Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-06-29 21:00:00,54.99208,19.15519,58.2327241906,0.53208,0.15519000000000002,0.55425,54.46,19.0,57.6792128934,135.2,55.00208,19.08519,58.2191831071,0.53208,0.15519000000000002,0.55425,54.47,18.93,57.6656379484,135.11,55.50208,2.97519,55.581765354,0.53208,0.15519000000000002,0.55425,54.97,2.8200000000000003,55.0422864714,135.24,56.86208,20.46519,60.4327737545,0.53208,0.15519000000000002,0.55425,56.33,20.31,59.8795875069,135.06
2020-06-29 21:30:00,54.07856,19.73958,57.5685823193,0.47856000000000004,0.13958,0.4985,53.6,19.6,57.0711836219,135.2,54.07856,19.65958,57.5412003477,0.47856000000000004,0.13958,0.4985,53.6,19.52,57.0437586419,135.11,54.56856,3.54958,54.6838848167,0.47856000000000004,0.13958,0.4985,54.09,3.41,54.1973818556,135.24,55.93856,21.03958,59.7644243798,0.47856000000000004,0.13958,0.4985,55.46,20.9,59.2673738241,135.06
2020-06-29 22:00:00,53.35304,19.84797,56.9252913068,0.47304,0.13797,0.49275,52.88,19.71,56.4338417973,135.04,53.37304,19.76797,56.9162018828,0.47304,0.13797,0.49275,52.9,19.63,56.4247011512,134.96,53.85304,3.72797,53.9819199136,0.47304,0.13797,0.49275,53.38,3.59,53.500584109,135.08,55.20304,21.15797,59.1188237346,0.47304,0.13797,0.49275,54.73,21.02,58.627751961,134.92
2020-06-29 22:30:00,52.39512,20.08566,56.1131209028,0.46512000000000003,0.13566,0.48450000000000004,51.93,19.95,55.630274132,135.04,52.40512,20.00566,56.0938769765,0.46512000000000003,0.13566,0.48450000000000004,51.94,19.87,55.6109746363,134.96,52.90512,3.94566,53.0520494896,0.46512000000000003,0.13566,0.48450000000000004,52.44,3.81,52.5782245801,135.08,54.21512,21.39566,58.2842474726,0.46512000000000003,0.13566,0.48450000000000004,53.75,21.26,57.8018174455,134.92
2020-06-29 23:00:00,49.59784,20.66062,53.7290140562,0.44784,0.13062,0.4665,49.15,20.53,53.2654052834,135.92,49.61784,20.57062,53.7129449337,0.44784,0.13062,0.4665,49.17,20.44,53.249248821,135.82,50.10784,4.31062,50.2929127636,0.44784,0.13062,0.4665,49.66,4.18,49.8356097585,135.96,51.38784,21.980620000000002,55.8914819579,0.44784,0.13062,0.4665,50.94,21.85,55.4283871315,135.78
2020-06-29 23:30:00,46.22296,21.38628,50.9306882282,0.43296,0.12628,0.451,45.79,21.26,50.4847670095,135.47,46.29296,21.31628,50.9649088943,0.43296,0.12628,0.451,45.86,21.19,50.5188647933,135.41,46.64296,5.14628,46.9260046818,0.43296,0.12628,0.451,46.21,5.02,46.4818728108,135.51,48.01296,22.74628,53.1285006545,0.43296,0.12628,0.451,47.58,22.62,52.6832117472,135.35
2020-06-30 00:00:00,42.70152,22.31586,48.1810898367,0.43152,0.12586,0.4495,42.27,22.19,47.7404335967,135.67,42.77152,22.24586,48.2107997263,0.43152,0.12586,0.4495,42.34,22.12,47.7699696462,135.6,43.15152,6.00586,43.5674652998,0.43152,0.12586,0.4495,42.72,5.88,43.1227642899,135.74,44.41152,23.70586,50.3423371234,0.43152,0.12586,0.4495,43.98,23.58,49.9024728846,135.58
2020-06-30 00:30:00,40.48336,22.92348,46.5229875674,0.42336,0.12348,0.441,40.06,22.8,46.0938564236,136.09,40.56336,22.85348,46.5582186365,0.42336,0.12348,0.441,40.14,22.73,46.1288684015,136.02,40.93336,6.51348,41.4483459573,0.42336,0.12348,0.441,40.51,6.39,41.0108790445,136.13,42.15336,24.33348,48.6726207246,0.42336,0.12348,0.441,41.73,24.21,48.2443468191,135.97
2020-06-30 01:00:00,39.36712,23.33166,45.7617361499,0.41712000000000005,0.12166,0.4345,38.95,23.21,45.3410035178,136.63,39.43712,23.26166,45.7863654361,0.41712000000000005,0.12166,0.4345,39.02,23.14,45.3654053217,136.51,39.82712,6.80166,40.4037382707,0.41712000000000005,0.12166,0.4345,39.41,6.68,39.9721215349,136.67,41.00712,24.74166,47.8929392526,0.41712000000000005,0.12166,0.4345,40.59,24.62,47.4730713142,136.47
2020-06-30 01:30:00,38.53648,23.51564,45.144718577,0.39648000000000005,0.11564,0.41300000000000003,38.14,23.4,44.7461685511,136.63,38.60648,23.44564,45.1681119043,0.39648000000000005,0.11564,0.41300000000000003,38.21,23.33,44.7693310202,136.51,38.99648,6.99564,39.618990792299996,0.39648000000000005,0.11564,0.41300000000000003,38.6,6.88,39.2083460503,136.67,40.14648,24.94564,47.2654716617,0.39648000000000005,0.11564,0.41300000000000003,39.75,24.83,46.8678077149,136.47
2020-06-30 02:00:00,38.33,23.61375,45.0199743343,0.39,0.11375,0.40625000000000006,37.94,23.5,44.6283945488,136.52,38.41,23.54375,45.0514845933,0.39,0.11375,0.40625000000000006,38.02,23.43,44.659660769,136.37,38.79,7.11375,39.4369057998,0.39,0.11375,0.40625000000000006,38.4,7.0,39.0328067144,136.56,39.94,25.03375,47.1369519492,0.39,0.11375,0.40625000000000006,39.55,24.92,46.7462180288,136.34
2020-06-30 02:30:00,37.6156,23.50955,44.3580015844,0.37560000000000004,0.10955000000000001,0.39125000000000004,37.24,23.4,43.9815597723,136.21,37.6956,23.43955,44.3888585521,0.37560000000000004,0.10955000000000001,0.39125000000000004,37.32,23.33,44.01217218,136.12,38.0356,7.03955,38.6815476883,0.37560000000000004,0.10955000000000001,0.39125000000000004,37.66,6.93,38.2923034042,136.26,39.2256,24.92955,46.4772004166,0.37560000000000004,0.10955000000000001,0.39125000000000004,38.85,24.82,46.1015715567,136.08
2020-06-30 03:00:00,37.02992,23.65081,43.9383180022,0.37992000000000004,0.11081,0.39575000000000005,36.65,23.54,43.5586283071,136.74,37.10992,23.58081,43.9681789782,0.37992000000000004,0.11081,0.39575000000000005,36.73,23.47,43.5882300627,136.62,37.47992,7.07081,38.1410639241,0.37992000000000004,0.11081,0.39575000000000005,37.1,6.96,37.7472065192,136.76,38.61992,25.08081,46.0493784004,0.37992000000000004,0.11081,0.39575000000000005,38.24,24.97,45.6705430228,136.57
2020-06-30 03:30:00,36.50584,23.96962,43.6717189615,0.37584,0.10962000000000001,0.3915,36.13,23.86,43.2975345718,136.95,36.58584,23.89962,43.7002920431,0.37584,0.10962000000000001,0.3915,36.21,23.79,43.3258375568,136.86,36.95584,7.35962,37.6815354869,0.37584,0.10962000000000001,0.3915,36.58,7.25,37.2915392549,136.99,38.09584,25.39962,45.7868291264,0.37584,0.10962000000000001,0.3915,37.72,25.29,45.4134616606,136.81
2020-06-30 04:00:00,36.08136,24.07123,43.3738245162,0.38136000000000003,0.11123000000000001,0.39725000000000005,35.7,23.96,42.9950183161,137.05,36.16136,24.00123,43.4016474176,0.38136000000000003,0.11123000000000001,0.39725000000000005,35.78,23.89,43.0225580365,136.95,36.54136,7.42123,37.2873389418,0.38136000000000003,0.11123000000000001,0.39725000000000005,36.16,7.31,36.8914854675,137.09,37.64136,25.51123,45.4719126359,0.38136000000000003,0.11123000000000001,0.39725000000000005,37.26,25.4,45.0939862953,136.91
2020-06-30 04:30:00,37.01728,23.68004,43.9434103479,0.37728,0.11004000000000001,0.393,36.64,23.57,43.5664377704,137.28,37.08728,23.61004,43.9647623285,0.37728,0.11004000000000001,0.393,36.71,23.5,43.5875452394,137.16,37.48728,6.98004,38.131576419,0.37728,0.11004000000000001,0.393,37.11,6.87,37.7405484857,137.3,38.59728,25.11004,46.046325936,0.37728,0.11004000000000001,0.393,38.22,25.0,45.6702134876,137.12
2020-06-30 05:00:00,36.95368,23.64899,43.8731033044,0.37368,0.10899,0.38925000000000004,36.58,23.54,43.4997471257,137.42,37.02368,23.56899,43.8890666381,0.37368,0.10899,0.38925000000000004,36.65,23.46,43.5154466828,137.31,37.42368,6.92899,38.0597257894,0.37368,0.10899,0.38925000000000004,37.05,6.82,37.6724687272,137.46,38.52368,25.06899,45.962247338,0.37368,0.10899,0.38925000000000004,38.15,24.96,45.5897367836,137.29
2020-06-30 05:30:00,37.7784,23.01745,44.2381115223,0.3684,0.10745,0.38375000000000004,37.41,22.91,43.8677125002,137.02,37.8484,22.94745,44.2615729958,0.3684,0.10745,0.38375000000000004,37.48,22.84,43.8909557882,136.91,38.2184,6.37745,38.7468446078,0.3684,0.10745,0.38375000000000004,37.85,6.27,38.3658103003,137.08,39.3784,24.43745,46.3448740322,0.3684,0.10745,0.38375000000000004,39.01,24.33,45.9753085906,136.88
2020-06-30 06:00:00,39.29752,22.59011,45.3277856062,0.37752,0.11011000000000001,0.39325000000000004,38.92,22.48,44.9457094727,137.02,39.36752,22.52011,45.353687671,0.37752,0.11011000000000001,0.39325000000000004,38.99,22.41,44.9714153658,136.91,39.75752,5.99011,40.2062409877,0.37752,0.11011000000000001,0.39325000000000004,39.38,5.88,39.8165643922,137.08,40.92752,23.99011,47.4403548802,0.37752,0.11011000000000001,0.39325000000000004,40.55,23.88,47.0590788265,136.88
2020-06-30 06:30:00,42.4032,21.3126,47.4579633887,0.5232,0.1526,0.545,41.88,21.16,46.9220630407,135.73,42.4532,21.2426,47.4712781058,0.5232,0.1526,0.545,41.93,21.09,46.9352000102,135.64,42.8232,4.9726,43.1109407111,0.5232,0.1526,0.545,42.3,4.82,42.5737289887,135.77,44.0432,22.6726,49.5363528835,0.5232,0.1526,0.545,43.52,22.52,49.0014367136,135.6
2020-06-30 07:00:00,46.63032,19.30301,50.4677415619,0.49032000000000003,0.14301,0.51075,46.14,19.16,49.9600360288,135.04,46.67032,19.22301,50.4741803535,0.49032000000000003,0.14301,0.51075,46.18,19.08,49.9663766947,134.95,47.06032,3.14301,47.1651590728,0.49032000000000003,0.14301,0.51075,46.57,3.0,46.6665286903,135.08,48.37032,20.60301,52.5753923234,0.49032000000000003,0.14301,0.51075,47.88,20.46,52.0682820919,134.91
2020-06-30 07:30:00,50.96584,17.45462,53.8718906875,0.49584000000000006,0.14462,0.5165000000000001,50.47,17.31,53.3559462478,134.61,50.99584,17.38462,53.8776457341,0.49584000000000006,0.14462,0.5165000000000001,50.5,17.24,53.36166789,134.52,51.39584,1.40462,51.4150301629,0.49584000000000006,0.14462,0.5165000000000001,50.9,1.26,50.9155928965,134.66,52.78584,18.70462,56.0018545572,0.49584000000000006,0.14462,0.5165000000000001,52.29,18.56,55.4861937783,134.48
2020-06-30 08:00:00,54.20232,16.20901,56.5740532273,0.68232,0.19901000000000002,0.7107500000000001,53.52,16.01,55.8633198083,134.71,54.21232,16.12901,56.5607691193,0.68232,0.19901000000000002,0.7107500000000001,53.53,15.93,55.8500295434,134.63,54.68232,0.45901000000000003,54.6842464588,0.68232,0.19901000000000002,0.7107500000000001,54.0,0.26,54.0006259223,134.75,56.05232,17.43901,58.7024841652,0.68232,0.19901000000000002,0.7107500000000001,55.37,17.24,57.9918485651,134.58
2020-06-30 08:30:00,57.25896,15.45553,59.3081942725,0.7389600000000001,0.21553000000000003,0.76975,56.52,15.24,58.5386026482,134.71,57.21896,15.37553,59.2487662847,0.7389600000000001,0.21553000000000003,0.76975,56.48,15.16,58.4791928809,134.63,57.78896,1.06553,57.7987824445,0.7389600000000001,0.21553000000000003,0.76975,57.05,0.85,57.0563318134,134.75,59.09896,16.65553,61.4010891814,0.7389600000000001,0.21553000000000003,0.76975,58.36,16.44,60.6313714178,134.58
2020-06-30 09:00:00,58.27144,14.84667,60.1330552173,1.05144,0.30667,1.09525,57.22,14.54,59.0384620396,134.37,58.22144,14.77667,60.0673459707,1.05144,0.30667,1.09525,57.17,14.47,58.9727886402,134.3,58.84144,1.7766700000000002,58.8682564508,1.05144,0.30667,1.09525,57.79,1.47,57.8086931179,134.43,60.09144,16.02667,62.19192321,1.05144,0.30667,1.09525,59.04,15.72,61.0969721017,134.27
2020-06-30 09:30:00,59.65832,14.58576,61.4154666188,1.7683200000000001,0.51576,1.842,57.89,14.07,59.5753052867,134.21,59.57832,14.49576,61.3164192692,1.7683200000000001,0.51576,1.842,57.81,13.98,59.4763524436,134.12,60.24832,2.42576,60.297134048,1.7683200000000001,0.51576,1.842,58.48,1.9100000000000001,58.5111826919,134.28,61.42832,15.74576,63.4142527828,1.7683200000000001,0.51576,1.842,59.66,15.23,61.573277483,134.05
2020-06-30 10:00:00,60.34728,14.38879,62.0389513214,1.84728,0.53879,1.9242500000000002,58.5,13.85,60.117156453,134.38,60.25728,14.31879,61.9351882217,1.84728,0.53879,1.9242500000000002,58.41,13.78,60.0134693215,134.31,60.98728,2.68879,61.0465225337,1.84728,0.53879,1.9242500000000002,59.14,2.15,59.17906809,134.44,62.11728,15.55879,64.0361805612,1.84728,0.53879,1.9242500000000002,60.27,15.02,62.1133906658,134.28
2020-06-30 10:30:00,59.60648,14.73314,61.4003084052,2.13648,0.62314,2.2255,57.47,14.11,59.1767944384,134.74,59.52648,14.65314,61.3034773324,2.13648,0.62314,2.2255,57.39,14.03,59.0800558564,134.66,60.22648,2.61314,60.2831435299,2.13648,0.62314,2.2255,58.09,1.99,58.1240759066,134.79,61.36648,15.91314,63.3961583398,2.13648,0.62314,2.2255,59.23,15.29,61.1717009736,134.62
2020-06-30 11:00:00,60.3676,14.355550000000001,62.0510188922,2.2476,0.6555500000000001,2.34125,58.12,13.7,59.7128495384,134.62,60.2776,14.27555,61.9449787276,2.2476,0.6555500000000001,2.34125,58.03,13.62,59.6069232556,134.49,60.9976,3.03555,61.073085476,2.2476,0.6555500000000001,2.34125,58.75,2.38,58.7981878972,134.66,62.1276,15.51555,64.0357007736,2.2476,0.6555500000000001,2.34125,59.88,14.86,61.6963045895,134.45
2020-06-30 11:30:00,60.71136,14.03373,62.3122364449,2.2413600000000002,0.65373,2.33475,58.47,13.38,59.9813746091,134.62,60.60136,13.95373,62.1870679061,2.2413600000000002,0.65373,2.33475,58.36,13.3,59.8563246449,134.49,61.37136,3.35373,61.4629264936,2.2413600000000002,0.65373,2.33475,59.13,2.7,59.1916117368,134.66,62.43136,15.19373,64.2535924502,2.2413600000000002,0.65373,2.33475,60.19,14.54,61.9213024734,134.45
2020-06-30 12:00:00,60.32952,14.08986,61.9530074996,2.63952,0.7698600000000001,2.7495000000000003,57.69,13.32,59.2077570931,134.62,60.22952,14.01986,61.8397247233,2.63952,0.7698600000000001,2.7495000000000003,57.59,13.25,59.0945902769,134.49,60.99952,3.50986,61.1004137257,2.63952,0.7698600000000001,2.7495000000000003,58.36,2.74,58.4242860461,134.66,62.04952,15.23986,63.8936324296,2.63952,0.7698600000000001,2.7495000000000003,59.41,14.47,61.1467824174,134.45
2020-06-30 12:30:00,60.4588,14.48965,62.1708649977,3.1188,0.9096500000000001,3.2487500000000002,57.34,13.58,58.92615718,134.62,60.3288,14.40965,62.0258181934,3.1188,0.9096500000000001,3.2487500000000002,57.21,13.5,58.7812393541,134.57,61.1488,3.38965,61.2426768566,3.1188,0.9096500000000001,3.2487500000000002,58.03,2.48,58.0829691045,134.66,62.1188,15.64965,64.0597912779,3.1188,0.9096500000000001,3.2487500000000002,59.0,14.74,60.8133833954,134.53
2020-06-30 13:00:00,60.17064,14.17352,61.8174294775,2.72064,0.7935200000000001,2.834,57.45,13.38,58.9875147807,134.62,60.05064,14.09352,61.6823043538,2.72064,0.7935200000000001,2.834,57.33,13.3,58.8525182129,134.57,60.88064,3.47352,60.9796496218,2.72064,0.7935200000000001,2.834,58.16,2.68,58.2217141623,134.66,61.83064,15.31352,63.6987593097,2.72064,0.7935200000000001,2.834,59.11,14.52,60.8672531005,134.53
2020-06-30 13:30:00,59.58032,14.54926,61.3310320951,3.4603200000000003,1.00926,3.6045,56.12,13.54,57.7302866787,134.79,59.46032,14.46926,61.1954993398,3.4603200000000003,1.00926,3.6045,56.0,13.46,57.5948921346,134.71,60.27032,3.56926,60.3759148158,3.4603200000000003,1.00926,3.6045,56.81,2.56,56.867650734,134.84,61.24032,15.69926,63.2205944155,3.4603200000000003,1.00926,3.6045,57.78,14.69,59.6181557917,134.66
2020-06-30 14:00:00,59.00208,14.67019,60.7985190524,2.81208,0.8201900000000001,2.92925,56.19,13.85,57.8717426729,135.2,58.88208,14.59019,60.6627809234,2.81208,0.8201900000000001,2.92925,56.07,13.77,57.7361048219,135.09,59.70208,3.16019,59.7856601299,2.81208,0.8201900000000001,2.92925,56.89,2.34,56.9381041132,135.24,60.64208,15.84019,62.6767379971,2.81208,0.8201900000000001,2.92925,57.83,15.02,59.7487179779,135.05
2020-06-30 14:30:00,57.87584,15.53837,59.9254019424,3.28584,0.95837,3.42275,54.59,14.58,56.5034910426,135.36,57.76584,15.45837,59.7984403974,3.28584,0.95837,3.42275,54.48,14.5,56.3765944342,135.28,58.58584,2.6283700000000003,58.6447693947,3.28584,0.95837,3.42275,55.3,1.67,55.3252103475,135.42,59.51584,16.71837,61.8194071984,3.28584,0.95837,3.42275,56.23,15.76,58.3968363869,135.24
2020-06-30 15:00:00,56.50128,15.98079,58.7178021614,3.19128,0.9307900000000001,3.32425,53.31,15.05,55.3936693134,135.45,56.41128,15.90079,58.6094500389,3.19128,0.9307900000000001,3.32425,53.22,14.97,55.2853443509,135.38,57.22128,2.12079,57.2605678898,3.19128,0.9307900000000001,3.32425,54.03,1.19,54.0431031677,135.42,58.11128,17.17079,60.5950236609,3.19128,0.9307900000000001,3.32425,54.92,16.24,57.2707953498,135.34
2020-06-30 15:30:00,56.612,16.24725,58.8972977017,3.5220000000000002,1.02725,3.66875,53.09,15.22,55.2285840847,135.45,56.492,16.15725,58.7571509823,3.5220000000000002,1.02725,3.66875,52.97,15.13,55.0884543257,135.38,57.282,2.0372500000000002,57.318216228,3.5220000000000002,1.02725,3.66875,53.76,1.01,53.7694867002,135.42,58.202,17.42725,60.7550972887,3.5220000000000002,1.02725,3.66875,54.68,16.4,57.0864467277,135.34
2020-06-30 16:00:00,57.68088,15.85234,59.8195670416,2.03088,0.5923400000000001,2.1155,55.65,15.26,57.7043334595,135.05,57.55088,15.77234,59.6730299034,2.03088,0.5923400000000001,2.1155,55.52,15.18,57.5578213625,134.94,58.41088,1.46234,58.4291822692,2.03088,0.5923400000000001,2.1155,56.38,0.87,56.3867120872,135.1,59.29088,17.04234,61.6915699577,2.03088,0.5923400000000001,2.1155,57.26,16.45,59.5760866456,134.9
2020-06-30 16:30:00,59.08584,15.89587,61.1867238179,1.6658400000000002,0.48587,1.7352500000000002,57.42,15.41,59.4518670859,134.53,58.93584,15.79587,61.015922066,1.6658400000000002,0.48587,1.7352500000000002,57.27,15.31,59.2811015417,134.45,59.85584,1.0958700000000001,59.8658710215,1.6658400000000002,0.48587,1.7352500000000002,58.19,0.61,58.1931971969,134.59,60.67584,17.07587,63.032871551,1.6658400000000002,0.48587,1.7352500000000002,59.01,16.59,61.2977014251,134.42
2020-06-30 17:00:00,60.63424,15.94332,62.6952989705,1.31424,0.38332000000000005,1.369,59.32,15.56,61.3267967531,134.53,60.48424,15.86332,62.529898527,1.31424,0.38332000000000005,1.369,59.17,15.48,61.1614200293,134.45,61.39424,0.82332,61.3997602683,1.31424,0.38332000000000005,1.369,60.08,0.44,60.0816111635,134.59,62.28424,17.13332,64.5978111595,1.31424,0.38332000000000005,1.369,60.97,16.75,63.2289759525,134.42
2020-06-30 17:30:00,62.44296,15.99503,64.4590120795,1.18296,0.34503,1.23225,61.26,15.65,63.2274473627,134.35,62.28296,15.89503,64.2792274772,1.18296,0.34503,1.23225,61.1,15.55,63.047700196,134.25,63.22296,0.6450300000000001,63.2262503622,1.18296,0.34503,1.23225,62.04,0.30000000000000004,62.0407253343,134.38,64.10296,17.16503,66.361342178,1.18296,0.34503,1.23225,62.92,16.82,65.1294004271,134.18
2020-06-30 18:00:00,63.34624,16.14557,65.3714429454,1.11624,0.32557,1.16275,62.23,15.82,64.2093863855,134.52,63.19624,16.04557,65.2014192082,1.11624,0.32557,1.16275,62.08,15.72,64.039400372,134.43,64.10624,0.46557000000000004,64.1079305731,1.11624,0.32557,1.16275,62.99,0.14,62.9901555801,134.57,65.06624,17.33557,67.3360050416,1.11624,0.32557,1.16275,63.95,17.01,66.1735793198,134.4
2020-06-30 18:30:00,62.41536,16.57823,64.5795236423,0.88536,0.25823,0.9222500000000001,61.53,16.32,63.6575470781,134.99,62.25536,16.48823,64.401797935,0.88536,0.25823,0.9222500000000001,61.37,16.23,63.479837744,134.88,63.20536,0.43823,63.2068792005,0.88536,0.25823,0.9222500000000001,62.32,0.18,62.3202599481,135.02,64.09536,17.77823,66.5152661835,0.88536,0.25823,0.9222500000000001,63.21,17.52,65.5930979601,134.83
2020-06-30 19:00:00,60.41976,17.43118,62.8839680256,0.92976,0.27118000000000003,0.9685,59.49,17.16,61.9154722182,134.81,60.26976,17.35118,62.7176802652,0.92976,0.27118000000000003,0.9685,59.34,17.08,61.7491862295,134.75,61.19976,1.34118,61.2144540762,0.92976,0.27118000000000003,0.9685,60.27,1.07,60.2794973436,134.89,62.08976,18.67118,64.8363421196,0.92976,0.27118000000000003,0.9685,61.16,18.4,63.8678761194,134.71
2020-06-30 19:30:00,58.82408,17.64619,61.4138454207,0.84408,0.24619000000000002,0.8792500000000001,57.98,17.4,60.5346214988,134.81,58.70408,17.55619,61.2730676232,0.84408,0.24619000000000002,0.8792500000000001,57.86,17.31,60.3938382619,134.75,59.56408,1.5461900000000002,59.5841449529,0.84408,0.24619000000000002,0.8792500000000001,58.72,1.3,58.7343885641,134.89,60.48408,18.87619,63.3611433164,0.84408,0.24619000000000002,0.8792500000000001,59.64,18.63,62.4820494222,134.71
2020-06-30 20:00:00,57.16504,17.72022,59.8485421297,0.75504,0.22022000000000003,0.7865000000000001,56.41,17.5,59.0621545493,134.98,57.03504,17.63022,59.6977423782,0.75504,0.22022000000000003,0.7865000000000001,56.28,17.41,58.9113444084,134.87,57.91504,1.5602200000000002,57.9360522011,0.75504,0.22022000000000003,0.7865000000000001,57.16,1.34,57.1757046306,135.04,58.78504,18.97022,61.7701398303,0.75504,0.22022000000000003,0.7865000000000001,58.03,18.75,60.9839601863,134.84
2020-06-30 20:30:00,55.91528,18.40154,58.8653991055,0.72528,0.21154,0.7555000000000001,55.19,18.19,58.1103450343,135.55,55.81528,18.32154,58.7454194763,0.72528,0.21154,0.7555000000000001,55.09,18.11,57.9903457482,135.42,56.61528,2.10154,56.6542707997,0.72528,0.21154,0.7555000000000001,55.89,1.8900000000000001,55.921947391,135.59,57.57528,19.67154,60.8430961823,0.72528,0.21154,0.7555000000000001,56.85,19.46,60.088385733,135.38
2020-06-30 21:00:00,54.27072,19.02146,57.5076254931,0.6907200000000001,0.20146000000000003,0.7195,53.58,18.82,56.7891609376,135.26,54.17072,18.94146,57.3868086955,0.6907200000000001,0.20146000000000003,0.7195,53.48,18.74,56.6683156623,135.14,54.94072,2.82146,55.0131198047,0.6907200000000001,0.20146000000000003,0.7195,54.25,2.62,54.3132295118,135.31,55.89072,20.31146,59.4670327951,0.6907200000000001,0.20146000000000003,0.7195,55.2,20.11,58.749060418,135.11
2020-06-30 21:30:00,53.90664,19.14152,57.2042273263,0.65664,0.19152000000000002,0.684,53.25,18.95,56.5213676409,134.88,53.82664,19.06152,57.1020903155,0.65664,0.19152000000000002,0.684,53.17,18.87,56.4191970875,134.8,54.56664,3.03152,54.6507851215,0.65664,0.19152000000000002,0.684,53.91,2.84,53.9847543293,134.94,55.55664,20.42152,59.1910358686,0.65664,0.19152000000000002,0.684,54.9,20.23,58.5086566245,134.76
2020-06-30 22:00:00,53.22016,19.36963,56.6353952645,0.6501600000000001,0.18963000000000002,0.67725,52.57,19.18,55.9596041802,134.88,53.14016,19.28963,56.5328791975,0.6501600000000001,0.18963000000000002,0.67725,52.49,19.1,55.8570505845,134.8,53.89016,3.25963,53.9886518869,0.6501600000000001,0.18963000000000002,0.67725,53.24,3.07,53.3284398797,134.94,54.84016,20.65963,58.6025891967,0.6501600000000001,0.18963000000000002,0.67725,54.19,20.47,57.9273424213,134.76
2020-06-30 22:30:00,52.13936,19.52648,55.6758141602,0.63936,0.18648,0.666,51.5,19.34,55.0116860312,134.62,52.07936,19.44648,55.5915939905,0.63936,0.18648,0.666,51.44,19.26,54.9274175617,134.54,52.78936,3.47648,52.9037091554,0.63936,0.18648,0.666,52.15,3.29,52.2536754688,134.66,53.76936,20.81648,57.6582163651,0.63936,0.18648,0.666,53.13,20.63,56.9946822081,134.49
2020-06-30 23:00:00,49.34784,20.16312,53.3081674868,0.6278400000000001,0.18312,0.654,48.72,19.98,52.6577515661,135.24,49.27784,20.08312,53.2131301842,0.6278400000000001,0.18312,0.654,48.65,19.9,52.5626530913,135.15,50.02784,3.96312,50.1845702901,0.6278400000000001,0.18312,0.654,49.4,3.7800000000000002,49.5444083626,135.29,50.88784,21.47312,55.2328447792,0.6278400000000001,0.18312,0.654,50.26,21.29,54.5832547582,135.11
2020-06-30 23:30:00,46.26912,21.18766,50.8895706589,0.60912,0.17766,0.6345000000000001,45.66,21.01,50.2618712346,136.16,46.19912,21.09766,50.7884824173,0.60912,0.17766,0.6345000000000001,45.59,20.92,50.1606867975,136.06,46.94912,4.76766,47.1905758669,0.60912,0.17766,0.6345000000000001,46.34,4.59,46.5667660462,136.21,47.76912,22.51766,52.8103572933,0.60912,0.17766,0.6345000000000001,47.16,22.34,52.1837254324,136.01
2020-07-01 00:00:00,42.876,22.33675,48.3454421488,0.606,0.17675000000000002,0.6312500000000001,42.27,22.16,47.7264968335,136.53,42.836,22.266750000000002,48.2776454642,0.606,0.17675000000000002,0.6312500000000001,42.23,22.09,47.6585878935,136.47,43.536,5.83675,43.9255158941,0.606,0.17675000000000002,0.6312500000000001,42.93,5.66,43.3015069022,136.55,44.346,23.71675,50.2896803188,0.606,0.17675000000000002,0.6312500000000001,43.74,23.54,49.6721169269,136.39
2020-07-01 00:30:00,40.2024,22.9657,46.299636524,0.6024,0.1757,0.6275000000000001,39.6,22.79,45.6896498126,136.9,40.1724,22.8957,46.2388883976,0.6024,0.1757,0.6275000000000001,39.57,22.72,45.6287551879,136.84,40.8824,6.3557,41.3734885192,0.6024,0.1757,0.6275000000000001,40.28,6.18,40.7513288127,136.92,41.6124,24.3757,48.2262022582,0.6024,0.1757,0.6275000000000001,41.01,24.2,47.617854844600004,136.78
2020-07-01 01:00:00,38.82096,23.51528,45.3876120632,0.60096,0.17528000000000002,0.626,38.22,23.34,44.7830771609,137.28,38.79096,23.43528,45.3205353719,0.60096,0.17528000000000002,0.626,38.19,23.26,44.715810403,137.14,39.47096,6.83528,40.0584290256,0.60096,0.17528000000000002,0.626,38.87,6.66,39.436436198,137.31,40.21096,24.92528,47.309522162,0.60096,0.17528000000000002,0.626,39.61,24.75,46.7066868874,137.09
2020-07-01 01:30:00,38.16464,23.79052,44.9725314853,0.58464,0.17052,0.609,37.58,23.62,44.3864934411,137.42,38.12464,23.73052,44.906856432,0.58464,0.17052,0.609,37.54,23.56,44.3207084781,137.33,38.85464,7.08052,39.4945162396,0.58464,0.17052,0.609,38.27,6.91,38.8888287301,137.44,39.51464,25.23052,46.882682451,0.58464,0.17052,0.609,38.93,25.06,46.298471897,137.27
2020-07-01 02:00:00,37.75672,23.80821,44.6363167002,0.57672,0.16821000000000003,0.60075,37.18,23.64,44.0590739803,137.42,37.71672,23.72821,44.5598352484,0.57672,0.16821000000000003,0.60075,37.14,23.56,43.982419215,137.33,38.42672,7.07821,39.0731860329,0.57672,0.16821000000000003,0.60075,37.85,6.91,38.475584466,137.44,39.10672,25.23821,46.54355802,0.57672,0.16821000000000003,0.60075,38.53,25.07,45.9680954576,137.27
2020-07-01 02:30:00,37.2104,24.03345,44.2969591176,0.5604,0.16345,0.5837500000000001,36.65,23.87,43.7378485982,137.65,37.1804,23.97345,44.23921845,0.5604,0.16345,0.5837500000000001,36.62,23.81,43.6799782509,137.54,37.8904,7.26345,38.5803073868,0.5604,0.16345,0.5837500000000001,37.33,7.1,37.9991960441,137.67,38.5504,25.47345,46.2063847868,0.5604,0.16345,0.5837500000000001,37.99,25.31,45.6490547547,137.46
2020-07-01 03:00:00,36.47344,24.16142,43.7502690489,0.55344,0.16142,0.5765,35.92,24.0,43.200074074,137.65,36.44344,24.08142,43.6811069943,0.55344,0.16142,0.5765,35.89,23.92,43.1307141142,137.64,37.16344,7.35142,37.8835670001,0.55344,0.16142,0.5765,36.61,7.19,37.3093580754,137.67,37.80344,25.61142,45.6622919951,0.55344,0.16142,0.5765,37.25,25.45,45.11391138,137.57
2020-07-01 03:30:00,36.18584,24.27337,43.5730594251,0.5258400000000001,0.15337,0.5477500000000001,35.66,24.12,43.0512485301,137.65,36.15584,24.21337,43.5147337446,0.5258400000000001,0.15337,0.5477500000000001,35.63,24.06,42.9927959082,137.64,36.86584,7.47337,37.6157070658,0.5258400000000001,0.15337,0.5477500000000001,36.34,7.32,37.0699069327,137.67,37.50584,25.73337,45.4851004799,0.5258400000000001,0.15337,0.5477500000000001,36.98,25.58,44.9650619926,137.57
2020-07-01 04:00:00,35.75168,24.41549,43.2931723804,0.36168000000000006,0.10549000000000001,0.37675000000000003,35.39,24.31,42.9351627457,137.74,35.72168,24.35549,43.2345731465,0.36168000000000006,0.10549000000000001,0.37675000000000003,35.36,24.25,42.8764749017,137.64,36.44168,7.62549,37.2309567291,0.36168000000000006,0.10549000000000001,0.37675000000000003,36.08,7.52,36.8553496795,137.78,37.05168,25.87549,45.1925654678,0.36168000000000006,0.10549000000000001,0.37675000000000003,36.69,25.77,44.8358004278,137.57
2020-07-01 04:30:00,36.84592,23.55631,43.732385728,0.29592,0.08631000000000001,0.30825,36.55,23.47,43.4366596322,137.59,36.79592,23.49631,43.6579467252,0.29592,0.08631000000000001,0.30825,36.5,23.41,43.3621736079,137.49,37.51592,6.79631,38.1265535167,0.29592,0.08631000000000001,0.30825,37.22,6.71,37.8200013221,137.61,38.16592,24.99631,45.6229433845,0.29592,0.08631000000000001,0.30825,37.87,24.91,45.3281921104,137.43
2020-07-01 05:00:00,36.44344,23.43642,43.328859914,0.19344000000000003,0.056420000000000005,0.2015,36.25,23.38,43.1356801268,137.74,36.42344,23.35642,43.2688032727,0.19344000000000003,0.056420000000000005,0.2015,36.23,23.3,43.0755487487,137.67,37.12344,6.62642,37.7102007347,0.19344000000000003,0.056420000000000005,0.2015,36.93,6.57,37.509862703,137.76,37.78344,24.87642,45.2374248853,0.19344000000000003,0.056420000000000005,0.2015,37.59,24.82,45.0448720722,137.6
2020-07-01 05:30:00,37.242,22.996,43.7696536427,0.192,0.056,0.2,37.05,22.94,43.5768986964,136.78,37.252,22.936,43.7466753022,0.192,0.056,0.2,37.06,22.88,43.553851724,136.71,37.822,6.436,38.3656849281,0.192,0.056,0.2,37.63,6.38,38.1670184846,136.81,38.692,24.416,45.7516329763,0.192,0.056,0.2,38.5,24.36,45.559407371,136.63
2020-07-01 06:00:00,38.63672,22.48196,44.7016180669,0.24672000000000002,0.07196000000000001,0.257,38.39,22.41,44.4522237914,136.44,38.64672,22.41196,44.6751040044,0.24672000000000002,0.07196000000000001,0.257,38.4,22.34,44.4256187351,136.4,39.20672,5.99196,39.6619525213,0.24672000000000002,0.07196000000000001,0.257,38.96,5.92,39.4072074626,136.49,40.10672,23.87196,46.6735413634,0.24672000000000002,0.07196000000000001,0.257,39.86,23.8,46.424773559,136.31
2020-07-01 06:30:00,41.96328,21.16179,46.9972150703,0.38328,0.11179000000000001,0.39925000000000005,41.58,21.05,46.6047089895,135.36,41.98328,21.10179,46.9880978628,0.38328,0.11179000000000001,0.39925000000000005,41.6,20.99,46.5954944174,135.28,42.48328,4.93179,42.7685823025,0.38328,0.11179000000000001,0.39925000000000005,42.1,4.82,42.3750209439,135.4,43.52328,22.52179,49.0051724491,0.38328,0.11179000000000001,0.39925000000000005,43.14,22.41,48.6134518421,135.22
2020-07-01 07:00:00,46.05968,19.41824,49.985619596,0.43968,0.12824000000000002,0.458,45.62,19.29,49.53068241,135.18,46.04968,19.34824,49.9492484348,0.43968,0.12824000000000002,0.458,45.61,19.22,49.4942471405,135.13,46.59968,3.24824,46.7127524259,0.43968,0.12824000000000002,0.458,46.16,3.12,46.2653217864,135.22,47.649680000000004,20.74824,51.9709675415,0.43968,0.12824000000000002,0.458,47.21,20.62,51.5166817643,135.05
2020-07-01 07:30:00,50.6296,17.8578,53.6866595813,0.6096,0.1778,0.635,50.02,17.68,53.0526417815,135.64,50.5796,17.7978,53.6195637897,0.6096,0.1778,0.635,49.97,17.62,52.98551972,135.58,51.2196,1.5878,51.2442048724,0.6096,0.1778,0.635,50.61,1.4100000000000001,50.6296375654,135.67,52.2696,19.1578,55.6698516704,0.6096,0.1778,0.635,51.66,18.98,55.0363152836,135.5
2020-07-01 08:00:00,53.9228,16.88165,56.5036146327,0.8628,0.25165000000000004,0.89875,53.06,16.63,55.6050402392,135.64,53.8628,16.81165,56.4254623336,0.8628,0.25165000000000004,0.89875,53.0,16.56,55.5268727735,135.58,54.5228,0.60165,54.5261194526,0.8628,0.25165000000000004,0.89875,53.66,0.35000000000000003,53.661141434,135.67,55.6228,18.17165,58.5158503618,0.8628,0.25165000000000004,0.89875,54.76,17.92,57.6175667657,135.5
2020-07-01 08:30:00,56.92816,15.89238,59.1048487271,0.9681600000000001,0.28238,1.0085,55.96,15.61,58.0964172734,135.73,56.81816,15.812380000000001,58.9774081073,0.9681600000000001,0.28238,1.0085,55.85,15.53,57.9689865359,135.69,57.62816,0.9723800000000001,57.6363630692,0.9681600000000001,0.28238,1.0085,56.66,0.6900000000000001,56.6642012209,135.75,58.59816,17.13238,61.051312843,0.9681600000000001,0.28238,1.0085,57.63,16.85,60.0428130587,135.61
2020-07-01 09:00:00,58.74008,15.07669,60.6440729154,1.12008,0.32669000000000004,1.16675,57.62,14.75,59.4779530583,135.22,58.67008,15.00669,60.5588889591,1.12008,0.32669000000000004,1.16675,57.55,14.68,59.3928017524,135.17,59.44008,1.77669,59.4666270925,1.12008,0.32669000000000004,1.16675,58.32,1.45,58.3380227639,135.26,60.50008,16.30669,62.6591399459,1.12008,0.32669000000000004,1.16675,59.38,15.98,61.49264021,135.08
2020-07-01 09:30:00,59.89456,14.47883,61.619760108,1.26456,0.36883000000000005,1.31725,58.63,14.11,60.3039716768,134.64,59.80456,14.40883,61.5158498174,1.26456,0.36883000000000005,1.31725,58.54,14.04,60.2001096345,134.6,60.58456,2.33883,60.6296877459,1.26456,0.36883000000000005,1.31725,59.32,1.97,59.3527025501,134.69,61.68456,15.68883,63.648443258,1.26456,0.36883000000000005,1.31725,60.42,15.32,62.3320046204,134.54
2020-07-01 10:00:00,60.73088,13.97984,62.3191440249,1.13088,0.32984,1.178,59.6,13.65,61.1431312577,134.64,60.64088,13.90984,62.2157534391,1.13088,0.32984,1.178,59.51,13.58,61.0397943968,134.6,61.45088,2.74984,61.5123749566,1.13088,0.32984,1.178,60.32,2.42,60.3685249116,134.69,62.51088,15.17984,64.3275808717,1.13088,0.32984,1.178,61.38,14.85,63.1508265979,134.54
2020-07-01 10:30:00,61.05168,13.98174,62.6322335882,1.17168,0.34174000000000004,1.2205,59.88,13.64,61.4138746539,134.74,60.94168,13.90174,62.5071734783,1.17168,0.34174000000000004,1.2205,59.77,13.56,61.2888774575,134.7,61.77168,2.80174,61.8351857525,1.17168,0.34174000000000004,1.2205,60.6,2.46,60.6499101401,134.78,62.84168,15.19174,64.6518809429,1.17168,0.34174000000000004,1.2205,61.67,14.85,63.4327312986,134.54
2020-07-01 11:00:00,62.19312,13.46716,63.6344920134,1.29312,0.37716000000000005,1.347,60.9,13.09,62.2909150679,134.33,62.09312,13.38716,63.519852048,1.29312,0.37716000000000005,1.347,60.8,13.01,62.1763628721,134.27,62.93312,3.29716,63.0194323761,1.29312,0.37716000000000005,1.347,61.64,2.92,61.7091241228,134.38,63.98312,14.64716,65.6382429762,1.29312,0.37716000000000005,1.347,62.69,14.27,64.2936155462,134.18
2020-07-01 11:30:00,62.6312,13.7141,64.1150820966,1.8312,0.5341,1.9075000000000002,60.8,13.18,62.2121563683,135.0,62.5112,13.6341,63.9807690502,1.8312,0.5341,1.9075000000000002,60.68,13.1,62.0779542189,134.97,63.4312,3.4841,63.5268139155,1.8312,0.5341,1.9075000000000002,61.6,2.95,61.6705967216,135.03,64.3912,14.8941,66.091306934,1.8312,0.5341,1.9075000000000002,62.56,14.36,64.1869394815,134.89
2020-07-01 12:00:00,63.5692,13.3656,64.9590829061,1.6992,0.49560000000000004,1.77,61.87,12.87,63.1944127277,135.0,63.4292,13.2856,64.8056369462,1.6992,0.49560000000000004,1.77,61.73,12.79,63.0410739122,134.97,64.3392,3.7556000000000003,64.4487175047,1.6992,0.49560000000000004,1.77,62.64,3.26,62.7247734153,135.03,65.2992,14.5156,66.893109989,1.6992,0.49560000000000004,1.77,63.6,14.02,65.1269560167,134.89
2020-07-01 12:30:00,63.65672,13.61196,65.0958021396,1.92672,0.56196,2.007,61.73,13.05,63.0943373053,135.13,63.48672,13.51196,64.9086795383,1.92672,0.56196,2.007,61.56,12.95,62.9073612545,135.08,64.45672,3.66196,64.560659106,1.92672,0.56196,2.007,62.53,3.1,62.606795957,135.19,65.33672,14.76196,66.9835983163,1.92672,0.56196,2.007,63.41,14.2,64.9805209274,134.99
2020-07-01 13:00:00,63.94784,13.909370000000001,65.4430807226,2.39784,0.69937,2.49775,61.55,13.21,62.951621107,135.49,63.78784,13.81937,65.2676299483,2.39784,0.69937,2.49775,61.39,13.12,62.7763211729,135.44,64.74784,3.6893700000000003,64.8528660559,2.39784,0.69937,2.49775,62.35,2.99,62.4216516923,135.51,65.63784,15.06937,67.3454671976,2.39784,0.69937,2.49775,63.24,14.37,64.8520971134,135.3
2020-07-01 13:30:00,63.52592,13.85756,65.0198006841,1.22592,0.35756000000000004,1.2770000000000001,62.3,13.5,63.7459018291,135.24,63.35592,13.76756,64.8345456327,1.22592,0.35756000000000004,1.2770000000000001,62.13,13.41,63.5607190016,135.2,64.32592,3.02756,64.397128068,1.22592,0.35756000000000004,1.2770000000000001,63.1,2.67,63.1564636439,135.28,65.24592,15.03756,66.9563909377,1.22592,0.35756000000000004,1.2770000000000001,64.02,14.68,65.6815255608,135.12
2020-07-01 14:00:00,61.7224,14.2882,63.3546156251,1.9824000000000002,0.5782,2.065,59.74,13.71,61.2929987845,135.24,61.5624,14.2082,63.1807094056,1.9824000000000002,0.5782,2.065,59.58,13.63,61.1191729329,135.2,62.5424,3.0182,62.6151844923,1.9824000000000002,0.5782,2.065,60.56,2.44,60.6091346251,135.28,63.3624,15.4782,65.2255196146,1.9824000000000002,0.5782,2.065,61.38,14.9,63.1626028596,135.12
2020-07-01 14:30:00,61.11504,14.77022,62.8745378754,2.43504,0.7102200000000001,2.5365,58.68,14.06,60.3409148091,135.62,60.95504,14.68022,62.6978927927,2.43504,0.7102200000000001,2.5365,58.52,13.97,60.1643690235,135.58,61.96504,2.90022,62.0328740125,2.43504,0.7102200000000001,2.5365,59.53,2.19,59.5702694303,135.65,62.72504,15.96022,64.7237148613,2.43504,0.7102200000000001,2.5365,60.29,15.25,62.1887980267,135.49
2020-07-01 15:00:00,60.169200000000004,15.3256,62.0903103874,3.3792,0.9856,3.52,56.79,14.34,58.5725165927,135.78,59.9892,15.2356,61.8936800005,3.3792,0.9856,3.52,56.61,14.25,58.3759762231,135.74,61.0192,2.9256,61.0892945122,3.3792,0.9856,3.52,57.64,1.94,57.6726382265,135.81,61.6992,16.5256,63.8739910762,3.3792,0.9856,3.52,58.32,15.54,60.354900381,135.64
2020-07-01 15:30:00,59.27632,15.80351,61.3468258434,2.6863200000000003,0.78351,2.79825,56.59,15.02,58.5493680581,135.99,59.11632,15.71351,61.1690582473,2.6863200000000003,0.78351,2.79825,56.43,14.93,58.3716523665,135.94,60.09632,2.09351,60.1327736069,2.6863200000000003,0.78351,2.79825,57.41,1.31,57.4249440574,136.02,60.84632,17.01351,63.1801723649,2.6863200000000003,0.78351,2.79825,58.16,16.23,60.3821041369,135.82
2020-07-01 16:00:00,58.10264,16.15827,60.3075987282,2.22264,0.64827,2.31525,55.88,15.51,57.9925383131,135.99,57.94264,16.07827,60.1320238838,2.22264,0.64827,2.31525,55.72,15.43,57.8169810696,135.94,58.92264,1.45827,58.9406825203,2.22264,0.64827,2.31525,56.7,0.81,56.7057854191,136.02,59.66264,17.39827,62.1476500824,2.22264,0.64827,2.31525,57.44,16.75,59.8324000856,135.82
2020-07-01 16:30:00,59.5996,16.1253,61.742510641,1.6296,0.4753,1.6975,57.97,15.65,60.0453445323,136.16,59.4396,16.0353,61.5645749945,1.6296,0.4753,1.6975,57.81,15.56,59.8674343863,136.13,60.4196,1.2053,60.4316209633,1.6296,0.4753,1.6975,58.79,0.73,58.7945320587,136.17,61.1996,17.3653,63.6156009502,1.6296,0.4753,1.6975,59.57,16.89,61.9181475821,136.01
2020-07-01 17:00:00,60.09144,16.21292,62.2401794358,1.38144,0.40292000000000006,1.439,58.71,15.81,60.8014818898,135.57,59.96144,16.13292,62.0938434517,1.38144,0.40292000000000006,1.439,58.58,15.73,60.6551671336,135.54,60.86144,0.8229200000000001,60.8670031807,1.38144,0.40292000000000006,1.439,59.48,0.42,59.4814828329,135.6,61.76144,17.44292,64.1773396847,1.38144,0.40292000000000006,1.439,60.38,17.04,62.7383933489,135.41
2020-07-01 17:30:00,61.78576,16.57293,63.9698534277,1.8957600000000001,0.55293,1.9747500000000002,59.89,16.02,61.9955845202,135.34,61.63576,16.48293,63.8016762488,1.8957600000000001,0.55293,1.9747500000000002,59.74,15.93,61.8274413186,135.3,62.53576,0.69293,62.5395989015,1.8957600000000001,0.55293,1.9747500000000002,60.64,0.14,60.6401616093,135.39,63.46576,17.82293,65.9208580509,1.8957600000000001,0.55293,1.9747500000000002,61.57,17.27,63.9462102083,135.21
2020-07-01 18:00:00,62.79232,16.26401,64.8644237796,1.28232,0.37401,1.33575,61.51,15.89,63.5293019008,135.26,62.65232,16.17401,64.7063505451,1.28232,0.37401,1.33575,61.37,15.8,63.3712624144,135.21,63.53232,0.6340100000000001,63.5354834188,1.28232,0.37401,1.33575,62.25,0.26,62.2505429695,135.29,64.52232,17.49401,66.8518523607,1.28232,0.37401,1.33575,63.24,17.12,65.5163491046,135.08
2020-07-01 18:30:00,62.60448,16.74839,64.8060914086,1.19448,0.34839000000000003,1.24425,61.41,16.4,63.5621593403,135.26,62.53448,16.66839,64.7178214564,1.19448,0.34839000000000003,1.24425,61.34,16.32,63.4739159025,135.21,63.23448,0.5683900000000001,63.2370344661,1.19448,0.34839000000000003,1.24425,62.04,0.22,62.0403900697,135.29,64.49448,18.01839,66.9641719777,1.19448,0.34839000000000003,1.24425,63.3,17.67,65.720003804,135.08
2020-07-01 19:00:00,61.03136,17.26373,63.4260457301,1.04136,0.30373,1.08475,59.99,16.96,62.3413321962,135.26,60.97136,17.18373,63.3465651552,1.04136,0.30373,1.08475,59.93,16.88,62.2618607175,135.21,61.64136,1.07373,61.6507109348,1.04136,0.30373,1.08475,60.6,0.77,60.6048917168,135.29,62.90136,18.54373,65.5778240883,1.04136,0.30373,1.08475,61.86,18.24,64.4930786984,135.08
2020-07-01 19:30:00,59.01688,17.57409,61.5779243257,0.8368800000000001,0.24409000000000003,0.87175,58.18,17.33,60.7061883172,134.19,58.97688,17.50409,61.5196354123,0.8368800000000001,0.24409000000000003,0.87175,58.14,17.26,60.6478952644,134.16,59.56688,1.62409,59.5890162804,0.8368800000000001,0.24409000000000003,0.87175,58.73,1.38,58.7462109416,134.24,60.86688,18.83409,63.7142058497,0.8368800000000001,0.24409000000000003,0.87175,60.03,18.59,62.8425731491,134.04
2020-07-01 20:00:00,57.27536,17.96948,60.0280690561,0.61536,0.17948000000000003,0.641,56.66,17.79,59.3872014831,134.61,57.23536,17.87948,59.9630072578,0.61536,0.17948000000000003,0.641,56.62,17.7,59.3221240348,134.57,57.84536,1.89948,57.8765384055,0.61536,0.17948000000000003,0.641,57.23,1.72,57.2558407501,134.64,59.11536,19.22948,62.164287891,0.61536,0.17948000000000003,0.641,58.5,19.05,61.5235930355,134.44
2020-07-01 20:30:00,56.06904,18.22597,58.9569608186,0.5690400000000001,0.16597,0.59275,55.5,18.06,58.3644892036,134.38,56.04904,18.14597,58.913250735,0.5690400000000001,0.16597,0.59275,55.48,17.98,58.3207578826,134.34,56.57904,2.19597,56.6216394284,0.5690400000000001,0.16597,0.59275,56.01,2.03,56.0467751079,134.41,57.90904,19.485970000000002,61.0995903469,0.5690400000000001,0.16597,0.59275,57.34,19.32,60.5073383979,134.24
2020-07-01 21:00:00,54.3836,18.79105,57.5385045779,0.48360000000000003,0.14105,0.50375,53.9,18.65,57.0353618381,134.94,54.3536,18.71105,57.4840606174,0.48360000000000003,0.14105,0.50375,53.87,18.57,56.9808897789,134.89,54.9236,2.66105,54.9880261881,0.48360000000000003,0.14105,0.50375,54.44,2.52,54.4982935513,134.96,56.1836,20.08105,59.6644406499,0.48360000000000003,0.14105,0.50375,55.7,19.94,59.1615888901,134.78
2020-07-01 21:30:00,53.35848,19.31414,56.7464835197,0.5284800000000001,0.15414,0.5505,52.83,19.16,56.1971040179,134.38,53.34848,19.23414,56.7098973712,0.5284800000000001,0.15414,0.5505,52.82,19.08,56.1604736447,134.33,53.88848,3.30414,53.9896806608,0.5284800000000001,0.15414,0.5505,53.36,3.15,53.4528960862,134.41,55.14848,20.60414,58.8717710915,0.5284800000000001,0.15414,0.5505,54.62,20.45,58.3227819981,134.24
2020-07-01 22:00:00,52.56832,19.80326,56.1747040424,0.6283200000000001,0.18326,0.6545000000000001,51.94,19.62,55.5221397282,134.75,52.54832,19.73326,56.1313413794,0.6283200000000001,0.18326,0.6545000000000001,51.92,19.55,55.478724751,134.71,53.08832,3.7432600000000003,53.2201251018,0.6283200000000001,0.18326,0.6545000000000001,52.46,3.56,52.5806542371,134.78,54.30832,21.11326,58.2680304202,0.6283200000000001,0.18326,0.6545000000000001,53.68,20.93,57.6160333588,134.61
2020-07-01 22:30:00,51.74192,19.91431,55.4419158044,0.63192,0.18431,0.65825,51.11,19.73,54.7859927354,134.75,51.73192,19.82431,55.4003142036,0.63192,0.18431,0.65825,51.1,19.64,54.74431112,134.71,52.28192,3.80431,52.4201481633,0.63192,0.18431,0.65825,51.65,3.62,51.7767022897,134.78,53.49192,21.21431,57.5450471723,0.63192,0.18431,0.65825,52.86,21.03,56.8897222704,134.61
2020-07-01 23:00:00,49.1764,20.18395,53.157409216,0.5964,0.17395000000000002,0.6212500000000001,48.58,20.01,52.5396659677,135.04,49.1764,20.10395,53.127084642,0.5964,0.17395000000000002,0.6212500000000001,48.58,19.93,52.5092496614,135.0,49.7064,4.00395,49.8674023442,0.5964,0.17395000000000002,0.6212500000000001,49.11,3.83,49.2591209828,135.05,50.8764,21.50395,55.2343004171,0.5964,0.17395000000000002,0.6212500000000001,50.28,21.33,54.6172802325,134.89
2020-07-01 23:30:00,46.14376,21.21943,50.7888845759,0.44376000000000004,0.12943000000000002,0.46225000000000005,45.7,21.09,50.331680878,135.94,46.12376,21.14943,50.7414980648,0.44376000000000004,0.12943000000000002,0.46225000000000005,45.68,21.02,50.2842201888,135.89,46.74376,4.83943,46.9936078809,0.44376000000000004,0.12943000000000002,0.46225000000000005,46.3,4.71,46.5389525022,135.96,47.75376,22.57943,52.8228383681,0.44376000000000004,0.12943000000000002,0.46225000000000005,47.31,22.45,52.3663880748,135.78
2020-07-02 00:00:00,43.3516,22.0388,48.6319846192,0.44160000000000005,0.1288,0.46,42.91,21.91,48.1800394354,136.33,43.3516,21.9688,48.600302427,0.44160000000000005,0.1288,0.46,42.91,21.84,48.1482471124,136.3,43.9416,5.5687999999999995,44.2930665455,0.44160000000000005,0.1288,0.46,43.5,5.44,43.8388366634,136.35,44.9216,23.4288,50.6641768511,0.44160000000000005,0.1288,0.46,44.48,23.3,50.2131496722,136.19
2020-07-02 00:30:00,41.10504,22.79772,47.0038333607,0.57504,0.16772,0.599,40.53,22.63,46.4197996549,136.99,41.09504,22.72772,46.9611708649,0.57504,0.16772,0.599,40.52,22.56,46.3769770468,136.94,41.72504,6.16772,42.1784273415,0.57504,0.16772,0.599,41.15,6.0,41.585123542,137.02,42.59504,24.20772,48.9933785342,0.57504,0.16772,0.599,42.02,24.04,48.410763266000004,136.84
2020-07-02 01:00:00,39.68112,23.18116,45.956038378,0.62112,0.18116000000000002,0.647,39.06,23.0,45.328617892,137.3,39.68112,23.11116,45.9207687327,0.62112,0.18116000000000002,0.647,39.06,22.93,45.2931396571,137.28,40.32112,6.49116,40.8402727244,0.62112,0.18116000000000002,0.647,39.7,6.31,40.1983345426,137.31,41.13112,24.60116,47.9268829135,0.62112,0.18116000000000002,0.647,40.51,24.42,47.3011257794,137.15
2020-07-02 01:30:00,38.9904,23.39095,45.4685367486,0.6204000000000001,0.18095000000000003,0.6462500000000001,38.37,23.21,44.8437398084,137.19,38.9804,23.32095,45.4239836767,0.6204000000000001,0.18095000000000003,0.6462500000000001,38.36,23.14,44.7989865957,137.14,39.6004,6.71095,40.1650162463,0.6204000000000001,0.18095000000000003,0.6462500000000001,38.98,6.53,39.5231742146,137.2,40.4304,24.82095,47.4415092831,0.6204000000000001,0.18095000000000003,0.6462500000000001,39.81,24.64,46.8184333356,137.15
2020-07-02 02:00:00,38.60248,23.44864,45.1662504532,0.61248,0.17864000000000002,0.638,37.99,23.27,44.5503423107,137.32,38.60248,23.37864,45.1299487081,0.61248,0.17864000000000002,0.638,37.99,23.2,44.5138192026,137.27,39.22248,6.72864,39.7954461415,0.61248,0.17864000000000002,0.638,38.61,6.55,39.1616470542,137.32,40.04248,24.87864,47.141774816,0.61248,0.17864000000000002,0.638,39.43,24.7,46.5275713959,137.15
2020-07-02 02:30:00,37.546,24.07675,44.6026008946,0.606,0.17675000000000002,0.6312500000000001,36.94,23.9,43.9974271975,137.83,37.536,24.01675,44.5618174737,0.606,0.17675000000000002,0.6312500000000001,36.93,23.84,43.9564614135,137.75,38.356,7.30675,39.0457594569,0.606,0.17675000000000002,0.6312500000000001,37.75,7.13,38.4174361456,137.84,38.956,25.53675,46.5799907317,0.606,0.17675000000000002,0.6312500000000001,38.35,25.36,45.9766473332,137.64
2020-07-02 03:00:00,36.65968,24.31199,43.9886916771,0.5896800000000001,0.17199,0.6142500000000001,36.07,24.14,43.4025863285,137.83,36.649680000000004,24.23199,43.936185354,0.5896800000000001,0.17199,0.6142500000000001,36.06,24.06,43.3498235291,137.75,37.29968,7.48199,38.0426905261,0.5896800000000001,0.17199,0.6142500000000001,36.71,7.31,37.430738705,137.84,38.03968,25.76199,45.9423267071,0.5896800000000001,0.17199,0.6142500000000001,37.45,25.59,45.358026853,137.64
2020-07-02 03:30:00,36.1508,24.4694,43.6535436935,0.5808,0.1694,0.605,35.57,24.3,43.0780094712,137.41,36.1708,24.4094,43.6365166002,0.5808,0.1694,0.605,35.59,24.24,43.0607210808,137.39,36.7608,7.7394,37.566670454,0.5808,0.1694,0.605,36.18,7.57,36.9634589832,137.42,37.5608,25.9294,45.641510503,0.5808,0.1694,0.605,36.98,25.76,45.0677046232,137.33
2020-07-02 04:00:00,35.83304,24.54922,43.4358257462,0.44304000000000004,0.12922,0.4615,35.39,24.42,42.9975406273,137.55,35.83304,24.46922,43.3906612424,0.44304000000000004,0.12922,0.4615,35.39,24.34,42.9521559412,137.54,36.44304,7.78922,37.2661657895,0.44304000000000004,0.12922,0.4615,36.0,7.66,36.8059180024,137.56,37.23304,25.99922,45.412098699,0.44304000000000004,0.12922,0.4615,36.79,25.87,44.9751153417,137.33
2020-07-02 04:30:00,36.71112,23.60116,43.6431103956,0.38112,0.11116000000000001,0.397,36.33,23.49,43.2625588702,136.92,36.74112,23.53116,43.6305556898,0.38112,0.11116000000000001,0.397,36.36,23.42,43.2498092481,136.88,37.28112,6.99116,37.930966592,0.38112,0.11116000000000001,0.397,36.9,6.88,37.5359081414,136.93,38.16112,25.03116,45.6380329396,0.38112,0.11116000000000001,0.397,37.78,24.92,45.2585328971,136.76
2020-07-02 05:00:00,36.08552,23.82661,43.2420177346,0.36552,0.10661000000000001,0.38075000000000003,35.72,23.72,42.8783954924,137.12,36.11552,23.76661,43.2340437128,0.36552,0.10661000000000001,0.38075000000000003,35.75,23.66,42.8702472584,137.1,36.64552,7.18661,37.3435603466,0.36552,0.10661000000000001,0.38075000000000003,36.28,7.08,36.9643720358,137.13,37.53552,25.26661,45.2472854718,0.36552,0.10661000000000001,0.38075000000000003,37.17,25.16,44.8846800145,137.0
