Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-02 05:30:00,36.89104,23.53822,43.7606745041,0.37104000000000004,0.10822000000000001,0.3865,36.52,23.43,43.3898064066,137.01,36.91104,23.46822,43.7399385442,0.37104000000000004,0.10822000000000001,0.3865,36.54,23.36,43.3688966888,136.98,37.45104,6.94822,38.0901320325,0.37104000000000004,0.10822000000000001,0.3865,37.08,6.84,37.7055964016,137.04,38.36104,24.96822,45.7709667786,0.37104000000000004,0.10822000000000001,0.3865,37.99,24.86,45.4010980043,136.81
2020-07-02 06:00:00,38.69376,22.85193,44.9379323919,0.38376000000000005,0.11193000000000002,0.39975000000000005,38.31,22.74,44.5506868634,136.66,38.73376,22.78193,44.9368501151,0.38376000000000005,0.11193000000000002,0.39975000000000005,38.35,22.67,44.5494264834,136.63,39.24376,6.32193,39.7497106639,0.38376000000000005,0.11193000000000002,0.39975000000000005,38.86,6.21,39.3530646837,136.66,40.19376,24.25193,46.9435240652,0.38376000000000005,0.11193000000000002,0.39975000000000005,39.81,24.14,46.557230373,136.45
2020-07-02 06:30:00,41.96688,21.43284,47.1230903847,0.38688000000000006,0.11284000000000001,0.403,41.58,21.32,46.7272811107,135.52,41.98688,21.36284,47.1091182787,0.38688000000000006,0.11284000000000001,0.403,41.6,21.25,46.7131940676,135.49,42.47688,5.16284,42.7894876272,0.38688000000000006,0.11284000000000001,0.403,42.09,5.05,42.3918695035,135.55,43.53688,22.80284,49.1470185484,0.38688000000000006,0.11284000000000001,0.403,43.15,22.69,48.7520112406,135.39
2020-07-02 07:00:00,46.42488,19.39559,50.3136004919,0.7048800000000001,0.20559000000000002,0.7342500000000001,45.72,19.19,49.5840145611,135.64,46.43488,19.33559,50.299732815,0.7048800000000001,0.20559000000000002,0.7342500000000001,45.73,19.13,49.570049425,135.6,46.96488,3.12559,47.0687716672,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.26,2.92,46.3520657576,135.64,48.06488,20.75559,52.3548202715,0.7048800000000001,0.20559000000000002,0.7342500000000001,47.36,20.55,51.6262733499,135.47
2020-07-02 07:30:00,51.14864,17.85627,54.1759148715,0.6386400000000001,0.18627000000000002,0.66525,50.51,17.67,53.5115781864,135.73,51.11864,17.79627,54.1278355503,0.6386400000000001,0.18627000000000002,0.66525,50.48,17.61,53.4634688362,135.69,51.69864,1.55627,51.7220586806,0.6386400000000001,0.18627000000000002,0.66525,51.06,1.37,51.0783760509,135.74,52.85864,19.17627,56.2295754364,0.6386400000000001,0.18627000000000002,0.66525,52.22,18.99,55.5657133492,135.6
2020-07-02 08:00:00,54.09272,17.17996,56.7553819703,1.06272,0.30996,1.107,53.03,16.87,55.648699895,135.27,54.05272,17.10996,56.6960957262,1.06272,0.30996,1.107,52.99,16.8,55.5893883758,135.22,54.68272,1.00996,54.6920459098,1.06272,0.30996,1.107,53.62,0.7000000000000001,53.6245689959,135.31,55.82272,18.46996,58.7989412371,1.06272,0.30996,1.107,54.76,18.16,57.6926615784,135.13
2020-07-02 08:30:00,56.76744,15.76967,58.9171005402,1.02744,0.29967000000000005,1.07025,55.74,15.47,57.8469402821,134.84,56.71744,15.69967,58.8502135787,1.02744,0.29967000000000005,1.07025,55.69,15.4,57.780066632,134.81,57.36744,0.95967,57.3754663481,1.02744,0.29967000000000005,1.07025,56.34,0.66,56.3438656821,134.87,58.52744,17.01967,60.9518695354,1.02744,0.29967000000000005,1.07025,57.5,16.72,59.8816198846,134.67
2020-07-02 09:00:00,58.7084,14.7112,60.5235130838,0.9984000000000001,0.2912,1.04,57.71,14.42,59.4842878414,134.44,58.6284,14.6512,60.4313407761,0.9984000000000001,0.2912,1.04,57.63,14.36,59.3921417361,134.42,59.3184,1.8612000000000002,59.3475917287,0.9984000000000001,0.2912,1.04,58.32,1.57,58.3411287172,134.46,60.4684,15.9412,62.5343845896,0.9984000000000001,0.2912,1.04,59.47,15.65,61.4947428647,134.27
2020-07-02 09:30:00,60.17656,14.21733,61.8332503251,1.39656,0.40733,1.45475,58.78,13.81,60.3804976793,134.29,60.08656,14.14733,61.7295847934,1.39656,0.40733,1.45475,58.69,13.74,60.2768919239,134.25,60.81656,2.57733,60.871147518,1.39656,0.40733,1.45475,59.42,2.17,59.4596106614,134.32,61.95656,15.42733,63.8483973014,1.39656,0.40733,1.45475,60.56,15.02,62.3948235032,134.11
2020-07-02 10:00:00,60.91136,13.60248,62.4117075491,1.07136,0.31248000000000004,1.116,59.84,13.29,61.298039936,134.42,60.82136,13.53248,62.3086338094,1.07136,0.31248000000000004,1.116,59.75,13.22,61.1950234905,134.39,61.55136,3.03248,61.6260160387,1.07136,0.31248000000000004,1.116,60.48,2.7199999999999998,60.5411331245,134.45,62.71136,14.80248,64.4346807798,1.07136,0.31248000000000004,1.116,61.64,14.49,63.3202155713,134.24
2020-07-02 10:30:00,60.68184,13.80012,62.2312543486,1.37184,0.40012000000000003,1.429,59.31,13.4,60.8049019406,134.69,60.58184,13.72012,62.1160287736,1.37184,0.40012000000000003,1.429,59.21,13.32,60.6897561373,134.66,61.34184,3.05012,61.4176242344,1.37184,0.40012000000000003,1.429,59.97,2.65,60.0285215543,134.71,62.44184,15.00012,64.2182760793,1.37184,0.40012000000000003,1.429,61.07,14.6,62.7909619292,134.57
2020-07-02 11:00:00,60.8836,13.47605,62.3571701776,1.8036,0.52605,1.8787500000000001,59.08,12.95,60.4826330445,134.51,60.7736,13.40605,62.2346578167,1.8036,0.52605,1.8787500000000001,58.97,12.88,60.360212889,134.48,61.5736,3.58605,61.6779374782,1.8036,0.52605,1.8787500000000001,59.77,3.06,59.8482790062,134.55,62.6136,14.65605,64.306008324,1.8036,0.52605,1.8787500000000001,60.81,14.13,62.4300648726,134.35
2020-07-02 11:30:00,61.10656,13.40233,62.5590451051,2.47656,0.72233,2.57975,58.63,12.68,59.9854924127,134.29,60.97656,13.34233,62.4192169068,2.47656,0.72233,2.57975,58.5,12.62,59.8457550708,134.26,61.78656,4.00233,61.9160531854,2.47656,0.72233,2.57975,59.31,3.2800000000000002,59.4006271011,134.31,62.80656,14.59233,64.4794546647,2.47656,0.72233,2.57975,60.33,13.87,61.9038431763,134.08
2020-07-02 12:00:00,61.2364,13.2152,62.6461347251,1.5264,0.44520000000000004,1.5899999999999999,59.71,12.77,61.0602735009,134.29,61.1164,13.145199999999999,62.5140834692,1.5264,0.44520000000000004,1.5899999999999999,59.59,12.7,60.928302947,134.26,61.9464,3.6452,62.0535571583,1.5264,0.44520000000000004,1.5899999999999999,60.42,3.2,60.5046808107,134.4,62.9464,14.395199999999999,64.5714414893,1.5264,0.44520000000000004,1.5899999999999999,61.42,13.95,62.9842750216,134.21
2020-07-02 12:30:00,62.23856,13.74583,63.7384200719,2.72856,0.79583,2.84225,59.51,12.95,60.9027306449,134.48,62.09856,13.67583,63.5866297288,2.72856,0.79583,2.84225,59.37,12.88,60.7510600731,134.46,62.95856,3.81583,63.0740900518,2.72856,0.79583,2.84225,60.23,3.02,60.3056655713,134.5,63.94856,14.92583,65.6673337913,2.72856,0.79583,2.84225,61.22,14.13,62.8294938703,134.31
2020-07-02 13:00:00,63.0584,13.3762,64.4614965464,1.5984,0.4662,1.665,61.46,12.91,62.8012714839,134.58,62.9284,13.3062,64.3198140933,1.5984,0.4662,1.665,61.33,12.84,62.6596720387,134.46,63.7984,3.5362,63.8963266002,1.5984,0.4662,1.665,62.2,3.07,62.2757167763,134.64,64.7984,14.5562,66.4132185713,1.5984,0.4662,1.665,63.2,14.09,64.7515876253,134.44
2020-07-02 13:30:00,62.77688,13.43409,64.198219887,1.31688,0.38409000000000004,1.37175,61.46,13.05,62.8302005408,134.58,62.64688,13.35409,64.0543776292,1.31688,0.38409000000000004,1.37175,61.33,12.97,62.6864403201,134.57,63.50688,3.36409,63.5959189639,1.31688,0.38409000000000004,1.37175,62.19,2.98,62.2613563938,134.64,64.52688,14.614090000000001,66.1610902953,1.31688,0.38409000000000004,1.37175,63.21,14.23,64.7919516607,134.44
2020-07-02 14:00:00,61.264,14.0495,62.8543248015,1.6440000000000001,0.47950000000000004,1.7125,59.62,13.57,61.1448223483,134.81,61.124,13.9695,62.7000024422,1.6440000000000001,0.47950000000000004,1.7125,59.48,13.49,60.9905771411,134.76,62.004,2.9695,62.0750670257,1.6440000000000001,0.47950000000000004,1.7125,60.36,2.49,60.4113375121,134.83,62.934,15.2395,64.7528433063,1.6440000000000001,0.47950000000000004,1.7125,61.29,14.76,63.0422215662,134.65
2020-07-02 14:30:00,58.57512,14.86941,60.4329714375,2.05512,0.59941,2.14075,56.52,14.27,58.2935957031,135.02,58.42512,14.79941,60.2703673737,2.05512,0.59941,2.14075,56.37,14.2,58.1310321601,134.99,59.31512,2.43941,59.3652607319,2.05512,0.59941,2.14075,57.26,1.8399999999999999,57.2895557672,135.07,60.18512,16.07941,62.2960359522,2.05512,0.59941,2.14075,58.13,15.48,60.1558584013,134.88
2020-07-02 15:00:00,57.724,15.38075,59.7379916516,2.574,0.75075,2.68125,55.15,14.63,57.0575095846,135.34,57.604,15.31075,59.6040257161,2.574,0.75075,2.68125,55.03,14.56,56.9235847431,135.3,58.464,2.29075,58.5088611371,2.574,0.75075,2.68125,55.89,1.54,55.9112126501,135.36,59.334,16.61075,61.6152624888,2.574,0.75075,2.68125,56.76,15.86,58.9341768416,135.17
2020-07-02 15:30:00,58.37344,15.57392,60.415275234,2.65344,0.77392,2.7640000000000002,55.72,14.8,57.6520459307,135.52,58.27344,15.50392,60.3006247463,2.65344,0.77392,2.7640000000000002,55.62,14.73,57.5374425918,135.5,59.08344,2.21392,59.1249044312,2.65344,0.77392,2.7640000000000002,56.43,1.44,56.4483702156,135.55,60.04344,16.81392,62.3532083601,2.65344,0.77392,2.7640000000000002,57.39,16.04,59.5893757309,135.36
2020-07-02 16:00:00,59.77352,15.33311,61.708815865,1.55352,0.45311,1.6182500000000002,58.22,14.88,60.0914536353,135.52,59.67352,15.25311,61.5920965211,1.55352,0.45311,1.6182500000000002,58.12,14.8,59.9747813668,135.5,60.44352,1.8231100000000002,60.4710082607,1.55352,0.45311,1.6182500000000002,58.89,1.37,58.9059334872,135.55,61.52352,16.56311,63.7140496756,1.55352,0.45311,1.6182500000000002,59.97,16.11,62.0961593015,135.36
2020-07-02 16:30:00,59.8048,16.0814,61.92919771,1.4448,0.4214,1.505,58.36,15.66,60.4245413719,135.97,59.7248,16.0114,61.8337825545,1.4448,0.4214,1.505,58.28,15.59,60.3291513284,135.92,60.4848,1.1014,60.494827159,1.4448,0.4214,1.505,59.04,0.68,59.0439158593,135.98,61.5748,17.3514,63.9728620354,1.4448,0.4214,1.505,60.13,16.93,62.4679261702,135.77
2020-07-02 17:00:00,60.65384,16.41987,62.8370944392,1.71384,0.49987000000000004,1.78525,58.94,15.92,61.0521907879,135.97,60.56384,16.33987,62.7293397635,1.71384,0.49987000000000004,1.78525,58.85,15.84,60.9444673453,135.92,61.30384,0.9198700000000001,61.3107409804,1.71384,0.49987000000000004,1.78525,59.59,0.42,59.5914800957,135.98,62.44384,17.67987,64.898466524,1.71384,0.49987000000000004,1.78525,60.73,17.18,63.1132735643,135.77
2020-07-02 17:30:00,61.73768,16.58099,63.9255063426,1.47768,0.43099000000000004,1.53925,60.26,16.15,62.3866179561,135.5,61.66768,16.50099,63.8371790383,1.47768,0.43099000000000004,1.53925,60.19,16.07,62.2983226098,135.46,62.35768,0.5309900000000001,62.3599407101,1.47768,0.43099000000000004,1.53925,60.88,0.1,60.8800821287,135.52,63.59768,17.85099,66.0554520487,1.47768,0.43099000000000004,1.53925,62.12,17.42,64.5162832159,135.37
2020-07-02 18:00:00,63.06152,16.60711,65.2115895165,1.60152,0.46711,1.66825,61.46,16.14,63.5439312602,135.32,63.00152,16.53711,65.1357622928,1.60152,0.46711,1.66825,61.4,16.07,63.4681408267,135.28,63.64152,0.48711000000000004,63.6433841343,1.60152,0.46711,1.66825,62.04,0.02,62.0400032237,135.33,64.97152,17.877110000000002,67.3861222587,1.60152,0.46711,1.66825,63.37,17.41,65.7180720959,135.16
2020-07-02 18:30:00,63.45352,16.47561,65.5575695497,0.7735200000000001,0.22561,0.8057500000000001,62.68,16.25,64.7521806583,134.85,63.43352,16.39561,65.518146241,0.7735200000000001,0.22561,0.8057500000000001,62.66,16.17,64.712784672,134.8,63.95352,0.53561,63.9557628245,0.7735200000000001,0.22561,0.8057500000000001,63.18,0.31,63.1807605209,134.88,65.49352,17.75561,67.8576660994,0.7735200000000001,0.22561,0.8057500000000001,64.72,17.53,67.0520640995,134.71
2020-07-02 19:00:00,60.87928,17.21104,63.2653667594,0.68928,0.20104000000000002,0.718,60.19,17.01,62.5473916323,134.66,60.88928,17.15104,63.2586957817,0.68928,0.20104000000000002,0.718,60.2,16.95,62.5407267307,134.64,61.31928,1.16104,61.3302707772,0.68928,0.20104000000000002,0.718,60.63,0.96,60.6375997216,134.71,62.89928,18.52104,65.5694162487,0.68928,0.20104000000000002,0.718,62.21,18.32,64.8514186429,134.57
2020-07-02 19:30:00,59.4596,17.32655,61.9326518653,0.6396000000000001,0.18655000000000002,0.66625,58.82,17.14,61.2664018855,134.82,59.4796,17.25655,61.9323125199,0.6396000000000001,0.18655000000000002,0.66625,58.84,17.07,61.2660631998,134.8,59.8596,1.21655,59.8719609338,0.6396000000000001,0.18655000000000002,0.66625,59.22,1.03,59.2289566006,134.86,61.4896,18.62655,64.2488853838,0.6396000000000001,0.18655000000000002,0.66625,60.85,18.44,63.5826713814,134.69
2020-07-02 20:00:00,58.6196,17.5578,61.192596325,0.36960000000000004,0.1078,0.385,58.25,17.45,60.8076064321,135.29,58.6396,17.4878,61.1917137936,0.36960000000000004,0.1078,0.385,58.27,17.38,60.8067208456,135.26,59.0596,1.3477999999999999,59.07497708,0.36960000000000004,0.1078,0.385,58.69,1.24,58.703097874,135.31,60.6396,18.8578,63.504155053,0.36960000000000004,0.1078,0.385,60.27,18.75,63.1192157746,135.13
2020-07-02 20:30:00,56.29856,18.45458,59.2460916943,0.35856000000000005,0.10458,0.3735,55.94,18.35,58.8727959248,135.17,56.31856,18.36458,59.2371336161,0.35856000000000005,0.10458,0.3735,55.96,18.26,58.8638191082,135.13,56.75856,2.2745800000000003,56.8041182261,0.35856000000000005,0.10458,0.3735,56.4,2.17,56.4417301294,135.18,58.22856,19.74458,61.4850684236,0.35856000000000005,0.10458,0.3735,57.87,19.64,61.111917823,134.99
2020-07-02 21:00:00,53.9008,18.94565,57.1334743785,0.4308,0.12565,0.44875000000000004,53.47,18.82,56.6853887699,134.66,53.9208,18.88565,57.1324815544,0.4308,0.12565,0.44875000000000004,53.49,18.76,56.6843690977,134.64,54.3608,2.85565,54.4357540001,0.4308,0.12565,0.44875000000000004,53.93,2.73,53.9990536954,134.71,55.7808,20.26565,59.3480767891,0.4308,0.12565,0.44875000000000004,55.35,20.14,58.9002724951,134.53
2020-07-02 21:30:00,52.93392,19.19906,56.3081147922,0.37392000000000003,0.10906,0.3895,52.56,19.09,55.919421492,133.89,52.96392,19.12906,56.3125009057,0.37392000000000003,0.10906,0.3895,52.59,19.02,55.9237740143,133.87,53.38392,3.25906,53.4833094213,0.37392000000000003,0.10906,0.3895,53.01,3.15,53.1035083587,133.92,54.79392,20.49906,58.5028642876,0.37392000000000003,0.10906,0.3895,54.42,20.39,58.1144431273,133.74
2020-07-02 22:00:00,52.2464,19.3627,55.7189417007,0.3864,0.11270000000000001,0.4025,51.86,19.25,55.3174665002,133.71,52.2564,19.2927,55.7040358883,0.3864,0.11270000000000001,0.4025,51.87,19.18,55.3025252588,133.68,52.6964,3.4827,52.8113602575,0.3864,0.11270000000000001,0.4025,52.31,3.37,52.4184414114,133.75,54.0664,20.6627,57.880245164,0.3864,0.11270000000000001,0.4025,53.68,20.55,57.4790822822,133.57
2020-07-02 22:30:00,51.35008,20.15669,55.1645073191,0.40008000000000005,0.11669000000000002,0.41675,50.95,20.04,54.7494666641,134.34,51.35008,20.08669,55.1389683542,0.40008000000000005,0.11669000000000002,0.41675,50.95,19.97,54.7238832686,134.3,51.84008,4.14669,52.0056625029,0.40008000000000005,0.11669000000000002,0.41675,51.44,4.03,51.5976210692,134.38,53.13008,21.47669,57.3066629125,0.40008000000000005,0.11669000000000002,0.41675,52.73,21.36,56.8920249244,134.18
2020-07-02 23:00:00,48.15096,20.89403,52.4888125086,0.39096000000000003,0.11403,0.40725000000000006,47.76,20.78,52.0847962461,134.67,48.19096,20.81403,52.4937374414,0.39096000000000003,0.11403,0.40725000000000006,47.8,20.7,52.0896342855,134.64,48.62096,4.7840300000000004,48.8557539535,0.39096000000000003,0.11403,0.40725000000000006,48.23,4.67,48.4555652119,134.71,49.92096,22.23403,54.6484614364,0.39096000000000003,0.11403,0.40725000000000006,49.53,22.12,54.2449564476,134.53
2020-07-02 23:30:00,45.16608,22.22844,50.3396297901,0.40608000000000005,0.11844,0.423,44.76,22.11,49.9230377681,136.85,45.15608,22.15844,50.2997815522,0.40608000000000005,0.11844,0.423,44.75,22.04,49.8831043541,136.81,45.74608,5.61844,46.0898112754,0.40608000000000005,0.11844,0.423,45.34,5.5,45.6723723929,136.86,46.77608,23.62844,52.4051985685,0.40608000000000005,0.11844,0.423,46.37,23.51,51.989393149,136.7
2020-07-03 00:00:00,42.53112,22.63991,48.1815493033,0.41112000000000004,0.11991000000000002,0.42825,42.12,22.52,47.7623785002,136.67,42.55112,22.57991,48.1710509421,0.41112000000000004,0.11991000000000002,0.42825,42.14,22.46,47.7517664595,136.63,43.10112,6.06991,43.5264328042,0.41112000000000004,0.11991000000000002,0.42825,42.69,5.95,43.1026518906,136.68,44.11112,24.04991,50.2413084888,0.41112000000000004,0.11991000000000002,0.42825,43.7,23.93,49.8230358368,136.52
2020-07-03 00:30:00,40.40144,23.15292,46.5653740305,0.42144000000000004,0.12292000000000002,0.439,39.98,23.03,46.1387180143,137.16,40.40144,23.07292,46.5256487478,0.42144000000000004,0.12292000000000002,0.439,39.98,22.95,46.0988383802,137.13,41.00144,6.47292,41.5092372298,0.42144000000000004,0.12292000000000002,0.439,40.58,6.35,41.0738225638,137.18,41.91144,24.56292,48.5788620884,0.42144000000000004,0.12292000000000002,0.439,41.49,24.44,48.1532314596,137.04
2020-07-03 01:00:00,38.83272,23.80621,45.5490480379,0.43272000000000005,0.12621000000000002,0.45075000000000004,38.4,23.68,45.1143258844,137.67,38.84272,23.73621,45.5210342827,0.43272000000000005,0.12621000000000002,0.45075000000000004,38.41,23.61,45.0861419951,137.66,39.44272,7.02621,40.0636467132,0.43272000000000005,0.12621000000000002,0.45075000000000004,39.01,6.9,39.615528521,137.7,40.30272,25.24621,47.5571273182,0.43272000000000005,0.12621000000000002,0.45075000000000004,39.87,25.12,47.1235747795,137.53
2020-07-03 01:30:00,38.29184,24.05887,45.2227181432,0.44184,0.12887,0.46025000000000005,37.85,23.93,44.7802121478,137.94,38.30184,23.97887,45.1886839138,0.44184,0.12887,0.46025000000000005,37.86,23.85,44.7459730032,137.88,38.89184,7.23887,39.5597833344,0.44184,0.12887,0.46025000000000005,38.45,7.11,39.1018490611,137.97,39.76184,25.50887,47.2409395425,0.44184,0.12887,0.46025000000000005,39.32,25.38,46.7996452978,137.76
2020-07-03 02:00:00,38.12616,24.07013,45.08852664,0.44616000000000006,0.13013000000000002,0.46475000000000005,37.68,23.94,44.6419757627,137.8,38.12616,24.00013,45.0511966141,0.44616000000000006,0.13013000000000002,0.46475000000000005,37.68,23.87,44.6044762328,137.77,38.72616,7.26013,39.4008243056,0.44616000000000006,0.13013000000000002,0.46475000000000005,38.28,7.13,38.9383525589,137.83,39.58616,25.51013,47.0938509379,0.44616000000000006,0.13013000000000002,0.46475000000000005,39.14,25.38,46.6485155176,137.66
2020-07-03 02:30:00,37.474,24.2795,44.6519293676,0.444,0.1295,0.4625,37.03,24.15,44.2090873011,138.06,37.494,24.2195,44.6361312868,0.444,0.1295,0.4625,37.05,24.09,44.1931057972,138.02,38.094,7.4295,38.8117289778,0.444,0.1295,0.4625,37.65,7.3,38.3511733849,138.08,38.924,25.7495,46.6702745465,0.444,0.1295,0.4625,38.48,25.62,46.2287226732,137.89
2020-07-03 03:00:00,36.64216,23.92313,43.7603020838,0.42216000000000004,0.12313,0.43975000000000003,36.22,23.8,43.339686201,138.06,36.66216,24.01313,43.8262979073,0.42216000000000004,0.12313,0.43975000000000003,36.24,23.89,43.4058717226,138.02,37.28216,8.75313,38.2959102133,0.42216000000000004,0.12313,0.43975000000000003,36.86,8.63,37.8567893514,138.08,38.09216,25.22313,45.686091324,0.42216000000000004,0.12313,0.43975000000000003,37.67,25.1,45.2663108724,137.89
2020-07-03 03:30:00,35.94568,19.54749,40.9169436293,0.26568,0.07749,0.27675,35.68,19.47,40.6465656606,135.79,35.95568,19.48749,40.8971049191,0.26568,0.07749,0.27675,35.69,19.41,40.6266439667,135.76,36.95568,20.79749,42.4058707559,0.26568,0.07749,0.27675,36.69,20.72,42.1363797686,135.82,37.36568,20.85749,42.7928607476,0.26568,0.07749,0.27675,37.1,20.78,42.5231513414,135.7
2020-07-03 04:00:00,35.60424,19.76707,40.7234448735,0.26424000000000003,0.07707,0.27525000000000005,35.34,19.69,40.4550577802,135.94,35.61424,19.69707,40.6982635669,0.26424000000000003,0.07707,0.27525000000000005,35.35,19.62,40.4297773924,135.9,36.60424,21.00707,42.2038786839,0.26424000000000003,0.07707,0.27525000000000005,36.34,20.93,41.9363863488,135.95,37.02424,21.08707,42.6082018954,0.26424000000000003,0.07707,0.27525000000000005,36.76,21.01,42.3404971629,135.8
2020-07-03 04:30:00,36.5852,18.70735,41.0906534757,0.2652,0.07735,0.27625,36.32,18.63,40.8193495784,134.94,36.6152,18.64735,41.0901026168,0.2652,0.07735,0.27625,36.35,18.57,40.8187138455,134.91,37.5452,19.90735,42.4964072253,0.2652,0.07735,0.27625,37.28,19.83,42.2259079239,134.97,38.0752,19.98735,43.0025001025,0.2652,0.07735,0.27625,37.81,19.91,42.7317703822,134.8
2020-07-03 05:00:00,36.00008,18.97294,40.6937121955,0.25008,0.07294,0.2605,35.75,18.9,40.4385026924,135.07,36.03008,18.90294,40.6876861649,0.25008,0.07294,0.2605,35.78,18.83,40.4323793512,135.02,36.96008,20.19294,42.1165328517,0.25008,0.07294,0.2605,36.71,20.12,41.8621368303,135.11,37.46008,20.26294,42.5892513558,0.25008,0.07294,0.2605,37.21,20.19,42.3346217652,134.98
2020-07-03 05:30:00,36.68872,12.44546,38.7421172608,0.25872,0.07546,0.2695,36.43,12.37,38.4728709612,134.24,36.95872,20.14546,42.0925948671,0.25872,0.07546,0.2695,36.7,20.07,41.8293545253,134.21,37.72872,21.12546,43.2405061609,0.25872,0.07546,0.2695,37.47,21.05,42.9779408534,134.27,38.46872,21.68546,44.1599546405,0.25872,0.07546,0.2695,38.21,21.61,43.8975648527,134.08
2020-07-03 06:00:00,38.24632,4.84101,38.5514769025,0.34632,0.10101,0.36075,37.9,4.74,38.19525625,134.99,38.81632,21.93101,44.5833589803,0.34632,0.10101,0.36075,38.47,21.83,44.2322258088,134.96,39.53632,23.24101,45.8613687646,0.34632,0.10101,0.36075,39.19,23.14,45.5117094823,135.02,40.38632,23.40101,46.6761407162,0.34632,0.10101,0.36075,40.04,23.3,46.3259279454,134.88
2020-07-03 06:30:00,41.59936,3.70398,41.7639344441,0.45936000000000005,0.13398000000000002,0.47850000000000004,41.14,3.5700000000000003,41.2946061853,136.54,42.20936,21.18398,47.2270164233,0.45936000000000005,0.13398000000000002,0.47850000000000004,41.75,21.05,46.7564434062,136.5,43.03936,22.53398,48.5815475654,0.45936000000000005,0.13398000000000002,0.47850000000000004,42.58,22.4,48.1125389062,136.56,43.85936,22.67398,49.3736045742,0.45936000000000005,0.13398000000000002,0.47850000000000004,43.4,22.54,48.9041061671,136.39
2020-07-03 07:00:00,45.30928,2.38854,45.3721938796,0.5092800000000001,0.14854,0.5305,44.8,2.24,44.8559650437,136.15,45.95928,19.70854,50.0068192055,0.5092800000000001,0.14854,0.5305,45.45,19.56,49.4802597002,136.09,46.91928,21.03854,51.4202197686,0.5092800000000001,0.14854,0.5305,46.41,20.89,50.8947954117,136.16,47.67928,21.15854,52.1631819989,0.5092800000000001,0.14854,0.5305,47.17,21.01,51.6374767006,136.01
2020-07-03 07:30:00,49.43056,1.16933,49.4443889088,0.5805600000000001,0.16933,0.60475,48.85,1.0,48.8602343425,136.25,50.16056,18.46933,53.4527635409,0.5805600000000001,0.16933,0.60475,49.58,18.3,52.8494692499,136.2,51.19056,19.78933,54.8825201222,0.5805600000000001,0.16933,0.60475,50.61,19.62,54.2799824982,136.26,51.97056,19.88933,55.6464244544,0.5805600000000001,0.16933,0.60475,51.39,19.72,55.0437144459,136.01
2020-07-03 08:00:00,52.4788,0.44715000000000005,52.4807049549,1.0188,0.29715,1.06125,51.46,0.15,51.4602186159,136.04,53.2488,17.49715,56.0498435284,1.0188,0.29715,1.06125,52.23,17.2,54.9892071229,136.01,54.3488,18.80715,57.5108768196,1.0188,0.29715,1.06125,53.33,18.51,56.4509433048,136.07,55.0988,18.87715,58.2428068826,1.0188,0.29715,1.06125,54.08,18.58,57.1827141713,135.92
2020-07-03 08:30:00,55.59696,1.44703,55.61578784,0.84696,0.24703000000000003,0.8822500000000001,54.75,1.2,54.7631491059,135.76,56.38696,16.22703,58.6754272303,0.84696,0.24703000000000003,0.8822500000000001,55.54,15.98,57.793182989,135.73,57.64696,17.51703,60.2496335031,0.84696,0.24703000000000003,0.8822500000000001,56.8,17.27,59.3674397292,135.78,58.30696,17.57703,60.898715652,0.84696,0.24703000000000003,0.8822500000000001,57.46,17.33,60.0165018974,135.62
2020-07-03 09:00:00,57.28264,1.8332700000000002,57.3119684208,1.14264,0.33327,1.19025,56.14,1.5,56.1600356125,135.57,58.09264,15.93327,60.2380603528,1.14264,0.33327,1.19025,56.95,15.6,59.0479677889,135.54,59.39264,17.21327,61.836739486,1.14264,0.33327,1.19025,58.25,16.88,60.6464912423,135.59,60.02264,17.28327,62.4614179671,1.14264,0.33327,1.19025,58.88,16.95,61.2711751152,135.42
2020-07-03 09:30:00,60.0316,2.7125500000000002,60.0928525372,1.0716,0.31255000000000005,1.11625,58.96,2.4,59.0088264584,135.45,60.8816,14.99255,62.7004447677,1.0716,0.31255000000000005,1.11625,59.81,14.68,61.5852133227,135.41,62.3216,16.25255,64.4059563089,1.0716,0.31255000000000005,1.11625,61.25,15.94,63.2901738029,135.49,62.8616,16.31255,64.9436682215,1.0716,0.31255000000000005,1.11625,61.79,16.0,63.8279257065,135.32
2020-07-03 10:00:00,60.04616,2.99263,60.1206883282,1.34616,0.39263000000000003,1.40225,58.7,2.6,58.757552706,135.64,60.87616,14.89263,62.6713434088,1.34616,0.39263000000000003,1.40225,59.53,14.5,61.270473313,135.59,62.30616,16.16263,64.3683787466,1.34616,0.39263000000000003,1.40225,60.96,15.77,62.9667729839,135.65,62.86616,16.21263,64.9230578813,1.34616,0.39263000000000003,1.40225,61.52,15.82,63.5215144656,135.48
2020-07-03 10:30:00,59.44984,3.08287,59.5297200015,1.92984,0.5628700000000001,2.01025,57.52,2.52,57.575175206,136.02,60.26984,15.25287,62.1699578322,1.92984,0.5628700000000001,2.01025,58.34,14.69,60.1610480294,135.97,61.65984,16.53287,63.8378544381,1.92984,0.5628700000000001,2.01025,59.73,15.97,61.8280987901,136.06,62.20984,16.58287,64.382107532,1.92984,0.5628700000000001,2.01025,60.28,16.02,62.3724201871,135.87
2020-07-03 11:00:00,58.92544,3.63117,59.0372160147,2.33544,0.68117,2.43275,56.59,2.95,56.6668386272,136.33,59.70544,15.01117,61.5635833132,2.33544,0.68117,2.43275,57.37,14.33,59.1326119836,136.25,61.12544,16.29117,63.2591624602,2.33544,0.68117,2.43275,58.79,15.61,60.827100868,136.35,61.63544,16.33117,63.7623288279,2.33544,0.68117,2.43275,59.3,15.65,61.3303554531,136.19
2020-07-03 11:30:00,59.464,3.247,59.5525843688,1.464,0.427,1.525,58.0,2.8200000000000003,58.0685147046,136.76,60.254,15.027,62.0995591369,1.464,0.427,1.525,58.79,14.6,60.5757715593,136.68,61.774,16.337,63.8977671363,1.464,0.427,1.525,60.31,15.91,62.3732651061,136.8,62.184,16.357,64.2993102996,1.464,0.427,1.525,60.72,15.93,62.774862007,136.61
2020-07-03 12:00:00,59.75144,2.96417,59.8249186031,1.11144,0.32417,1.15775,58.64,2.64,58.6993969305,136.76,60.55144,15.08417,62.4019957266,1.11144,0.32417,1.15775,59.44,14.76,61.245172871,136.68,62.06144,16.39417,64.190272977,1.11144,0.32417,1.15775,60.95,16.07,63.0329072787,136.8,62.50144,16.41417,64.620855603,1.11144,0.32417,1.15775,61.39,16.09,63.4635344115,136.61
2020-07-03 12:30:00,60.97832,3.11326,61.0577423252,1.34832,0.39326000000000005,1.4045,59.63,2.7199999999999998,59.6920036521,136.42,61.79832,15.00326,63.5934758088,1.34832,0.39326000000000005,1.4045,60.45,14.61,62.1904703311,136.34,63.30832,16.29326,65.3713523086,1.34832,0.39326000000000005,1.4045,61.96,15.9,63.9675824148,136.45,63.77832,16.33326,65.8365360894,1.34832,0.39326000000000005,1.4045,62.43,15.94,64.4328216051,136.25
2020-07-03 13:00:00,61.71976,2.93743,61.7896210497,1.01976,0.29743,1.06225,60.7,2.64,60.7573830905,136.42,62.57976,14.98743,64.3494321627,1.01976,0.29743,1.06225,61.56,14.69,63.2884641937,136.34,64.09976,16.28743,66.1366736997,1.01976,0.29743,1.06225,63.08,15.99,65.0750835574,136.45,64.56976,16.30743,66.5971934819,1.01976,0.29743,1.06225,63.55,16.01,65.5356589957,136.25
2020-07-03 13:30:00,61.03416,2.43788,61.0828285674,1.12416,0.32788,1.171,59.91,2.11,59.947145053,136.53,61.87416,15.58788,63.8074735325,1.12416,0.32788,1.171,60.75,15.26,62.6372900116,136.47,63.37416,16.88788,65.5857045903,1.12416,0.32788,1.171,62.25,16.56,64.4150300784,136.57,63.87416,16.91788,66.0766447347,1.12416,0.32788,1.171,62.75,16.59,64.9060135889,136.39
2020-07-03 14:00:00,58.39112,2.14866,58.4306395194,2.12112,0.6186600000000001,2.2095000000000002,56.27,1.53,56.2907967611,136.22,59.17112,16.37866,61.3961069242,2.12112,0.6186600000000001,2.2095000000000002,57.05,15.76,59.1868237026,136.15,60.57112,17.68866,63.1011035613,2.12112,0.6186600000000001,2.2095000000000002,58.45,17.07,60.8916036905,136.25,61.08112,17.73866,63.604742583,2.12112,0.6186600000000001,2.2095000000000002,58.96,17.12,61.3952441155,136.07
2020-07-03 14:30:00,58.89224,1.7985700000000002,58.9196977781,1.33224,0.38857,1.38775,57.56,1.4100000000000001,57.5772672155,136.22,59.69224,16.26857,61.8694584271,1.33224,0.38857,1.38775,58.36,15.88,60.4819311861,136.15,61.13224,17.56857,63.6066460306,1.33224,0.38857,1.38775,59.8,17.18,62.2189070942,136.25,61.64224,17.62857,64.1134325431,1.33224,0.38857,1.38775,60.31,17.24,62.7257020686,136.07
2020-07-03 15:00:00,58.10976,1.56243,58.1307611748,0.8997600000000001,0.26243,0.93725,57.21,1.3,57.2247682389,136.49,58.88976,16.33243,61.1126181943,0.8997600000000001,0.26243,0.93725,57.99,16.07,60.1754518055,136.39,60.32976,17.64243,62.8564656814,0.8997600000000001,0.26243,0.93725,59.43,17.38,61.9192159188,136.51,60.81976,17.69243,63.3408658432,0.8997600000000001,0.26243,0.93725,59.92,17.43,62.4036160811,136.33
2020-07-03 15:30:00,57.20568,0.7787400000000001,57.210980242,0.7156800000000001,0.20874,0.7455,56.49,0.5700000000000001,56.492875657,136.91,57.98568,17.11874,60.4598242162,0.7156800000000001,0.20874,0.7455,57.27,16.91,59.7143282638,136.83,59.40568,18.45874,62.2073942442,0.7156800000000001,0.20874,0.7455,58.69,18.25,61.4620094042,136.95,59.88568,18.49874,62.6777316968,0.7156800000000001,0.20874,0.7455,59.17,18.29,61.9323259696,136.78
2020-07-03 16:00:00,57.06696,0.6220300000000001,57.0703499636,0.72696,0.21203000000000002,0.7572500000000001,56.34,0.41000000000000003,56.3414918155,136.91,57.85696,17.28203,60.3829146478,0.72696,0.21203000000000002,0.7572500000000001,57.13,17.07,59.6256807089,136.83,59.25696,18.62203,62.1141474204,0.72696,0.21203000000000002,0.7572500000000001,58.53,18.41,61.3570615333,136.95,59.76696,18.67203,62.6157664807,0.72696,0.21203000000000002,0.7572500000000001,59.04,18.46,61.8586550129,136.78
2020-07-03 16:30:00,57.72384,0.38737000000000005,57.7251397561,1.05384,0.30737000000000003,1.09775,56.67,0.08,56.6700564672,137.21,58.49384,17.81737,61.147264793,1.05384,0.30737000000000003,1.09775,57.44,17.51,60.0495936706,137.11,59.933840000000004,19.17737,62.9272333514,1.05384,0.30737000000000003,1.09775,58.88,18.87,61.8298576741,137.25,60.40384,19.22737,63.3901857062,1.05384,0.30737000000000003,1.09775,59.35,18.92,62.292767638,137.07
2020-07-03 17:00:00,58.84328,0.46179000000000003,58.8450919887,1.10328,0.32179,1.14925,57.74,0.14,57.7401697261,136.69,59.63328,17.91179,62.2652415442,1.10328,0.32179,1.14925,58.53,17.59,61.116028994,136.6,61.09328,19.25179,64.054822452,1.10328,0.32179,1.14925,59.99,18.93,62.905842336,136.72,61.56328,19.30179,64.5181876804,1.10328,0.32179,1.14925,60.46,18.98,63.3691723159,136.53
2020-07-03 17:30:00,59.73632,0.7710100000000001,59.7412954627,1.06632,0.31101,1.11075,58.67,0.46,58.6718032789,136.69,60.53632,18.21101,63.2161919477,1.06632,0.31101,1.11075,59.47,17.9,62.1054820447,136.6,62.05632,19.57101,65.0692806504,1.06632,0.31101,1.11075,60.99,19.26,63.958796893,136.72,62.46632,19.61101,65.4723823269,1.06632,0.31101,1.11075,61.4,19.3,64.3618675925,136.53
2020-07-03 18:00:00,59.61648,0.9856400000000001,59.6246272424,1.11648,0.32564000000000004,1.163,58.5,0.66,58.5037229585,136.15,60.41648,18.27564,63.1201241523,1.11648,0.32564000000000004,1.163,59.3,17.95,61.9571827959,136.05,61.90648,19.62564,64.9428826847,1.11648,0.32564000000000004,1.163,60.79,19.3,63.7802014735,136.17,62.35648,19.67564,65.3870125285,1.11648,0.32564000000000004,1.163,61.24,19.35,64.2242952472,135.98
2020-07-03 18:30:00,59.3176,1.4555500000000001,59.3354556363,0.5676,0.16555,0.59125,58.75,1.29,58.7641608466,136.66,60.1376,18.88555,63.0332843231,0.5676,0.16555,0.59125,59.57,18.72,62.4421596359,136.57,61.5876,20.23555,64.8267688348,0.5676,0.16555,0.59125,61.02,20.07,64.2358568091,136.68,62.0976,20.29555,65.3300947157,0.5676,0.16555,0.59125,61.53,20.13,64.739151987,136.51
2020-07-03 19:00:00,58.05088,1.74234,58.0770214237,0.35088,0.10234000000000001,0.3655,57.7,1.6400000000000001,57.7233020538,135.32,58.86088,18.83234,61.8001636264,0.35088,0.10234000000000001,0.3655,58.51,18.73,61.4347865627,135.25,60.27088,20.15234,63.5507339332,0.35088,0.10234000000000001,0.3655,59.92,20.05,63.1855117887,135.36,60.79088,20.23234,64.0693270844,0.35088,0.10234000000000001,0.3655,60.44,20.13,63.7040854263,135.21
2020-07-03 19:30:00,56.71456,1.80633,56.7433180565,0.36456000000000005,0.10633000000000001,0.37975000000000003,56.35,1.7000000000000002,56.3756374687,135.12,57.50456,18.88633,60.5265882209,0.36456000000000005,0.10633000000000001,0.37975000000000003,57.14,18.78,60.1470531281,135.04,58.86456,20.19633,62.2328544216,0.36456000000000005,0.10633000000000001,0.37975000000000003,58.5,20.09,61.8535213226,135.16,59.41456,20.27633,62.7791326657,0.36456000000000005,0.10633000000000001,0.37975000000000003,59.05,20.17,62.3997708329,134.99
2020-07-03 20:00:00,54.74024,2.30132,54.788593238,0.45024000000000003,0.13132000000000002,0.46900000000000003,54.29,2.17,54.3333507157,135.12,55.52024,19.39132,58.8091858556,0.45024000000000003,0.13132000000000002,0.46900000000000003,55.07,19.26,58.3408304706,135.04,56.79024,20.71132,60.4490705917,0.45024000000000003,0.13132000000000002,0.46900000000000003,56.34,20.58,59.9810970223,135.16,57.39024,20.79132,61.0403033626,0.45024000000000003,0.13132000000000002,0.46900000000000003,56.94,20.66,60.5722642799,134.99
2020-07-03 20:30:00,53.27952,2.86111,53.3562854954,0.44952000000000003,0.13111,0.46825000000000006,52.83,2.73,52.9004896008,134.6,54.02952,19.82111,57.550546766,0.44952000000000003,0.13111,0.46825000000000006,53.58,19.69,57.0833819951,134.52,55.26952,21.12111,59.1677372278,0.44952000000000003,0.13111,0.46825000000000006,54.82,20.99,58.701043432,134.65,55.85952,21.22111,59.7546775095,0.44952000000000003,0.13111,0.46825000000000006,55.41,21.09,59.2879093914,134.48
2020-07-03 21:00:00,51.93024,3.17132,52.0269843158,0.45024000000000003,0.13132000000000002,0.46900000000000003,51.48,3.04,51.5696810151,135.42,52.64024,20.33132,56.4301111128,0.45024000000000003,0.13132000000000002,0.46900000000000003,52.19,20.2,55.9628099723,135.34,53.91024,21.65132,58.0955560658,0.45024000000000003,0.13132000000000002,0.46900000000000003,53.46,21.52,57.6288295908,135.47,54.43024,21.74132,58.6117396244,0.45024000000000003,0.13132000000000002,0.46900000000000003,53.98,21.61,58.1449266918,135.29
2020-07-03 21:30:00,50.97312,3.48216,51.0919210913,0.45312,0.13216,0.47200000000000003,50.52,3.35,50.6309480456,135.98,51.65312,20.79216,55.6808649645,0.45312,0.13216,0.47200000000000003,51.2,20.66,55.2111908946,135.89,52.89312,22.15216,57.3445754714,0.45312,0.13216,0.47200000000000003,52.44,22.02,56.8756010957,136.02,53.42312,22.23216,57.8644855572,0.45312,0.13216,0.47200000000000003,52.97,22.1,57.3953909299,135.85
2020-07-03 22:00:00,50.0376,4.02055,50.1988668803,0.4476,0.13055,0.46625000000000005,49.59,3.89,49.7423381035,135.51,50.7076,21.22055,54.9688315326,0.4476,0.13055,0.46625000000000005,50.26,21.09,54.505556597500004,135.45,51.9576,22.57055,56.6482296728,0.4476,0.13055,0.46625000000000005,51.51,22.44,56.1857072573,135.55,52.4376,22.66055,57.1244467812,0.4476,0.13055,0.46625000000000005,51.99,22.53,56.6618125372,135.38
2020-07-03 22:30:00,48.69184,4.44887,48.8946594922,0.44184,0.12887,0.46025000000000005,48.25,4.32,48.4430067192,135.22,49.35184,21.58887,53.8672759592,0.44184,0.12887,0.46025000000000005,48.91,21.46,53.4108575104,135.13,50.53184,22.91887,55.4864078479,0.44184,0.12887,0.46025000000000005,50.09,22.79,55.0308295413,135.28,51.08184,23.02887,56.0328763429,0.44184,0.12887,0.46025000000000005,50.64,22.9,55.5771499809,135.1
2020-07-03 23:00:00,46.21624,4.84432,46.4694337818,0.42624,0.12432000000000001,0.444,45.79,4.72,46.0326243006,135.74,46.81624,22.07432,51.7594042779,0.42624,0.12432000000000001,0.444,46.39,21.95,51.3208982774,135.6,47.98624,23.46432,53.4158547849,0.42624,0.12432000000000001,0.444,47.56,23.34,52.9783842713,135.78,48.44624,23.53432,53.8600258819,0.42624,0.12432000000000001,0.444,48.02,23.41,53.422359551,135.56
2020-07-03 23:30:00,43.26144,5.56292,43.6176371414,0.42144000000000004,0.12292000000000002,0.439,42.84,5.44,43.1840155613,136.47,43.80144,22.99292,49.4695918338,0.42144000000000004,0.12292000000000002,0.439,43.38,22.87,49.0393851919,136.39,44.95144,24.39292,51.1433915985,0.42144000000000004,0.12292000000000002,0.439,44.53,24.27,50.7144338428,136.51,45.36144,24.46292,51.5373136067,0.42144000000000004,0.12292000000000002,0.439,44.94,24.34,51.1081128589,136.35
2020-07-04 00:00:00,40.58256,6.18033,41.0504647363,0.41256000000000004,0.12033,0.42975,40.17,6.06,40.6245307665,136.79,41.06256,23.70033,47.4113855088,0.41256000000000004,0.12033,0.42975,40.65,23.58,46.994030472,136.7,42.17256,25.12033,49.0872264063,0.41256000000000004,0.12033,0.42975,41.76,25.0,48.6713221518,136.83,42.56256,25.18033,49.4532155948,0.41256000000000004,0.12033,0.42975,42.15,25.06,49.0369870608,136.64
2020-07-04 00:30:00,38.16784,6.75187,38.760440642,0.41784000000000004,0.12187,0.43525,37.75,6.63,38.3277888744,137.07,38.60784,24.34187,45.6409021007,0.41784000000000004,0.12187,0.43525,38.19,24.22,45.2226104952,136.96,39.62784,25.78187,47.2765324845,0.41784000000000004,0.12187,0.43525,39.21,25.66,46.860001067,137.12,40.05784,25.86187,47.6808857443,0.41784000000000004,0.12187,0.43525,39.64,25.74,47.2639101218,136.93
2020-07-04 01:00:00,36.43328,7.24054,37.1457845664,0.41328000000000004,0.12054000000000001,0.4305,36.02,7.12,36.7169552115,137.42,36.85328,24.93054,44.4937756484,0.41328000000000004,0.12054000000000001,0.4305,36.44,24.81,44.0841207239,137.35,37.87328,26.39054,46.161086853,0.41328000000000004,0.12054000000000001,0.4305,37.46,26.27,45.7533004274,137.45,38.25328,26.46054,46.5131552128,0.41328000000000004,0.12054000000000001,0.4305,37.84,26.34,46.1048934496,137.29
2020-07-04 01:30:00,35.7488,7.28215,36.4829605441,0.4188,0.12215000000000001,0.43625,35.33,7.16,36.0482246442,137.42,36.1488,24.98215,43.9413650227,0.4188,0.12215000000000001,0.43625,35.73,24.86,43.5276061827,137.35,37.1488,26.45215,45.6042715221,0.4188,0.12215000000000001,0.43625,36.73,26.33,45.1924971649,137.45,37.5288,26.51215,45.9489382583,0.4188,0.12215000000000001,0.43625,37.11,26.39,45.53662482,137.29
2020-07-04 02:00:00,35.53824,7.27907,36.2760439183,0.40824000000000005,0.11907000000000001,0.42525,35.13,7.16,35.8522314508,137.68,35.92824,25.04907,43.7983371529,0.40824000000000005,0.11907000000000001,0.42525,35.52,24.93,43.395567746,137.61,36.94824,26.50907,45.4742040212,0.40824000000000005,0.11907000000000001,0.42525,36.54,26.39,45.0733147217,137.72,37.29824,26.57907,45.7996252077,0.40824000000000005,0.11907000000000001,0.42525,36.89,26.46,45.3982786017,137.57
2020-07-04 02:30:00,34.72672,7.39571,35.5055151823,0.39672,0.11571000000000001,0.41325,34.33,7.28,35.0934082129,137.68,35.10672,25.18571,43.2065015636,0.39672,0.11571000000000001,0.41325,34.71,25.07,42.816924224,137.61,36.09672,26.64571,44.8661014148,0.39672,0.11571000000000001,0.41325,35.7,26.53,44.4784318519,137.72,36.47672,26.71571,45.2137176393,0.39672,0.11571000000000001,0.41325,36.08,26.6,44.8255105939,137.57
2020-07-04 03:00:00,33.96736,7.38923,34.7617931839,0.23736000000000002,0.06923,0.24725000000000003,33.73,7.32,34.5151459507,137.89,34.32736,25.23923,42.6073511916,0.23736000000000002,0.06923,0.24725000000000003,34.09,25.17,42.3751932149,137.84,35.32736,26.71923,44.2937875595,0.23736000000000002,0.06923,0.24725000000000003,35.09,26.65,44.0628029068,137.93,35.66736,26.78923,44.6074367495,0.23736000000000002,0.06923,0.24725000000000003,35.43,26.72,44.3761568863,137.8
2020-07-04 03:30:00,33.29784,7.46937,34.1253225166,0.23784000000000002,0.06937,0.24775000000000003,33.06,7.4,33.8780696026,137.89,33.61784,25.34937,42.104034553299996,0.23784000000000002,0.06937,0.24775000000000003,33.38,25.28,41.8724587289,137.84,34.69784,26.83937,43.8667514487,0.23784000000000002,0.06937,0.24775000000000003,34.46,26.77,43.6362750473,137.93,34.89784,26.89937,44.0617219711,0.23784000000000002,0.06937,0.24775000000000003,34.66,26.83,43.8310905637,137.8
2020-07-04 04:00:00,32.93136,7.56748,33.7896615106,0.23136,0.06748000000000001,0.241,32.7,7.5,33.5490685415,138.0,33.24136,25.45748,41.8696943218,0.23136,0.06748000000000001,0.241,33.01,25.39,41.6450741385,137.92,34.31136,26.93748,43.6222105561,0.23136,0.06748000000000001,0.241,34.08,26.87,43.3986555091,138.07,34.51136,26.99748,43.8166394809,0.23136,0.06748000000000001,0.241,34.28,26.93,43.5929271786,137.9
2020-07-04 04:30:00,32.78728,7.65629,33.6693407474,0.22728,0.06629,0.23675000000000002,32.56,7.59,33.4329433344,138.21,33.08728,25.55629,41.8077989897,0.22728,0.06629,0.23675000000000002,32.86,25.49,41.5874945146,138.08,34.15728,27.04629,43.5685847803,0.22728,0.06629,0.23675000000000002,33.93,26.98,43.3493402487,138.23,34.36728,27.10629,43.7705482278,0.22728,0.06629,0.23675000000000002,34.14,27.04,43.5511331655,138.04
2020-07-04 05:00:00,31.8068,17.68615,36.393301967,0.2268,0.06615,0.23625000000000002,31.58,17.62,36.1629755413,136.59,31.8768,22.79615,39.1892183268,0.2268,0.06615,0.23625000000000002,31.65,22.73,38.9663367537,136.53,32.8968,23.70615,40.548501798,0.2268,0.06615,0.23625000000000002,32.67,23.64,40.3259035857,136.64,33.1268,23.93615,40.8695993993,0.2268,0.06615,0.23625000000000002,32.9,23.87,40.6471019877,136.49
2020-07-04 05:30:00,31.9892,21.04685,38.2920202074,0.22920000000000001,0.06685,0.23875000000000002,31.76,20.98,38.063867381,135.86,31.9692,20.96685,38.2313817114,0.22920000000000001,0.06685,0.23875000000000002,31.74,20.9,38.0031261872,135.73,32.9592,22.30685,39.7982967169,0.22920000000000001,0.06685,0.23875000000000002,32.73,22.24,39.5710816127,135.89,33.2592,22.35685,40.074968828,0.22920000000000001,0.06685,0.23875000000000002,33.03,22.29,39.8475218803,135.7
2020-07-04 06:00:00,32.42232,20.79776,38.5195230396,0.23232000000000003,0.06776,0.242,32.19,20.73,38.2874522527,135.86,32.42232,20.72776,38.4817732024,0.23232000000000003,0.06776,0.242,32.19,20.66,38.2495973835,135.73,33.37232,22.06776,40.0087212193,0.23232000000000003,0.06776,0.242,33.14,22.0,39.7776268774,135.89,33.73232,22.11776,40.3368903115,0.23232000000000003,0.06776,0.242,33.5,22.05,40.1055170768,135.7
2020-07-04 06:30:00,33.85888,20.41134,39.535383588,0.27888,0.08134000000000001,0.29050000000000004,33.58,20.33,39.254621384000004,135.52,33.81888,20.33134,39.4598534038,0.27888,0.08134000000000001,0.29050000000000004,33.54,20.25,39.179000753,135.41,34.87888,21.67134,41.0631616836,0.27888,0.08134000000000001,0.29050000000000004,34.6,21.59,40.783429233,135.57,35.13888,21.72134,41.3105010748,0.27888,0.08134000000000001,0.29050000000000004,34.86,21.64,41.0305885895,135.38
2020-07-04 07:00:00,35.3788,19.9384,40.6103346945,0.5088,0.1484,0.53,34.87,19.79,40.0944011054,135.25,35.3488,19.8784,40.5547586357,0.5088,0.1484,0.53,34.84,19.73,40.0387125168,135.18,36.3988,21.1884,42.1167536261,0.5088,0.1484,0.53,35.89,21.04,41.6025684303,135.3,36.6988,21.2384,42.4013154985,0.5088,0.1484,0.53,36.19,21.09,41.8868022174,135.13
2020-07-04 07:30:00,37.8148,19.10015,42.364782887,0.7548,0.22015,0.7862500000000001,37.06,18.88,41.5920425082,134.66,37.7748,19.03015,42.2975427662,0.7548,0.22015,0.7862500000000001,37.02,18.81,41.5246493062,134.6,38.9448,20.32015,43.9272801692,0.7548,0.22015,0.7862500000000001,38.19,20.1,43.1565302127,134.74,39.1148,20.36015,44.0965223919,0.7548,0.22015,0.7862500000000001,38.36,20.14,43.3256182876,134.56
2020-07-04 08:00:00,39.91664,18.62277,44.0470851631,0.6266400000000001,0.18277000000000002,0.65275,39.29,18.44,43.4020471867,134.66,39.86664,18.54277,43.9679804422,0.6266400000000001,0.18277000000000002,0.65275,39.24,18.36,43.3228253926,134.6,41.05664,19.83277,45.5959039165,0.6266400000000001,0.18277000000000002,0.65275,40.43,19.65,44.9522791413,134.74,41.30664,19.86277,45.8341372796,0.6266400000000001,0.18277000000000002,0.65275,40.68,19.68,45.190317547,134.56
2020-07-04 08:30:00,43.0068,17.8249,46.554397281600004,0.4968,0.1449,0.5175000000000001,42.51,17.68,46.0400097741,134.26,42.9468,17.7449,46.4683667267,0.4968,0.1449,0.5175000000000001,42.45,17.6,45.9539171345,134.18,44.2068,19.0249,48.1267907329,0.4968,0.1449,0.5175000000000001,43.71,18.88,47.6132177027,134.29,44.4368,19.0549,48.3499576861,0.4968,0.1449,0.5175000000000001,43.94,18.91,47.8363010694,134.1
2020-07-04 09:00:00,45.33528,17.22529,48.4974043456,0.6352800000000001,0.18529,0.6617500000000001,44.7,17.04,47.8377633256,133.96,45.26528,17.14529,48.4035798538,0.6352800000000001,0.18529,0.6617500000000001,44.63,16.96,47.7438844251,133.89,46.56528,18.39529,50.0670749661,0.6352800000000001,0.18529,0.6617500000000001,45.93,18.21,49.4081875806,134.01,46.82528,18.43529,50.3236203434,0.6352800000000001,0.18529,0.6617500000000001,46.19,18.25,49.6646614808,133.82
2020-07-04 09:30:00,48.26224,18.96107,51.8533121928,1.03224,0.30107,1.07525,47.23,18.66,50.7825609831,134.38,48.21224,19.04107,51.8361112793,1.03224,0.30107,1.07525,47.18,18.74,50.7655394928,134.3,49.50224,19.88107,53.3453719582,1.03224,0.30107,1.07525,48.47,19.58,52.2753986116,134.46,49.50224,11.50107,50.8207278201,1.03224,0.30107,1.07525,48.47,11.2,49.7471697687,134.28
2020-07-04 10:00:00,50.26128,20.54454,54.2980146143,0.70128,0.20454000000000003,0.7305,49.56,20.34,53.5715334856,135.2,50.24128,20.47454,54.2530460366,0.70128,0.20454000000000003,0.7305,49.54,20.27,53.526484099,135.11,51.53128,21.81454,55.9584397017,0.70128,0.20454000000000003,0.7305,50.83,21.61,55.2329702261,135.25,51.23128,4.38454,51.4185593094,0.70128,0.20454000000000003,0.7305,50.53,4.18,50.7025965805,135.06
2020-07-04 10:30:00,50.94232,20.36776,54.8631535222,0.7123200000000001,0.20776000000000003,0.742,50.23,20.16,54.1246570428,135.06,50.90232,20.29776,54.8000478321,0.7123200000000001,0.20776000000000003,0.742,50.19,20.09,54.0614853662,134.96,52.19232,21.62776,56.4960022444,0.7123200000000001,0.20776000000000003,0.742,51.48,21.42,55.7584684151,135.12,51.93232,4.20776,52.102505744,0.7123200000000001,0.20776000000000003,0.742,51.22,4.0,51.375951572700004,134.89
2020-07-04 11:00:00,51.3268,20.26365,55.1820252398,1.0068,0.29365,1.04875,50.32,19.97,54.1378176509,135.24,51.3068,20.19365,55.1377477466,1.0068,0.29365,1.04875,50.3,19.9,54.0934376796,135.15,52.5968,21.52365,56.8303693421,1.0068,0.29365,1.04875,51.59,21.23,55.7874627493,135.28,52.3168,4.09365,52.4767141937,1.0068,0.29365,1.04875,51.31,3.8,51.4505208914,135.1
2020-07-04 11:30:00,51.36816,20.14863,55.1783938935,1.29816,0.37863,1.35225,50.07,19.77,53.8317545692,135.36,51.30816,20.06863,55.0933498043,1.29816,0.37863,1.35225,50.01,19.69,53.7465924501,135.29,52.66816,21.40863,56.853007979,1.29816,0.37863,1.35225,51.37,21.03,55.507997622,135.41,52.30816,3.92863,52.4554833765,1.29816,0.37863,1.35225,51.01,3.55,51.1333804867,135.23
2020-07-04 12:00:00,51.84016,19.90088,55.5287962556,1.10016,0.32088,1.146,50.74,19.58,54.3867998691,135.36,51.80016,19.83088,55.4663896211,1.10016,0.32088,1.146,50.7,19.51,54.3243048736,135.29,53.15016,21.16088,57.2077123332,1.10016,0.32088,1.146,52.05,20.84,56.0669965309,135.41,52.79016,3.68088,52.9183320826,1.10016,0.32088,1.146,51.69,3.36,51.7990897603,135.23
2020-07-04 12:30:00,52.0576,19.95805,55.7522867474,0.9876,0.28805000000000003,1.02875,51.07,19.67,54.7270847022,135.19,52.0076,19.88805,55.6805620532,0.9876,0.28805000000000003,1.02875,51.02,19.6,54.655287027,135.09,53.3676,21.22805,57.4345787532,0.9876,0.28805000000000003,1.02875,52.38,20.94,56.4105309317,135.24,53.0076,3.77805,53.1420673249,0.9876,0.28805000000000003,1.02875,52.02,3.49,52.1369398795,135.05
2020-07-04 13:00:00,51.7208,20.3569,55.5827718835,1.3608,0.39690000000000003,1.4175,50.36,19.96,54.1713134417,135.46,51.6708,20.2869,55.5106285701,1.3608,0.39690000000000003,1.4175,50.31,19.89,54.0990591415,135.38,53.0308,21.6169,57.2674088313,1.3608,0.39690000000000003,1.4175,51.67,21.22,55.8576521168,135.52,52.6708,4.1269,52.8322295219,1.3608,0.39690000000000003,1.4175,51.31,3.73,51.4453982393,135.34
2020-07-04 13:30:00,51.08144,20.84792,55.1719972522,1.26144,0.36792,1.314,49.82,20.48,53.8652281161,135.78,51.03144,20.76792,55.0955022629,1.26144,0.36792,1.314,49.77,20.4,53.7885945159,135.69,52.37144,22.12792,56.8543100495,1.26144,0.36792,1.314,51.11,21.76,55.5493447306,135.82,52.03144,4.54792,52.2298221785,1.26144,0.36792,1.314,50.77,4.18,50.9417834395,135.63
