Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-04 14:00:00,50.53784,20.86562,54.6758389954,1.04784,0.30562,1.0915,49.49,20.56,53.5907986505,136.02,50.49784,20.78562,54.6083678885,1.04784,0.30562,1.0915,49.45,20.48,53.5231996428,135.95,51.82784,22.13562,56.3569931051,1.04784,0.30562,1.0915,50.78,21.83,55.2734773648,136.06,51.49784,4.51562,51.6954383737,1.04784,0.30562,1.0915,50.45,4.21,50.6253553074,135.89
2020-07-04 14:30:00,50.0176,20.7918,54.1669572433,0.6576000000000001,0.1918,0.685,49.36,20.6,53.4861626965,135.9,49.9776,20.7218,54.1031745557,0.6576000000000001,0.1918,0.685,49.32,20.53,53.4223108823,135.8,51.2876,22.0718,55.8353138166,0.6576000000000001,0.1918,0.685,50.63,21.88,55.1555192161,135.93,50.9876,4.4518,51.1815775157,0.6576000000000001,0.1918,0.685,50.33,4.26,50.5099643635,135.74
2020-07-04 15:00:00,49.42288,20.88209,53.6533573065,0.45288000000000006,0.13209,0.47175000000000006,48.97,20.75,53.1848042208,136.04,49.38288,20.80209,53.5854064598,0.45288000000000006,0.13209,0.47175000000000006,48.93,20.67,53.1167939545,135.97,50.70288,22.16209,55.3348016484,0.45288000000000006,0.13209,0.47175000000000006,50.25,22.03,54.8669609146,136.09,50.39288,4.50209,50.5935882209,0.45288000000000006,0.13209,0.47175000000000006,49.94,4.37,50.1308338251,135.92
2020-07-04 15:30:00,48.96312,21.56341,53.5011006519,0.66312,0.19341000000000003,0.6907500000000001,48.3,21.37,52.816350688,136.4,48.93312,21.49341,53.4454573033,0.66312,0.19341000000000003,0.6907500000000001,48.27,21.3,52.7606188364,136.37,50.23312,22.863410000000002,55.1915017169,0.66312,0.19341000000000003,0.6907500000000001,49.57,22.67,54.5079241946,136.44,49.92312,5.12341,50.1853289375,0.66312,0.19341000000000003,0.6907500000000001,49.26,4.93,49.5060854845,136.28
2020-07-04 16:00:00,48.86136,21.69623,53.4617517227,0.74136,0.21623,0.7722500000000001,48.12,21.48,52.6965349905,136.32,48.831360000000004,21.61623,53.4019018281,0.74136,0.21623,0.7722500000000001,48.09,21.4,52.6365661874,136.26,50.10136,22.99623,55.1268797236,0.74136,0.21623,0.7722500000000001,49.36,22.78,54.3630205195,136.35,49.85136,5.27623,50.1297984921,0.74136,0.21623,0.7722500000000001,49.11,5.06,49.3699878469,136.16
2020-07-04 16:30:00,49.3048,21.56515,53.8146726977,0.8748,0.25515000000000004,0.9112500000000001,48.43,21.31,52.9110668953,136.17,49.2748,21.49515,53.7591609734,0.8748,0.25515000000000004,0.9112500000000001,48.4,21.24,52.8554405903,136.14,50.5348,22.86515,55.4669369585,0.8748,0.25515000000000004,0.9112500000000001,49.66,22.61,54.5648943919,136.2,50.3048,5.16515,50.5692760237,0.8748,0.25515000000000004,0.9112500000000001,49.43,4.91,49.6732624256,136.03
2020-07-04 17:00:00,50.2412,21.6891,54.7228949915,1.2312,0.35910000000000003,1.2825,49.01,21.33,53.4504349842,136.02,50.2212,21.6191,54.676817887,1.2312,0.35910000000000003,1.2825,48.99,21.26,53.404191783,135.98,51.4812,22.9791,56.3768834741,1.2312,0.35910000000000003,1.2825,50.25,22.62,55.1065050607,136.06,51.2312,5.3191,51.5065886878,1.2312,0.35910000000000003,1.2825,50.0,4.96,50.2454137211,135.89
2020-07-04 17:30:00,51.68536,21.40948,55.9440995298,1.0953600000000001,0.31948000000000004,1.141,50.59,21.09,54.8100009122,135.6,51.67536,21.32948,55.9042891753,1.0953600000000001,0.31948000000000004,1.141,50.58,21.01,54.7700328647,135.56,52.91536,22.69948,57.5786567766,1.0953600000000001,0.31948000000000004,1.141,51.82,22.38,56.4462292806,135.63,52.72536,5.12948,52.9742876517,1.0953600000000001,0.31948000000000004,1.141,51.63,4.8100000000000005,51.8535726831,135.46
2020-07-04 18:00:00,52.23232,21.34276,56.424539493,1.07232,0.31276000000000004,1.117,51.16,21.03,55.3137098738,135.41,52.23232,21.27276,56.3980989981,1.07232,0.31276000000000004,1.117,51.16,20.96,55.2871341272,135.37,53.44232,22.61276,58.0294621878,1.07232,0.31276000000000004,1.117,52.37,22.3,56.920180077,135.46,53.28232,5.11276,53.5270580118,1.07232,0.31276000000000004,1.117,52.21,4.8,52.430183101,135.27
2020-07-04 18:30:00,52.04712,21.84666,56.4462510132,1.25712,0.36666000000000004,1.3094999999999999,50.79,21.48,55.1453941866,135.58,52.04712,21.77666,56.4191955016,1.25712,0.36666000000000004,1.3094999999999999,50.79,21.41,55.1181657895,135.53,53.26712,23.14666,58.0788596845,1.25712,0.36666000000000004,1.3094999999999999,52.01,22.78,56.7800008806,135.61,53.09712,5.60666,53.3923102015,1.25712,0.36666000000000004,1.3094999999999999,51.84,5.24,52.1041572238,135.39
2020-07-04 19:00:00,51.15408,21.91119,55.6492600837,0.96408,0.28119,1.00425,50.19,21.63,54.6524747839,134.98,51.16408,21.83119,55.6270072812,0.96408,0.28119,1.00425,50.2,21.55,54.6300512539,134.94,52.31408,23.21119,57.2321789509,0.96408,0.28119,1.00425,51.35,22.93,56.2370642904,135.03,52.22408,5.81119,52.5464029317,0.96408,0.28119,1.00425,51.26,5.53,51.5574291446,134.82
2020-07-04 19:30:00,49.92936,22.07648,54.5922335062,0.63936,0.18648,0.666,49.29,21.89,53.9321444039,134.83,49.93936,22.00648,54.5731146188,0.63936,0.18648,0.666,49.3,21.82,53.9129149648,134.8,51.08936,23.36648,56.1793119645,0.63936,0.18648,0.666,50.45,23.18,55.520400755,134.86,51.00936,6.01648,51.3629520102,0.63936,0.18648,0.666,50.37,5.83,50.7062698293,134.68
2020-07-04 20:00:00,48.68344,22.18267,53.4990483893,0.52344,0.15267,0.54525,48.16,22.03,52.9594797935,134.65,48.70344,22.11267,53.4882720076,0.52344,0.15267,0.54525,48.18,21.96,52.9485977151,134.62,49.81344,23.47267,55.0667326211,0.52344,0.15267,0.54525,49.29,23.32,54.5282174658,134.67,49.76344,6.17267,50.1448084607,0.52344,0.15267,0.54525,49.24,6.02,49.6066326211,134.5
2020-07-04 20:30:00,47.044,22.612,52.1961730398,0.384,0.112,0.4,46.66,22.5,51.8015984309,133.54,47.084,22.542,52.2019618405,0.384,0.112,0.4,46.7,22.43,51.8072861671,133.52,48.064,23.872,53.6658222708,0.384,0.112,0.4,47.68,23.76,53.2721315511,133.58,48.144,6.892,48.6348064662,0.384,0.112,0.4,47.76,6.78,48.2388432697,133.37
2020-07-04 21:00:00,45.76664,22.85527,51.1561208817,0.32664000000000004,0.09527000000000001,0.34025000000000005,45.44,22.76,50.8213655857,133.63,45.82664,22.79527,51.1830564549,0.32664000000000004,0.09527000000000001,0.34025000000000005,45.5,22.7,50.8482054747,133.61,46.78664,24.12527,52.640462907,0.32664000000000004,0.09527000000000001,0.34025000000000005,46.46,24.03,52.3065244496,133.69,46.88664,7.11527,47.4234549317,0.32664000000000004,0.09527000000000001,0.34025000000000005,46.56,7.02,47.0862400283,133.51
2020-07-04 21:30:00,45.57344,24.44142,51.7138419096,0.31344000000000005,0.09142,0.3265,45.26,24.35,51.3944559267,134.34,45.41344,18.02142,48.8584906792,0.31344000000000005,0.09142,0.3265,45.1,17.93,48.5334410484,134.3,46.32344,18.84142,50.0086012707,0.31344000000000005,0.09142,0.3265,46.01,18.75,49.6838263422,134.38,46.97344,15.95142,49.6079818724,0.31344000000000005,0.09142,0.3265,46.66,15.86,49.2817937985,134.2
2020-07-04 22:00:00,45.82888,27.19009,53.2877775504,0.30888000000000004,0.09009,0.32175000000000004,45.52,27.1,52.9762248561,135.98,45.29888,10.70009,46.5454665382,0.30888000000000004,0.09009,0.32175000000000004,44.99,10.61,46.2241516958,135.95,46.24888,11.86009,47.7453729283,0.30888000000000004,0.09009,0.32175000000000004,45.94,11.77,47.4237967691,136.0,47.60888,28.73009,55.6059666426,0.30888000000000004,0.09009,0.32175000000000004,47.3,28.64,55.2950232842,135.83
2020-07-04 22:30:00,45.5176,27.2068,53.0288777554,0.29760000000000003,0.0868,0.31,45.22,27.12,52.7289559919,135.79,45.0276,10.7768,46.2992891954,0.29760000000000003,0.0868,0.31,44.73,10.69,45.989661881800004,135.74,45.8876,11.9368,47.4147553827,0.29760000000000003,0.0868,0.31,45.59,11.85,47.1048893428,135.82,47.3376,28.7368,55.3773604282,0.29760000000000003,0.0868,0.31,47.04,28.65,55.0779819892,135.64
2020-07-04 23:00:00,43.76592,27.53631,51.7078729195,0.29592,0.08631000000000001,0.30825,43.47,27.45,51.4115103843,136.21,43.32592,11.00631,44.7020603962,0.29592,0.08631000000000001,0.30825,43.03,10.92,44.3940007208,136.16,44.13592,12.17631,45.7847350048,0.29592,0.08631000000000001,0.30825,43.84,12.09,45.4765181165,136.24,45.57592,29.08631,54.0664213099,0.29592,0.08631000000000001,0.30825,45.28,29.0,53.7706090722,136.05
2020-07-04 23:30:00,41.43424,28.19582,50.1178661741,0.29424,0.08582000000000001,0.3065,41.14,28.11,49.8264156849,137.74,41.05424,12.86582,43.0230164708,0.29424,0.08582000000000001,0.3065,40.76,12.78,42.7165775783,137.71,41.86424,12.67582,43.7411820079,0.29424,0.08582000000000001,0.3065,41.57,12.59,43.4346981111,137.75,43.14424,29.63582,52.3422131004,0.29424,0.08582000000000001,0.3065,42.85,29.55,52.0511767398,137.59
2020-07-05 00:00:00,39.00552,24.80911,46.2268593943,0.30552,0.08911000000000001,0.31825000000000003,38.7,24.72,45.921328378,136.48,39.08552,24.74911,46.2622558838,0.30552,0.08911000000000001,0.31825000000000003,38.78,24.66,45.9565446917,136.44,39.47552,8.32911,40.3446496163,0.30552,0.08911000000000001,0.31825000000000003,39.17,8.24,40.0273219189,136.49,40.63552,26.27911,48.3925315319,0.30552,0.08911000000000001,0.31825000000000003,40.33,26.19,48.087680335,136.29
2020-07-05 00:30:00,37.17144,24.90792,44.7450604022,0.30144000000000004,0.08792000000000001,0.314,36.87,24.82,44.4458018265,135.92,37.26144,24.83792,44.7809912887,0.30144000000000004,0.08792000000000001,0.314,36.96,24.75,44.4815028973,135.88,37.58144,8.52792,38.5368661414,0.30144000000000004,0.08792000000000001,0.314,37.28,8.44,38.2234483007,135.94,38.79144,26.37792,46.9102385498,0.30144000000000004,0.08792000000000001,0.314,38.49,26.29,46.6116315956,135.76
2020-07-05 01:00:00,35.89792,25.11981,43.813987661,0.30792,0.08981,0.32075000000000004,35.59,25.03,43.5103321063,136.38,35.97792,25.06981,43.8509532503,0.30792,0.08981,0.32075000000000004,35.67,24.98,43.5470928995,136.34,36.33792,8.64981,37.3532280126,0.30792,0.08981,0.32075000000000004,36.03,8.56,37.0328840357,136.39,37.45792,26.58981,45.9359746447,0.30792,0.08981,0.32075000000000004,37.15,26.5,45.6330198431,136.21
2020-07-05 01:30:00,34.8772,25.4296,43.1634525496,0.30720000000000003,0.0896,0.32,34.57,25.34,42.8625769174,136.28,34.9672,25.3596,43.1950736543,0.30720000000000003,0.0896,0.32,34.66,25.27,42.8939214808,136.34,35.3272,8.9796,36.4505730545,0.30720000000000003,0.0896,0.32,35.02,8.89,36.1307694355,136.31,36.4372,26.9096,45.2967561311,0.30720000000000003,0.0896,0.32,36.13,26.82,44.9965476453,136.21
2020-07-05 02:00:00,34.62032,25.30051,42.8798596449,0.31032000000000004,0.09051000000000001,0.32325000000000004,34.31,25.21,42.5760519541,136.49,34.69032,25.24051,42.9010681308,0.31032000000000004,0.09051000000000001,0.32325000000000004,34.38,25.15,42.5970292391,136.46,35.08032,8.78051,36.1624972473,0.31032000000000004,0.09051000000000001,0.32325000000000004,34.77,8.69,35.8394893937,136.49,36.14032,26.77051,44.9753592022,0.31032000000000004,0.09051000000000001,0.32325000000000004,35.83,26.68,44.6722654451,136.3
2020-07-05 02:30:00,33.75816,25.52988,42.324793436,0.30816000000000004,0.08988,0.321,33.45,25.44,42.024946163,136.16,33.86816,25.47988,42.3825028355,0.30816000000000004,0.08988,0.321,33.56,25.39,42.0823680417,136.13,34.19816,9.11988,35.3933095175,0.30816000000000004,0.08988,0.321,33.89,9.03,35.0723965534,136.16,35.30816,27.01988,44.4605451811,0.30816000000000004,0.08988,0.321,35.0,26.93,44.1613507493,135.98
2020-07-05 03:00:00,33.12056,25.51058,41.8062338252,0.31056,0.09058000000000001,0.3235,32.81,25.42,41.5050900493,136.39,33.21056,25.45058,41.8410482403,0.31056,0.09058000000000001,0.3235,32.9,25.36,41.5396148273,136.35,33.57056,9.01058,34.7587837913,0.31056,0.09058000000000001,0.3235,33.26,8.92,34.4353597339,136.4,34.64056,27.00058,43.9203792954,0.31056,0.09058000000000001,0.3235,34.33,26.91,43.6199151764,136.27
2020-07-05 03:30:00,32.61512,25.74191,41.5498734422,0.31512,0.09191,0.32825000000000004,32.3,25.65,41.2457573576,136.67,32.69512,25.68191,41.575610315,0.31512,0.09191,0.32825000000000004,32.38,25.59,41.27120667,136.67,33.07512,9.18191,34.3259527801,0.31512,0.09191,0.32825000000000004,32.76,9.09,33.9977308066,136.69,34.10512,27.23191,43.6432827874,0.31512,0.09191,0.32825000000000004,33.79,27.14,43.3398627132,136.53
2020-07-05 04:00:00,32.17848,25.77289,41.2273748141,0.31848000000000004,0.09289000000000001,0.33175000000000004,31.86,25.68,40.9209237432,136.84,32.27848,25.71289,41.2680625092,0.31848000000000004,0.09289000000000001,0.33175000000000004,31.96,25.62,40.9612743942,136.81,32.65848,9.19289,33.9276515907,0.31848000000000004,0.09289000000000001,0.33175000000000004,32.34,9.1,33.5959164185,136.86,33.66848,27.27289,43.3287095869,0.31848000000000004,0.09289000000000001,0.33175000000000004,33.35,27.18,43.0229578249,136.62
2020-07-05 04:30:00,31.94032,25.77051,41.0402634904,0.31032000000000004,0.09051000000000001,0.32325000000000004,31.63,25.68,40.7421072111,136.84,32.02032,25.71051,41.0649633795,0.31032000000000004,0.09051000000000001,0.32325000000000004,31.71,25.62,40.7665119921,136.89,32.42032,9.16051,33.689643696,0.31032000000000004,0.09051000000000001,0.32325000000000004,32.11,9.07,33.3664052604,136.86,33.41032,27.26051,43.1205854316,0.31032000000000004,0.09051000000000001,0.32325000000000004,33.1,27.17,42.8231117505,136.74
2020-07-05 05:00:00,30.92656,26.13233,40.4888970542,0.31656,0.09233000000000001,0.32975000000000004,30.61,26.04,40.1877307147,137.17,31.01656,26.07233,40.5190496663,0.31656,0.09233000000000001,0.32975000000000004,30.7,25.98,40.2175384627,137.15,31.40656,9.46233,32.8010319969,0.31656,0.09233000000000001,0.32975000000000004,31.09,9.37,32.4712950158,137.18,32.37656,27.64233,42.5715873002,0.31656,0.09233000000000001,0.32975000000000004,32.06,27.55,42.2711024223,137.04
2020-07-05 05:30:00,30.73704,26.13247,40.344412454,0.31704000000000004,0.09247000000000001,0.33025000000000004,30.42,26.04,40.0432016702,137.28,30.82704,26.07247,40.3742502972,0.31704000000000004,0.09247000000000001,0.33025000000000004,30.51,25.98,40.0726902017,137.24,31.20704,9.43247,32.6013931583,0.31704000000000004,0.09247000000000001,0.33025000000000004,30.89,9.34,32.2711589504,137.28,32.20704,27.63247,42.4363856126,0.31704000000000004,0.09247000000000001,0.33025000000000004,31.89,27.54,42.1357769597,137.14
2020-07-05 06:00:00,30.69344,26.27892,40.4062977195,0.37344000000000005,0.10892,0.389,30.32,26.17,40.0521073104,137.42,30.78344,26.21892,40.4357755484,0.37344000000000005,0.10892,0.389,30.41,26.11,40.0811701426,137.36,31.16344,9.55892,32.5965173631,0.37344000000000005,0.10892,0.389,30.79,9.45,32.2075550143,137.44,32.14344,27.79892,42.4968315078,0.37344000000000005,0.10892,0.389,31.77,27.69,42.1434336522,137.24
2020-07-05 06:30:00,31.2664,26.1502,40.7605290569,0.4464,0.1302,0.465,30.82,26.02,40.3350071278,136.96,31.3564,26.0902,40.7912044073,0.4464,0.1302,0.465,30.91,25.96,40.3652040748,136.91,31.7264,9.5302,33.1268647626,0.4464,0.1302,0.465,31.28,9.4,32.6618799214,136.96,32.7564,27.6502,42.8662489728,0.4464,0.1302,0.465,32.31,27.52,42.441565711,136.76
2020-07-05 07:00:00,32.48288,25.78584,41.4734497914,0.6028800000000001,0.17584000000000002,0.628,31.88,25.61,40.8926215839,136.52,32.58288,25.73584,41.5208083929,0.6028800000000001,0.17584000000000002,0.628,31.98,25.56,40.939394231,136.48,32.92288,9.25584,34.1992193127,0.6028800000000001,0.17584000000000002,0.628,32.32,9.08,33.5712496044,136.53,33.98288,27.27584,43.5753093024,0.6028800000000001,0.17584000000000002,0.628,33.38,27.1,42.995748627,136.36
2020-07-05 07:30:00,34.1872,25.30085,42.5311374708,0.9972000000000001,0.29085,1.03875,33.19,25.01,41.5581063091,136.11,34.2872,25.240850000000002,42.5759626146,0.9972000000000001,0.29085,1.03875,33.29,24.95,41.6020023557,136.07,34.6172,8.89085,35.7407015818,0.9972000000000001,0.29085,1.03875,33.62,8.6,34.7025128773,136.13,35.7272,26.78085,44.6502715172,0.9972000000000001,0.29085,1.03875,34.73,26.49,43.6794345201,135.93
2020-07-05 08:00:00,35.7332,25.01885,43.6211466787,1.3332,0.38885000000000003,1.38875,34.4,24.63,42.3083549668,136.11,35.8332,24.95885,43.6687807886,1.3332,0.38885000000000003,1.38875,34.5,24.57,42.3548686694,136.07,36.1532,8.57885,37.1571061516,1.3332,0.38885000000000003,1.38875,34.82,8.19,35.7702180592,136.13,37.3032,26.47885,45.7455815086,1.3332,0.38885000000000003,1.38875,35.97,26.09,44.4356726066,135.93
2020-07-05 08:30:00,38.15952,24.62736,45.4164708801,1.7395200000000002,0.50736,1.812,36.42,24.12,43.6828433141,136.11,38.23952,24.55736,45.4458449146,1.7395200000000002,0.50736,1.812,36.5,24.05,43.7110111986,136.07,38.61952,8.18736,39.4778442775,1.7395200000000002,0.50736,1.812,36.88,7.68,37.6711666928,136.13,39.75952,26.07736,47.5483767883,1.7395200000000002,0.50736,1.812,38.02,25.57,45.8186130301,135.93
2020-07-05 09:00:00,40.45168,24.15924,47.1169533417,1.47168,0.42924,1.533,38.98,23.73,45.6350008217,135.91,40.53168,24.09924,47.1549621164,1.47168,0.42924,1.533,39.06,23.67,45.67222898,135.88,40.90168,7.78924,41.6367588388,1.47168,0.42924,1.533,39.43,7.36,40.1110271621,135.92,42.08168,25.58924,49.2511623761,1.47168,0.42924,1.533,40.61,25.16,47.7723528832,135.77
2020-07-05 09:30:00,43.13592,23.56256,49.1518242591,1.82592,0.53256,1.9020000000000001,41.31,23.03,47.2958454835,135.91,43.20592,23.51256,49.1893484486,1.82592,0.53256,1.9020000000000001,41.38,22.98,47.3327032822,135.88,43.58592,7.16256,44.1705183126,1.82592,0.53256,1.9020000000000001,41.76,6.63,42.2830285103,135.92,44.82592,24.99256,51.3224235515,1.82592,0.53256,1.9020000000000001,43.0,24.46,49.4701081462,135.77
2020-07-05 10:00:00,45.01208,23.01144,50.5530782129,2.54208,0.7414400000000001,2.648,42.47,22.27,47.9547057128,135.78,45.07208,22.93144,50.5701822817,2.54208,0.7414400000000001,2.648,42.53,22.19,47.9707931975,135.75,45.49208,6.63144,45.972876125,2.54208,0.7414400000000001,2.648,42.95,5.89,43.3519849603,135.8,46.69208,24.40144,52.6837793709,2.54208,0.7414400000000001,2.648,44.15,23.66,50.0900998202,135.65
2020-07-05 10:30:00,46.212,22.8935,51.5719040394,3.132,0.9135000000000001,3.2625,43.08,21.98,48.3632794587,136.06,46.242,22.8235,51.5677681915,3.132,0.9135000000000001,3.2625,43.11,21.91,48.3582485208,136.02,46.722,6.4735,47.1683313914,3.132,0.9135000000000001,3.2625,43.59,5.5600000000000005,43.9431644286,136.08,47.862,24.2735,53.6653877863,3.132,0.9135000000000001,3.2625,44.73,23.36,50.4624860664,135.9
2020-07-05 11:00:00,47.23928,22.56604,52.352418628,2.96928,0.86604,3.093,44.27,21.7,49.3023620124,136.22,47.25928,22.50604,52.3446404382,2.96928,0.86604,3.093,44.29,21.64,49.2939519617,136.19,47.77928,6.14604,48.1729530442,2.96928,0.86604,3.093,44.81,5.28,45.1200011082,136.24,48.88928,23.95604,54.443122168,2.96928,0.86604,3.093,45.92,23.09,51.3983900526,136.02
2020-07-05 11:30:00,47.71296,21.70753,52.4189222577,2.80296,0.8175300000000001,2.91975,44.91,20.89,49.5308005185,135.36,47.72296,21.63753,52.3990802941,2.80296,0.8175300000000001,2.91975,44.92,20.82,49.5103908286,135.32,48.22296,5.44753,48.5296760165,2.80296,0.8175300000000001,2.91975,45.42,4.63,45.6553753681,135.38,49.37296,23.05753,54.4916403576,2.80296,0.8175300000000001,2.91975,46.57,22.24,51.6079693458,135.19
2020-07-05 12:00:00,48.33512,21.54941,52.9212707402,2.7751200000000003,0.8094100000000001,2.89075,45.56,20.74,50.0585776865,135.2,48.36512,21.48941,52.9242815233,2.7751200000000003,0.8094100000000001,2.89075,45.59,20.68,50.0610677074,135.17,48.87512,5.31941,49.1637414947,2.7751200000000003,0.8094100000000001,2.89075,46.1,4.51,46.3200831174,135.22,50.01512,22.89941,55.0081376431,2.7751200000000003,0.8094100000000001,2.89075,47.24,22.09,52.1496471704,135.03
2020-07-05 12:30:00,50.39904,21.06597,54.624521279,2.72904,0.7959700000000001,2.84275,47.67,20.27,51.8005965217,134.99,50.39904,20.985970000000002,54.5937191421,2.72904,0.7959700000000001,2.84275,47.67,20.19,51.7693442106,134.96,50.90904,4.88597,51.1429668338,2.72904,0.7959700000000001,2.84275,48.18,4.09,48.3532884094,135.02,52.09904,22.39597,56.7088127293,2.72904,0.7959700000000001,2.84275,49.37,21.6,53.888374442,134.84
2020-07-05 13:00:00,51.1904,20.80345,55.2561361666,2.2404,0.6534500000000001,2.33375,48.95,20.15,52.9351017757,134.99,51.2104,20.74345,55.2521111458,2.2404,0.6534500000000001,2.33375,48.97,20.09,52.9307944395,134.96,51.7104,4.64345,51.9184658485,2.2404,0.6534500000000001,2.33375,49.47,3.99,49.6306457746,135.02,52.9404,22.13345,57.3809686313,2.2404,0.6534500000000001,2.33375,50.7,21.48,55.0625135641,134.84
2020-07-05 13:30:00,50.25816,21.24863,54.5654370775,2.97816,0.8686300000000001,3.10225,47.28,20.38,51.4853649108,135.36,50.24816,21.16863,54.5251178766,2.97816,0.8686300000000001,3.10225,47.27,20.3,51.444561423,135.32,50.79816,4.97863,51.0415498987,2.97816,0.8686300000000001,3.10225,47.82,4.11,47.9962967321,135.37,51.93816,22.58863,56.6376082604,2.97816,0.8686300000000001,3.10225,48.96,21.72,53.5615533755,135.22
2020-07-05 14:00:00,49.50048,21.36014,53.9124577538,2.40048,0.7001400000000001,2.5005,47.1,20.66,51.4319511588,135.81,49.50048,21.29014,53.8847620525,2.40048,0.7001400000000001,2.5005,47.1,20.59,51.4038724222,135.78,50.06048,5.00014,50.3095722289,2.40048,0.7001400000000001,2.5005,47.66,4.3,47.8535850277,135.83,51.18048,22.71014,55.9927851768,2.40048,0.7001400000000001,2.5005,48.78,22.01,53.5156846168,135.65
2020-07-05 14:30:00,48.7288,21.7709,53.3710411764,2.3688000000000002,0.6909000000000001,2.4675000000000002,46.36,21.08,50.9275563914,136.07,48.7388,21.6909,53.3475938375,2.3688000000000002,0.6909000000000001,2.4675000000000002,46.37,21.0,50.9036039981,136.03,49.2788,5.3709,49.5706233192,2.3688000000000002,0.6909000000000001,2.4675000000000002,46.91,4.68,47.1428732684,136.11,50.3988,23.1109,55.4450425219,2.3688000000000002,0.6909000000000001,2.4675000000000002,48.03,22.42,53.0050686256,135.92
2020-07-05 15:00:00,47.55328,22.10554,52.4401500517,2.45328,0.7155400000000001,2.5555,45.1,21.39,49.9153493427,136.24,47.55328,22.03554,52.4106807993,2.45328,0.7155400000000001,2.5555,45.1,21.32,49.8853926516,136.2,48.09328,5.65554,48.4246705084,2.45328,0.7155400000000001,2.5555,45.64,4.94,45.9065703358,136.26,49.20328,23.46554,54.5123319099,2.45328,0.7155400000000001,2.5555,46.75,22.75,51.9915858577,136.07
2020-07-05 15:30:00,47.37144,22.60917,52.4902647713,2.67144,0.77917,2.78275,44.7,21.83,49.7457425314,136.07,47.40144,22.53917,52.4872431964,2.67144,0.77917,2.78275,44.73,21.76,49.7420395641,136.04,47.88144,6.19917,48.2810729496,2.67144,0.77917,2.78275,45.21,5.42,45.5337292565,136.09,49.05144,23.98917,54.6033336287,2.67144,0.77917,2.78275,46.38,23.21,51.8633637552,135.91
2020-07-05 16:00:00,47.86792,22.40731,52.8528646959,2.04792,0.59731,2.13325,45.82,21.81,50.7459210183,135.5,47.90792,22.33731,52.8594761302,2.04792,0.59731,2.13325,45.86,21.74,50.7520167087,135.47,48.32792,6.12731,48.7148004139,2.04792,0.59731,2.13325,46.28,5.53,46.6092190452,135.52,49.60792,23.78731,55.016196195,2.04792,0.59731,2.13325,47.56,23.19,52.9124720647,135.36
2020-07-05 16:30:00,49.07136,21.93748,53.7517571899,1.19136,0.34748,1.241,47.88,21.59,52.5225903779,134.74,49.12136,21.86748,53.768900768,1.19136,0.34748,1.241,47.93,21.52,52.539464215,134.71,49.51136,5.84748,49.855469022,1.19136,0.34748,1.241,48.32,5.5,48.6320100345,134.77,50.87136,23.30748,55.9565357416,1.19136,0.34748,1.241,49.68,22.96,54.729005107,134.58
2020-07-05 17:00:00,49.87424,22.04707,54.529928582,1.9442400000000002,0.5670700000000001,2.02525,47.93,21.48,52.5230930163,134.74,49.94424,21.98707,54.5697567922,1.9442400000000002,0.5670700000000001,2.02525,48.0,21.42,52.5624999405,134.71,50.28424,5.96707,50.6370488552,1.9442400000000002,0.5670700000000001,2.02525,48.34,5.4,48.6406784492,134.77,51.70424,23.42707,56.764038288,1.9442400000000002,0.5670700000000001,2.02525,49.76,22.86,54.7598137323,134.58
2020-07-05 17:30:00,50.84776,21.95768,55.3862294077,1.63776,0.47768000000000005,1.706,49.21,21.48,53.6937100599,135.06,50.91776,21.89768,55.4267685582,1.63776,0.47768000000000005,1.706,49.28,21.42,53.7339259686,135.03,51.20776,5.81768,51.5371718743,1.63776,0.47768000000000005,1.706,49.57,5.34,49.8567999374,135.1,52.74776,23.34768,57.6839695791,1.63776,0.47768000000000005,1.706,51.11,22.87,55.9934728339,134.91
2020-07-05 18:00:00,51.24256,22.13408,55.8186120644,1.7625600000000001,0.5140800000000001,1.8359999999999999,49.48,21.62,53.9971740001,135.27,51.32256,22.06408,55.8643785538,1.7625600000000001,0.5140800000000001,1.8359999999999999,49.56,21.55,54.0425397257,135.23,51.60256,5.97408,51.947221585,1.7625600000000001,0.5140800000000001,1.8359999999999999,49.84,5.46,50.1381810599,135.31,53.15256,23.52408,58.1255277344,1.7625600000000001,0.5140800000000001,1.8359999999999999,51.39,23.01,56.3062358891,135.12
2020-07-05 18:30:00,50.82616,22.03763,55.3981558932,0.74616,0.21763000000000002,0.7772500000000001,50.08,21.82,54.6270885184,134.91,50.90616,21.96763,55.4437903986,0.74616,0.21763000000000002,0.7772500000000001,50.16,21.75,54.6725534432,134.88,51.14616,5.94763,51.4908145727,0.74616,0.21763000000000002,0.7772500000000001,50.4,5.73,50.7246774263,134.96,52.76616,23.43763,57.7372508972,0.74616,0.21763000000000002,0.7772500000000001,52.02,23.22,56.9670852335,134.77
2020-07-05 19:00:00,49.88984,22.32662,54.6577908065,0.8798400000000001,0.25662,0.9165000000000001,49.01,22.07,53.7500232558,135.21,49.99984,22.26662,54.733777197,0.8798400000000001,0.25662,0.9165000000000001,49.12,22.01,53.8257791397,135.18,50.20984,6.15662,50.5858873862,0.8798400000000001,0.25662,0.9165000000000001,49.33,5.9,49.6815750555,135.23,51.84984,23.73662,57.0248457872,0.8798400000000001,0.25662,0.9165000000000001,50.97,23.48,56.1181904555,135.05
2020-07-05 19:30:00,49.13512,22.70191,54.1261187881,0.5551200000000001,0.16191000000000003,0.57825,48.58,22.54,53.5543462289,135.6,49.23512,22.63191,54.1876405803,0.5551200000000001,0.16191000000000003,0.57825,48.68,22.47,53.615700126,135.56,49.43512,6.47191,49.8569624873,0.5551200000000001,0.16191000000000003,0.57825,48.88,6.31,49.2856013456,135.64,51.08512,24.11191,56.4895892113,0.5551200000000001,0.16191000000000003,0.57825,50.53,23.95,55.9185425418,135.46
2020-07-05 20:00:00,47.65344,22.93517,52.8854646076,0.7034400000000001,0.20517000000000002,0.73275,46.95,22.73,52.1627779168,136.02,47.76344,22.85517,52.9500235728,0.7034400000000001,0.20517000000000002,0.73275,47.06,22.65,52.227062908,135.97,47.96344,6.58517,48.4133869974,0.7034400000000001,0.20517000000000002,0.73275,47.26,6.38,47.6886988709,136.04,49.57344,24.34517,55.2287357791,0.7034400000000001,0.20517000000000002,0.73275,48.87,24.14,54.5070316565,135.86
2020-07-05 20:30:00,46.58152,23.85461,52.3343140183,0.46152000000000004,0.13461,0.48075000000000007,46.12,23.72,51.8622483122,136.35,46.69152,23.78461,52.4004361887,0.46152000000000004,0.13461,0.48075000000000007,46.23,23.65,51.9281753964,136.32,46.91152,7.46461,47.5016958767,0.46152000000000004,0.13461,0.48075000000000007,46.45,7.33,47.024795587,136.38,48.47152,25.30461,54.6791691448,0.46152000000000004,0.13461,0.48075000000000007,48.01,25.17,54.2078315375,136.21
2020-07-05 21:00:00,45.40704,23.99997,51.3594961187,0.37704000000000004,0.10997000000000001,0.39275000000000004,45.03,23.89,50.9748271208,135.65,45.51704,23.92997,51.4241615835,0.37704000000000004,0.10997000000000001,0.39275000000000004,45.14,23.82,51.0393181773,135.61,45.73704,7.73997,46.3873254625,0.37704000000000004,0.10997000000000001,0.39275000000000004,45.36,7.63,45.9972444827,135.67,47.27704,25.44997,53.691894026599996,0.37704000000000004,0.10997000000000001,0.39275000000000004,46.9,25.34,53.3078380728,135.49
2020-07-05 21:30:00,45.22904,23.93597,51.1722260524,0.32904000000000005,0.09597000000000001,0.34275000000000005,44.9,23.84,50.8365577119,135.37,45.32904,23.86597,51.2279844554,0.32904000000000005,0.09597000000000001,0.34275000000000005,45.0,23.77,50.8921693387,135.33,45.52904,7.73597,46.1815841561,0.32904000000000005,0.09597000000000001,0.34275000000000005,45.2,7.64,45.8411343664,135.41,47.07904,25.38597,53.4872272619,0.32904000000000005,0.09597000000000001,0.34275000000000005,46.75,25.29,53.1521081426,135.24
2020-07-05 22:00:00,45.29832,23.93576,51.2333719523,0.32832,0.09576000000000001,0.342,44.97,23.84,50.8983938843,135.56,45.40832,23.86576,51.2980508947,0.32832,0.09576000000000001,0.342,45.08,23.77,50.9629208347,135.52,45.61832,7.68576,46.2612367582,0.32832,0.09576000000000001,0.342,45.29,7.59,45.9215875161,135.6,47.16832,25.38576,53.5657280582,0.32832,0.09576000000000001,0.342,46.84,25.29,53.2312849742,135.39
2020-07-05 22:30:00,44.97224,23.63107,50.8028526754,0.31224,0.09107000000000001,0.32525000000000004,44.66,23.54,50.4841281989,135.08,45.10224,23.57107,50.8901502647,0.31224,0.09107000000000001,0.32525000000000004,44.79,23.48,50.5712813759,135.04,45.24224,7.50107,45.8598553352,0.31224,0.09107000000000001,0.32525000000000004,44.93,7.41,45.5369410479,135.12,46.85224,25.07107,53.1384130734,0.31224,0.09107000000000001,0.32525000000000004,46.54,24.98,52.8201855355,134.94
2020-07-05 23:00:00,42.88416,24.30163,49.2911797339,0.31416000000000005,0.09163,0.32725000000000004,42.57,24.21,48.9727373137,136.49,43.00416,24.23163,49.3612162508,0.31416000000000005,0.09163,0.32725000000000004,42.69,24.14,49.0425906738,136.46,43.20416,7.84163,43.9100284942,0.31416000000000005,0.09163,0.32725000000000004,42.89,7.75,43.58456837,136.51,44.71416,25.771630000000002,51.6094276016,0.31416000000000005,0.09163,0.32725000000000004,44.4,25.68,51.2915431626,136.32
2020-07-05 23:30:00,40.0192,24.8531,47.1085230956,0.31920000000000004,0.0931,0.3325,39.7,24.76,46.7883276042,136.07,40.1492,24.7831,47.1822032789,0.31920000000000004,0.0931,0.3325,39.83,24.69,46.8617647982,136.02,40.3092,8.4831,41.1921666127,0.31920000000000004,0.0931,0.3325,39.99,8.39,40.8606436562,136.09,41.8092,26.3231,49.4056150478,0.31920000000000004,0.0931,0.3325,41.49,26.23,49.0859755938,135.9
2020-07-06 00:00:00,37.55592,25.18506,45.2187391935,0.32592000000000004,0.09506,0.3395,37.23,25.09,44.895222463,135.77,37.67592,25.11506,45.2795890733,0.32592000000000004,0.09506,0.3395,37.35,25.02,44.9557882814,135.71,37.88592,8.87506,38.9115615756,0.32592000000000004,0.09506,0.3395,37.56,8.78,38.57255501,135.8,39.25592,26.63506,47.4389468291,0.32592000000000004,0.09506,0.3395,38.93,26.54,47.1159898548,135.62
2020-07-06 00:30:00,36.00304,25.34422,44.0289493021,0.32304000000000005,0.09422000000000001,0.3365,35.68,25.25,43.7106954875,136.07,36.12304,25.28422,44.0926955385,0.32304000000000005,0.09422000000000001,0.3365,35.8,25.19,43.7741487639,136.03,36.35304,8.97422,37.4443606148,0.32304000000000005,0.09422000000000001,0.3365,36.03,8.88,37.1081567853,136.1,37.64304,26.82422,46.2226918196,0.32304000000000005,0.09422000000000001,0.3365,37.32,26.73,45.9050683476,135.91
2020-07-06 01:00:00,34.7364,25.5752,43.1359286442,0.3264,0.0952,0.34,34.41,25.48,42.8168016087,136.49,34.8364,25.5152,43.1810166161,0.3264,0.0952,0.34,34.51,25.42,42.8615970304,136.45,35.1064,9.0952,36.2654378713,0.3264,0.0952,0.34,34.78,9.0,35.9255953326,136.49,36.3164,27.0452,45.2805007923,0.3264,0.0952,0.34,35.99,26.95,44.9620128553,136.31
2020-07-06 01:30:00,34.12496,25.52478,42.6148716888,0.32496,0.09478,0.3385,33.8,25.43,42.2980484183,136.22,34.24496,25.45478,42.6692290796,0.32496,0.09478,0.3385,33.92,25.36,42.3520483566,136.18,34.49496,9.09478,35.6737619077,0.32496,0.09478,0.3385,34.17,9.0,35.3353774566,136.24,35.71496,27.00478,44.7751773938,0.32496,0.09478,0.3385,35.39,26.91,44.4589720979,136.05
2020-07-06 02:00:00,34.11784,25.56562,42.6336478881,0.32784,0.09562000000000001,0.3415,33.79,25.47,42.3141229379,136.46,34.22784,25.50562,42.68584874,0.32784,0.09562000000000001,0.3415,33.9,25.41,42.3660016995,136.41,34.48784,9.06562,35.659452798,0.32784,0.09562000000000001,0.3415,34.16,8.97,35.3180761084,136.49,35.70784,27.04562,44.7941446916,0.32784,0.09562000000000001,0.3415,35.38,26.95,44.4752391787,136.35
2020-07-06 02:30:00,33.95112,25.57366,42.5051836256,0.32112,0.09366000000000001,0.3345,33.63,25.48,42.1925028885,136.92,34.05112,25.50366,42.5431010465,0.32112,0.09366000000000001,0.3345,33.73,25.41,42.2300959033,136.86,34.36112,8.99366,35.5186217054,0.32112,0.09366000000000001,0.3345,34.04,8.9,35.1842521592,136.95,35.50112,27.06366,44.6404661025,0.32112,0.09366000000000001,0.3345,35.18,26.97,44.3284705353,136.75
2020-07-06 03:00:00,33.84688,25.32534,42.2727350884,0.32688,0.09534000000000001,0.3405,33.52,25.23,41.9540617819,136.92,33.93688,25.26534,42.3089733916,0.32688,0.09534000000000001,0.3405,33.61,25.17,41.9900107168,136.86,34.26688,8.74534,35.3652376869,0.32688,0.09534000000000001,0.3405,33.94,8.65,35.0249354032,136.95,35.38688,26.79534,44.3871774486,0.32688,0.09534000000000001,0.3405,35.06,26.7,44.0691910523,136.75
2020-07-06 03:30:00,33.67048,25.10639,42.0003814538,0.33048000000000005,0.09639,0.34425,33.34,25.01,41.6780001919,137.02,33.77048,25.04639,42.0448209826,0.33048000000000005,0.09639,0.34425,33.44,24.95,41.7221296197,136.96,34.08048,8.48639,35.1211892205,0.33048000000000005,0.09639,0.34425,33.75,8.39,34.7772138044,137.05,35.20048,26.58639,44.1124690475,0.33048000000000005,0.09639,0.34425,34.87,26.49,43.7908323739,136.86
2020-07-06 04:00:00,33.62264,25.03702,41.9205712157,0.33264000000000005,0.09702000000000001,0.34650000000000003,33.29,24.94,41.5960058179,137.19,33.71264,24.97702,41.9570449847,0.33264000000000005,0.09702000000000001,0.34650000000000003,33.38,24.88,41.6321846652,137.16,34.05264,8.35702,35.063115581,0.33264000000000005,0.09702000000000001,0.34650000000000003,33.72,8.26,34.7169411095,137.21,35.15264,26.50702,44.0264716761,0.33264000000000005,0.09702000000000001,0.34650000000000003,34.82,26.41,43.7026372202,137.06
2020-07-06 04:30:00,33.90976,24.86618,42.0499551849,0.32976000000000005,0.09618,0.3435,33.58,24.77,41.7273207863,137.19,33.98976,24.79618,42.0732020109,0.32976000000000005,0.09618,0.3435,33.66,24.7,41.7502766458,137.16,34.34976,8.18618,35.3117481166,0.32976000000000005,0.09618,0.3435,34.02,8.09,34.9686788426,137.21,35.43976,26.33618,44.1539462093,0.32976000000000005,0.09618,0.3435,35.11,26.24,43.8320624657,137.06
2020-07-06 05:00:00,33.37072,25.19646,41.814669075,0.33072,0.09646,0.34450000000000003,33.04,25.1,41.4927897351,137.53,33.45072,25.12646,41.8364632904,0.33072,0.09646,0.34450000000000003,33.12,25.03,41.5142782666,137.52,33.81072,8.45646,34.8522094371,0.33072,0.09646,0.34450000000000003,33.48,8.36,34.5079700939,137.54,34.87072,26.66646,43.8983735718,0.33072,0.09646,0.34450000000000003,34.54,26.57,43.5772475037,137.38
2020-07-06 05:30:00,34.70224,24.30982,42.3699517282,0.34224000000000004,0.09982,0.35650000000000004,34.36,24.21,42.0325314489,136.28,34.82224,24.23982,42.4282603019,0.34224000000000004,0.09982,0.35650000000000004,34.48,24.14,42.09049774,136.24,35.07224,7.85982,35.942158937,0.34224000000000004,0.09982,0.35650000000000004,34.73,7.76,35.5863808219,136.3,36.30224,25.75982,44.5131548584,0.34224000000000004,0.09982,0.35650000000000004,35.96,25.66,44.176432631,136.12
2020-07-06 06:00:00,36.3468,23.59865,43.3357375853,0.4068,0.11865,0.42375,35.94,23.48,42.9301059864,135.36,36.4568,23.53865,43.3954641646,0.4068,0.11865,0.42375,36.05,23.42,42.9895208161,135.33,36.6868,7.36865,37.4194908712,0.4068,0.11865,0.42375,36.28,7.25,36.9973093616,135.38,37.9768,25.02865,45.4826412938,0.4068,0.11865,0.42375,37.57,24.91,45.0778548735,135.2
2020-07-06 06:30:00,40.82864,21.63252,46.2054516892,0.48864,0.14252,0.509,40.34,21.49,45.7070640055,135.04,40.93864,21.59252,46.2840054987,0.48864,0.14252,0.509,40.45,21.45,45.7854234446,135.0,41.14864,5.51252,41.516243214,0.48864,0.14252,0.509,40.66,5.37,41.0130771828,135.06,42.55864,23.05252,48.4009970662,0.48864,0.14252,0.509,42.07,22.91,47.903580242,134.89
2020-07-06 07:00:00,44.67424,20.29457,49.0678845179,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.87,20.06,48.2387862617,135.04,44.79424,20.23457,49.15243392,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.99,20.0,48.3230804068,135.0,44.97424,4.15457,45.1657250076,0.8042400000000001,0.23457000000000003,0.8377500000000001,44.17,3.92,44.3436049504,135.06,46.52424,21.68457,51.3295770844,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.72,21.45,50.5016920509,134.97
2020-07-06 07:30:00,49.18056,18.59183,52.5774060283,1.00056,0.29183000000000003,1.04225,48.18,18.3,51.5383585303,134.6,49.28056,18.54183,52.6533289894,1.00056,0.29183000000000003,1.04225,48.28,18.25,51.6141540665,134.57,49.46056,2.58183,49.527899629,1.00056,0.29183000000000003,1.04225,48.46,2.29,48.5140773384,134.62,51.10056,19.93183,54.8502058288,1.00056,0.29183000000000003,1.04225,50.1,19.64,53.8120767115,134.43
2020-07-06 08:00:00,52.80488,17.23934,55.5477289855,1.33488,0.38934,1.3905,51.47,16.85,54.1579486318,134.82,52.88488,17.17934,55.6052178797,1.33488,0.38934,1.3905,51.55,16.79,54.2153723588,134.79,53.11488,1.13934,53.1270982931,1.33488,0.38934,1.3905,51.78,0.75,51.785431349,134.86,54.76488,18.54934,57.8210177691,1.33488,0.38934,1.3905,53.43,18.16,56.4318216966,134.68
2020-07-06 08:30:00,56.66728,15.57254,58.7680578601,1.03728,0.30254000000000003,1.0805,55.63,15.27,57.6876919282,134.82,56.71728,15.51254,58.8004145211,1.03728,0.30254000000000003,1.0805,55.68,15.21,57.7200701663,134.79,57.00728,1.11254,57.0181349945,1.03728,0.30254000000000003,1.0805,55.97,0.81,55.9758608688,134.86,58.67728,16.85254,61.0494168084,1.03728,0.30254000000000003,1.0805,57.64,16.55,59.9689261201,134.68
2020-07-06 09:00:00,58.27384,14.72362,60.1051197008,1.38384,0.40362000000000003,1.4415,56.89,14.32,58.6645932399,134.58,58.32384,14.66362,60.1389396635,1.38384,0.40362000000000003,1.4415,56.94,14.26,58.6984769819,134.53,58.65384,2.11362,58.6919103135,1.38384,0.40362000000000003,1.4415,57.27,1.71,57.2955233853,134.62,60.29384,15.97362,62.3739022176,1.38384,0.40362000000000003,1.4415,58.91,15.57,60.9328564897,134.43
2020-07-06 09:30:00,59.80648,13.92189,61.4054889335,1.20648,0.35189000000000004,1.25675,58.6,13.57,60.1506849504,134.8,59.83648,13.86189,61.4211391392,1.20648,0.35189000000000004,1.25675,58.63,13.51,60.1664108951,134.76,60.20648,2.85189,60.273987014,1.20648,0.35189000000000004,1.25675,59.0,2.5,59.0529423484,134.82,61.84648,15.14189,63.6731020225,1.20648,0.35189000000000004,1.25675,60.64,14.79,62.4175752493,134.65
2020-07-06 10:00:00,60.90664,13.40902,62.3652195815,0.95664,0.27902000000000005,0.9965,59.95,13.13,61.3709980365,134.55,60.92664,13.33902,62.3697435962,0.95664,0.27902000000000005,0.9965,59.97,13.06,61.37560183,134.51,61.27664,3.15902,61.3580151003,0.95664,0.27902000000000005,0.9965,60.32,2.88,60.3887141774,134.61,62.96664,14.62902,64.6436847577,0.95664,0.27902000000000005,0.9965,62.01,14.35,63.6487438996,134.41
2020-07-06 10:30:00,61.83408,13.31494,63.2514116574,0.6340800000000001,0.18494000000000002,0.6605000000000001,61.2,13.13,62.5926265626,134.89,61.85408,13.25494,63.2583642458,0.6340800000000001,0.18494000000000002,0.6605000000000001,61.22,13.07,62.5996269957,134.86,62.22408,3.16494,62.304518111,0.6340800000000001,0.18494000000000002,0.6605000000000001,61.59,2.98,61.6620507281,134.93,63.924080000000004,14.53494,65.5557204571,0.6340800000000001,0.18494000000000002,0.6605000000000001,63.29,14.35,64.8964297939,134.76
2020-07-06 11:00:00,62.4964,13.2527,63.8861023248,1.5864,0.4627,1.6525,60.91,12.79,62.2383499139,134.71,62.5264,13.1927,63.9030361583,1.5864,0.4627,1.6525,60.94,12.73,62.2554134192,134.66,62.8864,3.7427,62.9976754194,1.5864,0.4627,1.6525,61.3,3.2800000000000002,61.3876893196,134.75,64.5964,14.4627,66.1956538169,1.5864,0.4627,1.6525,63.01,14.0,64.5465731081,134.57
2020-07-06 11:30:00,62.77024,13.06257,64.1150042086,1.3802400000000001,0.40257000000000004,1.43775,61.39,12.66,62.6817971982,135.04,62.79024,13.00257,64.1223912987,1.3802400000000001,0.40257000000000004,1.43775,61.41,12.6,62.6892981297,134.99,63.18024,3.89257,63.3000381332,1.3802400000000001,0.40257000000000004,1.43775,61.8,3.49,61.8984660553,135.08,64.85024,14.29257,66.406559806,1.3802400000000001,0.40257000000000004,1.43775,63.47,13.89,64.9720940097,134.92
2020-07-06 12:00:00,61.67032,13.37551,63.1041412006,1.87032,0.54551,1.94825,59.8,12.83,61.1608445004,135.18,61.67032,13.31551,63.0914508905,1.87032,0.54551,1.94825,59.8,12.77,61.1482861575,135.12,62.10032,3.88551,62.2217560992,1.87032,0.54551,1.94825,60.23,3.34,60.3225372477,135.24,63.69032,14.59551,65.3413022051,1.87032,0.54551,1.94825,61.82,14.05,63.3964896505,135.06
2020-07-06 12:30:00,63.16112,13.16991,64.5195598951,2.09112,0.6099100000000001,2.1782500000000002,61.07,12.56,62.348203663,135.54,63.16112,13.09991,64.5053077015,2.09112,0.6099100000000001,2.1782500000000002,61.07,12.49,62.3341399235,135.48,63.63112,4.30991,63.7769139788,2.09112,0.6099100000000001,2.1782500000000002,61.54,3.7,61.6511281324,135.58,65.20112,14.37991,66.7680152533,2.09112,0.6099100000000001,2.1782500000000002,63.11,13.77,64.5947753305,135.4
2020-07-06 13:00:00,63.33568,13.58499,64.7762326348,1.7656800000000001,0.5149900000000001,1.83925,61.57,13.07,62.9419558006,136.11,63.31568,13.514990000000001,64.7420287646,1.7656800000000001,0.5149900000000001,1.83925,61.55,13.0,62.9078890124,136.05,63.80568,3.7949900000000003,63.9184382582,1.7656800000000001,0.5149900000000001,1.83925,62.04,3.2800000000000002,62.1266448474,136.13,65.36568,14.80499,67.0213387718,1.7656800000000001,0.5149900000000001,1.83925,63.6,14.29,65.1856126764,135.94
2020-07-06 13:30:00,61.82512,14.17816,63.43000618,1.84512,0.5381600000000001,1.9220000000000002,59.98,13.64,61.5113810607,135.9,61.82512,14.11816,63.416621676,1.84512,0.5381600000000001,1.9220000000000002,59.98,13.58,61.4981040358,135.83,62.29512,3.22816,62.378706245,1.84512,0.5381600000000001,1.9220000000000002,60.45,2.69,60.5098223432,135.92,63.82512,15.41816,65.6609899468,1.84512,0.5381600000000001,1.9220000000000002,61.98,14.88,63.7411546805,135.74
2020-07-06 14:00:00,61.58176,14.33218,63.2275616187,1.48176,0.43218,1.5434999999999999,60.1,13.9,61.6864652902,137.02,61.56176,14.27218,63.1945046365,1.48176,0.43218,1.5434999999999999,60.08,13.84,61.6534832755,136.97,62.11176,3.11218,62.189680773,1.48176,0.43218,1.5434999999999999,60.63,2.68,60.6892024993,137.05,63.56176,15.58218,65.4438818214,1.48176,0.43218,1.5434999999999999,62.08,15.15,63.9018692997,136.88
2020-07-06 14:30:00,58.96256,15.57408,60.984714885,2.24256,0.6540800000000001,2.336,56.72,14.92,58.6495080968,137.24,58.95256,15.50408,60.9572048834,2.24256,0.6540800000000001,2.336,56.71,14.85,58.6220658114,137.19,59.45256,2.39408,59.5007437735,2.24256,0.6540800000000001,2.336,57.21,1.74,57.2364542927,137.26,60.90256,16.84408,63.1889614221,2.24256,0.6540800000000001,2.336,58.66,16.19,60.8531979439,137.09
2020-07-06 15:00:00,57.73936,16.23023,59.9771127937,2.70936,0.7902300000000001,2.82225,55.03,15.44,57.1550041554,137.82,57.72936,16.16023,59.9485782956,2.70936,0.7902300000000001,2.82225,55.02,15.37,57.1265026061,137.76,58.27936,2.11023,58.3175520119,2.70936,0.7902300000000001,2.82225,55.57,1.32,55.585675313,137.85,59.62936,17.53023,62.152791875,2.70936,0.7902300000000001,2.82225,56.92,16.74,59.3305486238,137.66
2020-07-06 15:30:00,56.4284,16.3712,58.7552594752,3.1584,0.9212,3.29,53.27,15.45,55.4652630031,135.6,56.4084,16.3012,58.7165795325,3.1584,0.9212,3.29,53.25,15.38,55.4265901892,135.55,56.9584,1.7312,56.9847030702,3.1584,0.9212,3.29,53.8,0.81,53.8060972381,135.63,58.2284,17.6112,60.8333866557,3.1584,0.9212,3.29,55.07,16.69,57.5435574152,135.46
2020-07-06 16:00:00,56.55384,16.03987,58.7844728509,3.15384,0.9198700000000001,3.28525,53.4,15.12,55.4993189147,135.14,56.52384,15.97987,58.7392605807,3.15384,0.9198700000000001,3.28525,53.37,15.06,55.4541296929,135.11,57.12384,1.95987,57.1574508421,3.15384,0.9198700000000001,3.28525,53.97,1.04,53.9800194516,135.18,58.31384,17.25987,60.8145299083,3.15384,0.9198700000000001,3.28525,55.16,16.34,57.5293073138,134.99
2020-07-06 16:30:00,57.63128,16.22454,59.8715302347,3.10128,0.9045400000000001,3.2305,54.53,15.32,56.641180249,135.62,57.60128,16.14454,59.8210132767,3.10128,0.9045400000000001,3.2305,54.5,15.24,56.5907024166,135.58,58.22128,1.87454,58.2514492957,3.10128,0.9045400000000001,3.2305,55.12,0.97,55.1285343538,135.64,59.41128,17.43454,61.9165840163,3.10128,0.9045400000000001,3.2305,56.31,16.53,58.6860886412,135.48
2020-07-06 17:00:00,58.92928,16.10854,61.0912849943,2.18928,0.6385400000000001,2.2805,56.74,15.47,58.8111256481,135.31,58.86928,16.02854,61.0123448349,2.18928,0.6385400000000001,2.2805,56.68,15.39,58.7322270989,135.26,59.49928,1.37854,59.5152475677,2.18928,0.6385400000000001,2.2805,57.31,0.74,57.3147773266,135.34,60.74928,17.32854,63.1724094764,2.18928,0.6385400000000001,2.2805,58.56,16.69,60.891951028,135.17
2020-07-06 17:30:00,60.53328,16.23554,62.6727272955,2.45328,0.7155400000000001,2.5555,58.08,15.52,60.1178575799,135.0,60.49328,16.15554,62.6134042985,2.45328,0.7155400000000001,2.5555,58.04,15.44,60.0585980522,134.95,61.09328,1.35554,61.1083165359,2.45328,0.7155400000000001,2.5555,58.64,0.64,58.6434923926,135.04,62.40328,17.45554,64.7986514632,2.45328,0.7155400000000001,2.5555,59.95,16.74,62.2433136971,134.85
2020-07-06 18:00:00,60.93896,16.41178,63.1102477309,2.02896,0.5917800000000001,2.1135,58.91,15.82,60.9972171496,134.75,60.90896,16.33178,63.060514161,2.02896,0.5917800000000001,2.1135,58.88,15.74,60.9475348148,134.71,61.47896,0.8517800000000001,61.4848603467,2.02896,0.5917800000000001,2.1135,59.45,0.26,59.4505685423,134.79,62.83896,17.62178,65.2630218749,2.02896,0.5917800000000001,2.1135,60.81,17.03,63.1496397456,134.63
2020-07-06 18:30:00,60.87352,16.74061,63.1334575353,1.85352,0.54061,1.9307500000000002,59.02,16.2,61.2029443736,134.55,60.85352,16.66061,63.0930013707,1.85352,0.54061,1.9307500000000002,59.0,16.12,61.1625244737,134.51,61.36352,0.63061,61.3667601863,1.85352,0.54061,1.9307500000000002,59.51,0.09,59.5100680558,134.6,62.81352,17.97061,65.333614002,1.85352,0.54061,1.9307500000000002,60.96,17.43,63.4028903127,134.45
2020-07-06 19:00:00,59.84016,16.93963,62.1916056503,1.37016,0.39963000000000004,1.42725,58.47,16.54,60.7644015851,134.44,59.84016,16.86963,62.1725756678,1.37016,0.39963000000000004,1.42725,58.47,16.47,60.7453850099,134.4,60.30016,0.9396300000000001,60.3074804694,1.37016,0.39963000000000004,1.42725,58.93,0.54,58.9324740699,134.47,61.81016,18.18963,64.4310369214,1.37016,0.39963000000000004,1.42725,60.44,17.79,63.0037911558,134.28
2020-07-06 19:30:00,58.70112,15.31741,60.6666674407,0.9511200000000001,0.27741000000000005,0.9907500000000001,57.75,15.04,59.6763278026,134.57,58.72112,15.11741,60.6358476412,0.9511200000000001,0.27741000000000005,0.9907500000000001,57.77,14.84,59.6456075499,134.54,59.46112,6.46741,59.8118063911,0.9511200000000001,0.27741000000000005,0.9907500000000001,58.51,6.19,58.8365209712,134.61,60.67112,16.26741,62.81411808,0.9511200000000001,0.27741000000000005,0.9907500000000001,59.72,15.99,61.8236079504,134.42
2020-07-06 20:00:00,57.92208,12.83144,59.3263280846,0.6220800000000001,0.18144000000000002,0.648,57.3,12.65,58.6797452278,135.58,57.95208,12.76144,59.3405251679,0.6220800000000001,0.18144000000000002,0.648,57.33,12.58,58.6939971377,135.52,59.16208,13.97144,60.7894139271,0.6220800000000001,0.18144000000000002,0.648,58.54,13.79,60.1422954334,135.6,59.93208,14.03144,61.5527052338,0.6220800000000001,0.18144000000000002,0.648,59.31,13.85,60.905653268,135.41
2020-07-06 20:30:00,56.97936,13.27398,58.5050938898,0.45936000000000005,0.13398000000000002,0.47850000000000004,56.52,13.14,58.0273211513,135.73,57.02936,13.21398,58.5402183926,0.45936000000000005,0.13398000000000002,0.47850000000000004,56.57,13.08,58.0624775565,135.69,58.20936,14.42398,59.969832338,0.45936000000000005,0.13398000000000002,0.47850000000000004,57.75,14.29,59.4917355605,135.76,58.97936,14.50398,60.736565114,0.45936000000000005,0.13398000000000002,0.47850000000000004,58.52,14.37,60.2585039642,135.57
2020-07-06 21:00:00,55.68992,13.80081,57.374467721,0.37992000000000004,0.11081,0.39575000000000005,55.31,13.69,56.9790505361,136.13,55.71992,13.73081,57.3867983779,0.37992000000000004,0.11081,0.39575000000000005,55.34,13.62,56.9914028604,136.1,56.89992,14.97081,58.8364346988,0.37992000000000004,0.11081,0.39575000000000005,56.52,14.86,58.4408247717,136.16,57.64992,15.03081,59.5771644614,0.37992000000000004,0.11081,0.39575000000000005,57.27,14.92,59.1815790597,135.99
