Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-06 21:30:00,54.35984,14.07912,56.1534845295,0.33984000000000003,0.09912000000000001,0.354,54.02,13.98,55.7996487444,135.89,54.41984,14.00912,56.1940782361,0.33984000000000003,0.09912000000000001,0.354,54.08,13.91,55.8402587745,135.84,55.52984,15.24912,57.585577979199996,0.33984000000000003,0.09912000000000001,0.354,55.19,15.15,57.2316223778,135.92,56.32984,15.30912,58.3731105013,0.33984000000000003,0.09912000000000001,0.354,55.99,15.21,58.0191709696,135.74
2020-07-06 22:00:00,53.39192,14.71681,55.383044498,0.33192000000000005,0.09681000000000001,0.34575,53.06,14.62,55.0373327842,136.3,53.44192,14.64681,55.412704829,0.33192000000000005,0.09681000000000001,0.34575,53.11,14.55,55.0670010079,136.25,54.52192,15.91681,56.7977517254,0.33192000000000005,0.09681000000000001,0.34575,54.19,15.82,56.452001736,136.35,55.31192,15.97681,57.5731443632,0.33192000000000005,0.09681000000000001,0.34575,54.98,15.88,57.2273955375,136.14
2020-07-06 22:30:00,52.586240000000004,15.66807,54.8707668514,0.33624000000000004,0.09807,0.35025,52.25,15.57,54.5205227414,136.58,52.62624,15.60807,54.8920120388,0.33624000000000004,0.09807,0.35025,52.29,15.51,54.541765648,136.55,53.74624,16.87807,56.33407105,0.33624000000000004,0.09807,0.35025,53.41,16.78,55.9838950056,136.61,54.48624,16.94807,57.0612602916,0.33624000000000004,0.09807,0.35025,54.15,16.85,56.7110659396,136.44
2020-07-06 23:00:00,49.54952,16.15611,52.1169341247,0.32952000000000004,0.09611,0.34325000000000006,49.22,16.06,51.7738544055,136.27,49.60952,16.08611,52.1523480733,0.32952000000000004,0.09611,0.34325000000000006,49.28,15.99,51.8092511044,136.23,50.63952,17.37611,53.5377454191,0.32952000000000004,0.09611,0.34325000000000006,50.31,17.28,53.1948728732,136.29,51.38952,17.45611,54.273368627400004,0.32952000000000004,0.09611,0.34325000000000006,51.06,17.36,53.9304478008,136.09
2020-07-06 23:30:00,46.18496,17.31478,49.3239509432,0.32496,0.09478,0.3385,45.86,17.22,48.9864062777,137.52,46.20496,17.10478,49.2693802219,0.32496,0.09478,0.3385,45.88,17.01,48.9317330574,137.47,47.24496,18.12478,50.6023111671,0.32496,0.09478,0.3385,46.92,18.03,50.2649709042,137.55,47.88496,18.33478,51.2750772974,0.32496,0.09478,0.3385,47.56,18.24,50.9377188339,137.36
2020-07-07 00:00:00,43.34448,17.39464,46.7045762983,0.32448000000000005,0.09464,0.338,43.02,17.3,46.3682046234,135.61,43.36448,17.33464,46.7008337142,0.32448000000000005,0.09464,0.338,43.04,17.24,46.3644173909,135.59,44.39448,18.61464,48.1391179479,0.32448000000000005,0.09464,0.338,44.07,18.52,47.8032980034,135.64,44.96448,18.66464,48.684425107,0.32448000000000005,0.09464,0.338,44.64,18.57,48.3484694691,135.48
2020-07-07 00:30:00,41.29248,17.74989,44.9458285001,0.34248,0.09989,0.35675,40.95,17.65,44.5917593284,135.93,41.32248,17.68989,44.9497448442,0.34248,0.09989,0.35675,40.98,17.59,44.5956107706,135.89,42.29248,18.96989,46.3520289865,0.34248,0.09989,0.35675,41.95,18.87,45.9986891118,135.97,42.85248,19.03989,46.8919231144,0.34248,0.09989,0.35675,42.51,18.94,46.5384110171,135.83
2020-07-07 01:00:00,40.13792,18.05856,44.0132276844,0.33792000000000005,0.09856000000000001,0.352,39.8,17.96,43.6646493173,136.15,40.15792,17.98856,44.0028047924,0.33792000000000005,0.09856000000000001,0.352,39.82,17.89,43.6541464239,136.11,41.12792,19.27856,45.4221166306,0.33792000000000005,0.09856000000000001,0.352,40.79,19.18,45.0743441439,136.16,41.69792,19.35856,45.9724958818,0.33792000000000005,0.09856000000000001,0.352,41.36,19.26,45.6245241071,136.01
2020-07-07 01:30:00,38.82416,18.51038,43.0110400647,0.34416,0.10038000000000001,0.35850000000000004,38.48,18.41,42.6572209596,136.15,38.86416,18.45038,43.0213836906,0.34416,0.10038000000000001,0.35850000000000004,38.52,18.35,42.6674688727,136.11,39.72416,19.740380000000002,44.3586687159,0.34416,0.10038000000000001,0.35850000000000004,39.38,19.64,44.0058405215,136.16,40.38416,19.82038,44.9858626932,0.34416,0.10038000000000001,0.35850000000000004,40.04,19.72,44.6327234213,136.01
2020-07-07 02:00:00,38.32296,18.78003,42.6771459913,0.34296000000000004,0.10003000000000001,0.35725,37.98,18.68,42.3252028938,136.35,38.37296,18.71003,42.6913256032,0.34296000000000004,0.10003000000000001,0.35725,38.03,18.61,42.3392607399,136.27,39.24296,20.02003,44.0546423293,0.34296000000000004,0.10003000000000001,0.35725,38.9,19.92,43.7037343942,136.38,39.86296,20.10003,44.6437765647,0.34296000000000004,0.10003000000000001,0.35725,39.52,20.0,44.2925546791,136.15
2020-07-07 02:30:00,37.52592,19.13381,42.1224092018,0.35592,0.10381000000000001,0.37075,37.17,19.03,41.7582303265,136.22,37.58592,19.07381,42.1486845603,0.35592,0.10381000000000001,0.37075,37.23,18.97,41.7843726769,136.16,38.39592,20.37381,43.4665251264,0.35592,0.10381000000000001,0.37075,38.04,20.27,43.1035323378,136.27,39.09592,20.45381,44.1231153044,0.35592,0.10381000000000001,0.37075,38.74,20.35,43.759685785,136.15
2020-07-07 03:00:00,37.00376,19.15318,41.6668040321,0.35376,0.10318000000000001,0.3685,36.65,19.05,41.3052660081,136.58,37.06376,19.10318,41.697167667,0.35376,0.10318000000000001,0.3685,36.71,19.0,41.3355065289,136.53,37.88376,20.40318,43.0287000251,0.35376,0.10318000000000001,0.3685,37.53,20.3,42.6683829082,136.6,38.54376,20.49318,43.65308536,0.35376,0.10318000000000001,0.3685,38.19,20.39,43.2923572932,136.38
2020-07-07 03:30:00,36.42712,19.23416,41.1933002125,0.35712000000000005,0.10416,0.372,36.07,19.13,40.8289333684,136.39,36.48712,19.16416,41.2137714168,0.35712000000000005,0.10416,0.372,36.13,19.06,40.849241119,136.37,37.26712,20.47416,42.5209296794,0.35712000000000005,0.10416,0.372,36.91,20.37,42.157858105,136.41,37.94712,20.56416,43.1609614443,0.35712000000000005,0.10416,0.372,37.59,20.46,42.7974263245,136.25
2020-07-07 04:00:00,36.31736,19.23423,41.0963044697,0.35736,0.10423,0.37225,35.96,19.13,40.7317873411,136.39,36.37736,19.17423,41.1213255703,0.35736,0.10423,0.37225,36.02,19.07,40.7566595785,136.37,37.17736,20.47423,42.4423160379,0.35736,0.10423,0.37225,36.82,20.37,42.0790838779,136.52,37.85736,20.56423,43.0820990861,0.35736,0.10423,0.37225,37.5,20.46,42.7183988464,136.25
2020-07-07 04:30:00,36.80288,18.79584,41.3247574415,0.36288000000000004,0.10584,0.378,36.44,18.69,40.9535065654,136.39,36.85288,18.73584,41.3420665279,0.36288000000000004,0.10584,0.378,36.49,18.63,40.9706846416,136.29,37.67288,20.04584,42.6741325489,0.36288000000000004,0.10584,0.378,37.31,19.94,42.3041333678,136.38,38.33288,20.12584,43.2950242499,0.36288000000000004,0.10584,0.378,37.97,20.02,42.9246001729,136.25
2020-07-07 05:00:00,36.9112,18.63535,41.3486753725,0.3612,0.10535000000000001,0.37625000000000003,36.55,18.53,40.9788164788,136.67,36.9612,18.57535,41.3663381636,0.3612,0.10535000000000001,0.37625000000000003,36.6,18.47,40.9963522768,136.59,37.7812,19.86535,42.685491728,0.3612,0.10535000000000001,0.37625000000000003,37.42,19.76,42.3168288037,136.7,38.4412,19.96535,43.316752626,0.3612,0.10535000000000001,0.37625000000000003,38.08,19.86,42.9477123954,136.52
2020-07-07 05:30:00,37.4732,18.06885,41.601971811,0.37320000000000003,0.10885,0.38875000000000004,37.1,17.96,41.2185831877,136.06,37.5432,18.01885,41.643376683,0.37320000000000003,0.10885,0.38875000000000004,37.17,17.91,41.2598715461,135.96,38.3332,19.29885,42.9171275083,0.37320000000000003,0.10885,0.38875000000000004,37.96,19.19,42.5348997883,136.08,39.0332,19.37885,43.5790147842,0.37320000000000003,0.10885,0.38875000000000004,38.66,19.27,43.1963945255,135.89
2020-07-07 06:00:00,39.03968,17.58074,42.8156400565,0.37968,0.11074,0.3955,38.66,17.47,42.4240085329,135.77,39.08968,17.51074,42.8325705258,0.37968,0.11074,0.3955,38.71,17.4,42.4408305762,135.71,39.94968,18.79074,44.1482597828,0.37968,0.11074,0.3955,39.57,18.68,43.7575970547,135.8,40.61968,18.87074,44.7890972386,0.37968,0.11074,0.3955,40.24,18.76,44.3981441054,135.64
2020-07-07 06:30:00,42.51352,16.02311,45.4328013319,0.59352,0.17311,0.6182500000000001,41.92,15.85,44.8163909747,134.75,42.58352,15.97311,45.480725793,0.59352,0.17311,0.6182500000000001,41.99,15.8,44.8642407715,134.68,43.41352,17.21311,46.7014440319,0.59352,0.17311,0.6182500000000001,42.82,17.04,46.0859414572,134.8,44.21352,17.29311,47.4751198446,0.59352,0.17311,0.6182500000000001,43.62,17.12,46.8593512546,134.62
2020-07-07 07:00:00,46.32672,14.579460000000001,48.5667132906,0.7867200000000001,0.22946000000000003,0.8195,45.54,14.35,47.747398882,134.93,46.38672,14.52946,48.6089806543,0.7867200000000001,0.22946000000000003,0.8195,45.6,14.3,47.7896432295,134.85,47.32672,15.74946,49.8784915194,0.7867200000000001,0.22946000000000003,0.8195,46.54,15.52,49.0595760275,134.95,48.07672,15.83946,50.6187662735,0.7867200000000001,0.22946000000000003,0.8195,47.29,15.61,49.7997610436,134.8
2020-07-07 07:30:00,50.712,13.11725,52.3810002917,1.1219999999999999,0.32725000000000004,1.16875,49.59,12.79,51.2128128499,135.12,50.732,13.06725,52.3878692692,1.1219999999999999,0.32725000000000004,1.16875,49.61,12.74,51.2197198352,135.04,51.792,14.26725,53.7211847092,1.1219999999999999,0.32725000000000004,1.16875,50.67,13.94,52.5525689191,135.17,52.502,14.32725,54.4217796159,1.1219999999999999,0.32725000000000004,1.16875,51.38,14.0,53.2532102319,134.99
2020-07-07 08:00:00,53.95056,12.23558,55.320632157,1.15056,0.33558000000000004,1.1985000000000001,52.8,11.9,54.124393761,135.12,53.96056,12.17558,55.3171472859,1.15056,0.33558000000000004,1.1985000000000001,52.81,11.84,54.1209913065,135.04,55.12056,13.36558,56.717853128,1.15056,0.33558000000000004,1.1985000000000001,53.97,13.03,55.5206430078,135.17,55.80056,13.41558,57.3905940294,1.15056,0.33558000000000004,1.1985000000000001,54.65,13.08,56.1934951752,134.99
2020-07-07 08:30:00,56.7488,11.28465,57.8599138183,1.3188,0.38465000000000005,1.37375,55.43,10.9,56.4915471553,135.12,56.7188,11.21465,57.8168716558,1.3188,0.38465000000000005,1.37375,55.4,10.83,56.4486394876,135.04,58.0188,12.40465,59.3300640069,1.3188,0.38465000000000005,1.37375,56.7,12.02,57.9600759144,135.17,58.5688,12.44465,59.8763195851,1.3188,0.38465000000000005,1.37375,57.25,12.06,58.5064620363,134.99
2020-07-07 09:00:00,58.032,10.6685,59.0044906448,1.572,0.4585,1.6375000000000002,56.46,10.21,57.3757413895,134.85,57.992,10.6085,58.9543241523,1.572,0.4585,1.6375000000000002,56.42,10.15,57.3257263364,134.76,59.342,11.7685,60.4976905034,1.572,0.4585,1.6375000000000002,57.77,11.31,58.8667053605,134.9,59.872,11.8085,61.0253804269,1.572,0.4585,1.6375000000000002,58.3,11.35,59.3945494132,134.72
2020-07-07 09:30:00,59.17816,10.23113,60.0560624922,1.9581600000000001,0.57113,2.03975,57.22,9.66,58.0296820601,134.85,59.11816,10.17113,59.9867379282,1.9581600000000001,0.57113,2.03975,57.16,9.6,57.9605521023,134.76,60.54816,11.33113,61.5993034576,1.9581600000000001,0.57113,2.03975,58.59,10.76,59.5698388448,134.9,60.98816,11.35113,62.0355044508,1.9581600000000001,0.57113,2.03975,59.03,10.78,60.0062438418,134.72
2020-07-07 10:00:00,59.88744,9.94467,60.7075113241,1.62744,0.47467000000000004,1.6952500000000001,58.26,9.47,59.0246431586,134.53,59.81744,9.88467,60.6286469349,1.62744,0.47467000000000004,1.6952500000000001,58.19,9.41,58.9459430326,134.46,61.28744,11.02467,62.2711301516,1.62744,0.47467000000000004,1.6952500000000001,59.66,10.55,60.5856261831,134.58,61.70744,11.05467,62.6898227798,1.62744,0.47467000000000004,1.6952500000000001,60.08,10.58,61.0044490181,134.41
2020-07-07 10:30:00,60.65976,9.66868,61.4254821406,1.22976,0.35868000000000005,1.2810000000000001,59.43,9.31,60.1548086191,134.36,60.57976,9.60868,61.3370528555,1.22976,0.35868000000000005,1.2810000000000001,59.35,9.25,60.0665048093,134.27,62.07976,10.74868,63.0034183469,1.22976,0.35868000000000005,1.2810000000000001,60.85,10.39,61.7306617492,134.4,62.48976,10.78868,63.4142391029,1.22976,0.35868000000000005,1.2810000000000001,61.26,10.43,62.1415521209,134.24
2020-07-07 11:00:00,60.7864,9.3277,61.497905755,2.1864,0.6377,2.2775,58.6,8.69,59.2408313581,134.36,60.7264,9.2677,61.4295199416,2.1864,0.6377,2.2775,58.54,8.63,59.1727006313,134.27,62.1964,10.3877,63.0578820153,2.1864,0.6377,2.2775,60.01,9.75,60.7968963024,134.4,62.5964,10.4277,63.4590121279,2.1864,0.6377,2.2775,60.41,9.79,61.1981388606,134.24
2020-07-07 11:30:00,61.24936,9.32398,61.9549893346,2.13936,0.6239800000000001,2.2285,59.11,8.7,59.7468166516,134.36,61.16936,9.26398,61.8668887875,2.13936,0.6239800000000001,2.2285,59.03,8.64,59.6589515496,134.27,62.67936,10.39398,63.5353208086,2.13936,0.6239800000000001,2.2285,60.54,9.77,61.3232786142,134.4,63.07936,10.42398,63.9348497852,2.13936,0.6239800000000001,2.2285,60.94,9.8,61.7229584515,134.24
2020-07-07 12:00:00,62.46216,8.71438,63.0671217882,1.59216,0.46438,1.6585,60.87,8.25,61.4265366108,134.36,62.37216,8.64438,62.9683384619,1.59216,0.46438,1.6585,60.78,8.18,61.3279773024,134.27,63.93216,9.76438,64.6735200762,1.59216,0.46438,1.6585,62.34,9.3,63.0298786291,134.4,64.30216,9.80438,65.0453199535,1.59216,0.46438,1.6585,62.71,9.34,63.4017326262,134.24
2020-07-07 12:30:00,63.90936,8.37898,64.4562921789,1.29936,0.37898000000000004,1.3535,62.61,8.0,63.119031203,134.06,63.80936,8.31898,64.34935782,1.29936,0.37898000000000004,1.3535,62.51,7.94,63.0122503963,133.97,65.41936,9.41898,66.0939471287,1.29936,0.37898000000000004,1.3535,64.12,9.04,64.7541195601,134.12,65.77936,9.45898,66.4559741833,1.29936,0.37898000000000004,1.3535,64.48,9.08,65.1161792491,133.93
2020-07-07 13:00:00,63.80488,8.53559,64.3732786835,1.18488,0.34559,1.23425,62.62,8.19,63.1533094936,134.74,63.69488,8.47559,64.2563099163,1.18488,0.34559,1.23425,62.51,8.13,63.0364735689,134.65,65.36488,9.615590000000001,66.0683517916,1.18488,0.34559,1.23425,64.18,9.27,64.8460122136,134.78,65.63488,9.62559,66.336938846,1.18488,0.34559,1.23425,64.45,9.28,65.1146749973,134.6
2020-07-07 13:30:00,63.75032,9.28176,64.4224678882,1.00032,0.29176,1.042,62.75,8.99,63.390713831,135.71,63.65032,9.20176,64.3120177199,1.00032,0.29176,1.042,62.65,8.91,63.2804124512,135.62,65.30032,10.37176,66.1188717206,1.00032,0.29176,1.042,64.3,10.08,65.0853009519,135.75,65.61032,10.38176,66.4266138773,1.00032,0.29176,1.042,64.61,10.09,65.3931204333,135.56
2020-07-07 14:00:00,63.33744,9.32967,64.020887592,0.78744,0.22967,0.82025,62.55,9.1,63.2084843989,135.97,63.22744,9.25967,63.901883051,0.78744,0.22967,0.82025,62.44,9.03,63.0895752086,135.85,64.90744,10.43967,65.7416342744,0.78744,0.22967,0.82025,64.12,10.21,64.92779451050001,136.01,65.18744,10.43967,66.0180963332,0.78744,0.22967,0.82025,64.4,10.21,65.2043257767,135.81
2020-07-07 14:30:00,62.75064,9.50977,63.467145405,0.8906400000000001,0.25977,0.9277500000000001,61.86,9.25,62.547758553,135.97,62.64064,9.43977,63.3479205441,0.8906400000000001,0.25977,0.9277500000000001,61.75,9.18,62.4286384602,135.85,64.30064,10.61977,65.171710268,0.8906400000000001,0.25977,0.9277500000000001,63.41,10.36,64.2507408518,136.01,64.58064,10.62977,65.4496071269,0.8906400000000001,0.25977,0.9277500000000001,63.69,10.37,64.5286990416,135.81
2020-07-07 15:00:00,62.08712,9.89791,62.8711308333,0.74712,0.21791000000000002,0.7782500000000001,61.34,9.68,62.0990982221,136.08,61.96712,9.80791,62.7384974291,0.74712,0.21791000000000002,0.7782500000000001,61.22,9.59,61.9665756679,136.0,63.63712,11.00791,64.5821734263,0.74712,0.21791000000000002,0.7782500000000001,62.89,10.79,63.8089037674,136.12,63.88712,11.00791,64.8285290938,0.74712,0.21791000000000002,0.7782500000000001,63.14,10.79,64.0553174998,135.98
2020-07-07 15:30:00,62.07472,10.29721,62.9229957715,0.98472,0.28721,1.02575,61.09,10.01,61.90467026,136.43,61.95472,10.22721,62.7931776124,0.98472,0.28721,1.02575,60.97,9.94,61.7749504249,136.35,63.65472,11.44721,64.6758223377,0.98472,0.28721,1.02575,62.67,11.16,63.6559070315,136.49,63.85472,11.43721,64.8709105753,0.98472,0.28721,1.02575,62.87,11.15,63.8510720349,136.33
2020-07-07 16:00:00,62.74304,10.10547,63.5516293447,0.7730400000000001,0.22547000000000003,0.80525,61.97,9.88,62.7526517368,136.61,62.60304,10.02547,63.4007150272,0.7730400000000001,0.22547000000000003,0.80525,61.83,9.8,62.6018282481,136.51,64.34304,11.24547,65.3183541737,0.7730400000000001,0.22547000000000003,0.80525,63.57,11.02,64.518100561,136.66,64.50304,11.22547,65.4725388691,0.7730400000000001,0.22547000000000003,0.80525,63.73,11.0,64.6723503516,136.46
2020-07-07 16:30:00,63.53552,10.68036,64.4269539199,0.7555200000000001,0.22036000000000003,0.787,62.78,10.46,63.6454240303,136.76,63.38552,10.59036,64.2641414056,0.7555200000000001,0.22036000000000003,0.787,62.63,10.37,63.4827047313,136.64,65.18552,11.84036,66.2521406643,0.7555200000000001,0.22036000000000003,0.787,64.43,11.62,65.4694531824,136.77,65.31552,11.82036,66.3764872783,0.7555200000000001,0.22036000000000003,0.787,64.56,11.6,65.5938533706,136.58
2020-07-07 17:00:00,64.74176,10.84343,65.6435485182,0.9717600000000001,0.28343,1.01225,63.77,10.56,64.6384289722,136.44,64.61176,10.76343,65.5021446646,0.9717600000000001,0.28343,1.01225,63.64,10.48,64.4971317192,136.34,66.39176,11.99343,67.4663483454,0.9717600000000001,0.28343,1.01225,65.42,11.71,66.4597660243,136.49,66.55176,11.98343,67.6220330489,0.9717600000000001,0.28343,1.01225,65.58,11.7,66.6155117071,136.3
2020-07-07 17:30:00,65.38928,10.99479,66.3071892487,1.07928,0.31479,1.12425,64.31,10.68,65.1907853918,135.56,65.23928,10.90479,66.1443731534,1.07928,0.31479,1.12425,64.16,10.59,65.028099311,135.49,67.05928,12.14479,68.1501500971,1.07928,0.31479,1.12425,65.98,11.83,67.032151241,135.6,67.17928,12.12479,68.2646774977,1.07928,0.31479,1.12425,66.1,11.81,67.1467504798,135.44
2020-07-07 18:00:00,65.78424,11.36457,66.7586674797,1.04424,0.30457,1.08775,64.74,11.06,65.6779354121,135.56,65.63424,11.28457,66.5972595567,1.04424,0.30457,1.08775,64.59,10.98,65.5166276605,135.49,67.43424,12.52457,68.5874739152,1.04424,0.30457,1.08775,66.39,12.22,67.5052627578,135.6,67.59424,12.50457,68.7411488998,1.04424,0.30457,1.08775,66.55,12.2,67.6590163984,135.36
2020-07-07 18:30:00,64.90496,11.87228,65.981852543,0.8649600000000001,0.25228,0.901,64.04,11.62,65.0856819892,135.68,64.79496,11.79228,65.8592795967,0.8649600000000001,0.25228,0.901,63.93,11.54,64.9631934252,135.6,66.51496,13.03228,67.7796446273,0.8649600000000001,0.25228,0.901,65.65,12.78,66.8823661364,135.73,66.76496,13.04228,68.0269134343,0.8649600000000001,0.25228,0.901,65.9,12.79,67.1296812148,135.54
2020-07-07 19:00:00,63.47144,12.42417,64.6759901035,0.8714400000000001,0.25417,0.9077500000000001,62.6,12.17,63.7720071818,135.57,63.35144,12.33417,64.5409691565,0.8714400000000001,0.25417,0.9077500000000001,62.48,12.08,63.6370709571,135.5,65.03144,13.58417,66.4350650114,0.8714400000000001,0.25417,0.9077500000000001,64.16,13.33,65.5301037692,135.62,65.28144,13.59417,66.6818406049,0.8714400000000001,0.25417,0.9077500000000001,64.41,13.34,65.7769237651,135.44
2020-07-07 19:30:00,61.9872,12.5596,63.2467905589,0.7872,0.2296,0.8200000000000001,61.2,12.33,62.4297116764,135.0,61.8972,12.4896,63.1447026757,0.7872,0.2296,0.8200000000000001,61.11,12.26,62.3276800467,134.94,63.4972,13.7196,64.9624647931,0.7872,0.2296,0.8200000000000001,62.71,13.49,64.1445570567,135.06,63.8372,13.7396,65.2990406668,0.7872,0.2296,0.8200000000000001,63.05,13.51,64.4811802001,134.89
2020-07-07 20:00:00,60.9624,12.7007,62.2713577357,0.7224,0.2107,0.7525000000000001,60.24,12.49,61.52119716,135.53,60.8724,12.6207,62.1669618869,0.7224,0.2107,0.7525000000000001,60.15,12.41,61.4168592489,135.44,62.4624,13.8607,63.9817975541,0.7224,0.2107,0.7525000000000001,61.74,13.65,63.2309267685,135.55,62.7824,13.880700000000001,64.29855039,0.7224,0.2107,0.7525000000000001,62.06,13.67,63.5477182911,135.37
2020-07-07 20:30:00,59.61008,13.02919,61.01738629,0.58008,0.16919,0.6042500000000001,59.03,12.86,60.4145719177,135.53,59.55008,12.95919,60.9438482003,0.58008,0.16919,0.6042500000000001,58.97,12.79,60.3410722477,135.36,61.04008,14.18919,62.6675711933,0.58008,0.16919,0.6042500000000001,60.46,14.02,62.0642570245,135.55,61.46008,14.23919,63.0880017552,0.58008,0.16919,0.6042500000000001,60.88,14.07,62.4847125303,135.37
2020-07-07 21:00:00,58.31712,13.46541,59.8515141961,0.5671200000000001,0.16541,0.59075,57.75,13.3,59.2617287969,134.63,58.24712,13.39541,59.7675831648,0.5671200000000001,0.16541,0.59075,57.68,13.23,59.1778277736,134.56,59.71712,14.62541,61.4820058128,0.5671200000000001,0.16541,0.59075,59.15,14.46,60.8918229321,134.68,60.10712,14.65541,61.8679797388,0.5671200000000001,0.16541,0.59075,59.54,14.49,61.2778238843,134.49
2020-07-07 21:30:00,57.25544,13.69242,58.8699224991,0.38544,0.11242,0.4015,56.87,13.58,58.468908832,134.17,57.19544,13.61242,58.7929956292,0.38544,0.11242,0.4015,56.81,13.5,58.3920037334,134.06,58.62544,14.83242,60.4726624042,0.38544,0.11242,0.4015,58.24,14.72,60.0714241549,134.22,59.04544,14.86242,60.8872360438,0.38544,0.11242,0.4015,58.66,14.75,60.4860157392,134.0
2020-07-07 22:00:00,56.43448,13.95214,58.1335767302,0.38448000000000004,0.11214,0.4005,56.05,13.84,57.733422729,134.46,56.38448,13.88214,58.0682649633,0.38448000000000004,0.11214,0.4005,56.0,13.77,57.6681272455,134.37,57.80448,15.09214,59.7422011467,0.38448000000000004,0.11214,0.4005,57.42,14.98,59.3418638063,134.49,58.21448,15.13214,60.1490427409,0.38448000000000004,0.11214,0.4005,57.83,15.02,59.7487179779,134.31
2020-07-07 22:30:00,53.9776,14.6618,55.9334397387,0.4176,0.1218,0.435,53.56,14.54,55.4985152955,135.05,53.9176,14.5818,55.8546012518,0.4176,0.1218,0.435,53.5,14.46,55.419686033,134.96,55.2876,15.8218,57.5069393117,0.4176,0.1218,0.435,54.87,15.7,57.0719449467,135.12,55.6876,15.8618,57.9025516968,0.4176,0.1218,0.435,55.27,15.74,57.4675604146,134.93
2020-07-07 23:00:00,50.86232,15.07901,53.050467843,0.44232000000000005,0.12901,0.46075000000000005,50.42,14.95,52.5897223799,134.86,50.82232,15.01901,52.9950834659,0.44232000000000005,0.12901,0.46075000000000005,50.38,14.89,52.534336390600004,134.79,52.12232,16.24901,54.5963970255,0.44232000000000005,0.12901,0.46075000000000005,51.68,16.12,54.1357257271,134.89,52.52232,16.29901,54.99319799,0.44232000000000005,0.12901,0.46075000000000005,52.08,16.17,54.5325159882,134.72
2020-07-07 23:30:00,47.56272,15.90496,50.1515711259,0.46272,0.13496000000000002,0.482,47.1,15.77,49.6699396013,135.29,47.54272,15.83496,50.1104398624,0.46272,0.13496000000000002,0.482,47.08,15.7,49.6287860017,135.21,48.75272,17.07496,51.6563835978,0.46272,0.13496000000000002,0.482,48.29,16.94,51.1750691255,135.35,49.19272,17.14496,52.0948495957,0.46272,0.13496000000000002,0.482,48.73,17.01,51.613496297,135.17
2020-07-08 00:00:00,43.5624,17.0607,46.7840803933,0.4824,0.14070000000000002,0.5025000000000001,43.08,16.92,46.2836126507,135.64,43.5624,17.0007,46.762233632,0.4824,0.14070000000000002,0.5025000000000001,43.08,16.86,46.2617120306,135.55,44.6524,18.2707,48.2457801704,0.4824,0.14070000000000002,0.5025000000000001,44.17,18.13,47.7460553344,135.69,45.1324,18.3307,48.7129150457,0.4824,0.14070000000000002,0.5025000000000001,44.65,18.19,48.2130542488,135.5
2020-07-08 00:30:00,41.54328,17.59679,45.116417538,0.5032800000000001,0.14679,0.52425,41.04,17.45,44.5957856753,135.82,41.53328,17.52679,45.0799480397,0.5032800000000001,0.14679,0.52425,41.03,17.38,44.559233611,135.71,42.59328,18.81679,46.5645690097,0.5032800000000001,0.14679,0.52425,42.09,18.67,46.0449454338,135.84,43.06328,18.87679,47.0189247544,0.5032800000000001,0.14679,0.52425,42.56,18.73,46.4991021419,135.65
2020-07-08 01:00:00,40.4224,17.96945,44.2365409482,0.5124000000000001,0.14945,0.5337500000000001,39.91,17.82,43.7076709514,135.9,40.4224,17.89945,44.2081523258,0.5124000000000001,0.14945,0.5337500000000001,39.91,17.75,43.6791781058,135.8,41.4624,19.19945,45.6918974662,0.5124000000000001,0.14945,0.5337500000000001,40.95,19.05,45.1642004247,135.96,41.8924,19.24945,46.103302518,0.5124000000000001,0.14945,0.5337500000000001,41.38,19.1,45.5753705416,135.79
2020-07-08 01:30:00,39.71544,18.07742,43.6361007453,0.50544,0.14742000000000002,0.5265000000000001,39.21,17.93,43.115066972,135.9,39.71544,18.00742,43.6071479169,0.50544,0.14742000000000002,0.5265000000000001,39.21,17.86,43.0860035278,135.8,40.73544,19.29742,45.0751205284,0.50544,0.14742000000000002,0.5265000000000001,40.23,19.15,44.5553072035,135.96,41.20544,19.36742,45.5300476944,0.50544,0.14742000000000002,0.5265000000000001,40.7,19.22,45.0099811153,135.79
2020-07-08 02:00:00,39.65832,17.92826,43.5224637613,0.50832,0.14826,0.5295,39.15,17.78,42.9982662441,135.9,39.65832,17.86826,43.4977822498,0.50832,0.14826,0.5295,39.15,17.72,42.9734906658,135.8,40.67832,19.15826,44.9640372325,0.50832,0.14826,0.5295,40.17,19.01,44.4410733444,135.96,41.11832,19.21826,45.3878591371,0.50832,0.14826,0.5295,40.61,19.07,44.8646520102,135.79
2020-07-08 02:30:00,38.9664,18.5177,43.14261863,0.5064000000000001,0.1477,0.5275000000000001,38.46,18.37,42.621925109,136.35,38.9764,18.4477,43.1216580415,0.5064000000000001,0.1477,0.5275000000000001,38.47,18.3,42.6008321515,136.3,39.9864,19.7577,44.6013328753,0.5064000000000001,0.1477,0.5275000000000001,39.48,19.61,44.0819974593,136.39,40.6164,19.9177,45.2372271724,0.5064000000000001,0.1477,0.5275000000000001,40.11,19.77,44.7176139793,136.21
2020-07-08 03:00:00,38.26024,18.72882,42.5982941378,0.51024,0.14882,0.5315,37.75,18.58,42.0746824112,136.49,38.24024,18.66882,42.553975084,0.51024,0.14882,0.5315,37.73,18.52,42.0302664755,136.42,39.28024,19.97882,44.0691559149,0.51024,0.14882,0.5315,38.77,19.83,43.5470067858,136.52,39.67024,20.03882,44.4441475185,0.51024,0.14882,0.5315,39.16,19.89,43.9217224161,136.33
2020-07-08 03:30:00,37.6052,18.82735,42.0549661165,0.5052,0.14735,0.52625,37.1,18.68,41.5373614954,136.2,37.6052,18.75735,42.0236748282,0.5052,0.14735,0.52625,37.1,18.61,41.5059284922,136.08,38.5952,20.07735,43.5050508109,0.5052,0.14735,0.52625,38.09,19.93,42.9889869618,136.25,39.0252,20.13735,43.9144520638,0.5052,0.14735,0.52625,38.52,19.99,43.3980471911,136.05
2020-07-08 04:00:00,37.3564,18.8777,41.8553243716,0.5064000000000001,0.1477,0.5275000000000001,36.85,18.73,41.3368528072,136.2,37.3564,18.8077,41.8237994478,0.5064000000000001,0.1477,0.5275000000000001,36.85,18.66,41.3051824836,136.08,38.3564,20.1277,43.3167141904,0.5064000000000001,0.1477,0.5275000000000001,37.85,19.98,42.7998002332,136.25,38.7664,20.1777,43.7032418277,0.5064000000000001,0.1477,0.5275000000000001,38.26,20.03,43.1859757329,136.05
2020-07-08 04:30:00,37.5276,18.29805,41.7509208948,0.5076,0.14805000000000001,0.52875,37.02,18.15,41.2298787289,135.5,37.5576,18.23805,41.7516441061,0.5076,0.14805000000000001,0.52875,37.05,18.09,41.2304571888,135.41,38.4776,19.52805,43.1493967346,0.5076,0.14805000000000001,0.52875,37.97,19.38,42.6298639454,135.55,38.9976,19.59805,43.6451185078,0.5076,0.14805000000000001,0.52875,38.49,19.45,43.1251968111,135.36
2020-07-08 05:00:00,37.97144,17.86917,41.9659086898,0.51144,0.14917000000000002,0.5327500000000001,37.46,17.72,41.43971525,135.5,37.98144,17.80917,41.9494495859,0.51144,0.14917000000000002,0.5327500000000001,37.47,17.66,41.4231396685,135.41,38.94144,19.09917,43.372964436,0.51144,0.14917000000000002,0.5327500000000001,38.43,18.95,42.8481901601,135.55,39.42144,19.14917,43.826255183,0.51144,0.14917000000000002,0.5327500000000001,38.91,19.0,43.3011327796,135.36
2020-07-08 05:30:00,38.72688,17.41784,42.4635418306,0.50688,0.14784,0.528,38.22,17.27,41.9406878818,135.13,38.73688,17.35784,42.4480916132,0.50688,0.14784,0.528,38.23,17.21,41.9251356587,135.05,39.68688,18.62784,43.8411321387,0.50688,0.14784,0.528,39.18,18.48,43.3195429339,135.22,40.21688,18.67784,44.3425207222,0.50688,0.14784,0.528,39.71,18.53,43.8206001785,135.04
2020-07-08 06:00:00,40.21072,16.99896,43.6562325905,0.5107200000000001,0.14896,0.532,39.7,16.85,43.1278622239,135.0,40.23072,16.92896,43.6474571814,0.5107200000000001,0.14896,0.532,39.72,16.78,43.1189842181,134.93,41.20072,18.19896,45.0411087075,0.5107200000000001,0.14896,0.532,40.69,18.05,44.5138023539,135.02,41.73072,18.25896,45.5504403052,0.5107200000000001,0.14896,0.532,41.22,18.11,45.0228886235,134.88
2020-07-08 06:30:00,43.82672,15.53571,46.4988136533,0.6367200000000001,0.18571000000000001,0.66325,43.19,15.35,45.8366512738,134.8,43.82672,15.47571,46.4788014687,0.6367200000000001,0.18571000000000001,0.66325,43.19,15.29,45.8165930641,134.72,44.88672,16.71571,47.8981481183,0.6367200000000001,0.18571000000000001,0.66325,44.25,16.53,47.2366743114,134.85,45.41672,16.76571,48.412472436,0.6367200000000001,0.18571000000000001,0.66325,44.78,16.58,47.7508617723,134.69
2020-07-08 07:00:00,47.92696,13.98453,49.9255503141,0.6669600000000001,0.19453,0.6947500000000001,47.26,13.79,49.2308003185,134.57,47.90696,13.91453,49.8867814312,0.6669600000000001,0.19453,0.6947500000000001,47.24,13.72,49.1920318751,134.5,49.11696,15.11453,51.3899287484,0.6669600000000001,0.19453,0.6947500000000001,48.45,14.92,50.695255202,134.61,49.55696,15.16453,51.8252376219,0.6669600000000001,0.19453,0.6947500000000001,48.89,14.97,51.1305485987,134.45
2020-07-08 07:30:00,52.6108,12.53065,54.0824691195,0.7908000000000001,0.23065000000000002,0.8237500000000001,51.82,12.3,53.2597634242,135.08,52.5408,12.47065,54.000488665,0.7908000000000001,0.23065000000000002,0.8237500000000001,51.75,12.24,53.1778158634,134.99,53.9408,13.69065,55.6510898551,0.7908000000000001,0.23065000000000002,0.8237500000000001,53.15,13.46,54.8278587946,135.12,54.2808,13.70065,55.983149778,0.7908000000000001,0.23065000000000002,0.8237500000000001,53.49,13.47,55.1599583031,134.94
2020-07-08 08:00:00,55.7192,11.64185,56.922420188,1.0692,0.31185,1.11375,54.65,11.33,55.8121080053,134.77,55.6492,11.57185,56.8396091917,1.0692,0.31185,1.11375,54.58,11.26,55.7293818376,134.68,57.1092,12.78185,58.5221019279,1.0692,0.31185,1.11375,56.04,12.47,57.4106479671,134.8,57.4292,12.79185,58.8365909878,1.0692,0.31185,1.11375,56.36,12.48,57.72521113,134.63
2020-07-08 08:30:00,58.87328,10.60929,59.8215691224,1.40328,0.40929000000000004,1.46175,57.47,10.2,58.3681497051,134.56,58.77328,10.54929,59.712527676,1.40328,0.40929000000000004,1.46175,57.37,10.14,58.2592181547,134.5,60.33328,11.72929,61.4628417783,1.40328,0.40929000000000004,1.46175,58.93,11.32,60.0073937111,134.61,60.61328,11.72929,61.7377190724,1.40328,0.40929000000000004,1.46175,59.21,11.32,60.2823896341,134.45
2020-07-08 09:00:00,60.18648,9.83064,60.9840459268,1.23648,0.36064,1.288,58.95,9.47,59.7058070878,134.33,60.09648,9.77064,60.8855673736,1.23648,0.36064,1.288,58.86,9.41,59.6074466824,134.24,61.67648,10.93064,62.6375851706,1.23648,0.36064,1.288,60.44,10.57,61.3573019289,134.37,61.95648,10.94064,62.9150460351,1.23648,0.36064,1.288,60.72,10.58,61.6348505312,134.18
2020-07-08 09:30:00,61.80632,9.28101,62.4992667042,1.5463200000000001,0.45101,1.61075,60.26,8.83,60.9035015414,133.92,61.70632,9.21101,62.3900042728,1.5463200000000001,0.45101,1.61075,60.16,8.76,60.7944339557,133.82,63.29632,10.36101,64.1387141574,1.5463200000000001,0.45101,1.61075,61.75,9.91,62.5401519026,133.96,63.61632,10.37101,64.456140272,1.5463200000000001,0.45101,1.61075,62.07,9.92,62.857706767,133.77
2020-07-08 10:00:00,62.55352,8.79311,63.1685178539,1.55352,0.45311,1.6182500000000002,61.0,8.34,61.5674881735,133.92,62.44352,8.72311,63.0498678671,1.55352,0.45311,1.6182500000000002,60.89,8.27,61.4490439307,133.82,64.05352,9.84311,64.8054028524,1.55352,0.45311,1.6182500000000002,62.5,9.39,63.2014406481,133.96,64.36352,9.86311,65.1148496555,1.55352,0.45311,1.6182500000000002,62.81,9.41,63.510977004,133.77
2020-07-08 10:30:00,63.05048,8.94514,63.6818542275,1.56048,0.45514000000000004,1.6255000000000002,61.49,8.49,62.0733453263,134.07,62.96048,8.88514,63.5843357648,1.56048,0.45514000000000004,1.6255000000000002,61.4,8.43,61.9760026139,133.96,64.59048,10.02514,65.3638549861,1.56048,0.45514000000000004,1.6255000000000002,63.03,9.57,63.7523787791,134.1,64.89048,10.02514,65.6603215546,1.56048,0.45514000000000004,1.6255000000000002,63.33,9.57,64.0489953083,133.9
2020-07-08 11:00:00,64.19656,8.49233,64.7558335956,1.27656,0.37233000000000005,1.32975,62.92,8.12,63.4417906431,133.96,64.07656,8.42233,64.6277121989,1.27656,0.37233000000000005,1.32975,62.8,8.05,63.3138412987,133.86,65.77656,9.55233,66.4665544004,1.27656,0.37233000000000005,1.32975,64.5,9.18,65.1499992325,134.0,66.03656,9.56233,66.7252981384,1.27656,0.37233000000000005,1.32975,64.76,9.19,65.4088197417,133.81
2020-07-08 11:30:00,64.89432,7.90251,65.3737136207,1.17432,0.34251000000000004,1.22325,63.72,7.5600000000000005,64.1669073589,133.62,64.77432,7.84251,65.2473562266,1.17432,0.34251000000000004,1.22325,63.6,7.5,64.0406901899,133.54,66.50432,8.96251,67.1055226055,1.17432,0.34251000000000004,1.22325,65.33,8.62,65.8962313035,133.68,66.72432,8.96251,67.3235580236,1.17432,0.34251000000000004,1.22325,65.55,8.62,66.114347157,133.49
2020-07-08 12:00:00,65.46976,8.17993,65.9787899954,1.4397600000000002,0.41993,1.4997500000000001,64.03,7.76,64.4985154868,135.97,65.36976,8.23993,65.8870394604,1.4397600000000002,0.41993,1.4997500000000001,63.93,7.82,64.4065004483,135.87,67.08976,9.04993,67.6973938188,1.4397600000000002,0.41993,1.4997500000000001,65.65,8.63,66.2147974398,135.98,67.32976,9.10993,67.9432660847,1.4397600000000002,0.41993,1.4997500000000001,65.89,8.69,66.460576284,135.81
2020-07-08 12:30:00,65.98688,8.50284,66.5324478747,1.58688,0.46284000000000003,1.653,64.4,8.04,64.899935285,136.33,65.85688,8.42284,66.3933195209,1.58688,0.46284000000000003,1.653,64.27,7.96,64.761056971,136.26,67.65688,9.63284,68.3391909361,1.58688,0.46284000000000003,1.653,66.07,9.17,66.7033267536,136.35,67.82688,9.60284,68.5032859548,1.58688,0.46284000000000003,1.653,66.24,9.14,66.8676094982,136.19
2020-07-08 13:00:00,65.77328,8.95054,66.3794887616,1.61328,0.47054,1.6804999999999999,64.16,8.48,64.7179727742,136.42,65.64328,8.87054,66.2399176407,1.61328,0.47054,1.6804999999999999,64.03,8.4,64.5786412059,136.26,67.45328,10.08054,68.2023626383,1.61328,0.47054,1.6804999999999999,65.84,9.61,66.5376412266,136.44,67.61328,10.06054,68.3576630485,1.61328,0.47054,1.6804999999999999,66.0,9.59,66.6930888473,136.27
2020-07-08 13:30:00,64.93928,9.43979,65.6217930429,1.67928,0.48979000000000006,1.74925,63.26,8.95,63.8899843481,136.63,64.83928,9.36979,65.5127865043,1.67928,0.48979000000000006,1.74925,63.16,8.88,63.7811884493,136.55,66.58928,10.58979,67.4260770263,1.67928,0.48979000000000006,1.74925,64.91,10.1,65.6910808253,136.69,66.77928,10.55979,67.6090334361,1.67928,0.48979000000000006,1.74925,65.1,10.07,65.8742354794,136.52
2020-07-08 14:00:00,63.98536,9.71323,64.7184141598,1.48536,0.43323000000000006,1.54725,62.5,9.28,63.185191303,136.78,63.86536,9.64323,64.5892877555,1.48536,0.43323000000000006,1.54725,62.38,9.21,63.0562328402,136.66,65.61536,10.87323,66.5101691365,1.48536,0.43323000000000006,1.54725,64.13,10.44,64.9742295068,136.82,65.81536,10.86323,66.7058571488,1.48536,0.43323000000000006,1.54725,64.33,10.43,65.170037594,136.62
2020-07-08 14:30:00,63.1808,9.8869,63.949701174,1.1208,0.3269,1.1675,62.06,9.56,62.792015416,136.89,63.0808,9.8169,63.8401038083,1.1208,0.3269,1.1675,61.96,9.49,62.6825470127,136.77,64.7708,11.0369,65.7044115281,1.1208,0.3269,1.1675,63.65,10.71,64.5447643113,136.92,65.0308,11.0369,65.9607315776,1.1208,0.3269,1.1675,63.91,10.71,64.8011743721,136.73
2020-07-08 15:00:00,62.01472,10.52721,62.901889058,1.22472,0.35721,1.27575,60.79,10.17,61.634835929,137.33,61.93472,10.45721,62.8113268644,1.22472,0.35721,1.27575,60.71,10.1,61.5444075445,137.2,63.59472,11.69721,64.6615274616,1.22472,0.35721,1.27575,62.37,11.34,63.3925271621,137.37,63.84472,11.69721,64.9074186335,1.22472,0.35721,1.27575,62.62,11.34,63.6385103534,137.17
2020-07-08 15:30:00,61.74872,10.63046,62.65709139,1.33872,0.39046000000000003,1.3945,60.41,10.24,61.2717365512,137.33,61.65872,10.56046,62.5565429627,1.33872,0.39046000000000003,1.3945,60.32,10.17,61.1713274337,137.33,63.30872,11.81046,64.4009393833,1.33872,0.39046000000000003,1.3945,61.97,11.42,63.0134691951,137.37,63.57872,11.81046,64.6663792264,1.33872,0.39046000000000003,1.3945,62.24,11.42,63.2790170594,137.28
2020-07-08 16:00:00,62.57256,10.40908,63.4324381638,1.16256,0.33908000000000005,1.211,61.41,10.07,62.2301614975,137.33,62.49256,10.34908,63.3436935472,1.16256,0.33908000000000005,1.211,61.33,10.01,62.1415239594,137.18,64.13256,11.58908,65.1712515408,1.16256,0.33908000000000005,1.211,62.97,11.25,63.9670493301,137.37,64.44256,11.59908,65.4781047084,1.16256,0.33908000000000005,1.211,63.28,11.26,64.2739916296,137.14
2020-07-08 16:30:00,64.06072,10.55771,64.9248880427,1.02072,0.29771000000000003,1.06325,63.04,10.26,63.869470015,137.45,63.97072,10.48771,64.8247258256,1.02072,0.29771000000000003,1.06325,62.95,10.19,63.769417435,137.36,65.65072,11.73771,66.6917601549,1.02072,0.29771000000000003,1.06325,64.63,11.44,65.634674525,137.49,65.97072,11.73771,67.006788711,1.02072,0.29771000000000003,1.06325,64.95,11.44,65.9497998481,137.33
2020-07-08 17:00:00,66.0944,10.6617,66.9487980344,0.7944,0.23170000000000002,0.8275,65.3,10.43,66.1277165794,137.45,66.0144,10.5817,66.8571116804,0.7944,0.23170000000000002,0.8275,65.22,10.35,66.0361332908,137.36,67.6944,11.8317,68.7206003775,0.7944,0.23170000000000002,0.8275,66.9,11.6,67.8982326721,137.49,68.0744,11.8517,69.0983844113,0.7944,0.23170000000000002,0.8275,67.28,11.62,68.2760778018,137.33
2020-07-08 17:30:00,67.84936,10.56148,68.6664438587,0.75936,0.22148,0.791,67.09,10.34,67.882130933,137.09,67.78936,10.50148,68.5979475743,0.75936,0.22148,0.791,67.03,10.28,67.8137102657,136.99,69.45936,11.73148,70.4430998367,0.75936,0.22148,0.791,68.7,11.51,69.6575200535,137.15,69.91936,11.75148,70.9000295134,0.75936,0.22148,0.791,69.16,11.53,70.114524173,136.96
2020-07-08 18:00:00,67.7792,11.0031,68.6664995631,0.7992,0.2331,0.8325,66.98,10.77,67.8403515616,136.77,67.7492,10.9231,68.6241081126,0.7992,0.2331,0.8325,66.95,10.69,67.798072244,136.67,69.3392,12.1631,70.3979094736,0.7992,0.2331,0.8325,68.54,11.93,69.5705145877,136.82,69.8892,12.1931,70.9448515697,0.7992,0.2331,0.8325,69.09,11.96,70.1175420277,136.63
2020-07-08 18:30:00,67.22192,11.43306,68.187252397,0.6619200000000001,0.19306,0.6895,66.56,11.24,67.5023792173,136.66,67.18192,11.36306,68.1361101579,0.6619200000000001,0.19306,0.6895,66.52,11.17,67.4513105877,136.56,68.73192,12.60306,69.8778501977,0.6619200000000001,0.19306,0.6895,68.07,12.41,69.1920009828,136.7,69.33192,12.64306,70.4752587583,0.6619200000000001,0.19306,0.6895,68.67,12.45,69.7894791498,136.52
2020-07-08 19:00:00,65.40784,11.81062,66.4656022184,0.68784,0.20062000000000002,0.7165,64.72,11.61,65.7531025884,137.04,65.38784,11.75062,66.4352819686,0.68784,0.20062000000000002,0.7165,64.7,11.55,65.7228461039,136.95,66.88784,13.00062,68.1395572355,0.68784,0.20062000000000002,0.7165,66.2,12.8,67.4261077032,137.06,67.48784,13.04062,68.736208201,0.68784,0.20062000000000002,0.7165,66.8,12.84,68.0228314612,136.91
2020-07-08 19:30:00,63.8132,12.2501,64.9783767437,0.5832,0.1701,0.6075,63.23,12.08,64.3735916351,136.9,63.7932,12.1801,64.9455710749,0.5832,0.1701,0.6075,63.21,12.01,64.3408439485,136.81,65.2632,13.4301,66.630720094,0.5832,0.1701,0.6075,64.68,13.26,66.0252224532,136.93,65.8632,13.4801,67.2285222971,0.5832,0.1701,0.6075,65.28,13.31,66.6230778334,136.77
2020-07-08 20:00:00,61.42944,12.97192,62.784128625,0.5894400000000001,0.17192000000000002,0.614,60.84,12.8,62.1719036221,136.9,61.39944,12.91192,62.7424012164,0.5894400000000001,0.17192000000000002,0.614,60.81,12.74,62.1302156764,136.81,62.86944,14.17192,64.4469533989,0.5894400000000001,0.17192000000000002,0.614,62.28,14.0,63.8341476014,136.93,63.37944,14.22192,64.9554957121,0.5894400000000001,0.17192000000000002,0.614,62.79,14.05,64.3427276388,136.77
2020-07-08 20:30:00,59.86648,13.13939,61.2914267835,0.5464800000000001,0.15939,0.56925,59.32,12.98,60.7234946293,135.61,59.83648,13.07939,61.2492839269,0.5464800000000001,0.15939,0.56925,59.29,12.92,60.6813851193,135.51,61.28648,14.29939,62.9325447218,0.5464800000000001,0.15939,0.56925,60.74,14.14,62.3641499581,135.64,61.76648,14.32939,63.4068566431,0.5464800000000001,0.15939,0.56925,61.22,14.17,62.8385017326,135.47
2020-07-08 21:00:00,58.30464,13.59302,59.8681988893,0.52464,0.15302000000000002,0.5465,57.78,13.44,59.3225252328,135.88,58.27464,13.513020000000001,59.8208607147,0.52464,0.15302000000000002,0.5465,57.75,13.36,59.2752233231,135.78,59.69464,14.75302,61.4906630624,0.52464,0.15302000000000002,0.5465,59.17,14.6,60.9446379922,135.91,60.19464,14.80302,61.9880963238,0.52464,0.15302000000000002,0.5465,59.67,14.65,61.442097946,135.74
2020-07-08 21:30:00,57.33368,14.01274,59.0212482471,0.52368,0.15274000000000001,0.5455,56.81,13.86,58.4762832266,135.69,57.31368,13.94274,58.9852347105,0.52368,0.15274000000000001,0.5455,56.79,13.79,58.4402960294,135.6,58.66368,15.18274,60.5965588549,0.52368,0.15274000000000001,0.5455,58.14,15.03,60.0513155559,135.72,59.19368,15.22274,61.1197477502,0.52368,0.15274000000000001,0.5455,58.67,15.07,60.5745309515,135.55
2020-07-08 22:00:00,56.2604,14.4847,58.095087075,0.5304,0.1547,0.5525,55.73,14.33,57.5428692368,136.07,56.2404,14.4147,58.0582997361,0.5304,0.1547,0.5525,55.71,14.26,57.5061014154,136.02,57.5904,15.6647,59.6828032037,0.5304,0.1547,0.5525,57.06,15.51,59.1303957369,136.1,58.1104,15.7247,60.2003719112,0.5304,0.1547,0.5525,57.58,15.57,59.6479781719,135.96
2020-07-08 22:30:00,53.73232,15.05526,55.8016403545,0.53232,0.15526,0.5545,53.2,14.9,55.2471718733,136.44,53.72232,14.99526,55.7758504072,0.53232,0.15526,0.5545,53.19,14.84,55.2213880666,136.35,55.01232,16.26526,57.3664887774,0.53232,0.15526,0.5545,54.48,16.11,56.811992572,136.49,55.54232,16.30526,57.8861884619,0.53232,0.15526,0.5545,55.01,16.15,57.3316893175,136.3
2020-07-08 23:00:00,50.38136,15.84498,52.8142483299,0.53136,0.15498,0.5535,49.85,15.69,52.2608706395,137.19,50.40136,15.77498,52.8123762375,0.53136,0.15498,0.5535,49.87,15.62,52.2589829599,137.09,51.59136,17.06498,54.340426655,0.53136,0.15498,0.5535,51.06,16.91,53.787281954,137.21,52.13136,17.12498,54.872066076,0.53136,0.15498,0.5535,51.6,16.97,54.3188816159,137.03
2020-07-08 23:30:00,47.14536,16.73323,50.0268523471,0.52536,0.15323,0.54725,46.62,16.58,49.4805092941,137.82,47.17536,16.67323,50.0350995778,0.52536,0.15323,0.54725,46.65,16.52,49.4887148752,137.72,48.24536,17.98323,51.487972603,0.52536,0.15323,0.54725,47.72,17.83,50.9421956731,137.84,48.87536,18.06323,52.1064400354,0.52536,0.15323,0.54725,48.35,17.91,51.5605527511,137.68
2020-07-09 00:00:00,44.50816,17.27113,47.7416823966,0.5181600000000001,0.15113000000000001,0.5397500000000001,43.99,17.12,47.2039669943,138.02,44.54816,17.22113,47.760924173,0.5181600000000001,0.15113000000000001,0.5397500000000001,44.03,17.07,47.2231489844,137.92,45.52816,18.54113,49.1587922417,0.5181600000000001,0.15113000000000001,0.5397500000000001,45.01,18.39,48.6219312656,138.06,46.20816,18.61113,49.8153411156,0.5181600000000001,0.15113000000000001,0.5397500000000001,45.69,18.46,49.2782680296,137.89
2020-07-09 00:30:00,41.81728,18.03379,45.5401195471,0.5272800000000001,0.15379,0.54925,41.29,17.88,44.995094177,138.02,41.87728,17.97379,45.5715229849,0.5272800000000001,0.15379,0.54925,41.35,17.82,45.0263800455,138.0,42.81728,19.31379,46.971714369,0.5272800000000001,0.15379,0.54925,42.29,19.16,46.4278978632,138.06,43.44728,19.37379,47.5711033965,0.5272800000000001,0.15379,0.54925,42.92,19.22,47.0269582261,137.89
2020-07-09 01:00:00,40.07136,18.50498,44.1378315853,0.53136,0.15498,0.5535,39.54,18.35,43.5905276408,138.22,40.12136,18.44498,44.1581341935,0.53136,0.15498,0.5535,39.59,18.29,43.6106890567,138.0,41.04136,19.80498,45.5700610429,0.53136,0.15498,0.5535,40.51,19.65,45.02424458,138.26,41.68136,19.86498,46.1730787565,0.53136,0.15498,0.5535,41.15,19.71,45.6268188679,138.06
2020-07-09 01:30:00,39.27992,15.74456,42.3178837467,0.5299200000000001,0.15456,0.552,38.75,15.59,41.768536005,136.96,39.60992,28.22456,48.6371416677,0.5299200000000001,0.15456,0.552,39.08,28.07,48.1162269926,136.89,40.22992,16.64456,43.5372006542,0.5299200000000001,0.15456,0.552,39.7,16.49,42.9884879939,137.0,40.80992,16.53456,44.0322750355,0.5299200000000001,0.15456,0.552,40.28,16.38,43.4831323619,136.84
2020-07-09 02:00:00,38.93424,13.91582,41.3464036,0.53424,0.15582000000000001,0.5565,38.4,13.76,40.7909009462,135.81,39.40424,32.46582,51.0560828722,0.53424,0.15582000000000001,0.5565,38.87,32.31,50.5451580273,135.78,39.90424,15.06582,42.6535731475,0.53424,0.15582000000000001,0.5565,39.37,14.91,42.0987529507,135.87,40.43424,15.12582,43.1708025759,0.53424,0.15582000000000001,0.5565,39.9,14.97,42.6158526842,135.74
2020-07-09 02:30:00,38.40736,13.89673,40.8441477676,0.5373600000000001,0.15673,0.5597500000000001,37.87,13.74,40.285537107,135.34,38.89736,32.31673,50.5705018055,0.5373600000000001,0.15673,0.5597500000000001,38.36,32.16,50.0575189157,135.28,39.30736,15.03673,42.0852919589,0.5373600000000001,0.15673,0.5597500000000001,38.77,14.88,41.5274282854,135.44,39.95736,15.11673,42.7212610308,0.5373600000000001,0.15673,0.5597500000000001,39.42,14.96,42.1632304265,135.27
2020-07-09 03:00:00,37.96336,13.84848,40.4103588304,0.5433600000000001,0.15848,0.5660000000000001,37.42,13.69,39.84560829,135.46,38.44336,32.26848,50.1911020959,0.5433600000000001,0.15848,0.5660000000000001,37.9,32.11,49.6735553388,135.28,38.84336,14.97848,41.631256036799996,0.5433600000000001,0.15848,0.5660000000000001,38.3,14.82,41.0672911208,135.44,39.50336,15.05848,42.2761548772,0.5433600000000001,0.15848,0.5660000000000001,38.96,14.9,41.7120078634,135.27
2020-07-09 03:30:00,37.31904,13.97847,39.8510774015,0.26904,0.07847000000000001,0.28025,37.05,13.9,39.5716122997,135.55,37.76904,32.44847,49.7936099099,0.26904,0.07847000000000001,0.28025,37.5,32.37,49.5385395425,135.53,38.19904,15.11847,41.0820495115,0.26904,0.07847000000000001,0.28025,37.93,15.04,40.8030207215,135.6,38.81904,15.20847,41.6919108013,0.26904,0.07847000000000001,0.28025,38.55,15.13,41.4127927095,135.51
2020-07-09 04:00:00,37.1764,13.8977,39.6891771425,0.2664,0.0777,0.2775,36.91,13.82,39.4124409292,135.55,37.6264,32.3677,49.6327913808,0.2664,0.0777,0.2775,37.36,32.29,49.3802966779,135.53,38.0664,15.0277,40.9253292748,0.2664,0.0777,0.2775,37.8,14.95,40.6490159782,135.6,38.6664,15.1177,41.5166875154,0.2664,0.0777,0.2775,38.4,15.04,41.2402909786,135.51
2020-07-09 04:30:00,37.30808,13.59819,39.7089864459,0.26808000000000004,0.07819000000000001,0.27925,37.04,13.52,39.4303436455,135.41,37.77808,32.04819,49.5405875093,0.26808000000000004,0.07819000000000001,0.27925,37.51,31.97,49.2857078675,135.32,38.18808,14.72819,40.9298061901,0.26808000000000004,0.07819000000000001,0.27925,37.92,14.65,40.6515547058,135.45,38.82808,14.80819,41.5560138555,0.26808000000000004,0.07819000000000001,0.27925,38.56,14.73,41.2776755644,135.27
2020-07-09 05:00:00,37.56576,13.31043,39.8541575141,0.27576,0.08043,0.28725,37.29,13.23,39.5673729226,135.41,38.03576,31.73043,49.53321337,0.27576,0.08043,0.28725,37.76,31.65,49.2700730667,135.32,38.47576,14.44043,41.0963517379,0.27576,0.08043,0.28725,38.2,14.36,40.8099203626,135.45,39.07576,14.52043,41.6864235329,0.27576,0.08043,0.28725,38.8,14.44,41.3999227052,135.27
2020-07-09 05:30:00,38.53976,12.81868,40.6156577911,0.26976,0.07868,0.281,38.27,12.74,40.3348546545,135.17,39.02976,31.17868,49.9543016386,0.26976,0.07868,0.281,38.76,31.1,49.69454296,135.06,39.43976,13.92868,41.8270581729,0.26976,0.07868,0.281,39.17,13.85,41.5464968439,135.21,40.09976,14.00868,42.4762741704,0.26976,0.07868,0.281,39.83,13.93,42.1956609144,135.0
2020-07-09 06:00:00,39.72768,12.38099,41.6122274285,0.27768000000000004,0.08099,0.28925,39.45,12.3,41.3230262687,134.77,40.23768,30.61099,50.5579232224,0.27768000000000004,0.08099,0.28925,39.96,30.53,50.2879955854,134.7,40.64768,13.48099,42.8248873993,0.27768000000000004,0.08099,0.28925,40.37,13.4,42.5358307783,134.81,41.29768,13.56099,43.4672154981,0.27768000000000004,0.08099,0.28925,41.02,13.48,43.1781287228,134.65
2020-07-09 06:30:00,43.25392,10.95281,44.6191174528,0.28392,0.08281000000000001,0.29575,42.97,10.87,44.3235580702,134.12,43.81392,28.98281,52.5324933852,0.28392,0.08281000000000001,0.29575,43.53,28.9,52.2500803827,134.05,44.26392,12.00281,45.8624253792,0.28392,0.08281000000000001,0.29575,43.98,11.92,45.5667290904,134.17,44.88392,12.09281,46.4844310309,0.28392,0.08281000000000001,0.29575,44.6,12.01,46.1887442999,134.01
