Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-09 07:00:00,47.5732,9.21135,48.4567676085,0.31320000000000003,0.09135,0.32625000000000004,47.26,9.12,48.1319228787,134.24,48.1932,27.28135,55.3792071455,0.31320000000000003,0.09135,0.32625000000000004,47.88,27.19,55.0616972132,134.17,48.7032,10.25135,49.7703914699,0.31320000000000003,0.09135,0.32625000000000004,48.39,10.16,49.4450978359,134.3,49.2532,10.30135,50.3189380061,0.31320000000000003,0.09135,0.32625000000000004,48.94,10.21,49.9936766001,134.13
2020-07-09 07:30:00,52.13968,7.86574,52.7296510158,0.49968000000000007,0.14574,0.5205000000000001,51.64,7.72,52.2138678897,133.85,52.79968,25.77574,58.7553825675,0.49968000000000007,0.14574,0.5205000000000001,52.3,25.63,58.2424836352,133.74,53.40968,8.87574,54.1421525085,0.49968000000000007,0.14574,0.5205000000000001,52.91,8.73,53.6253764556,133.9,53.84968,8.91574,54.5827670227,0.49968000000000007,0.14574,0.5205000000000001,53.35,8.77,54.0660281508,133.68
2020-07-09 08:00:00,55.77832,9.48076,56.5783155652,0.68832,0.20076000000000002,0.717,55.09,9.28,55.8661480684,134.61,56.00832,16.10076,58.276636672,0.68832,0.20076000000000002,0.717,55.32,15.9,57.5596421115,134.5,57.12832,10.28076,58.0460073752,0.68832,0.20076000000000002,0.717,56.44,10.08,57.3330620149,134.66,57.53832,10.440760000000001,58.477925218,0.68832,0.20076000000000002,0.717,56.85,10.24,57.7648690815,134.46
2020-07-09 08:30:00,59.246,9.88175,60.0644445497,0.726,0.21175000000000002,0.7562500000000001,58.52,9.67,59.3135675879,136.28,59.196,9.83175,60.0069139688,0.726,0.21175000000000002,0.7562500000000001,58.47,9.62,59.2560992641,136.2,60.676,11.00175,61.6653507171,0.726,0.21175000000000002,0.7562500000000001,59.95,10.79,60.913271132,136.3,61.106,11.04175,62.0955995145,0.726,0.21175000000000002,0.7562500000000001,60.38,10.83,61.343567715,136.12
2020-07-09 09:00:00,60.47424,9.500820000000001,61.2160051314,0.89424,0.26082,0.9315,59.58,9.24,60.2922383064,136.42,60.40424,9.43082,61.13601701,0.89424,0.26082,0.9315,59.51,9.17,60.2123658396,136.3,61.93424,10.62082,62.8382996416,0.89424,0.26082,0.9315,61.04,10.36,61.9129324132,136.46,62.33424,10.65082,63.2376267981,0.89424,0.26082,0.9315,61.44,10.39,62.3123238212,136.27
2020-07-09 09:30:00,61.74736,9.20923,62.4303322445,0.7173600000000001,0.20923000000000003,0.7472500000000001,61.03,9.0,61.6900389042,136.6,61.67736,9.14923,62.352266568,0.7173600000000001,0.20923000000000003,0.7472500000000001,60.96,8.94,61.6120540154,136.49,63.27736,10.31923,64.1132653697,0.7173600000000001,0.20923000000000003,0.7472500000000001,62.56,10.11,63.3716474458,136.63,63.61736,10.34923,64.4536659544,0.7173600000000001,0.20923000000000003,0.7472500000000001,62.9,10.14,63.7120836263,136.43
2020-07-09 10:00:00,63.23896,8.92303,63.8653781502,1.03896,0.30303,1.08225,62.2,8.62,62.7944615392,136.49,63.15896,8.85303,63.7764091845,1.03896,0.30303,1.08225,62.12,8.55,62.7056369077,136.39,64.78896,10.02303,65.5596710506,1.03896,0.30303,1.08225,63.75,9.72,64.4867498018,136.53,65.12896,10.05303,65.9002643611,1.03896,0.30303,1.08225,64.09,9.75,64.8273908159,136.34
2020-07-09 10:30:00,63.1628,8.9754,63.7973127099,1.2528000000000001,0.3654,1.305,61.91,8.61,62.505841327,136.49,63.0628,8.9154,63.6898822499,1.2528000000000001,0.3654,1.305,61.81,8.55,62.3985464574,136.39,64.7328,10.0854,65.5137442755,1.2528000000000001,0.3654,1.305,63.48,9.72,64.2198473994,136.53,65.0228,10.1154,65.804907393,1.2528000000000001,0.3654,1.305,63.77,9.75,64.5110486661,136.34
2020-07-09 11:00:00,63.55104,8.99072,64.1838588058,1.27104,0.37072000000000005,1.324,62.28,8.62,62.8737051557,136.27,63.45104,8.92072,64.0750631869,1.27104,0.37072000000000005,1.324,62.18,8.55,62.7650770732,136.21,65.12104,10.09072,65.898197857,1.27104,0.37072000000000005,1.324,63.85,9.72,64.5856090782,136.3,65.39104,10.11072,66.1680797001,1.27104,0.37072000000000005,1.324,64.12,9.74,64.8555471799,136.15
2020-07-09 11:30:00,64.07656,8.60733,64.6520817233,1.15656,0.33733,1.20475,62.92,8.27,63.4611637145,135.74,63.98656,8.53733,64.5535890882,1.15656,0.33733,1.20475,62.83,8.2,63.3628353217,135.67,65.63656,9.697330000000001,66.3490483561,1.15656,0.33733,1.20475,64.48,9.36,65.1558132479,135.77,65.97656,9.71733,66.6883271027,1.15656,0.33733,1.20475,64.82,9.38,65.4951662339,135.6
2020-07-09 12:00:00,65.16496,8.31978,65.6939171541,1.16496,0.33978,1.2135,64.0,7.98,64.495584345,136.18,65.06496,8.25978,65.587140397,1.16496,0.33978,1.2135,63.9,7.92,64.3889462563,136.11,66.77496,9.40978,67.4347035483,1.16496,0.33978,1.2135,65.61,9.07,66.233956548,136.24,67.04496,9.429780000000001,67.7048551601,1.16496,0.33978,1.2135,65.88,9.09,66.5041540056,136.07
2020-07-09 12:30:00,66.2408,7.9906500000000005,66.7210167193,0.7908000000000001,0.23065000000000002,0.8237500000000001,65.45,7.76,65.9084220718,136.28,66.1308,7.92065,66.6034488977,0.7908000000000001,0.23065000000000002,0.8237500000000001,65.34,7.69,65.7909697451,136.11,67.9008,9.09065,68.5066314897,0.7908000000000001,0.23065000000000002,0.8237500000000001,67.11,8.86,67.6923311757,136.24,68.1508,9.10065,68.755751549,0.7908000000000001,0.23065000000000002,0.8237500000000001,67.36,8.87,67.9414932129,136.07
2020-07-09 13:00:00,65.90168,8.52549,66.4508495549,0.8416800000000001,0.24549,0.87675,65.06,8.28,65.5847695734,136.53,65.79168,8.45549,66.3328008482,0.8416800000000001,0.24549,0.87675,64.95,8.21,65.4668358789,136.44,67.55168,9.62549,68.2340056611,0.8416800000000001,0.24549,0.87675,66.71,9.38,67.3662267015,136.57,67.79168,9.63549,68.4730205611,0.8416800000000001,0.24549,0.87675,66.95,9.39,67.6052852963,136.39
2020-07-09 13:30:00,64.988,8.9115,65.5961506207,0.8280000000000001,0.24150000000000002,0.8625,64.16,8.67,64.743142494,136.74,64.868,8.8315,65.4664251067,0.8280000000000001,0.24150000000000002,0.8625,64.04,8.59,64.6135411504,136.63,66.608,10.0315,67.3591616356,0.8280000000000001,0.24150000000000002,0.8625,65.78,9.79,66.5045299209,136.77,66.848,10.0415,67.5979794539,0.8280000000000001,0.24150000000000002,0.8625,66.02,9.8,66.7433921823,136.56
2020-07-09 14:00:00,64.02184,9.57762,64.7342784145,1.19184,0.34762000000000004,1.2415,62.83,9.23,63.5043447333,137.14,63.91184,9.51762,64.6166262091,1.19184,0.34762000000000004,1.2415,62.72,9.17,63.3868069869,137.05,65.64184,10.72762,66.5126528523,1.19184,0.34762000000000004,1.2415,64.45,10.38,65.2805246609,137.18,65.86184,10.72762,66.7297819497,1.19184,0.34762000000000004,1.2415,64.67,10.38,65.4977350753,137.0
2020-07-09 14:30:00,63.32728,10.01754,64.1147058002,1.39728,0.40754,1.4555,61.93,9.61,62.6711815749,137.33,63.21728,9.95754,63.9966959573,1.39728,0.40754,1.4555,61.82,9.55,62.5532964759,137.24,64.92728,11.17754,65.8823883041,1.39728,0.40754,1.4555,63.53,10.77,64.4364322414,137.37,65.15728,11.18754,66.1107569783,1.39728,0.40754,1.4555,63.76,10.78,64.6648745456,137.19
2020-07-09 15:00:00,61.85392,10.76656,62.7839647808,1.63392,0.47656000000000004,1.702,60.22,10.29,61.0928187269,137.67,61.76392,10.68656,62.6816111663,1.63392,0.47656000000000004,1.702,60.13,10.21,60.9906632199,137.61,63.43392,11.93656,64.5472204762,1.63392,0.47656000000000004,1.702,61.8,11.46,62.8535726908,137.71,63.64392,11.93656,64.7536100739,1.63392,0.47656000000000004,1.702,62.01,11.46,63.0600642245,137.56
2020-07-09 15:30:00,62.1936,10.78605,63.1219672979,1.0836000000000001,0.31605000000000005,1.12875,61.11,10.47,62.0004274179,138.02,62.0736,10.72605,62.993491454,1.0836000000000001,0.31605000000000005,1.12875,60.99,10.41,61.8720308379,137.95,63.7736,11.96605,64.8865040633,1.0836000000000001,0.31605000000000005,1.12875,62.69,11.65,63.7633013574,138.03,64.0036,11.97605,65.1144115121,1.0836000000000001,0.31605000000000005,1.12875,62.92,11.66,63.9912650289,137.89
2020-07-09 16:00:00,62.34304,11.14297,63.3310383372,1.07304,0.31297,1.11775,61.27,10.83,62.219786242,138.28,62.24304,11.06297,63.218552132,1.07304,0.31297,1.11775,61.17,10.75,62.1074182365,138.19,63.92304,12.32297,65.1000048576,1.07304,0.31297,1.11775,62.85,12.01,63.9872065338,138.32,64.16304,12.33297,65.3375684508,1.07304,0.31297,1.11775,63.09,12.02,64.2248277538,138.16
2020-07-09 16:30:00,62.38528,7.10529,62.788600133,1.11528,0.32529,1.16175,61.27,6.78,61.6439883525,136.0,63.11528,24.77529,67.8037872398,1.11528,0.32529,1.16175,62.0,24.45,66.6468491378,135.88,63.92528,7.72529,64.3903838214,1.11528,0.32529,1.16175,62.81,7.4,63.2444155637,136.07,64.18528,7.84529,64.6629626901,1.11528,0.32529,1.16175,63.07,7.52,63.5167324411,135.84
2020-07-09 17:00:00,63.84568,6.64124,64.1901622011,0.89568,0.26124,0.933,62.95,6.38,63.2724813801,135.78,64.64568,25.04124,69.3262406553,0.89568,0.26124,0.933,63.75,24.78,68.3967170265,135.69,65.40568,7.6912400000000005,65.8563447892,0.89568,0.26124,0.933,64.51,7.43,64.9364689524,135.82,65.69568,7.6912400000000005,66.144368947,0.89568,0.26124,0.933,64.8,7.43,65.2245728234,135.64
2020-07-09 17:30:00,65.51144,6.71542,65.8547313156,0.6014400000000001,0.17542000000000002,0.6265000000000001,64.91,6.54,65.2386365584,135.6,66.35144,25.05542,70.9245208757,0.6014400000000001,0.17542000000000002,0.6265000000000001,65.75,24.88,70.2999068278,135.51,67.11144,7.77542,67.560362159,0.6014400000000001,0.17542000000000002,0.6265000000000001,66.51,7.6,66.9428121608,135.61,67.42144,7.75542,67.8660232447,0.6014400000000001,0.17542000000000002,0.6265000000000001,66.82,7.58,67.2485598359,135.45
2020-07-09 18:00:00,66.52664,6.44902,66.8384895749,0.47664000000000006,0.13902,0.4965,66.05,6.31,66.3507241859,135.69,67.38664,24.82902,71.8153151121,0.47664000000000006,0.13902,0.4965,66.91,24.69,71.3200126192,135.6,68.13664,7.49902,68.5480635135,0.47664000000000006,0.13902,0.4965,67.66,7.36,68.0591301737,135.72,68.45664,7.46902,68.8628914572,0.47664000000000006,0.13902,0.4965,67.98,7.33,68.3740396642,135.54
2020-07-09 18:30:00,65.68816,6.94488,66.0542634688,0.42816000000000004,0.12488,0.446,65.26,6.82,65.6153945351,134.63,66.55816,25.05488,71.1177592054,0.42816000000000004,0.12488,0.446,66.13,24.93,70.6730627609,134.53,67.22816,7.98488,67.7006928,0.42816000000000004,0.12488,0.446,66.8,7.86,67.2608325848,134.68,67.61816,7.96488,68.0856436791,0.42816000000000004,0.12488,0.446,67.19,7.84,67.6458550097,134.48
2020-07-09 19:00:00,64.14448,7.29214,64.5576457149,0.38448000000000004,0.11214,0.4005,63.76,7.18,64.162995566,134.33,65.00448,25.32214,69.7624053072,0.38448000000000004,0.11214,0.4005,64.62,25.21,69.3634521921,134.26,65.65448,8.33214,66.1810796304,0.38448000000000004,0.11214,0.4005,65.27,8.22,65.7855706063,134.36,66.07448,8.31214,66.5952594308,0.38448000000000004,0.11214,0.4005,65.69,8.2,66.1998194862,134.19
2020-07-09 19:30:00,62.86296,11.77003,63.9553386838,0.34296000000000004,0.10003000000000001,0.35725,62.52,11.67,63.5998372639,135.33,62.90296,13.72003,64.3818421604,0.34296000000000004,0.10003000000000001,0.35725,62.56,13.62,64.0254480656,135.23,64.36296,12.62003,65.5885338848,0.34296000000000004,0.10003000000000001,0.35725,64.02,12.52,65.2327433119,135.37,64.77296,12.79003,66.0236413307,0.34296000000000004,0.10003000000000001,0.35725,64.43,12.69,65.6678079427,135.18
2020-07-09 20:00:00,60.90952,12.75736,62.2311807762,0.29952,0.08736000000000001,0.312,60.61,12.67,61.9201178939,135.98,60.85952,12.68736,62.1679200102,0.29952,0.08736000000000001,0.312,60.56,12.6,61.856879973,135.87,62.35952,13.89736,63.8893289181,0.29952,0.08736000000000001,0.312,62.06,13.81,63.5779812514,136.02,62.81952,13.93736,64.3470441963,0.29952,0.08736000000000001,0.312,62.52,13.85,64.0357158155,135.82
2020-07-09 20:30:00,59.59224,13.20232,61.0371716383,0.28224000000000005,0.08232,0.294,59.31,13.12,60.7438103843,135.98,59.55224,13.13232,60.9830067937,0.28224000000000005,0.08232,0.294,59.27,13.05,60.6896646885,135.98,60.98224,14.35232,62.6484052854,0.28224000000000005,0.08232,0.294,60.7,14.27,62.3548145695,136.02,61.49224,14.40232,63.1563330284,0.28224000000000005,0.08232,0.294,61.21,14.32,62.8627592458,135.95
2020-07-09 21:00:00,57.28984,13.80162,58.928859499,0.27984000000000003,0.08162000000000001,0.29150000000000004,57.01,13.72,58.6376883924,135.98,57.26984,13.73162,58.8930552905,0.27984000000000003,0.08162000000000001,0.29150000000000004,56.99,13.65,58.6018992866,135.88,58.63984,14.99162,60.5258581554,0.27984000000000003,0.08162000000000001,0.29150000000000004,58.36,14.91,60.2345224933,136.02,59.15984,15.02162,61.0371668432,0.27984000000000003,0.08162000000000001,0.29150000000000004,58.88,14.94,60.7458475947,135.83
2020-07-09 21:30:00,56.57096,14.23903,58.3354394058,0.27096000000000003,0.07903,0.28225,56.3,14.16,58.0533857755,136.14,56.56096,14.16903,58.3086923817,0.27096000000000003,0.07903,0.28225,56.29,14.09,58.0266507736,136.03,57.89096,15.41903,59.9091790618,0.27096000000000003,0.07903,0.28225,57.62,15.34,59.6270073037,136.17,58.45096,15.46903,60.4632583811,0.27096000000000003,0.07903,0.28225,58.18,15.39,60.1810975307,135.99
2020-07-09 22:00:00,55.7164,14.8077,57.6505438678,0.2664,0.0777,0.2775,55.45,14.73,57.3731243702,136.66,55.7164,14.7377,57.6326038823,0.2664,0.0777,0.2775,55.45,14.66,57.3551924415,136.57,57.0264,16.0077,59.2305390508,0.2664,0.0777,0.2775,56.76,15.93,58.953053356,136.68,57.5764,16.0477,59.7709838655,0.2664,0.0777,0.2775,57.31,15.97,59.4935038471,136.52
2020-07-09 22:30:00,53.30944,15.74567,55.5861719932,0.25944,0.07567,0.27025000000000005,53.05,15.67,55.3159235664,136.96,53.30944,15.67567,55.5663839301,0.25944,0.07567,0.27025000000000005,53.05,15.6,55.2961345846,136.85,54.55944,16.96567,57.1363846569,0.25944,0.07567,0.27025000000000005,54.3,16.89,56.8661771179,137.0,55.13944,17.02567,57.7081561173,0.25944,0.07567,0.27025000000000005,54.88,16.95,57.4379395522,136.8
2020-07-09 23:00:00,50.22376,16.29693,52.8016666021,0.26376,0.07693000000000001,0.27475000000000005,49.96,16.22,52.5270406553,137.13,50.25376,16.22693,52.8086512928,0.26376,0.07693000000000001,0.27475000000000005,49.99,16.15,52.5340137435,137.05,51.40376,17.52693,54.3096659662,0.26376,0.07693000000000001,0.27475000000000005,51.14,17.45,54.0351931615,137.15,52.02376,17.59693,54.9192457155,0.26376,0.07693000000000001,0.27475000000000005,51.76,17.52,54.6447435715,137.01
2020-07-09 23:30:00,46.77496,17.13728,49.8154920562,0.26496000000000003,0.07728,0.276,46.51,17.06,49.5401221234,137.01,46.82496,17.07728,49.8418536092,0.26496000000000003,0.07728,0.276,46.56,17.0,49.5664563995,136.91,47.82496,18.37728,51.2342777757,0.26496000000000003,0.07728,0.276,47.56,18.3,50.9592346881,137.05,48.53496,18.45728,51.9260390093,0.26496000000000003,0.07728,0.276,48.27,18.38,51.6509177072,136.88
2020-07-10 00:00:00,44.0272,17.48085,47.3706075173,0.2772,0.08085,0.28875,43.75,17.4,47.0831445424,137.14,44.1072,17.43085,47.426570860300004,0.2772,0.08085,0.28875,43.83,17.35,47.1390644795,137.03,44.9972,18.73085,48.7400528268,0.2772,0.08085,0.28875,44.72,18.65,48.4530793655,137.17,45.7872,18.82085,49.5044652386,0.2772,0.08085,0.28875,45.51,18.74,49.2173516151,137.0
2020-07-10 00:30:00,41.03904,18.63847,45.0732222951,0.26904,0.07847000000000001,0.28025,40.77,18.56,44.7958312793,137.58,41.13904,18.57847,45.1395631311,0.26904,0.07847000000000001,0.28025,40.87,18.5,44.8620875573,137.5,41.90904,19.90847,46.3973578069,0.26904,0.07847000000000001,0.28025,41.64,19.83,46.120694921,137.61,42.74904,20.00847,47.1997806421,0.26904,0.07847000000000001,0.28025,42.48,19.93,46.9228654283,137.45
2020-07-10 01:00:00,39.26408,18.91994,43.5847692187,0.27408000000000005,0.07994000000000001,0.28550000000000003,38.99,18.84,43.3031834857,137.05,39.38408,18.86994,43.6712765219,0.27408000000000005,0.07994000000000001,0.28550000000000003,39.11,18.79,43.3895863082,136.97,40.07408,20.19994,44.8772711275,0.27408000000000005,0.07994000000000001,0.28550000000000003,39.8,20.12,44.5965738594,137.09,40.99408,20.28994,45.7405319192,0.27408000000000005,0.07994000000000001,0.28550000000000003,40.72,20.21,45.4594599616,136.94
2020-07-10 01:30:00,38.90904,19.01847,43.3083778831,0.26904,0.07847000000000001,0.28025,38.64,18.94,43.0322344296,137.41,39.01904,18.95847,43.380975868,0.26904,0.07847000000000001,0.28025,38.75,18.88,43.1047201592,137.31,39.71904,20.298470000000002,44.6052690034,0.26904,0.07847000000000001,0.28025,39.45,20.22,44.3300225581,137.44,40.61904,20.38847,45.448829682,0.26904,0.07847000000000001,0.28025,40.35,20.31,45.1732066606,137.28
2020-07-10 02:00:00,38.666,19.0105,43.0866413898,0.276,0.0805,0.28750000000000003,38.39,18.93,42.8034694855,137.41,38.786,18.9605,43.1723795528,0.276,0.0805,0.28750000000000003,38.51,18.88,42.8890953507,137.31,39.476,20.3005,44.3899186331,0.276,0.0805,0.28750000000000003,39.2,20.22,44.1076909393,137.44,40.376,20.3905,45.2326637094,0.276,0.0805,0.28750000000000003,40.1,20.31,44.9500400445,137.28
2020-07-10 02:30:00,37.88856,19.43833,42.5839365496,0.26856,0.07833000000000001,0.27975,37.62,19.36,42.3092661246,137.68,37.99856,19.37833,42.6545453107,0.26856,0.07833000000000001,0.27975,37.73,19.3,42.3797463419,137.59,38.69856,20.73833,43.9050894232,0.26856,0.07833000000000001,0.27975,38.43,20.66,43.6314164336,137.71,39.56856,20.81833,44.7110031699,0.26856,0.07833000000000001,0.27975,39.3,20.74,44.436894581,137.56
2020-07-10 03:00:00,37.17216,19.35938,41.911276204,0.27216,0.07938,0.28350000000000003,36.9,19.28,41.6332607419,137.22,37.29216,19.30938,41.9947300676,0.27216,0.07938,0.28350000000000003,37.02,19.23,41.7165830336,137.16,37.93216,20.64938,43.188489863,0.27216,0.07938,0.28350000000000003,37.66,20.57,42.9115427362,137.24,38.85216,20.73938,44.0410288192,0.27216,0.07938,0.28350000000000003,38.58,20.66,43.7635921743,137.14
2020-07-10 03:30:00,36.64544,19.45742,41.4907154174,0.26544,0.07742,0.2765,36.38,19.38,41.220004852,137.22,36.77544,19.40742,41.5822190155,0.26544,0.07742,0.2765,36.51,19.33,41.3113664746,137.06,37.39544,20.73742,42.7604901872,0.26544,0.07742,0.2765,37.13,20.66,42.4908519566,137.24,38.32544,20.83742,43.6238171582,0.26544,0.07742,0.2765,38.06,20.76,43.3536757381,137.06
2020-07-10 04:00:00,36.4572,19.44085,41.3167530254,0.2772,0.08085,0.28875,36.18,19.36,41.0341565041,137.33,36.5772,19.38085,41.3945516531,0.2772,0.08085,0.28875,36.3,19.3,41.111798793,137.2,37.2072,20.72085,42.587901528,0.2772,0.08085,0.28875,36.93,20.64,42.3064356806,137.36,38.1272,20.82085,43.4418136657,0.2772,0.08085,0.28875,37.85,20.74,43.1598204352,137.15
2020-07-10 04:30:00,37.22928,18.77854,41.697156424,0.26928,0.07854000000000001,0.2805,36.96,18.7,41.4213906092,136.95,37.35928,18.72854,41.7908364675,0.26928,0.07854000000000001,0.2805,37.09,18.65,41.5149442972,136.86,37.96928,20.05854,42.9419521057,0.26928,0.07854000000000001,0.2805,37.7,19.98,42.6672052049,136.96,38.93928,20.14854,43.8432570762,0.26928,0.07854000000000001,0.2805,38.67,20.07,43.5680364488,136.8
2020-07-10 05:00:00,36.84384,18.88987,41.4040545667,0.27384000000000003,0.07987000000000001,0.28525,36.57,18.81,41.1239711117,136.95,36.97384,18.82987,41.4925155728,0.27384000000000003,0.07987000000000001,0.28525,36.7,18.75,41.2122857896,136.86,37.57384,20.14987,42.6357914593,0.27384000000000003,0.07987000000000001,0.28525,37.3,20.07,42.3567574302,136.96,38.54384,20.25987,43.5441148074,0.27384000000000003,0.07987000000000001,0.28525,38.27,20.18,43.2645963809,136.8
2020-07-10 05:30:00,37.50192,18.639310000000002,41.8786088709,0.27192,0.07931,0.28325,37.23,18.56,41.5998377401,136.74,37.64192,18.59931,41.9862891164,0.27192,0.07931,0.28325,37.37,18.52,41.7074010219,136.63,38.25192,19.89931,43.1183478598,0.27192,0.07931,0.28325,37.98,19.82,42.8405508835,136.77,39.22192,20.00931,44.031028777,0.27192,0.07931,0.28325,38.95,19.93,43.7527987676,136.59
2020-07-10 06:00:00,39.15496,18.13478,43.1506794645,0.32496,0.09478,0.3385,38.83,18.04,42.8160075206,136.74,39.28496,18.08478,43.2477438701,0.32496,0.09478,0.3385,38.96,17.99,42.9129549204,136.63,39.93496,19.39478,44.3954786149,0.32496,0.09478,0.3385,39.61,19.3,44.0617986469,136.77,40.91496,19.48478,45.3176632611,0.32496,0.09478,0.3385,40.59,19.39,44.9835547728,136.59
2020-07-10 06:30:00,42.79808,16.88194,46.0073423472,0.41808,0.12194,0.4355,42.38,16.76,45.5736985552,137.23,42.91808,16.83194,46.1007136067,0.41808,0.12194,0.4355,42.5,16.71,45.6669913614,137.12,43.66808,18.15194,47.2905290375,0.41808,0.12194,0.4355,43.25,18.03,46.8576930717,137.26,44.61808,18.25194,48.2069121252,0.41808,0.12194,0.4355,44.2,18.13,47.7738097706,137.09
2020-07-10 07:00:00,46.56112,15.39116,49.0390222354,0.62112,0.18116000000000002,0.647,45.94,15.21,48.392434326,137.13,46.67112,15.34116,49.1278396859,0.62112,0.18116000000000002,0.647,46.05,15.16,48.4812138874,137.04,47.49112,16.62116,50.3156977354,0.62112,0.18116000000000002,0.647,46.87,16.44,49.6696134473,137.16,48.48112,16.70116,51.2771658909,0.62112,0.18116000000000002,0.647,47.86,16.52,50.630919407,137.01
2020-07-10 07:30:00,50.7828,14.1279,52.7113871403,0.9528000000000001,0.27790000000000004,0.9925,49.83,13.85,51.7189655736,137.13,50.8828,14.0779,52.794380423,0.9528000000000001,0.27790000000000004,0.9925,49.93,13.8,51.8019777615,136.95,51.7728,15.3479,53.9998227242,0.9528000000000001,0.27790000000000004,0.9925,50.82,15.07,53.0073325116,137.16,52.7528,15.4079,54.9569039362,0.9528000000000001,0.27790000000000004,0.9925,51.8,15.13,53.9644040086,136.93
2020-07-10 08:00:00,53.98096,13.10278,55.5484192957,1.38096,0.40278,1.4385,52.6,12.7,54.1114590452,136.9,54.08096,13.05278,55.6338503094,1.38096,0.40278,1.4385,52.7,12.65,54.1969786981,136.79,55.06096,14.29278,56.8857879988,1.38096,0.40278,1.4385,53.68,13.89,55.4479440557,136.92,56.01096,14.36278,57.8231535758,1.38096,0.40278,1.4385,54.63,13.96,56.3854458172,136.76
2020-07-10 08:30:00,56.83328,12.15179,58.1178777638,1.82328,0.5317900000000001,1.89925,55.01,11.62,56.2238783792,137.24,56.89328,12.11179,58.1682109589,1.82328,0.5317900000000001,1.89925,55.07,11.58,56.274339623,137.14,57.98328,13.32179,59.493956402,1.82328,0.5317900000000001,1.89925,56.16,12.79,57.5980008334,137.28,58.86328,13.41179,60.3718630105,1.82328,0.5317900000000001,1.89925,57.04,12.88,58.476114782,137.1
2020-07-10 09:00:00,57.77504,11.96522,59.0010316575,2.31504,0.67522,2.4115,55.46,11.29,56.5974884602,137.24,57.81504,11.90522,59.028070555,2.31504,0.67522,2.4115,55.5,11.23,56.6247551871,137.14,58.97504,13.11522,60.4157623361,2.31504,0.67522,2.4115,56.66,12.44,58.0095612809,137.28,59.77504,13.20522,61.2162824929,2.31504,0.67522,2.4115,57.46,12.53,58.8103094704,137.1
2020-07-10 09:30:00,58.92528,11.50529,60.0379906481,2.31528,0.6752900000000001,2.41175,56.61,10.83,57.6366289785,136.92,58.97528,11.46529,60.0794184881,2.31528,0.6752900000000001,2.41175,56.66,10.79,57.6782428651,136.8,60.18528,12.65529,61.5014170053,2.31528,0.6752900000000001,2.41175,57.87,11.98,59.0970159991,136.96,60.95528,12.72529,62.2694079421,2.31528,0.6752900000000001,2.41175,58.64,12.05,59.8652829276,136.76
2020-07-10 10:00:00,59.57408,11.40744,60.6564151199,2.97408,0.8674400000000001,3.098,56.6,10.54,57.5730110382,137.14,59.58408,11.34744,60.6549831753,2.97408,0.8674400000000001,3.098,56.61,10.48,57.5718898422,137.06,60.83408,12.54744,62.1146000551,2.97408,0.8674400000000001,3.098,57.86,11.68,59.0271293559,137.19,61.53408,12.62744,62.8163612636,2.97408,0.8674400000000001,3.098,58.56,11.76,59.7291486629,137.04
2020-07-10 10:30:00,60.44064,11.41727,61.5095522489,3.11064,0.90727,3.24025,57.33,10.51,58.2854098381,137.28,60.46064,11.37727,61.521795015,3.11064,0.90727,3.24025,57.35,10.47,58.2978850388,137.19,61.75064,12.57727,63.0184834875,3.11064,0.90727,3.24025,58.64,11.67,59.7899531694,137.3,62.42064,12.64727,63.689007972,3.11064,0.90727,3.24025,59.31,11.74,60.4607616558,137.14
2020-07-10 11:00:00,61.28488,10.60559,62.1957800487,2.14488,0.6255900000000001,2.23425,59.14,9.98,59.9761619312,137.12,61.27488,10.55559,62.1774187247,2.14488,0.6255900000000001,2.23425,59.13,9.93,59.9580003002,137.03,62.69488,11.75559,63.7874742756,2.14488,0.6255900000000001,2.23425,60.55,11.13,61.5644329138,137.15,63.26488,11.80559,64.3569498707,2.14488,0.6255900000000001,2.23425,61.12,11.18,62.1341033572,137.0
2020-07-10 11:30:00,61.5704,10.4922,62.4579892168,1.3104,0.38220000000000004,1.365,60.26,10.11,61.1022069978,137.34,61.5504,10.4322,62.428219076,1.3104,0.38220000000000004,1.365,60.24,10.05,61.0725805906,137.27,63.0004,11.6322,64.0652673217,1.3104,0.38220000000000004,1.365,61.69,11.25,62.7074046664,137.37,63.5504,11.6922,64.6170324373,1.3104,0.38220000000000004,1.365,62.24,11.31,63.2592578205,137.22
2020-07-10 12:00:00,60.77152,10.82836,61.7286888197,1.81152,0.52836,1.887,58.96,10.3,59.8529163868,137.34,60.78152,10.77836,61.7297838794,1.81152,0.52836,1.887,58.97,10.25,59.854184482,137.27,62.09152,11.97836,63.2363658364,1.81152,0.52836,1.887,60.28,11.45,61.3578104238,137.37,62.79152,12.04836,63.9369843096,1.81152,0.52836,1.887,60.98,11.52,62.0586077833,137.22
2020-07-10 12:30:00,60.4256,11.66205,61.5406901616,2.9556,0.8620500000000001,3.07875,57.47,10.8,58.4759856693,137.43,60.4556,11.61205,61.5606958746,2.9556,0.8620500000000001,3.07875,57.5,10.75,58.4962605642,137.27,61.7156,12.81205,63.0314517409,2.9556,0.8620500000000001,3.07875,58.76,11.95,59.9628226487,137.48,62.4156,12.90205,63.7351552721,2.9556,0.8620500000000001,3.07875,59.46,12.04,60.6667388278,137.32
2020-07-10 13:00:00,59.84976,11.58118,60.9599663898,2.84976,0.83118,2.9685,57.0,10.75,58.0048489352,137.33,59.86976,11.54118,60.9720181579,2.84976,0.83118,2.9685,57.02,10.71,58.0171052363,137.27,61.11976,12.73118,62.4316266539,2.84976,0.83118,2.9685,58.27,11.9,59.4727071857,137.37,61.83976,12.82118,63.1548776695,2.84976,0.83118,2.9685,58.99,11.99,60.196180942,137.19
2020-07-10 13:30:00,59.4876,11.66555,60.6206203413,2.0076,0.58555,2.09125,57.48,11.08,58.5381653283,137.75,59.5076,11.605550000000001,60.6287328629,2.0076,0.58555,2.09125,57.5,11.02,58.5464806799,137.67,60.7776,12.81555,62.1140481982,2.0076,0.58555,2.09125,58.77,12.23,60.029041305,137.8,61.4876,12.90555,62.8273680378,2.0076,0.58555,2.09125,59.48,12.32,60.7425122958,137.63
2020-07-10 14:00:00,58.8384,11.96995,60.0436259528,1.2684,0.36995000000000006,1.32125,57.57,11.6,58.7270372146,138.03,58.8584,11.92995,60.0552658604,1.2684,0.36995000000000006,1.32125,57.59,11.56,58.7387580734,137.92,60.1384,13.14995,61.5593074974,1.2684,0.36995000000000006,1.32125,58.87,12.78,60.2412259171,138.05,60.8284,13.22995,62.2505086209,1.2684,0.36995000000000006,1.32125,59.56,12.86,60.9325298999,137.89
2020-07-10 14:30:00,57.62944,12.28692,58.9247041384,1.66944,0.48692,1.7389999999999999,55.96,11.8,57.1905726497,137.64,57.66944,12.22692,58.9513518301,1.66944,0.48692,1.7389999999999999,56.0,11.74,57.217371488,137.54,58.85944,13.45692,60.3781613914,1.66944,0.48692,1.7389999999999999,57.19,12.97,58.6422799693,137.67,59.63944,13.54692,61.1586612427,1.66944,0.48692,1.7389999999999999,57.97,13.06,59.4229290762,137.5
2020-07-10 15:00:00,55.50568,13.01249,57.0105727761,2.30568,0.67249,2.40175,53.2,12.34,54.6124125085,138.06,55.56568,12.97249,57.0598833741,2.30568,0.67249,2.40175,53.26,12.3,54.6618477551,137.94,56.68568,14.20249,58.4378048806,2.30568,0.67249,2.40175,54.38,13.53,56.0378916449,138.12,57.45568,14.30249,59.2090903871,2.30568,0.67249,2.40175,55.15,13.63,56.8093249388,137.9
2020-07-10 15:30:00,54.42072,13.61021,56.096814362,2.64072,0.7702100000000001,2.75075,51.78,12.84,53.3482333353,137.93,54.48072,13.56021,56.1429260634,2.64072,0.7702100000000001,2.75075,51.84,12.79,53.3944725604,137.82,55.54072,14.82021,57.4839995352,2.64072,0.7702100000000001,2.75075,52.9,14.05,54.7340159316,137.97,56.35072,14.90021,58.2873905966,2.64072,0.7702100000000001,2.75075,53.71,14.13,55.5375638645,137.78
2020-07-10 16:00:00,54.32728,14.02879,56.1093601912,2.32728,0.67879,2.42425,52.0,13.35,53.6863343878,137.8,54.37728,13.82879,56.1081456926,2.32728,0.67879,2.42425,52.05,13.15,53.6854263278,137.7,55.45728,14.77879,57.3927045787,2.32728,0.67879,2.42425,53.13,14.1,54.9691449815,137.82,56.25728,15.01879,58.2275330584,2.32728,0.67879,2.42425,53.93,14.34,55.803946993,137.65
2020-07-10 16:30:00,54.67968,14.02574,56.4498785424,1.69968,0.49574,1.7705000000000002,52.98,13.53,54.6803557048,136.33,54.71968,13.96574,56.4737573839,1.69968,0.49574,1.7705000000000002,53.02,13.47,54.7043078742,136.23,55.78968,15.17574,57.8168788422,1.69968,0.49574,1.7705000000000002,54.09,14.68,56.0466814361,136.37,56.62968,15.27574,58.6538054132,1.69968,0.49574,1.7705000000000002,54.93,14.78,56.8836821945,136.19
2020-07-10 17:00:00,55.50584,14.19212,57.291487537,2.23584,0.65212,2.329,53.27,13.54,54.9638472089,136.33,55.56584,14.13212,57.3348008682,2.23584,0.65212,2.329,53.33,13.48,55.0072658837,136.23,56.61584,15.36212,58.6630042684,2.23584,0.65212,2.329,54.38,14.71,56.3344344074,136.37,57.49584,15.45212,59.5360363965,2.23584,0.65212,2.329,55.26,14.8,57.2075834134,136.19
2020-07-10 17:30:00,56.41872,14.45796,58.2417768771,2.35872,0.68796,2.457,54.06,13.77,55.7861676404,136.33,56.47872,14.39796,58.2850500986,2.35872,0.68796,2.457,54.12,13.71,55.8295486279,136.23,57.55872,15.62796,59.642597041,2.35872,0.68796,2.457,55.2,14.94,57.186043752,136.37,58.40872,15.72796,60.489232908,2.35872,0.68796,2.457,56.05,15.04,58.0327846997,136.19
2020-07-10 18:00:00,56.45512,14.70191,58.3380384643,1.99512,0.58191,2.07825,54.46,14.12,56.2606967607,136.33,56.51512,14.65191,58.3835358236,1.99512,0.58191,2.07825,54.52,14.07,56.3062634171,136.23,57.59512,15.87191,59.7420737409,1.99512,0.58191,2.07825,55.6,15.29,57.6640624653,136.37,58.45512,15.97191,60.5978791977,1.99512,0.58191,2.07825,56.46,15.39,58.5199427546,136.19
2020-07-10 18:30:00,55.92168,14.84924,57.8596078677,1.23168,0.35924,1.283,54.69,14.49,56.5769935575,136.19,55.97168,14.78924,57.8925779509,1.23168,0.35924,1.283,54.74,14.43,56.6100035329,136.09,57.03168,16.03924,59.2441536643,1.23168,0.35924,1.283,55.8,15.68,57.9612146181,136.23,57.94168,16.11924,60.1420666373,1.23168,0.35924,1.283,56.71,15.76,58.8591683597,136.04
2020-07-10 19:00:00,55.34752,15.05261,57.3579030122,1.27752,0.37261000000000005,1.33075,54.07,14.68,56.0273799138,135.94,55.41752,14.98261,57.4071435046,1.27752,0.37261000000000005,1.33075,54.14,14.61,56.0766591373,135.87,56.43752,16.24261,58.7283240299,1.27752,0.37261000000000005,1.33075,55.16,15.87,57.3975827017,135.97,57.35752,16.32261,59.6348278925,1.27752,0.37261000000000005,1.33075,56.08,15.95,58.3041070595,135.82
2020-07-10 19:30:00,54.44456,15.30508,56.5548900397,0.8745600000000001,0.25508000000000003,0.911,53.57,15.05,55.6439340809,135.48,54.51456,15.23508,56.6034002035,0.8745600000000001,0.25508000000000003,0.911,53.64,14.98,55.6924590946,135.39,55.49456,16.49508,57.8941607919,0.8745600000000001,0.25508000000000003,0.911,54.62,16.24,56.9831729548,135.52,56.47456,16.57508,58.8566835984,0.8745600000000001,0.25508000000000003,0.911,55.6,16.32,57.9456849127,135.36
2020-07-10 20:00:00,53.26944,15.47317,55.4711837602,0.55944,0.16317,0.5827500000000001,52.71,15.31,54.8884341187,135.15,53.35944,15.413170000000001,55.5409366734,0.55944,0.16317,0.5827500000000001,52.8,15.25,54.9581886528,135.03,54.28944,16.67317,56.7920583653,0.55944,0.16317,0.5827500000000001,53.73,16.51,56.2093675467,135.19,55.28944,16.74317,57.7689875034,0.55944,0.16317,0.5827500000000001,54.73,16.58,57.1862684567,134.99
2020-07-10 20:30:00,51.95208,16.12144,54.3959506213,0.38208000000000003,0.11144000000000001,0.398,51.57,16.01,53.9980092226,135.15,52.05208,16.07144,54.4766942463,0.38208000000000003,0.11144000000000001,0.398,51.67,15.96,54.0787435135,135.03,52.94208,17.33144,55.7067558488,0.38208000000000003,0.11144000000000001,0.398,52.56,17.22,55.3089685313,135.19,53.96208,17.41144,56.7015371996,0.38208000000000003,0.11144000000000001,0.398,53.58,17.3,56.3036979247,134.99
2020-07-10 21:00:00,50.89864,16.42002,53.481666117,0.30864,0.09002,0.3215,50.59,16.33,53.160295334,135.69,50.99864,16.34002,53.5523812304,0.30864,0.09002,0.3215,50.69,16.25,53.2309928519,135.6,51.87864,17.65002,54.7988731111,0.30864,0.09002,0.3215,51.57,17.56,54.4776880934,135.73,52.87864,17.71002,55.765539329,0.30864,0.09002,0.3215,52.57,17.62,55.4442900577,135.55
2020-07-10 21:30:00,50.01056,16.91183,52.7926709446,0.28056000000000003,0.08183,0.29225,49.73,16.83,52.5006838051,135.59,50.11056,16.85183,52.8682551051,0.28056000000000003,0.08183,0.29225,49.83,16.77,52.5762474888,135.5,50.96056,18.13183,54.0901278854,0.28056000000000003,0.08183,0.29225,50.68,18.05,53.798372652,135.63,51.98056,18.21183,55.0785745083,0.28056000000000003,0.08183,0.29225,51.7,18.13,54.7867401841,135.46
2020-07-10 22:00:00,49.55464,16.70302,52.2939119081,0.28464,0.08302000000000001,0.29650000000000004,49.27,16.62,51.9976662938,134.1,49.65464,16.65302,52.3727634238,0.28464,0.08302000000000001,0.29650000000000004,49.37,16.57,52.0764994983,134.02,50.49464,17.88302,53.5678175125,0.28464,0.08302000000000001,0.29650000000000004,50.21,17.8,53.2717946009,134.15,51.51464,18.01302,54.5731346346,0.28464,0.08302000000000001,0.29650000000000004,51.23,17.93,54.2770467141,133.96
2020-07-10 22:30:00,49.924,21.137,54.2141913617,0.264,0.077,0.275,49.66,21.06,53.9410715504,136.29,50.044,21.227,54.3597964032,0.264,0.077,0.275,49.78,21.15,54.086697995,136.19,50.254,6.557,50.6799641377,0.264,0.077,0.275,49.99,6.48,50.408238414,136.31,51.894,22.447,56.5407379241,0.264,0.077,0.275,51.63,22.37,56.267875382,136.14
2020-07-10 23:00:00,47.19832,22.32826,52.2133374288,0.26832,0.07826000000000001,0.2795,46.93,22.25,51.9373410948,136.95,47.30832,22.27826,52.2914716742,0.26832,0.07826000000000001,0.2795,47.04,22.2,52.0153977203,136.86,47.53832,6.77826,48.0191282413,0.26832,0.07826000000000001,0.2795,47.27,6.7,47.7424643268,136.98,49.06832,23.78826,54.5305542008,0.26832,0.07826000000000001,0.2795,48.8,23.71,54.2549914754,136.83
2020-07-10 23:30:00,43.96264,22.38952,49.3356293322,0.27264000000000005,0.07952000000000001,0.28400000000000003,43.69,22.31,49.0566223868,137.42,44.01264,22.46952,49.4165135233,0.27264000000000005,0.07952000000000001,0.28400000000000003,43.74,22.39,49.1375589544,137.33,44.53264,9.62952,45.5618665202,0.27264000000000005,0.07952000000000001,0.28400000000000003,44.26,9.55,45.2785832376,137.44,45.63264,23.67952,51.4106749693,0.27264000000000005,0.07952000000000001,0.28400000000000003,45.36,23.6,51.1320799499,137.28
2020-07-11 00:00:00,40.02416,19.74288,44.628630882,0.28416,0.08288000000000001,0.296,39.74,19.66,44.3371537201,135.77,40.07416,19.68288,44.6469939055,0.28416,0.08288000000000001,0.296,39.79,19.6,44.3554292055,135.64,40.95416,20.99288,46.0211281044,0.28416,0.08288000000000001,0.296,40.67,20.91,45.7304821755,135.82,41.61416,21.08288,46.6500390311,0.28416,0.08288000000000001,0.296,41.33,21.0,46.3591296294,135.61
2020-07-11 00:30:00,38.13472,20.43471,43.2646997246,0.56472,0.16471000000000002,0.58825,37.57,20.27,42.6893171648,136.55,38.18472,20.37471,43.2804996397,0.56472,0.16471000000000002,0.58825,37.62,20.21,42.7049001872,136.45,39.05472,21.70471,44.6807071392,0.56472,0.16471000000000002,0.58825,38.49,21.54,44.1072749102,136.58,39.67472,21.80471,45.2717216954,0.56472,0.16471000000000002,0.58825,39.11,21.64,44.6976699616,136.41
2020-07-11 01:00:00,36.66552,20.48786,42.0013424101,0.57552,0.16786,0.5995,36.09,20.32,41.4172729667,136.65,36.72552,20.40786,42.0148136858,0.57552,0.16786,0.5995,36.15,20.24,41.4304248108,136.56,37.52552,21.76786,43.3820744116,0.57552,0.16786,0.5995,36.95,21.6,42.8002628497,136.7,38.19552,21.83786,43.997612179,0.57552,0.16786,0.5995,37.62,21.67,43.4148972128,136.51
2020-07-11 01:30:00,35.972,20.73975,41.5225482607,0.582,0.16975,0.6062500000000001,35.39,20.57,40.9338124293,137.09,36.042,20.67975,41.5533130335,0.582,0.16975,0.6062500000000001,35.46,20.51,40.9642734587,137.0,36.832,22.02975,42.9174336262,0.582,0.16975,0.6062500000000001,36.25,21.86,42.3311008598,137.14,37.492,22.11975,43.5308327977,0.582,0.16975,0.6062500000000001,36.91,21.95,42.9435746067,136.97
2020-07-11 02:00:00,35.58872,20.99171,41.3183842855,0.58872,0.17171,0.6132500000000001,35.0,20.82,40.7243465264,137.3,35.64872,20.92171,41.3346003605,0.58872,0.17171,0.6132500000000001,35.06,20.75,40.740227049,137.17,36.42872,22.28171,42.7027662027,0.58872,0.17171,0.6132500000000001,35.84,22.11,42.1112538403,137.34,37.08872,22.37171,43.3135840074,0.58872,0.17171,0.6132500000000001,36.5,22.2,42.7210720839,137.12
2020-07-11 02:30:00,34.67008,21.13919,40.6064009863,0.58008,0.16919,0.6042500000000001,34.09,20.97,40.0233556814,137.3,34.73008,21.07919,40.626477916,0.58008,0.16919,0.6042500000000001,34.15,20.91,40.0431092699,137.17,35.50008,22.44919,42.002640532,0.58008,0.16919,0.6042500000000001,34.92,22.28,41.4222742012,137.34,36.16008,22.52919,42.6041757069,0.58008,0.16919,0.6042500000000001,35.58,22.36,42.0226843502,137.12
2020-07-11 03:00:00,33.93656,21.26108,40.0465182931,0.5865600000000001,0.17108,0.611,33.35,21.09,39.4589736308,137.3,34.00656,21.19108,40.0687907804,0.5865600000000001,0.17108,0.611,33.42,21.02,39.4808409232,137.26,34.77656,22.56108,41.4537266865,0.5865600000000001,0.17108,0.611,34.19,22.39,40.8689148376,137.34,35.41656,22.64108,42.0351189578,0.5865600000000001,0.17108,0.611,34.83,22.47,41.4491230305,137.22
2020-07-11 03:30:00,33.42248,21.09989,39.5255300706,0.58248,0.16989,0.60675,32.84,20.93,38.9426565606,137.22,33.48248,21.04989,39.5496439423,0.58248,0.16989,0.60675,32.9,20.88,38.9664522378,137.15,34.24248,22.39989,40.918241758,0.58248,0.16989,0.60675,33.66,22.23,40.3381767064,137.24,34.87248,22.48989,41.49560234,0.58248,0.16989,0.60675,34.29,22.32,40.9143801126,137.12
2020-07-11 04:00:00,32.95992,21.46206,39.3316201783,0.58992,0.17206000000000002,0.6145,32.37,21.29,38.7437865986,137.84,33.00992,21.39206,39.3354172401,0.58992,0.17206000000000002,0.6145,32.42,21.22,38.7471908659,137.77,33.80992,22.78206,40.7692647499,0.58992,0.17206000000000002,0.6145,33.22,22.61,40.1843315236,137.88,34.37992,22.86206,41.2874398171,0.58992,0.17206000000000002,0.6145,33.79,22.69,40.7013537858,137.75
2020-07-11 04:30:00,32.71224,21.60982,39.2055476463,0.5822400000000001,0.16982000000000003,0.6065,32.13,21.44,38.6265517488,138.01,32.76224,21.54982,39.2142717878,0.5822400000000001,0.16982000000000003,0.6065,32.18,21.38,38.6349168499,137.92,33.54224,22.93982,40.6364024718,0.5822400000000001,0.16982000000000003,0.6065,32.96,22.77,40.0603856696,138.04,34.13224,23.01982,41.169429438,0.5822400000000001,0.16982000000000003,0.6065,33.55,22.85,40.5921790497,137.89
2020-07-11 05:00:00,31.72704,21.86122,38.5294433784,0.58704,0.17122,0.6115,31.14,21.69,37.9493833942,138.18,31.78704,21.80122,38.5448972686,0.58704,0.17122,0.6115,31.2,21.63,37.9644162342,138.12,32.53704,23.19122,39.9561216468,0.58704,0.17122,0.6115,31.95,23.02,39.379219139,138.21,33.13704,23.28122,40.4978841997,0.58704,0.17122,0.6115,32.55,23.11,39.9196017014,138.1
2020-07-11 05:30:00,31.46584,17.32087,35.9181238995,0.58584,0.17087000000000002,0.6102500000000001,30.88,17.15,35.3227532902,136.07,31.52584,16.93087,35.7845350209,0.58584,0.17087000000000002,0.6102500000000001,30.94,16.76,35.1877990218,135.97,32.25584,18.03087,36.9533690895,0.58584,0.17087000000000002,0.6102500000000001,31.67,17.86,36.3588847464,136.09,33.18584,37.00087,49.7027600568,0.58584,0.17087000000000002,0.6102500000000001,32.6,36.83,49.1854541506,135.92
2020-07-11 06:00:00,31.86368,16.53774,35.8997346432,0.64368,0.18774000000000002,0.6705,31.22,16.35,35.242175018,135.65,31.92368,16.46774,35.9208547428,0.64368,0.18774000000000002,0.6705,31.28,16.28,35.2629664095,135.55,32.64368,17.71774,37.1419998741,0.64368,0.18774000000000002,0.6705,32.0,17.53,36.4869963138,135.69,33.62368,37.98774,50.730860894,0.64368,0.18774000000000002,0.6705,32.98,37.8,50.1649319744,135.5
2020-07-11 06:30:00,33.48848,16.16539,37.185993688,0.73848,0.21539000000000003,0.7692500000000001,32.75,15.95,36.4275307975,135.04,33.53848,16.10539,37.205016164,0.73848,0.21539000000000003,0.7692500000000001,32.8,15.89,36.4462906206,134.94,34.29848,17.32539,38.4259660772,0.73848,0.21539000000000003,0.7692500000000001,33.56,17.11,37.6699575259,135.07,35.30848,37.37539,51.4160338568,0.73848,0.21539000000000003,0.7692500000000001,34.57,37.16,50.7538225161,134.89
2020-07-11 07:00:00,35.27712,15.29916,38.4517813918,0.9571200000000001,0.27916,0.997,34.32,15.02,37.4628189009,134.33,35.32712,15.21916,38.4659360812,0.9571200000000001,0.27916,0.997,34.37,14.94,37.4766660737,134.25,36.09712,16.42916,39.6600475365,0.9571200000000001,0.27916,0.997,35.14,16.15,38.6735322928,134.38,37.14712,36.27916,51.9238478409,0.9571200000000001,0.27916,0.997,36.19,36.0,51.0462153347,134.21
2020-07-11 07:30:00,37.70648,14.56689,40.4224308802,1.32648,0.38689,1.38175,36.38,14.18,39.0458294828,134.13,37.74648,14.50689,40.4381825737,1.32648,0.38689,1.38175,36.42,14.12,39.0613722237,134.05,38.58648,15.67689,41.6495056257,1.32648,0.38689,1.38175,37.26,15.29,40.275199565,134.17,39.67648,35.47689,53.2243627417,1.32648,0.38689,1.38175,38.35,35.09,51.9810600123,134.01
2020-07-11 08:00:00,40.0096,14.0553,42.4065979566,1.8696000000000002,0.5453,1.9475,38.14,13.51,40.462077307,133.97,40.0396,13.9853,42.4117694072,1.8696000000000002,0.5453,1.9475,38.17,13.44,40.4670545012,133.89,40.9396,15.1653,43.6581856271,1.8696000000000002,0.5453,1.9475,39.07,14.62,41.7158159455,134.02,42.0196,34.8853,54.6134684876,1.8696000000000002,0.5453,1.9475,40.15,34.34,52.8323584558,133.85
2020-07-11 08:30:00,42.83912,13.71766,44.9818229761,2.04912,0.5976600000000001,2.1345,40.79,13.12,42.848086305,134.25,42.80912,13.63766,44.9289052332,2.04912,0.5976600000000001,2.1345,40.76,13.04,42.7950838298,134.16,43.91912,14.80766,46.3482027294,2.04912,0.5976600000000001,2.1345,41.87,14.21,44.2156194121,134.29,44.83912,34.53766,56.5985568778,2.04912,0.5976600000000001,2.1345,42.79,33.94,54.6160022338,134.11
2020-07-11 09:00:00,44.66008,12.98544,46.5096161842,2.59008,0.7554400000000001,2.698,42.07,12.23,43.8116171808,133.7,44.60008,12.91544,46.4324856797,2.59008,0.7554400000000001,2.698,42.01,12.16,43.7344909654,133.61,45.86008,14.07544,47.9715014232,2.59008,0.7554400000000001,2.698,43.27,13.32,45.273781596,133.76,46.63008,33.67544,57.5186893105,2.59008,0.7554400000000001,2.698,44.04,32.92,54.9840704204,133.58
2020-07-11 09:30:00,46.26688,12.51659,47.9300449631,3.17688,0.92659,3.30925,43.09,11.59,44.6214768917,133.53,46.16688,12.43659,47.8126508339,3.17688,0.92659,3.30925,42.99,11.51,44.5041593562,133.46,47.54688,13.59659,49.4527355903,3.17688,0.92659,3.30925,44.37,12.67,46.1435347584,133.58,48.19688,33.11659,58.4777545308,3.17688,0.92659,3.30925,45.02,32.19,55.3443447879,133.42
2020-07-11 10:00:00,47.90952,13.49236,49.7731442145,3.05952,0.89236,3.187,44.85,12.6,46.5862909019,134.05,47.79952,13.56236,49.6863333423,3.05952,0.89236,3.187,44.74,12.67,46.4994247276,133.96,49.25952,14.31236,51.2966271737,3.05952,0.89236,3.187,46.2,13.42,48.1096289738,134.09,49.69952,27.78236,56.9377011777,3.05952,0.89236,3.187,46.64,26.89,53.8364346888,133.91
2020-07-11 10:30:00,48.66552,16.76786,51.4732354321,2.25552,0.65786,2.3495,46.41,16.11,49.1265732573,135.7,48.56552,16.68786,51.3526474902,2.25552,0.65786,2.3495,46.31,16.03,49.0058874014,135.62,50.05552,17.99786,53.192838306,2.25552,0.65786,2.3495,47.8,17.34,50.8479655444,135.73,50.08552,17.98786,53.2176889864,2.25552,0.65786,2.3495,47.83,17.33,50.8727608844,135.58
2020-07-11 11:00:00,49.1988,16.60715,51.9260951022,2.9388,0.8571500000000001,3.06125,46.26,15.75,48.8676795029,135.5,49.0988,16.52715,51.805780069,2.9388,0.8571500000000001,3.06125,46.16,15.67,48.7472512046,135.38,50.5588,17.81715,53.6063717441,2.9388,0.8571500000000001,3.06125,47.62,16.96,50.5500346192,135.53,50.6288,17.82715,53.6757176623,2.9388,0.8571500000000001,3.06125,47.69,16.97,50.6193342509,135.33
2020-07-11 11:30:00,48.86944,16.57692,51.6044227039,2.6294399999999998,0.76692,2.739,46.24,15.81,48.8681256035,135.5,48.76944,16.49692,51.4840426482,2.6294399999999998,0.76692,2.739,46.14,15.73,48.7476409686,135.38,50.23944,17.78692,53.2951766542,2.6294399999999998,0.76692,2.739,47.61,17.02,50.5607802551,135.53,50.27944,17.78692,53.3328848817,2.6294399999999998,0.76692,2.739,47.65,17.02,50.5984476046,135.33
2020-07-11 12:00:00,49.45872,16.57171,52.1611594614,2.74872,0.80171,2.86325,46.71,15.77,49.3002738329,135.4,49.35872,16.49171,52.0409429081,2.74872,0.80171,2.86325,46.61,15.69,49.1799572997,135.38,50.82872,17.79171,53.8526110933,2.74872,0.80171,2.86325,48.08,16.99,50.9935927348,135.53,50.89872,17.78171,53.9153865623,2.74872,0.80171,2.86325,48.15,16.98,51.0562718968,135.33
2020-07-11 12:30:00,49.12568,17.02874,51.9933690142,2.63568,0.7687400000000001,2.7455,46.49,16.26,49.2514740896,135.53,49.03568,16.95874,51.8854196808,2.63568,0.7687400000000001,2.7455,46.4,16.19,49.1434237717,135.46,50.49568,18.23874,53.6885959534,2.63568,0.7687400000000001,2.7455,47.86,17.47,50.9488027337,135.53,50.58568,18.25874,53.7800391172,2.63568,0.7687400000000001,2.7455,47.95,17.49,51.0402057206,135.33
2020-07-11 13:00:00,48.19728,17.20754,51.1769208946,2.59728,0.7575400000000001,2.7055,45.6,16.45,48.4764117897,135.53,48.10728,17.12754,51.0652818993,2.59728,0.7575400000000001,2.7055,45.51,16.37,48.3646255025,135.46,49.51728,18.43754,52.8384698856,2.59728,0.7575400000000001,2.7055,46.92,17.68,50.1404906238,135.61,49.63728,18.44754,52.9544266124,2.59728,0.7575400000000001,2.7055,47.04,17.69,50.2563200006,135.41
2020-07-11 13:30:00,47.16464,17.68302,50.370551542,2.68464,0.78302,2.7965,44.48,16.9,47.582353872,135.92,47.07464,17.59302,50.2547120562,2.68464,0.78302,2.7965,44.39,16.81,47.4662848767,135.83,48.50464,18.91302,52.0615254007,2.68464,0.78302,2.7965,45.82,18.13,49.2764578678,135.95,48.56464,18.92302,52.1210604674,2.68464,0.78302,2.7965,45.88,18.14,49.3359301118,135.79
2020-07-11 14:00:00,45.95344,18.09767,49.3887062724,2.80344,0.8176700000000001,2.9202500000000002,43.15,17.28,46.4814038084,136.38,45.86344,18.02767,49.2793264388,2.80344,0.8176700000000001,2.9202500000000002,43.06,17.21,46.3718416714,136.25,47.27344,19.34767,51.0794524624,2.80344,0.8176700000000001,2.9202500000000002,44.47,18.53,48.1761538523,136.41,47.32344,19.35767,51.1295155587,2.80344,0.8176700000000001,2.9202500000000002,44.52,18.54,48.2261547296,136.21
2020-07-11 14:30:00,44.48376,18.49693,48.1761489034,3.86376,1.12693,4.02475,40.62,17.37,44.178063561,136.49,44.40376,18.41693,48.0715842548,3.86376,1.12693,4.02475,40.54,17.29,44.0730722778,136.38,45.76376,19.74693,49.8423813011,3.86376,1.12693,4.02475,41.9,18.62,45.8510021701,136.51,45.80376,19.75693,49.8830704063,3.86376,1.12693,4.02475,41.94,18.63,45.8916168815,136.32
2020-07-11 15:00:00,44.204,18.71825,48.0038175468,3.834,1.11825,3.9937500000000004,40.37,17.6,44.0397195722,136.77,44.114,18.64825,47.8936553633,3.834,1.11825,3.9937500000000004,40.28,17.53,43.9292533513,136.68,45.474,19.98825,49.6730793696,3.834,1.11825,3.9937500000000004,41.64,18.87,45.7161514128,136.82,45.504,19.98825,49.7005448065,3.834,1.11825,3.9937500000000004,41.67,18.87,45.7434782237,136.66
2020-07-11 15:30:00,44.09832,18.69951,47.8992014658,3.11832,0.90951,3.24825,40.98,17.79,44.6748754895,136.77,44.00832,18.60951,47.7812315838,3.11832,0.90951,3.24825,40.89,17.7,44.556504575700004,136.68,45.39832,19.96951,49.596257807,3.11832,0.90951,3.24825,42.28,19.06,46.3776023529,136.82,45.43832,19.96951,49.632874731,3.11832,0.90951,3.24825,42.32,19.06,46.4140711423,136.66
2020-07-11 16:00:00,43.93856,19.13083,47.9227055931,3.32856,0.9708300000000001,3.46725,40.61,18.16,44.4854774056,137.1,43.84856,19.06083,47.8122521365,3.32856,0.9708300000000001,3.46725,40.52,18.09,44.3747507035,137.02,45.21856,20.41083,49.6116936796,3.32856,0.9708300000000001,3.46725,41.89,19.44,46.1810101665,137.13,45.25856,20.42083,49.6522663245,3.32856,0.9708300000000001,3.46725,41.93,19.45,46.2215036536,136.97
2020-07-11 16:30:00,44.47832,19.09451,48.4037319033,3.23832,0.9445100000000001,3.37325,41.24,18.15,45.057297966,136.97,44.39832,19.01451,48.2986791679,3.23832,0.9445100000000001,3.37325,41.16,18.07,44.9518687042,136.86,45.76832,20.36451,50.0944346526,3.23832,0.9445100000000001,3.37325,42.53,19.42,46.7540083843,137.0,45.82832,20.38451,50.1573839226,3.23832,0.9445100000000001,3.37325,42.59,19.44,46.8168954545,136.81
