Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-11 17:00:00,45.39192,18.86556,49.1562382145,2.76192,0.80556,2.877,42.63,18.06,46.2977375257,136.69,45.30192,18.78556,49.0424430489,2.76192,0.80556,2.877,42.54,17.98,46.18367677,136.58,46.71192,20.13556,50.8669268445,2.76192,0.80556,2.877,43.95,19.33,48.0130336471,136.74,46.76192,20.13556,50.9128464987,2.76192,0.80556,2.877,44.0,19.33,48.0588066851,136.55
2020-07-11 17:30:00,47.0228,18.58665,50.5629041696,2.6628,0.7766500000000001,2.77375,44.36,17.81,47.8017332322,135.62,46.9228,18.50665,50.4405120321,2.6628,0.7766500000000001,2.77375,44.26,17.73,47.6791411416,135.55,48.3728,19.83665,52.2821237428,2.6628,0.7766500000000001,2.77375,45.71,19.06,49.5246171111,135.67,48.4128,19.85665,52.3267212145,2.6628,0.7766500000000001,2.77375,45.75,19.08,49.5692334014,135.51
2020-07-11 18:00:00,48.24832,18.09326,51.5292775056,2.30832,0.6732600000000001,2.4045,45.94,17.42,49.1318633882,134.91,48.13832,18.01326,51.3982041345,2.30832,0.6732600000000001,2.4045,45.83,17.34,49.0006581588,134.83,49.60832,19.33326,53.2424675935,2.30832,0.6732600000000001,2.4045,47.3,18.66,50.8476705464,134.94,49.64832,19.33326,53.279739311,2.30832,0.6732600000000001,2.4045,47.34,18.66,50.8848818413,134.78
2020-07-11 18:30:00,48.3728,18.31165,51.722763901,2.0628,0.60165,2.14875,46.31,17.71,49.5808450916,134.48,48.2828,18.23165,51.610288098,2.0628,0.60165,2.14875,46.22,17.63,49.4682251551,134.4,49.7128,19.53165,53.4120570243,2.0628,0.60165,2.14875,47.65,18.93,51.2724818982,134.51,49.8228,19.56165,53.525410326,2.0628,0.60165,2.14875,47.76,18.96,51.3857879185,134.33
2020-07-11 19:00:00,47.772,18.34475,51.1731749705,1.422,0.41475,1.4812500000000002,46.35,17.93,49.6971568603,134.58,47.692,18.26475,51.0698341153,1.422,0.41475,1.4812500000000002,46.27,17.85,49.5937032293,134.49,49.122,19.58475,52.8822589964,1.422,0.41475,1.4812500000000002,47.7,19.17,51.4079653361,134.64,49.232,19.60475,52.9918488691,1.422,0.41475,1.4812500000000002,47.81,19.19,51.5174941161,134.45
2020-07-11 19:30:00,46.9608,18.3694,50.4257036937,1.0608,0.3094,1.105,45.9,18.06,49.3251822095,134.58,46.8808,18.2994,50.3257135965,1.0608,0.3094,1.105,45.82,17.99,49.2251206195,134.49,48.2508,19.6094,52.083282049,1.0608,0.3094,1.105,47.19,19.3,50.9841749958,134.56,48.4208,19.6294,52.2483226238,1.0608,0.3094,1.105,47.36,19.32,51.1491153394,134.45
2020-07-11 20:00:00,46.24296,18.58878,49.8392826137,0.85296,0.24878000000000003,0.8885000000000001,45.39,18.34,48.9551600957,135.13,46.17296,18.50878,49.7445190172,0.85296,0.24878000000000003,0.8885000000000001,45.32,18.26,48.8603110919,135.04,47.53296,19.828780000000002,51.5030368294,0.85296,0.24878000000000003,0.8885000000000001,46.68,19.58,50.6201422361,135.21,47.71296,19.85878,51.6807284686,0.85296,0.24878000000000003,0.8885000000000001,46.86,19.61,50.7977529031,135.01
2020-07-11 20:30:00,45.14528,19.13404,49.0327216561,0.6652800000000001,0.19404000000000002,0.6930000000000001,44.48,18.94,48.3445343343,135.82,45.07528,19.05404,48.937074978,0.6652800000000001,0.19404000000000002,0.6930000000000001,44.41,18.86,48.248810348,135.72,46.39528,20.40404,50.6837928198,0.6652800000000001,0.19404000000000002,0.6930000000000001,45.73,20.21,49.9967698957,135.84,46.61528,20.42404,50.8932779392,0.6652800000000001,0.19404000000000002,0.6930000000000001,45.95,20.23,50.2061291079,135.67
2020-07-11 21:00:00,44.21616,19.56263,48.3504425798,0.62616,0.18263000000000001,0.6522500000000001,43.59,19.38,47.7040092655,136.08,44.15616,19.47263,48.2591937879,0.62616,0.18263000000000001,0.6522500000000001,43.53,19.29,47.6126558806,136.01,45.47616,20.84263,50.024957308,0.62616,0.18263000000000001,0.6522500000000001,44.85,20.66,49.3797336971,136.11,45.65616,20.86263,50.1969548525,0.62616,0.18263000000000001,0.6522500000000001,45.03,20.68,49.5516225769,135.97
2020-07-11 21:30:00,43.94712,19.68791,48.1556139662,0.50712,0.14791,0.52825,43.44,19.54,47.6323965385,136.44,43.88712,19.59791,48.0640965614,0.50712,0.14791,0.52825,43.38,19.45,47.5407919581,136.35,45.20712,20.97791,49.8372993516,0.50712,0.14791,0.52825,44.7,20.83,49.3150980938,136.47,45.39712,20.97791,50.0097111796,0.50712,0.14791,0.52825,44.89,20.83,49.4873822302,136.3
2020-07-11 22:00:00,44.59352,19.53061,48.6829205468,0.41352000000000005,0.12061000000000001,0.43075,44.18,19.41,48.255782037,136.32,44.52352,19.45061,48.5867272263,0.41352000000000005,0.12061000000000001,0.43075,44.11,19.33,48.1595369579,136.21,45.86352,20.83061,50.3723811206,0.41352000000000005,0.12061000000000001,0.43075,45.45,20.71,49.9460368798,136.36,46.04352,20.84061,50.5404467646,0.41352000000000005,0.12061000000000001,0.43075,45.63,20.72,50.1140229876,136.17
2020-07-11 22:30:00,44.41208,19.69894,48.5847824638,0.44208000000000003,0.12894,0.4605,43.97,19.57,48.1284302674,136.2,44.36208,19.60894,48.5026253913,0.44208000000000003,0.12894,0.4605,43.92,19.48,48.0461944383,136.12,45.66208,20.97894,50.2507857993,0.44208000000000003,0.12894,0.4605,45.22,20.85,49.7952899379,136.24,45.87208,20.98894,50.4458454766,0.44208000000000003,0.12894,0.4605,45.43,20.86,49.9902440482,136.08
2020-07-11 23:00:00,42.54536,20.32448,47.1507385393,0.49536,0.14448000000000003,0.516,42.05,20.18,46.6415576498,136.81,42.49536,20.25448,47.0754668761,0.49536,0.14448000000000003,0.516,42.0,20.11,46.5662119997,136.71,43.76536,21.64448,48.8250985703,0.49536,0.14448000000000003,0.516,43.27,21.5,48.3171077363,136.83,43.98536,21.66448,49.0312307412,0.49536,0.14448000000000003,0.516,43.49,21.52,48.5230924406,136.67
2020-07-11 23:30:00,40.32112,20.90491,45.4181459349,0.53112,0.15491000000000002,0.55325,39.79,20.75,44.8754565436,137.32,40.27112,20.81491,45.3323679545,0.53112,0.15491000000000002,0.55325,39.74,20.66,44.7895434225,137.24,41.47112,22.21491,47.0463178194,0.53112,0.15491000000000002,0.55325,40.94,22.06,46.5051308997,137.35,41.71112,22.23491,47.2674174708,0.53112,0.15491000000000002,0.55325,41.18,22.08,46.7259970466,137.19
2020-07-12 00:00:00,38.0116,21.1838,43.5159179726,0.5616,0.1638,0.585,37.45,21.02,42.9458135329,137.65,37.9816,21.1038,43.4508033643,0.5616,0.1638,0.585,37.42,20.94,42.8805317131,137.56,39.1216,22.5138,45.1372437905,0.5616,0.1638,0.585,38.56,22.35,44.5690038031,137.68,39.3716,22.5538,45.3739658946,0.5616,0.1638,0.585,38.81,22.39,44.8054483294,137.52
2020-07-12 00:30:00,36.10096,21.71653,42.1294076408,0.57096,0.16653,0.59475,35.53,21.55,41.5545833814,138.14,36.07096,21.64653,42.067640965,0.57096,0.16653,0.59475,35.5,21.48,41.4926547717,138.06,37.18096,23.07653,43.7601419486,0.57096,0.16653,0.59475,36.61,22.91,43.1875005065,138.19,37.42096,23.10653,43.9799951792,0.57096,0.16653,0.59475,36.85,22.94,43.4069821573,138.03
2020-07-12 01:00:00,34.6384,21.8887,40.9747964272,0.5784,0.16870000000000002,0.6025,34.06,21.72,40.3960641647,137.28,34.6184,21.9687,41.0006999727,0.5784,0.16870000000000002,0.6025,34.04,21.8,40.4222908802,137.19,35.6584,22.8787,42.3669258296,0.5784,0.16870000000000002,0.6025,35.08,22.71,41.7893586933,137.33,35.9384,23.0887,42.7160000732,0.5784,0.16870000000000002,0.6025,35.36,22.92,42.1385334344,137.15
2020-07-12 01:30:00,33.8808,21.8794,40.331337109,0.5808,0.1694,0.605,33.3,21.71,39.7519068725,136.58,33.8708,21.7994,40.2795845684,0.5808,0.1694,0.605,33.29,21.63,39.6998866497,136.5,34.9008,23.1794,41.8969023318,0.5808,0.1694,0.605,34.32,23.01,41.3197591958,136.63,35.1908,23.2194,42.1607986286,0.5808,0.1694,0.605,34.61,23.05,41.5831047422,136.47
2020-07-12 02:00:00,33.59776,21.88143,40.0949679619,0.5877600000000001,0.17143000000000003,0.6122500000000001,33.01,21.71,39.5092925778,136.77,33.56776,21.80143,40.0262021863,0.5877600000000001,0.17143000000000003,0.6122500000000001,32.98,21.63,39.4403004552,136.69,34.62776,23.18143,41.670858636,0.5877600000000001,0.17143000000000003,0.6122500000000001,34.04,23.01,41.0874883632,136.81,34.87776,23.23143,41.9065326943,0.5877600000000001,0.17143000000000003,0.6122500000000001,34.29,23.06,41.3227261927,136.64
2020-07-12 02:30:00,32.9832,22.0401,39.6693520271,0.5832,0.1701,0.6075,32.4,21.87,39.0903683789,136.77,32.9632,21.9701,39.6138592951,0.5832,0.1701,0.6075,32.38,21.8,39.0346563966,136.69,33.9732,23.3501,41.2238461118,0.5832,0.1701,0.6075,33.39,23.18,40.6473184847,136.81,34.2832,23.4001,41.5078604875,0.5832,0.1701,0.6075,33.7,23.23,40.9307085206,136.64
2020-07-12 03:00:00,32.29392,22.05031,39.1038801152,0.58392,0.17031000000000002,0.6082500000000001,31.71,21.88,38.5260755852,136.93,32.28392,21.97031,39.0505571287,0.58392,0.17031000000000002,0.6082500000000001,31.7,21.8,38.4724576808,136.81,33.28392,23.35031,40.6577951648,0.58392,0.17031000000000002,0.6082500000000001,32.7,23.18,40.0824450352,136.97,33.57392,23.40031,40.9241079593,0.58392,0.17031000000000002,0.6082500000000001,32.99,23.23,40.3481474172,136.77
2020-07-12 03:30:00,31.91416,22.11038,38.8250243046,0.58416,0.17038,0.6085,31.33,21.94,38.2483006158,136.93,31.89416,22.03038,38.7630634116,0.58416,0.17038,0.6085,31.31,21.86,38.1860668307,136.81,32.87416,23.41038,40.3578528598,0.58416,0.17038,0.6085,32.29,23.24,39.7836863551,136.97,33.17416,23.46038,40.6314449835,0.58416,0.17038,0.6085,32.59,23.29,40.0566124379,136.77
2020-07-12 04:00:00,31.45112,22.21241,38.504079099,0.5911200000000001,0.17241,0.61575,30.86,22.04,37.9223047823,136.93,31.44112,22.13241,38.4498062318,0.5911200000000001,0.17241,0.61575,30.85,21.96,37.867718442,136.81,32.43112,23.51241,40.0575956401,0.5911200000000001,0.17241,0.61575,31.84,23.34,39.4783636946,136.97,32.70112,23.57241,40.3115586707,0.5911200000000001,0.17241,0.61575,32.11,23.4,39.7317517862,136.77
2020-07-12 04:30:00,31.18656,22.10108,38.22380491,0.5865600000000001,0.17108,0.611,30.6,21.93,37.6468444893,136.11,31.16656,22.04108,38.1728132288,0.5865600000000001,0.17108,0.611,30.58,21.87,37.5956553341,135.97,32.13656,23.39108,39.7479699129,0.5865600000000001,0.17108,0.611,31.55,23.22,39.1735995283,136.12,32.42656,23.46108,40.0237937757,0.5865600000000001,0.17108,0.611,31.84,23.29,39.4488238101,135.92
2020-07-12 05:00:00,30.07776,22.44143,37.527182509,0.5877600000000001,0.17143000000000003,0.6122500000000001,29.49,22.27,36.954201385,136.66,30.05776,22.36143,37.4633485938,0.5877600000000001,0.17143000000000003,0.6122500000000001,29.47,22.19,36.8900664136,136.54,31.03776,23.74143,39.0768223409,0.5877600000000001,0.17143000000000003,0.6122500000000001,30.45,23.57,38.5064591984,136.7,31.29776,23.81143,39.3259962323,0.5877600000000001,0.17143000000000003,0.6122500000000001,30.71,23.64,38.7550474132,136.5
2020-07-12 05:30:00,29.76944,22.65192,37.407606681,0.5894400000000001,0.17192000000000002,0.614,29.18,22.48,36.8350756752,137.0,29.75944,22.58192,37.3572935315,0.5894400000000001,0.17192000000000002,0.614,29.17,22.41,36.7844668304,136.86,30.71944,23.95192,38.9535424012,0.5894400000000001,0.17192000000000002,0.614,30.13,23.78,38.3836592836,137.03,30.97944,24.03192,39.2078931033,0.5894400000000001,0.17192000000000002,0.614,30.39,23.86,38.6374390973,136.82
2020-07-12 06:00:00,29.948,22.69525,37.5760173058,0.738,0.21525000000000002,0.76875,29.21,22.48,36.858845614,137.0,29.928,22.62525,37.5178240515,0.738,0.21525000000000002,0.76875,29.19,22.41,36.8003288029,136.86,30.898,23.99525,39.1210739444,0.738,0.21525000000000002,0.76875,30.16,23.78,38.4072128643,137.03,31.148,24.06525,39.3615823051,0.738,0.21525000000000002,0.76875,30.41,23.85,38.6469998836,136.82
2020-07-12 06:30:00,30.7504,22.4747,38.088045897,1.0104,0.2947,1.0525,29.74,22.18,37.1001347706,136.56,30.7404,22.3947,38.0328118899,1.0104,0.2947,1.0525,29.73,22.1,37.0443369491,136.45,31.7104,23.7647,39.6271426455,1.0104,0.2947,1.0525,30.7,23.47,38.6436398389,136.59,31.9804,23.8447,39.8912985781,1.0104,0.2947,1.0525,30.97,23.55,38.9068554371,136.39
2020-07-12 07:00:00,31.76496,22.32853,38.8275151891,1.19496,0.34853,1.24475,30.57,21.98,37.6516307748,136.28,31.73496,22.25853,38.7627378285,1.19496,0.34853,1.24475,30.54,21.91,37.586429732,136.16,32.74496,23.61853,40.3740927423,1.19496,0.34853,1.24475,31.55,23.27,39.2032575177,136.33,32.98496,23.67853,40.6039452413,1.19496,0.34853,1.24475,31.79,23.33,39.432131568,136.11
2020-07-12 07:30:00,33.5012,21.9291,40.0401776751,1.4712,0.42910000000000004,1.5325,32.03,21.5,38.5768181684,136.02,33.4712,21.8591,39.9767617779,1.4712,0.42910000000000004,1.5325,32.0,21.43,38.5129186118,135.92,34.5112,23.2091,41.5894848279,1.4712,0.42910000000000004,1.5325,33.04,22.78,40.1319075051,136.06,34.7412,23.2691,41.8138971187,1.4712,0.42910000000000004,1.5325,33.27,22.84,40.3554023645,135.88
2020-07-12 08:00:00,35.26608,21.51969,41.3133568748,1.81608,0.52969,1.89175,33.45,20.99,39.4902848812,135.71,35.21608,21.43969,41.2290261571,1.81608,0.52969,1.89175,33.4,20.91,39.4054323666,135.56,36.31608,22.78969,42.8745569874,1.81608,0.52969,1.89175,34.5,22.26,41.0579785182,135.76,36.52608,22.82969,43.0737653992,1.81608,0.52969,1.89175,34.71,22.3,41.2562007461,135.55
2020-07-12 08:30:00,37.94032,20.88926,43.3108423498,2.02032,0.58926,2.1045,35.92,20.3,41.2593795397,135.36,37.88032,20.81926,43.2245327361,2.02032,0.58926,2.1045,35.86,20.23,41.17271548,135.27,39.06032,22.14926,44.9032105428,2.02032,0.58926,2.1045,37.04,21.56,42.8578487561,135.44,39.21032,22.18926,45.053439978,2.02032,0.58926,2.1045,37.19,21.6,43.0076283931,135.24
2020-07-12 09:00:00,40.03808,20.26944,44.8764754409,2.63808,0.76944,2.748,37.4,19.5,42.1783119624,134.92,39.95808,20.18944,44.7689808327,2.63808,0.76944,2.748,37.32,19.42,42.070402898,134.8,41.22808,21.50944,46.5017267378,2.63808,0.76944,2.748,38.59,20.74,43.8102236926,134.95,41.31808,21.53944,46.5953990261,2.63808,0.76944,2.748,38.68,20.77,43.9037048551,134.76
2020-07-12 09:30:00,42.606,19.41675,46.8218049264,3.006,0.87675,3.13125,39.6,18.54,43.7251826754,134.57,42.506,19.33675,46.697643801,3.006,0.87675,3.13125,39.5,18.46,43.6007064163,134.5,43.876,20.64675,48.4911503427,3.006,0.87675,3.13125,40.87,19.77,45.4005484548,134.61,43.886,20.65675,48.504456667,3.006,0.87675,3.13125,40.88,19.78,45.4139053595,134.47
2020-07-12 10:00:00,43.96208,18.67769,47.7652654307,3.35208,0.9776900000000001,3.49175,40.61,17.7,44.2996851005,134.07,43.85208,18.59769,47.6327512712,3.35208,0.9776900000000001,3.49175,40.5,17.62,44.166892578,133.96,45.24208,19.88769,49.4202996375,3.35208,0.9776900000000001,3.49175,41.89,18.91,45.9604199285,134.1,45.24208,19.88769,49.4202996375,3.35208,0.9776900000000001,3.49175,41.89,18.91,45.9604199285,133.89
2020-07-12 10:30:00,45.09944,17.58942,48.4081313856,3.76944,1.09942,3.9265,41.33,16.49,44.4981909745,134.07,44.96944,17.35942,48.2037342604,3.76944,1.09942,3.9265,41.2,16.26,44.2925230711,133.96,46.41944,18.45942,49.9551258296,3.76944,1.09942,3.9265,42.65,17.36,46.0477154699,134.1,46.46944,22.12942,51.4696034903,3.76944,1.09942,3.9265,42.7,21.03,47.5978035208,133.89
2020-07-12 11:00:00,45.86816,13.21988,47.7352420021,3.90816,1.13988,4.071,41.96,12.08,43.664264565,135.21,45.74816,13.14988,47.6005618391,3.90816,1.13988,4.071,41.84,12.01,43.5295956793,135.13,47.22816,14.36988,49.3659047137,3.90816,1.13988,4.071,43.32,13.23,45.2952017326,135.28,47.68816,33.14988,58.0781813438,3.90816,1.13988,4.071,43.78,32.01,54.2340160785,135.11
2020-07-12 11:30:00,46.69728,12.83879,48.4300576921,4.00728,1.16879,4.17425,42.69,11.67,44.2563554758,135.21,46.57728,12.75879,48.2931644693,4.00728,1.16879,4.17425,42.57,11.59,44.1195308225,135.05,48.05728,13.96879,50.0462711404,4.00728,1.16879,4.17425,44.05,12.8,45.8720230642,135.18,48.53728,32.68879,58.518582873,4.00728,1.16879,4.17425,44.53,31.52,54.556679701,135.01
2020-07-12 12:00:00,46.8972,12.8546,48.6270306414,4.0272,1.1746,4.195,42.87,11.68,44.432637779,135.06,46.7772,12.7846,48.4928080956,4.0272,1.1746,4.195,42.75,11.61,44.2984717569,135.05,48.2472,13.9846,50.2330702327,4.0272,1.1746,4.195,44.22,12.81,46.0380766323,135.18,48.7672,32.6946,58.7126618797,4.0272,1.1746,4.195,44.74,31.52,54.7282194119,135.01
2020-07-12 12:30:00,47.58808,12.74819,49.2660299432,4.10808,1.19819,4.27925,43.48,11.55,44.9879194896,135.06,47.47808,12.67819,49.1416786665,4.10808,1.19819,4.27925,43.37,11.48,44.8636523257,135.05,48.94808,13.87819,50.8774870976,4.10808,1.19819,4.27925,44.84,12.68,46.5983690702,135.05,49.49808,32.55819,59.246060289,4.10808,1.19819,4.27925,45.39,31.36,55.1697534887,134.93
2020-07-12 13:00:00,47.82464,12.65302,49.4701435843,4.12464,1.20302,4.2965,43.7,11.45,45.1751314331,135.06,47.69464,12.57302,49.3240257547,4.12464,1.20302,4.2965,43.57,11.37,45.0291216881,134.93,49.17464,13.763020000000001,51.0643313738,4.12464,1.20302,4.2965,45.05,12.56,46.7681098613,135.05,49.73464,32.45302,59.3863024868,4.12464,1.20302,4.2965,45.61,31.25,55.2886480211,134.93
2020-07-12 13:30:00,47.3748,12.53265,49.0044792959,4.0548,1.18265,4.22375,43.32,11.35,44.7821940061,135.06,47.2748,12.47265,48.8924709241,4.0548,1.18265,4.22375,43.22,11.29,44.6702641586,135.01,48.7348,13.67265,50.6164211404,4.0548,1.18265,4.22375,44.68,12.49,46.3929143297,135.2,49.2848,32.39265,58.9769046752,4.0548,1.18265,4.22375,45.23,31.21,54.9528616179,134.93
2020-07-12 14:00:00,46.49208,12.78519,48.217990274,4.13208,1.20519,4.30425,42.36,11.58,43.9143029092,135.5,46.38208,12.71519,48.0933821005,4.13208,1.20519,4.30425,42.25,11.51,43.7897545095,135.44,47.83208,13.91519,49.8150618775,4.13208,1.20519,4.30425,43.7,12.71,45.5108130009,135.56,48.34208,32.75519,58.3939994405,4.13208,1.20519,4.30425,44.21,31.55,54.31322675,135.41
2020-07-12 14:30:00,45.84256,12.84533,47.6082220857,3.89256,1.13533,4.05475,41.95,11.71,43.5537208514,135.65,45.74256,12.77533,47.4930610928,3.89256,1.13533,4.05475,41.85,11.64,43.4386014968,135.54,47.16256,13.98533,49.1924437385,3.89256,1.13533,4.05475,43.27,12.85,45.1377380913,135.69,47.71256,32.86533,57.9363296884,3.89256,1.13533,4.05475,43.82,31.73,54.1016201236,135.5
2020-07-12 15:00:00,44.86856,13.34208,46.810242204,3.77856,1.10208,3.936,41.09,12.24,42.8743011605,135.94,44.77856,13.27208,46.7040420435,3.77856,1.10208,3.936,41.0,12.17,42.7680827253,135.83,46.13856,14.47208,48.3550185441,3.77856,1.10208,3.936,42.36,13.37,44.4198885636,135.98,46.72856,33.46208,57.4740734384,3.77856,1.10208,3.936,42.95,32.36,53.7761294628,135.79
2020-07-12 15:30:00,44.50472,13.52471,46.5143836126,3.92472,1.14471,4.08825,40.58,12.38,42.4264162993,135.83,44.41472,13.44471,46.4050383004,3.92472,1.14471,4.08825,40.49,12.3,42.3170190349,135.74,45.74472,14.65471,48.0347783701,3.92472,1.14471,4.08825,41.82,13.51,43.9480659415,135.86,46.34472,33.64471,57.2695345089,3.92472,1.14471,4.08825,42.42,32.5,53.438809867,135.69
2020-07-12 16:00:00,44.75768,13.54224,46.7615459881,3.84768,1.1222400000000001,4.008,40.91,12.42,42.753765916,135.83,44.68768,13.482240000000001,46.6771843538,3.84768,1.1222400000000001,4.008,40.84,12.36,42.6693707476,135.74,46.01768,14.68224,48.3031577022,3.84768,1.1222400000000001,4.008,42.17,13.56,44.2965292094,135.86,46.63768,33.64224,57.5054215531,3.84768,1.1222400000000001,4.008,42.79,32.52,53.7450881477,135.69
2020-07-12 16:30:00,45.69936,13.45648,47.6393572417,3.51936,1.02648,3.666,42.18,12.43,43.9733703507,135.58,45.64936,13.38648,47.5716503308,3.51936,1.02648,3.666,42.13,12.36,43.9056545333,135.48,46.90936,14.57648,49.1219077887,3.51936,1.02648,3.666,43.39,13.55,45.4565132847,135.6,47.67936,33.49648,58.269507827,3.51936,1.02648,3.666,44.16,32.47,54.8124666477,135.41
2020-07-12 17:00:00,46.84848,13.28789,48.6964895959,3.07848,0.8978900000000001,3.20675,43.77,12.39,45.4898340292,135.33,46.77848,13.22789,48.6127891091,3.07848,0.8978900000000001,3.20675,43.7,12.33,45.4061548691,135.22,48.09848,14.40789,50.210069434,3.07848,0.8978900000000001,3.20675,45.02,13.51,47.0034094508,135.35,48.89848,33.26789,59.1423186167,3.07848,0.8978900000000001,3.20675,45.82,32.37,56.1007067692,135.16
2020-07-12 17:30:00,47.66752,13.52761,49.5498606987,2.5975200000000003,0.7576100000000001,2.70575,45.07,12.77,46.8441864056,134.92,47.59752,13.46761,49.4661543812,2.5975200000000003,0.7576100000000001,2.70575,45.0,12.71,46.7604972172,134.85,48.93752,14.64761,51.0826129173,2.5975200000000003,0.7576100000000001,2.70575,46.34,13.89,48.3769335531,134.94,49.73752,33.37761,59.8989628046,2.5975200000000003,0.7576100000000001,2.70575,47.14,32.62,57.3257708191,134.76
2020-07-12 18:00:00,47.77976,13.37243,49.6157973811,2.5797600000000003,0.75243,2.68725,45.2,12.62,46.9287161555,134.73,47.70976,13.30243,49.529545154,2.5797600000000003,0.75243,2.68725,45.13,12.55,46.8424956637,134.62,49.01976,14.49243,51.1171927805,2.5797600000000003,0.75243,2.68725,46.44,13.74,48.4299618005,134.76,49.88976,33.19243,59.9226631765,2.5797600000000003,0.75243,2.68725,47.31,32.44,57.3636618427,134.59
2020-07-12 18:30:00,48.15448,13.22464,49.9374112985,2.00448,0.58464,2.088,46.15,12.64,47.8496823396,134.84,48.11448,13.14464,49.8776978859,2.00448,0.58464,2.088,46.11,12.56,47.7900167399,134.75,49.38448,14.33464,51.4228428697,2.00448,0.58464,2.088,47.38,13.75,49.3348446841,134.86,50.34448,33.08464,60.2425104922,2.00448,0.58464,2.088,48.34,32.5,58.2495115859,134.68
2020-07-12 19:00:00,47.9784,13.24245,49.7723753558,1.4484,0.42245000000000005,1.50875,46.53,12.82,48.2637887033,134.47,47.9584,13.18245,49.7371603387,1.4484,0.42245000000000005,1.50875,46.51,12.76,48.2285983624,134.38,49.1984,14.36245,51.2519515,1.4484,0.42245000000000005,1.50875,47.75,13.94,49.7432015455,134.5,50.2184,33.00245,60.092007826,1.4484,0.42245000000000005,1.50875,48.77,32.58,58.6512514785,134.31
2020-07-12 19:30:00,47.3684,13.31495,49.2041991304,1.1484,0.33495,1.19625,46.22,12.98,48.0080076654,134.19,47.3584,13.254950000000001,49.1783666876,1.1484,0.33495,1.19625,46.21,12.92,47.982189404,134.12,48.5284,14.43495,50.6297678057,1.1484,0.33495,1.19625,47.38,14.1,49.433535176,134.27,49.6184,33.03495,59.6095088057,1.1484,0.33495,1.19625,48.47,32.7,58.4690593391,134.09
2020-07-12 20:00:00,46.91248,13.44864,48.8021177573,0.85248,0.24864000000000003,0.888,46.06,13.2,47.914127353,134.02,46.89248,13.38864,48.7663855704,0.85248,0.24864000000000003,0.888,46.04,13.14,47.8784001404,133.93,48.05248,14.54864,50.2066107201,0.85248,0.24864000000000003,0.888,47.2,14.3,49.3186577271,134.09,49.17248,33.09864,59.2743853549,0.85248,0.24864000000000003,0.888,48.32,32.85,58.4289731212,133.88
2020-07-12 20:30:00,46.15952,13.60486,48.1226921758,0.59952,0.17486000000000002,0.6245,45.56,13.43,47.4981947025,133.46,46.16952,13.53486,48.1125452689,0.59952,0.17486000000000002,0.6245,45.57,13.36,47.4880458642,133.39,47.26952,14.70486,49.5039435666,0.59952,0.17486000000000002,0.6245,46.67,14.53,48.8795437786,133.49,48.42952,33.12486,58.6743108818,0.59952,0.17486000000000002,0.6245,47.83,32.95,58.081076092,133.3
2020-07-12 21:00:00,45.14128,14.07079,47.2834251219,0.55128,0.16079000000000002,0.57425,44.59,13.91,46.7092731693,133.92,45.14128,14.00079,47.2626414905,0.55128,0.16079000000000002,0.57425,44.59,13.84,46.6884750233,133.86,46.24128,15.18079,48.6694191568,0.55128,0.16079000000000002,0.57425,45.69,15.02,48.0954935519,133.97,47.36128,33.70079,58.1277394181,0.55128,0.16079000000000002,0.57425,46.81,33.54,57.5856553319,133.82
2020-07-12 21:30:00,45.1644,13.9642,47.2739030439,0.4944,0.1442,0.515,44.67,13.82,46.7589702624,133.92,45.1744,13.9042,47.2657718968,0.4944,0.1442,0.515,44.68,13.76,46.7508288697,133.86,46.2544,15.0742,48.6487515256,0.4944,0.1442,0.515,45.76,14.93,48.1340056509,133.97,47.3944,33.6242,58.1103775328,0.4944,0.1442,0.515,46.9,33.48,57.6239568235,133.82
2020-07-12 22:00:00,45.58256,13.93658,47.6654805729,0.50256,0.14658000000000002,0.5235000000000001,45.08,13.79,47.1420247762,134.02,45.59256,13.87658,47.6575387515,0.50256,0.14658000000000002,0.5235000000000001,45.09,13.73,47.1340747231,133.86,46.68256,15.05658,49.0506066165,0.50256,0.14658000000000002,0.5235000000000001,46.18,14.91,48.5273170493,134.07,47.83256,33.60658,58.4581561072,0.50256,0.14658000000000002,0.5235000000000001,47.33,33.46,57.9629234942,133.82
2020-07-12 22:30:00,45.05072,14.15896,47.2233366123,0.5107200000000001,0.14896,0.532,44.54,14.01,46.6914521085,134.45,45.06072,14.08896,47.2119400237,0.5107200000000001,0.14896,0.532,44.55,13.94,46.6800396315,134.37,46.13072,15.27896,48.595163817,0.5107200000000001,0.14896,0.532,45.62,15.13,48.0635131883,134.49,47.28072,33.928960000000004,58.1948520954,0.5107200000000001,0.14896,0.532,46.77,33.78,57.6933384369,134.31
2020-07-12 23:00:00,42.64464,14.37302,45.001655799,0.52464,0.15302000000000002,0.5465,42.12,14.22,44.4556273153,134.72,42.65464,14.31302,44.992008791,0.52464,0.15302000000000002,0.5465,42.13,14.16,44.4459503217,134.65,43.69464,15.50302,46.3634036051,0.52464,0.15302000000000002,0.5465,43.17,15.35,45.8178065822,134.78,44.75464,34.28302,56.376442437,0.52464,0.15302000000000002,0.5465,44.23,34.13,55.867251588,134.6
2020-07-12 23:30:00,40.22288,14.57834,42.7832686064,0.54288,0.15834,0.5655,39.68,14.42,42.2189388782,135.42,40.23288,14.51834,42.77226706,0.54288,0.15834,0.5655,39.69,14.36,42.2078867038,135.32,41.22288,15.71834,44.1179334041,0.54288,0.15834,0.5655,40.68,15.56,43.5542879634,135.46,42.24288,34.69834,54.6665867734,0.54288,0.15834,0.5655,41.7,34.54,54.1470368534,135.27
2020-07-13 00:00:00,37.724,15.3745,40.7366594881,0.5640000000000001,0.1645,0.5875,37.16,15.21,40.1523311901,135.79,37.764,15.3145,40.7511178528,0.5640000000000001,0.1645,0.5875,37.2,15.15,40.1666839557,135.7,38.664,16.5345,42.0510949471,0.5640000000000001,0.1645,0.5875,38.1,16.37,41.4679020448,135.85,39.684,35.5945,53.3084260343,0.5640000000000001,0.1645,0.5875,39.12,35.43,52.7793453919,135.68
2020-07-13 00:30:00,36.02856,15.53583,39.2354323216,0.5685600000000001,0.16583,0.59225,35.46,15.37,38.6477489642,135.64,36.08856,15.48583,39.2707918645,0.5685600000000001,0.16583,0.59225,35.52,15.32,38.682978168700004,135.55,36.86856,16.69583,40.4727248386,0.5685600000000001,0.16583,0.59225,36.3,16.53,39.8864751514,135.68,37.95856,35.73583,52.1335000078,0.5685600000000001,0.16583,0.59225,37.39,35.57,51.6065596606,135.49
2020-07-13 01:00:00,34.8824,15.60695,38.2146401012,0.5724,0.16695000000000002,0.5962500000000001,34.31,15.44,37.6240574633,135.55,34.9524,15.54695,38.2541229159,0.5724,0.16695000000000002,0.5962500000000001,34.38,15.38,37.6633615069,135.55,35.7024,16.75695,39.4392791397,0.5724,0.16695000000000002,0.5962500000000001,35.13,16.59,38.8502895742,135.57,36.7824,35.76695,51.3051621385,0.5724,0.16695000000000002,0.5962500000000001,36.21,35.6,50.779169942,135.4
2020-07-13 01:30:00,34.81,15.34625,38.0426535492,0.5700000000000001,0.16625,0.59375,34.24,15.18,37.454105249,134.75,34.89,15.29625,38.0957656973,0.5700000000000001,0.16625,0.59375,34.32,15.13,37.5070566694,134.66,35.59,16.49625,39.2272145846,0.5700000000000001,0.16625,0.59375,35.02,16.33,38.6402549163,134.79,36.74,35.28625,50.9406226804,0.5700000000000001,0.16625,0.59375,36.17,35.12,50.4151098382,134.6
2020-07-13 02:00:00,34.72696,15.18828,37.9031080546,0.57696,0.16828,0.601,34.15,15.02,37.3071427477,134.75,34.81696,15.13828,37.9656189861,0.57696,0.16828,0.601,34.24,14.97,37.3694862154,134.66,35.49696,16.32828,39.072329045,0.57696,0.16828,0.601,34.92,16.16,38.4779417329,134.79,36.65696,35.12828,50.7713380974,0.57696,0.16828,0.601,36.08,34.96,50.2391082723,134.6
2020-07-13 02:30:00,34.2408,15.1694,37.4505417985,0.5808,0.1694,0.605,33.66,15.0,36.8509918455,135.03,34.3208,15.1094,37.4994837431,0.5808,0.1694,0.605,33.74,14.94,36.8997452566,135.0,35.0108,16.3094,38.6232138098,0.5808,0.1694,0.605,34.43,16.14,38.0253139369,135.07,36.1408,35.2094,50.4565087278,0.5808,0.1694,0.605,35.56,35.04,49.9230928529,134.94
2020-07-13 03:00:00,33.85304,15.37297,37.180055458,0.59304,0.17297,0.61775,33.26,15.2,36.5686696504,135.33,33.93304,15.31297,37.2281916545,0.59304,0.17297,0.61775,33.34,15.14,36.6165973296,135.27,34.63304,16.52297,38.3725943515,0.59304,0.17297,0.61775,34.04,16.35,37.7629990864,135.38,35.73304,35.47297,50.3505883606,0.59304,0.17297,0.61775,35.14,35.3,49.8087301585,135.2
2020-07-13 03:30:00,33.70112,15.22241,36.9795518559,0.5911200000000001,0.17241,0.61575,33.11,15.05,36.3699683805,135.14,33.76112,15.17241,37.0137170366,0.5911200000000001,0.17241,0.61575,33.17,15.0,36.4039681903,135.08,34.49112,16.38241,38.1840374537,0.5911200000000001,0.17241,0.61575,33.9,16.21,37.5762438251,135.17,35.55112,35.27241,50.0801861065,0.5911200000000001,0.17241,0.61575,34.96,35.1,49.54,134.99
2020-07-13 04:00:00,33.19448,15.15339,36.4897071921,0.59448,0.17339000000000002,0.6192500000000001,32.6,14.98,35.8770177133,134.97,33.28448,15.11339,36.5550429649,0.59448,0.17339000000000002,0.6192500000000001,32.69,14.94,35.9421716094,134.91,33.94448,16.30339,37.6567158414,0.59448,0.17339000000000002,0.6192500000000001,33.35,16.13,37.0459093558,135.0,35.05448,35.17339,49.6586742892,0.59448,0.17339000000000002,0.6192500000000001,34.46,35.0,49.1171212511,134.83
2020-07-13 04:30:00,33.64664,14.93402,36.8119727351,0.5966400000000001,0.17402,0.6215,33.05,14.76,36.1961337714,134.88,33.73664,14.87402,36.8700060951,0.5966400000000001,0.17402,0.6215,33.14,14.7,36.2539597837,134.91,34.39664,16.08402,37.971364772,0.5966400000000001,0.17402,0.6215,33.8,15.91,37.3573031682,134.9,35.53664,34.91402,49.8180848192,0.5966400000000001,0.17402,0.6215,34.94,34.74,49.271403471,134.83
2020-07-13 05:00:00,33.47024,14.75507,36.5782593402,0.60024,0.17507,0.6252500000000001,32.87,14.58,35.9584941286,134.88,33.57024,14.69507,36.6456831832,0.60024,0.17507,0.6252500000000001,32.97,14.52,36.0257033242,134.91,34.21024,15.88507,37.718377082800004,0.60024,0.17507,0.6252500000000001,33.61,15.71,37.1003530981,134.99,35.37024,34.75507,49.5879901626,0.60024,0.17507,0.6252500000000001,34.77,34.58,49.0380393164,134.83
2020-07-13 05:30:00,34.91144,14.13542,37.6645555058,0.6014400000000001,0.17542000000000002,0.6265000000000001,34.31,13.96,37.0412972235,134.51,35.01144,14.08542,37.7385742636,0.6014400000000001,0.17542000000000002,0.6265000000000001,34.41,13.91,37.1151747941,134.47,35.65144,15.26542,38.7821894927,0.6014400000000001,0.17542000000000002,0.6265000000000001,35.05,15.09,38.1603275667,134.53,36.89144,33.98542,50.1596164045,0.6014400000000001,0.17542000000000002,0.6265000000000001,36.29,33.81,49.599195558,134.37
2020-07-13 06:00:00,36.7796,13.7653,39.2711402973,0.6696000000000001,0.1953,0.6975,36.11,13.57,38.5756010971,134.7,36.8396,13.7153,39.3098662202,0.6696000000000001,0.1953,0.6975,36.17,13.52,38.6142370118,134.64,37.5696,14.8853,40.4109762348,0.6696000000000001,0.1953,0.6975,36.9,14.69,39.7165721079,134.72,38.7696,33.6253,51.3200027694,0.6696000000000001,0.1953,0.6975,38.1,33.43,50.6870289127,134.56
2020-07-13 06:30:00,41.0044,12.32545,42.8167903639,0.7044,0.20545000000000002,0.73375,40.3,12.12,42.0830654777,134.18,41.0644,12.27545,42.8599069068,0.7044,0.20545000000000002,0.73375,40.36,12.07,42.1261735742,134.14,41.9344,13.41545,44.0280388169,0.7044,0.20545000000000002,0.73375,41.23,13.21,43.2945377617,134.24,43.1644,31.96545,53.7117810267,0.7044,0.20545000000000002,0.73375,42.46,31.76,53.0240436029,134.05
2020-07-13 07:00:00,44.98832,10.64201,46.2298746836,0.8983200000000001,0.26201,0.9357500000000001,44.09,10.38,45.2953915978,134.05,45.01832,10.58201,46.2453032346,0.8983200000000001,0.26201,0.9357500000000001,44.12,10.32,45.3108905231,134.01,45.98832,11.68201,47.4488665203,0.8983200000000001,0.26201,0.9357500000000001,45.09,11.42,46.5137022822,134.09,47.25832,30.18201,56.0740807937,0.8983200000000001,0.26201,0.9357500000000001,46.36,29.92,55.1765892386,133.91
2020-07-13 07:30:00,49.54704,13.61872,51.3846154719,1.12704,0.32872,1.174,48.42,13.29,50.2107607989,136.55,49.57704,13.42872,51.3635417003,1.12704,0.32872,1.174,48.45,13.1,50.1897648929,136.49,50.65704,14.36872,52.6554443149,1.12704,0.32872,1.174,49.53,14.04,51.4814772515,136.58,51.40704,16.94872,54.1289467032,1.12704,0.32872,1.174,50.28,16.62,52.9556682519,136.4
2020-07-13 08:00:00,52.94312,12.96341,54.5071000344,1.1431200000000001,0.33341000000000004,1.19075,51.8,12.63,53.317510257,137.03,52.95312,12.903410000000001,54.5025770708,1.1431200000000001,0.33341000000000004,1.19075,51.81,12.57,53.3130471836,136.96,54.18312,14.16341,56.0036844838,1.1431200000000001,0.33341000000000004,1.19075,53.04,13.83,54.8134153287,137.05,54.78312,14.21341,56.5969191808,1.1431200000000001,0.33341000000000004,1.19075,53.64,13.88,55.4067143946,136.86
2020-07-13 08:30:00,55.494,11.995750000000001,56.7757171162,1.974,0.5757500000000001,2.05625,53.52,11.42,54.7248280034,136.77,55.474,11.94575,56.7456220255,1.974,0.5757500000000001,2.05625,53.5,11.37,54.6948525914,136.73,56.784,13.16575,58.2903047604,1.974,0.5757500000000001,2.05625,54.81,12.59,56.2373914758,136.8,57.304,13.21575,58.8082006532,1.974,0.5757500000000001,2.05625,55.33,12.64,56.7554270533,136.66
2020-07-13 09:00:00,57.42472,11.25846,58.5179578305,2.15472,0.62846,2.2445,55.27,10.63,56.2829441305,136.77,57.39472,11.18846,58.4750846177,2.15472,0.62846,2.2445,55.24,10.56,56.240298719,136.65,58.76472,12.40846,60.0604878123,2.15472,0.62846,2.2445,56.61,11.78,57.8226642416,136.8,59.26472,12.44846,60.5579985885,2.15472,0.62846,2.2445,57.11,11.82,58.3203609385,136.55
2020-07-13 09:30:00,58.92568,10.79499,59.9063233103,1.52568,0.44499000000000005,1.58925,57.4,10.35,58.325659019,136.67,58.89568,10.74499,59.8678205112,1.52568,0.44499000000000005,1.58925,57.37,10.3,58.2872790581,136.65,60.35568,11.95499,61.5282853179,1.52568,0.44499000000000005,1.58925,58.83,11.51,59.9453834753,136.69,60.78568,11.99499,61.9578782574,1.52568,0.44499000000000005,1.58925,59.26,11.55,60.3750784679,136.55
2020-07-13 10:00:00,59.1552,10.4536,60.0717524299,1.5552000000000001,0.4536,1.62,57.6,10.0,58.461611336,136.67,59.1052,10.3836,60.0103642382,1.5552000000000001,0.4536,1.62,57.55,9.93,58.4004058205,136.55,60.6052,11.6036,61.7060272583,1.5552000000000001,0.4536,1.62,59.05,11.15,60.0934688631,136.69,60.9852,11.6236,62.0830306606,1.5552000000000001,0.4536,1.62,59.43,11.17,60.4706027752,136.44
2020-07-13 10:30:00,59.00928,10.96354,60.0191164168,2.78928,0.81354,2.9055,56.22,10.15,57.1288972412,136.67,58.95928,10.90354,59.9590183596,2.78928,0.81354,2.9055,56.17,10.09,57.0690546619,136.55,60.39928,12.11354,61.6020362963,2.78928,0.81354,2.9055,57.61,11.3,58.7077686512,136.69,60.81928,12.14354,62.0197580086,2.78928,0.81354,2.9055,58.03,11.33,59.125711835,136.44
2020-07-13 11:00:00,60.45048,9.90764,61.2570148032,1.98048,0.57764,2.063,58.47,9.33,59.2097103523,136.85,60.39048,9.84764,61.1881204827,1.98048,0.57764,2.063,58.41,9.27,59.1410263692,136.8,61.93048,11.03764,62.9063895785,1.98048,0.57764,2.063,59.95,10.46,60.8556825613,136.86,62.31048,11.07764,63.2875187205,1.98048,0.57764,2.063,60.33,10.5,61.2369079886,136.7
2020-07-13 11:30:00,60.85104,9.86572,61.6456121731,2.11104,0.61572,2.199,58.74,9.25,59.4638554081,136.77,60.80104,9.81572,61.5882685598,2.11104,0.61572,2.199,58.69,9.2,59.4067008005,136.8,62.34104,10.99572,63.303326347,2.11104,0.61572,2.199,60.23,10.38,61.1178967243,136.86,62.70104,11.04572,63.66654025,2.11104,0.61572,2.199,60.59,10.43,61.4811597158,136.6
2020-07-13 12:00:00,60.55952,10.04986,61.387744287,2.8795200000000003,0.83986,2.9995000000000003,57.68,9.21,58.4106711141,136.4,60.48952,9.98986,61.3088846143,2.8795200000000003,0.83986,2.9995000000000003,57.61,9.15,58.3321060823,136.37,62.00952,11.15986,63.0057381978,2.8795200000000003,0.83986,2.9995000000000003,59.13,10.32,60.0238227706,136.43,62.37952,11.20986,63.3787462534,2.8795200000000003,0.83986,2.9995000000000003,59.5,10.37,60.3969113449,136.23
2020-07-13 12:30:00,61.45648,9.84439,62.2399465654,2.82648,0.8243900000000001,2.9442500000000003,58.63,9.02,59.3197884352,136.23,61.39648,9.79439,62.1728062087,2.82648,0.8243900000000001,2.9442500000000003,58.57,8.97,59.2528969756,136.18,62.91648,10.95439,63.8629948864,2.82648,0.8243900000000001,2.9442500000000003,60.09,10.13,60.937878204,136.26,63.29648,11.01439,64.2476549569,2.82648,0.8243900000000001,2.9442500000000003,60.47,10.19,61.3225651779,136.08
2020-07-13 13:00:00,62.11072,9.42021,62.8210306773,1.68072,0.49021000000000003,1.75075,60.43,8.93,61.0862488618,136.44,62.05072,9.35021,62.7512412591,1.68072,0.49021000000000003,1.75075,60.37,8.86,61.0166903396,136.39,63.63072,10.53021,64.4961537641,1.68072,0.49021000000000003,1.75075,61.95,10.04,62.7582990528,136.46,64.00072,10.57021,64.8677230983,1.68072,0.49021000000000003,1.75075,62.32,10.08,63.1299358466,136.3
2020-07-13 13:30:00,62.3768,9.73115,63.1312953975,1.5468000000000002,0.45115000000000005,1.61125,60.83,9.28,61.5337899044,136.75,62.3068,9.68115,63.0544367318,1.5468000000000002,0.45115000000000005,1.61125,60.76,9.23,61.4570622467,136.69,63.9068,10.86115,64.8231722886,1.5468000000000002,0.45115000000000005,1.61125,62.36,10.41,63.2229206855,136.76,64.2568,10.91115,65.176602708,1.5468000000000002,0.45115000000000005,1.61125,62.71,10.46,63.5763769021,136.53
2020-07-13 14:00:00,61.65336,10.00348,62.4596382586,1.62336,0.47348,1.691,60.03,9.53,60.7817554863,136.85,61.59336,9.943480000000001,62.3908229678,1.62336,0.47348,1.691,59.97,9.47,60.7131106105,136.81,63.14336,11.13348,64.1173789935,1.62336,0.47348,1.691,61.52,10.66,62.436735981300004,136.86,63.53336,11.18348,64.510139186,1.62336,0.47348,1.691,61.91,10.71,62.8295487808,136.71
2020-07-13 14:30:00,60.62232,10.43776,61.5143277294,1.91232,0.55776,1.992,58.71,9.88,59.5355230094,136.53,60.57232,10.37776,61.4548928304,1.91232,0.55776,1.992,58.66,9.82,59.4762809866,136.49,62.09232,11.55776,63.1588316801,1.91232,0.55776,1.992,60.18,11.0,61.1770577913,136.54,62.51232,11.62776,63.5845496516,1.91232,0.55776,1.992,60.6,11.07,61.6027994494,136.38
2020-07-13 15:00:00,60.19744,10.36217,61.0827827596,1.44744,0.42217000000000005,1.5077500000000001,58.75,9.94,59.5849486028,136.53,60.15744,10.31217,61.0348952441,1.44744,0.42217000000000005,1.5077500000000001,58.71,9.89,59.5371833395,136.49,61.60744,11.48217,62.6683085081,1.44744,0.42217000000000005,1.5077500000000001,60.16,11.06,61.1682041587,136.54,62.07744,11.55217,63.1431800645,1.44744,0.42217000000000005,1.5077500000000001,60.63,11.13,61.643116404,136.38
2020-07-13 15:30:00,60.03088,10.58859,60.9575655006,1.6408800000000001,0.47859,1.70925,58.39,10.11,59.2587900653,136.28,60.01088,10.52859,60.9274726684,1.6408800000000001,0.47859,1.70925,58.37,10.05,59.2288730266,136.24,61.41088,11.708590000000001,62.517095759200004,1.6408800000000001,0.47859,1.70925,59.77,11.23,60.815835109,136.3,61.95088,11.78859,63.0625275973,1.6408800000000001,0.47859,1.70925,60.31,11.31,61.3613249531,136.11
2020-07-13 16:00:00,61.07664,10.73027,62.0120524411,1.64664,0.48027000000000003,1.7152500000000002,59.43,10.25,60.3074406686,136.39,61.06664,10.67027,61.9918477121,1.64664,0.48027000000000003,1.7152500000000002,59.42,10.19,60.2874157681,136.36,62.46664,11.85027,63.5807361703,1.64664,0.48027000000000003,1.7152500000000002,60.82,11.37,61.873655945,136.4,63.05664,11.92027,64.1734577919,1.64664,0.48027000000000003,1.7152500000000002,61.41,11.44,62.4664846138,136.22
2020-07-13 16:30:00,62.18408,10.96869,63.1440572482,1.50408,0.43869,1.56675,60.68,10.53,61.586876037,136.83,62.174080000000004,10.91869,63.1255417019,1.50408,0.43869,1.56675,60.67,10.48,61.568492754,136.8,63.56408,12.09869,64.7052591832,1.50408,0.43869,1.56675,62.06,11.66,63.1458565545,136.84,64.21408,12.18869,65.3606321432,1.50408,0.43869,1.56675,62.71,11.75,63.8013056293,136.65
2020-07-13 17:00:00,63.79312,11.06716,64.7459974809,1.05312,0.30716000000000004,1.097,62.74,10.76,63.655991077,136.73,63.77312,11.00716,64.7160598754,1.05312,0.30716000000000004,1.097,62.72,10.7,63.6261612861,136.68,65.22312,12.19716,66.3537948772,1.05312,0.30716000000000004,1.097,64.17,11.89,65.2622478926,136.74,65.84312,12.29716,66.9816138608,1.05312,0.30716000000000004,1.097,64.79,11.99,65.8900918196,136.54
2020-07-13 17:30:00,65.3076,11.0943,66.2432344489,1.0776,0.3143,1.1225,64.23,10.78,65.1283448277,136.92,65.2776,11.0443,66.2052990647,1.0776,0.3143,1.1225,64.2,10.73,65.0904977704,136.89,66.8176,12.2543,67.9320214498,1.0776,0.3143,1.1225,65.74,11.94,66.8155011955,136.94,67.3576,12.3143,68.4739969788,1.0776,0.3143,1.1225,66.28,12.0,67.3575415228,136.77
2020-07-13 18:00:00,65.8188,11.3384,66.788275528,0.9888,0.2884,1.03,64.83,11.05,65.7649709192,136.92,65.7888,11.2684,66.7468579335,0.9888,0.2884,1.03,64.8,10.98,65.7236669701,136.89,67.3088,12.4884,68.4575393364,0.9888,0.2884,1.03,66.32,12.2,67.4327991411,136.94,67.8888,12.5584,69.0405864402,0.9888,0.2884,1.03,66.9,12.27,68.0159018171,136.77
2020-07-13 18:30:00,64.38488,12.26059,65.5418556326,1.06488,0.31059000000000003,1.10925,63.32,11.95,64.4377598928,136.81,64.40488,12.21059,65.5521706426,1.06488,0.31059000000000003,1.10925,63.34,11.9,64.448162115,136.77,65.78488,13.42059,67.1398739391,1.06488,0.31059000000000003,1.10925,64.72,13.11,66.0344644864,136.82,66.50488,13.51059,67.8633561354,1.06488,0.31059000000000003,1.10925,65.44,13.2,66.7580227388,136.65
2020-07-13 19:00:00,62.3,12.7975,63.600833377,1.02,0.2975,1.0625,61.28,12.5,62.5418931597,136.67,62.32,12.7275,63.6063806253,1.02,0.2975,1.0625,61.3,12.43,62.5475411187,136.64,63.62,13.9675,65.1352090367,1.02,0.2975,1.0625,62.6,13.67,64.0751816228,136.68,64.38,14.0375,65.8926081306,1.02,0.2975,1.0625,63.36,13.74,64.8326862007,136.5
2020-07-13 19:30:00,61.0796,13.0478,62.4576866446,0.8496,0.24780000000000002,0.885,60.23,12.8,61.5750996751,136.88,61.0996,12.9878,62.4647426073,0.8496,0.24780000000000002,0.885,60.25,12.74,61.5822222723,136.83,62.3696,14.2278,63.971847691,0.8496,0.24780000000000002,0.885,61.52,13.98,63.0884363414,136.91,63.1596,14.3178,64.7621376191,0.8496,0.24780000000000002,0.885,62.31,14.07,63.8787992999,136.72
2020-07-13 20:00:00,59.7396,13.2228,61.1854741585,0.7296,0.21280000000000002,0.76,59.01,13.01,60.4271478725,137.47,59.7696,13.1628,61.2018332078,0.7296,0.21280000000000002,0.76,59.04,12.95,60.4435612783,137.43,61.0496,14.4428,62.7347442172,0.7296,0.21280000000000002,0.76,60.32,14.23,61.9757638113,137.47,61.7896,14.5028,63.4687787499,0.7296,0.21280000000000002,0.76,61.06,14.29,62.7098692392,137.33
2020-07-13 20:30:00,57.24728,13.99254,58.9325227956,0.7972800000000001,0.23254000000000002,0.8305,56.45,13.76,58.1028407223,136.04,57.28728,13.92254,58.9548095566,0.7972800000000001,0.23254000000000002,0.8305,56.49,13.69,58.125176989,136.0,58.43728,15.16254,60.3723306909,0.7972800000000001,0.23254000000000002,0.8305,57.64,14.93,59.5422077186,136.07,59.24728,15.22254,61.1716103389,0.7972800000000001,0.23254000000000002,0.8305,58.45,14.99,60.3415495326,135.89
2020-07-13 21:00:00,55.76808,14.14194,57.5332357325,0.6580800000000001,0.19194000000000003,0.6855,55.11,13.95,56.8481714746,135.94,55.81808,14.07194,57.56455116,0.6580800000000001,0.19194000000000003,0.6855,55.16,13.88,56.8795217983,135.9,56.91808,15.32194,58.9442929913,0.6580800000000001,0.19194000000000003,0.6855,56.26,15.13,58.2589435194,135.96,57.75808,15.37194,59.7686568751,0.6580800000000001,0.19194000000000003,0.6855,57.1,15.18,59.0833512929,135.79
2020-07-13 21:30:00,54.91608,14.39094,56.7703707637,0.58608,0.17094,0.6105,54.33,14.22,56.1601041666,135.58,54.98608,14.33094,56.8229252595,0.58608,0.17094,0.6105,54.4,14.16,56.2126818432,135.55,56.04608,15.56094,58.1661923891,0.58608,0.17094,0.6105,55.46,15.39,57.5557442833,135.59,56.90608,15.63094,59.0137969144,0.58608,0.17094,0.6105,56.32,15.46,58.4033731903,135.4
2020-07-13 22:00:00,54.61112,14.39241,56.4757991821,0.5911200000000001,0.17241,0.61575,54.02,14.22,55.8602613671,135.42,54.67112,14.32241,56.5160401148,0.5911200000000001,0.17241,0.61575,54.08,14.15,55.9005268311,135.39,55.74112,15.56241,57.8728007259,0.5911200000000001,0.17241,0.61575,55.15,15.39,57.2570921371,135.44,56.591120000000004,15.63241,58.7105365779,0.5911200000000001,0.17241,0.61575,56.0,15.46,58.0948500299,135.27
2020-07-13 22:30:00,52.65424,15.15332,54.7913505674,0.5942400000000001,0.17332,0.619,52.06,14.98,54.1723545732,135.95,52.71424,15.09332,54.8324667273,0.5942400000000001,0.17332,0.619,52.12,14.92,54.2134743399,135.92,53.75424,16.35332,56.1867368068,0.5942400000000001,0.17332,0.619,53.16,16.18,55.5677784332,135.97,54.57424,16.42332,56.9918688183,0.5942400000000001,0.17332,0.619,53.98,16.25,56.3728915349,135.83
2020-07-13 23:00:00,49.41256,15.88283,51.9024601976,0.5925600000000001,0.17283,0.6172500000000001,48.82,15.71,51.285441404,136.1,49.47256,15.81283,51.9382304816,0.5925600000000001,0.17283,0.6172500000000001,48.88,15.64,51.3211847096,136.07,50.45256,17.09283,53.2693687588,0.5925600000000001,0.17283,0.6172500000000001,49.86,16.92,52.6526922389,136.11,51.27256,17.16283,54.0688278268,0.5925600000000001,0.17283,0.6172500000000001,50.68,16.99,53.4520579585,135.93
2020-07-13 23:30:00,46.1516,16.27255,48.9363470854,0.5916,0.17255,0.6162500000000001,45.56,16.1,48.3210471741,135.92,46.2416,16.21255,49.0013504718,0.5916,0.17255,0.6162500000000001,45.65,16.04,48.3859907411,135.88,47.1116,17.49255,50.2542750427,0.5916,0.17255,0.6162500000000001,46.52,17.32,49.6396293298,135.92,47.9516,17.56255,51.0666143881,0.5916,0.17255,0.6162500000000001,47.36,17.39,50.4517759846,135.75
2020-07-14 00:00:00,43.60688,16.82409,46.7398115921,0.5968800000000001,0.17409000000000002,0.62175,43.01,16.65,46.1203057232,135.92,43.69688,16.76409,46.8022652792,0.5968800000000001,0.17409000000000002,0.62175,43.1,16.59,46.1826601659,135.88,44.49688,18.05409,48.0200218186,0.5968800000000001,0.17409000000000002,0.62175,43.9,17.88,47.4015231823,135.92,45.36688,18.13409,48.8569239828,0.5968800000000001,0.17409000000000002,0.62175,44.77,17.96,48.23810216,135.75
2020-07-14 00:30:00,41.39568,17.52374,44.952016487,0.5956800000000001,0.17374,0.6205,40.8,17.35,44.3357925383,136.7,41.48568,17.46374,45.0115969485,0.5956800000000001,0.17374,0.6205,40.89,17.29,44.395227221,136.67,42.26568,18.77374,46.2476055537,0.5956800000000001,0.17374,0.6205,41.67,18.6,45.6327612577,136.71,43.11568,18.86374,47.0616887569,0.5956800000000001,0.17374,0.6205,42.52,18.69,46.4463830669,136.53
2020-07-14 01:00:00,40.30496,17.71353,44.0256623535,0.59496,0.17353000000000002,0.61975,39.71,17.54,43.4112393281,136.7,40.40496,17.66353,44.0971777403,0.59496,0.17353000000000002,0.61975,39.81,17.49,43.4825965186,136.67,41.17496,18.96353,45.3320284243,0.59496,0.17353000000000002,0.61975,40.58,18.79,44.7191290166,136.71,42.00496,19.04353,46.1201983892,0.59496,0.17353000000000002,0.61975,41.41,18.87,45.5067577399,136.63
2020-07-14 01:30:00,39.85848,17.83164,43.6653846084,0.58848,0.17164000000000001,0.613,39.27,17.66,43.058198987,137.04,39.94848,17.77164,43.7231316651,0.58848,0.17164000000000001,0.613,39.36,17.6,43.1157697368,137.0,40.70848,19.08164,44.9587514173,0.58848,0.17164000000000001,0.613,40.12,18.91,44.3531565957,137.05,41.52848,19.18164,45.7443981729,0.58848,0.17164000000000001,0.613,40.94,19.01,45.1382731172,136.86
2020-07-14 02:00:00,39.5956,17.9208,43.4622435224,0.5856,0.1708,0.61,39.01,17.75,42.8584017434,136.67,39.7156,17.8608,43.5469523618,0.5856,0.1708,0.61,39.13,17.69,42.942903954,136.63,40.4256,19.1708,44.740906428,0.5856,0.1708,0.61,39.84,19.0,44.1387086354,136.67,41.3056,19.2508,45.5713275207,0.5856,0.1708,0.61,40.72,19.08,44.9684867435,136.5
2020-07-14 02:30:00,38.45224,18.30982,42.589015831,0.5822400000000001,0.16982000000000003,0.6065,37.87,18.14,41.9904334343,135.97,38.58224,18.25982,42.6850122391,0.5822400000000001,0.16982000000000003,0.6065,38.0,18.09,42.0861984503,135.95,39.20224,19.55982,43.8109824068,0.5822400000000001,0.16982000000000003,0.6065,38.62,19.39,43.2143089728,135.98,40.16224,19.65982,44.7159260695,0.5822400000000001,0.16982000000000003,0.6065,39.58,19.49,44.118437189,135.83
2020-07-14 03:00:00,37.99528,18.32779,42.1847032532,0.57528,0.16779000000000002,0.5992500000000001,37.42,18.16,41.5937735725,136.17,38.11528,18.27779,42.2711743007,0.57528,0.16779000000000002,0.5992500000000001,37.54,18.11,41.680015595,136.13,38.72528,19.57779,43.3928239731,0.57528,0.16779000000000002,0.5992500000000001,38.15,19.41,42.8038619753,136.2,39.70528,19.66779,44.3094936031,0.57528,0.16779000000000002,0.5992500000000001,39.13,19.5,43.7196397515,136.02
