Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-14 03:30:00,37.5736,18.5973,41.9241575258,0.5736,0.1673,0.5975,37.0,18.43,41.3360000484,136.17,37.7036,18.5473,42.0186124265,0.5736,0.1673,0.5975,37.13,18.38,41.4301979237,136.13,38.3136,19.8573,43.1537287873,0.5736,0.1673,0.5975,37.74,19.69,42.5676367679,136.2,39.2636,19.9573,44.044569566,0.5736,0.1673,0.5975,38.69,19.79,43.4575678105,136.02
2020-07-14 04:00:00,37.28384,18.44737,41.597958905,0.57384,0.16737000000000002,0.59775,36.71,18.28,41.0095415727,136.17,37.42384,18.38737,41.6969924079,0.57384,0.16737000000000002,0.59775,36.85,18.22,41.1082826204,136.13,38.01384,19.69737,42.8139979033,0.57384,0.16737000000000002,0.59775,37.44,19.53,42.2276508937,136.2,38.98384,19.78737,43.7181860633,0.57384,0.16737000000000002,0.59775,38.41,19.62,43.1308764112,136.02
2020-07-14 04:30:00,37.75312,18.15716,41.8924877395,0.5731200000000001,0.16716,0.597,37.18,17.99,41.3036620652,135.94,37.88312,18.11716,41.9924072589,0.5731200000000001,0.16716,0.597,37.31,17.95,41.4033645976,135.92,38.47312,19.40716,43.0908206211,0.5731200000000001,0.16716,0.597,37.9,19.24,42.5039715791,135.95,39.46312,19.50716,44.0212122891,0.5731200000000001,0.16716,0.597,38.89,19.34,43.4334859296,135.82
2020-07-14 05:00:00,37.5176,18.04555,41.6318650142,0.5676,0.16555,0.59125,36.95,17.88,41.0487137436,136.09,37.6576,17.98555,41.7321799881,0.5676,0.16555,0.59125,37.09,17.82,41.1487606132,136.06,38.2576,19.29555,42.848129569,0.5676,0.16555,0.59125,37.69,19.13,42.2669256038,136.11,39.2176,19.38555,43.7472250384,0.5676,0.16555,0.59125,38.65,19.22,43.1651584035,135.97
2020-07-14 05:30:00,38.40616,17.76513,42.3158713707,0.56616,0.16513000000000003,0.58975,37.84,17.6,41.7327880689,135.77,38.53616,17.72513,42.4171646985,0.56616,0.16513000000000003,0.58975,37.97,17.56,41.8338917625,135.74,39.13616,18.99513,43.502344572,0.56616,0.16513000000000003,0.58975,38.57,18.83,42.9210181613,135.78,40.13616,19.09513,44.4469946033,0.56616,0.16513000000000003,0.58975,39.57,18.93,43.8649039666,135.6
2020-07-14 06:00:00,39.69168,17.43674,43.3528472312,0.5716800000000001,0.16674000000000003,0.5955,39.12,17.27,42.7624519877,135.77,39.81168,17.37674,43.4387034504,0.5716800000000001,0.16674000000000003,0.5955,39.24,17.21,42.8481236462,135.74,40.47168,18.66674,44.5690931504,0.5716800000000001,0.16674000000000003,0.5955,39.9,18.5,43.980222828,135.78,41.42168,18.75674,45.4705494738,0.5716800000000001,0.16674000000000003,0.5955,40.85,18.59,44.8810717341,135.6
2020-07-14 06:30:00,43.49656,16.15983,46.401409865,0.61656,0.17983000000000002,0.6422500000000001,42.88,15.98,45.7608435237,136.71,43.59656,16.11983,46.4812754027,0.61656,0.17983000000000002,0.6422500000000001,42.98,15.94,45.8406369938,136.67,44.39656,17.38983,47.6808213778,0.61656,0.17983000000000002,0.6422500000000001,43.78,17.21,47.0411787692,136.72,45.29656,17.48983,48.555869895,0.61656,0.17983000000000002,0.6422500000000001,44.68,17.31,47.9159524584,136.53
2020-07-14 07:00:00,46.99304,15.03172,49.3386097757,0.86304,0.25172,0.899,46.13,14.78,48.4399143269,136.8,47.08304,14.98172,49.4091549189,0.86304,0.25172,0.899,46.22,14.73,48.5104246529,136.76,47.94304,16.26172,50.6258690967,0.86304,0.25172,0.899,47.08,16.01,49.7277236559,136.81,48.84304,16.34172,51.5043140814,0.86304,0.25172,0.899,47.98,16.09,50.6060124886,136.63
2020-07-14 07:30:00,51.25,13.31375,52.9510947863,1.35,0.39375000000000004,1.40625,49.9,12.92,51.5454789482,136.8,51.32,13.26375,53.0063153224,1.35,0.39375000000000004,1.40625,49.97,12.87,51.6007538705,136.76,52.31,14.51375,54.2861403957,1.35,0.39375000000000004,1.40625,50.96,14.12,52.8800151286,136.81,53.18,14.57375,55.1407887962,1.35,0.39375000000000004,1.40625,51.83,14.18,53.7347308544,136.71
2020-07-14 08:00:00,54.75632,12.28226,56.116918043,1.51632,0.44226000000000004,1.5795,53.24,11.84,54.540656395,137.35,54.80632,12.23226,56.1547940665,1.51632,0.44226000000000004,1.5795,53.29,11.79,54.578642343,137.31,55.90632,13.46226,57.5043394906,1.51632,0.44226000000000004,1.5795,54.39,13.02,55.9266707395,137.37,56.71632,13.53226,58.3083443004,1.51632,0.44226000000000004,1.5795,55.2,13.09,56.730839056,137.19
2020-07-14 08:30:00,57.414320000000004,11.37001,58.5293197335,1.47432,0.43001000000000006,1.5357500000000002,55.94,10.94,56.99971228,137.19,57.44432,11.31001,58.5471282512,1.47432,0.43001000000000006,1.5357500000000002,55.97,10.88,57.0176753297,137.14,58.664320000000004,12.53001,59.9875286344,1.47432,0.43001000000000006,1.5357500000000002,57.19,12.1,58.4560185096,137.19,59.38432,12.59001,60.7042487283,1.47432,0.43001000000000006,1.5357500000000002,57.91,12.16,59.1729135669,137.02
2020-07-14 09:00:00,58.56896,10.93178,59.5804237099,1.5489600000000001,0.45178,1.6135000000000002,57.02,10.48,57.9750877533,136.68,58.58896,10.89178,59.5927605121,1.5489600000000001,0.45178,1.6135000000000002,57.04,10.44,57.98754349,136.63,59.85896,12.09178,61.0680459475,1.5489600000000001,0.45178,1.6135000000000002,58.31,11.64,59.4604549259,136.69,60.54896,12.13178,61.7523816792,1.5489600000000001,0.45178,1.6135000000000002,59.0,11.68,60.1450114307,136.52
2020-07-14 09:30:00,59.89528,10.51154,60.8106655074,1.6852800000000001,0.49154000000000003,1.7555,58.21,10.02,59.0661028002,136.68,59.88528,10.45154,60.7904716962,1.6852800000000001,0.49154000000000003,1.7555,58.2,9.96,59.0460972461,136.63,61.20528,11.641539999999999,62.3025822374,1.6852800000000001,0.49154000000000003,1.7555,59.52,11.15,60.5553705298,136.69,61.875280000000004,11.69154,62.9701705782,1.6852800000000001,0.49154000000000003,1.7555,60.19,11.2,61.223166367,136.52
2020-07-14 10:00:00,60.13944,10.04567,60.9726801876,1.93944,0.56567,2.02025,58.2,9.48,58.967028075,136.4,60.14944,9.98567,60.9726884569,1.93944,0.56567,2.02025,58.21,9.42,58.9672833018,136.36,61.46944,11.17567,62.4770970345,1.93944,0.56567,2.02025,59.53,10.61,60.4681155651,136.42,62.11944,11.21567,63.1238154698,1.93944,0.56567,2.02025,60.18,10.65,61.1150955166,136.25
2020-07-14 10:30:00,60.96496,9.99978,61.7796240507,1.88496,0.54978,1.9635,59.08,9.45,59.831002833,136.51,60.97496,9.94978,61.7814200958,1.88496,0.54978,1.9635,59.09,9.4,59.8330017632,136.47,62.30496,11.12978,63.2912319634,1.88496,0.54978,1.9635,60.42,10.58,61.3393250696,136.53,62.95496,11.16978,63.9381808769,1.88496,0.54978,1.9635,61.07,10.62,61.9865251486,136.35
2020-07-14 11:00:00,60.856,9.8555,61.6488736008,1.8359999999999999,0.5355,1.9125,59.02,9.32,59.7513414075,136.36,60.836,9.7855,61.6179755124,1.8359999999999999,0.5355,1.9125,59.0,9.25,59.7207041151,136.34,62.216,10.9755,63.1766749382,1.8359999999999999,0.5355,1.9125,60.38,10.44,61.2759169658,136.39,62.816,11.0055,63.7728067929,1.8359999999999999,0.5355,1.9125,60.98,10.47,61.8722983249,136.21
2020-07-14 11:30:00,61.05064,10.02602,61.868422652,1.9406400000000001,0.5660200000000001,2.0215,59.11,9.46,59.86220594,136.72,61.03064,9.96602,61.8389891044,1.9406400000000001,0.5660200000000001,2.0215,59.09,9.4,59.8330017632,136.66,62.45064,11.15602,63.4392561325,1.9406400000000001,0.5660200000000001,2.0215,60.51,10.59,61.4297012853,136.77,62.99064,11.19602,63.9778992422,1.9406400000000001,0.5660200000000001,2.0215,61.05,10.63,61.9685355644,136.58
2020-07-14 12:00:00,61.26032,9.86426,62.0494192709,2.14032,0.62426,2.2295,59.12,9.24,59.8377138601,136.63,61.24032,9.81426,62.0217420994,2.14032,0.62426,2.2295,59.1,9.19,59.8102507937,136.58,62.66032,10.99426,63.617524751,2.14032,0.62426,2.2295,60.52,10.37,61.4020138106,136.63,63.20032,11.02426,64.1546160198,2.14032,0.62426,2.2295,61.06,10.4,61.9393542104,136.43
2020-07-14 12:30:00,62.06832,9.85951,62.8465296183,2.15832,0.62951,2.24825,59.91,9.23,60.6168375948,136.63,62.03832,9.79951,62.807511849,2.15832,0.62951,2.24825,59.88,9.17,60.5780760672,136.58,63.48832,10.97951,64.4307101952,2.15832,0.62951,2.24825,61.33,10.35,62.1971976861,136.63,64.01832,11.01951,64.9597944598,2.15832,0.62951,2.24825,61.86,10.39,62.7264832427,136.43
2020-07-14 13:00:00,61.65704,9.94497,62.4539270972,1.69704,0.49497,1.76775,59.96,9.45,60.7001161449,136.82,61.63704,9.88497,62.4246532378,1.69704,0.49497,1.76775,59.94,9.39,60.6710449885,136.78,63.07704,11.07497,64.0419232664,1.69704,0.49497,1.76775,61.38,10.58,62.2851571404,136.83,63.62704,11.11497,64.5905780843,1.69704,0.49497,1.76775,61.93,10.62,62.8339820479,136.63
2020-07-14 13:30:00,61.33648,10.27314,62.1908448588,2.13648,0.62314,2.2255,59.2,9.65,59.9813512685,136.97,61.30648,10.21314,62.1513694029,2.13648,0.62314,2.2255,59.17,9.59,59.9421137432,136.93,62.72648,11.41314,63.7563413148,2.13648,0.62314,2.2255,60.59,10.79,61.5432547076,136.99,63.26648,11.45314,64.2948046692,2.13648,0.62314,2.2255,61.13,10.83,62.0819281273,136.8
2020-07-14 14:00:00,59.93688,10.80534,60.903078384,2.96688,0.8653400000000001,3.0905,56.97,9.94,57.8306536363,137.25,59.92688,10.75534,60.8843845748,2.96688,0.8653400000000001,3.0905,56.96,9.89,57.8122279453,137.21,61.29688,11.95534,62.4518826958,2.96688,0.8653400000000001,3.0905,58.33,11.09,59.374885263,137.27,61.84688,12.00534,63.0013075598,2.96688,0.8653400000000001,3.0905,58.88,11.14,59.9245692517,137.09
2020-07-14 14:30:00,58.47192,11.18056,59.5312552396,3.12192,0.91056,3.252,55.35,10.27,56.2947191129,136.99,58.46192,11.13056,59.512061433,3.12192,0.91056,3.252,55.34,10.22,56.2757852011,136.95,59.77192,12.33056,61.0305262176,3.12192,0.91056,3.252,56.65,11.42,57.7896089276,136.99,60.34192,12.37056,61.5968997921,3.12192,0.91056,3.252,57.22,11.46,58.3563192808,136.82
2020-07-14 15:00:00,58.19528,11.39529,59.300448973499996,2.31528,0.6752900000000001,2.41175,55.88,10.72,56.8989701137,137.27,58.19528,11.34529,59.29086118,2.31528,0.6752900000000001,2.41175,55.88,10.67,56.8895711005,137.23,59.50528,12.565290000000001,60.8174716727,2.31528,0.6752900000000001,2.41175,57.19,11.89,58.412911244,137.28,60.10528,12.61529,61.4149023093,2.31528,0.6752900000000001,2.41175,57.79,11.94,59.0105727815,137.09
2020-07-14 15:30:00,58.33456,11.41258,59.4404565313,2.37456,0.6925800000000001,2.4735,55.96,10.72,56.9775394344,137.27,58.32456,11.36258,59.4210612784,2.37456,0.6925800000000001,2.4735,55.95,10.67,56.9583303828,137.23,59.64456,12.58258,60.9573199628,2.37456,0.6925800000000001,2.4735,57.27,11.89,58.4912386602,137.28,60.23456,12.62258,61.5429260293,2.37456,0.6925800000000001,2.4735,57.86,11.93,59.0771063949,137.09
2020-07-14 16:00:00,59.6152,11.1111,60.6418058294,1.8552,0.5411,1.9325,57.76,10.57,58.7191834071,137.51,59.6052,11.0511,60.6210085552,1.8552,0.5411,1.9325,57.75,10.51,58.6985740883,137.48,60.9852,12.2811,62.2094850987,1.8552,0.5411,1.9325,59.13,11.74,60.2841977636,137.52,61.5552,12.3211,62.776206896,1.8552,0.5411,1.9325,59.7,11.78,60.8511166701,137.38
2020-07-14 16:30:00,60.04976,11.87868,61.2133703908,2.66976,0.77868,2.781,57.38,11.1,58.4437712678,137.77,60.01976,11.81868,61.172320435,2.66976,0.77868,2.781,57.35,11.04,58.4029459873,137.73,61.41976,13.06868,62.7947236271,2.66976,0.77868,2.781,58.75,12.29,60.0217177362,137.8,61.94976,13.09868,63.3194139407,2.66976,0.77868,2.781,59.28,12.32,60.5466828158,137.63
2020-07-14 17:00:00,60.404560000000004,12.33008,61.650156055,2.67456,0.7800800000000001,2.786,57.73,11.55,58.8740638991,137.66,60.404560000000004,12.27008,61.638184042,2.67456,0.7800800000000001,2.786,57.73,11.49,58.8623224143,137.64,61.77456,13.53008,63.2389067584,2.67456,0.7800800000000001,2.786,59.1,12.75,60.4596766449,137.67,62.34456,13.56008,63.8021937805,2.67456,0.7800800000000001,2.786,59.67,12.78,61.0232521257,137.49
2020-07-14 17:30:00,61.29088,12.51109,62.5547707546,2.78088,0.8110900000000001,2.89675,58.51,11.7,59.668334148,137.96,61.27088,12.44109,62.5212080526,2.78088,0.8110900000000001,2.89675,58.49,11.63,59.6350316509,137.93,62.70088,13.72109,64.1846450762,2.78088,0.8110900000000001,2.89675,59.92,12.91,61.2949794029,137.96,63.23088,13.74109,64.7067364342,2.78088,0.8110900000000001,2.89675,60.45,12.93,61.817371345,137.75
2020-07-14 18:00:00,61.97632,12.45226,63.2148955536,1.99632,0.58226,2.0795,59.98,11.87,61.1432522851,137.75,61.95632,12.39226,63.1834922733,1.99632,0.58226,2.0795,59.96,11.81,61.112009458,137.7,63.40632,13.66226,64.8615353214,1.99632,0.58226,2.0795,61.41,13.08,62.7875345909,137.76,63.93632,13.692260000000001,65.3860153171,1.99632,0.58226,2.0795,61.94,13.11,63.3122081435,137.58
2020-07-14 18:30:00,61.4856,12.78205,62.8001577192,1.2756,0.37205000000000005,1.32875,60.21,12.41,61.475622811,136.72,61.4756,12.71205,62.7761547927,1.2756,0.37205000000000005,1.32875,60.2,12.34,61.4517339056,136.7,62.8656,13.97205,64.399548481,1.2756,0.37205000000000005,1.32875,61.59,13.6,63.0736720035,136.75,63.4956,14.01205,65.023294015,1.2756,0.37205000000000005,1.32875,62.22,13.64,63.6975509733,136.59
2020-07-14 19:00:00,60.38248,13.10614,61.7884681526,1.15248,0.33614000000000005,1.2005,59.23,12.77,60.5909712746,136.09,60.38248,13.04614,61.7757691967,1.15248,0.33614000000000005,1.2005,59.23,12.71,60.57835422,136.05,61.72248,14.27614,63.3519747968,1.15248,0.33614000000000005,1.2005,60.57,13.94,62.1534270978,136.11,62.36248,14.34614,63.9913325744,1.15248,0.33614000000000005,1.2005,61.21,14.01,62.7928674294,135.91
2020-07-14 19:30:00,59.61232,12.67151,60.9442028536,0.8623200000000001,0.25151,0.8982500000000001,58.75,12.42,60.0484712545,135.32,59.64232,12.62151,60.9631761776,0.8623200000000001,0.25151,0.8982500000000001,58.78,12.37,60.067506191,135.3,60.93232,13.83151,62.4824638556,0.8623200000000001,0.25151,0.8982500000000001,60.07,13.58,61.5858855583,135.35,61.62232,13.91151,63.1730989636,0.8623200000000001,0.25151,0.8982500000000001,60.76,13.66,62.2765862905,135.18
2020-07-14 20:00:00,58.542,12.991,59.9660891254,0.792,0.231,0.8250000000000001,57.75,12.76,59.1428786922,136.21,58.552,12.931000000000001,59.9628840617,0.792,0.231,0.8250000000000001,57.76,12.7,59.1397294549,136.16,59.862,14.161,61.514168815,0.792,0.231,0.8250000000000001,59.07,13.93,60.6902776398,136.22,60.512,14.241,62.1651689051,0.792,0.231,0.8250000000000001,59.72,14.01,61.3413278304,136.04
2020-07-14 20:30:00,57.43008,13.69419,59.0401975654,0.70008,0.20419,0.7292500000000001,56.73,13.49,58.3118598572,136.77,57.43008,13.63419,59.0263096065,0.70008,0.20419,0.7292500000000001,56.73,13.43,58.2980085423,136.73,58.73008,14.90419,60.5917253126,0.70008,0.20419,0.7292500000000001,58.03,14.7,59.8629342749,136.79,59.35008,14.96419,61.2075075327,0.70008,0.20419,0.7292500000000001,58.65,14.76,60.4787574277,136.63
2020-07-14 21:00:00,56.05608,14.32094,57.8564899337,0.58608,0.17094,0.6105,55.47,14.15,57.246339621,136.77,56.07608,14.27094,57.8635159375,0.58608,0.17094,0.6105,55.49,14.1,57.2533850528,136.73,57.34608,15.54094,59.4145917048,0.58608,0.17094,0.6105,56.76,15.37,58.8042047816,136.87,57.95608,15.60094,60.0191347643,0.58608,0.17094,0.6105,57.37,15.43,59.408768713,136.63
2020-07-14 21:30:00,55.08688,14.69534,57.0133086731,0.56688,0.16534000000000001,0.5905,54.52,14.53,56.4229678411,136.49,55.10688,14.63534,57.0172026695,0.56688,0.16534000000000001,0.5905,54.54,14.47,56.426877461,136.44,56.33688,15.90534,58.539080012,0.56688,0.16534000000000001,0.5905,55.77,15.74,57.9486022265,136.5,56.99688,15.97534,59.1933764694,0.56688,0.16534000000000001,0.5905,56.43,15.81,58.6029094841,136.3
2020-07-14 22:00:00,54.89992,14.87331,56.8789641815,0.5599200000000001,0.16331,0.58325,54.34,14.71,56.2958231133,136.72,54.90992,14.80331,56.8703552069,0.5599200000000001,0.16331,0.58325,54.35,14.64,56.2872285692,136.67,56.13992,16.09331,58.4010722878,0.5599200000000001,0.16331,0.58325,55.58,15.93,57.8178285652,136.73,56.77992,16.16331,59.0356833226,0.5599200000000001,0.16331,0.58325,56.22,16.0,58.4524456289,136.55
2020-07-14 22:30:00,52.93856,15.50583,55.1626857474,0.5685600000000001,0.16583,0.59225,52.37,15.34,54.5704361353,137.11,52.95856,15.44583,55.1650500015,0.5685600000000001,0.16583,0.59225,52.39,15.28,54.5728000015,137.06,54.16856,16.75583,56.7008882775,0.5685600000000001,0.16583,0.59225,53.6,16.59,56.1087167916,137.13,54.77856,16.81583,57.301507609,0.5685600000000001,0.16583,0.59225,54.21,16.65,56.7093166949,136.95
2020-07-14 23:00:00,49.57248,16.40114,52.2152101083,0.5524800000000001,0.16114,0.5755,49.02,16.24,51.6400813322,136.91,49.58248,16.35114,52.209023188,0.5524800000000001,0.16114,0.5755,49.03,16.19,51.6338745399,136.88,50.72248,17.66114,53.709271485,0.5524800000000001,0.16114,0.5755,50.17,17.5,53.13453585,136.92,51.32248,17.71114,54.2925541253,0.5524800000000001,0.16114,0.5755,50.77,17.55,53.7177382249,136.73
2020-07-14 23:30:00,46.0428,16.92415,49.0547274487,0.5628000000000001,0.16415000000000002,0.58625,45.48,16.76,48.4698669278,136.32,46.1028,16.86415,49.090403574,0.5628000000000001,0.16415000000000002,0.58625,45.54,16.7,48.5054801028,136.3,47.0928,18.17415,50.4780302712,0.5628000000000001,0.16415000000000002,0.58625,46.53,18.01,49.8938974224,136.32,47.7628,18.23415,51.1250358441,0.5628000000000001,0.16415000000000002,0.58625,47.2,18.07,50.540725163,136.16
2020-07-15 00:00:00,43.6668,17.4224,47.014140894,0.5568000000000001,0.16240000000000002,0.58,43.11,17.26,46.4368355942,136.92,43.7168,17.3524,47.0347147116,0.5568000000000001,0.16240000000000002,0.58,43.16,17.19,46.4573105119,136.87,44.6868,18.6824,48.4349271084,0.5568000000000001,0.16240000000000002,0.58,44.13,18.52,47.8586178238,136.95,45.3368,18.7424,49.0581592806,0.5568000000000001,0.16240000000000002,0.58,44.78,18.58,48.4815923831,136.75
2020-07-15 00:30:00,41.63976,18.03618,45.3781158914,0.56976,0.16618000000000002,0.5935,41.07,17.87,44.7893045269,137.33,41.69976,17.96618,45.4054358844,0.56976,0.16618000000000002,0.5935,41.13,17.8,44.8164802277,137.3,42.56976,19.30618,46.743053523,0.56976,0.16618000000000002,0.5935,42.0,19.14,46.1556020435,137.35,43.29976,19.37618,47.4373857569,0.56976,0.16618000000000002,0.5935,42.73,19.21,46.8495144052,137.16
2020-07-15 01:00:00,40.49712,18.08541,44.3519873643,0.5671200000000001,0.16541,0.59075,39.93,17.92,43.7667830666,137.78,40.57712,18.03541,44.4047146299,0.5671200000000001,0.16541,0.59075,40.01,17.87,43.819367864,137.73,41.42712,19.37541,45.7341533666,0.5671200000000001,0.16541,0.59075,40.86,19.21,45.1504562546,137.82,42.14712,19.44541,46.4166316568,0.5671200000000001,0.16541,0.59075,41.58,19.28,45.8324644766,137.63
2020-07-15 01:30:00,39.59864,18.48877,43.7022528706,0.57864,0.16877,0.60275,39.02,18.32,43.1066444994,136.57,39.67864,18.42877,43.7494461218,0.57864,0.16877,0.60275,39.1,18.26,43.1536510622,136.53,40.47864,19.75877,45.0436375991,0.57864,0.16877,0.60275,39.9,19.59,44.4497255335,136.58,41.21864,19.82877,45.7400962304,0.57864,0.16877,0.60275,40.64,19.66,45.1456000071,136.42
2020-07-15 02:00:00,39.59784,18.26562,43.6075888654,0.56784,0.16562000000000002,0.5915,39.03,18.1,43.0226789031,136.24,39.66784,18.20562,43.6461009696,0.56784,0.16562000000000002,0.5915,39.1,18.04,43.0610218179,136.21,40.49784,19.51562,44.9548047338,0.56784,0.16562000000000002,0.5915,39.93,19.35,44.3714705639,136.24,41.20784,19.59562,45.6297534581,0.56784,0.16562000000000002,0.5915,40.64,19.43,45.0459154641,136.07
2020-07-15 02:30:00,38.89888,18.53884,43.0907351272,0.5788800000000001,0.16884000000000002,0.603,38.32,18.37,42.4956385997,136.59,38.96888,18.47884,43.1281942145,0.5788800000000001,0.16884000000000002,0.603,38.39,18.31,42.532907260100004,136.58,39.80888,19.80884,44.4650094906,0.5788800000000001,0.16884000000000002,0.603,39.23,19.64,43.871659417000004,136.59,40.47888,19.89884,45.1054715018,0.5788800000000001,0.16884000000000002,0.603,39.9,19.73,44.511604105,136.43
2020-07-15 03:00:00,38.29528,18.50779,42.5331254549,0.57528,0.16779000000000002,0.5992500000000001,37.72,18.34,41.942269848,136.59,38.35528,18.44779,42.561114409300004,0.57528,0.16779000000000002,0.5992500000000001,37.78,18.28,41.9700702882,136.58,39.17528,19.76779,43.8801559314,0.57528,0.16779000000000002,0.5992500000000001,38.6,19.6,43.2911076319,136.59,39.86528,19.85779,44.537314391,0.57528,0.16779000000000002,0.5992500000000001,39.29,19.69,43.9476984608,136.33
2020-07-15 03:30:00,37.73464,18.62052,42.0788167728,0.58464,0.17052,0.609,37.15,18.45,41.4792116608,136.59,37.81464,18.57052,42.1285082978,0.58464,0.17052,0.609,37.23,18.4,41.5286997148,136.48,38.61464,19.89052,43.4364272034,0.58464,0.17052,0.609,38.03,19.72,42.8387593191,136.59,39.31464,19.98052,44.100590674,0.58464,0.17052,0.609,38.73,19.81,43.5022872962,136.33
2020-07-15 04:00:00,37.50456,18.63758,41.8802030684,0.5745600000000001,0.16758,0.5985,36.93,18.47,41.2912315147,136.59,37.56456,18.58758,41.9117441566,0.5745600000000001,0.16758,0.5985,36.99,18.42,41.3225906739,136.48,38.37456,19.89758,43.2263871385,0.5745600000000001,0.16758,0.5985,37.8,19.73,42.6393351261,136.59,39.05456,19.98758,43.8721097173,0.5745600000000001,0.16758,0.5985,38.48,19.82,43.2844406225,136.33
2020-07-15 04:30:00,37.92824,18.36157,42.1390394096,0.5882400000000001,0.17157,0.61275,37.34,18.19,41.5349455278,136.31,38.00824,18.31157,42.1893340047,0.5882400000000001,0.17157,0.61275,37.42,18.14,41.5850453889,136.26,38.80824,19.62157,43.486612896,0.5882400000000001,0.17157,0.61275,38.22,19.45,42.8843899339,136.32,39.49824,19.711570000000002,44.1435947218,0.5882400000000001,0.17157,0.61275,38.91,19.54,43.5407820325,136.07
2020-07-15 05:00:00,37.80608,18.31094,42.0070257058,0.58608,0.17094,0.6105,37.22,18.14,41.4051687595,136.31,37.88608,18.26094,42.0573059937,0.58608,0.17094,0.6105,37.3,18.09,41.4552541905,136.26,38.67608,19.57094,43.3458285957,0.58608,0.17094,0.6105,38.09,19.4,42.7458547698,136.32,39.39608,19.67094,44.0340436464,0.58608,0.17094,0.6105,38.81,19.5,43.4334675107,136.18
2020-07-15 05:30:00,38.43832,17.994510000000002,42.4418052698,0.5983200000000001,0.17451000000000003,0.6232500000000001,37.84,17.82,41.8260445177,135.96,38.50832,17.93451,42.4798464941,0.5983200000000001,0.17451000000000003,0.6232500000000001,37.91,17.76,41.8638949454,135.91,39.28832,19.22451,43.7396144606,0.5983200000000001,0.17451000000000003,0.6232500000000001,38.69,19.05,43.1256141985,136.01,40.03832,19.32451,44.4578874348,0.5983200000000001,0.17451000000000003,0.6232500000000001,39.44,19.15,43.8433130591,135.8
2020-07-15 06:00:00,39.78288,17.60334,43.5035069879,0.66288,0.19334,0.6905,39.12,17.41,42.8191837848,136.16,39.87288,17.55334,43.5656551041,0.66288,0.19334,0.6905,39.21,17.36,42.8811578668,136.12,40.65288,18.83334,44.8034747296,0.66288,0.19334,0.6905,39.99,18.64,44.1208533462,136.16,41.43288,18.93334,45.5538682073,0.66288,0.19334,0.6905,40.77,18.74,44.8707087085,135.98
2020-07-15 06:30:00,43.31072,16.38646,46.3069599331,0.8107200000000001,0.23646000000000003,0.8445,42.5,16.15,45.4650690091,136.47,43.38072,16.33646,46.3547925575,0.8107200000000001,0.23646000000000003,0.8445,42.57,16.1,45.5127992987,136.42,44.25072,17.60646,47.6247168417,0.8107200000000001,0.23646000000000003,0.8445,43.44,17.37,46.784083832,136.49,45.04072,17.70646,48.3961277774,0.8107200000000001,0.23646000000000003,0.8445,44.23,17.47,47.5551658603,136.3
2020-07-15 07:00:00,47.37328,14.79679,49.6303601867,0.74328,0.21679,0.7742500000000001,46.63,14.58,48.8562513912,136.81,47.41328,14.73679,49.6507009,0.74328,0.21679,0.7742500000000001,46.67,14.52,48.8765720975,136.78,48.46328,15.99679,51.035152578,0.74328,0.21679,0.7742500000000001,47.72,15.78,50.26138478,136.82,49.12328,16.05679,51.6809166237,0.74328,0.21679,0.7742500000000001,48.38,15.84,50.9070722002,136.65
2020-07-15 07:30:00,52.1524,13.13195,53.780302496,0.6924,0.20195000000000002,0.7212500000000001,51.46,12.93,53.059556161,136.39,52.1424,13.06195,53.7535525855,0.6924,0.20195000000000002,0.7212500000000001,51.45,12.86,53.0328398259,136.35,53.4324,14.30195,55.313354116,0.6924,0.20195000000000002,0.7212500000000001,52.74,14.1,54.5922851692,136.42,53.9224,14.34195,55.7971034334,0.6924,0.20195000000000002,0.7212500000000001,53.23,14.14,55.0760610429,136.22
2020-07-15 08:00:00,55.46896,12.14928,56.7838932093,0.6489600000000001,0.18928,0.676,54.82,11.96,56.1094822646,137.54,55.43896,12.09928,56.7439059494,0.6489600000000001,0.18928,0.676,54.79,11.91,56.0695300498,137.51,56.80896,13.36928,58.3609080121,0.6489600000000001,0.18928,0.676,56.16,13.18,57.6858561521,137.55,57.29896,13.38928,58.8425325424,0.6489600000000001,0.18928,0.676,56.65,13.2,58.1675381979,137.37
2020-07-15 08:30:00,58.38048,11.44764,59.4922592158,0.7804800000000001,0.22764,0.8130000000000001,57.6,11.22,58.682607304,137.05,58.35048,11.37764,59.4493835813,0.7804800000000001,0.22764,0.8130000000000001,57.57,11.15,58.6398107091,137.01,59.77048,12.63764,61.0918998248,0.7804800000000001,0.22764,0.8130000000000001,58.99,12.41,60.281242522,137.07,60.27048,12.65764,61.5852791647,0.7804800000000001,0.22764,0.8130000000000001,59.49,12.43,60.77470691,136.91
2020-07-15 09:00:00,59.82056,10.76558,60.7815523942,0.91056,0.26558000000000004,0.9485,58.91,10.5,59.8384333017,136.47,59.80056,10.69558,60.7495054124,0.91056,0.26558000000000004,0.9485,58.89,10.43,59.8064963027,136.43,61.25056,11.92558,62.400725626,0.91056,0.26558000000000004,0.9485,60.34,11.66,61.4562543603,136.49,61.75056,11.93558,62.8934792347,0.91056,0.26558000000000004,0.9485,60.84,11.67,61.9491283232,136.29
2020-07-15 09:30:00,61.07152,10.36086,61.944152065,1.27152,0.37086,1.3245,59.8,9.99,60.628706897,136.47,61.02152,10.30086,61.8848415999,1.27152,0.37086,1.3245,59.75,9.93,60.5695253407,136.43,62.51152,11.53086,63.5661141258,1.27152,0.37086,1.3245,61.24,11.16,62.2485598227,136.49,62.98152,11.53086,64.02837335,1.27152,0.37086,1.3245,61.71,11.16,62.7110014272,136.29
2020-07-15 10:00:00,62.01752,10.08261,62.8317738995,1.27752,0.37261000000000005,1.33075,60.74,9.71,61.5112323076,136.57,61.98752,10.00261,62.7893688658,1.27752,0.37261000000000005,1.33075,60.71,9.63,61.4690247198,136.54,63.48752,11.23261,64.4735350602,1.27752,0.37261000000000005,1.33075,62.21,10.86,63.1508012617,136.59,63.95752,11.24261,64.9381293553,1.27752,0.37261000000000005,1.33075,62.68,10.87,63.6155586315,136.45
2020-07-15 10:30:00,62.13936,10.38398,63.0010087368,1.41936,0.41398,1.4785,60.72,9.97,61.533074846,136.77,62.08936,10.32398,62.9418238396,1.41936,0.41398,1.4785,60.67,9.91,61.4740351693,136.75,63.63936,11.56398,64.681479379,1.41936,0.41398,1.4785,62.22,11.15,63.211161198,136.8,64.06936,11.55398,65.1028213263,1.41936,0.41398,1.4785,62.65,11.14,63.6327124992,136.63
2020-07-15 11:00:00,62.89016,9.75588,63.6423555457,1.4601600000000001,0.42588000000000004,1.521,61.43,9.33,62.1344815702,136.45,62.84016,9.685880000000001,63.5822457939,1.4601600000000001,0.42588000000000004,1.521,61.38,9.26,62.0745680613,136.42,64.38016,10.89588,65.2956752213,1.4601600000000001,0.42588000000000004,1.521,62.92,10.47,63.7851652032,136.48,64.83016,10.90588,65.7410668015,1.4601600000000001,0.42588000000000004,1.521,63.37,10.48,64.2307348549,136.3
2020-07-15 11:30:00,62.20624,9.98682,63.0028004826,2.04624,0.59682,2.1315,60.16,9.39,60.8884036578,136.45,62.14624,9.91682,62.9324913304,2.04624,0.59682,2.1315,60.1,9.32,60.8183557818,136.42,63.68624,11.14682,64.6543792906,2.04624,0.59682,2.1315,61.64,10.55,62.5363262432,136.48,64.08624,11.13682,65.0467133455,2.04624,0.59682,2.1315,62.04,10.54,62.9289535905,136.3
2020-07-15 12:00:00,61.70944,9.99192,62.5131462206,1.78944,0.52192,1.8639999999999999,59.92,9.47,60.6637230971,136.24,61.66944,9.92192,62.4625033632,1.78944,0.52192,1.8639999999999999,59.88,9.4,60.6133186684,136.21,63.19944,11.13192,64.1723371804,1.78944,0.52192,1.8639999999999999,61.41,10.61,62.3198218868,136.27,63.61944,11.14192,64.5877351143,1.78944,0.52192,1.8639999999999999,61.83,10.62,62.7354230081,136.1
2020-07-15 12:30:00,63.05952,9.81111,63.818186609,1.64952,0.48111000000000004,1.71825,61.41,9.33,62.1147084031,135.98,63.00952,9.75111,63.7595777657,1.64952,0.48111000000000004,1.71825,61.36,9.27,62.0562849355,135.95,64.53952,10.95111,65.4620229756,1.64952,0.48111000000000004,1.71825,62.89,10.47,63.7555723055,136.0,64.99952,10.97111,65.9189112081,1.64952,0.48111000000000004,1.71825,63.35,10.49,64.2126358282,135.87
2020-07-15 13:00:00,62.62376,9.89443,63.4005919654,1.76376,0.51443,1.83725,60.86,9.38,61.578600179,136.25,62.58376,9.83443,63.3517405378,1.76376,0.51443,1.83725,60.82,9.32,61.5299504307,136.21,64.10376,11.02443,65.0448314854,1.76376,0.51443,1.83725,62.34,10.51,63.2197413788,136.27,64.56376,11.05443,65.5032787573,1.76376,0.51443,1.83725,62.8,10.54,63.6783448277,136.08
2020-07-15 13:30:00,63.00904,10.09722,63.8129530225,1.7390400000000001,0.50722,1.8115,61.27,9.59,62.0159737487,136.37,62.95904,10.03722,63.7541096954,1.7390400000000001,0.50722,1.8115,61.22,9.53,61.9573183732,136.33,64.48904,11.22722,65.45904635,1.7390400000000001,0.50722,1.8115,62.75,10.72,63.659099114,136.39,64.96904,11.27722,65.9405175097,1.7390400000000001,0.50722,1.8115,63.23,10.77,64.1406719641,136.22
2020-07-15 14:00:00,62.26816,10.03488,63.0715670203,1.14816,0.33488,1.196,61.12,9.7,61.8849286984,136.37,62.22816,9.96488,63.0209705606,1.14816,0.33488,1.196,61.08,9.63,61.834483098,136.33,63.73816,11.16488,64.7086360975,1.14816,0.33488,1.196,62.59,10.83,63.5200519521,136.39,64.22816,11.20488,65.1982045213,1.14816,0.33488,1.196,63.08,10.87,64.0097125443,136.22
2020-07-15 14:30:00,61.8052,10.0711,62.6203625209,1.1352,0.3311,1.1825,60.67,9.74,61.4468591549,136.11,61.7852,10.0111,62.5909982525,1.1352,0.3311,1.1825,60.65,9.68,61.4176269486,136.07,63.2352,11.2011,64.219585488,1.1352,0.3311,1.1825,62.1,10.87,63.0441662646,136.13,63.7852,11.2411,64.7681562826,1.1352,0.3311,1.1825,62.65,10.91,63.592850227,135.93
2020-07-15 15:00:00,61.41848,10.25539,62.2687940269,0.9784800000000001,0.28539000000000003,1.01925,60.44,9.97,61.2567914602,136.11,61.39848,10.19539,62.2392104992,0.9784800000000001,0.28539000000000003,1.01925,60.42,9.91,61.2273182493,136.07,62.83848,11.37539,63.8598000808,0.9784800000000001,0.28539000000000003,1.01925,61.86,11.09,62.8462226391,136.13,63.37848,11.43539,64.4018623299,0.9784800000000001,0.28539000000000003,1.01925,62.4,11.15,63.3883467208,136.03
2020-07-15 15:30:00,61.47008,10.49044,62.3588010356,1.03008,0.30044000000000004,1.073,60.44,10.19,61.2929824694,136.31,61.46008,10.43044,62.3388764111,1.03008,0.30044000000000004,1.073,60.43,10.13,61.2731735754,136.29,62.90008,11.63044,63.9662973651,1.03008,0.30044000000000004,1.073,61.87,11.33,62.8988537256,136.32,63.47008,11.68044,64.5359104205,1.03008,0.30044000000000004,1.073,62.44,11.38,63.4685591455,136.16
2020-07-15 16:00:00,62.18208,10.463940000000001,63.0563645753,1.04208,0.30394000000000004,1.0855,61.14,10.16,61.9784252785,136.52,62.14208,10.40394,63.0069843291,1.04208,0.30394000000000004,1.0855,61.1,10.1,61.9291530703,136.46,63.60208,11.60394,64.6519605569,1.04208,0.30394000000000004,1.0855,62.56,11.3,63.5723493352,136.53,64.16208,11.66394,65.213648926,1.04208,0.30394000000000004,1.0855,63.12,11.36,64.1341094894,136.33
2020-07-15 16:30:00,62.36008,11.13169,63.3458293802,1.24008,0.36169,1.29175,61.12,10.77,62.061641132,137.07,62.35008,11.07169,63.325467195,1.24008,0.36169,1.29175,61.11,10.71,62.0414071407,137.01,63.80008,12.29169,64.9733472361,1.24008,0.36169,1.29175,62.56,11.93,63.6873496073,137.07,64.36008,12.34169,65.5327186195,1.24008,0.36169,1.29175,63.12,11.98,64.246827159,136.85
2020-07-15 17:00:00,63.6208,11.0444,64.572323514,1.4208,0.41440000000000005,1.48,62.2,10.63,63.1017979142,137.07,63.5908,10.9944,64.5342287162,1.4208,0.41440000000000005,1.48,62.17,10.58,63.0638192627,137.01,65.0808,12.2144,66.217083113,1.4208,0.41440000000000005,1.48,63.66,11.8,64.7443866293,137.07,65.6308,12.2644,66.76688862,1.4208,0.41440000000000005,1.48,64.21,11.85,65.294307562,136.85
2020-07-15 17:30:00,65.21352,11.18061,66.1650151573,0.8935200000000001,0.26061,0.9307500000000001,64.32,10.92,65.2403923961,137.29,65.18352,11.10061,66.1219692838,0.8935200000000001,0.26061,0.9307500000000001,64.29,10.84,65.1974669753,137.24,66.75352,12.35061,67.8864493088,0.8935200000000001,0.26061,0.9307500000000001,65.86,12.09,66.9604935764,137.31,67.26352,12.38061,68.3934253182,0.8935200000000001,0.26061,0.9307500000000001,66.37,12.12,67.4675573887,137.11
2020-07-15 18:00:00,65.80824,11.58907,66.8208874183,0.88824,0.25907,0.9252500000000001,64.92,11.33,65.9012541611,137.19,65.77824,11.52907,66.7809577092,0.88824,0.25907,0.9252500000000001,64.89,11.27,65.8614075161,137.14,67.32824,12.78907,68.5321254082,0.88824,0.25907,0.9252500000000001,66.44,12.53,67.6112009951,137.2,67.88824,12.82907,69.089783379,0.88824,0.25907,0.9252500000000001,67.0,12.57,68.1689438087,137.0
2020-07-15 18:30:00,64.7956,12.1583,65.9264289815,0.8856,0.25830000000000003,0.9225000000000001,63.91,11.9,65.0084463743,136.91,64.7856,12.0883,65.9037249649,0.8856,0.25830000000000003,0.9225000000000001,63.9,11.83,64.9858361491,136.89,66.2256,13.3383,67.5554612319,0.8856,0.25830000000000003,0.9225000000000001,65.34,13.08,66.6363414362,136.92,66.8756,13.3883,68.2025839118,0.8856,0.25830000000000003,0.9225000000000001,65.99,13.13,67.2835566836,136.74
2020-07-15 19:00:00,63.46592,12.50881,64.6868868401,0.7159200000000001,0.20881000000000002,0.74575,62.75,12.3,63.9441357749,136.91,63.47592,12.43881,64.6832004006,0.7159200000000001,0.20881000000000002,0.74575,62.76,12.23,63.9405231446,136.8,64.86592,13.69881,66.2966437526,0.7159200000000001,0.20881000000000002,0.74575,64.15,13.49,65.5530517978,136.92,65.56592,13.74881,66.9919371407,0.7159200000000001,0.20881000000000002,0.74575,64.85,13.54,66.2484271511,136.74
2020-07-15 19:30:00,61.71128,12.80329,63.0254417998,0.49128000000000005,0.14329,0.51175,61.22,12.66,62.5153101248,136.91,61.72128,12.74329,63.0230739084,0.49128000000000005,0.14329,0.51175,61.23,12.6,62.5129818518,136.8,63.07128,13.99329,64.6049419616,0.49128000000000005,0.14329,0.51175,62.58,13.85,64.0942969382,136.92,63.77128,14.05329,65.3013867591,0.49128000000000005,0.14329,0.51175,63.28,13.91,64.7907902406,136.74
2020-07-15 20:00:00,59.94576,13.19293,61.3803514487,0.45576000000000005,0.13293000000000002,0.47475000000000006,59.49,13.06,60.9066802576,136.91,59.96576,13.13293,61.387019986,0.45576000000000005,0.13293000000000002,0.47475000000000006,59.51,13.0,60.9133819452,136.94,61.25576,14.40293,62.926246716,0.45576000000000005,0.13293000000000002,0.47475000000000006,60.8,14.27,62.4521648944,137.01,61.98576,14.47293,63.6529665103,0.45576000000000005,0.13293000000000002,0.47475000000000006,61.53,14.34,63.1789244923,136.82
2020-07-15 20:30:00,59.02712,13.57791,60.5686431701,0.50712,0.14791,0.52825,58.52,13.43,60.0412799664,136.91,59.04712,13.51791,60.574716434,0.50712,0.14791,0.52825,58.54,13.37,60.0473854552,136.81,60.33712,14.76791,62.1181069871,0.50712,0.14791,0.52825,59.83,14.62,61.5903669416,136.87,61.03712,14.83791,62.814756157,0.50712,0.14791,0.52825,60.53,14.69,62.2870532294,136.71
2020-07-15 21:00:00,57.8552,13.9936,59.5234828282,0.5952000000000001,0.1736,0.62,57.26,13.82,58.9041594457,136.8,57.8752,13.9236,59.5265101614,0.5952000000000001,0.1736,0.62,57.28,13.75,58.9072228169,136.81,59.1452,15.2236,61.0730110605,0.5952000000000001,0.1736,0.62,58.55,15.05,60.453329106,136.87,59.8152,15.2536,61.7294942795,0.5952000000000001,0.1736,0.62,59.22,15.08,61.1098584518,136.62
2020-07-15 21:30:00,56.89064,14.33227,58.6682101565,0.59064,0.17227,0.6152500000000001,56.3,14.16,58.0533857755,136.55,56.91064,14.27227,58.6729804609,0.59064,0.17227,0.6152500000000001,56.32,14.1,58.0581811634,136.5,58.15064,15.55227,60.1944352458,0.59064,0.17227,0.6152500000000001,57.56,15.38,59.5793420575,136.56,58.85064,15.61227,60.8862940485,0.59064,0.17227,0.6152500000000001,58.26,15.44,60.2712302844,136.35
2020-07-15 22:00:00,55.78568,14.77374,57.7087990401,0.5956800000000001,0.17374,0.6205,55.19,14.6,57.0884935867,136.27,55.81568,14.71374,57.7224763732,0.5956800000000001,0.17374,0.6205,55.22,14.54,57.1021890999,136.25,57.03568,16.00374,59.2384038192,0.5956800000000001,0.17374,0.6205,56.44,15.83,58.6179366747,136.29,57.70568,16.06374,59.8998267698,0.5956800000000001,0.17374,0.6205,57.11,15.89,59.2793741532,136.12
2020-07-15 22:30:00,53.75544,15.21367,55.8668334924,0.5954400000000001,0.17367000000000002,0.6202500000000001,53.16,15.04,55.2466035155,136.63,53.76544,15.15367,55.8601490587,0.5954400000000001,0.17367000000000002,0.6202500000000001,53.17,14.98,55.2399248732,136.59,54.98544,16.44367,57.3915751227,0.5954400000000001,0.17367000000000002,0.6202500000000001,54.39,16.27,56.7713396002,136.64,55.60544,16.52367,58.0085909833,0.5954400000000001,0.17367000000000002,0.6202500000000001,55.01,16.35,57.3883489918,136.49
2020-07-15 23:00:00,50.4428,15.8629,52.8782343526,0.5928,0.1729,0.6175,49.85,15.69,52.2608706395,136.63,50.5128,15.8129,52.9300554529,0.5928,0.1729,0.6175,49.92,15.64,52.3126753283,136.59,51.5528,17.1029,54.3157470376,0.5928,0.1729,0.6175,50.96,16.93,53.6986638567,136.64,52.2928,17.2029,55.0497656693,0.5928,0.1729,0.6175,51.7,17.03,54.4326271642,136.49
2020-07-15 23:30:00,46.8828,16.8129,49.8063303431,0.5928,0.1729,0.6175,46.29,16.64,49.1899756048,136.92,46.9628,16.7529,49.8614504628,0.5928,0.1729,0.6175,46.37,16.58,49.2450332521,136.89,47.8528,18.0729,51.1519323413,0.5928,0.1729,0.6175,47.26,17.9,50.536299825,136.95,48.7128,18.1629,51.9887278191,0.5928,0.1729,0.6175,48.12,17.99,51.3728965506,136.78
2020-07-16 00:00:00,44.14784,17.10437,47.3454459242,0.59784,0.17437000000000002,0.62275,43.55,16.93,46.7250189941,136.04,44.23784,17.06437,47.4149682206,0.59784,0.17437000000000002,0.62275,43.64,16.89,46.7944622792,135.99,45.05784,18.34437,48.6489964559,0.59784,0.17437000000000002,0.62275,44.46,18.17,48.0295794277,136.05,45.92784,18.43437,49.489316871,0.59784,0.17437000000000002,0.62275,45.33,18.26,48.8695866567,135.87
2020-07-16 00:30:00,41.93816,17.63738,45.4960046317,0.60816,0.17738,0.6335000000000001,41.33,17.46,44.8666970035,136.29,42.03816,17.57738,45.5650214951,0.60816,0.17738,0.6335000000000001,41.43,17.4,44.9355638665,136.25,42.78816,18.87738,46.7673188439,0.60816,0.17738,0.6335000000000001,42.18,18.7,46.1393801432,136.31,43.66816,18.97738,47.6135395602,0.60816,0.17738,0.6335000000000001,43.06,18.8,46.9851423324,136.12
2020-07-16 01:00:00,40.97344,17.79892,44.6724113811,0.6134400000000001,0.17892000000000002,0.639,40.36,17.62,44.0385512932,136.81,41.08344,17.74892,44.7534714117,0.6134400000000001,0.17892000000000002,0.639,40.47,17.57,44.1194492259,136.78,41.84344,19.06892,45.9836621095,0.6134400000000001,0.17892000000000002,0.639,41.23,18.89,45.3513505863,136.81,42.69344,19.14892,46.7911418561,0.6134400000000001,0.17892000000000002,0.639,42.08,18.97,46.1582852801,136.66
2020-07-16 01:30:00,40.1796,18.0978,44.0673418872,0.6096,0.1778,0.635,39.57,17.92,43.4385922884,136.58,40.2796,18.0478,44.1380704268,0.6096,0.1778,0.635,39.67,17.87,43.5091461649,136.54,41.0296,19.3478,45.3625995838,0.6096,0.1778,0.635,40.42,19.17,44.7355037973,136.6,41.8696,19.4478,46.1657917619,0.6096,0.1778,0.635,41.26,19.27,45.538121393,136.44
2020-07-16 02:00:00,40.16392,18.09906,44.0535633366,0.61392,0.17906000000000002,0.6395000000000001,39.55,17.92,43.4203742499,137.05,40.24392,18.03906,44.1019362687,0.61392,0.17906000000000002,0.6395000000000001,39.63,17.86,43.4685691046,137.0,41.02392,19.34906,45.3579996809,0.61392,0.17906000000000002,0.6395000000000001,40.41,19.17,44.7264686735,137.06,41.82392,19.44906,46.1248980384,0.61392,0.17906000000000002,0.6395000000000001,41.21,19.27,45.4928236099,136.88
2020-07-16 02:30:00,39.35056,18.61808,43.5327402675,0.6105600000000001,0.17808000000000002,0.636,38.74,18.44,42.9047922731,137.29,39.45056,18.56808,43.6018380255,0.6105600000000001,0.17808000000000002,0.636,38.84,18.39,42.9736861347,137.25,40.18056,19.88808,44.8331699526,0.6105600000000001,0.17808000000000002,0.636,39.57,19.71,44.207114812,137.32,41.04056,19.99808,45.6535953546,0.6105600000000001,0.17808000000000002,0.636,40.43,19.82,45.0268508781,137.1
2020-07-16 03:00:00,38.70176,18.53843,42.9126975843,0.6117600000000001,0.17843,0.6372500000000001,38.09,18.36,42.2840123451,137.14,38.82176,18.48843,42.9994313144,0.6117600000000001,0.17843,0.6372500000000001,38.21,18.31,42.3705109717,137.1,39.49176,19.79843,44.1766560342,0.6117600000000001,0.17843,0.6372500000000001,38.88,19.62,43.5499575201,137.16,40.39176,19.90843,45.0315429556,0.6117600000000001,0.17843,0.6372500000000001,39.78,19.73,44.4040685073,137.01
2020-07-16 03:30:00,38.08032,18.93801,42.5295073339,0.6103200000000001,0.17801,0.63575,37.47,18.76,41.9039198644,137.31,38.19032,18.88801,42.605838373,0.6103200000000001,0.17801,0.63575,37.58,18.71,41.980001191,137.27,38.85032,20.19801,43.7870639808,0.6103200000000001,0.17801,0.63575,38.24,20.02,43.16361894,137.33,39.75032,20.31801,44.6420146327,0.6103200000000001,0.17801,0.63575,39.14,20.14,44.0177146158,137.18
2020-07-16 04:00:00,37.86104,18.80822,42.2753768694,0.61104,0.17822000000000002,0.6365000000000001,37.25,18.63,41.649002389,137.47,37.98104,18.75822,42.3607154927,0.61104,0.17822000000000002,0.6365000000000001,37.37,18.58,41.7340784012,137.43,38.65104,20.08822,43.5596083069,0.61104,0.17822000000000002,0.6365000000000001,38.04,19.91,42.9354131225,137.48,39.53104,20.19822,44.3922427306,0.61104,0.17822000000000002,0.6365000000000001,38.92,20.02,43.7671886234,137.3
2020-07-16 04:30:00,38.06768,18.65724,42.393877683,0.60768,0.17724,0.633,37.46,18.48,41.7703483347,136.91,38.19768,18.59724,42.4843511543,0.60768,0.17724,0.633,37.59,18.42,41.8605363081,136.87,38.82768,19.90724,43.6335528991,0.60768,0.17724,0.633,38.22,19.73,43.0121064353,136.91,39.77768,20.02724,44.5348646366,0.60768,0.17724,0.633,39.17,19.85,43.9125426274,136.73
2020-07-16 05:00:00,37.99056,18.57808,42.2898061665,0.6105600000000001,0.17808000000000002,0.636,37.38,18.4,41.6632259913,137.13,38.10056,18.52808,42.3667608014,0.6105600000000001,0.17808000000000002,0.636,37.49,18.35,41.7399401054,137.09,38.73056,19.83808,43.5155799226,0.6105600000000001,0.17808000000000002,0.636,38.12,19.66,42.8911412765,137.14,39.67056,19.94808,44.4035947464,0.6105600000000001,0.17808000000000002,0.636,39.06,19.77,43.7782651552,136.97
2020-07-16 05:30:00,38.67104,18.14822,42.7177623928,0.61104,0.17822000000000002,0.6365000000000001,38.06,17.97,42.0890068783,137.13,38.79104,18.10822,42.8094897873,0.61104,0.17822000000000002,0.6365000000000001,38.18,17.93,42.1805322394,137.09,39.48104,19.39822,43.989128869,0.61104,0.17822000000000002,0.6365000000000001,38.87,19.22,43.3622566295,137.14,40.35104,19.50822,44.8193828232,0.61104,0.17822000000000002,0.6365000000000001,39.74,19.33,44.191814853,136.97
2020-07-16 06:00:00,40.0332,17.75885,43.7953634026,0.6132000000000001,0.17885,0.63875,39.42,17.58,43.162400304,136.9,40.1232,17.69885,43.8533974689,0.6132000000000001,0.17885,0.63875,39.51,17.52,43.2202556679,136.85,40.9032,18.99885,45.1002003495,0.6132000000000001,0.17885,0.63875,40.29,18.82,44.4688261595,136.91,41.7132,19.09885,45.8776320832,0.6132000000000001,0.17885,0.63875,41.1,18.92,45.2457335005,136.71
2020-07-16 06:30:00,43.39424,16.56207,46.4474135756,0.62424,0.18207,0.6502500000000001,42.77,16.38,45.7993154971,136.44,43.48424,16.52207,46.517286308,0.62424,0.18207,0.6502500000000001,42.86,16.34,45.8691094311,136.39,44.30424,17.79207,47.7433077704,0.62424,0.18207,0.6502500000000001,43.68,17.61,47.0962259634,136.45,45.15424,17.88207,48.5661797701,0.62424,0.18207,0.6502500000000001,44.53,17.7,47.9187948513,136.29
2020-07-16 07:00:00,47.4268,14.9549,49.7287682559,0.7368,0.2149,0.7675000000000001,46.69,14.74,48.9614511631,137.35,47.4868,14.9049,49.7709977623,0.7368,0.2149,0.7675000000000001,46.75,14.69,49.0036590471,137.32,48.4768,16.1849,51.1072512101,0.7368,0.2149,0.7675000000000001,47.74,15.97,50.3403267768,137.37,49.2368,16.2849,51.8600081204,0.7368,0.2149,0.7675000000000001,48.5,16.07,51.0930024563,137.19
2020-07-16 07:30:00,52.38232,13.19026,54.0175009367,0.8923200000000001,0.26026000000000005,0.9295,51.49,12.93,53.0886522715,137.09,52.39232,13.14026,54.0150129857,0.8923200000000001,0.26026000000000005,0.9295,51.5,12.88,53.0861978296,137.05,53.59232,14.39026,55.4906870191,0.8923200000000001,0.26026000000000005,0.9295,52.7,14.13,54.5614048573,137.1,54.20232,14.46026,56.0980446419,0.8923200000000001,0.26026000000000005,0.9295,53.31,14.2,55.1687964342,136.92
2020-07-16 08:00:00,55.669200000000004,12.37185,57.0273837824,1.0692,0.31185,1.11375,54.6,12.06,55.9160406324,137.28,55.6492,12.30185,56.9927098326,1.0692,0.31185,1.11375,54.58,11.99,55.8814504107,137.24,57.0192,13.57185,58.6121513089,1.0692,0.31185,1.11375,55.95,13.26,57.4998269563,137.28,57.5092,13.60185,59.0958408694,1.0692,0.31185,1.11375,56.44,13.29,57.983598543,137.1
2020-07-16 08:30:00,58.36392,11.40406,59.467636091,0.9739200000000001,0.28406000000000003,1.0145,57.39,11.12,58.4573904652,136.91,58.31392,11.35406,59.4089887496,0.9739200000000001,0.28406000000000003,1.0145,57.34,11.07,58.3988056385,136.86,59.79392,12.59406,61.1058361881,0.9739200000000001,0.28406000000000003,1.0145,58.82,12.31,60.0943300154,136.94,60.20392,12.61406,61.5111899824,0.9739200000000001,0.28406000000000003,1.0145,59.23,12.33,60.4997669417,136.75
2020-07-16 09:00:00,60.3396,10.42905,61.2342421531,1.0596,0.30905000000000005,1.10375,59.28,10.12,60.1376155164,136.35,60.2896,10.36905,61.1747747529,1.0596,0.30905000000000005,1.10375,59.23,10.06,60.0782531371,136.31,61.8096,11.56905,62.8829831517,1.0596,0.30905000000000005,1.10375,60.75,11.26,61.784707654900004,136.37,62.2196,11.59905,63.2915206411,1.0596,0.30905000000000005,1.10375,61.16,11.29,62.1933252046,136.21
2020-07-16 09:30:00,61.71464,9.52177,62.4448628332,1.27464,0.37177000000000004,1.32775,60.44,9.15,61.128684756,135.56,61.71464,9.46177,62.4357420222,1.27464,0.37177000000000004,1.32775,60.44,9.09,61.1197324929,135.51,63.11464,10.63177,64.0038461005,1.27464,0.37177000000000004,1.32775,61.84,10.26,62.6853507608,135.59,63.70464,10.68177,64.5939731543,1.27464,0.37177000000000004,1.32775,62.43,10.31,63.2755956116,135.41
2020-07-16 10:00:00,62.13648,9.35314,62.8364812402,1.41648,0.41314,1.4755,60.72,8.94,61.3746038684,136.92,62.11648,9.29314,62.8077983904,1.41648,0.41314,1.4755,60.7,8.88,61.3461033807,136.9,63.55648,10.48314,64.4152340231,1.41648,0.41314,1.4755,62.14,10.07,62.9506513072,136.94,64.12648,10.52314,64.9841666304,1.41648,0.41314,1.4755,62.71,10.11,63.5197307929,136.76
2020-07-16 10:30:00,62.36432,9.78626,63.1274844569,1.56432,0.45626000000000005,1.6295000000000002,60.8,9.33,61.5116972616,137.26,62.33432,9.72626,63.0885693565,1.56432,0.45626000000000005,1.6295000000000002,60.77,9.27,61.4729680429,137.22,63.81432,10.94626,64.7463361516,1.56432,0.45626000000000005,1.6295000000000002,62.25,10.49,63.1276690525,137.28,64.34432,10.96626,65.2721255564,1.56432,0.45626000000000005,1.6295000000000002,62.78,10.51,63.6536605389,137.1
2020-07-16 11:00:00,62.39688,9.62409,63.1347269105,1.79688,0.5240900000000001,1.87175,60.6,9.1,61.2794419035,137.26,62.35688,9.56409,63.0860705771,1.79688,0.5240900000000001,1.87175,60.56,9.04,61.2309986853,137.22,63.86688,10.76409,64.7676153217,1.79688,0.5240900000000001,1.87175,62.07,10.24,62.9090017406,137.28,64.33688,10.79409,65.2360828611,1.79688,0.5240900000000001,1.87175,62.54,10.27,63.3776340675,137.1
2020-07-16 11:30:00,63.30384,9.38112,63.9951683426,1.68384,0.49112000000000006,1.754,61.62,8.89,62.2579834238,137.26,63.25384,9.31112,63.9354770875,1.68384,0.49112000000000006,1.754,61.57,8.82,62.1985313331,137.22,64.82384,10.53112,65.6736988512,1.68384,0.49112000000000006,1.754,63.14,10.04,63.933255822,137.28,65.25384,10.54112,66.0997643385,1.68384,0.49112000000000006,1.754,63.57,10.05,64.3595167788,137.1
2020-07-16 12:00:00,63.1952,9.56735,63.9153149805,1.7052,0.49735,1.77625,61.49,9.07,62.1553296186,137.26,63.1552,9.50735,63.8668066453,1.7052,0.49735,1.77625,61.45,9.01,62.1070253675,137.22,64.7052,10.72735,65.5884055688,1.7052,0.49735,1.77625,63.0,10.23,63.8251745003,137.28,65.1352,10.73735,66.0142784863,1.7052,0.49735,1.77625,63.43,10.24,64.2512451241,137.1
2020-07-16 12:30:00,63.56392,9.66781,64.2949335171,2.32392,0.67781,2.42075,61.24,8.99,61.8963464188,137.26,63.52392,9.60781,64.2463884212,2.32392,0.67781,2.42075,61.2,8.93,61.8480791941,137.22,65.06392,10.80781,65.955458021,2.32392,0.67781,2.42075,62.74,10.13,63.5525333877,137.28,65.52392,10.84781,66.415804399,2.32392,0.67781,2.42075,63.2,10.17,64.0130369534,137.1
