Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-16 13:00:00,62.74,9.94875,63.5238949259,1.9500000000000002,0.5687500000000001,2.03125,60.79,9.38,61.5094179781,137.61,62.69,9.88875,63.4651359138,1.9500000000000002,0.5687500000000001,2.03125,60.74,9.32,61.4508746886,137.58,64.22,11.10875,65.1737119287,1.9500000000000002,0.5687500000000001,2.03125,62.27,10.54,63.1557162892,137.63,64.67,11.12875,65.6205606237,1.9500000000000002,0.5687500000000001,2.03125,62.72,10.56,63.6027672354,137.46
2020-07-16 13:30:00,62.20784,10.19937,63.0384208706,2.15784,0.6293700000000001,2.24775,60.05,9.57,60.8077906193,137.97,62.14784,10.13937,62.9695231097,2.15784,0.6293700000000001,2.24775,59.99,9.51,60.7391158974,137.94,63.73784,11.37937,64.7456740598,2.15784,0.6293700000000001,2.24775,61.58,10.75,62.5112701839,137.98,64.07784,11.39937,65.0839090364,2.15784,0.6293700000000001,2.24775,61.92,10.77,62.8496563236,137.8
2020-07-16 14:00:00,60.95816,10.49613,61.8552020089,2.07816,0.6061300000000001,2.16475,58.88,9.89,59.704828113,137.38,60.88816,10.44613,61.7777440521,2.07816,0.6061300000000001,2.16475,58.81,9.84,59.6275246845,137.33,62.48816,11.66613,63.5678277855,2.07816,0.6061300000000001,2.16475,60.41,11.06,61.4141001725,137.39,62.79816,11.68613,63.8762438921,2.07816,0.6061300000000001,2.16475,60.72,11.08,61.722644143,137.2
2020-07-16 14:30:00,60.05032,10.62426,60.9829142683,1.9003200000000002,0.5542600000000001,1.9795,58.15,10.07,59.0154844088,137.38,59.98032,10.56426,60.9035497869,1.9003200000000002,0.5542600000000001,1.9795,58.08,10.01,58.9362918752,137.25,61.56032,11.79426,62.6799614506,1.9003200000000002,0.5542600000000001,1.9795,59.66,11.24,60.7095807925,137.39,61.85032,11.82426,62.9704312249,1.9003200000000002,0.5542600000000001,1.9795,59.95,11.27,61.0001262294,137.2
2020-07-16 15:00:00,59.29112,11.00866,60.3044567661,1.8811200000000001,0.54866,1.9595,57.41,10.46,58.3551171706,137.38,59.23112,10.93866,60.232714193,1.8811200000000001,0.54866,1.9595,57.35,10.39,58.2835705838,137.25,60.77112,12.16866,61.9774580977,1.8811200000000001,0.54866,1.9595,58.89,11.62,60.0254654293,137.39,61.11112,12.20866,62.3186999756,1.8811200000000001,0.54866,1.9595,59.23,11.66,60.3667830847,137.2
2020-07-16 15:30:00,59.29544,10.98242,60.3039198879,2.06544,0.6024200000000001,2.1515,57.23,10.38,58.1637111952,137.1,59.24544,10.93242,60.2456634775,2.06544,0.6024200000000001,2.1515,57.18,10.33,58.1056047211,137.07,60.76544,12.15242,61.9687018603,2.06544,0.6024200000000001,2.1515,58.7,11.55,59.8255171311,137.13,61.12544,12.19242,62.3295637772,2.06544,0.6024200000000001,2.1515,59.06,11.59,60.1864743942,136.96
2020-07-16 16:00:00,59.62392,10.92031,60.6157158389,1.7839200000000002,0.52031,1.85825,57.84,10.4,58.7675556749,136.75,59.58392,10.86031,60.5655830969,1.7839200000000002,0.52031,1.85825,57.8,10.34,58.7175919125,136.7,61.07392,12.07031,62.2552494788,1.7839200000000002,0.52031,1.85825,59.29,11.55,60.404524665,136.74,61.49392,12.12031,62.6769823098,1.7839200000000002,0.52031,1.85825,59.71,11.6,60.8263437994,136.6
2020-07-16 16:30:00,60.44048,11.40389,61.5069128616,2.07048,0.60389,2.15675,58.37,10.8,59.3607353391,137.0,60.41048,11.34389,61.4663317123,2.07048,0.60389,2.15675,58.34,10.74,59.3203438965,136.95,61.88048,12.57389,63.1450434695,2.07048,0.60389,2.15675,59.81,11.97,60.9960408551,137.02,62.33048,12.62389,63.5960009416,2.07048,0.60389,2.15675,60.26,12.02,61.4471154734,136.86
2020-07-16 17:00:00,61.82288,11.62334,62.9060452123,1.62288,0.47334000000000004,1.6905000000000001,60.2,11.15,61.2238719782,137.41,61.79288,11.56334,62.8654980943,1.62288,0.47334000000000004,1.6905000000000001,60.17,11.09,61.1834699899,137.38,63.31288,12.80334,64.5944756852,1.62288,0.47334000000000004,1.6905000000000001,61.69,12.33,62.9101343187,137.42,63.76288,12.84334,65.0434950495,1.62288,0.47334000000000004,1.6905000000000001,62.14,12.37,63.3592653051,137.25
2020-07-16 17:30:00,62.94128,11.71329,64.0219172679,1.69128,0.49329000000000006,1.7617500000000001,61.25,11.22,62.2691809806,137.2,62.92128,11.66329,63.9931231498,1.69128,0.49329000000000006,1.7617500000000001,61.23,11.17,62.2405157434,137.15,64.40128,12.90329,65.6811979067,1.69128,0.49329000000000006,1.7617500000000001,62.71,12.41,63.9261464504,137.21,64.94128,12.95329,66.2205222711,1.69128,0.49329000000000006,1.7617500000000001,63.25,12.46,64.4656040071,137.01
2020-07-16 18:00:00,63.73584,11.74962,64.8098053588,1.3358400000000001,0.38962,1.3915,62.4,11.36,63.4256225827,136.77,63.71584,11.67962,64.7774790359,1.3358400000000001,0.38962,1.3915,62.38,11.29,63.3934420899,136.73,65.16584,12.90962,66.4322586659,1.3358400000000001,0.38962,1.3915,63.83,12.52,65.0462858279,136.8,65.77584,12.96962,67.0423162685,1.3358400000000001,0.38962,1.3915,64.44,12.58,65.6564543667,136.63
2020-07-16 18:30:00,63.09408,12.08119,64.24031509,1.20408,0.35119,1.25425,61.89,11.73,62.9917851787,136.25,63.10408,12.02119,64.2388816969,1.20408,0.35119,1.25425,61.9,11.67,62.990466739,136.21,64.48408,13.25119,65.8315320334,1.20408,0.35119,1.25425,63.28,12.9,64.5814865112,136.27,65.17408,13.31119,66.5195345975,1.20408,0.35119,1.25425,63.97,12.96,65.2696139103,136.1
2020-07-16 19:00:00,61.95552,12.68786,63.2413492096,1.05552,0.30786,1.0995,60.9,12.38,62.1455903504,136.38,61.97552,12.62786,63.2489361764,1.05552,0.30786,1.0995,60.92,12.32,62.1532686188,136.35,63.31552,13.86786,64.816453265,1.05552,0.30786,1.0995,62.26,13.56,63.7195511598,136.39,64.02552,13.94786,65.5271700125,1.05552,0.30786,1.0995,62.97,13.64,64.4303538714,136.23
2020-07-16 19:30:00,60.66856,12.78208,62.0004495274,0.89856,0.26208000000000004,0.936,59.77,12.52,61.0672031454,136.38,60.70856,12.72208,62.0272567248,0.89856,0.26208000000000004,0.936,59.81,12.46,61.0940889121,136.35,61.98856,13.97208,63.5436904059,0.89856,0.26208000000000004,0.936,61.09,13.71,62.6095216401,136.39,62.73856,14.03208,64.2886162551,0.89856,0.26208000000000004,0.936,61.84,13.77,63.3545460089,136.23
2020-07-16 20:00:00,59.14136,13.00748,60.5548924415,0.7113600000000001,0.20748000000000003,0.741,58.43,12.8,59.815590777,136.54,59.18136,12.94748,60.581107697,0.7113600000000001,0.20748000000000003,0.741,58.47,12.74,59.8418624376,136.51,60.43136,14.18748,62.0744219482,0.7113600000000001,0.20748000000000003,0.741,59.72,13.98,61.3344829602,136.57,61.18136,14.26748,62.822924136,0.7113600000000001,0.20748000000000003,0.741,60.47,14.06,62.0830451895,136.39
2020-07-16 20:30:00,57.79704,13.40872,59.3320453448,0.6470400000000001,0.18872000000000003,0.674,57.15,13.22,58.6591075623,136.06,57.83704,13.35872,59.3597388471,0.6470400000000001,0.18872000000000003,0.674,57.19,13.17,58.6868383882,136.02,59.02704,14.59872,60.8055431421,0.6470400000000001,0.18872000000000003,0.674,58.38,14.41,60.1321253574,136.1,59.82704,14.67872,61.6014572555,0.6470400000000001,0.18872000000000003,0.674,59.18,14.49,60.9280928636,135.92
2020-07-16 21:00:00,56.46968,13.83199,58.1390463171,0.5896800000000001,0.17199,0.6142500000000001,55.88,13.66,57.5253857006,136.06,56.51968,13.77199,58.1733782401,0.5896800000000001,0.17199,0.6142500000000001,55.93,13.6,57.5597506944,136.02,57.65968,15.02199,59.5843845421,0.5896800000000001,0.17199,0.6142500000000001,57.07,14.85,58.970394267,136.1,58.47968,15.12199,60.4032081471,0.5896800000000001,0.17199,0.6142500000000001,57.89,14.95,59.7892515424,135.92
2020-07-16 21:30:00,55.94736,14.09548,57.695664026,0.5673600000000001,0.16548000000000002,0.591,55.38,13.93,57.1050724542,136.28,56.00736,14.03548,57.7392333946,0.5673600000000001,0.16548000000000002,0.591,55.44,13.87,57.1486701508,136.25,57.13736,15.29548,59.1492148401,0.5673600000000001,0.16548000000000002,0.591,56.57,15.13,58.5583623405,136.3,57.95736,15.38548,59.9647277406,0.5673600000000001,0.16548000000000002,0.591,57.39,15.22,59.3739042004,136.12
2020-07-16 22:00:00,55.33856,14.46583,57.1980459497,0.5685600000000001,0.16583,0.59225,54.77,14.3,56.6060323641,136.44,55.38856,14.41583,57.2338076093,0.5685600000000001,0.16583,0.59225,54.82,14.25,56.6418122945,136.41,56.52856,15.67583,58.6618252517,0.5685600000000001,0.16583,0.59225,55.96,15.51,58.0696280339,136.45,57.32856,15.76583,59.4569187502,0.5685600000000001,0.16583,0.59225,56.76,15.6,58.8647398703,136.3
2020-07-16 22:30:00,53.4288,15.0759,55.5150378749,0.5688,0.16590000000000002,0.5925,52.86,14.91,54.9225609381,136.53,53.4988,15.0159,55.5661664527,0.5688,0.16590000000000002,0.5925,52.93,14.85,54.973697347,136.49,54.5688,16.3059,56.9529306379,0.5688,0.16590000000000002,0.5925,54.0,16.14,56.3604435753,136.54,55.3788,16.3859,57.7521359627,0.5688,0.16590000000000002,0.5925,54.81,16.22,57.1596404817,136.3
2020-07-16 23:00:00,50.29296,15.84128,52.728815439,0.55296,0.16128,0.5760000000000001,49.74,15.68,52.1529481429,136.53,50.36296,15.79128,52.7806049984,0.55296,0.16128,0.5760000000000001,49.81,15.63,52.2047220086,136.49,51.32296,17.08128,54.0908157602,0.55296,0.16128,0.5760000000000001,50.77,16.92,53.5152249365,136.54,52.19296,17.16128,54.9419202868,0.55296,0.16128,0.5760000000000001,51.64,17.0,54.3662542392,136.3
2020-07-16 23:30:00,47.132,16.421,49.9106668459,0.552,0.161,0.5750000000000001,46.58,16.26,49.3364368393,137.01,47.222,16.361,49.9759902853,0.552,0.161,0.5750000000000001,46.67,16.2,49.4017094846,136.98,48.112,17.681,51.2579974736,0.552,0.161,0.5750000000000001,47.56,17.52,50.684356561,137.01,48.992,17.761,52.1120829079,0.552,0.161,0.5750000000000001,48.44,17.6,51.5382731569,136.86
2020-07-17 00:00:00,44.4132,17.10135,47.5918953821,0.5532,0.16135000000000002,0.57625,43.86,16.94,47.0176902878,137.46,44.5032,17.05135,47.657983036,0.5532,0.16135000000000002,0.57625,43.95,16.89,47.0836978157,137.42,45.3432,18.38135,48.9272910967,0.5532,0.16135000000000002,0.57625,44.79,18.22,48.3540329238,137.47,46.1932,18.48135,49.7531106973,0.5532,0.16135000000000002,0.57625,45.64,18.32,49.1795892622,137.32
2020-07-17 00:30:00,42.02208,17.76394,45.6225029108,0.56208,0.16394,0.5855,41.46,17.6,45.0409991008,137.02,42.12208,17.71394,45.6952217836,0.56208,0.16394,0.5855,41.56,17.55,45.1135910785,137.0,42.90208,19.04394,46.9388977187,0.56208,0.16394,0.5855,42.34,18.88,46.358710077,137.05,43.76208,19.14394,47.766202326,0.56208,0.16394,0.5855,43.2,18.98,47.1855952596,136.88
2020-07-17 01:00:00,40.81704,17.95247,44.5906036454,0.5570400000000001,0.16247,0.58025,40.26,17.79,44.0153575471,137.28,40.91704,17.91247,44.6661028506,0.5570400000000001,0.16247,0.58025,40.36,17.75,44.0907257822,137.24,41.70704,19.23247,45.9278247674,0.5570400000000001,0.16247,0.58025,41.15,19.07,45.3540229748,137.29,42.51704,19.34247,46.7100614008,0.5570400000000001,0.16247,0.58025,41.96,19.18,46.1358212239,137.14
2020-07-17 01:30:00,40.0552,17.94485,43.8911914689,0.5652,0.16485000000000002,0.58875,39.49,17.78,43.3080650688,135.89,40.1552,17.89485,43.9620943946,0.5652,0.16485000000000002,0.58875,39.59,17.73,43.3788081902,135.85,40.8752,19.16485,45.1450268641,0.5652,0.16485000000000002,0.58875,40.31,19.0,44.5633941706,135.91,41.7552,19.28485,45.9935013514,0.5652,0.16485000000000002,0.58875,41.19,19.12,45.4113477008,135.73
2020-07-17 02:00:00,39.75808,17.73569,43.5345796472,0.56808,0.16569,0.59175,39.19,17.57,42.9483527041,135.78,39.85808,17.69569,43.6096776629,0.56808,0.16569,0.59175,39.29,17.53,43.0233076367,135.73,40.56808,18.96569,44.7824353074,0.56808,0.16569,0.59175,40.0,18.8,44.1977374987,135.78,41.45808,19.09569,45.644471449,0.56808,0.16569,0.59175,40.89,18.93,45.0592609793,135.61
2020-07-17 02:30:00,39.18784,18.01562,43.1306082481,0.56784,0.16562000000000002,0.5915,38.62,17.85,42.54558614,136.49,39.29784,17.96562,43.2097642976,0.56784,0.16562000000000002,0.5915,38.73,17.8,42.6245574757,136.44,40.02784,19.24562,44.414207909699996,0.56784,0.16562000000000002,0.5915,39.46,19.08,43.8307882658,136.51,40.85784,19.37562,45.2192187001,0.56784,0.16562000000000002,0.5915,40.29,19.21,44.6352797684,136.34
2020-07-17 03:00:00,38.57592,18.20506,42.6559001013,0.5659200000000001,0.16506,0.5895,38.01,18.04,42.0737649848,136.49,38.67592,18.16506,42.7293364406,0.5659200000000001,0.16506,0.5895,38.11,18.0,42.1470295513,136.44,39.37592,19.44506,43.9155261183,0.5659200000000001,0.16506,0.5895,38.81,19.28,43.3351416289,136.51,40.23592,19.57506,44.7449687926,0.5659200000000001,0.16506,0.5895,39.67,19.41,44.1639785345,136.34
2020-07-17 03:30:00,37.90976,18.44618,42.1593579155,0.56976,0.16618000000000002,0.5935,37.34,18.28,41.5744392626,135.92,38.03976,18.39618,42.2545001089,0.56976,0.16618000000000002,0.5935,37.47,18.23,41.6693388476,135.89,38.66976,19.66618,43.3832798927,0.56976,0.16618000000000002,0.5935,38.1,19.5,42.8002336442,135.94,39.59976,19.80618,44.2766954306,0.56976,0.16618000000000002,0.5935,39.03,19.64,43.6929113244,135.77
2020-07-17 04:00:00,37.53048,18.42639,41.8099124307,0.5704800000000001,0.16639,0.5942500000000001,36.96,18.26,41.2246188582,136.07,37.65048,18.38639,41.9000952441,0.5704800000000001,0.16639,0.5942500000000001,37.08,18.22,41.3145833817,136.03,38.26048,19.66639,43.0189635563,0.5704800000000001,0.16639,0.5942500000000001,37.69,19.5,42.4356701373,136.09,39.21048,19.79639,43.924466973,0.5704800000000001,0.16639,0.5942500000000001,38.64,19.63,43.3403564822,135.92
2020-07-17 04:30:00,37.88432,18.10751,41.9893274567,0.57432,0.16751000000000002,0.5982500000000001,37.31,17.94,41.3990301819,136.07,38.01432,18.06751,42.0894694985,0.57432,0.16751000000000002,0.5982500000000001,37.44,17.9,41.4989590231,136.03,38.63432,19.33751,43.2035875231,0.57432,0.16751000000000002,0.5982500000000001,38.06,19.17,42.6151674876,136.09,39.58432,19.46751,44.1123830173,0.57432,0.16751000000000002,0.5982500000000001,39.01,19.3,43.5232133464,135.92
2020-07-17 05:00:00,37.49048,18.29639,41.7168308679,0.5704800000000001,0.16639,0.5942500000000001,36.92,18.13,41.1312934394,136.41,37.62048,18.24639,41.8118555372,0.5704800000000001,0.16639,0.5942500000000001,37.05,18.08,41.226070635,136.39,38.24048,19.53639,42.9418775191,0.5704800000000001,0.16639,0.5942500000000001,37.67,19.37,42.35830261,136.44,39.18048,19.656390000000002,43.8347314451,0.5704800000000001,0.16639,0.5942500000000001,38.61,19.49,43.2503433512,136.24
2020-07-17 05:30:00,38.0096,18.02905,42.0687097028,0.5796,0.16905,0.60375,37.43,17.86,41.4726958371,136.14,38.1296,17.98905,42.1600796496,0.5796,0.16905,0.60375,37.55,17.82,41.5638653159,136.11,38.7596,19.26905,43.2851346314,0.5796,0.16905,0.60375,38.18,19.1,42.6910107634,136.17,39.7096,19.39905,44.194744858,0.5796,0.16905,0.60375,39.13,19.23,43.5998830274,135.97
2020-07-17 06:00:00,39.268,17.619,43.0395746378,0.648,0.189,0.675,38.62,17.43,42.3710903801,136.0,39.398,17.579,43.1419012678,0.648,0.189,0.675,38.75,17.39,42.4732221523,135.96,40.058,18.839,44.2668192329,0.648,0.189,0.675,39.41,18.65,43.6001215595,136.01,40.988,18.969,45.1645779898,0.648,0.189,0.675,40.34,18.78,44.4972358692,135.82
2020-07-17 06:30:00,42.8852,16.3786,45.9064147696,0.7152000000000001,0.2086,0.745,42.17,16.17,45.1638993002,136.97,42.9852,16.3186,45.9785180818,0.7152000000000001,0.2086,0.745,42.27,16.11,45.2358817754,136.95,43.7752,17.6186,47.1877441821,0.7152000000000001,0.2086,0.745,43.06,17.41,46.4464390454,136.97,44.6652,17.7086,48.0476285055,0.7152000000000001,0.2086,0.745,43.95,17.5,47.3059457151,136.81
2020-07-17 07:00:00,46.82664,14.97527,49.1629222612,0.80664,0.23527,0.84025,46.02,14.74,48.3229552076,137.5,46.90664,14.93527,49.2269759996,0.80664,0.23527,0.84025,46.1,14.7,48.3869817203,137.47,47.82664,16.21527,50.5007175678,0.80664,0.23527,0.84025,47.02,15.98,49.6612605559,137.52,48.65664,16.29527,51.3128097112,0.80664,0.23527,0.84025,47.85,16.06,50.473221613,137.38
2020-07-17 07:30:00,50.89568,13.67374,52.7004877421,1.07568,0.31374,1.1205,49.82,13.36,51.5802481576,137.05,50.95568,13.62374,52.7454985364,1.07568,0.31374,1.1205,49.88,13.31,51.6252893454,137.03,51.96568,14.87374,54.0523823661,1.07568,0.31374,1.1205,50.89,14.56,52.9318968109,137.05,52.79568,14.96374,54.8752889874,1.07568,0.31374,1.1205,51.72,14.65,53.7548221093,136.9
2020-07-17 08:00:00,53.87136,12.67748,55.3429483078,1.19136,0.34748,1.241,52.68,12.33,54.1037087453,136.96,53.89136,12.62748,55.3509885531,1.19136,0.34748,1.241,52.7,12.28,54.1118138672,136.92,55.09136,13.87748,56.8123437098,1.19136,0.34748,1.241,53.9,13.53,55.5722133804,137.05,55.74136,13.93748,57.4573978126,1.19136,0.34748,1.241,54.55,13.59,56.217351414,136.9
2020-07-17 08:30:00,56.7288,11.3809,57.859153418,1.8888,0.5509000000000001,1.9675,54.84,10.83,55.8991457895,136.23,56.7388,11.3309,57.8591455195,1.8888,0.5509000000000001,1.9675,54.85,10.78,55.8992924821,136.2,58.0088,12.5409,59.3489262771,1.8888,0.5509000000000001,1.9675,56.12,11.99,57.3865358773,136.25,58.6188,12.5909,59.9557710004,1.8888,0.5509000000000001,1.9675,56.73,12.04,57.9935729198,136.07
2020-07-17 09:00:00,58.20608,10.56469,59.1570826171,2.41608,0.70469,2.51675,55.79,9.86,56.6545999898,136.44,58.19608,10.50469,59.1365558632,2.41608,0.70469,2.51675,55.78,9.8,56.6343394064,136.41,59.53608,11.68469,60.6718781823,2.41608,0.70469,2.51675,57.12,10.98,58.1657528104,136.44,60.09608,11.76469,61.2368088829,2.41608,0.70469,2.51675,57.68,11.06,58.7307926049,136.28
2020-07-17 09:30:00,59.35472,10.29471,60.2408818018,2.72472,0.79471,2.83825,56.63,9.5,57.421310504,136.44,59.33472,10.25471,60.214351069,2.72472,0.79471,2.83825,56.61,9.46,57.3949797456,136.41,60.73472,11.42471,61.7999208095,2.72472,0.79471,2.83825,58.01,10.63,58.9759018583,136.53,61.21472,11.48471,62.2827464749,2.72472,0.79471,2.83825,58.49,10.69,59.4588614085,136.28
2020-07-17 10:00:00,59.91424,9.45207,60.6552370539,2.5442400000000003,0.74207,2.65025,57.37,8.71,58.0274159342,136.25,59.87424,9.39207,60.6063989564,2.5442400000000003,0.74207,2.65025,57.33,8.65,57.9788875368,136.21,61.31424,10.55207,62.2156106461,2.5442400000000003,0.74207,2.65025,58.77,9.81,59.5831268062,136.3,61.79424,10.61207,62.6988367265,2.5442400000000003,0.74207,2.65025,59.25,9.87,60.0664581942,136.08
2020-07-17 10:30:00,60.49864,9.451270000000001,61.2324419443,2.91864,0.8512700000000001,3.04025,57.58,8.6,58.218694592,136.0,60.46864,9.40127,61.1951003027,2.91864,0.8512700000000001,3.04025,57.55,8.55,58.1816551844,135.98,61.86864,10.55127,62.7619145188,2.91864,0.8512700000000001,3.04025,58.95,9.7,59.7427192217,136.02,62.38864,10.61127,63.2846067544,2.91864,0.8512700000000001,3.04025,59.47,9.76,60.2655664538,135.84
2020-07-17 11:00:00,60.39112,9.14116,61.0790322533,2.5411200000000003,0.74116,2.6470000000000002,57.85,8.4,58.4566719887,136.18,60.36112,9.09116,61.041903622,2.5411200000000003,0.74116,2.6470000000000002,57.82,8.35,58.4198159874,136.15,61.81112,10.25116,62.6554134692,2.5411200000000003,0.74116,2.6470000000000002,59.27,9.51,60.0281017524,136.21,62.26112,10.30116,63.1075348988,2.5411200000000003,0.74116,2.6470000000000002,59.72,9.56,60.4803439144,136.05
2020-07-17 11:30:00,60.10496,9.46353,60.8454157407,2.75496,0.8035300000000001,2.86975,57.35,8.66,58.0001560343,136.18,60.07496,9.41353,60.8080205735,2.75496,0.8035300000000001,2.86975,57.32,8.61,57.963044261,136.15,61.52496,10.56353,62.4252262236,2.75496,0.8035300000000001,2.86975,58.77,9.76,59.574915023,136.21,61.97496,10.62353,62.8788919802,2.75496,0.8035300000000001,2.86975,59.22,9.82,60.0286664853,136.05
2020-07-17 12:00:00,59.94936,9.36648,60.6766570602,2.55936,0.74648,2.666,57.39,8.62,58.0337531097,136.18,59.90936,9.31648,60.6294335715,2.55936,0.74648,2.666,57.35,8.57,57.9867864259,136.15,61.35936,10.46648,62.2456284666,2.55936,0.74648,2.666,58.8,9.72,59.5979731199,136.21,61.80936,10.536480000000001,62.700991973,2.55936,0.74648,2.666,59.25,9.79,60.0533646018,136.05
2020-07-17 12:30:00,59.72472,9.63596,60.4970569879,2.93472,0.85596,3.057,56.79,8.78,57.4647065598,136.18,59.69472,9.58596,60.4594924309,2.93472,0.85596,3.057,56.76,8.73,57.4274368225,136.15,61.12472,10.75596,62.0638547836,2.93472,0.85596,3.057,58.19,9.9,59.0261475958,136.21,61.57472,10.80596,62.5157173405,2.93472,0.85596,3.057,58.64,9.95,59.4781649011,136.05
2020-07-17 13:00:00,59.16896,9.98303,60.0052224016,2.9589600000000003,0.8630300000000001,3.08225,56.21,9.12,56.9450480727,136.74,59.13896,9.92303,59.9656828049,2.9589600000000003,0.8630300000000001,3.08225,56.18,9.06,56.9058520716,136.72,60.55896,11.11303,61.5701800555,2.9589600000000003,0.8630300000000001,3.08225,57.6,10.25,58.5048929578,136.76,61.01896,11.15303,62.0298602099,2.9589600000000003,0.8630300000000001,3.08225,58.06,10.29,58.9648005169,136.57
2020-07-17 13:30:00,58.60304,10.63047,59.5594089096,3.53304,1.03047,3.68025,55.07,9.6,55.9004910533,137.45,58.55304,10.58047,59.501301151,3.53304,1.03047,3.68025,55.02,9.55,55.8426620067,137.42,59.99304,11.790470000000001,61.1406577595,3.53304,1.03047,3.68025,56.46,10.76,57.4761620152,137.47,60.39304,11.83047,61.5408750414,3.53304,1.03047,3.68025,56.86,10.8,57.876589395,137.29
2020-07-17 14:00:00,57.63792,11.26356,58.7281670564,3.33792,0.9735600000000001,3.477,54.3,10.29,55.2663921384,138.03,57.60792,11.21356,58.6891503994,3.33792,0.9735600000000001,3.477,54.27,10.24,55.2276244284,138.01,59.03792,12.43356,60.3329877613,3.33792,0.9735600000000001,3.477,55.7,11.46,56.8667002735,138.04,59.42792,12.48356,60.7249285368,3.33792,0.9735600000000001,3.477,56.09,11.51,57.2587827324,137.87
2020-07-17 14:30:00,57.39576,11.27793,58.4932899661,2.73576,0.79793,2.8497500000000002,54.66,10.48,55.6556016947,138.2,57.34576,11.22793,58.4346010687,2.73576,0.79793,2.8497500000000002,54.61,10.43,55.5970952479,138.17,58.77576,12.45793,60.0815278057,2.73576,0.79793,2.8497500000000002,56.04,11.66,57.2401712087,138.22,59.18576,12.51793,60.4950639165,2.73576,0.79793,2.8497500000000002,56.45,11.72,57.6538021296,138.03
2020-07-17 15:00:00,56.80984,17.03787,59.30975413,2.52984,0.73787,2.63525,54.28,16.3,56.6745833686,137.38,56.48984,9.75787,57.326416686900004,2.52984,0.73787,2.63525,53.96,9.02,54.7087013189,137.37,57.89984,10.78787,58.8962614362,2.52984,0.73787,2.63525,55.37,10.05,56.2746781421,137.42,58.27984,10.70787,59.2553645703,2.52984,0.73787,2.63525,55.75,9.97,56.6344718347,137.27
2020-07-17 15:30:00,56.26616,25.59388,61.8136510376,3.23616,0.94388,3.371,53.03,24.65,58.4790851502,136.08,55.51616,6.95388,55.9499818427,3.23616,0.94388,3.371,52.28,6.01,52.6243147224,136.07,56.87616,8.03388,57.4407590845,3.23616,0.94388,3.371,53.64,7.09,54.1065402701,136.11,57.30616,8.08388,57.873526675,3.23616,0.94388,3.371,54.07,7.14,54.5393848517,135.95
2020-07-17 16:00:00,55.8916,25.9988,61.6425871618,3.0816,0.8988,3.21,52.81,25.1,58.4714126732,136.3,55.1616,7.2988,55.6423812934,3.0816,0.8988,3.21,52.08,6.4,52.471767647,136.26,56.4916,8.3988,57.112526752,3.0816,0.8988,3.21,53.41,7.5,53.9340161679,136.32,56.9516,8.4588,57.5763496585,3.0816,0.8988,3.21,53.87,7.5600000000000005,54.3978905841,136.13
2020-07-17 16:30:00,56.14312,26.59466,62.1234727285,2.79312,0.81466,2.9095,53.35,25.78,59.2522649356,136.53,55.40312,7.82466,55.9529356678,2.79312,0.81466,2.9095,52.61,7.01,53.0749677343,136.49,56.73312,8.94466,57.4339085162,2.79312,0.81466,2.9095,53.94,8.13,54.5492483908,136.53,57.20312,8.99466,57.9059655498,2.79312,0.81466,2.9095,54.41,8.18,55.0214549062,136.34
2020-07-17 17:00:00,56.95584,26.71587,62.9102966132,2.38584,0.6958700000000001,2.48525,54.57,26.02,60.455978199,136.21,56.18584,8.03587,56.757588243,2.38584,0.6958700000000001,2.48525,53.8,7.34,54.2983940831,136.17,57.52584,9.14587,58.2483407984,2.38584,0.6958700000000001,2.48525,55.14,8.45,55.7837081951,136.22,58.03584,9.20587,58.7614394562,2.38584,0.6958700000000001,2.48525,55.65,8.51,56.2969146579,136.06
2020-07-17 17:30:00,57.61328,26.17429,63.2801982405,2.24328,0.65429,2.33675,55.37,25.52,60.9680842737,133.79,56.84328,8.10429,57.4180981709,2.24328,0.65429,2.33675,54.6,7.45,55.1059207345,133.77,58.10328,9.15429,58.8199980633,2.24328,0.65429,2.33675,55.86,8.5,56.5030052298,133.84,58.70328,9.23429,59.4251394156,2.24328,0.65429,2.33675,56.46,8.58,57.1082130696,133.63
2020-07-17 18:00:00,57.44696,18.96453,60.4963355201,1.62696,0.47453000000000006,1.69475,55.82,18.49,58.8026572529,134.57,57.09696,10.70453,58.0917361056,1.62696,0.47453000000000006,1.69475,55.47,10.23,56.4054412269,134.55,58.32696,11.55453,59.4604189891,1.62696,0.47453000000000006,1.69475,56.7,11.08,57.7724536436,134.59,58.99696,11.78453,60.1624171436,1.62696,0.47453000000000006,1.69475,57.37,11.31,58.4742079895,134.41
2020-07-17 18:30:00,56.6252,13.4086,58.1910975064,1.6752,0.48860000000000003,1.745,54.95,12.92,56.4484623351,135.22,56.6452,13.3486,58.1967679945,1.6752,0.48860000000000003,1.745,54.97,12.86,56.4542336765,135.19,57.8352,14.5386,59.6345642141,1.6752,0.48860000000000003,1.745,56.16,14.05,57.8908291528,135.23,58.5452,14.6386,60.3475687414,1.6752,0.48860000000000003,1.745,56.87,14.15,58.6039196641,135.05
2020-07-17 19:00:00,56.29536,13.56448,57.906499421,1.45536,0.42448,1.516,54.84,13.14,56.3922441476,134.98,56.34536,13.51448,57.9434272649,1.45536,0.42448,1.516,54.89,13.09,56.4292495077,134.94,57.49536,14.70448,59.3459194351,1.45536,0.42448,1.516,56.04,14.28,57.8307876481,134.99,58.25536,14.79448,60.1046055407,1.45536,0.42448,1.516,56.8,14.37,58.5895630637,134.8
2020-07-17 19:30:00,55.59144,13.821670000000001,57.2839136483,0.93144,0.27167,0.9702500000000001,54.66,13.55,56.3144572912,135.15,55.63144,13.77167,57.3106971783,0.93144,0.27167,0.9702500000000001,54.7,13.5,56.3412814906,135.13,56.77144,14.96167,58.70986262,0.93144,0.27167,0.9702500000000001,55.84,14.69,57.7399489089,135.18,57.54144,15.07167,59.4825399076,0.93144,0.27167,0.9702500000000001,56.61,14.8,58.5126661502,134.99
2020-07-17 20:00:00,54.12632,14.12476,55.9389610361,0.7363200000000001,0.21476,0.767,53.39,13.91,55.1722774589,135.51,54.17632,14.06476,55.9722352832,0.7363200000000001,0.21476,0.767,53.44,13.85,55.2055803339,135.48,55.28632,15.27476,57.3576104122,0.7363200000000001,0.21476,0.767,54.55,15.06,56.5906891635,135.55,56.06632,15.37476,58.1361805023,0.7363200000000001,0.21476,0.767,55.33,15.16,57.3692818501,135.32
2020-07-17 20:30:00,53.03192,14.76431,55.0487909828,0.63192,0.18431,0.65825,52.4,14.58,54.3905910981,135.66,53.08192,14.70431,55.0809128779,0.63192,0.18431,0.65825,52.45,14.52,54.4227241141,135.61,54.18192,15.94431,56.4792127801,0.63192,0.18431,0.65825,53.55,15.76,55.8209646997,135.68,54.93192,16.03431,57.2242512582,0.63192,0.18431,0.65825,54.3,15.85,56.5660012728,135.5
2020-07-17 21:00:00,51.79968,14.96324,53.9175796879,0.5596800000000001,0.16324000000000002,0.583,51.24,14.8,53.3345816521,135.5,51.83968,14.90324,53.9394010441,0.5596800000000001,0.16324000000000002,0.583,51.28,14.74,53.3564054262,135.48,52.91968,16.16324,55.3330177977,0.5596800000000001,0.16324000000000002,0.583,52.36,16.0,54.7500648401,135.55,53.65968,16.23324,56.0613890178,0.5596800000000001,0.16324000000000002,0.583,53.1,16.07,55.4784183264,135.35
2020-07-17 21:30:00,51.74096,15.05653,53.8871602273,0.57096,0.16653,0.59475,51.17,14.89,53.2924103414,135.5,51.79096,14.99653,53.9184518487,0.57096,0.16653,0.59475,51.22,14.83,53.3237029847,135.48,52.86096,16.24653,55.3012733051,0.57096,0.16653,0.59475,52.29,16.08,54.7065855268,135.55,53.63096,16.31653,56.0580861407,0.57096,0.16653,0.59475,53.06,16.15,55.4633762045,135.35
2020-07-17 22:00:00,51.64816,15.25863,53.8549739659,0.57816,0.16863,0.6022500000000001,51.07,15.09,53.2527276297,135.5,51.70816,15.19863,53.8955672061,0.57816,0.16863,0.6022500000000001,51.13,15.03,53.2933185306,135.48,52.74816,16.43863,55.2503116703,0.57816,0.16863,0.6022500000000001,52.17,16.27,54.6481637386,135.55,53.53816,16.53863,56.0344613471,0.57816,0.16863,0.6022500000000001,52.96,16.37,55.4322875227,135.35
2020-07-17 22:30:00,50.3676,15.6243,52.7353190969,0.5976,0.1743,0.6225,49.77,15.45,52.1129101087,135.8,50.4176,15.5643,52.7653468126,0.5976,0.1743,0.6225,49.82,15.39,52.1429237769,135.78,51.4476,16.8243,54.1286672314,0.5976,0.1743,0.6225,50.85,16.65,53.5064949329,135.81,52.2076,16.8943,54.873043202,0.5976,0.1743,0.6225,51.61,16.72,54.2508110538,135.64
2020-07-17 23:00:00,47.63056,16.49933,50.4073222495,0.5805600000000001,0.16933,0.60475,47.05,16.33,49.8033271981,136.21,47.70056,16.43933,50.4538897922,0.5805600000000001,0.16933,0.60475,47.12,16.27,49.8498475424,136.18,48.64056,17.71933,51.7675451684,0.5805600000000001,0.16933,0.60475,48.06,17.55,51.1641094909,136.22,49.45056,17.80933,52.559776629699996,0.5805600000000001,0.16933,0.60475,48.87,17.64,51.9561978978,136.06
2020-07-17 23:30:00,44.12848,17.85164,47.6025608324,0.58848,0.17164000000000001,0.613,43.54,17.68,46.992701561,137.53,44.18848,17.79164,47.6357451773,0.58848,0.17164000000000001,0.613,43.6,17.62,47.0257844166,137.5,45.09848,19.09164,48.9730907356,0.58848,0.17164000000000001,0.613,44.51,18.92,48.3643101884,137.54,45.83848,19.21164,49.7016434356,0.58848,0.17164000000000001,0.613,45.25,19.04,49.0926073864,137.38
2020-07-18 00:00:00,40.81728,18.78129,44.9309158672,0.58728,0.17129000000000003,0.61175,40.23,18.61,44.325895366,137.69,40.89728,18.74129,44.9869254591,0.58728,0.17129000000000003,0.61175,40.31,18.57,44.3817642732,137.66,41.72728,20.06129,46.2992575822,0.58728,0.17129000000000003,0.61175,41.14,19.89,45.6958608629,137.69,42.48728,20.18129,47.0367242467,0.58728,0.17129000000000003,0.61175,41.9,20.01,46.4328558243,137.52
2020-07-18 00:30:00,38.8548,19.2464,43.3603435872,0.6048,0.1764,0.63,38.25,19.07,42.7402316325,137.69,38.9348,19.1864,43.40549039,0.6048,0.1764,0.63,38.33,19.01,42.7851492927,137.66,39.7148,20.5364,44.710279176,0.6048,0.1764,0.63,39.11,20.36,44.0921954545,137.69,40.4848,20.6264,45.4364105977,0.6048,0.1764,0.63,39.88,20.45,44.8175958748,137.52
2020-07-18 01:00:00,37.45592,19.56381,42.2574088742,0.59592,0.17381000000000002,0.62075,36.86,19.39,41.6489099497,137.97,37.54592,19.51381,42.3141216305,0.59592,0.17381000000000002,0.62075,36.95,19.34,41.7053725556,137.94,38.30592,20.86381,43.6192855829,0.59592,0.17381000000000002,0.62075,37.71,20.69,43.0130236091,137.98,39.05592,20.96381,44.3265858911,0.59592,0.17381000000000002,0.62075,38.46,20.79,43.7195116624,137.8
2020-07-18 01:30:00,36.55744,19.74717,41.5499355278,0.6074400000000001,0.17717000000000002,0.63275,35.95,19.57,40.93149643,137.86,36.65744,19.69717,41.6142573328,0.6074400000000001,0.17717000000000002,0.63275,36.05,19.52,40.9955229263,137.83,37.36744,21.03717,42.8822584965,0.6074400000000001,0.17717000000000002,0.63275,36.76,20.86,42.2662655081,137.86,38.15744,21.15717,43.6304488833,0.6074400000000001,0.17717000000000002,0.63275,37.55,20.98,43.0135199676,137.67
2020-07-18 02:00:00,36.22192,19.77556,41.2686353276,0.60192,0.17556000000000002,0.627,35.62,19.6,40.6564189274,138.06,36.30192,19.72556,41.3149744403,0.60192,0.17556000000000002,0.627,35.7,19.55,40.702487639,138.03,37.03192,21.07556,42.6091812665,0.60192,0.17556000000000002,0.627,36.43,20.9,41.9994630918,138.08,37.79192,21.18556,43.325017828,0.60192,0.17556000000000002,0.627,37.19,21.01,42.7143559006,137.89
2020-07-18 02:30:00,35.41608,19.98969,40.6680025187,0.6160800000000001,0.17969000000000002,0.64175,34.8,19.81,40.0434276755,138.06,35.51608,19.94969,40.7355136173,0.6160800000000001,0.17969000000000002,0.64175,34.9,19.77,40.1106332535,138.03,36.20608,21.28969,42.0015610336,0.6160800000000001,0.17969000000000002,0.64175,35.59,21.11,41.3797075872,138.08,36.99608,21.41969,42.7494216927,0.6160800000000001,0.17969000000000002,0.64175,36.38,21.24,42.1264999733,137.89
2020-07-18 03:00:00,34.42288,19.04584,39.3405476423,0.6028800000000001,0.17584000000000002,0.628,33.82,18.87,38.7281460956,137.53,34.52288,19.14584,39.4764794884,0.6028800000000001,0.17584000000000002,0.628,33.92,18.97,38.8642161892,137.51,35.28288,25.18584,43.3498345741,0.6028800000000001,0.17584000000000002,0.628,34.68,25.01,42.7574847249,137.52,35.97288,20.26584,41.2886469432,0.6028800000000001,0.17584000000000002,0.628,35.37,20.09,40.6773278375,137.32
2020-07-18 03:30:00,33.89512,15.19941,37.1470217401,0.61512,0.17941000000000001,0.64075,33.28,15.02,36.5124471927,135.62,33.98512,15.14941,37.2087759106,0.61512,0.17941000000000001,0.64075,33.37,14.97,36.5740044294,135.6,34.99512,35.25941,49.6778060844,0.61512,0.17941000000000001,0.64075,34.38,35.08,49.1181310719,135.63,35.42512,16.45941,39.0621466968,0.61512,0.17941000000000001,0.64075,34.81,16.28,38.4288238175,135.44
2020-07-18 04:00:00,33.4444,15.3392,36.79427874,0.6144000000000001,0.1792,0.64,32.83,15.16,36.161229238,135.62,33.5244,15.2892,36.8462349773,0.6144000000000001,0.1792,0.64,32.91,15.11,36.2129838594,135.6,34.5444,35.4092,49.4684446491,0.6144000000000001,0.1792,0.64,33.93,35.23,48.9121436864,135.63,34.9544,16.5992,38.6955232553,0.6144000000000001,0.1792,0.64,34.34,16.42,38.063788566,135.44
2020-07-18 04:30:00,33.19424,15.33207,36.5640525607,0.62424,0.18207,0.6502500000000001,32.57,15.15,35.9211274879,135.43,33.29424,15.29207,36.6381470883,0.62424,0.18207,0.6502500000000001,32.67,15.11,35.9950135435,135.4,34.27424,35.37207,49.2534959537,0.62424,0.18207,0.6502500000000001,33.65,35.19,48.6894095261,135.47,34.71424,16.59207,38.4756448375,0.62424,0.18207,0.6502500000000001,34.09,16.41,37.8340613733,135.34
2020-07-18 05:00:00,32.60512,15.47941,36.0930184961,0.61512,0.17941000000000001,0.64075,31.99,15.3,35.460542861,135.78,32.69512,15.41941,36.1487078132,0.61512,0.17941000000000001,0.64075,32.08,15.24,35.5159682397,135.74,33.67512,35.58941,48.9961203685,0.61512,0.17941000000000001,0.64075,33.06,35.41,48.444109033,135.81,34.09512,16.74941,37.9871023265,0.61512,0.17941000000000001,0.64075,33.48,16.57,37.3560610879,135.62
2020-07-18 05:30:00,32.41184,15.48137,35.919356749,0.6218400000000001,0.18137,0.64775,31.79,15.3,35.280222505,135.57,32.51184,15.44137,35.9924387568,0.6218400000000001,0.18137,0.64775,31.89,15.26,35.3530720023,135.55,33.45184,35.55137,48.8152179987,0.6218400000000001,0.18137,0.64775,32.83,35.37,48.2581164158,135.58,33.92184,16.74137,37.8280940369,0.6218400000000001,0.18137,0.64775,33.3,16.56,37.1903697212,135.36
2020-07-18 06:00:00,33.02216,15.30438,36.3962511565,0.63216,0.18438000000000002,0.6585000000000001,32.39,15.12,35.7453003904,135.57,33.11216,15.25438,36.456978057,0.63216,0.18438000000000002,0.6585000000000001,32.48,15.07,35.8057998095,135.55,34.07216,35.36438,49.1075499272,0.63216,0.18438000000000002,0.6585000000000001,33.44,35.18,48.537264035,135.58,34.54216,16.57438,38.3128032105,0.63216,0.18438000000000002,0.6585000000000001,33.91,16.39,37.6632473374,135.36
2020-07-18 06:30:00,34.66368,15.04649,37.7884581911,0.6736800000000001,0.19649000000000003,0.7017500000000001,33.99,14.85,37.0923523115,135.34,34.75368,14.98649,37.8472344573,0.6736800000000001,0.19649000000000003,0.7017500000000001,34.08,14.79,37.1509151973,135.3,35.80368,35.00649,50.0735243783,0.6736800000000001,0.19649000000000003,0.7017500000000001,35.13,34.81,49.4555659153,135.39,36.20368,16.28649,39.6983148517,0.6736800000000001,0.19649000000000003,0.7017500000000001,35.53,16.09,39.0034485655,135.18
2020-07-18 07:00:00,36.2228,14.44415,38.9964704693,0.8028000000000001,0.23415000000000002,0.83625,35.42,14.21,38.1641258252,134.94,36.3028,14.40415,39.0560216236,0.8028000000000001,0.23415000000000002,0.83625,35.5,14.17,38.2235385594,134.92,37.4428,34.30415,50.7812758708,0.8028000000000001,0.23415000000000002,0.83625,36.64,34.07,50.0325344151,134.97,37.7828,15.674150000000001,40.9049991329,0.8028000000000001,0.23415000000000002,0.83625,36.98,15.44,40.0738568146,134.8
2020-07-18 07:30:00,38.61672,13.66821,40.9642652584,0.8167200000000001,0.23821000000000003,0.8507500000000001,37.8,13.43,40.1148962357,134.76,38.67672,13.61821,41.0041987309,0.8167200000000001,0.23821000000000003,0.8507500000000001,37.86,13.38,40.1547506529,134.74,39.94672,33.45821,52.1075067064,0.8167200000000001,0.23821000000000003,0.8507500000000001,39.13,33.22,51.3295752953,134.79,40.18672,14.87821,42.85246314,0.8167200000000001,0.23821000000000003,0.8507500000000001,39.37,14.64,42.0038867249,134.61
2020-07-18 08:00:00,40.4312,13.4516,42.6101804267,1.1712,0.3416,1.22,39.26,13.11,41.3910582131,134.91,40.4812,13.3916,42.6387441654,1.1712,0.3416,1.22,39.31,13.05,41.4195436962,134.89,41.8412,33.2416,53.438656308,1.1712,0.3416,1.22,40.67,32.9,52.3111737586,134.94,42.0212,14.6416,44.4989629093,1.1712,0.3416,1.22,40.85,14.3,43.2806249955,134.76
2020-07-18 08:30:00,43.58944,12.84567,45.4428269066,1.21944,0.35567000000000004,1.27025,42.37,12.49,44.1725819938,135.02,43.60944,12.79567,45.4479089493,1.21944,0.35567000000000004,1.27025,42.39,12.44,44.1776606443,135.0,45.159440000000004,32.65567,55.7294159691,1.21944,0.35567000000000004,1.27025,43.94,32.3,54.5345175096,135.05,45.17944,14.03567,47.3094264504,1.21944,0.35567000000000004,1.27025,43.96,13.68,46.0393744527,134.87
2020-07-18 09:00:00,45.5796,12.1428,47.1693494549,1.2096,0.3528,1.26,44.37,11.79,45.9097048564,134.71,45.5796,12.0728,47.1513778802,1.2096,0.3528,1.26,44.37,11.72,45.8917781307,134.69,47.2396,31.8428,56.969673687,1.2096,0.3528,1.26,46.03,31.49,55.7707898456,134.73,47.2096,13.2928,49.0453347832,1.2096,0.3528,1.26,46.0,12.94,47.785391073,134.52
2020-07-18 09:30:00,47.27232,11.54151,48.6608537868,1.5823200000000002,0.46151000000000003,1.64825,45.69,11.08,47.0142797456,134.42,47.26232,11.49151,48.6393019467,1.5823200000000002,0.46151000000000003,1.64825,45.68,11.03,46.9928005124,134.39,49.01232,31.15151,58.0742979903,1.5823200000000002,0.46151000000000003,1.64825,47.43,30.69,56.4931942804,134.45,48.88232,12.67151,50.4980036661,1.5823200000000002,0.46151000000000003,1.64825,47.3,12.21,48.8505281445,134.26
2020-07-18 10:00:00,49.36352,10.92311,50.5576051536,1.55352,0.45311,1.6182500000000002,47.81,10.47,48.9429974562,133.99,49.34352,10.853110000000001,50.5229943953,1.55352,0.45311,1.6182500000000002,47.79,10.4,48.9085278862,133.97,51.19352,30.36311,59.5205421587,1.55352,0.45311,1.6182500000000002,49.64,29.91,57.95461759,134.01,51.02352,12.03311,52.4232327262,1.55352,0.45311,1.6182500000000002,49.47,11.58,50.8072563715,133.83
2020-07-18 10:30:00,50.26384,10.86737,51.4252208771,1.29384,0.37737000000000004,1.34775,48.97,10.49,50.0809444799,133.86,50.23384,10.80737,51.383245591,1.29384,0.37737000000000004,1.34775,48.94,10.43,50.0390697356,133.84,52.13384,30.27737,60.2881116578,1.29384,0.37737000000000004,1.34775,50.84,29.9,58.9806375008,133.89,51.92384,11.96737,53.2851114765,1.29384,0.37737000000000004,1.34775,50.63,11.59,51.9396284161,133.7
2020-07-18 11:00:00,50.2732,10.80885,51.4220368768,1.5732,0.45885000000000004,1.63875,48.7,10.35,49.7876741775,133.72,50.2532,10.73885,51.3878099316,1.5732,0.45885000000000004,1.63875,48.68,10.28,49.7536008747,133.68,52.1532,30.14885,60.2404301658,1.5732,0.45885000000000004,1.63875,50.58,29.69,58.6500852514,133.74,51.9432,11.90885,53.2908691481,1.5732,0.45885000000000004,1.63875,50.37,11.45,51.6550036299,133.54
2020-07-18 11:30:00,50.65912,10.84141,51.8062024275,2.43912,0.7114100000000001,2.54075,48.22,10.13,49.2725613298,134.01,50.62912,10.78141,51.7643370822,2.43912,0.7114100000000001,2.54075,48.19,10.07,49.2308947715,133.99,52.53912,30.26141,60.6309497333,2.43912,0.7114100000000001,2.54075,50.1,29.55,58.1653891932,134.04,52.28912,11.94141,53.6353367022,2.43912,0.7114100000000001,2.54075,49.85,11.23,51.0992700535,133.85
2020-07-18 12:00:00,50.50664,10.74652,51.6372770022,2.45664,0.71652,2.559,48.05,10.03,49.0856740811,134.18,50.45664,10.68652,51.5759074549,2.45664,0.71652,2.559,48.0,9.97,49.0244928582,134.15,52.40664,30.21652,60.4937517187,2.45664,0.71652,2.559,49.95,29.5,58.0107964089,134.22,52.08664,11.84652,53.4168335134,2.45664,0.71652,2.559,49.63,11.13,50.8626955636,134.03
2020-07-18 12:30:00,50.986,10.85675,52.129082253199996,2.766,0.8067500000000001,2.88125,48.22,10.05,49.2561762625,134.18,50.916,10.79675,52.0481398953,2.766,0.8067500000000001,2.88125,48.15,9.99,49.1754267902,134.15,52.896,30.34675,60.982883267,2.766,0.8067500000000001,2.88125,50.13,29.54,58.1861538512,134.22,52.566,11.95675,53.9087026978,2.766,0.8067500000000001,2.88125,49.8,11.15,51.0329550389,134.03
2020-07-18 13:00:00,50.84624,10.79057,51.9786160172,1.9562400000000002,0.57057,2.03775,48.89,10.22,49.9467766728,134.46,50.79624,10.72057,51.9152060505,1.9562400000000002,0.57057,2.03775,48.84,10.15,49.8835453832,134.43,52.82624,30.34057,60.9193058107,1.9562400000000002,0.57057,2.03775,50.87,29.77,58.9407312476,134.49,52.43624,11.89057,53.7675080347,1.9562400000000002,0.57057,2.03775,50.48,11.32,51.7336718202,134.29
2020-07-18 13:30:00,50.23568,11.06124,51.4390374657,2.09568,0.61124,2.183,48.14,10.45,49.2611621869,134.63,50.18568,11.00124,51.3773272816,2.09568,0.61124,2.183,48.09,10.39,49.1995955268,134.6,52.12568,30.65124,60.4697033977,2.09568,0.61124,2.183,50.03,30.04,58.3558266157,134.66,51.83568,12.18124,53.2477260453,2.09568,0.61124,2.183,49.74,11.57,51.0679204589,134.45
2020-07-18 14:00:00,49.66024,10.83132,50.8277181251,1.6502400000000002,0.48132,1.7189999999999999,48.01,10.35,49.112957557,134.72,49.61024,10.76132,50.7639825171,1.6502400000000002,0.48132,1.7189999999999999,47.96,10.28,49.0493628909,134.69,51.56024,30.49132,59.9014102021,1.6502400000000002,0.48132,1.7189999999999999,49.91,30.01,58.2375154003,134.75,51.25024,11.94132,52.6230199,1.6502400000000002,0.48132,1.7189999999999999,49.6,11.46,50.906695041,134.56
2020-07-18 14:30:00,48.93336,11.25473,50.2109815505,1.59336,0.46473000000000003,1.65975,47.34,10.79,48.5540904559,134.72,48.91336,11.19473,50.1780705713,1.59336,0.46473000000000003,1.65975,47.32,10.73,48.521287081,134.69,50.77336,30.91473,59.4445507735,1.59336,0.46473000000000003,1.65975,49.18,30.45,57.8435381006,134.75,50.56336,12.39473,52.060375587,1.59336,0.46473000000000003,1.65975,48.97,11.93,50.4022400296,134.56
2020-07-18 15:00:00,48.43312,11.51966,49.7842312329,1.71312,0.49966000000000005,1.7845,46.72,11.02,48.0020707887,135.09,48.39312,11.45966,49.7314575561,1.71312,0.49966000000000005,1.7845,46.68,10.96,47.9493899857,135.07,50.24312,31.27966,59.1843580437,1.71312,0.49966000000000005,1.7845,48.53,30.78,57.4679850003,135.11,50.03312,12.65966,51.6098836295,1.71312,0.49966000000000005,1.7845,48.32,12.16,49.8265792524,134.94
2020-07-18 15:30:00,48.20384,11.56862,49.572604929,1.50384,0.43862,1.5665,46.7,11.13,48.007987877,135.27,48.14384,11.50862,49.5002794361,1.50384,0.43862,1.5665,46.64,11.07,47.9357330183,135.25,50.11384,31.41862,59.1483443745,1.50384,0.43862,1.5665,48.61,30.98,57.6428009382,135.31,49.74384,12.70862,51.3415878236,1.50384,0.43862,1.5665,48.24,12.27,49.7760032546,135.12
2020-07-18 16:00:00,48.3608,11.6794,49.7511342685,1.0608,0.3094,1.105,47.3,11.37,48.647373002,135.27,48.3008,11.6194,49.6787453243,1.0608,0.3094,1.105,47.24,11.31,48.5750316521,135.33,50.2808,31.5494,59.3592746671,1.0608,0.3094,1.105,49.22,31.24,58.2970496681,135.31,49.9108,12.8294,51.5333043866,1.0608,0.3094,1.105,48.85,12.52,50.4288895376,135.12
2020-07-18 16:30:00,48.53312,11.82341,49.9525450899,1.1431200000000001,0.33341000000000004,1.19075,47.39,11.49,48.7630208252,135.5,48.45312,11.76341,49.860632292,1.1431200000000001,0.33341000000000004,1.19075,47.31,11.43,48.6711516198,135.47,50.47312,31.75341,59.6306539387,1.1431200000000001,0.33341000000000004,1.19075,49.33,31.42,58.4864539872,135.52,50.06312,12.98341,51.7192896255,1.1431200000000001,0.33341000000000004,1.19075,48.92,12.65,50.5290896415,135.35
2020-07-18 17:00:00,49.75944,11.73692,51.1249172146,1.42944,0.41692,1.4889999999999999,48.33,11.32,49.6380025787,135.21,49.69944,11.66692,51.0504785345,1.42944,0.41692,1.4889999999999999,48.27,11.25,49.5636499867,135.19,51.74944,31.58692,60.6278653376,1.42944,0.41692,1.4889999999999999,50.32,31.17,59.1918178467,135.23,51.31944,12.87692,52.9103013656,1.42944,0.41692,1.4889999999999999,49.89,12.46,51.4224046501,135.04
2020-07-18 17:30:00,51.7312,11.6666,53.0304309713,0.8112,0.2366,0.845,50.92,11.43,52.1870798187,135.02,51.6512,11.6166,52.9414002176,0.8112,0.2366,0.845,50.84,11.38,52.0980805788,134.99,53.8212,31.4566,62.339708477,0.8112,0.2366,0.845,53.01,31.22,61.5203096546,135.04,53.3312,12.8266,54.8519695271,0.8112,0.2366,0.845,52.52,12.59,54.0079484891,134.85
2020-07-18 18:00:00,52.494,11.672,53.7759762347,0.864,0.252,0.9,51.63,11.42,52.8779093762,134.91,52.404,11.592,53.6707898209,0.864,0.252,0.9,51.54,11.34,52.7727884425,134.89,54.594,31.392,62.975888243,0.864,0.252,0.9,53.73,31.14,62.1016304134,134.94,54.104,12.802,55.5979677686,0.864,0.252,0.9,53.24,12.55,54.6991782388,134.74
2020-07-18 18:30:00,51.72184,12.00137,53.0959660884,0.86184,0.25137000000000004,0.89775,50.86,11.75,52.1996369719,134.43,51.65184,11.93137,53.0119813388,0.86184,0.25137000000000004,0.89775,50.79,11.68,52.1157030078,134.42,53.76184,31.65137,62.3870552524,0.86184,0.25137000000000004,0.89775,52.9,31.4,61.5172333578,134.45,53.34184,13.14137,54.9367590968,0.86184,0.25137000000000004,0.89775,52.48,12.89,54.0398232788,134.29
2020-07-18 19:00:00,50.6552,12.3286,52.1339013023,0.9552,0.2786,0.995,49.7,12.05,51.1399305827,134.08,50.6052,12.2686,52.0711514468,0.9552,0.2786,0.995,49.65,11.99,51.0772219292,134.06,52.6352,31.8486,61.5207087167,0.9552,0.2786,0.995,51.68,31.57,60.5597828596,134.13,52.2752,13.4786,53.9848978234,0.9552,0.2786,0.995,51.32,13.2,52.9903991304,133.94
2020-07-18 19:30:00,48.95552,12.76536,50.592463415,1.11552,0.32536000000000004,1.162,47.84,12.44,49.430953865,134.32,48.91552,12.70536,50.538641351,1.11552,0.32536000000000004,1.162,47.8,12.38,49.3771647627,134.29,50.85552,32.37536,60.2863819581,1.11552,0.32536000000000004,1.162,49.74,32.05,59.1715311615,134.35,50.55552,13.92536,52.4383090269,1.11552,0.32536000000000004,1.162,49.44,13.6,51.2764429344,134.16
2020-07-18 20:00:00,48.01528,12.75904,49.6815882918,1.02528,0.29904000000000003,1.068,46.99,12.46,48.6139043896,134.73,47.96528,12.68904,49.6153184168,1.02528,0.29904000000000003,1.068,46.94,12.39,48.5476642075,134.71,49.88528,32.48904,59.5321667739,1.02528,0.29904000000000003,1.068,48.86,32.19,58.5106460398,134.75,49.57528,13.91904,51.4922136017,1.02528,0.29904000000000003,1.068,48.55,13.62,50.4242689585,134.57
2020-07-18 20:30:00,46.57448,13.16589,48.399616184,0.7744800000000001,0.22589,0.8067500000000001,45.8,12.94,47.5928944276,134.53,46.52448,13.09589,48.3324898403,0.7744800000000001,0.22589,0.8067500000000001,45.75,12.87,47.5257761641,134.51,48.39448,32.88589,58.5107464964,0.7744800000000001,0.22589,0.8067500000000001,47.62,32.66,57.7437442499,134.57,48.11448,14.33589,50.2047898886,0.7744800000000001,0.22589,0.8067500000000001,47.34,14.11,49.3980536054,134.37
2020-07-18 21:00:00,45.62488,13.37809,47.5457986268,0.64488,0.18809,0.6717500000000001,44.98,13.19,46.8740493237,134.66,45.58488,13.31809,47.4905549121,0.64488,0.18809,0.6717500000000001,44.94,13.13,46.8188049826,134.63,47.42488,33.12809,57.8497155573,0.64488,0.18809,0.6717500000000001,46.78,32.94,57.2137396086,134.68,47.14488,14.55809,49.341439933,0.64488,0.18809,0.6717500000000001,46.5,14.37,48.6697739876,134.47
2020-07-18 21:30:00,45.592,13.61725,47.5821391024,0.642,0.18725000000000003,0.6687500000000001,44.95,13.43,46.9134032021,134.94,45.552,13.54725,47.5238117849,0.642,0.18725000000000003,0.6687500000000001,44.91,13.36,46.8550712303,134.92,47.402,33.43725,58.0086139428,0.642,0.18725000000000003,0.6687500000000001,46.76,33.25,57.3764768873,134.99,47.122,14.79725,49.390702481,0.642,0.18725000000000003,0.6687500000000001,46.48,14.61,48.7220945773,134.79
2020-07-18 22:00:00,46.14712,13.36291,48.0429396266,0.62712,0.18291000000000002,0.6532500000000001,45.52,13.18,47.389690862,134.85,46.09712,13.30291,47.9782438899,0.62712,0.18291000000000002,0.6532500000000001,45.47,13.12,47.3249965663,134.82,47.96712,33.16291,58.3148626061,0.62712,0.18291000000000002,0.6532500000000001,47.34,32.98,57.6953724314,134.86,47.66712,14.54291,49.8362374218,0.62712,0.18291000000000002,0.6532500000000001,47.04,14.36,49.1830377264,134.69
2020-07-18 22:30:00,45.03784,13.71312,47.0792596798,0.6278400000000001,0.18312,0.654,44.41,13.53,46.4253055994,135.21,44.99784,13.64312,47.0206372564,0.6278400000000001,0.18312,0.654,44.37,13.46,46.3666744548,135.18,46.82784,33.60312,57.6369349706,0.6278400000000001,0.18312,0.654,46.2,33.42,57.0204910537,135.22,46.55784,14.90312,48.8849204888,0.6278400000000001,0.18312,0.654,45.93,14.72,48.2311445023,135.04
