Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-18 23:00:00,43.17112,14.08116,45.4095217878,0.62112,0.18116000000000002,0.647,42.55,13.9,44.7628473178,135.69,43.14112,14.01116,45.3593302354,0.62112,0.18116000000000002,0.647,42.52,13.83,44.7126302067,135.65,44.88112,34.13116,56.3848473918,0.62112,0.18116000000000002,0.647,44.26,33.95,55.7812701541,135.74,44.65112,15.28116,47.1936051621,0.62112,0.18116000000000002,0.647,44.03,15.1,46.5472974511,135.55
2020-07-18 23:30:00,40.75808,14.64319,43.3087069613,0.6280800000000001,0.18319000000000002,0.65425,40.13,14.46,42.6556971576,136.03,40.72808,14.58319,43.2602118703,0.6280800000000001,0.18319000000000002,0.65425,40.1,14.4,42.6071590229,136.0,42.34808,34.81319,54.8207814397,0.6280800000000001,0.18319000000000002,0.65425,41.72,34.63,54.2198791957,136.05,42.19808,15.88319,45.0882876173,0.6280800000000001,0.18319000000000002,0.65425,41.57,15.7,44.4359640382,135.83
2020-07-19 00:00:00,38.67856,14.94333,41.4648539749,0.62856,0.18333000000000002,0.65475,38.05,14.76,40.8124993109,136.26,38.66856,14.88333,41.4339359024,0.62856,0.18333000000000002,0.65475,38.04,14.7,40.7815105164,136.25,40.16856,35.20333,53.4114936653,0.62856,0.18333000000000002,0.65475,39.54,35.02,52.8186709412,136.26,40.09856,16.17333,43.2373810188,0.62856,0.18333000000000002,0.65475,39.47,15.99,42.5859249048,136.1
2020-07-19 00:30:00,37.02792,15.45606,40.1242651054,0.63792,0.18606,0.6645,36.39,15.27,39.4639709102,136.78,37.01792,15.38606,40.0881184823,0.63792,0.18606,0.6645,36.38,15.2,39.4277110672,136.76,38.45792,35.87606,52.5937571566,0.63792,0.18606,0.6645,37.82,35.69,52.0012355622,136.81,38.42792,16.71606,41.9062250441,0.63792,0.18606,0.6645,37.79,16.53,41.2471211117,136.6
2020-07-19 01:00:00,36.00272,15.77746,39.3080664934,0.6427200000000001,0.18746000000000002,0.6695,35.36,15.59,38.6442453672,137.37,36.00272,15.71746,39.2840221496,0.6427200000000001,0.18746000000000002,0.6695,35.36,15.53,38.6200789745,137.33,37.42272,36.35746,52.1759031532,0.6427200000000001,0.18746000000000002,0.6695,36.78,36.17,51.5852430449,137.39,37.37272,17.04746,41.0771967477,0.6427200000000001,0.18746000000000002,0.6695,36.73,16.86,40.4147559686,137.19
2020-07-19 01:30:00,35.17632,15.95851,38.6270310814,0.64632,0.18851,0.67325,34.53,15.77,37.9606875596,137.13,35.17632,15.88851,38.5981636709,0.64632,0.18851,0.67325,34.53,15.7,37.931660918,137.09,36.55632,36.46851,51.6363898192,0.64632,0.18851,0.67325,35.91,36.28,51.0467090026,137.14,36.53632,17.21851,40.3903424814,0.64632,0.18851,0.67325,35.89,17.03,39.7254704189,136.93
2020-07-19 02:00:00,34.51296,16.16753,38.1121166332,0.6429600000000001,0.18753,0.6697500000000001,33.87,15.98,37.4504646166,137.31,34.52296,16.11753,38.0999939693,0.6429600000000001,0.18753,0.6697500000000001,33.88,15.93,37.4382064207,137.29,35.84296,36.75753,51.3403719626,0.6429600000000001,0.18753,0.6697500000000001,35.2,36.57,50.7582988289,137.32,35.87296,17.44753,39.8909207999,0.6429600000000001,0.18753,0.6697500000000001,35.23,17.26,39.2308615761,137.13
2020-07-19 02:30:00,33.62992,16.30956,37.3761055569,0.64992,0.18956,0.677,32.98,16.12,36.70878369,137.31,33.639920000000004,16.24956,37.3589670334,0.64992,0.18956,0.677,32.99,16.06,36.6914663103,137.29,34.90992,36.91956,50.8109872469,0.64992,0.18956,0.677,34.26,36.73,50.2278856812,137.32,34.97992,17.59956,39.1578767989,0.64992,0.18956,0.677,34.33,17.41,38.4922979309,137.22
2020-07-19 03:00:00,32.84608,16.45844,36.7388788424,0.6460800000000001,0.18844000000000002,0.673,32.2,16.27,36.0770411758,137.31,32.85608,16.39844,36.7209861986,0.6460800000000001,0.18844000000000002,0.673,32.21,16.21,36.0589545051,137.29,34.09608,37.04844,50.3500702859,0.6460800000000001,0.18844000000000002,0.673,33.45,36.86,49.7751152686,137.32,34.19608,17.73844,38.5230339018,0.6460800000000001,0.18844000000000002,0.673,33.55,17.55,37.8629766395,137.22
2020-07-19 03:30:00,32.28488,16.58809,36.2970826164,0.64488,0.18809,0.6717500000000001,31.64,16.4,35.6377552604,137.18,32.31488,16.52809,36.2964079278,0.64488,0.18809,0.6717500000000001,31.67,16.34,35.6368418915,137.16,33.51488,37.14809,50.0322673088,0.64488,0.18809,0.6717500000000001,32.87,36.96,49.4618893695,137.2,33.61488,17.87809,38.0734324623,0.64488,0.18809,0.6717500000000001,32.97,17.69,37.4159992517,137.05
2020-07-19 04:00:00,31.92416,16.63788,35.9995978116,0.6441600000000001,0.18788000000000002,0.671,31.28,16.45,35.3417727343,137.18,31.94416,16.57788,35.9896577283,0.6441600000000001,0.18788000000000002,0.671,31.3,16.39,35.3316020016,137.16,33.12416,37.20788,49.8160246286,0.6441600000000001,0.18788000000000002,0.671,32.48,37.02,49.248662926,137.2,33.26416,17.927880000000002,37.7877390406,0.6441600000000001,0.18788000000000002,0.671,32.62,17.74,37.131819239,137.05
2020-07-19 04:30:00,31.79496,16.66103,35.8958131551,0.6549600000000001,0.19103,0.68225,31.14,16.47,35.2272692669,137.34,31.81496,16.61103,35.8903607876,0.6549600000000001,0.19103,0.68225,31.16,16.42,35.2216126831,137.32,32.98496,37.26103,49.7633594411,0.6549600000000001,0.19103,0.68225,32.33,37.07,49.1875370394,137.37,33.12496,17.96103,37.6810505913,0.6549600000000001,0.19103,0.68225,32.47,17.77,37.0145079665,137.19
2020-07-19 05:00:00,31.78088,16.51984,35.8180045117,0.65088,0.18984,0.678,31.13,16.33,35.1531762434,137.58,31.80088,16.45984,35.8081317804,0.65088,0.18984,0.678,31.15,16.27,35.1430704407,137.56,32.99088,37.18984,49.7140056966,0.65088,0.18984,0.678,32.34,37.0,49.1413837819,137.59,33.11088,17.81984,37.6015567763,0.65088,0.18984,0.678,32.46,17.63,36.938712755,137.42
2020-07-19 05:30:00,31.00592,16.92131,35.3227661312,0.6559200000000001,0.19131,0.68325,30.35,16.73,34.6556690889,137.58,31.03592,16.87131,35.3251954186,0.6559200000000001,0.19131,0.68325,30.38,16.68,34.6578533669,137.56,32.15592,37.61131,49.4834702801,0.6559200000000001,0.19131,0.68325,31.5,37.42,48.9132538276,137.59,32.32592,18.22131,37.1076978801,0.6559200000000001,0.19131,0.68325,31.67,18.03,36.4426919972,137.42
2020-07-19 06:00:00,30.78872,17.05671,35.1976794017,0.70872,0.20671,0.7382500000000001,30.08,16.85,34.4779480248,137.68,30.81872,16.99671,35.1949094794,0.70872,0.20671,0.7382500000000001,30.11,16.79,34.4748633065,137.67,31.92872,37.77671,49.4623389991,0.70872,0.20671,0.7382500000000001,31.22,37.57,48.8486775665,137.68,32.11872,18.36671,36.9993001375,0.70872,0.20671,0.7382500000000001,31.41,18.16,36.2818646158,137.52
2020-07-19 06:30:00,31.61144,16.96792,35.8774782837,0.78144,0.22792,0.8140000000000001,30.83,16.74,35.0815692351,137.52,31.64144,16.89792,35.8708854867,0.78144,0.22792,0.8140000000000001,30.86,16.67,35.0746133265,137.51,32.79144,37.62792,49.9113103495,0.78144,0.22792,0.8140000000000001,32.01,37.4,49.2280418055,137.54,32.95144,18.26792,37.6764422312,0.78144,0.22792,0.8140000000000001,32.17,18.04,36.8829296559,137.41
2020-07-19 07:00:00,32.77552,16.58286,36.7318112411,0.9355200000000001,0.27286000000000005,0.9745,31.84,16.31,35.7743162059,137.28,32.80552,16.53286,36.7360531665,0.9355200000000001,0.27286000000000005,0.9745,31.87,16.26,35.7782685439,137.25,33.99552,37.16286,50.3663929962,0.9355200000000001,0.27286000000000005,0.9745,33.06,36.89,49.5362059508,137.28,34.12552,17.87286,38.5225938879,0.9355200000000001,0.27286000000000005,0.9745,33.19,17.6,37.5677534596,137.11
2020-07-19 07:30:00,34.47384,16.14862,38.0686691684,1.26384,0.36862,1.3165,33.21,15.78,36.7683627593,137.06,34.49384,16.08862,38.0613805773,1.26384,0.36862,1.3165,33.23,15.72,36.7607304062,137.03,35.74384,36.65862,51.2003566223,1.26384,0.36862,1.3165,34.48,36.29,50.0583109983,137.06,35.85384,17.41862,39.8610858539,1.26384,0.36862,1.3165,34.59,17.05,38.5638509488,136.88
2020-07-19 08:00:00,36.19816,15.89363,39.5337104502,1.65816,0.48363000000000006,1.7272500000000002,34.54,15.41,37.821682934500004,136.81,36.21816,15.83363,39.5279515376,1.65816,0.48363000000000006,1.7272500000000002,34.56,15.35,37.8155536783,136.77,37.52816,36.32363,52.228046961,1.65816,0.48363000000000006,1.7272500000000002,35.87,35.84,50.7066317162,136.83,37.60816,17.15363,41.3354656531,1.65816,0.48363000000000006,1.7272500000000002,35.95,16.67,39.626902478,136.67
2020-07-19 08:30:00,38.24296,15.78378,41.3721125959,2.17296,0.63378,2.2635,36.07,15.15,39.1224666911,137.05,38.23296,15.71378,41.3362082471,2.17296,0.63378,2.2635,36.06,15.08,39.0861868184,137.0,39.65296,36.23378,53.7144677889,2.17296,0.63378,2.2635,37.48,35.6,51.6924597983,137.06,39.64296,17.03378,43.1475832307,2.17296,0.63378,2.2635,37.47,16.4,40.9018447017,136.86
2020-07-19 09:00:00,40.4276,15.01055,43.1243255375,2.6076,0.7605500000000001,2.71625,37.82,14.25,40.4155279565,136.47,40.4276,14.96055,43.1069472134,2.6076,0.7605500000000001,2.71625,37.82,14.2,40.3979256893,136.44,41.9176,35.29055,54.7951467656,2.6076,0.7605500000000001,2.71625,39.31,34.53,52.3220508008,136.48,41.8676,16.23055,44.903526399,2.6076,0.7605500000000001,2.71625,39.26,15.47,42.1979679606,136.3
2020-07-19 09:30:00,42.89144,14.41417,45.2486897276,3.03144,0.8841700000000001,3.15775,39.86,13.53,42.0937109317,136.2,42.86144,14.34417,45.197989467,3.03144,0.8841700000000001,3.15775,39.83,13.46,42.0428412456,136.16,44.49144,34.59417,56.3581833567,3.03144,0.8841700000000001,3.15775,41.46,33.71,53.434967016,136.21,44.32144,15.61417,46.9914071769,3.03144,0.8841700000000001,3.15775,41.29,14.73,43.8387613876,136.06
2020-07-19 10:00:00,44.486,13.8255,46.5848542581,3.276,0.9555,3.4125,41.21,12.87,43.172919753,135.72,44.466,13.7655,46.5479768223,3.276,0.9555,3.4125,41.19,12.81,43.1359733865,135.69,46.146,33.8455,57.2273639638,3.276,0.9555,3.4125,42.87,32.89,54.0332212625,135.74,45.956,15.0055,48.3437582967,3.276,0.9555,3.4125,42.68,14.05,44.9331158501,135.56
2020-07-19 10:30:00,45.70568,13.17874,47.56772406,2.87568,0.83874,2.9955,42.83,12.34,44.5722391181,135.41,45.65568,13.09874,47.4975589462,2.87568,0.83874,2.9955,42.78,12.26,44.5020898386,135.39,47.41568,33.07874,57.8139234947,2.87568,0.83874,2.9955,44.54,32.24,54.983899461600004,135.45,47.18568,14.32874,49.3132962501,2.87568,0.83874,2.9955,44.31,13.49,46.3179900255,135.27
2020-07-19 11:00:00,46.7272,12.8646,48.4657523722,3.7872,1.1046,3.9450000000000003,42.94,11.76,44.5212443672,135.03,46.6872,12.8046,48.4112840668,3.7872,1.1046,3.9450000000000003,42.9,11.7,44.4668415789,135.0,48.4472,32.6346,58.4135969189,3.7872,1.1046,3.9450000000000003,44.66,31.53,54.6686061648,135.04,48.2172,14.0046,50.2098316767,3.7872,1.1046,3.9450000000000003,44.43,12.9,46.2648343777,134.85
2020-07-19 11:30:00,47.3172,12.3471,48.9016185238,3.9672,1.1571,4.1325,43.35,11.19,44.7709571039,134.59,47.2872,12.2871,48.8574672926,3.9672,1.1571,4.1325,43.32,11.13,44.7269415453,134.57,49.0472,31.9871,58.5559765886,3.9672,1.1571,4.1325,45.08,30.83,54.6140577141,134.62,48.8172,13.4771,50.6433731129,3.9672,1.1571,4.1325,44.85,12.32,46.5113416276,134.44
2020-07-19 12:00:00,47.43944,12.23442,48.9916472498,4.12944,1.20442,4.3015,43.31,11.03,44.6924714018,134.69,47.39944,12.16442,48.9354679782,4.12944,1.20442,4.3015,43.27,10.96,44.6364705146,134.66,49.16944,31.91442,58.618802733,4.12944,1.20442,4.3015,45.04,30.71,54.51335341,134.71,48.92944,13.36442,50.7217687059,4.12944,1.20442,4.3015,44.8,12.16,46.4209607828,134.44
2020-07-19 12:30:00,48.48288,12.16959,49.9868840183,4.11288,1.19959,4.28425,44.37,10.97,45.7059930425,134.77,48.43288,12.11959,49.9262288468,4.11288,1.19959,4.28425,44.32,10.92,45.6454685593,134.66,50.26288,31.83959,59.498878958,4.11288,1.19959,4.28425,46.15,30.64,55.3952353547,134.79,49.97288,13.29959,51.7123566439,4.11288,1.19959,4.28425,45.86,12.1,47.429417032,134.59
2020-07-19 13:00:00,48.69144,11.95792,50.1382905572,4.14144,1.20792,4.314,44.55,10.75,45.8286482454,134.51,48.65144,11.89792,50.0851586241,4.14144,1.20792,4.314,44.51,10.69,45.7757162697,134.48,50.49144,31.58792,59.5582253194,4.14144,1.20792,4.314,46.35,30.38,55.4190120807,134.54,50.21144,13.08792,51.8891352481,4.14144,1.20792,4.314,46.07,11.88,47.5770879731,134.36
2020-07-19 13:30:00,48.70392,11.75781,50.1030729533,3.52392,1.0278100000000001,3.67075,45.18,10.73,46.4366805446,134.75,48.65392,11.68781,50.0380738434,3.52392,1.0278100000000001,3.67075,45.13,10.66,46.3718934269,134.72,50.51392,31.40781,59.4819858677,3.52392,1.0278100000000001,3.67075,46.99,30.38,55.9553795448,134.79,50.22392,12.87781,51.8486270846,3.52392,1.0278100000000001,3.67075,46.7,11.85,48.1800010378,134.6
2020-07-19 14:00:00,47.5176,12.1443,49.044941964,3.9576000000000002,1.1543,4.1225,43.56,10.99,44.9249785754,134.85,47.4676,12.0943,48.9841315351,3.9576000000000002,1.1543,4.1225,43.51,10.94,44.8642808925,134.83,49.2576,31.8443,58.6546724503,3.9576000000000002,1.1543,4.1225,45.3,30.69,54.7171463072,134.87,49.0176,13.2943,50.7884191746,3.9576000000000002,1.1543,4.1225,45.06,12.14,46.6667247619,134.68
2020-07-19 14:30:00,46.76344,12.39017,48.3770155473,3.94344,1.1501700000000001,4.10775,42.82,11.24,44.2706449016,135.04,46.73344,12.33017,48.3326753497,3.94344,1.1501700000000001,4.10775,42.79,11.18,44.2264230975,135.03,48.46344,32.16017,58.1634038813,3.94344,1.1501700000000001,4.10775,44.52,31.01,54.2554190842,135.08,48.24344,13.53017,50.1048401181,3.94344,1.1501700000000001,4.10775,44.3,12.38,45.9973303573,134.89
2020-07-19 15:00:00,46.11928,12.57729,47.8035167269,3.89928,1.1372900000000001,4.06175,42.22,11.44,43.7424507772,135.49,46.07928,12.51729,47.7491632834,3.89928,1.1372900000000001,4.06175,42.18,11.38,43.6881768903,135.46,47.83928,32.46729,57.8162747923,3.89928,1.1372900000000001,4.06175,43.94,31.33,53.9656603777,135.53,47.58928,13.72729,49.5295675497,3.89928,1.1372900000000001,4.06175,43.69,12.59,45.467836984,135.35
2020-07-19 15:30:00,46.27,12.85125,48.0215319056,3.81,1.11125,3.96875,42.46,11.74,44.0531406372,135.36,46.23,12.79125,47.9669571326,3.81,1.11125,3.96875,42.42,11.68,43.9986227057,135.33,47.96,32.72125,58.0589510891,3.81,1.11125,3.96875,44.15,31.61,54.2993057046,135.41,47.76,14.02125,49.7756270836,3.81,1.11125,3.96875,43.95,12.91,45.8068837622,135.22
2020-07-19 16:00:00,46.32552,12.67661,48.0286398346,2.76552,0.80661,2.88075,43.56,11.87,45.1483166907,135.25,46.29552,12.61661,47.9838933389,2.76552,0.80661,2.88075,43.53,11.81,45.1036251315,135.22,48.07552,32.50661,58.0339152303,2.76552,0.80661,2.88075,45.31,31.7,55.2981563888,135.28,47.84552,13.82661,49.8033023821,2.76552,0.80661,2.88075,45.08,13.02,46.9225617374,135.06
2020-07-19 16:30:00,47.04536,12.75823,48.7446236037,3.28536,0.95823,3.42225,43.76,11.8,45.3230360854,135.11,47.00536,12.69823,48.690336966,3.28536,0.95823,3.42225,43.72,11.74,45.268819291,135.08,48.79536,32.57823,58.671357811600004,3.28536,0.95823,3.42225,45.51,31.62,55.41646416,135.13,48.55536,13.92823,50.5135484367,3.28536,0.95823,3.42225,45.27,12.97,47.0913346594,134.94
2020-07-19 17:00:00,47.65232,12.88026,49.3623814159,3.53232,1.03026,3.6795,44.12,11.85,45.683661193,134.97,47.60232,12.82026,49.2984780277,3.53232,1.03026,3.6795,44.07,11.79,45.6198312141,134.94,49.41232,32.65026,59.2251369424,3.53232,1.03026,3.6795,45.88,31.62,55.720721459800004,134.99,49.15232,14.03026,51.1155432041,3.53232,1.03026,3.6795,45.62,13.0,47.4361086094,134.8
2020-07-19 17:30:00,48.11616,12.86138,49.8054208761,3.05616,0.8913800000000001,3.1835,45.06,11.97,46.6227894918,134.97,48.07616,12.79138,49.7487342819,3.05616,0.8913800000000001,3.1835,45.02,11.9,46.5661937461,134.94,49.93616,32.64138,59.6580234658,3.05616,0.8913800000000001,3.1835,46.88,31.75,56.6197571524,134.99,49.63616,14.01138,51.5758388109,3.05616,0.8913800000000001,3.1835,46.58,13.12,48.3924663558,134.8
2020-07-19 18:00:00,48.67856,12.72208,50.3135520829,2.57856,0.7520800000000001,2.686,46.1,11.97,47.6286772859,134.97,48.62856,12.66208,50.2500260458,2.57856,0.7520800000000001,2.686,46.05,11.91,47.565224692,134.94,50.52856,32.50208,60.0792857814,2.57856,0.7520800000000001,2.686,47.95,31.75,57.5088254097,134.99,50.22856,13.88208,52.1116146823,2.57856,0.7520800000000001,2.686,47.65,13.13,49.4258980697,134.8
2020-07-19 18:30:00,48.51816,13.19613,50.2807089922,1.83816,0.53613,1.9147500000000002,46.68,12.66,48.3662899135,134.97,48.45816,13.12613,50.2044675239,1.83816,0.53613,1.9147500000000002,46.62,12.59,48.2900869745,134.94,50.37816,33.00613,60.2275985123,1.83816,0.53613,1.9147500000000002,48.54,32.47,58.3989083802,134.99,50.06816,14.36613,52.0884472504,1.83816,0.53613,1.9147500000000002,48.23,13.83,50.1737162267,134.8
2020-07-19 19:00:00,48.21104,13.34697,50.0244538807,1.36104,0.39697000000000005,1.41775,46.85,12.95,48.6068410823,135.18,48.16104,13.28697,49.960277678,1.36104,0.39697000000000005,1.41775,46.8,12.89,48.5426832798,135.15,50.09104,33.18697,60.087330329,1.36104,0.39697000000000005,1.41775,48.73,32.79,58.7349725462,135.22,49.77104,14.52697,51.8477509644,1.36104,0.39697000000000005,1.41775,48.41,14.13,50.4300009915,135.02
2020-07-19 19:30:00,47.91976,13.26243,49.7211770573,1.13976,0.33243,1.1872500000000001,46.78,12.93,48.5340426917,135.18,47.87976,13.19243,49.6639872238,1.13976,0.33243,1.1872500000000001,46.74,12.86,48.4768728364,135.15,49.79976,33.15243,59.8255773977,1.13976,0.33243,1.1872500000000001,48.66,32.82,58.6936793871,135.22,49.48976,14.43243,51.5512500388,1.13976,0.33243,1.1872500000000001,48.35,14.1,50.3640000397,135.02
2020-07-19 20:00:00,47.05624,13.39932,48.9267973548,1.02624,0.29932000000000003,1.069,46.03,13.1,47.8578196327,135.5,47.00624,13.32932,48.8595678511,1.02624,0.29932000000000003,1.069,45.98,13.03,47.7905984478,135.47,48.89624,33.36932,59.1975827496,1.02624,0.29932000000000003,1.069,47.87,33.07,58.1821433088,135.52,48.60624,14.58932,50.748545053,1.02624,0.29932000000000003,1.069,47.58,14.29,49.6795782993,135.32
2020-07-19 20:30:00,46.19176,13.79218,48.2068762839,0.7617600000000001,0.22218000000000002,0.7935,45.43,13.57,47.4133926228,135.41,46.15176,13.72218,48.1485531979,0.7617600000000001,0.22218000000000002,0.7935,45.39,13.5,47.3550641431,135.38,47.99176,33.75218,58.6721286698,0.7617600000000001,0.22218000000000002,0.7935,47.23,33.53,57.9217903729,135.43,47.72176,14.98218,50.0183175952,0.7617600000000001,0.22218000000000002,0.7935,46.96,14.76,49.2249855256,135.23
2020-07-19 21:00:00,45.3768,14.2374,47.5579387379,0.6768000000000001,0.19740000000000002,0.705,44.7,14.04,46.8530852773,135.66,45.3368,14.1674,47.4988490071,0.6768000000000001,0.19740000000000002,0.705,44.66,13.97,46.7939793136,135.63,47.1768,34.2874,58.3204617351,0.6768000000000001,0.19740000000000002,0.705,46.5,34.09,57.6574201643,135.68,46.9068,15.4474,49.3849172623,0.6768000000000001,0.19740000000000002,0.705,46.23,15.25,48.6803389471,135.47
2020-07-19 21:30:00,45.3076,14.3618,47.5293584745,0.6576000000000001,0.1918,0.685,44.65,14.17,46.84454504,135.2,45.2676,14.2918,47.4701080365,0.6576000000000001,0.1918,0.685,44.61,14.1,46.7852765301,135.18,47.0876,34.2818,58.2450331359,0.6576000000000001,0.1918,0.685,46.43,34.09,57.6009808944,135.22,46.8276,15.5618,49.345655746,0.6576000000000001,0.1918,0.685,46.17,15.37,48.6611323337,135.02
2020-07-19 22:00:00,45.76544,14.09117,47.8856614276,0.65544,0.19117,0.6827500000000001,45.11,13.9,47.2029882529,135.07,45.71544,14.03117,47.8202382466,0.65544,0.19117,0.6827500000000001,45.06,13.84,47.1375561522,135.05,47.58544,34.02117,58.4962743101,0.65544,0.19117,0.6827500000000001,46.93,33.83,57.8523448099,135.09,47.28544,15.29117,49.6964054632,0.65544,0.19117,0.6827500000000001,46.63,15.1,49.0139459746,134.93
2020-07-19 22:30:00,44.98192,14.41306,47.234621047,0.6619200000000001,0.19306,0.6895,44.32,14.22,46.5453628195,135.5,44.93192,14.34306,47.1656740125,0.6619200000000001,0.19306,0.6895,44.27,14.15,46.4763961598,135.46,46.77192,34.42306,58.0737424337,0.6619200000000001,0.19306,0.6895,46.11,34.23,57.4266924,135.51,46.47192,15.62306,49.0277406399,0.6619200000000001,0.19306,0.6895,45.81,15.43,48.338814631700004,135.28
2020-07-19 23:00:00,42.67232,14.88026,45.1923559006,0.65232,0.19026,0.6795,42.02,14.69,44.5137787657,135.5,42.62232,14.80026,45.1188414994,0.65232,0.19026,0.6795,41.97,14.61,44.4402182713,135.46,44.36232,34.90026,56.4450492413,0.65232,0.19026,0.6795,43.71,34.71,55.8153043528,135.51,44.10232,16.09026,46.9458315109,0.65232,0.19026,0.6795,43.45,15.9,46.2678343993,135.28
2020-07-19 23:30:00,40.08376,14.99068,42.7951901807,0.65376,0.19068000000000002,0.681,39.43,14.8,42.1160883749,135.74,40.06376,14.93068,42.7554683123,0.65376,0.19068000000000002,0.681,39.41,14.74,42.0763080605,135.71,41.67376,35.11068,54.4927712876,0.65376,0.19068000000000002,0.681,41.02,34.92,53.8706487802,135.74,41.50376,16.22068,44.560885918,0.65376,0.19068000000000002,0.681,40.85,16.03,43.8826093117,135.55
2020-07-20 00:00:00,38.04208,15.35019,41.0222888655,0.6520800000000001,0.19019000000000003,0.67925,37.39,15.16,40.3464707255,136.14,38.02208,15.28019,40.9775886792,0.6520800000000001,0.19019000000000003,0.67925,37.37,15.09,40.3016749032,136.11,39.54208,35.56019,53.1799135347,0.6520800000000001,0.19019000000000003,0.67925,38.89,35.37,52.5687074218,136.17,39.42208,16.59019,42.7707235824,0.6520800000000001,0.19019000000000003,0.67925,38.77,16.4,42.0959962467,136.02
2020-07-20 00:30:00,37.12192,15.03306,40.0503412901,0.6619200000000001,0.19306,0.6895,36.46,14.84,39.3644154027,136.26,37.10192,14.98306,40.0130548028,0.6619200000000001,0.19306,0.6895,36.44,14.79,39.327060658,136.24,38.55192,35.29306,52.2671083938,0.6619200000000001,0.19306,0.6895,37.89,35.1,51.6494152919,136.29,38.49192,16.28306,41.7943291398,0.6619200000000001,0.19306,0.6895,37.83,16.09,41.1095730944,136.13
2020-07-20 01:00:00,36.00312,15.14341,39.0582579765,0.66312,0.19341000000000003,0.6907500000000001,35.34,14.95,38.3721005419,136.44,35.99312,15.07341,39.0219473676,0.66312,0.19341000000000003,0.6907500000000001,35.33,14.88,38.3356661609,136.4,37.40312,35.42341,51.5151566217,0.66312,0.19341000000000003,0.6907500000000001,36.74,35.23,50.9016748251,136.45,37.36312,16.38341,40.7972898532,0.66312,0.19341000000000003,0.6907500000000001,36.7,16.19,40.1124182766,136.23
2020-07-20 01:30:00,35.456,15.35425,38.6378173434,0.666,0.19425,0.6937500000000001,34.79,15.16,37.94956785,136.62,35.446,15.30425,38.6087941286,0.666,0.19425,0.6937500000000001,34.78,15.11,37.9204496281,136.59,36.826,35.73425,51.3136521704,0.666,0.19425,0.6937500000000001,36.16,35.54,50.7014516557,136.63,36.806,16.60425,40.377998391,0.666,0.19425,0.6937500000000001,36.14,16.41,39.6911539263,136.49
2020-07-20 02:00:00,35.21456,15.573830000000001,38.5046674685,0.66456,0.19383,0.69225,34.55,15.38,37.8186052096,136.95,35.21456,15.50383,38.476408105,0.66456,0.19383,0.69225,34.55,15.31,37.7901918492,136.91,36.58456,36.02383,51.3434159193,0.66456,0.19383,0.69225,35.92,35.83,50.7349514635,136.96,36.56456,16.83383,40.253507679,0.66456,0.19383,0.69225,35.9,16.64,39.5689221486,136.78
2020-07-20 02:30:00,34.69984,15.66537,38.0720726158,0.6698400000000001,0.19537000000000002,0.6977500000000001,34.03,15.47,37.381302813,137.03,34.68984,15.60537,38.0383040114,0.6698400000000001,0.19537000000000002,0.6977500000000001,34.02,15.41,37.3474028548,137.0,36.03984,36.16537,51.056870786,0.6698400000000001,0.19537000000000002,0.6977500000000001,35.37,35.97,50.4467818597,137.07,36.03984,16.93537,39.8205578095,0.6698400000000001,0.19537000000000002,0.6977500000000001,35.37,16.74,39.13137488,136.89
2020-07-20 03:00:00,34.0584,15.89495,37.584891194,0.6684,0.19495,0.69625,33.39,15.7,36.8969117949,137.4,34.0584,15.83495,37.5595560685,0.6684,0.19495,0.69625,33.39,15.64,36.8714211823,137.38,35.3984,36.49495,50.8421881715,0.6684,0.19495,0.69625,34.73,36.3,50.2380622636,137.4,35.3884,17.17495,39.3359601645,0.6684,0.19495,0.69625,34.72,16.98,38.6496934011,137.28
2020-07-20 03:30:00,34.08936,15.64523,37.5081016177,0.6693600000000001,0.19523000000000001,0.69725,33.42,15.45,36.8184586858,137.4,34.08936,15.58523,37.4831143232,0.6693600000000001,0.19523000000000001,0.69725,33.42,15.39,36.7933214048,137.38,35.39936,36.23523,50.6567525762,0.6693600000000001,0.19523000000000001,0.69725,34.73,36.04,50.0505194778,137.4,35.41936,16.91523,39.2511919407,0.6693600000000001,0.19523000000000001,0.69725,34.75,16.72,38.5632065575,137.28
2020-07-20 04:00:00,34.04264,15.69327,37.4857314383,0.66264,0.19327000000000003,0.69025,33.38,15.5,36.8031846448,137.4,34.04264,15.63327,37.4606522776,0.66264,0.19327000000000003,0.69025,33.38,15.44,36.7779553537,137.38,35.36264,36.28327,50.6654911124,0.66264,0.19327000000000003,0.69025,34.7,36.09,50.0657377854,137.4,35.38264,16.96327,39.2388040397,0.66264,0.19327000000000003,0.69025,34.72,16.77,38.5578954301,137.28
2020-07-20 04:30:00,34.34768,15.34474,37.619465268,0.66768,0.19474000000000002,0.6955,33.68,15.15,36.9305415612,137.17,34.34768,15.294740000000001,37.599098301,0.66768,0.19474000000000002,0.6955,33.68,15.1,36.9100582498,137.11,35.68768,35.86474,50.5953562993,0.66768,0.19474000000000002,0.6955,35.02,35.67,49.9874914354,137.17,35.69768,16.61474,39.3747881601,0.66768,0.19474000000000002,0.6955,35.03,16.42,38.6874307754,136.95
2020-07-20 05:00:00,34.69864,15.14502,37.8598368809,0.66864,0.19502000000000003,0.6965,34.03,14.95,37.1691189027,137.17,34.68864,15.08502,37.8267045016,0.66864,0.19502000000000003,0.6965,34.02,14.89,37.1358654134,137.22,36.03864,35.67502,50.709867137,0.66864,0.19502000000000003,0.6965,35.37,35.48,50.0985758281,137.25,36.03864,16.40502,39.5968212645,0.66864,0.19502000000000003,0.6965,35.37,16.21,38.9075956595,137.07
2020-07-20 05:30:00,35.7508,14.72565,38.6647703803,0.6708000000000001,0.19565000000000002,0.6987500000000001,35.08,14.53,37.970084277,137.37,35.7508,14.66565,38.641958938,0.6708000000000001,0.19565000000000002,0.6987500000000001,35.08,14.47,37.9471645845,137.34,37.1208,35.25565,51.1948693676,0.6708000000000001,0.19565000000000002,0.6987500000000001,36.45,35.06,50.5747575377,137.38,37.1208,15.97565,40.4125622247,0.6708000000000001,0.19565000000000002,0.6987500000000001,36.45,15.78,39.719150293,137.19
2020-07-20 06:00:00,36.912,14.49475,39.6559392974,0.7020000000000001,0.20475000000000002,0.7312500000000001,36.21,14.29,38.9277304758,136.8,36.902,14.43475,39.6247348453,0.7020000000000001,0.20475000000000002,0.7312500000000001,36.2,14.23,38.8964381403,136.77,38.362,34.86475,51.8381503968,0.7020000000000001,0.20475000000000002,0.7312500000000001,37.66,34.66,51.1819421281,136.81,38.292,15.72475,41.3949879401,0.7020000000000001,0.20475000000000002,0.7312500000000001,37.59,15.52,40.6679050358,136.65
2020-07-20 06:30:00,41.21232,12.49401,43.0645516134,0.80232,0.23401000000000002,0.8357500000000001,40.41,12.26,42.2288491437,134.88,41.13232,12.42401,42.9677061648,0.80232,0.23401000000000002,0.8357500000000001,40.33,12.19,42.1319949682,134.84,42.97232,32.30401,53.7602952769,0.80232,0.23401000000000002,0.8357500000000001,42.17,32.07,52.9791827042,134.9,42.55232,13.62401,44.6801251773,0.80232,0.23401000000000002,0.8357500000000001,41.75,13.39,43.8446644416,134.72
2020-07-20 07:00:00,45.00208,10.73519,46.2647977264,1.01208,0.29519,1.05425,43.99,10.44,45.2118756523,135.43,44.92208,10.67519,46.1730760624,1.01208,0.29519,1.05425,43.91,10.38,45.1202005758,135.4,46.92208,30.65519,56.0483921755,1.01208,0.29519,1.05425,45.91,30.36,55.040509627,135.46,46.42208,11.88519,47.9193828514,1.01208,0.29519,1.05425,45.41,11.59,46.8657252158,135.27
2020-07-20 07:30:00,49.22224,9.36857,50.105878043,1.33224,0.38857,1.38775,47.89,8.98,48.7246600809,134.71,49.12224,9.29857,49.9945783727,1.33224,0.38857,1.38775,47.79,8.91,48.6134981255,134.67,51.27224,29.02857,58.9194405172,1.33224,0.38857,1.38775,49.94,28.64,57.5695509797,134.74,50.72224,10.46857,51.7912790773,1.33224,0.38857,1.38775,49.39,10.08,50.4081193857,134.55
2020-07-20 08:00:00,52.15608,8.25344,52.8050750667,1.72608,0.50344,1.798,50.43,7.75,51.0220285759,134.24,52.05608,8.19344,52.6969441619,1.72608,0.50344,1.798,50.33,7.69,50.9140943158,134.21,54.30608,27.75344,60.9869146358,1.72608,0.50344,1.798,52.58,27.25,59.2217772445,134.27,53.67608,9.32344,54.4797953153,1.72608,0.50344,1.798,51.95,8.82,52.6934047106,134.08
2020-07-20 08:30:00,54.92344,7.30517,55.4071274311,2.14344,0.62517,2.2327500000000002,52.78,6.68,53.201041343200004,133.92,54.80344,7.24517,55.2802815131,2.14344,0.62517,2.2327500000000002,52.66,6.62,53.0744759748,133.91,57.17344,26.64517,63.0774708257,2.14344,0.62517,2.2327500000000002,55.03,26.02,60.8715146846,133.96,56.48344,8.34517,57.0965923376,2.14344,0.62517,2.2327500000000002,54.34,7.72,54.8856447534,133.77
2020-07-20 09:00:00,56.39656,6.49358,56.7691691066,2.44656,0.7135800000000001,2.5484999999999998,53.95,5.78,54.2587403097,133.76,56.26656,6.42358,56.632041763,2.44656,0.7135800000000001,2.5484999999999998,53.82,5.71,54.1220518828,133.76,58.68656,25.73358,64.080648126,2.44656,0.7135800000000001,2.5484999999999998,56.24,25.02,61.5543499681,133.77,57.97656,7.49358,58.4588338119,2.44656,0.7135800000000001,2.5484999999999998,55.53,6.78,55.9423748155,133.62
2020-07-20 09:30:00,57.3324,6.0257,57.6481842754,3.0024,0.8757,3.1275,54.33,5.15,54.5735412082,133.58,57.2224,5.9657,57.5325354756,3.0024,0.8757,3.1275,54.22,5.09,54.4583923744,133.55,59.6524,25.2357,64.7707447869,3.0024,0.8757,3.1275,56.65,24.36,61.6654854842,133.61,58.9324,7.0357,59.350895901,3.0024,0.8757,3.1275,55.93,6.16,56.2682014996,133.41
2020-07-20 10:00:00,56.634,6.187,56.9709480788,3.384,0.987,3.525,53.25,5.2,53.5032942911,133.68,56.514,6.127,56.8451609638,3.384,0.987,3.525,53.13,5.14,53.3780526059,133.66,58.904,25.407,64.1498001945,3.384,0.987,3.525,55.52,24.42,60.6531680953,133.72,58.204,7.177,58.6448202743,3.384,0.987,3.525,54.82,6.19,55.1683650292,133.53
2020-07-20 10:30:00,56.41664,6.07902,56.7432088716,3.59664,1.04902,3.7465,52.82,5.03,53.0589606004,133.58,56.29664,6.01902,56.6174909109,3.59664,1.04902,3.7465,52.7,4.97,52.9338351152,133.51,58.68664,25.27902,63.8995349486,3.59664,1.04902,3.7465,55.09,24.23,60.1830624013,133.62,57.97664,7.07902,58.4072196723,3.59664,1.04902,3.7465,54.38,6.03,54.7133009423,133.4
2020-07-20 11:00:00,57.23864,5.78002,57.5297361392,3.42864,1.00002,3.5715,53.81,4.78,54.0218890821,133.39,57.11864,5.71002,57.4033393092,3.42864,1.00002,3.5715,53.69,4.71,53.8961983817,133.36,59.52864,24.91002,64.5303655394,3.42864,1.00002,3.5715,56.1,23.91,60.9827688778,133.41,58.80864,6.77002,59.1970380125,3.42864,1.00002,3.5715,55.38,5.77,55.6797746044,133.21
2020-07-20 11:30:00,57.78576,5.51918,58.0487330323,2.94576,0.85918,3.0685000000000002,54.84,4.66,55.0376343968,133.29,57.65576,5.44918,57.9126948419,2.94576,0.85918,3.0685000000000002,54.71,4.59,54.9022057845,133.25,60.11576,24.60918,64.957804309,2.94576,0.85918,3.0685000000000002,57.17,23.75,61.9069576057,133.41,59.39576,6.49918,59.7502773772,2.94576,0.85918,3.0685000000000002,56.45,5.64,56.7310505808,133.21
2020-07-20 12:00:00,58.9476,8.0918,59.5003930491,2.0976,0.6118,2.185,56.85,7.48,57.3399764562,134.83,58.8476,8.1618,59.4108997155,2.0976,0.6118,2.185,56.75,7.55,57.2500218341,134.8,60.7476,13.761800000000001,62.2869010708,2.0976,0.6118,2.185,58.65,13.15,60.1061144976,134.86,60.6076,9.0318,61.2768683028,2.0976,0.6118,2.185,58.51,8.42,59.1127439729,134.68
2020-07-20 12:30:00,59.32272,9.60871,60.095860224,2.77272,0.80871,2.88825,56.55,8.8,57.2306080695,135.68,59.21272,9.54871,59.9776964585,2.77272,0.80871,2.88825,56.44,8.74,57.1127061169,135.63,60.91272,10.74871,61.8538133381,2.77272,0.80871,2.88825,58.14,9.94,58.9835841569,135.7,61.01272,10.74871,61.9522942954,2.77272,0.80871,2.88825,58.24,9.94,59.0821563588,135.51
2020-07-20 13:00:00,58.91664,10.05902,59.7691756029,2.63664,0.76902,2.7465,56.28,9.29,57.0415857073,135.99,58.81664,9.99902,59.6605191215,2.63664,0.76902,2.7465,56.18,9.23,56.9331652027,135.93,60.50664,11.21902,61.5379549047,2.63664,0.76902,2.7465,57.87,10.45,58.8059469782,136.0,60.58664,11.19902,61.6129774922,2.63664,0.76902,2.7465,57.95,10.43,58.8811294049,135.81
2020-07-20 13:30:00,58.46992,10.35581,59.3799153381,2.65992,0.7758100000000001,2.77075,55.81,9.58,56.6262527455,136.63,58.35992,10.27581,59.2576791105,2.65992,0.7758100000000001,2.77075,55.7,9.5,56.5043361168,136.58,60.04992,11.51581,61.1441474874,2.65992,0.7758100000000001,2.77075,57.39,10.74,58.3862971938,136.65,60.13992,11.51581,61.2325392056,2.65992,0.7758100000000001,2.77075,57.48,10.74,58.4747637875,136.44
2020-07-20 14:00:00,57.47664,10.83277,58.488571974,2.30664,0.6727700000000001,2.40275,55.17,10.16,56.0977227702,137.13,57.36664,10.78277,58.371221623,2.30664,0.6727700000000001,2.40275,55.06,10.11,55.9804939242,137.09,59.03664,12.02277,60.2484179125,2.30664,0.6727700000000001,2.40275,56.73,11.35,57.8542599987,137.14,59.12664,12.03277,60.3386038251,2.30664,0.6727700000000001,2.40275,56.82,11.36,57.9444734207,136.96
2020-07-20 14:30:00,56.84472,11.31471,57.9598555404,2.24472,0.65471,2.33825,54.6,10.66,55.6308871042,137.13,56.74472,11.24471,57.848135241,2.24472,0.65471,2.33825,54.5,10.59,55.5193488795,137.09,58.39472,12.514710000000001,59.7206939868,2.24472,0.65471,2.33825,56.15,11.86,57.3888673873,137.14,58.49472,12.50471,59.8163860498,2.24472,0.65471,2.33825,56.25,11.85,57.4846501251,136.96
2020-07-20 15:00:00,55.74992,12.09081,57.0459574945,2.77992,0.81081,2.89575,52.97,11.28,54.157726134,137.75,55.65992,12.02081,56.9431871909,2.77992,0.81081,2.89575,52.88,11.21,54.0551431411,137.72,57.26992,13.30081,58.7941772922,2.77992,0.81081,2.89575,54.49,12.49,55.9031322915,137.76,57.389920000000004,13.31081,58.9133310929,2.77992,0.81081,2.89575,54.61,12.5,56.0223357242,137.59
2020-07-20 15:30:00,55.61976,12.30993,56.9657096775,3.11976,0.9099300000000001,3.24975,52.5,11.4,53.7234585633,137.89,55.52976,12.23993,56.8627306068,3.11976,0.9099300000000001,3.24975,52.41,11.33,53.6206769819,137.84,57.12976,13.52993,58.7100373315,3.11976,0.9099300000000001,3.24975,54.01,12.62,55.4648041554,137.92,57.23976,13.53993,58.8193831085,3.11976,0.9099300000000001,3.24975,54.12,12.63,55.5741963505,137.73
2020-07-20 16:00:00,55.63896,12.38803,57.0013785549,2.35896,0.68803,2.45725,53.28,11.7,54.5495041224,137.8,55.55896,12.32803,56.9102658574,2.35896,0.68803,2.45725,53.2,11.64,54.4585126495,137.73,57.16896,13.618030000000001,58.7685351916,2.35896,0.68803,2.45725,54.81,12.93,56.3144830394,137.81,57.27896,13.618030000000001,58.8755467046,2.35896,0.68803,2.45725,54.92,12.93,56.421549961,137.61
2020-07-20 16:30:00,56.2932,12.58385,57.6825592971,2.4132,0.7038500000000001,2.51375,53.88,11.88,55.1741678687,138.27,56.1932,12.51385,57.5697157198,2.4132,0.7038500000000001,2.51375,53.78,11.81,55.0614611139,138.22,57.8332,13.82385,59.4624070406,2.4132,0.7038500000000001,2.51375,55.42,13.12,56.9518287678,138.27,57.9432,13.82385,59.5693986461,2.4132,0.7038500000000001,2.51375,55.53,13.12,57.0588757338,138.1
2020-07-20 17:00:00,57.518,12.579,58.8774283151,2.328,0.679,2.425,55.19,11.9,56.4583572202,138.27,57.458,13.479,59.0178380238,2.328,0.679,2.425,55.13,12.8,56.596438933900004,138.22,59.058,13.339,60.5456545509,2.328,0.679,2.425,56.73,12.66,58.1254548369,138.27,59.188,13.489,60.7056213624,2.328,0.679,2.425,56.86,12.81,58.2851241742,138.0
2020-07-20 17:30:00,58.79,7.98125,59.3292883116,2.61,0.7612500000000001,2.71875,56.18,7.22,56.6420409237,135.91,59.46,26.48125,65.0903080463,2.61,0.7612500000000001,2.71875,56.85,25.72,62.3974430566,135.88,60.37,9.08125,61.0492096719,2.61,0.7612500000000001,2.71875,57.76,8.32,58.3561479195,135.93,60.47,9.05125,61.1436507461,2.61,0.7612500000000001,2.71875,57.86,8.29,58.4508656908,135.8
2020-07-20 18:00:00,59.31384,8.08862,59.8628214257,2.4638400000000003,0.71862,2.5665,56.85,7.37,57.3257306975,135.91,59.98384,26.58862,65.6126190199,2.4638400000000003,0.71862,2.5665,57.52,25.87,63.0698604723,135.88,60.90384,9.17862,61.5915967633,2.4638400000000003,0.71862,2.5665,58.44,8.46,59.0491761162,135.93,61.00384,9.15862,61.6875093925,2.4638400000000003,0.71862,2.5665,58.54,8.44,59.1452889079,135.8
2020-07-20 18:30:00,59.03328,13.03804,60.4559230729,1.91328,0.5580400000000001,1.9929999999999999,57.12,12.48,58.4674678774,135.18,59.28328,20.94804,62.875493377,1.91328,0.5580400000000001,1.9929999999999999,57.37,20.39,60.8857043977,135.15,60.17328,5.2080400000000004,60.3982392674,1.91328,0.5580400000000001,1.9929999999999999,58.26,4.65,58.4452744026,135.2,60.72328,14.04804,62.3270740674,1.91328,0.5580400000000001,1.9929999999999999,58.81,13.49,60.3373532731,135.04
2020-07-20 19:00:00,58.50776,16.98143,60.9223025259,1.54776,0.45143000000000005,1.61225,56.96,16.53,59.3100539538,135.7,58.41776,16.89143,60.8108139303,1.54776,0.45143000000000005,1.61225,56.87,16.44,59.1985683949,135.66,59.28776,1.73143,59.3130368103,1.54776,0.45143000000000005,1.61225,57.74,1.28,57.7541859955,135.72,60.20776,18.22143,62.9046490767,1.54776,0.45143000000000005,1.61225,58.66,17.77,61.2924832259,135.54
2020-07-20 19:30:00,57.41536,17.08698,59.9039936018,1.15536,0.33698,1.2035,56.26,16.75,58.7005119228,135.54,57.31536,16.98698,59.7796619382,1.15536,0.33698,1.2035,56.16,16.65,58.5761734838,135.5,58.18536,1.85698,58.2149851245,1.15536,0.33698,1.2035,57.03,1.52,57.0502524096,135.55,59.09536,18.30698,61.8660414949,1.15536,0.33698,1.2035,57.94,17.97,60.6627109516,135.37
2020-07-20 20:00:00,55.96992,17.38206,58.6068934056,0.8299200000000001,0.24206000000000003,0.8645,55.14,17.14,57.7425250574,135.1,55.86992,17.29206,58.4847270649,0.8299200000000001,0.24206000000000003,0.8645,55.04,17.05,57.6203444974,135.07,56.72992,2.27206,56.7754003055,0.8299200000000001,0.24206000000000003,0.8645,55.9,2.03,55.9368474264,135.12,57.61992,18.62206,60.5544077624,0.8299200000000001,0.24206000000000003,0.8645,56.79,18.38,59.6902714016,134.93
2020-07-20 20:30:00,54.55816,17.87363,57.4113183263,0.69816,0.20363,0.7272500000000001,53.86,17.67,56.6844643619,134.81,54.46816,17.77363,57.2946976357,0.69816,0.20363,0.7272500000000001,53.77,17.57,56.567815938,134.78,55.31816,2.82363,55.3901770367,0.69816,0.20363,0.7272500000000001,54.62,2.62,54.6828016839,134.85,56.19816,19.12363,59.3628369585,0.69816,0.20363,0.7272500000000001,55.5,18.92,58.6363061592,134.67
2020-07-20 21:00:00,53.4912,18.3441,56.5492217652,0.6312,0.1841,0.6575000000000001,52.86,18.16,55.8924431386,135.35,53.4012,18.2641,56.43815651,0.6312,0.1841,0.6575000000000001,52.77,18.08,55.781352619,135.32,54.2612,3.1841,54.3545427563,0.6312,0.1841,0.6575000000000001,53.63,3.0,53.7138427223,135.37,55.1012,19.6041,58.4847243154,0.6312,0.1841,0.6575000000000001,54.47,19.42,57.8283433966,135.18
2020-07-20 21:30:00,53.56536,18.40948,56.6405927388,0.61536,0.17948000000000003,0.641,52.95,18.23,56.0003160705,135.58,53.47536,18.30948,56.5230146489,0.61536,0.17948000000000003,0.641,52.86,18.13,55.8827030484,135.55,54.34536,3.17948,54.4382884246,0.61536,0.17948000000000003,0.641,53.73,3.0,53.8136869207,135.6,55.18536,19.67948,58.5892984375,0.61536,0.17948000000000003,0.641,54.57,19.5,57.9494167356,135.41
2020-07-20 22:00:00,54.25344,18.21892,57.2308028757,0.6134400000000001,0.17892000000000002,0.639,53.64,18.04,56.5923245679,135.74,54.16344,18.12892,57.1168624226,0.6134400000000001,0.17892000000000002,0.639,53.55,17.95,56.4783586872,135.7,55.02344,2.95892,55.1029414551,0.6134400000000001,0.17892000000000002,0.639,54.41,2.7800000000000002,54.4809737431,135.75,55.88344,19.47892,59.1809698349,0.6134400000000001,0.17892000000000002,0.639,55.27,19.3,58.5428296207,135.58
2020-07-20 22:30:00,52.01904,19.48472,55.5484908526,0.59904,0.17472000000000001,0.624,51.42,19.31,54.9262460032,136.13,51.93904,19.39472,55.4420331518,0.59904,0.17472000000000001,0.624,51.34,19.22,54.8197409698,136.1,52.78904,4.14472,52.9515009041,0.59904,0.17472000000000001,0.624,52.19,3.9699999999999998,52.3407776022,136.16,53.58904,20.78472,57.4786029197,0.59904,0.17472000000000001,0.624,52.99,20.61,56.8569450463,136.0
2020-07-20 23:00:00,48.77112,20.32241,52.835806933,0.5911200000000001,0.17241,0.61575,48.18,20.15,52.2238920419,136.62,48.69112,20.22241,52.7235339584,0.5911200000000001,0.17241,0.61575,48.1,20.05,52.1115390293,136.57,49.54112,4.87241,49.7801461434,0.5911200000000001,0.17241,0.61575,48.95,4.7,49.1751207421,136.66,50.29112,21.64241,54.7502571817,0.5911200000000001,0.17241,0.61575,49.7,21.47,54.1391808213,136.47
2020-07-20 23:30:00,45.4264,21.41395,50.2206637905,0.5964,0.17395000000000002,0.6212500000000001,44.83,21.24,49.6071214646,137.4,45.3464,21.32395,50.1099474811,0.5964,0.17395000000000002,0.6212500000000001,44.75,21.15,49.496312994,137.37,46.1964,5.79395,46.5583207339,0.5964,0.17395000000000002,0.6212500000000001,45.6,5.62,45.9450149635,137.42,46.8764,22.77395,52.1157334743,0.5964,0.17395000000000002,0.6212500000000001,46.28,22.6,51.5033824132,137.27
2020-07-21 00:00:00,42.90408,22.01619,48.2231552552,0.6040800000000001,0.17619,0.6292500000000001,42.3,21.84,47.6054156583,137.8,42.84408,21.93619,48.1332693962,0.6040800000000001,0.17619,0.6292500000000001,42.24,21.76,47.5154206548,137.75,43.674080000000004,6.32619,44.1298758639,0.6040800000000001,0.17619,0.6292500000000001,43.07,6.15,43.5068661248,137.8,44.30408,23.40619,50.1068980776,0.6040800000000001,0.17619,0.6292500000000001,43.7,23.23,49.4906344675,137.63
2020-07-21 00:30:00,40.76416,22.61913,46.619113917600004,0.61416,0.17913,0.63975,40.15,22.44,45.9953921605,138.06,40.70416,22.52913,46.5230087146,0.61416,0.17913,0.63975,40.09,22.35,45.8991350681,138.02,41.52416,6.85913,42.0868569516,0.61416,0.17913,0.63975,40.91,6.68,41.451785245,138.05,42.13416,24.02913,48.5045000743,0.61416,0.17913,0.63975,41.52,23.85,47.8824905367,137.89
2020-07-21 01:00:00,39.36888,22.86634,45.5277741324,0.63888,0.18634,0.6655,38.73,22.68,44.8820153291,138.18,39.31888,22.77634,45.4393660635,0.63888,0.18634,0.6655,38.68,22.59,44.7934202758,138.12,40.13888,7.07634,40.7578737847,0.63888,0.18634,0.6655,39.5,6.89,40.0964100637,138.19,40.69888,24.26634,47.3841122134,0.63888,0.18634,0.6655,40.06,24.08,46.7402396228,138.03
2020-07-21 01:30:00,38.87152,23.02711,45.1801157819,0.6415200000000001,0.18711000000000003,0.66825,38.23,22.84,44.5331168907,138.29,38.82152,22.95711,45.1014336209,0.6415200000000001,0.18711000000000003,0.66825,38.18,22.77,44.4543057532,138.24,39.64152,7.22711,40.2949280538,0.6415200000000001,0.18711000000000003,0.66825,39.0,7.04,39.6303116314,138.29,40.21152,24.44711,47.0598292396,0.6415200000000001,0.18711000000000003,0.66825,39.57,24.26,46.4147875143,138.03
2020-07-21 02:00:00,38.4344,23.14795,44.8668105905,0.6444000000000001,0.18795,0.67125,37.79,22.96,44.2181602964,136.88,38.3844,22.89795,44.6953943663,0.6444000000000001,0.18795,0.67125,37.74,22.71,44.0460179812,136.84,39.2044,7.10795,39.8435431728,0.6444000000000001,0.18795,0.67125,38.56,6.92,39.1760130692,136.91,39.7444,24.21795,46.5416634164,0.6444000000000001,0.18795,0.67125,39.1,24.03,45.8939091819,136.76
2020-07-21 02:30:00,37.73128,22.98704,44.1820495043,0.6412800000000001,0.18704,0.668,37.09,22.8,43.5374333189,135.85,37.82128,23.00704,44.2693247114,0.6412800000000001,0.18704,0.668,37.18,22.82,43.6245893963,135.8,38.46128,6.6470400000000005,39.0314386104,0.6412800000000001,0.18704,0.668,37.82,6.46,38.3677468716,135.87,39.00128,24.337040000000002,45.9716364468,0.6412800000000001,0.18704,0.668,38.36,24.15,45.3289322619,135.72
2020-07-21 03:00:00,37.3572,23.17585,43.9622612597,0.6372,0.18585000000000002,0.6637500000000001,36.72,22.99,43.3231866326,136.1,37.3072,23.08585,43.8723562401,0.6372,0.18585000000000002,0.6637500000000001,36.67,22.9,43.2330764577,136.07,38.1272,6.79585,38.728115847,0.6372,0.18585000000000002,0.6637500000000001,37.49,6.61,38.068257118,136.11,38.6472,24.53585,45.7778767863,0.6372,0.18585000000000002,0.6637500000000001,38.01,24.35,45.1406978236,136.0
2020-07-21 03:30:00,36.8208,23.2769,43.5612831107,0.6408,0.1869,0.6675,36.18,23.09,42.9201642588,136.1,36.7508,23.1769,43.4487053231,0.6408,0.1869,0.6675,36.11,22.99,42.8073848769,136.07,37.5608,6.8769,38.1851469848,0.6408,0.1869,0.6675,36.92,6.69,37.5212273253,136.11,38.0908,24.6269,45.3584969796,0.6408,0.1869,0.6675,37.45,24.44,44.7193034382,136.0
2020-07-21 04:00:00,36.47936,23.47648,43.3807424925,0.63936,0.18648,0.666,35.84,23.29,42.7425981896,136.27,36.42936,23.38648,43.2900186741,0.63936,0.18648,0.666,35.79,23.2,42.6516599911,136.23,37.23936,7.06648,37.9038925811,0.63936,0.18648,0.666,36.6,6.88,37.241031135,136.29,37.75936,24.84648,45.2008499478,0.63936,0.18648,0.666,37.12,24.66,44.564672107,136.1
2020-07-21 04:30:00,36.67528,23.24529,43.421419487,0.6352800000000001,0.18529,0.6617500000000001,36.04,23.06,42.7860397793,135.69,36.625280000000004,23.15529,43.3310349526,0.6352800000000001,0.18529,0.6617500000000001,35.99,22.97,42.6954447219,135.66,37.42528,6.95529,38.0660957029,0.6352800000000001,0.18529,0.6617500000000001,36.79,6.77,37.4077131084,135.7,37.93528,24.59529,45.2107703856,0.6352800000000001,0.18529,0.6617500000000001,37.3,24.41,44.5773271967,135.54
2020-07-21 05:00:00,36.76336,23.03473,43.383676938,0.63336,0.18473,0.6597500000000001,36.13,22.85,42.7492619819,135.69,36.69336,22.94473,43.2765907029,0.63336,0.18473,0.6597500000000001,36.06,22.76,42.6420121476,135.66,37.51336,6.75473,38.1166440792,0.63336,0.18473,0.6597500000000001,36.88,6.57,37.4606366737,135.7,38.02336,24.38473,45.1706869868,0.63336,0.18473,0.6597500000000001,37.39,24.2,44.5382094386,135.54
2020-07-21 05:30:00,37.11552,22.79536,43.5567476104,0.6355200000000001,0.18536000000000002,0.662,36.48,22.61,42.9185565927,135.54,37.05552,22.70536,43.4585427183,0.6355200000000001,0.18536000000000002,0.662,36.42,22.52,42.8201681454,135.51,37.85552,6.55536,38.4189164241,0.6355200000000001,0.18536000000000002,0.662,37.22,6.37,37.7611612639,135.55,38.38552,24.14536,45.348060104,0.6355200000000001,0.18536000000000002,0.662,37.75,23.96,44.7117892731,135.37
2020-07-21 06:00:00,38.2832,22.38635,44.3480785217,0.6732,0.19635000000000002,0.70125,37.61,22.19,43.6681600254,135.4,38.2332,22.29635,44.2595165536,0.6732,0.19635000000000002,0.70125,37.56,22.1,43.5793942133,135.35,39.0332,6.16635,39.5172693207,0.6732,0.19635000000000002,0.70125,38.36,5.97,38.8217786816,135.44,39.5732,23.71635,46.1357065142,0.6732,0.19635000000000002,0.70125,38.9,23.52,45.4576770194,135.25
2020-07-21 06:30:00,42.0008,20.9219,46.9232682179,0.7608,0.22190000000000001,0.7925000000000001,41.24,20.7,46.1435542628,134.89,41.9508,20.8219,46.8339742094,0.7608,0.22190000000000001,0.7925000000000001,41.19,20.6,46.0540562817,134.85,42.7608,4.8319,43.0329324384,0.7608,0.22190000000000001,0.7925000000000001,42.0,4.61,42.2522437274,134.94,43.3808,22.2019,48.732106175,0.7608,0.22190000000000001,0.7925000000000001,42.62,21.98,47.9539862785,134.77
2020-07-21 07:00:00,45.51616,19.28888,49.4346205892,0.9561600000000001,0.27888,0.996,44.56,19.01,48.4455746173,134.56,45.44616,19.19888,49.3350833789,0.9561600000000001,0.27888,0.996,44.49,18.92,48.345904687,134.52,46.25616,3.27888,46.3722265154,0.9561600000000001,0.27888,0.996,45.3,3.0,45.3992290683,134.58,46.93616,20.53888,51.233277342,0.9561600000000001,0.27888,0.996,45.98,20.26,50.2456764309,134.4
2020-07-21 07:30:00,49.56208,17.81394,52.6662722456,1.28208,0.37394000000000005,1.3355000000000001,48.28,17.44,51.3333419913,134.9,49.48208,17.71394,52.5572060849,1.28208,0.37394000000000005,1.3355000000000001,48.2,17.34,51.2241700762,134.85,50.33208,1.73394,50.3619382575,1.28208,0.37394000000000005,1.3355000000000001,49.05,1.3599999999999999,49.0688506081,134.93,51.06208,19.05394,54.5012719434,1.28208,0.37394000000000005,1.3355000000000001,49.78,18.68,53.1694536365,134.75
2020-07-21 08:00:00,52.14672,16.92321,54.8240407437,1.65672,0.48321000000000003,1.7257500000000001,50.49,16.44,53.0990932126,135.4,52.05672,16.84321,54.7137626221,1.65672,0.48321000000000003,1.7257500000000001,50.4,16.36,52.9887686213,135.32,52.91672,0.7732100000000001,52.9223687042,1.65672,0.48321000000000003,1.7257500000000001,51.26,0.29,51.2608203212,135.42,53.68672,18.18321,56.6823873021,1.65672,0.48321000000000003,1.7257500000000001,52.03,17.7,54.9582650745,135.22
2020-07-21 08:30:00,54.71872,15.97171,57.0020511803,2.02872,0.5917100000000001,2.11325,52.69,15.38,54.8888012258,134.75,54.60872,15.90171,56.8768554068,2.02872,0.5917100000000001,2.11325,52.58,15.31,54.7636056154,134.68,55.48872,1.23171,55.5023887483,2.02872,0.5917100000000001,2.11325,53.46,0.64,53.4638307644,134.79,56.28872,17.19171,58.8555425764,2.02872,0.5917100000000001,2.11325,54.26,16.6,56.7424673415,134.62
