Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-21 09:00:00,55.95192,15.19806,57.9792926781,2.46192,0.71806,2.5645,53.49,14.48,55.4152551199,134.61,55.84192,15.10806,57.8495765434,2.46192,0.71806,2.5645,53.38,14.39,55.2855903469,134.55,56.73192,2.24806,56.7764433603,2.46192,0.71806,2.5645,54.27,1.53,54.2915628804,134.66,57.53192,16.39806,59.823224509,2.46192,0.71806,2.5645,55.07,15.68,57.2587748734,134.48
2020-07-21 09:30:00,57.43056,14.62433,59.2633128492,2.86056,0.83433,2.97975,54.57,13.79,56.285424401,134.96,57.31056,14.54433,59.1273018382,2.86056,0.83433,2.97975,54.45,13.71,56.149502224,134.85,58.21056,3.11433,58.2938105365,2.86056,0.83433,2.97975,55.35,2.2800000000000002,55.3969394461,134.99,59.04056,15.80433,61.119265145,2.86056,0.83433,2.97975,56.18,14.97,58.140289817,134.77
2020-07-21 10:00:00,57.5792,14.4781,59.371539076,3.3192,0.9681000000000001,3.4575,54.26,13.51,55.9166138102,134.96,57.4692,14.4081,59.2478041302,3.3192,0.9681000000000001,3.4575,54.15,13.44,55.7929753643,134.97,58.3692,3.5181,58.4751275009,3.3192,0.9681000000000001,3.4575,55.05,2.55,55.1090282985,134.99,59.1792,15.6781,61.2207524639,3.3192,0.9681000000000001,3.4575,55.86,14.71,57.7643808934,134.88
2020-07-21 10:30:00,58.2708,14.4419,60.0337788936,3.6408,1.0619,3.7925,54.63,13.38,56.2446557461,134.96,58.1508,14.3719,59.9004762105,3.6408,1.0619,3.7925,54.51,13.31,56.1114622871,134.97,59.0408,3.7819000000000003,59.1618021383,3.6408,1.0619,3.7925,55.4,2.7199999999999998,55.4667323718,134.99,59.8808,15.6219,61.8850060051,3.6408,1.0619,3.7925,56.24,14.56,58.094158054,134.88
2020-07-21 11:00:00,59.5068,13.7874,61.0831535286,3.5568,1.0374,3.705,55.95,12.75,57.3843619813,134.71,59.3868,13.7074,60.9482143217,3.5568,1.0374,3.705,55.83,12.67,57.2496096057,134.63,60.2868,4.2974,60.439770855,3.5568,1.0374,3.705,56.73,3.26,56.8235910516,134.79,61.1268,14.9574,62.9301953993,3.5568,1.0374,3.705,57.57,13.92,59.2289734843,134.61
2020-07-21 11:30:00,60.1924,13.55695,61.7002099758,3.6924,1.07695,3.84625,56.5,12.48,57.8619080225,134.43,60.0624,13.47695,61.5558289284,3.6924,1.07695,3.84625,56.37,12.4,57.7177347095,134.35,60.9624,4.5569500000000005,61.1324791503,3.6924,1.07695,3.84625,57.27,3.48,57.3756333298,134.49,61.8324,14.70695,63.5573761893,3.6924,1.07695,3.84625,58.14,13.63,59.7163001198,134.3
2020-07-21 12:00:00,60.32952,13.40236,61.8002769978,3.2995200000000002,0.9623600000000001,3.437,57.03,12.44,58.3710073581,134.43,60.21952,13.32236,61.6755694339,3.2995200000000002,0.9623600000000001,3.437,56.92,12.36,58.2465106251,134.35,61.11952,4.47236,61.2829317918,3.2995200000000002,0.9623600000000001,3.437,57.82,3.51,57.9264404223,134.49,61.99952,14.55236,63.6844695495,3.2995200000000002,0.9623600000000001,3.437,58.7,13.59,60.2526190302,134.22
2020-07-21 12:30:00,60.42496,13.71228,61.9612977091,3.02496,0.8822800000000001,3.151,57.4,12.83,58.8163999238,134.55,60.29496,13.64228,61.8190424141,3.02496,0.8822800000000001,3.151,57.27,12.76,58.6742746014,134.47,61.19496,4.03228,61.3276643237,3.02496,0.8822800000000001,3.151,58.17,3.15,58.255226375,134.6,62.08496,14.89228,63.8460825877,3.02496,0.8822800000000001,3.151,59.06,14.01,60.6989596286,134.43
2020-07-21 13:00:00,59.64072,13.93271,61.2465173709,3.5407200000000003,1.03271,3.68825,56.1,12.9,57.564051282,134.71,59.52072,13.85271,61.1114856935,3.5407200000000003,1.03271,3.68825,55.98,12.82,57.4291981487,134.63,60.42072,4.16271,60.5639460394,3.5407200000000003,1.03271,3.68825,56.88,3.13,56.9660539269,134.76,61.27072,15.09271,63.102226779,3.5407200000000003,1.03271,3.68825,57.73,14.06,59.4174763853,134.58
2020-07-21 13:30:00,59.73248,14.21989,61.4017462175,3.22248,0.9398900000000001,3.35675,56.51,13.28,58.0494487485,135.04,59.60248,14.14989,61.2590810343,3.22248,0.9398900000000001,3.35675,56.38,13.21,57.9068950989,134.9,60.51248,3.73989,60.6279392109,3.22248,0.9398900000000001,3.35675,57.29,2.8,57.3583829967,135.08,61.38248,15.39989,63.2847964598,3.22248,0.9398900000000001,3.35675,58.16,14.46,59.9306032007,134.86
2020-07-21 14:00:00,59.11672,14.23071,60.8054248457,3.15672,0.92071,3.28825,55.96,13.31,57.521106561,135.04,58.98672,14.15071,60.6603307761,3.15672,0.92071,3.28825,55.83,13.23,57.3761431259,134.9,59.89672,3.70071,60.0109350141,3.15672,0.92071,3.28825,56.74,2.7800000000000002,56.808062808,135.08,60.74672,15.42071,62.673457601,3.15672,0.92071,3.28825,57.59,14.5,59.3873563985,134.86
2020-07-21 14:30:00,58.87496,14.54103,60.6440637529,3.05496,0.8910300000000001,3.18225,55.82,13.65,57.4647274421,135.14,58.75496,14.47103,60.5107927056,3.05496,0.8910300000000001,3.18225,55.7,13.58,57.3315480342,135.03,59.64496,3.36103,59.739582992,3.05496,0.8910300000000001,3.18225,56.59,2.47,56.6438787514,135.19,60.51496,15.73103,62.5262000178,3.05496,0.8910300000000001,3.18225,57.46,14.84,59.3454058879,134.98
2020-07-21 15:00:00,58.5216,14.6638,60.3307939364,2.7216,0.7938000000000001,2.835,55.8,13.87,57.4979730078,135.28,58.4116,14.5838,60.2046695614,2.7216,0.7938000000000001,2.835,55.69,13.79,57.3719461061,135.16,59.3116,3.0638,59.3906791088,2.7216,0.7938000000000001,2.835,56.59,2.27,56.6355100622,135.32,60.1616,15.8638,62.2179898823,2.7216,0.7938000000000001,2.835,57.44,15.07,59.3839919507,135.11
2020-07-21 15:30:00,58.33088,14.81234,60.1821981806,2.27088,0.66234,2.3655,56.06,14.15,57.8182159877,135.46,58.21088,14.73234,60.0462188006,2.27088,0.66234,2.3655,55.94,14.07,57.682306646,135.36,59.11088,2.72234,59.1735352117,2.27088,0.66234,2.3655,56.84,2.06,56.8773170957,135.49,59.97088,16.01234,62.0717446206,2.27088,0.66234,2.3655,57.7,15.35,59.7068882123,135.3
2020-07-21 16:00:00,58.24024,14.68507,60.0631071138,2.04024,0.5950700000000001,2.12525,56.2,14.09,57.9393484603,135.46,58.11024,14.60507,59.9175104837,2.04024,0.5950700000000001,2.12525,56.07,14.01,57.7938145479,135.36,59.02024,2.71507,59.0826568018,2.04024,0.5950700000000001,2.12525,56.98,2.12,57.0194247603,135.49,59.89024,15.89507,61.9636514221,2.04024,0.5950700000000001,2.12525,57.85,15.3,59.8390549725,135.3
2020-07-21 16:30:00,60.15904,15.30472,62.0753135151,2.27904,0.6647200000000001,2.374,57.88,14.64,59.7027972544,135.86,60.05904,15.22472,61.9586990244,2.27904,0.6647200000000001,2.374,57.78,14.56,59.5862568047,135.78,60.96904,2.33472,61.0137259639,2.27904,0.6647200000000001,2.374,58.69,1.67,58.7137547769,135.91,61.85904,16.51472,64.025594932,2.27904,0.6647200000000001,2.374,59.58,15.85,61.6522416462,135.75
2020-07-21 17:00:00,61.64952,15.55361,63.5812716156,2.06952,0.6036100000000001,2.15575,59.58,14.95,61.4270209273,136.0,61.51952,15.46361,63.4332292672,2.06952,0.6036100000000001,2.15575,59.45,14.86,61.2790510697,135.92,62.42952,1.97361,62.4607084803,2.06952,0.6036100000000001,2.15575,60.36,1.37,60.3755455462,136.02,63.37952,16.78361,65.5641145754,2.06952,0.6036100000000001,2.15575,61.31,16.18,63.4090569241,135.83
2020-07-21 17:30:00,63.37208,15.51769,65.2443041687,1.91208,0.55769,1.9917500000000001,61.46,14.96,63.2545113016,135.62,63.25208,15.42769,65.1063686828,1.91208,0.55769,1.9917500000000001,61.34,14.87,63.1166578646,135.56,64.17208,1.84769,64.198674518,1.91208,0.55769,1.9917500000000001,62.26,1.29,62.2733626842,135.65,65.13208,16.73769,67.2483316645,1.91208,0.55769,1.9917500000000001,63.22,16.18,65.2576493601,135.49
2020-07-21 18:00:00,64.30192,15.48681,66.1405941889,1.05192,0.30681,1.09575,63.25,15.18,65.0460982688,135.77,64.17192,15.40681,65.9954931102,1.05192,0.30681,1.09575,63.12,15.1,64.9010354309,135.69,65.09192,1.39681,65.1069053746,1.05192,0.30681,1.09575,64.04,1.09,64.0492755619,135.81,66.09192,16.71681,68.1732618103,1.05192,0.30681,1.09575,65.04,16.41,67.0782356655,135.61
2020-07-21 18:30:00,63.42672,16.15946,65.452860575,1.02672,0.29946,1.0695000000000001,62.4,15.86,64.3840011183,136.25,63.28672,16.06946,65.2949957734,1.02672,0.29946,1.0695000000000001,62.26,15.77,64.2261667858,136.2,64.22672,0.78946,64.2315717467,1.02672,0.29946,1.0695000000000001,63.2,0.49,63.2018994968,136.31,65.20672,17.39946,67.4882029799,1.02672,0.29946,1.0695000000000001,64.18,17.1,66.41899126,136.11
2020-07-21 19:00:00,61.64416,16.34913,63.7753597705,0.85416,0.24913000000000002,0.88975,60.79,16.1,62.8858815634,134.99,61.50416,16.24913,63.61443172,0.85416,0.24913000000000002,0.88975,60.65,16.0,62.7249750897,134.94,62.43416,0.48913000000000006,62.4360759743,0.85416,0.24913000000000002,0.88975,61.58,0.24,61.5804676825,135.0,63.38416,17.54913,65.7687137069,0.85416,0.24913000000000002,0.88975,62.53,17.3,64.8790482359,134.8
2020-07-21 19:30:00,60.23048,16.46764,62.4411233739,0.7804800000000001,0.22764,0.8130000000000001,59.45,16.24,61.6282410912,133.84,60.11048,16.36764,62.2990324564,0.7804800000000001,0.22764,0.8130000000000001,59.33,16.14,61.486165110499996,133.81,60.98048,0.6076400000000001,60.9835073393,0.7804800000000001,0.22764,0.8130000000000001,60.2,0.38,60.2011993236,133.88,61.95048,17.65764,64.4178098246,0.7804800000000001,0.22764,0.8130000000000001,61.17,17.43,63.6048252887,133.7
2020-07-21 20:00:00,59.04736,16.86923,61.409784593,0.7173600000000001,0.20923000000000003,0.7472500000000001,58.33,16.66,60.6625461055,133.84,58.91736,16.76923,61.2573455527,0.7173600000000001,0.20923000000000003,0.7472500000000001,58.2,16.56,60.5101115517,133.81,59.80736,1.03923,59.8163882992,0.7173600000000001,0.20923000000000003,0.7472500000000001,59.09,0.8300000000000001,59.095828956,133.88,60.72736,18.04923,63.3528764632,0.7173600000000001,0.20923000000000003,0.7472500000000001,60.01,17.84,62.6056363277,133.7
2020-07-21 20:30:00,57.556,17.21425,60.0751490973,0.666,0.19425,0.6937500000000001,56.89,17.02,59.3814154429,133.84,57.436,17.11425,59.9315580397,0.666,0.19425,0.6937500000000001,56.77,16.92,59.2378198451,133.89,58.316,1.38425,58.3324266944,0.666,0.19425,0.6937500000000001,57.65,1.19,57.6622805654,133.88,59.216,18.41425,62.0130571659,0.666,0.19425,0.6937500000000001,58.55,18.22,61.3194169901,133.7
2020-07-21 21:00:00,56.20632,17.42851,58.8464388792,0.64632,0.18851,0.67325,55.56,17.24,58.1732859653,134.13,56.09632,17.33851,58.7147430086,0.64632,0.18851,0.67325,55.45,17.15,58.0415799234,134.1,56.95632,1.53851,56.9770954065,0.64632,0.18851,0.67325,56.31,1.35,56.3261804137,134.15,57.84632,18.63851,60.7749191078,0.64632,0.18851,0.67325,57.2,18.45,60.1019342451,133.96
2020-07-21 21:30:00,56.06776,17.67893,58.7889298879,0.64776,0.18893000000000001,0.6747500000000001,55.42,17.49,58.1143398827,134.03,55.95776,17.57893,58.6539826795,0.64776,0.18893000000000001,0.6747500000000001,55.31,17.39,57.9793773682,134.0,56.82776,1.79893,56.8562261829,0.64776,0.18893000000000001,0.6747500000000001,56.18,1.6099999999999999,56.203064863,134.06,57.70776,18.89893,60.7235960674,0.64776,0.18893000000000001,0.6747500000000001,57.06,18.71,60.0492106526,133.96
2020-07-21 22:00:00,55.10176,18.29718,58.0602338184,0.64176,0.18718,0.6685,54.46,18.11,57.3921919777,134.33,54.98176,18.19718,57.9148624504,0.64176,0.18718,0.6685,54.34,18.01,57.2467964169,134.31,55.84176,2.34718,55.8910673887,0.64176,0.18718,0.6685,55.2,2.16,55.2422447046,134.37,56.70176,19.52718,59.9699953798,0.64176,0.18718,0.6685,56.06,19.34,59.3022697711,134.22
2020-07-21 22:30:00,52.7872,19.22585,56.1793715884,0.6372,0.18585000000000002,0.6637500000000001,52.15,19.04,55.5170613415,134.73,52.6772,19.14585,56.0486482626,0.6372,0.18585000000000002,0.6637500000000001,52.04,18.96,55.3863087775,134.69,53.5572,3.20585,53.6530627836,0.6372,0.18585000000000002,0.6637500000000001,52.92,3.02,53.0061015356,134.76,54.3772,20.49585,58.1116145625,0.6372,0.18585000000000002,0.6637500000000001,53.74,20.31,57.4498363792,134.58
2020-07-21 23:00:00,49.63688,19.80284,53.4412979652,0.6268800000000001,0.18284,0.653,49.01,19.62,52.7913297806,135.18,49.52688,19.70284,53.3020988949,0.6268800000000001,0.18284,0.653,48.9,19.52,52.6520692851,135.13,50.38688,3.66284,50.5198384103,0.6268800000000001,0.18284,0.653,49.76,3.48,49.8815396715,135.22,51.13688,21.07284,55.3086347852,0.6268800000000001,0.18284,0.653,50.51,20.89,54.6594200481,135.01
2020-07-21 23:30:00,46.64384,20.83487,51.0856106733,0.6338400000000001,0.18487,0.66025,46.01,20.65,50.4315635292,136.16,46.54384,20.74487,50.9576164402,0.6338400000000001,0.18487,0.66025,45.91,20.56,50.3034959024,136.11,47.41384,4.47487,47.6245386861,0.6338400000000001,0.18487,0.66025,46.78,4.29,46.9762972147,136.18,48.09384,22.14487,52.9472635106,0.6338400000000001,0.18487,0.66025,47.46,21.96,52.2942941438,136.02
2020-07-22 00:00:00,43.86984,21.69662,48.9418653205,0.6398400000000001,0.18662,0.6665,43.23,21.51,48.2857432375,136.75,43.77984,21.59662,48.8168862777,0.6398400000000001,0.18662,0.6665,43.14,21.41,48.1606447216,136.72,44.62984,5.18662,44.9302086068,0.6398400000000001,0.18662,0.6665,43.99,5.0,44.2732436128,136.77,45.25984,23.03662,50.785224011,0.6398400000000001,0.18662,0.6665,44.62,22.85,50.1304987009,136.58
2020-07-22 00:30:00,41.70872,22.17921,47.2391223486,0.6487200000000001,0.18921000000000002,0.6757500000000001,41.06,21.99,46.5777167753,136.75,41.62872,22.08921,47.1262509358,0.6487200000000001,0.18921000000000002,0.6757500000000001,40.98,21.9,46.4647221018,136.72,42.48872,5.65921,42.8639473808,0.6487200000000001,0.18921000000000002,0.6757500000000001,41.84,5.47,42.1960483932,136.77,43.07872,23.52921,49.0856378186,0.6487200000000001,0.18921000000000002,0.6757500000000001,42.43,23.34,48.4258247219,136.58
2020-07-22 01:00:00,40.43152,22.28711,46.167337823,0.6415200000000001,0.18711000000000003,0.66825,39.79,22.1,45.515427055,136.53,40.36152,22.19711,46.062609447,0.6415200000000001,0.18711000000000003,0.66825,39.72,22.01,45.4105549405,136.48,41.18152,5.80711,41.588942233,0.6415200000000001,0.18711000000000003,0.66825,40.54,5.62,40.9276923366,136.57,41.78152,23.64711,48.0091785481,0.6415200000000001,0.18711000000000003,0.66825,41.14,23.46,47.3589611373,136.4
2020-07-22 01:30:00,39.84224,22.58732,45.799466296,0.64224,0.18732000000000001,0.669,39.2,22.4,45.1486433905,137.14,39.77224,22.49732,45.694206217,0.64224,0.18732000000000001,0.669,39.13,22.31,45.0432347861,137.1,40.61224,5.97732,41.0497550809,0.64224,0.18732000000000001,0.669,39.97,5.79,40.3871885627,137.14,41.17224,23.95732,47.6351396366,0.64224,0.18732000000000001,0.669,40.53,23.77,46.9861022005,136.96
2020-07-22 02:00:00,39.53512,22.74816,45.6125475807,0.64512,0.18816000000000002,0.672,38.89,22.56,44.9598231758,137.14,39.47512,22.65816,45.5156820623,0.64512,0.18816000000000002,0.672,38.83,22.47,44.8627885892,137.1,40.30512,6.11816,40.766831861200004,0.64512,0.18816000000000002,0.672,39.66,5.93,40.1008790427,137.14,40.86512,24.11816,47.4514875889,0.64512,0.18816000000000002,0.672,40.22,23.93,46.800569441,136.96
2020-07-22 02:30:00,38.98304,23.08047,45.3032615058,0.6530400000000001,0.19047000000000003,0.68025,38.33,22.89,44.6446077371,137.24,38.72304,22.88047,44.9776581678,0.6530400000000001,0.19047000000000003,0.68025,38.07,22.69,44.3188560322,137.19,39.57304,6.34047,40.0777625955,0.6530400000000001,0.19047000000000003,0.68025,38.92,6.15,39.4029047153,137.24,40.11304,24.35047,46.925487395,0.6530400000000001,0.19047000000000003,0.68025,39.46,24.16,46.268749713,137.1
2020-07-22 03:00:00,38.25416,23.00788,44.6401534428,0.6441600000000001,0.18788000000000002,0.671,37.61,22.82,43.9916412515,137.24,38.20416,22.91788,44.550949092,0.6441600000000001,0.18788000000000002,0.671,37.56,22.73,43.902237984,137.19,39.02416,6.34788,39.5370793585,0.6441600000000001,0.18788000000000002,0.671,38.38,6.16,38.8711975632,137.24,39.56416,24.38788,46.4767839615,0.6441600000000001,0.18788000000000002,0.671,38.92,24.2,45.8301909226,137.1
2020-07-22 03:30:00,37.60424,23.32082,44.248610277,0.65424,0.19082000000000002,0.6815,36.95,23.13,43.5924236537,137.38,37.54424,23.23082,44.1502090035,0.65424,0.19082000000000002,0.6815,36.89,23.04,43.4938351953,137.35,38.37424,6.66082,38.9480271471,0.65424,0.19082000000000002,0.6815,37.72,6.47,38.2708675104,137.38,38.90424,24.72082,46.0940216454,0.65424,0.19082000000000002,0.6815,38.25,24.53,45.4398877639,137.22
2020-07-22 04:00:00,37.42376,23.45068,44.1641506768,0.65376,0.19068000000000002,0.681,36.77,23.26,43.5093150946,137.38,37.36376,23.36068,44.0655413152,0.65376,0.19068000000000002,0.681,36.71,23.17,43.4105171589,137.35,38.18376,6.79068,38.7828939431,0.65376,0.19068000000000002,0.681,37.53,6.6,38.1059168634,137.38,38.70376,24.84068,45.9895686107,0.65376,0.19068000000000002,0.681,38.05,24.65,45.336795211,137.22
2020-07-22 04:30:00,37.96976,22.96243,44.3731435213,0.65976,0.19243000000000002,0.68725,37.31,22.77,43.7093697049,136.86,37.90976,22.86243,44.2700870652,0.65976,0.19243000000000002,0.68725,37.25,22.67,43.6060936109,136.82,38.72976,6.40243,39.2553871407,0.65976,0.19243000000000002,0.68725,38.07,6.21,38.5731642467,136.87,39.26976,24.33243,46.1971990511,0.65976,0.19243000000000002,0.68725,38.61,24.14,45.5353895339,136.68
2020-07-22 05:00:00,38.19208,22.59019,44.3728707541,0.6520800000000001,0.19019000000000003,0.67925,37.54,22.4,43.7151186662,136.77,38.12208,22.50019,44.2668220405,0.6520800000000001,0.19019000000000003,0.67925,37.47,22.31,43.6089096401,136.74,38.94208,6.06019,39.4108043252,0.6520800000000001,0.19019000000000003,0.67925,38.29,5.87,38.7373334136,136.78,39.49208,23.96019,46.1921539611,0.6520800000000001,0.19019000000000003,0.67925,38.84,23.77,45.5363426287,136.57
2020-07-22 05:30:00,38.40352,22.53061,44.5248103349,0.6535200000000001,0.19061000000000003,0.6807500000000001,37.75,22.34,43.8649985752,136.04,38.35352,22.44061,44.4361730301,0.6535200000000001,0.19061000000000003,0.6807500000000001,37.7,22.25,43.7761636053,136.01,39.15352,6.17061,39.6367828685,0.6535200000000001,0.19061000000000003,0.6807500000000001,38.5,5.98,38.9616529423,136.06,39.71352,23.88061,46.3405568025,0.6535200000000001,0.19061000000000003,0.6807500000000001,39.06,23.69,45.682597343,135.88
2020-07-22 06:00:00,39.51072,22.26271,45.3511328575,0.6607200000000001,0.19271000000000002,0.68825,38.85,22.07,44.6811750069,136.04,39.45072,22.17271,45.2547055814,0.6607200000000001,0.19271000000000002,0.68825,38.79,21.98,44.5845769297,136.01,40.26072,5.91271,40.6925756676,0.6607200000000001,0.19271000000000002,0.68825,39.6,5.72,40.0109784934,136.06,40.84072,23.61271,47.1754648484,0.6607200000000001,0.19271000000000002,0.68825,40.18,23.42,46.507298352,135.88
2020-07-22 06:30:00,43.21144,20.53042,47.8406385017,0.7214400000000001,0.21042000000000002,0.7515000000000001,42.49,20.32,47.0988587972,135.87,43.14144,20.44042,47.738816649,0.7214400000000001,0.21042000000000002,0.7515000000000001,42.42,20.23,46.9969073451,135.82,43.94144,4.21042,44.1426979902,0.7214400000000001,0.21042000000000002,0.7515000000000001,43.22,4.0,43.4047048141,135.89,44.60144,21.84042,49.661780031,0.7214400000000001,0.21042000000000002,0.7515000000000001,43.88,21.63,48.921480967,135.73
2020-07-22 07:00:00,46.9976,18.71805,50.5879412663,0.7476,0.21805000000000002,0.77875,46.25,18.5,49.812774466,134.73,46.9176,18.62805,50.4803470329,0.7476,0.21805000000000002,0.77875,46.17,18.41,49.7051003419,134.71,47.7276,2.67805,47.8026751716,0.7476,0.21805000000000002,0.77875,46.98,2.46,47.0443620427,134.75,48.4676,19.97805,52.4235703817,0.7476,0.21805000000000002,0.77875,47.72,19.76,51.6493562399,134.58
2020-07-22 07:30:00,51.24576,16.79543,53.9278628064,0.8757600000000001,0.25543000000000005,0.9122500000000001,50.37,16.54,53.0161154744,134.14,51.16576,16.70543,53.8238459037,0.8757600000000001,0.25543000000000005,0.9122500000000001,50.29,16.45,52.9120647868,134.11,51.96576,1.00543,51.9754855856,0.8757600000000001,0.25543000000000005,0.9122500000000001,51.09,0.75,51.0955046946,134.17,52.78576,18.02543,55.7786032943,0.8757600000000001,0.25543000000000005,0.9122500000000001,51.91,17.77,54.8673035605,134.02
2020-07-22 08:00:00,54.66648,15.78314,56.8993105745,1.17648,0.34314,1.2255,53.49,15.44,55.6738152097,135.08,54.55648,15.71314,56.7742219555,1.17648,0.34314,1.2255,53.38,15.37,55.5487290584,135.06,55.40648,1.01314,55.4157421555,1.17648,0.34314,1.2255,54.23,0.67,54.2341386951,135.12,56.28648,17.03314,58.8072758173,1.17648,0.34314,1.2255,55.11,16.69,57.5818391509,134.94
2020-07-22 08:30:00,57.05936,15.09148,59.0213802973,1.71936,0.50148,1.791,55.34,14.59,57.2309680156,134.72,56.95936,15.01148,58.9042716906,1.71936,0.50148,1.791,55.24,14.51,57.11390111,134.7,57.79936,1.9614800000000001,57.8326328313,1.71936,0.50148,1.791,56.08,1.46,56.0990017737,134.75,58.71936,16.31148,60.9428225356,1.71936,0.50148,1.791,57.0,15.81,59.1519746078,134.57
2020-07-22 09:00:00,59.02928,14.29479,60.7354667263,1.55928,0.45479,1.62425,57.47,13.84,59.1129977247,134.61,58.92928,14.22479,60.6218169627,1.55928,0.45479,1.62425,57.37,13.77,58.9994050817,134.59,59.77928,2.62479,59.8368769227,1.55928,0.45479,1.62425,58.22,2.17,58.2604265347,134.62,60.72928,15.50479,62.6773002152,1.55928,0.45479,1.62425,59.17,15.05,61.0540039637,134.47
2020-07-22 09:30:00,59.91,14.0525,61.5360126775,1.62,0.47250000000000003,1.6875,58.29,13.58,59.8509857897,134.61,59.8,13.9725,61.4106729832,1.62,0.47250000000000003,1.6875,58.18,13.5,59.7257264502,134.59,60.67,2.9025,60.7393892482,1.62,0.47250000000000003,1.6875,59.05,2.43,59.0999780034,134.62,61.63,15.2525,63.4893349804,1.62,0.47250000000000003,1.6875,60.01,14.78,61.8033049278,134.47
2020-07-22 10:00:00,59.28688,14.06659,60.9327752065,2.69688,0.78659,2.80925,56.59,13.28,58.1273300608,134.77,59.17688,13.99659,60.8096016938,2.69688,0.78659,2.80925,56.48,13.21,58.0042627744,134.74,60.04688,3.53659,60.1509373706,2.69688,0.78659,2.80925,57.35,2.75,57.4158950117,134.79,60.97688,15.25659,62.8565305514,2.69688,0.78659,2.80925,58.28,14.47,60.0494737696,134.61
2020-07-22 10:30:00,59.63392,13.92156,61.237359899,2.71392,0.79156,2.827,56.92,13.13,58.4147524175,134.89,59.53392,13.84156,61.1218161854,2.71392,0.79156,2.827,56.82,13.05,58.2993559141,134.87,60.39392,3.73156,60.5090911599,2.71392,0.79156,2.827,57.68,2.94,57.7548785818,134.9,61.32392,15.11156,63.1583914441,2.71392,0.79156,2.827,58.61,14.32,60.3340243975,134.73
2020-07-22 11:00:00,59.44256,13.30158,60.9126421184,2.78256,0.8115800000000001,2.8985000000000003,56.66,12.49,58.0203042046,134.52,59.32256,13.24158,60.7824445531,2.78256,0.8115800000000001,2.8985000000000003,56.54,12.43,57.8902107441,134.46,60.18256,4.29158,60.3353808892,2.78256,0.8115800000000001,2.8985000000000003,57.4,3.48,57.5053945296,134.53,61.12256,14.49158,62.8169820339,2.78256,0.8115800000000001,2.8985000000000003,58.34,13.68,59.9224331949,134.35
2020-07-22 11:30:00,59.95184,13.26262,61.4013046168,3.23184,0.9426200000000001,3.3665,56.72,12.32,58.0425774755,134.33,59.85184,13.19262,61.288563157,3.23184,0.9426200000000001,3.3665,56.62,12.25,57.9300172622,134.29,60.69184,4.55262,60.8623511824,3.23184,0.9426200000000001,3.3665,57.46,3.61,57.5732898139,134.36,61.64184,14.42262,63.3066221358,3.23184,0.9426200000000001,3.3665,58.41,13.48,59.9452958955,134.18
2020-07-22 12:00:00,60.82728,12.62004,62.1226480585,3.01728,0.88004,3.143,57.81,11.74,58.9900305136,134.05,60.71728,12.55004,62.0007386617,3.01728,0.88004,3.143,57.7,11.67,58.8683183045,134.02,61.56728,5.03004,61.7724151139,3.01728,0.88004,3.143,58.55,4.15,58.6968908887,134.08,62.53728,13.78004,64.0374959863,3.01728,0.88004,3.143,59.52,12.9,60.9018915962,133.89
2020-07-22 12:30:00,61.50992,12.23831,62.7156000534,2.59992,0.75831,2.70825,58.91,11.48,60.018151421,134.05,61.39992,12.15831,62.5921295217,2.59992,0.75831,2.70825,58.8,11.4,59.8949079639,134.02,62.25992,5.20831,62.4773889616,2.59992,0.75831,2.70825,59.66,4.45,59.8257310862,134.08,63.25992,13.37831,64.6590802352,2.59992,0.75831,2.70825,60.66,12.62,61.9588573168,133.89
2020-07-22 13:00:00,60.22736,12.94173,61.6021368782,3.29736,0.9617300000000001,3.43475,56.93,11.98,58.1768450502,135.02,60.11736,12.87173,61.4799024606,3.29736,0.9617300000000001,3.43475,56.82,11.91,58.0548060026,134.99,60.98736,5.11173,61.2012080221,3.29736,0.9617300000000001,3.43475,57.69,4.15,57.8390750272,135.06,61.91736,14.11173,63.5051209979,3.29736,0.9617300000000001,3.43475,58.62,13.15,60.076841628,134.91
2020-07-22 13:30:00,60.0428,13.4029,61.5205295836,3.2328,0.9429000000000001,3.3675,56.81,12.46,58.1603619315,135.6,59.9428,13.3329,61.4076989819,3.2328,0.9429000000000001,3.3675,56.71,12.39,58.0477062424,135.57,60.8228,4.7429,61.0074429906,3.2328,0.9429000000000001,3.3675,57.59,3.8,57.7152328246,135.61,61.7528,14.5929,63.4536132797,3.2328,0.9429000000000001,3.3675,58.52,13.65,60.090872019,135.45
2020-07-22 14:00:00,59.5048,13.88765,61.1039118679,3.6948,1.07765,3.84875,55.81,12.81,57.2612626476,135.92,59.394800000000004,13.81765,60.9808963411,3.6948,1.07765,3.84875,55.7,12.74,57.1384073982,135.88,60.2548,4.56765,60.427678671,3.6948,1.07765,3.84875,56.56,3.49,56.6675718555,135.94,61.1748,15.08765,63.0078831382,3.6948,1.07765,3.84875,57.48,14.01,59.1627458795,135.78
2020-07-22 14:30:00,59.61672,13.97196,61.2320910128,2.88672,0.84196,3.007,56.73,13.13,58.2296299147,135.8,59.50672,13.891960000000001,61.10676131,2.88672,0.84196,3.007,56.62,13.05,58.1044481946,135.77,60.38672,4.01196,60.5198461284,2.88672,0.84196,3.007,57.5,3.17,57.5873154436,135.83,61.32672,15.15196,63.1707881683,2.88672,0.84196,3.007,58.44,14.31,60.1665164356,135.64
2020-07-22 15:00:00,57.83376,14.40568,59.6009011006,2.69376,0.78568,2.806,55.14,13.62,56.7972182417,135.8,57.72376,14.34568,59.4796688222,2.69376,0.78568,2.806,55.03,13.56,56.676048733100004,135.77,58.60376,3.47568,58.7067375827,2.69376,0.78568,2.806,55.91,2.69,55.9746746306,135.83,59.49376,15.62568,61.5115383843,2.69376,0.78568,2.806,56.8,14.84,58.7066061019,135.64
2020-07-22 15:30:00,57.96056,14.416830000000001,59.7266398081,3.04056,0.8868300000000001,3.16725,54.92,13.53,56.5620659099,135.99,57.86056,14.33683,59.6103103327,3.04056,0.8868300000000001,3.16725,54.82,13.45,56.4458581297,135.96,58.73056,3.72683,58.8486868143,3.04056,0.8868300000000001,3.16725,55.69,2.84,55.7623681348,136.03,59.63056,15.62683,61.6441522106,3.04056,0.8868300000000001,3.16725,56.59,14.74,58.4781643009,135.85
2020-07-22 16:00:00,59.25464,14.47177,60.9962661846,2.23464,0.6517700000000001,2.32775,57.02,13.82,58.6708854544,136.42,59.14464,14.39177,60.8704483675,2.23464,0.6517700000000001,2.32775,56.91,13.74,58.5451594925,136.39,60.02464,3.25177,60.1126560323,2.23464,0.6517700000000001,2.32775,57.79,2.6,57.8484580607,136.43,60.95464,15.69177,62.9420351058,2.23464,0.6517700000000001,2.32775,58.72,15.04,60.6155095664,136.27
2020-07-22 16:30:00,60.0292,14.6231,61.7846251607,1.5192,0.4431,1.5825,58.51,14.18,60.2037581883,136.58,59.919200000000004,14.5431,61.65883786,1.5192,0.4431,1.5825,58.4,14.1,60.078032591,136.53,60.7992,2.7431,60.86104927,1.5192,0.4431,1.5825,59.28,2.3,59.3246019793,136.6,61.7692,15.8531,63.7711129607,1.5192,0.4431,1.5825,60.25,15.41,62.1894733858,136.4
2020-07-22 17:00:00,59.85592,15.23256,61.7637599503,2.54592,0.7425600000000001,2.652,57.31,14.49,59.1134181045,136.66,59.75592,15.15256,61.6471414552,2.54592,0.7425600000000001,2.652,57.21,14.41,58.9968829685,136.62,60.63592,2.75256,60.6983639055,2.54592,0.7425600000000001,2.652,58.09,2.01,58.1247640855,136.6,61.57592,16.47256,63.7411888562,2.54592,0.7425600000000001,2.652,59.03,15.73,61.0898829595,136.49
2020-07-22 17:30:00,61.54608,15.13094,63.378744928,2.26608,0.6609400000000001,2.3605,59.28,14.47,61.0204826267,136.66,61.42608,15.05094,63.2431347978,2.26608,0.6609400000000001,2.3605,59.16,14.39,60.8849546276,136.62,62.31608,2.72094,62.375454636,2.26608,0.6609400000000001,2.3605,60.05,2.06,60.0853234992,136.72,63.28608,16.38094,65.371730259,2.26608,0.6609400000000001,2.3605,61.02,15.72,63.0123702141,136.49
2020-07-22 18:00:00,62.28344,15.43142,64.1666238901,1.99344,0.58142,2.0765,60.29,14.85,62.0919205694,136.54,62.16344,15.35142,64.030925096,1.99344,0.58142,2.0765,60.17,14.77,61.9562894305,136.48,63.06344,2.21142,63.1022015705,1.99344,0.58142,2.0765,61.07,1.63,61.0917490337,136.56,64.05344,16.67142,66.1874566716,1.99344,0.58142,2.0765,62.06,16.09,64.111868636,136.35
2020-07-22 18:30:00,62.178,15.619,64.1097250423,1.3679999999999999,0.399,1.425,60.81,15.22,62.6857599459,135.88,62.078,15.539,63.9932699977,1.3679999999999999,0.399,1.425,60.71,15.14,62.5693511234,135.82,62.948,1.509,62.9660844026,1.3679999999999999,0.399,1.425,61.58,1.11,61.5900032473,135.91,63.978,16.869,66.1645497604,1.3679999999999999,0.399,1.425,62.61,16.47,64.7400417053,135.7
2020-07-22 19:00:00,60.87416,15.96663,62.9332712423,1.15416,0.33663000000000004,1.20225,59.72,15.63,61.7314773839,135.74,60.76416,15.87663,62.8040645234,1.15416,0.33663000000000004,1.20225,59.61,15.54,61.6023027167,135.69,61.63416,0.9966300000000001,61.6422172724,1.15416,0.33663000000000004,1.20225,60.48,0.66,60.4836010833,135.76,62.66416,17.21663,64.9862239022,1.15416,0.33663000000000004,1.20225,61.51,16.88,63.7841242003,135.58
2020-07-22 19:30:00,59.66552,16.26286,61.8421772923,0.9355200000000001,0.27286000000000005,0.9745,58.73,15.99,60.8678322269,135.74,59.55552,16.18286,61.715029938,0.9355200000000001,0.27286000000000005,0.9745,58.62,15.91,60.7406988765,135.78,60.43552,0.58286,60.4383305813,0.9355200000000001,0.27286000000000005,0.9745,59.5,0.31,59.5008075575,135.76,61.41552,17.52286,63.8663974203,0.9355200000000001,0.27286000000000005,0.9745,60.48,17.25,62.8919144247,135.58
2020-07-22 20:00:00,58.56296,16.45378,60.8304788757,0.7329600000000001,0.21378000000000003,0.7635000000000001,57.83,16.24,60.0670167396,136.15,58.46296,16.37378,60.7125881795,0.7329600000000001,0.21378000000000003,0.7635000000000001,57.73,16.16,59.9491326042,136.11,59.32296,0.36378000000000005,59.3240753746,0.7329600000000001,0.21378000000000003,0.7635000000000001,58.59,0.15,58.590192012,136.16,60.29296,17.72378,62.8440403145,0.7329600000000001,0.21378000000000003,0.7635000000000001,59.56,17.51,62.0805420402,135.99
2020-07-22 20:30:00,57.34496,17.08353,59.8355365536,0.59496,0.17353000000000002,0.61975,56.75,16.91,59.2157968789,136.39,57.24496,16.99353,59.7140310753,0.59496,0.17353000000000002,0.61975,56.65,16.82,59.0942882181,136.35,58.12496,0.60353,58.1280932378,0.59496,0.17353000000000002,0.61975,57.53,0.43,57.5316069652,136.39,59.06496,18.36353,61.8537689544,0.59496,0.17353000000000002,0.61975,58.47,18.19,61.2341163078,136.22
2020-07-22 21:00:00,55.94656,17.33233,58.569849232,0.55656,0.16233,0.5797500000000001,55.39,17.17,57.9901802032,135.96,55.83656,17.26233,58.4440712961,0.55656,0.16233,0.5797500000000001,55.28,17.1,57.8643966529,135.9,56.69656,1.00233,56.7054193289,0.55656,0.16233,0.5797500000000001,56.14,0.84,56.1462839376,135.99,57.62656,18.63233,60.5638847719,0.55656,0.16233,0.5797500000000001,57.07,18.47,59.9843796334,135.81
2020-07-22 21:30:00,55.87216,17.42813,58.5272413357,0.5421600000000001,0.15813000000000002,0.5647500000000001,55.33,17.27,57.9625896592,135.41,55.78216,17.34813,58.4175229598,0.5421600000000001,0.15813000000000002,0.5647500000000001,55.24,17.19,57.8528625048,135.37,56.64216,1.1881300000000001,56.6546197795,0.5421600000000001,0.15813000000000002,0.5647500000000001,56.1,1.03,56.10945464,135.44,57.56216,18.70813,60.5259976536,0.5421600000000001,0.15813000000000002,0.5647500000000001,57.02,18.55,59.9615118222,135.26
2020-07-22 22:00:00,55.96192,17.66806,58.6847240281,0.5419200000000001,0.15806,0.5645,55.42,17.51,58.1203621806,135.18,55.86192,17.57806,58.5622941785,0.5419200000000001,0.15806,0.5645,55.32,17.42,57.9979206524,135.16,56.71192,1.48806,56.7314391907,0.5419200000000001,0.15806,0.5645,56.17,1.33,56.1857437434,135.22,57.64192,18.95806,60.6794774224,0.5419200000000001,0.15806,0.5645,57.1,18.8,60.1153058713,135.08
2020-07-22 22:30:00,53.74584,18.35212,56.7927427212,0.55584,0.16212000000000001,0.579,53.19,18.19,56.2143415865,135.55,53.65584,18.28212,56.6849634189,0.55584,0.16212000000000001,0.579,53.1,18.12,56.1065450727,135.53,54.51584,2.08212,54.5555866488,0.55584,0.16212000000000001,0.579,53.96,1.92,53.994147831,135.57,55.39584,19.66212,58.7817833363,0.55584,0.16212000000000001,0.579,54.84,19.5,58.2037421477,135.38
2020-07-22 23:00:00,50.71392,19.28156,54.2556931372,0.5539200000000001,0.16156,0.577,50.16,19.12,53.68053651,136.44,50.63392,19.20156,54.1525046604,0.5539200000000001,0.16156,0.577,50.08,19.04,53.5773086297,136.39,51.47392,2.83156,51.5517426689,0.5539200000000001,0.16156,0.577,50.92,2.67,50.9899529319,136.45,52.29392,20.61156,56.2093450825,0.5539200000000001,0.16156,0.577,51.74,20.45,55.6347921718,136.27
2020-07-22 23:30:00,47.45408,20.18744,51.5695883482,0.57408,0.16744,0.598,46.88,20.02,50.9758256431,136.44,47.37408,20.10744,51.4646733129,0.57408,0.16744,0.598,46.8,19.94,50.8708521651,136.39,48.21408,3.72744,48.3579499069,0.57408,0.16744,0.598,47.64,3.56,47.7728290977,136.45,48.97408,21.54744,53.5046977601,0.57408,0.16744,0.598,48.4,21.38,52.9118550043,136.27
2020-07-23 00:00:00,44.45744,20.98842,49.1627678782,0.5774400000000001,0.16842000000000001,0.6015,43.88,20.82,48.5687842137,136.44,44.39744,20.91842,49.0786407091,0.5774400000000001,0.16842000000000001,0.6015,43.82,20.75,48.484584148,136.49,45.21744,4.48842,45.439661027,0.5774400000000001,0.16842000000000001,0.6015,44.64,4.32,44.8485451269,136.45,45.92744,22.36842,51.0849876015,0.5774400000000001,0.16842000000000001,0.6015,45.35,22.2,50.4922023683,136.35
2020-07-23 00:30:00,42.52016,21.56213,47.6748304303,0.59016,0.17213,0.61475,41.93,21.39,47.0707658744,136.93,42.45016,21.49213,47.5807496364,0.59016,0.17213,0.61475,41.86,21.32,46.9766112017,136.9,43.29016,4.98213,43.5759058674,0.59016,0.17213,0.61475,42.7,4.8100000000000005,42.9700605073,136.94,43.95016,22.96213,49.5870545421,0.59016,0.17213,0.61475,43.36,22.79,48.9844230343,136.77
2020-07-23 01:00:00,41.1156,21.7808,46.5284408937,0.5856,0.1708,0.61,40.53,21.61,45.9311767757,136.69,41.0656,21.7008,46.4468322278,0.5856,0.1708,0.61,40.48,21.53,45.8494416542,136.64,41.8656,5.2708,42.196087449,0.5856,0.1708,0.61,41.28,5.1,41.593850507,136.7,42.5156,23.1808,48.424433213,0.5856,0.1708,0.61,41.93,23.01,47.8287047703,136.49
2020-07-23 01:30:00,40.31808,21.82444,45.8459786263,0.5980800000000001,0.17444,0.623,39.72,21.65,45.23716282,136.61,40.26808,21.75444,45.768700294,0.5980800000000001,0.17444,0.623,39.67,21.58,45.159775243,136.54,41.06808,5.31444,41.4105115568,0.5980800000000001,0.17444,0.623,40.47,5.14,40.7951038729,136.62,41.69808,23.22444,47.7294928634,0.5980800000000001,0.17444,0.623,41.1,23.05,47.1223142471,136.49
2020-07-23 02:00:00,40.2628,21.7929,45.7823498114,0.5928,0.1729,0.6175,39.67,21.62,45.1789032625,136.88,40.2028,21.7129,45.691521688899996,0.5928,0.1729,0.6175,39.61,21.54,45.0879551543,136.83,41.0028,5.1929,41.330325649,0.5928,0.1729,0.6175,40.41,5.02,40.7206151722,136.9,41.6428,23.1829,47.6609866059,0.5928,0.1729,0.6175,41.05,23.01,47.0591393886,136.72
2020-07-23 02:30:00,39.24912,22.23766,45.1110512297,0.60912,0.17766,0.6345000000000001,38.64,22.06,44.4937433804,136.39,39.19912,22.16766,45.0330562881,0.60912,0.17766,0.6345000000000001,38.59,21.99,44.4156301317,136.36,39.99912,5.76766,40.4128135948,0.60912,0.17766,0.6345000000000001,39.39,5.59,39.7846729282,136.41,40.59912,23.62766,46.9739806898,0.60912,0.17766,0.6345000000000001,39.99,23.45,46.3584145544,136.26
2020-07-23 03:00:00,38.45312,22.21591,44.4093356724,0.6031200000000001,0.17591,0.6282500000000001,37.85,22.04,43.7993618675,135.71,38.40312,22.13591,44.3260435553,0.6031200000000001,0.17591,0.6282500000000001,37.8,21.96,43.7159192972,135.66,39.19312,5.90591,39.63559547,0.6031200000000001,0.17591,0.6282500000000001,38.59,5.73,39.0130875476,135.73,39.78312,23.56591,46.2390392532,0.6031200000000001,0.17591,0.6282500000000001,39.18,23.39,45.6307407347,135.54
2020-07-23 03:30:00,38.1208,22.41815,44.224075367,0.6108,0.17815,0.6362500000000001,37.51,22.24,43.6075417789,135.55,38.0708,22.32815,44.1353837081,0.6108,0.17815,0.6362500000000001,37.46,22.15,43.5186638122,135.52,38.8608,6.15815,39.3457060943,0.6108,0.17815,0.6362500000000001,38.25,5.98,38.714634184,135.59,39.4408,23.76815,46.04890508,0.6108,0.17815,0.6362500000000001,38.83,23.59,45.4340951269,135.39
2020-07-23 04:00:00,37.85288,22.45584,44.0125581442,0.6028800000000001,0.17584000000000002,0.628,37.25,22.28,43.4046184179,135.55,37.79288,22.36584,43.9150609427,0.6028800000000001,0.17584000000000002,0.628,37.19,22.19,43.3069532523,135.44,38.58288,6.20584,39.0787804211,0.6028800000000001,0.17584000000000002,0.628,37.98,6.03,38.4557056885,135.59,39.16288,23.79584,45.8254642224,0.6028800000000001,0.17584000000000002,0.628,38.56,23.62,45.2192215767,135.27
2020-07-23 04:30:00,38.18368,21.98899,44.0625589312,0.61368,0.17899,0.6392500000000001,37.57,21.81,43.4416965599,135.16,38.14368,21.90899,43.9880002587,0.61368,0.17899,0.6392500000000001,37.53,21.73,43.3669666913,135.09,38.91368,5.80899,39.3448707707,0.61368,0.17899,0.6392500000000001,38.3,5.63,38.711586121,135.19,39.51368,23.33899,45.8916044758,0.61368,0.17899,0.6392500000000001,38.9,23.16,45.2724596195,135.01
2020-07-23 05:00:00,38.40408,21.76619,44.1434070702,0.6040800000000001,0.17619,0.6292500000000001,37.8,21.59,43.5312313173,135.16,38.34408,21.67619,44.0468578217,0.6040800000000001,0.17619,0.6292500000000001,37.74,21.5,43.4345208331,135.09,39.12408,5.57619,39.5194576223,0.6040800000000001,0.17619,0.6292500000000001,38.52,5.4,38.896663096,135.19,39.71408,23.09619,45.9417255092,0.6040800000000001,0.17619,0.6292500000000001,39.11,22.92,45.3312088963,135.01
2020-07-23 05:30:00,38.81528,21.54654,44.3945869161,0.60528,0.17654,0.6305000000000001,38.21,21.37,43.7799154864,135.08,38.76528,21.46654,44.3120669011,0.60528,0.17654,0.6305000000000001,38.16,21.29,43.6972504856,135.09,39.54528,5.38654,39.9104495521,0.60528,0.17654,0.6305000000000001,38.94,5.21,39.2869914857,135.11,40.15528,22.87654,46.2145279566,0.60528,0.17654,0.6305000000000001,39.55,22.7,45.6014528277,134.92
2020-07-23 06:00:00,39.74784,21.25437,45.0737066233,0.59784,0.17437000000000002,0.62275,39.15,21.08,44.4644678367,134.8,39.69784,21.17437,44.9919153356,0.59784,0.17437000000000002,0.62275,39.1,21.0,44.3825416127,134.78,40.45784,5.17437,40.7873868048,0.59784,0.17437000000000002,0.62275,39.86,5.0,40.1723735918,134.82,41.09784,22.574370000000002,46.8896004841,0.59784,0.17437000000000002,0.62275,40.5,22.4,46.2818538955,134.63
2020-07-23 06:30:00,43.51744,19.66592,47.754748388,0.63744,0.18592,0.664,42.88,19.48,47.0973969557,135.71,43.45744,19.58592,47.6671517253,0.63744,0.18592,0.664,42.82,19.4,47.0097053809,135.68,44.24744,3.37592,44.3760383811,0.63744,0.18592,0.664,43.61,3.19,43.7265159829,135.74,44.93744,20.99592,49.600425103,0.63744,0.18592,0.664,44.3,20.81,48.9443163197,135.56
2020-07-23 07:00:00,46.93856,18.34583,50.3964075432,0.8085600000000001,0.23583,0.84225,46.13,18.11,49.5575322227,135.83,46.85856,18.27583,50.2964273827,0.8085600000000001,0.23583,0.84225,46.05,18.04,49.4574979149,135.79,47.66856,2.03583,47.7120133327,0.8085600000000001,0.23583,0.84225,46.86,1.8,46.8945583197,135.84,48.42856,19.67583,52.2729730345,0.8085600000000001,0.23583,0.84225,47.62,19.44,51.4351825116,135.67
2020-07-23 07:30:00,50.74536,17.17323,53.5724872501,1.00536,0.29323000000000005,1.04725,49.74,16.88,52.5262029848,135.26,50.67536,17.09323,53.4805630389,1.00536,0.29323000000000005,1.04725,49.67,16.8,52.4342340461,135.22,51.47536,1.00323,51.4851353068,1.00536,0.29323000000000005,1.04725,50.47,0.71,50.4749938088,135.27,52.30536,18.45323,55.4650555049,1.00536,0.29323000000000005,1.04725,51.3,18.16,54.419441379,135.08
2020-07-23 08:00:00,53.91304,15.95922,56.2255509982,1.16304,0.33922,1.2115,52.75,15.62,55.0140609299,135.1,53.81304,15.88922,56.1098082892,1.16304,0.33922,1.2115,52.65,15.55,54.8983150925,135.07,54.65304,0.8392200000000001,54.6594829051,1.16304,0.33922,1.2115,53.49,0.5,53.4923368344,135.14,55.53304,17.21922,58.1413800064,1.16304,0.33922,1.2115,54.37,16.88,56.9300562094,134.94
2020-07-23 08:30:00,56.72704,14.67497,58.5944691218,1.4570400000000001,0.42497,1.51775,55.27,14.25,57.0774508891,134.24,56.62704,14.61497,58.4826385115,1.4570400000000001,0.42497,1.51775,55.17,14.19,56.9656475431,134.2,57.45704,2.10497,57.4955854328,1.4570400000000001,0.42497,1.51775,56.0,1.6800000000000002,56.0251943326,134.27,58.36704,15.89497,60.4926559978,1.4570400000000001,0.42497,1.51775,56.91,15.47,58.9751557861,134.09
2020-07-23 09:00:00,58.13032,13.95301,59.7814401914,1.69032,0.49301000000000006,1.76075,56.44,13.46,58.0227989673,134.45,58.02032,13.87301,59.6558290477,1.69032,0.49301000000000006,1.76075,56.33,13.38,57.8972650477,134.43,58.89032,3.02301,58.9678588653,1.69032,0.49301000000000006,1.76075,57.2,2.5300000000000002,57.2559245843,134.48,59.81032,15.14301,61.69752937,1.69032,0.49301000000000006,1.76075,58.12,14.65,59.9379420734,134.3
2020-07-23 09:30:00,59.51064,13.45102,61.0118530472,2.06064,0.60102,2.1465,57.45,12.85,58.8695591966,135.06,59.40064,13.38102,60.8891429456,2.06064,0.60102,2.1465,57.34,12.78,58.7469488569,135.01,60.27064,3.87102,60.394824628,2.06064,0.60102,2.1465,58.21,3.27,58.3017752731,135.1,61.20064,14.64102,62.9275599642,2.06064,0.60102,2.1465,59.14,14.04,60.7837247954,134.92
2020-07-23 10:00:00,59.72424,12.85832,61.0927265458,1.91424,0.55832,1.994,57.81,12.3,59.1040277815,135.06,59.60424,12.78832,60.9606968005,1.91424,0.55832,1.994,57.69,12.23,58.9721035745,135.01,60.49424,4.39832,60.6539223134,1.91424,0.55832,1.994,58.58,3.84,58.7057237414,135.1,61.42424,14.02832,63.0058014916,1.91424,0.55832,1.994,59.51,13.47,61.0154160848,134.92
2020-07-23 10:30:00,59.82536,13.27198,61.2798429522,2.95536,0.8619800000000001,3.0785,56.87,12.41,58.2082897876,135.32,59.71536,13.20198,61.1573094229,2.95536,0.8619800000000001,3.0785,56.76,12.34,58.0859122335,135.28,60.59536,4.63198,60.772139112,2.95536,0.8619800000000001,3.0785,57.64,3.77,57.763158674,135.35,61.51536,14.45198,63.190183113,2.95536,0.8619800000000001,3.0785,58.56,13.59,60.116234912,135.16
2020-07-23 11:00:00,60.10576,12.63543,61.4195121803,2.31576,0.6754300000000001,2.4122500000000002,57.79,11.96,59.0146227642,135.46,59.97576,12.55543,61.2758566653,2.31576,0.6754300000000001,2.4122500000000002,57.66,11.88,58.8711304461,135.41,60.87576,4.91543,61.0738864627,2.31576,0.6754300000000001,2.4122500000000002,58.56,4.24,58.7132966201,135.5,61.80576,13.79543,63.3266599314,2.31576,0.6754300000000001,2.4122500000000002,59.49,13.12,60.91957403,135.27
2020-07-23 11:30:00,60.09544,12.47742,61.3770960428,2.90544,0.8474200000000001,3.0265,57.19,11.63,58.3605431777,135.32,59.98544,12.40742,61.2551800508,2.90544,0.8474200000000001,3.0265,57.08,11.56,58.2388186693,135.3,60.87544,5.40742,61.1151322199,2.90544,0.8474200000000001,3.0265,57.97,4.5600000000000005,58.1490713597,135.33,61.77544,13.63742,63.2628185544,2.90544,0.8474200000000001,3.0265,58.87,12.79,60.2433481805,135.18
2020-07-23 12:00:00,60.31656,12.52608,61.6034908946,3.34656,0.9760800000000001,3.4859999999999998,56.97,11.55,58.1290237317,135.32,60.19656,12.44608,61.4697547026,3.34656,0.9760800000000001,3.4859999999999998,56.85,11.47,57.9955463807,135.22,61.08656,5.59608,61.3423501669,3.34656,0.9760800000000001,3.4859999999999998,57.74,4.62,57.9245371151,135.33,61.98656,13.67608,63.477309212,3.34656,0.9760800000000001,3.4859999999999998,58.64,12.7,59.9994966646,135.07
2020-07-23 12:30:00,61.14928,12.28229,62.3705787384,3.53928,1.03229,3.68675,57.61,11.25,58.6981652183,135.21,61.02928,12.21229,62.2391600551,3.53928,1.03229,3.68675,57.49,11.18,58.5669915567,135.22,61.93928,5.93229,62.2227166842,3.53928,1.03229,3.68675,58.4,4.9,58.605204547,135.22,62.83928,13.43229,64.2588634008,3.53928,1.03229,3.68675,59.3,12.4,60.5825882577,135.07
2020-07-23 13:00:00,61.64,12.58875,62.9123694242,3.39,0.9887500000000001,3.53125,58.25,11.6,59.3937917631,135.31,61.52,12.51875,62.7808052,3.39,0.9887500000000001,3.53125,58.13,11.53,59.2624484813,135.22,62.42,5.53875,62.6652547395,3.39,0.9887500000000001,3.53125,59.03,4.55,59.2050960644,135.36,63.34,13.73875,64.8128756619,3.39,0.9887500000000001,3.53125,59.95,12.75,61.2908231304,135.2
2020-07-23 13:30:00,61.40768,12.58599,62.6842109886,2.79768,0.8159900000000001,2.91425,58.61,11.77,59.7801388423,135.31,61.27768,12.50599,62.540817488,2.79768,0.8159900000000001,2.91425,58.48,11.69,59.6369558244,135.22,62.18768,5.20599,62.4052071198,2.79768,0.8159900000000001,2.91425,59.39,4.39,59.5520293525,135.36,63.11768,13.74599,64.5971653377,2.79768,0.8159900000000001,2.91425,60.32,12.93,61.6902528768,135.08
2020-07-23 14:00:00,60.7828,12.65665,62.0865489866,3.1428,0.9166500000000001,3.27375,57.64,11.74,58.8234409058,135.17,60.6628,12.58665,61.9548146802,3.1428,0.9166500000000001,3.27375,57.52,11.67,58.6919014856,135.22,61.5628,5.31665,61.7919502125,3.1428,0.9166500000000001,3.27375,58.42,4.4,58.5854623606,135.19,62.4728,13.81665,63.9824238136,3.1428,0.9166500000000001,3.27375,59.33,12.9,60.7162161206,135.08
2020-07-23 14:30:00,61.39504,12.59147,62.6729291909,2.16504,0.6314700000000001,2.25525,59.23,11.96,60.4254457989,135.35,61.26504,12.51147,62.5295290864,2.16504,0.6314700000000001,2.25525,59.1,11.88,60.2822063299,135.31,62.16504,4.84147,62.3532840351,2.16504,0.6314700000000001,2.25525,60.0,4.21,60.1475194834,135.4,63.10504,13.74147,64.583853022,2.16504,0.6314700000000001,2.25525,60.94,13.11,62.3342257512,135.2
2020-07-23 15:00:00,60.94624,12.62432,62.2400002057,1.6262400000000001,0.47432,1.694,59.32,12.15,60.5515061745,135.35,60.82624,12.54432,62.106291443,1.6262400000000001,0.47432,1.694,59.2,12.07,60.4179186997,135.31,61.73624,4.50432,61.9003410976,1.6262400000000001,0.47432,1.694,60.11,4.03,60.2449416964,135.4,62.66624,13.78432,64.1643601511,1.6262400000000001,0.47432,1.694,61.04,13.31,62.4742963146,135.2
2020-07-23 15:30:00,60.65984,12.96412,62.0297073683,1.65984,0.48412000000000005,1.729,59.0,12.48,60.3054757049,135.22,60.52984,12.894120000000001,61.8879621655,1.65984,0.48412000000000005,1.729,58.87,12.41,60.1638180304,135.2,61.43984,4.16412,61.580791117,1.65984,0.48412000000000005,1.729,59.78,3.68,59.8931615462,135.24,62.36984,14.14412,63.9535227505,1.65984,0.48412000000000005,1.729,60.71,13.66,62.2278048785,135.07
2020-07-23 16:00:00,60.76264,13.22202,62.1845658717,1.6526399999999999,0.48202000000000006,1.7215,59.11,12.74,60.4673440793,135.52,60.63264,13.14202,62.0405490228,1.6526399999999999,0.48202000000000006,1.7215,58.98,12.66,60.3234282845,135.49,61.54264,3.97202,61.6706857514,1.6526399999999999,0.48202000000000006,1.7215,59.89,3.49,59.9916010788,135.53,62.49264,14.39202,64.1284671098,1.6526399999999999,0.48202000000000006,1.7215,60.84,13.91,62.4098846338,135.35
2020-07-23 16:30:00,60.79384,14.22237,62.435300835,1.89384,0.55237,1.97275,58.9,13.67,60.4655182728,135.97,60.683840000000004,14.13237,62.3077227875,1.89384,0.55237,1.97275,58.79,13.58,60.3380518413,135.93,61.59384,3.20237,61.6770321883,1.89384,0.55237,1.97275,59.7,2.65,59.7587859649,135.99,62.52384,15.42237,64.3978265531,1.89384,0.55237,1.97275,60.63,14.87,62.4268676132,135.8
2020-07-23 17:00:00,61.91408,14.47869,63.584477401,2.22408,0.6486900000000001,2.31675,59.69,13.83,61.2712412148,136.11,61.79408,14.40869,63.4517034489,2.22408,0.6486900000000001,2.31675,59.57,13.76,61.1385516675,136.1,62.69408,3.17869,62.7746106094,2.22408,0.6486900000000001,2.31675,60.47,2.5300000000000002,60.5229031029,136.14,63.64408,15.69869,65.5516421363,2.22408,0.6486900000000001,2.31675,61.42,15.05,63.2370057798,135.96
2020-07-23 17:30:00,63.79624,14.59057,65.4434486489,1.47624,0.43057,1.53775,62.32,14.16,63.9084344981,136.27,63.66624,14.50057,65.2966817385,1.47624,0.43057,1.53775,62.19,14.07,63.761751858,136.24,64.55624,2.68057,64.611868712,1.47624,0.43057,1.53775,63.08,2.25,63.1201148605,136.3,65.57624,15.80057,67.4529559387,1.47624,0.43057,1.53775,64.1,15.37,65.9169697422,136.11
2020-07-23 18:00:00,64.4164,14.57895,66.0455779902,0.9564,0.27895000000000003,0.9962500000000001,63.46,14.3,65.051222894,136.27,64.2864,14.48895,65.8989445823,0.9564,0.27895000000000003,0.9962500000000001,63.33,14.21,64.9046454424,136.24,65.2064,2.36895,65.249417814,0.9564,0.27895000000000003,0.9962500000000001,64.25,2.09,64.2839840085,136.3,66.2464,15.79895,68.1042754463,0.9564,0.27895000000000003,0.9962500000000001,65.29,15.52,67.1092728317,136.11
