Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-23 18:30:00,63.58592,14.73631,65.2711885495,1.01592,0.29631,1.05825,62.57,14.44,64.2146283957,133.98,63.46592,14.64631,65.133995717,1.01592,0.29631,1.05825,62.45,14.35,64.0774921482,133.96,64.34592,1.73631,64.3693420276,1.01592,0.29631,1.05825,63.33,1.44,63.3463692724,134.03,65.38592,15.87631,67.2857767545,1.01592,0.29631,1.05825,64.37,15.58,66.2286441051,133.83
2020-07-23 19:00:00,62.5916,15.04755,64.3749730218,0.9516,0.27755,0.9912500000000001,61.64,14.77,63.3848759563,133.98,62.4816,14.94755,64.2446853021,0.9516,0.27755,0.9912500000000001,61.53,14.67,63.2546425174,133.96,63.3516,1.37755,63.3665753104,0.9516,0.27755,0.9912500000000001,62.4,1.1,62.4096947597,134.03,64.3716,16.19755,66.3781855173,0.9516,0.27755,0.9912500000000001,63.42,15.92,65.3876349167,133.83
2020-07-23 19:30:00,61.23912,15.13891,63.0826157857,0.8191200000000001,0.23891,0.8532500000000001,60.42,14.9,62.2301084685,133.81,61.10912,15.03891,62.9324507799,0.8191200000000001,0.23891,0.8532500000000001,60.29,14.8,62.0799814755,133.79,61.99912,1.18891,62.0105183639,0.8191200000000001,0.23891,0.8532500000000001,61.18,0.9500000000000001,61.1873753318,133.84,62.97912,16.27891,65.0490005055,0.8191200000000001,0.23891,0.8532500000000001,62.16,16.04,64.196161879,133.65
2020-07-23 20:00:00,59.56784,15.57562,61.5705083676,0.8078400000000001,0.23562000000000002,0.8415,58.76,15.34,60.7293438133,133.91,59.44784,15.47562,61.4291502062,0.8078400000000001,0.23562000000000002,0.8415,58.64,15.24,60.5880120156,133.89,60.31784,0.73562,60.3223255441,0.8078400000000001,0.23562000000000002,0.8415,59.51,0.5,59.5121004502,133.94,61.27784,16.72562,63.5194461519,0.8078400000000001,0.23562000000000002,0.8415,60.47,16.49,62.6780743163,133.74
2020-07-23 20:30:00,58.31368,15.86649,60.4336891151,0.6736800000000001,0.19649000000000003,0.7017500000000001,57.64,15.67,59.7320558829,133.91,58.20368,15.766490000000001,60.3013314319,0.6736800000000001,0.19649000000000003,0.7017500000000001,57.53,15.57,59.5997130866,133.89,59.07368,0.44649000000000005,59.0753673037,0.6736800000000001,0.19649000000000003,0.7017500000000001,58.4,0.25,58.4005351003,133.94,59.99368,17.01649,62.3602643665,0.6736800000000001,0.19649000000000003,0.7017500000000001,59.32,16.82,61.6585338781,133.74
2020-07-23 21:00:00,57.098,16.5615,59.4513657223,0.588,0.1715,0.6125,56.51,16.39,58.8388664065,134.44,56.988,16.4615,59.3178988691,0.588,0.1715,0.6125,56.4,16.29,58.705400944,134.42,57.848,0.5415,57.8505343644,0.588,0.1715,0.6125,57.26,0.37,57.2611954119,134.47,58.778,17.7515,61.4000735851,0.588,0.1715,0.6125,58.19,17.58,60.7876015319,134.29
2020-07-23 21:30:00,57.26488,16.61184,59.6256631795,0.55488,0.16184,0.578,56.71,16.45,59.047663798,134.44,57.15488,16.51184,59.492194177100004,0.55488,0.16184,0.578,56.6,16.35,58.9141960821,134.42,58.03488,0.61184,58.0381051103,0.55488,0.16184,0.578,57.48,0.45,57.4817614553,134.47,58.94488,17.79184,61.571490552,0.55488,0.16184,0.578,58.39,17.63,60.9935160488,134.29
2020-07-23 22:00:00,56.50064,17.01352,59.0066282989,0.56064,0.16352000000000003,0.584,55.94,16.85,58.4226505732,134.54,56.39064,16.92352,58.8753752328,0.56064,0.16352000000000003,0.584,55.83,16.76,58.2913930182,134.51,57.27064,1.00352,57.2794313729,0.56064,0.16352000000000003,0.584,56.71,0.84,56.7162207838,134.55,58.16064,18.21352,60.9458149178,0.56064,0.16352000000000003,0.584,57.6,18.05,60.361929227,134.29
2020-07-23 22:30:00,53.79472,18.05471,56.7436732426,0.56472,0.16471000000000002,0.58825,53.23,17.89,56.1558990668,134.98,53.69472,17.95471,56.6170872358,0.56472,0.16471000000000002,0.58825,53.13,17.79,56.0292869846,134.95,54.55472,1.9047100000000001,54.5879601603,0.56472,0.16471000000000002,0.58825,53.99,1.74,54.0180312488,134.99,55.41472,19.27471,58.6711653051,0.56472,0.16471000000000002,0.58825,54.85,19.11,58.0836861778,134.81
2020-07-23 23:00:00,50.47096,19.04653,53.9452324897,0.57096,0.16653,0.59475,49.9,18.88,53.3522670559,135.08,50.38096,18.94653,53.8257571202,0.57096,0.16653,0.59475,49.81,18.78,53.2327389865,135.06,51.24096,2.88653,51.3221982885,0.57096,0.16653,0.59475,50.67,2.7199999999999998,50.7429532053,135.11,52.02096,20.29653,55.8402131923,0.57096,0.16653,0.59475,51.45,20.13,55.2477999562,134.96
2020-07-23 23:30:00,47.1768,19.8024,51.1642991157,0.5568000000000001,0.16240000000000002,0.58,46.62,19.64,50.5880816003,135.08,47.0768,19.7124,51.03727865,0.5568000000000001,0.16240000000000002,0.58,46.52,19.55,50.4610037554,135.06,47.9268,3.6424000000000003,48.065010517,0.5568000000000001,0.16240000000000002,0.58,47.37,3.48,47.4976557316,135.11,48.6368,21.0524,52.997564661,0.5568000000000001,0.16240000000000002,0.58,48.08,20.89,52.4221184234,134.96
2020-07-24 00:00:00,44.73256,20.55408,49.2287733831,0.5625600000000001,0.16408,0.586,44.17,20.39,48.6491623772,135.73,44.66256,20.46408,49.1276178539,0.5625600000000001,0.16408,0.586,44.1,20.3,48.5479144763,135.69,45.50256,4.27408,45.7028524974,0.5625600000000001,0.16408,0.586,44.94,4.11,45.1275492355,135.75,46.17256,21.85408,51.0833251619,0.5625600000000001,0.16408,0.586,45.61,21.69,50.5047344315,135.55
2020-07-24 00:30:00,42.610640000000004,20.75352,47.3959411089,0.56064,0.16352000000000003,0.584,42.05,20.59,46.8204079435,135.64,42.53064,20.66352,47.2846317274,0.56064,0.16352000000000003,0.584,41.97,20.5,46.7090023443,135.6,43.37064,4.45352,43.5986955585,0.56064,0.16352000000000003,0.584,42.81,4.29,43.0244139995,135.66,43.99064,22.04352,49.2046052885,0.56064,0.16352000000000003,0.584,43.43,21.88,48.63023031,135.55
2020-07-24 01:00:00,41.7012,20.9766,46.6798439265,0.5712,0.1666,0.595,41.13,20.81,46.0948261739,135.93,41.6212,20.8866,46.5679540994,0.5712,0.1666,0.595,41.05,20.72,45.9828326661,135.92,42.4612,4.6366,42.7135992981,0.5712,0.1666,0.595,41.89,4.47,42.1278174132,135.95,43.0712,22.2766,48.4909803675,0.5712,0.1666,0.595,42.5,22.11,47.9072238812,135.75
2020-07-24 01:30:00,40.94424,21.32457,46.164575974,0.5642400000000001,0.16457000000000002,0.58775,40.38,21.16,45.5882660341,135.93,40.88424,21.22457,46.0652086944,0.5642400000000001,0.16457000000000002,0.58775,40.32,21.06,45.4887458609,135.92,41.71424,4.97457,42.0098103479,0.5642400000000001,0.16457000000000002,0.58775,41.15,4.8100000000000005,41.4301653388,135.95,42.30424,22.63457,47.9788753626,0.5642400000000001,0.16457000000000002,0.58775,41.74,22.47,47.4038869714,135.85
2020-07-24 02:00:00,40.70064,21.32352,45.9481729952,0.56064,0.16352000000000003,0.584,40.14,21.16,45.3758217556,136.05,40.63064,21.23352,45.8444247254,0.56064,0.16352000000000003,0.584,40.07,21.07,45.2719537904,135.92,41.46064,4.95352,41.7555029858,0.56064,0.16352000000000003,0.584,40.9,4.79,41.1795349658,136.07,42.05064,22.63352,47.7549217568,0.56064,0.16352000000000003,0.584,41.49,22.47,47.1839061545,135.85
2020-07-24 02:30:00,39.86704,21.70247,45.3913877565,0.5570400000000001,0.16247,0.58025,39.31,21.54,44.8246327369,136.32,39.79704,21.612470000000002,45.2868993448,0.5570400000000001,0.16247,0.58025,39.24,21.45,44.7200190072,136.3,40.63704,5.27247,40.9776519564,0.5570400000000001,0.16247,0.58025,40.08,5.11,40.4044366376,136.33,41.20704,23.03247,47.2071479742,0.5570400000000001,0.16247,0.58025,40.65,22.87,46.6418202904,136.12
2020-07-24 03:00:00,39.13496,21.85478,44.8238385577,0.56496,0.16478,0.5885,38.57,21.69,44.2504350261,136.56,39.06496,21.764780000000002,44.7188634499,0.56496,0.16478,0.5885,38.5,21.6,44.1453281786,136.53,39.90496,5.37478,40.265296381,0.56496,0.16478,0.5885,39.34,5.21,39.6834940498,136.58,40.44496,23.17478,46.6140023754,0.56496,0.16478,0.5885,39.88,23.01,46.0420948698,136.39
2020-07-24 03:30:00,38.47896,21.99303,44.3206919087,0.55896,0.16303,0.58225,37.92,21.83,43.7547174599,136.56,38.41896,21.90303,44.2239664736,0.55896,0.16303,0.58225,37.86,21.74,43.6578423654,136.53,39.24896,5.5130300000000005,39.6342574153,0.55896,0.16303,0.58225,38.69,5.35,39.0581438371,136.58,39.77896,23.33303,46.1171979598,0.55896,0.16303,0.58225,39.22,23.17,45.5527968406,136.39
2020-07-24 04:00:00,38.49016,22.30338,44.485201767,0.56016,0.16338000000000003,0.5835,37.93,22.14,43.9188399209,136.69,38.42016,22.21338,44.3795329566,0.56016,0.16338000000000003,0.5835,37.86,22.05,43.8130357314,136.66,39.26016,5.81338,39.6882293665,0.56016,0.16338000000000003,0.5835,38.7,5.65,39.110260802,136.71,39.79016,23.63338,46.2795147236,0.56016,0.16338000000000003,0.5835,39.23,23.47,45.7147000428,136.54
2020-07-24 04:30:00,38.86992,21.86331,44.5968048739,0.5599200000000001,0.16331,0.58325,38.31,21.7,44.0289234481,136.45,38.79992,21.77331,44.4916938356,0.5599200000000001,0.16331,0.58325,38.24,21.61,43.9236804014,136.43,39.639920000000004,5.40331,40.006487181,0.5599200000000001,0.16331,0.58325,39.08,5.24,39.4297349725,136.47,40.17992,23.19331,46.3934866114,0.5599200000000001,0.16331,0.58325,39.62,23.03,45.8271240642,136.3
2020-07-24 05:00:00,39.17736,21.68548,44.7786286012,0.5673600000000001,0.16548000000000002,0.591,38.61,21.52,44.2022906646,136.62,39.11736,21.59548,44.6825761321,0.5673600000000001,0.16548000000000002,0.591,38.55,21.43,44.1060925497,136.58,39.94736,5.19548,40.2838005084,0.5673600000000001,0.16548000000000002,0.591,39.38,5.03,39.699940806,136.63,40.49736,23.01548,46.5805591057,0.5673600000000001,0.16548000000000002,0.591,39.93,22.85,46.0057322515,136.44
2020-07-24 05:30:00,39.678960000000004,21.37303,45.0691277713,0.55896,0.16303,0.58225,39.12,21.21,44.4998707863,136.29,39.60896,21.27303,44.9601102942,0.55896,0.16303,0.58225,39.05,21.11,44.3907039818,136.25,40.43896,4.95303,40.7411584526,0.55896,0.16303,0.58225,39.88,4.79,40.1666341632,136.3,40.99896,22.68303,46.8554646873,0.55896,0.16303,0.58225,40.44,22.52,46.2876225356,136.13
2020-07-24 06:00:00,40.74672,20.86821,45.7796611976,0.57672,0.16821000000000003,0.60075,40.17,20.7,45.189809692,135.99,40.66672,20.77821,45.6674514984,0.57672,0.16821000000000003,0.60075,40.09,20.61,45.0774910571,135.96,41.50672,4.51821,41.7519104564,0.57672,0.16821000000000003,0.60075,40.93,4.35,41.1605077714,136.0,42.07672,22.16821,47.5592251888,0.57672,0.16821000000000003,0.60075,41.5,22.0,46.9707355701,135.83
2020-07-24 06:30:00,43.98176,19.49718,48.1096169248,0.64176,0.18718,0.6685,43.34,19.31,47.4471463842,135.15,43.90176,19.41718,48.004077017,0.64176,0.18718,0.6685,43.26,19.23,47.3415303935,135.13,44.72176,3.35718,44.8475916304,0.64176,0.18718,0.6685,44.08,3.17,44.1938378057,135.17,45.37176,20.76718,49.8986209293,0.64176,0.18718,0.6685,44.73,20.58,49.2372755136,134.99
2020-07-24 07:00:00,47.36496,17.82978,50.6096877154,0.68496,0.19978,0.7135,46.68,17.63,49.8982895498,134.99,47.27496,17.73978,50.4937782053,0.68496,0.19978,0.7135,46.59,17.54,49.782323168,134.98,48.10496,1.70978,48.1353355057,0.68496,0.19978,0.7135,47.42,1.51,47.4440354523,135.01,48.82496,19.06978,52.416917386,0.68496,0.19978,0.7135,48.14,18.87,51.7062520398,134.85
2020-07-24 07:30:00,51.77728,16.37754,54.3057137017,0.6772800000000001,0.19754000000000002,0.7055,51.1,16.18,53.6003955209,135.65,51.68728,16.29754,54.1957998728,0.6772800000000001,0.19754000000000002,0.7055,51.01,16.1,53.490467375,135.62,52.53728,0.48754000000000003,52.5395421093,0.6772800000000001,0.19754000000000002,0.7055,51.86,0.29,51.8608108305,135.67,53.33728,17.63754,56.1778270766,0.6772800000000001,0.19754000000000002,0.7055,52.66,17.44,55.47277891,135.48
2020-07-24 08:00:00,54.58528,15.45154,56.7300879697,0.72528,0.21154,0.7555000000000001,53.86,15.24,55.9746121023,135.65,54.47528,15.38154,56.6051932587,0.72528,0.21154,0.7555000000000001,53.75,15.17,55.849721575,135.62,55.33528,1.22154,55.3487612567,0.72528,0.21154,0.7555000000000001,54.61,1.01,54.6193390659,135.67,56.19528,16.69154,58.621813362,0.72528,0.21154,0.7555000000000001,55.47,16.48,57.8663226756,135.48
2020-07-24 08:30:00,57.7548,14.22515,59.4808525121,0.8748,0.25515000000000004,0.9112500000000001,56.88,13.97,58.5704302528,135.04,57.644800000000004,14.13515,59.3525520307,0.8748,0.25515000000000004,0.9112500000000001,56.77,13.88,58.442170562,135.03,58.5148,2.41515,58.5646204509,0.8748,0.25515000000000004,0.9112500000000001,57.64,2.16,57.6804576958,135.08,59.4048,15.41515,61.3722829343,0.8748,0.25515000000000004,0.9112500000000001,58.53,15.16,60.4614463935,134.88
2020-07-24 09:00:00,59.43048,13.53639,60.9525701448,1.05048,0.30639000000000005,1.09425,58.38,13.23,59.8603149006,134.61,59.30048,13.47639,60.8124988441,1.05048,0.30639000000000005,1.09425,58.25,13.17,59.7202762887,134.58,60.19048,3.07639,60.2690472636,1.05048,0.30639000000000005,1.09425,59.14,2.77,59.2048351066,134.63,61.12048,14.71639,62.8672029763,1.05048,0.30639000000000005,1.09425,60.07,14.41,61.774209829,134.43
2020-07-24 09:30:00,60.78856,13.16083,62.1969169104,1.40856,0.41083000000000003,1.46725,59.38,12.75,60.7334084339,134.39,60.67856,13.08083,62.0725040349,1.40856,0.41083000000000003,1.46725,59.27,12.67,60.6090900773,134.37,61.55856,3.62083,61.6649553569,1.40856,0.41083000000000003,1.46725,60.15,3.21,60.2355924682,134.43,62.50856,14.33083,64.1302796015,1.40856,0.41083000000000003,1.46725,61.1,13.92,62.6655918348,134.23
2020-07-24 10:00:00,61.48704,12.52622,62.7499982108,0.9470400000000001,0.27622,0.9865,60.54,12.25,61.7669337105,134.98,61.35704,12.45622,62.6086557454,0.9470400000000001,0.27622,0.9865,60.41,12.18,61.6256480696,134.95,62.24704,4.11622,62.3829885133,0.9470400000000001,0.27622,0.9865,61.3,3.84,61.4201563007,135.0,63.22704,13.67622,64.6892385227,0.9470400000000001,0.27622,0.9865,62.28,13.4,63.7052462518,134.82
2020-07-24 10:30:00,60.81592,12.73881,62.1357659135,1.67592,0.48881,1.7457500000000001,59.14,12.25,60.3953814459,134.85,60.68592,12.65881,61.9921475419,1.67592,0.48881,1.7457500000000001,59.01,12.17,60.2518796387,134.81,61.59592,4.30881,61.746442847,1.67592,0.48881,1.7457500000000001,59.92,3.8200000000000003,60.041642216,134.9,62.53592,13.898810000000001,64.0618311451,1.67592,0.48881,1.7457500000000001,60.86,13.41,62.3198820602,134.68
2020-07-24 11:00:00,60.6368,13.03615,62.0222760068,3.3468,0.9761500000000001,3.48625,57.29,12.06,58.5456035924,134.85,60.5168,12.956150000000001,61.8881644991,3.3468,0.9761500000000001,3.48625,57.17,11.98,58.4117222824,134.81,61.3968,4.9761500000000005,61.5981259379,3.3468,0.9761500000000001,3.48625,58.05,4.0,58.1876490331,134.9,62.3068,14.17615,63.899143617600004,3.3468,0.9761500000000001,3.48625,58.96,13.2,60.4195465061,134.68
2020-07-24 11:30:00,60.58576,13.13293,61.9928073664,2.61576,0.7629300000000001,2.7247500000000002,57.97,12.37,59.2751026992,134.85,60.47576,13.06293,61.870491252,2.61576,0.7629300000000001,2.7247500000000002,57.86,12.3,59.1529339932,134.81,61.34576,4.4429300000000005,61.5064378497,2.61576,0.7629300000000001,2.7247500000000002,58.73,3.68,58.8451807712,134.9,62.26576,14.28293,63.8829160086,2.61576,0.7629300000000001,2.7247500000000002,59.65,13.52,61.1630027059,134.68
2020-07-24 12:00:00,60.65568,13.49624,62.1390377331,3.41568,0.9962400000000001,3.558,57.24,12.5,58.5889716585,134.85,60.53568,13.42624,62.0067131333,3.41568,0.9962400000000001,3.558,57.12,12.43,58.4568156847,134.81,61.42568,4.54624,61.5936884884,3.41568,0.9962400000000001,3.558,58.01,3.55,58.1185220046,134.81,62.33568,14.65624,64.0354774481,3.41568,0.9962400000000001,3.558,58.92,13.66,60.48274134,134.68
2020-07-24 12:30:00,60.80392,13.58656,62.3033811282,3.31392,0.9665600000000001,3.452,57.49,12.62,58.8588523503,135.01,60.68392,13.49656,62.1666733741,3.31392,0.9665600000000001,3.452,57.37,12.53,58.722379039,134.99,61.58392,4.45656,61.7449603579,3.31392,0.9665600000000001,3.452,58.27,3.49,58.374420768,135.04,62.48392,14.73656,64.1981811207,3.31392,0.9665600000000001,3.452,59.17,13.77,60.7511464912,134.85
2020-07-24 13:00:00,60.91104,13.62072,62.415373164,2.47104,0.72072,2.574,58.44,12.9,59.8468345028,135.01,60.79104,13.55072,62.2830037554,2.47104,0.72072,2.574,58.32,12.83,59.7145819712,134.99,61.68104,3.92072,61.805523546,2.47104,0.72072,2.574,59.21,3.2,59.2964088289,135.04,62.63104,14.79072,64.3538077319,2.47104,0.72072,2.574,60.16,14.07,61.7834160597,134.85
2020-07-24 13:30:00,59.82968,14.19949,61.491593939,2.80968,0.81949,2.92675,57.02,13.38,58.568803983,135.18,59.70968,14.11949,61.3563842119,2.80968,0.81949,2.92675,56.9,13.3,58.43372314,135.16,60.60968,3.58949,60.7158772329,2.80968,0.81949,2.92675,57.8,2.77,57.8663365006,135.2,61.50968,15.36949,63.4008040687,2.80968,0.81949,2.92675,58.7,14.55,60.4763796866,135.05
2020-07-24 14:00:00,59.438,14.3665,61.1495884389,2.868,0.8365,2.9875,56.57,13.53,58.1655035223,135.42,59.318,14.2865,61.0141721754,2.868,0.8365,2.9875,56.45,13.45,58.0302076508,135.4,60.208,3.5165,60.3106046749,2.868,0.8365,2.9875,57.34,2.68,57.4025957601,135.44,61.098,15.5565,63.0473654981,2.868,0.8365,2.9875,58.23,14.72,60.0617290793,135.27
2020-07-24 14:30:00,58.77304,14.29672,60.4869112586,1.94304,0.56672,2.024,56.83,13.73,58.4650476781,135.42,58.67304,14.21672,60.3708601098,1.94304,0.56672,2.024,56.73,13.65,58.349082255,135.4,59.54304,3.06672,59.6219622622,1.94304,0.56672,2.024,57.6,2.5,57.6542279456,135.44,60.46304,15.47672,62.4124031583,1.94304,0.56672,2.024,58.52,14.91,60.3895562163,135.27
2020-07-24 15:00:00,57.26016,15.06588,59.209008296,2.18016,0.63588,2.271,55.08,14.43,56.9388382389,135.78,57.14016,14.99588,59.0751580768,2.18016,0.63588,2.271,54.96,14.36,56.8050279465,135.74,58.04016,2.48588,58.0933711554,2.18016,0.63588,2.271,55.86,1.85,55.8906262266,135.79,58.92016,16.28588,61.1294948597,2.18016,0.63588,2.271,56.74,15.65,58.8587300237,135.63
2020-07-24 15:30:00,57.13984,15.66287,59.2476734721,2.16984,0.63287,2.26025,54.97,15.03,56.9877337679,136.02,57.02984,15.58287,59.1204574396,2.16984,0.63287,2.26025,54.86,14.95,56.8605495928,135.99,57.91984,1.9628700000000001,57.9530907223,2.16984,0.63287,2.26025,55.75,1.33,55.7658623174,136.03,58.78984,16.89287,61.1687366558,2.16984,0.63287,2.26025,56.62,16.26,58.9085053282,135.87
2020-07-24 16:00:00,56.58784,16.22812,58.868799160500004,1.9478400000000002,0.5681200000000001,2.029,54.64,15.66,56.8398205486,136.28,56.48784,16.13812,58.7478934516,1.9478400000000002,0.5681200000000001,2.029,54.54,15.57,56.718925413,136.25,57.36784,1.29812,57.382525056,1.9478400000000002,0.5681200000000001,2.029,55.42,0.73,55.4248076226,136.3,58.23784,17.45812,60.7982891355,1.9478400000000002,0.5681200000000001,2.029,56.29,16.89,58.7693474526,136.07
2020-07-24 16:30:00,56.80248,16.56239,59.1678501947,1.72248,0.50239,1.79425,55.08,16.06,57.3736002008,136.49,56.69248,16.49239,59.0426643747,1.72248,0.50239,1.79425,54.97,15.99,57.2484148252,136.44,57.58248,0.8923900000000001,57.5893945346,1.72248,0.50239,1.79425,55.86,0.39,55.8613614227,136.5,58.45248,17.82239,61.1091646438,1.72248,0.50239,1.79425,56.73,17.32,59.3150512096,136.3
2020-07-24 17:00:00,57.66024,17.03757,60.1247209421,1.26024,0.36757,1.31275,56.4,16.67,58.8119792219,136.6,57.55024,16.94757,59.9937517827,1.26024,0.36757,1.31275,56.29,16.58,58.6810062968,136.56,58.45024,0.58757,58.4531931939,1.26024,0.36757,1.31275,57.19,0.22,57.1904231493,136.63,59.34024,18.29757,62.0972233772,1.26024,0.36757,1.31275,58.08,17.93,60.7846304587,136.44
2020-07-24 17:30:00,59.00464,17.31677,61.4932359269,1.15464,0.33677,1.20275,57.85,16.98,60.2904876411,136.36,58.89464,17.22677,61.3623681531,1.15464,0.33677,1.20275,57.74,16.89,60.1596185161,136.32,59.77464,0.86677,59.7809240257,1.15464,0.33677,1.20275,58.62,0.53,58.622395891,136.38,60.72464,18.58677,63.505510959,1.15464,0.33677,1.20275,59.57,18.25,62.3028683128,136.16
2020-07-24 18:00:00,58.97352,17.87936,61.6242450274,1.16352,0.33936000000000005,1.212,57.81,17.54,60.4123141421,136.67,58.86352,17.78936,61.4928883368,1.16352,0.33936000000000005,1.212,57.7,17.45,60.2809464093,136.63,59.75352,1.38936,59.7696701815,1.16352,0.33936000000000005,1.212,58.59,1.05,58.5994078468,136.68,60.70352,19.16936,63.6583199841,1.16352,0.33936000000000005,1.212,59.54,18.83,62.4466212056,136.48
2020-07-24 18:30:00,57.64488,18.26684,60.4699068446,1.15488,0.33684000000000003,1.203,56.49,17.93,59.2672337806,136.67,57.53488,18.18684,60.3408946387,1.15488,0.33684000000000003,1.203,56.38,17.85,59.1382016974,136.63,58.43488,1.73684,58.4606860531,1.15488,0.33684000000000003,1.203,57.28,1.4,57.2971063842,136.68,59.34488,19.56684,62.4874068097,1.15488,0.33684000000000003,1.203,58.19,19.23,61.285145019,136.48
2020-07-24 19:00:00,56.47664,18.93152,59.5652022174,1.13664,0.33152000000000004,1.184,55.34,18.6,58.3821513821,135.73,56.37664,18.84152,59.441806951,1.13664,0.33152000000000004,1.184,55.24,18.51,58.2587135114,135.7,57.24664,2.68152,57.3094088331,1.13664,0.33152000000000004,1.184,56.11,2.35,56.159189809,135.74,58.13664,20.21152,61.5497721458,1.13664,0.33152000000000004,1.184,57.0,19.88,60.3673289123,135.56
2020-07-24 19:30:00,55.56512,18.36316,58.5208356553,0.76512,0.22316000000000003,0.797,54.8,18.14,57.7243414861,134.6,55.47512,18.40316,58.4479703412,0.76512,0.22316000000000003,0.797,54.71,18.18,57.6515090869,134.57,56.33512,3.18316,56.4249789809,0.76512,0.22316000000000003,0.797,55.57,2.96,55.6487780639,134.64,57.21512,19.46316,60.4349613535,0.76512,0.22316000000000003,0.797,56.45,19.24,59.6387466334,134.44
2020-07-24 20:00:00,54.00488,19.04684,57.2652527961,0.67488,0.19684000000000001,0.7030000000000001,53.33,18.85,56.5633397175,135.47,53.92488,18.96684,57.1632198411,0.67488,0.19684000000000001,0.7030000000000001,53.25,18.77,56.4612734536,135.46,54.77488,3.8868400000000003,54.9126124328,0.67488,0.19684000000000001,0.7030000000000001,54.1,3.69,54.2256959384,135.5,55.64488,20.32684,59.2413123977,0.67488,0.19684000000000001,0.7030000000000001,54.97,20.13,58.5398821318,135.33
2020-07-24 20:30:00,52.12656,19.60858,55.6926805518,0.64656,0.18858000000000003,0.6735,51.48,19.42,55.0211486612,135.47,52.04656,19.50858,55.5826330921,0.64656,0.18858000000000003,0.6735,51.4,19.32,54.9110407842,135.46,52.88656,4.37858,53.0675059848,0.64656,0.18858000000000003,0.6735,52.24,4.19,52.4077637378,135.5,53.72656,20.89858,57.6480172725,0.64656,0.18858000000000003,0.6735,53.08,20.71,56.9771050511,135.33
2020-07-24 21:00:00,51.10008,20.04044,54.8893196478,0.55008,0.16044,0.5730000000000001,50.55,19.88,54.3186606978,135.69,51.03008,19.96044,54.7949653691,0.55008,0.16044,0.5730000000000001,50.48,19.8,54.2242602531,135.67,51.86008,4.80044,52.0817830129,0.55008,0.16044,0.5730000000000001,51.31,4.64,51.5193720847,135.71,52.69008,21.36044,56.855192616,0.55008,0.16044,0.5730000000000001,52.14,21.2,56.2851632315,135.53
2020-07-24 21:30:00,51.05776,20.19393,54.906189679,0.52776,0.15393,0.5497500000000001,50.53,20.04,54.3588309293,135.01,50.98776,20.09393,54.8043583364,0.52776,0.15393,0.5497500000000001,50.46,19.94,54.2569368837,134.99,51.79776,5.09393,52.0476326442,0.52776,0.15393,0.5497500000000001,51.27,4.94,51.50744121,135.04,52.63776,21.50393,56.8608194037,0.52776,0.15393,0.5497500000000001,52.11,21.35,56.3140710658,134.85
2020-07-24 22:00:00,51.26056,20.23058,55.1082696031,0.55056,0.16058,0.5735,50.71,20.07,54.5372258187,134.89,51.19056,20.14058,55.010148117,0.55056,0.16058,0.5735,50.64,19.98,54.4390484854,134.88,52.01056,5.17058,52.2669422202,0.55056,0.16058,0.5735,51.46,5.01,51.7033045366,134.91,52.85056,21.54058,57.0716942017,0.55056,0.16058,0.5735,52.3,21.38,56.5012778617,134.71
2020-07-24 22:30:00,49.24552,20.91911,53.5044895617,0.54552,0.15911,0.56825,48.7,20.76,52.9402266712,135.27,49.17552,20.83911,53.4088033274,0.54552,0.15911,0.56825,48.63,20.68,52.8444822096,135.23,49.99552,5.78911,50.3295719698,0.54552,0.15911,0.56825,49.45,5.63,49.7694625247,135.3,50.79552,22.24911,55.4545556998,0.54552,0.15911,0.56825,50.25,22.09,54.891079421,135.09
2020-07-24 23:00:00,46.40248,21.43114,51.112463371,0.5524800000000001,0.16114,0.5755,45.85,21.27,50.5434011519,135.99,46.33248,21.34114,51.0112042541,0.5524800000000001,0.16114,0.5755,45.78,21.18,50.4420538836,135.97,47.15248,6.11114,47.5468442933,0.5524800000000001,0.16114,0.5755,46.6,5.95,46.9783194676,136.02,47.90248,22.78114,53.0436417476,0.5524800000000001,0.16114,0.5755,47.35,22.62,52.4755838462,135.83
2020-07-24 23:30:00,43.29904,22.80597,48.9379109951,0.5690400000000001,0.16597,0.59275,42.73,22.64,48.3572383413,137.55,43.24904,22.71597,48.8517630589,0.5690400000000001,0.16597,0.59275,42.68,22.55,48.2709529635,137.52,44.06904,7.13597,44.6430549399,0.5690400000000001,0.16597,0.59275,43.5,6.97,44.0548623877,137.56,44.73904,24.19597,50.8628220252,0.5690400000000001,0.16597,0.59275,44.17,24.03,50.2834943098,137.38
2020-07-25 00:00:00,40.82024,23.58632,47.144527623,0.5702400000000001,0.16632000000000002,0.594,40.25,23.42,46.5677882232,137.84,40.77024,23.49632,47.0562378777,0.5702400000000001,0.16632000000000002,0.594,40.2,23.33,46.4793384204,137.8,41.58024,7.87632,42.3196499891,0.5702400000000001,0.16632000000000002,0.594,41.01,7.71,41.7284579154,137.87,42.20024,25.00632,49.0527909094,0.5702400000000001,0.16632000000000002,0.594,41.63,24.84,48.4776494892,137.7
2020-07-25 00:30:00,38.49024,24.26632,45.5011303332,0.5702400000000001,0.16632000000000002,0.594,37.92,24.1,44.9303505439,136.54,38.43024,24.02632,45.3227029115,0.5702400000000001,0.16632000000000002,0.594,37.86,23.86,44.7513038916,136.51,39.25024,8.05632,40.0685117268,0.5702400000000001,0.16632000000000002,0.594,38.68,7.89,39.4765056711,136.56,39.82024,25.34632,47.2026212323,0.5702400000000001,0.16632000000000002,0.594,39.25,25.18,46.6325519353,136.37
2020-07-25 01:00:00,37.2648,24.3039,44.4898288854,0.4248,0.12390000000000001,0.4425,36.84,24.18,44.0665179019,136.54,37.2248,24.2139,44.4071918528,0.4248,0.12390000000000001,0.4425,36.8,24.09,43.9837253993,136.51,38.0148,7.8539,38.8176347071,0.4248,0.12390000000000001,0.4425,37.59,7.73,38.3765683719,136.56,38.5748,25.6939,46.3485888917,0.4248,0.12390000000000001,0.4425,38.15,25.57,45.9265435233,136.37
2020-07-25 01:30:00,36.59336,24.33473,43.9460246241,0.39336000000000004,0.11473000000000001,0.40975000000000006,36.2,24.22,43.5551191021,136.67,36.54336,24.24473,43.854578927,0.39336000000000004,0.11473000000000001,0.40975000000000006,36.15,24.13,43.463541043,136.64,37.34336,7.83473,38.1563825626,0.39336000000000004,0.11473000000000001,0.40975000000000006,36.95,7.72,37.747859542,136.69,37.89336,25.72473,45.8003107595,0.39336000000000004,0.11473000000000001,0.40975000000000006,37.5,25.61,45.4105945788,136.51
2020-07-25 02:00:00,36.4648,24.10515,43.7120108845,0.39480000000000004,0.11515000000000002,0.41125000000000006,36.07,23.99,43.3193374834,136.99,36.4148,24.02515,43.6262018925,0.39480000000000004,0.11515000000000002,0.41125000000000006,36.02,23.91,43.2334187869,136.96,37.2148,7.50515,37.9640437198,0.39480000000000004,0.11515000000000002,0.41125000000000006,36.82,7.39,37.5542873718,137.0,37.7548,25.50515,45.5624582256,0.39480000000000004,0.11515000000000002,0.41125000000000006,37.36,25.39,45.1710272188,136.81
2020-07-25 02:30:00,35.73192,24.22431,43.1692865573,0.39192000000000005,0.11431000000000001,0.40825000000000006,35.34,24.11,42.7809268249,137.32,35.69192,24.12431,43.0801054579,0.39192000000000005,0.11431000000000001,0.40825000000000006,35.3,24.01,42.6915694254,137.31,36.49192,7.52431,37.2595687879,0.39192000000000005,0.11431000000000001,0.40825000000000006,36.1,7.41,36.8526539071,137.33,37.01192,25.61431,45.0108331278,0.39192000000000005,0.11431000000000001,0.40825000000000006,36.62,25.5,44.6236977401,137.15
2020-07-25 03:00:00,34.92744,24.50592,42.6669213794,0.39744,0.11592000000000001,0.41400000000000003,34.53,24.39,42.2752054992,137.71,34.87744,24.41592,42.5743229001,0.39744,0.11592000000000001,0.41400000000000003,34.48,24.3,42.1824655515,137.68,35.69744,7.72592,36.5239245208,0.39744,0.11592000000000001,0.41400000000000003,35.3,7.61,36.1109692476,137.72,36.17744,25.91592,44.502158087,0.39744,0.11592000000000001,0.41400000000000003,35.78,25.8,44.1117716715,137.56
2020-07-25 03:30:00,34.47288,24.86459,42.5044384901,0.39288,0.11459000000000001,0.40925000000000006,34.08,24.75,42.1189850305,137.9,34.42288,24.78459,42.4171023169,0.39288,0.11459000000000001,0.40925000000000006,34.03,24.67,42.0315334005,137.87,35.23288,8.09459,36.1507706745,0.39288,0.11459000000000001,0.40925000000000006,34.84,7.98,35.7422159358,137.91,35.72288,26.29459,44.3568441028,0.39288,0.11459000000000001,0.40925000000000006,35.33,26.18,43.9727335971,137.69
2020-07-25 04:00:00,33.94312,25.17466,42.2598970828,0.39312,0.11466000000000001,0.40950000000000003,33.55,25.06,41.8760802846,137.9,33.89312,25.08466,42.1661446026,0.39312,0.11466000000000001,0.40950000000000003,33.5,24.97,41.7821840023,137.87,34.71312,8.39466,35.713737086,0.39312,0.11466000000000001,0.40950000000000003,34.32,8.28,35.3046852415,137.91,35.18312,26.59466,44.1036038601,0.39312,0.11466000000000001,0.40950000000000003,34.79,26.48,43.7210990255,137.8
2020-07-25 04:30:00,33.8624,24.88445,42.0225889917,0.3924,0.11445000000000001,0.40875000000000006,33.47,24.77,41.6388496479,137.74,33.8124,24.79445,41.9290250848,0.3924,0.11445000000000001,0.40875000000000006,33.42,24.68,41.5451417136,137.72,34.6224,8.10445,35.558299897,0.3924,0.11445000000000001,0.40875000000000006,34.23,7.99,35.1501493596,137.75,35.0924,26.31445,43.8625901716,0.3924,0.11445000000000001,0.40875000000000006,34.7,26.2,43.4802253904,137.6
2020-07-25 05:00:00,33.52104,24.97697,41.8032194103,0.40104,0.11697,0.41775,33.12,24.86,41.4120030909,137.82,33.47104,24.88697,41.7093729809,0.40104,0.11697,0.41775,33.07,24.77,41.3180081805,137.8,34.28104,8.18697,35.2450873352,0.40104,0.11697,0.41775,33.88,8.07,34.8278523599,137.75,34.75104,26.39697,43.6398305022,0.40104,0.11697,0.41775,34.35,26.28,43.2499815029,137.69
2020-07-25 05:30:00,33.14552,25.55536,41.8533382277,0.39552000000000004,0.11536,0.41200000000000003,32.75,25.44,41.4699421268,138.21,33.10552,25.47536,41.7728311418,0.39552000000000004,0.11536,0.41200000000000003,32.71,25.36,41.3892945096,138.19,33.91552,8.70536,35.0149366642,0.39552000000000004,0.11536,0.41200000000000003,33.52,8.59,34.6031573704,138.22,34.37552,27.00536,43.7145953201,0.39552000000000004,0.11536,0.41200000000000003,33.98,26.89,43.3325801217,138.09
2020-07-25 06:00:00,32.81008,25.51544,41.5636743804,0.43008,0.12544000000000002,0.448,32.38,25.39,41.1474968862,137.15,32.76008,25.25544,41.3649621201,0.43008,0.12544000000000002,0.448,32.33,25.13,40.9480866464,137.12,33.58008,8.59544,34.6627085151,0.43008,0.12544000000000002,0.448,33.15,8.47,34.2149587169,137.17,34.02008,27.07544,43.4792513091,0.43008,0.12544000000000002,0.448,33.59,26.95,43.0649579124,136.98
2020-07-25 06:30:00,34.23624,24.87682,42.3199279613,0.60624,0.17682,0.6315000000000001,33.63,24.7,41.7260937544,135.37,34.19624,24.78682,42.2346927993,0.60624,0.17682,0.6315000000000001,33.59,24.61,41.6406075844,135.36,34.99624,7.55682,35.8028259031,0.60624,0.17682,0.6315000000000001,34.39,7.38,35.1729512552,135.38,35.48624,26.23682,44.1321192903,0.60624,0.17682,0.6315000000000001,34.88,26.06,43.5400734956,135.23
2020-07-25 07:00:00,36.02408,23.89119,43.2264189988,0.7240800000000001,0.21119000000000002,0.7542500000000001,35.3,23.68,42.5068512125,134.72,35.96408,23.80119,43.1266935396,0.7240800000000001,0.21119000000000002,0.7542500000000001,35.24,23.59,42.4069062772,134.71,36.77408,6.71119,37.3814530357,0.7240800000000001,0.21119000000000002,0.7542500000000001,36.05,6.5,36.6313049181,134.75,37.29408,25.23119,45.0273400487,0.7240800000000001,0.21119000000000002,0.7542500000000001,36.57,25.02,44.3098781312,134.59
2020-07-25 07:30:00,38.6052,23.22735,45.0540925451,1.2252,0.35735000000000006,1.27625,37.38,22.87,43.8212425657,134.31,38.5452,23.12735,44.9511597299,1.2252,0.35735000000000006,1.27625,37.32,22.77,43.7179059425,134.29,39.3452,6.16735,39.8256320611,1.2252,0.35735000000000006,1.27625,38.12,5.8100000000000005,38.5602191384,134.34,39.9052,24.52735,46.8403232809,1.2252,0.35735000000000006,1.27625,38.68,24.17,45.6106489759,134.15
2020-07-25 08:00:00,40.64664,22.46652,46.4423714317,1.01664,0.29652,1.059,39.63,22.17,45.4097544587,133.7,40.57664,22.36652,46.3327630365,1.01664,0.29652,1.059,39.56,22.07,45.2998730683,133.68,41.38664,5.55652,41.7579798961,1.01664,0.29652,1.059,40.37,5.26,40.7112330936,133.73,41.98664,23.74652,48.236657747,1.01664,0.29652,1.059,40.97,23.45,47.2063915164,133.54
2020-07-25 08:30:00,43.45568,21.78249,48.6093920437,1.10568,0.32249,1.15175,42.35,21.46,47.4768796363,133.53,43.37568,21.69249,48.4975642467,1.10568,0.32249,1.15175,42.27,21.37,47.3648582812,133.5,44.18568,4.94249,44.4612474461,1.10568,0.32249,1.15175,43.08,4.62,43.3270215916,133.57,44.84568,23.04249,50.4191566774,1.10568,0.32249,1.15175,43.74,22.72,49.2888019737,133.38
2020-07-25 09:00:00,45.63984,22.10037,50.7091840731,1.02984,0.30037,1.07275,44.61,21.8,49.6517079263,133.82,45.54984,21.85037,50.5195664388,1.02984,0.30037,1.07275,44.52,21.55,49.4614284064,133.81,46.39984,5.92037,46.7760187806,1.02984,0.30037,1.07275,45.37,5.62,45.7167507594,133.85,46.89984,18.63037,50.4646973474,1.02984,0.30037,1.07275,45.87,18.33,49.3968197357,133.67
2020-07-25 09:30:00,48.0136,25.65855,54.4395717568,1.5036,0.43855000000000005,1.5662500000000001,46.51,25.22,52.9077357293,137.33,47.9436,25.57855,54.34014171,1.5036,0.43855000000000005,1.5662500000000001,46.44,25.14,52.8080789274,137.3,48.7936,9.02855,49.6218713478,1.5036,0.43855000000000005,1.5662500000000001,47.29,8.59,48.0638346369,137.34,48.8936,9.01855,49.7183906122,1.5036,0.43855000000000005,1.5662500000000001,47.39,8.58,48.1604453883,137.13
2020-07-25 10:00:00,49.28656,25.19983,55.355184298,1.33656,0.38983,1.39225,47.95,24.81,53.988319107,137.33,49.19656,25.12983,55.2431884639,1.33656,0.38983,1.39225,47.86,24.74,53.8762210999,137.3,50.05656,8.60983,50.7916171397,1.33656,0.38983,1.39225,48.72,8.22,49.4085701068,137.34,50.15656,8.58983,50.8867928884,1.33656,0.38983,1.39225,48.82,8.2,49.5038624756,137.13
2020-07-25 10:30:00,49.82744,24.90967,55.7069603951,1.50744,0.43967000000000006,1.5702500000000001,48.32,24.47,54.1627482685,137.24,49.74744,24.81967,55.5951778976,1.50744,0.43967000000000006,1.5702500000000001,48.24,24.38,54.0507354252,137.2,50.62744,8.29967,51.3032377444,1.50744,0.43967000000000006,1.5702500000000001,49.12,7.86,49.7448891847,137.24,50.70744,8.27967,51.3789587931,1.50744,0.43967000000000006,1.5702500000000001,49.2,7.84,49.8207346393,137.13
2020-07-25 11:00:00,50.2132,24.8076,56.0069859214,2.3232,0.6776,2.42,47.89,24.13,53.6256375253,137.35,50.1232,24.7276,55.8908702741,2.3232,0.6776,2.42,47.8,24.05,53.509274897,137.31,51.0032,8.1976,51.6577879511,2.3232,0.6776,2.42,48.68,7.52,49.2574136552,137.36,51.0632,8.1676,51.712281752,2.3232,0.6776,2.42,48.74,7.49,49.3121455627,137.13
2020-07-25 11:30:00,52.29128,24.31204,57.6667430414,1.48128,0.43204000000000004,1.5430000000000001,50.81,23.88,56.1418783084,137.19,52.19128,24.24204,57.5465569031,1.48128,0.43204000000000004,1.5430000000000001,50.71,23.81,56.021604761,137.16,53.07128,7.72204,53.6301283105,1.48128,0.43204000000000004,1.5430000000000001,51.59,7.29,52.102516254,137.19,53.15128,7.70204,53.7064240645,1.48128,0.43204000000000004,1.5430000000000001,51.67,7.27,52.1789401962,137.03
2020-07-25 12:00:00,51.82688,24.48284,57.3187137417,1.82688,0.5328400000000001,1.903,50.0,23.95,55.4400802669,137.19,51.73688,24.39284,57.1989107886,1.82688,0.5328400000000001,1.903,49.91,23.86,55.3200479031,137.16,52.61688,7.89284,53.2055728679,1.82688,0.5328400000000001,1.903,50.79,7.36,51.3204998027,137.19,52.69688,7.86284,53.2802535148,1.82688,0.5328400000000001,1.903,50.87,7.33,51.3953869525,136.94
2020-07-25 12:30:00,51.04,24.86,56.7723629947,2.16,0.63,2.25,48.88,24.23,54.555909854,137.19,50.95,24.78,56.6564285849,2.16,0.63,2.25,48.79,24.15,54.43975202,137.16,51.83,8.26,52.4840594848,2.16,0.63,2.25,49.67,7.63,50.2526198322,137.19,51.91,8.23,52.558358041299996,2.16,0.63,2.25,49.75,7.6,50.327154698,137.04
2020-07-25 13:00:00,50.92528,25.12279,56.7850219729,2.85528,0.83279,2.97425,48.07,24.29,53.8584162411,137.19,50.83528,25.04279,56.6689246736,2.85528,0.83279,2.97425,47.98,24.21,53.742018012,137.16,51.70528,8.54279,52.4062519253,2.85528,0.83279,2.97425,48.85,7.71,49.4546923962,137.19,51.78528,8.52279,52.481931882,2.85528,0.83279,2.97425,48.93,7.69,49.5306066993,137.04
2020-07-25 13:30:00,51.25432,24.95251,57.0055530099,1.65432,0.48251000000000005,1.7232500000000002,49.6,24.47,55.307692955,136.96,51.164320000000004,24.87251,56.8896246671,1.65432,0.48251000000000005,1.7232500000000002,49.51,24.39,55.1915953747,136.92,52.04432,8.41251,52.7198403712,1.65432,0.48251000000000005,1.7232500000000002,50.39,7.93,51.0101656535,136.99,52.13432,8.39251,52.8055067769,1.65432,0.48251000000000005,1.7232500000000002,50.48,7.91,51.0959734226,136.77
2020-07-25 14:00:00,49.95184,25.25637,55.9738380403,1.94184,0.56637,2.02275,48.01,24.69,53.9866298263,137.12,49.86184,25.17637,55.8574318651,1.94184,0.56637,2.02275,47.92,24.61,53.8700148506,137.09,50.75184,8.66637,51.4864567859,1.94184,0.56637,2.02275,48.81,8.1,49.4775312642,137.12,50.82184,8.64637,51.5521011712,1.94184,0.56637,2.02275,48.88,8.08,49.5433224562,136.97
2020-07-25 14:30:00,49.89192,25.54681,56.0521469924,1.29192,0.37681000000000003,1.34575,48.6,25.17,54.7310597376,137.44,49.81192,25.46681,55.9444884297,1.29192,0.37681000000000003,1.34575,48.52,25.09,54.6232413905,137.42,50.68192,8.90681,51.4586074361,1.29192,0.37681000000000003,1.34575,49.39,8.53,50.1211831465,137.45,50.77192,8.88681,51.54379936,1.29192,0.37681000000000003,1.34575,49.48,8.51,50.2064786656,137.29
2020-07-25 15:00:00,49.40744,25.65217,55.6698208463,0.9674400000000001,0.28217000000000003,1.00775,48.44,25.37,54.6815371035,137.58,49.30744,25.57217,55.5442122805,0.9674400000000001,0.28217000000000003,1.00775,48.34,25.29,54.5558402007,137.56,50.18744,8.94217,50.9778534078,0.9674400000000001,0.28217000000000003,1.00775,49.22,8.66,49.9760342564,137.6,50.27744,8.92217,51.062962022,0.9674400000000001,0.28217000000000003,1.00775,49.31,8.64,50.0612195217,137.42
2020-07-25 15:30:00,49.04824,26.06782,55.5451265788,0.9182400000000001,0.26782,0.9565,48.13,25.8,54.6089452379,137.97,48.94824,25.98782,55.4192835343,0.9182400000000001,0.26782,0.9565,48.03,25.72,54.4830184553,137.94,49.84824,9.28782,50.7061202563,0.9182400000000001,0.26782,0.9565,48.93,9.02,49.7544500522,137.98,49.91824,9.26782,50.7712829486,0.9182400000000001,0.26782,0.9565,49.0,9.0,49.8196748283,137.8
2020-07-25 16:00:00,48.88048,26.48139,55.5928533299,1.17048,0.34139,1.21925,47.71,26.14,54.4016883929,138.28,48.80048,26.40139,55.4844144077,1.17048,0.34139,1.21925,47.63,26.06,54.2930980881,138.26,49.68048,9.63139,50.6054717038,1.17048,0.34139,1.21925,48.51,9.29,49.3915397614,138.3,49.77048,9.60139,50.6881383497,1.17048,0.34139,1.21925,48.6,9.26,49.4743125268,138.11
2020-07-25 16:30:00,49.93808,26.25194,56.4178711744,0.8980800000000001,0.26194,0.9355,49.04,25.99,55.5013666498,138.06,49.83808,26.16194,56.2874881537,0.8980800000000001,0.26194,0.9355,48.94,25.9,55.3708732097,138.03,50.72808,9.43194,51.5974766113,0.8980800000000001,0.26194,0.9355,49.83,9.17,50.6667326754,138.08,50.79808,9.41194,51.6626513668,0.8980800000000001,0.26194,0.9355,49.9,9.15,50.7319672396,137.93
2020-07-25 17:00:00,50.20568,26.16374,56.614058281,1.07568,0.31374,1.1205,49.13,25.85,55.5155779939,138.06,50.11568,26.08374,56.4972820076,1.07568,0.31374,1.1205,49.04,25.77,55.3986868075,137.94,51.00568,9.36374,51.8580660944,1.07568,0.31374,1.1205,49.93,9.05,50.7435454023,138.08,51.08568,9.33374,51.9313527982,1.07568,0.31374,1.1205,50.01,9.02,50.8169312336,137.84
2020-07-25 17:30:00,50.33248,26.72489,56.9875274816,1.66248,0.48489000000000004,1.73175,48.67,26.24,55.2929154594,138.06,50.24248,26.64489,56.870528041,1.66248,0.48489000000000004,1.73175,48.58,26.16,55.1757374214,138.04,51.14248,9.93489,52.0985153326,1.66248,0.48489000000000004,1.73175,49.48,9.45,50.3743277871,138.08,51.21248,9.91489,52.1634273362,1.66248,0.48489000000000004,1.73175,49.55,9.43,50.4393437705,137.93
2020-07-25 18:00:00,50.6852,26.6461,57.2625893953,1.4952,0.43610000000000004,1.5575,49.19,26.21,55.737063073,137.89,50.5952,26.5661,57.1457079075,1.4952,0.43610000000000004,1.5575,49.1,26.13,55.6200224739,137.87,51.4652,9.9061,52.4099000977,1.4952,0.43610000000000004,1.5575,49.97,9.47,50.8594317703,137.9,51.5452,9.8861,52.4846893508,1.4952,0.43610000000000004,1.5575,50.05,9.45,50.9343204529,137.68
2020-07-25 18:30:00,50.4856,26.74705,57.1331820492,1.3956,0.40705,1.45375,49.09,26.34,55.7101759107,137.89,50.4056,26.65705,57.0203720267,1.3956,0.40705,1.45375,49.01,26.25,55.5971456102,137.87,51.2856,9.94705,52.2413301043,1.3956,0.40705,1.45375,49.89,9.54,50.7939336929,137.9,51.3756,9.92705,52.325888402,1.3956,0.40705,1.45375,49.98,9.52,50.8785888169,137.68
2020-07-25 19:00:00,49.54032,27.00301,56.4216789431,1.21032,0.35301000000000005,1.26075,48.33,26.65,55.1906821846,137.14,49.45032,26.91301,56.2995937407,1.21032,0.35301000000000005,1.26075,48.24,26.56,55.0684228937,137.11,50.33032,10.40301,51.3941993649,1.21032,0.35301000000000005,1.26075,49.12,10.05,50.1375797182,137.14,50.41032,10.36301,51.4644764742,1.21032,0.35301000000000005,1.26075,49.2,10.01,50.2079684911,136.96
2020-07-25 19:30:00,49.75016,26.61213,56.4205980397,0.59016,0.17213,0.61475,49.16,26.44,55.8191651675,136.54,49.66016,26.51213,56.2940896397,0.59016,0.17213,0.61475,49.07,26.34,55.6925533622,136.52,50.52016,10.13213,51.5261741716,0.59016,0.17213,0.61475,49.93,9.96,50.9137162266,136.56,50.62016,10.10213,51.6183458565,0.59016,0.17213,0.61475,50.03,9.93,51.0059388699,136.39
2020-07-25 20:00:00,48.8116,26.6563,55.6159206006,0.5016,0.1463,0.5225000000000001,48.31,26.51,55.1056821027,136.69,48.7316,26.5563,55.4978009317,0.5016,0.1463,0.5225000000000001,48.23,26.41,54.9874622073,136.66,49.6116,10.1363,50.6365029623,0.5016,0.1463,0.5225000000000001,49.11,9.99,50.1157879315,136.72,49.6916,10.0963,50.7069066721,0.5016,0.1463,0.5225000000000001,49.19,9.95,50.1862391498,136.51
2020-07-25 20:30:00,47.5556,27.4333,54.9010112862,0.5256000000000001,0.15330000000000002,0.5475,47.03,27.28,54.3692863665,136.77,47.4756,27.3333,54.7817659833,0.5256000000000001,0.15330000000000002,0.5475,46.95,27.18,54.2499299539,136.77,48.3256,10.9033,49.5403428152,0.5256000000000001,0.15330000000000002,0.5475,47.8,10.75,48.9939026819,136.81,48.4156,10.8633,49.6193672899,0.5256000000000001,0.15330000000000002,0.5475,47.89,10.71,49.0729681189,136.65
2020-07-25 21:00:00,46.7188,27.47465,54.198733067,0.3588,0.10465,0.37375,46.36,27.37,53.8364792682,136.77,46.6388,27.37465,54.0791006588,0.3588,0.10465,0.37375,46.28,27.27,53.7167692625,136.77,47.5088,10.91465,48.746442558,0.3588,0.10465,0.37375,47.15,10.81,48.373325294,136.81,47.5788,10.87465,48.8057396426,0.3588,0.10465,0.37375,47.22,10.77,48.4326470472,136.65
2020-07-25 21:30:00,46.67848,27.59164,54.223418308,0.34848,0.10164000000000001,0.363,46.33,27.49,53.8717829666,136.16,46.58848,27.48164,54.0899898854,0.34848,0.10164000000000001,0.363,46.24,27.38,53.7382731394,136.14,47.45848,11.21164,48.7648253908,0.34848,0.10164000000000001,0.363,47.11,11.11,48.4023160603,136.2,47.52848,11.16164,48.8214975047,0.34848,0.10164000000000001,0.363,47.18,11.06,48.4590136094,135.99
2020-07-25 22:00:00,46.81488,27.53059,54.3099104691,0.34488,0.10059000000000001,0.35925,46.47,27.43,53.9617067929,136.16,46.73488,27.42059,54.1852172143,0.34488,0.10059000000000001,0.35925,46.39,27.32,53.8369250608,136.14,47.58488,11.17059,48.8784501142,0.34488,0.10059000000000001,0.35925,47.24,11.07,48.5197124888,136.2,47.66488,11.12059,48.9449518067,0.34488,0.10059000000000001,0.35925,47.32,11.02,48.5862408507,135.99
2020-07-25 22:30:00,45.11904,28.01472,53.1088722079,0.35904,0.10472000000000001,0.374,44.76,27.91,52.7487033016,136.34,45.03904,27.90472,52.9829078326,0.35904,0.10472000000000001,0.374,44.68,27.8,52.6226415148,136.32,45.89904,11.59472,47.340885129,0.35904,0.10472000000000001,0.374,45.54,11.49,46.9671342536,136.36,45.98904,11.56472,47.4208239996,0.35904,0.10472000000000001,0.374,45.63,11.46,47.0470881139,136.17
2020-07-25 23:00:00,43.054,28.24325,51.4910486062,0.354,0.10325000000000001,0.36875,42.7,28.14,51.1385334166,136.67,42.984,28.14325,51.3776875362,0.354,0.10325000000000001,0.36875,42.63,28.04,51.025077168,136.63,43.844,11.72325,45.3842585768,0.354,0.10325000000000001,0.36875,43.49,11.62,45.0156028506,136.69,43.914,11.67325,45.4390158516,0.354,0.10325000000000001,0.36875,43.56,11.57,45.070372752,136.49
2020-07-25 23:30:00,40.99352,29.02311,50.227578043,0.35352000000000006,0.10311000000000001,0.36825,40.64,28.92,49.8796150747,137.48,40.92352,28.92311,50.1126808429,0.35352000000000006,0.10311000000000001,0.36825,40.57,28.82,49.7646189576,137.45,41.78352,12.34311,43.5685082148,0.35352000000000006,0.10311000000000001,0.36825,41.43,12.24,43.2002604159,137.5,41.84352,12.30311,43.6147530276,0.35352000000000006,0.10311000000000001,0.36825,41.49,12.2,43.2465039049,137.33
2020-07-26 00:00:00,38.96056,29.58433,48.9199122757,0.22056,0.06433000000000001,0.22975,38.74,29.52,48.7054206429,138.01,38.90056,29.48433,48.8116715946,0.22056,0.06433000000000001,0.22975,38.68,29.42,48.5971069098,137.98,39.75056,12.80433,41.7619191018,0.22056,0.06433000000000001,0.22975,39.53,12.74,41.5322585468,138.04,39.82056,12.76433,41.8163259871,0.22056,0.06433000000000001,0.22975,39.6,12.7,41.5866565138,137.85
2020-07-26 00:30:00,37.10152,29.92336,47.6647695893,0.25152,0.07336000000000001,0.262,36.85,29.85,47.4230429222,138.12,37.03152,29.82336,47.547515973,0.25152,0.07336000000000001,0.262,36.78,29.75,47.305717413400004,138.11,37.89152,13.09336,40.0899409329,0.25152,0.07336000000000001,0.262,37.64,13.02,39.8282563013,138.16,37.95152,13.06336,40.1368813537,0.25152,0.07336000000000001,0.262,37.7,12.99,39.8751815043,137.97
2020-07-26 01:00:00,35.8444,29.85295,46.6478256199,0.2844,0.08295000000000001,0.29625,35.56,29.77,46.376357123,137.98,35.7944,29.75295,46.5454305498,0.2844,0.08295000000000001,0.29625,35.51,29.67,46.2738479057,137.94,36.6344,13.04295,38.8869876445,0.2844,0.08295000000000001,0.29625,36.35,12.96,38.5912438255,138.0,36.7044,13.00295,38.9395645592,0.2844,0.08295000000000001,0.29625,36.42,12.92,38.6437938096,137.82
2020-07-26 01:30:00,35.0696,30.0303,46.170290905,0.30960000000000004,0.0903,0.3225,34.76,29.94,45.8765866211,137.9,34.9996,29.9303,46.052088533,0.30960000000000004,0.0903,0.3225,34.69,29.84,45.7582965155,137.94,35.8496,13.2203,38.2095557714,0.30960000000000004,0.0903,0.3225,35.54,13.13,37.8878410575,137.91,35.9096,13.1903,38.2555013854,0.30960000000000004,0.0903,0.3225,35.6,13.1,37.9337580527,137.71
2020-07-26 02:00:00,34.65496,29.38478,45.4360159813,0.32496,0.09478,0.3385,34.33,29.29,45.1270761295,137.9,34.60496,29.29478,45.3396889254,0.32496,0.09478,0.3385,34.28,29.2,45.0306384587,137.94,35.48496,14.34478,38.2747318665,0.32496,0.09478,0.3385,35.16,14.25,37.9379506563,138.03,35.53496,14.31478,38.3098722087,0.32496,0.09478,0.3385,35.21,14.22,37.9730496537,137.81
2020-07-26 02:30:00,33.4508,11.6094,35.4081090853,0.3408,0.0994,0.355,33.11,11.51,35.0535618732,136.58,33.3908,11.5194,35.3219775919,0.3408,0.0994,0.355,33.05,11.42,34.9673976727,136.55,34.9408,31.8694,47.2918403216,0.3408,0.0994,0.355,34.6,31.77,46.9733211515,136.59,35.0108,31.8694,47.3435821733,0.3408,0.0994,0.355,34.67,31.77,47.0249061668,136.4
2020-07-26 03:00:00,32.94512,11.46066,34.8816235208,0.34512000000000004,0.10066000000000001,0.35950000000000004,32.6,11.36,34.5225954992,136.97,32.86512,11.38066,34.7798150462,0.34512000000000004,0.10066000000000001,0.35950000000000004,32.52,11.28,34.4207611769,136.94,34.41512,31.83066,46.8784748115,0.34512000000000004,0.10066000000000001,0.35950000000000004,34.07,31.73,46.557038136,136.99,34.47512,31.84066,46.929324822,0.34512000000000004,0.10066000000000001,0.35950000000000004,34.13,31.74,46.6077729569,136.79
2020-07-26 03:30:00,32.43848,11.56164,34.4372836356,0.34848,0.10164000000000001,0.363,32.09,11.46,34.0749130593,136.97,32.38848,11.47164,34.3600372672,0.34848,0.10164000000000001,0.363,32.04,11.37,33.997624917,136.94,33.89848,31.95164,46.5834116934,0.34848,0.10164000000000001,0.363,33.55,31.85,46.2604042352,136.99,33.95848,31.95164,46.6270915091,0.34848,0.10164000000000001,0.363,33.61,31.85,46.3039371976,136.79
