Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-26 04:00:00,32.04448,11.86339,34.1699973773,0.35448,0.10339000000000001,0.36925,31.69,11.76,33.8016819108,137.16,31.97448,11.79339,34.0800736349,0.35448,0.10339000000000001,0.36925,31.62,11.69,33.7117264464,137.14,33.48448,32.29339,46.5196027344,0.35448,0.10339000000000001,0.36925,33.13,32.19,46.1929973048,137.17,33.54448,32.31339,46.5766820605,0.35448,0.10339000000000001,0.36925,33.19,32.21,46.2499751351,137.03
2020-07-26 04:30:00,31.965040000000002,11.67647,34.0309232003,0.36504000000000003,0.10647000000000001,0.38025000000000003,31.6,11.57,33.6515215109,136.72,31.90504,11.58647,33.9437455868,0.36504000000000003,0.10647000000000001,0.38025000000000003,31.54,11.48,33.5642965069,136.7,33.39504,31.99647,46.2493544718,0.36504000000000003,0.10647000000000001,0.38025000000000003,33.03,31.89,45.9124492921,136.72,33.45504,31.99647,46.2926969819,0.36504000000000003,0.10647000000000001,0.38025000000000003,33.09,31.89,45.9556329518,136.58
2020-07-26 05:00:00,31.84008,11.76794,33.9451779528,0.37008,0.10794000000000001,0.3855,31.47,11.66,33.5606391477,136.72,31.79008,11.68794,33.8705938515,0.37008,0.10794000000000001,0.3855,31.42,11.58,33.4860090187,136.7,33.28008,32.06794,46.2159766818,0.37008,0.10794000000000001,0.3855,32.91,31.96,45.8749354223,136.72,33.34008,32.06794,46.2592013577,0.37008,0.10794000000000001,0.3855,32.97,31.96,45.9179975609,136.58
2020-07-26 05:30:00,31.0944,11.8892,33.2898601379,0.3744,0.1092,0.39,30.72,11.78,32.9011671525,136.72,31.0244,11.7992,33.1923864162,0.3744,0.1092,0.39,30.65,11.69,32.8036369935,136.7,32.4844,32.2192,45.7527386284,0.3744,0.1092,0.39,32.11,32.11,45.4103974878,136.81,32.5544,32.2192,45.8024650865,0.3744,0.1092,0.39,32.18,32.11,45.4599219093,136.58
2020-07-26 06:00:00,30.79376,11.96193,33.0354873471,0.38376000000000005,0.11193000000000002,0.39975000000000005,30.41,11.85,32.6372578505,136.72,30.72376,11.89193,32.9449150502,0.38376000000000005,0.11193000000000002,0.39975000000000005,30.34,11.78,32.5466434521,136.7,32.17376,32.30193,45.5912877013,0.38376000000000005,0.11193000000000002,0.39975000000000005,31.79,32.19,45.2415760115,136.81,32.22376,32.31193,45.6336666165,0.38376000000000005,0.11193000000000002,0.39975000000000005,31.84,32.2,45.28383376,136.58
2020-07-26 06:30:00,31.68176,11.99468,33.8763378334,0.46176000000000006,0.13468000000000002,0.481,31.22,11.86,33.3968261965,136.72,31.63176,11.90468,33.7977757641,0.46176000000000006,0.13468000000000002,0.481,31.17,11.77,33.318190227,136.7,33.10176,32.31468,46.2597563612,0.46176000000000006,0.13468000000000002,0.481,32.64,32.18,45.8358156904,136.81,33.17176,32.31468,46.3098715718,0.46176000000000006,0.13468000000000002,0.481,32.71,32.18,45.8856894903,136.58
2020-07-26 07:00:00,33.03536,11.71823,35.0521315281,0.64536,0.18823,0.67225,32.39,11.53,34.3809976586,136.61,32.97536,11.62823,34.9655559095,0.64536,0.18823,0.67225,32.33,11.44,34.2943508468,136.57,34.49536,31.95823,47.0240186103,0.64536,0.18823,0.67225,33.85,31.77,46.4236512997,136.63,34.55536,31.96823,47.0748407758,0.64536,0.18823,0.67225,33.91,31.78,46.4742563147,136.46
2020-07-26 07:30:00,34.91264,11.21827,36.6707242029,1.02264,0.29827000000000004,1.06525,33.89,10.92,35.6058773238,136.13,34.84264,11.13827,36.5796476304,1.02264,0.29827000000000004,1.06525,33.82,10.84,35.514757496,136.1,36.42264,31.30827,48.0293293203,1.02264,0.29827000000000004,1.06525,35.4,31.01,47.0614502539,136.17,36.48264,31.31827,48.0813587283,1.02264,0.29827000000000004,1.06525,35.46,31.02,47.1131828685,135.98
2020-07-26 08:00:00,36.70496,10.83853,38.271762713,1.43496,0.41853,1.49475,35.27,10.42,36.7770213585,135.46,36.63496,10.75853,38.1820149018,1.43496,0.41853,1.49475,35.2,10.34,36.6872675461,135.43,38.27496,30.74853,49.0962794941,1.43496,0.41853,1.49475,36.84,30.33,47.7189113455,135.48,38.34496,30.73853,49.1446150047,1.43496,0.41853,1.49475,36.91,30.32,47.766625378,135.33
2020-07-26 08:30:00,39.23056,10.28558,40.5565037183,1.8705600000000002,0.5455800000000001,1.9485000000000001,37.36,9.74,38.6087710242,134.82,39.15056,10.20558,40.4588706151,1.8705600000000002,0.5455800000000001,1.9485000000000001,37.28,9.66,38.5112191446,134.8,40.87056,29.97558,50.68469267,1.8705600000000002,0.5455800000000001,1.9485000000000001,39.0,29.43,48.8582122063,134.85,40.94056,29.96558,50.7352484753,1.8705600000000002,0.5455800000000001,1.9485000000000001,39.07,29.42,48.9080903328,134.69
2020-07-26 09:00:00,41.86968,9.19699,42.867875249,1.66968,0.48699000000000003,1.7392500000000002,40.2,8.71,41.1327618815,133.9,41.78968,9.11699,42.7726181238,1.66968,0.48699000000000003,1.7392500000000002,40.12,8.63,41.0376814647,133.88,43.62968,28.61699,52.1774002185,1.66968,0.48699000000000003,1.7392500000000002,41.96,28.13,50.5167150555,133.93,43.69968,28.62699,52.2414259813,1.66968,0.48699000000000003,1.7392500000000002,42.03,28.14,50.5804359412,133.77
2020-07-26 09:30:00,44.91384,22.24487,50.1207268988,1.83384,0.5348700000000001,1.91025,43.08,21.71,48.2411701765,134.68,44.50384,11.59487,45.9894855925,1.83384,0.5348700000000001,1.91025,42.67,11.06,44.0800691923,134.66,46.06384,19.27487,49.9339360462,1.83384,0.5348700000000001,1.91025,44.23,18.74,48.0362415266,134.69,46.14384,19.24487,49.9961897674,1.83384,0.5348700000000001,1.91025,44.31,18.71,48.0982348948,134.48
2020-07-26 10:00:00,47.01216,30.23813,55.8971170434,2.46216,0.71813,2.56475,44.55,29.52,53.4428002635,135.41,46.35216,12.75813,48.0759047524,2.46216,0.71813,2.56475,43.89,12.04,45.5114677856,135.38,47.76216,14.02813,49.779637997500004,2.46216,0.71813,2.56475,45.3,13.31,47.2148927776,135.43,47.84216,13.98813,49.8451607918,2.46216,0.71813,2.56475,45.38,13.27,47.2804113772,135.24
2020-07-26 10:30:00,48.60928,29.84979,57.0427214039,1.91928,0.55979,1.99925,46.69,29.29,55.1167869165,135.64,47.93928,12.32979,49.4994776575,1.91928,0.55979,1.99925,46.02,11.77,47.501297877,135.63,49.38928,13.57979,51.2221795257,1.91928,0.55979,1.99925,47.47,13.02,49.2231784833,135.67,49.46928,13.53979,51.2887470793,1.91928,0.55979,1.99925,47.55,12.98,49.2897849458,135.51
2020-07-26 11:00:00,49.0716,29.3063,57.1566369396,1.7016,0.4963,1.7725,47.37,28.81,55.4430608823,135.41,48.3616,11.8163,49.7842274245,1.7016,0.4963,1.7725,46.66,11.32,48.0135189296,135.4,49.8516,13.0663,51.5355238476,1.7016,0.4963,1.7725,48.15,12.57,49.7637156973,135.43,49.9216,13.0263,51.5931258817,1.7016,0.4963,1.7725,48.22,12.53,49.8213739273,135.26
2020-07-26 11:30:00,49.60464,29.19552,57.558654411,2.6246400000000003,0.7655200000000001,2.734,46.98,28.43,54.9125240724,135.29,48.90464,11.76552,50.300012668,2.6246400000000003,0.7655200000000001,2.734,46.28,11.0,47.5693010249,135.27,50.36464,12.99552,52.014233652,2.6246400000000003,0.7655200000000001,2.734,47.74,12.23,49.281644656,135.32,50.45464,12.95552,52.0914215202,2.6246400000000003,0.7655200000000001,2.734,47.83,12.19,49.3589404262,135.13
2020-07-26 12:00:00,49.76432,29.06501,57.6303943363,3.27432,0.95501,3.41075,46.49,28.11,54.3276375338,135.18,49.07432,11.65501,50.4393511215,3.27432,0.95501,3.41075,45.8,10.7,47.0332860855,135.16,50.53432,12.89501,52.1536075527,3.27432,0.95501,3.41075,47.26,11.94,48.7449607652,135.21,50.60432,12.84501,52.2091130413,3.27432,0.95501,3.41075,47.33,11.89,48.800624996,135.04
2020-07-26 12:30:00,51.20624,28.80807,58.7535863762,2.97624,0.8680700000000001,3.10025,48.23,27.94,55.7384651744,135.18,50.48624,11.43807,51.7657210388,2.97624,0.8680700000000001,3.10025,47.51,10.57,48.6716036309,135.16,51.96624,12.66807,53.4880369547,2.97624,0.8680700000000001,3.10025,48.99,11.8,50.3910716298,135.21,52.05624,12.61807,53.5636799843,2.97624,0.8680700000000001,3.10025,49.08,11.75,50.4669089602,135.04
2020-07-26 13:00:00,51.8552,28.57735,59.2083330289,2.6652,0.7773500000000001,2.77625,49.19,27.8,56.5021778341,135.18,51.1152,11.18735,52.3251418638,2.6652,0.7773500000000001,2.77625,48.45,10.41,49.5557322618,135.16,52.6252,12.40735,54.068049799,2.6652,0.7773500000000001,2.77625,49.96,11.63,51.2957941746,135.21,52.7152,12.36735,54.1465017989,2.6652,0.7773500000000001,2.77625,50.05,11.59,51.3744158118,135.04
2020-07-26 13:30:00,51.24016,29.03588,58.8951298852,3.38016,0.9858800000000001,3.521,47.86,28.05,55.4741570463,135.28,50.52016,11.61588,51.8383567892,3.38016,0.9858800000000001,3.521,47.14,10.63,48.3236639753,135.25,52.01016,12.84588,53.5730657719,3.38016,0.9858800000000001,3.521,48.63,11.86,50.0553343811,135.31,52.09016,12.79588,53.6387855362,3.38016,0.9858800000000001,3.521,48.71,11.81,50.1212549723,135.12
2020-07-26 14:00:00,51.23648,28.79939,58.7756901037,2.22648,0.64939,2.3192500000000003,49.01,28.15,56.5190463472,135.28,50.49648,11.34939,51.756189444,2.22648,0.64939,2.3192500000000003,48.27,10.7,49.4417121467,135.25,52.01648,12.57939,53.5159344902,2.22648,0.64939,2.3192500000000003,49.79,11.93,51.1993066359,135.31,52.10648,12.539390000000001,53.594044068,2.22648,0.64939,2.3192500000000003,49.88,11.89,51.2775438179,135.12
2020-07-26 14:30:00,49.63744,29.07717,57.5270133499,1.8074400000000002,0.52717,1.8827500000000001,47.83,28.55,55.702885024,135.6,48.91744,11.54717,50.2618450831,1.8074400000000002,0.52717,1.8827500000000001,47.11,11.02,48.3817372569,135.58,50.40744,12.78717,52.00405488,1.8074400000000002,0.52717,1.8827500000000001,48.6,12.26,50.1225258741,135.63,50.48744,12.74717,52.0717960201,1.8074400000000002,0.52717,1.8827500000000001,48.68,12.22,50.1903456852,135.46
2020-07-26 15:00:00,49.7056,29.53205,57.8168543641,2.4756,0.7220500000000001,2.5787500000000003,47.23,28.81,55.323494105099996,135.79,49.0156,11.97205,50.4565062659,2.4756,0.7220500000000001,2.5787500000000003,46.54,11.25,47.8804145763,135.78,50.4856,13.22205,52.1882976688,2.4756,0.7220500000000001,2.5787500000000003,48.01,12.5,49.6105845561,135.79,50.5656,13.17205,52.2530650255,2.4756,0.7220500000000001,2.5787500000000003,48.09,12.45,49.6754526904,135.64
2020-07-26 15:30:00,50.12976,30.08368,58.4638404486,2.7897600000000002,0.8136800000000001,2.906,47.34,29.27,55.6579598979,135.99,49.42976,12.45368,50.9744575175,2.7897600000000002,0.8136800000000001,2.906,46.64,11.64,48.070564798,135.97,50.90976,13.71368,52.724460001,2.7897600000000002,0.8136800000000001,2.906,48.12,12.9,49.8191168127,136.02,50.98976,13.673680000000001,52.7913359331,2.7897600000000002,0.8136800000000001,2.906,48.2,12.86,49.8860661909,135.83
2020-07-26 16:00:00,50.45424,30.22207,58.8132965329,2.06424,0.60207,2.15025,48.39,29.62,56.7356722001,135.99,49.73424,12.56207,51.2962009418,2.06424,0.60207,2.15025,47.67,11.96,49.1474363523,135.97,51.23424,13.83207,53.0685736464,2.06424,0.60207,2.15025,49.17,13.23,50.9187764975,136.02,51.32424,13.79207,53.1450732097,2.06424,0.60207,2.15025,49.26,13.19,50.9953301784,135.91
2020-07-26 16:30:00,50.59832,30.25951,58.9561526243,1.91832,0.5595100000000001,1.99825,48.68,29.7,57.0248402014,135.99,49.87832,12.61951,51.4499644185,1.91832,0.5595100000000001,1.99825,47.96,12.06,49.4530605726,135.97,51.38832,13.88951,53.2323014763,1.91832,0.5595100000000001,1.99825,49.47,13.33,51.2344591071,136.02,51.46832,13.84951,53.2991265488,1.91832,0.5595100000000001,1.99825,49.55,13.29,51.3013313667,135.82
2020-07-26 17:00:00,50.89808,30.31444,59.2417067631,1.7980800000000001,0.52444,1.873,49.1,29.79,57.430428346,135.77,50.14808,12.72444,51.7372332175,1.7980800000000001,0.52444,1.873,48.35,12.2,49.8654439467,135.74,51.65808,13.99444,53.5201044487,1.7980800000000001,0.52444,1.873,49.86,13.47,51.6474636357,135.79,51.75808,13.94444,53.6036029778,1.7980800000000001,0.52444,1.873,49.96,13.42,51.7310158416,135.58
2020-07-26 17:30:00,51.26048,30.35139,59.5721720669,1.17048,0.34139,1.21925,50.09,30.01,58.3918504588,135.77,50.50048,12.79139,52.0952794249,1.17048,0.34139,1.21925,49.33,12.45,50.8768257658,135.64,52.04048,14.07139,53.9093273485,1.17048,0.34139,1.21925,50.87,13.73,52.6903197941,135.79,52.12048,14.03139,53.9761460347,1.17048,0.34139,1.21925,50.95,13.69,52.7571663379,135.58
2020-07-26 18:00:00,50.752,30.456,59.1889638362,0.912,0.266,0.9500000000000001,49.84,30.19,58.2705903523,135.77,50.012,12.866,51.6404308657,0.912,0.266,0.9500000000000001,49.1,12.6,50.6909262097,135.64,51.542,14.146,53.4479848077,0.912,0.266,0.9500000000000001,50.63,13.88,52.4981075849,135.79,51.632,14.106,53.5242249827,0.912,0.266,0.9500000000000001,50.72,13.84,52.5743663775,135.58
2020-07-26 18:30:00,50.49928,30.76604,59.1331252159,1.04928,0.30604000000000003,1.093,49.45,30.46,58.0785166822,135.64,49.75928,13.22604,51.4870282712,1.04928,0.30604000000000003,1.093,48.71,12.92,50.3943498817,135.64,51.27928,14.49604,53.2888330985,1.04928,0.30604000000000003,1.093,50.23,14.19,52.1958714842,135.66,51.35928,14.45604,53.354969165,1.04928,0.30604000000000003,1.093,50.31,14.15,52.2620187134,135.48
2020-07-26 19:00:00,49.85928,30.99229,58.7066422269,0.8992800000000001,0.26229,0.9367500000000001,48.96,30.73,57.8049695095,135.64,49.12928,13.44229,50.9350695863,0.8992800000000001,0.26229,0.9367500000000001,48.23,13.18,49.9984529761,135.54,50.63928,14.73229,52.738762287,0.8992800000000001,0.26229,0.9367500000000001,49.74,14.47,51.8020125092,135.66,50.72928,14.69229,52.814043916,0.8992800000000001,0.26229,0.9367500000000001,49.83,14.43,51.8772956119,135.48
2020-07-26 19:30:00,49.11656,30.89233,58.0238961038,0.79656,0.23233,0.8297500000000001,48.32,30.66,57.2263750381,135.22,48.38656,13.43233,50.2163984955,0.79656,0.23233,0.8297500000000001,47.59,13.2,49.3867198749,135.18,49.88656,14.72233,52.0136123458,0.79656,0.23233,0.8297500000000001,49.09,14.49,51.1838665988,135.24,49.97656,14.68233,52.0886490866,0.79656,0.23233,0.8297500000000001,49.18,14.45,51.2589006905,135.04
2020-07-26 20:00:00,48.35296,31.21128,57.5513052849,0.55296,0.16128,0.5760000000000001,47.8,31.05,56.9994956118,135.52,47.64296,13.681280000000001,49.5684280566,0.55296,0.16128,0.5760000000000001,47.09,13.52,48.9924330892,135.49,49.13296,14.97128,51.3632843888,0.55296,0.16128,0.5760000000000001,48.58,14.81,50.7873261749,135.55,49.21296,14.931280000000001,51.4281883251,0.55296,0.16128,0.5760000000000001,48.66,14.77,50.8522221737,135.35
2020-07-26 20:30:00,47.38608,31.50719,56.90468873,0.43608,0.12719,0.45425000000000004,46.95,31.38,56.471292707,135.52,46.69608,13.95719,48.7373269688,0.43608,0.12719,0.45425000000000004,46.26,13.83,48.283087101,135.49,48.16608,15.25719,50.5247771817,0.43608,0.12719,0.45425000000000004,47.73,15.13,50.0706480885,135.55,48.24608,15.21719,50.589001837,0.43608,0.12719,0.45425000000000004,47.81,15.09,50.1348601275,135.35
2020-07-26 21:00:00,46.7916,31.69255,56.5143482318,0.3516,0.10255,0.36625,46.44,31.59,56.1658410424,135.52,46.1116,14.14255,48.2316428816,0.3516,0.10255,0.36625,45.76,14.04,47.8654280248,135.49,47.5616,15.44255,50.0057811164,0.3516,0.10255,0.36625,47.21,15.34,49.6396988307,135.55,47.6516,15.40255,50.0790727656,0.3516,0.10255,0.36625,47.3,15.3,49.7129761732,135.35
2020-07-26 21:30:00,47.54112,31.42241,56.9870681915,0.35112000000000004,0.10241000000000001,0.36575,47.19,31.32,56.6377833253,135.38,46.841120000000004,13.90241,48.8606951103,0.35112000000000004,0.10241000000000001,0.36575,46.49,13.8,48.4949492215,135.36,48.31112,15.20241,50.6465950036,0.35112000000000004,0.10241000000000001,0.36575,47.96,15.1,50.2809268013,135.41,48.40112,15.16241,50.7204800279,0.35112000000000004,0.10241000000000001,0.36575,48.05,15.06,50.3548021543,135.22
2020-07-26 22:00:00,47.48128,31.60954,57.0406431367,0.34128000000000003,0.09954,0.35550000000000004,47.14,31.51,56.7014964529,135.7,46.78128,14.01954,48.8368268856,0.34128000000000003,0.09954,0.35550000000000004,46.44,13.92,48.4813366152,135.68,48.26128,15.32954,50.6373966931,0.34128000000000003,0.09954,0.35550000000000004,47.92,15.23,50.2819977726,135.72,48.35128,15.28954,50.7111063876,0.34128000000000003,0.09954,0.35550000000000004,48.01,15.19,50.3556967979,135.54
2020-07-26 22:30:00,45.418,32.1715,55.6578847626,0.34800000000000003,0.1015,0.36250000000000004,45.07,32.07,55.3153667619,135.7,44.768,14.5815,47.0828415269,0.34800000000000003,0.1015,0.36250000000000004,44.42,14.48,46.7205179766,135.68,46.198,15.8815,48.8515838663,0.34800000000000003,0.1015,0.36250000000000004,45.85,15.78,48.4894926762,135.72,46.288,15.8515,48.9269761609,0.34800000000000003,0.1015,0.36250000000000004,45.94,15.75,48.5648648716,135.54
2020-07-26 23:00:00,42.93064,32.65227,53.9370984292,0.35064,0.10227000000000001,0.36525,42.58,32.55,53.5962582649,136.03,42.33064,14.96227,44.8971336096,0.35064,0.10227000000000001,0.36525,41.98,14.86,44.5324600713,136.01,43.72064,16.29227,46.6576084231,0.35064,0.10227000000000001,0.36525,43.37,16.19,46.2933364535,136.05,43.79064,16.26227,46.7127560433,0.35064,0.10227000000000001,0.36525,43.44,16.16,46.3484541274,135.88
2020-07-26 23:30:00,40.54504,33.18647,52.3950575881,0.36504000000000003,0.10647000000000001,0.38025000000000003,40.18,33.08,52.0453532988,136.63,39.99504,15.34647,42.8382698771,0.36504000000000003,0.10647000000000001,0.38025000000000003,39.63,15.24,42.4593275971,136.6,41.32504,16.68647,44.5667725112,0.36504000000000003,0.10647000000000001,0.38025000000000003,40.96,16.58,44.1884374017,136.63,41.39504,16.64647,44.6167490979,0.36504000000000003,0.10647000000000001,0.38025000000000003,41.03,16.54,44.238360051,136.45
2020-07-27 00:00:00,38.32984,33.80787,51.109184188,0.36984000000000006,0.10787000000000001,0.38525000000000004,37.96,33.7,50.7607289152,137.42,37.83984,15.75787,40.9898030998,0.36984000000000006,0.10787000000000001,0.38525000000000004,37.47,15.65,40.6069378309,137.39,39.12984,17.10787,42.7062477205,0.36984000000000006,0.10787000000000001,0.38525000000000004,38.76,17.0,42.3241963893,137.43,39.19984,17.07787,42.7584038496,0.36984000000000006,0.10787000000000001,0.38525000000000004,38.83,16.97,42.376288181,137.25
2020-07-27 00:30:00,36.49128,34.25829,50.0524120274,0.37128000000000005,0.10829000000000001,0.38675000000000004,36.12,34.15,49.7079158686,137.42,36.03128,16.20829,39.5090091392,0.37128000000000005,0.10829000000000001,0.38675000000000004,35.66,16.1,39.1260220314,137.39,37.28128,17.56829,41.2133309981,0.37128000000000005,0.10829000000000001,0.38675000000000004,36.91,17.46,40.8313568229,137.43,37.35128,17.55829,41.2724080393,0.37128000000000005,0.10829000000000001,0.38675000000000004,36.98,17.45,40.8903766185,137.25
2020-07-27 01:00:00,35.41296,34.30878,49.3068972969,0.37296,0.10878000000000002,0.3885,35.04,34.2,48.9636763326,137.66,34.97296,16.18878,38.5380919228,0.37296,0.10878000000000002,0.3885,34.6,16.08,38.1539827541,137.63,36.19296,17.55878,40.2273676575,0.37296,0.10878000000000002,0.3885,35.82,17.45,39.844383544,137.66,36.26296,17.52878,40.2772938049,0.37296,0.10878000000000002,0.3885,35.89,17.42,39.8942163728,137.47
2020-07-27 01:30:00,34.84608,34.32969,48.9160189188,0.37608,0.10969000000000001,0.39175000000000004,34.47,34.22,48.5714864916,137.34,34.42608,16.28969,38.0855482363,0.37608,0.10969000000000001,0.39175000000000004,34.05,16.18,37.6987387057,137.32,35.63608,17.65969,39.7717845798,0.37608,0.10969000000000001,0.39175000000000004,35.26,17.55,39.3861663532,137.36,35.70608,17.62969,39.8212269834,0.37608,0.10969000000000001,0.39175000000000004,35.33,17.52,39.4355081113,137.15
2020-07-27 02:00:00,34.68536,34.37948,48.8366956642,0.37536,0.10948000000000001,0.391,34.31,34.27,48.4933913023,137.42,34.25536,16.30948,37.9398053052,0.37536,0.10948000000000001,0.391,33.88,16.2,37.5538866164,137.32,35.46536,17.66948,39.6232543262,0.37536,0.10948000000000001,0.391,35.09,17.56,39.2385231628,137.36,35.53536,17.64948,39.6770204854,0.37536,0.10948000000000001,0.391,35.16,17.54,39.2922027888,137.26
2020-07-27 02:30:00,34.2208,34.59815,48.6630777496,0.3708,0.10815000000000001,0.38625000000000004,33.85,34.49,48.3257964239,137.65,33.8108,16.48815,37.6168750305,0.3708,0.10815000000000001,0.38625000000000004,33.44,16.38,37.2362457828,137.63,35.0208,17.85815,39.3111937502,0.3708,0.10815000000000001,0.38625000000000004,34.65,17.75,38.9317993419,137.66,35.0708,17.83815,39.3466721345,0.3708,0.10815000000000001,0.38625000000000004,34.7,17.73,38.9672028763,137.52
2020-07-27 03:00:00,33.64152,34.62836,48.2791381882,0.37152,0.10836000000000001,0.387,33.27,34.52,47.9429170994,137.87,33.25152,16.44836,37.0973331791,0.37152,0.10836000000000001,0.387,32.88,16.34,36.716345134,137.84,34.43152,17.82836,38.7734443892,0.37152,0.10836000000000001,0.387,34.06,17.72,38.3937755372,137.89,34.50152,17.79836,38.8218559706,0.37152,0.10836000000000001,0.387,34.13,17.69,38.4420733052,137.78
2020-07-27 03:30:00,33.29128,34.89829,48.2306952984,0.37128000000000005,0.10829000000000001,0.38675000000000004,32.92,34.79,47.8964560276,138.23,32.90128,16.64829,36.8735648611,0.37128000000000005,0.10829000000000001,0.38675000000000004,32.53,16.54,36.4934583179,138.2,34.07128,18.02829,38.5470019737,0.37128000000000005,0.10829000000000001,0.38675000000000004,33.7,17.92,38.1682643043,138.27,34.14128,18.00829,38.5995532197,0.37128000000000005,0.10829000000000001,0.38675000000000004,33.77,17.9,38.2207129708,138.09
2020-07-27 04:00:00,32.54152,16.59836,36.5302077547,0.37152,0.10836000000000001,0.387,32.17,16.49,36.1500899031,136.53,32.66152,27.22836,42.5224467429,0.37152,0.10836000000000001,0.387,32.29,27.12,42.167979558,136.52,33.58152,13.97836,36.3746207375,0.37152,0.10836000000000001,0.387,33.21,13.87,35.9900125035,136.54,33.92152,29.02836,44.6465586961,0.37152,0.10836000000000001,0.387,33.55,28.92,44.2941181197,136.38
2020-07-27 04:30:00,33.0308,11.16815,34.8677691151,0.3708,0.10815000000000001,0.38625000000000004,32.66,11.06,34.4818676988,135.74,33.3108,29.61815,44.5740306239,0.3708,0.10815000000000001,0.38625000000000004,32.94,29.51,44.2253739385,135.69,34.1508,12.30815,36.3010701917,0.3708,0.10815000000000001,0.38625000000000004,33.78,12.2,35.9155732239,135.74,34.580799999999996,31.17815,46.5608071887,0.3708,0.10815000000000001,0.38625000000000004,34.21,31.07,46.2132989517,135.54
2020-07-27 05:00:00,33.57384,10.96612,35.3193788196,0.36384000000000005,0.10612,0.379,33.21,10.86,34.9405738362,135.37,33.84384,29.31612,44.7754441385,0.36384000000000005,0.10612,0.379,33.48,29.21,44.4312333837,135.36,34.683840000000004,12.09612,36.7326132504,0.36384000000000005,0.10612,0.379,34.32,11.99,36.3541263133,135.4,35.11384,30.85612,46.7448596211,0.36384000000000005,0.10612,0.379,34.75,30.75,46.4017779832,135.2
2020-07-27 05:30:00,34.03264,10.78577,35.7008882223,0.36264,0.10577,0.37775000000000003,33.67,10.68,35.3232402251,134.99,34.34264,29.01577,44.959224091,0.36264,0.10577,0.37775000000000003,33.98,28.91,44.6142185856,134.99,35.17264,11.90577,37.1330306313,0.36264,0.10577,0.37775000000000003,34.81,11.8,36.7556267801,135.0,35.62264,30.53577,46.9191403381,0.36264,0.10577,0.37775000000000003,35.26,30.43,46.5752348357,134.8
2020-07-27 06:00:00,34.57224,10.50857,36.1340534961,0.37224,0.10857000000000001,0.38775000000000004,34.2,10.4,35.7463284828,135.34,34.89224,28.81857,45.2545952259,0.37224,0.10857000000000001,0.38775000000000004,34.52,28.71,44.89871379,135.3,35.69224,11.62857,37.538775106,0.37224,0.10857000000000001,0.38775000000000004,35.32,11.52,37.1512153233,135.36,36.19224,30.36857,47.2454048566,0.37224,0.10857000000000001,0.38775000000000004,35.82,30.26,46.8907240294,135.18
2020-07-27 06:30:00,38.3688,9.4934,39.5258074807,0.38880000000000003,0.1134,0.405,37.98,9.38,39.1211554022,135.03,38.7388,27.7034,47.6253398623,0.38880000000000003,0.1134,0.405,38.35,27.59,47.2433127543,134.99,39.5488,10.5934,40.9429811445,0.38880000000000003,0.1134,0.405,39.16,10.48,40.5380808623,135.04,40.1288,29.2134,49.6361091243,0.38880000000000003,0.1134,0.405,39.74,29.1,49.255229164,134.86
2020-07-27 07:00:00,41.78072,7.96271,42.532732269,0.42072000000000004,0.12271000000000001,0.43825000000000003,41.36,7.84,42.0964986668,134.53,42.21072,26.03271,49.5928106973,0.42072000000000004,0.12271000000000001,0.43825000000000003,41.79,25.91,49.1704403072,134.51,43.03072,9.03271,43.9685423191,0.42072000000000004,0.12271000000000001,0.43825000000000003,42.61,8.91,43.5316000165,134.56,43.67072,27.50271,51.6094065327,0.42072000000000004,0.12271000000000001,0.43825000000000003,43.25,27.38,51.1881519495,134.37
2020-07-27 07:30:00,45.57768,6.63224,46.0576977453,0.48768000000000006,0.14224,0.508,45.09,6.49,45.5546726473,133.81,46.08768,24.48224,52.1867255459,0.48768000000000006,0.14224,0.508,45.6,24.34,51.6894147771,133.79,46.90768,7.66224,47.5293631853,0.48768000000000006,0.14224,0.508,46.42,7.52,47.0251719827,133.83,47.61768,25.91224,54.2115082838,0.48768000000000006,0.14224,0.508,47.13,25.77,53.7152659865,133.67
2020-07-27 08:00:00,48.83888,10.14884,49.8822127917,0.5788800000000001,0.16884000000000002,0.603,48.26,9.98,49.2811120004,134.98,49.39888,26.97884,56.2859409888,0.5788800000000001,0.16884000000000002,0.603,48.82,26.81,55.6971139288,134.95,50.20888,10.96884,51.3930645301,0.5788800000000001,0.16884000000000002,0.603,49.63,10.8,50.7915042108,134.99,50.38888,12.61884,51.944916503900004,0.5788800000000001,0.16884000000000002,0.603,49.81,12.45,51.3423665212,134.83
2020-07-27 08:30:00,52.24464,9.67552,53.1330226507,0.70464,0.20552,0.734,51.54,9.47,52.4027909562,136.76,52.87464,27.26552,59.490639062,0.70464,0.20552,0.734,52.17,27.06,58.7703369056,136.73,53.72464,10.825520000000001,54.8044599134,0.70464,0.20552,0.734,53.02,10.62,54.0731430564,136.77,53.84464,10.825520000000001,54.9221006517,0.70464,0.20552,0.734,53.14,10.62,54.1908110292,136.59
2020-07-27 09:00:00,54.2368,9.05615,54.9876743195,0.7068,0.20615000000000003,0.7362500000000001,53.53,8.85,54.2566438328,136.5,54.8868,26.57615,60.9823955176,0.7068,0.20615000000000003,0.7362500000000001,54.18,26.37,60.2565291068,136.46,55.7568,10.21615,56.6850109558,0.7068,0.20615000000000003,0.7362500000000001,55.05,10.01,55.9526817945,136.52,55.8668,10.19615,56.7896189199,0.7068,0.20615000000000003,0.7362500000000001,55.16,9.99,56.0573429624,136.35
2020-07-27 09:30:00,55.78552,8.41786,56.4170595534,1.05552,0.30786,1.0995,54.73,8.11,55.3276151664,135.99,56.46552,25.80786,62.0838190405,1.05552,0.30786,1.0995,55.41,25.5,60.9960498721,135.97,57.32552,9.52786,58.1119209754,1.05552,0.30786,1.0995,56.27,9.22,57.020358645,136.0,57.43552,9.52786,58.2204351912,1.05552,0.30786,1.0995,56.38,9.22,57.1289138703,135.83
2020-07-27 10:00:00,56.77736,8.65673,57.4335057511,1.73736,0.50673,1.8097500000000002,55.04,8.15,55.6401303018,136.08,57.45736,26.00673,63.0689957385,1.73736,0.50673,1.8097500000000002,55.72,25.5,61.2777969578,136.07,58.33736,9.78673,59.1525794523,1.73736,0.50673,1.8097500000000002,56.6,9.28,57.3557181108,136.1,58.41736,9.76673,59.2281771141,1.73736,0.50673,1.8097500000000002,56.68,9.26,57.4314373841,135.94
2020-07-27 10:30:00,57.83728,8.36629,58.4392485079,1.42728,0.41629000000000005,1.48675,56.41,7.95,56.9674521108,135.83,58.53728,25.68629,63.9249453951,1.42728,0.41629000000000005,1.48675,57.11,25.27,62.4509807769,135.79,59.39728,9.48629,60.1500338268,1.42728,0.41629000000000005,1.48675,57.97,9.07,58.6752571362,135.84,59.50728,9.46629,60.2555144311,1.42728,0.41629000000000005,1.48675,58.08,9.05,58.7808548764,135.65
2020-07-27 11:00:00,58.26392,7.55406,58.7515803724,0.9739200000000001,0.28406000000000003,1.0145,57.29,7.27,57.7494328976,135.37,58.99392,24.75406,63.9769183648,0.9739200000000001,0.28406000000000003,1.0145,58.02,24.47,62.9690503343,135.35,59.86392,8.64406,60.4847806564,0.9739200000000001,0.28406000000000003,1.0145,58.89,8.36,59.4804312358,135.4,59.96392,8.62406,60.580905512,0.9739200000000001,0.28406000000000003,1.0145,58.99,8.34,59.5766371995,135.22
2020-07-27 11:30:00,58.60216,7.41438,59.0693337312,1.35216,0.39438,1.4085,57.25,7.02,57.6787907293,135.37,59.32216,24.64438,64.2375601393,1.35216,0.39438,1.4085,57.97,24.25,62.8377545748,135.35,60.20216,8.51438,60.8012724822,1.35216,0.39438,1.4085,58.85,8.12,59.4075491836,135.4,60.30216,8.50438,60.8988914501,1.35216,0.39438,1.4085,58.95,8.11,59.505248508,135.22
2020-07-27 12:00:00,59.58184,7.23637,60.0196693473,1.46184,0.42637,1.52275,58.12,6.8100000000000005,58.517608461,135.8,60.31184,24.52637,65.1080706945,1.46184,0.42637,1.52275,58.85,24.1,63.5934941641,135.78,61.19184,8.33637,61.7570752818,1.46184,0.42637,1.52275,59.73,7.91,60.2514813096,135.81,61.29184,8.31637,61.8534692686,1.46184,0.42637,1.52275,59.83,7.89,60.3479991383,135.66
2020-07-27 12:30:00,60.3956,7.18705,60.8217246308,1.3956,0.40705,1.45375,59.0,6.78,59.3882850401,135.8,61.1456,24.46705,65.8590991061,1.3956,0.40705,1.45375,59.75,24.06,64.4123132638,135.78,62.0156,8.27705,62.5655192583,1.3956,0.40705,1.45375,60.62,7.87,61.1287272892,135.81,62.1356,8.25705,62.6818288028,1.3956,0.40705,1.45375,60.74,7.85,61.2451638907,135.66
2020-07-27 13:00:00,60.1132,7.24135,60.5477824867,1.5131999999999999,0.44135,1.57625,58.6,6.8,58.9932199494,135.9,60.8632,24.59135,65.6434582351,1.5131999999999999,0.44135,1.57625,59.35,24.15,64.0753072564,135.87,61.7432,8.34135,62.3040999137,1.5131999999999999,0.44135,1.57625,60.23,7.9,60.7458879267,135.92,61.8432,8.33135,62.401865189,1.5131999999999999,0.44135,1.57625,60.33,7.89,60.8437424884,135.66
2020-07-27 13:30:00,59.59192,7.63056,60.0784684825,1.44192,0.42056000000000004,1.502,58.15,7.21,58.5952779667,135.9,60.32192,24.99056,65.293660654,1.44192,0.42056000000000004,1.502,58.88,24.57,63.8007782084,135.87,61.20192,8.73056,61.8214986036,1.44192,0.42056000000000004,1.502,59.76,8.31,60.3350122234,135.92,61.31192,8.710560000000001,61.927581816200004,1.44192,0.42056000000000004,1.502,59.87,8.29,60.4412193788,135.81
2020-07-27 14:00:00,58.66728,7.48754,59.1431568134,1.39728,0.40754,1.4555,57.27,7.08,57.7059728278,136.07,59.38728,24.86754,64.3835660045,1.39728,0.40754,1.4555,57.99,24.46,62.9375221946,136.04,60.26728,8.58754,60.876028795,1.39728,0.40754,1.4555,58.87,8.18,59.4355895066,136.09,60.38728,8.57754,60.9934240574,1.39728,0.40754,1.4555,58.99,8.17,59.5530771665,135.81
2020-07-27 14:30:00,57.45392,7.86281,57.9894533899,1.96392,0.57281,2.04575,55.49,7.29,55.9668133808,136.48,58.14392,25.35281,63.4309105079,1.96392,0.57281,2.04575,56.18,24.78,61.4022866024,136.44,59.02392,8.97281,59.7020472971,1.96392,0.57281,2.04575,57.06,8.4,57.6749824447,136.49,59.12392,8.97281,59.800913333,1.96392,0.57281,2.04575,57.16,8.4,57.7739179907,136.3
2020-07-27 15:00:00,55.86272,8.54871,56.5130421094,3.25272,0.94871,3.38825,52.61,7.6,53.1561106553,136.48,56.50272,26.04871,62.2181055647,3.25272,0.94871,3.38825,53.25,25.1,58.8691132938,136.44,57.37272,9.66871,58.1817235329,3.25272,0.94871,3.38825,54.12,8.72,54.8179970448,136.49,57.48272,9.66871,58.2901968745,3.25272,0.94871,3.38825,54.23,8.72,54.9265992029,136.3
2020-07-27 15:30:00,55.86144,8.62292,56.5230504149,2.10144,0.61292,2.189,53.76,8.01,54.3534515923,136.31,56.52144,26.08292,62.2494328922,2.10144,0.61292,2.189,54.42,25.47,60.0854166999,136.27,57.37144,9.74292,58.1928399187,2.10144,0.61292,2.189,55.27,9.13,56.0190128439,136.34,57.50144,9.73292,58.3193392778,2.10144,0.61292,2.189,55.4,9.12,56.1456534382,136.13
2020-07-27 16:00:00,55.16056,9.08183,55.903193251,3.40056,0.9918300000000001,3.54225,51.76,8.09,52.3884118866,136.31,55.79056,26.53183,61.778026743,3.40056,0.9918300000000001,3.54225,52.39,25.54,58.2838202248,136.27,56.64056,10.19183,57.5502079567,3.40056,0.9918300000000001,3.54225,53.24,9.2,54.0290440411,136.34,56.77056,10.20183,57.6799256073,3.40056,0.9918300000000001,3.54225,53.37,9.21,54.1588496924,136.13
2020-07-27 16:30:00,56.29616,8.903880000000001,56.995935906,2.03616,0.5938800000000001,2.121,54.26,8.31,54.8926561573,135.94,56.96616,26.29388,62.7416250236,2.03616,0.5938800000000001,2.121,54.93,25.7,60.6448258304,135.91,57.81616,10.03388,58.6803809207,2.03616,0.5938800000000001,2.121,55.78,9.44,56.5731561785,135.97,57.95616,10.02388,58.8166188437,2.03616,0.5938800000000001,2.121,55.92,9.43,56.7095344717,135.81
2020-07-27 17:00:00,58.16992,8.56831,58.7975809797,1.39992,0.40831,1.45825,56.77,8.16,57.3534523808,136.22,58.889920000000004,26.04831,64.3936109522,1.39992,0.40831,1.45825,57.49,25.64,62.9484686073,136.18,59.73992,9.69831,60.5220229211,1.39992,0.40831,1.45825,58.34,9.29,59.07503449,136.25,59.87992,9.68831,60.6586199139,1.39992,0.40831,1.45825,58.48,9.28,59.2117285679,136.05
2020-07-27 17:30:00,60.48728,8.77004,61.1197565718,1.57728,0.46004000000000006,1.643,58.91,8.31,59.4932281861,136.43,61.23728,26.29004,66.6421087977,1.57728,0.46004000000000006,1.643,59.66,25.83,65.0115720468,136.4,62.11728,9.90004,62.9012501195,1.57728,0.46004000000000006,1.643,60.54,9.44,61.271569263399996,136.44,62.25728,9.90004,63.0395090796,1.57728,0.46004000000000006,1.643,60.68,9.44,61.4099014818,136.27
2020-07-27 18:00:00,60.37208,9.02394,61.0427680946,1.5220799999999999,0.44394000000000006,1.5855000000000001,58.85,8.58,59.4721691214,136.35,61.13208,26.53394,66.642187667,1.5220799999999999,0.44394000000000006,1.5855000000000001,59.61,26.09,65.0695028412,136.29,62.00208,10.16394,62.8296395076,1.5220799999999999,0.44394000000000006,1.5855000000000001,60.48,9.72,61.2560919419,136.44,62.14208,10.14394,62.9645743688,1.5220799999999999,0.44394000000000006,1.5855000000000001,60.62,9.7,61.3911589726,136.16
2020-07-27 18:30:00,59.20464,9.70802,59.9952918974,1.36464,0.39802000000000004,1.4215,57.84,9.31,58.5844834406,135.01,59.93464,26.86802,65.6814400775,1.36464,0.39802000000000004,1.4215,58.57,26.47,64.2736789051,134.99,60.79464,10.82802,61.7513908333,1.36464,0.39802000000000004,1.4215,59.43,10.43,60.3382946395,135.03,60.92464,10.78802,61.8723939625,1.36464,0.39802000000000004,1.4215,59.56,10.39,60.4594550091,134.87
2020-07-27 19:00:00,58.68168,9.43299,59.4350138215,0.66168,0.19299000000000002,0.68925,58.02,9.24,58.7511531802,135.75,59.41168,26.80299,65.1778182618,0.66168,0.19299000000000002,0.68925,58.75,26.61,64.495384331,135.71,60.28168,10.57299,61.2018713861,0.66168,0.19299000000000002,0.68925,59.62,10.38,60.5168472411,135.77,60.43168,10.55299,61.3461779214,0.66168,0.19299000000000002,0.68925,59.77,10.36,60.6612108353,135.59
2020-07-27 19:30:00,57.28096,9.87528,58.1259798507,0.60096,0.17528000000000002,0.626,56.68,9.7,57.504020729,136.45,58.00096,27.44528,64.1666171401,0.60096,0.17528000000000002,0.626,57.4,27.27,63.5485082437,136.42,58.87096,11.05528,59.8999928815,0.60096,0.17528000000000002,0.626,58.27,10.88,59.2770385563,136.46,59.01096,11.03528,60.0339137888,0.60096,0.17528000000000002,0.626,58.41,10.86,59.411006556,136.28
2020-07-27 20:00:00,54.95912,10.98391,56.0459735401,0.6991200000000001,0.20391,0.7282500000000001,54.26,10.78,55.320484452,137.58,55.61912,28.82391,62.6442678723,0.6991200000000001,0.20391,0.7282500000000001,54.92,28.62,61.9298861617,137.56,56.50912,12.183910000000001,57.8076837978,0.6991200000000001,0.20391,0.7282500000000001,55.81,11.98,57.0813148062,137.59,56.62912,12.17391,57.9228911283,0.6991200000000001,0.20391,0.7282500000000001,55.93,11.97,57.196554092,137.42
2020-07-27 20:30:00,53.01712,11.73791,54.3009534379,0.50712,0.14791,0.52825,52.51,11.59,53.7738616802,136.4,53.64712,29.29791,61.1259438754,0.50712,0.14791,0.52825,53.14,29.15,60.6100824946,136.36,54.50712,12.92791,56.0192555079,0.50712,0.14791,0.52825,54.0,12.78,55.4916966762,136.44,54.63712,12.88791,56.1365576613,0.50712,0.14791,0.52825,54.13,12.74,55.6090325397,136.24
2020-07-27 21:00:00,52.04936,12.02523,53.4204271133,0.42936,0.12523,0.44725000000000004,51.62,11.9,52.9739030089,136.4,52.68936,29.54523,60.4076921672,0.42936,0.12523,0.44725000000000004,52.26,29.42,59.9720268125,136.36,53.53936,13.21523,55.146218122,0.42936,0.12523,0.44725000000000004,53.11,13.09,54.6993619707,136.35,53.64936,13.17523,55.2434658033,0.42936,0.12523,0.44725000000000004,53.22,13.05,54.7966321958,136.24
2020-07-27 21:30:00,51.64512,12.12566,53.0495056551,0.46512000000000003,0.13566,0.48450000000000004,51.18,11.99,52.5656969896,135.81,52.25512,29.51566,60.0147627793,0.46512000000000003,0.13566,0.48450000000000004,51.79,29.38,59.543165015,135.78,53.10512,13.30566,54.7466378717,0.46512000000000003,0.13566,0.48450000000000004,52.64,13.17,54.2624962566,135.83,53.22512,13.27566,54.8557795264,0.46512000000000003,0.13566,0.48450000000000004,52.76,13.14,54.3716580582,135.69
2020-07-27 22:00:00,51.61736,11.91923,52.9756538153,0.47736000000000006,0.13923000000000002,0.49725,51.14,11.78,52.4792149332,135.1,52.23736,29.12923,59.8101481369,0.47736000000000006,0.13923000000000002,0.49725,51.76,28.99,59.3255231751,135.08,53.07736,13.07923,54.6650930847,0.47736000000000006,0.13923000000000002,0.49725,52.6,12.94,54.1682896167,135.13,53.19736,13.03923,54.7720789268,0.47736000000000006,0.13923000000000002,0.49725,52.72,12.9,54.2753019338,134.94
2020-07-27 22:30:00,49.19376,12.62693,50.7884375046,0.5037600000000001,0.14693,0.52475,48.69,12.48,50.2639682079,134.93,49.78376,29.82693,58.0350627893,0.5037600000000001,0.14693,0.52475,49.28,29.68,57.5275655664,134.89,50.62376,13.79693,52.4701853814,0.5037600000000001,0.14693,0.52475,50.12,13.65,51.9455185748,134.95,50.73376,13.76693,52.5684578941,0.5037600000000001,0.14693,0.52475,50.23,13.62,52.0438017443,134.78
2020-07-27 23:00:00,46.51504,13.04022,48.3083459026,0.51504,0.15022000000000002,0.5365,46.0,12.89,47.7718756174,135.6,47.04504,30.40022,56.0125804141,0.51504,0.15022000000000002,0.5365,46.53,30.25,55.4986792636,135.58,47.885040000000004,14.23022,49.9547416874,0.51504,0.15022000000000002,0.5365,47.37,14.08,49.4182486537,135.63,47.99504,14.21022,50.0545124544,0.51504,0.15022000000000002,0.5365,47.48,14.06,49.5180169231,135.46
2020-07-27 23:30:00,43.60464,13.68302,45.701090423,0.52464,0.15302000000000002,0.5465,43.08,13.53,45.1547040739,136.39,44.08464,31.25302,54.0389372865,0.52464,0.15302000000000002,0.5465,43.56,31.1,53.5227390928,136.36,44.91464,14.89302,47.3194138917,0.52464,0.15302000000000002,0.5465,44.39,14.74,46.7732797653,136.4,45.02464,14.86302,47.4144236562,0.52464,0.15302000000000002,0.5465,44.5,14.71,46.8682632492,136.22
2020-07-28 00:00:00,41.14016,14.33463,43.5659773454,0.5301600000000001,0.15463000000000002,0.55225,40.61,14.18,43.0144684961,136.64,41.57016,31.95463,52.4325908273,0.5301600000000001,0.15463000000000002,0.55225,41.04,31.8,51.9184129187,136.61,42.40016,15.54463,45.1598172036,0.5301600000000001,0.15463000000000002,0.55225,41.87,15.39,44.6088444145,136.69,42.51016,15.53463,45.2596777768,0.5301600000000001,0.15463000000000002,0.55225,41.98,15.38,44.7086658267,136.49
2020-07-28 00:30:00,39.18144,14.54792,41.7950621103,0.54144,0.15792,0.5640000000000001,38.64,14.39,41.232532059,136.39,39.60144,32.16792,51.0200855272,0.54144,0.15792,0.5640000000000001,39.06,32.01,50.5007296977,136.37,40.40144,15.77792,43.3730228783,0.54144,0.15792,0.5640000000000001,39.86,15.62,42.811260201,136.39,40.52144,15.75792,43.4775705669,0.54144,0.15792,0.5640000000000001,39.98,15.6,42.9157360417,136.25
2020-07-28 01:00:00,38.07784,14.76687,40.8409396153,0.5378400000000001,0.15687,0.56025,37.54,14.61,40.2827965762,136.8,38.45784,32.46687,50.3299424306,0.5378400000000001,0.15687,0.56025,37.92,32.31,49.8182948323,136.77,39.27784,16.00687,42.4142499906,0.5378400000000001,0.15687,0.56025,38.74,15.85,41.8570197219,136.8,39.38784,15.99687,42.5123721952,0.5378400000000001,0.15687,0.56025,38.85,15.84,41.9550723989,136.63
2020-07-28 01:30:00,37.64408,14.72869,40.4229027676,0.54408,0.15869000000000003,0.5667500000000001,37.1,14.57,39.8584357445,136.9,38.02408,32.46869,50.0004648995,0.54408,0.15869000000000003,0.5667500000000001,37.48,32.31,49.4842045505,136.86,38.82408,15.96869,41.9798552661,0.54408,0.15869000000000003,0.5667500000000001,38.28,15.81,41.416355465,136.91,38.94408,15.94869,42.0832755351,0.54408,0.15869000000000003,0.5667500000000001,38.4,15.79,41.519683284,136.63
2020-07-28 02:00:00,37.58264,14.71827,40.3618916945,0.54264,0.15827000000000002,0.56525,37.04,14.56,39.7989346591,137.05,37.97264,32.48827,49.9740840453,0.54264,0.15827000000000002,0.56525,37.43,32.33,49.459415686,137.0,38.77264,15.94827,41.9245146491,0.54264,0.15827000000000002,0.56525,38.23,15.79,41.3625071774,137.05,38.89264,15.93827,42.0317248845,0.54264,0.15827000000000002,0.56525,38.35,15.78,41.4696382912,136.9
2020-07-28 02:30:00,37.01552,14.92911,39.9127429058,0.54552,0.15911,0.56825,36.47,14.77,39.3473480682,136.73,37.38552,32.62911,49.6219298805,0.54552,0.15911,0.56825,36.84,32.47,49.1068885188,136.72,38.17552,16.16911,41.4585388727,0.54552,0.15911,0.56825,37.63,16.01,40.8942171951,136.74,38.30552,16.16911,41.578275345,0.54552,0.15911,0.56825,37.76,16.01,41.0138720435,136.54
2020-07-28 03:00:00,36.40056,14.88058,39.3247050777,0.55056,0.16058,0.5735,35.85,14.72,38.7543662056,137.01,36.77056,32.65058,49.1745305727,0.55056,0.16058,0.5735,36.22,32.49,48.6568443284,136.96,37.56056,16.12058,40.8738151761,0.55056,0.16058,0.5735,37.01,15.96,40.3046113987,137.04,37.68056,16.10058,40.9762526136,0.55056,0.16058,0.5735,37.13,15.94,40.4069362857,136.86
2020-07-28 03:30:00,35.86344,15.16142,38.9365507595,0.55344,0.16142,0.5765,35.31,15.0,38.3639948389,136.91,36.21344,32.90142,48.9276677827,0.55344,0.16142,0.5765,35.66,32.74,48.4101559593,136.87,37.01344,16.40142,40.4845812458,0.55344,0.16142,0.5765,36.46,16.24,39.913270976,136.91,37.14344,16.40142,40.6034692243,0.55344,0.16142,0.5765,36.59,16.24,40.0320584032,136.72
2020-07-28 04:00:00,35.60368,15.17149,38.7013712724,0.5536800000000001,0.16149000000000002,0.5767500000000001,35.05,15.01,38.1287634208,137.09,35.94368,32.97149,48.7756833347,0.5536800000000001,0.16149000000000002,0.5767500000000001,35.39,32.81,48.2591773656,137.05,36.74368,16.42149,40.2462837261,0.5536800000000001,0.16149000000000002,0.5767500000000001,36.19,16.26,39.6749757404,137.1,36.85368,16.41149,40.3426664161,0.5536800000000001,0.16149000000000002,0.5767500000000001,36.3,16.25,39.7712521804,136.95
2020-07-28 04:30:00,35.84016,15.10338,38.8925334255,0.56016,0.16338000000000003,0.5835,35.28,14.94,38.3129482029,136.87,36.20016,32.84338,48.8788215268,0.56016,0.16338000000000003,0.5835,35.64,32.68,48.3548549786,136.84,36.99016,16.34338,40.4398072034,0.56016,0.16338000000000003,0.5835,36.43,16.18,39.8614763901,136.88,37.11016,16.33338,40.5455703801,0.56016,0.16338000000000003,0.5835,36.55,16.17,39.9671289937,136.69
2020-07-28 05:00:00,35.9944,14.9717,38.9839535226,0.5544,0.1617,0.5775,35.44,14.81,38.4100208279,137.03,36.3544,32.7717,48.9451399043,0.5544,0.1617,0.5775,35.8,32.61,48.4257379913,136.99,37.1444,16.2117,40.5280849319,0.5544,0.1617,0.5775,36.59,16.05,39.9553575882,137.04,37.2744,16.2117,40.6472645113,0.5544,0.1617,0.5775,36.72,16.05,40.0744419799,136.87
2020-07-28 05:30:00,35.5532,15.42135,38.7536845482,0.5532,0.16135000000000002,0.57625,35.0,15.26,38.1820324236,136.78,35.9032,33.12135,48.847349939,0.5532,0.16135000000000002,0.57625,35.35,32.96,48.3320194074,136.75,36.6932,16.66135,40.298778022,0.5532,0.16135000000000002,0.57625,36.14,16.5,39.7284482456,136.79,36.8332,16.66135,40.4262934989,0.5532,0.16135000000000002,0.57625,36.28,16.5,39.8558452426,136.61
2020-07-28 06:00:00,36.26824,15.35282,39.3839347279,0.5582400000000001,0.16282000000000002,0.5815,35.71,15.19,38.8064453409,136.66,36.62824,33.01282,49.3099812396,0.5582400000000001,0.16282000000000002,0.5815,36.07,32.85,48.7869593232,136.63,37.40824,16.59282,40.923075342,0.5582400000000001,0.16282000000000002,0.5815,36.85,16.43,40.3468387857,136.68,37.53824,16.58282,41.0379017671,0.5582400000000001,0.16282000000000002,0.5815,36.98,16.42,40.4615471775,136.5
2020-07-28 06:30:00,39.43528,14.25404,41.9323140907,0.6652800000000001,0.19404000000000002,0.6930000000000001,38.77,14.06,41.2407141063,136.36,39.85528,31.84404,51.014568776,0.6652800000000001,0.19404000000000002,0.6930000000000001,39.19,31.65,50.3743843635,136.32,40.64528,15.47404,43.491202561,0.6652800000000001,0.19404000000000002,0.6930000000000001,39.98,15.28,42.8004532686,136.38,40.77528,15.46404,43.6091732575,0.6652800000000001,0.19404000000000002,0.6930000000000001,40.11,15.27,42.9183527177,136.19
2020-07-28 07:00:00,42.5652,13.0861,44.5313627037,0.7752,0.22610000000000002,0.8075,41.79,12.86,43.7239488153,136.53,43.0352,30.7061,52.8667477366,0.7752,0.22610000000000002,0.8075,42.26,30.48,52.1050669321,136.5,43.8352,14.3061,46.1106197773,0.7752,0.22610000000000002,0.8075,43.06,14.08,45.3035318711,136.55,43.9652,14.2961,46.2311289744,0.7752,0.22610000000000002,0.8075,43.19,14.07,45.4240134731,136.42
2020-07-28 07:30:00,46.61008,12.13169,48.1630300112,1.24008,0.36169,1.29175,45.37,11.77,46.8718444271,137.46,47.14008,29.94169,55.8452499543,1.24008,0.36169,1.29175,45.9,29.58,54.6057359624,137.42,47.95008,13.33169,49.7689072641,1.24008,0.36169,1.29175,46.71,12.97,48.4772627115,137.47,48.09008,13.35169,49.9091516684,1.24008,0.36169,1.29175,46.85,12.99,48.6175133054,137.28
2020-07-28 08:00:00,49.15064,11.23727,50.4188620405,1.19064,0.34727,1.24025,47.96,10.89,49.1808265486,136.6,49.71064,28.81727,57.4594011408,1.19064,0.34727,1.24025,48.52,28.47,56.2559445748,136.58,50.54064,12.41727,52.0436824779,1.19064,0.34727,1.24025,49.35,12.07,50.8046001854,136.62,50.67064,12.42727,52.1723183083,1.19064,0.34727,1.24025,49.48,12.08,50.9332582896,136.44
2020-07-28 08:30:00,51.67448,9.97464,52.6283699767,1.28448,0.37464000000000003,1.338,50.39,9.6,51.2963166319,135.64,52.27448,27.32464,58.9852287475,1.28448,0.37464000000000003,1.338,50.99,26.95,57.6739334535,135.61,53.11448,11.12464,54.2669844454,1.28448,0.37464000000000003,1.338,51.83,10.75,52.9330841724,135.66,53.23448,11.11464,54.3823968137,1.28448,0.37464000000000003,1.338,51.95,10.74,53.0485635998,135.46
2020-07-28 09:00:00,53.74696,9.36078,54.5560254367,1.71696,0.50078,1.7885,52.03,8.86,52.7789778226,135.8,54.38696,26.72078,60.5965469466,1.71696,0.50078,1.7885,52.67,26.22,58.8355105357,135.78,55.22696,10.49078,56.2145317142,1.71696,0.50078,1.7885,53.51,9.99,54.4345496904,135.81,55.35696,10.49078,56.3422531095,1.71696,0.50078,1.7885,53.64,9.99,54.562346907,135.64
2020-07-28 09:30:00,54.65272,9.07871,55.4016496024,2.29272,0.66871,2.38825,52.36,8.41,53.031101252,135.5,55.30272,26.37871,61.271748634,2.29272,0.66871,2.38825,53.01,25.71,58.9157381351,135.46,56.13272,10.19871,57.0516953321,2.29272,0.66871,2.38825,53.84,9.53,54.6769284068,135.51,56.26272,10.18871,57.1778232645,2.29272,0.66871,2.38825,53.97,9.52,54.8032051982,135.33
2020-07-28 10:00:00,55.12248,8.44989,55.7663737602,2.5024800000000003,0.72989,2.60675,52.62,7.72,53.1832943696,135.31,55.77248,25.66989,61.3963580187,2.5024800000000003,0.72989,2.60675,53.27,24.94,58.8191847954,135.27,56.61248,9.54989,57.4123095752,2.5024800000000003,0.72989,2.60675,54.11,8.82,54.82412334,135.33,56.74248,9.53989,57.5388437298,2.5024800000000003,0.72989,2.60675,54.24,8.81,54.950829839,135.13
2020-07-28 10:30:00,55.44216,8.17438,56.0415345422,1.83216,0.5343800000000001,1.9085,53.61,7.64,54.1516546377,135.31,56.10216,25.38438,61.5777484539,1.83216,0.5343800000000001,1.9085,54.27,24.85,59.688821399,135.27,56.94216,9.26438,57.6908859548,1.83216,0.5343800000000001,1.9085,55.11,8.73,55.797177348,135.33,57.07216,9.26438,57.8192025529,1.83216,0.5343800000000001,1.9085,55.24,8.73,55.9255800149,135.13
2020-07-28 11:00:00,55.62256,8.24283,56.2300046893,2.75256,0.80283,2.8672500000000003,52.87,7.44,53.3909215129,135.7,56.27256,25.54283,61.798358986,2.75256,0.80283,2.8672500000000003,53.52,24.74,58.9614959105,135.66,57.11256,9.35283,57.8733093815,2.75256,0.80283,2.8672500000000003,54.36,8.55,55.0282845453,135.72,57.25256,9.33283,58.0082523643,2.75256,0.80283,2.8672500000000003,54.5,8.53,55.1634924565,135.51
2020-07-28 11:30:00,55.29592,8.31006,55.9168656655,3.32592,0.97006,3.4645,51.97,7.34,52.4857742631,135.7,55.92592,25.63006,61.5191718365,3.32592,0.97006,3.4645,52.6,24.66,58.0936795185,135.66,56.78592,9.42006,57.5619513277,3.32592,0.97006,3.4645,53.46,8.45,54.1236925939,135.72,56.89592,9.41006,57.6688385686,3.32592,0.97006,3.4645,53.57,8.44,54.2307892253,135.51
2020-07-28 12:00:00,55.48264,8.00952,56.0577893963,2.67264,0.7795200000000001,2.784,52.81,7.23,53.3026171965,135.7,56.13264,25.31952,61.5788223856,2.67264,0.7795200000000001,2.784,53.46,24.54,58.8233219055,135.66,56.97264,9.09952,57.6947395592,2.67264,0.7795200000000001,2.784,54.3,8.32,54.9337091411,135.72,57.10264,9.08952,57.8215432931,2.67264,0.7795200000000001,2.784,54.43,8.31,55.0607028651,135.51
