Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-28 12:30:00,56.20928,7.75729,56.7420365008,1.73928,0.50729,1.81175,54.47,7.25,54.9503721552,135.7,56.88928,25.05729,62.1631559773,1.73928,0.50729,1.81175,55.15,24.55,60.367416708,135.65,57.73928,8.86729,58.4162073988,1.73928,0.50729,1.81175,56.0,8.36,56.6205757654,135.72,57.85928,8.83729,58.5302825609,1.73928,0.50729,1.81175,56.12,8.33,56.7348508414,135.55
2020-07-28 13:00:00,55.3236,8.0748,55.9097765333,2.5536,0.7448,2.66,52.77,7.33,53.2766534234,135.7,55.9636,25.3948,61.4558409917,2.5536,0.7448,2.66,53.41,24.65,58.8238948047,135.65,56.8036,9.1648,57.5381832525,2.5536,0.7448,2.66,54.25,8.42,54.8995346064,135.72,56.9436,9.1648,57.6764001997,2.5536,0.7448,2.66,54.39,8.42,55.0378824084,135.55
2020-07-28 13:30:00,55.02952,8.36236,55.661271421,2.57952,0.75236,2.6870000000000003,52.45,7.61,52.9991943335,135.98,55.66952,25.75236,61.337423345,2.57952,0.75236,2.6870000000000003,53.09,25.0,58.6817527005,135.93,56.52952,9.47236,57.3176433169,2.57952,0.75236,2.6870000000000003,53.95,8.72,54.6501683437,136.0,56.65952,9.46236,57.4442117484,2.57952,0.75236,2.6870000000000003,54.08,8.71,54.7769157584,135.82
2020-07-28 14:00:00,54.73704,8.53747,55.3988442295,3.07704,0.8974700000000001,3.20525,51.66,7.64,52.2218843015,136.4,55.36704,26.03747,61.1838129113,3.07704,0.8974700000000001,3.20525,52.29,25.14,58.0195113733,136.36,56.20704,9.65747,57.0306765904,3.07704,0.8974700000000001,3.20525,53.13,8.76,53.8473258389,136.42,56.33704,9.63747,57.1554275985,3.07704,0.8974700000000001,3.20525,53.26,8.74,53.9723558871,136.29
2020-07-28 14:30:00,54.53184,8.54137,55.1967080111,2.30184,0.67137,2.3977500000000003,52.23,7.87,52.8195967421,135.65,55.17184,25.83137,60.9195502697,2.30184,0.67137,2.3977500000000003,52.87,25.16,58.5513663376,135.61,56.00184,9.65137,56.8274143901,2.30184,0.67137,2.3977500000000003,53.7,8.98,54.4456646575,135.69,56.14184,9.65137,56.9653854675,2.30184,0.67137,2.3977500000000003,53.84,8.98,54.5837521612,135.46
2020-07-28 15:00:00,54.32848,8.60664,55.0059814129,2.14848,0.6266400000000001,2.238,52.18,7.98,52.7866725604,135.65,54.97848,25.90664,60.7765354327,2.14848,0.6266400000000001,2.238,52.83,25.28,58.5669471631,135.61,55.82848,9.72664,56.6694512484,2.14848,0.6266400000000001,2.238,53.68,9.1,54.4458666934,135.69,55.93848,9.71664,56.7761097434,2.14848,0.6266400000000001,2.238,53.79,9.09,54.5526552974,135.46
2020-07-28 15:30:00,54.3604,8.663450000000001,55.0464209015,1.7604000000000002,0.5134500000000001,1.8337500000000002,52.6,8.15,53.2276478909,135.55,55.0004,25.96345,60.8205946704,1.7604000000000002,0.5134500000000001,1.8337500000000002,53.24,25.45,59.0101694626,135.53,55.8304,9.77345,56.6793956307,1.7604000000000002,0.5134500000000001,1.8337500000000002,54.07,9.26,54.8572009858,135.58,55.9704,9.78345,56.8190247194,1.7604000000000002,0.5134500000000001,1.8337500000000002,54.21,9.27,54.9968817298,135.46
2020-07-28 16:00:00,54.6424,9.0182,55.3815836628,1.9824000000000002,0.5782,2.065,52.66,8.44,53.3320654016,135.55,55.2924,26.3282,61.2407022576,1.9824000000000002,0.5782,2.065,53.31,25.75,59.2031975488,135.53,56.1324,10.1482,57.0423727855,1.9824000000000002,0.5782,2.065,54.15,9.57,54.989157113,135.58,56.2724,10.1382,57.1783709194,1.9824000000000002,0.5782,2.065,54.29,9.56,55.1252909289,135.46
2020-07-28 16:30:00,56.16216,9.10313,56.8951244982,1.38216,0.40313000000000004,1.43975,54.78,8.7,55.4665520832,136.07,56.84216,26.53313,62.7298823613,1.38216,0.40313000000000004,1.43975,55.46,26.13,61.3073282732,136.05,57.68216,10.24313,58.5845823956,1.38216,0.40313000000000004,1.43975,56.3,9.84,57.1534390916,136.09,57.82216,10.23313,58.7206874676,1.38216,0.40313000000000004,1.43975,56.44,9.83,57.2896369337,135.94
2020-07-28 17:00:00,57.56448,9.23714,58.300892901,1.46448,0.42714,1.5255,56.1,8.81,56.7875523332,136.19,58.26448,26.70714,64.0938449202,1.46448,0.42714,1.5255,56.8,26.28,62.5849694416,136.14,59.12448,10.37714,60.0282364379,1.46448,0.42714,1.5255,57.66,9.95,58.5122047098,136.23,59.24448,10.37714,60.1464333527,1.46448,0.42714,1.5255,57.78,9.95,58.6304605133,136.05
2020-07-28 17:30:00,58.6088,9.62965,59.3946259906,1.6788,0.48965000000000003,1.74875,56.93,9.14,57.6590365858,136.33,59.3288,27.12965,65.2374464442,1.6788,0.48965000000000003,1.74875,57.65,26.64,63.5075751387,136.29,60.1888,10.76965,61.144721821,1.6788,0.48965000000000003,1.74875,58.51,10.28,59.4062160047,136.35,60.3288,10.76965,61.2825380558,1.6788,0.48965000000000003,1.74875,58.65,10.28,59.5441088606,136.16
2020-07-28 18:00:00,58.5288,10.0034,59.3775078712,1.8288000000000002,0.5334,1.905,56.7,9.47,57.4853972762,136.33,59.2488,27.5034,65.3211857899,1.8288000000000002,0.5334,1.905,57.42,26.97,63.43845285,136.29,60.0988,11.1634,61.1268129465,1.8288000000000002,0.5334,1.905,58.27,10.63,59.2316621411,136.35,60.2388,11.1534,61.2626424259,1.8288000000000002,0.5334,1.905,58.41,10.62,59.3676048026,136.16
2020-07-28 18:30:00,57.93216,10.36188,58.8515396519,1.17216,0.34188,1.221,56.76,10.02,57.6376439491,135.13,58.65216,27.59188,64.8181125504,1.17216,0.34188,1.221,57.48,27.25,63.6122071618,135.11,59.50216,11.50188,60.603632632,1.17216,0.34188,1.221,58.33,11.16,59.3879996296,135.16,59.63216,11.47188,60.7256003429,1.17216,0.34188,1.221,58.46,11.13,59.5100705763,135.03
2020-07-28 19:00:00,56.15616,10.75763,57.1772761607,1.2261600000000001,0.35763,1.27725,54.93,10.4,55.9058574749,134.76,56.82616,27.86763,63.2915259902,1.2261600000000001,0.35763,1.27725,55.6,27.51,62.0335401215,134.73,57.67616,11.89763,58.8905173348,1.2261600000000001,0.35763,1.27725,56.45,11.54,57.6174808543,134.79,57.80616,11.85763,59.0097917566,1.2261600000000001,0.35763,1.27725,56.58,11.5,57.7368721009,134.62
2020-07-28 19:30:00,55.19392,10.92531,56.2648309654,0.9439200000000001,0.27531,0.9832500000000001,54.25,10.65,55.2854863414,135.37,55.87392,28.18531,62.5804013727,0.9439200000000001,0.27531,0.9832500000000001,54.93,27.91,61.6139026519,135.34,56.71392,12.07531,57.9851863269,0.9439200000000001,0.27531,0.9832500000000001,55.77,11.8,57.0046743697,135.41,56.83392,12.03531,58.0942608987,0.9439200000000001,0.27531,0.9832500000000001,55.89,11.76,57.1138310744,135.24
2020-07-28 20:00:00,54.072,11.09225,55.19799991,0.762,0.22225000000000003,0.7937500000000001,53.31,10.87,54.4069205157,135.71,54.722,28.43225,61.6675775758,0.762,0.22225000000000003,0.7937500000000001,53.96,28.21,60.889126287,135.68,55.572,12.25225,56.906632426,0.762,0.22225000000000003,0.7937500000000001,54.81,12.03,56.1146772244,135.73,55.692,12.22225,57.017385586,0.762,0.22225000000000003,0.7937500000000001,54.93,12.0,56.2254826569,135.56
2020-07-28 20:30:00,52.75984,11.61787,54.023843071,0.60984,0.17787000000000003,0.6352500000000001,52.15,11.44,53.3900374602,135.71,53.40984,28.99787,60.7740690868,0.60984,0.17787000000000003,0.6352500000000001,52.8,28.82,60.1534072185,135.68,54.23984,12.78787,55.7269222402,0.60984,0.17787000000000003,0.6352500000000001,53.63,12.61,55.0925494055,135.73,54.34984,12.74787,55.8248448055,0.60984,0.17787000000000003,0.6352500000000001,53.74,12.57,55.1905109598,135.64
2020-07-28 21:00:00,51.91504,11.81897,53.2433979951,0.5450400000000001,0.15897,0.5677500000000001,51.37,11.66,52.6766789006,135.86,52.53504,29.20897,60.1090205898,0.5450400000000001,0.15897,0.5677500000000001,51.99,29.05,59.5555421434,135.81,53.37504,12.97897,54.9303973885,0.5450400000000001,0.15897,0.5677500000000001,52.83,12.82,54.3632348191,135.87,53.50504,12.94897,55.0496605754,0.5450400000000001,0.15897,0.5677500000000001,52.96,12.79,54.4825265567,135.64
2020-07-28 21:30:00,51.90672,11.89946,53.2532133251,0.5467200000000001,0.15946000000000002,0.5695,51.36,11.74,52.6846960701,135.77,52.52672,29.28946,60.1409077172,0.5467200000000001,0.15946000000000002,0.5695,51.98,29.13,59.5858817171,135.81,53.36672,13.08946,54.9485283393,0.5467200000000001,0.15946000000000002,0.5695,52.82,12.93,54.3795669346,135.78,53.47672,13.04946,55.0458716731,0.5467200000000001,0.15946000000000002,0.5695,52.93,12.89,54.4769400756,135.64
2020-07-28 22:00:00,52.03168,12.00799,53.3993216011,0.54168,0.15799000000000002,0.56425,51.49,11.85,52.8359971989,135.77,52.65168,29.39799,60.3029122254,0.54168,0.15799000000000002,0.56425,52.11,29.24,59.7530727243,135.81,53.50168,13.17799,55.1007185367,0.54168,0.15799000000000002,0.56425,52.96,13.02,54.5369782808,135.88,53.61168,13.13799,55.1979982759,0.54168,0.15799000000000002,0.56425,53.07,12.98,54.6342868536,135.64
2020-07-28 22:30:00,49.46264,12.82827,51.0990926237,0.54264,0.15827000000000002,0.56525,48.92,12.67,50.534100368,135.77,50.05264,30.21827,58.4671755155,0.54264,0.15827000000000002,0.56525,49.51,30.06,57.9210125947,135.73,50.90264,14.02827,52.8002946787,0.54264,0.15827000000000002,0.56525,50.36,13.87,52.2351079256,135.78,51.00264,13.99827,52.8887592023,0.54264,0.15827000000000002,0.56525,50.46,13.84,52.3235816817,135.64
2020-07-28 23:00:00,46.66792,13.59981,48.6091512903,0.5479200000000001,0.15981,0.5707500000000001,46.12,13.44,48.0384013056,136.75,47.18792,31.22981,56.5862247067,0.5479200000000001,0.15981,0.5707500000000001,46.64,31.07,56.0413641875,136.69,48.03792,14.80981,50.2689986986,0.5479200000000001,0.15981,0.5707500000000001,47.49,14.65,49.6983158668,136.76,48.13792,14.77981,50.3557556349,0.5479200000000001,0.15981,0.5707500000000001,47.59,14.62,49.785063021,136.59
2020-07-28 23:30:00,43.74792,13.80981,45.8758254047,0.5479200000000001,0.15981,0.5707500000000001,43.2,13.65,45.3052149316,136.63,44.22792,31.45981,54.2754875866,0.5479200000000001,0.15981,0.5707500000000001,43.68,31.3,53.7366950975,136.58,45.04792,15.03981,47.4922202172,0.5479200000000001,0.15981,0.5707500000000001,44.5,14.88,46.9218968074,136.62,45.17792,15.00981,47.6060799874,0.5479200000000001,0.15981,0.5707500000000001,44.63,14.85,47.0357247207,136.45
2020-07-29 00:00:00,41.43864,14.16002,43.7911754975,0.54864,0.16002000000000002,0.5715,40.89,14.0,43.2202741778,136.74,41.88864,31.83002,52.6099642107,0.54864,0.16002000000000002,0.5715,41.34,31.67,52.0767174465,136.71,42.71864,15.38002,45.4029428413,0.54864,0.16002000000000002,0.5715,42.17,15.22,44.8325473289,136.76,42.81864,15.36002,45.4902862801,0.54864,0.16002000000000002,0.5715,42.27,15.2,44.9198497326,136.58
2020-07-29 00:30:00,39.51704,14.87247,42.2230602191,0.5570400000000001,0.16247,0.58025,38.96,14.71,41.6445158454,137.25,39.92704,32.66247,51.5849345222,0.5570400000000001,0.16247,0.58025,39.37,32.5,51.0514142801,137.2,40.73704,16.12247,43.811419366,0.5570400000000001,0.16247,0.58025,40.18,15.96,43.2337136966,137.26,40.85704,16.10247,43.9156835044,0.5570400000000001,0.16247,0.58025,40.3,15.94,43.3379002722,137.1
2020-07-29 01:00:00,38.14736,15.16548,41.0513441753,0.5673600000000001,0.16548000000000002,0.591,37.58,15.0,40.463025097,136.91,38.52736,32.87548,50.6473558421,0.5673600000000001,0.16548000000000002,0.591,37.96,32.71,50.1089383244,136.89,39.33736,16.41548,42.6250615882,0.5673600000000001,0.16548000000000002,0.591,38.77,16.25,42.0377853841,136.91,39.44736,16.39548,42.7189182377,0.5673600000000001,0.16548000000000002,0.591,38.88,16.23,42.1315475624,136.76
2020-07-29 01:30:00,37.66688,15.03534,40.5568156769,0.56688,0.16534000000000001,0.5905,37.1,14.87,39.969074295,136.91,38.05688,32.76534,50.2184589633,0.56688,0.16534000000000001,0.5905,37.49,32.6,49.6815871325,136.89,38.84688,16.28534,42.1223501796,0.56688,0.16534000000000001,0.5905,38.28,16.12,41.5356810465,136.91,38.96688,16.26534,42.2253362598,0.56688,0.16534000000000001,0.5905,38.4,16.1,41.6385638561,136.76
2020-07-29 02:00:00,37.45664,14.89527,40.3096632145,0.56664,0.16527,0.59025,36.89,14.73,39.7220971249,136.91,37.83664,32.65527,49.9797757624,0.56664,0.16527,0.59025,37.27,32.49,49.4434323242,136.89,38.64664,16.14527,41.8835591451,0.56664,0.16527,0.59025,38.08,15.98,41.2970555851,136.91,38.75664,16.13527,41.9812348802,0.56664,0.16527,0.59025,38.19,15.97,41.3946494127,136.76
2020-07-29 02:30:00,36.74072,15.18646,39.7556168793,0.57072,0.16646000000000002,0.5945,36.17,15.02,39.1646434938,137.03,37.10072,32.95646,49.6245068515,0.57072,0.16646000000000002,0.5945,36.53,32.79,49.087931307,136.89,37.91072,16.43646,41.3204538727,0.57072,0.16646000000000002,0.5945,37.34,16.27,40.7306825379,137.06,38.02072,16.42646,41.4174327723,0.57072,0.16646000000000002,0.5945,37.45,16.26,40.827565443,136.86
2020-07-29 03:00:00,36.14192,15.35681,39.2691990581,0.5719200000000001,0.16681,0.59575,35.57,15.19,38.6776550478,137.14,36.50192,33.14681,49.3061981587,0.5719200000000001,0.16681,0.59575,35.93,32.98,48.7713573729,137.1,37.29192,16.61681,40.8265314699,0.5719200000000001,0.16681,0.59575,36.72,16.45,40.2363132009,137.15,37.41192,16.59681,40.9280571279,0.5719200000000001,0.16681,0.59575,36.84,16.43,40.3377056859,136.98
2020-07-29 03:30:00,35.62408,15.43744,38.8251159638,0.57408,0.16744,0.598,35.05,15.27,38.2318636742,137.14,35.96408,33.26744,48.9911993566,0.57408,0.16744,0.598,35.39,33.1,48.4568065394,137.1,36.76408,16.70744,40.3823739966,0.57408,0.16744,0.598,36.19,16.54,39.7905478726,137.15,36.87408,16.69744,40.4784174394,0.57408,0.16744,0.598,36.3,16.53,39.8864751514,137.1
2020-07-29 04:00:00,35.53456,15.41758,38.735083935,0.5745600000000001,0.16758,0.5985,34.96,15.25,38.1413699282,137.14,35.88456,33.21758,48.898970004,0.5745600000000001,0.16758,0.5985,35.31,33.05,48.3642285165,137.1,36.67456,16.66758,40.2843837516,0.5745600000000001,0.16758,0.5985,36.1,16.5,39.6920646981,137.15,36.78456,16.65758,40.3804262713,0.5745600000000001,0.16758,0.5985,36.21,16.49,39.7879906504,136.97
2020-07-29 04:30:00,35.68816,15.30863,38.8329617292,0.57816,0.16863,0.6022500000000001,35.11,15.14,38.2352154434,136.92,36.03816,33.06863,48.9109728615,0.57816,0.16863,0.6022500000000001,35.46,32.9,48.3717024716,136.88,36.82816,16.55863,40.3794699874,0.57816,0.16863,0.6022500000000001,36.25,16.39,39.7830943995,136.95,36.95816,16.54863,40.4939840651,0.57816,0.16863,0.6022500000000001,36.38,16.38,39.8974786171,136.85
2020-07-29 05:00:00,35.7296,15.29905,38.8672773302,0.5796,0.16905,0.60375,35.15,15.13,38.2679944601,136.92,36.0796,33.05905,48.9350418725,0.5796,0.16905,0.60375,35.5,32.89,48.3942362271,136.88,36.8696,16.54905,40.4133450739,0.5796,0.16905,0.60375,36.29,16.38,39.8154304259,136.95,36.9896,16.53905,40.5187695157,0.5796,0.16905,0.60375,36.41,16.37,39.9207339612,136.85
2020-07-29 05:30:00,35.27432,15.68751,38.6053833223,0.57432,0.16751000000000002,0.5982500000000001,34.7,15.52,38.0126347416,137.08,35.61432,33.44751,48.858118202200004,0.57432,0.16751000000000002,0.5982500000000001,35.04,33.28,48.3255625937,137.04,36.40432,16.94751,40.1558539924,0.57432,0.16751000000000002,0.5982500000000001,35.83,16.78,39.5645965479,137.09,36.52432,16.93751,40.2604669181,0.57432,0.16751000000000002,0.5982500000000001,35.95,16.77,39.6690735964,136.85
2020-07-29 06:00:00,35.96608,15.55094,39.1840611148,0.58608,0.17094,0.6105,35.38,15.38,38.578346258,137.3,36.31608,33.37094,49.320151085,0.58608,0.17094,0.6105,35.73,33.2,48.7736906539,137.28,37.11608,16.82094,40.7498149327,0.58608,0.17094,0.6105,36.53,16.65,40.1455277708,137.33,37.22608,16.81094,40.8459145552,0.58608,0.17094,0.6105,36.64,16.64,40.241510906,137.17
2020-07-29 06:30:00,39.21408,14.27369,41.7310711157,0.66408,0.19369000000000003,0.6917500000000001,38.55,14.08,41.0408199236,136.63,39.63408,31.93369,50.8981419549,0.66408,0.19369000000000003,0.6917500000000001,38.97,31.74,50.2602079184,136.58,40.424080000000004,15.50369,43.2951573211,0.66408,0.19369000000000003,0.6917500000000001,39.76,15.31,42.6057942069,136.64,40.54408,15.48369,43.4000815559,0.66408,0.19369000000000003,0.6917500000000001,39.88,15.29,42.7106368484,136.48
2020-07-29 07:00:00,42.13872,13.202960000000001,44.1586896998,0.7987200000000001,0.23296000000000003,0.8320000000000001,41.34,12.97,43.3268565673,136.25,42.58872,30.75296,52.5313584443,0.7987200000000001,0.23296000000000003,0.8320000000000001,41.79,30.52,51.748183543,136.22,43.38872,14.41296,45.7199566841,0.7987200000000001,0.23296000000000003,0.8320000000000001,42.59,14.18,44.8885341708,136.28,43.50872,14.39296,45.8275682706,0.7987200000000001,0.23296000000000003,0.8320000000000001,42.71,14.16,44.9961076094,136.12
2020-07-29 07:30:00,45.81928,11.88479,47.3355537948,1.07928,0.31479,1.12425,44.74,11.57,46.2118220805,135.13,46.32928,29.10479,54.7128045915,1.07928,0.31479,1.12425,45.25,28.79,53.6323279375,135.11,47.12928,13.05479,48.9039525526,1.07928,0.31479,1.12425,46.05,12.74,47.7798084969,135.16,47.24928,13.02479,49.0116273456,1.07928,0.31479,1.12425,46.17,12.71,47.8875035891,135.0
2020-07-29 08:00:00,48.836240000000004,10.68932,49.9923984162,1.26624,0.36932000000000004,1.319,47.57,10.32,48.6765580131,134.78,49.40624,27.80932,56.6951041079,1.26624,0.36932000000000004,1.319,48.14,27.44,55.411309315,134.74,50.22624,11.81932,51.5981735122,1.26624,0.36932000000000004,1.319,48.96,11.45,50.2810511028,134.8,50.33624,11.78932,51.6984054242,1.26624,0.36932000000000004,1.319,49.07,11.42,50.3813586558,134.63
2020-07-29 08:30:00,51.6896,9.7128,52.5942319271,1.4496,0.4228,1.51,50.24,9.29,51.0916989344,135.36,52.2896,26.9828,58.841089079,1.4496,0.4228,1.51,50.84,26.56,57.3597350064,135.33,53.1196,10.8528,54.2169269878,1.4496,0.4228,1.51,51.67,10.43,52.7121788584,135.39,53.2296,10.8528,54.3247050981,1.4496,0.4228,1.51,51.78,10.43,52.8200085195,135.24
2020-07-29 09:00:00,53.64152,8.93461,54.380510514,1.66152,0.48461000000000004,1.73075,51.98,8.45,52.6623480297,135.56,54.27152,26.22461,60.2754349031,1.66152,0.48461000000000004,1.73075,52.61,25.74,58.5692726607,135.5,55.12152,10.05461,56.0310373754,1.66152,0.48461000000000004,1.73075,53.46,9.57,54.3098195541,135.6,55.22152,10.04461,56.1276265413,1.66152,0.48461000000000004,1.73075,53.56,9.56,54.4064996117,135.4
2020-07-29 09:30:00,54.99136,8.48498,55.6421113928,1.73136,0.5049800000000001,1.8035,53.26,7.98,53.8545077036,135.56,55.65136,25.76498,61.3262428676,1.73136,0.5049800000000001,1.8035,53.92,25.26,59.5435470895,135.5,56.51136,9.60498,57.3218060589,1.73136,0.5049800000000001,1.8035,54.78,9.1,55.5306978166,135.6,56.61136,9.59498,57.4187227501,1.73136,0.5049800000000001,1.8035,54.88,9.09,55.627713417,135.4
2020-07-29 10:00:00,55.13256,8.37033,55.7643398281,2.09256,0.61033,2.17975,53.04,7.76,53.6046565141,135.38,55.77256,25.61033,61.3715524625,2.09256,0.61033,2.17975,53.68,25.0,59.2160653877,135.33,56.63256,9.49033,57.4222362475,2.09256,0.61033,2.17975,54.54,8.88,55.2581758657,135.41,56.74256,9.48033,57.529077624,2.09256,0.61033,2.17975,54.65,8.87,55.3651460758,135.21
2020-07-29 10:30:00,55.08136,8.61373,55.7508077427,2.48136,0.7237300000000001,2.58475,52.6,7.89,53.1884583345,135.28,55.72136,25.83373,61.4186581257,2.48136,0.7237300000000001,2.58475,53.24,25.11,58.864333004,135.24,56.581360000000004,9.73373,57.4125055991,2.48136,0.7237300000000001,2.58475,54.1,9.01,54.8451465492,135.29,56.68136,9.72373,57.5093687721,2.48136,0.7237300000000001,2.58475,54.2,9.0,54.9421513958,135.09
2020-07-29 11:00:00,55.09944,8.31192,55.7228526047,2.50944,0.73192,2.614,52.59,7.58,53.1334593265,136.41,55.72944,25.80192,61.4126172574,2.50944,0.73192,2.614,53.22,25.07,58.8291874838,136.37,56.59944,9.43192,57.3799418194,2.50944,0.73192,2.614,54.09,8.7,54.7851996437,136.44,56.69944,9.42192,57.4769438366,2.50944,0.73192,2.614,54.19,8.69,54.8823487107,136.25
2020-07-29 11:30:00,55.5068,8.22115,56.112317307,2.5068,0.7311500000000001,2.61125,53.0,7.49,53.5266298211,136.77,56.1568,25.77115,61.787849603,2.5068,0.7311500000000001,2.61125,53.65,25.04,59.2057775897,136.7,57.0268,9.34115,57.7867891612,2.5068,0.7311500000000001,2.61125,54.52,8.61,55.1956746494,136.8,57.1268,9.33115,57.8838633694,2.5068,0.7311500000000001,2.61125,54.62,8.6,55.2928964696,136.6
2020-07-29 12:00:00,55.29024,8.15882,55.8889701377,2.67024,0.7788200000000001,2.7815000000000003,52.62,7.38,53.1350054107,136.6,55.92024,25.70882,61.5468656184,2.67024,0.7788200000000001,2.7815000000000003,53.25,24.93,58.7968315473,136.58,56.80024,9.29882,57.5563664372,2.67024,0.7788200000000001,2.7815000000000003,54.13,8.52,54.7964168537,136.6,56.90024,9.27882,57.6518326912,2.67024,0.7788200000000001,2.7815000000000003,54.23,8.5,54.8921023463,136.39
2020-07-29 12:30:00,55.85296,8.25253,56.4593428244,2.9229600000000002,0.8525300000000001,3.04475,52.93,7.4,53.4447836557,135.98,56.48296,25.62253,62.0228894358,2.9229600000000002,0.8525300000000001,3.04475,53.56,24.77,59.0103931524,135.94,57.35296,9.35253,58.110514007,2.9229600000000002,0.8525300000000001,3.04475,54.43,8.5,55.0896986741,136.02,57.46296,9.33253,58.2158731633,2.9229600000000002,0.8525300000000001,3.04475,54.54,8.48,55.1953077716,135.86
2020-07-29 13:00:00,56.17992,8.41206,56.806215898,3.22992,0.9420600000000001,3.3645,52.95,7.47,53.4743246802,136.22,56.82992,25.81206,62.4171630936,3.22992,0.9420600000000001,3.3645,53.6,24.87,59.0887205819,136.16,57.69992,9.53206,58.4819710325,3.22992,0.9420600000000001,3.3645,54.47,8.59,55.1431682079,136.25,57.78992,9.51206,58.5675177812,3.22992,0.9420600000000001,3.3645,54.56,8.57,55.2289643213,136.05
2020-07-29 13:30:00,55.32544,8.42492,55.9632342543,2.48544,0.72492,2.589,52.84,7.7,53.398086108,136.22,55.96544,25.844920000000002,61.6448729758,2.48544,0.72492,2.589,53.48,25.12,59.0857410887,136.16,56.83544,9.53492,57.6296966798,2.48544,0.72492,2.589,54.35,8.81,55.0594097317,136.25,56.94544,9.51492,57.7348840771,2.48544,0.72492,2.589,54.46,8.79,55.1648049031,136.05
2020-07-29 14:00:00,54.32288,8.59334,54.9983707381,2.5828800000000003,0.75334,2.6905,51.74,7.84,52.3306143667,136.22,54.94288,26.03334,60.7984774008,2.5828800000000003,0.75334,2.6905,52.36,25.28,58.1433401173,136.16,55.81288,9.72334,56.6535163485,2.5828800000000003,0.75334,2.6905,53.23,8.97,53.9804946254,136.25,55.91288,9.70334,56.7486119394,2.5828800000000003,0.75334,2.6905,53.33,8.95,54.0757931056,136.05
2020-07-29 14:30:00,53.93504,8.69397,54.6312516254,2.5850400000000002,0.75397,2.69275,51.35,7.94,51.9602357577,135.78,54.55504,26.01397,60.4398794221,2.5850400000000002,0.75397,2.69275,51.97,25.26,57.7836352266,135.74,55.41504,9.81397,56.2773548185,2.5850400000000002,0.75397,2.69275,52.83,9.06,53.6012359932,135.81,55.51504,9.79397,56.3723470734,2.5850400000000002,0.75397,2.69275,52.93,9.04,53.6964291178,135.62
2020-07-29 15:00:00,53.45976,8.95368,54.2043755134,3.02976,0.88368,3.156,50.43,8.07,51.0716144252,136.0,54.04976,26.33368,60.123533316,3.02976,0.88368,3.156,51.02,25.45,57.0152865467,135.93,54.90976,10.07368,55.8261656573,3.02976,0.88368,3.156,51.88,9.19,52.6876693354,136.03,55.01976,10.07368,55.9343634915,3.02976,0.88368,3.156,51.99,9.19,52.7959865899,135.82
2020-07-29 15:30:00,53.87248,8.87989,54.5994189325,2.5024800000000003,0.72989,2.60675,51.37,8.15,52.0124927301,136.14,54.49248,26.30989,60.5114922008,2.5024800000000003,0.72989,2.60675,51.99,25.58,57.942182389,136.11,55.34248,10.00989,56.240447992200004,2.5024800000000003,0.72989,2.60675,52.84,9.28,53.6487092109,136.16,55.45248,9.98989,56.3451456681,2.5024800000000003,0.72989,2.60675,52.95,9.26,53.7536054605,136.02
2020-07-29 16:00:00,53.86392,8.85656,54.5871828619,2.11392,0.61656,2.202,51.75,8.24,52.4019093164,136.34,54.48392,26.32656,60.5110345309,2.11392,0.61656,2.202,52.37,25.71,58.3405605047,136.3,55.35392,9.98656,56.2475585248,2.11392,0.61656,2.202,53.24,9.37,54.0582509891,136.35,55.45392,9.97656,56.3442010574,2.11392,0.61656,2.202,53.34,9.36,54.1550108485,136.21
2020-07-29 16:30:00,53.80264,9.00827,54.5515627582,1.98264,0.5782700000000001,2.06525,51.82,8.43,52.501212367,135.09,54.43264,26.19827,60.4091189173,1.98264,0.5782700000000001,2.06525,52.45,25.62,58.3728267261,135.05,55.29264,10.12827,56.2126132764,1.98264,0.5782700000000001,2.06525,53.31,9.55,54.1586428929,135.12,55.38264,10.07827,56.2921694338,1.98264,0.5782700000000001,2.06525,53.4,9.5,54.2384549927,134.94
2020-07-29 17:00:00,55.3124,9.1432,56.0629976009,2.1024,0.6132000000000001,2.19,53.21,8.53,53.8893774319,135.0,55.9624,26.2932,61.8314044802,2.1024,0.6132000000000001,2.19,53.86,25.68,59.6687690505,135.05,56.8124,10.2532,57.7302078985,2.1024,0.6132000000000001,2.19,54.71,9.64,55.5528010095,135.01,56.9124,10.2032,57.8197765821,2.1024,0.6132000000000001,2.19,54.81,9.59,55.642647313,134.85
2020-07-29 17:30:00,57.33432,9.34251,58.0905047573,1.89432,0.5525100000000001,1.9732500000000002,55.44,8.79,56.1325012805,135.0,58.01432,26.46251,63.7646121337,1.89432,0.5525100000000001,1.9732500000000002,56.12,25.91,61.8124785136,134.92,58.87432,10.45251,59.7949874217,1.89432,0.5525100000000001,1.9732500000000002,56.98,9.9,57.8336441874,135.01,58.98432,10.40251,59.8945925787,1.89432,0.5525100000000001,1.9732500000000002,57.09,9.85,57.9335015341,134.85
2020-07-29 18:00:00,58.338,9.27525,59.070741544,1.458,0.42525,1.51875,56.88,8.85,57.5643717937,134.84,59.058,26.37525,64.6799905424,1.458,0.42525,1.51875,57.6,25.95,63.1756479983,134.78,59.928,10.38525,60.8212019082,1.458,0.42525,1.51875,58.47,9.96,59.3122457845,134.87,60.018,10.33525,60.9013769677,1.458,0.42525,1.51875,58.56,9.91,59.3926064422,134.69
2020-07-29 18:30:00,58.048,9.88775,58.8841056998,1.158,0.33775000000000005,1.20625,56.89,9.55,57.6860000347,135.04,58.748,27.03775,64.6712256654,1.158,0.33775000000000005,1.20625,57.59,26.7,63.4783277978,135.02,59.628,11.01775,60.6373581141,1.158,0.33775000000000005,1.20625,58.47,10.68,59.4373897475,135.08,59.728,10.95775,60.7248406261,1.158,0.33775000000000005,1.20625,58.57,10.62,59.5250308694,134.88
2020-07-29 19:00:00,56.7216,10.30255,57.6496525841,1.0716,0.31255000000000005,1.11625,55.65,9.99,56.5395666768,135.6,57.4116,27.56255,63.6850530114,1.0716,0.31255000000000005,1.11625,56.34,27.25,62.5840083408,135.55,58.2816,11.43255,59.3923235617,1.0716,0.31255000000000005,1.11625,57.21,11.12,58.2806871957,135.63,58.3816,11.39255,59.482782501,1.0716,0.31255000000000005,1.11625,57.31,11.08,58.3712472027,135.41
2020-07-29 19:30:00,55.76368,10.48899,56.7415801539,0.8536800000000001,0.24899000000000002,0.8892500000000001,54.91,10.24,55.85665314,135.21,56.44368,27.67899,62.865057857,0.8536800000000001,0.24899000000000002,0.8892500000000001,55.59,27.43,61.989136145,135.16,57.31368,11.62899,58.4815468636,0.8536800000000001,0.24899000000000002,0.8892500000000001,56.46,11.38,57.5954512093,135.23,57.40368,11.56899,58.5578688748,0.8536800000000001,0.24899000000000002,0.8892500000000001,56.55,11.32,57.6718726937,135.05
2020-07-29 20:00:00,54.15912,10.77016,55.2196217444,0.78912,0.23016000000000003,0.8220000000000001,53.37,10.54,54.400813413,134.47,54.82912,27.79016,61.469711182,0.78912,0.23016000000000003,0.8220000000000001,54.04,27.56,60.6619749102,134.43,55.67912,11.91016,56.938706652,0.78912,0.23016000000000003,0.8220000000000001,54.89,11.68,56.1189317432,134.5,55.78912,11.87016,57.037940082,0.78912,0.23016000000000003,0.8220000000000001,55.0,11.64,56.2182319181,134.29
2020-07-29 20:30:00,53.21168,10.96174,54.3290220071,0.6916800000000001,0.20174,0.7205,52.52,10.76,53.6108944152,134.65,53.84168,28.06174,60.7156302533,0.6916800000000001,0.20174,0.7205,53.15,27.86,60.0091834639,134.62,54.69168,12.10174,56.0145692856,0.6916800000000001,0.20174,0.7205,54.0,11.9,55.2956598659,134.66,54.80168,12.06174,56.1133647418,0.6916800000000001,0.20174,0.7205,54.11,11.86,55.3945096557,134.46
2020-07-29 21:00:00,52.47808,11.39319,53.7005927236,0.6280800000000001,0.18319000000000002,0.65425,51.85,11.21,53.0479650882,135.01,53.09808,28.55319,60.2883965524,0.6280800000000001,0.18319000000000002,0.65425,52.47,28.37,59.6486194308,134.99,53.94808,12.55319,55.3893303341,0.6280800000000001,0.18319000000000002,0.65425,53.32,12.37,54.7360877301,134.99,54.04808,12.50319,55.4754424215,0.6280800000000001,0.18319000000000002,0.65425,53.42,12.32,54.8222473089,134.83
2020-07-29 21:30:00,52.8516,11.2213,54.029706609,0.6216,0.18130000000000002,0.6475000000000001,52.23,11.04,53.3840285104,134.38,53.5016,28.2713,60.511879877,0.6216,0.18130000000000002,0.6475000000000001,52.88,28.09,59.8777295829,134.33,54.3216,12.3613,55.7103039325,0.6216,0.18130000000000002,0.6475000000000001,53.7,12.18,55.0639845997,134.41,54.4516,12.3313,55.8304370595,0.6216,0.18130000000000002,0.6475000000000001,53.83,12.15,55.1841589589,134.24
2020-07-29 22:00:00,51.90496,11.54228,53.1728229474,0.6249600000000001,0.18228000000000003,0.651,51.28,11.36,52.5232139154,134.85,52.52496,28.71228,59.8603912934,0.6249600000000001,0.18228000000000003,0.651,51.9,28.53,59.2247490497,134.81,53.36496,12.70228,54.8558736418,0.6249600000000001,0.18228000000000003,0.651,52.74,12.52,54.2057008072,134.88,53.48496,12.66228,54.9633903703,0.6249600000000001,0.18228000000000003,0.651,52.86,12.48,54.3132580499,134.71
2020-07-29 22:30:00,49.546,12.1355,51.010552597,0.636,0.1855,0.6625,48.91,11.95,50.3486901518,135.5,50.136,29.4555,58.1484735505,0.636,0.1855,0.6625,49.5,29.27,57.5063726903,135.45,50.976,13.3155,52.6863845434,0.636,0.1855,0.6625,50.34,13.13,52.0241530445,135.53,51.086,13.2755,52.7827461985,0.636,0.1855,0.6625,50.45,13.09,52.1205391377,135.32
2020-07-29 23:00:00,46.61776,12.768930000000001,48.3348851324,0.64776,0.18893000000000001,0.6747500000000001,45.97,12.58,47.6602276537,135.89,47.13776,30.20893,55.9870330484,0.64776,0.18893000000000001,0.6747500000000001,46.49,30.02,55.3400442718,135.86,47.98776,13.95893,49.976762966,0.64776,0.18893000000000001,0.6747500000000001,47.34,13.77,49.3020131435,135.92,48.08776,13.92893,50.0644360076,0.64776,0.18893000000000001,0.6747500000000001,47.44,13.74,49.3896871826,135.78
2020-07-29 23:30:00,43.73176,13.51718,45.7731470171,0.64176,0.18718,0.6685,43.09,13.33,45.1047336762,136.14,44.21176,31.01718,54.0068993505,0.64176,0.18718,0.6685,43.57,30.83,53.3744676788,136.11,45.04176,14.71718,47.3851826107,0.64176,0.18718,0.6685,44.4,14.53,46.7170300854,136.16,45.15176,14.68718,47.4804663778,0.64176,0.18718,0.6685,44.51,14.5,46.8122857806,135.97
2020-07-30 00:00:00,41.43656,13.79858,43.6736684359,0.64656,0.18858000000000003,0.6735,40.79,13.61,43.0006534834,136.72,41.86656,31.45858,52.3684170264,0.64656,0.18858000000000003,0.6735,41.22,31.27,51.7387794599,136.68,42.70656,15.02858,45.2737063189,0.64656,0.18858000000000003,0.6735,42.06,14.84,44.6012241984,136.73,42.80656,14.98858,45.3548135202,0.64656,0.18858000000000003,0.6735,42.16,14.8,44.6822738902,136.54
2020-07-30 00:30:00,39.46896,14.39928,42.013546244,0.6489600000000001,0.18928,0.676,38.82,14.21,41.3390432884,136.96,39.87896,32.12928,51.211542488,0.6489600000000001,0.18928,0.676,39.23,31.94,50.5881063097,136.93,40.68896,15.62928,43.5874507077,0.6489600000000001,0.18928,0.676,40.04,15.44,42.9138112966,136.98,40.79896,15.60928,43.6830030927,0.6489600000000001,0.18928,0.676,40.15,15.42,43.0092885317,136.79
2020-07-30 01:00:00,38.334,14.50075,40.9849643963,0.654,0.19075,0.68125,37.68,14.31,40.305812236,137.19,38.724,32.31075,50.4334486384,0.654,0.19075,0.68125,38.07,32.12,49.8098313589,137.18,39.534,15.75075,42.5561192023,0.654,0.19075,0.68125,38.88,15.56,41.8780133244,137.2,39.644,15.73075,42.6509464322,0.654,0.19075,0.68125,38.99,15.54,41.972749493,137.06
2020-07-30 01:30:00,37.60544,14.77117,40.402432857,0.65544,0.19117,0.6827500000000001,36.95,14.58,39.7225238372,137.19,37.98544,32.57117,50.0377334335,0.65544,0.19117,0.6827500000000001,37.33,32.38,49.4165286114,137.18,38.79544,16.02117,41.9733731425,0.65544,0.19117,0.6827500000000001,38.14,15.83,41.2946546178,137.2,38.90544,15.99117,42.0636515244,0.65544,0.19117,0.6827500000000001,38.25,15.8,41.3848100153,137.06
2020-07-30 02:00:00,37.54256,14.85033,40.3729626416,0.65256,0.19033000000000003,0.6797500000000001,36.89,14.66,39.6961925126,137.36,37.91256,32.67033,50.0471044923,0.65256,0.19033000000000003,0.6797500000000001,37.26,32.48,49.4293232808,137.31,38.72256,16.10033,41.9363479462,0.65256,0.19033000000000003,0.6797500000000001,38.07,15.91,41.2607925275,137.38,38.82256,16.08033,42.0210444642,0.65256,0.19033000000000003,0.6797500000000001,38.17,15.89,41.3453866834,137.06
2020-07-30 02:30:00,36.85616,14.93138,39.7658476415,0.6561600000000001,0.19138000000000002,0.6835,36.2,14.74,39.0859002711,137.36,37.21616,32.79138,49.601584324,0.6561600000000001,0.19138000000000002,0.6835,36.56,32.6,48.9836054206,137.31,38.02616,16.19138,41.3297668836,0.6561600000000001,0.19138000000000002,0.6835,37.37,16.0,40.651161115,137.38,38.12616,16.17138,41.4139784065,0.6561600000000001,0.19138000000000002,0.6835,37.47,15.98,40.7352586834,137.29
2020-07-30 03:00:00,36.21856,15.12208,39.2487119789,0.65856,0.19208000000000003,0.686,35.56,14.93,38.5670649648,137.61,36.56856,33.01208,49.2651703174,0.65856,0.19208000000000003,0.686,35.91,32.82,48.6485405742,137.55,37.38856,16.37208,40.8160436887,0.65856,0.19208000000000003,0.686,36.73,16.18,40.1358356086,137.63,37.48856,16.36208,40.9036647845,0.65856,0.19208000000000003,0.686,36.83,16.17,40.2233489406,137.47
2020-07-30 03:30:00,35.96904,15.24222,39.065292896,0.6590400000000001,0.19222,0.6865,35.31,15.05,38.3835720068,137.61,36.31904,33.17222,49.188096591,0.6590400000000001,0.19222,0.6865,35.66,32.98,48.5727907372,137.64,37.11904,16.51222,40.6260573998,0.6590400000000001,0.19222,0.6865,36.46,16.32,39.9458883992,137.63,37.22904,16.50222,40.7225328811,0.6590400000000001,0.19222,0.6865,36.57,16.31,40.0422401971,137.47
2020-07-30 04:00:00,35.64112,15.29991,38.7862950133,0.65112,0.18991000000000002,0.67825,34.99,15.11,38.1131499617,137.61,35.97112,33.22991,48.9708933211,0.65112,0.18991000000000002,0.67825,35.32,33.04,48.3646978694,137.64,36.79112,16.56991,40.3503212907,0.65112,0.18991000000000002,0.67825,36.14,16.38,39.6787600613,137.63,36.89112,16.53991,40.4292388954,0.65112,0.18991000000000002,0.67825,36.24,16.35,39.7575162705,137.61
2020-07-30 04:30:00,35.72184,15.27012,38.8487634012,0.6518400000000001,0.19012,0.679,35.07,15.08,38.1747468885,137.61,36.06184,33.15012,48.9835356033,0.6518400000000001,0.19012,0.679,35.41,32.96,48.3759206631,137.47,36.85184,16.52012,40.385300249,0.6518400000000001,0.19012,0.679,36.2,16.33,39.7128304204,137.63,36.98184,16.51012,40.4998833603,0.6518400000000001,0.19012,0.679,36.33,16.32,39.827268297,137.39
2020-07-30 05:00:00,35.92832,15.04201,38.950048047,0.65832,0.19201000000000001,0.6857500000000001,35.27,14.85,38.2687261351,137.61,36.28832,32.94201,49.0103886055,0.65832,0.19201000000000001,0.6857500000000001,35.63,32.75,48.3948282361,137.47,37.08832,16.31201,40.5169736118,0.65832,0.19201000000000001,0.6857500000000001,36.43,16.12,39.8371597883,137.63,37.19832,16.29201,40.6096614202,0.65832,0.19201000000000001,0.6857500000000001,36.54,16.1,39.9297082384,137.39
2020-07-30 05:30:00,35.8568,15.15865,38.9293562246,0.6468,0.18865,0.6737500000000001,35.21,14.97,38.2602273909,137.09,36.2068,32.92865,48.9410702484,0.6468,0.18865,0.6737500000000001,35.56,32.74,48.336541043,137.06,36.9868,16.40865,40.4631581697,0.6468,0.18865,0.6737500000000001,36.34,16.22,39.7955273869,137.09,37.1168,16.39865,40.5779812714,0.6468,0.18865,0.6737500000000001,36.47,16.21,39.910211725799996,136.87
2020-07-30 06:00:00,36.48976,14.99993,39.452509234,0.47976,0.13993,0.49975,36.01,14.86,38.9556119192,137.09,36.85976,32.76993,49.3204847854,0.47976,0.13993,0.49975,36.38,32.63,48.8694311405,137.06,37.64976,16.24993,41.0068854348,0.47976,0.13993,0.49975,37.17,16.11,40.510998506600004,137.09,37.76976,16.23993,41.1131377647,0.47976,0.13993,0.49975,37.29,16.1,40.6171650906,136.87
2020-07-30 06:30:00,39.5496,14.1128,41.9921657455,0.48960000000000004,0.1428,0.51,39.06,13.97,41.4830628088,136.39,39.9696,31.6828,51.0036149699,0.48960000000000004,0.1428,0.51,39.48,31.54,50.5315940774,136.35,40.7496,15.3428,43.5422945192,0.48960000000000004,0.1428,0.51,40.26,15.2,43.0337960213,136.4,40.8896,15.3228,43.6663209808,0.48960000000000004,0.1428,0.51,40.4,15.18,43.1577617585,136.24
2020-07-30 07:00:00,42.74656,12.69483,44.5917828816,0.49656000000000006,0.14483000000000001,0.51725,42.25,12.55,44.0745391354,136.39,43.22656,30.25483,52.7625835964,0.49656000000000006,0.14483000000000001,0.51725,42.73,30.11,52.2729853749,136.35,44.01656,13.89483,46.1575980199,0.49656000000000006,0.14483000000000001,0.51725,43.52,13.75,45.6404743621,136.4,44.15656,13.884830000000001,46.2881226144,0.49656000000000006,0.14483000000000001,0.51725,43.66,13.74,45.7709864434,136.24
2020-07-30 07:30:00,46.10704,11.66122,47.5588392357,0.8270400000000001,0.24122000000000002,0.8615,45.28,11.42,46.6979100175,136.86,46.62704,29.32122,55.0800762658,0.8270400000000001,0.24122000000000002,0.8615,45.8,29.08,54.2520635552,136.81,47.44704,12.871220000000001,49.1618745478,0.8270400000000001,0.24122000000000002,0.8615,46.62,12.63,48.300531053,136.87,47.57704,12.871220000000001,49.2873517188,0.8270400000000001,0.24122000000000002,0.8615,46.75,12.63,48.4260198654,136.71
2020-07-30 08:00:00,49.14344,10.47267,50.246935349,1.00344,0.29267000000000004,1.04525,48.14,10.18,49.2045932815,135.93,49.71344,27.91267,57.013535789,1.00344,0.29267000000000004,1.04525,48.71,27.62,55.9957900203,135.9,50.52344,11.64267,51.8475626637,1.00344,0.29267000000000004,1.04525,49.52,11.35,50.8040638138,135.96,50.66344,11.65267,51.9862373207,1.00344,0.29267000000000004,1.04525,49.66,11.36,50.9427639611,135.78
2020-07-30 08:30:00,52.39616,9.33388,53.2210381203,1.07616,0.31388000000000005,1.121,51.32,9.02,52.1066483282,135.69,53.02616,26.68388,59.3616298311,1.07616,0.31388000000000005,1.121,51.95,26.37,58.2595863356,135.64,53.86616,10.47388,54.8749975435,1.07616,0.31388000000000005,1.121,52.79,10.16,53.7588104407,135.71,53.98616,10.46388,54.9908924841,1.07616,0.31388000000000005,1.121,52.91,10.15,53.8747677489,135.52
2020-07-30 09:00:00,53.57624,8.83182,54.2993051249,2.16624,0.63182,2.2565,51.41,8.2,52.0598511331,135.69,54.21624,26.14182,60.1896621742,2.16624,0.63182,2.2565,52.05,25.51,57.9651843782,135.64,55.04624,9.96182,55.9403825143,2.16624,0.63182,2.2565,52.88,9.33,53.6967717838,135.71,55.17624,9.96182,56.0683093935,2.16624,0.63182,2.2565,53.01,9.33,53.8247991171,135.52
2020-07-30 09:30:00,54.8276,8.1543,55.4306623652,2.5176,0.7343000000000001,2.6225,52.31,7.42,52.8336303882,135.23,55.4576,25.3643,60.982727983,2.5176,0.7343000000000001,2.6225,52.94,24.63,58.3890443491,135.2,56.2976,9.2643,57.0547721076,2.5176,0.7343000000000001,2.6225,53.78,8.53,54.4522662522,135.26,56.4276,9.2543,57.1814315163,2.5176,0.7343000000000001,2.6225,53.91,8.52,54.579103144,135.08
2020-07-30 10:00:00,55.3588,7.95965,55.9281035398,3.3588,0.9796500000000001,3.4987500000000002,52.0,6.98,52.4663739933,135.23,55.9988,25.13965,61.3829585762,3.3588,0.9796500000000001,3.4987500000000002,52.64,24.16,57.9195580094,135.2,56.8388,9.04965,57.5547161453,3.3588,0.9796500000000001,3.4987500000000002,53.48,8.07,54.0854444375,135.26,56.9688,9.03965,57.6815347019,3.3588,0.9796500000000001,3.4987500000000002,53.61,8.06,54.212505015,135.08
2020-07-30 10:30:00,55.80472,8.05721,56.3833788209,3.14472,0.9172100000000001,3.27575,52.66,7.14,53.1418403897,135.09,56.45472,25.20721,61.8266839339,3.14472,0.9172100000000001,3.27575,53.31,24.29,58.5829343751,135.04,57.28472,9.16721,58.0135922406,3.14472,0.9172100000000001,3.27575,54.14,8.25,54.764971469,135.13,57.40472,9.15721,58.1305115517,3.14472,0.9172100000000001,3.27575,54.26,8.24,54.8821027294,134.92
2020-07-30 11:00:00,55.67208,7.43019,56.1657209957,2.33208,0.6801900000000001,2.42925,53.34,6.75,53.7653987245,135.54,56.33208,24.70019,61.5093702062,2.33208,0.6801900000000001,2.42925,54.0,24.02,59.1012724059,135.5,57.18208,8.52019,57.8133540868,2.33208,0.6801900000000001,2.42925,54.85,7.84,55.4074733226,135.56,57.31208,8.51019,57.9404681355,2.33208,0.6801900000000001,2.42925,54.98,7.83,55.5347575848,135.35
2020-07-30 11:30:00,55.29496,7.52603,55.8047823127,3.17496,0.9260300000000001,3.30725,52.12,6.6,52.5362198869,135.38,55.93496,24.76603,61.1725101019,3.17496,0.9260300000000001,3.30725,52.76,23.84,57.8961414949,135.34,56.76496,8.62603,57.4166271855,3.17496,0.9260300000000001,3.30725,53.59,7.7,54.1403555585,135.4,56.90496,8.61603,57.5535441616,3.17496,0.9260300000000001,3.30725,53.73,7.69,54.2775183663,135.2
2020-07-30 12:00:00,54.6468,7.5274,55.1627999743,3.7968,1.1074,3.955,50.85,6.42,51.2536720636,135.38,55.2568,24.7474,60.5454189266,3.7968,1.1074,3.955,51.46,23.64,56.6302145502,135.34,56.0968,8.6074,56.7533109607,3.7968,1.1074,3.955,52.3,7.5,52.835026261,135.4,56.2368,8.6074,56.8916954309,3.7968,1.1074,3.955,52.44,7.5,52.973612299,135.2
2020-07-30 12:30:00,54.83512,7.54316,55.3515098999,3.88512,1.13316,4.047,50.95,6.41,51.3516367801,135.27,55.45512,24.76316,60.7328941135,3.88512,1.13316,4.047,51.57,23.63,56.7260240101,135.24,56.29512,8.64316,56.9547605613,3.88512,1.13316,4.047,52.41,7.51,52.9453321833,135.31,56.41512,8.63316,57.0718601081,3.88512,1.13316,4.047,52.53,7.5,53.0627072434,135.1
2020-07-30 13:00:00,55.67872,7.21046,56.1436603211,3.25872,0.9504600000000001,3.3945,52.42,6.26,52.7924615831,135.55,56.32872,24.46046,61.4104127999,3.25872,0.9504600000000001,3.3945,53.07,23.51,58.0443365024,135.51,57.14872,8.28046,57.7454951962,3.25872,0.9504600000000001,3.3945,53.89,7.33,54.3862206813,135.56,57.28872,8.28046,57.8840518368,3.25872,0.9504600000000001,3.3945,54.03,7.33,54.5249465841,135.34
2020-07-30 13:30:00,54.7064,7.6627,55.240448697,3.9864,1.1627,4.1525,50.72,6.5,51.13480615,135.76,55.3164,24.9927,60.7004049595,3.9864,1.1627,4.1525,51.33,23.83,56.5918527705,135.7,56.1664,8.7627,56.8458389,3.9864,1.1627,4.1525,52.18,7.6,52.7305641919,135.78,56.2964,8.7527,56.9727514716,3.9864,1.1627,4.1525,52.31,7.59,52.8577733167,135.59
2020-07-30 14:00:00,55.27176,7.3796800000000005,55.7622374946,3.46176,1.00968,3.606,51.81,6.37,52.2001245209,135.6,55.91176,24.66968,61.1123393236,3.46176,1.00968,3.606,52.45,23.66,57.5395351041,135.58,56.74176,8.46968,57.3704000962,3.46176,1.00968,3.606,53.28,7.46,53.7997211889,135.61,56.89176,8.46968,57.5187607238,3.46176,1.00968,3.606,53.43,7.46,53.9482761541,135.46
2020-07-30 14:30:00,53.9068,7.67365,54.4502340726,3.8868,1.13365,4.04875,50.02,6.54,50.445733219,135.6,54.5068,24.94365,59.9431140463,3.8868,1.13365,4.04875,50.62,23.81,55.9401510545,135.58,55.3468,8.76365,56.0363259999,3.8868,1.13365,4.04875,51.46,7.63,52.0225768297,135.61,55.4768,8.75365,56.163170553,3.8868,1.13365,4.04875,51.59,7.62,52.1497123674,135.36
2020-07-30 15:00:00,53.31856,7.87333,53.8967361327,3.98856,1.16333,4.15475,49.33,6.71,49.7842645823,135.73,53.89856,25.19333,59.4958708362,3.98856,1.16333,4.15475,49.91,24.03,55.3935826608,135.67,54.74856,8.97333,55.4790543662,3.98856,1.16333,4.15475,50.76,7.8100000000000005,51.3573139874,135.74,54.87856,8.963330000000001,55.6057338083,3.98856,1.16333,4.15475,50.89,7.8,51.4842898368,135.56
2020-07-30 15:30:00,53.08192,8.11931,53.6992870135,3.8719200000000003,1.12931,4.03325,49.21,6.99,49.7039656366,135.73,53.67192,25.45931,59.4041367428,3.8719200000000003,1.12931,4.03325,49.8,24.33,55.4255257079,135.75,54.50192,9.21931,55.2761699158,3.8719200000000003,1.12931,4.03325,50.63,8.09,51.272263457,135.74,54.64192,9.21931,55.414213864,3.8719200000000003,1.12931,4.03325,50.77,8.09,51.4105144888,135.56
2020-07-30 16:00:00,53.5224,8.1582,54.1405904013,3.6624,1.0682,3.815,49.86,7.09,50.361569673700004,135.73,54.1124,25.4782,59.810454847,3.6624,1.0682,3.815,50.45,24.41,56.045076501,135.75,54.9524,9.2582,55.726838534,3.6624,1.0682,3.815,51.29,8.19,51.9397747396,135.74,55.0924,9.2482,55.8632414115,3.6624,1.0682,3.815,51.43,8.18,52.0764562926,135.56
2020-07-30 16:30:00,54.47096,8.24653,55.0916576295,3.4509600000000002,1.00653,3.59475,51.02,7.24,51.5311362188,136.25,55.09096,25.69653,60.7891892343,3.4509600000000002,1.00653,3.59475,51.64,24.69,57.2388478221,136.23,55.94096,9.35653,56.7180364555,3.4509600000000002,1.00653,3.59475,52.49,8.35,53.1500009407,136.28,56.06096,9.34653,56.8347504539,3.4509600000000002,1.00653,3.59475,52.61,8.34,53.2669475378,136.09
2020-07-30 17:00:00,55.91128,8.42329,56.5422235649,2.89128,0.8432900000000001,3.01175,53.02,7.58,53.5590963329,136.46,56.57128,25.91329,62.2238565139,2.89128,0.8432900000000001,3.01175,53.68,25.07,59.2456521612,136.43,57.42128,9.54329,58.2089149604,2.89128,0.8432900000000001,3.01175,54.53,8.7,55.2196604481,136.49,57.55128,9.54329,58.3371598011,2.89128,0.8432900000000001,3.01175,54.66,8.7,55.3480406157,136.31
2020-07-30 17:30:00,56.83744,8.820920000000001,57.5178512759,2.91744,0.8509200000000001,3.039,53.92,7.97,54.5058464754,136.29,57.49744,26.30092,63.2273200397,2.91744,0.8509200000000001,3.039,54.58,25.45,60.2219137856,136.25,58.36744,9.95092,59.2096179771,2.91744,0.8509200000000001,3.039,55.45,9.1,56.1917476148,136.3,58.48744,9.93092,59.3245632921,2.91744,0.8509200000000001,3.039,55.57,9.08,56.3069382936,136.12
2020-07-30 18:00:00,56.85296,8.96753,57.5558481395,2.32296,0.6775300000000001,2.41975,54.53,8.29,55.1565499284,135.69,57.51296,26.30753,63.2441831528,2.32296,0.6775300000000001,2.41975,55.19,25.63,60.8509079636,135.64,58.39296,10.08753,59.2578774431,2.32296,0.6775300000000001,2.41975,56.07,9.41,56.8541379321,135.72,58.51296,10.08753,59.3761294584,2.32296,0.6775300000000001,2.41975,56.19,9.41,56.9724863421,135.55
2020-07-30 18:30:00,56.28632,9.23601,57.0390541635,1.90632,0.55601,1.9857500000000001,54.38,8.68,55.0683829434,134.99,56.97632,26.43601,62.8105378536,1.90632,0.55601,1.9857500000000001,55.07,25.88,60.8480016106,134.96,57.79632,10.35601,58.7167910283,1.90632,0.55601,1.9857500000000001,55.89,9.8,56.7426832288,135.0,57.96632,10.34601,58.882375778,1.90632,0.55601,1.9857500000000001,56.06,9.79,56.9084150192,134.81
2020-07-30 19:00:00,55.98792,9.42356,56.7754407204,1.41792,0.41356000000000004,1.477,54.57,9.01,55.308814849,135.9,56.66792,26.84356,62.7043050404,1.41792,0.41356000000000004,1.477,55.25,26.43,61.2462847853,135.88,57.51792,10.56356,58.4799104052,1.41792,0.41356000000000004,1.477,56.1,10.15,57.0108103784,135.92,57.68792,10.56356,58.6471219567,1.41792,0.41356000000000004,1.477,56.27,10.15,57.1781024519,135.78
2020-07-30 19:30:00,55.3316,9.5538,56.1503433026,1.0416,0.3038,1.085,54.29,9.25,55.0723760156,135.76,56.0116,26.9338,62.1508561244,1.0416,0.3038,1.085,54.97,26.63,61.0807481945,135.72,56.8516,10.6938,57.8486108822,1.0416,0.3038,1.085,55.81,10.39,56.768901698,135.78,57.0216,10.6938,58.0156894728,1.0416,0.3038,1.085,55.98,10.39,56.936038675,135.61
2020-07-30 20:00:00,54.54752,9.64261,55.3932474744,0.7975200000000001,0.23261,0.8307500000000001,53.75,9.41,54.5674866564,136.07,55.21752,27.09261,61.5059674468,0.7975200000000001,0.23261,0.8307500000000001,54.42,26.86,60.6876923272,136.03,56.06752,10.78261,57.0949339028,0.7975200000000001,0.23261,0.8307500000000001,55.27,10.55,56.2678895997,136.11,56.22752,10.78261,57.2520627031,0.7975200000000001,0.23261,0.8307500000000001,55.43,10.55,56.4250600354,135.93
2020-07-30 20:30:00,53.27592,10.31006,54.2643620533,0.6859200000000001,0.20006000000000002,0.7145,52.59,10.11,53.5529663044,136.07,53.93592,27.76006,60.6605670716,0.6859200000000001,0.20006000000000002,0.7145,53.25,27.56,59.9592870204,136.03,54.76592,11.47006,55.954162221,0.6859200000000001,0.20006000000000002,0.7145,54.08,11.27,55.2418256396,136.11,54.92592,11.48006,56.1128190831,0.6859200000000001,0.20006000000000002,0.7145,54.24,11.28,55.4005054129,135.83
2020-07-30 21:00:00,52.90304,10.61047,53.9565910234,0.6530400000000001,0.19047000000000003,0.68025,52.25,10.42,53.2788785543,136.34,53.53304,28.13047,60.4740416548,0.6530400000000001,0.19047000000000003,0.68025,52.88,27.94,59.8075078899,136.31,54.37304,11.78047,55.6345841385,0.6530400000000001,0.19047000000000003,0.68025,53.72,11.59,54.9560415241,136.38,54.54304,11.77047,55.7986305967,0.6530400000000001,0.19047000000000003,0.68025,53.89,11.58,55.1201279026,136.19
2020-07-30 21:30:00,53.23032,10.61676,54.2787486978,0.64032,0.18676,0.667,52.59,10.43,53.614298466,136.22,53.89032,28.14676,60.7980812872,0.64032,0.18676,0.667,53.25,27.96,60.1441942335,136.19,54.73032,11.79676,55.9872438489,0.64032,0.18676,0.667,54.09,11.61,55.3219685116,136.24,54.88032,11.79676,56.1338852192,0.64032,0.18676,0.667,54.24,11.61,55.4686370844,136.07
