Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-07-30 22:00:00,53.32896,10.76803,54.4052244253,0.67896,0.19803,0.70725,52.65,10.57,53.700534448,136.87,53.96896,28.44803,61.0076966813,0.67896,0.19803,0.70725,53.29,28.25,60.314895341,136.84,54.81896,11.94803,56.1059158767,0.67896,0.19803,0.70725,54.14,11.75,55.4003799626,136.88,54.98896,11.94803,56.2720280669,0.67896,0.19803,0.70725,54.31,11.75,55.566524095,136.68
2020-07-30 22:30:00,50.7572,11.7121,52.0909458375,0.7272000000000001,0.2121,0.7575000000000001,50.03,11.5,51.3346948954,136.18,51.3572,29.2421,59.0987512918,0.7272000000000001,0.2121,0.7575000000000001,50.63,29.03,58.3621264177,136.15,52.1972,12.9021,53.7681306375,0.7272000000000001,0.2121,0.7575000000000001,51.47,12.69,53.0112912501,136.19,52.3572,12.9021,53.9234696236,0.7272000000000001,0.2121,0.7575000000000001,51.63,12.69,53.1666530825,136.02
2020-07-30 23:00:00,47.94944,12.41067,49.5295217639,0.6194400000000001,0.18067000000000003,0.6452500000000001,47.33,12.23,48.8845762997,136.58,48.51944,30.060670000000002,57.0769650451,0.6194400000000001,0.18067000000000003,0.6452500000000001,47.9,29.88,56.4555081458,136.55,49.33944,13.63067,51.187649918299996,0.6194400000000001,0.18067000000000003,0.6452500000000001,48.72,13.45,50.5424663031,136.59,49.49944,13.63067,51.3418905472,0.6194400000000001,0.18067000000000003,0.6452500000000001,48.88,13.45,50.6967148837,136.39
2020-07-30 23:30:00,45.04928,12.85479,46.8474466163,0.59928,0.17479,0.6242500000000001,44.45,12.68,46.2232073747,136.87,45.54928,30.57479,54.8594084188,0.59928,0.17479,0.6242500000000001,44.95,30.4,54.2647445401,136.84,46.37928,14.08479,48.4708048485,0.59928,0.17479,0.6242500000000001,45.78,13.91,47.8465934002,136.91,46.51928,14.09479,48.6076796079,0.59928,0.17479,0.6242500000000001,45.92,13.92,47.9834638183,136.73
2020-07-31 00:00:00,42.54288,13.24459,44.5568827788,0.63288,0.18459,0.65925,41.91,13.06,43.8977413998,136.7,43.00288,30.94459,52.9793859776,0.63288,0.18459,0.65925,42.37,30.76,52.3583278954,136.67,43.82288,14.47459,46.1514741602,0.63288,0.18459,0.65925,43.19,14.29,45.492638965,136.71,43.96288,14.47459,46.2844312222,0.63288,0.18459,0.65925,43.33,14.29,45.625573969,136.54
2020-07-31 00:30:00,40.47048,13.94264,42.8048707696,0.6604800000000001,0.19264,0.6880000000000001,39.81,13.75,42.1176756244,135.8,40.90048,31.36264,51.5409007682,0.6604800000000001,0.19264,0.6880000000000001,40.24,31.17,50.9001620823,135.77,41.69048,15.15264,44.3587490987,0.6604800000000001,0.19264,0.6880000000000001,41.03,14.96,43.6722165684,135.81,41.85048,15.13264,44.5023535288,0.6604800000000001,0.19264,0.6880000000000001,41.19,14.94,43.8157471693,135.64
2020-07-31 01:00:00,39.12352,13.91936,41.5258762701,0.68352,0.19936,0.712,38.44,13.72,40.8150952467,135.93,39.53352,31.40936,50.4920498613,0.68352,0.19936,0.712,38.85,31.21,49.833589074,135.89,40.32352,15.13936,43.0718758171,0.68352,0.19936,0.712,39.64,14.94,42.361931023,135.95,40.45352,15.12936,43.1901008843,0.68352,0.19936,0.712,39.77,14.93,42.4800870997,135.78
2020-07-31 01:30:00,38.33224,14.19607,40.876509475,0.6722400000000001,0.19607000000000002,0.70025,37.66,14.0,40.1780487331,135.93,38.73224,31.69607,50.0482494086,0.6722400000000001,0.19607000000000002,0.70025,38.06,31.5,49.4045908798,135.97,39.52224,15.41607,42.4224311993,0.6722400000000001,0.19607000000000002,0.70025,38.85,15.22,41.7249433792,135.95,39.65224,15.40607,42.5399474596,0.6722400000000001,0.19607000000000002,0.70025,38.98,15.21,41.8423768445,135.78
2020-07-31 02:00:00,38.04112,14.32866,40.6501821429,0.6811200000000001,0.19866,0.7095,37.36,14.13,39.9427903382,136.23,38.43112,31.88866,49.9383381887,0.6811200000000001,0.19866,0.7095,37.75,31.69,49.2881182436,136.2,39.21112,15.55866,42.185113875,0.6811200000000001,0.19866,0.7095,38.53,15.36,41.4787957877,136.25,39.35112,15.53866,42.3079259696,0.6811200000000001,0.19866,0.7095,38.67,15.34,41.6014963673,136.07
2020-07-31 02:30:00,37.30728,14.43754,40.0034461297,0.6772800000000001,0.19754000000000002,0.7055,36.63,14.24,39.3005661537,136.53,37.67728,32.06754,49.4763029121,0.6772800000000001,0.19754000000000002,0.7055,37.0,31.87,48.8333584755,136.49,38.62728,15.73754,41.7101537452,0.6772800000000001,0.19754000000000002,0.7055,37.95,15.54,41.0084637605,136.53,38.60728,15.66754,41.6652598534,0.6772800000000001,0.19754000000000002,0.7055,37.93,15.47,40.9634690914,136.4
2020-07-31 03:00:00,36.59232,14.45901,39.3454044732,0.68232,0.19901000000000002,0.7107500000000001,35.91,14.26,38.6377496757,136.86,36.96232,32.18901,49.0137273074,0.68232,0.19901000000000002,0.7107500000000001,36.28,31.99,48.3693963163,136.81,37.75232,15.69901,40.8863862473,0.68232,0.19901000000000002,0.7107500000000001,37.07,15.5,40.18003111,136.87,37.87232,15.68901,40.993385527,0.68232,0.19901000000000002,0.7107500000000001,37.19,15.49,40.2869234368,136.7
2020-07-31 03:30:00,36.12296,14.67628,38.9905300528,0.67296,0.19628,0.7010000000000001,35.45,14.48,38.2932487522,136.95,36.47296,32.41628,48.7964345029,0.67296,0.19628,0.7010000000000001,35.8,32.22,48.1639740885,136.93,37.27296,15.91628,40.5290206667,0.67296,0.19628,0.7010000000000001,36.6,15.72,39.8331319381,136.96,37.39296,15.90628,40.6354918882,0.67296,0.19628,0.7010000000000001,36.72,15.71,39.9394854749,136.79
2020-07-31 04:00:00,35.64112,14.83866,38.606673846,0.6811200000000001,0.19866,0.7095,34.96,14.64,37.9015989109,136.95,35.98112,32.59866,48.5521743102,0.6811200000000001,0.19866,0.7095,35.3,32.4,47.9150289575,136.93,36.77112,16.09866,40.1407787649,0.6811200000000001,0.19866,0.7095,36.09,15.9,39.4372679074,136.96,36.89112,16.07866,40.2427390003,0.6811200000000001,0.19866,0.7095,36.21,15.88,39.5390756088,136.79
2020-07-31 04:30:00,35.92824,14.56782,38.7693153028,0.6782400000000001,0.19782000000000002,0.7065,35.25,14.37,38.0665128427,136.81,36.27824,32.28782,48.5655641154,0.6782400000000001,0.19782000000000002,0.7065,35.6,32.09,47.9283642533,136.77,37.07824,15.80782,40.3073573265,0.6782400000000001,0.19782000000000002,0.7065,36.4,15.61,39.60596041,136.83,37.19824,15.79782,40.4138611846,0.6782400000000001,0.19782000000000002,0.7065,36.52,15.6,39.7123456875,136.6
2020-07-31 05:00:00,36.16424,14.36957,38.9144805537,0.6842400000000001,0.19957000000000003,0.7127500000000001,35.48,14.17,38.2049643371,136.81,36.52424,32.07957,48.6119215724,0.6842400000000001,0.19957000000000003,0.7127500000000001,35.84,31.88,47.9670720391,136.77,37.30424,15.59957,40.434550896,0.6842400000000001,0.19957000000000003,0.7127500000000001,36.62,15.4,39.7263690765,136.83,37.42424,15.58957,40.5414409261,0.6842400000000001,0.19957000000000003,0.7127500000000001,36.74,15.39,39.8331482562,136.6
2020-07-31 05:30:00,35.9844,14.7167,38.877478085,0.6744,0.1967,0.7025,35.31,14.52,38.1788750489,136.81,36.3444,32.4267,48.7073534926,0.6744,0.1967,0.7025,35.67,32.23,48.0741281772,136.77,37.1244,15.9567,40.4083821781,0.6744,0.1967,0.7025,36.45,15.76,39.7112087451,136.75,37.2744,15.9467,40.5423005791,0.6744,0.1967,0.7025,36.6,15.75,39.8449808633,136.6
2020-07-31 06:00:00,36.39392,14.63406,39.2259241453,0.73392,0.21406000000000003,0.7645000000000001,35.66,14.42,38.465205056,136.53,36.75392,32.28406,48.9194354572,0.73392,0.21406000000000003,0.7645000000000001,36.02,32.07,48.2278477645,136.5,37.53392,15.87406,40.7526800524,0.73392,0.21406000000000003,0.7645000000000001,36.8,15.66,39.9934444628,136.53,37.66392,15.87406,40.8724436589,0.73392,0.21406000000000003,0.7645000000000001,36.93,15.66,40.1130963652,136.35
2020-07-31 06:30:00,39.28256,13.70908,41.6059898885,0.92256,0.26908000000000004,0.961,38.36,13.44,40.6463184065,135.62,39.69256,31.13908,50.4493966525,0.92256,0.26908000000000004,0.961,38.77,30.87,49.5587509931,135.6,40.46256,14.92908,43.1288324836,0.92256,0.26908000000000004,0.961,39.54,14.66,42.1702169783,135.63,40.60256,14.919080000000001,43.2567546933,0.92256,0.26908000000000004,0.961,39.68,14.65,42.2980484183,135.44
2020-07-31 07:00:00,42.58104,12.53072,44.3865284878,1.03104,0.30072000000000004,1.074,41.55,12.23,43.3125316739,136.85,43.05104,30.24072,52.6107706767,1.03104,0.30072000000000004,1.074,42.02,29.94,51.5953873907,136.8,43.85104,13.74072,45.9534666288,1.03104,0.30072000000000004,1.074,42.82,13.44,44.8796835996,136.87,43.99104,13.77072,46.096033773,1.03104,0.30072000000000004,1.074,42.96,13.47,45.022244502,136.65
2020-07-31 07:30:00,46.3192,11.4856,47.721979171,1.2192,0.3556,1.27,45.1,11.13,46.4530612554,136.85,46.8392,29.1356,55.1615250333,1.2192,0.3556,1.27,45.62,28.78,53.9395291044,136.8,47.6592,12.6856,49.3185947894,1.2192,0.3556,1.27,46.44,12.33,48.048959406,136.87,47.7992,12.6956,49.4564634805,1.2192,0.3556,1.27,46.58,12.34,48.1868446778,136.65
2020-07-31 08:00:00,49.28064,10.35227,50.3562406556,1.55064,0.45227000000000006,1.61525,47.73,9.9,48.7459013662,136.52,49.85064,27.95227,57.1525651792,1.55064,0.45227000000000006,1.61525,48.3,27.5,55.5800323857,136.49,50.68064,11.52227,51.973935552,1.55064,0.45227000000000006,1.61525,49.13,11.07,50.3617096612,136.53,50.81064,11.54227,52.1051353895,1.55064,0.45227000000000006,1.61525,49.26,11.09,50.4929272275,136.38
2020-07-31 08:30:00,52.17088,9.29609,52.9926222154,1.94088,0.5660900000000001,2.02175,50.23,8.73,50.9829952043,136.22,52.78088,26.79609,59.193341964,1.94088,0.5660900000000001,2.02175,50.84,26.23,57.2076786804,136.19,53.62088,10.45609,54.630839185,1.94088,0.5660900000000001,2.02175,51.68,9.89,52.6178154241,136.23,53.75088,10.45609,54.7584415306,1.94088,0.5660900000000001,2.02175,51.81,9.89,52.7455040738,136.05
2020-07-31 09:00:00,54.05352,8.540610000000001,54.7240810207,2.33352,0.68061,2.43075,51.72,7.86,52.3138413807,136.01,54.67352,25.95061,60.5196492766,2.33352,0.68061,2.43075,52.34,25.27,58.1209815815,135.98,55.51352,9.66061,56.3478330405,2.33352,0.68061,2.43075,53.18,8.98,53.9328545508,136.04,55.66352,9.66061,56.4956179218,2.33352,0.68061,2.43075,53.33,8.98,54.0807664517,135.83
2020-07-31 09:30:00,55.39824,7.78157,55.9420935143,2.74824,0.8015700000000001,2.86275,52.65,6.98,53.110666537,135.7,56.03824,25.11157,61.4074530506,2.74824,0.8015700000000001,2.86275,53.29,24.31,58.5730330442,135.67,56.89824,8.89157,57.5887986692,2.74824,0.8015700000000001,2.86275,54.15,8.09,54.7509872057,135.71,57.01824,8.88157,57.7058227423,2.74824,0.8015700000000001,2.86275,54.27,8.08,54.8681993508,135.53
2020-07-31 10:00:00,56.32984,6.99287,56.7622330891,3.12984,0.9128700000000001,3.26025,53.2,6.08,53.5463014596,135.58,56.98984,24.27287,61.9436363258,3.12984,0.9128700000000001,3.26025,53.86,23.36,58.7076587849,135.55,57.82984,8.08287,58.3919787459,3.12984,0.9128700000000001,3.26025,54.7,7.17,55.1679154944,135.59,57.97984,8.06287,58.5377802711,3.12984,0.9128700000000001,3.26025,54.85,7.15,55.3140578877,135.42
2020-07-31 10:30:00,56.30224,7.01107,56.7370895584,3.43224,1.00107,3.57525,52.87,6.01,53.2104970847,135.58,56.95224,24.30107,61.9201069457,3.43224,1.00107,3.57525,53.52,23.3,58.3719144795,135.55,57.80224,8.10107,58.3671678614,3.43224,1.00107,3.57525,54.37,7.1,54.831623175,135.59,57.94224,8.09107,58.5044322249,3.43224,1.00107,3.57525,54.51,7.09,54.9691568063,135.42
2020-07-31 11:00:00,56.5644,6.7417,56.9647423083,3.6744,1.0717,3.8275,52.89,5.67,53.1930540578,135.78,57.2144,24.0517,62.0642557375,3.6744,1.0717,3.8275,53.54,22.98,58.2632989111,135.74,58.0644,7.8317,58.5901875082,3.6744,1.0717,3.8275,54.39,6.76,54.8084820078,135.78,58.2044,7.8117,58.7262704098,3.6744,1.0717,3.8275,54.53,6.74,54.9449588224,135.61
2020-07-31 11:30:00,56.36096,6.59028,56.7449522213,3.84096,1.12028,4.001,52.52,5.47,52.8040841223,135.67,57.00096,23.87028,61.7972467688,3.84096,1.12028,4.001,53.16,22.75,57.8234217251,135.64,57.85096,7.67028,58.3572340691,3.84096,1.12028,4.001,54.01,6.55,54.4057221255,135.68,57.99096,7.66028,58.4947119952,3.84096,1.12028,4.001,54.15,6.54,54.5435064879,135.52
2020-07-31 12:00:00,56.25144,6.44667,56.6196437304,3.69144,1.07667,3.84525,52.56,5.37,52.8336114609,135.67,56.89144,23.73667,61.6446708805,3.69144,1.07667,3.84525,53.2,22.66,57.824870082,135.72,57.73144,7.52667,58.2200131034,3.69144,1.07667,3.84525,54.04,6.45,54.4235619929,135.68,57.88144,7.50667,58.3661819118,3.69144,1.07667,3.84525,54.19,6.43,54.5701475168,135.52
2020-07-31 12:30:00,56.7256,6.47955,57.0944678893,3.9756,1.15955,4.14125,52.75,5.32,53.0175904771,135.93,57.3756,23.82955,62.1273444512,3.9756,1.15955,4.14125,53.4,22.67,58.0128339249,135.9,58.2356,7.54955,58.7229155659,3.9756,1.15955,4.14125,54.26,6.39,54.6349677404,135.94,58.3656,7.53955,58.8505571559,3.9756,1.15955,4.14125,54.39,6.38,54.7629117195,135.78
2020-07-31 13:00:00,56.15832,6.52576,56.5362047612,3.68832,1.07576,3.842,52.47,5.45,52.7522833629,136.1,56.78832,23.92576,61.6226847841,3.68832,1.07576,3.842,53.1,22.85,57.8077200727,136.08,57.64832,7.61576,58.1491925928,3.68832,1.07576,3.842,53.96,6.54,54.3548820254,136.13,57.79832,7.59576,58.295294534,3.68832,1.07576,3.842,54.11,6.52,54.5013990646,135.95
2020-07-31 13:30:00,55.85928,6.79604,56.271176652,3.44928,1.00604,3.593,52.41,5.79,52.7288554778,136.52,56.49928,24.28604,61.4978079235,3.44928,1.00604,3.593,53.05,23.28,57.9332452051,136.49,57.34928,7.88604,57.8889414604,3.44928,1.00604,3.593,53.9,6.88,54.3373205081,136.53,57.49928,7.87604,58.036188767,3.44928,1.00604,3.593,54.05,6.87,54.4848547764,136.35
2020-07-31 14:00:00,55.24504,7.08772,55.6978475293,3.69504,1.07772,3.849,51.55,6.01,51.8991579893,136.74,55.85504,24.64772,61.0515814259,3.69504,1.07772,3.849,52.16,23.57,57.2381909218,136.68,56.72504,8.20772,57.3157642416,3.69504,1.07772,3.849,53.03,7.13,53.5071752198,136.76,56.86504,8.18772,57.4514711126,3.69504,1.07772,3.849,53.17,7.11,53.6432754406,136.55
2020-07-31 14:30:00,54.90432,7.19501,55.3737530204,3.51432,1.02501,3.66075,51.39,6.17,51.7590668386,136.74,55.53432,24.74501,60.7978306995,3.51432,1.02501,3.66075,52.02,23.72,57.1727102733,136.68,56.38432,8.29501,56.9912162773,3.51432,1.02501,3.66075,52.87,7.27,53.3674975992,136.76,56.52432,8.28501,57.1282779555,3.51432,1.02501,3.66075,53.01,7.26,53.504838099,136.55
2020-07-31 15:00:00,54.5792,7.26935,55.0611707291,3.2892,0.95935,3.42625,51.29,6.31,51.6766891354,136.52,55.1992,24.77935,60.5059324948,3.2892,0.95935,3.42625,51.91,23.82,57.1142757986,136.49,56.0492,8.37935,56.6720947827,3.2892,0.95935,3.42625,52.76,7.42,53.2792079521,136.53,56.1992,8.35935,56.81750446,3.2892,0.95935,3.42625,52.91,7.4,53.4249763687,136.35
2020-07-31 15:30:00,53.88096,7.69528,54.4277060402,3.24096,0.9452800000000001,3.376,50.64,6.75,51.0878860396,135.88,54.48096,25.06528,59.9703532089,3.24096,0.9452800000000001,3.376,51.24,24.12,56.6331351772,135.84,55.34096,8.80528,56.0370842354,3.24096,0.9452800000000001,3.376,52.1,7.86,52.689558738,135.89,55.47096,8.78528,56.1623410125,3.24096,0.9452800000000001,3.376,52.23,7.84,52.8151351414,135.71
2020-07-31 16:00:00,53.84192,7.96556,54.4279569284,3.00192,0.8755600000000001,3.127,50.84,7.09,51.331994896,135.74,54.45192,25.31556,60.0490563606,3.00192,0.8755600000000001,3.127,51.45,24.44,56.9597761583,135.7,55.30192,9.07556,56.0416643668,3.00192,0.8755600000000001,3.127,52.3,8.2,52.9389270764,135.75,55.45192,9.06556,56.1880753345,3.00192,0.8755600000000001,3.127,52.45,8.19,53.0855780792,135.56
2020-07-31 16:30:00,54.35944,8.06567,54.9545607722,2.65944,0.7756700000000001,2.77025,51.7,7.29,52.2114364867,136.0,54.97944,25.46567,60.5907515324,2.65944,0.7756700000000001,2.77025,52.32,24.69,57.8530768413,135.97,55.82944,9.17567,56.5784348552,2.65944,0.7756700000000001,2.77025,53.17,8.4,53.8294426871,136.02,55.96944,9.16567,56.714969104,2.65944,0.7756700000000001,2.77025,53.31,8.39,53.9661764441,135.82
2020-07-31 17:00:00,55.4352,7.87735,55.9920891025,2.1852,0.6373500000000001,2.27625,53.25,7.24,53.7399302195,135.64,56.0952,25.20735,61.4986337821,2.1852,0.6373500000000001,2.27625,53.91,24.57,59.2450251076,135.6,56.9452,8.98735,57.6500499832,2.1852,0.6373500000000001,2.27625,54.76,8.35,55.3929607441,135.67,57.0952,8.97735,57.7966666518,2.1852,0.6373500000000001,2.27625,54.91,8.34,55.5397488291,135.44
2020-07-31 17:30:00,56.14888,8.40509,56.7744860229,1.86888,0.5450900000000001,1.9467500000000002,54.28,7.86,54.846130219,135.41,56.81888,25.67509,62.3505843674,1.86888,0.5450900000000001,1.9467500000000002,54.95,25.13,60.4236658934,135.39,57.66888,9.53509,58.4518405336,1.86888,0.5450900000000001,1.9467500000000002,55.8,8.99,56.519555023,135.46,57.81888,9.51509,58.5965854138,1.86888,0.5450900000000001,1.9467500000000002,55.95,8.97,56.6644809382,135.23
2020-07-31 18:00:00,56.8104,8.3072,57.4145549491,0.9504,0.2772,0.99,55.86,8.03,56.4342139132,135.65,57.5304,25.6572,62.9923712524,0.9504,0.2772,0.99,56.58,25.38,62.0116182663,135.63,58.3704,9.4272,59.1267764723,0.9504,0.2772,0.99,57.42,9.15,58.1444657728,135.74,58.5404,9.4172,59.2930188808,0.9504,0.2772,0.99,57.59,9.14,58.3107854517,135.48
2020-07-31 18:30:00,56.76824,8.80407,57.4468860885,0.28824,0.08407,0.30025,56.48,8.72,57.1491802216,136.38,57.47824,26.32407,63.2194964775,0.28824,0.08407,0.30025,57.19,26.24,62.9224419424,136.35,58.32824,9.95407,59.171505736,0.28824,0.08407,0.30025,58.04,9.87,58.8732409504,136.49,58.51824,9.94407,59.357130497200004,0.28824,0.08407,0.30025,58.23,9.86,59.0588901013,136.21
2020-07-31 19:00:00,55.69624,9.35182,56.4759036001,0.24624000000000001,0.07182000000000001,0.2565,55.45,9.28,56.2211783939,136.51,56.38624,26.931820000000002,62.4878467372,0.24624000000000001,0.07182000000000001,0.2565,56.14,26.86,62.2347105722,136.49,57.24624,10.52182,58.2051603404,0.24624000000000001,0.07182000000000001,0.2565,57.0,10.45,57.95,136.62,57.41624,10.50182,58.3687659545,0.24624000000000001,0.07182000000000001,0.2565,57.17,10.43,58.11362835,136.33
2020-07-31 19:30:00,54.0296,9.9853,54.9445528897,0.18960000000000002,0.0553,0.1975,53.84,9.93,54.7480638927,136.33,54.6896,27.5053,61.2167777349,0.18960000000000002,0.0553,0.1975,54.5,27.45,61.0225573047,136.3,55.5296,11.1553,56.6390077089,0.18960000000000002,0.0553,0.1975,55.34,11.1,56.4422324151,136.4,55.6996,11.1553,56.805687728,0.18960000000000002,0.0553,0.1975,55.51,11.1,56.6089224416,136.16
2020-07-31 20:00:00,52.48368,10.43024,53.5100604821,0.5836800000000001,0.17024,0.608,51.9,10.26,52.9044194751,135.72,53.12368,27.84024,59.9766983086,0.5836800000000001,0.17024,0.608,52.54,27.67,59.3808091895,135.69,53.94368,11.60024,55.1768627234,0.5836800000000001,0.17024,0.608,53.36,11.43,54.5704544603,135.81,54.12368,11.60024,55.352852725,0.5836800000000001,0.17024,0.608,53.54,11.43,54.7464747724,135.55
2020-07-31 20:30:00,51.17656,10.88733,52.3218333773,0.67656,0.19733,0.7047500000000001,50.5,10.69,51.6190478409,135.8,51.77656,28.33733,59.023863284,0.67656,0.19733,0.7047500000000001,51.1,28.14,58.335834613,135.78,52.60656,12.06733,53.9728691878,0.67656,0.19733,0.7047500000000001,51.93,11.87,53.2693326408,135.9,52.77656,12.05733,54.1363509314,0.67656,0.19733,0.7047500000000001,52.1,11.86,53.4328513183,135.55
2020-07-31 21:00:00,50.10648,11.49439,51.4079793365,0.6664800000000001,0.19439,0.69425,49.44,11.3,50.7149248249,136.03,50.71648,28.98439,58.4145205173,0.6664800000000001,0.19439,0.69425,50.05,28.79,57.7396449591,136.01,51.52648,12.68439,53.0647895583,0.6664800000000001,0.19439,0.69425,50.86,12.49,52.3711724138,136.16,51.69648,12.68439,53.2298768932,0.6664800000000001,0.19439,0.69425,51.03,12.49,52.5362827006,135.88
2020-07-31 21:30:00,50.23768,11.34349,51.5024199156,0.6976800000000001,0.20349,0.72675,49.54,11.14,50.7770735667,134.52,50.83768,28.47349,58.268424902,0.6976800000000001,0.20349,0.72675,50.14,28.27,57.5605116378,134.51,51.64768,12.49349,53.1372763864,0.6976800000000001,0.20349,0.72675,50.95,12.29,52.4113212961,134.63,51.80768,12.46349,53.2857794347,0.6976800000000001,0.20349,0.72675,51.11,12.26,52.55986777,134.36
2020-07-31 22:00:00,50.31768,11.18349,51.5455077496,0.6976800000000001,0.20349,0.72675,49.62,10.98,50.8203187711,134.96,50.90768,28.41349,58.3002426836,0.6976800000000001,0.20349,0.72675,50.21,28.21,57.5920845256,134.94,51.72768,12.34349,53.180020906,0.6976800000000001,0.20349,0.72675,51.03,12.14,52.454175239,135.12,51.87768,12.31349,53.3189995983,0.6976800000000001,0.20349,0.72675,51.18,12.11,52.5931982294,134.83
2020-07-31 22:30:00,48.75928,11.80229,50.1673343458,0.6592800000000001,0.19229000000000002,0.6867500000000001,48.1,11.61,49.4813308228,135.46,49.33928,29.13229,57.2979482317,0.6592800000000001,0.19229000000000002,0.6867500000000001,48.68,28.94,56.6327290531,135.43,50.14928,12.972290000000001,51.7999091926,0.6592800000000001,0.19229000000000002,0.6867500000000001,49.49,12.78,51.1134864786,135.57,50.29928,12.94229,51.9376591594,0.6592800000000001,0.19229000000000002,0.6867500000000001,49.64,12.75,51.2512643746,135.27
2020-07-31 23:00:00,46.31944,12.29692,47.9239477026,0.46944,0.13692000000000001,0.489,45.85,12.16,47.435093549,135.69,46.83944,29.68692,55.4549038282,0.46944,0.13692000000000001,0.489,46.37,29.55,54.985265299,135.65,47.659440000000004,13.47692,49.5282706522,0.46944,0.13692000000000001,0.489,47.19,13.34,49.0392873113,135.8,47.80944,13.44692,49.6644964799,0.46944,0.13692000000000001,0.489,47.34,13.31,49.175519316,135.53
2020-07-31 23:30:00,43.65976,12.89118,45.5231497707,0.44976000000000005,0.13118000000000002,0.4685,43.21,12.76,45.054652368,135.55,44.14976,30.26118,53.5251373006,0.44976000000000005,0.13118000000000002,0.4685,43.7,30.13,53.0801931044,135.53,44.93976,14.09118,47.0971695822,0.44976000000000005,0.13118000000000002,0.4685,44.49,13.96,46.6287647274,135.69,45.08976,14.07118,47.2343578706,0.44976000000000005,0.13118000000000002,0.4685,44.64,13.94,46.7659405978,135.37
2020-08-01 00:00:00,41.29104,13.54447,43.4557551063,0.46104000000000006,0.13447,0.48025000000000007,40.83,13.41,42.9757722444,135.85,41.73104,30.98447,51.9761202925,0.46104000000000006,0.13447,0.48025000000000007,41.27,30.85,51.5260652486,135.83,42.53104,14.74447,45.0143172675,0.46104000000000006,0.13447,0.48025000000000007,42.07,14.61,44.5346718861,136.0,42.68104,14.72447,45.1495425477,0.46104000000000006,0.13447,0.48025000000000007,42.22,14.59,44.669861204200004,135.71
2020-08-01 00:30:00,39.50632,13.84601,41.8624093055,0.46632,0.13601000000000002,0.48575,39.04,13.71,41.3773573347,136.36,39.91632,31.43601,50.80881151,0.46632,0.13601000000000002,0.48575,39.45,31.3,50.3586387822,136.33,40.71632,15.07601,43.4177934937,0.46632,0.13601000000000002,0.48575,40.25,14.94,42.9332749741,136.49,40.84632,15.05601,43.5328071075,0.46632,0.13601000000000002,0.48575,40.38,14.92,43.0482380592,136.2
2020-08-01 01:00:00,38.11896,14.17553,40.6694081868,0.49896,0.14553000000000002,0.51975,37.62,14.03,40.15103112,136.84,38.51896,31.87553,49.9975968649,0.49896,0.14553000000000002,0.51975,38.02,31.73,49.5208370285,136.81,39.31896,15.40553,42.2292667479,0.49896,0.14553000000000002,0.51975,38.82,15.26,41.7116290739,136.94,39.43896,15.39553,42.3373819439,0.49896,0.14553000000000002,0.51975,38.94,15.25,41.819685556,136.67
2020-08-01 01:30:00,37.2244,14.6442,40.0013568395,0.4944,0.1442,0.515,36.73,14.5,39.4885160521,137.2,37.5844,32.4342,49.6443798733,0.4944,0.1442,0.515,37.09,32.29,49.1763378059,137.18,38.3944,15.8942,41.5542482184,0.4944,0.1442,0.515,37.9,15.75,41.0423257138,137.31,38.5144,15.8742,41.6575231261,0.4944,0.1442,0.515,38.02,15.73,41.1455137287,137.04
2020-08-01 02:00:00,36.59296,14.75378,39.4552752601,0.49296000000000006,0.14378000000000002,0.5135000000000001,36.1,14.61,38.9443461879,136.93,36.95296,32.49378,49.2073875699,0.49296000000000006,0.14378000000000002,0.5135000000000001,36.46,32.35,48.7427338175,136.9,37.76296,16.00378,41.014169774,0.49296000000000006,0.14378000000000002,0.5135000000000001,37.27,15.86,40.5042281744,137.03,37.87296,15.993780000000001,41.1115810673,0.49296000000000006,0.14378000000000002,0.5135000000000001,37.38,15.85,40.6015627778,136.75
2020-08-01 02:30:00,35.76312,15.12091,38.828374565,0.48312000000000005,0.14091,0.5032500000000001,35.28,14.98,38.3285637612,137.28,36.10312,32.93091,48.8659401543,0.48312000000000005,0.14091,0.5032500000000001,35.62,32.79,48.4145484333,137.26,36.91312,16.37091,40.3805042361,0.48312000000000005,0.14091,0.5032500000000001,36.43,16.23,39.8817978532,137.38,37.02312,16.35091,40.4729993003,0.48312000000000005,0.14091,0.5032500000000001,36.54,16.21,39.9741879217,137.08
2020-08-01 03:00:00,34.93984,15.35287,38.1641590561,0.48984000000000005,0.14287000000000002,0.5102500000000001,34.45,15.21,37.6582872685,137.56,35.25984,33.23287,48.452863334,0.48984000000000005,0.14287000000000002,0.5102500000000001,34.77,33.09,47.9989687389,137.54,36.06984,16.61287,39.711721283,0.48984000000000005,0.14287000000000002,0.5102500000000001,35.58,16.47,39.207107774,137.64,36.16984,16.60287,39.7983996897,0.48984000000000005,0.14287000000000002,0.5102500000000001,35.68,16.46,39.2936890607,137.38
2020-08-01 03:30:00,34.34032,15.56301,37.7023189998,0.49032000000000003,0.14301,0.51075,33.85,15.42,37.1967592674,137.78,34.66032,33.50301,48.2056994718,0.49032000000000003,0.14301,0.51075,34.17,33.36,47.7543558223,137.74,35.47032,16.85301,39.2704411353,0.49032000000000003,0.14301,0.51075,34.98,16.71,38.7662804509,137.89,35.56032,16.83301,39.3431898067,0.49032000000000003,0.14301,0.51075,35.07,16.69,38.8389109013,137.62
2020-08-01 04:00:00,33.82136,15.87623,37.3622680155,0.50136,0.14623,0.52225,33.32,15.73,36.8463743128,137.98,34.12136,33.87623,48.0818694235,0.50136,0.14623,0.52225,33.62,33.73,47.6237052317,137.98,34.94136,17.15623,38.9260178603,0.50136,0.14623,0.52225,34.44,17.01,38.4116349561,138.11,35.03136,17.14623,39.0024279586,0.50136,0.14623,0.52225,34.53,17.0,38.4879318748,137.8
2020-08-01 04:30:00,33.598,15.90525,37.1726052566,0.498,0.14525000000000002,0.51875,33.1,15.76,36.6604364404,138.1,33.908,33.93525,47.9724260025,0.498,0.14525000000000002,0.51875,33.41,33.79,47.5183354086,137.98,34.718,17.19525,38.7429496368,0.498,0.14525000000000002,0.51875,34.22,17.05,38.2323279438,138.19,34.818,17.17525,38.8237341914,0.498,0.14525000000000002,0.51875,34.32,17.03,38.3129651685,137.89
2020-08-01 05:00:00,33.55096,15.83903,37.1017760796,0.5109600000000001,0.14903000000000002,0.53225,33.04,15.69,36.5761903429,138.1,33.85096,33.88903,47.8994138509,0.5109600000000001,0.14903000000000002,0.53225,33.34,33.74,47.4335661742,138.11,34.67096,17.11903,38.6669969801,0.5109600000000001,0.14903000000000002,0.53225,34.16,16.97,38.1429744514,138.19,34.75096,17.11903,38.7387455794,0.5109600000000001,0.14903000000000002,0.53225,34.24,16.97,38.214637248,137.89
2020-08-01 05:30:00,33.14616,16.19763,36.8921555397,0.50616,0.14763,0.52725,32.64,16.05,36.3726834314,138.19,33.43616,34.26763,47.8774191176,0.50616,0.14763,0.52725,32.93,34.12,47.4189761593,138.11,34.25616,17.49763,38.4662391398,0.50616,0.14763,0.52725,33.75,17.35,37.9484518788,138.32,34.34616,17.47763,38.5373358856,0.50616,0.14763,0.52725,33.84,17.33,38.0193963655,138.05
2020-08-01 06:00:00,32.7872,16.36085,36.6425694591,0.5172,0.15085,0.5387500000000001,32.27,16.21,36.1125601419,138.19,33.0772,34.45085,47.7594202808,0.5172,0.15085,0.5387500000000001,32.56,34.3,47.2931665254,138.19,33.8772,17.65085,38.1997013805,0.5172,0.15085,0.5387500000000001,33.36,17.5,37.6714693103,138.32,33.9872,17.64085,38.2926801434,0.5172,0.15085,0.5387500000000001,33.47,17.49,37.7642820665,138.05
2020-08-01 06:30:00,33.83456,16.31758,37.5638239194,0.5745600000000001,0.16758,0.5985,33.26,16.15,36.9736406106,137.76,34.15456,34.30758,48.4101643692,0.5745600000000001,0.16758,0.5985,33.58,34.14,47.8869084406,137.74,34.95456,17.60758,39.1388315903,0.5745600000000001,0.16758,0.5985,34.38,17.44,38.5504604382,137.89,35.05456,17.59758,39.2236790555,0.5745600000000001,0.16758,0.5985,34.48,17.43,38.6351562699,137.61
2020-08-01 07:00:00,35.44008,15.98169,38.8769042706,0.7600800000000001,0.22169000000000003,0.7917500000000001,34.68,15.76,38.0930439844,137.56,35.77008,33.87169,49.2624604203,0.7600800000000001,0.22169000000000003,0.7917500000000001,35.01,33.65,48.5594748736,137.53,36.58008,17.25169,40.4440732452,0.7600800000000001,0.22169000000000003,0.7917500000000001,35.82,17.03,39.6622402292,137.63,36.68008,17.24169,40.5302867355,0.7600800000000001,0.22169000000000003,0.7917500000000001,35.92,17.02,39.7482930451,137.35
2020-08-01 07:30:00,37.55552,15.33911,40.5672944385,1.02552,0.29911000000000004,1.06825,36.53,15.04,39.504968042,137.05,37.91552,33.11911,50.3434415198,1.02552,0.29911000000000004,1.06825,36.89,32.82,49.3763556776,137.02,38.72552,16.59911,42.1330790717,1.02552,0.29911000000000004,1.06825,37.7,16.3,41.0728620868,137.18,38.83552,16.58911,42.230275683,1.02552,0.29911000000000004,1.06825,37.81,16.29,41.1698943404,136.88
2020-08-01 08:00:00,39.50064,14.83977,42.1962004695,1.13064,0.32977,1.17775,38.37,14.51,41.0219087806,136.8,39.91064,32.54977,51.5009389454,1.13064,0.32977,1.17775,38.78,32.22,50.4184172699,136.76,40.72064,16.07977,43.7804696784,1.13064,0.32977,1.17775,39.59,15.75,42.607870165,136.89,40.82064,16.06977,43.869831979,1.13064,0.32977,1.17775,39.69,15.74,42.6971158277,136.62
2020-08-01 08:30:00,42.26128,14.12079,44.5579678336,1.03128,0.30079,1.07425,41.23,13.82,43.4845409312,136.8,42.71128,31.82079,53.2617697365,1.03128,0.30079,1.07425,41.68,31.52,52.2564139604,136.76,43.55128,15.35079,46.1774917385,1.03128,0.30079,1.07425,42.52,15.05,45.104909932300004,137.0,43.63128,15.32079,46.2430016398,1.03128,0.30079,1.07425,42.6,15.02,45.1703486814,136.7
2020-08-01 09:00:00,44.57496,13.28353,46.5121406545,1.07496,0.31353000000000003,1.11975,43.5,12.97,45.3924101585,136.25,45.06496,30.78353,54.5754188171,1.07496,0.31353000000000003,1.11975,43.99,30.47,53.5120640604,136.22,45.90496,14.48353,48.1356208422,1.07496,0.31353000000000003,1.11975,44.83,14.17,47.0161440359,136.39,45.98496,14.45353,48.2029156345,1.07496,0.31353000000000003,1.11975,44.91,14.14,47.0834121533,136.08
2020-08-01 09:30:00,46.5012,12.55535,48.1663618624,1.0812,0.31535,1.12625,45.42,12.24,47.0403443865,135.73,47.0112,29.92535,55.7277264749,1.0812,0.31535,1.12625,45.93,29.61,54.6472048691,135.7,47.8612,13.74535,49.7958744482,1.0812,0.31535,1.12625,46.78,13.43,48.6696342703,135.86,47.9412,13.71535,49.8645112586,1.0812,0.31535,1.12625,46.86,13.4,48.7382765391,135.57
2020-08-01 10:00:00,47.28296,12.05753,48.796130339,1.36296,0.39753000000000005,1.41975,45.92,11.66,47.3772308182,135.38,47.80296,29.31753,56.0770947006,1.36296,0.39753000000000005,1.41975,46.44,28.92,54.7086830403,135.36,48.63296,13.21753,50.397102076,1.36296,0.39753000000000005,1.41975,47.27,12.82,48.977599982,135.5,48.73296,13.18753,50.4857637148,1.36296,0.39753000000000005,1.41975,47.37,12.79,49.0662918917,135.2
2020-08-01 10:30:00,47.05472,12.29471,48.6344175277,2.24472,0.65471,2.33825,44.81,11.64,46.2971457004,135.38,47.56472,29.55471,55.9989595605,2.24472,0.65471,2.33825,45.32,28.9,53.750464184,135.36,48.40472,13.47471,50.2452458235,2.24472,0.65471,2.33825,46.16,12.82,47.9071810901,135.5,48.49472,13.43471,50.3212609208,2.24472,0.65471,2.33825,46.25,12.78,47.9832356141,135.2
2020-08-01 11:00:00,47.92472,12.10971,49.4310010354,3.32472,0.9697100000000001,3.46325,44.6,11.14,45.9702033931,135.38,48.41472,29.32971,56.6058036014,3.32472,0.9697100000000001,3.46325,45.09,28.36,53.2672291376,135.36,49.26472,13.25971,51.0179629735,3.32472,0.9697100000000001,3.46325,45.94,12.29,47.5555222871,135.5,49.33472,13.21971,51.0751929019,3.32472,0.9697100000000001,3.46325,46.01,12.25,47.612840704999996,135.2
2020-08-01 11:30:00,48.31616,11.72888,49.7193920236,2.15616,0.6288800000000001,2.246,46.16,11.1,47.4758422779,135.14,48.85616,28.93888,56.7836520981,2.15616,0.6288800000000001,2.246,46.7,28.31,54.6108606415,135.13,49.69616,12.88888,51.3403500806,2.15616,0.6288800000000001,2.246,47.54,12.26,49.095409154,135.27,49.77616,12.84888,51.407779777,2.15616,0.6288800000000001,2.246,47.62,12.22,49.1629209873,134.97
2020-08-01 12:00:00,48.169200000000004,11.69185,49.5678442648,2.5092,0.7318500000000001,2.61375,45.66,10.96,46.9569717933,135.34,48.6892,28.92185,56.6313659032,2.5092,0.7318500000000001,2.61375,46.18,28.19,54.1042373572,135.32,49.5292,12.84185,51.1669303756,2.5092,0.7318500000000001,2.61375,47.02,12.11,48.5544282224,135.45,49.6092,12.81185,51.2368639269,2.5092,0.7318500000000001,2.61375,47.1,12.08,48.6244424133,135.15
2020-08-01 12:30:00,48.69176,11.68593,50.0744291217,2.59176,0.7559300000000001,2.69975,46.1,10.93,47.3780001689,135.71,49.22176,29.00593,57.1325269235,2.59176,0.7559300000000001,2.69975,46.63,28.25,54.5198991195,135.69,50.07176,12.84593,51.6933174314,2.59176,0.7559300000000001,2.69975,47.48,12.09,48.9950864883,135.81,50.15176,12.80593,51.7609010187,2.59176,0.7559300000000001,2.69975,47.56,12.05,49.062777133,135.53
2020-08-01 13:00:00,48.57352,11.66936,49.9555883561,2.60352,0.75936,2.7119999999999997,45.97,10.91,47.2468940778,135.88,49.09352,29.02936,57.0340025599,2.60352,0.75936,2.7119999999999997,46.49,28.27,54.4105963945,135.86,49.95352,12.82936,51.5746705118,2.60352,0.75936,2.7119999999999997,47.35,12.07,48.8641729696,135.98,50.03352,12.78936,51.6422390374,2.60352,0.75936,2.7119999999999997,47.43,12.03,48.9318485242,135.69
2020-08-01 13:30:00,47.40016,12.05463,48.9089896897,2.69016,0.78463,2.80225,44.71,11.27,46.1085350017,136.03,47.880160000000004,29.47463,56.2251148088,2.69016,0.78463,2.80225,45.19,28.69,53.5280505903,136.0,48.73016,13.22463,50.4927651477,2.69016,0.78463,2.80225,46.04,12.44,47.6910389906,136.16,48.82016,13.18463,50.5691851888,2.69016,0.78463,2.80225,46.13,12.4,47.7675297666,135.88
2020-08-01 14:00:00,46.65072,12.36521,48.2616627859,3.72072,1.08521,3.87575,42.93,11.28,44.3871974786,136.21,47.13072,29.82521,55.7749757442,3.72072,1.08521,3.87575,43.41,28.74,52.0616528743,136.19,47.97072,13.54521,49.8463909552,3.72072,1.08521,3.87575,44.25,12.46,45.9707961645,136.32,48.05072,13.50521,49.9125474171,3.72072,1.08521,3.87575,44.33,12.42,46.0369992506,136.02
2020-08-01 14:30:00,48.52232,11.77901,49.9315593063,1.64232,0.47901000000000005,1.71075,46.88,11.3,48.2226544271,136.35,49.06232,29.27901,57.134680102,1.64232,0.47901000000000005,1.71075,47.42,28.8,55.4805948058,136.33,49.92232,12.93901,51.5718529235,1.64232,0.47901000000000005,1.71075,48.28,12.46,49.8619093096,136.44,49.99232,12.90901,51.6321082095,1.64232,0.47901000000000005,1.71075,48.35,12.43,49.9222134926,136.16
2020-08-01 15:00:00,47.65168,11.77299,49.0844771833,0.90168,0.26299,0.93925,46.75,11.51,48.1460548747,136.52,48.19168,29.30299,56.4012698808,0.90168,0.26299,0.93925,47.29,29.04,55.4947357864,136.49,49.03168,12.95299,50.7137613825,0.90168,0.26299,0.93925,48.13,12.69,49.774822953,136.61,49.14168,12.92299,50.8124825585,0.90168,0.26299,0.93925,48.24,12.66,49.87357216,136.31
2020-08-01 15:30:00,47.45744,12.31342,49.028858068,1.65744,0.48342,1.7265000000000001,45.8,11.83,47.3031595139,136.65,47.97744,29.91342,56.5389020503,1.65744,0.48342,1.7265000000000001,46.32,29.43,54.8786597868,136.62,48.83744,13.50342,50.6698914292,1.65744,0.48342,1.7265000000000001,47.18,13.02,48.9435675038,136.81,48.92744,13.47342,50.7486692579,1.65744,0.48342,1.7265000000000001,47.27,12.99,49.0223724436,136.52
2020-08-01 16:00:00,46.85584,12.54837,48.5070235302,1.84584,0.53837,1.9227500000000002,45.01,12.01,46.5847636036,136.65,47.36584,30.14837,56.1466562901,1.84584,0.53837,1.9227500000000002,45.52,29.61,54.303061608,136.62,48.20584,13.73837,50.1253011997,1.84584,0.53837,1.9227500000000002,46.36,13.2,48.2025891421,136.81,48.31584,13.69837,50.2201725959,1.84584,0.53837,1.9227500000000002,46.47,13.16,48.2974792303,136.52
2020-08-01 16:30:00,47.29968,12.58324,48.9448430072,1.9996800000000001,0.5832400000000001,2.083,45.3,12.0,46.8624583222,136.65,47.80968,30.16324,56.5295192709,1.9996800000000001,0.5832400000000001,2.083,45.81,29.58,54.5301063634,136.62,48.65968,13.77324,50.5714009871,1.9996800000000001,0.5832400000000001,2.083,46.66,13.19,48.4884697634,136.65,48.74968,13.73324,50.6471438583,1.9996800000000001,0.5832400000000001,2.083,46.75,13.15,48.564235812,136.37
2020-08-01 17:00:00,48.67176,12.36593,50.2180888352,1.87176,0.54593,1.94975,46.8,11.82,48.269580483,136.39,49.20176,29.89593,57.5723876321,1.87176,0.54593,1.94975,47.33,29.35,55.6915738689,136.36,50.06176,13.54593,51.8620481071,1.87176,0.54593,1.94975,48.19,13.0,49.9126847605,136.5,50.14176,13.51593,51.9314592483,1.87176,0.54593,1.94975,48.27,12.97,49.9821348083,136.2
2020-08-01 17:30:00,49.65712,12.33666,51.1666175025,1.25712,0.36666000000000004,1.3094999999999999,48.4,11.97,49.8582079501,136.24,50.22712,29.80666,58.4054840221,1.25712,0.36666000000000004,1.3094999999999999,48.97,29.44,57.1382052571,136.21,51.07712,13.52666,52.837890933,1.25712,0.36666000000000004,1.3094999999999999,49.82,13.16,51.528807477,136.36,51.16712,13.47666,52.9121397588,1.25712,0.36666000000000004,1.3094999999999999,49.91,13.11,51.6031026199,136.05
2020-08-01 18:00:00,49.21152,12.36461,50.741080804,1.18152,0.34461,1.23075,48.03,12.02,49.51122398,136.13,49.76152,29.83461,58.0199347342,1.18152,0.34461,1.23075,48.58,29.49,56.830242829,136.1,50.62152,13.54461,52.402239906,1.18152,0.34461,1.23075,49.44,13.2,51.1718047366,136.24,50.72152,13.51461,52.4911161489,1.18152,0.34461,1.23075,49.54,13.17,51.2607110758,135.94
2020-08-01 18:30:00,48.612,13.02225,50.3259926784,1.722,0.5022500000000001,1.7937500000000002,46.89,12.52,48.5326951652,135.89,49.162,30.42225,57.8136276241,1.722,0.5022500000000001,1.7937500000000002,47.44,29.92,56.08707516,135.87,50.012,14.22225,51.9949280129,1.722,0.5022500000000001,1.7937500000000002,48.29,13.72,50.2012201047,135.99,50.092,14.18225,52.0609707849,1.722,0.5022500000000001,1.7937500000000002,48.37,13.68,50.2672786214,135.7
2020-08-01 19:00:00,47.96608,13.26844,49.7674223825,1.12608,0.32844,1.173,46.84,12.94,48.5945387878,135.62,48.49608,30.58844,57.3369203655,1.12608,0.32844,1.173,47.37,30.26,56.2101814621,135.6,49.34608,14.46844,51.4234515314,1.12608,0.32844,1.173,48.22,14.14,50.2504527343,135.76,49.43608,14.42844,51.4986008218,1.12608,0.32844,1.173,48.31,14.1,50.3256008409,135.46
2020-08-01 19:30:00,47.304,13.2245,49.1177749521,0.804,0.23450000000000001,0.8375,46.5,12.99,48.2803282922,135.83,47.844,30.6345,56.8112746403,0.804,0.23450000000000001,0.8375,47.04,30.4,56.008227967,135.82,48.684,14.4245,50.7759594321,0.804,0.23450000000000001,0.8375,47.88,14.19,49.9384671371,135.97,48.764,14.3845,50.841336885,0.804,0.23450000000000001,0.8375,47.96,14.15,50.0038408525,135.68
2020-08-01 20:00:00,46.80792,13.42731,48.6957290587,0.60792,0.17731000000000002,0.6332500000000001,46.2,13.25,48.0624853706,136.07,47.33792,30.86731,56.5125605203,0.60792,0.17731000000000002,0.6332500000000001,46.73,30.69,55.9067884966,136.05,48.19792,14.63731,50.3715230697,0.60792,0.17731000000000002,0.6332500000000001,47.59,14.46,49.7383121949,136.19,48.27792,14.59731,50.4364849961,0.60792,0.17731000000000002,0.6332500000000001,47.67,14.42,49.8032659572,135.9
2020-08-01 20:30:00,46.04064,13.83477,48.0743319513,0.53064,0.15477000000000002,0.5527500000000001,45.51,13.68,47.5216003518,136.27,46.55064,31.32477,56.1088522424,0.53064,0.15477000000000002,0.5527500000000001,46.02,31.17,55.5824549656,136.24,47.41064,15.05477,49.7434908803,0.53064,0.15477000000000002,0.5527500000000001,46.88,14.9,49.190897532,136.38,47.49064,15.02477,49.8106876199,0.53064,0.15477000000000002,0.5527500000000001,46.96,14.87,49.2580805554,136.09
2020-08-01 21:00:00,45.28808,13.92694,47.3811127756,0.53808,0.15694000000000002,0.5605,44.75,13.77,46.8206727846,136.27,45.78808,31.45694,55.5525637955,0.53808,0.15694000000000002,0.5605,45.25,31.3,55.0204734622,136.24,46.63808,15.14694,49.0361121771,0.53808,0.15694000000000002,0.5605,46.1,14.99,48.4758713176,136.38,46.71808,15.11694,49.1029619662,0.53808,0.15694000000000002,0.5605,46.18,14.96,48.5427028502,136.09
2020-08-01 21:30:00,46.13928,13.73729,48.140900443,0.5392800000000001,0.15729,0.5617500000000001,45.6,13.58,47.5791593032,135.96,46.66928,31.18729,56.130818213,0.5392800000000001,0.15729,0.5617500000000001,46.13,31.03,55.5953037585,135.92,47.49928,14.94729,49.7956130484,0.5392800000000001,0.15729,0.5617500000000001,46.96,14.79,49.2339892757,136.06,47.59928,14.91729,49.8820308073,0.5392800000000001,0.15729,0.5617500000000001,47.06,14.76,49.320393348,135.78
2020-08-01 22:00:00,45.71176,14.09093,47.8342901125,0.55176,0.16093000000000002,0.5747500000000001,45.16,13.93,47.2596074888,135.96,46.22176,31.51093,55.9409492855,0.55176,0.16093000000000002,0.5747500000000001,45.67,31.35,55.3946874709,135.92,47.07176,15.31093,49.499244105,0.55176,0.16093000000000002,0.5747500000000001,46.52,15.15,48.9247677562,136.06,47.15176,15.27093,49.5629879463,0.55176,0.16093000000000002,0.5747500000000001,46.6,15.11,48.9884894644,135.78
2020-08-01 22:30:00,44.07704,14.48247,46.3953380466,0.5570400000000001,0.16247,0.58025,43.52,14.32,45.8154209846,136.44,44.54704,32.04247,54.874025335,0.5570400000000001,0.16247,0.58025,43.99,31.88,54.3272905638,136.4,45.38704,15.71247,48.0298356593,0.5570400000000001,0.16247,0.58025,44.83,15.55,47.4503045301,136.58,45.49704,15.68247,48.1240118243,0.5570400000000001,0.16247,0.58025,44.94,15.52,47.5444423671,136.29
2020-08-01 23:00:00,42.03864,14.99002,44.6312441307,0.54864,0.16002000000000002,0.5715,41.49,14.83,44.0607421635,136.79,42.48864,32.65002,53.5845904627,0.54864,0.16002000000000002,0.5715,41.94,32.49,53.0524617713,136.76,43.31864,16.23002,46.2592490282,0.54864,0.16002000000000002,0.5715,42.77,16.07,45.6893620004,136.9,43.41864,16.21002,46.3459064843,0.54864,0.16002000000000002,0.5715,42.87,16.05,45.7759696784,136.62
2020-08-01 23:30:00,39.86456,15.29883,42.6993834073,0.54456,0.15883000000000003,0.56725,39.32,15.14,42.1340954572,137.39,40.26456,33.16883,52.1670976341,0.54456,0.15883000000000003,0.56725,39.72,33.01,51.646282538,137.38,41.10456,16.56883,44.318291713,0.54456,0.15883000000000003,0.56725,40.56,16.41,43.7538763997,137.51,41.20456,16.54883,44.4035982682,0.54456,0.15883000000000003,0.56725,40.66,16.39,43.839111533,137.23
2020-08-02 00:00:00,37.87128,15.98079,41.1049814239,0.55128,0.16079000000000002,0.57425,37.32,15.82,40.5346123702,138.03,38.24128,33.77079,51.0182492179,0.55128,0.16079000000000002,0.57425,37.69,33.61,50.4991900925,137.98,39.061280000000004,17.13079,42.6526383857,0.55128,0.16079000000000002,0.57425,38.51,16.97,42.0832627062,138.11,39.15128,17.05079,42.7030697405,0.55128,0.16079000000000002,0.57425,38.6,16.89,42.1335032961,137.83
2020-08-02 00:30:00,36.41856,34.40708,50.1014836766,0.53856,0.15708000000000003,0.561,35.88,34.25,49.6027912521,136.35,35.96856,15.75708,39.2685991423,0.53856,0.15708000000000003,0.561,35.43,15.6,38.7123352434,136.33,37.20856,17.05708,40.9319058364,0.53856,0.15708000000000003,0.561,36.67,16.9,40.3769600143,136.45,37.28856,16.95708,40.9631452528,0.53856,0.15708000000000003,0.561,36.75,16.8,40.4079509503,136.16
2020-08-02 01:00:00,35.244,34.87575,49.5828344698,0.534,0.15575,0.55625,34.71,34.72,49.094424327,136.75,34.824,15.87575,38.272057876,0.534,0.15575,0.55625,34.29,15.72,37.72164498,136.74,36.024,17.19575,39.9176952499,0.534,0.15575,0.55625,35.49,17.04,39.368790939,136.87,36.104,17.17575,39.9813106846,0.534,0.15575,0.55625,35.57,17.02,39.4322875319,136.58
2020-08-02 01:30:00,34.57088,35.06484,49.2411286244,0.53088,0.15484,0.553,34.04,34.91,48.7588935477,136.58,34.17088,16.14484,37.7929212763,0.53088,0.15484,0.553,33.64,15.99,37.2468750367,136.55,35.36088,17.46484,39.4387179127,0.53088,0.15484,0.553,34.83,17.31,38.8942797851,136.59,35.44088,17.45484,39.5060427606,0.53088,0.15484,0.553,34.91,17.3,38.9614950945,136.33
2020-08-02 02:00:00,34.1452,35.1261,48.9871165129,0.5352,0.15610000000000002,0.5575,33.61,34.97,48.502917438,136.49,33.7452,16.2161,37.4392898203,0.5352,0.15610000000000002,0.5575,33.21,16.06,36.889398206,136.44,34.9252,17.5261,39.0760000032,0.5352,0.15610000000000002,0.5575,34.39,17.37,38.5277692061,136.59,35.0052,17.5361,39.151996504,0.5352,0.15610000000000002,0.5575,34.47,17.38,38.603695419,136.33
2020-08-02 02:30:00,33.388,35.004,48.3739450531,0.528,0.154,0.55,32.86,34.85,47.898873682,136.31,32.998,16.114,36.7223229113,0.528,0.154,0.55,32.47,15.96,36.1804159733,136.3,34.158,17.424,38.3453353095,0.528,0.154,0.55,33.63,17.27,37.805155733,136.4,34.238,17.414,38.4120819535,0.528,0.154,0.55,33.71,17.26,37.8717797311,136.11
2020-08-02 03:00:00,32.70536,35.26198,48.0941556351,0.5553600000000001,0.16198,0.5785,32.15,35.1,47.5986606954,136.56,32.34536,16.32198,36.2302269473,0.5553600000000001,0.16198,0.5785,31.79,16.16,35.6615997959,136.53,33.49536,17.64198,37.8573453883,0.5553600000000001,0.16198,0.5785,32.94,17.48,37.2906690742,136.69,33.57536,17.64198,37.928145979600004,0.5553600000000001,0.16198,0.5785,33.02,17.48,37.3613543652,136.41
2020-08-02 03:30:00,32.3756,35.53205,48.069803958,0.5556,0.16205,0.5787500000000001,31.82,35.37,47.5767726942,136.82,32.0156,16.54205,36.0366211174,0.5556,0.16205,0.5787500000000001,31.46,16.38,35.4688031938,136.79,33.1656,17.87205,37.6744899708,0.5556,0.16205,0.5787500000000001,32.61,17.71,37.108707873,136.88,33.2356,17.86205,37.7313919378,0.5556,0.16205,0.5787500000000001,32.68,17.7,37.1654732245,136.6
2020-08-02 04:00:00,31.9176,35.60555,47.8172393658,0.5676,0.16555,0.59125,31.35,35.44,47.3161293852,136.72,31.5676,16.64555,35.6873605715,0.5676,0.16555,0.59125,31.0,16.48,35.1082668328,136.69,32.6876,17.96555,37.2993321731,0.5676,0.16555,0.59125,32.12,17.8,36.722396436,136.88,32.7676,17.96555,37.3694607475,0.5676,0.16555,0.59125,32.2,17.8,36.7923905176,136.6
2020-08-02 04:30:00,31.70632,35.39226,47.5173946661,0.55632,0.16226000000000002,0.5795,31.15,35.23,47.0263266692,136.36,31.35632,16.48226,35.42433766,0.55632,0.16226000000000002,0.5795,30.8,16.32,34.8565976538,136.34,32.48632,17.81226,37.0491240578,0.55632,0.16226000000000002,0.5795,31.93,17.65,36.483522308,136.5,32.56632,17.80226,37.1144939269,0.55632,0.16226000000000002,0.5795,32.01,17.64,36.5487304841,136.2
2020-08-02 05:00:00,31.59496,35.31478,47.3853899831,0.56496,0.16478,0.5885,31.03,35.15,46.8869214174,136.16,31.26496,16.45478,35.3306879165,0.56496,0.16478,0.5885,30.7,16.29,34.7541954302,136.13,32.36496,17.764780000000002,36.9198868396,0.56496,0.16478,0.5885,31.8,17.6,36.3455636908,136.32,32.46496,17.77478,37.0123821423,0.56496,0.16478,0.5885,31.9,17.61,36.4379211811,136.02
2020-08-02 05:30:00,31.0892,35.4931,47.1836677702,0.5592,0.1631,0.5825,30.53,35.33,46.6935734336,136.07,30.749200000000002,16.6731,34.9786444027,0.5592,0.1631,0.5825,30.19,16.51,34.4095364688,136.13,31.8592,17.9931,36.5890731264,0.5592,0.1631,0.5825,31.3,17.83,36.0222000994,136.21,31.9492,17.9831,36.6625594613,0.5592,0.1631,0.5825,31.39,17.82,36.0954914082,135.92
2020-08-02 06:00:00,30.47464,35.79052,47.0070739889,0.58464,0.17052,0.609,29.89,35.62,46.4994247276,136.19,30.16464,16.94052,34.5960507024,0.58464,0.17052,0.609,29.58,16.77,34.0030778019,136.13,31.25464,18.26052,36.1980539836,0.58464,0.17052,0.609,30.67,18.09,35.6075413361,136.3,31.34464,18.26052,36.2757914786,0.58464,0.17052,0.609,30.76,18.09,35.6850907243,136.01
2020-08-02 06:30:00,31.18352,35.65936,47.3708969221,0.68352,0.19936,0.712,30.5,35.46,46.7724448794,136.05,30.85352,16.80936,35.1353707822,0.68352,0.19936,0.712,30.17,16.61,34.440107433,136.02,31.94352,18.12936,36.729581593,0.68352,0.19936,0.712,31.26,17.93,36.0370989398,136.15,32.04352,18.12936,36.8165841436,0.68352,0.19936,0.712,31.36,17.93,36.1238771452,135.88
2020-08-02 07:00:00,32.57496,35.27478,48.0149781115,0.8049600000000001,0.23478000000000002,0.8385,31.77,35.04,47.2983562082,135.97,32.22496,16.46478,36.1875258542,0.8049600000000001,0.23478000000000002,0.8385,31.42,16.23,35.3642375854,136.02,33.34496,17.77478,37.7866267541,0.8049600000000001,0.23478000000000002,0.8385,32.54,17.54,36.9662440613,136.15,33.43496,17.78478,37.8707664281,0.8049600000000001,0.23478000000000002,0.8385,32.63,17.55,37.0502280695,135.88
2020-08-02 07:30:00,34.22136,34.60748,48.6701053235,0.9513600000000001,0.27748,0.991,33.27,34.33,47.8062945646,135.61,33.84136,15.89748,37.3894038064,0.9513600000000001,0.27748,0.991,32.89,15.62,36.4106646465,135.58,34.98136,17.19748,38.9801085914,0.9513600000000001,0.27748,0.991,34.03,16.92,38.0043063349,135.71,35.10136,17.19748,39.0878343248,0.9513600000000001,0.27748,0.991,34.15,16.92,38.1117947623,135.42
