Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-02 08:00:00,35.94712,34.69291,49.9579166956,1.58712,0.46291000000000004,1.65325,34.36,34.23,48.5005412341,136.14,35.53712,15.84291,38.9086712079,1.58712,0.46291000000000004,1.65325,33.95,15.38,37.2712610465,136.11,36.72712,17.14291,40.5309845274,1.58712,0.46291000000000004,1.65325,35.14,16.68,38.897840557,136.23,36.81712,17.13291,40.6083357226,1.58712,0.46291000000000004,1.65325,35.23,16.67,38.9748867862,135.97
2020-08-02 08:30:00,38.2248,34.44765,51.4565440499,2.0148,0.58765,2.09875,36.21,33.86,49.5748292987,136.41,37.7748,15.53765,40.8454903577,2.0148,0.58765,2.09875,35.76,14.95,38.7592582488,136.38,38.9948,16.82765,42.470745597,2.0148,0.58765,2.09875,36.98,16.24,40.3888350909,136.53,39.0948,16.82765,42.5625797099,2.0148,0.58765,2.09875,37.08,16.24,40.4804150176,136.25
2020-08-02 09:00:00,40.25312,33.57841,52.4196841641,1.98312,0.5784100000000001,2.06575,38.27,33.0,50.5330871806,136.03,39.76312,14.778410000000001,42.4205977594,1.98312,0.5784100000000001,2.06575,37.78,14.2,40.3604806711,136.02,41.02312,16.06841,44.0578049211,1.98312,0.5784100000000001,2.06575,39.04,15.49,42.0007345174,136.12,41.12312,16.05841,44.147293578,1.98312,0.5784100000000001,2.06575,39.14,15.48,42.0900225707,135.83
2020-08-02 09:30:00,42.57208,32.78019,53.7300926108,2.81208,0.8201900000000001,2.92925,39.76,31.96,51.0127356647,135.44,42.05208,14.15019,44.3689678645,2.81208,0.8201900000000001,2.92925,39.24,13.33,41.442327396,135.41,43.34208,15.40019,45.9967580462,2.81208,0.8201900000000001,2.92925,40.53,14.58,43.0726978491,135.52,43.43208,15.39019,46.0782326198,2.81208,0.8201900000000001,2.92925,40.62,14.57,43.1540183529,135.24
2020-08-02 10:00:00,44.8236,31.70855,54.9052571259,2.7036,0.7885500000000001,2.81625,42.12,30.92,52.2507492769,134.74,44.2436,13.25855,46.1875014378,2.7036,0.7885500000000001,2.81625,41.54,12.47,43.371332698,134.71,45.5836,14.48855,47.8307711632,2.7036,0.7885500000000001,2.81625,42.88,13.7,45.0153795941,134.82,45.6736,14.46855,47.9105069485,2.7036,0.7885500000000001,2.81625,42.97,13.68,45.0950473999,134.56
2020-08-02 10:30:00,45.8328,31.3229,55.5136885844,2.9928,0.8729,3.1175,42.84,30.45,52.5591866375,134.52,45.2228,12.9529,47.0412506025,2.9928,0.8729,3.1175,42.23,12.08,43.9237896817,134.5,46.5928,14.1829,48.7036309144,2.9928,0.8729,3.1175,43.6,13.31,45.5863587052,134.63,46.6828,14.1529,48.781024940500004,2.9928,0.8729,3.1175,43.69,13.28,45.6637109749,134.34
2020-08-02 11:00:00,46.42712,31.04916,55.8527332205,3.5971200000000003,1.04916,3.747,42.83,30.0,52.2915758034,134.33,45.82712,12.73916,47.5648097337,3.5971200000000003,1.04916,3.747,42.23,11.69,43.8181355149,134.31,47.18712,13.949160000000001,49.205724856,3.5971200000000003,1.04916,3.747,43.59,12.9,45.4587516327,134.46,47.27712,13.92916,49.2863832493,3.5971200000000003,1.04916,3.747,43.68,12.88,45.5393983272,134.18
2020-08-02 11:30:00,47.77424,30.37332,56.6119826132,3.2342400000000002,0.94332,3.3689999999999998,44.54,29.43,53.3847965249,134.13,47.13424,12.13332,48.6708746028,3.2342400000000002,0.94332,3.3689999999999998,43.9,11.19,45.3037095611,134.1,48.53424,13.33332,50.332393889,3.2342400000000002,0.94332,3.3689999999999998,45.3,12.39,46.9638382162,134.22,48.62424,13.30332,50.411259046,3.2342400000000002,0.94332,3.3689999999999998,45.39,12.36,47.0427645871,133.95
2020-08-02 12:00:00,48.64368,30.29774,57.307596818,3.04368,0.8877400000000001,3.1705,45.6,29.41,54.2614789699,134.13,47.98368,12.07774,49.4803531702,3.04368,0.8877400000000001,3.1705,44.94,11.19,46.3121981772,134.1,49.40368,13.26774,51.1542424658,3.04368,0.8877400000000001,3.1705,46.36,12.38,47.9845183366,134.22,49.49368,13.24774,51.2359929644,3.04368,0.8877400000000001,3.1705,46.45,12.36,48.0663302115,133.95
2020-08-02 12:30:00,49.00672,30.25821,57.5952938838,3.45672,1.00821,3.60075,45.55,29.25,54.1328458517,133.85,48.34672,12.09821,49.8374559941,3.45672,1.00821,3.60075,44.89,11.09,46.2395955865,133.84,49.76672,13.29821,51.5128023773,3.45672,1.00821,3.60075,46.31,12.29,47.9130483272,133.96,49.85672,13.26821,51.5920335494,3.45672,1.00821,3.60075,46.4,12.26,47.9923702269,133.68
2020-08-02 13:00:00,49.20528,30.09904,57.681121598,2.9452800000000003,0.85904,3.068,46.26,29.24,54.726275225,133.76,48.52528,11.97904,49.9819987435,2.9452800000000003,0.85904,3.068,45.58,11.12,46.9168498516,133.74,49.95528,13.16904,51.6619164801,2.9452800000000003,0.85904,3.068,47.01,12.31,48.5950223788,133.86,50.05528,13.14904,51.7535342639,2.9452800000000003,0.85904,3.068,47.11,12.29,48.6867148204,133.56
2020-08-02 13:30:00,48.45824,30.20032,57.0986895822,2.7782400000000003,0.81032,2.894,45.68,29.39,54.3179022054,133.86,47.79824,12.04032,49.2913892358,2.7782400000000003,0.81032,2.894,45.02,11.23,46.3994967645,133.82,49.20824,13.23032,50.9557872199,2.7782400000000003,0.81032,2.894,46.43,12.42,48.0624728869,133.98,49.31824,13.20032,51.0542578518,2.7782400000000003,0.81032,2.894,46.54,12.39,48.1610184693,133.71
2020-08-02 14:00:00,47.77176,30.38343,56.6153148191,2.89176,0.8434300000000001,3.01225,44.88,29.54,53.7291913209,134.07,47.13176,12.17343,48.6784880482,2.89176,0.8434300000000001,3.01225,44.24,11.33,45.6677840496,134.05,48.53176,13.37343,50.3406432087,2.89176,0.8434300000000001,3.01225,45.64,12.53,47.328749191200004,134.17,48.63176,13.34343,50.4291106888,2.89176,0.8434300000000001,3.01225,45.74,12.5,47.4172711151,133.89
2020-08-02 14:30:00,47.15272,30.51621,56.1659868262,2.59272,0.75621,2.70075,44.56,29.76,53.5840573305,134.16,46.51272,12.27621,48.1054929687,2.59272,0.75621,2.70075,43.92,11.52,45.4056912732,134.05,47.90272,13.47621,49.7622228137,2.59272,0.75621,2.70075,45.31,12.72,47.0616032451,134.29,48.02272,13.46621,49.8750483505,2.59272,0.75621,2.70075,45.43,12.71,47.174452832,134.01
2020-08-02 15:00:00,46.46168,30.85049,55.7713227534,3.3616800000000002,0.9804900000000001,3.50175,43.1,29.87,52.4387919388,134.46,45.86168,12.53049,47.5426847376,3.3616800000000002,0.9804900000000001,3.50175,42.5,11.55,44.0414861239,134.43,47.21168,13.74049,49.1705582017,3.3616800000000002,0.9804900000000001,3.50175,43.85,12.76,45.6688088305,134.55,47.32168,13.71049,49.2678285909,3.3616800000000002,0.9804900000000001,3.50175,43.96,12.73,45.7660846042,134.29
2020-08-02 15:30:00,46.51448,30.92714,55.8577195941,3.14448,0.9171400000000001,3.2755,43.37,30.01,52.7404683332,134.61,45.90448,12.56714,47.5936370942,3.14448,0.9171400000000001,3.2755,42.76,11.65,44.3186202403,134.57,47.27448,13.78714,49.2439000146,3.14448,0.9171400000000001,3.2755,44.13,12.87,45.9684000157,134.73,47.37448,13.76714,49.3343237417,3.14448,0.9171400000000001,3.2755,44.23,12.85,46.0588254301,134.46
2020-08-02 16:00:00,46.14448,30.90089,55.5353764484,3.05448,0.8908900000000001,3.18175,43.09,30.01,52.510458006,134.61,45.53448,12.53089,47.2272386771,3.05448,0.8908900000000001,3.18175,42.48,11.64,44.0458851654,134.57,46.89448,13.74089,48.8661878241,3.05448,0.8908900000000001,3.18175,43.84,12.85,45.6844404584,134.65,47.00448,13.72089,48.966151191,3.05448,0.8908900000000001,3.18175,43.95,12.83,45.7844012738,134.38
2020-08-02 16:30:00,46.80376,30.93818,56.1049278749,2.87376,0.83818,2.9935,43.93,30.1,53.2527454691,134.61,46.18376,12.58818,47.868590573,2.87376,0.83818,2.9935,43.31,11.75,44.8755902468,134.57,47.57376,13.79818,49.534355874,2.87376,0.83818,2.9935,44.7,12.96,46.5408594678,134.65,47.66376,13.768180000000001,49.6124661537,2.87376,0.83818,2.9935,44.79,12.93,46.6189768227,134.38
2020-08-02 17:00:00,47.47992,30.95456,56.6791636142,2.92992,0.8545600000000001,3.052,44.55,30.1,53.7653466463,134.5,46.84992,12.61456,48.5184720287,2.92992,0.8545600000000001,3.052,43.92,11.76,45.4671749727,134.47,48.24992,13.83456,50.1941214725,2.92992,0.8545600000000001,3.052,45.32,12.98,47.1421552329,134.65,48.32992,13.80456,50.2627799072,2.92992,0.8545600000000001,3.052,45.4,12.95,47.2108303253,134.38
2020-08-02 17:30:00,48.41576,30.68668,57.3215330029,2.28576,0.66668,2.3810000000000002,46.13,30.02,55.0379623533,134.17,47.73576,12.41668,49.3242001963,2.28576,0.66668,2.3810000000000002,45.45,11.75,46.9442754764,134.15,49.18576,13.63668,51.0411405456,2.28576,0.66668,2.3810000000000002,46.9,12.97,48.6603627196,134.27,49.26576,13.60668,51.1102421145,2.28576,0.66668,2.3810000000000002,46.98,12.94,48.7294982531,133.99
2020-08-02 18:00:00,48.77736,30.54923,57.5542031668,1.43736,0.41923000000000005,1.49725,47.34,30.13,56.1149935401,133.97,48.07736,12.33923,49.6355632744,1.43736,0.41923000000000005,1.49725,46.64,11.92,48.1391316914,133.96,49.54736,13.54923,51.3665505613,1.43736,0.41923000000000005,1.49725,48.11,13.13,49.869519749,134.07,49.62736,13.51923,51.4358283725,1.43736,0.41923000000000005,1.49725,48.19,13.1,49.9388235744,133.8
2020-08-02 18:30:00,48.20928,31.08604,57.3626756785,1.28928,0.37604000000000004,1.343,46.92,30.71,56.0766484377,133.97,47.50928,12.90604,49.2310629034,1.28928,0.37604000000000004,1.343,46.22,12.53,47.8883002413,133.96,48.96928,14.13604,50.9687944786,1.28928,0.37604000000000004,1.343,47.68,13.76,49.6257997417,134.07,49.04928,14.10604,51.0373611485,1.28928,0.37604000000000004,1.343,47.76,13.73,49.6943709086,133.8
2020-08-02 19:00:00,47.1928,24.6779,53.2556017734,1.4328,0.4179,1.4925000000000002,45.76,24.26,51.7930999265,134.52,46.8128,15.3779,49.2739084329,1.4328,0.4179,1.4925000000000002,45.38,14.96,47.7822770491,134.51,48.2428,16.3879,50.9502798643,1.4328,0.4179,1.4925000000000002,46.81,15.97,49.4592458495,134.63,48.3328,16.4879,51.067704102,1.4328,0.4179,1.4925000000000002,46.9,16.07,49.5767576592,134.36
2020-08-02 19:30:00,46.65112,18.03741,50.0167487624,1.19112,0.34741000000000005,1.24075,45.46,17.69,48.7806078273,135.95,46.58112,17.94741,49.9190371117,1.19112,0.34741000000000005,1.24075,45.39,17.6,48.6827700527,135.92,48.01112,19.30741,51.7478861845,1.19112,0.34741000000000005,1.24075,46.82,18.96,50.5133051779,136.05,48.10112,19.28741,51.8239513137,1.19112,0.34741000000000005,1.24075,46.91,18.94,50.5892449044,135.78
2020-08-02 20:00:00,46.44592,18.05756,49.8327097176,0.74592,0.21756000000000003,0.777,45.7,17.84,49.0586954576,136.17,46.36592,17.97756,49.7291785675,0.74592,0.21756000000000003,0.777,45.62,17.76,48.9551018792,136.16,47.82592,19.35756,51.5949004554,0.74592,0.21756000000000003,0.777,47.08,19.14,50.8219047262,136.27,47.91592,19.33756,51.6708488047,0.74592,0.21756000000000003,0.777,47.17,19.12,50.8977730358,136.02
2020-08-02 20:30:00,46.20016,18.33213,49.7043436167,0.59016,0.17213,0.61475,45.61,18.16,49.0923385061,136.17,46.13016,18.24213,49.6061182574,0.59016,0.17213,0.61475,45.54,18.07,48.9940455566,136.16,47.57016,19.62213,51.4582171102,0.59016,0.17213,0.61475,46.98,19.45,50.8470539953,136.27,47.67016,19.60213,51.5430660221,0.59016,0.17213,0.61475,47.08,19.43,50.9318299298,136.02
2020-08-02 21:00:00,45.94576,18.39918,49.492854905,0.54576,0.15918000000000002,0.5685,45.4,18.24,48.9270640852,136.31,45.86576,18.30918,49.3851598423,0.54576,0.15918000000000002,0.5685,45.32,18.15,48.8193086801,136.3,47.30576,19.69918,51.2434641867,0.54576,0.15918000000000002,0.5685,46.76,19.54,50.6784885331,136.39,47.39576,19.67918,51.318887278,0.54576,0.15918000000000002,0.5685,46.85,19.52,50.7538461597,136.11
2020-08-02 21:30:00,46.97152,18.19086,50.3709348598,0.55152,0.16086,0.5745,46.42,18.03,49.7985672485,135.62,46.89152,18.10086,50.2638615772,0.55152,0.16086,0.5745,46.34,17.94,49.6914399067,135.59,48.36152,19.48086,52.1377073053,0.55152,0.16086,0.5745,47.81,19.32,51.5660595741,135.74,48.44152,19.46086,52.204462758,0.55152,0.16086,0.5745,47.89,19.3,51.6327618862,135.46
2020-08-02 22:00:00,46.11256,18.38408,49.6421452719,0.5625600000000001,0.16408,0.586,45.55,18.22,49.058851393,135.89,46.04256,18.31408,49.5512144917,0.5625600000000001,0.16408,0.586,45.48,18.15,48.9678762047,135.87,47.47256,19.68408,51.39170126,0.5625600000000001,0.16408,0.586,46.91,19.52,50.8092363651,136.02,47.56256,19.66408,51.4672046647,0.5625600000000001,0.16408,0.586,47.0,19.5,50.8846735275,135.75
2020-08-02 22:30:00,44.29208,19.03394,48.2087048431,0.56208,0.16394,0.5855,43.73,18.87,47.6276159387,136.27,44.21208,18.93394,48.0957597076,0.56208,0.16394,0.5855,43.65,18.77,47.51458092,136.24,45.61208,20.34394,49.9433452689,0.56208,0.16394,0.5855,45.05,20.18,49.3632950683,136.38,45.71208,20.31394,50.0224991004,0.56208,0.16394,0.5855,45.15,20.15,49.442340155,136.11
2020-08-02 23:00:00,41.72112,19.62366,46.1057467768,0.5611200000000001,0.16366,0.5845,41.16,19.46,45.5284218923,136.87,41.65112,19.54366,46.0083736232,0.5611200000000001,0.16366,0.5845,41.09,19.38,45.4309641104,136.84,43.01112,20.95366,47.8436235151,0.5611200000000001,0.16366,0.5845,42.45,20.79,47.2676062436,136.96,43.09112,20.94366,47.9111836323,0.5611200000000001,0.16366,0.5845,42.53,20.78,47.3350747332,136.7
2020-08-02 23:30:00,39.21224,19.99107,44.0141187071,0.5522400000000001,0.16107000000000002,0.57525,38.66,19.83,43.4491024073,137.03,39.15224,19.91107,43.9243509407,0.5522400000000001,0.16107000000000002,0.57525,38.6,19.75,43.3592262385,137.0,40.43224,21.33107,45.714117937,0.5522400000000001,0.16107000000000002,0.57525,39.88,21.17,45.1506733062,137.17,40.53224,21.32107,45.7979312345,0.5522400000000001,0.16107000000000002,0.57525,39.98,21.16,45.2343453584,136.91
2020-08-03 00:00:00,37.17464,20.42177,42.4146501702,0.55464,0.16177000000000002,0.5777500000000001,36.62,20.26,41.8508303382,137.55,37.11464,20.34177,42.3235644655,0.55464,0.16177000000000002,0.5777500000000001,36.56,20.18,41.7596216458,137.52,38.36464,21.77177,44.1118529566,0.55464,0.16177000000000002,0.5777500000000001,37.81,21.61,43.5498358206,137.65,38.45464,21.76177,44.185223447,0.55464,0.16177000000000002,0.5777500000000001,37.9,21.6,43.6230443688,137.38
2020-08-03 00:30:00,35.50992,20.82331,41.16509028,0.5599200000000001,0.16331,0.58325,34.95,20.66,40.5997302947,137.92,35.44992,20.74331,41.0728832414,0.5599200000000001,0.16331,0.58325,34.89,20.58,40.507388215,137.89,36.66992,22.20331,42.8680534637,0.5599200000000001,0.16331,0.58325,36.11,22.04,42.3047715985,138.04,36.75992,22.19331,42.9398966832,0.5599200000000001,0.16331,0.58325,36.2,22.03,42.3764191503,137.77
2020-08-03 01:00:00,34.4916,21.2238,40.4983969683,0.5616,0.1638,0.585,33.93,21.06,39.9345527081,138.11,34.4416,20.9938,40.335634977,0.5616,0.1638,0.585,33.88,20.83,39.7711365188,138.09,35.6316,22.1438,41.9518628549,0.5616,0.1638,0.585,35.07,21.98,41.3887098132,138.22,35.7116,22.2838,42.0937776518,0.5616,0.1638,0.585,35.15,22.12,41.5309149911,137.94
2020-08-03 01:30:00,33.62544,20.97492,39.631016694,0.56544,0.16492,0.589,33.06,20.81,39.0643021184,136.4,33.56544,20.88492,39.5325011326,0.56544,0.16492,0.589,33.0,20.72,38.9656053463,136.39,34.73544,22.29492,41.2748622021,0.56544,0.16492,0.589,34.17,22.13,40.7102665184,136.5,34.81544,22.29492,41.3422099095,0.56544,0.16492,0.589,34.25,22.13,40.7774373888,136.22
2020-08-03 02:00:00,33.52752,20.74261,39.4252516411,0.55752,0.16261,0.5807500000000001,32.97,20.58,38.8658886429,136.27,33.46752,20.65261,39.3269016675,0.55752,0.16261,0.5807500000000001,32.91,20.49,38.7673599823,136.25,34.64752,22.06261,41.0756546164,0.55752,0.16261,0.5807500000000001,34.09,21.9,40.51836744,136.38,34.72752,22.05261,41.1377959201,0.55752,0.16261,0.5807500000000001,34.17,21.89,40.5803031038,136.08
2020-08-03 02:30:00,32.9272,21.0171,39.0630130974,0.6072000000000001,0.1771,0.6325000000000001,32.32,20.84,38.4563128758,136.11,32.8772,20.9371,38.9778454542,0.6072000000000001,0.1771,0.6325000000000001,32.27,20.76,38.3709590706,136.09,34.0372,22.3371,40.7121237502,0.6072000000000001,0.1771,0.6325000000000001,33.43,22.16,40.1077361615,136.25,34.2672,22.4271,40.9538253433,0.6072000000000001,0.1771,0.6325000000000001,33.66,22.25,40.3492019748,135.97
2020-08-03 03:00:00,32.31208,20.99394,38.533310663,0.56208,0.16394,0.5855,31.75,20.83,37.9730351697,136.11,32.26208,20.90394,38.4423791336,0.56208,0.16394,0.5855,31.7,20.74,37.8818901324,136.09,33.40208,22.31394,40.1697755365,0.56208,0.16394,0.5855,32.84,22.15,39.611716701,136.16,33.47208,22.30394,40.2224549108,0.56208,0.16394,0.5855,32.91,22.14,39.6641866171,135.88
2020-08-03 03:30:00,32.03264,21.11827,38.3675820604,0.54264,0.15827000000000002,0.56525,31.49,20.96,37.8277900491,136.3,31.97264,21.03827,38.2734700956,0.54264,0.15827000000000002,0.56525,31.43,20.88,37.7335301821,136.29,33.11264,22.44827,40.0046466521,0.54264,0.15827000000000002,0.56525,32.57,22.29,39.4670622165,136.38,33.20264,22.44827,40.079173257,0.54264,0.15827000000000002,0.56525,32.66,22.29,39.5413669465,136.11
2020-08-03 04:00:00,31.86,21.03875,38.1796883377,0.51,0.14875000000000002,0.53125,31.35,20.89,37.6724647455,136.3,31.83,20.94875,38.1051049935,0.51,0.14875000000000002,0.53125,31.32,20.8,37.5976382237,136.29,32.94,22.35875,39.8115222211,0.51,0.14875000000000002,0.53125,32.43,22.21,39.306348087800004,136.38,33.04,22.35875,39.8943016177,0.51,0.14875000000000002,0.53125,32.53,22.21,39.3888943739,136.11
2020-08-03 04:30:00,32.10336,20.97973,38.3506817953,0.51336,0.14973,0.5347500000000001,31.59,20.83,37.839357817,136.05,32.05336,20.89973,38.2650833184,0.51336,0.14973,0.5347500000000001,31.54,20.75,37.7535971796,136.02,33.18336,22.29973,39.9801618176,0.51336,0.14973,0.5347500000000001,32.67,22.15,39.4708930733,136.23,33.28336,22.29973,40.0632002087,0.51336,0.14973,0.5347500000000001,32.77,22.15,39.5537027344,135.96
2020-08-03 05:00:00,32.36184,20.65637,38.3923730676,0.5018400000000001,0.14637,0.52275,31.86,20.51,37.8908920455,136.05,32.31184,20.56637,38.3018351931,0.5018400000000001,0.14637,0.52275,31.81,20.42,37.8001653436,136.02,33.46184,21.96637,40.0276922538,0.5018400000000001,0.14637,0.52275,32.96,21.82,39.5281418739,136.07,33.54184,21.95637,40.0891159065,0.5018400000000001,0.14637,0.52275,33.04,21.81,39.5893634705,135.8
2020-08-03 05:30:00,32.77488,20.60309,38.7127895735,0.52488,0.15309,0.5467500000000001,32.25,20.45,38.1872360875,135.54,32.71488,20.52309,38.6194328876,0.52488,0.15309,0.5467500000000001,32.19,20.37,38.0937396431,135.5,33.85488,21.91309,40.3278615,0.52488,0.15309,0.5467500000000001,33.33,21.76,39.8043527771,135.63,33.95488,21.91309,40.4118471387,0.52488,0.15309,0.5467500000000001,33.43,21.76,39.8881247992,135.36
2020-08-03 06:00:00,33.33536,20.57323,39.1727458696,0.52536,0.15323,0.54725,32.81,20.42,38.645471921,136.49,33.29536,20.48323,39.0914787232,0.52536,0.15323,0.54725,32.77,20.33,38.5639961622,136.44,34.44536,21.88323,40.8088051867,0.52536,0.15323,0.54725,33.92,21.73,40.2834866912,136.61,34.54536,21.88323,40.8932470313,0.52536,0.15323,0.54725,34.02,21.73,40.3677259701,136.34
2020-08-03 06:30:00,36.59104,19.50822,41.4665510484,0.37104000000000004,0.10822000000000001,0.3865,36.22,19.4,41.0883000378,136.09,36.53104,19.42822,41.3759908141,0.37104000000000004,0.10822000000000001,0.3865,36.16,19.32,40.9976584697,136.06,37.77104,20.80822,43.1234678829,0.37104000000000004,0.10822000000000001,0.3865,37.4,20.7,42.746344873,136.2,37.87104,20.79822,43.2062683629,0.37104000000000004,0.10822000000000001,0.3865,37.5,20.69,42.8290333769,135.92
2020-08-03 07:00:00,39.54688,18.40659,43.6206175239,0.53688,0.15659,0.55925,39.01,18.25,43.0678836257,135.4,39.49688,18.32659,43.5415598109,0.53688,0.15659,0.55925,38.96,18.17,42.9887252661,135.36,40.77688,19.66659,45.2717208063,0.53688,0.15659,0.55925,40.24,19.51,44.7202157866,135.5,40.88688,19.65659,45.3664907896,0.53688,0.15659,0.55925,40.35,19.5,44.8148691842,135.22
2020-08-03 07:30:00,43.10152,17.03961,46.3474846703,0.82152,0.23961000000000002,0.8557500000000001,42.28,16.8,45.4954766982,134.24,43.02152,16.94961,46.2400309501,0.82152,0.23961000000000002,0.8557500000000001,42.2,16.71,45.387929012,134.24,44.37152,18.24961,47.977912129,0.82152,0.23961000000000002,0.8557500000000001,43.55,18.01,47.1270898741,134.32,44.49152,18.22961,48.0813272764,0.82152,0.23961000000000002,0.8557500000000001,43.67,17.99,47.2303821708,134.1
2020-08-03 08:00:00,45.84088,15.90859,48.5228762025,1.1608800000000001,0.33859,1.20925,44.68,15.57,47.3151910067,134.9,45.76088,15.82859,48.4210945742,1.1608800000000001,0.33859,1.20925,44.6,15.49,47.21334663,134.88,47.18088,17.12859,50.1938644952,1.1608800000000001,0.33859,1.20925,46.02,16.79,48.9871871003,134.95,47.29088,17.12859,50.2972755382,1.1608800000000001,0.33859,1.20925,46.13,16.79,49.0905388033,134.73
2020-08-03 08:30:00,49.1056,15.00955,51.3482866565,1.5756000000000001,0.45955,1.64125,47.53,14.55,49.7071765442,135.29,49.0256,14.93955,51.2513376368,1.5756000000000001,0.45955,1.64125,47.45,14.48,49.6102096347,135.26,50.5056,16.21955,53.0461066768,1.5756000000000001,0.45955,1.64125,48.93,15.76,51.4054714987,135.37,50.6056,16.22955,53.1443792377,1.5756000000000001,0.45955,1.64125,49.03,15.77,51.5037260788,135.12
2020-08-03 09:00:00,50.38232,14.22276,52.3513616881,2.03232,0.5927600000000001,2.117,48.35,13.63,50.2344443584,134.5,50.29232,14.15276,52.2457468757,2.03232,0.5927600000000001,2.117,48.26,13.56,50.1288459871,134.48,51.79232,15.40276,54.0341505587,2.03232,0.5927600000000001,2.117,49.76,14.81,51.9171811638,134.52,51.89232,15.41276,54.1328555112,2.03232,0.5927600000000001,2.117,49.86,14.82,52.01588219,134.32
2020-08-03 09:30:00,51.87128,13.85079,53.6886773209,2.47128,0.72079,2.57425,49.4,13.13,51.1151337668,135.23,51.77128,13.78079,53.5740198778,2.47128,0.72079,2.57425,49.3,13.06,51.0005254875,135.21,53.30128,15.04079,55.3827754222,2.47128,0.72079,2.57425,50.83,14.32,52.8086290297,135.27,53.41128,15.04079,55.4886492453,2.47128,0.72079,2.57425,50.94,14.32,52.9145159668,135.05
2020-08-03 10:00:00,52.59928,13.36854,54.2715590181,2.90928,0.8485400000000001,3.0305,49.69,12.52,51.243014158,135.1,52.49928,13.30854,54.1598710989,2.90928,0.8485400000000001,3.0305,49.59,12.46,51.1313964214,135.08,54.03928,14.54854,55.9634148266,2.90928,0.8485400000000001,3.0305,51.13,13.7,52.9336084166,135.12,54.11928,14.53854,56.0380728884,2.90928,0.8485400000000001,3.0305,51.21,13.69,53.0083031232,134.93
2020-08-03 10:30:00,52.7472,13.2821,54.3937614828,2.6471999999999998,0.7721,2.7575000000000003,50.1,12.51,51.6382619769,135.1,52.6372,13.2121,54.2700139142,2.6471999999999998,0.7721,2.7575000000000003,49.99,12.44,51.5145969605,135.08,54.1872,14.4621,56.0839101726,2.6471999999999998,0.7721,2.7575000000000003,51.54,13.69,53.3271759987,135.12,54.2872,14.4621,56.1805341755,2.6471999999999998,0.7721,2.7575000000000003,51.64,13.69,53.4238308248,134.93
2020-08-03 11:00:00,53.00624,12.91307,54.5564740041,2.85624,0.8330700000000001,2.97525,50.15,12.08,51.5843862036,134.6,52.91624,12.84307,54.4524829807,2.85624,0.8330700000000001,2.97525,50.06,12.01,51.4805176742,134.57,54.45624,14.07307,56.2452964626,2.85624,0.8330700000000001,2.97525,51.6,13.24,53.2715458758,134.62,54.54624,14.06307,56.3299408482,2.85624,0.8330700000000001,2.97525,51.69,13.23,53.3562461198,134.43
2020-08-03 11:30:00,54.18344,12.36142,55.5756230253,2.47344,0.7214200000000001,2.5765000000000002,51.71,11.64,53.0039026865,134.6,54.08344,12.29142,55.4625773639,2.47344,0.7214200000000001,2.5765000000000002,51.61,11.57,52.8909916716,134.57,55.66344,13.51142,57.2798133992,2.47344,0.7214200000000001,2.5765000000000002,53.19,12.79,54.7061257996,134.62,55.76344,13.51142,57.3769963579,2.47344,0.7214200000000001,2.5765000000000002,53.29,12.79,54.8033593861,134.43
2020-08-03 12:00:00,53.56392,12.43531,54.9884575212,2.14392,0.62531,2.23325,51.42,11.81,52.7588144294,134.78,53.46392,12.365310000000001,54.8752369759,2.14392,0.62531,2.23325,51.32,11.74,52.6457025787,134.75,55.03392,13.60531,56.6907118562,2.14392,0.62531,2.23325,52.89,12.98,54.4594573972,134.8,55.14392,13.59531,56.7951086535,2.14392,0.62531,2.23325,53.0,12.97,54.5639157319,134.63
2020-08-03 12:30:00,54.89336,12.58973,56.318578405,2.43336,0.7097300000000001,2.53475,52.46,11.88,53.7883444623,134.7,54.79336,12.51973,56.2054796204,2.43336,0.7097300000000001,2.53475,52.36,11.81,53.6753733103,134.75,56.39336,13.73973,58.0430119184,2.43336,0.7097300000000001,2.53475,53.96,13.03,55.5109223487,134.71,56.48336,13.73973,58.1304579146,2.43336,0.7097300000000001,2.53475,54.05,13.03,55.5984118478,134.54
2020-08-03 13:00:00,55.61512,12.26441,56.9513592925,1.6951200000000002,0.49441,1.7657500000000002,53.92,11.77,55.1896666053,134.7,55.50512,12.20441,56.8310299895,1.6951200000000002,0.49441,1.7657500000000002,53.81,11.71,55.0694125627,134.61,57.11512,13.43441,58.6738468541,1.6951200000000002,0.49441,1.7657500000000002,55.42,12.94,56.9106316957,134.71,57.23512,13.42441,58.7883810396,1.6951200000000002,0.49441,1.7657500000000002,55.54,12.93,57.0252268737,134.54
2020-08-03 13:30:00,54.68616,12.841380000000001,56.1736338138,2.33616,0.6813800000000001,2.4335,52.35,12.16,53.7437261455,134.99,54.57616,12.76138,56.0482832908,2.33616,0.6813800000000001,2.4335,52.24,12.08,53.6185042686,134.98,56.17616,14.01138,57.8971477868,2.33616,0.6813800000000001,2.4335,53.84,13.33,55.4656154748,135.01,56.26616,14.00138,57.9820610452,2.33616,0.6813800000000001,2.4335,53.93,13.32,55.5505832553,134.85
2020-08-03 14:00:00,52.73512,13.28691,54.3832222175,3.31512,0.96691,3.45325,49.42,12.32,50.932492576,135.46,52.62512,13.21691,54.2594688968,3.31512,0.96691,3.45325,49.31,12.25,50.8088437184,135.41,54.15512,14.45691,56.0515768642,3.31512,0.96691,3.45325,50.84,13.49,52.5992937215,135.48,54.24512,14.45691,56.1385365909,3.31512,0.96691,3.45325,50.93,13.49,52.6862885389,135.27
2020-08-03 14:30:00,51.89656,13.38233,53.5942132703,3.43656,1.00233,3.57975,48.46,12.38,50.0163573244,135.16,51.80656,13.31233,53.4896044953,3.43656,1.00233,3.57975,48.37,12.31,49.9118522998,135.11,53.30656,14.572330000000001,55.2624840254,3.43656,1.00233,3.57975,49.87,13.57,51.6832835644,135.18,53.41656,14.56233,55.3659673198,3.43656,1.00233,3.57975,49.98,13.56,51.7868129933,134.97
2020-08-03 15:00:00,51.54096,13.45778,53.2689628231,3.66096,1.06778,3.8135,47.88,12.39,49.4571177891,135.16,51.45096,13.397780000000001,53.1667357833,3.66096,1.06778,3.8135,47.79,12.33,49.3549693547,135.11,52.95096,14.63778,54.9369526662,3.66096,1.06778,3.8135,49.29,13.57,51.1238594005,135.18,53.05096,14.63778,55.0333440766,3.66096,1.06778,3.8135,49.39,13.57,51.2202791871,134.97
2020-08-03 15:30:00,51.9068,13.674900000000001,53.677917026,3.6168,1.0549,3.7675,48.29,12.62,49.9118072203,134.84,51.8068,13.6049,53.5634000998,3.6168,1.0549,3.7675,48.19,12.55,49.7973754328,134.81,53.3068,14.8449,55.3352146671,3.6168,1.0549,3.7675,49.69,13.79,51.5680152808,134.85,53.4168,14.8549,55.4438686984,3.6168,1.0549,3.7675,49.8,13.8,51.6766872003,134.72
2020-08-03 16:00:00,52.74472,13.51596,54.4489362853,2.6947200000000002,0.7859600000000001,2.807,50.05,12.73,51.6435417066,135.01,52.66472,13.44596,54.3540851547,2.6947200000000002,0.7859600000000001,2.807,49.97,12.66,51.5487778711,134.98,54.19472,14.69596,56.1519270925,2.6947200000000002,0.7859600000000001,2.807,51.5,13.91,53.3454599755,135.03,54.29472,14.68596,56.2458357659,2.6947200000000002,0.7859600000000001,2.807,51.6,13.9,53.4394049368,134.83
2020-08-03 16:30:00,53.22144,13.65042,54.9441138053,1.68144,0.49042,1.7515,51.54,13.16,53.1935823197,135.71,53.12144,13.58042,54.8298750231,1.68144,0.49042,1.7515,51.44,13.09,53.0793905391,135.69,54.69144,14.86042,56.6743830302,1.68144,0.49042,1.7515,53.01,14.37,54.9231918228,135.73,54.80144,14.86042,56.7805416375,1.68144,0.49042,1.7515,53.12,14.37,55.029367614,135.54
2020-08-03 17:00:00,53.9232,14.3326,55.795474019,2.2032,0.6426000000000001,2.295,51.72,13.69,53.5011635387,135.81,53.8232,14.2626,55.6808640109,2.2032,0.6426000000000001,2.295,51.62,13.62,53.3865975691,135.78,55.4032,15.5426,57.5420453668,2.2032,0.6426000000000001,2.295,53.2,14.9,55.2471718733,135.83,55.5132,15.5326,57.6452689906,2.2032,0.6426000000000001,2.295,53.31,14.89,55.3504128259,135.64
2020-08-03 17:30:00,54.90136,14.75748,56.850176304,2.39136,0.6974800000000001,2.491,52.51,14.06,54.3597617728,135.81,54.79136,14.67748,56.7232011597,2.39136,0.6974800000000001,2.491,52.4,13.98,54.2328350725,135.78,56.41136,15.96748,58.627655203,2.39136,0.6974800000000001,2.491,54.02,15.27,56.1367375254,135.83,56.50136,15.96748,58.7142580588,2.39136,0.6974800000000001,2.491,54.11,15.27,56.2233492421,135.64
2020-08-03 18:00:00,55.52448,14.67589,57.431260012,1.9744800000000002,0.57589,2.05675,53.55,14.1,55.3751975166,135.48,55.42448,14.59589,57.3141604506,1.9744800000000002,0.57589,2.05675,53.45,14.02,55.2581478155,135.44,57.03448,15.88589,59.205518408,1.9744800000000002,0.57589,2.05675,55.06,15.31,57.1489256242,135.5,57.14448,15.88589,59.3114921037,1.9744800000000002,0.57589,2.05675,55.17,15.31,57.254912453,135.32
2020-08-03 18:30:00,54.88696,15.14828,56.9389916051,1.53696,0.44828,1.601,53.35,14.7,55.3381649497,135.38,54.78696,15.06828,56.8213344458,1.53696,0.44828,1.601,53.25,14.62,55.2205296968,135.36,56.40696,16.37828,58.7366426705,1.53696,0.44828,1.601,54.87,15.93,57.1356438662,135.41,56.50696,16.36828,58.829899869,1.53696,0.44828,1.601,54.97,15.92,57.2289026629,135.22
2020-08-03 19:00:00,54.26896,15.08803,56.327335005,0.9189600000000001,0.26803000000000005,0.95725,53.35,14.82,55.3701625427,135.46,54.15896,15.01803,56.2026171398,0.9189600000000001,0.26803000000000005,0.95725,53.24,14.75,55.2454532066,135.44,55.76896,16.30803,58.104464045,0.9189600000000001,0.26803000000000005,0.95725,54.85,16.04,57.1472142803,135.41,55.87896,16.30803,58.2100507916,0.9189600000000001,0.26803000000000005,0.95725,54.96,16.04,57.2528008049,135.22
2020-08-03 19:30:00,52.94152,15.38711,55.1322745228,0.6415200000000001,0.18711000000000003,0.66825,52.3,15.2,54.4640248237,135.6,52.85152,15.30711,55.0235475307,0.6415200000000001,0.18711000000000003,0.66825,52.21,15.12,54.3552987297,135.59,54.44152,16.627110000000002,56.9239834065,0.6415200000000001,0.18711000000000003,0.66825,53.8,16.44,56.2557872578,135.62,54.54152,16.61711,57.0167146428,0.6415200000000001,0.18711000000000003,0.66825,53.9,16.43,56.3485128464,135.43
2020-08-03 20:00:00,51.82664,15.68902,54.1492932756,0.47664000000000006,0.13902,0.4965,51.35,15.55,53.6528191244,135.15,51.71664,15.61902,54.0237414351,0.47664000000000006,0.13902,0.4965,51.24,15.48,53.527264081,135.12,53.26664,16.92902,55.8920983239,0.47664000000000006,0.13902,0.4965,52.79,16.79,55.3957417136,135.18,53.40664,16.92902,56.0255380541,0.47664000000000006,0.13902,0.4965,52.93,16.79,55.5291725132,134.99
2020-08-03 20:30:00,51.008,19.55025,54.6262605261,0.378,0.11025000000000001,0.39375000000000004,50.63,19.44,54.2338501307,135.36,50.928,19.32025,54.469562547,0.378,0.11025000000000001,0.39375000000000004,50.55,19.21,54.0770431884,135.33,51.908,7.52025,52.4499249195,0.378,0.11025000000000001,0.39375000000000004,51.53,7.41,52.0600518632,135.39,52.568,20.56025,56.4457128936,0.378,0.11025000000000001,0.39375000000000004,52.19,20.45,56.0535333409,135.22
2020-08-03 21:00:00,50.67104,20.40072,54.6236548686,0.31104000000000004,0.09072000000000001,0.324,50.36,20.31,54.3012495252,135.65,50.59104,20.30072,54.5121322349,0.31104000000000004,0.09072000000000001,0.324,50.28,20.21,54.1896899788,135.62,51.43104,5.14072,51.6873183441,0.31104000000000004,0.09072000000000001,0.324,51.12,5.05,51.3688319898,135.68,52.26104,21.70072,56.5874327956,0.31104000000000004,0.09072000000000001,0.324,51.95,21.61,56.2653943379,135.52
2020-08-03 21:30:00,51.24584,20.47212,55.1837278063,0.31584,0.09212000000000001,0.329,50.93,20.38,54.8562603538,135.85,51.16584,20.39212,55.0797761524,0.31584,0.09212000000000001,0.329,50.85,20.3,54.7522830574,135.82,52.01584,5.19212,52.2743313778,0.31584,0.09212000000000001,0.329,51.7,5.1,51.9509383938,135.88,52.83584,21.79212,57.1534993032,0.31584,0.09212000000000001,0.329,52.52,21.7,56.8264058339,135.69
2020-08-03 22:00:00,49.94448,20.91464,54.1467750545,0.32448000000000005,0.09464,0.338,49.62,20.82,53.8109356915,136.3,49.87448,20.81464,54.043621211,0.32448000000000005,0.09464,0.338,49.55,20.72,53.7077359419,136.28,50.71448,5.53464,51.0155929261,0.32448000000000005,0.09464,0.338,50.39,5.44,50.6827949111,136.32,51.50448,22.24464,56.1029007165,0.32448000000000005,0.09464,0.338,51.18,22.15,55.7675075649,136.11
2020-08-03 22:30:00,47.4036,21.7773,52.1665801855,0.3336,0.09730000000000001,0.34750000000000003,47.07,21.68,51.8228453484,136.11,47.3336,21.6873,52.0654268229,0.3336,0.09730000000000001,0.34750000000000003,47.0,21.59,51.7216405386,136.08,48.1536,6.4473,48.5832982644,0.3336,0.09730000000000001,0.34750000000000003,47.82,6.35,48.2397647175,136.13,48.9036,23.1173,54.0922513143,0.3336,0.09730000000000001,0.34750000000000003,48.57,23.02,53.7490958063,135.97
2020-08-03 23:00:00,44.46216,22.36688,49.7710859114,0.33216,0.09688000000000001,0.34600000000000003,44.13,22.27,49.4308587827,136.58,44.39216,22.28688,49.6726171004,0.33216,0.09688000000000001,0.34600000000000003,44.06,22.19,49.3323392918,136.54,45.20216,6.92688,45.7298254447,0.33216,0.09688000000000001,0.34600000000000003,44.87,6.83,45.3868461121,136.59,45.90216,23.74688,51.6809694414,0.33216,0.09688000000000001,0.34600000000000003,45.57,23.65,51.3414783581,136.42
2020-08-03 23:30:00,41.50624,23.30807,47.6028789682,0.33624000000000004,0.09807,0.35025,41.17,23.21,47.2617498618,137.6,41.44624,23.21807,47.5065214961,0.33624000000000004,0.09807,0.35025,41.11,23.12,47.1653103456,137.56,42.27624,7.63807,42.9606864687,0.33624000000000004,0.09807,0.35025,41.94,7.54,42.6123831767,137.61,42.89624,24.71807,49.5082860808,0.33624000000000004,0.09807,0.35025,42.56,24.62,49.1680587374,137.44
2020-08-04 00:00:00,38.93928,20.53604,44.0226812655,0.32928,0.09604000000000001,0.343,38.61,20.44,43.6866764586,136.79,38.87928,20.59604,43.9976735408,0.32928,0.09604000000000001,0.343,38.55,20.5,43.6617968022,136.76,40.04928,17.82604,43.8373417374,0.32928,0.09604000000000001,0.343,39.72,17.73,43.4974861343,136.81,40.24928,21.67604,45.714934656,0.32928,0.09604000000000001,0.343,39.92,21.58,45.379541646,136.62
2020-08-04 00:30:00,37.16256,19.55408,41.9930697901,0.32256,0.09408000000000001,0.336,36.84,19.46,41.6638596388,135.97,37.09256,19.46408,41.8892398785,0.32256,0.09408000000000001,0.336,36.77,19.37,41.5599542829,135.94,38.33256,20.85408,43.6380316788,0.32256,0.09408000000000001,0.336,38.01,20.76,43.3097875774,135.99,38.43256,20.83408,43.7163648718,0.32256,0.09408000000000001,0.336,38.11,20.74,43.3880133217,135.83
2020-08-04 01:00:00,36.07232,19.59401,41.0504262836,0.32232000000000005,0.09401000000000001,0.33575000000000005,35.75,19.5,40.72238328,135.97,36.02232,19.51401,40.9683307503,0.32232000000000005,0.09401000000000001,0.33575000000000005,35.7,19.42,40.6402066924,135.94,37.23232,20.89401,42.6943240544,0.32232000000000005,0.09401000000000001,0.33575000000000005,36.91,20.8,42.3672998904,135.99,37.34232,20.88401,42.7854033131,0.32232000000000005,0.09401000000000001,0.33575000000000005,37.02,20.79,42.4582677461,135.83
2020-08-04 01:30:00,35.6276,19.88555,40.801482578,0.3276,0.09555000000000001,0.34125000000000005,35.3,19.79,40.4689275865,136.22,35.5576,19.80555,40.7013848482,0.3276,0.09555000000000001,0.34125000000000005,35.23,19.71,40.3687626761,136.2,36.7576,21.19555,42.43079657,0.3276,0.09555000000000001,0.34125000000000005,36.43,21.1,42.0993456006,136.24,36.8776,21.17555,42.5248315642,0.3276,0.09555000000000001,0.34125000000000005,36.55,21.08,42.1932328697,136.06
2020-08-04 02:00:00,35.39496,20.03478,40.6718035382,0.32496,0.09478,0.3385,35.07,19.94,40.3423908563,136.22,35.34496,19.94478,40.5839924927,0.32496,0.09478,0.3385,35.02,19.85,40.2544767697,136.2,36.53496,21.33478,42.3081096227,0.32496,0.09478,0.3385,36.21,21.24,41.9797772743,136.24,36.64496,21.32478,42.3981053285,0.32496,0.09478,0.3385,36.32,21.23,42.0696482039,136.06
2020-08-04 02:30:00,34.67552,20.10786,40.0838835575,0.33552000000000004,0.09786,0.34950000000000003,34.34,20.01,39.744631084,136.22,34.63552,20.02786,40.0091792199,0.33552000000000004,0.09786,0.34950000000000003,34.3,19.93,39.6698235438,136.2,35.81552,21.41786,41.7309980692,0.33552000000000004,0.09786,0.34950000000000003,35.48,21.32,41.392907605,136.24,35.92552,21.40786,41.8203234929,0.33552000000000004,0.09786,0.34950000000000003,35.59,21.31,41.4820949326,136.06
2020-08-04 03:00:00,34.00384,20.22737,39.5652326148,0.33384,0.09737000000000001,0.34775,33.67,20.13,39.2286349495,136.1,33.94384,20.14737,39.4727854586,0.33384,0.09737000000000001,0.34775,33.61,20.05,39.1361035362,136.07,35.11384,21.53737,41.1927186049,0.33384,0.09737000000000001,0.34775,34.78,21.44,40.8573371624,136.11,35.22384,21.53737,41.2865257785,0.33384,0.09737000000000001,0.34775,34.89,21.44,40.9510158604,135.97
2020-08-04 03:30:00,33.62344,20.39017,39.3229544931,0.34344,0.10017000000000001,0.35775,33.28,20.29,38.9774614361,135.83,33.58344,20.30017,39.2421246145,0.34344,0.10017000000000001,0.35775,33.24,20.2,38.8964985571,135.83,34.71344,21.70017,40.9380055042,0.34344,0.10017000000000001,0.35775,34.37,21.6,40.5938037144,135.84,34.85344,21.68017,41.0462184746,0.34344,0.10017000000000001,0.35775,34.51,21.58,40.7017997145,135.71
2020-08-04 04:00:00,33.23384,20.49737,39.0465145444,0.33384,0.09737000000000001,0.34775,32.9,20.4,38.7113678394,135.59,33.183840000000004,20.41737,38.9619844831,0.33384,0.09737000000000001,0.34775,32.85,20.32,38.6267381486,135.55,34.32384,21.80737,40.6655551869,0.33384,0.09737000000000001,0.34775,33.99,21.71,40.3316773765,135.63,34.44384,21.80737,40.7668922076,0.33384,0.09737000000000001,0.34775,34.11,21.71,40.4328603984,135.44
2020-08-04 04:30:00,33.5596,20.18905,39.1643267791,0.3396,0.09905000000000001,0.35375,33.22,20.09,38.822371128,135.13,33.5196,20.10905,39.0888408125,0.3396,0.09905000000000001,0.35375,33.18,20.01,38.7467740593,135.08,34.6496,21.47905,40.7669519226,0.3396,0.09905000000000001,0.35375,34.31,21.38,40.4262352934,135.16,34.7896,21.47905,40.88601053,0.3396,0.09905000000000001,0.35375,34.45,21.38,40.5451217781,134.96
2020-08-04 05:00:00,34.02624,19.74807,39.3417243809,0.33624000000000004,0.09807,0.35025,33.69,19.65,39.0017768826,134.76,33.98624,19.66807,39.2670025195,0.33624000000000004,0.09807,0.35025,33.65,19.57,38.9269495337,134.74,35.11624,21.03807,40.9359341052,0.33624000000000004,0.09807,0.35025,34.78,20.94,40.5971920211,134.78,35.26624,21.02807,41.0595593213,0.33624000000000004,0.09807,0.35025,34.93,20.93,40.7206311346,134.61
2020-08-04 05:30:00,34.05912,19.50891,39.2507480765,0.33912000000000003,0.09891000000000001,0.35325,33.72,19.41,38.9074093201,133.77,34.01912,19.42891,39.1763075004,0.33912000000000003,0.09891000000000001,0.35325,33.68,19.33,38.8328636595,133.74,35.13912,20.76891,40.8179541006,0.33912000000000003,0.09891000000000001,0.35325,34.8,20.67,40.4757816478,133.82,35.29912,20.77891,40.9608468365,0.33912000000000003,0.09891000000000001,0.35325,34.96,20.68,40.6185179444,133.62
2020-08-04 06:00:00,34.52104,19.38947,39.5936074331,0.34104,0.09947,0.35525,34.18,19.29,39.2476305017,134.45,34.48104,19.30947,39.5195869306,0.34104,0.09947,0.35525,34.14,19.21,39.1735076295,134.43,35.62104,20.65947,41.1785404229,0.34104,0.09947,0.35525,35.28,20.56,40.8337115629,134.47,35.78104,20.65947,41.3170246286,0.34104,0.09947,0.35525,35.44,20.56,40.9720294835,134.3
2020-08-04 06:30:00,37.60936,18.63523,41.973036068,0.42936,0.12523,0.44725000000000004,37.18,18.51,41.5327882522,135.13,37.55936,18.55523,41.892745003900004,0.42936,0.12523,0.44725000000000004,37.13,18.43,41.4524040316,135.1,38.76936,19.90523,43.5807463929,0.42936,0.12523,0.44725000000000004,38.34,19.78,43.1416735883,135.14,38.92936,19.93523,43.7368090418,0.42936,0.12523,0.44725000000000004,38.5,19.81,43.2976454325,134.98
2020-08-04 07:00:00,40.25704,17.96247,44.0826450892,0.5570400000000001,0.16247,0.58025,39.7,17.8,43.5078153899,135.13,40.21704,17.91247,44.0257525531,0.5570400000000001,0.16247,0.58025,39.66,17.75,43.4508699568,135.1,41.47704,19.24247,45.7232708679,0.5570400000000001,0.16247,0.58025,40.92,19.08,45.1496710951,135.14,41.64704,19.26247,45.8859312999,0.5570400000000001,0.16247,0.58025,41.09,19.1,45.3122290337,134.98
2020-08-04 07:30:00,43.94976,16.71493,47.0209558491,0.8397600000000001,0.24493,0.87475,43.11,16.47,46.1490303257,134.73,43.87976,16.63493,46.9271161884,0.8397600000000001,0.24493,0.87475,43.04,16.39,46.0551158939,134.71,45.21976,17.94493,48.650253927,0.8397600000000001,0.24493,0.87475,44.38,17.7,47.7794349067,134.75,45.37976,17.97493,48.8100473895,0.8397600000000001,0.24493,0.87475,44.54,17.73,47.9391750033,134.59
2020-08-04 08:00:00,46.8212,15.7791,49.4085495259,1.2312,0.35910000000000003,1.2825,45.59,15.42,48.1271700809,134.94,46.7512,15.719100000000001,49.3230656615,1.2312,0.35910000000000003,1.2825,45.52,15.36,48.0416485979,134.91,48.1512,17.0091,51.0670886604,1.2312,0.35910000000000003,1.2825,46.92,16.65,49.7866337484,134.99,48.3212,17.0191,51.230734274,1.2312,0.35910000000000003,1.2825,47.09,16.66,49.9502122118,134.77
2020-08-04 08:30:00,49.889920000000004,14.78081,52.0334167806,1.33992,0.39081000000000005,1.39575,48.55,14.39,50.6376796467,134.83,49.81992,14.71081,51.9464374107,1.33992,0.39081000000000005,1.39575,48.48,14.32,50.5506953464,134.8,51.28992,15.99081,53.724872248,1.33992,0.39081000000000005,1.39575,49.95,15.6,52.3293655608,134.85,51.44992,15.99081,53.877641675,1.33992,0.39081000000000005,1.39575,50.11,15.6,52.4821121907,134.68
2020-08-04 09:00:00,51.88256,13.96283,53.7285832101,1.5525600000000002,0.45283,1.61725,50.33,13.51,52.1116973433,134.66,51.80256,13.89283,53.6331608985,1.5525600000000002,0.45283,1.61725,50.25,13.44,52.0163060972,134.63,53.30256,15.15283,55.4145392434,1.5525600000000002,0.45283,1.61725,51.75,14.7,53.7973280006,134.66,53.47256,15.16283,55.5808068182,1.5525600000000002,0.45283,1.61725,51.92,14.71,53.9636034749,134.5
2020-08-04 09:30:00,53.5148,13.1514,55.1071060844,1.2048,0.3514,1.255,52.31,12.8,53.853283094,134.52,53.4248,13.0814,55.0030206534,1.2048,0.3514,1.255,52.22,12.73,53.7492446459,134.5,54.9848,14.3314,56.8218026553,1.2048,0.3514,1.255,53.78,13.98,55.5673357288,134.55,55.1348,14.3214,56.9644509234,1.2048,0.3514,1.255,53.93,13.97,55.7100152576,134.38
2020-08-04 10:00:00,55.04568,12.82374,56.5196885541,1.07568,0.31374,1.1205,53.97,12.51,55.4009115448,135.25,54.96568,12.76374,56.4281759111,1.07568,0.31374,1.1205,53.89,12.45,55.3094440399,135.23,56.55568,14.01374,58.2660265425,1.07568,0.31374,1.1205,55.48,13.7,57.1464819565,135.3,56.70568,14.00374,58.4092362409,1.07568,0.31374,1.1205,55.63,13.69,57.2897285733,135.14
2020-08-04 10:30:00,56.04864,12.732520000000001,57.4766657993,0.7286400000000001,0.21252000000000001,0.759,55.32,12.52,56.7190691038,134.82,55.94864,12.65252,57.3614555272,0.7286400000000001,0.21252000000000001,0.759,55.22,12.44,56.603904459,134.79,57.56864,13.90252,59.2235457719,0.7286400000000001,0.21252000000000001,0.759,56.84,13.69,58.4653889066,134.85,57.72864,13.89252,59.3767461907,0.7286400000000001,0.21252000000000001,0.759,57.0,13.68,58.6186182028,134.66
2020-08-04 11:00:00,57.25672,12.37196,58.5781305557,0.72672,0.21196,0.757,56.53,12.16,57.8230620082,134.24,57.14672,12.29196,58.453741432,0.72672,0.21196,0.757,56.42,12.08,57.6987244226,134.23,58.79672,13.53196,60.3338066444,0.72672,0.21196,0.757,58.07,13.32,59.5780773439,134.27,58.96672,13.52196,60.4972517541,0.72672,0.21196,0.757,58.24,13.31,59.7415575626,134.06
2020-08-04 11:30:00,57.00544,12.12867,58.2814277928,0.9554400000000001,0.27867000000000003,0.9952500000000001,56.05,11.85,57.2889605421,134.33,56.91544,12.068670000000001,58.1809256197,0.9554400000000001,0.27867000000000003,0.9952500000000001,55.96,11.79,57.1885102097,134.23,58.54544,13.29867,60.036848423,0.9554400000000001,0.27867000000000003,0.9952500000000001,57.59,13.02,59.0434458683,134.35,58.71544,13.28867,60.2004289417,0.9554400000000001,0.27867000000000003,0.9952500000000001,57.76,13.01,59.2070747462,134.17
2020-08-04 12:00:00,56.67136,12.29748,57.9902669299,1.43136,0.41748,1.491,55.24,11.88,56.5030264676,134.54,56.57136,12.21748,57.8756044444,1.43136,0.41748,1.491,55.14,11.8,56.3884704527,134.52,58.18136,13.44748,59.7152021666,1.43136,0.41748,1.491,56.75,13.03,58.226655408,134.57,58.35136,13.44748,59.8808477913,1.43136,0.41748,1.491,56.92,13.03,58.3923565204,134.36
2020-08-04 12:30:00,57.42424,12.03957,58.6727755042,1.16424,0.33957000000000004,1.21275,56.26,11.7,57.463706807,134.89,57.34424,11.969570000000001,58.5801371385,1.16424,0.33957000000000004,1.21275,56.18,11.63,57.3711539016,134.84,58.97424,13.20957,60.4355336136,1.16424,0.33957000000000004,1.21275,57.81,12.87,59.2252733214,134.92,59.14424,13.19957,60.5992555512,1.16424,0.33957000000000004,1.21275,57.98,12.86,59.3890562309,134.74
2020-08-04 13:00:00,57.45368,12.45524,58.788250093,1.42368,0.41524000000000005,1.483,56.03,12.04,57.3090088904,135.24,57.35368,12.38524,58.6757085973,1.42368,0.41524000000000005,1.483,55.93,11.97,57.196554092,135.19,58.99368,13.62524,60.5466881423,1.42368,0.41524000000000005,1.483,57.57,13.21,59.0661408931,135.27,59.15368,13.61524,60.7003510517,1.42368,0.41524000000000005,1.483,57.73,13.2,59.2198691319,135.06
2020-08-04 13:30:00,56.82712,12.62791,58.2132775101,1.22712,0.35791,1.2782499999999999,55.6,12.27,56.9377985173,134.99,56.72712,12.54791,58.0983320661,1.22712,0.35791,1.2782499999999999,55.5,12.19,56.8229363902,134.97,58.34712,13.79791,59.9563902571,1.22712,0.35791,1.2782499999999999,57.12,13.44,58.6798773005,135.03,58.51712,13.79791,60.1218400705,1.22712,0.35791,1.2782499999999999,57.29,13.44,58.8453711009,134.81
2020-08-04 14:00:00,54.92504,13.13397,56.4735441332,1.86504,0.5439700000000001,1.9427500000000002,53.06,12.59,54.5332164832,135.74,54.83504,13.06397,56.3697518529,1.86504,0.5439700000000001,1.9427500000000002,52.97,12.52,54.4295076222,135.7,56.40504,14.31397,58.1929400749,1.86504,0.5439700000000001,1.9427500000000002,54.54,13.77,56.2514399816,135.75,56.56504,14.31397,58.3480375622,1.86504,0.5439700000000001,1.9427500000000002,54.7,13.77,56.4065856084,135.59
2020-08-04 14:30:00,54.6616,13.276299999999999,56.2507836057,2.1816,0.6363,2.2725,52.48,12.64,53.9807373051,135.74,54.5716,13.2063,56.1468243648,2.1816,0.6363,2.2725,52.39,12.57,53.8768688771,135.7,56.1216,14.4663,57.9560852909,2.1816,0.6363,2.2725,53.94,13.83,55.6847600336,135.75,56.2916,14.4563,58.1182315651,2.1816,0.6363,2.2725,54.11,13.82,55.8469739556,135.59
2020-08-04 15:00:00,53.82584,13.10462,55.3981237683,2.17584,0.6346200000000001,2.2665,51.65,12.47,53.1340135883,135.3,53.75584,13.03462,55.3135756632,2.17584,0.6346200000000001,2.2665,51.58,12.4,53.0495655025,135.26,55.28584,14.28462,57.1014402012,2.17584,0.6346200000000001,2.2665,53.11,13.65,54.8360702458,135.32,55.45584,14.29462,57.2685459135,2.17584,0.6346200000000001,2.2665,53.28,13.66,55.0032180877,135.15
2020-08-04 15:30:00,53.0096,13.7178,54.7557826079,2.0496,0.5978,2.135,50.96,13.12,52.621820569,135.21,52.9196,13.6478,54.6511345628,2.0496,0.5978,2.135,50.87,13.05,52.5172295537,135.18,54.4496,14.9078,56.4535334678,2.0496,0.5978,2.135,52.4,14.31,54.3188374323,135.22,54.6196,14.9078,56.6175167682,2.0496,0.5978,2.135,52.57,14.31,54.4828505128,135.04
2020-08-04 16:00:00,52.67864,14.04252,54.5181756866,2.40864,0.70252,2.509,50.27,13.34,52.0098884829,135.4,52.59864,13.97252,54.4228650936,2.40864,0.70252,2.509,50.19,13.27,51.9146318488,135.35,54.09864,15.24252,56.2049576621,2.40864,0.70252,2.509,51.69,14.54,53.6960678262,135.42,54.25864,15.23252,56.3562745415,2.40864,0.70252,2.509,51.85,14.53,53.8474084799,135.22
2020-08-04 16:30:00,52.48072,14.38521,54.4165437938,3.00072,0.87521,3.12575,49.48,13.51,51.2912321942,135.4,52.39072,14.31521,54.3112583123,3.00072,0.87521,3.12575,49.39,13.44,51.1859912476,135.35,53.89072,15.58521,56.0990951163,3.00072,0.87521,3.12575,50.89,14.71,52.973353679,135.42,54.05072,15.59521,56.2555855668,3.00072,0.87521,3.12575,51.05,14.72,53.1298494257,135.22
2020-08-04 17:00:00,54.49704,14.65622,56.4334311685,2.62704,0.76622,2.7365,51.87,13.89,53.6975697774,135.55,54.41704,14.57622,56.3354278572,2.62704,0.76622,2.7365,51.79,13.81,53.5996287301,135.52,55.95704,15.86622,58.1629371907,2.62704,0.76622,2.7365,53.33,15.1,55.4265180216,135.56,56.12704,15.86622,58.3265081781,2.62704,0.76622,2.7365,53.5,15.1,55.5901070335,135.41
