Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-04 17:30:00,56.43224,14.52732,58.2721265941,1.84224,0.53732,1.919,54.59,13.99,56.3541320579,135.46,56.35224,14.45732,58.1772210973,1.84224,0.53732,1.919,54.51,13.92,56.2592792346,135.41,57.97224,15.73732,60.0703242159,1.84224,0.53732,1.919,56.13,15.2,58.1516715151,135.48,58.12224,15.73732,60.2150979689,1.84224,0.53732,1.919,56.28,15.2,58.296469876,135.32
2020-08-04 18:00:00,57.34896,14.37303,59.1226454454,1.03896,0.30303,1.08225,56.31,14.07,58.0412008835,135.22,57.24896,14.30303,59.0086441825,1.03896,0.30303,1.08225,56.21,14.0,57.9272310749,135.18,58.89896,15.58303,60.9255144669,1.03896,0.30303,1.08225,57.86,15.28,59.8436128589,135.25,59.05896,15.58303,61.0802061249,1.03896,0.30303,1.08225,58.02,15.28,59.9983233099,135.08
2020-08-04 18:30:00,56.83496,14.88728,58.7523938576,0.9849600000000001,0.28728000000000004,1.026,55.85,14.6,57.7267918734,135.3,56.73496,14.80728,58.6354093292,0.9849600000000001,0.28728000000000004,1.026,55.75,14.52,57.609833362,135.18,58.37496,16.10728,60.5564234743,0.9849600000000001,0.28728000000000004,1.026,57.39,15.82,59.530534182,135.34,58.54496,16.10728,60.7203162903,0.9849600000000001,0.28728000000000004,1.026,57.56,15.82,59.6944386019,135.08
2020-08-04 19:00:00,55.6892,15.3756,57.7727969896,0.9792000000000001,0.2856,1.02,54.71,15.09,56.7529047715,135.3,55.5992,15.2856,57.6621245533,0.9792000000000001,0.2856,1.02,54.62,15.0,56.6422492491,135.18,57.1992,16.5956,59.5580592363,0.9792000000000001,0.2856,1.02,56.22,16.31,58.5380602685,135.34,57.3692,16.5956,59.7213449949,0.9792000000000001,0.2856,1.02,56.39,16.31,58.7013475143,135.08
2020-08-04 19:30:00,54.16504,15.45147,56.3258331795,0.72504,0.21147000000000002,0.7552500000000001,53.44,15.24,55.5705965417,134.92,54.07504,15.38147,56.220099345,0.72504,0.21147000000000002,0.7552500000000001,53.35,15.17,55.464866357,134.89,55.65504,16.68147,58.101247136,0.72504,0.21147000000000002,0.7552500000000001,54.93,16.47,57.3460181704,134.95,55.81504,16.69147,58.2573931872,0.72504,0.21147000000000002,0.7552500000000001,55.09,16.48,57.502160829,134.76
2020-08-04 20:00:00,53.01752,15.82011,55.327509499,0.6175200000000001,0.18011000000000002,0.6432500000000001,52.4,15.64,54.6842719619,135.18,52.92752,15.74011,55.2184157339,0.6175200000000001,0.18011000000000002,0.6432500000000001,52.31,15.56,54.5751747592,135.15,54.47752,17.05011,57.083328883,0.6175200000000001,0.18011000000000002,0.6432500000000001,53.86,16.87,56.4402028699,135.2,54.64752,17.05011,57.2455910369,0.6175200000000001,0.18011000000000002,0.6432500000000001,54.03,16.87,56.6024540104,135.01
2020-08-04 20:30:00,52.20704,16.03372,54.6136906151,0.5270400000000001,0.15372000000000002,0.549,51.68,15.88,54.0647463695,135.08,52.12704,15.96372,54.5166823587,0.5270400000000001,0.15372000000000002,0.549,51.6,15.81,53.9677320257,135.06,53.66704,17.27372,56.3784762565,0.5270400000000001,0.15372000000000002,0.549,53.14,17.12,55.8296874432,135.09,53.82704,17.28372,56.5338589891,0.5270400000000001,0.15372000000000002,0.549,53.3,17.13,55.9850596142,134.9
2020-08-04 21:00:00,51.83576,16.07043,54.2697405113,0.51576,0.15043,0.53725,51.32,15.92,53.7325674056,134.93,51.75576,15.99043,54.1696644328,0.51576,0.15043,0.53725,51.24,15.84,53.6324826947,134.89,53.27576,17.31043,56.0174757586,0.51576,0.15043,0.53725,52.76,17.16,55.4804758451,134.96,53.44576,17.32043,56.1822619459,0.51576,0.15043,0.53725,52.93,17.17,55.6452495726,134.79
2020-08-04 21:30:00,51.88248,16.15239,54.3386734625,0.52248,0.15239000000000003,0.54425,51.36,16.0,53.7945127313,134.44,51.80248,16.08239,54.241498894,0.52248,0.15239000000000003,0.54425,51.28,15.93,53.6973304737,134.42,53.32248,17.38239,56.0841720583,0.52248,0.15239000000000003,0.54425,52.8,17.23,55.5401917534,134.47,53.50248,17.39239,56.2584268893,0.52248,0.15239000000000003,0.54425,52.98,17.24,55.7144326005,134.27
2020-08-04 22:00:00,50.29816,16.59113,52.963860264,0.5181600000000001,0.15113000000000001,0.5397500000000001,49.78,16.44,52.4244408649,135.1,50.21816,16.51113,52.8628509226,0.5181600000000001,0.15113000000000001,0.5397500000000001,49.7,16.36,52.3234134972,135.07,51.70816,17.84113,54.6995404941,0.5181600000000001,0.15113000000000001,0.5397500000000001,51.19,17.69,54.1604302051,135.13,51.86816,17.84113,54.8508153218,0.5181600000000001,0.15113000000000001,0.5397500000000001,51.35,17.69,54.3116801434,134.94
2020-08-04 22:30:00,47.71648,16.99064,50.6512024655,0.51648,0.15064000000000002,0.538,47.2,16.84,50.1141257531,133.69,47.65648,16.90064,50.5645302401,0.51648,0.15064000000000002,0.538,47.14,16.75,50.027413485,133.67,49.06648,18.21064,52.3368595619,0.51648,0.15064000000000002,0.538,48.55,18.06,51.8002519299,133.72,49.23648,18.20064,52.4928019751,0.51648,0.15064000000000002,0.538,48.72,18.05,51.9561440063,133.54
2020-08-04 23:00:00,45.01856,17.49833,48.2997132213,0.50856,0.14833000000000002,0.52975,44.51,17.35,47.7719855145,133.94,44.94856,17.41833,48.2055107437,0.50856,0.14833000000000002,0.52975,44.44,17.27,47.6777358942,133.9,46.29856,18.72833,49.9430375795,0.50856,0.14833000000000002,0.52975,45.79,18.58,49.4159943743,133.96,46.46856,18.72833,50.1006727805,0.50856,0.14833000000000002,0.52975,45.96,18.58,49.5735615021,133.76
2020-08-04 23:30:00,42.23,17.96875,45.8938871372,0.51,0.14875000000000002,0.53125,41.72,17.82,45.3664060732,134.54,42.17,17.87875,45.8034780509,0.51,0.14875000000000002,0.53125,41.66,17.73,45.2759152309,134.5,43.47,19.21875,47.5289517196,0.51,0.14875000000000002,0.53125,42.96,19.07,47.0024095127,134.57,43.64,19.20875,47.6804538209,0.51,0.14875000000000002,0.53125,43.13,19.06,47.1537962417,134.38
2020-08-05 00:00:00,39.96616,18.66763,44.1109323747,0.50616,0.14763,0.52725,39.46,18.52,43.5899300298,135.03,39.90616,18.58763,44.0227395213,0.50616,0.14763,0.52725,39.4,18.44,43.5016505434,134.99,41.16616,19.93763,45.7401554344,0.50616,0.14763,0.52725,40.66,19.79,45.2203460845,135.06,41.32616,19.93763,45.8842085075,0.50616,0.14763,0.52725,40.82,19.79,45.3642645703,134.88
2020-08-05 00:30:00,37.99616,18.91763,42.4450809819,0.50616,0.14763,0.52725,37.49,18.77,41.926280541,134.25,37.95616,18.83763,42.3736520253,0.50616,0.14763,0.52725,37.45,18.69,41.85473211,134.23,39.16616,20.17763,44.0581983468,0.50616,0.14763,0.52725,38.66,20.03,43.5407452853,134.29,39.32616,20.17763,44.2004933543,0.50616,0.14763,0.52725,38.82,20.03,43.6828719294,134.1
2020-08-05 01:00:00,36.89488,19.04434,41.5201042418,0.49488000000000004,0.14434000000000002,0.5155000000000001,36.4,18.9,41.0142658108,134.62,36.84488,18.95434,41.4344323848,0.49488000000000004,0.14434000000000002,0.5155000000000001,36.35,18.81,40.9284570928,134.59,38.03488,20.29434,43.1104666253,0.49488000000000004,0.14434000000000002,0.5155000000000001,37.54,20.15,42.6060336103,134.66,38.19488,20.30434,43.2563877485,0.49488000000000004,0.14434000000000002,0.5155000000000001,37.7,20.16,42.7517906058,134.48
2020-08-05 01:30:00,36.34344,19.12392,41.0678700105,0.49344000000000005,0.14392000000000002,0.514,35.85,18.98,40.5643057379,134.99,36.31344,19.04392,41.0041072772,0.49344000000000005,0.14392000000000002,0.514,35.82,18.9,40.500399998,134.96,37.49344,20.39392,42.681026416899996,0.49344000000000005,0.14392000000000002,0.514,37.0,20.25,42.1789343156,135.02,37.64344,20.39392,42.8128549387,0.49344000000000005,0.14392000000000002,0.514,37.15,20.25,42.3105778736,134.82
2020-08-05 02:00:00,36.19344,19.12392,40.9351855401,0.49344000000000005,0.14392000000000002,0.514,35.7,18.98,40.4317993663,135.12,36.14344,19.05392,40.85829319,0.49344000000000005,0.14392000000000002,0.514,35.65,18.91,40.3548088832,135.08,37.32344,20.39392,42.5317663212,0.49344000000000005,0.14392000000000002,0.514,36.83,20.25,42.0298869853,135.14,37.47344,20.40392,42.6682394387,0.49344000000000005,0.14392000000000002,0.514,36.98,20.26,42.1661949908,134.96
2020-08-05 02:30:00,35.33248,19.23364,40.2283115554,0.49248000000000003,0.14364000000000002,0.513,34.84,19.09,39.7272412835,134.46,35.28248,19.14364,40.1414044024,0.49248000000000003,0.14364000000000002,0.513,34.79,19.0,39.6401828956,134.43,36.44248,20.49364,41.809611682,0.49248000000000003,0.14364000000000002,0.513,35.95,20.35,41.310107722,134.48,36.59248,20.50364,41.9453077924,0.49248000000000003,0.14364000000000002,0.513,36.1,20.36,41.4456222055,134.31
2020-08-05 03:00:00,34.75984,19.35287,39.7841683847,0.48984000000000005,0.14287000000000002,0.5102500000000001,34.27,19.21,39.2868553081,134.86,34.71984,19.28287,39.7151906084,0.48984000000000005,0.14287000000000002,0.5102500000000001,34.23,19.14,39.2177574576,134.83,35.86984,20.63287,41.3806808313,0.48984000000000005,0.14287000000000002,0.5102500000000001,35.38,20.49,40.8850155925,134.89,36.01984,20.64287,41.5157434651,0.48984000000000005,0.14287000000000002,0.5102500000000001,35.53,20.5,41.0198842027,134.68
2020-08-05 03:30:00,34.27536,19.49448,39.4313968,0.49536,0.14448000000000003,0.516,33.78,19.35,38.9295633163,135.15,34.23536,19.40448,39.3521755231,0.49536,0.14448000000000003,0.516,33.74,19.26,38.850163448800004,135.13,35.37536,20.76448,41.0192604126,0.49536,0.14448000000000003,0.516,34.88,20.62,40.5191164761,135.18,35.52536,20.77448,41.153738863,0.49536,0.14448000000000003,0.516,35.03,20.63,40.6533860828,134.95
2020-08-05 04:00:00,33.89632,19.63476,39.1724943015,0.49632000000000004,0.14476,0.517,33.4,19.49,38.6706620062,134.73,33.85632,19.56476,39.1028162387,0.49632000000000004,0.14476,0.517,33.36,19.42,38.6008549128,134.71,34.99632,20.91476,40.7697142423,0.49632000000000004,0.14476,0.517,34.5,20.77,40.2696275126,134.76,35.12632,20.92476,40.8864762214,0.49632000000000004,0.14476,0.517,34.63,20.78,40.3862018516,134.61
2020-08-05 04:30:00,34.2532,19.44385,39.387117349,0.4932,0.14385,0.51375,33.76,19.3,38.8873707005,134.73,34.2132,19.36385,39.3128699164,0.4932,0.14385,0.51375,33.72,19.22,38.8129720583,134.71,35.3532,20.71385,40.9745327254,0.4932,0.14385,0.51375,34.86,20.57,40.4764684724,134.76,35.5032,20.72385,41.1090643175,0.4932,0.14385,0.51375,35.01,20.58,40.6107929004,134.52
2020-08-05 05:00:00,34.56152,19.37336,39.6210265188,0.49152000000000007,0.14336000000000002,0.512,34.07,19.23,39.1223439993,134.81,34.52152,19.29336,39.5470489822,0.49152000000000007,0.14336000000000002,0.512,34.03,19.15,39.0482189094,134.71,35.66152,20.64336,41.2054889645,0.49152000000000007,0.14336000000000002,0.512,35.17,20.5,40.7084622652,134.85,35.81152,20.65336,41.3403706321,0.49152000000000007,0.14336000000000002,0.512,35.32,20.51,40.8431450797,134.71
2020-08-05 05:30:00,34.97608,19.30469,39.9499340195,0.49608,0.14469,0.51675,34.48,19.16,39.4458616334,134.98,34.93608,19.22469,39.8762885856,0.49608,0.14469,0.51675,34.44,19.08,39.3720713197,134.95,36.10608,20.57469,41.5567910402,0.49608,0.14469,0.51675,35.61,20.43,41.0543176779,135.0,36.23608,20.57469,41.6697895647,0.49608,0.14469,0.51675,35.74,20.43,41.1671288773,134.84
2020-08-05 06:00:00,35.30664,19.20777,40.1932488916,0.5066400000000001,0.14777,0.52775,34.8,19.06,39.6777469118,135.3,35.26664,19.12777,40.1199137843,0.5066400000000001,0.14777,0.52775,34.76,18.98,39.6042674468,135.27,36.42664,20.48777,41.7929278857,0.5066400000000001,0.14777,0.52775,35.92,20.34,41.279074602,135.32,36.58664,20.51777,41.9471228127,0.5066400000000001,0.14777,0.52775,36.08,20.37,41.4331183958,135.15
2020-08-05 06:30:00,38.26488,18.58184,42.5380514269,0.55488,0.16184,0.578,37.71,18.42,41.9683273434,135.97,38.22488,18.53184,42.4802371086,0.55488,0.16184,0.578,37.67,18.37,41.9104497709,135.92,39.46488,19.88184,44.1900929531,0.55488,0.16184,0.578,38.91,19.72,43.621858053,135.99,39.61488,19.91184,44.3375697304,0.55488,0.16184,0.578,39.06,19.75,43.7692369136,135.79
2020-08-05 07:00:00,41.66512,17.52941,45.2024605477,0.61512,0.17941000000000001,0.64075,41.05,17.35,44.565962348,136.48,41.60512,17.44941,45.1161602928,0.61512,0.17941000000000001,0.64075,40.99,17.27,44.4795795843,136.44,42.93512,18.79941,46.870484804,0.61512,0.17941000000000001,0.64075,42.32,18.62,46.2351251756,136.5,43.07512,18.82941,47.0107715738,0.61512,0.17941000000000001,0.64075,42.46,18.65,46.375360915,136.32
2020-08-05 07:30:00,45.69488,16.04809,48.4310153813,0.64488,0.18809,0.6717500000000001,45.05,15.86,47.7602564901,135.94,45.62488,15.97809,48.3417938751,0.64488,0.18809,0.6717500000000001,44.98,15.79,47.6710027165,135.9,47.03488,17.28809,50.1114557009,0.64488,0.18809,0.6717500000000001,46.39,17.1,49.4412995379,135.97,47.17488,17.30809,50.2497689792,0.64488,0.18809,0.6717500000000001,46.53,17.12,49.5795855166,135.78
2020-08-05 08:00:00,48.40312,14.95841,50.6617810135,0.78312,0.22841000000000003,0.8157500000000001,47.62,14.73,49.8461362595,135.74,48.33312,14.87841,50.5713117594,0.78312,0.22841000000000003,0.8157500000000001,47.55,14.65,49.7556529452,135.71,49.80312,16.16841,52.3618968685,0.78312,0.22841000000000003,0.8157500000000001,49.02,15.94,51.5465226761,135.77,49.95312,16.19841,52.5138332657,0.78312,0.22841000000000003,0.8157500000000001,49.17,15.97,51.6984506538,135.6
2020-08-05 08:30:00,51.1352,13.73235,52.9470123384,1.1052,0.32235,1.15125,50.03,13.41,51.7960326666,134.99,51.0552,13.66235,52.8516154395,1.1052,0.32235,1.15125,49.95,13.34,51.7006586032,134.95,52.5752,14.92235,54.6518818026,1.1052,0.32235,1.15125,51.47,14.6,53.5006626127,135.05,52.7052,14.92235,54.7769535166,1.1052,0.32235,1.15125,51.6,14.6,53.6257400881,134.84
2020-08-05 09:00:00,52.89384,12.80362,54.4214203696,1.38384,0.40362000000000003,1.4415,51.51,12.4,52.9815071511,134.36,52.80384,12.73362,54.3174980743,1.38384,0.40362000000000003,1.4415,51.42,12.33,52.8776446147,134.33,54.35384,13.95362,56.116338386,1.38384,0.40362000000000003,1.4415,52.97,13.55,54.6756197953,134.38,54.48384,13.97362,56.24722995,1.38384,0.40362000000000003,1.4415,53.1,13.57,54.8065224221,134.19
2020-08-05 09:30:00,54.31904,12.49722,55.7381253206,1.7390400000000001,0.50722,1.8115,52.58,11.99,53.9297366951,135.17,54.21904,12.43722,55.6272302011,1.7390400000000001,0.50722,1.8115,52.48,11.93,53.8189121035,135.14,55.80904,13.66722,57.458174773,1.7390400000000001,0.50722,1.8115,54.07,13.16,55.6484546057,135.19,55.92904,13.65722,57.5723646679,1.7390400000000001,0.50722,1.8115,54.19,13.15,55.7626990021,135.01
2020-08-05 10:00:00,54.75664,12.36777,56.1360076855,2.18664,0.6377700000000001,2.27775,52.57,11.73,53.862768217,135.31,54.65664,12.29777,56.0230617073,2.18664,0.6377700000000001,2.27775,52.47,11.66,53.749944186,135.28,56.24664,13.52777,57.8505408139,2.18664,0.6377700000000001,2.27775,54.06,12.89,55.5754954994,135.33,56.35664,13.52777,57.9574967822,2.18664,0.6377700000000001,2.27775,54.17,12.89,55.6825017398,135.15
2020-08-05 10:30:00,54.6372,12.6296,56.0778960019,2.7072000000000003,0.7896000000000001,2.8200000000000003,51.93,11.84,53.2626557731,135.31,54.5372,12.5596,55.9647186717,2.7072000000000003,0.7896000000000001,2.8200000000000003,51.83,11.77,53.14961712,135.28,56.1272,13.7896,57.7963290184,2.7072000000000003,0.7896000000000001,2.8200000000000003,53.42,13.0,54.9790541934,135.33,56.2372,13.7896,57.903158221300004,2.7072000000000003,0.7896000000000001,2.8200000000000003,53.53,13.0,55.0859410376,135.15
2020-08-05 11:00:00,54.68168,12.40299,56.0706722678,3.54168,1.03299,3.68925,51.14,11.37,52.3887058439,135.31,54.58168,12.33299,55.9576843156,3.54168,1.03299,3.68925,51.04,11.3,52.2759179738,135.19,56.14168,13.55299,57.7544091058,3.54168,1.03299,3.68925,52.6,12.52,54.0694960213,135.33,56.26168,13.54299,57.8687239756,3.54168,1.03299,3.68925,52.72,12.51,54.1839321201,135.15
2020-08-05 11:30:00,54.7604,11.9322,56.0453281282,3.2304,0.9422,3.365,51.53,10.99,52.6889077511,134.8,54.6704,11.8622,55.9425099991,3.2304,0.9422,3.365,51.44,10.92,52.5863100056,134.75,56.2404,13.0722,57.7396311471,3.2304,0.9422,3.365,53.01,12.13,54.3801158513,134.82,56.3504,13.0622,57.8445213395,3.2304,0.9422,3.365,53.12,12.12,54.4851245754,134.63
2020-08-05 12:00:00,55.68192,11.52181,56.8614836296,2.61192,0.7618100000000001,2.7207500000000002,53.07,10.76,54.1498153275,134.8,55.57192,11.45181,56.7396003225,2.61192,0.7618100000000001,2.7207500000000002,52.96,10.69,54.0281195305,134.75,57.18192,12.66181,58.566999303,2.61192,0.7618100000000001,2.7207500000000002,54.57,11.9,55.8524386218,134.82,57.28192,12.66181,58.6646383383,2.61192,0.7618100000000001,2.7207500000000002,54.67,11.9,55.9501465592,134.63
2020-08-05 12:30:00,56.50536,11.53073,57.6698659879,2.2653600000000003,0.66073,2.35975,54.24,10.87,55.3184824448,134.59,56.40536,11.46073,57.5579096985,2.2653600000000003,0.66073,2.35975,54.14,10.8,55.2066988689,134.57,58.02536,12.660730000000001,59.3905420691,2.2653600000000003,0.66073,2.35975,55.76,12.0,57.0366338418,134.6,58.14536,12.660730000000001,59.507789184800004,2.2653600000000003,0.66073,2.35975,55.88,12.0,57.153953494,134.43
2020-08-05 13:00:00,56.82208,11.50394,57.9749032862,1.76208,0.5139400000000001,1.8355000000000001,55.06,10.99,56.1460924731,134.75,56.72208,11.43394,57.8630222461,1.76208,0.5139400000000001,1.8355000000000001,54.96,10.92,56.0343466099,134.74,58.37208,12.65394,59.7278990175,1.76208,0.5139400000000001,1.8355000000000001,56.61,12.14,57.8970785101,134.77,58.49208,12.63394,59.8409547271,1.76208,0.5139400000000001,1.8355000000000001,56.73,12.12,58.0102344419,134.61
2020-08-05 13:30:00,55.34048,12.14264,56.6569716169,2.34048,0.68264,2.438,53.0,11.46,54.2248245733,135.13,55.24048,12.07264,56.5443124213,2.34048,0.68264,2.438,52.9,11.39,54.1123100597,135.09,56.85048,13.29264,58.3838278498,2.34048,0.68264,2.438,54.51,12.61,55.9495504897,135.16,56.96048,13.29264,58.4909442564,2.34048,0.68264,2.438,54.62,12.61,56.0567257338,134.98
2020-08-05 14:00:00,55.58392,11.68281,56.7984173377,1.7239200000000001,0.5028100000000001,1.79575,53.86,11.18,55.0081084932,135.22,55.47392,11.62281,56.6784395733,1.7239200000000001,0.5028100000000001,1.79575,53.75,11.12,54.8882218695,135.18,57.09392,12.84281,58.5205388702,1.7239200000000001,0.5028100000000001,1.79575,55.37,12.34,56.7284099901,135.25,57.20392,12.83281,58.6256724982,1.7239200000000001,0.5028100000000001,1.79575,55.48,12.33,56.8336106543,134.98
2020-08-05 14:30:00,55.0264,12.08895,56.3386848361,2.1564,0.62895,2.24625,52.87,11.46,54.0977679761,135.1,54.9364,12.01895,56.2357822393,2.1564,0.62895,2.24625,52.78,11.39,53.9950043986,135.08,56.5364,13.24895,58.0680566324,2.1564,0.62895,2.24625,54.38,12.62,55.8251627853,135.14,56.6464,13.23895,58.1728839758,2.1564,0.62895,2.24625,54.49,12.61,55.9300652601,134.98
2020-08-05 15:00:00,55.2932,11.9926,56.5787983347,1.7232,0.5026,1.795,53.57,11.49,54.7883655533,135.1,55.1832,11.9126,56.4543674218,1.7232,0.5026,1.795,53.46,11.41,54.6640622347,135.08,56.8032,13.1426,58.3037860263,1.7232,0.5026,1.795,55.08,12.64,56.511733295,135.14,56.9132,13.1326,58.4087109685,1.7232,0.5026,1.795,55.19,12.63,56.6167201452,134.98
2020-08-05 15:30:00,55.30008,12.11419,56.6114162282,1.18008,0.34419000000000005,1.22925,54.12,11.77,55.3850819265,134.74,55.20008,12.04419,56.4987729492,1.18008,0.34419000000000005,1.22925,54.02,11.7,55.2725103465,134.71,56.82008,13.26419,58.3477525494,1.18008,0.34419000000000005,1.22925,55.64,12.92,57.1203641445,134.75,56.95008,13.27419,58.4766255196,1.18008,0.34419000000000005,1.22925,55.77,12.93,57.2492602572,134.56
2020-08-05 16:00:00,55.304,12.10325,56.6129055654,1.074,0.31325000000000003,1.11875,54.23,11.79,55.4968197287,134.32,55.204,12.03325,56.5002718716,1.074,0.31325000000000003,1.11875,54.13,11.72,55.3842513717,134.29,56.814,13.26325,58.3416180489,1.074,0.31325000000000003,1.11875,55.74,12.95,57.2245585391,134.35,56.954,13.25325,58.4756936818,1.074,0.31325000000000003,1.11875,55.88,12.94,57.3586785064,134.17
2020-08-05 16:30:00,55.14048,13.03389,56.6599931447,2.31048,0.6738900000000001,2.40675,52.83,12.36,54.256598677,134.78,55.05048,12.96389,56.5563240687,2.31048,0.6738900000000001,2.40675,52.74,12.29,54.1530396192,134.75,56.62048,14.20389,58.3749025401,2.31048,0.6738900000000001,2.40675,54.31,13.53,55.9699651599,134.79,56.76048,14.21389,58.5131332161,2.31048,0.6738900000000001,2.40675,54.45,13.54,56.1082355809,134.61
2020-08-05 17:00:00,56.32224,13.19232,57.8466250148,1.48224,0.43232000000000004,1.544,54.84,12.76,56.3049127519,134.78,56.22224,13.12232,57.733314063899996,1.48224,0.43232000000000004,1.544,54.74,12.69,56.1916693114,134.75,57.85224,14.37232,59.6107813671,1.48224,0.43232000000000004,1.544,56.37,13.94,58.068067817,134.79,57.99224,14.36232,59.7442560921,1.48224,0.43232000000000004,1.544,56.51,13.93,58.2015893254,134.61
2020-08-05 17:30:00,56.85144,13.80292,58.5030497547,2.34144,0.6829200000000001,2.439,54.51,13.12,56.0666968886,135.02,56.77144,13.72292,58.4064631098,2.34144,0.6829200000000001,2.439,54.43,13.04,55.9702286935,134.99,58.39144,14.98292,60.2830669177,2.34144,0.6829200000000001,2.439,56.05,14.3,57.8454190062,135.06,58.52144,14.99292,60.4114773019,2.34144,0.6829200000000001,2.439,56.18,14.31,57.973860489,134.85
2020-08-05 18:00:00,57.96928,13.66729,59.5586453814,1.25928,0.36729,1.31175,56.71,13.3,58.2487261663,135.27,57.85928,13.58729,59.4332460132,1.25928,0.36729,1.31175,56.6,13.22,58.1233894401,135.24,59.52928,14.86729,61.3577337364,1.25928,0.36729,1.31175,58.27,14.5,60.0470057538,135.32,59.66928,14.85729,61.4911541757,1.25928,0.36729,1.31175,58.41,14.49,60.1804636074,135.12
2020-08-05 18:30:00,57.12384,14.21362,58.8656104177,0.9038400000000001,0.26362,0.9415,56.22,13.95,57.9248728958,135.01,57.01384,14.14362,58.7419776501,0.9038400000000001,0.26362,0.9415,56.11,13.88,57.8012672871,134.98,58.683840000000004,15.42362,60.6768582826,0.9038400000000001,0.26362,0.9415,57.78,15.16,59.7357012179,135.05,58.80384,15.42362,60.7929243634,0.9038400000000001,0.26362,0.9415,57.9,15.16,59.8517802576,134.85
2020-08-05 19:00:00,56.03656,14.55483,57.8959336479,0.7365600000000001,0.21483000000000002,0.7672500000000001,55.3,14.34,57.1290258975,134.61,55.93656,14.47483,57.7790571761,0.7365600000000001,0.21483000000000002,0.7672500000000001,55.2,14.26,57.0121706305,134.59,57.57656,15.75483,59.6931732258,0.7365600000000001,0.21483000000000002,0.7672500000000001,56.84,15.54,58.9260315989,134.64,57.71656,15.76483,59.8308546083,0.7365600000000001,0.21483000000000002,0.7672500000000001,56.98,15.55,59.0637189821,134.43
2020-08-05 19:30:00,55.1388,14.73215,57.0729665346,0.6588,0.19215000000000002,0.68625,54.48,14.54,56.3868956407,134.3,55.0388,14.65215,56.9557284657,0.6588,0.19215000000000002,0.68625,54.38,14.46,56.2696721156,134.28,56.6488,15.93215,58.8465797227,0.6588,0.19215000000000002,0.68625,55.99,15.74,58.1603619315,134.33,56.7888,15.93215,58.981363235,0.6588,0.19215000000000002,0.68625,56.13,15.74,58.295149884,134.14
2020-08-05 20:00:00,53.7804,14.8922,55.8042027539,0.5904,0.17220000000000002,0.615,53.19,14.72,55.1892607307,134.51,53.7004,14.8222,55.7084425648,0.5904,0.17220000000000002,0.615,53.11,14.65,55.0935077845,134.48,55.2604,16.1022,57.5586019028,0.5904,0.17220000000000002,0.615,54.67,15.93,56.9436019233,134.52,55.4104,16.1222,57.7082122492,0.5904,0.17220000000000002,0.615,54.82,15.95,57.0932123812,134.33
2020-08-05 20:30:00,52.38416,15.42288,54.6073753846,0.5241600000000001,0.15288000000000002,0.546,51.86,15.27,54.061377156,134.8,52.28416,15.34288,54.4888736679,0.5241600000000001,0.15288000000000002,0.546,51.76,15.19,53.9428744136,134.77,53.85416,16.65288,56.3701069859,0.5241600000000001,0.15288000000000002,0.546,53.33,16.5,55.8241784534,134.82,53.98416,16.66288,56.4972663126,0.5241600000000001,0.15288000000000002,0.546,53.46,16.51,55.9513333174,134.66
2020-08-05 21:00:00,51.70576,15.47043,53.9705458705,0.51576,0.15043,0.53725,51.19,15.32,53.4333089,135.22,51.62576,15.39043,53.8709980524,0.51576,0.15043,0.53725,51.11,15.24,53.3337576025,135.2,53.16576,16.70043,55.7270347189,0.51576,0.15043,0.53725,52.65,16.55,55.1898994382,135.25,53.30576,16.71043,55.8636063995,0.51576,0.15043,0.53725,52.79,16.56,55.326464734300004,135.08
2020-08-05 21:30:00,52.02248,15.382390000000001,54.2490216268,0.52248,0.15239000000000003,0.54425,51.5,15.23,53.7047753929,133.75,51.92248,15.30239,54.1304634107,0.52248,0.15239000000000003,0.54425,51.4,15.15,53.5862155783,133.73,53.47248,16.59239,55.9876193748,0.52248,0.15239000000000003,0.54425,52.95,16.44,55.443449568,133.78,53.59248,16.55239,56.0904227766,0.52248,0.15239000000000003,0.54425,53.07,16.4,55.5462410969,133.6
2020-08-05 22:00:00,50.95696,15.73078,53.3298154117,0.5169600000000001,0.15078000000000003,0.5385,50.44,15.58,52.7913818724,133.95,50.85696,15.63078,53.2048086534,0.5169600000000001,0.15078000000000003,0.5385,50.34,15.48,52.666364978,133.94,52.39696,16.92078,55.0613677005,0.5169600000000001,0.15078000000000003,0.5385,51.88,16.77,54.5230896043,133.98,52.50696,16.89078,55.1568608375,0.5169600000000001,0.15078000000000003,0.5385,51.99,16.74,54.6185655249,133.78
2020-08-05 22:30:00,48.49056,16.49183,51.2183059644,0.52056,0.15183000000000002,0.54225,47.97,16.34,50.6765872963,133.64,48.40056,16.40183,51.1041508653,0.52056,0.15183000000000002,0.54225,47.88,16.25,50.562405995,133.63,49.87056,17.70183,52.9190659409,0.52056,0.15183000000000002,0.54225,49.35,17.55,52.3777147268,133.69,49.99056,17.68183,53.0254957663,0.52056,0.15183000000000002,0.54225,49.47,17.53,52.4841099763,133.49
2020-08-05 23:00:00,45.4848,17.03015,48.5684366648,0.5148,0.15015,0.53625,44.97,16.88,48.0336892191,134.31,45.4048,16.95015,48.4654871848,0.5148,0.15015,0.53625,44.89,16.8,47.9307010172,134.3,46.8248,18.27015,50.2629115359,0.5148,0.15015,0.53625,46.31,18.12,49.7287693393,134.33,46.9048,18.23015,50.3229433963,0.5148,0.15015,0.53625,46.39,18.08,49.7887386866,134.15
2020-08-05 23:30:00,42.81152,17.88211,46.3960785279,0.5215200000000001,0.15211000000000002,0.54325,42.29,17.73,45.8562645666,135.35,42.73152,17.79211,46.287600713,0.5215200000000001,0.15211000000000002,0.54325,42.21,17.64,45.7477179759,135.32,44.10152,19.14211,48.0766517299,0.5215200000000001,0.15211000000000002,0.54325,43.58,18.99,47.5377376407,135.36,44.19152,19.12211,48.1512775611,0.5215200000000001,0.15211000000000002,0.54325,43.67,18.97,47.6122862295,135.18
2020-08-06 00:00:00,40.31216,18.25938,44.254663052,0.5121600000000001,0.14938,0.5335,39.8,18.11,43.7265605782,135.03,40.23216,18.16938,44.1446833475,0.5121600000000001,0.14938,0.5335,39.72,18.02,43.616496879,135.01,41.54216,19.51938,45.8994254109,0.5121600000000001,0.14938,0.5335,41.03,19.37,45.3724343627,135.04,41.62216,19.48938,45.9591137409,0.5121600000000001,0.14938,0.5335,41.11,19.34,45.4320118419,134.87
2020-08-06 00:30:00,38.61688,18.55784,42.8445661245,0.50688,0.14784,0.528,38.11,18.41,42.3237545593,135.54,38.54688,18.46784,42.7425206557,0.50688,0.14784,0.528,38.04,18.32,42.2216058435,135.5,39.83688,19.81784,44.4940871398,0.50688,0.14784,0.528,39.33,19.67,43.9745130729,135.55,39.90688,19.80784,44.5523242581,0.50688,0.14784,0.528,39.4,19.66,44.0326651476,135.36
2020-08-06 01:00:00,37.49288,18.58959,41.8484038771,0.51288,0.14959,0.53425,36.98,18.44,41.3225604241,135.98,37.42288,18.49959,41.7457396349,0.51288,0.14959,0.53425,36.91,18.35,41.2197840848,135.96,38.69288,19.86959,43.4964316865,0.51288,0.14959,0.53425,38.18,19.72,42.9719769152,135.99,38.76288,19.83959,43.5450364251,0.51288,0.14959,0.53425,38.25,19.69,43.0204439773,135.83
2020-08-06 01:30:00,36.7996,18.98155,41.406639571,0.5196000000000001,0.15155000000000002,0.54125,36.28,18.83,40.8755097828,136.35,36.7396,18.90155,41.3166649255,0.5196000000000001,0.15155000000000002,0.54125,36.22,18.75,40.7854250928,136.32,37.9896,20.26155,43.0550823546,0.5196000000000001,0.15155000000000002,0.54125,37.47,20.11,42.5254394451,136.35,38.0596,20.25155,43.1121610403,0.5196000000000001,0.15155000000000002,0.54125,37.54,20.1,42.5824095138,136.18
2020-08-06 02:00:00,36.45648,18.91064,41.069298012,0.51648,0.15064000000000002,0.538,35.94,18.76,40.5415983898,136.08,36.38648,18.83064,40.9703420733,0.51648,0.15064000000000002,0.538,35.87,18.68,40.442543194,136.06,37.64648,20.20064,42.7238026491,0.51648,0.15064000000000002,0.538,37.13,20.05,42.1976231558,136.09,37.69648,20.18064,42.7584241431,0.51648,0.15064000000000002,0.538,37.18,20.03,42.2321358683,135.88
2020-08-06 02:30:00,35.71984,19.10162,40.5065285633,0.5198400000000001,0.15162,0.5415,35.2,18.95,39.9767745072,136.08,35.64984,19.02162,40.4070924399,0.5198400000000001,0.15162,0.5415,35.13,18.87,39.8772341067,135.97,36.88984,20.39162,42.1506638317,0.5198400000000001,0.15162,0.5415,36.37,20.24,41.6225239504,136.09,36.93984,20.38162,42.1895983988,0.5198400000000001,0.15162,0.5415,36.42,20.23,41.661364596,135.88
2020-08-06 03:00:00,35.1072,19.22085,40.0244496097,0.5172,0.15085,0.5387500000000001,34.59,19.07,39.4985189596,136.25,35.0372,19.13085,39.9198547788,0.5172,0.15085,0.5387500000000001,34.52,18.98,39.393791389,136.25,36.2672,20.50085,41.6604686311,0.5172,0.15085,0.5387500000000001,35.75,20.35,41.1361762929,136.25,36.3072,20.490850000000002,41.6903790528,0.5172,0.15085,0.5387500000000001,35.79,20.34,41.166001749,136.06
2020-08-06 03:30:00,34.5832,19.3926,39.6493462367,0.5232,0.1526,0.545,34.06,19.24,39.118553143,136.25,34.5132,19.3026,39.5442959351,0.5232,0.1526,0.545,33.99,19.15,39.0133643768,136.25,35.7332,20.6826,41.287183544,0.5232,0.1526,0.545,35.21,20.53,40.7581280237,136.25,35.7832,20.6726,41.3254618002,0.5232,0.1526,0.545,35.26,20.52,40.7962988517,136.16
2020-08-06 04:00:00,34.356,19.610500000000002,39.5588984459,0.516,0.1505,0.5375,33.84,19.46,39.036357412,136.49,34.296,19.5305,39.4671514839,0.516,0.1505,0.5375,33.78,19.38,38.9444835631,136.44,35.516,20.9105,41.2145031057,0.516,0.1505,0.5375,35.0,20.76,40.6937046728,136.52,35.556,20.8905,41.2388424456,0.516,0.1505,0.5375,35.04,20.74,40.7179223439,136.34
2020-08-06 04:30:00,34.49104,19.47197,39.6079468789,0.5210400000000001,0.15197000000000002,0.5427500000000001,33.97,19.32,39.0797044513,136.59,34.42104,19.39197,39.507676408,0.5210400000000001,0.15197000000000002,0.5427500000000001,33.9,19.24,38.9793227237,136.56,35.63104,20.77197,41.2437358779,0.5210400000000001,0.15197000000000002,0.5427500000000001,35.11,20.62,40.7172752035,136.52,35.69104,20.76197,41.2905526066,0.5210400000000001,0.15197000000000002,0.5427500000000001,35.17,20.61,40.7639669316,136.34
2020-08-06 05:00:00,34.71624,19.43057,39.7839712731,0.51624,0.15057,0.5377500000000001,34.2,19.28,39.2601375443,136.59,34.66624,19.34057,39.6964210435,0.51624,0.15057,0.5377500000000001,34.15,19.19,39.1724214212,136.56,35.86624,20.72057,41.4213615525,0.51624,0.15057,0.5377500000000001,35.35,20.57,40.8992347117,136.52,35.94624,20.71057,41.4856587252,0.51624,0.15057,0.5377500000000001,35.43,20.56,40.9633799875,136.34
2020-08-06 05:30:00,35.13368,19.34274,40.1063219586,0.52368,0.15274000000000001,0.5455,34.61,19.19,39.5740849547,136.32,35.07368,19.26274,40.0151993754,0.52368,0.15274000000000001,0.5455,34.55,19.11,39.4828393103,136.3,36.29368,20.64274,41.7534899458,0.52368,0.15274000000000001,0.5455,35.77,20.49,41.2229668995,136.32,36.37368,20.63274,41.818112782,0.52368,0.15274000000000001,0.5455,35.85,20.48,41.2874424008,136.07
2020-08-06 06:00:00,35.46456,19.39008,40.4191813178,0.51456,0.15008000000000002,0.536,34.95,19.24,39.8958657006,136.1,35.41456,19.31008,40.3369588541,0.51456,0.15008000000000002,0.536,34.9,19.16,39.8135102698,136.07,36.62456,20.68008,42.0597682352,0.51456,0.15008000000000002,0.536,36.11,20.53,41.5380909528,136.11,36.70456,20.67008,42.1245407334,0.51456,0.15008000000000002,0.536,36.19,20.52,41.6027222667,135.97
2020-08-06 06:30:00,38.26976,18.65743,42.5755120305,0.53976,0.15743000000000001,0.56225,37.73,18.5,42.0214576139,135.6,38.19976,18.56743,42.4731811955,0.53976,0.15743000000000001,0.56225,37.66,18.41,41.9190135857,135.58,39.47976,19.91743,44.2194014824,0.53976,0.15743000000000001,0.56225,38.94,19.76,43.6667058524,135.61,39.56976,19.89743,44.2907849001,0.53976,0.15743000000000001,0.56225,39.03,19.74,43.737952627,135.42
2020-08-06 07:00:00,41.47552,17.31286,44.9438970345,0.69552,0.20286,0.7245,40.78,17.11,44.223981051,135.47,41.40552,17.24286,44.8523500772,0.69552,0.20286,0.7245,40.71,17.04,44.1323656742,135.46,42.74552,18.57286,46.6061220083,0.69552,0.20286,0.7245,42.05,18.37,45.8874645192,135.5,42.83552,18.56286,46.6847035446,0.69552,0.20286,0.7245,42.14,18.36,45.9659569682,135.31
2020-08-06 07:30:00,45.5464,15.64895,48.1597777099,0.9564,0.27895000000000003,0.9962500000000001,44.59,15.37,47.1646583789,135.47,45.4764,15.568950000000001,48.0676103115,0.9564,0.27895000000000003,0.9962500000000001,44.52,15.29,47.0724388576,135.46,46.8964,16.86895,49.8380758764,0.9564,0.27895000000000003,0.9962500000000001,45.94,16.59,48.8437478087,135.5,47.0064,16.88895,49.948356059700004,0.9564,0.27895000000000003,0.9962500000000001,46.05,16.61,48.9540049434,135.31
2020-08-06 08:00:00,48.69448,14.41839,50.7842726901,0.9544800000000001,0.27839,0.9942500000000001,47.74,14.14,49.7900311307,134.89,48.61448,14.35839,50.6905418107,0.9544800000000001,0.27839,0.9942500000000001,47.66,14.08,49.6962976488,134.86,50.09448,15.61839,52.4727646752,0.9544800000000001,0.27839,0.9942500000000001,49.14,15.34,51.4786868519,134.91,50.20448,15.62839,52.5807606075,0.9544800000000001,0.27839,0.9942500000000001,49.25,15.35,51.586674636,134.73
2020-08-06 08:30:00,51.38584,13.30337,53.0799793318,1.00584,0.29337,1.04775,50.38,13.01,52.0327252794,134.66,51.27584,13.23337,52.9559614138,1.00584,0.29337,1.04775,50.27,12.94,51.908732406,134.63,52.84584,14.47337,54.7919815709,1.00584,0.29337,1.04775,51.84,14.18,53.74437645,134.67,52.93584,14.48337,54.8814282163,1.00584,0.29337,1.04775,51.93,14.19,53.8338276551,134.48
2020-08-06 09:00:00,53.58256,12.21283,54.9567461988,1.31256,0.38283,1.36725,52.27,11.83,53.591993805,134.11,53.49256,12.13283,54.8512492033,1.31256,0.38283,1.36725,52.18,11.75,53.4865861689,134.09,55.07256,13.35283,56.668200377,1.31256,0.38283,1.36725,53.76,12.97,55.302427614,134.17,55.17256,13.35283,56.7653895077,1.31256,0.38283,1.36725,53.86,12.97,55.3996435007,133.97
2020-08-06 09:30:00,55.4096,11.4428,56.5788073752,1.2096,0.3528,1.26,54.2,11.09,55.3229437033,134.44,55.3096,11.3828,56.4687523149,1.2096,0.3528,1.26,54.1,11.03,55.2129595294,134.42,56.9496,12.5928,58.3252565532,1.2096,0.3528,1.26,55.74,12.24,57.0680751384,134.45,57.0396,12.5828,58.4109820496,1.2096,0.3528,1.26,55.83,12.23,57.1538432653,134.24
2020-08-06 10:00:00,56.00656,11.259830000000001,57.1272136084,1.33656,0.38983,1.39225,54.67,10.87,55.7401632577,134.44,55.88656,11.17983,56.9938258714,1.33656,0.38983,1.39225,54.55,10.79,55.6068934576,134.42,57.53656,12.38983,58.8554468513,1.33656,0.38983,1.39225,56.2,12.0,57.4668600151,134.45,57.64656,12.37983,58.9608859386,1.33656,0.38983,1.39225,56.31,11.99,57.5723562137,134.24
2020-08-06 10:30:00,56.35512,11.42441,57.5014494953,1.6951200000000002,0.49441,1.7657500000000002,54.66,10.93,55.7420891248,134.66,56.25512,11.35441,57.3895561288,1.6951200000000002,0.49441,1.7657500000000002,54.56,10.86,55.6303262619,134.63,57.89512,12.57441,59.2449213576,1.6951200000000002,0.49441,1.7657500000000002,56.2,12.08,57.4836185361,134.69,58.00512,12.56441,59.3503019779,1.6951200000000002,0.49441,1.7657500000000002,56.31,12.07,57.5890701436,134.49
2020-08-06 11:00:00,56.20984,11.32787,57.3399228423,2.04984,0.59787,2.13525,54.16,10.73,55.2126661193,134.66,56.09984,11.26787,57.2202494084,2.04984,0.59787,2.13525,54.05,10.67,55.0931157224,134.63,57.72984,12.46787,59.0608348126,2.04984,0.59787,2.13525,55.68,11.87,56.9311803847,134.69,57.83984,12.46787,59.1683604096,2.04984,0.59787,2.13525,55.79,11.87,57.0387675182,134.49
2020-08-06 11:30:00,55.7872,11.1671,56.8938995521,2.5272,0.7371000000000001,2.6325000000000003,53.26,10.43,54.2716546643,134.34,55.6772,11.0871,56.7703653877,2.5272,0.7371000000000001,2.6325000000000003,53.15,10.35,54.1483610094,134.31,57.2772,12.2871,58.5802907662,2.5272,0.7371000000000001,2.6325000000000003,54.75,11.55,55.9550265839,134.38,57.3872,12.2871,58.6878484037,2.5272,0.7371000000000001,2.6325000000000003,54.86,11.55,56.0626622629,134.13
2020-08-06 12:00:00,56.26472,11.24721,57.3778567869,2.90472,0.84721,3.02575,53.36,10.4,54.3640469428,134.57,56.16472,11.18721,57.2680490349,2.90472,0.84721,3.02575,53.26,10.34,54.2544302339,134.52,57.78472,12.37721,59.0954244664,2.90472,0.84721,3.02575,54.88,11.53,56.0781178357,134.63,57.88472,12.37721,59.193210226,2.90472,0.84721,3.02575,54.98,11.53,56.1759850826,134.42
2020-08-06 12:30:00,56.91768,10.91474,57.9547568872,2.82768,0.82474,2.9455,54.09,10.09,55.023051533,134.47,56.81768,10.84474,57.8433846369,2.82768,0.82474,2.9455,53.99,10.02,54.9119340399,134.52,58.43768,12.03474,59.6640378339,2.82768,0.82474,2.9455,55.61,11.21,56.7286188797,134.49,58.54768,12.03474,59.7717809694,2.82768,0.82474,2.9455,55.72,11.21,56.836453971,134.29
2020-08-06 13:00:00,57.2712,10.906600000000001,58.3004654613,2.2512,0.6566000000000001,2.345,55.02,10.25,55.9666230891,134.47,57.1612,10.8366,58.179332112,2.2512,0.6566000000000001,2.345,54.91,10.18,55.8456847035,134.36,58.8212,12.0366,60.0400975099,2.2512,0.6566000000000001,2.345,56.57,11.38,57.7032867348,134.49,58.9212,12.0166,60.1340709166,2.2512,0.6566000000000001,2.345,56.67,11.36,57.7973918097,134.29
2020-08-06 13:30:00,56.54408,11.19744,57.6421342908,2.49408,0.7274400000000001,2.598,54.05,10.47,55.0547309502,134.47,56.43408,11.12744,57.5206511298,2.49408,0.7274400000000001,2.598,53.94,10.4,54.9334470064,134.36,58.06408,12.32744,59.3582611201,2.49408,0.7274400000000001,2.598,55.57,11.6,56.7678157057,134.49,58.16408,12.31744,59.4540118949,2.49408,0.7274400000000001,2.598,55.67,11.59,56.8636703001,134.29
2020-08-06 14:00:00,56.18136,11.16373,57.2797877,2.48136,0.7237300000000001,2.58475,53.7,10.44,54.7054256907,134.33,56.07136,11.09373,57.1582737455,2.48136,0.7237300000000001,2.58475,53.59,10.37,54.5841094092,134.36,57.70136,12.29373,58.9964638191,2.48136,0.7237300000000001,2.58475,55.22,11.57,56.4190863095,134.36,57.81136,12.29373,59.1040535189,2.48136,0.7237300000000001,2.58475,55.33,11.57,56.5267529582,134.15
2020-08-06 14:30:00,56.22152,11.02961,57.2932073449,1.78152,0.51961,1.85575,54.44,10.51,55.4452315353,133.94,56.12152,10.95961,57.1816234333,1.78152,0.51961,1.85575,54.34,10.44,55.33379799,133.91,57.73152,12.13961,58.9940550603,1.78152,0.51961,1.85575,55.95,11.62,57.1439139367,133.98,57.85152,12.12961,59.1094392214,1.78152,0.51961,1.85575,56.07,11.61,57.2593835105,133.8
2020-08-06 15:00:00,55.74624,11.40932,56.901808908,1.74624,0.50932,1.819,54.0,10.9,55.0891096316,134.79,55.64624,11.33932,56.7898248298,1.74624,0.50932,1.819,53.9,10.83,54.9772580255,134.77,57.26624,12.55932,58.6272868432,1.74624,0.50932,1.819,55.52,12.05,56.8126121561,134.81,57.38624,12.54932,58.7423694943,1.74624,0.50932,1.819,55.64,12.04,56.9277717814,134.62
2020-08-06 15:30:00,56.2448,11.40515,57.3895022941,1.8348,0.53515,1.9112500000000001,54.41,10.87,55.485178201,134.89,56.1348,11.32515,57.265825704,1.8348,0.53515,1.9112500000000001,54.3,10.79,55.3616663405,134.86,57.7748,12.55515,59.1232552095,1.8348,0.53515,1.9112500000000001,55.94,12.02,57.2168157101,134.91,57.894800000000004,12.53515,59.2362883085,1.8348,0.53515,1.9112500000000001,56.06,12.0,57.329953776400004,134.76
2020-08-06 16:00:00,56.71912,11.60016,57.8931972308,1.50912,0.44016000000000005,1.572,55.21,11.16,56.3266340198,135.04,56.61912,11.54016,57.783215923,1.50912,0.44016000000000005,1.572,55.11,11.1,56.2167421681,135.01,58.26912,12.76016,59.6499122279,1.50912,0.44016000000000005,1.572,56.76,12.32,58.0816666428,135.06,58.38912,12.75016,59.7650057676,1.50912,0.44016000000000005,1.572,56.88,12.31,58.1968255148,134.76
2020-08-06 16:30:00,57.1176,12.3693,58.44159317,1.4376,0.4193,1.4975,55.68,11.95,56.9479139214,135.4,57.0076,12.2893,58.3171788777,1.4376,0.4193,1.4975,55.57,11.87,56.8236024905,135.38,58.6776,13.5393,60.2193771659,1.4376,0.4193,1.4975,57.24,13.12,58.7243731342,135.42,58.7876,13.5293,60.3243223936,1.4376,0.4193,1.4975,57.35,13.11,58.8293685161,135.24
2020-08-06 17:00:00,58.39232,12.36401,59.68694814,1.5223200000000001,0.44401,1.58575,56.87,11.92,58.1057940312,135.19,58.29232,12.28401,59.572573158,1.5223200000000001,0.44401,1.58575,56.77,11.84,57.9915381758,135.17,59.97232,13.53401,61.4804732648,1.5223200000000001,0.44401,1.58575,58.45,13.09,59.8978346854,135.23,60.09232,13.52401,61.5953388615,1.5223200000000001,0.44401,1.58575,58.57,13.08,60.0127594766,135.0
2020-08-06 17:30:00,59.0244,12.77045,60.3901000874,1.3044,0.38045,1.3587500000000001,57.72,12.39,59.0348244683,134.97,58.9144,12.69045,60.2656954541,1.3044,0.38045,1.3587500000000001,57.61,12.31,58.9105100979,134.95,60.6144,13.95045,62.1990397238,1.3044,0.38045,1.3587500000000001,59.31,13.57,60.8425919895,134.99,60.7344,13.93045,62.3115140288,1.3044,0.38045,1.3587500000000001,59.43,13.55,60.9551261175,134.82
2020-08-06 18:00:00,59.33552,12.73286,60.6863218316,1.4155200000000001,0.41286000000000006,1.4745,57.92,12.32,59.2157816802,135.08,59.22552,12.66286,60.5641002794,1.4155200000000001,0.41286000000000006,1.4745,57.81,12.25,59.0936426361,135.04,60.93552,13.91286,62.5036420623,1.4155200000000001,0.41286000000000006,1.4745,59.52,13.5,61.0317982694,135.1,61.06552,13.90286,62.628166579,1.4155200000000001,0.41286000000000006,1.4745,59.65,13.49,61.1563782446,134.82
2020-08-06 18:30:00,58.01488,13.54184,59.5743882218,1.27488,0.37184,1.328,56.74,13.17,58.2484034116,134.42,57.90488,13.46184,59.449106503,1.27488,0.37184,1.328,56.63,13.09,58.1231881438,134.39,59.55488,14.72184,61.3475044708,1.27488,0.37184,1.328,58.28,14.35,60.0206706061,134.43,59.72488,14.72184,61.5125504592,1.27488,0.37184,1.328,58.45,14.35,60.1857541284,134.25
2020-08-06 19:00:00,56.76136,13.77123,58.4080368165,0.8613600000000001,0.25123,0.8972500000000001,55.9,13.52,57.5117414099,134.3,56.67136,13.691230000000001,58.3017394523,0.8613600000000001,0.25123,0.8972500000000001,55.81,13.44,57.4054849296,134.29,58.30136,14.95123,60.1879377979,0.8613600000000001,0.25123,0.8972500000000001,57.44,14.7,59.2911764093,134.33,58.46136,14.95123,60.3429357221,0.8613600000000001,0.25123,0.8972500000000001,57.6,14.7,59.4461941591,134.11
2020-08-06 19:30:00,55.9432,13.94385,57.6547706531,0.7332000000000001,0.21385,0.76375,55.21,13.73,56.8916250427,134.3,55.8432,13.873850000000001,57.5408263763,0.7332000000000001,0.21385,0.76375,55.11,13.66,56.7777042509,134.29,57.4632,15.14385,59.425209693,0.7332000000000001,0.21385,0.76375,56.73,14.93,58.661723466,134.33,57.6232,15.14385,59.5799410126,0.7332000000000001,0.21385,0.76375,56.89,14.93,58.8164687821,134.11
2020-08-06 20:00:00,54.76256,14.34158,56.6093534202,0.62256,0.18158000000000002,0.6485000000000001,54.14,14.16,55.9611043494,134.63,54.67256,14.26158,56.5020484677,0.62256,0.18158000000000002,0.6485000000000001,54.05,14.08,55.8538172375,134.61,56.27256,15.54158,58.3792918581,0.62256,0.18158000000000002,0.6485000000000001,55.65,15.36,57.7308591656,134.71,56.42256,15.54158,58.5238924359,0.62256,0.18158000000000002,0.6485000000000001,55.8,15.36,57.8754663048,134.48
2020-08-06 20:30:00,53.35984,14.62162,55.3268858355,0.5198400000000001,0.15162,0.5415,52.84,14.47,54.7854588372,134.94,53.26984,14.54162,55.2189692574,0.5198400000000001,0.15162,0.5415,52.75,14.39,54.6775511522,134.93,54.83984,15.831620000000001,57.0793153695,0.5198400000000001,0.15162,0.5415,54.32,15.68,56.5378174322,134.99,54.98984,15.831620000000001,57.2234453266,0.5198400000000001,0.15162,0.5415,54.47,15.68,56.6819486256,134.75
2020-08-06 21:00:00,52.66112,14.81616,54.7056866953,0.50112,0.14616,0.522,52.16,14.67,54.1837106518,134.4,52.56112,14.73616,54.5877802003,0.50112,0.14616,0.522,52.06,14.59,54.0658089739,134.37,54.13112,16.02616,56.4536620318,0.50112,0.14616,0.522,53.63,15.88,55.9316663439,134.47,54.27112,16.03616,56.5907491875,0.50112,0.14616,0.522,53.77,15.89,56.0687524384,134.21
2020-08-06 21:30:00,53.38784,14.878120000000001,55.4221969485,0.5078400000000001,0.14812,0.529,52.88,14.73,54.8932354667,134.4,53.30784,14.81812,55.3290383596,0.5078400000000001,0.14812,0.529,52.8,14.67,54.8000812043,134.37,54.86784,16.09812,57.1806727295,0.5078400000000001,0.14812,0.529,54.36,15.95,56.6516734086,134.47,55.01784,16.10812,57.3274301552,0.5078400000000001,0.14812,0.529,54.51,15.96,56.7984304361,134.21
2020-08-06 22:00:00,52.12016,15.45588,54.3635475756,0.50016,0.14588,0.521,51.62,15.31,53.8425528741,134.9,52.02016,15.37588,54.2449512139,0.50016,0.14588,0.521,51.52,15.23,53.7239546199,134.89,53.58016,16.67588,56.1152253796,0.50016,0.14588,0.521,53.08,16.53,55.5943099606,134.99,53.72016,16.67588,56.2489161158,0.50016,0.14588,0.521,53.22,16.53,55.727993863,134.73
2020-08-06 22:30:00,49.60144,15.82917,52.0659723136,0.51144,0.14917000000000002,0.5327500000000001,49.09,15.68,51.5333920871,133.49,49.52144,15.73917,51.9624334684,0.51144,0.14917000000000002,0.5327500000000001,49.01,15.59,51.4298376431,133.49,51.00144,17.02917,53.7693175795,0.51144,0.14917000000000002,0.5327500000000001,50.49,16.88,53.2369655409,133.62,51.13144,17.00917,53.8863249866,0.51144,0.14917000000000002,0.5327500000000001,50.62,16.86,53.3539501818,133.34
2020-08-06 23:00:00,46.56352,16.52686,49.4094980368,0.5035200000000001,0.14686000000000002,0.5245000000000001,46.06,16.38,48.8858670783,133.68,46.48352,16.44686,49.3073710053,0.5035200000000001,0.14686000000000002,0.5245000000000001,45.98,16.3,48.783710396000004,133.67,47.89352,17.74686,51.0758289003,0.5035200000000001,0.14686000000000002,0.5245000000000001,47.39,17.6,50.5526665963,133.82,48.03352,17.72686,51.2002012599,0.5035200000000001,0.14686000000000002,0.5245000000000001,47.53,17.58,50.6769898475,133.54
2020-08-06 23:30:00,43.8692,17.1056,47.0861790762,0.49920000000000003,0.1456,0.52,43.37,16.96,46.5682134079,134.5,43.7992,17.0156,46.9883024167,0.49920000000000003,0.1456,0.52,43.3,16.87,46.4702797495,134.47,45.1592,18.3456,48.7433522031,0.49920000000000003,0.1456,0.52,44.66,18.2,48.2260883755,134.62,45.2892,18.3256,48.8563123046,0.49920000000000003,0.1456,0.52,44.79,18.18,48.3389749581,134.35
2020-08-07 00:00:00,41.4956,17.52455,45.0443633773,0.49560000000000004,0.14455,0.5162500000000001,41.0,17.38,44.5316112441,134.78,41.4156,17.43455,44.9356813352,0.49560000000000004,0.14455,0.5162500000000001,40.92,17.29,44.422860106,134.76,42.7356,18.77455,46.6777809569,0.49560000000000004,0.14455,0.5162500000000001,42.24,18.63,46.1659452411,134.86,42.8656,18.754550000000002,46.788810725,0.49560000000000004,0.14455,0.5162500000000001,42.37,18.61,46.2768732738,134.6
2020-08-07 00:30:00,39.49216,18.09938,43.4421253837,0.5121600000000001,0.14938,0.5335,38.98,17.95,42.9143670581,135.14,39.43216,18.01938,43.3542765809,0.5121600000000001,0.14938,0.5335,38.92,17.87,42.8264322586,135.12,40.71216,19.35938,45.0806562269,0.5121600000000001,0.14938,0.5335,40.2,19.21,44.5540581766,135.23,40.83216,19.35938,45.1890571295,0.5121600000000001,0.14938,0.5335,40.32,19.21,44.6623611109,134.96
2020-08-07 01:00:00,38.27856,18.25833,42.4100786378,0.50856,0.14833000000000002,0.52975,37.77,18.11,41.8872892415,135.14,38.20856,18.17833,42.3124773425,0.50856,0.14833000000000002,0.52975,37.7,18.03,41.7896027739,135.12,39.46856,19.51833,44.0310394434,0.50856,0.14833000000000002,0.52975,38.96,19.37,43.5095219464,135.23,39.56856,19.50833,44.1162768132,0.50856,0.14833000000000002,0.52975,39.06,19.36,43.5946464603,134.96
2020-08-07 01:30:00,37.54672,18.23071,41.7386507911,0.5167200000000001,0.15071,0.53825,37.03,18.08,41.2080975052,135.3,37.48672,18.15071,41.6497593014,0.5167200000000001,0.15071,0.53825,36.97,18.0,41.1191062646,135.27,38.72672,19.49071,43.3548915148,0.5167200000000001,0.15071,0.53825,38.21,19.34,42.8256897201,135.41,38.83672,19.49071,43.4531770606,0.5167200000000001,0.15071,0.53825,38.32,19.34,42.9238628271,135.13
2020-08-07 02:00:00,37.19976,18.65868,41.6169254439,0.50976,0.14868,0.531,36.69,18.51,41.0947222889,135.8,37.14976,18.57868,41.5363939046,0.50976,0.14868,0.531,36.64,18.43,41.0140768517,135.77,38.38976,19.93868,43.2588098889,0.50976,0.14868,0.531,37.88,19.79,42.7380217137,135.9,38.48976,19.92868,43.3429799552,0.50976,0.14868,0.531,37.98,19.78,42.8220597356,135.63
