Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-07 02:30:00,36.386,18.8005,40.9560715432,0.516,0.1505,0.5375,35.87,18.65,40.4286952547,135.48,36.316,18.7105,40.8525968116,0.516,0.1505,0.5375,35.8,18.56,40.3250988839,135.46,37.536,20.0705,42.5649652443,0.516,0.1505,0.5375,37.02,19.92,42.0391103617,135.56,37.636,20.0605,42.6484719099,0.516,0.1505,0.5375,37.12,19.91,42.1224702504,135.28
2020-08-07 03:00:00,35.60384,18.89987,40.3092856394,0.5138400000000001,0.14987,0.53525,35.09,18.75,39.7853063329,135.56,35.54384,18.81987,40.2188024282,0.5138400000000001,0.14987,0.53525,35.03,18.67,39.6947074558,135.54,36.75384,20.17987,41.9293680845,0.5138400000000001,0.14987,0.53525,36.24,20.03,41.4069861255,135.56,36.84384,20.16987,42.0034784484,0.5138400000000001,0.14987,0.53525,36.33,20.02,41.4809510498,135.28
2020-08-07 03:30:00,35.05744,19.13092,39.9376539046,0.51744,0.15092,0.539,34.54,18.98,39.4113181713,135.67,34.99744,19.06092,39.8514676994,0.51744,0.15092,0.539,34.48,18.91,39.3250365543,135.64,36.19744,20.42092,41.5604215113,0.51744,0.15092,0.539,35.68,20.27,41.0357807285,135.72,36.28744,20.41092,41.6339279555,0.51744,0.15092,0.539,35.77,20.26,41.1091291564,135.48
2020-08-07 04:00:00,34.71024,19.19882,39.666049088,0.51024,0.14882,0.5315,34.2,19.05,39.1477010819,135.79,34.66024,19.10882,39.5787725763,0.51024,0.14882,0.5315,34.15,18.96,39.0602624159,135.76,35.85024,20.47882,41.2870654885,0.51024,0.14882,0.5315,35.34,20.33,40.770387538,135.88,35.94024,20.47882,41.3652380611,0.51024,0.14882,0.5315,35.43,20.33,40.8484246942,135.61
2020-08-07 04:30:00,34.90816,19.30113,39.8887609968,0.5181600000000001,0.15113000000000001,0.5397500000000001,34.39,19.15,39.3623500315,135.69,34.84816,19.23113,39.8023946071,0.5181600000000001,0.15113000000000001,0.5397500000000001,34.33,19.08,39.2758870046,135.76,36.03816,20.60113,41.510908608,0.5181600000000001,0.15113000000000001,0.5397500000000001,35.52,20.45,40.9862525733,135.88,36.13816,20.58113,41.5878530374,0.5181600000000001,0.15113000000000001,0.5397500000000001,35.62,20.43,41.062991854,135.61
2020-08-07 05:00:00,35.04576,19.02043,39.8745790117,0.51576,0.15043,0.53725,34.53,18.87,39.3496861487,135.58,34.99576,18.93043,39.7877418053,0.51576,0.15043,0.53725,34.48,18.78,39.2626896684,135.55,36.18576,20.29043,41.4862721435,0.51576,0.15043,0.53725,35.67,20.14,40.9630138051,135.66,36.28576,20.29043,41.5735243678,0.51576,0.15043,0.53725,35.77,20.14,41.0501218025,135.38
2020-08-07 05:30:00,35.4184,18.8712,40.1320974782,0.5184,0.1512,0.54,34.9,18.72,39.6036412467,134.95,35.3684,18.7912,40.0503797235,0.5184,0.1512,0.54,34.85,18.64,39.5217927225,134.92,36.5484,20.1512,41.735553237,0.5184,0.1512,0.54,36.03,20.0,41.2087478577,135.04,36.6684,20.1412,41.8358637535,0.5184,0.1512,0.54,36.15,19.99,41.3088682973,134.77
2020-08-07 06:00:00,35.9124,18.809450000000002,40.5400528251,0.5124000000000001,0.14945,0.5337500000000001,35.4,18.66,40.0169414124,135.09,35.8524,18.72945,40.4498069595,0.5124000000000001,0.14945,0.5337500000000001,35.34,18.58,39.9265826236,135.06,37.0524,20.07945,42.1433821384,0.5124000000000001,0.14945,0.5337500000000001,36.54,19.93,41.6218272064,135.2,37.1724,20.06945,42.2441729125,0.5124000000000001,0.14945,0.5337500000000001,36.66,19.92,41.7224400053,134.93
2020-08-07 06:30:00,39.0104,18.13345,43.0189878666,0.5604,0.16345,0.5837500000000001,38.45,17.97,42.4420004241,135.24,38.9604,18.05345,42.939956044,0.5604,0.16345,0.5837500000000001,38.4,17.89,42.3628622735,135.22,40.2304,19.39345,44.660844003,0.5604,0.16345,0.5837500000000001,39.67,19.23,44.0851653053,135.35,40.3404,19.38345,44.7556254125,0.5604,0.16345,0.5837500000000001,39.78,19.22,44.1798234492,135.09
2020-08-07 07:00:00,42.26496,17.00978,45.5594058285,0.68496,0.19978,0.7135,41.58,16.81,44.8494425829,136.07,42.19496,16.93978,45.4683493856,0.68496,0.19978,0.7135,41.51,16.74,44.7583254825,136.04,43.54496,18.27978,47.226199278,0.68496,0.19978,0.7135,42.86,18.08,46.5173730987,136.17,43.66496,18.29978,47.3445950437,0.68496,0.19978,0.7135,42.98,18.1,46.6357202153,135.89
2020-08-07 07:30:00,46.45432,15.03251,48.8260197391,0.93432,0.27251000000000003,0.9732500000000001,45.52,14.76,47.853192161,135.07,46.39432,14.95251,48.7443379641,0.93432,0.27251000000000003,0.9732500000000001,45.46,14.68,47.7714768455,135.05,47.80432,16.24251,50.4883366904,0.93432,0.27251000000000003,0.9732500000000001,46.87,15.97,49.5160357864,135.17,47.93432,16.25251,50.6146531665,0.93432,0.27251000000000003,0.9732500000000001,47.0,15.98,49.6423246837,134.89
2020-08-07 08:00:00,49.464,13.92575,51.3869030888,1.254,0.36575,1.30625,48.21,13.56,50.080711856,135.07,49.374,13.86575,51.284021869,1.254,0.36575,1.30625,48.12,13.5,49.9778390889,135.05,50.864,15.12575,53.0653823982,1.254,0.36575,1.30625,49.61,14.76,51.7591508818,135.17,50.994,15.12575,53.1900023413,1.254,0.36575,1.30625,49.74,14.76,51.8837662473,134.89
2020-08-07 08:30:00,52.17752,12.94636,53.7596673223,1.6675200000000001,0.48636,1.737,50.51,12.46,52.0241453558,134.47,52.08752,12.87636,53.6554786261,1.6675200000000001,0.48636,1.737,50.42,12.39,51.9200202234,134.43,53.62752,14.11636,55.4543282441,1.6675200000000001,0.48636,1.737,51.96,13.63,53.7179532373,134.54,53.73752,14.11636,55.5607116171,1.6675200000000001,0.48636,1.737,52.07,13.63,53.8243606557,134.28
2020-08-07 09:00:00,54.16848,12.01914,55.4858896644,2.08848,0.60914,2.1755,52.08,11.41,53.3152370341,134.64,54.07848,11.94914,55.3828849542,2.08848,0.60914,2.1755,51.99,11.34,53.2123641647,134.61,55.63848,13.15914,57.1734503266,2.08848,0.60914,2.1755,53.55,12.55,55.0009545372,134.73,55.76848,13.15914,57.2999679498,2.08848,0.60914,2.1755,53.68,12.55,55.1275330484,134.47
2020-08-07 09:30:00,55.56304,11.15297,56.6713344987,2.51304,0.73297,2.61775,53.05,10.42,54.0636559992,134.38,55.46304,11.08297,56.5595352709,2.51304,0.73297,2.61775,52.95,10.35,53.9520620551,134.36,57.06304,12.29297,58.3721478572,2.51304,0.73297,2.61775,54.55,11.56,55.7614212516,134.5,57.19304,12.27297,58.4950392517,2.51304,0.73297,2.61775,54.68,11.54,55.8844701147,134.24
2020-08-07 10:00:00,56.03872,10.72296,57.0554117538,2.7187200000000002,0.7929600000000001,2.832,53.32,9.93,54.2367707372,134.47,55.93872,10.65296,56.9440598482,2.7187200000000002,0.7929600000000001,2.832,53.22,9.86,54.1256685871,134.47,57.52872,11.84296,58.7350774785,2.7187200000000002,0.7929600000000001,2.832,54.81,11.05,55.9127767152,134.5,57.64872,11.83296,58.850606284,2.7187200000000002,0.7929600000000001,2.832,54.93,11.04,56.0284436693,134.24
2020-08-07 10:30:00,55.91264,10.92702,56.9703701748,3.21264,0.9370200000000001,3.3465,52.7,9.99,53.6385132158,134.64,55.81264,10.86702,56.8607325617,3.21264,0.9370200000000001,3.3465,52.6,9.93,53.529103299,134.61,57.40264,12.06702,58.6572761953,3.21264,0.9370200000000001,3.3465,54.19,11.13,55.3211803923,134.74,57.52264,12.05702,58.7726623852,3.21264,0.9370200000000001,3.3465,54.31,11.12,55.4367251919,134.47
2020-08-07 11:00:00,55.668,10.75275,56.6969827818,3.438,1.00275,3.58125,52.23,9.75,53.1322444472,134.47,55.578,10.68275,56.5953640466,3.438,1.00275,3.58125,52.14,9.68,53.0309532255,134.46,57.158,11.87275,58.3780708534,3.438,1.00275,3.58125,53.72,10.87,54.8087155478,134.58,57.268,11.85275,58.4817194221,3.438,1.00275,3.58125,53.83,10.85,54.9125796152,134.31
2020-08-07 11:30:00,56.77328,10.06554,57.6586543153,3.65328,1.06554,3.8055,53.12,9.0,53.8770303562,134.59,56.66328,10.00554,57.53988296,3.65328,1.06554,3.8055,53.01,8.94,53.7585686193,134.57,58.26328,11.17554,59.3253949894,3.65328,1.06554,3.8055,54.61,10.11,55.5379527891,134.67,58.37328,11.16554,59.4315497144,3.65328,1.06554,3.8055,54.72,10.1,55.6443024936,134.4
2020-08-07 12:00:00,57.48896,9.73803,58.3078875467,3.79896,1.10803,3.95725,53.69,8.63,54.379159611,134.59,57.37896,9.66803,58.187763789,3.79896,1.10803,3.95725,53.58,8.56,54.2594692197,134.57,58.99896,10.84803,59.9879740945,3.79896,1.10803,3.95725,55.2,9.74,56.052721611,134.67,59.11896,10.81803,60.1005923811,3.79896,1.10803,3.95725,55.32,9.71,56.1657057287,134.4
2020-08-07 12:30:00,58.31808,9.80069,59.1358772604,2.84808,0.83069,2.96675,55.47,8.97,56.1905846206,134.7,58.20808,9.73069,59.0158191095,2.84808,0.83069,2.96675,55.36,8.9,56.0708444738,134.68,59.86808,10.91069,60.8541712552,2.84808,0.83069,2.96675,57.02,10.08,57.9041172975,134.8,59.97808,10.90069,60.9606030397,2.84808,0.83069,2.96675,57.13,10.07,58.0107041847,134.52
2020-08-07 13:00:00,58.35312,9.93591,59.1929803377,2.52312,0.7359100000000001,2.62825,55.83,9.2,56.5829382411,134.85,58.25312,9.85591,59.0810033062,2.52312,0.7359100000000001,2.62825,55.73,9.12,56.4712962486,134.83,59.91312,11.04591,60.9228534777,2.52312,0.7359100000000001,2.62825,57.39,10.31,58.3087317646,134.99,60.02312,11.02591,61.0274170014,2.52312,0.7359100000000001,2.62825,57.5,10.29,58.4134753289,134.69
2020-08-07 13:30:00,56.3828,10.33915,57.3229287333,2.1228,0.6191500000000001,2.21125,54.26,9.72,55.1237335455,135.16,56.2728,10.26915,57.2021281209,2.1228,0.6191500000000001,2.21125,54.15,9.65,55.0031362742,135.13,57.9028,11.47915,59.0296970394,2.1228,0.6191500000000001,2.21125,55.78,10.86,56.827352569,135.27,58.0028,11.44915,59.1219742867,2.1228,0.6191500000000001,2.21125,55.88,10.83,56.9197970833,134.99
2020-08-07 14:00:00,56.45312,10.56966,57.4340706397,3.39312,0.9896600000000001,3.5345,53.06,9.58,53.9179005526,135.04,56.35312,10.50966,57.3247510858,3.39312,0.9896600000000001,3.5345,52.96,9.52,53.8088468563,135.03,57.95312,11.69966,59.1222983472,3.39312,0.9896600000000001,3.5345,54.56,10.71,55.6012382956,135.18,58.08312,11.68966,59.2477592813,3.39312,0.9896600000000001,3.5345,54.69,10.7,55.726888483,134.88
2020-08-07 14:30:00,56.05552,10.22786,56.980965617,1.7755200000000002,0.51786,1.8495,54.28,9.71,55.1416584807,135.17,55.95552,10.14786,56.8682625113,1.7755200000000002,0.51786,1.8495,54.18,9.63,55.0291677204,135.14,57.59552,11.36786,58.7066620159,1.7755200000000002,0.51786,1.8495,55.82,10.85,56.8647069807,135.29,57.70552,11.34786,58.8107215144,1.7755200000000002,0.51786,1.8495,55.93,10.83,56.9688844897,135.0
2020-08-07 15:00:00,54.65144,11.26042,55.7994350567,3.60144,1.05042,3.7515,51.05,10.21,52.0609892338,135.17,54.54144,11.20042,55.679602059,3.60144,1.05042,3.7515,50.94,10.15,51.941371757,135.14,56.09144,12.41042,57.4479605021,3.60144,1.05042,3.7515,52.49,11.36,53.7052111066,135.29,56.21144,12.39042,57.5608243048,3.60144,1.05042,3.7515,52.61,11.34,53.8182840678,135.0
2020-08-07 15:30:00,54.61264,11.75327,55.8630450608,1.86264,0.54327,1.94025,52.75,11.21,53.9279760421,135.53,54.52264,11.68327,55.7603539306,1.86264,0.54327,1.94025,52.66,11.14,53.8254140718,135.5,56.11264,12.91327,57.5793444723,1.86264,0.54327,1.94025,54.25,12.37,55.6424244619,135.65,56.24264,12.91327,57.7060403793,1.86264,0.54327,1.94025,54.38,12.37,55.7691787639,135.38
2020-08-07 16:00:00,52.91944,12.47817,54.3706893138,2.59944,0.75817,2.70775,50.32,11.72,51.666824946,135.533,52.82944,12.40817,54.2670472153,2.59944,0.75817,2.70775,50.23,11.65,51.5633144784,135.503,54.35944,13.65817,56.0490350038,2.59944,0.75817,2.70775,51.76,12.9,53.3432994855,135.653,54.48944,13.64817,56.1726945754,2.59944,0.75817,2.70775,51.89,12.89,53.4670384443,135.383
2020-08-07 16:30:00,53.73224,12.92107,55.2639816278,2.47224,0.7210700000000001,2.57525,51.26,12.2,52.6918172015,135.79,53.64224,12.85107,55.1601297348,2.47224,0.7210700000000001,2.57525,51.17,12.13,52.5880765954,135.76,55.20224,14.11107,56.9772726406,2.47224,0.7210700000000001,2.57525,52.73,13.39,54.4035384879,135.92,55.32224,14.10107,57.0910712263,2.47224,0.7210700000000001,2.57525,52.85,13.38,54.5173999747,135.62
2020-08-07 17:00:00,54.83744,12.74217,56.2983811673,1.68744,0.49217000000000005,1.7577500000000001,53.15,12.25,54.5434230682,135.32,54.74744,12.67217,56.1948937099,1.68744,0.49217000000000005,1.7577500000000001,53.06,12.18,54.4400220426,135.3,56.34744,13.92217,58.0418884261,1.68744,0.49217000000000005,1.7577500000000001,54.66,13.43,56.2857042241,135.42,56.48744,13.91217,58.175418794,1.68744,0.49217000000000005,1.7577500000000001,54.8,13.42,56.4192910271,135.14
2020-08-07 17:30:00,54.79016,13.16213,56.3489423056,1.7901600000000002,0.5221300000000001,1.86475,53.0,12.64,54.4864166559,135.67,54.69016,13.08213,56.2330483449,1.7901600000000002,0.5221300000000001,1.86475,52.9,12.56,54.3706133863,135.64,56.28016,14.35213,58.0813226878,1.7901600000000002,0.5221300000000001,1.86475,54.49,13.83,56.2176929445,135.77,56.42016,14.35213,58.2169914197,1.7901600000000002,0.5221300000000001,1.86475,54.63,13.83,56.3534009621,135.5
2020-08-07 18:00:00,55.59024,13.43632,57.1909912346,2.01024,0.5863200000000001,2.094,53.58,12.85,55.0993548057,135.84,55.50024,13.35632,57.0847433558,2.01024,0.5863200000000001,2.094,53.49,12.77,54.9932086716,135.83,57.11024,14.62632,58.9534456126,2.01024,0.5863200000000001,2.094,55.1,14.04,56.8606331305,135.96,57.24024,14.62632,59.0793899088,2.01024,0.5863200000000001,2.094,55.23,14.04,56.9866168499,135.67
2020-08-07 18:30:00,55.4892,13.5581,57.1215667874,0.9192,0.2681,0.9575,54.57,13.29,56.1650158017,135.843,55.3792,13.4881,56.9981107954,0.9192,0.2681,0.9575,54.46,13.22,56.0415916976,135.833,57.0092,14.7781,58.8934726795,0.9192,0.2681,0.9575,56.09,14.51,57.9364151463,135.963,57.1492,14.7681,59.026501152,0.9192,0.2681,0.9575,56.23,14.5,58.0694661591,135.673
2020-08-07 19:00:00,54.59968,13.92449,56.3472845651,0.76968,0.22449000000000002,0.8017500000000001,53.83,13.7,55.5460070572,135.64,54.51968,13.85449,56.2524879491,0.76968,0.22449000000000002,0.8017500000000001,53.75,13.63,55.4512344317,135.61,56.10968,15.13449,58.114963454,0.76968,0.22449000000000002,0.8017500000000001,55.34,14.91,57.313381509,135.79,56.25968,15.13449,58.2598007314,0.76968,0.22449000000000002,0.8017500000000001,55.49,14.91,57.4582300458,135.5
2020-08-07 19:30:00,53.68864,13.82502,55.4400689308,0.66864,0.19502000000000003,0.6965,53.02,13.63,54.7439247771,133.883,53.59864,13.72502,55.3280253023,0.66864,0.19502000000000003,0.6965,52.93,13.53,54.6319119197,133.863,55.16864,14.99502,57.1701798515,0.66864,0.19502000000000003,0.6965,54.5,14.8,56.4737992347,134.003,55.31864,14.95502,57.3044898298,0.66864,0.19502000000000003,0.6965,54.65,14.76,56.6081275083,133.713
2020-08-07 20:00:00,52.68152,14.13961,54.5460458738,0.58152,0.16961,0.60575,52.1,13.97,53.9404384483,134.15,52.58152,14.05961,54.4287504804,0.58152,0.16961,0.60575,52.0,13.89,53.8231557975,134.14,54.15152,15.32961,56.2795172426,0.58152,0.16961,0.60575,53.57,15.16,55.6737864708,134.29,54.28152,15.28961,56.3937548622,0.58152,0.16961,0.60575,53.7,15.12,55.7880309744,134.01
2020-08-07 20:30:00,51.15896,14.75428,53.2440416065,0.5289600000000001,0.15428,0.551,50.63,14.6,52.693044133,133.89,51.06896,14.65428,53.1299030472,0.5289600000000001,0.15428,0.551,50.54,14.5,52.5789083188,133.88,52.58896,15.93428,54.9499771883,0.5289600000000001,0.15428,0.551,52.06,15.78,54.3990073439,134.01,52.70896,15.90428,55.0561584802,0.5289600000000001,0.15428,0.551,52.18,15.75,54.5051823224,133.72
2020-08-07 21:00:00,50.3796,14.88155,52.531558387,0.5196000000000001,0.15155000000000002,0.54125,49.86,14.73,51.9903115975,133.97,50.2896,14.79155,52.4197846196,0.5196000000000001,0.15155000000000002,0.54125,49.77,14.64,51.8785360241,133.96,51.7996,16.07155,54.2355352104,0.5196000000000001,0.15155000000000002,0.54125,51.28,15.92,53.694364695,134.13,51.9296,16.04155,54.350848039,0.5196000000000001,0.15155000000000002,0.54125,51.41,15.89,53.8096664178,133.83
2020-08-07 21:30:00,51.64344,14.90267,53.7506694671,0.52344,0.15267,0.54525,51.12,14.75,53.2054217162,133.973,51.54344,14.81267,53.6296690234,0.52344,0.15267,0.54525,51.02,14.66,53.0844233274,133.963,53.09344,16.08267,55.4758113538,0.52344,0.15267,0.54525,52.57,15.93,54.9305907487,134.133,53.20344,16.04267,55.5695356159,0.52344,0.15267,0.54525,52.68,15.89,55.0243082646,133.833
2020-08-07 22:00:00,50.8684,15.0512,53.0483999759,0.5184,0.1512,0.54,50.35,14.9,52.5084040893,133.813,50.7784,14.9512,52.9337726598,0.5184,0.1512,0.54,50.26,14.8,52.3937744393,133.793,52.3184,16.2312,54.7783427278,0.5184,0.1512,0.54,51.8,16.08,54.2384218059,133.933,52.4184,16.2012,54.8649937574,0.5184,0.1512,0.54,51.9,16.05,54.3250632765,133.643
2020-08-07 22:30:00,48.8668,15.68365,51.3219350723,0.5268,0.15365,0.5487500000000001,48.34,15.53,50.7733837754,133.87,48.7668,15.59365,51.1992451366,0.5268,0.15365,0.5487500000000001,48.24,15.44,50.6506781791,133.86,50.2568,16.87365,53.0138284843,0.5268,0.15365,0.5487500000000001,49.73,16.72,52.4655248711,133.97,50.3568,16.853650000000002,53.1022864344,0.5268,0.15365,0.5487500000000001,49.83,16.7,52.5539617917,133.68
2020-08-07 23:00:00,46.42336,16.00973,49.1064131083,0.51336,0.14973,0.5347500000000001,45.91,15.86,48.5722935427,133.823,46.33336,15.92973,48.9952706571,0.51336,0.14973,0.5347500000000001,45.82,15.78,48.4611266893,133.813,47.77336,17.21973,50.7820147982,0.51336,0.14973,0.5347500000000001,47.26,17.07,50.2483084292,133.963,47.86336,17.18973,50.8565438067,0.51336,0.14973,0.5347500000000001,47.35,17.04,50.322799008,133.663
2020-08-07 23:30:00,43.93576,16.55043,46.9496298171,0.51576,0.15043,0.53725,43.42,16.4,46.4139677252,133.69,43.855760000000004,16.47043,46.8465873844,0.51576,0.15043,0.53725,43.34,16.32,46.3108842498,133.68,45.23576,17.76043,48.5973955739,0.51576,0.15043,0.53725,44.72,17.61,48.062360533,133.82,45.31576,17.74043,48.664576038,0.51576,0.15043,0.53725,44.8,17.59,48.129493037,133.52
2020-08-08 00:00:00,41.81528,17.10029,45.1767369291,0.5152800000000001,0.15029,0.5367500000000001,41.3,16.95,44.6429445713,134.19,41.72528,17.01029,45.0593936595,0.5152800000000001,0.15029,0.5367500000000001,41.21,16.86,44.525539862,134.18,43.07528,18.33029,46.8132382832,0.5152800000000001,0.15029,0.5367500000000001,42.56,18.18,46.280298184,134.3,43.15528,18.30029,46.8751405967,0.5152800000000001,0.15029,0.5367500000000001,42.64,18.15,46.34212015,134.02
2020-08-08 00:30:00,40.1192,17.46435,43.755613692,0.5292,0.15435000000000001,0.55125,39.59,17.31,43.2088440021,134.61,40.0492,17.38435,43.6595241106,0.5292,0.15435000000000001,0.55125,39.52,17.23,43.112681429,134.58,41.3592,18.70435,45.3920272026,0.5292,0.15435000000000001,0.55125,40.83,18.55,44.8463086552,134.73,41.4292,18.68435,45.4475912185,0.5292,0.15435000000000001,0.55125,40.9,18.53,44.9017917237,134.43
2020-08-08 01:00:00,38.8408,17.7719,42.7135596064,0.5208,0.1519,0.5425,38.32,17.62,42.1768514709,134.943,38.7708,17.6919,42.6166429726,0.5208,0.1519,0.5425,38.25,17.54,42.0798538496,134.923,40.0508,19.0219,44.3384625382,0.5208,0.1519,0.5425,39.53,18.87,43.8029428235,135.063,40.1308,19.0019,44.4021768864,0.5208,0.1519,0.5425,39.61,18.85,43.8665544578,134.793
2020-08-08 01:30:00,38.0856,17.9133,42.087994063,0.5256000000000001,0.15330000000000002,0.5475,37.56,17.76,41.5472165133,135.28,38.0156,17.8233,41.9863771508,0.5256000000000001,0.15330000000000002,0.5475,37.49,17.67,41.4454943269,135.27,39.2956,19.1633,43.7192891782,0.5256000000000001,0.15330000000000002,0.5475,38.77,19.01,43.1797753584,135.4,39.3656,19.1433,43.7734668292,0.5256000000000001,0.15330000000000002,0.5475,38.84,18.99,43.2338490075,135.1
2020-08-08 02:00:00,37.44056,17.97183,41.5304973082,0.52056,0.15183000000000002,0.54225,36.92,17.82,40.9955948853,135.43,37.37056,17.89183,41.4327929962,0.52056,0.15183000000000002,0.54225,36.85,17.74,40.8978006744,135.4,38.62056,19.23183,43.1440718971,0.52056,0.15183000000000002,0.54225,38.1,19.08,42.6105198279,135.53,38.70056,19.22183,43.2112496101,0.52056,0.15183000000000002,0.54225,38.18,19.07,42.6775971676,135.26
2020-08-08 02:30:00,36.55128,18.39204,40.9177614857,0.5212800000000001,0.15204,0.543,36.03,18.24,40.3838891143,135.65,36.48128,18.31204,40.8192920002,0.5212800000000001,0.15204,0.543,35.96,18.16,40.2853223892,135.62,37.73128,19.65204,42.542357323,0.5212800000000001,0.15204,0.543,37.21,19.5,42.0099285884,135.76,37.80128,19.64204,42.5998416077,0.5212800000000001,0.15204,0.543,37.28,19.49,42.0673091604,135.47
2020-08-08 03:00:00,35.75792,18.56106,40.2882339033,0.51792,0.15106,0.5395,35.24,18.41,39.7590958147,136.02,35.69792,18.48106,40.1981476072,0.51792,0.15106,0.5395,35.18,18.33,39.6688958757,135.99,36.91792,19.84106,41.9118178925,0.51792,0.15106,0.5395,36.4,19.69,41.3842494193,136.11,36.98792,19.83106,41.9687641783,0.51792,0.15106,0.5395,36.47,19.68,41.4410822735,135.82
2020-08-08 03:30:00,35.2796,18.79155,39.972146897100004,0.5196000000000001,0.15155000000000002,0.54125,34.76,18.64,39.4424542847,136.19,35.2096,18.71155,39.872773111,0.5196000000000001,0.15155000000000002,0.54125,34.69,18.56,39.3429752307,136.16,36.4296,20.08155,41.5978894484,0.5196000000000001,0.15155000000000002,0.54125,35.91,19.93,41.0698551251,136.35,36.5096,20.07155,41.6631493236,0.5196000000000001,0.15155000000000002,0.54125,35.99,19.92,41.1349790324,136.07
2020-08-08 04:00:00,35.42528,18.65029,40.0347821296,0.5152800000000001,0.15029,0.5367500000000001,34.91,18.5,39.5089622744,136.56,35.36528,18.56029,39.9397971247,0.5152800000000001,0.15029,0.5367500000000001,34.85,18.41,39.4138376716,136.53,36.58528,19.93029,41.661723106,0.5152800000000001,0.15029,0.5367500000000001,36.07,19.78,41.1374926314,136.68,36.65528,19.92029,41.7184312452,0.5152800000000001,0.15029,0.5367500000000001,36.14,19.77,41.194083313,136.38
2020-08-08 04:30:00,35.45248,18.71239,40.0878021057,0.52248,0.15239000000000003,0.54425,34.93,18.56,39.554753191,136.36,35.39248,18.63239,39.9974198876,0.52248,0.15239000000000003,0.54425,34.87,18.48,39.4642534454,136.35,36.61248,19.99239,41.7153371035,0.52248,0.15239000000000003,0.54425,36.09,19.84,41.1839009808,136.49,36.68248,19.97239,41.7672204158,0.52248,0.15239000000000003,0.54425,36.16,19.82,41.2356399247,136.18
2020-08-08 05:00:00,35.50128,18.50204,40.0333156983,0.5212800000000001,0.15204,0.543,34.98,18.35,39.500922774,136.36,35.44128,18.42204,39.9431581851,0.5212800000000001,0.15204,0.543,34.92,18.27,39.410649576,136.35,36.67128,19.78204,41.6666759341,0.5212800000000001,0.15204,0.543,36.15,19.63,41.1358651301,136.49,36.73128,19.77204,41.7147515419,0.5212800000000001,0.15204,0.543,36.21,19.62,41.1838378493,136.18
2020-08-08 05:30:00,35.752,18.47225,40.2421361767,0.522,0.15225000000000002,0.5437500000000001,35.23,18.32,39.7086300444,136.67,35.682,18.38225,40.1386626467,0.522,0.15225000000000002,0.5437500000000001,35.16,18.23,39.605031246,136.65,36.912,19.75225,41.8646285552,0.522,0.15225000000000002,0.5437500000000001,36.39,19.6,41.3327001296,136.77,36.992,19.74225,41.9304722018,0.522,0.15225000000000002,0.5437500000000001,36.47,19.59,41.3984178442,136.49
2020-08-08 06:00:00,35.16576,18.82043,39.8853263966,0.51576,0.15043,0.53725,34.65,18.67,39.3597688001,136.94,35.10576,18.74043,39.7946994179,0.51576,0.15043,0.53725,34.59,18.59,39.2690234154,136.91,36.32576,20.11043,41.5209613853,0.51576,0.15043,0.53725,35.81,19.96,40.9970450155,137.08,36.39576,20.10043,41.5773812567,0.51576,0.15043,0.53725,35.88,19.95,41.0533421295,136.77
2020-08-08 06:30:00,36.13352,18.72436,40.6968417079,0.56352,0.16436,0.587,35.57,18.56,40.121048092,136.44,36.07352,18.63436,40.6021947412,0.56352,0.16436,0.587,35.51,18.47,40.0262538842,136.4,37.30352,20.00436,42.3287966212,0.56352,0.16436,0.587,36.74,19.84,41.7546787797,136.54,37.39352,19.99436,42.403416959,0.56352,0.16436,0.587,36.83,19.83,41.8291501229,136.25
2020-08-08 07:00:00,37.69024,18.12007,41.8197456719,0.7202400000000001,0.21007,0.7502500000000001,36.97,17.91,41.0797882176,135.77,37.63024,18.04007,41.7310326743,0.7202400000000001,0.21007,0.7502500000000001,36.91,17.83,40.990938022899996,135.74,38.88024,19.38007,43.4426078368,0.7202400000000001,0.21007,0.7502500000000001,38.16,19.17,42.7045021046,135.89,38.96024,19.37007,43.5097680143,0.7202400000000001,0.21007,0.7502500000000001,38.24,19.16,42.7715232368,135.6
2020-08-08 07:30:00,40.29152,17.09586,43.7684248409,0.9115200000000001,0.26586000000000004,0.9495,39.38,16.83,42.8256149985,134.92,40.22152,17.01586,43.6727622512,0.9115200000000001,0.26586000000000004,0.9495,39.31,16.75,42.7298326699,134.89,41.53152,18.33586,45.399018882,0.9115200000000001,0.26586000000000004,0.9495,40.62,18.07,44.4579497953,135.03,41.62152,18.31586,45.4733070564,0.9115200000000001,0.26586000000000004,0.9495,40.71,18.05,44.5320850623,134.74
2020-08-08 08:00:00,42.53856,16.67833,45.6913096602,1.22856,0.35833000000000004,1.27975,41.31,16.32,44.4168717944,135.92,42.45856,16.60833,45.5912923996,1.22856,0.35833000000000004,1.27975,41.23,16.25,44.3167620658,135.9,43.81856,17.92833,47.3443894993,1.22856,0.35833000000000004,1.27975,42.59,17.57,46.0718243615,136.02,43.88856,17.93833,47.4129663917,1.22856,0.35833000000000004,1.27975,42.66,17.58,46.140351104,135.74
2020-08-08 08:30:00,45.01656,16.06733,47.7980100795,1.63656,0.47733000000000003,1.7047500000000002,43.38,15.59,46.0963393341,135.51,44.94656,15.99733,47.7085717976,1.63656,0.47733000000000003,1.7047500000000002,43.31,15.52,46.0068092786,135.5,46.35656,17.30733,49.482060656,1.63656,0.47733000000000003,1.7047500000000002,44.72,16.83,47.7820813695,135.63,46.41656,17.31733,49.541769857,1.63656,0.47733000000000003,1.7047500000000002,44.78,16.84,47.8417600011,135.34
2020-08-08 09:00:00,47.05096,15.42403,49.5145790486,2.07096,0.6040300000000001,2.15725,44.98,14.82,47.3585557212,134.94,46.95096,15.35403,49.3977619145,2.07096,0.6040300000000001,2.15725,44.88,14.75,47.241686041,134.92,48.40096,16.64403,51.1827770208,2.07096,0.6040300000000001,2.15725,46.33,16.04,49.0280582932,135.05,48.47096,16.64403,51.2489775309,2.07096,0.6040300000000001,2.15725,46.4,16.04,49.0942114714,134.76
2020-08-08 09:30:00,48.82568,14.83499,51.0296380132,2.48568,0.72499,2.58925,46.34,14.11,48.4405584196,134.65,48.73568,14.764990000000001,50.9231915218,2.48568,0.72499,2.58925,46.25,14.04,48.3340883849,134.62,50.20568,16.03499,52.7041858733,2.48568,0.72499,2.58925,47.72,15.31,50.1158108784,134.78,50.27568,16.02499,52.7678339897,2.48568,0.72499,2.58925,47.79,15.3,50.1794190879,134.49
2020-08-08 10:00:00,49.78336,14.14098,51.7527801017,2.88336,0.8409800000000001,3.0035,46.9,13.3,48.7493589701,134.4,49.68336,14.08098,51.6402000253,2.88336,0.8409800000000001,3.0035,46.8,13.24,48.6367926574,134.38,51.18336,15.32098,53.4272287233,2.88336,0.8409800000000001,3.0035,48.3,14.48,50.4238078689,134.54,51.23336,15.32098,53.4751307156,2.88336,0.8409800000000001,3.0035,48.35,14.48,50.4717039538,134.23
2020-08-08 10:30:00,50.16968,13.935740000000001,52.0692004994,3.13968,0.9157400000000001,3.2705,47.03,13.02,48.798988719,134.18,50.06968,13.85574,51.9514618298,3.13968,0.9157400000000001,3.2705,46.93,12.94,48.6812951759,134.16,51.55968,15.10574,53.7269390776,3.13968,0.9157400000000001,3.2705,48.42,14.19,50.4564416106,134.31,51.60968,15.09574,53.7721157836,3.13968,0.9157400000000001,3.2705,48.47,14.18,50.5016168058,134.02
2020-08-08 11:00:00,50.28688,13.78534,52.1421700646,3.44688,1.00534,3.5905,46.84,12.78,48.552178118,134.18,50.18688,13.71534,52.0272378226,3.44688,1.00534,3.5905,46.74,12.71,48.4372965802,134.16,51.67688,14.95534,53.7974174199,3.44688,1.00534,3.5905,48.23,13.95,50.2069258171,134.31,51.73688,14.94534,53.8522788733,3.44688,1.00534,3.5905,48.29,13.94,50.2617916513,134.02
2020-08-08 11:30:00,50.724,12.02575,52.1300569639,3.654,1.06575,3.80625,47.07,10.96,48.3291475199,134.57,50.834,17.73575,53.8391343175,3.654,1.06575,3.80625,47.18,16.67,50.0383982557,134.55,52.104,12.87575,53.6713308393,3.654,1.06575,3.80625,48.45,11.81,49.8686133755,134.71,52.174,13.00575,53.7705849797,3.654,1.06575,3.80625,48.52,11.94,49.9675294566,134.43
2020-08-08 12:00:00,50.73528,9.08654,51.5425440374,3.48528,1.01654,3.6305,47.25,8.07,47.9341986477,135.55,51.27528,26.32654,57.6388848561,3.48528,1.01654,3.6305,47.79,25.31,54.0784633657,135.53,52.14528,10.22654,53.1386144593,3.48528,1.01654,3.6305,48.66,9.21,49.5239305791,135.67,52.19528,10.19654,53.1819206333,3.48528,1.01654,3.6305,48.71,9.18,49.567494389,135.36
2020-08-08 12:30:00,50.5236,9.2548,51.3642432048,3.5136000000000003,1.0248,3.66,47.01,8.23,47.7249724987,135.55,51.0436,26.5048,57.5148113446,3.5136000000000003,1.0248,3.66,47.53,25.48,53.9289467726,135.53,51.9336,10.3848,52.9617114527,3.5136000000000003,1.0248,3.66,48.42,9.36,49.316386729,135.67,51.9836,10.3648,53.0068273716,3.5136000000000003,1.0248,3.66,48.47,9.34,49.3616906112,135.36
2020-08-08 13:00:00,50.47616,9.56638,51.3746859324,3.65616,1.06638,3.8085,46.82,8.5,47.5853170631,135.85,51.00616,26.85638,57.6445444483,3.65616,1.06638,3.8085,47.35,25.79,53.9179617567,135.82,51.87616,10.716380000000001,52.9714713468,3.65616,1.06638,3.8085,48.22,9.65,49.1761212379,135.98,51.92616,10.69638,53.0163997028,3.65616,1.06638,3.8085,48.27,9.63,49.2212332231,135.68
2020-08-08 13:30:00,50.01352,9.77061,50.9589737197,3.53352,1.03061,3.68075,46.48,8.74,47.2945874282,136.09,50.53352,27.15061,57.3654274538,3.53352,1.03061,3.68075,47.0,26.12,53.7703859015,136.07,51.40352,10.91061,52.5486753302,3.53352,1.03061,3.68075,47.87,9.88,48.8789453651,136.18,51.46352,10.89061,52.6032249673,3.53352,1.03061,3.68075,47.93,9.86,48.9336744993,135.89
2020-08-08 14:00:00,48.40592,10.59381,49.5516084639,3.71592,1.08381,3.87075,44.69,9.51,45.6906576884,136.63,48.89592,28.13381,56.4120754605,3.71592,1.08381,3.87075,45.18,27.05,52.6586640545,136.63,49.76592,11.76381,51.1374033283,3.71592,1.08381,3.87075,46.05,10.68,47.2722423839,136.72,49.82592,11.75381,51.1934991318,3.71592,1.08381,3.87075,46.11,10.67,47.3284375402,136.44
2020-08-08 14:30:00,47.81688,10.77284,49.0153863047,3.74688,1.09284,3.903,44.07,9.68,45.1205862107,136.81,48.28688,28.35284,55.9955919354,3.74688,1.09284,3.903,44.54,27.26,52.2199119111,136.78,49.15688,11.94284,50.586858754,3.74688,1.09284,3.903,45.41,10.85,46.6882276382,136.91,49.22688,11.93284,50.6525259489,3.74688,1.09284,3.903,45.48,10.84,46.7539944818,136.63
2020-08-08 15:00:00,47.12624,10.78057,48.3435950883,3.39624,0.9905700000000001,3.53775,43.73,9.79,44.8124647838,136.81,47.60624,28.38057,55.4239193892,3.39624,0.9905700000000001,3.53775,44.21,27.39,52.0070783644,136.78,48.47624,11.96057,49.929961739,3.39624,0.9905700000000001,3.53775,45.08,10.97,46.3955525886,136.91,48.54624,11.95057,49.9955352153,3.39624,0.9905700000000001,3.53775,45.15,10.96,46.4612107031,136.63
2020-08-08 15:30:00,46.97696,10.97203,48.2412708494,3.36696,0.9820300000000001,3.50725,43.61,9.99,44.7396043791,136.93,47.43696,28.60203,55.3926104653,3.36696,0.9820300000000001,3.50725,44.07,27.62,52.0098961737,136.91,48.31696,12.16203,49.8241266593,3.36696,0.9820300000000001,3.50725,44.95,11.18,46.3194872597,137.05,48.36696,12.14203,49.8677422004,3.36696,0.9820300000000001,3.50725,45.0,11.16,46.3631922973,136.76
2020-08-08 16:00:00,46.95784,10.99937,48.2288801224,3.11784,0.9093700000000001,3.24775,43.84,10.09,44.9861500909,136.93,47.42784,28.63937,55.4040929992,3.11784,0.9093700000000001,3.24775,44.31,27.73,52.2716844955,136.91,48.30784,12.18937,49.8219644982,3.11784,0.9093700000000001,3.24775,45.19,11.28,46.5765445262,137.05,48.36784,12.17937,49.8777004268,3.11784,0.9093700000000001,3.24775,45.25,11.27,46.6323428534,136.76
2020-08-08 16:30:00,47.36464,11.03302,48.6326706305,2.92464,0.8530200000000001,3.0465,44.44,10.18,45.5910736877,136.8,47.85464,28.64302,55.7717595585,2.92464,0.8530200000000001,3.0465,44.93,27.79,52.8298116597,136.78,48.73464,12.22302,50.2440777988,2.92464,0.8530200000000001,3.0465,45.81,11.37,47.1999258474,136.92,48.80464,12.21302,50.3095492233,2.92464,0.8530200000000001,3.0465,45.88,11.36,47.2654630782,136.63
2020-08-08 17:00:00,48.73504,10.91397,49.9421551894,2.5850400000000002,0.75397,2.69275,46.15,10.16,47.2551383449,136.63,49.25504,28.46397,56.8881055543,2.5850400000000002,0.75397,2.69275,46.67,27.71,54.2764497734,136.61,50.13504,12.08397,51.570772408,2.5850400000000002,0.75397,2.69275,47.55,11.33,48.8811967939,136.79,50.19504,12.07397,51.6267643007,2.5850400000000002,0.75397,2.69275,47.61,11.32,48.9372506379,136.48
2020-08-08 17:30:00,49.62504,11.07022,50.8448066753,2.19504,0.64022,2.2865,47.43,10.43,48.5632556569,136.5,50.15504,28.59022,57.7315227328,2.19504,0.64022,2.2865,47.96,27.95,55.5100360295,136.47,51.04504,12.26022,52.496753262,2.19504,0.64022,2.2865,48.85,11.62,50.2130152451,136.63,51.10504,12.24022,52.5504338617,2.19504,0.64022,2.2865,48.91,11.6,50.2667693412,136.31
2020-08-08 18:00:00,50.348,10.85775,51.5054544593,1.8780000000000001,0.5477500000000001,1.95625,48.47,10.31,49.5543842662,136.37,50.908,28.33775,58.2636468054,1.8780000000000001,0.5477500000000001,1.95625,49.03,27.79,56.3580074169,136.35,51.788,12.03775,53.1686408427,1.8780000000000001,0.5477500000000001,1.95625,49.91,11.49,51.2155074172,136.52,51.858,12.02775,53.2345652191,1.8780000000000001,0.5477500000000001,1.95625,49.98,11.48,51.2814859379,136.2
2020-08-08 18:30:00,49.97592,11.17256,51.2095564988,1.58592,0.46256,1.6520000000000001,48.39,10.71,49.5610350981,136.28,50.51592,28.65256,58.0760481438,1.58592,0.46256,1.6520000000000001,48.93,28.19,56.469646714,136.25,51.40592,12.36256,52.871556633,1.58592,0.46256,1.6520000000000001,49.82,11.9,51.221503297,136.42,51.47592,12.34256,52.9349518485,1.58592,0.46256,1.6520000000000001,49.89,11.88,51.2849539339,136.2
2020-08-08 19:00:00,49.5748,11.4739,50.8852746504,1.1448,0.33390000000000003,1.1925,48.43,11.14,49.6947129985,136.11,50.1348,28.9139,57.8749668186,1.1448,0.33390000000000003,1.1925,48.99,28.58,56.7171623056,136.09,51.0048,12.6739,52.5558499527,1.1448,0.33390000000000003,1.1925,49.86,12.34,51.364337823,136.27,51.0848,12.6639,52.6310854367,1.1448,0.33390000000000003,1.1925,49.94,12.33,51.4396005039,135.97
2020-08-08 19:30:00,49.04488,11.59559,50.3970034988,0.7048800000000001,0.20559000000000002,0.7342500000000001,48.34,11.39,49.6637463347,136.22,49.60488,29.06559,57.4930660329,0.7048800000000001,0.20559000000000002,0.7342500000000001,48.9,28.86,56.7812433819,136.2,50.49488,12.79559,52.0908824043,0.7048800000000001,0.20559000000000002,0.7342500000000001,49.79,12.59,51.3571046692,136.27,50.56488,12.77559,52.1538377232,0.7048800000000001,0.20559000000000002,0.7342500000000001,49.86,12.57,51.4200787631,135.97
2020-08-08 20:00:00,48.62896,11.66803,50.0091859038,0.43896,0.12803,0.45725000000000005,48.19,11.54,49.5524742066,136.36,49.178960000000004,29.15803,57.1730777566,0.43896,0.12803,0.45725000000000005,48.74,29.03,56.7303137661,136.34,50.04896,12.87803,51.6792226505,0.43896,0.12803,0.45725000000000005,49.61,12.75,51.2222080742,136.45,50.11896,12.868030000000001,51.744529639,0.43896,0.12803,0.45725000000000005,49.68,12.74,51.2875228491,136.16
2020-08-08 20:30:00,47.40216,12.01688,48.9016377803,0.33216,0.09688000000000001,0.34600000000000003,47.07,11.92,48.5558575251,135.97,47.92216,29.45688,56.2515884078,0.33216,0.09688000000000001,0.34600000000000003,47.59,29.36,55.9179550771,135.94,48.80216,13.22688,50.5628438203,0.33216,0.09688000000000001,0.34600000000000003,48.47,13.13,50.2169075113,136.08,48.87216,13.19688,50.6225805822,0.33216,0.09688000000000001,0.34600000000000003,48.54,13.1,50.2766506442,135.78
2020-08-08 21:00:00,46.83272,12.33121,48.4289417876,0.31272,0.09121000000000001,0.32575000000000004,46.52,12.24,48.1033054997,134.76,47.36272,29.43121,55.7622037572,0.31272,0.09121000000000001,0.32575000000000004,47.05,29.34,55.4485175636,134.75,48.21272,13.51121,50.070142455,0.31272,0.09121000000000001,0.32575000000000004,47.9,13.42,49.7444107413,134.93,48.29272,13.46121,50.1337309569,0.31272,0.09121000000000001,0.32575000000000004,47.98,13.37,49.8080043768,134.61
2020-08-08 21:30:00,48.25568,11.84249,49.6875761299,0.38568,0.11249,0.40175000000000005,47.87,11.73,49.2862029375,134.25,48.81568,28.84249,56.6997340669,0.38568,0.11249,0.40175000000000005,48.43,28.73,56.3105478574,134.23,49.65568,13.01249,51.3323626211,0.38568,0.11249,0.40175000000000005,49.27,12.9,50.9307657512,134.39,49.74568,12.97249,51.409319928,0.38568,0.11249,0.40175000000000005,49.36,12.86,51.0077366681,134.09
2020-08-08 22:00:00,47.78376,12.05943,49.2820207749,0.44376000000000004,0.12943000000000002,0.46225000000000005,47.34,11.93,48.8200829577,134.6,48.32376,29.12943,56.4243694928,0.44376000000000004,0.12943000000000002,0.46225000000000005,47.88,29.0,55.9776241011,134.57,49.17376,13.22943,50.9222592847,0.44376000000000004,0.12943000000000002,0.46225000000000005,48.73,13.1,50.4601119698,134.65,49.26376,13.18943,50.9988148202,0.44376000000000004,0.12943000000000002,0.46225000000000005,48.82,13.06,50.5366797485,134.4
2020-08-08 22:30:00,46.03904,12.71847,47.7635078618,0.50904,0.14847000000000002,0.53025,45.53,12.57,47.2333123971,135.13,46.55904,29.91847,55.3431030289,0.50904,0.14847000000000002,0.53025,46.05,29.77,54.8348009935,135.12,47.38904,13.91847,49.3907371808,0.50904,0.14847000000000002,0.53025,46.88,13.77,48.8604881269,135.22,47.48904,13.87847,49.4754570435,0.50904,0.14847000000000002,0.53025,46.98,13.73,48.9452071198,134.94
2020-08-08 23:00:00,43.9428,12.99665,45.8244758078,0.5028,0.14665,0.52375,43.44,12.85,45.3007295747,135.93,44.4128,30.43665,53.8413081849,0.5028,0.14665,0.52375,43.91,30.29,53.3439049939,135.91,45.2528,14.20665,47.4304207452,0.5028,0.14665,0.52375,44.75,14.06,46.9067809597,136.04,45.3328,14.16665,47.49480738,0.5028,0.14665,0.52375,44.83,14.02,46.9711539139,135.76
2020-08-08 23:30:00,41.58928,13.90854,43.8533430408,0.5092800000000001,0.14854,0.5305,41.08,13.76,43.3232501089,136.85,42.01928,31.57854,52.5625729988,0.5092800000000001,0.14854,0.5305,41.51,31.43,52.0665439606,136.84,42.85928,15.13854,45.4542987566,0.5092800000000001,0.14854,0.5305,42.35,14.99,44.9246324415,136.96,42.94928,15.10854,45.5292063784,0.5092800000000001,0.14854,0.5305,42.44,14.96,44.9995022195,136.67
2020-08-09 00:00:00,39.59712,14.52791,42.1780995454,0.50712,0.14791,0.52825,39.09,14.38,41.6510804182,137.13,39.99712,32.26791,51.3905402196,0.50712,0.14791,0.52825,39.49,32.12,50.903383974,137.1,40.82712,15.77791,43.7698089037,0.50712,0.14791,0.52825,40.32,15.63,43.2434885272,137.25,40.90712,15.747910000000001,43.8336530084,0.50712,0.14791,0.52825,40.4,15.6,43.3072742158,136.95
2020-08-09 00:30:00,38.01432,14.90001,40.8301215166,0.51432,0.15001,0.5357500000000001,37.5,14.75,40.2965569249,137.5,38.38432,32.74001,50.4506122526,0.51432,0.15001,0.5357500000000001,37.87,32.59,49.9624358894,137.47,39.21432,16.16001,42.413545198,0.51432,0.15001,0.5357500000000001,38.7,16.01,41.8809037629,137.61,39.30432,16.14001,42.4891691312,0.51432,0.15001,0.5357500000000001,38.79,15.99,41.956455999,137.32
2020-08-09 01:00:00,36.68528,15.21029,39.7135076588,0.5152800000000001,0.15029,0.5367500000000001,36.17,15.06,39.1800012762,137.79,37.03528,33.14029,49.6979957942,0.5152800000000001,0.15029,0.5367500000000001,36.52,32.99,49.2143322621,137.77,37.85528,16.49029,41.2910630544,0.5152800000000001,0.15029,0.5367500000000001,37.34,16.34,40.7586947779,137.94,37.94528,16.46029,41.361641906,0.5152800000000001,0.15029,0.5367500000000001,37.43,16.31,40.8291684951,137.64
2020-08-09 01:30:00,35.9708,15.3919,39.125554798,0.5208,0.1519,0.5425,35.45,15.24,38.5870457537,138.01,36.3108,33.3619,49.3101467068,0.5208,0.1519,0.5425,35.79,33.21,48.8244631307,137.97,37.1408,16.6719,40.7110706596,0.5208,0.1519,0.5425,36.62,16.52,40.1738073874,138.14,37.2208,16.6519,40.7758963881,0.5208,0.1519,0.5425,36.7,16.5,40.2385387409,137.85
2020-08-09 02:00:00,36.09528,14.85029,39.0307616037,0.5152800000000001,0.15029,0.5367500000000001,35.58,14.7,38.4970959944,138.12,36.42528,32.87029,49.0638052719,0.5152800000000001,0.15029,0.5367500000000001,35.91,32.72,48.5811331692,138.08,37.25528,16.13029,40.5973169478,0.5152800000000001,0.15029,0.5367500000000001,36.74,15.98,40.064797516,138.14,37.34528,16.09029,40.6640796104,0.5152800000000001,0.15029,0.5367500000000001,36.83,15.94,40.1314402931,137.85
2020-08-09 02:30:00,35.5072,16.29085,39.0660088256,0.5172,0.15085,0.5387500000000001,34.99,16.14,38.5330987594,138.12,35.6172,31.33085,47.4363478523,0.5172,0.15085,0.5387500000000001,35.1,31.18,46.9489339602,138.08,36.4872,15.97085,39.8294340101,0.5172,0.15085,0.5387500000000001,35.97,15.82,39.2952070869,138.24,36.5872,17.490850000000002,40.5530891248,0.5172,0.15085,0.5387500000000001,36.07,17.34,40.0215004716,137.95
2020-08-09 03:00:00,34.7848,28.60015,45.0327757424,0.5148,0.15015,0.53625,34.27,28.45,44.5402671748,135.94,34.3748,9.96015,35.7887058031,0.5148,0.15015,0.53625,33.86,9.81,35.252456652,135.92,35.5648,11.16015,37.274709215,0.5148,0.15015,0.53625,35.05,11.01,36.7385710119,136.07,36.0248,30.03015,46.8998520687,0.5148,0.15015,0.53625,35.51,29.88,46.4087761097,135.78
2020-08-09 03:30:00,34.4296,28.60155,44.7598706272,0.5196000000000001,0.15155000000000002,0.54125,33.91,28.45,44.2638746609,135.94,34.0096,9.96155,35.4384730281,0.5196000000000001,0.15155000000000002,0.54125,33.49,9.81,34.8972233852,135.83,35.1996,11.15155,36.9238257439,0.5196000000000001,0.15155000000000002,0.54125,34.68,11.0,36.3827211737,136.07,35.6496,30.04155,46.6196171859,0.5196000000000001,0.15155000000000002,0.54125,35.13,29.89,46.1251449862,135.78
2020-08-09 04:00:00,34.08888,28.60134,44.4981841141,0.51888,0.15134,0.5405,33.57,28.45,44.0039475502,135.94,33.67888,9.93134,35.1126540189,0.51888,0.15134,0.5405,33.16,9.78,34.5721564268,135.94,34.86888,11.12134,36.5994944753,0.51888,0.15134,0.5405,34.35,10.97,36.0591652704,136.07,35.31888,30.04134,46.3670722976,0.51888,0.15134,0.5405,34.8,29.89,45.8743076242,135.78
2020-08-09 04:30:00,34.22984,28.75162,44.7027694785,0.5198400000000001,0.15162,0.5415,33.71,28.6,44.2077380104,136.14,33.81984,10.05162,35.2819591612,0.5198400000000001,0.15162,0.5415,33.3,9.9,34.7404663181,136.13,35.00984,11.25162,36.7734666499,0.5198400000000001,0.15162,0.5415,34.49,11.1,36.2321694079,136.32,35.45984,30.19162,46.5718173475,0.5198400000000001,0.15162,0.5415,34.94,30.04,46.0782508349,136.02
2020-08-09 05:00:00,33.97864,28.661270000000002,44.4524057196,0.51864,0.15127000000000002,0.54025,33.46,28.51,43.9589774676,135.88,33.56864,10.03127,35.0354102197,0.51864,0.15127000000000002,0.54025,33.05,9.88,34.495172126,135.88,34.75864,11.22127,36.5250592753,0.51864,0.15127000000000002,0.54025,34.24,11.07,35.9850316104,135.97,35.19864,30.10127,46.314476284,0.51864,0.15127000000000002,0.54025,34.68,29.95,45.8225370315,135.68
2020-08-09 05:30:00,34.3172,28.48085,44.5962894484,0.5172,0.15085,0.5387500000000001,33.8,28.33,44.1024817896,135.64,33.8972,9.94085,35.3247882734,0.5172,0.15085,0.5387500000000001,33.38,9.79,34.7860388662,135.61,35.0872,11.13085,36.810425501,0.5172,0.15085,0.5387500000000001,34.57,10.98,36.271825154,135.74,35.5372,29.91085,46.4494513591,0.5172,0.15085,0.5387500000000001,35.02,29.76,45.9571321995,135.45
2020-08-09 06:00:00,33.81,28.83875,44.4386048562,0.51,0.14875000000000002,0.53125,33.3,28.69,43.9545913415,136.19,33.4,10.13875,34.9049316224,0.51,0.14875000000000002,0.53125,32.89,9.99,34.3737137941,136.16,34.58,11.33875,36.3915326905,0.51,0.14875000000000002,0.53125,34.07,11.19,35.8605772402,136.27,35.02,30.27875,46.2947416189,0.51,0.14875000000000002,0.53125,34.51,30.13,45.8121927002,135.96
2020-08-09 06:30:00,34.49856,28.42833,44.7025792171,0.50856,0.14833000000000002,0.52975,33.99,28.28,44.2162696301,135.88,34.08856,9.80833,35.471583842,0.50856,0.14833000000000002,0.52975,33.58,9.66,34.9418373873,135.84,35.28856,10.98833,36.9597871079,0.50856,0.14833000000000002,0.52975,34.78,10.84,36.4301248968,135.95,35.72856,29.85833,46.5623224299,0.50856,0.14833000000000002,0.52975,35.22,29.71,46.0774619527,135.68
2020-08-09 07:00:00,35.45272,28.19246,45.2958072701,0.5227200000000001,0.15246,0.5445,34.93,28.04,44.7922593759,135.5,34.99272,9.66246,36.3022531842,0.5227200000000001,0.15246,0.5445,34.47,9.51,35.7578103356,135.47,36.20272,10.84246,37.7914788577,0.5227200000000001,0.15246,0.5445,35.68,10.69,37.2469931672,135.63,36.68272,29.61246,47.1436075608,0.5227200000000001,0.15246,0.5445,36.16,29.46,46.6415823059,135.32
2020-08-09 07:30:00,37.35688,27.77659,46.5518574856,0.53688,0.15659,0.55925,36.82,27.62,46.0280001738,135.5,36.87688,9.22659,38.0136060058,0.53688,0.15659,0.55925,36.34,9.07,37.4547794013,135.47,38.12688,10.41659,39.5242245435,0.53688,0.15659,0.55925,37.59,10.26,38.9650574233,135.63,38.65688,29.18659,48.4377064606,0.53688,0.15659,0.55925,38.12,29.03,47.9152929658,135.32
2020-08-09 08:00:00,39.17856,27.42333,47.8225740834,0.62856,0.18333000000000002,0.65475,38.55,27.24,47.2029670678,135.41,38.66856,8.90333,39.6803076798,0.62856,0.18333000000000002,0.65475,38.04,8.72,39.0266575561,135.39,39.94856,10.06333,41.1965782167,0.62856,0.18333000000000002,0.65475,39.32,9.88,40.5422840994,135.63,40.50856,28.83333,49.7222721943,0.62856,0.18333000000000002,0.65475,39.88,28.65,49.1043470581,135.32
2020-08-09 08:30:00,41.97288,26.59209,49.6876433941,0.69288,0.20209000000000002,0.7217500000000001,41.28,26.39,48.9945966409,135.06,41.38288,8.18209,42.1839940482,0.69288,0.20209000000000002,0.7217500000000001,40.69,7.98,41.4651238995,135.04,42.71288,9.34209,43.7225887095,0.69288,0.20209000000000002,0.7217500000000001,42.02,9.14,43.0025580634,135.21,43.34288,27.98209,51.5907221064,0.69288,0.20209000000000002,0.7217500000000001,42.65,27.78,50.8994194466,134.89
2020-08-09 09:00:00,44.1792,25.72435,51.122831451,0.7692,0.22435000000000002,0.80125,43.41,25.5,50.345586698299996,134.6,43.5592,7.45435,44.1924341778,0.7692,0.22435000000000002,0.80125,42.79,7.23,43.3965090762,134.58,44.9392,8.58435,45.751751459,0.7692,0.22435000000000002,0.80125,44.17,8.36,44.9541822304,134.71,45.5992,27.07435,53.0311933541,0.7692,0.22435000000000002,0.80125,44.83,26.85,52.2556351028,134.43
2020-08-09 09:30:00,46.50712,24.99041,52.7961438238,0.92712,0.27041000000000004,0.9657500000000001,45.58,24.72,51.8518543545,133.86,45.82712,6.93041,46.3481985655,0.92712,0.27041000000000004,0.9657500000000001,44.9,6.66,45.3912502582,133.84,47.24712,8.04041,47.9263866911,0.92712,0.27041000000000004,0.9657500000000001,46.32,7.77,46.9671725783,133.97,47.96712,26.32041,54.7138792599,0.92712,0.27041000000000004,0.9657500000000001,47.04,26.05,53.7714059701,133.67
2020-08-09 10:00:00,48.69944,24.39567,54.468194123399996,0.9794400000000001,0.28567000000000004,1.02025,47.72,24.11,53.464852941,133.51,47.98944,6.9556700000000005,48.4909032362,0.9794400000000001,0.28567000000000004,1.02025,47.01,6.67,47.4808277097,133.5,49.44944,7.77567,50.0570490567,0.9794400000000001,0.28567000000000004,1.02025,48.47,7.49,49.0452953911,133.61,50.12944,23.96567,55.5636040341,0.9794400000000001,0.28567000000000004,1.02025,49.15,23.68,54.5569876368,133.32
2020-08-09 10:30:00,50.75,28.03625,57.9792533072,1.05,0.30625,1.09375,49.7,27.73,56.9125899955,135.53,49.99,10.59625,51.1006909353,1.05,0.30625,1.09375,48.94,10.29,50.0100759847,135.5,51.51,11.80625,52.8456965047,1.05,0.30625,1.09375,50.46,11.5,51.753855895,135.7,51.61,11.78625,52.9387172971,1.05,0.30625,1.09375,50.56,11.48,51.8469285493,135.37
2020-08-09 11:00:00,51.4664,27.93895,58.5608679586,1.1964000000000001,0.34895000000000004,1.24625,50.27,27.59,57.3435349451,135.3,50.6964,10.54895,51.7822876963,1.1964000000000001,0.34895000000000004,1.24625,49.5,10.2,50.539984171,135.29,52.2164,11.76895,53.5262609666,1.1964000000000001,0.34895000000000004,1.24625,51.02,11.42,52.2824712499,135.46,52.3264,11.72895,53.6248114688,1.1964000000000001,0.34895000000000004,1.24625,51.13,11.38,52.381115872,135.14
2020-08-09 11:30:00,52.19752,27.80886,59.1431634988,1.36752,0.39886000000000005,1.4245,50.83,27.41,57.7494328976,135.3,51.42752,10.44886,52.4782668221,1.36752,0.39886000000000005,1.4245,50.06,10.05,51.0588493799,135.29,52.96752,11.65886,54.2354790838,1.36752,0.39886000000000005,1.4245,51.6,11.26,52.8142745856,135.46,53.04752,11.62886,54.3071796639,1.36752,0.39886000000000005,1.4245,51.68,11.23,52.8860595999,135.14
2020-08-09 12:00:00,52.56552,27.42286,59.288676351,1.65552,0.48286000000000007,1.7245,50.91,26.94,57.598539044,135.06,51.78552,10.08286,52.7579770978,1.65552,0.48286000000000007,1.7245,50.13,9.6,51.040933573,135.05,53.32552,11.28286,54.5060915224,1.65552,0.48286000000000007,1.7245,51.67,10.8,52.7866356193,135.17,53.42552,11.24286,54.5956782928,1.65552,0.48286000000000007,1.7245,51.77,10.76,52.8763699586,134.88
