Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-09 12:30:00,52.95224,27.32232,59.5856433313,2.20224,0.64232,2.294,50.75,26.68,57.3357209774,134.97,52.17224,10.03232,53.1280535235,2.20224,0.64232,2.294,49.97,9.39,50.8445965664,134.94,53.71224,11.22232,54.8720802595,2.20224,0.64232,2.294,51.51,10.58,52.5853258999,135.17,53.80224,11.18232,54.9520273475,2.20224,0.64232,2.294,51.6,10.54,52.6654687627,134.88
2020-08-09 13:00:00,52.72104,27.44072,59.4348481347,2.71104,0.7907200000000001,2.824,50.01,26.65,56.6676503836,135.28,51.95104,10.08072,52.9200479289,2.71104,0.7907200000000001,2.824,49.24,9.29,50.1086988456,135.27,53.47104,11.28072,54.6480261528,2.71104,0.7907200000000001,2.824,50.76,10.49,51.8325930279,135.41,53.56104,11.24072,54.7278612043,2.71104,0.7907200000000001,2.824,50.85,10.45,51.9126670476,135.11
2020-08-09 13:30:00,52.12688,27.38784,58.8838296852,2.66688,0.7778400000000001,2.778,49.46,26.61,56.1639003275,135.59,51.37688,9.94784,52.3310932353,2.66688,0.7778400000000001,2.778,48.71,9.17,49.5656433429,135.55,52.89688,11.13784,54.056742351,2.66688,0.7778400000000001,2.778,50.23,10.36,51.287254752,135.68,52.98688,11.09784,54.1366004178,2.66688,0.7778400000000001,2.778,50.32,10.32,51.3673514988,135.4
2020-08-09 14:00:00,51.30184,27.50887,58.211826256,3.08184,0.8988700000000001,3.21025,48.22,26.61,55.0750442578,135.89,50.58184,9.98887,51.5587050037,3.08184,0.8988700000000001,3.21025,47.5,9.09,48.3619488855,135.85,52.08184,11.18887,53.2701498934,3.08184,0.8988700000000001,3.21025,49.0,10.29,50.0687936743,135.97,52.16184,11.14887,53.3399930115,3.08184,0.8988700000000001,3.21025,49.08,10.25,50.1388960788,135.69
2020-08-09 14:30:00,50.42424,28.17832,57.7634979689,3.59424,1.04832,3.7439999999999998,46.83,27.13,54.1210291846,136.11,49.73424,10.56832,50.8447048964,3.59424,1.04832,3.7439999999999998,46.14,9.52,47.1118880963,136.1,51.19424,11.78832,52.5339385312,3.59424,1.04832,3.7439999999999998,47.6,10.74,48.7965941434,136.26,51.28424,11.74832,52.6127008925,3.59424,1.04832,3.7439999999999998,47.69,10.7,48.8756186662,135.97
2020-08-09 15:00:00,49.22488,28.70434,56.9826986536,3.6148800000000003,1.05434,3.7655000000000003,45.61,27.65,53.3366159406,136.11,48.57488,11.09434,49.8257297694,3.6148800000000003,1.05434,3.7655000000000003,44.96,10.04,46.0673767432,136.1,50.00488,12.30434,51.4964543114,3.6148800000000003,1.05434,3.7655000000000003,46.39,11.25,47.7346268447,136.26,50.09488,12.27434,51.5767042826,3.6148800000000003,1.05434,3.7655000000000003,46.48,11.22,47.8150478406,135.97
2020-08-09 15:30:00,48.60424,29.08957,56.6442868148,3.56424,1.03957,3.71275,45.04,28.05,53.0603816421,136.11,47.94424,11.45957,49.2947450928,3.56424,1.03957,3.71275,44.38,10.42,45.5868489808,136.1,49.36424,12.68957,50.9691414246,3.56424,1.03957,3.71275,45.8,11.65,47.2584648502,136.26,49.45424,12.64957,51.046385525,3.56424,1.03957,3.71275,45.89,11.61,47.3358658947,135.97
2020-08-09 16:00:00,48.33768,29.53474,56.6465548348,3.30768,0.96474,3.4455,45.03,28.57,53.3286583368,136.35,47.68768,11.88474,49.146331182,3.30768,0.96474,3.4455,44.38,10.92,45.7037285131,136.32,49.12768,13.12474,50.8506415127,3.30768,0.96474,3.4455,45.82,12.16,47.4060966543,136.49,49.20768,13.09474,50.9202119659,3.30768,0.96474,3.4455,45.9,12.13,47.4757506523,136.18
2020-08-09 16:30:00,49.02296,29.38628,57.1559625883,3.07296,0.8962800000000001,3.201,45.95,28.49,54.0655398567,136.06,48.34296,11.806280000000001,49.7637421121,3.07296,0.8962800000000001,3.201,45.27,10.91,46.5660928144,136.02,49.78296,13.04628,51.4640508336,3.07296,0.8962800000000001,3.201,46.71,12.15,48.264340874,136.17,49.87296,13.00628,51.5410075435,3.07296,0.8962800000000001,3.201,46.8,12.11,48.3414118536,135.89
2020-08-09 17:00:00,49.95968,28.84574,57.6892220597,2.65968,0.7757400000000001,2.7705,47.3,28.07,55.0019536017,135.55,49.24968,11.35574,50.5419015377,2.65968,0.7757400000000001,2.7705,46.59,10.58,47.7761917695,135.54,50.72968,12.57574,52.2651860176,2.65968,0.7757400000000001,2.7705,48.07,11.8,49.4971201182,135.69,50.81968,12.54574,52.3453480975,2.65968,0.7757400000000001,2.7705,48.16,11.77,49.5773990847,135.38
2020-08-09 17:30:00,50.60488,28.87684,58.2642752311,2.35488,0.68684,2.453,48.25,28.19,55.8814692004,135.22,49.88488,11.46684,51.185834683,2.35488,0.68684,2.453,47.53,10.78,48.7371449718,135.19,51.38488,12.70684,52.932690045,2.35488,0.68684,2.453,49.03,12.02,50.4818908124,135.36,51.46488,12.65684,52.9983912228,2.35488,0.68684,2.453,49.11,11.97,50.5477299194,135.05
2020-08-09 18:00:00,50.88568,28.77999,58.4605871803,1.88568,0.5499900000000001,1.96425,49.0,28.23,56.550268788,134.85,50.15568,11.44999,51.4460349032,1.88568,0.5499900000000001,1.96425,48.27,10.9,49.4853806694,134.82,51.65568,12.66999,53.1868209509,1.88568,0.5499900000000001,1.96425,49.77,12.12,51.2244794996,134.99,51.75568,12.639990000000001,53.2768219722,1.88568,0.5499900000000001,1.96425,49.87,12.09,51.3145690813,134.71
2020-08-09 18:30:00,51.02472,28.96346,58.6720041097,1.55472,0.45346000000000003,1.6195,49.47,28.51,57.0972941566,134.73,50.27472,11.66346,51.6099193009,1.55472,0.45346000000000003,1.6195,48.72,11.21,49.9930245134,134.71,51.77472,12.89346,53.356001929,1.55472,0.45346000000000003,1.6195,50.22,12.44,51.7378198226,134.85,51.89472,12.86346,53.4652276442,1.55472,0.45346000000000003,1.6195,50.34,12.41,51.8471185313,134.56
2020-08-09 19:00:00,50.70888,29.18759,58.5090242686,1.08888,0.31759000000000004,1.13425,49.62,28.87,57.407502123,134.73,49.95888,11.897590000000001,51.3560350754,1.08888,0.31759000000000004,1.13425,48.87,11.58,50.2232346629,134.71,51.46888,13.13759,53.1191291294,1.08888,0.31759000000000004,1.13425,50.38,12.82,51.9855441445,134.85,51.57888,13.09759,53.2158597212,1.08888,0.31759000000000004,1.13425,50.49,12.78,52.0823242569,134.56
2020-08-09 19:30:00,50.73944,29.06317,58.4735719959,0.79944,0.23317000000000002,0.8327500000000001,49.94,28.83,57.6643087187,134.73,49.98944,11.77317,51.3570992499,0.79944,0.23317000000000002,0.8327500000000001,49.19,11.54,50.5255153363,134.71,51.50944,13.00317,53.1253690732,0.79944,0.23317000000000002,0.8327500000000001,50.71,12.77,52.2931831121,134.85,51.61944,12.97317,53.2247097292,0.79944,0.23317000000000002,0.8327500000000001,50.82,12.74,52.3925567233,134.56
2020-08-09 20:00:00,49.96976,29.25368,57.9029766765,0.6297600000000001,0.18368,0.656,49.34,29.07,57.2669232629,135.09,49.21976,11.87368,50.6317000623,0.6297600000000001,0.18368,0.656,48.59,11.69,49.9764364476,135.08,50.71976,13.11368,52.387619316,0.6297600000000001,0.18368,0.656,50.09,12.93,51.7319340446,135.22,50.82976,13.08368,52.4866381472,0.6297600000000001,0.18368,0.656,50.2,12.9,51.830975294699996,134.92
2020-08-09 20:30:00,49.0788,29.77715,57.4056379771,0.5388000000000001,0.15715,0.56125,48.54,29.62,56.8636615072,135.3,48.3488,12.33715,49.8980133028,0.5388000000000001,0.15715,0.56125,47.81,12.18,49.3370905101,135.27,49.8388,13.59715,51.6603181713,0.5388000000000001,0.15715,0.56125,49.3,13.44,51.0991545918,135.4,49.9388,13.55715,51.7463048107,0.5388000000000001,0.15715,0.56125,49.4,13.4,51.1851540976,135.12
2020-08-09 21:00:00,49.2084,29.7412,57.4978748129,0.5184,0.1512,0.54,48.69,29.59,56.9761722126,135.18,48.4784,12.3112,50.0172061595,0.5184,0.1512,0.54,47.96,12.16,49.4775423804,135.15,49.9784,13.5712,51.788202672,0.5184,0.1512,0.54,49.46,13.42,51.2482975327,135.27,50.0784,13.5412,51.8768758119,0.5184,0.1512,0.54,49.56,13.39,51.3369817968,134.99
2020-08-09 21:30:00,50.57296,29.41378,58.504655687,0.49296000000000006,0.14378000000000002,0.5135000000000001,50.08,29.27,58.0063729257,134.65,49.82296,12.12378,51.2768308756,0.49296000000000006,0.14378000000000002,0.5135000000000001,49.33,11.98,50.7638582064,134.64,51.32296,13.36378,53.0342987042,0.49296000000000006,0.14378000000000002,0.5135000000000001,50.83,13.22,52.5210176977,134.78,51.45296,13.33378,53.1525801994,0.49296000000000006,0.14378000000000002,0.5135000000000001,50.96,13.19,52.6393170548,134.49
2020-08-09 22:00:00,49.92456,29.67133,58.0762388173,0.48456000000000005,0.14133,0.50475,49.44,29.53,57.5876245386,135.14,49.18456,12.28133,50.6946940908,0.48456000000000005,0.14133,0.50475,48.7,12.14,50.1903337307,135.13,50.69456,13.53133,52.4693749264,0.48456000000000005,0.14133,0.50475,50.21,13.39,51.9647592124,135.27,50.79456,13.50133,52.5582841935,0.48456000000000005,0.14133,0.50475,50.31,13.36,52.0536809457,134.97
2020-08-09 22:30:00,48.09496,30.06853,56.7207340728,0.47496000000000005,0.13853000000000001,0.49475,47.62,29.93,56.2447268639,135.38,47.39496,12.58853,49.0382842375,0.47496000000000005,0.13853000000000001,0.49475,46.92,12.45,48.5436803302,135.36,48.85496,13.85853,50.7825360765,0.47496000000000005,0.13853000000000001,0.49475,48.38,13.72,50.2877997133,135.5,48.96496,13.82853,50.8802078392,0.47496000000000005,0.13853000000000001,0.49475,48.49,13.69,50.3854760819,135.21
2020-08-09 23:00:00,45.57432,30.62126,54.9061035537,0.48432000000000003,0.14126000000000002,0.5045000000000001,45.09,30.48,54.4255316924,135.85,44.93432,13.02126,46.7829704684,0.48432000000000003,0.14126000000000002,0.5045000000000001,44.45,12.88,46.2784712366,135.83,46.34432,14.29126,48.4977948844,0.48432000000000003,0.14126000000000002,0.5045000000000001,45.86,14.15,47.9933547483,135.97,46.45432,14.27126,48.5970442378,0.48432000000000003,0.14126000000000002,0.5045000000000001,45.97,14.13,48.0925961038,135.68
2020-08-09 23:30:00,43.21104,31.24322,53.322910403,0.49104000000000003,0.14322000000000001,0.5115000000000001,42.72,31.1,52.8413512318,136.42,42.62104,13.48322,44.7029112279,0.49104000000000003,0.14322000000000001,0.5115000000000001,42.13,13.34,44.191543308600004,136.39,43.97104,14.77322,46.3864246073,0.49104000000000003,0.14322000000000001,0.5115000000000001,43.48,14.63,45.8753452303,136.51,44.08104,14.75322,46.484358529,0.49104000000000003,0.14322000000000001,0.5115000000000001,43.59,14.61,45.9732552687,136.24
2020-08-10 00:00:00,40.77824,31.42532,51.4821871583,0.49824,0.14532,0.519,40.28,31.28,50.9991843072,135.71,40.23824,13.85532,42.5568543316,0.49824,0.14532,0.519,39.74,13.71,42.0384550144,135.69,41.53824,15.12532,44.2063421626,0.49824,0.14532,0.519,41.04,14.98,43.6884652969,135.84,41.64824,15.12532,44.3097190264,0.49824,0.14532,0.519,41.15,14.98,43.7918131618,135.56
2020-08-10 00:30:00,39.01128,31.95329,50.4271029216,0.49128000000000005,0.14329,0.51175,38.52,31.81,49.9566462045,136.12,38.51128,14.29329,41.0781794419,0.49128000000000005,0.14329,0.51175,38.02,14.15,40.5677569013,136.09,39.77128,15.59329,42.7189115716,0.49128000000000005,0.14329,0.51175,39.28,15.45,42.2092513556,136.24,39.87128,15.57329,42.8047465857,0.49128000000000005,0.14329,0.51175,39.38,15.43,42.2950268944,135.96
2020-08-10 01:00:00,37.81656,32.03483,49.5613008643,0.49656000000000006,0.14483000000000001,0.51725,37.32,31.89,49.0892503508,136.42,37.33656,14.29483,39.9795057168,0.49656000000000006,0.14483000000000001,0.51725,36.84,14.15,39.4640101865,136.4,38.58656,15.58483,41.6150157847,0.49656000000000006,0.14483000000000001,0.51725,38.09,15.44,41.100385643,136.51,38.68656,15.57483,41.7040196403,0.49656000000000006,0.14483000000000001,0.51725,38.19,15.43,41.1893311429,136.23
2020-08-10 01:30:00,37.15608,32.11469,49.1113794834,0.49608,0.14469,0.51675,36.66,31.97,48.6419212203,136.66,36.68608,14.31469,39.3799290954,0.49608,0.14469,0.51675,36.19,14.17,38.8652158105,136.63,37.91608,15.61469,41.0054589825,0.49608,0.14469,0.51675,37.42,15.47,40.49169421,136.72,38.00608,15.59469,41.0810962994,0.49608,0.14469,0.51675,37.51,15.45,40.5672601983,136.44
2020-08-10 02:00:00,36.63296,32.28253,48.8276100333,0.5229600000000001,0.15253,0.5447500000000001,36.11,32.13,48.3349666391,136.86,36.17296,14.41253,38.9384649949,0.5229600000000001,0.15253,0.5447500000000001,35.65,14.26,38.3962250749,136.82,37.40296,15.72253,40.5731360183,0.5229600000000001,0.15253,0.5447500000000001,36.88,15.57,40.0319784672,136.94,37.49296,15.712530000000001,40.6522526874,0.5229600000000001,0.15253,0.5447500000000001,36.97,15.56,40.1110271621,136.66
2020-08-10 02:30:00,36.07864,32.70127,48.6933396253,0.51864,0.15127000000000002,0.54025,35.56,32.55,48.2080501576,137.29,35.63864,14.73127,38.5632334856,0.51864,0.15127000000000002,0.54025,35.12,14.58,38.0261857146,137.28,36.84864,16.04127,40.1888618035,0.51864,0.15127000000000002,0.54025,36.33,15.89,39.6530074521,137.34,36.93864,16.04127,40.2713976448,0.51864,0.15127000000000002,0.54025,36.42,15.89,39.7354816254,137.1
2020-08-10 03:00:00,35.66392,32.58281,48.306880434,0.52392,0.15281,0.5457500000000001,35.14,32.43,47.8176170464,137.48,35.21392,14.552810000000001,38.1025516293,0.52392,0.15281,0.5457500000000001,34.69,14.4,37.5600332801,137.47,36.43392,15.88281,39.7453667748,0.52392,0.15281,0.5457500000000001,35.91,15.73,39.204094174,137.52,36.51392,15.86281,39.8107409484,0.52392,0.15281,0.5457500000000001,35.99,15.71,39.2693799289,137.27
2020-08-10 03:30:00,35.37272,32.70246,48.173438846,0.5227200000000001,0.15246,0.5445,34.85,32.55,47.6867381984,137.7,34.95272,14.63246,37.8919717229,0.5227200000000001,0.15246,0.5445,34.43,14.48,37.3509745522,137.65,36.15272,15.94246,39.5117855108,0.5227200000000001,0.15246,0.5445,35.63,15.79,38.9720540901,137.78,36.23272,15.93246,39.5809711888,0.5227200000000001,0.15246,0.5445,35.71,15.78,39.0411641732,137.51
2020-08-10 04:00:00,35.14608,32.80344,48.0761127297,0.52608,0.15344000000000002,0.548,34.62,32.65,47.5874657867,137.7,34.71608,14.72344,37.7092282605,0.52608,0.15344000000000002,0.548,34.19,14.57,37.165050787,137.65,35.92608,16.05344,39.3496653099,0.52608,0.15344000000000002,0.548,35.4,15.9,38.8068292959,137.88,35.99608,16.03344,39.4054434514,0.52608,0.15344000000000002,0.548,35.47,15.88,38.8625179318,137.6
2020-08-10 04:30:00,35.69104,32.65197,48.3735617994,0.5210400000000001,0.15197000000000002,0.5427500000000001,35.17,32.5,47.887147545,137.61,35.25104,14.60197,38.1556463576,0.5210400000000001,0.15197000000000002,0.5427500000000001,34.73,14.45,37.6161587619,137.65,36.47104,15.92197,39.7950485282,0.5210400000000001,0.15197000000000002,0.5427500000000001,35.95,15.77,39.2567879481,137.71,36.55104,15.91197,39.864386541900004,0.5210400000000001,0.15197000000000002,0.5427500000000001,36.03,15.76,39.3260537049,137.44
2020-08-10 05:00:00,36.12272,32.33246,48.4792622659,0.5227200000000001,0.15246,0.5445,35.6,32.18,47.988669496,137.49,35.67272,14.30246,38.4331018037,0.5227200000000001,0.15246,0.5445,35.15,14.15,37.891225897300004,137.46,36.90272,15.62246,40.0733327769,0.5227200000000001,0.15246,0.5445,36.38,15.47,39.5325852937,137.71,36.98272,15.60246,40.1392368718,0.5227200000000001,0.15246,0.5445,36.46,15.45,39.5984103216,137.36
2020-08-10 05:30:00,37.56312,31.83466,49.238537361,0.39312,0.11466000000000001,0.40950000000000003,37.17,31.72,48.8647858892,136.91,37.08312,13.96466,39.6253645769,0.39312,0.11466000000000001,0.40950000000000003,36.69,13.85,39.2170702628,136.87,38.32312,15.25466,41.2476202738,0.39312,0.11466000000000001,0.40950000000000003,37.93,15.14,40.8399865328,137.0,38.42312,15.24466,41.3368577549,0.39312,0.11466000000000001,0.40950000000000003,38.03,15.13,40.9291802996,136.72
2020-08-10 06:00:00,38.42336,31.497230000000002,49.6832979115,0.33336000000000005,0.09723000000000001,0.34725,38.09,31.4,49.3640365043,136.65,37.91336,13.70723,40.3151462947,0.33336000000000005,0.09723000000000001,0.34725,37.58,13.61,39.9685939207,136.63,39.17336,15.00723,41.9496017378,0.33336000000000005,0.09723000000000001,0.34725,38.84,14.91,41.6035298983,136.77,39.28336,14.98723,42.045207051,0.33336000000000005,0.09723000000000001,0.34725,38.95,14.89,41.6990959135,136.47
2020-08-10 06:30:00,41.76856,30.18583,51.5344247786,0.32856,0.09583000000000001,0.34225000000000005,41.44,30.09,51.212124541,137.25,41.19856,12.26583,42.9857177637,0.32856,0.09583000000000001,0.34225000000000005,40.87,12.17,42.6434731231,137.24,42.53856,13.53583,44.640203636,0.32856,0.09583000000000001,0.34225000000000005,42.21,13.44,44.2980552621,137.38,42.63856,13.54583,44.7385327124,0.32856,0.09583000000000001,0.34225000000000005,42.31,13.45,44.3963804831,137.09
2020-08-10 07:00:00,45.53776,28.62143,53.7854426501,0.34776,0.10143,0.36225,45.19,28.52,53.4371266069,137.25,44.87776,10.74143,46.1453319531,0.34776,0.10143,0.36225,44.53,10.64,45.7835177766,137.24,46.30776,11.98143,47.832659356,0.34776,0.10143,0.36225,45.96,11.88,47.470580363,137.38,46.41776,11.99143,47.9416607645,0.34776,0.10143,0.36225,46.07,11.89,47.5795859587,137.09
2020-08-10 07:30:00,49.6716,27.05755,56.5630520619,0.4716,0.13755,0.49125,49.2,26.92,56.0832096086,136.49,48.9316,9.35755,49.8183221372,0.4716,0.13755,0.49125,48.46,9.22,49.3293016371,136.46,50.4316,10.57755,51.5289320922,0.4716,0.13755,0.49125,49.96,10.44,51.039153598,136.59,50.5616,10.56755,51.6541238195,0.4716,0.13755,0.49125,50.09,10.43,51.1643723698,136.31
2020-08-10 08:00:00,52.84312,25.61591,58.7245278948,0.6031200000000001,0.17591,0.6282500000000001,52.24,25.44,58.1051736079,136.05,52.03312,8.05591,52.6530460929,0.6031200000000001,0.17591,0.6282500000000001,51.43,7.88,52.0301768208,136.02,53.62312,9.23591,54.4126918289,0.6031200000000001,0.17591,0.6282500000000001,53.02,9.06,53.7885117846,136.17,53.72312,9.22591,54.5095499694,0.6031200000000001,0.17591,0.6282500000000001,53.12,9.05,53.8854052597,135.89
2020-08-10 08:30:00,57.0284,24.0237,61.8819567261,0.9384,0.2737,0.9775,56.09,23.75,60.9110055737,135.69,56.1184,6.5937,56.5044396331,0.9384,0.2737,0.9775,55.18,6.32,55.5407490047,135.68,57.7984,7.7437000000000005,58.3148345813,0.9384,0.2737,0.9775,56.86,7.47,57.3485876025,135.79,57.8884,7.7237,58.4013903623,0.9384,0.2737,0.9775,56.95,7.45,57.4352243836,135.51
2020-08-10 09:00:00,58.91944,22.96192,63.2356717368,1.06944,0.31192000000000003,1.114,57.85,22.65,62.1260412388,135.99,57.98944,5.46192,58.2460961919,1.06944,0.31192000000000003,1.114,56.92,5.15,57.1525056319,135.97,59.69944,6.60192,60.0633705681,1.06944,0.31192000000000003,1.114,58.63,6.29,58.9664396076,136.09,59.78944,6.57192,60.1495408794,1.06944,0.31192000000000003,1.114,58.72,6.26,59.0527391405,135.81
2020-08-10 09:30:00,59.89168,22.66049,64.0352335848,1.44168,0.42049000000000003,1.50175,58.45,22.24,62.5381491571,135.99,58.95168,5.18049,59.1788649052,1.44168,0.42049000000000003,1.50175,57.51,4.76,57.7066521295,135.97,60.67168,6.32049,61.0000110481,1.44168,0.42049000000000003,1.50175,59.23,5.9,59.523129118,136.09,60.75168,6.28049,61.0754547872,1.44168,0.42049000000000003,1.50175,59.31,5.86,59.5987894172,135.81
2020-08-10 10:00:00,60.93504,21.71022,64.6870369723,1.2350400000000001,0.36022000000000004,1.2865,59.7,21.35,63.4027799075,135.75,59.95504,4.31022,60.1097730644,1.2350400000000001,0.36022000000000004,1.2865,58.72,3.95,58.8527051205,135.74,61.72504,5.41022,61.9616901274,1.2350400000000001,0.36022000000000004,1.2865,60.49,5.05,60.7004332769,135.86,61.80504,5.37022,62.037909638,1.2350400000000001,0.36022000000000004,1.2865,60.57,5.01,60.7768459201,135.59
2020-08-10 10:30:00,60.6928,21.9179,64.5291431235,1.9128,0.5579000000000001,1.9925000000000002,58.78,21.36,62.5406907541,135.75,59.7528,4.4979,59.9218508747,1.9128,0.5579000000000001,1.9925000000000002,57.84,3.94,57.9740390175,135.74,61.4828,5.6179,61.7389301515,1.9128,0.5579000000000001,1.9925000000000002,59.57,5.06,59.7845172265,135.86,61.5828,5.5779,61.8348948754,1.9128,0.5579000000000001,1.9925000000000002,59.67,5.02,59.8807924129,135.59
2020-08-10 11:00:00,60.3028,21.94665,64.1722925729,2.6628,0.7766500000000001,2.77375,57.64,21.17,61.4047107313,135.65,59.3828,4.58665,59.5596700298,2.6628,0.7766500000000001,2.77375,56.72,3.81,56.8478187796,135.62,61.0928,5.68665,61.3568920339,2.6628,0.7766500000000001,2.77375,58.43,4.91,58.6359360802,135.74,61.1728,5.65665,61.4337785674,2.6628,0.7766500000000001,2.77375,58.51,4.88,58.7131544034,135.46
2020-08-10 11:30:00,61.04968,21.14324,64.6072753318,3.43968,1.00324,3.583,57.61,20.14,61.028941495,135.26,60.11968,3.88324,60.2449622475,3.43968,1.00324,3.583,56.68,2.88,56.7531215001,135.24,61.82968,4.96324,62.0285666463,3.43968,1.00324,3.583,58.39,3.96,58.5241292118,135.37,61.90968,4.92324,62.1051267594,3.43968,1.00324,3.583,58.47,3.92,58.6012568125,135.09
2020-08-10 12:00:00,63.26744,19.67967,66.2575156149,3.42744,0.9996700000000001,3.57025,59.84,18.68,62.687861664,135.07,62.27744,2.50967,62.3279871042,3.42744,0.9996700000000001,3.57025,58.85,1.51,58.8693689451,135.05,64.03744,3.56967,64.1368557513,3.42744,0.9996700000000001,3.57025,60.61,2.5700000000000003,60.6644624142,135.21,64.13744,3.51967,64.2339418584,3.42744,0.9996700000000001,3.57025,60.71,2.52,60.7622785945,134.93
2020-08-10 12:30:00,65.39448,18.29839,67.9063258545,3.59448,1.04839,3.74425,61.8,17.25,64.1623137052,134.56,64.38448,1.20839,64.3958187405,3.59448,1.04839,3.74425,60.79,0.16,60.7902105606,134.55,66.16448,2.26839,66.2033534412,3.59448,1.04839,3.74425,62.57,1.22,62.5818927486,134.68,66.25448,2.22839,66.2919440208,3.59448,1.04839,3.74425,62.66,1.18,62.6711097716,134.4
2020-08-10 13:00:00,66.01744,17.94842,68.4138009809,3.45744,1.00842,3.6015,62.56,16.94,64.812940066,134.71,64.97744,1.10842,64.9868933236,3.45744,1.00842,3.6015,61.52,0.1,61.5200812743,134.69,66.78744,1.92842,66.8152747914,3.45744,1.00842,3.6015,63.33,0.92,63.3366821044,134.85,66.89744,1.86842,66.9235270428,3.45744,1.00842,3.6015,63.44,0.86,63.4458288621,134.57
2020-08-10 13:30:00,65.88952,17.94486,68.2894343676,3.47952,1.01486,3.6245000000000003,62.41,16.93,64.6655472412,134.71,64.86952,1.15486,64.8797990645,3.47952,1.01486,3.6245000000000003,61.39,0.14,61.3901596349,134.69,66.66952,1.89486,66.6964421199,3.47952,1.01486,3.6245000000000003,63.19,0.88,63.1961272548,134.85,66.77952,1.8448600000000002,66.8049983149,3.47952,1.01486,3.6245000000000003,63.3,0.8300000000000001,63.3054413143,134.48
2020-08-10 14:00:00,65.31184,18.28012,67.8218197293,3.53184,1.03012,3.6790000000000003,61.78,17.25,64.1430502861,134.71,64.29184,1.20012,64.3030401972,3.53184,1.03012,3.6790000000000003,60.76,0.17,60.7602378205,134.69,66.09184,2.23012,66.1294544798,3.53184,1.03012,3.6790000000000003,62.56,1.2,62.571507893,134.85,66.18184,2.18012,66.2177383259,3.53184,1.03012,3.6790000000000003,62.65,1.15,62.6605537799,134.57
2020-08-10 14:30:00,65.74408,18.88994,68.4040487709,3.39408,0.98994,3.5355,62.35,17.9,64.8685786803,134.89,64.72408,1.76994,64.7482758029,3.39408,0.98994,3.5355,61.33,0.78,61.3349598516,134.89,66.51408,2.80994,66.5734076118,3.39408,0.98994,3.5355,63.12,1.82,63.1462334585,135.04,66.62408,2.7599400000000003,66.6812215294,3.39408,0.98994,3.5355,63.23,1.77,63.2547689902,134.75
2020-08-10 15:00:00,65.70344,19.06267,68.412918483,2.68344,0.7826700000000001,2.7952500000000002,63.02,18.28,65.6176714003,134.89,64.65344,1.9426700000000001,64.68261954,2.68344,0.7826700000000001,2.7952500000000002,61.97,1.16,61.9808559154,134.89,66.48344,2.98267,66.5503126556,2.68344,0.7826700000000001,2.7952500000000002,63.8,2.2,63.8379197656,135.04,66.58344,2.93267,66.6479934849,2.68344,0.7826700000000001,2.7952500000000002,63.9,2.15,63.9361595656,134.75
2020-08-10 15:30:00,66.43976,19.04868,69.116524208,2.66976,0.77868,2.781,63.77,18.27,66.3355545692,134.8,65.37976,1.9386800000000002,65.4084971376,2.66976,0.77868,2.781,62.71,1.16,62.7207278338,134.79,67.20976,2.9986800000000002,67.2766223959,2.66976,0.77868,2.781,64.54,2.22,64.578169686,134.91,67.32976,2.93868,67.3938604162,2.66976,0.77868,2.781,64.66,2.16,64.6960678867,134.63
2020-08-10 16:00:00,66.24136,19.31748,69.0006000568,2.63136,0.76748,2.741,63.61,18.55,66.2596000592,135.22,65.20136,2.0874800000000002,65.2347677132,2.63136,0.76748,2.741,62.57,1.32,62.5839220567,135.21,67.02136,3.14748,67.0952258108,2.63136,0.76748,2.741,64.39,2.38,64.4339700779,135.35,67.13136,3.09748,67.2027817713,2.63136,0.76748,2.741,64.5,2.33,64.5420707756,135.07
2020-08-10 16:30:00,66.48088,19.97484,69.416868545,2.69088,0.7848400000000001,2.803,63.79,19.19,66.6139640016,135.62,65.43088,2.63484,65.4839097748,2.69088,0.7848400000000001,2.803,62.74,1.85,62.7672693368,135.6,67.27088,3.71484,67.3733725755,2.69088,0.7848400000000001,2.803,64.58,2.93,64.6464330029,135.72,67.38088,3.67484,67.481015394,2.69088,0.7848400000000001,2.803,64.69,2.89,64.754522622,135.45
2020-08-10 17:00:00,67.08488,20.69059,70.2031455076,2.26488,0.66059,2.35925,64.82,20.03,67.8441839806,135.92,66.01488,3.28059,66.0963437125,2.26488,0.66059,2.35925,63.75,2.62,63.8038157166,135.89,67.86488,4.38059,68.0061137411,2.26488,0.66059,2.35925,65.6,3.7199999999999998,65.7053909508,136.03,67.98488,4.33059,68.1226681683,2.26488,0.66059,2.35925,65.72,3.67,65.8223920866,135.74
2020-08-10 17:30:00,68.13976,20.28868,71.0961140218,2.18976,0.63868,2.281,65.95,19.65,68.815150948,136.01,67.05976,2.84868,67.1202382967,2.18976,0.63868,2.281,64.87,2.21,64.9076343738,135.97,68.93976,3.94868,69.0527521725,2.18976,0.63868,2.281,66.75,3.31,66.8320177759,136.11,69.05976,3.88868,69.1691570239,2.18976,0.63868,2.281,66.87,3.25,66.9489312835,135.83
2020-08-10 18:00:00,65.15928,21.94604,68.7558029682,1.7692800000000002,0.51604,1.843,63.39,21.43,66.9144005428,136.25,64.12928,4.41604,64.2811478009,1.7692800000000002,0.51604,1.843,62.36,3.9,62.48183416,136.21,65.94928,5.53604,66.1812305068,1.7692800000000002,0.51604,1.843,64.18,5.02,64.3760265938,136.33,66.07928,5.5060400000000005,66.3082779282,1.7692800000000002,0.51604,1.843,64.31,4.99,64.5033037914,136.05
2020-08-10 18:30:00,64.24544,22.54117,68.0851004682,1.37544,0.40117,1.43275,62.87,22.14,66.6544559651,136.16,63.23544,4.9811700000000005,63.4313244901,1.37544,0.40117,1.43275,61.86,4.58,62.0293156499,136.21,65.03544,6.12117,65.3228687227,1.37544,0.40117,1.43275,63.66,5.72,63.9164611035,136.33,65.16544,6.08117,65.4485691132,1.37544,0.40117,1.43275,63.79,5.68,64.0423804992,136.05
2020-08-10 19:00:00,63.40584,23.01587,67.4539162537,0.9458400000000001,0.27587,0.9852500000000001,62.46,22.74,66.4707394272,136.53,62.39584,5.38587,62.6278567808,0.9458400000000001,0.27587,0.9852500000000001,61.45,5.11,61.6621001913,136.5,64.19584,6.53587,64.5276953715,0.9458400000000001,0.27587,0.9852500000000001,63.25,6.26,63.5590284696,136.66,64.32584,6.50587,64.654002476,0.9458400000000001,0.27587,0.9852500000000001,63.38,6.23,63.685455953499996,136.36
2020-08-10 19:30:00,62.05128,23.34204,66.2963964405,0.7612800000000001,0.22204000000000002,0.793,61.29,23.12,65.5057134913,136.45,61.07128,5.70204,61.3368934737,0.7612800000000001,0.22204000000000002,0.793,60.31,5.48,60.5584552313,136.5,62.84128,6.86204,63.2148247249,0.7612800000000001,0.22204000000000002,0.793,62.08,6.64,62.4340932504,136.56,62.97128,6.83204,63.340815241,0.7612800000000001,0.22204000000000002,0.793,62.21,6.61,62.5601806263,136.27
2020-08-10 20:00:00,61.69576,23.18793,65.9093840031,0.57576,0.16793000000000002,0.59975,61.12,23.02,65.3113680763,136.3,60.71576,5.59793,60.9732755612,0.57576,0.16793000000000002,0.59975,60.14,5.43,60.3846379471,136.27,62.48576,6.75793,62.8501377935,0.57576,0.16793000000000002,0.59975,61.91,6.59,62.2597478312,136.4,62.61576,6.71793,62.9751060647,0.57576,0.16793000000000002,0.59975,62.04,6.55,62.3848066439,136.11
2020-08-10 20:30:00,61.37632,23.33601,65.662942513,0.46632,0.13601000000000002,0.48575,60.91,23.2,65.1787396319,136.12,60.39632,5.76601,60.6709348936,0.46632,0.13601000000000002,0.48575,59.93,5.63,60.1938684585,136.11,62.15632,6.92601,62.5410083902,0.46632,0.13601000000000002,0.48575,61.69,6.79,62.0625507049,136.23,62.29632,6.88601,62.6757418725,0.46632,0.13601000000000002,0.48575,61.83,6.75,62.1973584648,135.94
2020-08-10 21:00:00,60.89136,23.71748,65.3473532762,0.47136000000000006,0.13748000000000002,0.491,60.42,23.58,64.8582515953,136.45,59.92136,6.07748,60.2287734177,0.47136000000000006,0.13748000000000002,0.491,59.45,5.94,59.7460132561,136.41,61.69136,7.23748,62.1144509386,0.47136000000000006,0.13748000000000002,0.491,61.22,7.1,61.6303366858,136.55,61.80136,7.20748,62.2202207148,0.47136000000000006,0.13748000000000002,0.491,61.33,7.07,61.7361628221,136.26
2020-08-10 21:30:00,61.01728,24.05629,65.5882119528,0.46728000000000003,0.13629000000000002,0.48675,60.55,23.92,65.1035244822,136.45,60.04728,6.40629,60.3880483785,0.46728000000000003,0.13629000000000002,0.48675,59.58,6.27,59.9090085046,136.41,61.80728,7.58629,62.2711141458,0.46728000000000003,0.13629000000000002,0.48675,61.34,7.45,61.7907606362,136.55,61.92728,7.54629,62.385370889,0.46728000000000003,0.13629000000000002,0.48675,61.46,7.41,61.9050862208,136.26
2020-08-10 22:00:00,58.37872,25.28671,63.6199076663,0.46872,0.13671,0.48825,57.91,25.15,63.1354939792,136.35,57.46872,7.67671,57.9791829441,0.46872,0.13671,0.48825,57.0,7.54,57.4965355478,136.33,59.16872,8.87671,59.8308733587,0.46872,0.13671,0.48825,58.7,8.74,59.3470942844,136.47,59.27872,8.82671,59.9322738953,0.46872,0.13671,0.48825,58.81,8.69,59.4485676867,136.16
2020-08-10 22:30:00,55.00296,26.02503,60.8492218131,0.46296000000000004,0.13503,0.48225,54.54,25.89,60.3730378563,135.52,54.15296,8.57503,54.8276774655,0.46296000000000004,0.13503,0.48225,53.69,8.44,54.3493302627,135.49,55.77296,9.775030000000001,56.6230896248,0.46296000000000004,0.13503,0.48225,55.31,9.64,56.1437948486,135.6,55.88296,9.71503,56.7211338591,0.46296000000000004,0.13503,0.48225,55.42,9.58,56.2419131965,135.33
2020-08-10 23:00:00,51.58032,26.78426,58.1199276931,0.46032000000000006,0.13426000000000002,0.47950000000000004,51.12,26.65,57.6496045086,135.93,50.82032,9.18426,51.6435432232,0.46032000000000006,0.13426000000000002,0.47950000000000004,50.36,9.05,51.1667089033,135.9,52.34032,10.40426,53.3643862876,0.46032000000000006,0.13426000000000002,0.47950000000000004,51.88,10.27,52.8867403042,136.04,52.47032,10.34426,53.4802598708,0.46032000000000006,0.13426000000000002,0.47950000000000004,52.01,10.21,53.0026810643,135.77
2020-08-10 23:30:00,48.15624,27.86307,55.6360864975,0.45624000000000003,0.13307000000000002,0.47525000000000006,47.7,27.73,55.1746581322,135.82,47.46624,10.32307,48.5758140844,0.45624000000000003,0.13307000000000002,0.47525000000000006,47.01,10.19,48.1017276197,135.8,48.93624,11.55307,50.281497708,0.45624000000000003,0.13307000000000002,0.47525000000000006,48.48,11.42,49.806895105,135.92,49.04624,11.51307,50.3794049088,0.45624000000000003,0.13307000000000002,0.47525000000000006,48.59,11.38,49.9048344352,135.64
2020-08-11 00:00:00,45.50776,28.25643,53.5666132639,0.46776000000000006,0.13643000000000002,0.48725,45.04,28.12,53.0974198997,135.82,44.86776,10.67643,46.1205165297,0.46776000000000006,0.13643000000000002,0.48725,44.4,10.54,45.6338865318,135.8,46.27776,11.90643,47.7848736104,0.46776000000000006,0.13643000000000002,0.48725,45.81,11.77,47.2978752165,135.92,46.38776,11.87643,47.8839625278,0.46776000000000006,0.13643000000000002,0.48725,45.92,11.74,47.3969830263,135.64
2020-08-11 00:30:00,43.37464,28.89552,52.1182354958,0.46464000000000005,0.13552,0.484,42.91,28.76,51.656613323,136.26,42.78464,11.20552,44.2276960558,0.46464000000000005,0.13552,0.484,42.32,11.07,43.7438830009,136.25,44.14464,12.46552,45.8708886942,0.46464000000000005,0.13552,0.484,43.68,12.33,45.3869067023,136.4,44.24464,12.43552,45.9590070215,0.46464000000000005,0.13552,0.484,43.78,12.3,45.4750305113,136.1
2020-08-11 01:00:00,42.60352,28.90811,51.4853254837,0.47352000000000005,0.13811,0.49325,42.13,28.77,51.0161719458,136.08,42.00352,11.28811,43.4938745085,0.47352000000000005,0.13811,0.49325,41.53,11.15,43.000737203,136.07,43.36352,12.53811,45.1397725865,0.47352000000000005,0.13811,0.49325,42.89,12.4,44.6465239408,136.22,43.45352,12.49811,45.2151650883,0.47352000000000005,0.13811,0.49325,42.98,12.36,44.7219185635,135.92
2020-08-11 01:30:00,41.89824,29.15657,51.0447655422,0.46824000000000005,0.13657000000000002,0.48775,41.43,29.02,50.5826580954,136.22,41.32824,11.51657,42.9028531226,0.46824000000000005,0.13657000000000002,0.48775,40.86,11.38,42.4151388068,136.21,42.65824,12.76657,44.5276402863,0.46824000000000005,0.13657000000000002,0.48775,42.19,12.63,44.0399023614,136.3,42.75824,12.72657,44.6120238485,0.46824000000000005,0.13657000000000002,0.48775,42.29,12.59,44.1242812973,136.01
2020-08-11 02:00:00,41.13112,29.23741,50.4638006492,0.47112000000000004,0.13741,0.49075,40.66,29.1,50.0004559979,136.22,40.58112,11.55741,42.19479857,0.47112000000000004,0.13741,0.49075,40.11,11.42,41.7040585555,136.21,41.91112,12.81741,43.8272515538,0.47112000000000004,0.13741,0.49075,41.44,12.68,43.3365434708,136.3,42.00112,12.78741,43.9045776174,0.47112000000000004,0.13741,0.49075,41.53,12.65,43.4138618416,136.01
2020-08-11 02:30:00,40.45744,29.56342,50.1078861403,0.45744,0.13342,0.47650000000000003,40.0,29.43,49.6600936366,136.68,39.92744,11.80342,41.6355759976,0.45744,0.13342,0.47650000000000003,39.47,11.67,41.1590791928,136.65,41.22744,13.05342,43.2445786504,0.45744,0.13342,0.47650000000000003,40.77,12.92,42.7682043111,136.82,41.31744,13.03342,43.3243682591,0.45744,0.13342,0.47650000000000003,40.86,12.9,42.8479824496,136.53
2020-08-11 03:00:00,39.73248,29.69489,49.6029884086,0.46248000000000006,0.13489,0.48175000000000007,39.27,29.56,49.1520752359,136.85,39.20248,11.86489,40.958638318,0.46248000000000006,0.13489,0.48175000000000007,38.74,11.73,40.4769131728,136.83,40.50248,13.13489,42.5790584849,0.46248000000000006,0.13489,0.48175000000000007,40.04,13.0,42.0975248679,137.05,40.59248,13.10489,42.6554518727,0.46248000000000006,0.13489,0.48175000000000007,40.13,12.97,42.1738995114,136.72
2020-08-11 03:30:00,39.05152,30.14461,49.3327348356,0.46152000000000004,0.13461,0.48075000000000007,38.59,30.01,48.885460006,137.01,38.54152,12.26461,40.4458826379,0.46152000000000004,0.13461,0.48075000000000007,38.08,12.13,39.9652761782,136.97,39.82152,13.54461,42.0619770715,0.46152000000000004,0.13461,0.48075000000000007,39.36,13.41,41.5816990995,137.05,39.91152,13.52461,42.1407700969,0.46152000000000004,0.13461,0.48075000000000007,39.45,13.39,41.6604680723,136.72
2020-08-11 04:00:00,38.98464,30.22552,49.3293443622,0.46464000000000005,0.13552,0.484,38.52,30.09,48.8794281881,137.11,38.47464,12.325520000000001,40.4006975979,0.46464000000000005,0.13552,0.484,38.01,12.19,39.9168661095,137.09,39.76464,13.60552,42.0278094694,0.46464000000000005,0.13552,0.484,39.3,13.47,41.5443245221,137.22,39.85464,13.575520000000001,42.1032905222,0.46464000000000005,0.13552,0.484,39.39,13.44,41.6197753478,136.92
2020-08-11 04:30:00,39.38512,30.02691,49.5257811807,0.43512000000000006,0.12691000000000002,0.45325000000000004,38.95,29.9,49.1030803514,136.76,38.87512,12.21691,40.7495747826,0.43512000000000006,0.12691000000000002,0.45325000000000004,38.44,12.09,40.2964229182,136.72,40.15512,13.48691,42.3595373389,0.43512000000000006,0.12691000000000002,0.45325000000000004,39.72,13.36,41.9066581822,136.9,40.25512,13.46691,42.4479958439,0.43512000000000006,0.12691000000000002,0.45325000000000004,39.82,13.34,41.9950949517,136.58
2020-08-11 05:00:00,39.6284,29.81495,49.5917465922,0.4284,0.12495,0.44625000000000004,39.2,29.69,49.174547278,136.76,39.0984,12.01495,40.9028593874,0.4284,0.12495,0.44625000000000004,38.67,11.89,40.4566558183,136.72,40.3884,13.28495,42.5172053534,0.4284,0.12495,0.44625000000000004,39.96,13.16,42.0712158132,136.9,40.4884,13.254950000000001,42.6028665005,0.4284,0.12495,0.44625000000000004,40.06,13.13,42.1568559074,136.58
2020-08-11 05:30:00,41.06288,29.10334,50.3305524811,0.42288000000000003,0.12334,0.4405,40.64,28.98,49.9144267722,135.97,40.52288,11.48334,42.1185339376,0.42288000000000003,0.12334,0.4405,40.1,11.36,41.6780469792,135.96,41.82288,12.72334,43.7154054339,0.42288000000000003,0.12334,0.4405,41.4,12.6,43.2749350086,136.13,41.93288,12.69334,43.8119539104,0.42288000000000003,0.12334,0.4405,41.51,12.57,43.3714768022,135.82
2020-08-11 06:00:00,41.98864,28.64502,50.8289588704,0.42864,0.12502000000000002,0.4465,41.56,28.52,50.4046029644,135.97,41.39864,11.01502,42.8389782727,0.42864,0.12502000000000002,0.4465,40.97,10.89,42.3926054873,135.96,42.72864,12.26502,44.4541043308,0.42864,0.12502000000000002,0.4465,42.3,12.14,44.0076084331,136.13,42.84864,12.23502,44.5612125536,0.42864,0.12502000000000002,0.4465,42.42,12.11,44.1147197656,135.82
2020-08-11 06:30:00,45.09928,27.70229,52.9278936645,0.41928000000000004,0.12229000000000001,0.43675,44.68,27.58,52.5067500423,136.64,44.45928,9.96229,45.5617690631,0.41928000000000004,0.12229000000000001,0.43675,44.04,9.84,45.1259038691,136.62,45.85928,11.20229,47.2076780128,0.41928000000000004,0.12229000000000001,0.43675,45.44,11.08,46.7713587573,136.75,45.96928,11.18229,47.3098120199,0.41928000000000004,0.12229000000000001,0.43675,45.55,11.06,46.8735117097,136.46
2020-08-11 07:00:00,48.56296,26.34753,55.2499178376,0.40296000000000004,0.11753000000000001,0.41975,48.16,26.23,54.839752917,136.81,47.84296,8.60753,48.6110933251,0.40296000000000004,0.11753000000000001,0.41975,47.44,8.49,48.1937101705,136.78,49.32296,9.80753,50.2885874515,0.40296000000000004,0.11753000000000001,0.41975,48.92,9.69,49.8704571866,136.91,49.45296,9.80753,50.4160976025,0.40296000000000004,0.11753000000000001,0.41975,49.05,9.69,49.9979859594,136.63
2020-08-11 07:30:00,52.84024,24.54007,58.2606728322,0.48024000000000006,0.14007,0.5002500000000001,52.36,24.4,57.7661631061,135.83,52.04024,7.06007,52.5169607619,0.48024000000000006,0.14007,0.5002500000000001,51.56,6.92,52.0223029094,135.81,53.61024,8.23007,54.238287999,0.48024000000000006,0.14007,0.5002500000000001,53.13,8.09,53.7423948108,135.97,53.72024,8.21007,54.3439917108,0.48024000000000006,0.14007,0.5002500000000001,53.24,8.07,53.8481429578,135.68
2020-08-11 08:00:00,56.12872,22.92046,60.6282169905,0.61872,0.18046,0.6445000000000001,55.51,22.74,59.9872294743,135.26,55.23872,5.61046,55.5229092236,0.61872,0.18046,0.6445000000000001,54.62,5.43,54.8892457591,135.24,56.87872,6.74046,57.2767194404,0.61872,0.18046,0.6445000000000001,56.26,6.5600000000000005,56.6411617113,135.38,56.99872,6.72046,57.3935420082,0.61872,0.18046,0.6445000000000001,56.38,6.54,56.7580478875,135.09
2020-08-11 08:30:00,59.36664,21.68777,63.2040925294,0.7466400000000001,0.21777000000000002,0.77775,58.62,21.47,62.4280810213,135.76,58.41664,4.24777,58.5708748344,0.7466400000000001,0.21777000000000002,0.77775,57.67,4.03,57.8106374295,135.74,60.13664,5.37777,60.3766170025,0.7466400000000001,0.21777000000000002,0.77775,59.39,5.16,59.6137375107,135.89,60.23664,5.33777,60.4726763676,0.7466400000000001,0.21777000000000002,0.77775,59.49,5.12,59.7099196114,135.6
2020-08-11 09:00:00,60.71272,21.40621,64.3759287029,0.9127200000000001,0.26621,0.9507500000000001,59.8,21.14,63.4266473968,136.09,59.74272,3.91621,59.8709386411,0.9127200000000001,0.26621,0.9507500000000001,58.83,3.65,58.9431200396,136.07,61.50272,5.02621,61.7077576514,0.9127200000000001,0.26621,0.9507500000000001,60.59,4.76,60.7766871424,136.2,61.59272,4.97621,61.793412456,0.9127200000000001,0.26621,0.9507500000000001,60.68,4.71,60.8625213083,135.88
2020-08-11 09:30:00,62.30416,20.86288,65.7043995118,1.00416,0.29288000000000003,1.046,61.3,20.57,64.6592213068,136.01,61.30416,3.41288,61.3990861756,1.00416,0.29288000000000003,1.046,60.3,3.12,60.3806624674,135.97,63.09416,4.5328800000000005,63.2567785079,1.00416,0.29288000000000003,1.046,62.09,4.24,62.2346021117,136.11,63.18416,4.47288,63.3422823271,1.00416,0.29288000000000003,1.046,62.18,4.18,62.3203401788,135.88
2020-08-11 10:00:00,63.17704,20.46747,66.4097561459,1.39704,0.40747000000000005,1.45525,61.78,20.06,64.9551537601,135.83,62.15704,3.07747,62.2331779934,1.39704,0.40747000000000005,1.45525,60.76,2.67,60.8186361241,135.8,63.96704,4.17747,64.1033030503,1.39704,0.40747000000000005,1.45525,62.57,3.77,62.683473101,136.0,64.04704,4.12747,64.1798982654,1.39704,0.40747000000000005,1.45525,62.65,3.7199999999999998,62.760344964,135.7
2020-08-11 10:30:00,62.76336,20.55848,66.044609609,1.74336,0.50848,1.816,61.02,20.05,64.2296107726,135.83,61.77336,3.15848,61.8540540434,1.74336,0.50848,1.816,60.03,2.65,60.088463119,135.8,63.56336,4.24848,63.7051828096,1.74336,0.50848,1.816,61.82,3.74,61.9330283451,136.0,63.64336,4.20848,63.7823531708,1.74336,0.50848,1.816,61.9,3.7,62.0104829847,135.7
2020-08-11 11:00:00,62.44792,20.49606,65.7254226905,2.55792,0.7460600000000001,2.6645,59.89,19.75,63.0624658573,135.65,61.47792,3.17606,61.5599058207,2.55792,0.7460600000000001,2.6645,58.92,2.43,58.9700881804,135.64,63.23792,4.26606,63.3816518706,2.55792,0.7460600000000001,2.6645,60.68,3.52,60.7820104965,135.76,63.32792,4.20606,63.4674435616,2.55792,0.7460600000000001,2.6645,60.77,3.46,60.8684195622,135.46
2020-08-11 11:30:00,61.91448,20.34464,65.1713680262,3.44448,1.00464,3.588,58.47,19.34,61.585521837499996,135.49,60.96448,3.03464,61.0399611861,3.44448,1.00464,3.588,57.52,2.03,57.5558103062,135.46,62.69448,4.11464,62.8293568708,3.44448,1.00464,3.588,59.25,3.11,59.3315649549,135.58,62.77448,4.06464,62.9059348361,3.44448,1.00464,3.588,59.33,3.06,59.408858767,135.28
2020-08-11 12:00:00,62.72832,19.81076,65.7822798465,3.56832,1.04076,3.717,59.16,18.77,62.0662428378,135.29,61.76832,2.56076,61.8213785628,3.56832,1.04076,3.717,58.2,1.52,58.2198454137,135.28,63.50832,3.63076,63.6120203059,3.56832,1.04076,3.717,59.94,2.59,59.9959306953,135.41,63.58832,3.57076,63.6884979207,3.56832,1.04076,3.717,60.02,2.5300000000000002,60.0732993933,135.11
2020-08-11 12:30:00,63.6644,19.5417,66.5960499298,3.6744,1.0717,3.8275,59.99,18.47,62.7689493301,135.29,62.6844,2.3017,62.7266436712,3.6744,1.0717,3.8275,59.01,1.23,59.0228176217,135.28,64.4444,3.3617,64.5320208753,3.6744,1.0717,3.8275,60.77,2.29,60.8131318056,135.41,64.5344,3.3117,64.6193170828,3.6744,1.0717,3.8275,60.86,2.24,60.9012085266,135.11
2020-08-11 13:00:00,63.26144,19.75667,66.2746995494,3.69144,1.07667,3.84525,59.57,18.68,62.4301794007,135.52,62.30144,2.48667,62.3510461321,3.69144,1.07667,3.84525,58.61,1.4100000000000001,58.626957963,135.49,64.06144,3.5466699999999998,64.1595430389,3.69144,1.07667,3.84525,60.37,2.47,60.4205081078,135.65,64.13144,3.49667,64.2266945869,3.69144,1.07667,3.84525,60.44,2.42,60.4884286455,135.36
2020-08-11 13:30:00,62.8076,19.53055,65.7741362624,3.0876,0.9005500000000001,3.21625,59.72,18.63,62.5584151014,135.52,61.8276,2.21055,61.8671047736,3.0876,0.9005500000000001,3.21625,58.74,1.31,58.7546057769,135.58,63.5876,3.28055,63.672167248,3.0876,0.9005500000000001,3.21625,60.5,2.38,60.5467951258,135.65,63.6776,3.23055,63.7594949405,3.0876,0.9005500000000001,3.21625,60.59,2.33,60.6347837466,135.36
2020-08-11 14:00:00,62.8128,19.62915,65.808444546,3.5628,1.03915,3.71125,59.25,18.59,62.097911398,135.61,61.8528,2.3291500000000003,61.8966380958,3.5628,1.03915,3.71125,58.29,1.29,58.3042725707,135.58,63.6028,3.38915,63.6930334147,3.5628,1.03915,3.71125,60.04,2.35,60.0859725726,135.78,63.6828,3.3291500000000003,63.7697597264,3.5628,1.03915,3.71125,60.12,2.29,60.163597798,135.49
2020-08-11 14:30:00,62.40112,19.79616,65.4659279931,3.62112,1.05616,3.7720000000000002,58.78,18.74,61.6950241105,135.61,61.46112,2.46616,61.5105780887,3.62112,1.05616,3.7720000000000002,57.84,1.4100000000000001,57.8571836508,135.58,63.19112,3.53616,63.2899839975,3.62112,1.05616,3.7720000000000002,59.57,2.48,59.6216009513,135.78,63.28112,3.48616,63.377073615,3.62112,1.05616,3.7720000000000002,59.66,2.43,59.7094674235,135.49
2020-08-11 15:00:00,62.09008,19.94044,65.2134892626,3.4300800000000002,1.00044,3.573,58.66,18.94,61.6418623989,135.7,61.15008,2.60044,61.2053475785,3.4300800000000002,1.00044,3.573,57.72,1.6,57.7421717638,135.67,62.88008,3.67044,62.9871144807,3.4300800000000002,1.00044,3.573,59.45,2.67,59.509926903,135.78,62.98008,3.6204400000000003,63.0840555339,3.4300800000000002,1.00044,3.573,59.55,2.62,59.6076077359,135.49
2020-08-11 15:30:00,62.62736,19.77298,65.67462949,3.26736,0.95298,3.4035,59.36,18.82,62.2720001285,135.56,61.66736,2.45298,61.7161275539,3.26736,0.95298,3.4035,58.4,1.5,58.4192605225,135.54,63.41736,3.52298,63.515139435,3.26736,0.95298,3.4035,60.15,2.5700000000000003,60.2048785399,135.65,63.50736,3.47298,63.6022512514,3.26736,0.95298,3.4035,60.24,2.52,60.2926861236,135.37
2020-08-11 16:00:00,63.59584,19.62962,66.5563884736,3.01584,0.8796200000000001,3.1415,60.58,18.75,63.4152891659,135.69,62.61584,2.28962,62.6576873069,3.01584,0.8796200000000001,3.1415,59.6,1.4100000000000001,59.6166763582,135.64,64.38584,3.36962,64.4739538996,3.01584,0.8796200000000001,3.1415,61.37,2.49,61.4204933227,135.8,64.47584,3.30962,64.5607274452,3.01584,0.8796200000000001,3.1415,61.46,2.43,61.5080198023,135.51
2020-08-11 16:30:00,63.906,20.46175,67.1018632309,2.646,0.77175,2.75625,61.26,19.69,64.3465904303,136.32,62.896,2.9617500000000003,62.9656952559,2.646,0.77175,2.75625,60.25,2.19,60.2897885218,136.29,64.706,4.05175,64.8327318109,2.646,0.77175,2.75625,62.06,3.2800000000000002,62.1466169634,136.4,64.796,4.00175,64.919454858,2.646,0.77175,2.75625,62.15,3.23,62.2338766268,136.1
2020-08-11 17:00:00,64.90136,20.60873,68.0948330056,2.12136,0.61873,2.20975,62.78,19.99,65.8857230362,136.49,63.88136,3.03873,63.9535928268,2.12136,0.61873,2.20975,61.76,2.42,61.8073943796,136.45,65.70136,4.14873,65.8322160227,2.12136,0.61873,2.20975,63.58,3.5300000000000002,63.6779184647,136.6,65.80136,4.08873,65.9282692846,2.12136,0.61873,2.20975,63.68,3.47,63.7744721656,136.3
2020-08-11 17:30:00,65.53552,20.93786,68.798970654,2.01552,0.58786,2.0995,63.52,20.35,66.7001716639,136.49,64.48552,3.33786,64.5718483478,2.01552,0.58786,2.0995,62.47,2.75,62.5304997581,136.45,66.34552,4.44786,66.4944470061,2.01552,0.58786,2.0995,64.33,3.86,64.4457019513,136.6,66.44552,4.39786,66.5909025367,2.01552,0.58786,2.0995,64.43,3.81,64.5425518553,136.3
2020-08-11 18:00:00,65.8628,21.2079,69.1930881393,1.6728,0.4879,1.7425000000000002,64.19,20.72,67.4512750065,136.49,64.8128,3.6079,64.9131418609,1.6728,0.4879,1.7425000000000002,63.14,3.12,63.2170388424,136.45,66.6628,4.7279,66.8302472108,1.6728,0.4879,1.7425000000000002,64.99,4.24,65.1281636468,136.6,66.7728,4.6779,66.9364591852,1.6728,0.4879,1.7425000000000002,65.1,4.19,65.2347001219,136.3
2020-08-11 18:30:00,65.00928,21.96604,68.6200655741,1.28928,0.37604000000000004,1.343,63.72,21.59,67.2782765832,136.61,63.98928,4.31604,64.1346720285,1.28928,0.37604000000000004,1.343,62.7,3.94,62.8236706982,136.59,65.80928,5.45604,66.0350642205,1.28928,0.37604000000000004,1.343,64.52,5.08,64.7196786148,136.76,65.93928,5.41604,66.1613341477,1.28928,0.37604000000000004,1.343,64.65,5.04,64.8461571722,136.44
2020-08-11 19:00:00,64.35688,22.02909,68.0227080434,0.9568800000000001,0.27909,0.9967500000000001,63.4,21.75,67.0270281304,136.61,63.33688,4.40909,63.4901602043,0.9568800000000001,0.27909,0.9967500000000001,62.38,4.13,62.516568204,136.49,65.15688,5.54909,65.3927473896,0.9568800000000001,0.27909,0.9967500000000001,64.2,5.27,64.4159366927,136.66,65.27688,5.5090900000000005,65.5089393531,0.9568800000000001,0.27909,0.9967500000000001,64.32,5.23,64.5322810692,136.44
2020-08-11 19:30:00,63.71856,22.33208,67.5187135956,0.65856,0.19208000000000003,0.686,63.06,22.14,66.8336980871,136.95,62.68856,4.58208,62.8557953732,0.65856,0.19208000000000003,0.686,62.03,4.39,62.1851509607,136.93,64.51856,5.74208,64.7735753776,0.65856,0.19208000000000003,0.686,63.86,5.55,64.1007184047,137.09,64.63856,5.7020800000000005,64.8895766298,0.65856,0.19208000000000003,0.686,63.98,5.51,64.2168241195,136.77
2020-08-11 20:00:00,62.39672,22.62321,66.3713816148,0.45672,0.13321000000000002,0.47575000000000006,61.94,22.49,65.8966137218,136.51,61.38672,5.01321,61.5910843131,0.45672,0.13321000000000002,0.47575000000000006,60.93,4.88,61.1251118608,136.47,63.18672,6.17321,63.4875586715,0.45672,0.13321000000000002,0.47575000000000006,62.73,6.04,63.0201118691,136.63,63.30672,6.13321,63.6031214805,0.45672,0.13321000000000002,0.47575000000000006,62.85,6.0,63.13574661,136.33
2020-08-11 20:30:00,61.52592,23.11006,65.7230074255,0.44592000000000004,0.13006,0.4645,61.08,22.98,65.2598406373,136.8,60.55592,5.41006,60.7971068082,0.44592000000000004,0.13006,0.4645,60.11,5.28,60.34144927,136.77,62.33592,6.58006,62.6822471825,0.44592000000000004,0.13006,0.4645,61.89,6.45,62.2251926474,136.86,62.44592,6.54006,62.7874614031,0.44592000000000004,0.13006,0.4645,62.0,6.41,62.3304748899,136.57
