Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-11 21:00:00,61.42048,23.06139,65.6071876563,0.45048000000000005,0.13139,0.46925000000000006,60.97,22.93,65.1392800083,136.61,60.43048,5.40139,60.6713929868,0.45048000000000005,0.13139,0.46925000000000006,59.98,5.27,60.2110729019,136.58,62.21048,6.56139,62.5555406064,0.45048000000000005,0.13139,0.46925000000000006,61.76,6.43,62.0938201434,136.68,62.32048,6.53139,62.661800826,0.45048000000000005,0.13139,0.46925000000000006,61.87,6.4,62.2001358519,136.39
2020-08-11 21:30:00,61.91352,23.48936,66.2195891863,0.44352,0.12936,0.462,61.47,23.36,65.7590336,136.49,60.92352,5.83936,61.2027239132,0.44352,0.12936,0.462,60.48,5.71,60.748946492900004,136.44,62.71352,7.01936,63.105126619,0.44352,0.12936,0.462,62.27,6.89,62.6500199521,136.68,62.82352,6.9893600000000005,63.2111210026,0.44352,0.12936,0.462,62.38,6.86,62.7560674357,136.3
2020-08-11 22:00:00,59.82248,24.25614,64.55299715,0.43248000000000003,0.12614,0.4505,59.39,24.13,64.1048282113,136.1,58.89248,6.70614,59.2730673599,0.43248000000000003,0.12614,0.4505,58.46,6.58,58.8291424381,136.07,60.61248,7.88614,61.1233501687,0.43248000000000003,0.12614,0.4505,60.18,7.76,60.67824981,136.19,60.72248,7.85614,61.2285759515,0.43248000000000003,0.12614,0.4505,60.29,7.73,60.7835257286,135.9
2020-08-11 22:30:00,56.66504,25.38397,62.0908422488,0.42504000000000003,0.12397000000000001,0.44275000000000003,56.24,25.26,61.6522927392,136.53,55.79504,7.7239700000000004,56.3271355668,0.42504000000000003,0.12397000000000001,0.44275000000000003,55.37,7.6,55.8891483206,136.49,57.45504,8.93397,58.1454851331,0.42504000000000003,0.12397000000000001,0.44275000000000003,57.03,8.81,57.7064727739,136.63,57.56504,8.90397,58.2495880841,0.42504000000000003,0.12397000000000001,0.44275000000000003,57.14,8.78,57.8106218614,136.34
2020-08-11 23:00:00,52.9236,26.11355,59.0154634868,0.42360000000000003,0.12355000000000001,0.44125000000000003,52.5,25.99,58.5809704597,136.63,52.1336,8.38355,52.8033726154,0.42360000000000003,0.12355000000000001,0.44125000000000003,51.71,8.26,52.3655583375,136.6,53.7136,9.61355,54.5671253463,0.42360000000000003,0.12355000000000001,0.44125000000000003,53.29,9.49,54.1284047428,136.73,53.8236,9.59355,54.6718951433,0.42360000000000003,0.12355000000000001,0.44125000000000003,53.4,9.47,54.2332084612,136.44
2020-08-11 23:30:00,49.78424,27.29082,56.7737563373,0.41424000000000005,0.12082000000000001,0.4315,49.37,27.17,56.3525136973,136.99,49.05424,9.47082,49.9601330408,0.41424000000000005,0.12082000000000001,0.4315,48.64,9.35,49.5305168558,136.94,50.56424,10.70082,51.6841360134,0.41424000000000005,0.12082000000000001,0.4315,50.15,10.58,51.2538671712,137.1,50.66424,10.68082,51.7778440131,0.41424000000000005,0.12082000000000001,0.4315,50.25,10.56,51.3476007229,136.82
2020-08-12 00:00:00,47.56456,27.89383,55.1403039533,0.42456000000000005,0.12383000000000001,0.44225000000000003,47.14,27.77,54.7115390023,137.2,46.87456,10.02383,47.9343461733,0.42456000000000005,0.12383000000000001,0.44225000000000003,46.45,9.9,47.4932889996,137.18,48.35456,11.28383,49.6536835719,0.42456000000000005,0.12383000000000001,0.44225000000000003,47.93,11.16,49.21209709,137.33,48.44456,11.27383,49.7390654965,0.42456000000000005,0.12383000000000001,0.44225000000000003,48.02,11.15,49.2974938511,137.04
2020-08-12 00:30:00,45.20576,28.42418,53.3993890026,0.42576,0.12418000000000001,0.4435,44.78,28.3,52.9729968946,136.86,44.56576,10.63418,45.8169482686,0.42576,0.12418000000000001,0.4435,44.14,10.51,45.3739980606,136.85,45.98576,11.88418,47.4965667922,0.42576,0.12418000000000001,0.4435,45.56,11.76,47.0532804382,137.02,46.07576,11.87418,47.5812127867,0.42576,0.12418000000000001,0.4435,45.65,11.75,47.1379358903,136.72
2020-08-12 01:00:00,44.25624,28.38307,52.5757875981,0.45624000000000003,0.13307000000000002,0.47525000000000006,43.8,28.25,52.1200777052,136.07,43.62624,10.78307,44.939107859,0.45624000000000003,0.13307000000000002,0.47525000000000006,43.17,10.65,44.4642710499,136.07,45.02624,12.03307,46.6064058061,0.45624000000000003,0.13307000000000002,0.47525000000000006,44.57,11.9,46.1312789764,136.16,45.11624,12.01307,46.6882101024,0.45624000000000003,0.13307000000000002,0.47525000000000006,44.66,11.88,46.2130933827,135.87
2020-08-12 01:30:00,43.34312,28.68216,51.9739584177,0.45312,0.13216,0.47200000000000003,42.89,28.55,51.523340342,135.69,42.73312,11.18216,44.1719395906,0.45312,0.13216,0.47200000000000003,42.28,11.05,43.7001247138,135.69,44.11312,12.43216,45.8314952669,0.45312,0.13216,0.47200000000000003,43.66,12.3,45.3595149886,135.81,44.18312,12.39216,45.8880564243,0.45312,0.13216,0.47200000000000003,43.73,12.26,45.4160819534,135.52
2020-08-12 02:00:00,42.86864,28.75377,51.6187910035,0.45864000000000005,0.13377,0.47775000000000006,42.41,28.62,51.1635856836,135.8,42.27864,11.23377,43.7456396531,0.45864000000000005,0.13377,0.47775000000000006,41.82,11.1,43.2680297679,135.79,43.63864,12.47377,45.3864058839,0.45864000000000005,0.13377,0.47775000000000006,43.18,12.34,44.9086628614,135.91,43.71864,12.44377,45.4551085717,0.45864000000000005,0.13377,0.47775000000000006,43.26,12.31,44.9773687536,135.52
2020-08-12 02:30:00,41.99976,28.86118,50.9602546211,0.44976000000000005,0.13118000000000002,0.4685,41.55,28.73,50.5154966322,136.24,41.41976,11.22118,42.9128348988,0.44976000000000005,0.13118000000000002,0.4685,40.97,11.09,42.444422484,136.2,42.76976,12.47118,44.5509001149,0.44976000000000005,0.13118000000000002,0.4685,42.32,12.34,44.0824001161,136.31,42.83976,12.43118,44.6069419827,0.44976000000000005,0.13118000000000002,0.4685,42.39,12.3,44.1384424283,136.03
2020-08-12 03:00:00,41.35744,29.12342,50.5827187471,0.45744,0.13342,0.47650000000000003,40.9,28.99,50.1321264261,136.39,40.78744,11.44342,42.3623314166,0.45744,0.13342,0.47650000000000003,40.33,11.31,41.8858568016,136.36,42.12744,12.69342,43.9982285126,0.45744,0.13342,0.47650000000000003,41.67,12.56,43.5217474373,136.44,42.19744,12.67342,44.0594997367,0.45744,0.13342,0.47650000000000003,41.74,12.54,43.5830150403,136.16
2020-08-12 03:30:00,40.8336,29.4323,50.3353074119,0.4536,0.1323,0.47250000000000003,40.38,29.3,49.8902234912,136.59,40.2836,11.6823,41.94334944,0.4536,0.1323,0.47250000000000003,39.83,11.55,41.4708500033,136.59,41.6236,12.9523,43.5922717033,0.4536,0.1323,0.47250000000000003,41.17,12.82,43.1198480981,136.69,41.6736,12.9123,43.6281609543,0.4536,0.1323,0.47250000000000003,41.22,12.78,43.155727314,136.36
2020-08-12 04:00:00,40.75096,29.40153,50.2502806685,0.45096,0.13153,0.46975000000000006,40.3,29.27,49.8078598215,136.59,40.20096,11.64153,41.8526272253,0.45096,0.13153,0.46975000000000006,39.75,11.51,41.3828781019,136.59,41.52096,12.91153,43.4821541125,0.45096,0.13153,0.46975000000000006,41.07,12.78,43.012478422,136.86,41.60096,12.88153,43.5496692073,0.45096,0.13153,0.46975000000000006,41.15,12.75,43.0799837512,136.55
2020-08-12 04:30:00,41.1328,29.18915,50.4372254745,0.4428,0.12915000000000001,0.46125000000000005,40.69,29.06,50.0015969745,136.59,40.5728,11.46915,42.1627027308,0.4428,0.12915000000000001,0.46125000000000005,40.13,11.34,41.7014687991,136.5,41.9128,12.72915,43.8031284678,0.4428,0.12915000000000001,0.46125000000000005,41.47,12.6,43.3419069724,136.65,41.9828,12.69915,43.8614170606,0.4428,0.12915000000000001,0.46125000000000005,41.54,12.57,43.4001900917,136.36
2020-08-12 05:00:00,41.32712,29.09041,50.5389236279,0.44712,0.13041,0.46575000000000005,40.88,28.96,50.0984630503,136.28,40.75712,11.43041,42.3296244191,0.44712,0.13041,0.46575000000000005,40.31,11.3,41.8638997228,136.27,42.09712,12.69041,43.9683297188,0.44712,0.13041,0.46575000000000005,41.65,12.56,43.5025987729,136.42,42.16712,12.65041,44.0238444739,0.44712,0.13041,0.46575000000000005,41.72,12.52,43.5581083152,136.09
2020-08-12 05:30:00,42.46448,28.43964,51.1081714112,0.44448000000000004,0.12964,0.463,42.02,28.31,50.6669172143,135.89,41.86448,10.86964,43.2525578365,0.44448000000000004,0.12964,0.463,41.42,10.74,42.7897651314,135.86,43.22448,12.10964,44.8887408177,0.44448000000000004,0.12964,0.463,42.78,11.98,44.4257672978,136.02,43.31448,12.07964,44.9673423742,0.44448000000000004,0.12964,0.463,42.87,11.95,44.5043750658,135.72
2020-08-12 06:00:00,43.50024,27.85132,51.6523659265,0.45024000000000003,0.13132000000000002,0.46900000000000003,43.05,27.72,51.2025477882,135.89,42.89024,10.31132,44.1123112906,0.45024000000000003,0.13132000000000002,0.46900000000000003,42.44,10.18,43.643854092,135.86,44.26024,11.531320000000001,45.7377326264,0.45024000000000003,0.13132000000000002,0.46900000000000003,43.81,11.4,45.2689308467,135.89,44.35024,11.50132,45.8172909479,0.45024000000000003,0.13132000000000002,0.46900000000000003,43.9,11.37,45.3485049368,135.61
2020-08-12 06:30:00,47.28232,26.839010000000002,54.3686512833,0.44232000000000005,0.12901,0.46075000000000005,46.84,26.71,53.9204015193,136.84,46.59232,9.09901,47.4724790375,0.44232000000000005,0.12901,0.46075000000000005,46.15,8.97,47.013651209,136.82,48.05232,10.32901,49.1499125631,0.44232000000000005,0.12901,0.46075000000000005,47.61,10.2,48.6903696844,136.95,48.16232,10.31901,49.2553655469,0.44232000000000005,0.12901,0.46075000000000005,47.72,10.19,48.79584511,136.64
2020-08-12 07:00:00,50.67384,25.33237,56.6530407848,0.45384,0.13237000000000002,0.47275000000000006,50.22,25.2,56.1879738022,136.76,49.90384,7.61237,50.4810996687,0.45384,0.13237000000000002,0.47275000000000006,49.45,7.48,50.0125274306,136.72,51.44384,8.80237,52.1914781508,0.45384,0.13237000000000002,0.47275000000000006,50.99,8.67,51.7218425813,136.95,51.55384,8.79237,52.2982235737,0.45384,0.13237000000000002,0.47275000000000006,51.1,8.66,51.8286175776,136.64
2020-08-12 07:30:00,54.3488,23.99465,59.4098921903,0.5988,0.17465000000000003,0.62375,53.75,23.82,58.7916227026,136.11,53.5088,6.46465,53.8978977054,0.5988,0.17465000000000003,0.62375,52.91,6.29,53.2825693825,136.07,55.1288,7.63465,55.6549411109,0.5988,0.17465000000000003,0.62375,54.53,7.46,55.037918747,136.21,55.2188,7.61465,55.7413559941,0.5988,0.17465000000000003,0.62375,54.62,7.44,55.1243866179,135.91
2020-08-12 08:00:00,57.23328,22.10804,61.3548186551,0.9532800000000001,0.27804,0.993,56.28,21.83,60.3654478986,134.94,56.33328,4.88804,56.5449500009,0.9532800000000001,0.27804,0.993,55.38,4.61,55.5715439771,134.92,57.99328,6.00804,58.3036625762,0.9532800000000001,0.27804,0.993,57.04,5.73,57.3270834772,135.04,58.09328,5.98804,58.4010770808,0.9532800000000001,0.27804,0.993,57.14,5.71,57.4245914221,134.76
2020-08-12 08:30:00,60.57424,20.51082,63.9525784363,1.37424,0.40082,1.4315,59.2,20.11,62.5224127813,134.19,59.60424,3.54082,59.7093194757,1.37424,0.40082,1.4315,58.23,3.14,58.3145993727,134.17,61.34424,4.61082,61.5172775913,1.37424,0.40082,1.4315,59.97,4.21,60.1175930989,134.32,61.43424,4.57082,61.6040440219,1.37424,0.40082,1.4315,60.06,4.17,60.2045886955,134.02
2020-08-12 09:00:00,62.38064,20.02352,65.5155370885,1.76064,0.5135200000000001,1.834,60.62,19.51,63.6822149426,135.76,61.39064,2.66352,61.4483931311,1.76064,0.5135200000000001,1.834,59.63,2.15,59.6687472635,135.74,63.16064,3.75352,63.2720740738,1.76064,0.5135200000000001,1.834,61.4,3.24,61.4854259154,135.85,63.26064,3.71352,63.3695416111,1.76064,0.5135200000000001,1.834,61.5,3.2,61.5831957599,135.56
2020-08-12 09:30:00,63.41704,19.61122,66.3801243766,2.02704,0.5912200000000001,2.1115,61.39,19.02,64.2689077237,135.46,62.41704,2.31122,62.459816044,2.02704,0.5912200000000001,2.1115,60.39,1.72,60.4144891562,135.42,64.20704,3.38122,64.2960079185,2.02704,0.5912200000000001,2.1115,62.18,2.79,62.2425618046,135.59,64.28704,3.33122,64.3732905688,2.02704,0.5912200000000001,2.1115,62.26,2.74,62.3202631573,135.3
2020-08-12 10:00:00,64.58184,18.74137,67.2462118432,2.54184,0.7413700000000001,2.6477500000000003,62.04,18.0,64.598464378,135.27,63.55184,1.5213700000000001,63.57004746,2.54184,0.7413700000000001,2.6477500000000003,61.01,0.78,61.0149858641,135.24,65.37184,2.58137,65.4227860616,2.54184,0.7413700000000001,2.6477500000000003,62.83,1.8399999999999999,62.8569367691,135.35,65.45184,2.52137,65.5003867627,2.54184,0.7413700000000001,2.6477500000000003,62.91,1.78,62.9351769681,135.05
2020-08-12 10:30:00,64.93688,18.78034,67.5980736016,2.84688,0.8303400000000001,2.9655,62.09,17.95,64.6325815669,135.36,63.91688,1.53034,63.9351975789,2.84688,0.8303400000000001,2.9655,61.07,0.7000000000000001,61.074011658,135.32,65.71688,2.60034,65.7683060832,2.84688,0.8303400000000001,2.9655,62.87,1.77,62.8949107639,135.5,65.80688,2.54034,65.8558940616,2.84688,0.8303400000000001,2.9655,62.96,1.71,62.983217606,135.21
2020-08-12 11:00:00,65.53632,18.20601,68.0181449266,3.10632,0.9060100000000001,3.23575,62.43,17.3,64.7826743813,135.02,64.49632,1.3060100000000001,64.5095415862,3.10632,0.9060100000000001,3.23575,61.39,0.4,61.39130313,134.99,66.32632,2.10601,66.3597468565,3.10632,0.9060100000000001,3.23575,63.22,1.2,63.2313877754,135.13,66.40632,2.04601,66.4378317893,3.10632,0.9060100000000001,3.23575,63.3,1.1400000000000001,63.3102645706,134.85
2020-08-12 11:30:00,65.72224,17.65607,68.0525505654,3.31224,0.9660700000000001,3.45025,62.41,16.69,64.6031284072,134.6,64.69224,1.30607,64.705422764,3.31224,0.9660700000000001,3.45025,61.38,0.34,61.3809416676,134.58,66.51224,1.62607,66.5321138509,3.31224,0.9660700000000001,3.45025,63.2,0.66,63.2034461086,134.73,66.58224,1.56607,66.6006550918,3.31224,0.9660700000000001,3.45025,63.27,0.6000000000000001,63.2728448863,134.43
2020-08-12 12:00:00,65.97928,17.54479,68.2721395993,3.23928,0.9447900000000001,3.37425,62.74,16.6,64.8989029183,134.82,64.93928,1.42479,64.9549083092,3.23928,0.9447900000000001,3.37425,61.7,0.48,61.7018670706,134.8,66.75928,1.49479,66.7760126337,3.23928,0.9447900000000001,3.37425,63.52,0.55,63.5223810952,134.89,66.84928,1.42479,66.8644618842,3.23928,0.9447900000000001,3.37425,63.61,0.48,63.6118110102,134.58
2020-08-12 12:30:00,66.7292,17.4056,68.9618810938,3.1392,0.9156000000000001,3.27,63.59,16.49,65.6932888505,134.95,65.6692,1.5556,65.6876222739,3.1392,0.9156000000000001,3.27,62.53,0.64,62.5332751421,134.92,67.5192,1.2756,67.5312485002,3.1392,0.9156000000000001,3.27,64.38,0.36,64.3810065159,135.07,67.5992,1.2156,67.6101288566,3.1392,0.9156000000000001,3.27,64.46,0.30000000000000004,64.4606981036,134.78
2020-08-12 13:00:00,66.81544,17.65742,69.1092432562,3.38544,0.9874200000000001,3.5265,63.43,16.67,65.5839446816,135.42,65.77544,1.51742,65.7929408877,3.38544,0.9874200000000001,3.5265,62.39,0.53,62.3922511214,135.4,67.61544,1.47742,67.6315791347,3.38544,0.9874200000000001,3.5265,64.23,0.49,64.2318690371,135.53,67.70544,1.4074200000000001,67.7200667207,3.38544,0.9874200000000001,3.5265,64.32,0.42,64.321371254,135.22
2020-08-12 13:30:00,66.80304,17.70172,69.1085887875,3.50304,1.02172,3.649,63.3,16.68,65.4607699313,135.42,65.75304,1.58172,65.7720617542,3.50304,1.02172,3.649,62.25,0.56,62.2525188245,135.4,67.59304,1.49172,67.6094984821,3.50304,1.02172,3.649,64.09,0.47000000000000003,64.0917233346,135.53,67.68304,1.42172,67.697970364,3.50304,1.02172,3.649,64.18,0.4,64.1812464821,135.22
2020-08-12 14:00:00,66.02256,17.76158,68.3699652848,3.50256,1.02158,3.6485000000000003,62.52,16.74,64.7223145445,135.29,64.99256,1.47158,65.0092178314,3.50256,1.02158,3.6485000000000003,61.49,0.45,61.4916465872,135.27,66.81256,1.5815800000000002,66.8312768773,3.50256,1.02158,3.6485000000000003,63.31,0.56,63.3124766535,135.42,66.90256,1.51158,66.9196339548,3.50256,1.02158,3.6485000000000003,63.4,0.49,63.4018935048,135.12
2020-08-12 14:30:00,65.71528,18.12779,68.1697498584,3.45528,1.00779,3.59925,62.26,17.12,64.5709067615,135.29,64.69528,1.06779,64.7040912908,3.45528,1.00779,3.59925,61.24,0.06,61.2400293925,135.27,66.51528,1.9477900000000001,66.5437927936,3.45528,1.00779,3.59925,63.06,0.9400000000000001,63.0670056369,135.42,66.59528,1.88779,66.6220314113,3.45528,1.00779,3.59925,63.14,0.88,63.1461321064,135.12
2020-08-12 15:00:00,65.36856,18.07708,67.8220425658,2.45856,0.71708,2.561,62.91,17.36,65.2613032355,135.29,64.31856,0.7870800000000001,64.323375653,2.45856,0.71708,2.561,61.86,0.07,61.8600396055,135.27,66.15856,1.89708,66.1857535562,2.45856,0.71708,2.561,63.7,1.18,63.7109284189,135.42,66.23856,1.82708,66.2637536833,2.45856,0.71708,2.561,63.78,1.11,63.7896582527,135.12
2020-08-12 15:30:00,65.56064,18.16977,68.0318900154,2.33064,0.6797700000000001,2.42775,63.23,17.49,65.6043672327,135.42,64.52064,0.9097700000000001,64.527053764,2.33064,0.6797700000000001,2.42775,62.19,0.23,62.1904253081,135.37,66.35064,1.96977,66.3798721169,2.33064,0.6797700000000001,2.42775,64.02,1.29,64.0329954008,135.51,66.45064,1.9197700000000002,66.4783654527,2.33064,0.6797700000000001,2.42775,64.12,1.24,64.1319888979,135.24
2020-08-12 16:00:00,66.28864,18.33752,68.7782555231,2.52864,0.7375200000000001,2.634,63.76,17.6,66.1445205592,135.6,65.22864,0.9875200000000001,65.2361147831,2.52864,0.7375200000000001,2.634,62.7,0.25,62.7004984031,135.58,67.08864,2.09752,67.1214213735,2.52864,0.7375200000000001,2.634,64.56,1.3599999999999999,64.5743230704,135.74,67.17864,2.02752,67.2092293484,2.52864,0.7375200000000001,2.634,64.65,1.29,64.6628687888,135.44
2020-08-12 16:30:00,66.92032,18.84176,69.5222349238,2.68032,0.78176,2.792,64.24,18.06,66.7303619052,135.91,65.87032,1.44176,65.8860966274,2.68032,0.78176,2.792,63.19,0.66,63.1934466539,135.88,67.72032,2.50176,67.766514917,2.68032,0.78176,2.792,65.04,1.72,65.0627389525,136.05,67.82032,2.45176,67.8646220943,2.68032,0.78176,2.792,65.14,1.67,65.1614034533,135.78
2020-08-12 17:00:00,67.23768,19.34099,69.964130138,1.95768,0.57099,2.03925,65.28,18.77,67.9248945527,136.22,66.15768,1.8409900000000001,66.1832899391,1.95768,0.57099,2.03925,64.2,1.27,64.2125602978,136.2,68.02768,2.93099,68.0907919514,1.95768,0.57099,2.03925,66.07,2.36,66.1121357997,136.38,68.14768,2.87099,68.2081290827,1.95768,0.57099,2.03925,66.19,2.3,66.2299486637,136.1
2020-08-12 17:30:00,67.17832,20.17201,70.1415473558,1.85832,0.54201,1.93575,65.32,19.63,68.2058597189,136.47,66.09832,2.59201,66.1491226145,1.85832,0.54201,1.93575,64.24,2.05,64.272701048,136.44,67.97832,3.69201,68.078505623,1.85832,0.54201,1.93575,66.12,3.15,66.1949915024,136.61,68.08832,3.64201,68.1856550695,1.85832,0.54201,1.93575,66.23,3.1,66.3025105105,136.32
2020-08-12 18:00:00,67.58624,20.60682,70.6579144035,1.32624,0.38682000000000005,1.3815,66.26,20.22,69.2765183883,136.7,66.49624,2.97682,66.5628379161,1.32624,0.38682000000000005,1.3815,65.17,2.59,65.2214458595,136.66,68.40624,4.10682,68.529407129,1.32624,0.38682000000000005,1.3815,67.08,3.7199999999999998,67.1830692958,136.83,68.51624,4.05682,68.6362362914,1.32624,0.38682000000000005,1.3815,67.19,3.67,67.2901552978,136.56
2020-08-12 18:30:00,66.8944,20.9217,70.0897872892,0.7944,0.23170000000000002,0.8275,66.1,20.69,69.2624436473,136.25,65.8044,3.3917,65.8917497738,0.7944,0.23170000000000002,0.8275,65.01,3.16,65.0867551811,136.22,67.6944,4.5117,67.8445814214,0.7944,0.23170000000000002,0.8275,66.9,4.28,67.0367690152,136.38,67.8044,4.4617,67.951036977,0.7944,0.23170000000000002,0.8275,67.01,4.23,67.1433764418,136.07
2020-08-12 19:00:00,65.69208,21.24019,69.0405319067,0.8920800000000001,0.26019000000000003,0.9292500000000001,64.8,20.98,68.1116759447,135.86,64.62208,3.81019,64.7343090746,0.8920800000000001,0.26019000000000003,0.9292500000000001,63.73,3.55,63.828797576,135.83,66.48208,4.93019,66.6646363116,0.8920800000000001,0.26019000000000003,0.9292500000000001,65.59,4.67,65.7560415475,135.95,66.59208,4.8901900000000005,66.7713941517,0.8920800000000001,0.26019000000000003,0.9292500000000001,65.7,4.63,65.8629402623,135.68
2020-08-12 19:30:00,64.80024,21.63007,68.314940037,0.7202400000000001,0.21007,0.7502500000000001,64.08,21.42,67.565248464,136.03,63.74024,4.15007,63.8752007923,0.7202400000000001,0.21007,0.7502500000000001,63.02,3.94,63.1430439558,136.02,65.59024,5.28007,65.8024218586,0.7202400000000001,0.21007,0.7502500000000001,64.87,5.07,65.067824614,136.13,65.71024,5.24007,65.9188438496,0.7202400000000001,0.21007,0.7502500000000001,64.99,5.03,65.1843616215,135.85
2020-08-12 20:00:00,65.2956,21.44705,68.727660611,0.43560000000000004,0.12705000000000002,0.45375000000000004,64.86,21.32,68.2741678821,136.12,64.2256,3.93705,64.3461580676,0.43560000000000004,0.12705000000000002,0.45375000000000004,63.79,3.81,63.9036790803,136.1,66.0856,5.06705,66.279570933,0.43560000000000004,0.12705000000000002,0.45375000000000004,65.65,4.94,65.8355990327,136.25,66.1956,5.02705,66.3862085908,0.43560000000000004,0.12705000000000002,0.45375000000000004,65.76,4.9,65.9423050856,135.99
2020-08-12 20:30:00,65.1964,21.4902,68.6469174035,0.4464,0.1302,0.465,64.75,21.36,68.1821978232,135.99,64.1464,4.0002,64.2710061614,0.4464,0.1302,0.465,63.7,3.87,63.817449808,135.97,65.9964,5.1302,66.1954965613,0.4464,0.1302,0.465,65.55,5.0,65.7404175527,136.1,66.1064,5.0902,66.3020833534,0.4464,0.1302,0.465,65.66,4.96,65.8470743465,135.82
2020-08-12 21:00:00,64.54184,21.85762,68.1425319654,0.47184000000000004,0.13762000000000002,0.49150000000000005,64.07,21.72,67.6514840931,136.3,63.48184,4.29762,63.6271447375,0.47184000000000004,0.13762000000000002,0.49150000000000005,63.01,4.16,63.147174917,136.25,65.33184,5.43762,65.5577381325,0.47184000000000004,0.13762000000000002,0.49150000000000005,64.86,5.3,65.0761830473,136.41,65.44184,5.39762,65.6640596084,0.47184000000000004,0.13762000000000002,0.49150000000000005,64.97,5.26,65.1825781939,136.14
2020-08-12 21:30:00,62.8904,23.02595,66.9731049419,0.5004000000000001,0.14595000000000002,0.52125,62.39,22.88,66.4530398101,136.78,61.8904,5.33595,62.1199965757,0.5004000000000001,0.14595000000000002,0.52125,61.39,5.19,61.6089944732,136.75,63.6804,6.50595,64.0118795972,0.5004000000000001,0.14595000000000002,0.52125,63.18,6.36,63.4993070828,136.9,63.8004,6.46595,64.1272137985,0.5004000000000001,0.14595000000000002,0.52125,63.3,6.32,63.6147184227,136.63
2020-08-12 22:00:00,60.16528,23.68279,64.6586070037,0.45528,0.13279000000000002,0.47425000000000006,59.71,23.55,64.1863427841,135.57,59.21528,6.26279,59.5455449556,0.45528,0.13279000000000002,0.47425000000000006,58.76,6.13,59.0788837064,135.55,60.95528,7.42279,61.4055695459,0.45528,0.13279000000000002,0.47425000000000006,60.5,7.29,60.9376246665,135.68,61.05528,7.37279,61.4988231453,0.45528,0.13279000000000002,0.47425000000000006,60.6,7.24,61.0309560797,135.41
2020-08-12 22:30:00,56.73968,24.38699,61.7585343719,0.46968000000000004,0.13699,0.48925,56.27,24.25,61.2729581463,134.63,55.84968,7.15699,56.3063873993,0.46968000000000004,0.13699,0.48925,55.38,7.02,55.8231564855,134.61,57.49968,8.31699,58.09806815,0.46968000000000004,0.13699,0.48925,57.03,8.18,57.6136554994,134.73,57.61968,8.26699,58.2097126514,0.46968000000000004,0.13699,0.48925,57.15,8.13,57.7253791672,134.45
2020-08-12 23:00:00,53.80416,25.35538,59.4792646916,0.46416,0.13538,0.48350000000000004,53.34,25.22,59.0017287882,135.15,52.99416,8.00538,53.5954018835,0.46416,0.13538,0.48350000000000004,52.53,7.87,53.1162668116,135.13,54.56416,9.19538,55.3335573576,0.46416,0.13538,0.48350000000000004,54.1,9.06,54.853382758,135.28,54.68416,9.14538,55.4436229899,0.46416,0.13538,0.48350000000000004,54.22,9.01,54.9635197199,135.0
2020-08-12 23:30:00,50.44128,26.33329,56.9013610581,0.49128000000000005,0.14329,0.51175,49.95,26.19,56.3996329775,135.39,49.69128,8.88329,50.479066446,0.49128000000000005,0.14329,0.51175,49.2,8.74,49.9702671596,135.35,51.19128,10.08329,52.1748970796,0.49128000000000005,0.14329,0.51175,50.7,9.94,51.6652068611,135.5,51.31128,10.04329,52.2849417066,0.49128000000000005,0.14329,0.51175,50.82,9.9,51.7753068557,135.23
2020-08-13 00:00:00,48.0144,27.19545,55.1812930989,0.46440000000000003,0.13545000000000001,0.48375,47.55,27.06,54.7105666211,135.89,47.3144,9.65545,48.2895450596,0.46440000000000003,0.13545000000000001,0.48375,46.85,9.52,47.8074565314,135.87,48.7844,10.87545,49.9819276945,0.46440000000000003,0.13545000000000001,0.48375,48.32,10.74,49.4991919126,136.04,48.8844,10.83545,50.0708651819,0.46440000000000003,0.13545000000000001,0.48375,48.42,10.7,49.5881679436,135.76
2020-08-13 00:30:00,45.76192,27.72056,53.5031098984,0.48192,0.14056000000000002,0.502,45.28,27.58,53.0182496882,135.72,45.12192,10.20056,46.260556512,0.48192,0.14056000000000002,0.502,44.64,10.06,45.7595148576,135.69,46.52192,11.43056,47.9056024114,0.48192,0.14056000000000002,0.502,46.04,11.29,47.4040683908,135.84,46.63192,11.40056,48.0052989908,0.48192,0.14056000000000002,0.502,46.15,11.26,47.5037903751,135.57
2020-08-13 01:00:00,44.34808,27.96944,52.4313052822,0.47808000000000006,0.13944,0.498,43.87,27.83,51.9527265887,135.93,43.72808,10.40944,44.9499880044,0.47808000000000006,0.13944,0.498,43.25,10.27,44.4526197203,135.91,45.10808,11.61944,46.5805782188,0.47808000000000006,0.13944,0.498,44.63,11.48,46.0828308592,136.05,45.20808,11.59944,46.6724491065,0.47808000000000006,0.13944,0.498,44.73,11.46,46.174717108,135.78
2020-08-13 01:30:00,43.4472,28.1921,51.7924095814,0.4872,0.1421,0.5075000000000001,42.96,28.05,51.3065697548,135.76,42.8372,10.6721,44.1465675025,0.4872,0.1421,0.5075000000000001,42.35,10.53,43.6394706659,135.74,44.2072,11.9121,45.7840000246,0.4872,0.1421,0.5075000000000001,43.72,11.77,45.2766087511,135.87,44.2972,11.8721,45.8605351719,0.4872,0.1421,0.5075000000000001,43.81,11.73,45.3531586552,135.6
2020-08-13 02:00:00,42.89504,28.25147,51.3627298122,0.48504,0.14147,0.5052500000000001,42.41,28.11,50.8800569968,135.61,42.29504,10.76147,43.6426356349,0.48504,0.14147,0.5052500000000001,41.81,10.62,43.1376923351,135.59,43.66504,11.99147,45.2816858229,0.48504,0.14147,0.5052500000000001,43.18,11.85,44.7764994165,135.74,43.74504,11.96147,45.350912771,0.48504,0.14147,0.5052500000000001,43.26,11.82,44.8457355832,135.47
2020-08-13 02:30:00,42.14096,28.32903,50.7778933244,0.5109600000000001,0.14903000000000002,0.53225,41.63,28.18,50.2709588132,135.61,41.56096,10.84903,42.9536360284,0.5109600000000001,0.14903000000000002,0.53225,41.05,10.7,42.4216041658,135.59,42.89096,12.07903,44.5593695586,0.5109600000000001,0.14903000000000002,0.53225,42.38,11.93,44.0271427644,135.74,42.98096,12.05903,44.6405995374,0.5109600000000001,0.14903000000000002,0.53225,42.47,11.91,44.108377889,135.47
2020-08-13 03:00:00,41.5404,28.50595,50.3804924307,0.5004000000000001,0.14595000000000002,0.52125,41.04,28.36,49.8855810831,135.61,40.9704,11.01595,42.4255209816,0.5004000000000001,0.14595000000000002,0.52125,40.47,10.87,41.9043887916,135.59,42.3004,12.24595,44.0373379255,0.5004000000000001,0.14595000000000002,0.52125,41.8,12.1,43.5160889787,135.74,42.3804,12.21595,44.1058696611,0.5004000000000001,0.14595000000000002,0.52125,41.88,12.07,43.5846222881,135.47
2020-08-13 03:30:00,40.7372,28.78085,49.8784200889,0.5172,0.15085,0.5387500000000001,40.22,28.63,49.369274858,135.61,40.1772,11.280850000000001,41.7308635971,0.5172,0.15085,0.5387500000000001,39.66,11.13,41.1921412408,135.59,41.4972,12.52085,43.3450030864,0.5172,0.15085,0.5387500000000001,40.98,12.37,42.806276409,135.63,41.5772,12.50085,43.4158359422,0.5172,0.15085,0.5387500000000001,41.06,12.35,42.8771046131,135.36
2020-08-13 04:00:00,40.82304,28.71672,49.9116279278,0.50304,0.14672000000000002,0.524,40.32,28.57,49.4160631779,135.5,40.27304,11.24672,41.813950562,0.50304,0.14672000000000002,0.524,39.77,11.1,41.2899854686,135.49,41.58304,12.47672,43.4144878767,0.50304,0.14672000000000002,0.524,41.08,12.33,42.8905036109,135.63,41.66304,12.45672,43.4853857658,0.50304,0.14672000000000002,0.524,41.16,12.31,42.9613977892,135.36
2020-08-13 04:30:00,40.8632,28.6626,49.9133825041,0.5232,0.1526,0.545,40.34,28.51,49.3977297049,135.34,40.3032,11.2126,41.8338419106,0.5232,0.1526,0.545,39.78,11.06,41.2888847028,135.32,41.6032,12.4426,43.4240088545,0.5232,0.1526,0.545,41.08,12.29,42.8790216773,135.46,41.7032,12.4126,43.5112574973,0.5232,0.1526,0.545,41.18,12.26,42.9662658373,135.18
2020-08-13 05:00:00,41.18624,28.39057,50.0233028724,0.51624,0.15057,0.5377500000000001,40.67,28.24,49.5130942277,135.34,40.62624,10.940570000000001,42.0735956208,0.51624,0.15057,0.5377500000000001,40.11,10.79,41.5359627311,135.32,41.94624,12.18057,43.6789804787,0.51624,0.15057,0.5377500000000001,41.43,12.03,43.1412308587,135.55,42.03624,12.15057,43.7570774237,0.51624,0.15057,0.5377500000000001,41.52,12.0,43.2193290091,135.27
2020-08-13 05:30:00,42.36704,28.14497,50.8635961633,0.49704000000000004,0.14497000000000002,0.51775,41.87,28.0,50.3696029367,135.58,41.78704,10.63497,43.1191291524,0.49704000000000004,0.14497000000000002,0.51775,41.29,10.49,42.6016924546,135.55,43.11704,11.86497,44.7197568359,0.49704000000000004,0.14497000000000002,0.51775,42.62,11.72,44.2020678249,135.7,43.22704,11.85497,44.8231781656,0.49704000000000004,0.14497000000000002,0.51775,42.73,11.71,44.305496273,135.44
2020-08-13 06:00:00,43.24112,28.86741,51.9915552659,0.47112000000000004,0.13741,0.49075,42.77,28.73,51.5236431165,137.56,42.64112,10.90741,44.0140512537,0.47112000000000004,0.13741,0.49075,42.17,10.77,43.5235775184,137.52,44.00112,12.15741,45.6497664743,0.47112000000000004,0.13741,0.49075,43.53,12.02,45.1590666423,137.66,44.13112,12.17741,45.7804004653,0.47112000000000004,0.13741,0.49075,43.66,12.04,45.289703024,137.38
2020-08-13 06:30:00,46.4224,27.4457,53.9287091469,0.6024,0.1757,0.6275000000000001,45.82,27.27,53.32096492,137.17,45.7624,9.5657,46.7514691774,0.6024,0.1757,0.6275000000000001,45.16,9.39,46.1258896933,137.15,47.1924,10.8057,48.4136940364,0.6024,0.1757,0.6275000000000001,46.59,10.63,47.7872891049,137.28,47.3124,10.8057,48.5306742818,0.6024,0.1757,0.6275000000000001,46.71,10.63,47.9042899958,137.01
2020-08-13 07:00:00,49.6352,26.21985,56.134958921,0.6852,0.19985000000000003,0.7137500000000001,48.95,26.02,55.4359350963,137.17,48.8952,8.34985,49.6030299282,0.6852,0.19985000000000003,0.7137500000000001,48.21,8.15,48.8940344009,137.15,50.3952,9.55985,51.2939266879,0.6852,0.19985000000000003,0.7137500000000001,49.71,9.36,50.5835319052,137.28,50.5152,9.55985,51.4118290188,0.6852,0.19985000000000003,0.7137500000000001,49.83,9.36,50.7014644759,137.01
2020-08-13 07:30:00,53.53136,25.00623,59.0839914212,0.74136,0.21623,0.7722500000000001,52.79,24.79,58.3209070574,137.02,52.71136,7.23623,53.2057374506,0.74136,0.21623,0.7722500000000001,51.97,7.02,52.4419803211,136.98,54.30136,8.42623,54.9512424779,0.74136,0.21623,0.7722500000000001,53.56,8.21,54.1855857217,137.12,54.42136,8.41623,55.068297156,0.74136,0.21623,0.7722500000000001,53.68,8.2,54.3026923826,136.86
2020-08-13 08:00:00,56.82904,22.91347,61.2745207632,0.86904,0.25347000000000003,0.9052500000000001,55.96,22.66,60.3738122036,135.9,55.94904,5.42347,56.2112898248,0.86904,0.25347000000000003,0.9052500000000001,55.08,5.17,55.3221049853,135.87,57.59904,6.56347,57.971790962200004,0.86904,0.25347000000000003,0.9052500000000001,56.73,6.31,57.0798475821,135.99,57.70904,6.54347,58.0788283057,0.86904,0.25347000000000003,0.9052500000000001,56.84,6.29,57.1869714183,135.73
2020-08-13 08:30:00,59.94616,21.50138,63.6855669728,0.8961600000000001,0.26138,0.9335,59.05,21.24,62.7538054623,135.3,58.98616,4.21138,59.1363068939,0.8961600000000001,0.26138,0.9335,58.09,3.95,58.2241410413,135.28,60.71616,5.3213799999999996,60.9489062269,0.8961600000000001,0.26138,0.9335,59.82,5.06,60.0336239119,135.4,60.82616,5.29138,61.0558796731,0.8961600000000001,0.26138,0.9335,59.93,5.03,60.1407166569,135.13
2020-08-13 09:00:00,62.06024,20.41257,65.331052363,0.90024,0.26257,0.9377500000000001,61.16,20.15,64.3938514146,135.3,61.05024,3.11257,61.1295337465,0.90024,0.26257,0.9377500000000001,60.15,2.85,60.2174808507,135.28,62.84024,4.21257,62.981279038,0.90024,0.26257,0.9377500000000001,61.94,3.95,62.0658207067,135.4,62.93024,4.16257,63.0677579708,0.90024,0.26257,0.9377500000000001,62.03,3.9,62.1524810446,135.13
2020-08-13 09:30:00,63.15744,20.13217,66.2885095342,0.9674400000000001,0.28217000000000003,1.00775,62.19,19.85,65.281073827,135.42,62.13744,2.82217,62.2014959086,0.9674400000000001,0.28217000000000003,1.00775,61.17,2.54,61.2227122888,135.39,63.93744,3.91217,64.0570160705,0.9674400000000001,0.28217000000000003,1.00775,62.97,3.63,63.0745416155,135.55,64.04744,3.86217,64.1637820555,0.9674400000000001,0.28217000000000003,1.00775,63.08,3.58,63.181506788,135.27
2020-08-13 10:00:00,63.87328,19.86054,66.8897372326,1.13328,0.33054,1.1805,62.74,19.53,65.7094247426,135.42,62.84328,2.58054,62.8962401726,1.13328,0.33054,1.1805,61.71,2.25,61.7510048501,135.39,64.66328,3.65054,64.7662429252,1.13328,0.33054,1.1805,63.53,3.32,63.61669042,135.55,64.74328,3.6105400000000003,64.843876382,1.13328,0.33054,1.1805,63.61,3.2800000000000002,63.6945091825,135.27
2020-08-13 10:30:00,64.18248,19.94239,67.2092974064,1.48248,0.43239000000000005,1.54425,62.7,19.51,65.665288395,135.24,63.13248,2.67239,63.1890156535,1.48248,0.43239000000000005,1.54425,61.65,2.24,61.6906808197,135.22,64.94248,3.76239,65.0513742135,1.48248,0.43239000000000005,1.54425,63.46,3.33,63.5473091484,135.36,65.05248,3.71239,65.1583225203,1.48248,0.43239000000000005,1.54425,63.57,3.2800000000000002,63.6545622874,135.09
2020-08-13 11:00:00,64.25792,19.56231,67.1696676727,1.44792,0.42231,1.50825,62.81,19.14,65.6615237411,135.02,63.21792,2.37231,63.262415887,1.44792,0.42231,1.50825,61.77,1.9500000000000002,61.8007718398,135.0,65.02792,3.44231,65.1189671115,1.44792,0.42231,1.50825,63.58,3.02,63.6516834027,135.13,65.13792,3.39231,65.2261940409,1.44792,0.42231,1.50825,63.69,2.9699999999999998,63.7592110993,134.88
2020-08-13 11:30:00,65.16496,19.38603,67.9874265652,1.25496,0.36603,1.30725,63.91,19.02,66.6801957106,135.02,64.10496,2.20603,64.1429065834,1.25496,0.36603,1.30725,62.85,1.8399999999999999,62.8769282011,135.0,65.94496,3.27603,66.0262835692,1.25496,0.36603,1.30725,64.69,2.91,64.7554183061,135.13,66.04496,3.22603,66.1237023386,1.25496,0.36603,1.30725,64.79,2.86,64.8530932184,134.88
2020-08-13 12:00:00,67.23864,18.45377,69.7250051005,0.93864,0.27377,0.9777500000000001,66.3,18.18,68.747381041,134.7,66.12864,1.33377,66.1420892523,0.93864,0.27377,0.9777500000000001,65.19,1.06,65.1986173166,134.69,68.01864,2.39377,68.0607487636,0.93864,0.27377,0.9777500000000001,67.08,2.12,67.1134919372,134.82,68.10864,2.33377,68.1486120553,0.93864,0.27377,0.9777500000000001,67.17,2.06,67.2015810826,134.56
2020-08-13 12:30:00,68.13712,18.54916,70.6168425986,0.9571200000000001,0.27916,0.997,67.18,18.27,69.6200064637,134.8,67.00712,1.41916,67.0221466815,0.9571200000000001,0.27916,0.997,66.05,1.1400000000000001,66.0598372689,134.79,68.92712,2.46916,68.9713318894,0.9571200000000001,0.27916,0.997,67.97,2.19,68.0052718545,134.93,69.02712,2.40916,69.0691490276,0.9571200000000001,0.27916,0.997,68.07,2.13,68.1033170998,134.64
2020-08-13 13:00:00,67.77464,19.05802,70.4031956196,0.8846400000000001,0.25802,0.9215000000000001,66.89,18.8,69.4817393277,135.32,66.64464,1.7980200000000002,66.6688901711,0.8846400000000001,0.25802,0.9215000000000001,65.76,1.54,65.7780297668,135.3,68.54464,2.86802,68.6046150886,0.8846400000000001,0.25802,0.9215000000000001,67.66,2.61,67.7103219605,135.46,68.65464,2.81802,68.7124503293,0.8846400000000001,0.25802,0.9215000000000001,67.77,2.56,67.8183345416,135.18
2020-08-13 13:30:00,67.67032,19.60551,70.4531633872,0.9103200000000001,0.26551,0.94825,66.76,19.34,69.5049149341,135.7,66.56032,2.23551,66.5978505919,0.9103200000000001,0.26551,0.94825,65.65,1.97,65.6795508511,135.67,68.46032,3.31551,68.5405574902,0.9103200000000001,0.26551,0.94825,67.55,3.05,67.6188213444,135.8,68.57032,3.26551,68.6480323131,0.9103200000000001,0.26551,0.94825,67.66,3.0,67.726476359,135.54
2020-08-13 14:00:00,66.94464,19.91552,69.8442034932,0.94464,0.27552000000000004,0.984,66.0,19.64,68.8602178329,135.94,65.83464,2.48552,65.8815424349,0.94464,0.27552000000000004,0.984,64.89,2.21,64.9276227811,135.92,67.72464,3.5655200000000002,67.8184325681,0.94464,0.27552000000000004,0.984,66.78,3.29,66.8609938604,136.07,67.83464,3.51552,67.9256745627,0.94464,0.27552000000000004,0.984,66.89,3.24,66.968423156,135.79
2020-08-13 14:30:00,65.21368,20.75274,68.4361036051,1.24368,0.36274,1.2955,63.97,20.39,67.1409934392,136.25,64.16368,3.22274,64.2445630715,1.24368,0.36274,1.2955,62.92,2.86,62.9849664603,136.23,65.99368,4.33274,66.1357576191,1.24368,0.36274,1.2955,64.75,3.9699999999999998,64.8715916253,136.36,66.09368,4.28274,66.2322912019,1.24368,0.36274,1.2955,64.85,3.92,64.9683684573,136.08
2020-08-13 15:00:00,63.55336,21.53723,67.1035158793,1.77336,0.5172300000000001,1.84725,61.78,21.02,65.258017132,136.25,62.54336,4.00723,62.6716025993,1.77336,0.5172300000000001,1.84725,60.77,3.49,60.8701322489,136.23,64.34336,5.11723,64.5465260023,1.77336,0.5172300000000001,1.84725,62.57,4.6,62.7388627567,136.36,64.44336,5.07723,64.6430577291,1.77336,0.5172300000000001,1.84725,62.67,4.5600000000000005,62.8356785592,136.08
2020-08-13 15:30:00,62.66,21.66625,66.3000904152,2.01,0.58625,2.09375,60.65,21.08,64.2089471959,136.25,61.68,4.10625,61.8165324898,2.01,0.58625,2.09375,59.67,3.52,59.7737341982,136.23,63.45,5.22625,63.6648740599,2.01,0.58625,2.09375,61.44,4.64,61.6149592226,136.36,63.55,5.18625,63.7612710747,2.01,0.58625,2.09375,61.54,4.6,61.7116812281,136.08
2020-08-13 16:00:00,62.94432,21.50251,66.5157526949,1.65432,0.48251000000000005,1.7232500000000002,61.29,21.02,64.7943245971,136.57,61.94432,3.87251,62.0652488432,1.65432,0.48251000000000005,1.7232500000000002,60.29,3.39,60.3852316382,136.53,63.74432,4.99251,63.9395299354,1.65432,0.48251000000000005,1.7232500000000002,62.09,4.51,62.2535798167,136.67,63.83432,4.94251,64.025376336,1.65432,0.48251000000000005,1.7232500000000002,62.18,4.46,62.3397465507,136.39
2020-08-13 16:30:00,63.36272,22.16996,67.1292887807,2.26272,0.6599600000000001,2.357,61.1,21.51,64.7756906563,136.41,62.37272,4.57996,62.5406446545,2.26272,0.6599600000000001,2.357,60.11,3.92,60.2376833884,136.39,64.15272,5.70996,64.4063283117,2.26272,0.6599600000000001,2.357,61.89,5.05,62.0956890613,136.53,64.25272,5.65996,64.5015284672,2.26272,0.6599600000000001,2.357,61.99,5.0,62.191318526,136.25
2020-08-13 17:00:00,63.2772,22.7396,67.2390767932,2.2272,0.6496000000000001,2.32,61.05,22.09,64.923575071,136.49,62.2772,5.1196,62.4872782573,2.2272,0.6496000000000001,2.32,60.05,4.47,60.2161390327,136.39,64.0672,6.2496,64.3712949691,2.2272,0.6496000000000001,2.32,61.84,5.6,62.0930398676,136.53,64.1772,6.2096,64.4769116196,2.2272,0.6496000000000001,2.32,61.95,5.5600000000000005,62.1990040113,136.25
2020-08-13 17:30:00,63.64192,23.08556,67.6996090225,1.80192,0.52556,1.877,61.84,22.56,65.8265842954,136.37,62.63192,5.47556,62.8708132618,1.80192,0.52556,1.877,60.83,4.95,61.031069137,136.39,64.42192,6.61556,64.7607088488,1.80192,0.52556,1.877,62.62,6.09,62.9154392816,136.53,64.53192,6.58556,64.8670817858,1.80192,0.52556,1.877,62.73,6.06,63.0220318619,136.25
2020-08-13 18:00:00,64.47928,23.02729,68.4677561635,1.73928,0.50729,1.81175,62.74,22.52,66.6592679228,135.47,63.44928,5.64729,63.7001021731,1.73928,0.50729,1.81175,61.71,5.14,61.9236925579,135.44,65.24928,6.79729,65.6023756572,1.73928,0.50729,1.81175,63.51,6.29,63.8207192062,135.58,65.35928,6.74729,65.7066313584,1.73928,0.50729,1.81175,63.62,6.24,63.9252845125,135.29
2020-08-13 18:30:00,63.73448,23.43214,67.9054425348,1.58448,0.46214000000000005,1.6505,62.15,22.97,66.2589118534,135.34,62.72448,6.07214,63.0177060472,1.58448,0.46214000000000005,1.6505,61.14,5.61,61.3968378665,135.32,64.50448,7.21214,64.9064165045,1.58448,0.46214000000000005,1.6505,62.92,6.75,63.2810311231,135.48,64.63448,7.18214,65.0322930539,1.58448,0.46214000000000005,1.6505,63.05,6.72,63.4071044915,135.17
2020-08-13 19:00:00,62.60176,23.79843,66.9727229965,1.09176,0.31843000000000005,1.13725,61.51,23.48,65.8391259055,135.6,61.61176,6.37843,61.9410472915,1.09176,0.31843000000000005,1.13725,60.52,6.06,60.8226438097,135.55,63.38176,7.53843,63.828484453,1.09176,0.31843000000000005,1.13725,62.29,7.22,62.7070370852,135.7,63.52176,7.50843,63.9639782578,1.09176,0.31843000000000005,1.13725,62.43,7.19,62.8426686257,135.41
2020-08-13 19:30:00,61.75216,23.69563,66.1423627168,0.84216,0.24563000000000001,0.8772500000000001,60.91,23.45,65.2681438376,135.6,60.76216,6.28563,61.0864079183,0.84216,0.24563000000000001,0.8772500000000001,59.92,6.04,60.2236498396,135.55,62.53216,7.43563,62.9726895389,0.84216,0.24563000000000001,0.8772500000000001,61.69,7.19,62.1075856881,135.7,62.64216,7.40563,63.0783922208,0.84216,0.24563000000000001,0.8772500000000001,61.8,7.16,62.2133876268,135.41
2020-08-13 20:00:00,60.78512,24.20191,65.4260136418,0.79512,0.23191000000000003,0.82825,59.99,23.97,64.6015557088,136.03,59.81512,6.6719100000000005,60.186069515,0.79512,0.23191000000000003,0.82825,59.02,6.44,59.3703124465,135.99,61.55512,7.84191,62.0526256549,0.79512,0.23191000000000003,0.82825,60.76,7.61,61.2347099283,136.16,61.67512,7.80191,62.1666327435,0.79512,0.23191000000000003,0.82825,60.88,7.57,61.3488329147,135.88
2020-08-13 20:30:00,60.34912,24.52141,65.1407386599,0.75912,0.22141000000000002,0.7907500000000001,59.59,24.3,64.3541614816,136.45,59.39912,6.8914100000000005,59.7975500214,0.75912,0.22141000000000002,0.7907500000000001,58.64,6.67,59.0181200988,136.42,61.13912,8.07141,61.6696007265,0.75912,0.22141000000000002,0.7907500000000001,60.38,7.85,60.8881507356,136.55,61.24912,8.04141,61.7747438324,0.75912,0.22141000000000002,0.7907500000000001,60.49,7.82,60.9933807884,136.26
2020-08-13 21:00:00,60.6132,24.2726,65.2925656181,0.7632,0.22260000000000002,0.795,59.85,24.05,64.5013565749,135.78,59.6532,6.7926,60.038684904,0.7632,0.22260000000000002,0.795,58.89,6.57,59.2553541885,135.75,61.3932,7.9726,61.9087017874,0.7632,0.22260000000000002,0.795,60.63,7.75,61.1233130647,135.88,61.5032,7.9326,62.0126580062,0.7632,0.22260000000000002,0.795,60.74,7.71,61.2273770465,135.59
2020-08-13 21:30:00,60.46736,24.52673,65.2522958206,0.77736,0.22673000000000001,0.8097500000000001,59.69,24.3,64.4467695079,135.39,59.49736,7.14673,59.9250498261,0.77736,0.22673000000000001,0.8097500000000001,58.72,6.92,59.1263460735,135.36,61.22736,8.30673,61.7882786284,0.77736,0.22673000000000001,0.8097500000000001,60.45,8.08,60.9876126767,135.55,61.34736,8.28673,61.9045109266,0.77736,0.22673000000000001,0.8097500000000001,60.57,8.06,61.1039155865,135.24
2020-08-13 22:00:00,58.0884,25.6512,63.4999706772,0.7584000000000001,0.2212,0.79,57.33,25.43,62.7169339174,136.14,57.1884,8.0812,57.7565484426,0.7584000000000001,0.2212,0.79,56.43,7.86,56.9747707323,136.11,58.8784,9.2812,59.6054247531,0.7584000000000001,0.2212,0.79,58.12,9.06,58.8219176838,136.27,58.9884,9.2512,59.7094300425,0.7584000000000001,0.2212,0.79,58.23,9.03,58.9260027492,135.96
2020-08-13 22:30:00,54.99904,26.57347,61.0822700034,0.62904,0.18347000000000002,0.65525,54.37,26.39,60.4361563966,136.61,54.15904,8.84347,54.8763024935,0.62904,0.18347000000000002,0.65525,53.53,8.66,54.2259762476,136.58,55.77904,10.06347,56.6795794953,0.62904,0.18347000000000002,0.65525,55.15,9.88,56.0280010352,136.71,55.87904,10.05347,56.7762218747,0.62904,0.18347000000000002,0.65525,55.25,9.87,56.1246772819,136.41
2020-08-13 23:00:00,51.49976,28.10743,58.6707158748,0.53976,0.15743000000000001,0.56225,50.96,27.95,58.1216319454,137.56,50.73976,10.13743,51.7425427657,0.53976,0.15743000000000001,0.56225,50.2,9.98,51.1824227641,137.54,52.28976,11.39743,53.5174776261,0.53976,0.15743000000000001,0.56225,51.75,11.24,52.9565869368,137.66,52.38976,11.37743,53.6109398002,0.53976,0.15743000000000001,0.56225,51.85,11.22,53.0500791705,137.38
2020-08-13 23:30:00,48.00816,29.20988,56.1960898658,0.5481600000000001,0.15988000000000002,0.5710000000000001,47.46,29.05,55.6448928474,137.2,47.31816,11.30988,48.6510190171,0.5481600000000001,0.15988000000000002,0.5710000000000001,46.77,11.15,48.0807175487,137.18,48.78816,12.57988,50.3839055354,0.5481600000000001,0.15988000000000002,0.5710000000000001,48.24,12.42,49.8131910241,137.28,48.88816,12.54988,50.4732768522,0.5481600000000001,0.15988000000000002,0.5710000000000001,48.34,12.39,49.9025820975,136.99
2020-08-14 00:00:00,45.29008,29.35044,53.968876907,0.55008,0.16044,0.5730000000000001,44.74,29.19,53.4202555217,136.19,44.64008,11.68044,46.1429238454,0.55008,0.16044,0.5730000000000001,44.09,11.52,45.5701492207,136.17,46.06008,12.95044,47.8460538164,0.55008,0.16044,0.5730000000000001,45.51,12.79,47.273081135,136.28,46.15008,12.91044,47.9219088205,0.55008,0.16044,0.5730000000000001,45.6,12.75,47.348944022,135.99
2020-08-14 00:30:00,43.09592,29.75506,52.3700478924,0.5659200000000001,0.16506,0.5895,42.53,29.59,51.8108965373,135.91,42.50592,12.14506,44.2069645808,0.5659200000000001,0.16506,0.5895,41.94,11.98,43.6174735628,135.88,43.85592,13.40506,45.8588852094,0.5659200000000001,0.16506,0.5895,43.29,13.24,45.2694345006,136.0,43.93592,13.36506,45.9237399941,0.5659200000000001,0.16506,0.5895,43.37,13.2,45.3342795244,135.7
2020-08-14 01:00:00,41.96368,29.86024,51.5032462278,0.5836800000000001,0.17024,0.608,41.38,29.69,50.9293677557,136.16,41.38368,12.20024,43.1445804986,0.5836800000000001,0.17024,0.608,40.8,12.03,42.5365830786,136.13,42.72368,13.46024,44.7938711611,0.5836800000000001,0.17024,0.608,42.14,13.29,44.1860124926,136.25,42.81368,13.43024,44.8707314583,0.5836800000000001,0.17024,0.608,42.23,13.26,44.2628568893,135.97
2020-08-14 01:30:00,41.23552,30.19661,51.1097188914,0.6055200000000001,0.17661000000000002,0.63075,40.63,30.02,50.5172970377,136.33,40.66552,12.50661,42.5452677811,0.6055200000000001,0.17661000000000002,0.63075,40.06,12.33,41.9145857668,136.31,41.99552,13.77661,44.197496345,0.6055200000000001,0.17661000000000002,0.63075,41.39,13.6,43.5670988247,136.41,42.07552,13.75661,44.2672983359,0.6055200000000001,0.17661000000000002,0.63075,41.47,13.58,43.6368800443,136.11
2020-08-14 02:00:00,40.8964,30.14395,50.8052482974,0.5964,0.17395000000000002,0.6212500000000001,40.3,29.97,50.2224143187,136.23,40.3564,12.46395,42.2372947827,0.5964,0.17395000000000002,0.6212500000000001,39.76,12.29,41.6161230775,136.21,41.6764,13.72395,43.8778887432,0.5964,0.17395000000000002,0.6212500000000001,41.08,13.55,43.2570098366,136.41,41.7464,13.693950000000001,43.9350222438,0.5964,0.17395000000000002,0.6212500000000001,41.15,13.52,43.3141189452,136.11
2020-08-14 02:30:00,39.97192,30.41556,50.2280865513,0.60192,0.17556000000000002,0.627,39.37,30.24,49.6432724546,136.44,39.43192,12.68556,41.4222132122,0.60192,0.17556000000000002,0.627,38.83,12.51,40.795453178,136.39,40.73192,13.96556,43.0595654065,0.60192,0.17556000000000002,0.627,40.13,13.79,42.4332534694,136.57,40.80192,13.93556,43.1160817816,0.60192,0.17556000000000002,0.627,40.2,13.76,42.489735231,136.28
2020-08-14 03:00:00,39.16576,30.77668,49.8112516225,0.6057600000000001,0.17668,0.631,38.56,30.6,49.2263506671,136.75,38.64576,12.98668,40.7694569917,0.6057600000000001,0.17668,0.631,38.04,12.81,40.1389798077,136.73,39.94576,14.266680000000001,42.417000132,0.6057600000000001,0.17668,0.631,39.34,14.09,41.7871236148,136.85,40.01576,14.23668,42.4728631693,0.6057600000000001,0.17668,0.631,39.41,14.06,41.8429408622,136.57
2020-08-14 03:30:00,38.66888,31.00759,49.5656425164,0.6088800000000001,0.17759000000000003,0.6342500000000001,38.06,30.83,48.9801235196,136.75,38.16888,13.19759,40.3861335394,0.6088800000000001,0.17759000000000003,0.6342500000000001,37.56,13.02,39.7526602883,136.73,39.44888,14.47759,42.0215985591,0.6088800000000001,0.17759000000000003,0.6342500000000001,38.84,14.3,41.3888342431,136.94,39.51888,14.45759,42.0804442118,0.6088800000000001,0.17759000000000003,0.6342500000000001,38.91,14.28,41.4476356382,136.57
2020-08-14 04:00:00,38.56544,30.99367,49.4762644352,0.5954400000000001,0.17367000000000002,0.6202500000000001,37.97,30.82,48.9039190659,136.75,38.06544,13.20367,40.2903788002,0.5954400000000001,0.17367000000000002,0.6202500000000001,37.47,13.03,39.6709188197,136.73,39.33544,14.49367,41.9206787882,0.5954400000000001,0.17367000000000002,0.6202500000000001,38.74,14.32,41.3019370006,136.86,39.40544,14.46367,41.9760223397,0.5954400000000001,0.17367000000000002,0.6202500000000001,38.81,14.29,41.3572266962,136.57
