Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-14 04:30:00,38.73032,30.47801,49.2843462051,0.6103200000000001,0.17801,0.63575,38.12,30.3,48.6952194779,136.33,38.21032,12.77801,40.290272946,0.6103200000000001,0.17801,0.63575,37.6,12.6,39.6550122935,136.32,39.48032,14.03801,41.9018065489,0.6103200000000001,0.17801,0.63575,38.87,13.86,41.2671358347,136.42,39.56032,14.01801,41.9705077747,0.6103200000000001,0.17801,0.63575,38.95,13.84,41.3357968352,136.11
2020-08-14 05:00:00,39.28056,30.15808,49.522441208000004,0.6105600000000001,0.17808000000000002,0.636,38.67,29.98,48.9302493352,136.33,38.76056,12.46808,40.7165080821,0.6105600000000001,0.17808000000000002,0.636,38.15,12.29,40.080750991,136.23,40.05056,13.73808,42.3412588193,0.6105600000000001,0.17808000000000002,0.636,39.44,13.56,41.7059612046,136.42,40.12056,13.71808,42.4010029787,0.6105600000000001,0.17808000000000002,0.636,39.51,13.54,41.7656760989,136.11
2020-08-14 05:30:00,40.59944,29.60067,50.2445439104,0.6194400000000001,0.18067000000000003,0.6452500000000001,39.98,29.42,49.6380579797,135.69,40.04944,12.06067,41.8260374069,0.6194400000000001,0.18067000000000003,0.6452500000000001,39.43,11.88,41.1808122795,135.67,41.34944,13.31067,43.4390391717,0.6194400000000001,0.18067000000000003,0.6452500000000001,40.73,13.13,42.7940393046,135.79,41.44944,13.28067,43.5250763579,0.6194400000000001,0.18067000000000003,0.6452500000000001,40.83,13.1,42.880052472,135.5
2020-08-14 06:00:00,41.78224,29.40857,51.0942224607,0.61224,0.17857,0.63775,41.17,29.23,50.4912051748,136.58,41.20224,11.658570000000001,42.819935024,0.61224,0.17857,0.63775,40.59,11.48,42.1822059641,136.54,42.54224,12.91857,44.4604502346,0.61224,0.17857,0.63775,41.93,12.74,43.822739531,136.64,42.63224,12.908570000000001,44.5436759469,0.61224,0.17857,0.63775,42.02,12.73,43.9059597321,136.38
2020-08-14 06:30:00,44.72968,28.62074,53.1026461775,0.61968,0.18074,0.6455000000000001,44.11,28.44,52.4835755261,137.49,44.09968,10.67074,45.3723094877,0.61968,0.18074,0.6455000000000001,43.48,10.49,44.7275139036,137.46,45.50968,11.93074,47.0475666815,0.61968,0.18074,0.6455000000000001,44.89,11.75,46.4023124424,137.61,45.59968,11.92074,47.1321000832,0.61968,0.18074,0.6455000000000001,44.98,11.74,46.486858358,137.33
2020-08-14 07:00:00,48.0144,27.3692,55.2671305208,0.6144000000000001,0.1792,0.64,47.4,27.19,54.6448176866,137.66,47.3044,9.4092,48.2311030767,0.6144000000000001,0.1792,0.64,46.69,9.23,47.5935815,137.62,48.7844,10.6292,49.9289252438,0.6144000000000001,0.1792,0.64,48.17,10.45,49.290479811,137.75,48.8944,10.6292,50.0364091837,0.6144000000000001,0.1792,0.64,48.28,10.45,49.3979847767,137.47
2020-08-14 07:30:00,51.8028,26.1304,58.0200645639,0.6528,0.1904,0.68,51.15,25.94,57.3516006751,137.66,51.0128,8.1804,51.6645401412,0.6528,0.1904,0.68,50.36,7.99,50.9898980191,137.62,52.5828,9.4004,53.4164616574,0.6528,0.1904,0.68,51.93,9.21,52.74039249,137.75,52.6728,9.3804,53.5015491738,0.6528,0.1904,0.68,52.02,9.19,52.8255288663,137.47
2020-08-14 08:00:00,54.6476,25.02805,60.1062681637,0.7476,0.21805000000000002,0.77875,53.9,24.81,59.3358753201,136.81,53.8076,7.29805,54.3002702715,0.7476,0.21805000000000002,0.77875,53.06,7.08,53.5302718095,136.79,55.4376,8.48805,56.0836383142,0.7476,0.21805000000000002,0.77875,54.69,8.27,55.3117437801,136.91,55.5376,8.45805,56.177963861,0.7476,0.21805000000000002,0.77875,54.79,8.24,55.4061521855,136.63
2020-08-14 08:30:00,57.84232,23.79151,62.544143859100004,0.8623200000000001,0.25151,0.8982500000000001,56.98,23.54,61.6510502749,136.08,56.92232,6.25151,57.2645779821,0.8623200000000001,0.25151,0.8982500000000001,56.06,6.0,56.3801702729,136.07,58.62232,7.40151,59.0877208264,0.8623200000000001,0.25151,0.8982500000000001,57.76,7.15,58.2008599593,136.18,58.70232,7.3815100000000005,59.1645929865,0.8623200000000001,0.25151,0.8982500000000001,57.84,7.13,58.2778045228,135.89
2020-08-14 09:00:00,59.63456,22.95758,63.900948552,1.05456,0.30758,1.0985,58.58,22.65,62.806360346700004,135.58,58.68456,5.55758,58.9471312097,1.05456,0.30758,1.0985,57.63,5.25,57.8686391753,135.56,60.41456,6.70758,60.7857770325,1.05456,0.30758,1.0985,59.36,6.4,59.7040166153,135.69,60.51456,6.66758,60.8807736075,1.05456,0.30758,1.0985,59.46,6.36,59.7991739073,135.41
2020-08-14 09:30:00,61.05056,22.15183,64.9451649368,1.00056,0.29183000000000003,1.04225,60.05,21.86,63.9051023002,135.15,60.08056,4.88183,60.2785696086,1.00056,0.29183000000000003,1.04225,59.08,4.59,59.2580332107,135.13,61.82056,5.99183,62.1102541088,1.00056,0.29183000000000003,1.04225,60.82,5.7,61.086515697,135.3,61.91056,5.96183,62.1969521477,1.00056,0.29183000000000003,1.04225,60.91,5.67,61.1733356946,134.99
2020-08-14 10:00:00,61.89552,21.58286,65.5505548554,1.1755200000000001,0.34286000000000005,1.2245,60.72,21.24,64.3277234169,135.03,60.88552,4.37286,61.0423496456,1.1755200000000001,0.34286000000000005,1.2245,59.71,4.03,59.8458436318,135.01,62.67552,5.4828600000000005,62.9148834621,1.1755200000000001,0.34286000000000005,1.2245,61.5,5.14,61.7144197088,135.09,62.74552,5.43286,62.9802845965,1.1755200000000001,0.34286000000000005,1.2245,61.57,5.09,61.7800372289,134.81
2020-08-14 10:30:00,62.26904,21.80347,65.9759399066,1.34904,0.39347000000000004,1.40525,60.92,21.41,64.5727070828,135.13,61.26904,4.54347,61.4372719297,1.34904,0.39347000000000004,1.40525,59.92,4.15,60.0635405217,135.13,63.03904,5.66347,63.2929337017,1.34904,0.39347000000000004,1.40525,61.69,5.27,61.9146913099,135.26,63.13904,5.62347,63.3889721242,1.34904,0.39347000000000004,1.40525,61.79,5.23,62.0109425827,134.94
2020-08-14 11:00:00,62.3284,21.37745,65.8925247282,1.5684,0.45745,1.63375,60.76,20.92,64.2605944573,135.13,61.3184,4.15745,61.4591780702,1.5684,0.45745,1.63375,59.75,3.7,59.864451054,135.13,63.1084,5.24745,63.326186385,1.5684,0.45745,1.63375,61.54,4.79,61.7261346595,135.26,63.1784,5.21745,63.3934697825,1.5684,0.45745,1.63375,61.61,4.76,61.7936056562,134.94
2020-08-14 11:30:00,62.39448,21.71214,66.0642729306,1.82448,0.5321400000000001,1.9005,60.57,21.18,64.1663252805,135.04,61.40448,4.50214,61.5693058971,1.82448,0.5321400000000001,1.9005,59.58,3.9699999999999998,59.7121202102,135.02,63.17448,5.61214,63.4232689054,1.82448,0.5321400000000001,1.9005,61.35,5.08,61.5599618258,135.13,63.25448,5.57214,63.4994329443,1.82448,0.5321400000000001,1.9005,61.43,5.04,61.6364056382,134.84
2020-08-14 12:00:00,62.11144,21.87292,65.8502513906,1.86144,0.5429200000000001,1.939,60.25,21.33,63.9142503672,135.12,61.12144,4.62292,61.2960179539,1.86144,0.5429200000000001,1.939,59.26,4.08,59.4002861946,135.02,62.89144,5.74292,63.1531025002,1.86144,0.5429200000000001,1.939,61.03,5.2,61.2511297855,135.25,62.97144,5.70292,63.2291511267,1.86144,0.5429200000000001,1.939,61.11,5.16,61.3274628531,134.95
2020-08-14 12:30:00,62.0012,21.9591,65.7750018947,2.1912,0.6391,2.2825,59.81,21.32,63.496287293,135.0,61.0312,4.7391000000000005,61.2149200951,2.1912,0.6391,2.2825,58.84,4.1,58.9826720317,135.02,62.7812,5.8491,63.0530811638,2.1912,0.6391,2.2825,60.59,5.21,60.8135856532,135.13,62.8712,5.8091,63.139000881,2.1912,0.6391,2.2825,60.68,5.17,60.8998464694,134.83
2020-08-14 13:00:00,60.95816,22.53613,64.9905718236,3.27816,0.95613,3.41475,57.68,21.58,61.5847286265,135.41,60.02816,5.23613,60.2560955453,3.27816,0.95613,3.41475,56.75,4.28,56.9111667426,135.38,61.73816,6.3461300000000005,62.0634656313,3.27816,0.95613,3.41475,58.46,5.39,58.7079526129,135.52,61.82816,6.31613,62.1499385934,3.27816,0.95613,3.41475,58.55,5.36,58.7948305551,135.23
2020-08-14 13:30:00,59.64176,23.24343,64.010909805,4.33176,1.26343,4.51225,55.31,21.98,59.5173630128,135.96,58.75176,5.8034300000000005,59.0376922217,4.33176,1.26343,4.51225,54.42,4.54,54.6090468695,135.92,60.42176,6.93343,60.8182664424,4.33176,1.26343,4.51225,56.09,5.67,56.3758547607,136.07,60.49176,6.90343,60.8844017271,4.33176,1.26343,4.51225,56.16,5.64,56.4424946295,135.78
2020-08-14 14:00:00,59.23744,22.97967,63.5384885802,4.14744,1.20967,4.32025,55.09,21.77,59.2354707924,136.14,58.36744,5.49967,58.6259705443,4.14744,1.20967,4.32025,54.22,4.29,54.3894521024,136.11,60.03744,6.62967,60.4023735135,4.14744,1.20967,4.32025,55.89,5.42,56.1521905183,136.26,60.09744,6.58967,60.457638436,4.14744,1.20967,4.32025,55.95,5.38,56.2080679262,135.97
2020-08-14 14:30:00,58.91032,23.13426,63.2899659366,4.54032,1.32426,4.7295,54.37,21.81,58.5813366184,136.34,58.05032,5.57426,58.3173389881,4.54032,1.32426,4.7295,53.51,4.25,53.6785115293,136.3,59.70032,6.70426,60.0755799826,4.54032,1.32426,4.7295,55.16,5.38,55.4217466343,136.43,59.78032,6.67426,60.151744828,4.54032,1.32426,4.7295,55.24,5.35,55.4984693483,136.15
2020-08-14 15:00:00,58.3148,23.57765,62.9008861509,4.6548,1.35765,4.84875,53.66,22.22,58.0786019115,136.89,57.4748,5.91765,57.778639795,4.6548,1.35765,4.84875,52.82,4.5600000000000005,53.0164691393,136.86,59.1148,7.05765,59.5346118032,4.6548,1.35765,4.84875,54.46,5.7,54.7574798544,136.99,59.1748,7.02765,59.590643725,4.6548,1.35765,4.84875,54.52,5.67,54.8140429087,136.71
2020-08-14 15:30:00,57.71992,23.84706,62.452153169,4.54992,1.32706,4.7395,53.17,22.52,57.7425259233,136.89,56.889920000000004,6.15706,57.2221319548,4.54992,1.32706,4.7395,52.34,4.83,52.5623867419,136.86,58.51992,7.30706,58.9743517357,4.54992,1.32706,4.7395,53.97,5.98,54.3002882129,136.99,58.58992,7.27706,59.04010779,4.54992,1.32706,4.7395,54.04,5.95,54.3665715307,136.71
2020-08-14 16:00:00,58.17608,23.67594,62.8092860893,2.86608,0.83594,2.9855,55.31,22.84,59.8403016369,137.05,57.30608,5.95594,57.6147552824,2.86608,0.83594,2.9855,54.44,5.12,54.6802340887,137.02,58.97608,7.10594,59.4026295331,2.86608,0.83594,2.9855,56.11,6.27,56.4592330802,137.14,59.05608,7.07594,59.478479401,2.86608,0.83594,2.9855,56.19,6.24,56.5354198711,136.87
2020-08-14 16:30:00,58.56304,24.07422,63.3182258331,2.48304,0.7242200000000001,2.5865,56.08,23.35,60.7469250251,137.16,57.67304,6.30422,58.0165729137,2.48304,0.7242200000000001,2.5865,55.19,5.58,55.4713664876,137.13,59.36304,7.47422,59.8317180319,2.48304,0.7242200000000001,2.5865,56.88,6.75,57.2791139945,137.29,59.43304,7.44422,59.8974344613,2.48304,0.7242200000000001,2.5865,56.95,6.72,57.3451035399,137.0
2020-08-14 17:00:00,58.75632,24.47726,63.6509339841,2.83632,0.8272600000000001,2.9545,55.92,23.65,60.7154749631,136.56,57.86632,6.85726,58.2712021933,2.83632,0.8272600000000001,2.9545,55.03,6.03,55.3593876411,136.53,59.55632,8.02726,60.0948596392,2.83632,0.8272600000000001,2.9545,56.72,7.2,57.1751554436,136.66,59.63632,8.00726,60.1714789236,2.83632,0.8272600000000001,2.9545,56.8,7.18,57.2520078251,136.35
2020-08-14 17:30:00,59.57368,25.01399,64.6120967348,2.89368,0.84399,3.01425,56.68,24.17,61.6182708294,136.02,58.69368,7.46399,59.1663689833,2.89368,0.84399,3.01425,55.8,6.62,56.1913196143,135.99,60.31368,8.63399,60.9285300862,2.89368,0.84399,3.01425,57.42,7.79,57.9460136679,136.16,60.50368,8.61399,61.113796456,2.89368,0.84399,3.01425,57.61,7.77,58.1316179028,135.86
2020-08-14 18:00:00,59.20584,25.41712,64.4310598951,2.59584,0.75712,2.7039999999999997,56.61,24.66,61.7479368076,136.14,58.33584,7.8371200000000005,58.8599242133,2.59584,0.75712,2.7039999999999997,55.74,7.08,56.1878456608,136.11,59.93584,9.01712,60.6103404511,2.59584,0.75712,2.7039999999999997,57.34,8.26,57.9318841399,136.25,60.15584,9.00712,60.8264193982,2.59584,0.75712,2.7039999999999997,57.56,8.25,58.1482252524,135.97
2020-08-14 18:30:00,58.35256,26.06408,63.9089784365,2.24256,0.6540800000000001,2.336,56.11,25.41,61.5954560012,136.53,57.49256,8.37408,58.0992226385,2.24256,0.6540800000000001,2.336,55.25,7.72,55.7867448414,136.51,59.11256,9.57408,59.8828669788,2.24256,0.6540800000000001,2.336,56.87,8.92,57.565295969,136.7,59.28256,9.55408,60.0475009039,2.24256,0.6540800000000001,2.336,57.04,8.9,57.7301619606,136.4
2020-08-14 19:00:00,57.458,26.189,63.1449561327,1.3679999999999999,0.399,1.425,56.09,25.79,61.7350159958,136.03,56.578,8.629,57.232243753,1.3679999999999999,0.399,1.425,55.21,8.23,55.8200412039,136.0,58.238,9.849,59.0649426056,1.3679999999999999,0.399,1.425,56.87,9.45,57.6497996527,136.1,58.348,9.809,59.1667608121,1.3679999999999999,0.399,1.425,56.98,9.41,57.7517835222,135.83
2020-08-14 19:30:00,56.68472,25.82346,62.2897147838,0.83472,0.24346,0.8695,55.85,25.58,61.4293000123,135.01,55.80472,8.49346,56.4473705061,0.83472,0.24346,0.8695,54.97,8.25,55.585640232,134.99,57.45472,9.69346,58.266697324,0.83472,0.24346,0.8695,56.62,9.45,57.4031959041,135.13,57.56472,9.65346,58.3685384317,0.83472,0.24346,0.8695,56.73,9.41,57.5051389008,134.84
2020-08-14 20:00:00,55.55424,26.33082,61.4783349144,0.65424,0.19082000000000002,0.6815,54.9,26.14,60.8055063296,135.28,54.69424,8.95082,55.4218103985,0.65424,0.19082000000000002,0.6815,54.04,8.76,54.74540346,135.25,56.31424,10.17082,57.2253371004,0.65424,0.19082000000000002,0.6815,55.66,9.98,56.5476436291,135.36,56.41424,10.13082,57.3166641445,0.65424,0.19082000000000002,0.6815,55.76,9.94,56.639043071,135.08
2020-08-14 20:30:00,54.31944,26.97067,60.6466701655,0.6194400000000001,0.18067000000000003,0.6452500000000001,53.7,26.79,60.0116163755,135.53,53.47944,9.49067,54.3150376946,0.6194400000000001,0.18067000000000003,0.6452500000000001,52.86,9.31,53.6736033819,135.51,55.09944,10.72067,56.1327093018,0.6194400000000001,0.18067000000000003,0.6452500000000001,54.48,10.54,55.4901973325,135.64,55.19944,10.69067,56.2251598607,0.6194400000000001,0.18067000000000003,0.6452500000000001,54.58,10.51,55.5826996466,135.36
2020-08-14 21:00:00,54.64576,27.02668,60.963928005,0.6057600000000001,0.17668,0.631,54.04,26.85,60.3427220135,135.36,53.80576,9.60668,54.6566382958,0.6057600000000001,0.17668,0.631,53.2,9.43,54.0292966824,135.33,55.42576,10.83668,56.4752025671,0.6057600000000001,0.17668,0.631,54.82,10.66,55.8468262303,135.49,55.52576,10.80668,56.5676087191,0.6057600000000001,0.17668,0.631,54.92,10.63,55.9392822621,135.18
2020-08-14 21:30:00,55.1664,27.4227,61.6062997124,0.6264000000000001,0.1827,0.6525000000000001,54.54,27.24,60.9641632437,135.65,54.3164,9.9327,55.2171154467,0.6264000000000001,0.1827,0.6525000000000001,53.69,9.75,54.5681097345,135.63,55.9364,11.1727,57.0413014425,0.6264000000000001,0.1827,0.6525000000000001,55.31,10.99,56.3912776943,135.78,56.0364,11.1427,57.133509329,0.6264000000000001,0.1827,0.6525000000000001,55.41,10.96,56.483534769,135.48
2020-08-14 22:00:00,53.53208,27.79144,60.3162310361,0.6220800000000001,0.18144000000000002,0.648,52.91,27.61,59.6806518061,136.17,52.72208,10.14144,53.688607029799996,0.6220800000000001,0.18144000000000002,0.648,52.1,9.96,53.043487819,136.16,54.30208,11.39144,55.4840589503,0.6220800000000001,0.18144000000000002,0.648,53.68,11.21,54.8380023341,136.3,54.41208,11.35144,55.5835374909,0.6220800000000001,0.18144000000000002,0.648,53.79,11.17,54.9375372582,136.0
2020-08-14 22:30:00,51.1056,28.6283,58.5778278212,0.6456000000000001,0.1883,0.6725,50.46,28.44,57.9227520064,136.07,50.3456,10.9683,51.526527578,0.6456000000000001,0.1883,0.6725,49.7,10.78,50.8556624183,136.04,51.8856,12.2383,53.309393865,0.6456000000000001,0.1883,0.6725,51.24,12.05,52.6378200536,136.16,51.9756,12.1983,53.3878405468,0.6456000000000001,0.1883,0.6725,51.33,12.01,52.716306775,135.88
2020-08-14 23:00:00,48.37296,29.14753,56.4758511601,0.6429600000000001,0.18753,0.6697500000000001,47.73,28.96,55.8286172138,135.16,47.67296,11.71753,49.0918692297,0.6429600000000001,0.18753,0.6697500000000001,47.03,11.53,48.4227405255,135.14,49.13296,12.97753,50.8179500104,0.6429600000000001,0.18753,0.6697500000000001,48.49,12.79,50.14842171,135.3,49.22296,12.92753,50.892247180300004,0.6429600000000001,0.18753,0.6697500000000001,48.58,12.74,50.2227438518,134.99
2020-08-14 23:30:00,45.6092,29.85935,54.5140340377,0.6492,0.18935000000000002,0.67625,44.96,29.67,53.867527324,135.51,44.9492,12.33935,46.6121243783,0.6492,0.18935000000000002,0.67625,44.3,12.15,45.9359608586,135.48,46.3592,13.62935,48.3211610587,0.6492,0.18935000000000002,0.67625,45.71,13.44,47.644912635,135.64,46.4592,13.57935,48.4030578689,0.6492,0.18935000000000002,0.67625,45.81,13.39,47.7268079804,135.35
2020-08-15 00:00:00,43.14792,30.35606,52.7563586599,0.63792,0.18606,0.6645,42.51,30.17,52.1280059085,135.86,42.54792,12.74606,44.4160730125,0.63792,0.18606,0.6645,41.91,12.56,43.7515908282,135.84,43.90792,14.02606,46.0937717902,0.63792,0.18606,0.6645,43.27,13.84,45.4294893214,135.95,43.98792,13.98606,46.1578485228,0.63792,0.18606,0.6645,43.35,13.8,45.493543498,135.67
2020-08-15 00:30:00,40.71016,31.23963,51.3150232365,0.6501600000000001,0.18963000000000002,0.67725,40.06,31.05,50.6843772774,136.46,40.17016,13.46963,42.3682981339,0.6501600000000001,0.18963000000000002,0.67725,39.52,13.28,41.6915914784,136.44,41.47016,14.76963,44.0217689418,0.6501600000000001,0.18963000000000002,0.67725,40.82,14.58,43.3456895204,136.54,41.56016,14.73963,44.0965258469,0.6501600000000001,0.18963000000000002,0.67725,40.91,14.55,43.4203938259,136.26
2020-08-15 01:00:00,39.56208,31.60019,50.6332912417,0.6520800000000001,0.19019000000000003,0.67925,38.91,31.41,50.005761668,136.91,39.05208,13.72019,41.3921316915,0.6520800000000001,0.19019000000000003,0.67925,38.4,13.53,40.71389075,136.87,40.34208,15.03019,43.0510165985,0.6520800000000001,0.19019000000000003,0.67925,39.69,14.84,42.3735967319,137.05,40.42208,14.99019,43.1120673102,0.6520800000000001,0.19019000000000003,0.67925,39.77,14.8,42.4345719903,136.76
2020-08-15 01:30:00,38.64432,32.05376,50.2078380176,0.66432,0.19376000000000002,0.6920000000000001,37.98,31.86,49.5735816741,136.91,38.14432,14.17376,40.6925622295,0.66432,0.19376000000000002,0.6920000000000001,37.48,13.98,40.0023849289,136.87,39.414320000000004,15.50376,42.3539277423,0.66432,0.19376000000000002,0.6920000000000001,38.75,15.31,41.6648364931,137.05,39.49432,15.47376,42.417432275,0.66432,0.19376000000000002,0.6920000000000001,38.83,15.28,41.7282554152,136.76
2020-08-15 02:00:00,37.78992,32.12956,49.602285022,0.64992,0.18956,0.677,37.14,31.94,48.9851324383,136.91,37.30992,14.23956,39.9348869962,0.64992,0.18956,0.677,36.66,14.05,39.2601337237,136.87,38.55992,15.55956,41.5808530191,0.64992,0.18956,0.677,37.91,15.37,40.9072731919,137.05,38.639920000000004,15.51956,41.6401268034,0.64992,0.18956,0.677,37.99,15.33,40.9664374824,136.76
2020-08-15 02:30:00,36.96144,32.34292,49.1142802146,0.66144,0.19292,0.6890000000000001,36.3,32.15,48.4903340884,136.91,36.49144,14.43292,39.2419975664,0.66144,0.19292,0.6890000000000001,35.83,14.24,38.5560176886,136.87,37.72144,15.75292,40.8786194018,0.66144,0.19292,0.6890000000000001,37.06,15.56,40.1939945763,137.05,37.80144,15.72292,40.9409218191,0.66144,0.19292,0.6890000000000001,37.14,15.53,40.2561858601,136.76
2020-08-15 03:00:00,36.07664,32.54152,48.5847144439,0.65664,0.19152000000000002,0.684,35.42,32.35,47.9697706895,136.91,35.61664,14.63152,38.5048882923,0.65664,0.19152000000000002,0.684,34.96,14.44,37.8247960999,136.87,36.83664,15.97152,40.1500622366,0.65664,0.19152000000000002,0.684,36.18,15.78,39.4715188459,137.05,36.91664,15.93152,40.2076067231,0.65664,0.19152000000000002,0.684,36.26,15.74,39.5289159983,136.76
2020-08-15 03:30:00,35.31384,32.77362,48.1785996419,0.6638400000000001,0.19362000000000001,0.6915,34.65,32.58,47.5613172652,137.01,34.89384,14.85362,37.9237405467,0.6638400000000001,0.19362000000000001,0.6915,34.23,14.66,37.2371924291,136.98,36.08384,16.18362,39.5468464666,0.6638400000000001,0.19362000000000001,0.6915,35.42,15.99,38.8620187329,137.05,36.15384,16.16362,39.6025599962,0.6638400000000001,0.19362000000000001,0.6915,35.49,15.97,38.9176181183,136.76
2020-08-15 04:00:00,34.78904,32.94222,47.9110338299,0.6590400000000001,0.19222,0.6865,34.13,32.75,47.3013678449,137.14,34.35904,14.99222,37.4874684428,0.6590400000000001,0.19222,0.6865,33.7,14.8,36.8066570066,137.13,35.54904,16.33222,39.1212941382,0.6590400000000001,0.19222,0.6865,34.89,16.14,38.4423165275,137.33,35.62904,16.29222,39.1773521802,0.6590400000000001,0.19222,0.6865,34.97,16.1,38.4981934641,137.01
2020-08-15 04:30:00,34.68624,33.19432,48.0103960159,0.66624,0.19432000000000002,0.6940000000000001,34.02,33.0,47.3957846227,137.35,34.26624,15.21432,37.4920089726,0.66624,0.19432000000000002,0.6940000000000001,33.6,15.02,36.8043530034,137.31,35.46624,16.56432,39.1437207838,0.66624,0.19432000000000002,0.6940000000000001,34.8,16.37,38.457988767,137.42,35.53624,16.53432,39.194490572,0.66624,0.19432000000000002,0.6940000000000001,34.87,16.34,38.5086029349,137.15
2020-08-15 05:00:00,34.64216,32.87313,47.7569044795,0.6621600000000001,0.19313000000000002,0.6897500000000001,33.98,32.68,47.1447006566,137.11,34.23216,14.94313,37.3515449809,0.6621600000000001,0.19313000000000002,0.6897500000000001,33.57,14.75,36.6675251415,137.07,35.41216,16.27313,38.9722444294,0.6621600000000001,0.19313000000000002,0.6897500000000001,34.75,16.08,38.2900626795,137.19,35.48216,16.24313,39.0233641613,0.6621600000000001,0.19313000000000002,0.6897500000000001,34.82,16.05,38.341034154,136.91
2020-08-15 05:30:00,35.22152,32.75586,48.0988756152,0.67152,0.19586,0.6995,34.55,32.56,47.474794365,136.95,34.78152,14.85586,37.8212996848,0.67152,0.19586,0.6995,34.11,14.66,37.1269134187,136.94,35.98152,16.18586,39.4544274505,0.67152,0.19586,0.6995,35.31,15.99,38.7617878845,137.07,36.06152,16.15586,39.5151241558,0.67152,0.19586,0.6995,35.39,15.96,38.8223350663,136.78
2020-08-15 06:00:00,34.76144,33.07292,47.9809936141,0.66144,0.19292,0.6890000000000001,34.1,32.88,47.3698680598,137.28,34.35144,15.10292,37.5249200212,0.66144,0.19292,0.6890000000000001,33.69,14.91,36.8418810595,137.27,35.53144,16.44292,39.1516646721,0.66144,0.19292,0.6890000000000001,34.87,16.25,38.4705003867,137.41,35.61144,16.41292,39.2117151091,0.66144,0.19292,0.6890000000000001,34.95,16.22,38.5303893051,137.11
2020-08-15 06:30:00,35.67544,32.84117,48.4899934642,0.65544,0.19117,0.6827500000000001,35.02,32.65,47.8792533359,136.99,35.22544,14.94117,38.2631700747,0.65544,0.19117,0.6827500000000001,34.57,14.75,37.5852018752,136.95,36.44544,16.28117,39.9167457762,0.65544,0.19117,0.6827500000000001,35.79,16.09,39.2404408742,137.08,36.52544,16.25117,39.9775973961,0.65544,0.19117,0.6827500000000001,35.87,16.06,39.3011513826,136.8
2020-08-15 07:00:00,36.82808,32.63944,49.2101668357,0.71808,0.20944000000000002,0.748,36.11,32.43,48.5349049654,136.59,36.35808,14.82944,39.2660447715,0.71808,0.20944000000000002,0.748,35.64,14.62,38.5221235136,136.57,37.58808,16.14944,40.9104897355,0.71808,0.20944000000000002,0.748,36.87,15.94,40.1681528079,136.71,37.65808,16.11944,40.9629995874,0.71808,0.20944000000000002,0.748,36.94,15.91,40.220538285800004,136.41
2020-08-15 07:30:00,39.65792,31.55856,50.682278244,0.8179200000000001,0.23856000000000002,0.852,38.84,31.32,49.8947692649,135.9,39.13792,13.93856,41.5458811051,0.8179200000000001,0.23856000000000002,0.852,38.32,13.7,40.695360915,135.88,40.41792,15.23856,43.1951613957,0.8179200000000001,0.23856000000000002,0.852,39.6,15.0,42.3457199726,136.06,40.50792,15.20856,43.2688326628,0.8179200000000001,0.23856000000000002,0.852,39.69,14.97,42.4192998528,135.75
2020-08-15 08:00:00,41.8432,30.78635,51.9485585225,0.9132,0.26635000000000003,0.95125,40.93,30.52,51.0561974691,135.6,41.2632,13.21635,43.3280922908,0.9132,0.26635000000000003,0.95125,40.35,12.95,42.3771754604,135.58,42.6032,14.51635,45.0084110757,0.9132,0.26635000000000003,0.95125,41.69,14.25,44.0581275135,135.75,42.6932,14.46635,45.0775399569,0.9132,0.26635000000000003,0.95125,41.78,14.2,44.1271843652,135.48
2020-08-15 08:30:00,44.5228,30.0979,53.7416347374,0.9528000000000001,0.27790000000000004,0.9925,43.57,29.82,52.797512252,135.22,43.8928,12.6479,45.6787397621,0.9528000000000001,0.27790000000000004,0.9925,42.94,12.37,44.6862450873,135.21,45.2728,13.9179,47.3638507751,0.9528000000000001,0.27790000000000004,0.9925,44.32,13.64,46.371456738,135.36,45.3528,13.8779,47.4286050422,0.9528000000000001,0.27790000000000004,0.9925,44.4,13.6,46.4361927811,135.08
2020-08-15 09:00:00,46.5404,29.17595,54.9294537617,1.4604,0.42595000000000005,1.52125,45.08,28.75,53.4674564572,134.93,45.8804,11.82595,47.3799978637,1.4604,0.42595000000000005,1.52125,44.42,11.4,45.8595289989,134.91,47.2904,13.07595,49.0648795022,1.4604,0.42595000000000005,1.52125,45.83,12.65,47.5437840311,135.04,47.3904,13.02595,49.1479947258,1.4604,0.42595000000000005,1.52125,45.93,12.6,47.6269346064,134.75
2020-08-15 09:30:00,48.45096,28.49653,56.209854536,1.77096,0.51653,1.8447500000000001,46.68,27.98,54.4233663053,134.75,47.75096,11.19653,49.0460647245,1.77096,0.51653,1.8447500000000001,45.98,10.68,47.2040549106,134.73,49.20096,12.43653,50.748416166,1.77096,0.51653,1.8447500000000001,47.43,11.92,48.9049210203,134.88,49.29096,12.38653,50.823467642,1.77096,0.51653,1.8447500000000001,47.52,11.87,48.9800704369,134.57
2020-08-15 10:00:00,49.55872,28.08796,56.9649034494,2.59872,0.7579600000000001,2.707,46.96,27.33,54.3338798541,134.75,48.86872,10.79796,50.0474548264,2.59872,0.7579600000000001,2.707,46.27,10.04,47.3467475124,134.73,50.30872,12.01796,51.7242561145,2.59872,0.7579600000000001,2.707,47.71,11.26,49.0207272488,134.88,50.40872,11.96796,51.8099519262,2.59872,0.7579600000000001,2.707,47.81,11.21,49.1066207349,134.57
2020-08-15 10:30:00,49.7708,28.1544,57.18218929,3.5808,1.0444,3.73,46.19,27.11,53.5580824899,134.47,49.0808,10.9344,50.2840534563,3.5808,1.0444,3.73,45.5,9.89,46.5624537584,134.45,50.5108,12.1544,51.9525779534,3.5808,1.0444,3.73,46.93,11.11,48.2271396622,134.55,50.6008,12.1044,52.028429344,3.5808,1.0444,3.73,47.02,11.06,48.3032504082,134.26
2020-08-15 11:00:00,49.79368,27.96399,57.108627235,3.85368,1.12399,4.01425,45.94,26.84,53.2059132052,134.47,49.11368,10.75399,50.2772499652,3.85368,1.12399,4.01425,45.26,9.63,46.2731509625,134.45,50.54368,11.96399,51.9403566089,3.85368,1.12399,4.01425,46.69,10.84,47.9318443209,134.55,50.63368,11.91399,52.0164657398,3.85368,1.12399,4.01425,46.78,10.79,48.0082544986,134.26
2020-08-15 11:30:00,49.92696,27.64328,57.0688379416,3.57696,1.04328,3.726,46.35,26.6,53.4404575205,134.65,49.23696,10.37328,50.3178215745,3.57696,1.04328,3.726,45.66,9.33,46.6034816296,134.62,50.68696,11.58328,51.9936562438,3.57696,1.04328,3.726,47.11,10.54,48.2746693412,134.78,50.77696,11.53328,52.0703006943,3.57696,1.04328,3.726,47.2,10.49,48.3516297554,134.5
2020-08-15 12:00:00,50.29936,27.54273,57.3465569347,3.36936,0.9827300000000001,3.50975,46.93,26.56,53.9245630488,134.94,49.58936,10.23273,50.634112893,3.36936,0.9827300000000001,3.50975,46.22,9.25,47.1365134476,134.92,51.04936,11.43273,52.3139032348,3.36936,0.9827300000000001,3.50975,47.68,10.45,48.8117291232,135.03,51.12936,11.39273,52.383258307,3.36936,0.9827300000000001,3.50975,47.76,10.41,48.8813430667,134.75
2020-08-15 12:30:00,50.7044,27.43545,57.6510199048,2.8644,0.83545,2.98375,47.84,26.6,54.737789506,134.94,49.9944,10.11545,51.0074735707,2.8644,0.83545,2.98375,47.13,9.28,48.0349383262,134.92,51.4644,11.33545,52.6979780832,2.8644,0.83545,2.98375,48.6,10.5,49.7213233935,135.03,51.5644,11.27545,52.7827918934,2.8644,0.83545,2.98375,48.7,10.44,49.8064614282,134.75
2020-08-15 13:00:00,51.04352,27.48561,57.973267038,2.69352,0.78561,2.80575,48.35,26.7,55.232350122,135.05,50.31352,10.12561,51.3222980064,2.69352,0.78561,2.80575,47.62,9.34,48.5273118975,135.03,51.80352,11.33561,53.0292441815,2.69352,0.78561,2.80575,49.11,10.55,50.2304150889,135.21,51.89352,11.28561,53.106519478,2.69352,0.78561,2.80575,49.2,10.5,50.3079516578,134.92
2020-08-15 13:30:00,51.0124,27.77195,58.0822361877,2.6124,0.76195,2.72125,48.4,27.01,55.4265288468,135.31,50.2824,10.36195,51.3389691907,2.6124,0.76195,2.72125,47.67,9.6,48.6270387747,135.29,51.7724,11.58195,53.0520778817,2.6124,0.76195,2.72125,49.16,10.82,50.3366466901,135.4,51.8724,11.53195,53.138797056,2.6124,0.76195,2.72125,49.26,10.77,50.4236105411,135.12
2020-08-15 14:00:00,50.37104,28.15197,57.7042033613,2.92104,0.8519700000000001,3.04275,47.45,27.3,54.7429675849,135.55,49.67104,10.68197,50.8066599745,2.92104,0.8519700000000001,3.04275,46.75,9.83,47.7722869455,135.52,51.14104,11.91197,52.5100085847,2.92104,0.8519700000000001,3.04275,48.22,11.06,49.4721335703,135.68,51.23104,11.86197,52.5863650746,2.92104,0.8519700000000001,3.04275,48.31,11.01,49.5487255134,135.39
2020-08-15 14:30:00,49.51096,28.70278,57.2292297681,3.30096,0.9627800000000001,3.4385,46.21,27.74,53.8968616897,136.26,48.83096,11.05278,50.0662221488,3.30096,0.9627800000000001,3.4385,45.53,10.09,46.6346330531,136.22,50.29096,12.28278,51.7691736678,3.30096,0.9627800000000001,3.4385,46.99,11.32,48.3342787264,136.37,50.36096,12.25278,51.8300772703,3.30096,0.9627800000000001,3.4385,47.06,11.29,48.3953272538,136.08
2020-08-15 15:00:00,49.49088,28.49234,57.1065726677,1.79088,0.52234,1.8655,47.7,27.97,55.2956680039,136.4,48.77088,10.81234,49.9550341032,1.79088,0.52234,1.8655,46.98,10.29,48.0937054093,136.37,50.27088,12.06234,51.6977893362,1.79088,0.52234,1.8655,48.48,11.54,49.8345462506,136.53,50.35088,12.01234,51.7639587846,1.79088,0.52234,1.8655,48.56,11.49,49.9008386703,136.24
2020-08-15 15:30:00,49.24912,29.10891,57.2084299921,1.77912,0.5189100000000001,1.85325,47.47,28.59,55.4147002157,136.6,48.53912,11.39891,49.8596161193,1.77912,0.5189100000000001,1.85325,46.76,10.88,48.009082474,136.58,50.02912,12.65891,51.605821865,1.77912,0.5189100000000001,1.85325,48.25,12.14,49.7538149291,136.72,50.09912,12.61891,51.6639014628,1.77912,0.5189100000000001,1.85325,48.32,12.1,49.8119704489,136.42
2020-08-15 16:00:00,49.3304,28.9472,57.1964050619,1.4304000000000001,0.4172,1.49,47.9,28.53,55.7527658507,136.51,48.6104,11.2372,49.8923406146,1.4304000000000001,0.4172,1.49,47.18,10.82,48.4048014147,136.48,50.1104,12.4872,51.6428344691,1.4304000000000001,0.4172,1.49,48.68,12.07,50.1540357299,136.63,50.1804,12.4472,51.7011153845,1.4304000000000001,0.4172,1.49,48.75,12.03,50.2123829349,136.42
2020-08-15 16:30:00,50.2988,28.83715,57.9788797888,1.2588,0.36715000000000003,1.31125,49.04,28.47,56.7050482761,136.38,49.5488,11.16715,50.7916215587,1.2588,0.36715000000000003,1.31125,48.29,10.8,49.4829677768,136.35,51.0788,12.42715,52.5687917548,1.2588,0.36715000000000003,1.31125,49.82,12.06,51.2589114204,136.45,51.1488,12.38715,52.6273809586,1.2588,0.36715000000000003,1.31125,49.89,12.02,51.3175652189,136.19
2020-08-15 17:00:00,51.45456,28.49008,58.8154435773,0.9945600000000001,0.29008,1.036,50.46,28.2,57.8052904153,135.88,50.68456,10.91008,51.8454864766,0.9945600000000001,0.29008,1.036,49.69,10.62,50.8122081787,135.85,52.22456,12.15008,53.6192979365,0.9945600000000001,0.29008,1.036,51.23,11.86,52.5849075306,136.04,52.31456,12.11008,53.6979257104,0.9945600000000001,0.29008,1.036,51.32,11.82,52.6636003327,135.75
2020-08-15 17:30:00,52.88,28.64375,60.1394946276,0.87,0.25375000000000003,0.9062500000000001,52.01,28.39,59.2539635805,135.57,52.07,11.15375,53.2512069259,0.87,0.25375000000000003,0.9062500000000001,51.2,10.9,52.347397261,135.55,53.65,12.39375,55.0629416129,0.87,0.25375000000000003,0.9062500000000001,52.78,12.14,54.1581757448,135.69,53.74,12.35375,55.1416606484,0.87,0.25375000000000003,0.9062500000000001,52.87,12.1,54.2369514261,135.43
2020-08-15 18:00:00,53.875280000000004,28.61529,61.0031197306,0.8752800000000001,0.25529,0.9117500000000001,53.0,28.36,60.110644648,135.57,53.04528,11.13529,54.2014429113,0.8752800000000001,0.25529,0.9117500000000001,52.17,10.88,53.2924319205,135.55,54.63528,12.38529,56.0215068439,0.8752800000000001,0.25529,0.9117500000000001,53.76,12.13,55.1114733971,135.69,54.73528,12.33529,56.1080230989,0.8752800000000001,0.25529,0.9117500000000001,53.86,12.08,55.1980615602,135.43
2020-08-15 18:30:00,53.76712,29.12541,61.1489386724,0.8071200000000001,0.23541,0.8407500000000001,52.96,28.89,60.3273876444,135.57,52.94712,11.61541,54.206229031,0.8071200000000001,0.23541,0.8407500000000001,52.14,11.38,53.367443259,135.55,54.53712,12.87541,56.0363599867,0.8071200000000001,0.23541,0.8407500000000001,53.73,12.64,55.1967616804,135.78,54.63712,12.83541,56.1245278979,0.8071200000000001,0.23541,0.8407500000000001,53.83,12.6,55.2849789726,135.43
2020-08-15 19:00:00,53.10608,29.50344,60.7512033198,0.7660800000000001,0.22344000000000003,0.798,52.34,29.28,59.9732773825,135.9,52.29608,11.933440000000001,53.6403483732,0.7660800000000001,0.22344000000000003,0.798,51.53,11.71,52.8437791987,135.88,53.87608,13.20344,55.4703778967,0.7660800000000001,0.22344000000000003,0.798,53.11,12.98,54.673142401,136.0,53.95608,13.16344,55.538587681,0.7660800000000001,0.22344000000000003,0.798,53.19,12.94,54.7413892772,135.71
2020-08-15 19:30:00,52.14128,29.62454,59.9693792718,0.70128,0.20454000000000003,0.7305,51.44,29.42,59.2588390031,135.9,51.35128,12.01454,52.7380614836,0.70128,0.20454000000000003,0.7305,50.65,11.81,52.0086396669,135.88,52.91128,13.28454,54.5534834291,0.70128,0.20454000000000003,0.7305,52.21,13.08,53.8235125201,136.0,53.00128,13.23454,54.6286438661,0.70128,0.20454000000000003,0.7305,52.3,13.03,53.898709632,135.79
2020-08-15 20:00:00,50.94152,29.84711,59.0414128834,0.6415200000000001,0.18711000000000003,0.66825,50.3,29.66,58.3935407387,135.9,50.17152,12.28711,51.6541817403,0.6415200000000001,0.18711000000000003,0.66825,49.53,12.1,50.9865756842,135.79,51.72152,13.55711,53.4687840021,0.6415200000000001,0.18711000000000003,0.66825,51.08,13.37,52.8007888199,136.0,51.80152,13.51711,53.5360601563,0.6415200000000001,0.18711000000000003,0.66825,51.16,13.33,52.8680858364,135.67
2020-08-15 20:30:00,50.0872,30.17585,58.4748623518,0.6372,0.18585000000000002,0.6637500000000001,49.45,29.99,57.8334038424,135.81,49.3472,12.60585,50.9318525293,0.6372,0.18585000000000002,0.6637500000000001,48.71,12.42,50.2684841625,135.79,50.8672,13.89585,52.7310789105,0.6372,0.18585000000000002,0.6637500000000001,50.23,13.71,52.0674274379,136.0,50.9372,13.85585,52.7880945201,0.6372,0.18585000000000002,0.6637500000000001,50.3,13.67,52.1244558725,135.67
2020-08-15 21:00:00,50.55856,30.00333,58.7908819492,0.62856,0.18333000000000002,0.65475,49.93,29.82,58.1570055969,135.69,49.78856,12.46333,51.3248020119,0.62856,0.18333000000000002,0.65475,49.16,12.28,50.6705437113,135.66,51.31856,13.73333,53.1243724985,0.62856,0.18333000000000002,0.65475,50.69,13.55,52.4697874972,135.83,51.39856,13.69333,53.1913456923,0.62856,0.18333000000000002,0.65475,50.77,13.51,52.5367775944,135.54
2020-08-15 21:30:00,49.86504,30.45522,58.4298095106,0.63504,0.18522000000000002,0.6615,49.23,30.27,57.7915720499,136.07,49.11504,12.84522,50.7669856408,0.63504,0.18522000000000002,0.6615,48.48,12.66,50.1057481732,136.04,50.64504,14.12522,52.5779603698,0.63504,0.18522000000000002,0.6615,50.01,13.94,51.9165070089,136.18,50.71504,14.08522,52.634672077,0.63504,0.18522000000000002,0.6615,50.08,13.9,51.9732277235,135.91
2020-08-15 22:00:00,48.09144,30.94417,57.1867839475,0.63144,0.18417000000000003,0.6577500000000001,47.46,30.76,56.5564249224,136.4,47.39144,13.23417,49.2045916644,0.63144,0.18417000000000003,0.6577500000000001,46.76,13.05,48.546885585,136.35,48.87144,14.53417,50.9868585546,0.63144,0.18417000000000003,0.6577500000000001,48.24,14.35,50.3291178146,136.49,48.95144,14.49417,51.0521737251,0.63144,0.18417000000000003,0.6577500000000001,48.32,14.31,50.3944292556,136.22
2020-08-15 22:30:00,46.3488,31.3134,55.9351435235,0.6288,0.1834,0.655,45.72,31.13,55.31180073,136.65,45.6788,13.5234,47.6385885286,0.6288,0.1834,0.655,45.05,13.34,46.9835939451,136.62,47.1188,14.8334,49.3984925782,0.6288,0.1834,0.655,46.49,14.65,48.7436416366,136.77,47.1888,14.7934,49.4532863316,0.6288,0.1834,0.655,46.56,14.61,48.7984190318,136.5
2020-08-15 23:00:00,44.30608,31.89969,54.5950450779,0.6160800000000001,0.17969000000000002,0.64175,43.69,31.72,53.9905037946,137.17,43.68608,13.95969,45.8622560573,0.6160800000000001,0.17969000000000002,0.64175,43.07,13.78,45.2207175971,137.16,45.09608,15.27969,47.6143398344,0.6160800000000001,0.17969000000000002,0.64175,44.48,15.1,46.973188097,137.28,45.16608,15.25969,47.6742375027,0.6160800000000001,0.17969000000000002,0.64175,44.55,15.08,47.0330617757,137.0
2020-08-15 23:30:00,42.11432,32.37501,53.120214811,0.6343200000000001,0.18501,0.6607500000000001,41.48,32.19,52.5051092752,137.58,41.54432,14.33501,43.9479582684,0.6343200000000001,0.18501,0.6607500000000001,40.91,14.15,43.2879960266,137.54,42.89432,15.66501,45.6652518504,0.6343200000000001,0.18501,0.6607500000000001,42.26,15.48,45.0059773808,137.69,42.96432,15.63501,45.7207428938,0.6343200000000001,0.18501,0.6607500000000001,42.33,15.45,45.0614180869,137.4
2020-08-16 00:00:00,40.19552,33.12536,52.0861719,0.6355200000000001,0.18536000000000002,0.662,39.56,32.94,51.478512022,137.99,39.65552,14.99536,42.3960032078,0.6355200000000001,0.18536000000000002,0.662,39.02,14.81,41.7360335921,137.98,40.97552,16.34536,44.1153491746,0.6355200000000001,0.18536000000000002,0.662,40.34,16.16,43.4564287534,138.09,41.04552,16.30536,44.1655915482,0.6355200000000001,0.18536000000000002,0.662,40.41,16.12,43.5065799621,137.8
2020-08-16 00:30:00,38.3996,33.42655,50.9103479173,0.6396000000000001,0.18655000000000002,0.66625,37.76,33.24,50.3062143279,138.16,37.9096,15.22655,40.8532201554,0.6396000000000001,0.18655000000000002,0.66625,37.27,15.04,40.190228912,138.12,39.1796,16.57655,42.5420153033,0.6396000000000001,0.18655000000000002,0.66625,38.54,16.39,41.8803498075,138.3,39.2496,16.55655,42.5987141597,0.6396000000000001,0.18655000000000002,0.66625,38.61,16.37,41.9369646016,138.02
2020-08-16 01:00:00,37.29912,33.18641,49.9255662107,0.63912,0.18641000000000002,0.6657500000000001,36.66,33.0,49.3249997466,137.73,36.81912,15.07641,39.7862505907,0.63912,0.18641000000000002,0.6657500000000001,36.18,14.89,39.124218842,137.69,38.06912,16.41641,41.4578872455,0.63912,0.18641000000000002,0.6657500000000001,37.43,16.23,40.7972768699,137.83,38.14912,16.39641,41.5234586428,0.63912,0.18641000000000002,0.6657500000000001,37.51,16.21,40.8627483168,137.55
2020-08-16 01:30:00,36.73848,33.47914,49.7048159422,0.6484800000000001,0.18914,0.6755,36.09,33.29,49.0990040632,138.09,36.28848,15.30914,39.385575383,0.6484800000000001,0.18914,0.6755,35.64,15.12,38.7146483905,138.07,37.51848,16.65914,41.0507403959,0.6484800000000001,0.18914,0.6755,36.87,16.47,40.3814041361,138.25,37.59848,16.63914,41.1157716485,0.6484800000000001,0.18914,0.6755,36.95,16.45,40.4463224533,137.95
2020-08-16 02:00:00,36.1868,33.47865,49.298118626,0.6468,0.18865,0.6737500000000001,35.54,33.29,48.6961569326,138.09,35.7368,15.29865,38.8737387713,0.6468,0.18865,0.6737500000000001,35.09,15.11,38.2049761157,138.07,36.9568,16.65865,40.5378303078,0.6468,0.18865,0.6737500000000001,36.31,16.47,39.8707536924,138.25,37.0368,16.63865,40.6025766185,0.6468,0.18865,0.6737500000000001,36.39,16.45,39.9353803037,137.95
2020-08-16 02:30:00,35.4344,33.75795,48.9407385678,0.6444000000000001,0.18795,0.67125,34.79,33.57,48.3455168552,138.17,35.0044,15.56795,38.3101694927,0.6444000000000001,0.18795,0.67125,34.36,15.38,37.6451059236,138.16,36.2244,16.91795,39.9802974922,0.6444000000000001,0.18795,0.67125,35.58,16.73,39.3170357479,138.25,36.2944,16.90795,40.0395085455,0.6444000000000001,0.18795,0.67125,35.65,16.72,39.3761463325,137.95
2020-08-16 03:00:00,34.43744,22.13592,40.938200107,0.63744,0.18592,0.664,33.8,21.95,40.3018920151,137.1,34.23744,15.695920000000001,37.6638314886,0.63744,0.18592,0.664,33.6,15.51,37.007027711,137.09,35.65744,28.61592,45.7200602012,0.63744,0.18592,0.664,35.02,28.43,45.1072643817,137.2,35.49744,16.83592,39.2876118999,0.63744,0.18592,0.664,34.86,16.65,38.6321381754,136.92
2020-08-16 03:30:00,33.80392,15.38781,37.1414822532,0.64392,0.18781,0.6707500000000001,33.16,15.2,36.4777411581,136.3,33.73392,15.31781,37.0487875883,0.64392,0.18781,0.6707500000000001,33.09,15.13,36.3849556823,136.24,35.29392,35.67781,50.1853256975,0.64392,0.18781,0.6707500000000001,34.65,35.49,49.6000262097,136.39,34.99392,16.58781,38.7263460394,0.64392,0.18781,0.6707500000000001,34.35,16.4,38.0641892072,136.12
2020-08-16 04:00:00,33.39984,15.33662,36.7527036427,0.6398400000000001,0.18662,0.6665,32.76,15.15,36.093491103,136.3,33.33984,15.25662,36.6648249014,0.6398400000000001,0.18662,0.6665,32.7,15.07,36.0054843045,136.24,34.86984,35.64662,49.8656922047,0.6398400000000001,0.18662,0.6665,34.23,35.46,49.2859462727,136.39,34.57984,16.53662,38.3304726745,0.6398400000000001,0.18662,0.6665,33.94,16.35,37.6728828204,136.12
2020-08-16 04:30:00,33.35872,15.48921,36.7793396687,0.6487200000000001,0.18921000000000002,0.6757500000000001,32.71,15.3,36.1114123235,136.6,33.29872,15.40921,36.6912592652,0.6487200000000001,0.18921000000000002,0.6757500000000001,32.65,15.22,36.0231994692,136.58,34.82872,35.85921,49.9892256258,0.6487200000000001,0.18921000000000002,0.6757500000000001,34.18,35.67,49.4026446661,136.7,34.53872,16.68921,38.3595217601,0.6487200000000001,0.18921000000000002,0.6757500000000001,33.89,16.5,37.6932633238,136.42
2020-08-16 05:00:00,33.27728,15.29879,36.6255421757,0.6472800000000001,0.18879,0.67425,32.63,15.11,35.9587124352,136.46,33.20728,15.21879,36.5285506702,0.6472800000000001,0.18879,0.67425,32.56,15.03,35.861602027800004,136.43,34.73728,35.65879,49.781803162,0.6472800000000001,0.18879,0.67425,34.09,35.47,49.1960262623,136.6,34.45728,16.49879,38.2035890521,0.6472800000000001,0.18879,0.67425,33.81,16.31,37.5384096626,136.33
2020-08-16 05:30:00,33.65448,15.23089,36.9405472924,0.6544800000000001,0.19089,0.6817500000000001,33.0,15.04,36.2657083207,136.46,33.58448,15.16089,36.8479291475,0.6544800000000001,0.19089,0.6817500000000001,32.93,14.97,36.1729982169,136.43,35.13448,35.56089,49.9900848415,0.6544800000000001,0.19089,0.6817500000000001,34.48,35.37,49.3954178037,136.6,34.82448,16.43089,38.5060846291,0.6544800000000001,0.19089,0.6817500000000001,34.17,16.24,37.832875915,136.33
2020-08-16 06:00:00,33.30136,15.51998,36.7403097027,0.65136,0.18998,0.6785,32.65,15.33,36.0698128634,136.46,33.23136,15.43998,36.6430930715,0.65136,0.18998,0.6785,32.58,15.25,35.972474199,136.43,34.77136,35.84998,49.9426525352,0.65136,0.18998,0.6785,34.12,35.66,49.3539258823,136.6,34.48136,16.71998,38.321298499,0.65136,0.18998,0.6785,33.83,16.53,37.6524873016,136.33
2020-08-16 06:30:00,33.90288,15.43459,37.2509307369,0.63288,0.18459,0.65925,33.27,15.25,36.5985710104,136.46,33.83288,15.35459,37.1541007584,0.63288,0.18459,0.65925,33.2,15.17,36.5016287308,136.43,35.38288,35.75459,50.3024741257,0.63288,0.18459,0.65925,34.75,35.57,49.7271294164,136.5,35.09288,16.63459,38.8358057875,0.63288,0.18459,0.65925,34.46,16.45,38.1849983632,136.24
2020-08-16 07:00:00,34.66496,15.22228,37.8599690993,0.6249600000000001,0.18228000000000003,0.651,34.04,15.04,37.2145562919,136.2,34.60496,15.14228,37.7728990177,0.6249600000000001,0.18228000000000003,0.651,33.98,14.96,37.1273753449,136.17,36.17496,35.48228,50.6716876076,0.6249600000000001,0.18228000000000003,0.651,35.55,35.3,50.0988273316,136.29,35.88496,16.41228,39.4600214014,0.6249600000000001,0.18228000000000003,0.651,35.26,16.23,38.815982533,136.02
2020-08-16 07:30:00,36.5476,14.6218,39.3639949827,0.6576000000000001,0.1918,0.685,35.89,14.43,38.6822569145,135.61,36.4776,14.5418,39.2693168899,0.6576000000000001,0.1918,0.685,35.82,14.35,38.5874966796,135.6,38.1176,34.7118,51.554441991,0.6576000000000001,0.1918,0.685,37.46,34.52,50.9399842952,135.7,37.7976,15.7918,40.9638805901,0.6576000000000001,0.1918,0.685,37.14,15.6,40.2832421734,135.45
2020-08-16 08:00:00,38.18696,14.29953,40.7764695905,0.7869600000000001,0.22953,0.8197500000000001,37.4,14.07,39.9590402788,135.26,38.11696,14.22953,40.6863879407,0.7869600000000001,0.22953,0.8197500000000001,37.33,14.0,39.8688963981,135.24,39.81696,34.29953,52.5532878311,0.7869600000000001,0.22953,0.8197500000000001,39.03,34.07,51.8083564688,135.36,39.47696,15.46953,42.39972558,0.7869600000000001,0.22953,0.8197500000000001,38.69,15.24,41.5833344021,135.09
2020-08-16 08:30:00,40.61104,13.96197,42.944070326,0.76104,0.22197000000000003,0.7927500000000001,39.85,13.74,42.1522253268,135.26,40.52104,13.89197,42.8362173069,0.76104,0.22197000000000003,0.7927500000000001,39.76,13.67,42.0443396904,135.24,42.34104,33.93197,54.2599507589,0.76104,0.22197000000000003,0.7927500000000001,41.58,33.71,53.5281281197,135.36,41.93104,15.12197,44.5745004701,0.76104,0.22197000000000003,0.7927500000000001,41.17,14.9,43.7833175993,135.09
2020-08-16 09:00:00,43.0052,13.1386,44.9674330711,0.7152000000000001,0.2086,0.745,42.29,12.93,44.2224942761,134.84,42.9152,13.0486,44.8551039794,0.7152000000000001,0.2086,0.745,42.2,12.84,44.1101530263,134.81,44.8252,32.9686,55.6437520392,0.7152000000000001,0.2086,0.745,44.11,32.76,54.9446057407,134.94,44.3852,14.2586,46.6192412315,0.7152000000000001,0.2086,0.745,43.67,14.05,45.8745179811,134.66
2020-08-16 09:30:00,45.4748,12.42765,47.142379231,0.8148000000000001,0.23765000000000003,0.8487500000000001,44.66,12.19,46.2937544384,134.4,45.3848,12.34765,47.0345036283,0.8148000000000001,0.23765000000000003,0.8487500000000001,44.57,12.11,46.1858961156,134.38,47.3848,32.12765,57.2494992604,0.8148000000000001,0.23765000000000003,0.8487500000000001,46.57,31.89,56.4423334032,134.48,46.8848,13.52765,48.7973542886,0.8148000000000001,0.23765000000000003,0.8487500000000001,46.07,13.29,47.9486079047,134.21
2020-08-16 10:00:00,47.69648,11.69314,49.1088966222,0.9364800000000001,0.27314000000000005,0.9755,46.76,11.42,48.1343328613,133.92,47.59648,11.61314,48.9927538423,0.9364800000000001,0.27314000000000005,0.9755,46.66,11.34,48.0182382017,133.91,49.70648,31.22314,58.6993920365,0.9364800000000001,0.27314000000000005,0.9755,48.77,30.95,57.7617122322,134.03,49.15648,12.77314,50.7889026407,0.9364800000000001,0.27314000000000005,0.9755,48.22,12.5,49.813837435,133.77
2020-08-16 10:30:00,49.38096,11.366530000000001,50.6722529079,1.05096,0.30653,1.09475,48.33,11.06,49.5793555827,133.64,49.28096,11.28653,50.556886553300004,1.05096,0.30653,1.09475,48.23,10.98,49.4640606906,133.62,51.44096,30.76653,59.9395673488,1.05096,0.30653,1.09475,50.39,30.46,58.8809281517,133.72,50.87096,12.42653,52.3667186213,1.05096,0.30653,1.09475,49.82,12.12,51.273061153,133.46
2020-08-16 11:00:00,50.6892,10.96435,51.861469007,1.2492,0.36435,1.30125,49.44,10.6,50.5635600012,133.44,50.5792,10.88435,51.7370713083,1.2492,0.36435,1.30125,49.33,10.52,50.439263476,133.42,52.8092,30.32435,60.8964515186,1.2492,0.36435,1.30125,51.56,29.96,59.6325012053,133.58,52.1992,12.01435,53.5639905773,1.2492,0.36435,1.30125,50.95,11.65,52.2649500143,133.31
2020-08-16 11:30:00,51.79904,10.60972,52.8744428188,1.43904,0.41972000000000004,1.499,50.36,10.19,51.3805965322,133.24,51.67904,10.51972,52.7388631296,1.43904,0.41972000000000004,1.499,50.24,10.1,51.2451714799,133.21,53.92904,29.87972,61.6533780307,1.43904,0.41972000000000004,1.499,52.49,29.46,60.1921232388,133.35,53.31904,11.64972,54.5768815764,1.43904,0.41972000000000004,1.499,51.88,11.23,53.0815156151,133.07
2020-08-16 12:00:00,52.75624,11.40432,53.9748031363,1.38624,0.40432,1.444,51.37,11.0,52.534530549,133.63,52.65624,11.45432,53.8876707383,1.38624,0.40432,1.444,51.27,11.05,52.4472630363,133.59,54.76624,26.52432,60.8512990428,1.38624,0.40432,1.444,53.38,26.12,59.4279294608,133.72,54.29624,12.31432,55.6751664138,1.38624,0.40432,1.444,52.91,11.91,54.2339026809,133.43
2020-08-16 12:30:00,53.80856,14.84583,55.8189913709,1.5285600000000001,0.44583000000000006,1.59225,52.28,14.4,54.226915826,135.32,53.71856,14.76583,55.7109811802,1.5285600000000001,0.44583000000000006,1.59225,52.19,14.32,54.1189292207,135.29,55.30856,16.06583,57.5946846754,1.5285600000000001,0.44583000000000006,1.59225,53.78,15.62,56.0024356613,135.44,55.40856,16.03583,57.6823748216,1.5285600000000001,0.44583000000000006,1.59225,53.88,15.59,56.090128365,135.18
2020-08-16 13:00:00,54.32304,14.62797,56.2580676984,1.43304,0.41797,1.49275,52.89,14.21,54.7656479921,135.5,54.23304,14.53797,56.147797814,1.43304,0.41797,1.49275,52.8,14.12,54.6554151023,135.46,55.83304,15.83797,58.0359341216,1.43304,0.41797,1.49275,54.4,15.42,56.5432259426,135.59,55.94304,15.807970000000001,58.1336016428,1.43304,0.41797,1.49275,54.51,15.39,56.6409057131,135.32
