Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-16 13:30:00,54.52704,14.74122,56.4845258301,1.30704,0.38122000000000006,1.3615,53.22,14.36,55.1232981597,135.75,54.42704,14.65122,56.3645361078,1.30704,0.38122000000000006,1.3615,53.12,14.27,55.0033389896,135.72,56.04704,15.95122,58.2727390145,1.30704,0.38122000000000006,1.3615,54.74,15.57,56.9112686557,135.89,56.13704,15.92122,58.3511140104,1.30704,0.38122000000000006,1.3615,54.83,15.54,56.9896525696,135.63
2020-08-16 14:00:00,53.38224,15.35607,55.5470290228,2.5922400000000003,0.75607,2.70025,50.79,14.6,52.8467983893,136.1,53.30224,15.27607,55.4480577087,2.5922400000000003,0.75607,2.70025,50.71,14.52,52.747838818299996,136.07,54.85224,16.58607,57.3050255306,2.5922400000000003,0.75607,2.70025,52.26,15.83,54.6049127826,136.17,54.96224,16.55607,57.401666175,2.5922400000000003,0.75607,2.70025,52.37,15.8,54.7015255729,135.92
2020-08-16 14:30:00,52.41616,15.97388,54.7961556261,3.23616,0.94388,3.371,49.18,15.03,51.425414923,136.32,52.32616,15.88388,54.6838610945,3.23616,0.94388,3.371,49.09,14.94,51.3130753317,136.31,53.85616,17.21388,56.5402832908,3.23616,0.94388,3.371,50.62,16.27,53.1704551419,136.45,53.95616,17.18388,56.6264331722,3.23616,0.94388,3.371,50.72,16.24,53.256511339,136.19
2020-08-16 15:00:00,51.84648,15.63439,54.1524850682,2.34648,0.68439,2.4442500000000003,49.5,14.95,51.7083407198,136.32,51.75648,15.54439,54.040367157,2.34648,0.68439,2.4442500000000003,49.41,14.86,51.5961985034,136.21,53.28648,16.86439,55.8914716291,2.34648,0.68439,2.4442500000000003,50.94,16.18,53.4478811554,136.32,53.38648,16.84439,55.9807977905,2.34648,0.68439,2.4442500000000003,51.04,16.16,53.5371571901,136.07
2020-08-16 15:30:00,52.15072,15.67521,54.4555764368,1.80072,0.5252100000000001,1.87575,50.35,15.15,52.5798915937,136.32,52.06072,15.58521,54.3435123788,1.80072,0.5252100000000001,1.87575,50.26,15.06,52.4678110845,136.21,53.60072,16.90521,56.2034101249,1.80072,0.5252100000000001,1.87575,51.8,16.38,54.3281179501,136.32,53.71072,16.88521,56.3023246382,1.80072,0.5252100000000001,1.87575,51.91,16.36,54.4269942216,136.07
2020-08-16 16:00:00,51.8156,16.1708,54.2803019152,2.2656,0.6608,2.36,49.55,15.51,51.9207338161,136.32,51.7256,16.0808,54.1676086236,2.2656,0.6608,2.36,49.46,15.42,51.8079916615,136.34,53.2656,17.4208,56.0420236608,2.2656,0.6608,2.36,51.0,16.76,53.6833083928,136.49,53.3556,17.3908,56.1182677566,2.2656,0.6608,2.36,51.09,16.73,53.7594735837,136.23
2020-08-16 16:30:00,53.2944,15.7167,55.5635467753,1.3944,0.4067,1.4525000000000001,51.9,15.31,54.1110533995,136.32,53.1944,15.6367,55.4450230251,1.3944,0.4067,1.4525000000000001,51.8,15.23,53.9925263347,136.34,54.7744,16.9667,57.3419898874,1.3944,0.4067,1.4525000000000001,53.38,16.56,55.8896949356,136.4,54.8944,16.936700000000002,57.4477759208,1.3944,0.4067,1.4525000000000001,53.5,16.53,55.9954542798,136.14
2020-08-16 17:00:00,55.06952,15.44111,57.19335548,0.9295200000000001,0.27111,0.96825,54.14,15.17,56.2251589593,136.13,54.97952,15.35111,57.0824333544,0.9295200000000001,0.27111,0.96825,54.05,15.08,56.1142486362,136.11,56.61952,16.68111,59.0256679408,0.9295200000000001,0.27111,0.96825,55.69,16.41,58.0574215755,136.19,56.70952,16.64111,59.1007292735,0.9295200000000001,0.27111,0.96825,55.78,16.37,58.1324805939,135.94
2020-08-16 17:30:00,56.31008,15.36294,58.3681851273,0.7300800000000001,0.21294000000000002,0.7605000000000001,55.58,15.15,57.6078024229,135.86,56.21008,15.27294,58.2480539576,0.7300800000000001,0.21294000000000002,0.7605000000000001,55.48,15.06,57.4876856379,135.83,57.87008,16.59294,60.20192536,0.7300800000000001,0.21294000000000002,0.7605000000000001,57.14,16.38,59.4414333609,135.96,57.99008,16.57294,60.3117875597,0.7300800000000001,0.21294000000000002,0.7605000000000001,57.26,16.36,59.5512988943,135.71
2020-08-16 18:00:00,56.83144,15.42042,58.8863475302,0.7214400000000001,0.21042000000000002,0.7515000000000001,56.11,15.21,58.1349825836,135.66,56.72144,15.32042,58.7540383689,0.7214400000000001,0.21042000000000002,0.7515000000000001,56.0,15.11,58.0026904548,135.63,58.39144,16.65042,60.7189982744,0.7214400000000001,0.21042000000000002,0.7515000000000001,57.67,16.44,59.9675120378,135.78,58.50144,16.62042,60.8165836187,0.7214400000000001,0.21042000000000002,0.7515000000000001,57.78,16.41,60.0651021809,135.5
2020-08-16 18:30:00,56.41272,15.67621,58.5503077512,0.6727200000000001,0.19621000000000002,0.7007500000000001,55.74,15.48,57.8496153833,135.88,56.32272,15.57621,58.4368642739,0.6727200000000001,0.19621000000000002,0.7007500000000001,55.65,15.38,57.7361836286,135.87,57.97272,16.91621,60.3903504292,0.6727200000000001,0.19621000000000002,0.7007500000000001,57.3,16.72,59.6896004342,135.97,58.09272,16.87621,60.494384706,0.6727200000000001,0.19621000000000002,0.7007500000000001,57.42,16.68,59.7936351128,135.7
2020-08-16 19:00:00,54.552,16.246,56.9197085376,0.672,0.196,0.7000000000000001,53.88,16.05,56.2197198499,136.11,54.462,16.156,56.807796824,0.672,0.196,0.7000000000000001,53.79,15.96,56.10780427,136.07,56.082,17.496,58.7477722131,0.672,0.196,0.7000000000000001,55.41,17.3,58.04789488,136.22,56.192,17.476,58.8468473242,0.672,0.196,0.7000000000000001,55.52,17.28,58.1469586479,135.96
2020-08-16 19:30:00,53.10368,16.47649,55.6010391293,0.6736800000000001,0.19649000000000003,0.7017500000000001,52.43,16.28,54.8993925285,136.11,53.02368,16.38649,55.4979972185,0.6736800000000001,0.19649000000000003,0.7017500000000001,52.35,16.19,54.7963374688,136.07,54.61368,17.73649,57.4215736519,0.6736800000000001,0.19649000000000003,0.7017500000000001,53.94,17.54,56.7201480957,136.22,54.71368,17.71649,57.5105277063,0.6736800000000001,0.19649000000000003,0.7017500000000001,54.04,17.52,56.8090837807,135.96
2020-08-16 20:00:00,51.45872,17.01796,54.199730872,0.6787200000000001,0.19796000000000002,0.707,50.78,16.82,53.4931846126,136.5,51.36872,16.92796,54.086053879,0.6787200000000001,0.19796000000000002,0.707,50.69,16.73,53.3794810765,136.46,52.92872,18.28796,55.9990971517,0.6787200000000001,0.19796000000000002,0.707,52.25,18.09,55.2929525347,136.63,53.02872,18.25796,56.0838501549,0.6787200000000001,0.19796000000000002,0.707,52.35,18.06,55.3776678816,136.35
2020-08-16 20:30:00,50.88528,17.12404,53.689332894,0.6652800000000001,0.19404000000000002,0.6930000000000001,50.22,16.93,52.9969178349,135.87,50.79528,17.03404,53.5753580389,0.6652800000000001,0.19404000000000002,0.6930000000000001,50.13,16.84,52.8829131195,135.84,52.33528,18.39404,55.473617515,0.6652800000000001,0.19404000000000002,0.6930000000000001,51.67,18.2,54.7816474743,135.97,52.43528,18.36404,55.5580467061,0.6652800000000001,0.19404000000000002,0.6930000000000001,51.77,18.17,54.8660350308,135.71
2020-08-16 21:00:00,51.112,17.116,53.9017068375,0.672,0.196,0.7000000000000001,50.44,16.92,53.2022555913,135.87,51.012,17.026,53.7783303943,0.672,0.196,0.7000000000000001,50.34,16.83,53.0788517208,135.84,52.572,18.376,55.6910455998,0.672,0.196,0.7000000000000001,51.9,18.18,54.9920212394,135.97,52.662,18.366,55.7727191376,0.672,0.196,0.7000000000000001,51.99,18.17,55.0736688446,135.71
2020-08-16 21:30:00,50.192,17.596,53.1869916427,0.672,0.196,0.7000000000000001,49.52,17.4,52.4880024387,136.07,50.112,17.496,53.0784566467,0.672,0.196,0.7000000000000001,49.44,17.3,52.3794196226,136.04,51.632,18.866,54.9708047967,0.672,0.196,0.7000000000000001,50.96,18.67,54.2723732667,136.19,51.742,18.836,55.0638670999,0.672,0.196,0.7000000000000001,51.07,18.64,54.3653796087,135.91
2020-08-16 22:00:00,48.12608,17.82719,51.3218109527,0.67608,0.19719,0.70425,47.45,17.63,50.6193579572,136.07,48.05608,17.74719,51.2284059664,0.67608,0.19719,0.70425,47.38,17.55,50.5259032576,136.04,49.53608,19.10719,53.0933887736,0.67608,0.19719,0.70425,48.86,18.91,52.3916758655,136.19,49.62608,19.08719,53.1701856143,0.67608,0.19719,0.70425,48.95,18.89,52.468415261,135.91
2020-08-16 22:30:00,46.12528,18.09404,49.5473080863,0.6652800000000001,0.19404000000000002,0.6930000000000001,45.46,17.9,48.8571550543,136.07,46.06528,18.00404,49.4586238972,0.6652800000000001,0.19404000000000002,0.6930000000000001,45.4,17.81,48.7683924279,136.04,47.48528,19.38404,51.2893051561,0.6652800000000001,0.19404000000000002,0.6930000000000001,46.82,19.19,50.600083992,136.19,47.59528,19.37404,51.3873924635,0.6652800000000001,0.19404000000000002,0.6930000000000001,46.93,19.18,50.6980995699,135.91
2020-08-16 23:00:00,43.62856,18.72208,47.4759678911,0.65856,0.19208000000000003,0.686,42.97,18.53,46.7951044448,136.74,43.55856,18.63208,47.3761812982,0.65856,0.19208000000000003,0.686,42.9,18.44,46.6952203121,136.72,44.94856,20.03208,49.2103370767,0.65856,0.19208000000000003,0.686,44.29,19.84,48.5307088347,136.83,45.03856,20.01208,49.2844319517,0.65856,0.19208000000000003,0.686,44.38,19.82,48.6046993613,136.58
2020-08-16 23:30:00,41.0612,19.38285,45.4061341623,0.6612,0.19285000000000002,0.6887500000000001,40.4,19.19,44.7260114475,137.01,41.0012,19.30285,45.317749498,0.6612,0.19285000000000002,0.6887500000000001,40.34,19.11,44.6375144917,136.99,42.3112,20.70285,47.1046244392,0.6612,0.19285000000000002,0.6887500000000001,41.65,20.51,46.4260982638,137.09,42.4212,20.69285,47.1990704417,0.6612,0.19285000000000002,0.6887500000000001,41.76,20.5,46.5203998263,136.83
2020-08-17 00:00:00,38.85512,19.78691,43.6032356318,0.67512,0.19691000000000003,0.70325,38.18,19.59,42.9124748762,137.14,38.79512,19.70691,43.5134879958,0.67512,0.19691000000000003,0.70325,38.12,19.51,42.8225933358,137.1,40.07512,21.11691,45.2983347482,0.67512,0.19691000000000003,0.70325,39.4,20.92,44.6094877801,137.21,40.17512,21.11691,45.3868279897,0.67512,0.19691000000000003,0.70325,39.5,20.92,44.6978343994,136.95
2020-08-17 00:30:00,37.14104,20.18572,42.2719782385,0.6710400000000001,0.19572,0.6990000000000001,36.47,19.99,41.5891933079,137.69,37.09104,20.10572,42.1898711186,0.6710400000000001,0.19572,0.6990000000000001,36.42,19.91,41.5069211096,137.65,38.33104,21.53572,43.9665311732,0.6710400000000001,0.19572,0.6990000000000001,37.66,21.34,43.285923809,137.78,38.42104,21.53572,44.0450173186,0.6710400000000001,0.19572,0.6990000000000001,37.75,21.34,43.3642490999,137.53
2020-08-17 01:00:00,36.30104,20.05572,41.472851479,0.6710400000000001,0.19572,0.6990000000000001,35.63,19.86,40.7911326148,138.03,36.24104,19.97572,41.3816670737,0.6710400000000001,0.19572,0.6990000000000001,35.57,19.78,40.6997948398,138.0,37.47104,21.40572,43.1541850508,0.6710400000000001,0.19572,0.6990000000000001,36.8,21.21,42.4747466149,138.11,37.571039999999996,21.39572,43.2360946548,0.6710400000000001,0.19572,0.6990000000000001,36.9,21.2,42.5564331212,137.86
2020-08-17 01:30:00,35.86128,20.29579,41.2061948615,0.6712800000000001,0.19579000000000002,0.69925,35.19,20.1,40.5258695157,138.26,35.80128,20.21579,41.1145936981,0.6712800000000001,0.19579000000000002,0.69925,35.13,20.02,40.4341105998,138.21,37.03128,21.65579,42.898589009,0.6712800000000001,0.19579000000000002,0.69925,36.36,21.46,42.2206252914,138.34,37.11128,21.65579,42.9676662592,0.6712800000000001,0.19579000000000002,0.69925,36.44,21.46,42.2895400779,138.08
2020-08-17 02:00:00,35.67368,20.36649,41.0780398712,0.6736800000000001,0.19649000000000003,0.7017500000000001,35.0,20.17,40.3959020199,138.1,35.62368,20.28649,40.9949783908,0.6736800000000001,0.19649000000000003,0.7017500000000001,34.95,20.09,40.3126605423,138.07,36.83368,21.71649,42.7589279597,0.6736800000000001,0.19649000000000003,0.7017500000000001,36.16,21.52,42.0791634898,138.17,36.92368,21.71649,42.8364807455,0.6736800000000001,0.19649000000000003,0.7017500000000001,36.25,21.52,42.1565285573,137.92
2020-08-17 02:30:00,34.99008,20.31544,40.460138418,0.67008,0.19544,0.6980000000000001,34.32,20.12,39.7828706858,138.23,34.94008,20.24544,40.3817660733,0.67008,0.19544,0.6980000000000001,34.27,20.05,39.7043498876,138.22,36.15008,21.68544,42.1555048837,0.67008,0.19544,0.6980000000000001,35.48,21.49,41.4807244392,138.31,36.22008,21.675440000000002,42.2104121562,0.67008,0.19544,0.6980000000000001,35.55,21.48,41.5354414928,138.09
2020-08-17 03:00:00,34.38888,20.45509,40.0125702069,0.66888,0.19509,0.6967500000000001,33.72,20.26,39.3383527871,137.91,34.33888,20.52509,40.0054746149,0.66888,0.19509,0.6967500000000001,33.67,20.33,39.3316386641,137.88,35.51888,21.50509,41.5217982795,0.66888,0.19509,0.6967500000000001,34.85,21.31,40.8489730593,137.98,35.60888,21.64509,41.6713601405,0.66888,0.19509,0.6967500000000001,34.94,21.45,40.9988548621,137.73
2020-08-17 03:30:00,34.00248,20.37614,39.6403295578,0.6724800000000001,0.19614,0.7005,33.33,20.18,38.9630761106,136.39,33.94248,20.28614,39.5426279431,0.6724800000000001,0.19614,0.7005,33.27,20.09,38.8651643506,136.36,35.13248,21.67614,41.281305651,0.6724800000000001,0.19614,0.7005,34.46,21.48,40.6064280626,136.53,35.20248,21.67614,41.3408955328,0.6724800000000001,0.19614,0.7005,34.53,21.48,40.6658493087,136.27
2020-08-17 04:00:00,33.98464,20.22677,39.5484257659,0.67464,0.19677000000000003,0.7027500000000001,33.31,20.03,38.8684576488,136.39,33.92464,20.14677,39.4559696442,0.67464,0.19677000000000003,0.7027500000000001,33.25,19.95,38.7758301007,136.36,35.11464,21.54677,41.1983159821,0.67464,0.19677000000000003,0.7027500000000001,34.44,21.35,40.5208107027,136.53,35.19464,21.52677,41.2560845375,0.67464,0.19677000000000003,0.7027500000000001,34.52,21.33,40.578310709,136.27
2020-08-17 04:30:00,34.5432,19.73635,39.7838683082,0.6732,0.19635000000000002,0.70125,33.87,19.54,39.1022825421,136.25,34.4832,19.64635,39.6871534701,0.6732,0.19635000000000002,0.70125,33.81,19.45,39.0053662975,136.21,35.6732,21.02635,41.4087501932,0.6732,0.19635000000000002,0.70125,35.0,20.83,40.729459854,136.34,35.7632,21.01635,41.4812420446,0.6732,0.19635000000000002,0.70125,35.09,20.82,40.8017217774,136.11
2020-08-17 05:00:00,35.04152,19.43586,40.0706972469,0.67152,0.19586,0.6995,34.37,19.24,39.3887610874,136.25,34.98152,19.35586,39.979445442,0.67152,0.19586,0.6995,34.31,19.16,39.2973497834,136.21,36.18152,20.72586,41.6972860298,0.67152,0.19586,0.6995,35.51,20.53,41.0175694063,136.18,36.26152,20.71586,41.761761077,0.67152,0.19586,0.6995,35.59,20.52,41.0818512241,135.97
2020-08-17 05:30:00,37.11536,18.34698,41.4024349894,0.6753600000000001,0.19698000000000002,0.7035,36.44,18.15,40.7099017439,135.42,37.04536,18.26698,41.3042522732,0.6753600000000001,0.19698000000000002,0.7035,36.37,18.07,40.6115968659,135.41,38.27536,19.61698,43.0096394713,0.6753600000000001,0.19698000000000002,0.7035,37.6,19.42,42.3189839197,135.5,38.38536,19.60698,43.1030106495,0.6753600000000001,0.19698000000000002,0.7035,37.71,19.41,42.4121704231,135.29
2020-08-17 06:00:00,38.67344,17.95642,42.6388083868,0.67344,0.19642,0.7015,38.0,17.76,41.9454121448,135.42,38.59344,17.87642,42.5325757867,0.67344,0.19642,0.7015,37.92,17.68,41.8390822079,135.41,39.87344,19.21642,44.2624221553,0.67344,0.19642,0.7015,39.2,19.02,43.5706369015,135.5,39.97344,19.19642,44.3438659371,0.67344,0.19642,0.7015,39.3,19.0,43.6519186291,135.29
2020-08-17 06:30:00,42.46128,16.055790000000002,45.3954699476,0.6712800000000001,0.19579000000000002,0.69925,41.79,15.86,44.6983635047,135.1,42.39128,15.98579,45.3052546838,0.6712800000000001,0.19579000000000002,0.69925,41.72,15.79,44.6080990404,135.08,43.73128,17.28579,47.0236470976,0.6712800000000001,0.19579000000000002,0.69925,43.06,17.09,46.3274400329,135.13,43.85128,17.27579,47.1315995672,0.6712800000000001,0.19579000000000002,0.69925,43.18,17.08,46.4353184548,134.94
2020-08-17 07:00:00,45.79048,14.55139,48.0469667051,0.6904800000000001,0.20139,0.7192500000000001,45.1,14.35,47.3279251605,135.92,45.70048,14.49139,47.9430313639,0.6904800000000001,0.20139,0.7192500000000001,45.01,14.29,47.2239790784,135.88,47.13048,15.77139,49.699284578,0.6904800000000001,0.20139,0.7192500000000001,46.44,15.57,48.9805930956,135.93,47.24048,15.78139,49.8067788656,0.6904800000000001,0.20139,0.7192500000000001,46.55,15.58,49.0880728895,135.71
2020-08-17 07:30:00,50.29824,13.22157,52.0069501159,0.8282400000000001,0.24157,0.86275,49.47,12.98,51.1445138798,135.3,50.18824,13.16157,51.8853193029,0.8282400000000001,0.24157,0.86275,49.36,12.92,51.0228968209,135.27,51.72824,14.421570000000001,53.7009543189,0.8282400000000001,0.24157,0.86275,50.9,14.18,52.8382664364,135.34,51.81824,14.40157,53.7822946253,0.8282400000000001,0.24157,0.86275,50.99,14.16,52.9196154559,135.14
2020-08-17 08:00:00,53.7004,11.84345,54.9909107768,0.8004,0.23345000000000002,0.8337500000000001,52.9,11.61,54.1590444894,135.07,53.5804,11.77345,54.8586674014,0.8004,0.23345000000000002,0.8337500000000001,52.78,11.54,54.026845179,135.04,55.1904,13.01345,56.7038811111,0.8004,0.23345000000000002,0.8337500000000001,54.39,12.78,55.8712851114,135.11,55.2904,12.98345,56.7943510049,0.8004,0.23345000000000002,0.8337500000000001,54.49,12.75,55.9617958968,134.91
2020-08-17 08:30:00,56.96584,10.33212,57.8952470467,0.7958400000000001,0.23212000000000002,0.8290000000000001,56.17,10.1,57.0708235441,134.24,56.84584,10.26212,57.7647005722,0.7958400000000001,0.23212000000000002,0.8290000000000001,56.05,10.03,56.9403494896,134.21,58.52584,11.45212,59.6357694693,0.7958400000000001,0.23212000000000002,0.8290000000000001,57.73,11.22,58.8102142489,134.28,58.61584,11.43212,59.720265125,0.7958400000000001,0.23212000000000002,0.8290000000000001,57.82,11.2,58.8947569823,134.05
2020-08-17 09:00:00,58.84136,9.39998,59.5874590048,0.89136,0.25998000000000004,0.9285,57.95,9.14,58.6663625939,134.61,58.72136,9.32998,59.4579401514,0.89136,0.25998000000000004,0.9285,57.83,9.07,58.5369438902,134.6,60.44136,10.51998,61.3500446442,0.89136,0.25998000000000004,0.9285,59.55,10.26,60.4273952773,134.67,60.53136,10.47998,61.4318771018,0.89136,0.25998000000000004,0.9285,59.64,10.22,60.5093215959,134.47
2020-08-17 09:30:00,60.55488,8.89309,61.2044160299,1.00488,0.29309,1.04675,59.55,8.6,60.1677862315,134.86,60.42488,8.82309,61.0656453349,1.00488,0.29309,1.04675,59.42,8.53,60.0291370919,134.84,62.18488,10.01309,62.9858815288,1.00488,0.29309,1.04675,61.18,9.72,61.9473227832,134.89,62.28488,9.973090000000001,63.0782751886,1.00488,0.29309,1.04675,61.28,9.68,62.039832366,134.71
2020-08-17 10:00:00,61.38064,8.47977,61.9636140494,1.13064,0.32977,1.17775,60.25,8.15,60.7987253156,134.71,61.24064,8.39977,61.8140123569,1.13064,0.32977,1.17775,60.11,8.07,60.6492951319,134.68,63.02064,9.55977,63.7415897861,1.13064,0.32977,1.17775,61.89,9.23,62.574475627,134.74,63.11064,9.52977,63.8260871232,1.13064,0.32977,1.17775,61.98,9.2,62.6590807465,134.56
2020-08-17 10:30:00,61.6088,8.56965,62.2019544593,1.1988,0.34965,1.24875,60.41,8.22,60.9666835247,134.71,61.4688,8.48965,62.0522967388,1.1988,0.34965,1.24875,60.27,8.14,60.8172056247,134.68,63.2488,9.66965,63.9836919266,1.1988,0.34965,1.24875,62.05,9.32,62.7460349345,134.74,63.3388,9.62965,64.06663519,1.1988,0.34965,1.24875,62.14,9.28,62.8291174536,134.56
2020-08-17 11:00:00,13.09312,1.9609100000000002,13.2391449634,1.6831200000000002,0.49091,1.75325,11.41,1.47,11.5043035426,134.01,78.36312,9.58091,78.9466428201,1.6831200000000002,0.49091,1.75325,76.68,9.09,77.2169055324,134.01,80.48312,10.77091,81.200647209,1.6831200000000002,0.49091,1.75325,78.8,10.28,79.4677192324,134.05,80.61312,10.72091,81.3228936239,1.6831200000000002,0.49091,1.75325,78.93,10.23,79.590186581,133.9
2020-08-17 11:30:00,2.18424,0.63707,2.27525,2.18424,0.63707,2.27525,0.0,0.0,0.0,134.22,81.42424,10.55707,82.105776816,2.18424,0.63707,2.27525,79.24,9.92,79.858524905,134.2,83.58424,11.78707,84.4112563321,2.18424,0.63707,2.27525,81.4,11.15,82.160102848,134.25,83.71424,11.72707,84.5316399318,2.18424,0.63707,2.27525,81.53,11.09,82.2807936277,134.07
2020-08-17 12:00:00,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,134.43,82.75616,9.89388,83.3454910562,1.31616,0.38388000000000005,1.371,81.44,9.51,81.993375952,134.41,84.97616,11.10388,85.6985642785,1.31616,0.38388000000000005,1.371,83.66,10.72,84.3440217206,134.47,85.08616,11.05388,85.8011823147,1.31616,0.38388000000000005,1.371,83.77,10.67,84.4467986368,134.28
2020-08-17 12:30:00,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,134.08,82.89848,9.45039,83.435411292,1.3384800000000001,0.39039,1.39425,81.56,9.06,82.0616670559,134.07,85.09848,10.65039,85.762358325,1.3384800000000001,0.39039,1.39425,83.76,10.26,84.3860486099,134.13,85.22848,10.61039,85.8864027601,1.3384800000000001,0.39039,1.39425,83.89,10.22,84.5102390246,133.93
2020-08-17 13:00:00,2.58024,0.7525700000000001,2.6877500000000003,2.58024,0.7525700000000001,2.6877500000000003,0.0,0.0,0.0,134.16,81.52024,10.22257,82.158690758,2.58024,0.7525700000000001,2.6877500000000003,78.94,9.47,79.50600291800001,134.15,83.67024,11.43257,84.4476922033,2.58024,0.7525700000000001,2.6877500000000003,81.09,10.68,81.7902836528,134.13,83.79024,11.39257,84.5611906874,2.58024,0.7525700000000001,2.6877500000000003,81.21,10.64,81.9040517923,133.93
2020-08-17 13:30:00,55.98336,7.95723,56.5460352824,4.17336,1.21723,4.34725,51.81,6.74,52.2465663944,134.36,78.66336,10.79723,79.4009092024,4.17336,1.21723,4.34725,74.49,9.58,75.1035052444,134.35,37.14336,5.94723,37.6164689566,4.17336,1.21723,4.34725,32.97,4.73,33.3075637056,134.42,80.83336,11.95723,81.7129575904,4.17336,1.21723,4.34725,76.66,10.74,77.4086765163,134.17
2020-08-17 14:00:00,82.60232,10.65526,83.2867206405,2.21232,0.6452600000000001,2.3045,80.39,10.01,81.0108153273,134.49,82.44232,10.56526,83.1165497711,2.21232,0.6452600000000001,2.3045,80.23,9.92,80.8409506377,134.48,2.21232,0.6452600000000001,2.3045,2.21232,0.6452600000000001,2.3045,0.0,0.0,0.0,134.57,84.74232,11.75526,85.5537663499,2.21232,0.6452600000000001,2.3045,82.53,11.11,83.2744438588,134.3
2020-08-17 14:30:00,82.04512,10.89566,82.765434347,1.18512,0.34566,1.2345,80.86,10.55,81.5453376963,134.63,81.89512,10.80566,82.6049209663,1.18512,0.34566,1.2345,80.71,10.46,81.3849844873,134.6,75.07512,10.89566,75.8616441283,1.18512,0.34566,1.2345,73.89,10.55,74.6393636093,134.72,11.62512,1.7556600000000002,11.756945056,1.18512,0.34566,1.2345,10.44,1.4100000000000001,10.5347852375,134.45
2020-08-17 15:00:00,80.4996,11.8053,81.360621361,2.3496,0.6853,2.4475,78.15,11.12,78.9371705852,134.76,80.3596,11.7153,81.2090731769,2.3496,0.6853,2.4475,78.01,11.03,78.7859187926,134.75,82.5096,12.9653,83.5220515568,2.3496,0.6853,2.4475,80.16,12.28,81.0951539859,134.88,2.3496,0.6853,2.4475,2.3496,0.6853,2.4475,0.0,0.0,0.0,134.59
2020-08-17 15:30:00,81.00384,11.85487,81.8667211843,1.83384,0.5348700000000001,1.91025,79.17,11.32,79.9751917785,134.76,80.84384,11.75487,81.6939620453,1.83384,0.5348700000000001,1.91025,79.01,11.22,79.8026847919,134.75,83.01384,13.01487,84.0278791394,1.83384,0.5348700000000001,1.91025,81.18,12.48,82.1336885815,134.88,1.83384,0.5348700000000001,1.91025,1.83384,0.5348700000000001,1.91025,0.0,0.0,0.0,134.59
2020-08-17 16:00:00,80.96616,11.90138,81.8361894949,2.33616,0.6813800000000001,2.4335,78.63,11.22,79.4264773234,135.06,80.85616,11.82138,81.7157490026,2.33616,0.6813800000000001,2.4335,78.52,11.14,79.3063049196,135.04,82.99616,13.07138,84.0191856057,2.33616,0.6813800000000001,2.4335,80.66,12.39,81.6060518589,135.14,3.94616,0.9713800000000001,4.0639583967,2.33616,0.6813800000000001,2.4335,1.6099999999999999,0.29,1.635909533,134.85
2020-08-17 16:30:00,62.83048,9.80014,63.5901876161,3.12048,0.9101400000000001,3.2505,59.71,8.89,60.3681720777,135.36,62.71048,9.73014,63.4608534945,3.12048,0.9101400000000001,3.2505,59.59,8.82,60.2391940517,135.33,64.49048,10.92014,65.4084969117,3.12048,0.9101400000000001,3.2505,61.37,10.01,62.1810019218,135.46,64.57048,10.93014,65.48904372370001,3.12048,0.9101400000000001,3.2505,61.45,10.02,62.261568403,135.18
2020-08-17 17:00:00,62.77512,10.04691,63.574020571,2.35512,0.68691,2.45325,60.42,9.36,61.140706571,134.72,62.62512,9.95691,63.4117158872,2.35512,0.68691,2.45325,60.27,9.27,60.9787323581,134.7,64.42512,11.17691,65.3874560154,2.35512,0.68691,2.45325,62.07,10.49,62.950178713,134.83,64.51512,11.13691,65.4693170345,2.35512,0.68691,2.45325,62.16,10.45,63.032278239,134.53
2020-08-17 17:30:00,63.09592,10.35506,63.9399905243,1.76592,0.5150600000000001,1.8395000000000001,61.33,9.84,62.1143662932,134.99,62.95592,10.28506,63.7905190624,1.76592,0.5150600000000001,1.8395000000000001,61.19,9.77,61.965062737,134.99,64.76592,11.49506,65.7781179257,1.76592,0.5150600000000001,1.8395000000000001,63.0,10.98,63.9496708357,135.08,64.85592,11.45506,65.8597658563,1.76592,0.5150600000000001,1.8395000000000001,63.09,10.94,64.0314899093,134.79
2020-08-17 18:00:00,63.266,10.68675,64.1622426475,2.526,0.73675,2.63125,60.74,9.95,61.5495743283,134.86,63.136,10.60675,64.0207594579,2.526,0.73675,2.63125,60.61,9.87,61.4083789071,134.85,64.916,11.82675,65.9845366094,2.526,0.73675,2.63125,62.39,11.09,63.3679745613,134.94,65.026,11.79675,66.0873965788,2.526,0.73675,2.63125,62.5,11.06,63.4710453672,134.66
2020-08-17 18:30:00,63.1912,11.0966,64.1581038451,2.2512,0.6566000000000001,2.345,60.94,10.44,61.8278028075,134.71,63.0512,11.0166,64.0064004378,2.2512,0.6566000000000001,2.345,60.8,10.36,61.6763293331,134.68,64.8412,12.0466,65.9507527554,2.2512,0.6566000000000001,2.345,62.59,11.39,63.617923575,134.79,64.9512,12.1166,66.0717063273,2.2512,0.6566000000000001,2.345,62.7,11.46,63.7386978217,134.51
2020-08-17 19:00:00,62.9836,10.97355,63.9324070293,1.1436,0.33355,1.19125,61.84,10.64,62.7486669181,135.25,62.8836,11.03355,63.8442352493,1.1436,0.33355,1.19125,61.74,10.7,62.6603351411,135.24,64.6736,12.06355,65.7890855352,1.1436,0.33355,1.19125,63.53,11.73,64.6038218684,135.3,64.7836,12.01355,65.8880885484,1.1436,0.33355,1.19125,63.64,11.68,64.7029520192,135.02
2020-08-17 19:30:00,62.18104,11.13447,63.1700732757,0.9410400000000001,0.27447000000000005,0.9802500000000001,61.24,10.86,62.1954757197,135.25,62.06104,11.05447,63.0378774457,0.9410400000000001,0.27447000000000005,0.9802500000000001,61.12,10.78,62.0633772848,135.24,63.86104,12.29447,65.0337329581,0.9410400000000001,0.27447000000000005,0.9802500000000001,62.92,12.02,64.057839489,135.3,63.97104,12.24447,65.1323345525,0.9410400000000001,0.27447000000000005,0.9802500000000001,63.03,11.97,64.1565413656,135.02
2020-08-17 20:00:00,61.45632,11.30101,62.4867353521,0.82632,0.24101000000000003,0.86075,60.63,11.06,61.6305159803,135.41,61.34632,11.20101,62.3605131679,0.82632,0.24101000000000003,0.86075,60.52,10.96,61.5044063462,135.38,63.11632,12.45101,64.3327094126,0.82632,0.24101000000000003,0.86075,62.29,12.21,63.4754141381,135.5,63.22632,12.40101,64.4309909109,0.82632,0.24101000000000003,0.86075,62.4,12.16,63.5737807591,135.22
2020-08-17 20:30:00,61.06608,11.53219,62.1454546428,0.79608,0.23219,0.82925,60.27,11.3,61.3201671557,135.17,60.93608,11.44219,62.0010448119,0.79608,0.23219,0.82925,60.14,11.21,61.1758424544,135.14,62.71608,12.69219,63.9874861013,0.79608,0.23219,0.82925,61.92,12.46,63.1612064483,135.35,62.82608,12.64219,64.0854218693,0.79608,0.23219,0.82925,62.03,12.41,63.2592206718,135.04
2020-08-17 21:00:00,60.99464,11.63177,62.0938336879,0.79464,0.23177000000000003,0.8277500000000001,60.2,11.4,61.2698947282,134.77,60.88464,11.55177,61.9708219896,0.79464,0.23177000000000003,0.8277500000000001,60.09,11.32,61.1469582236,134.75,62.64464,12.79177,63.9373153992,0.79464,0.23177000000000003,0.8277500000000001,61.85,12.56,63.1124084472,134.88,62.74464,12.74177,64.0253274218,0.79464,0.23177000000000003,0.8277500000000001,61.95,12.51,63.2004952512,134.61
2020-08-17 21:30:00,59.1072,12.499600000000001,60.414411294,0.7872,0.2296,0.8200000000000001,58.32,12.27,59.5967725636,134.99,58.9972,12.3996,60.2861483925,0.7872,0.2296,0.8200000000000001,58.21,12.17,59.4685883471,134.98,60.7372,13.6796,62.2586453434,0.7872,0.2296,0.8200000000000001,59.95,13.45,61.4402555333,135.08,60.8172,13.6196,62.323553493,0.7872,0.2296,0.8200000000000001,60.03,13.39,61.5052274201,134.8
2020-08-17 22:00:00,56.46864,13.54002,58.0692642028,0.7886400000000001,0.23002000000000003,0.8215,55.68,13.31,57.2487423443,135.42,56.35864,13.45002,57.9413439665,0.7886400000000001,0.23002000000000003,0.8215,55.57,13.22,57.1208657147,135.4,58.04864,14.74002,59.8908406641,0.7886400000000001,0.23002000000000003,0.8215,57.26,14.51,59.0698544098,135.55,58.11864,14.70002,59.9488690757,0.7886400000000001,0.23002000000000003,0.8215,57.33,14.47,59.1279104992,135.27
2020-08-17 22:30:00,53.276,14.55925,55.2295567297,0.786,0.22925,0.8187500000000001,52.49,14.33,54.4109272114,136.2,53.186,14.46925,55.1190510764,0.786,0.22925,0.8187500000000001,52.4,14.24,54.3004383039,136.17,54.806,15.789250000000001,57.0350598453,0.786,0.22925,0.8187500000000001,54.02,15.56,56.216314358,136.32,54.876,15.75925,57.0940394136,0.786,0.22925,0.8187500000000001,54.09,15.53,56.2752965341,136.04
2020-08-17 23:00:00,49.53984,15.59037,51.9351074319,0.7898400000000001,0.23037000000000002,0.8227500000000001,48.75,15.36,51.1125434703,135.77,49.44984,15.51037,51.8252665556,0.7898400000000001,0.23037000000000002,0.8227500000000001,48.66,15.28,51.0026862038,135.74,50.96984,16.83037,53.6766797032,0.7898400000000001,0.23037000000000002,0.8227500000000001,50.18,16.6,52.8544454138,135.87,51.05984,16.79037,53.7496398645,0.7898400000000001,0.23037000000000002,0.8227500000000001,50.27,16.56,52.9273700461,135.6
2020-08-17 23:30:00,46.31608,16.17219,49.0583223925,0.79608,0.23219,0.82925,45.52,15.94,48.230218743,135.77,46.23608,16.08219,48.9531605615,0.79608,0.23219,0.82925,45.44,15.85,48.1250049351,135.74,47.68608,17.42219,50.769035151,0.79608,0.23219,0.82925,46.89,17.19,49.9416479504,135.87,47.77608,17.40219,50.8467308385,0.79608,0.23219,0.82925,46.98,17.17,50.0192892792,135.6
2020-08-18 00:00:00,43.86304,16.59422,46.8970619064,0.8030400000000001,0.23422,0.8365,43.06,16.36,46.0631436183,136.23,43.79304,16.51422,46.8033098685,0.8030400000000001,0.23422,0.8365,42.99,16.28,45.9693212915,136.21,45.19304,17.86422,48.5956913795,0.8030400000000001,0.23422,0.8365,44.39,17.63,47.7628412053,136.32,45.26304,17.83422,48.649791295,0.8030400000000001,0.23422,0.8365,44.46,17.6,47.816854769,136.05
2020-08-18 00:30:00,41.67512,17.36191,45.1469993008,0.79512,0.23191000000000003,0.82825,40.88,17.13,44.3239359714,136.76,41.60512,17.28191,45.0516417399,0.79512,0.23191000000000003,0.82825,40.81,17.05,44.2284817736,136.74,42.96512,18.64191,46.8350546606,0.79512,0.23191000000000003,0.82825,42.17,18.41,46.0134436877,136.86,43.05512,18.63191,46.9136592952,0.79512,0.23191000000000003,0.82825,42.26,18.4,46.0919472359,136.58
2020-08-18 01:00:00,40.73088,17.543590000000002,44.3484175102,0.80088,0.23359000000000002,0.83425,39.93,17.31,43.520581338,137.14,40.66088,17.46359,44.252504314,0.80088,0.23359000000000002,0.83425,39.86,17.23,43.4245610225,137.13,42.00088,18.84359,46.0342785852,0.80088,0.23359000000000002,0.83425,41.2,18.61,45.208097726,137.2,42.08088,18.82359,46.0991106429,0.80088,0.23359000000000002,0.83425,41.28,18.59,45.2728008853,136.94
2020-08-18 01:30:00,40.2004,17.80345,43.9662938177,0.8004,0.23345000000000002,0.8337500000000001,39.4,17.57,43.1400614279,137.51,40.1204,17.72345,43.8607703542,0.8004,0.23345000000000002,0.8337500000000001,39.32,17.49,43.0344338873,137.46,41.4604,19.10345,45.6498255206,0.8004,0.23345000000000002,0.8337500000000001,40.66,18.87,44.8253555479,137.61,41.5204,19.09345,45.7001471449,0.8004,0.23345000000000002,0.8337500000000001,40.72,18.86,44.8755835617,137.33
2020-08-18 02:00:00,39.92304,17.81422,43.7172226594,0.8030400000000001,0.23422,0.8365,39.12,17.58,42.8885858942,137.51,39.85304,17.73422,43.6207216383,0.8030400000000001,0.23422,0.8365,39.05,17.5,42.7919677042,137.46,41.18304,19.12422,45.4068119807,0.8030400000000001,0.23422,0.8365,40.38,18.89,44.5800011216,137.61,41.24304,19.10422,45.4528279676,0.8030400000000001,0.23422,0.8365,40.44,18.87,44.625894949,137.33
2020-08-18 02:30:00,39.38728,17.89254,43.2608461943,0.7972800000000001,0.23254000000000002,0.8305,38.59,17.66,42.4389408445,137.75,39.31728,17.81254,43.1640485572,0.7972800000000001,0.23254000000000002,0.8305,38.52,17.58,42.3420216806,137.72,40.63728,19.20254,44.9458125775,0.7972800000000001,0.23254000000000002,0.8305,39.84,18.97,44.1258031088,137.84,40.70728,19.19254,45.0048468129,0.7972800000000001,0.23254000000000002,0.8305,39.91,18.96,44.1847224728,137.59
2020-08-18 03:00:00,38.65872,18.14296,42.7043748298,0.7987200000000001,0.23296000000000003,0.8320000000000001,37.86,17.91,41.8825464842,138.04,38.59872,18.07296,42.620336329,0.7987200000000001,0.23296000000000003,0.8320000000000001,37.8,17.84,41.7983923136,138.02,39.89872,19.46296,44.3927321709,0.7987200000000001,0.23296000000000003,0.8320000000000001,39.1,19.23,43.5729606522,138.15,39.96872,19.46296,44.45565645,0.7987200000000001,0.23296000000000003,0.8320000000000001,39.17,19.23,43.6357857727,137.9
2020-08-18 03:30:00,38.1704,18.34345,42.3492809155,0.8004,0.23345000000000002,0.8337500000000001,37.37,18.11,41.5269671418,138.04,38.1004,18.27345,42.2558807157,0.8004,0.23345000000000002,0.8337500000000001,37.3,18.04,41.4334599086,138.02,39.3904,19.67345,44.0300834324,0.8004,0.23345000000000002,0.8337500000000001,38.59,19.44,43.2099722286,138.15,39.4604,19.66345,44.0882573262,0.8004,0.23345000000000002,0.8337500000000001,38.66,19.43,43.2680078118,137.9
2020-08-18 04:00:00,37.850880000000004,18.39359,42.0834084867,0.80088,0.23359000000000002,0.83425,37.05,18.16,41.2612178686,138.13,37.79088,18.31359,41.9945019004,0.80088,0.23359000000000002,0.83425,36.99,18.08,41.1721568539,138.11,39.07088,19.72359,43.7670385846,0.80088,0.23359000000000002,0.83425,38.27,19.49,42.9470953616,138.27,39.15088,19.70359,43.8294748276,0.80088,0.23359000000000002,0.83425,38.35,19.47,43.0093408459,138.0
2020-08-18 04:30:00,38.14488,18.28184,42.2996163576,0.79488,0.23184000000000002,0.8280000000000001,37.35,18.05,41.4828277725,138.13,38.07488,18.20184,42.2019367612,0.79488,0.23184000000000002,0.8280000000000001,37.28,17.97,41.3850129878,138.01,39.36488,19.60184,43.9752874783,0.79488,0.23184000000000002,0.8280000000000001,38.57,19.37,43.1606510609,138.17,39.44488,19.60184,44.0469146434,0.79488,0.23184000000000002,0.8280000000000001,38.65,19.37,43.232157013,137.91
2020-08-18 05:00:00,38.74968,17.86324,42.6688767534,0.7996800000000001,0.23324000000000003,0.833,37.95,17.63,41.8451837133,137.98,38.67968,17.78324,42.5718365801,0.7996800000000001,0.23324000000000003,0.833,37.88,17.55,41.7480167194,138.01,39.97968,19.17324,44.3394626151,0.7996800000000001,0.23324000000000003,0.833,39.18,18.94,43.5177664868,138.08,40.04968,19.16324,44.3982728876,0.7996800000000001,0.23324000000000003,0.833,39.25,18.93,43.5764546516,137.91
2020-08-18 05:30:00,39.97016,17.31338,43.5587742877,0.8001600000000001,0.23338000000000003,0.8335,39.17,17.08,42.731900262,137.19,39.91016,17.24338,43.4759131595,0.8001600000000001,0.23338000000000003,0.8335,39.11,17.01,42.6489413702,137.14,41.21016,18.61338,45.218748349,0.8001600000000001,0.23338000000000003,0.8335,40.41,18.38,44.3936087742,137.27,41.32016,18.60338,45.3149133272,0.8001600000000001,0.23338000000000003,0.8335,40.52,18.37,44.4896313763,137.01
2020-08-18 06:00:00,41.13136,17.00373,44.5074781285,0.8013600000000001,0.23373000000000002,0.8347500000000001,40.33,16.77,43.6777036942,136.85,41.07136,16.92373,44.4214953526,0.8013600000000001,0.23373000000000002,0.8347500000000001,40.27,16.69,43.5916161664,136.8,42.40136,18.27373,46.1714688738,0.8013600000000001,0.23373000000000002,0.8347500000000001,41.6,18.04,45.3431538383,136.91,42.51136,18.26373,46.2685591148,0.8013600000000001,0.23373000000000002,0.8347500000000001,41.71,18.03,45.44012544,136.64
2020-08-18 06:30:00,44.32712,15.33666,46.9052950897,0.77712,0.22666000000000003,0.8095,43.55,15.11,46.0967959841,136.14,44.23712,15.26666,46.7973684458,0.77712,0.22666000000000003,0.8095,43.46,15.04,45.9888377761,136.11,45.64712,16.57666,48.5638262604,0.77712,0.22666000000000003,0.8095,44.87,16.35,47.7560404556,136.24,45.75712,16.56666,48.6638290134,0.77712,0.22666000000000003,0.8095,44.98,16.34,47.8559923103,135.96
2020-08-18 07:00:00,48.13776,13.80143,50.0771745196,0.82776,0.24143000000000003,0.8622500000000001,47.31,13.56,49.2149337092,136.9,48.05776,13.74143,49.9837493058,0.82776,0.24143000000000003,0.8622500000000001,47.23,13.5,49.121511581,136.86,49.53776,15.04143,51.7709791511,0.82776,0.24143000000000003,0.8622500000000001,48.71,14.8,50.90878215,136.95,49.65776,15.05143,51.888714315,0.82776,0.24143000000000003,0.8622500000000001,48.83,14.81,51.0265127164,136.69
2020-08-18 07:30:00,52.26352,12.52936,53.7443986365,0.9235200000000001,0.26936000000000004,0.962,51.34,12.26,52.7835504679,136.9,52.16352,12.46936,53.633177769,0.9235200000000001,0.26936000000000004,0.962,51.24,12.2,52.6723608736,136.86,53.75352,13.74936,55.4841041452,0.9235200000000001,0.26936000000000004,0.962,52.83,13.48,54.5226494221,136.95,53.86352,13.74936,55.5906798591,0.9235200000000001,0.26936000000000004,0.962,52.94,13.48,54.6292412541,136.69
2020-08-18 08:00:00,55.1176,11.5143,56.3074500777,1.0776,0.3143,1.1225,54.04,11.2,55.188419075,136.47,55.0276,11.4443,56.2050599524,1.0776,0.3143,1.1225,53.95,11.13,55.0861089568,136.44,56.6676,12.7043,58.0742294676,1.0776,0.3143,1.1225,55.59,12.39,56.9540182955,136.61,56.7776,12.7043,58.1815701082,1.0776,0.3143,1.1225,55.7,12.39,57.061388872,136.32
2020-08-18 08:30:00,57.9656,10.59455,58.9258455439,1.4556,0.42455000000000004,1.51625,56.51,10.17,57.4178456579,136.77,57.8556,10.52455,58.805072945,1.4556,0.42455000000000004,1.51625,56.4,10.1,57.2972076108,136.73,59.5556,11.76455,60.7064587014,1.4556,0.42455000000000004,1.51625,58.1,11.34,59.1963309674,136.86,59.6556,11.75455,60.8026319912,1.4556,0.42455000000000004,1.51625,58.2,11.33,59.2925703609,136.58
2020-08-18 09:00:00,59.44024,9.92382,60.2629598896,1.59024,0.46382000000000007,1.6565,57.85,9.46,58.6183768114,136.97,59.32024,9.86382,60.1347305527,1.59024,0.46382000000000007,1.6565,57.73,9.4,58.4902803891,136.94,61.08024,11.093820000000001,62.079534153,1.59024,0.46382000000000007,1.6565,59.49,10.63,60.4322513233,137.05,61.16024,11.07382,62.1546816117,1.59024,0.46382000000000007,1.6565,59.57,10.61,60.5074954035,136.79
2020-08-18 09:30:00,60.95104,9.10947,61.6280108454,1.78104,0.51947,1.85525,59.17,8.59,59.790275129,136.35,60.84104,9.02947,61.507426192,1.78104,0.51947,1.85525,59.06,8.51,59.669956427,136.33,62.62104,10.23947,63.4526705235,1.78104,0.51947,1.85525,60.84,9.72,61.6115573574,136.44,62.69104,10.21947,63.5185332274,1.78104,0.51947,1.85525,60.91,9.7,61.6775331867,136.19
2020-08-18 10:00:00,61.31832,9.14451,61.9964388555,2.7583200000000003,0.8045100000000001,2.87325,58.56,8.34,59.1509019373,136.35,61.18832,9.07451,61.8575560151,2.7583200000000003,0.8045100000000001,2.87325,58.43,8.27,59.0123529441,136.33,62.94832,10.27451,63.7813181626,2.7583200000000003,0.8045100000000001,2.87325,60.19,9.47,60.9304275383,136.44,63.02832,10.24451,63.8554547957,2.7583200000000003,0.8045100000000001,2.87325,60.27,9.44,61.0048071876,136.19
2020-08-18 10:30:00,61.41208,9.36394,62.1218716898,3.20208,0.9339400000000001,3.3355,58.21,8.43,58.8172508708,136.63,61.30208,9.29394,62.0025994056,3.20208,0.9339400000000001,3.3355,58.1,8.36,58.6983781718,136.58,63.06208,10.51394,63.9325337231,3.20208,0.9339400000000001,3.3355,59.86,9.58,60.6217452735,136.7,63.12208,10.48394,63.9867953679,3.20208,0.9339400000000001,3.3355,59.92,9.55,60.6762630688,136.44
2020-08-18 11:00:00,61.49592,8.88881,62.135007201,3.11592,0.9088100000000001,3.24575,58.38,7.98,58.9228716204,136.17,61.37592,8.82881,62.0076724435,3.11592,0.9088100000000001,3.24575,58.26,7.92,58.7958672017,136.16,63.14592,10.01881,63.9357784536,3.11592,0.9088100000000001,3.24575,60.03,9.11,60.7173204284,136.27,63.21592,9.98881,64.0002255204,3.11592,0.9088100000000001,3.24575,60.1,9.08,60.7820401105,136.01
2020-08-18 11:30:00,61.90784,8.79187,62.5290143179,3.05784,0.89187,3.18525,58.85,7.9,59.3778788776,136.01,61.77784,8.71187,62.3890871384,3.05784,0.89187,3.18525,58.72,7.82,59.2384233416,135.98,63.55784,9.91187,64.3260770789,3.05784,0.89187,3.18525,60.5,9.02,61.1687044166,136.1,63.62784,9.89187,64.3921665668,3.05784,0.89187,3.18525,60.57,9.0,61.2349973463,135.83
2020-08-18 12:00:00,62.38224,8.54982,62.9654134383,3.22224,0.9398200000000001,3.3565,59.16,7.61,59.6474450417,136.01,62.26224,8.47982,62.8370422366,3.22224,0.9398200000000001,3.3565,59.04,7.54,59.5195194873,135.98,64.04224,9.65982,64.7666629266,3.22224,0.9398200000000001,3.3565,60.82,8.72,61.4419303082,136.1,64.10224,9.62982,64.8215288793,3.22224,0.9398200000000001,3.3565,60.88,8.69,61.4970771663,135.83
2020-08-18 12:30:00,63.00696,8.55828,63.5855421067,3.69696,1.07828,3.851,59.31,7.48,59.7798168281,136.01,62.87696,8.48828,63.4473245787,3.69696,1.07828,3.851,59.18,7.41,59.642103417,135.98,64.66696,9.67828,65.3871915546,3.69696,1.07828,3.851,60.97,8.6,61.5735405836,136.1,64.72696,9.64828,65.4421015692,3.69696,1.07828,3.851,61.03,8.57,61.6287741238,135.83
2020-08-18 13:00:00,63.35432,8.42501,63.9120540756,3.03432,0.8850100000000001,3.16075,60.32,7.54,60.7894234222,136.36,63.24432,8.35501,63.7938100787,3.03432,0.8850100000000001,3.16075,60.21,7.47,60.6716160985,136.32,65.05432,9.54501,65.7508309192,3.03432,0.8850100000000001,3.16075,62.02,8.66,62.6216895333,136.42,65.12432,9.51501,65.815746374,3.03432,0.8850100000000001,3.16075,62.09,8.63,62.6868806051,136.16
2020-08-18 13:30:00,63.01512,8.55691,63.5934435092,2.83512,0.82691,2.95325,60.18,7.73,60.6744204752,136.36,62.89512,8.48691,63.465138156,2.83512,0.82691,2.95325,60.06,7.66,60.5465044408,136.32,64.69512,9.68691,65.4163188903,2.83512,0.82691,2.95325,61.86,8.86,62.4912729907,136.42,64.77512,9.65691,65.4910076405,2.83512,0.82691,2.95325,61.94,8.83,62.5662249141,136.16
2020-08-18 14:00:00,62.47784,8.12687,63.0041784889,1.73784,0.50687,1.81025,60.74,7.62,61.216108991,136.36,62.34784,8.04687,62.864976493,1.73784,0.50687,1.81025,60.61,7.54,61.0771945983,136.32,64.16784,9.25687,64.8321010955,1.73784,0.50687,1.81025,62.43,8.75,63.0402046316,136.42,64.23784,9.22687,64.8971125541,1.73784,0.50687,1.81025,62.5,8.72,63.1053753653,136.16
2020-08-18 14:30:00,62.36448,8.61339,62.956483804,2.27448,0.66339,2.36925,60.09,7.95,60.6136172819,136.55,62.24448,8.55339,62.8294180378,2.27448,0.66339,2.36925,59.97,7.89,60.4868002129,136.52,64.05448,9.75339,64.7927852817,2.27448,0.66339,2.36925,61.78,9.09,62.44514793,136.58,64.12448,9.72339,64.8574841353,2.27448,0.66339,2.36925,61.85,9.06,62.5100479923,136.35
2020-08-18 15:00:00,60.87504,8.82397,61.5112423998,2.34504,0.6839700000000001,2.44275,58.53,8.14,59.0933202655,136.66,60.74504,8.743970000000001,61.371140579,2.34504,0.6839700000000001,2.44275,58.4,8.06,58.9535715627,136.64,62.51504,9.95397,63.3025413784,2.34504,0.6839700000000001,2.44275,60.17,9.27,60.8798965177,136.67,62.58504,9.93397,63.3685331356,2.34504,0.6839700000000001,2.44275,60.24,9.25,60.9460425294,136.46
2020-08-18 15:30:00,61.47288,9.13959,62.1485887278,2.43288,0.70959,2.53425,59.04,8.43,59.6388002897,136.96,61.35288,9.06959,62.019620662,2.43288,0.70959,2.53425,58.92,8.36,59.5101335908,136.93,63.15288,10.28959,63.985638346900004,2.43288,0.70959,2.53425,60.72,9.58,61.4710891395,137.01,63.19288,10.26959,64.0219068871,2.43288,0.70959,2.53425,60.76,9.56,61.5074889749,136.79
2020-08-18 16:00:00,62.1636,8.9498,62.8045546517,1.7136,0.4998,1.7850000000000001,60.45,8.45,61.0377342306,137.12,61.9936,8.8898,62.6277493209,1.7136,0.4998,1.7850000000000001,60.28,8.39,60.8610754095,137.1,63.9536,10.1098,64.7477490651,1.7136,0.4998,1.7850000000000001,62.24,9.61,62.9775332956,137.16,63.8436,10.0798,64.6344152058,1.7136,0.4998,1.7850000000000001,62.13,9.58,62.8642450046,136.95
2020-08-18 16:30:00,62.7632,9.1501,63.4266789628,1.7832,0.5201,1.8575,60.98,8.63,61.5876391819,137.47,62.6132,9.0801,63.2681675904,1.7832,0.5201,1.8575,60.83,8.56,61.4293293143,137.45,64.5432,10.3201,65.3630563105,1.7832,0.5201,1.8575,62.76,9.8,63.5205289651,137.51,64.4632,10.2901,65.2793253048,1.7832,0.5201,1.8575,62.68,9.77,63.4368607357,137.28
2020-08-18 17:00:00,62.05232,10.28651,62.8991470957,2.6623200000000002,0.77651,2.77325,59.39,9.51,60.1465892632,136.77,61.89232,10.20651,62.7282402221,2.6623200000000002,0.77651,2.77325,59.23,9.43,59.9759768574,136.72,63.78232,11.43651,64.7995224177,2.6623200000000002,0.77651,2.77325,61.12,10.66,62.0426466231,136.83,63.71232,11.39651,64.7235672685,2.6623200000000002,0.77651,2.77325,61.05,10.62,61.9668209609,136.61
2020-08-18 17:30:00,63.10792,10.44481,63.9664257456,2.58792,0.7548100000000001,2.6957500000000003,60.52,9.69,61.2908353671,136.19,62.94792,10.35481,63.793908192399996,2.58792,0.7548100000000001,2.6957500000000003,60.36,9.6,61.1186518176,136.16,64.80792,11.584810000000001,65.83520576,2.58792,0.7548100000000001,2.6957500000000003,62.22,10.83,63.1555009481,136.25,64.80792,11.53481,65.8264258217,2.58792,0.7548100000000001,2.6957500000000003,62.22,10.78,63.1469460861,136.02
2020-08-18 18:00:00,63.75056,10.44058,64.5998421906,2.23056,0.65058,2.3235,61.52,9.79,62.2940968311,136.56,63.60056,10.36058,64.4389078915,2.23056,0.65058,2.3235,61.37,9.71,62.1334129113,136.53,65.47056,11.59058,66.4886138482,2.23056,0.65058,2.3235,63.24,10.94,64.1792894944,136.63,65.48056,11.56058,66.4932383619,2.23056,0.65058,2.3235,63.25,10.91,64.1840369562,136.4
2020-08-18 18:30:00,63.30624,10.89807,64.2374342005,1.77624,0.51807,1.85025,61.53,10.38,62.3994014394,136.72,63.17624,10.80807,64.0940845762,1.77624,0.51807,1.85025,61.4,10.29,62.2562775951,136.68,64.98624,12.04807,66.0936258656,1.77624,0.51807,1.85025,63.21,11.53,64.2529765847,136.78,65.07624,12.01807,66.1766652156,1.77624,0.51807,1.85025,63.3,11.5,64.3361484704,136.54
2020-08-18 19:00:00,61.64984,11.425370000000001,62.6996160408,1.38984,0.40537,1.44775,60.26,11.02,61.2593503067,136.01,61.53984,11.35537,62.5787211044,1.38984,0.40537,1.44775,60.15,10.95,61.1385721129,135.98,63.27984,12.57537,64.5172696343,1.38984,0.40537,1.44775,61.89,12.17,63.0752011491,136.06,63.41984,12.56537,64.6526459541,1.38984,0.40537,1.44775,62.03,12.16,63.2106517922,135.83
2020-08-18 19:30:00,60.63216,11.53688,61.7200002139,1.05216,0.30688000000000004,1.096,59.58,11.23,60.629112644,135.82,60.51216,11.44688,61.5853275513,1.05216,0.30688000000000004,1.096,59.46,11.14,60.4945551269,135.79,62.23216,12.66688,63.5082009444,1.05216,0.30688000000000004,1.096,61.18,12.36,62.4160396052,135.89,62.36216,12.66688,63.635594197,1.05216,0.30688000000000004,1.096,61.31,12.36,62.5434704825,135.65
2020-08-18 20:00:00,58.56136,11.78123,59.7346655248,0.8613600000000001,0.25123,0.8972500000000001,57.7,11.53,58.8407248426,136.06,58.44136,11.71123,59.6032336938,0.8613600000000001,0.25123,0.8972500000000001,57.58,11.46,58.7093518956,136.01,60.15136,12.941230000000001,61.5277298766,0.8613600000000001,0.25123,0.8972500000000001,59.29,12.69,60.6328310406,136.14,60.27136,12.93123,61.6429521159,0.8613600000000001,0.25123,0.8972500000000001,59.41,12.68,60.748090505,135.89
2020-08-18 20:30:00,57.90808,12.26569,59.1928448418,0.80808,0.23569,0.8417500000000001,57.1,12.03,58.3534994666,136.27,57.79808,12.18569,59.0686811471,0.80808,0.23569,0.8417500000000001,56.99,11.95,58.2293963561,136.24,59.46808,13.42569,60.9647577774,0.80808,0.23569,0.8417500000000001,58.66,13.19,60.1246347182,136.35,59.59808,13.42569,61.0915730004,0.80808,0.23569,0.8417500000000001,58.79,13.19,60.2514746707,136.09
2020-08-18 21:00:00,58.4384,12.05995,59.6698331535,0.7884,0.22995000000000002,0.82125,57.65,11.83,58.8512650671,135.59,58.3284,11.98995,59.5479734967,0.7884,0.22995000000000002,0.82125,57.54,11.76,58.7294576852,135.55,59.9984,13.20995,61.4354196011,0.7884,0.22995000000000002,0.82125,59.21,12.98,60.6160416062,135.68,60.1484,13.21995,61.5840653137,0.7884,0.22995000000000002,0.82125,59.36,12.99,60.7647076846,135.42
2020-08-18 21:30:00,57.9696,12.5203,59.3062596717,0.7896000000000001,0.2303,0.8225,57.18,12.29,58.4858658139,135.23,57.8896,12.4403,59.2112054619,0.7896000000000001,0.2303,0.8225,57.1,12.21,58.3908734307,135.2,59.4596,13.6603,61.0085881516,0.7896000000000001,0.2303,0.8225,58.67,13.43,60.1874887331,135.29,59.7196,13.6903,61.2687109237,0.7896000000000001,0.2303,0.8225,58.93,13.46,60.4476343623,135.03
