Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-18 22:00:00,55.75312,13.60841,57.3898877195,0.78312,0.22841000000000003,0.8157500000000001,54.97,13.38,56.5749529386,135.65,55.67312,13.53841,57.2955917664,0.78312,0.22841000000000003,0.8157500000000001,54.89,13.31,56.4806887352,135.64,57.19312,14.78841,59.074106389,0.78312,0.22841000000000003,0.8157500000000001,56.41,14.56,58.258747841,135.75,57.46312,14.79841,59.3380409068,0.78312,0.22841000000000003,0.8157500000000001,56.68,14.57,58.5227075587,135.5
2020-08-18 22:30:00,52.67128,14.33079,54.5860355665,0.7912800000000001,0.23079000000000002,0.82425,51.88,14.1,53.7619233287,136.11,52.62128,14.25079,54.5168242331,0.7912800000000001,0.23079000000000002,0.82425,51.83,14.02,53.6927304204,136.08,54.03128,15.53079,56.2190773356,0.7912800000000001,0.23079000000000002,0.82425,53.24,15.3,55.3948336941,136.16,54.35128,15.55079,56.5321917783,0.7912800000000001,0.23079000000000002,0.82425,53.56,15.32,55.7079527536,135.91
2020-08-18 23:00:00,49.61744,15.11967,51.8699794974,0.78744,0.22967,0.82025,48.83,14.89,51.0497894217,136.73,49.55744,15.04967,51.792204302,0.78744,0.22967,0.82025,48.77,14.82,50.9720050616,136.7,50.90744,16.33967,53.4654305422,0.78744,0.22967,0.82025,50.12,16.11,52.6454793881,136.86,51.22744,16.36967,53.7793334364,0.78744,0.22967,0.82025,50.44,16.14,52.9593542257,136.58
2020-08-18 23:30:00,46.31296,15.98128,48.992770634,0.7929600000000001,0.23128,0.8260000000000001,45.52,15.75,48.1677578884,136.86,46.28296,15.91128,48.9416102882,0.7929600000000001,0.23128,0.8260000000000001,45.49,15.68,48.1165512064,136.85,47.54296,17.22128,50.5658534033,0.7929600000000001,0.23128,0.8260000000000001,46.75,16.99,49.7415580777,136.86,47.86296,17.24128,50.873614733,0.7929600000000001,0.23128,0.8260000000000001,47.07,17.01,50.0492257682,136.66
2020-08-19 00:00:00,43.9168,16.5924,46.9467044637,0.7968000000000001,0.23240000000000002,0.8300000000000001,43.12,16.36,46.1192367673,137.2,43.8868,16.5224,46.8939326139,0.7968000000000001,0.23240000000000002,0.8300000000000001,43.09,16.29,46.0663890488,137.18,45.0968,17.8524,48.5018510575,0.7968000000000001,0.23240000000000002,0.8300000000000001,44.3,17.62,47.6755115337,137.31,45.4368,17.8824,48.8291206556,0.7968000000000001,0.23240000000000002,0.8300000000000001,44.64,17.65,48.0026259698,137.05
2020-08-19 00:30:00,41.73184,17.10387,45.1008740355,0.8018400000000001,0.23387000000000002,0.83525,40.93,16.87,44.2703264049,137.35,41.71184,17.03387,45.0558578141,0.8018400000000001,0.23387000000000002,0.83525,40.91,16.8,44.2251975688,137.32,42.86184,18.37387,46.6340693803,0.8018400000000001,0.23387000000000002,0.83525,42.06,18.14,45.8050564894,137.48,43.21184,18.40387,46.9677074932,0.8018400000000001,0.23387000000000002,0.83525,42.41,18.17,46.1384546772,137.22
2020-08-19 01:00:00,40.53704,17.24247,44.0517239579,0.7970400000000001,0.23247,0.83025,39.74,17.01,43.2273952488,137.59,40.51704,17.17247,44.0059570543,0.7970400000000001,0.23247,0.83025,39.72,16.94,43.1815006687,137.57,41.62704,18.52247,45.5619617012,0.7970400000000001,0.23247,0.83025,40.83,18.29,44.7393898036,137.71,41.98704,18.54247,45.8991799672,0.7970400000000001,0.23247,0.83025,41.19,18.31,45.076293104,137.46
2020-08-19 01:30:00,40.008,17.58275,43.7011803223,0.798,0.23275,0.83125,39.21,17.35,42.8771104437,138.09,39.988,17.52275,43.6587552681,0.798,0.23275,0.83125,39.19,17.29,42.8345678162,138.06,41.118,18.88275,45.2465266243,0.798,0.23275,0.83125,40.32,18.65,44.4243728149,138.22,41.448,18.90275,45.5549191807,0.798,0.23275,0.83125,40.65,18.67,44.7324423657,137.94
2020-08-19 02:00:00,39.59536,17.68198,43.3640974799,0.7953600000000001,0.23198000000000002,0.8285,38.8,17.45,42.5434189975,138.21,39.55536,17.61198,43.2990570827,0.7953600000000001,0.23198000000000002,0.8285,38.76,17.38,42.4782532598,138.19,40.68536,18.99198,44.899819851,0.7953600000000001,0.23198000000000002,0.8285,39.89,18.76,44.0811717176,138.31,41.00536,19.00198,45.1941898107,0.7953600000000001,0.23198000000000002,0.8285,40.21,18.77,44.3751845067,138.04
2020-08-19 02:30:00,38.38944,14.06317,40.8842494607,0.79944,0.23317000000000002,0.8327500000000001,37.59,13.83,40.0534268197,136.46,38.69944,28.99317,48.3554605289,0.79944,0.23317000000000002,0.8327500000000001,37.9,28.76,47.5767548284,136.43,39.47944,14.95317,42.2163887106,0.79944,0.23317000000000002,0.8327500000000001,38.68,14.72,41.386239259,136.56,39.74944,14.81317,42.4199008222,0.79944,0.23317000000000002,0.8327500000000001,38.95,14.58,41.5894085075,136.3
2020-08-19 03:00:00,37.8968,12.9024,40.0329786051,0.7968000000000001,0.23240000000000002,0.8300000000000001,37.1,12.67,39.2038123146,135.97,38.2768,31.4324,49.5288722666,0.7968000000000001,0.23240000000000002,0.8300000000000001,37.48,31.2,48.7666935521,135.93,38.9868,14.0524,41.4420139472,0.7968000000000001,0.23240000000000002,0.8300000000000001,38.19,13.82,40.6136491835,136.09,39.2368,14.0624,41.680661799,0.7968000000000001,0.23240000000000002,0.8300000000000001,38.44,13.83,40.852203123,135.85
2020-08-19 03:30:00,37.50632,13.03226,39.7059673179,0.79632,0.23226000000000002,0.8295,36.71,12.8,38.8775526493,136.19,37.87632,31.64226,49.3543132325,0.79632,0.23226000000000002,0.8295,37.08,31.41,48.5954164505,136.17,38.57632,14.19226,41.1041689935,0.79632,0.23226000000000002,0.8295,37.78,13.96,40.2766681839,136.25,38.84632,14.21226,41.3645368867,0.79632,0.23226000000000002,0.8295,38.05,13.98,40.5369325431,136.0
2020-08-19 04:00:00,37.5056,13.15205,39.7447663292,0.7956000000000001,0.23205,0.8287500000000001,36.71,12.92,38.9172262629,136.42,37.8556,31.80205,49.4410440379,0.7956000000000001,0.23205,0.8287500000000001,37.06,31.57,48.6837601259,136.38,38.5956,14.31205,41.1637597234,0.7956000000000001,0.23205,0.8287500000000001,37.8,14.08,40.3371590472,136.48,38.8256,14.33205,41.3864092736,0.7956000000000001,0.23205,0.8287500000000001,38.03,14.1,40.559720166700004,136.21
2020-08-19 04:30:00,37.63776,13.18268,39.8796192284,0.79776,0.23268000000000003,0.8310000000000001,36.84,12.95,39.0498156206,136.15,38.01776,31.78268,49.5528891529,0.79776,0.23268000000000003,0.8310000000000001,37.22,31.55,48.7927340902,136.12,38.71776,14.34268,41.2889502046,0.79776,0.23268000000000003,0.8310000000000001,37.92,14.11,40.4600852693,136.25,38.99776,14.37268,41.5619924378,0.79776,0.23268000000000003,0.8310000000000001,38.2,14.14,40.7330283677,135.99
2020-08-19 05:00:00,37.94464,12.87177,40.068418582,0.79464,0.23177000000000003,0.8277500000000001,37.15,12.64,39.2414589433,135.98,38.32464,31.42177,49.5591127954,0.79464,0.23177000000000003,0.8277500000000001,37.53,31.19,48.7987397378,135.97,39.00464,14.02177,41.4484254883,0.79464,0.23177000000000003,0.8277500000000001,38.21,13.79,40.6222623693,136.06,39.30464,14.05177,41.7409507039,0.79464,0.23177000000000003,0.8277500000000001,38.51,13.82,40.9146978481,135.82
2020-08-19 05:30:00,39.35848,12.14289,41.1890728891,0.7984800000000001,0.23289,0.8317500000000001,38.56,11.91,40.3574243479,135.51,39.76848,30.57289,50.1620733669,0.7984800000000001,0.23289,0.8317500000000001,38.97,30.34,49.3880198024,135.5,40.44848,13.27289,42.5705196499,0.7984800000000001,0.23289,0.8317500000000001,39.65,13.04,41.7392393318,135.64,40.74848,13.29289,42.8618658817,0.7984800000000001,0.23289,0.8317500000000001,39.95,13.06,42.0305377077,135.36
2020-08-19 06:00:00,40.34816,11.98988,42.0919379193,0.7881600000000001,0.22988000000000003,0.8210000000000001,39.56,11.76,41.2709486201,135.65,40.77816,30.40988,50.8686458892,0.7881600000000001,0.22988000000000003,0.8210000000000001,39.99,30.18,50.1002245504,135.6,41.46816,13.11988,43.4941323054,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.68,12.89,42.6733464823,135.72,41.76816,13.13988,43.7862493964,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.98,12.91,42.9654337811,135.46
2020-08-19 06:30:00,43.08208,10.89269,44.4377802389,0.83208,0.24269000000000002,0.86675,42.25,10.65,43.571607728000004,135.03,43.53208,29.14269,52.3864330678,0.83208,0.24269000000000002,0.86675,42.7,28.9,51.560643906,135.0,44.25208,11.99269,45.8483500004,0.83208,0.24269000000000002,0.86675,43.42,11.75,44.9817618597,135.13,44.52208,12.00269,46.1116056407,0.83208,0.24269000000000002,0.86675,43.69,11.76,45.2450406122,134.87
2020-08-19 07:00:00,46.966,8.91925,47.8054199497,1.026,0.29925,1.06875,45.94,8.62,46.7417158436,134.77,47.476,27.08925,54.6607541254,1.026,0.29925,1.06875,46.45,26.79,53.6218854573,134.75,48.236,9.99925,49.2615133402,1.026,0.29925,1.06875,47.21,9.7,48.1962042074,134.85,48.466,10.00925,49.4887688427,1.026,0.29925,1.06875,47.44,9.71,48.4235242418,134.58
2020-08-19 07:30:00,51.59672,7.49321,52.1379872153,0.9367200000000001,0.27321,0.9757500000000001,50.66,7.22,51.171906355,134.56,52.18672,25.57321,58.1157707861,0.9367200000000001,0.27321,0.9757500000000001,51.25,25.3,57.1546367323,134.53,52.99672,8.56321,53.6840841988,0.9367200000000001,0.27321,0.9757500000000001,52.06,8.29,52.7159150542,134.63,53.16672,8.55321,53.8503251324,0.9367200000000001,0.27321,0.9757500000000001,52.23,8.28,52.8822399299,134.37
2020-08-19 08:00:00,54.73456,6.10008,55.0734331089,0.9945600000000001,0.29008,1.036,53.74,5.8100000000000005,54.0531562446,134.29,55.35456,24.10008,60.3733481662,0.9945600000000001,0.29008,1.036,54.36,23.81,59.3458145112,134.27,56.18456,7.15008,56.6376943952,0.9945600000000001,0.29008,1.036,55.19,6.86,55.6147075871,134.41,56.34456,7.13008,56.7939035672,0.9945600000000001,0.29008,1.036,55.35,6.84,55.7710328038,134.15
2020-08-19 08:30:00,57.55896,5.24678,57.7976000942,1.18896,0.34678000000000003,1.2385,56.37,4.9,56.5825671033,133.91,58.22896,23.11678,62.6497988844,1.18896,0.34678000000000003,1.2385,57.04,22.77,61.4168909991,133.9,59.04896,6.25678,59.3795164434,1.18896,0.34678000000000003,1.2385,57.86,5.91,58.161049681,133.99,59.21896,6.23678,59.546474692,1.18896,0.34678000000000003,1.2385,58.03,5.89,58.3281492935,133.72
2020-08-19 09:00:00,59.78608,4.72469,59.972477499,1.45608,0.42469,1.51675,58.33,4.3,58.4882800226,133.47,60.49608,22.48469,64.5394219045,1.45608,0.42469,1.51675,59.04,22.06,63.0267022777,133.44,61.30608,5.71469,61.5718533647,1.45608,0.42469,1.51675,59.85,5.29,60.0833304669,133.58,61.49608,5.71469,61.761035752,1.45608,0.42469,1.51675,60.04,5.29,60.2725949334,133.31
2020-08-19 09:30:00,61.74584,3.82587,61.8642549342,0.9458400000000001,0.27587,0.9852500000000001,60.8,3.55,60.9035507996,133.66,62.49584,21.60587,66.1252118013,0.9458400000000001,0.27587,0.9852500000000001,61.55,21.33,65.1411651723,133.63,63.31584,4.8058700000000005,63.4979683247,0.9458400000000001,0.27587,0.9852500000000001,62.37,4.53,62.5342929919,133.74,63.50584,4.77587,63.6851681976,0.9458400000000001,0.27587,0.9852500000000001,62.56,4.5,62.7216358205,133.47
2020-08-19 10:00:00,62.86936,3.41273,62.961918275,0.72936,0.21273000000000003,0.75975,62.14,3.2,62.2223400396,133.66,63.65936,21.19273,67.0943061702,0.72936,0.21273000000000003,0.75975,62.93,20.98,66.3350985527,133.63,64.45936,4.40273,64.6095435912,0.72936,0.21273000000000003,0.75975,63.73,4.19,63.8675895897,133.74,64.67936,4.36273,64.8263297053,0.72936,0.21273000000000003,0.75975,63.95,4.15,64.0845145101,133.47
2020-08-19 10:30:00,62.76648,3.66439,62.8733549738,0.9064800000000001,0.26439,0.94425,61.86,3.4,61.9533663331,133.44,63.54648,21.40439,67.0544780881,0.9064800000000001,0.26439,0.94425,62.64,21.14,66.1110369001,133.41,64.35648,4.64439,64.523847347,0.9064800000000001,0.26439,0.94425,63.45,4.38,63.6009976337,133.58,64.55648,4.61439,64.7211843608,0.9064800000000001,0.26439,0.94425,63.65,4.35,63.7984717685,133.32
2020-08-19 11:00:00,63.66784,4.21187,63.8070035275,0.8978400000000001,0.26187000000000005,0.93525,62.77,3.95,62.8941603013,133.68,64.27784,18.53187,66.8959708859,0.8978400000000001,0.26187000000000005,0.93525,63.38,18.27,65.9607254357,133.65,65.25784,5.00187,65.4492504538,0.8978400000000001,0.26187000000000005,0.93525,64.36,4.74,64.5343102543,133.77,65.47784,5.04187,65.6716680477,0.8978400000000001,0.26187000000000005,0.93525,64.58,4.78,64.7566583449,133.5
2020-08-19 11:30:00,64.57728,7.43379,65.0037408613,0.7672800000000001,0.22379000000000002,0.79925,63.81,7.21,64.2160431668,135.55,64.46728,7.36379,64.8864823655,0.7672800000000001,0.22379000000000002,0.79925,63.7,7.14,64.0989048268,135.54,66.22728,8.53379,66.774831995,0.7672800000000001,0.22379000000000002,0.79925,65.46,8.31,65.9853597399,135.64,66.43728,8.51379,66.980570272,0.7672800000000001,0.22379000000000002,0.79925,65.67,8.29,66.1911852137,135.39
2020-08-19 12:00:00,64.58816,7.52988,65.0256065331,1.02816,0.29988000000000004,1.071,63.56,7.23,63.9698874471,135.95,64.46816,7.44988,64.8971830344,1.02816,0.29988000000000004,1.071,63.44,7.15,63.8416486316,135.92,66.21816,8.63988,66.7794297685,1.02816,0.29988000000000004,1.071,65.19,8.34,65.7213184591,136.0,66.44816,8.58988,67.0010746615,1.02816,0.29988000000000004,1.071,65.42,8.29,65.9431611314,135.75
2020-08-19 12:30:00,64.94944,7.70692,65.4050943903,1.18944,0.34692,1.239,63.76,7.36,64.1833872587,136.03,64.85944,7.63692,65.3074996015,1.18944,0.34692,1.239,63.67,7.29,64.0859813064,136.0,66.59944,8.82692,67.1818422269,1.18944,0.34692,1.239,65.41,8.48,65.95739913,136.0,66.83944,8.78692,67.4145437024,1.18944,0.34692,1.239,65.65,8.44,66.1903021598,135.75
2020-08-19 13:00:00,65.13072,7.7389600000000005,65.5888876991,1.23072,0.35896000000000006,1.282,63.9,7.38,64.3247572868,136.03,65.01072,7.65896,65.4603191498,1.23072,0.35896000000000006,1.282,63.78,7.3,64.1964048838,136.0,66.76072,8.84896,67.344619889,1.23072,0.35896000000000006,1.282,65.53,8.49,66.0776891242,136.17,67.01072,8.80896,67.5872352682,1.23072,0.35896000000000006,1.282,65.78,8.45,66.3205164335,135.94
2020-08-19 13:30:00,65.17616,7.85138,65.6473609542,1.13616,0.33138,1.1835,64.04,7.52,64.4800124069,136.13,65.06616,7.77138,65.5286160715,1.13616,0.33138,1.1835,63.93,7.44,64.3614675097,136.11,66.82616,8.96138,67.4243427246,1.13616,0.33138,1.1835,65.69,8.63,66.2544564539,136.17,67.05616,8.93138,67.6483417583,1.13616,0.33138,1.1835,65.92,8.6,66.4786161107,135.94
2020-08-19 14:00:00,63.9932,8.1776,64.513586073,1.1232,0.3276,1.17,62.87,7.85,63.3581833704,136.24,63.8932,8.1076,64.4055446681,1.1232,0.3276,1.17,62.77,7.78,63.2503067186,136.21,65.6232,9.3176,66.2813853808,1.1232,0.3276,1.17,64.5,8.99,65.1234988311,136.35,65.8632,9.2676,66.5120254089,1.1232,0.3276,1.17,64.74,8.94,65.3543510411,136.12
2020-08-19 14:30:00,63.68736,8.36798,64.2347484859,1.46736,0.42798,1.5285000000000002,62.22,7.94,62.7245725374,136.24,63.58736,8.27798,64.1239214697,1.46736,0.42798,1.5285000000000002,62.12,7.85,62.6140311751,136.21,65.26736,9.48798,65.9533929821,1.46736,0.42798,1.5285000000000002,63.8,9.06,64.4400775915,136.35,65.54736,9.45798,66.2262016777,1.46736,0.42798,1.5285000000000002,64.08,9.03,64.7131153631,136.04
2020-08-19 15:00:00,63.43848,8.65039,64.0255417147,1.3384800000000001,0.39039,1.39425,62.1,8.26,62.6469280971,136.24,63.34848,8.59039,63.9282779266,1.3384800000000001,0.39039,1.39425,62.01,8.2,62.549820943,136.21,65.00848,9.78039,65.7400829058,1.3384800000000001,0.39039,1.39425,63.67,9.39,64.3586901669,136.35,65.33848,9.76039,66.0634708569,1.3384800000000001,0.39039,1.39425,64.0,9.37,64.6822765524,136.04
2020-08-19 15:30:00,63.37344,8.63517,63.9590420376,1.18344,0.34517000000000003,1.23275,62.19,8.29,62.7401004143,136.0,63.30344,8.55517,63.8789202285,1.18344,0.34517000000000003,1.23275,62.12,8.21,62.6601827319,135.97,64.91344,9.76517,65.6438362511,1.18344,0.34517000000000003,1.23275,63.73,9.42,64.4224285478,136.05,65.28344,9.74517,66.0067865947,1.18344,0.34517000000000003,1.23275,64.1,9.4,64.7855693808,135.8
2020-08-19 16:00:00,63.4492,8.56935,64.0252664193,1.1292,0.32935000000000003,1.17625,62.32,8.24,62.8623893914,135.87,63.3892,8.48935,63.9551384962,1.1292,0.32935000000000003,1.17625,62.26,8.16,62.792461331,135.84,64.9892,9.68935,65.7075309235,1.1292,0.32935000000000003,1.17625,63.86,9.36,64.5423055058,135.9,65.3892,9.66935,66.1002557186,1.1292,0.32935000000000003,1.17625,64.26,9.34,64.9352231073,135.66
2020-08-19 16:30:00,63.98624,9.17807,64.6411314742,1.05624,0.30807,1.10025,62.93,8.87,63.5520400931,136.27,63.92624,9.09807,64.5704192201,1.05624,0.30807,1.10025,62.87,8.79,63.4815012425,136.25,65.49624,10.30807,66.3024415935,1.05624,0.30807,1.10025,64.44,10.0,65.2112996343,136.32,65.95624,10.28807,66.7538012346,1.05624,0.30807,1.10025,64.9,9.98,65.6628540348,136.09
2020-08-19 17:00:00,64.44584,9.41337,65.1297000459,1.00584,0.29337,1.04775,63.44,9.12,64.0921836108,136.55,64.38584,9.34337,65.060240973,1.00584,0.29337,1.04775,63.38,9.05,64.0228623228,136.51,65.94584,10.57337,66.788097491,1.00584,0.29337,1.04775,64.94,10.28,65.7486273621,136.62,66.43584,10.55337,67.2688223092,1.00584,0.29337,1.04775,65.43,10.26,66.2295440117,136.36
2020-08-19 17:30:00,66.1144,9.66545,66.8171745217,0.9444,0.27545000000000003,0.9837500000000001,65.17,9.39,65.8430026654,137.15,66.0644,9.59545,66.7576033727,0.9444,0.27545000000000003,0.9837500000000001,65.12,9.32,65.7835602563,137.12,67.6744,10.81545,68.5331917691,0.9444,0.27545000000000003,0.9837500000000001,66.73,10.54,67.5572682988,137.19,68.1644,10.82545,69.0186626577,0.9444,0.27545000000000003,0.9837500000000001,67.22,10.55,68.042860757,136.95
2020-08-19 18:00:00,66.52752,9.98261,67.2723079711,1.03752,0.30261000000000005,1.08075,65.49,9.68,66.2015294385,137.25,66.47752,9.91261,67.2125025748,1.03752,0.30261000000000005,1.08075,65.44,9.61,66.1418604214,137.22,68.06752,11.14261,68.9735096726,1.03752,0.30261000000000005,1.08075,67.03,10.84,67.9008578738,137.32,68.58752,11.14261,69.4867300811,1.03752,0.30261000000000005,1.08075,67.55,10.84,68.414239015,137.09
2020-08-19 18:30:00,65.58064,10.68102,66.4447479569,1.10064,0.32102,1.1465,64.48,10.36,65.306967469,137.1,65.55064,10.60102,66.4023194584,1.10064,0.32102,1.1465,64.45,10.28,65.2646987276,137.07,67.09064,11.85102,68.1292936309,1.10064,0.32102,1.1465,65.99,11.53,66.9897081648,137.18,67.65064,11.86102,68.6825515531,1.10064,0.32102,1.1465,66.55,11.54,67.5431277037,136.95
2020-08-19 19:00:00,63.80656,11.16358,64.7757872777,1.00656,0.29358,1.0485,62.8,10.87,63.7337971566,136.2,63.78656,11.08358,64.7423430395,1.00656,0.29358,1.0485,62.78,10.79,63.700490579,136.16,65.25656,12.33358,66.4118650442,1.00656,0.29358,1.0485,64.25,12.04,65.3683723218,136.26,65.85656,12.33358,67.0015200622,1.00656,0.29358,1.0485,64.85,12.04,65.9581996419,136.02
2020-08-19 19:30:00,62.45624,11.13432,63.4409567771,0.90624,0.26432,0.9440000000000001,61.55,10.87,62.502475151,136.39,62.42624,11.05432,63.397424484,0.90624,0.26432,0.9440000000000001,61.52,10.79,62.459062593,136.36,63.85624,12.32432,65.0346696032,0.90624,0.26432,0.9440000000000001,62.95,12.06,64.0948211636,136.44,64.46624,12.30432,65.6299656438,0.90624,0.26432,0.9440000000000001,63.56,12.04,64.6903022098,136.21
2020-08-19 20:00:00,61.63096,11.34403,62.6662767935,0.8709600000000001,0.25403000000000003,0.9072500000000001,60.76,11.09,61.7637895534,136.87,61.61096,11.27403,62.6339695737,0.8709600000000001,0.25403000000000003,0.9072500000000001,60.74,11.02,61.7315802487,136.83,63.05096,12.53403,64.2847218627,0.8709600000000001,0.25403000000000003,0.9072500000000001,62.18,12.28,63.3809971521,136.94,63.62096,12.53403,64.8438775781,0.8709600000000001,0.25403000000000003,0.9072500000000001,62.75,12.28,63.940291679,136.69
2020-08-19 20:30:00,61.366,11.4455,62.4242374903,0.876,0.2555,0.9125000000000001,60.49,11.19,61.5163084068,136.53,61.346,11.3755,62.3917760306,0.876,0.2555,0.9125000000000001,60.47,11.12,61.4839434324,136.5,62.766,12.6355,64.025202977,0.876,0.2555,0.9125000000000001,61.89,12.38,63.116055802,136.6,63.356,12.6255,64.6017490959,0.876,0.2555,0.9125000000000001,62.48,12.37,63.6927570451,136.35
2020-08-19 21:00:00,61.2376,11.56305,62.3197222319,0.8676,0.25305,0.90375,60.37,11.31,61.4202979478,136.64,61.2176,11.48305,62.2852710282,0.8676,0.25305,0.90375,60.35,11.23,61.3859544196,136.6,62.6576,12.74305,63.9402859007,0.8676,0.25305,0.90375,61.79,12.49,63.0397033622,136.68,63.2176,12.75305,64.4911252349,0.8676,0.25305,0.90375,62.35,12.5,63.5906636229,136.45
2020-08-19 21:30:00,59.41144,12.57417,60.7274975119,0.8714400000000001,0.25417,0.9077500000000001,58.54,12.32,59.8223536815,137.04,59.40144,12.50417,60.7032564321,0.8714400000000001,0.25417,0.9077500000000001,58.53,12.25,59.7981889358,137.0,60.81144,13.80417,62.3585306455,0.8714400000000001,0.25417,0.9077500000000001,59.94,13.55,61.4524702514,137.11,61.35144,13.79417,62.8830526936,0.8714400000000001,0.25417,0.9077500000000001,60.48,13.54,61.9771086773,136.86
2020-08-19 22:00:00,56.5864,13.7527,58.2336451053,0.8664000000000001,0.25270000000000004,0.9025000000000001,55.72,13.5,57.3320887462,137.33,56.5664,13.6827,58.1977137717,0.8664000000000001,0.25270000000000004,0.9025000000000001,55.7,13.43,57.2962031901,137.29,57.9164,14.9927,59.8254999331,0.8664000000000001,0.25270000000000004,0.9025000000000001,57.05,14.74,58.923425732,137.39,58.4664,15.0027,60.3605909203,0.8664000000000001,0.25270000000000004,0.9025000000000001,57.6,14.75,59.4585780187,137.14
2020-08-19 22:30:00,53.55952,14.67361,55.5332064,0.8695200000000001,0.25361,0.90575,52.69,14.42,54.6275800306,137.03,53.55952,14.60361,55.5147512618,0.8695200000000001,0.25361,0.90575,52.69,14.35,54.609143923,137.01,54.82952,15.92361,57.094987686,0.8695200000000001,0.25361,0.90575,53.96,15.67,56.1892382935,137.13,55.38952,15.95361,57.6412751235,0.8695200000000001,0.25361,0.90575,54.52,15.7,56.7355303139,136.87
2020-08-19 23:00:00,50.26088,15.11109,52.4833411604,0.8608800000000001,0.25109000000000004,0.89675,49.4,14.86,51.5866222969,136.84,50.26088,15.05109,52.4660973254,0.8608800000000001,0.25109000000000004,0.89675,49.4,14.8,51.5693707544,136.81,51.48088,16.35109,54.0151751803,0.8608800000000001,0.25109000000000004,0.89675,50.62,16.1,53.1186822126,136.93,51.99088,16.37109,54.50746913,0.8608800000000001,0.25109000000000004,0.89675,51.13,16.12,53.6109251925,136.67
2020-08-19 23:30:00,47.04776,16.22018,49.7653088029,0.8577600000000001,0.25018,0.8935000000000001,46.19,15.97,48.8728656823,137.04,47.02776,16.14018,49.7203743052,0.8577600000000001,0.25018,0.8935000000000001,46.17,15.89,48.8278711393,137.02,48.27776,17.46018,51.3380949807,0.8577600000000001,0.25018,0.8935000000000001,47.42,17.21,50.4464121618,137.14,48.65776,17.49018,51.7057444067,0.8577600000000001,0.25018,0.8935000000000001,47.8,17.24,50.8139508403,136.86
2020-08-20 00:00:00,44.68128,16.77829,47.7276418626,0.85128,0.24829,0.88675,43.83,16.53,46.8434605895,137.52,44.66128,16.70829,47.6843463409,0.85128,0.24829,0.88675,43.81,16.46,46.8000822649,137.48,45.90128,18.04829,49.3220871169,0.85128,0.24829,0.88675,45.05,17.8,48.4390596523,137.6,46.22128,18.07829,49.6309509698,0.85128,0.24829,0.88675,45.37,17.83,48.7477773852,137.34
2020-08-20 00:30:00,42.44568,17.30249,45.8367964725,0.8656800000000001,0.25249000000000005,0.90175,41.58,17.05,44.939947708,137.78,42.42568,17.24249,45.7956524668,0.8656800000000001,0.25249000000000005,0.90175,41.56,16.99,44.8987048811,137.74,43.59568,18.59249,47.3947676338,0.8656800000000001,0.25249000000000005,0.90175,42.73,18.34,46.4995537613,137.84,43.94568,18.63249,47.7325096162,0.8656800000000001,0.25249000000000005,0.90175,43.08,18.38,46.8370665179,137.61
2020-08-20 01:00:00,41.5852,17.38235,45.0718864766,0.8652000000000001,0.25235,0.9012500000000001,40.72,17.13,44.1764111263,137.91,41.5652,17.31235,45.0264734746,0.8652000000000001,0.25235,0.9012500000000001,40.7,17.06,44.1308690148,137.86,42.7252,18.66235,46.623234793,0.8652000000000001,0.25235,0.9012500000000001,41.86,18.41,45.7295057922,138.01,43.0552,18.68235,46.9337879205,0.8652000000000001,0.25235,0.9012500000000001,42.19,18.43,46.039776281,137.75
2020-08-20 01:30:00,40.80856,17.55333,44.4236194311,0.8685600000000001,0.25333,0.90475,39.94,17.3,43.5257808661,137.91,40.80856,17.48333,44.3960065452,0.8685600000000001,0.25333,0.90475,39.94,17.23,43.4980057014,137.86,41.92856,18.85333,45.9722981344,0.8685600000000001,0.25333,0.90475,41.06,18.6,45.0764195561,137.92,42.28856,18.88333,46.3130916563,0.8685600000000001,0.25333,0.90475,41.42,18.63,45.4168834246,137.66
2020-08-20 02:00:00,40.52976,17.39368,44.1044391144,0.8697600000000001,0.25368,0.906,39.66,17.14,43.2052681973,137.91,40.51976,17.33368,44.0716168616,0.8697600000000001,0.25368,0.906,39.65,17.08,43.1723163613,137.86,41.63976,18.68368,45.6393417043,0.8697600000000001,0.25368,0.906,40.77,18.43,44.7421255642,137.92,42.00976,18.72368,45.9934357055,0.8697600000000001,0.25368,0.906,41.14,18.47,45.0959033616,137.66
2020-08-20 02:30:00,39.50024,17.67382,43.2739283339,0.8702400000000001,0.25382000000000005,0.9065000000000001,38.63,17.42,42.3760934962,137.38,39.51024,17.61382,43.2585912837,0.8702400000000001,0.25382000000000005,0.9065000000000001,38.64,17.36,42.3605854539,137.36,40.56024,18.96382,44.7745411797,0.8702400000000001,0.25382000000000005,0.9065000000000001,39.69,18.71,43.8789266049,137.45,40.98024,18.99382,45.1679672849,0.8702400000000001,0.25382000000000005,0.9065000000000001,40.11,18.74,44.2718838542,137.2
2020-08-20 03:00:00,39.14808,17.84319,43.0226870042,0.8680800000000001,0.25319,0.9042500000000001,38.28,17.59,42.1279776396,137.72,39.15808,17.77319,43.0028081881,0.8680800000000001,0.25319,0.9042500000000001,38.29,17.52,42.1078911844,137.7,40.20808,19.13319,44.5282905226,0.8680800000000001,0.25319,0.9042500000000001,39.34,18.88,43.6358797322,137.8,40.60808,19.18319,44.9111449405,0.8680800000000001,0.25319,0.9042500000000001,39.74,18.93,44.0183200497,137.56
2020-08-20 03:30:00,38.27264,18.06452,42.3216475979,0.8726400000000001,0.25452,0.909,37.4,17.81,41.424100473,137.32,38.27264,18.00452,42.2960720753,0.8726400000000001,0.25452,0.909,37.4,17.75,41.3983393387,137.3,39.28264,19.35452,43.7918171557,0.8726400000000001,0.25452,0.909,38.41,19.1,42.8968308853,137.4,39.73264,19.39452,44.2134604776,0.8726400000000001,0.25452,0.909,38.86,19.14,43.3178854516,137.15
2020-08-20 04:00:00,38.1236,18.1048,42.2041782292,0.8736,0.2548,0.91,37.25,17.85,41.3059923014,137.44,38.1436,18.0448,42.1965523236,0.8736,0.2548,0.91,37.27,17.79,41.2981476582,137.42,39.1336,19.3948,43.6760451048,0.8736,0.2548,0.91,38.26,19.14,42.7804534805,137.53,39.5836,19.4348,44.0973110291,0.8736,0.2548,0.91,38.71,19.18,43.2011168837,137.28
2020-08-20 04:30:00,38.13888,18.00634,42.1758514775,0.8788800000000001,0.25634,0.9155000000000001,37.26,17.75,41.2719044872,136.92,38.16888,17.93634,42.1731631853,0.8788800000000001,0.25634,0.9155000000000001,37.29,17.68,41.2689532215,136.91,39.13888,19.29634,43.6371477648,0.8788800000000001,0.25634,0.9155000000000001,38.26,19.04,42.7358070007,137.01,39.62888,19.33634,44.0946955387,0.8788800000000001,0.25634,0.9155000000000001,38.75,19.08,43.1926949842,136.77
2020-08-20 05:00:00,38.43288,17.66459,42.2980378382,0.8728800000000001,0.25459000000000004,0.9092500000000001,37.56,17.41,41.3988127849,136.49,38.45288,17.60459,42.291199668,0.8728800000000001,0.25459000000000004,0.9092500000000001,37.58,17.35,41.3917733372,136.46,39.43288,18.93459,43.7432363179,0.8728800000000001,0.25459000000000004,0.9092500000000001,38.56,18.68,42.8464234213,136.52,39.92288,18.97459,44.2026177184,0.8728800000000001,0.25459000000000004,0.9092500000000001,39.05,18.72,43.3052063845,136.3
2020-08-20 05:30:00,39.91648,16.86564,43.3333034536,0.87648,0.25564000000000003,0.913,39.04,16.61,42.4265683269,136.19,39.93648,16.80564,43.328419895,0.87648,0.25564000000000003,0.913,39.06,16.55,42.4215287325,136.15,40.94648,18.13564,44.7829840743,0.87648,0.25564000000000003,0.913,40.07,17.88,43.8782326444,136.3,41.42648,18.15564,45.2303052057,0.87648,0.25564000000000003,0.913,40.55,17.9,44.3250775521,136.05
2020-08-20 06:00:00,41.33408,16.54494,44.522367514,0.8740800000000001,0.25494,0.9105000000000001,40.46,16.29,43.6162320702,137.23,41.34408,16.47494,44.5056917602,0.8740800000000001,0.25494,0.9105000000000001,40.47,16.22,43.5994185741,137.21,42.37408,17.82494,45.9705464602,0.8740800000000001,0.25494,0.9105000000000001,41.5,17.57,45.0661169838,137.33,42.88408,17.86494,46.4564354923,0.8740800000000001,0.25494,0.9105000000000001,42.01,17.61,45.5516432195,137.08
2020-08-20 06:30:00,44.17696,15.27578,46.7434834972,0.8769600000000001,0.25578,0.9135000000000001,43.3,15.02,45.8311073399,137.36,44.18696,15.22578,46.7366217291,0.8769600000000001,0.25578,0.9135000000000001,43.31,14.97,45.8241966651,137.33,45.29696,16.55578,48.2276729342,0.8769600000000001,0.25578,0.9135000000000001,44.42,16.3,47.3162382275,137.43,45.78696,16.58578,48.6983963211,0.8769600000000001,0.25578,0.9135000000000001,44.91,16.33,47.7867868767,137.18
2020-08-20 07:00:00,47.29032,14.37301,49.4262863481,0.9703200000000001,0.28301000000000004,1.01075,46.32,14.09,48.4156018242,137.36,47.29032,14.30301,49.405975962,0.9703200000000001,0.28301000000000004,1.01075,46.32,14.02,48.395276629,137.33,48.48032,15.62301,50.935448057,0.9703200000000001,0.28301000000000004,1.01075,47.51,15.34,49.9251009013,137.35,48.96032,15.64301,51.3986059768,0.9703200000000001,0.28301000000000004,1.01075,47.99,15.36,50.3881900846,137.09
2020-08-20 07:30:00,51.62,12.89375,53.2059506922,1.11,0.32375000000000004,1.15625,50.51,12.57,52.0506003808,137.36,51.6,12.84375,53.1744479432,1.11,0.32375000000000004,1.15625,50.49,12.52,52.0191359021,137.33,52.89,14.12375,54.7433321425,1.11,0.32375000000000004,1.15625,51.78,13.8,53.5873903078,137.35,53.36,14.14375,55.2026744285,1.11,0.32375000000000004,1.15625,52.25,13.82,54.0467843632,137.09
2020-08-20 08:00:00,54.80192,11.74056,56.0454385726,1.44192,0.42056000000000004,1.502,53.36,11.32,54.5475205669,137.36,54.78192,11.67056,56.0112553832,1.44192,0.42056000000000004,1.502,53.34,11.25,54.5134671434,137.33,56.14192,12.95056,57.6162493191,1.44192,0.42056000000000004,1.502,54.7,12.53,56.1167613107,137.51,56.61192,12.94056,58.0720895026,1.44192,0.42056000000000004,1.502,55.17,12.52,56.5727787898,137.25
2020-08-20 08:30:00,57.6472,10.7646,58.6436380266,1.8672,0.5446,1.945,55.78,10.22,56.7085249323,137.36,57.5872,10.6946,58.5718368587,1.8672,0.5446,1.945,55.72,10.15,56.6369217031,137.33,59.0672,11.9646,60.2667882751,1.8672,0.5446,1.945,57.2,11.42,58.3288642098,137.51,59.4572,11.9346,60.643163745,1.8672,0.5446,1.945,57.59,11.39,58.7055380692,137.25
2020-08-20 09:00:00,59.22184,10.13137,60.0822019492,2.30184,0.67137,2.3977500000000003,56.92,9.46,57.70076256,136.91,59.17184,10.06137,60.0211447347,2.30184,0.67137,2.3977500000000003,56.87,9.39,57.6399947953,136.86,60.66184,11.29137,61.7037589508,2.30184,0.67137,2.3977500000000003,58.36,10.62,59.3184119814,136.97,61.05184,11.28137,62.0853966442,2.30184,0.67137,2.3977500000000003,58.75,10.61,59.7003735332,136.72
2020-08-20 09:30:00,60.49424,9.25457,61.1980403204,2.4842400000000002,0.72457,2.5877499999999998,58.01,8.53,58.6337871879,136.68,60.44424,9.19457,61.139563841,2.4842400000000002,0.72457,2.5877499999999998,57.96,8.47,58.5756135264,136.66,61.96424,10.41457,62.8333534603,2.4842400000000002,0.72457,2.5877499999999998,59.48,9.69,60.2641394197,136.74,62.35424,10.38457,63.2130567214,2.4842400000000002,0.72457,2.5877499999999998,59.87,9.66,60.6443113573,136.49
2020-08-20 10:00:00,60.77536,8.87573,61.4200534529,2.62536,0.76573,2.73475,58.15,8.11,58.7128146149,137.13,60.71536,8.80573,61.3505975583,2.62536,0.76573,2.73475,58.09,8.04,58.6437524379,137.11,62.26536,10.02573,63.0673474784,2.62536,0.76573,2.73475,59.64,9.26,60.3545955168,137.21,62.60536,9.99573,63.3983100639,2.62536,0.76573,2.73475,59.98,9.23,60.6860222786,136.97
2020-08-20 10:30:00,60.38552,9.17536,61.0786235667,3.03552,0.88536,3.162,57.35,8.29,57.9460663031,137.33,60.32552,9.10536,61.0088185757,3.03552,0.88536,3.162,57.29,8.22,57.8767008389,137.28,61.865520000000004,10.32536,62.7212533676,3.03552,0.88536,3.162,58.83,9.44,59.5825687597,137.39,62.19552,10.29536,63.0418681957,3.03552,0.88536,3.162,59.16,9.41,59.9037035583,137.16
2020-08-20 11:00:00,60.79696,8.79453,61.4297493334,3.30696,0.9645300000000001,3.44475,57.49,7.83,58.0207635248,137.51,60.72696,8.72453,61.3504775414,3.30696,0.9645300000000001,3.44475,57.42,7.76,57.9419882296,137.48,62.29696,9.94453,63.0856949091,3.30696,0.9645300000000001,3.44475,58.99,8.98,59.6695944347,137.56,62.59696,9.92453,63.3788268822,3.30696,0.9645300000000001,3.44475,59.29,8.96,59.9632028831,137.37
2020-08-20 11:30:00,60.54848,8.86039,61.1933406611,3.9784800000000002,1.16039,4.14425,56.57,7.7,57.0916359899,137.75,60.47848,8.80039,61.1154105546,3.9784800000000002,1.16039,4.14425,56.5,7.64,57.0142052475,137.7,62.07848,10.02039,62.8819997683,3.9784800000000002,1.16039,4.14425,58.1,8.86,58.771673449,137.78,62.30848,9.99039,63.1043150051,3.9784800000000002,1.16039,4.14425,58.33,8.83,58.9945573761,137.56
2020-08-20 12:00:00,60.64672,8.81446,61.2839240898,4.26672,1.2444600000000001,4.4445,56.38,7.57,56.8859323559,138.03,60.57672,8.74446,61.2046124622,4.26672,1.2444600000000001,4.4445,56.31,7.5,56.8072715416,137.99,62.17672,9.96446,62.970111744,4.26672,1.2444600000000001,4.4445,57.91,8.72,58.5628423149,138.08,62.39672,9.93446,63.1826254777,4.26672,1.2444600000000001,4.4445,58.13,8.69,58.7759559684,137.85
2020-08-20 12:30:00,60.93336,8.76723,61.5608534928,3.93336,1.14723,4.09725,57.0,7.62,57.5070813031,137.72,60.84336,8.69723,61.4618277125,3.93336,1.14723,4.09725,56.91,7.55,57.4086282714,137.7,62.45336,9.91723,63.2358571236,3.93336,1.14723,4.09725,58.52,8.77,59.1735016709,137.75,62.69336,9.87723,63.4666610163,3.93336,1.14723,4.09725,58.76,8.73,59.4049703308,137.55
2020-08-20 13:00:00,60.78816,8.93863,61.4418383714,4.17816,1.21863,4.35225,56.61,7.72,57.1339697553,137.94,60.72816,8.87863,61.3737687262,4.17816,1.21863,4.35225,56.55,7.66,57.0664358445,137.9,62.30816,10.09863,63.121225673,4.17816,1.21863,4.35225,58.13,8.88,58.8043476284,137.95,62.56816,10.06863,63.3731169808,4.17816,1.21863,4.35225,58.39,8.85,59.0568759756,137.76
2020-08-20 13:30:00,60.63208,9.39019,61.35490847,4.25208,1.2401900000000001,4.42925,56.38,8.15,56.9660153074,137.8,60.55208,9.32019,61.2651641144,4.25208,1.2401900000000001,4.42925,56.3,8.08,56.8768529368,137.76,62.12208,10.55019,63.01158094,4.25208,1.2401900000000001,4.42925,57.87,9.31,58.6141023987,137.81,62.40208,10.52019,63.2826515402,4.25208,1.2401900000000001,4.42925,58.15,9.28,58.885829365,137.62
2020-08-20 14:00:00,59.93672,9.37196,60.6650149477,4.08672,1.19196,4.257,55.85,8.18,56.4458581297,138.07,59.87672,9.30196,60.5949507616,4.08672,1.19196,4.257,55.79,8.11,56.3763798057,138.04,61.42672,10.53196,62.323062436,4.08672,1.19196,4.257,57.34,9.34,58.0957072424,138.08,61.69672,10.51196,62.5858335552,4.08672,1.19196,4.257,57.61,9.32,58.359013871,137.9
2020-08-20 14:30:00,58.90632,10.00351,59.749684085,3.6463200000000002,1.06351,3.79825,55.26,8.94,55.9784887256,138.07,58.83632,9.93351,59.6689799818,3.6463200000000002,1.06351,3.79825,55.19,8.87,55.8982378971,138.04,60.36632,11.18351,61.3935133891,3.6463200000000002,1.06351,3.79825,56.72,10.12,57.6157339622,138.08,60.66632,11.15351,61.6830865608,3.6463200000000002,1.06351,3.79825,57.02,10.09,57.9058589436,137.9
2020-08-20 15:00:00,58.74672,9.77196,59.5539109799,3.84672,1.12196,4.007,54.9,8.65,55.5772660357,138.07,58.70672,9.71196,59.50463125,3.84672,1.12196,4.007,54.86,8.59,55.5284404607,138.04,60.19672,10.94196,61.1830988705,3.84672,1.12196,4.007,56.35,9.82,57.199256114,138.08,60.51672,10.92196,61.4944112078,3.84672,1.12196,4.007,56.67,9.8,57.5111197943,137.9
2020-08-20 15:30:00,59.34936,18.08773,62.0444397909,3.72936,1.08773,3.88475,55.62,17.0,58.1599896836,136.65,58.82936,7.24773,59.2741359124,3.72936,1.08773,3.88475,55.1,6.16,55.4432646946,136.62,60.31936,7.99773,60.8472585739,3.72936,1.08773,3.88475,56.59,6.91,57.0103166102,136.67,60.63936,8.06773,61.1736891855,3.72936,1.08773,3.88475,56.91,6.98,57.3364500122,136.48
2020-08-20 16:00:00,59.71208,23.77019,64.26938953,3.53208,1.03019,3.67925,56.18,22.74,60.6077552793,135.89,58.89208,5.23019,59.1238697496,3.53208,1.03019,3.67925,55.36,4.2,55.5190922116,135.86,60.37208,6.33019,60.703042337,3.53208,1.03019,3.67925,56.84,5.3,57.0865623418,135.92,60.72208,6.30019,61.0480416849,3.53208,1.03019,3.67925,57.19,5.27,57.4322992749,135.74
2020-08-20 16:30:00,60.132,23.996,64.7430725252,3.792,1.106,3.95,56.34,22.89,60.8123975847,135.78,59.292,5.446,59.5415836202,3.792,1.106,3.95,55.5,4.34,55.6694314683,135.74,60.732,6.556,61.0848341244,3.792,1.106,3.95,56.94,5.45,57.2002281464,135.79,61.132,6.526,61.4793469386,3.792,1.106,3.95,57.34,5.42,57.595590109,135.61
2020-08-20 17:00:00,61.21232,24.23026,65.8335295989,3.05232,0.89026,3.1795,58.16,23.34,62.6685024554,135.78,60.34232,5.6802600000000005,60.609082955,3.05232,0.89026,3.1795,57.29,4.79,57.4898965036,135.74,61.81232,6.80026,62.1852590237,3.05232,0.89026,3.1795,58.76,5.91,59.0564619665,135.79,62.25232,6.76026,62.6183077115,3.05232,0.89026,3.1795,59.2,5.87,59.4903092949,135.61
2020-08-20 17:30:00,62.01824,24.51032,66.6859646342,2.53824,0.7403200000000001,2.644,59.48,23.77,64.0537532078,135.9,61.14824,5.90032,61.4322474862,2.53824,0.7403200000000001,2.644,58.61,5.16,58.8367036806,135.88,62.61824,7.02032,63.0105457332,2.53824,0.7403200000000001,2.644,60.08,6.28,60.4073240593,135.92,63.06824,6.9903200000000005,63.4544519352,2.53824,0.7403200000000001,2.644,60.53,6.25,60.8518150921,135.75
2020-08-20 18:00:00,62.32592,24.57506,66.9959243376,2.00592,0.58506,2.0895,60.32,23.99,64.9155027709,135.99,61.43592,5.9550600000000005,61.7238609117,2.00592,0.58506,2.0895,59.43,5.37,59.6721191177,135.88,62.90592,7.09506,63.304775866,2.00592,0.58506,2.0895,60.9,6.51,61.2469599246,136.01,63.38592,7.06506,63.7784440626,2.00592,0.58506,2.0895,61.38,6.48,61.7211049804,135.84
2020-08-20 18:30:00,62.15968,24.97449,66.989185459,1.72968,0.50449,1.8017500000000002,60.43,24.47,65.1963633955,135.47,61.27968,6.46449,61.6197112283,1.72968,0.50449,1.8017500000000002,59.55,5.96,59.8475070492,135.46,62.72968,7.61449,63.190135392,1.72968,0.50449,1.8017500000000002,61.0,7.11,61.4129636152,135.49,63.23968,7.57449,63.6916794037,1.72968,0.50449,1.8017500000000002,61.51,7.07,61.9149820318,135.31
2020-08-20 19:00:00,61.07616,25.25638,66.0922238319,1.25616,0.36638000000000004,1.3085,59.82,24.89,64.7915465165,135.26,60.19616,6.79638,60.5786138819,1.25616,0.36638000000000004,1.3085,58.94,6.43,59.28969978,135.23,61.64616,7.95638,62.1574856751,1.25616,0.36638000000000004,1.3085,60.39,7.59,60.8650983734,135.28,62.13616,7.91638,62.6384183377,1.25616,0.36638000000000004,1.3085,60.88,7.55,61.3463682707,135.08
2020-08-20 19:30:00,60.12528,24.88654,65.0721842898,1.08528,0.31654000000000004,1.1305,59.04,24.57,63.9484675344,134.18,59.25528,6.69654,59.6324731656,1.08528,0.31654000000000004,1.1305,58.17,6.38,58.5188285939,134.16,60.66528,7.82654,61.1680547823,1.08528,0.31654000000000004,1.1305,59.58,7.51,60.0514487752,134.2,61.17528,7.80654,61.6713624777,1.08528,0.31654000000000004,1.1305,60.09,7.49,60.555001445,134.0
2020-08-20 20:00:00,59.76008,25.01544,64.7845614325,0.9100800000000001,0.26544,0.9480000000000001,58.85,24.75,63.8426581527,134.26,58.91008,6.83544,59.3053181899,0.9100800000000001,0.26544,0.9480000000000001,58.0,6.57,58.3709251254,134.16,60.30008,7.97544,60.8252192039,0.9100800000000001,0.26544,0.9480000000000001,59.39,7.71,59.8883644793,134.32,60.82008,7.95544,61.3381704716,0.9100800000000001,0.26544,0.9480000000000001,59.91,7.69,60.4015248152,134.11
2020-08-20 20:30:00,59.3248,25.23515,64.4689436129,0.8748,0.25515000000000004,0.9112500000000001,58.45,24.98,63.5641636459,134.26,58.4648,7.06515,58.8901450462,0.8748,0.25515000000000004,0.9112500000000001,57.59,6.8100000000000005,57.9912424423,134.16,59.8748,8.20515,60.4343955175,0.8748,0.25515000000000004,0.9112500000000001,59.0,7.95,59.5332050204,134.32,60.3648,8.18515,60.9172041345,0.8748,0.25515000000000004,0.9112500000000001,59.49,7.93,60.0162061447,134.11
2020-08-20 21:00:00,60.3296,24.88655,65.2610221117,0.8796,0.25655,0.9162500000000001,59.45,24.63,64.350131313,133.69,59.4496,6.85655,59.8436898767,0.8796,0.25655,0.9162500000000001,58.57,6.6,58.9406896804,133.68,60.8696,7.97655,61.3900118428,0.8796,0.25655,0.9162500000000001,59.99,7.72,60.4846964116,133.71,61.3696,7.96655,61.8845192521,0.8796,0.25655,0.9162500000000001,60.49,7.71,60.9793752018,133.52
2020-08-20 21:30:00,59.27552,25.73536,64.6211731989,0.8755200000000001,0.25536000000000003,0.912,58.4,25.48,63.7164845232,134.1,58.42552,7.60536,58.9184426814,0.8755200000000001,0.25536000000000003,0.912,57.55,7.35,58.0174542702,134.07,59.82552,8.75536,60.4627916325,0.8755200000000001,0.25536000000000003,0.912,58.95,8.5,59.5596549688,134.11,60.31552,8.74536,60.9462326514,0.8755200000000001,0.25536000000000003,0.912,59.44,8.49,60.0432652343,133.91
2020-08-20 22:00:00,56.4684,26.9962,62.5897356841,0.8784000000000001,0.25620000000000004,0.915,55.59,26.74,61.6869167652,134.85,55.6784,8.6462,56.3457274423,0.8784000000000001,0.25620000000000004,0.915,54.8,8.39,55.4385434513,134.82,57.0484,9.8262,57.8884630043,0.8784000000000001,0.25620000000000004,0.915,56.17,9.57,56.9794155814,134.86,57.5084,9.8062,58.3384746887,0.8784000000000001,0.25620000000000004,0.915,56.63,9.55,57.4296038642,134.69
2020-08-20 22:30:00,53.35792,27.93606,60.2286565934,0.87792,0.25606,0.9145000000000001,52.48,27.68,59.3323925019,134.93,52.62792,9.52606,53.4831168001,0.87792,0.25606,0.9145000000000001,51.75,9.27,52.5737139643,134.91,53.92792,10.71606,54.9823107686,0.87792,0.25606,0.9145000000000001,53.05,10.46,54.0713796754,134.95,54.38792,10.69606,55.4296990922,0.87792,0.25606,0.9145000000000001,53.51,10.44,54.51892974,134.78
2020-08-20 23:00:00,49.96248,28.49739,57.518263574,0.88248,0.25739,0.9192500000000001,49.08,28.24,56.6245882987,134.13,49.29248,10.27739,50.3524908,0.88248,0.25739,0.9192500000000001,48.41,10.02,49.4361052268,134.11,50.56248,11.44739,51.8421365451,0.88248,0.25739,0.9192500000000001,49.68,11.19,50.9246354921,134.15,50.95248,11.43739,52.2203897741,0.88248,0.25739,0.9192500000000001,50.07,11.18,51.3029950393,133.98
2020-08-20 23:30:00,46.83672,29.31571,55.2547662484,0.87672,0.25571000000000005,0.9132500000000001,45.96,29.06,54.3765133123,134.38,46.22672,11.03571,47.5257460453,0.87672,0.25571000000000005,0.9132500000000001,45.35,10.78,46.6136342715,134.35,47.46672,12.22571,49.0158902047,0.87672,0.25571000000000005,0.9132500000000001,46.59,11.97,48.1031080077,134.42,47.816720000000004,12.21571,49.3524293461,0.87672,0.25571000000000005,0.9132500000000001,46.94,11.96,48.439706853,134.2
2020-08-21 00:00:00,44.29344,29.85767,53.4171253894,0.8834400000000001,0.25767,0.9202500000000001,43.41,29.6,52.5412989942,134.52,43.73344,11.54767,45.2323165078,0.8834400000000001,0.25767,0.9202500000000001,42.85,11.29,44.3123752467,134.48,44.92344,12.72767,46.6916378494,0.8834400000000001,0.25767,0.9202500000000001,44.04,12.47,45.7714157526,134.54,45.26344,12.74767,47.0242712975,0.8834400000000001,0.25767,0.9202500000000001,44.38,12.49,46.1040616432,134.34
2020-08-21 00:30:00,42.29032,30.20676,51.9703715149,0.8803200000000001,0.25676000000000004,0.917,41.41,29.95,51.1056807019,134.38,41.79032,11.91676,43.4561849982,0.8803200000000001,0.25676000000000004,0.917,40.91,11.66,42.5392019201,134.37,42.91032,13.10676,44.8673903877,0.8803200000000001,0.25676000000000004,0.917,42.03,12.85,43.950465299,134.4,43.27032,13.12676,45.2176118454,0.8803200000000001,0.25676000000000004,0.917,42.39,12.87,44.3006659092,134.21
2020-08-21 01:00:00,41.03464,30.65802,51.2226109277,0.8846400000000001,0.25802,0.9215000000000001,40.15,30.4,50.3605252157,134.91,40.54464,12.22802,42.3484628511,0.8846400000000001,0.25802,0.9215000000000001,39.66,11.97,41.4270020639,134.89,41.66464,13.42802,43.7750379492,0.8846400000000001,0.25802,0.9215000000000001,40.78,13.17,42.853906473,134.93,42.00464,13.45802,44.1079140728,0.8846400000000001,0.25802,0.9215000000000001,41.12,13.2,43.1867387053,134.75
2020-08-21 01:30:00,40.35432,30.78501,50.7561620236,0.8743200000000001,0.25501,0.9107500000000001,39.48,30.53,49.907427303,134.57,39.88432,12.45501,41.7838037517,0.8743200000000001,0.25501,0.9107500000000001,39.01,12.2,40.8732198389,134.57,40.95432,13.64501,43.1676108276,0.8743200000000001,0.25501,0.9107500000000001,40.08,13.39,42.2575259569,134.59,41.34432,13.66501,43.5440615304,0.8743200000000001,0.25501,0.9107500000000001,40.47,13.41,42.6338949663,134.4
2020-08-21 02:00:00,40.142,30.89725,50.6559001654,0.882,0.25725000000000003,0.9187500000000001,39.26,30.64,49.8011766929,134.86,39.692,12.48725,41.6099300235,0.882,0.25725000000000003,0.9187500000000001,38.81,12.23,40.6913872951,134.84,40.752,13.68725,42.9891418449,0.882,0.25725000000000003,0.9187500000000001,39.87,13.43,42.0711516362,134.89,41.142,13.71725,43.3685036814,0.882,0.25725000000000003,0.9187500000000001,40.26,13.46,42.4504322711,134.68
2020-08-21 02:30:00,39.7108,31.0369,50.4007618816,0.8808,0.2569,0.9175000000000001,38.83,30.78,49.5497457108,135.5,39.2708,12.4669,41.2021762562,0.8808,0.2569,0.9175000000000001,38.39,12.21,40.2849376318,135.47,40.3208,13.6769,42.5772768769,0.8808,0.2569,0.9175000000000001,39.44,13.42,41.6606528993,135.5,40.7208,13.6969,42.9626421703,0.8808,0.2569,0.9175000000000001,39.84,13.44,42.0459177567,135.32
2020-08-21 03:00:00,38.89656,31.36858,49.969292481,0.8865600000000001,0.25858000000000003,0.9235000000000001,38.01,31.11,49.1181453233,135.97,38.46656,12.65858,40.4958749239,0.8865600000000001,0.25858000000000003,0.9235000000000001,37.58,12.4,39.5729250877,135.92,39.51656,13.86858,41.8795418486,0.8865600000000001,0.25858000000000003,0.9235000000000001,38.63,13.61,40.9574047029,135.99,39.89656,13.89858,42.2481481943,0.8865600000000001,0.25858000000000003,0.9235000000000001,39.01,13.64,41.3258962395,135.8
2020-08-21 03:30:00,38.34528,32.13529,50.0303643967,0.8752800000000001,0.25529,0.9117500000000001,37.47,31.88,49.1969033578,136.55,37.92528,13.26529,40.1782874431,0.8752800000000001,0.25529,0.9117500000000001,37.05,13.01,39.2678316183,136.51,38.96528,14.49529,41.5741082606,0.8752800000000001,0.25529,0.9117500000000001,38.09,14.24,40.6647968149,136.57,39.34528,14.52529,41.9408524933,0.8752800000000001,0.25529,0.9117500000000001,38.47,14.27,41.0313757995,136.39
2020-08-21 04:00:00,38.50272,32.20746,50.1974095651,0.8827200000000001,0.25746,0.9195000000000001,37.62,31.95,49.3565284436,136.65,38.08272,13.33746,40.35072988,0.8827200000000001,0.25746,0.9195000000000001,37.2,13.08,39.4325550783,136.62,39.13272,14.56746,41.7562051131,0.8827200000000001,0.25746,0.9195000000000001,38.25,14.31,40.8391797175,136.66,39.49272,14.59746,42.1041657256,0.8827200000000001,0.25746,0.9195000000000001,38.61,14.34,41.1869845947,136.39
2020-08-21 04:30:00,38.87936,32.15648,50.4543738441,0.87936,0.25648000000000004,0.916,38.0,31.9,49.6146147823,136.91,38.43936,13.19648,40.6414994999,0.87936,0.25648000000000004,0.916,37.56,12.94,39.7265301782,136.89,39.50936,14.42648,42.0608232539,0.87936,0.25648000000000004,0.916,38.63,14.17,41.1468808052,136.93,39.86936,14.46648,42.4127918251,0.87936,0.25648000000000004,0.916,38.99,14.21,41.4987252816,136.74
2020-08-21 05:00:00,39.16504,31.97522,50.5600143616,0.87504,0.25522,0.9115000000000001,38.29,31.72,49.7220524516,137.08,38.72504,12.98522,40.8441508842,0.87504,0.25522,0.9115000000000001,37.85,12.73,39.9333870339,137.06,39.82504,14.21522,42.2860058489,0.87504,0.25522,0.9115000000000001,38.95,13.96,41.3761295918,137.09,40.15504,14.23522,42.6036233887,0.87504,0.25522,0.9115000000000001,39.28,13.98,41.6936302089,136.86
2020-08-21 05:30:00,40.34664,31.08277,50.9312276522,0.8666400000000001,0.25277,0.90275,39.48,30.83,50.0915092606,136.38,39.87664,12.26277,41.7195631061,0.8666400000000001,0.25277,0.90275,39.01,12.01,40.8169107111,136.35,40.96664,13.48277,43.1283048561,0.8666400000000001,0.25277,0.90275,40.1,13.23,42.2260926442,136.39,41.33664,13.50277,43.4861196724,0.8666400000000001,0.25277,0.90275,40.47,13.25,42.5838396578,136.18
