Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-21 06:00:00,41.62696,30.40578,51.5491537879,0.8769600000000001,0.25578,0.9135000000000001,40.75,30.15,50.691074165,135.7,41.12696,11.76578,42.7768677891,0.8769600000000001,0.25578,0.9135000000000001,40.25,11.51,41.8633801789,135.68,42.25696,12.96578,44.2013814202,0.8769600000000001,0.25578,0.9135000000000001,41.38,12.71,43.2879717705,135.7,42.61696,12.98578,44.5514956186,0.8769600000000001,0.25578,0.9135000000000001,41.74,12.73,43.6380625143,135.5
2020-08-21 06:30:00,44.69744,29.04592,53.305971628,0.8774400000000001,0.25592000000000004,0.914,43.82,28.79,52.4314457172,135.11,44.11744,10.60592,45.374376593,0.8774400000000001,0.25592000000000004,0.914,43.24,10.35,44.4614450957,135.08,45.29744,11.76592,46.8005870049,0.8774400000000001,0.25592000000000004,0.914,44.42,11.51,45.8869970689,135.13,45.66744,11.78592,47.1637889318,0.8774400000000001,0.25592000000000004,0.914,44.79,11.53,46.2502432426,134.96
2020-08-21 07:00:00,47.78096,27.48028,55.1197417211,0.96096,0.28028000000000003,1.001,46.82,27.2,54.1475059444,134.61,47.15096,9.22028,48.0440068292,0.96096,0.28028000000000003,1.001,46.19,8.94,47.0472071435,134.58,48.39096,10.36028,49.4875783546,0.96096,0.28028000000000003,1.001,47.43,10.08,48.4892905702,134.62,48.76096,10.37028,49.8515188074,0.96096,0.28028000000000003,1.001,47.8,10.09,48.8533325373,134.44
2020-08-21 07:30:00,51.73512,26.14816,57.9676540219,1.12512,0.32816,1.172,50.61,25.82,56.8158824626,134.87,51.01512,7.8281600000000005,51.6122326353,1.12512,0.32816,1.172,49.89,7.5,50.4505906804,134.85,52.36512,8.968160000000001,53.1275228709,1.12512,0.32816,1.172,51.24,8.64,51.9633255287,134.89,52.69512,8.97816,53.4544949354,1.12512,0.32816,1.172,51.57,8.65,52.2904140355,134.7
2020-08-21 08:00:00,54.33264,25.31577,59.9410041629,1.32264,0.38577000000000006,1.37775,53.01,24.93,58.5795612821,134.43,53.55264,7.11577,54.0233230528,1.32264,0.38577000000000006,1.37775,52.23,6.73,52.6618058938,134.41,54.93264,8.24577,55.5480662153,1.32264,0.38577000000000006,1.37775,53.61,7.86,54.1831311388,134.44,55.30264,8.22577,55.9110479517,1.32264,0.38577000000000006,1.37775,53.98,7.84,54.5463655985,134.28
2020-08-21 08:30:00,57.54088,23.83109,62.2806046997,1.34088,0.39109000000000005,1.39675,56.2,23.44,60.892311501500004,133.61,56.70088,5.86109,57.0030014014,1.34088,0.39109000000000005,1.39675,55.36,5.47,55.6295829573,133.59,58.14088,6.95109,58.5549278828,1.34088,0.39109000000000005,1.39675,56.8,6.5600000000000005,57.1775620327,133.62,58.51088,6.93109,58.9199718853,1.34088,0.39109000000000005,1.39675,57.17,6.54,57.5428579408,133.46
2020-08-21 09:00:00,58.55032,23.12926,62.9531781585,1.54032,0.44926000000000005,1.6045,57.01,22.68,61.3557047062,133.61,57.71032,5.62926,57.9842185655,1.54032,0.44926000000000005,1.6045,56.17,5.18,56.4083442409,133.59,59.16032,6.47926,59.514067855,1.54032,0.44926000000000005,1.6045,57.62,6.03,57.9346640622,133.62,59.53032,6.56926,59.8916870379,1.54032,0.44926000000000005,1.6045,57.99,6.12,58.3120442104,133.46
2020-08-21 09:30:00,58.7088,5.60215,58.9754803462,2.8188,0.82215,2.9362500000000002,55.89,4.78,56.0940326595,135.94,59.4488,22.86215,63.6933098847,2.8188,0.82215,2.9362500000000002,56.63,22.04,60.7677422651,135.91,60.1288,6.65215,60.4956501665,2.8188,0.82215,2.9362500000000002,57.31,5.83,57.6057722802,135.96,60.4788,6.63215,60.8413565189,2.8188,0.82215,2.9362500000000002,57.66,5.8100000000000005,57.9519775331,135.77
2020-08-21 10:00:00,59.8536,5.01355,60.0632093428,3.0636,0.8935500000000001,3.19125,56.79,4.12,56.9392527173,135.64,60.6036,22.23355,64.5532886735,3.0636,0.8935500000000001,3.19125,57.54,21.34,61.3697580246,135.61,61.2936,6.05355,61.5918084534,3.0636,0.8935500000000001,3.19125,58.23,5.16,58.4581773578,135.65,61.6536,6.03355,61.9481244152,3.0636,0.8935500000000001,3.19125,58.59,5.14,58.8150295418,135.46
2020-08-21 10:30:00,61.21784,4.76312,61.4028602461,2.54784,0.7431200000000001,2.654,58.67,4.02,58.8075615886,135.74,62.01784,21.99312,65.8020501626,2.54784,0.7431200000000001,2.654,59.47,21.25,63.1525407248,135.71,62.69784,5.80312,62.9658267825,2.54784,0.7431200000000001,2.654,60.15,5.06,60.3624560468,135.76,63.05784,5.78312,63.3224735967,2.54784,0.7431200000000001,2.654,60.51,5.04,60.719533101,135.57
2020-08-21 11:00:00,60.9748,4.8239,61.1653189827,3.0648,0.8939,3.1925,57.91,3.93,58.0431994294,135.74,61.7548,22.0239,65.5645292384,3.0648,0.8939,3.1925,58.69,21.13,62.3778245853,135.71,62.4348,5.8439,62.7076982375,3.0648,0.8939,3.1925,59.37,4.95,59.5759968444,135.76,62.7948,5.8339,63.0652146294,3.0648,0.8939,3.1925,59.73,4.94,59.9339344612,135.57
2020-08-21 11:30:00,61.708,4.484,61.8707000122,2.208,0.644,2.3,59.5,3.84,59.623783845,136.07,62.498,21.794,66.1889601067,2.208,0.644,2.3,60.29,21.15,63.8921481874,136.04,63.198,5.524,63.4389610571,2.208,0.644,2.3,60.99,4.88,61.1849205279,136.09,63.558,5.504,63.7958727505,2.208,0.644,2.3,61.35,4.86,61.5421977183,135.92
2020-08-21 12:00:00,61.8476,4.63055,62.0207031487,2.6076,0.7605500000000001,2.71625,59.24,3.87,59.3662740957,136.35,62.6476,21.99055,66.3950756838,2.6076,0.7605500000000001,2.71625,60.04,21.23,63.6829215724,136.32,63.3376,5.67055,63.5909326167,2.6076,0.7605500000000001,2.71625,60.73,4.91,60.928162618,136.37,63.6976,5.65055,63.9477361684,2.6076,0.7605500000000001,2.71625,61.09,4.89,61.2853995663,136.21
2020-08-21 12:30:00,61.36808,4.86194,61.5603744583,2.33808,0.6819400000000001,2.4355,59.03,4.18,59.1778108754,136.23,62.17808,22.21194,66.0263879903,2.33808,0.6819400000000001,2.4355,59.84,21.53,63.5953339483,136.2,62.85808,5.90194,63.1345477298,2.33808,0.6819400000000001,2.4355,60.52,5.22,60.7447018266,136.22,63.22808,5.89194,63.5020082946,2.33808,0.6819400000000001,2.4355,60.89,5.21,61.1124880855,136.05
2020-08-21 13:00:00,61.2152,5.4936,61.461210141,3.4752,1.0136,3.62,57.74,4.48,57.9135390043,137.2,61.9752,23.0936,66.1380357737,3.4752,1.0136,3.62,58.5,22.08,62.5282048359,137.18,62.6652,6.5636,63.0080005714,3.4752,1.0136,3.62,59.19,5.55,59.449630781,137.24,63.0452,6.5536,63.3849107911,3.4752,1.0136,3.62,59.57,5.54,59.8270549167,137.04
2020-08-21 13:30:00,62.19144,4.98292,62.3907421097,1.6214400000000002,0.47292000000000006,1.689,60.57,4.51,60.7376736466,137.05,63.01144,22.54292,66.9225284415,1.6214400000000002,0.47292000000000006,1.689,61.39,22.07,65.2366231499,137.01,63.72144,6.04292,64.0073339376,1.6214400000000002,0.47292000000000006,1.689,62.1,5.57,62.3492975101,137.05,64.08144,6.03292,64.3647968706,1.6214400000000002,0.47292000000000006,1.689,62.46,5.5600000000000005,62.706978878,136.86
2020-08-21 14:00:00,60.86952,5.57861,61.1246215085,2.18952,0.63861,2.28075,58.68,4.94,58.8875708448,137.28,61.65952,23.19861,65.8792221612,2.18952,0.63861,2.28075,59.47,22.56,63.6053024519,137.25,62.34952,6.63861,62.7019440445,2.18952,0.63861,2.28075,60.16,6.0,60.4584617734,137.28,62.70952,6.64861,63.0609856691,2.18952,0.63861,2.28075,60.52,6.01,60.8176824616,137.11
2020-08-21 14:30:00,60.32744,5.59467,60.5863049654,2.10744,0.61467,2.19525,58.22,4.98,58.4326004898,137.56,61.09744,23.29467,65.3876045208,2.10744,0.61467,2.19525,58.99,22.68,63.1997033221,137.53,61.80744,6.68467,62.167873153,2.10744,0.61467,2.19525,59.7,6.07,60.0077903276,137.57,62.15744,6.68467,62.5158552718,2.10744,0.61467,2.19525,60.05,6.07,60.3560055007,137.39
2020-08-21 15:00:00,59.22032,6.1467600000000004,59.5384662164,1.8403200000000002,0.53676,1.917,57.38,5.61,57.6535905213,137.2,59.99032,23.76676,64.5267183003,1.8403200000000002,0.53676,1.917,58.15,23.23,62.6183311819,137.18,60.68032,7.23676,61.1103258918,1.8403200000000002,0.53676,1.917,58.84,6.7,59.2202296517,137.21,61.04032,7.22676,61.4666309944,1.8403200000000002,0.53676,1.917,59.2,6.69,59.5768084073,137.05
2020-08-21 15:30:00,58.67936,6.42648,59.0302205247,2.07936,0.60648,2.166,56.6,5.82,56.8984393459,137.09,59.41936,24.01648,64.0894036047,2.07936,0.60648,2.166,57.34,23.41,61.9346728416,137.05,60.11936,7.51648,60.5874155118,2.07936,0.60648,2.166,58.04,6.91,58.4498905046,137.09,60.47936,7.50648,60.94341825,2.07936,0.60648,2.166,58.4,6.9,58.8062071554,136.91
2020-08-21 16:00:00,58.20632,6.67476,58.5877812261,2.17632,0.6347600000000001,2.267,56.03,6.04,56.3546138306,137.35,58.95632,24.33476,63.7810960411,2.17632,0.6347600000000001,2.267,56.78,23.7,61.527704329,137.33,59.63632,7.78476,60.1422742453,2.17632,0.6347600000000001,2.267,57.46,7.15,57.9031441288,137.34,59.99632,7.76476,60.4966933923,2.17632,0.6347600000000001,2.267,57.82,7.13,58.2579548216,137.17
2020-08-21 16:30:00,58.22472,7.20096,58.6683206168,2.57472,0.7509600000000001,2.682,55.65,6.45,56.0225401066,137.73,58.94472,24.97096,64.0158485002,2.57472,0.7509600000000001,2.682,56.37,24.22,61.352956734,137.69,59.64472,8.31096,60.2209654522,2.57472,0.7509600000000001,2.682,57.07,7.5600000000000005,57.5685547847,137.73,59.99472,8.30096,60.5662642467,2.57472,0.7509600000000001,2.682,57.42,7.55,57.9142374551,137.56
2020-08-21 17:00:00,58.19336,7.63848,58.692533808,1.9833600000000002,0.57848,2.066,56.21,7.06,56.6516345748,137.28,58.95336,25.31848,64.1601440522,1.9833600000000002,0.57848,2.066,56.97,24.74,62.1099710192,137.25,59.62336,8.77848,60.2661328509,1.9833600000000002,0.57848,2.066,57.64,8.2,58.2203538292,137.3,60.00336,8.75848,60.6392132469,1.9833600000000002,0.57848,2.066,58.02,8.18,58.5937948933,137.12
2020-08-21 17:30:00,58.7088,8.4434,59.3128502181,2.0688,0.6034,2.155,56.64,7.84,57.1800244841,137.28,59.4588,26.1134,64.9404231354,2.0688,0.6034,2.155,57.39,25.51,62.8042371182,137.25,60.1388,9.5834,60.8975928999,2.0688,0.6034,2.155,58.07,8.98,58.7602357041,137.3,60.5188,9.5534,61.2682022341,2.0688,0.6034,2.155,58.45,8.95,59.1312523121,137.12
2020-08-21 18:00:00,58.87048,8.31889,59.4553390896,1.9504800000000002,0.56889,2.03175,56.92,7.75,57.4451816952,136.63,59.64048,25.83889,64.9971929476,1.9504800000000002,0.56889,2.03175,57.69,25.27,62.9818148357,136.61,60.27048,9.45889,61.0082073123,1.9504800000000002,0.56889,2.03175,58.32,8.89,58.9936818651,136.65,60.71048,9.41889,61.436779462,1.9504800000000002,0.56889,2.03175,58.76,8.85,59.4227237679,136.48
2020-08-21 18:30:00,58.50304,8.75297,59.1542067233,1.5530400000000002,0.45297000000000004,1.61775,56.95,8.3,57.5516507148,136.63,59.29304,26.25297,64.845069406,1.5530400000000002,0.45297000000000004,1.61775,57.74,25.8,63.2419765662,136.61,59.89304,9.90297,60.706219247,1.5530400000000002,0.45297000000000004,1.61775,58.34,9.45,59.100406936,136.65,60.36304,9.87297,61.1651218805,1.5530400000000002,0.45297000000000004,1.61775,58.81,9.42,59.5596549688,136.48
2020-08-21 19:00:00,57.83104,9.00572,58.5280460993,1.15104,0.33572,1.199,56.68,8.67,57.3392649063,136.63,58.60104,26.52572,64.324922935,1.15104,0.33572,1.199,57.45,26.19,63.1380915138,136.61,59.20104,10.15572,60.0658121214,1.15104,0.33572,1.199,58.05,9.82,58.8747390652,136.65,59.68104,10.12572,60.5339304936,1.15104,0.33572,1.199,58.53,9.79,59.34311249,136.48
2020-08-21 19:30:00,57.12056,9.14308,57.8476817738,0.9705600000000001,0.28308,1.011,56.15,8.86,56.8447191918,136.79,57.90056,26.70308,63.7615035096,0.9705600000000001,0.28308,1.011,56.93,26.42,62.7617821608,136.77,58.48056,10.31308,59.3829564522,0.9705600000000001,0.28308,1.011,57.51,10.03,58.3780866422,136.8,58.97056,10.27308,59.8586929309,0.9705600000000001,0.28308,1.011,58.0,9.99,58.8540576341,136.62
2020-08-21 20:00:00,55.9848,9.31515,56.754469873,0.8748,0.25515000000000004,0.9112500000000001,55.11,9.06,55.8497600711,137.15,56.7448,26.98515,62.8344702179,0.8748,0.25515000000000004,0.9112500000000001,55.87,26.73,61.9350450068,137.13,57.3348,10.48515,58.2856557102,0.8748,0.25515000000000004,0.9112500000000001,56.46,10.23,57.3793037602,137.16,57.8148,10.45515,58.7525425881,0.8748,0.25515000000000004,0.9112500000000001,56.94,10.2,57.8463793163,137.0
2020-08-21 20:30:00,54.9252,10.01235,55.8303210412,0.8652000000000001,0.25235,0.9012500000000001,54.06,9.76,54.9339712746,135.92,55.6552,27.39235,62.030977145,0.8652000000000001,0.25235,0.9012500000000001,54.79,27.14,61.1434681712,135.9,56.2552,11.16235,57.3519449065,0.8652000000000001,0.25235,0.9012500000000001,55.39,10.91,56.4542310195,135.93,56.7152,11.13235,57.7974318423,0.8652000000000001,0.25235,0.9012500000000001,55.85,10.88,56.8998848856,135.75
2020-08-21 21:00:00,55.95808,9.42319,56.7459533981,0.8680800000000001,0.25319,0.9042500000000001,55.09,9.17,55.847981163200004,135.11,56.70808,26.54319,62.6126766131,0.8680800000000001,0.25319,0.9042500000000001,55.84,26.29,61.7192814281,135.08,57.30808,10.52319,58.2662300227,0.8680800000000001,0.25319,0.9042500000000001,56.44,10.27,57.3667717411,135.14,57.74808,10.51319,58.6972563896,0.8680800000000001,0.25319,0.9042500000000001,56.88,10.26,57.7979411398,134.97
2020-08-21 21:30:00,54.6172,10.2671,55.5738416726,0.8472000000000001,0.24710000000000001,0.8825000000000001,53.77,10.02,54.6956424224,136.02,55.3372,27.6271,61.8503222162,0.8472000000000001,0.24710000000000001,0.8825000000000001,54.49,27.38,60.9821654256,135.99,55.9772,11.3871,57.1236638028,0.8472000000000001,0.24710000000000001,0.8825000000000001,55.13,11.14,56.2442574847,136.04,56.3672,11.3871,57.5058891093,0.8472000000000001,0.24710000000000001,0.8825000000000001,55.52,11.14,56.6265838631,135.85
2020-08-21 22:00:00,52.0832,11.22885,53.27989109,0.8532000000000001,0.24885000000000002,0.88875,51.23,10.98,52.3934471093,136.39,52.7532,28.70885,60.0591223592,0.8532000000000001,0.24885000000000002,0.88875,51.9,28.46,59.1910601358,136.35,53.3732,12.38885,54.792171727,0.8532000000000001,0.24885000000000002,0.88875,52.52,12.14,53.9048235319,136.39,53.7832,12.37885,55.1893878346,0.8532000000000001,0.24885000000000002,0.88875,52.93,12.13,54.3021343964,136.21
2020-08-21 22:30:00,49.51752,12.05011,50.9626327613,0.8575200000000001,0.25011,0.8932500000000001,48.66,11.8,50.0703065699,136.39,50.15752,29.52011,58.1997741144,0.8575200000000001,0.25011,0.8932500000000001,49.3,29.27,57.3343082281,136.35,50.76752,13.20011,52.4555429956,0.8575200000000001,0.25011,0.8932500000000001,49.91,12.95,51.5626861209,136.39,51.16752,13.21011,52.8452657214,0.8575200000000001,0.25011,0.8932500000000001,50.31,12.96,51.9524561498,136.21
2020-08-21 23:00:00,46.7752,12.64235,48.4535689972,0.8652000000000001,0.25235,0.9012500000000001,45.91,12.39,47.5524994085,136.85,47.3652,30.26235,56.207401635,0.8652000000000001,0.25235,0.9012500000000001,46.5,30.01,55.3430221437,136.81,47.9852,13.83235,49.9390961629,0.8652000000000001,0.25235,0.9012500000000001,47.12,13.58,49.037850687,136.86,48.3752,13.83235,50.3139531498,0.8652000000000001,0.25235,0.9012500000000001,47.51,13.58,49.4127159747,136.67
2020-08-21 23:30:00,43.71112,13.55116,45.763478331499996,0.8611200000000001,0.25116,0.897,42.85,13.3,44.8666078504,137.19,44.26112,31.28116,54.1992409043,0.8611200000000001,0.25116,0.897,43.4,31.03,53.3518593865,137.16,44.85112,14.75116,47.2146130621,0.8611200000000001,0.25116,0.897,43.99,14.5,46.3181400749,137.19,45.27112,14.77116,47.6199692755,0.8611200000000001,0.25116,0.897,44.41,14.52,46.7234256022,137.01
2020-08-22 00:00:00,41.63568,14.41249,44.0596154893,0.8656800000000001,0.25249000000000005,0.90175,40.77,14.16,43.1589909521,138.22,42.12568,32.39249,53.1398750832,0.8656800000000001,0.25249000000000005,0.90175,41.26,32.14,52.3007380445,138.2,42.76568,15.64249,45.5366981594,0.8656800000000001,0.25249000000000005,0.90175,41.9,15.39,44.6370037077,138.23,43.11568,15.67249,45.8757975916,0.8656800000000001,0.25249000000000005,0.90175,42.25,15.42,44.9759813678,138.04
2020-08-22 00:30:00,39.44616,14.83263,42.1426915546,0.86616,0.25263,0.9022500000000001,38.58,14.58,41.2430939674,137.84,39.90616,32.74263,51.6195837378,0.86616,0.25263,0.9022500000000001,39.04,32.49,50.79096081,137.8,40.51616,16.07263,43.5877122164,0.86616,0.25263,0.9022500000000001,39.65,15.82,42.6895174487,137.84,40.90616,16.09263,43.9577827724,0.86616,0.25263,0.9022500000000001,40.04,15.84,43.0593450949,137.66
2020-08-22 01:00:00,37.67456,17.41508,41.5049091386,0.8745600000000001,0.25508000000000003,0.911,36.8,17.16,40.6042559346,137.84,37.97456,29.57508,48.1326559022,0.8745600000000001,0.25508000000000003,0.911,37.1,29.32,47.2871272124,137.88,38.64456,15.66508,41.6988818675,0.8745600000000001,0.25508000000000003,0.911,37.77,15.41,40.7926586532,137.84,39.09456,18.72508,43.3475863526,0.8745600000000001,0.25508000000000003,0.911,38.22,18.47,42.4489022237,137.75
2020-08-22 01:30:00,36.89472,28.58221,46.6707948546,0.86472,0.25221000000000005,0.90075,36.03,28.33,45.8339372081,135.76,36.50472,10.00221,37.8502151535,0.86472,0.25221000000000005,0.90075,35.64,9.75,36.949588631,135.72,37.51472,11.17221,39.1429750142,0.86472,0.25221000000000005,0.90075,36.65,10.92,38.2422397357,135.77,38.31472,30.03221,48.6821466881,0.86472,0.25221000000000005,0.90075,37.45,29.78,47.8471618803,135.6
2020-08-22 02:00:00,36.38384,28.62487,46.2943516605,0.8738400000000001,0.25487000000000004,0.9102500000000001,35.51,28.37,45.4512596085,135.67,35.99384,10.06487,37.3745652291,0.8738400000000001,0.25487000000000004,0.9102500000000001,35.12,9.81,36.4643730235,135.72,36.99384,11.23487,38.6622102558,0.8738400000000001,0.25487000000000004,0.9102500000000001,36.12,10.98,37.7520171646,135.68,37.79384,30.07487,48.2998151908,0.8738400000000001,0.25487000000000004,0.9102500000000001,36.92,29.82,47.4586009065,135.49
2020-08-22 02:30:00,35.71,28.85375,45.9101621546,0.87,0.25375000000000003,0.9062500000000001,34.84,28.6,45.0753325002,135.94,35.34,10.23375,36.7919181215,0.87,0.25375000000000003,0.9062500000000001,34.47,9.98,35.8856698419,135.92,36.31,11.41375,38.0616577288,0.87,0.25375000000000003,0.9062500000000001,35.44,11.16,37.1556079213,135.94,37.1,30.31375,47.909638269,0.87,0.25375000000000003,0.9062500000000001,36.23,30.06,47.0767086785,135.79
2020-08-22 03:00:00,34.86816,28.90613,45.291863876,0.87816,0.25613,0.9147500000000001,33.99,28.65,44.4538254822,136.25,34.51816,10.17613,35.9869002772,0.87816,0.25613,0.9147500000000001,33.64,9.92,35.0721541967,136.21,35.49816,11.35613,37.270377674,0.87816,0.25613,0.9147500000000001,34.62,11.1,36.3559403674,136.25,36.23816,30.37613,47.2854471689,0.87816,0.25613,0.9147500000000001,35.36,30.12,46.4493702864,136.11
2020-08-22 03:30:00,34.47712,29.12291,45.1310944955,0.8671200000000001,0.25291,0.9032500000000001,33.61,28.87,44.3069859052,136.25,34.12712,10.41291,35.6803729544,0.8671200000000001,0.25291,0.9032500000000001,33.26,10.16,34.7771936763,136.21,35.08712,11.59291,36.9526934358,0.8671200000000001,0.25291,0.9032500000000001,34.22,11.34,36.0500208044,136.25,35.83712,30.59291,47.1192668891,0.8671200000000001,0.25291,0.9032500000000001,34.97,30.34,46.2970463421,136.11
2020-08-22 04:00:00,34.04552,29.20536,44.855885732,0.8755200000000001,0.25536000000000003,0.912,33.17,28.95,44.026712346,136.39,33.865520000000004,10.49536,35.4545628432,0.8755200000000001,0.25536000000000003,0.912,32.99,10.24,34.5426938729,136.37,34.66552,11.63536,36.5661028714,0.8755200000000001,0.25536000000000003,0.912,33.79,11.38,35.6548524047,136.39,35.40552,30.67536,46.8457955168,0.8755200000000001,0.25536000000000003,0.912,34.53,30.42,46.0184452149,136.11
2020-08-22 04:30:00,33.80168,29.37424,44.7816876234,0.8716800000000001,0.25424,0.908,32.93,29.12,43.9586089407,136.61,33.46168,10.55424,35.0866927823,0.8716800000000001,0.25424,0.908,32.59,10.3,34.1789130898,136.59,34.43168,11.74424,36.3794964341,0.8716800000000001,0.25424,0.908,33.56,11.49,35.4724357777,136.61,35.15168,30.85424,46.7720507654,0.8716800000000001,0.25424,0.908,34.28,30.6,45.9508258903,136.42
2020-08-22 05:00:00,34.01384,29.23487,44.8510750759,0.8738400000000001,0.25487000000000004,0.9102500000000001,33.14,28.98,44.0238571686,136.71,33.683840000000004,10.38487,35.2483560193,0.8738400000000001,0.25487000000000004,0.9102500000000001,32.81,10.13,34.3382148633,136.68,34.64384,11.58487,36.5295067427,0.8738400000000001,0.25487000000000004,0.9102500000000001,33.77,11.33,35.6199635036,136.72,35.36384,30.71487,46.840200882,0.8738400000000001,0.25487000000000004,0.9102500000000001,34.49,30.46,46.0149073671,136.55
2020-08-22 05:30:00,34.81304,28.90172,45.2466260952,0.86304,0.25172,0.899,33.95,28.65,44.4232484179,136.41,34.46304,10.13172,35.9214820992,0.86304,0.25172,0.899,33.6,9.88,35.0224842066,136.39,35.44304,11.31172,37.2043558444,0.86304,0.25172,0.899,34.58,11.06,36.3056469437,136.42,36.18304,30.37172,47.2403827186,0.86304,0.25172,0.899,35.32,30.12,46.4189271742,136.28
2020-08-22 06:00:00,34.34208,29.26144,45.1177385249,0.8620800000000001,0.25144,0.898,33.48,29.01,44.3000056433,136.41,34.00208,10.50144,35.5868189981,0.8620800000000001,0.25144,0.898,33.14,10.25,34.6889333938,136.39,34.96208,11.69144,36.8651164002,0.8620800000000001,0.25144,0.898,34.1,11.44,35.9678133892,136.42,35.72208,30.73144,47.1220585713,0.8620800000000001,0.25144,0.898,34.86,30.48,46.3060471213,136.28
2020-08-22 06:30:00,35.76024,28.62507,45.8059973951,0.8402400000000001,0.24507,0.8752500000000001,34.92,28.38,44.9981199607,136.07,35.40024,9.96507,36.776073909,0.8402400000000001,0.24507,0.8752500000000001,34.56,9.72,35.9008634994,136.03,36.38024,11.14507,38.049105742,0.8402400000000001,0.24507,0.8752500000000001,35.54,10.9,37.1739371065,136.08,37.15024,30.08507,47.8043070127,0.8402400000000001,0.24507,0.8752500000000001,36.31,29.84,46.9983159273,135.89
2020-08-22 07:00:00,37.11928,28.00229,46.4969804715,0.8992800000000001,0.26229,0.9367500000000001,36.22,27.74,45.6223190993,135.31,36.72928,9.53229,37.9460743946,0.8992800000000001,0.26229,0.9367500000000001,35.83,9.27,37.0097527687,135.29,37.71928,10.70229,39.2082018838,0.8992800000000001,0.26229,0.9367500000000001,36.82,10.44,38.2714776302,135.32,38.54928,29.44229,48.506653450499996,0.8992800000000001,0.26229,0.9367500000000001,37.65,29.18,47.6339679221,135.19
2020-08-22 07:30:00,39.5348,27.3439,48.069629479,1.1448,0.33390000000000003,1.1925,38.39,27.01,46.9396655293,135.18,39.0948,8.9239,40.1003663107,1.1448,0.33390000000000003,1.1925,37.95,8.59,38.9100321254,135.15,40.1448,10.0639,41.3870396411,1.1448,0.33390000000000003,1.1925,39.0,9.73,40.1954338203,135.18,40.9948,28.7539,50.0735498267,1.1448,0.33390000000000003,1.1925,39.85,28.42,48.9460815592,135.04
2020-08-22 08:00:00,41.39848,27.06539,49.4607873185,1.45848,0.42539000000000005,1.51925,39.94,26.64,48.0093032651,134.74,40.91848,8.78539,41.8509866426,1.45848,0.42539000000000005,1.51925,39.46,8.36,40.3358550176,134.71,41.97848,9.92539,43.1359032566,1.45848,0.42539000000000005,1.51925,40.52,9.5,41.6187505819,134.75,42.87848,28.46539,51.4669065999,1.45848,0.42539000000000005,1.51925,41.42,28.04,50.0185765491,134.59
2020-08-22 08:30:00,44.39232,26.14526,51.5194399761,1.73232,0.50526,1.8045,42.66,25.64,49.7723336805,134.43,43.84232,7.95526,44.5582224135,1.73232,0.50526,1.8045,42.11,7.45,42.7639404171,134.4,45.00232,9.07526,45.908268857,1.73232,0.50526,1.8045,43.27,8.57,44.1105180201,134.44,45.91232,27.52526,53.5311224042,1.73232,0.50526,1.8045,44.18,27.02,51.7875737991,134.27
2020-08-22 09:00:00,46.67352,25.16061,53.0233322676,1.61352,0.47061000000000003,1.6807500000000002,45.06,24.69,51.3809273953,133.78,46.07352,7.14061,46.6235729686,1.61352,0.47061000000000003,1.6807500000000002,44.46,6.67,44.9575410804,133.76,47.27352,8.23061,47.9846708248,1.61352,0.47061000000000003,1.6807500000000002,45.66,7.76,46.3147190427,133.81,48.23352,26.50061,55.0341237957,1.61352,0.47061000000000003,1.6807500000000002,46.62,26.03,53.3946186427,133.63
2020-08-22 09:30:00,48.49304,24.54047,54.3489613172,2.5730399999999998,0.7504700000000001,2.68025,45.92,23.79,51.7166365882,133.63,47.86304,6.57047,48.3119206207,2.5730399999999998,0.7504700000000001,2.68025,45.29,5.82,45.6624189022,133.62,49.12304,7.65047,49.7152164841,2.5730399999999998,0.7504700000000001,2.68025,46.55,6.9,47.0586070767,133.65,50.04304,25.87047,56.3345992305,2.5730399999999998,0.7504700000000001,2.68025,47.47,25.12,53.7067528343,133.49
2020-08-22 10:00:00,49.7012,11.3416,50.9788306261,1.8912,0.5516,1.97,47.81,10.79,49.0124494389,135.88,50.2612,27.6316,57.3558501288,1.8912,0.5516,1.97,48.37,27.08,55.4344955781,135.85,50.9812,11.8116,52.3316027654,1.8912,0.5516,1.97,49.09,11.26,50.3648260198,135.9,51.2512,12.1716,52.6766869497,1.8912,0.5516,1.97,49.36,11.62,50.7093088101,135.74
2020-08-22 10:30:00,49.53104,11.25822,50.7944036391,2.29104,0.66822,2.3865,47.24,10.59,48.4124539762,136.13,50.10104,28.66822,57.7233145882,2.29104,0.66822,2.3865,47.81,28.0,55.4057406773,136.11,50.83104,12.38822,52.3188553224,2.29104,0.66822,2.3865,48.54,11.72,49.9348575646,136.15,51.07104,12.38822,52.5520610581,2.29104,0.66822,2.3865,48.78,11.72,50.1681851376,135.97
2020-08-22 11:00:00,49.06984,11.42912,50.3832708506,3.9398400000000002,1.14912,4.104,45.13,10.28,46.2860162468,136.01,49.59984,28.79912,57.3544544111,3.9398400000000002,1.14912,4.104,45.66,27.65,53.3793789773,135.98,50.33984,12.56912,51.8852798855,3.9398400000000002,1.14912,4.104,46.4,11.42,47.7846879241,136.03,50.56984,12.55912,52.1060477565,3.9398400000000002,1.14912,4.104,46.63,11.41,48.0056767477,135.84
2020-08-22 11:30:00,49.87792,11.18481,51.116600809,3.78792,1.10481,3.9457500000000003,46.09,10.08,47.1793863885,136.01,50.43792,28.54481,57.955068388,3.78792,1.10481,3.9457500000000003,46.65,27.44,54.1218634195,135.98,51.16792,12.31481,52.6289899434,3.78792,1.10481,3.9457500000000003,47.38,11.21,48.6880734883,136.03,51.38792,12.30481,52.8405778835,3.78792,1.10481,3.9457500000000003,47.6,11.2,48.8998977504,135.84
2020-08-22 12:00:00,50.8488,10.52465,51.9265704535,2.2788,0.6646500000000001,2.3737500000000002,48.57,9.86,49.5607152894,136.01,51.4388,27.88465,58.5107156943,2.2788,0.6646500000000001,2.3737500000000002,49.16,27.22,56.192828724,135.98,52.1988,11.64465,53.4818903468,2.2788,0.6646500000000001,2.3737500000000002,49.92,10.98,51.1132742054,135.94,52.4088,11.63465,53.6847035762,2.2788,0.6646500000000001,2.3737500000000002,50.13,10.97,51.316252786,135.75
2020-08-22 12:30:00,50.76152,10.95086,51.9293100999,2.71152,0.7908600000000001,2.8245,48.05,10.16,49.1124027105,136.12,51.33152,28.38086,58.6549073808,2.71152,0.7908600000000001,2.8245,48.62,27.59,55.902705659,136.1,52.11152,12.09086,53.4957887338,2.71152,0.7908600000000001,2.8245,49.4,11.3,50.6759311705,136.13,52.30152,12.08086,53.6786379545,2.71152,0.7908600000000001,2.8245,49.59,11.29,50.8589441495,135.94
2020-08-22 13:00:00,49.20232,11.62651,50.557334069,3.86232,1.1265100000000001,4.02325,45.34,10.5,46.539935539300004,136.55,49.73232,29.13651,57.6388746209,3.86232,1.1265100000000001,4.02325,45.87,28.01,53.7458556542,136.51,50.51232,12.76651,52.1006549802,3.86232,1.1265100000000001,4.02325,46.65,11.64,48.0802672622,136.57,50.68232,12.74651,52.2606073229,3.86232,1.1265100000000001,4.02325,46.82,11.62,48.2404063001,136.38
2020-08-22 13:30:00,49.434,11.84075,50.8323097701,3.774,1.1007500000000001,3.93125,45.66,10.74,46.9061104761,136.96,49.964,29.48075,58.0130667743,3.774,1.1007500000000001,3.93125,46.19,28.38,54.211995905,136.93,50.744,13.00075,52.382946047,3.774,1.1007500000000001,3.93125,46.97,11.9,48.4540080901,136.99,50.904,13.00075,52.5379550093,3.774,1.1007500000000001,3.93125,47.13,11.9,48.6091236292,136.79
2020-08-22 14:00:00,48.04624,11.87432,49.4918241086,3.06624,0.8943200000000001,3.194,44.98,10.98,46.3007645725,137.48,48.52624,29.65432,56.8698044941,3.06624,0.8943200000000001,3.194,45.46,28.76,53.7935795425,137.46,49.36624,13.04432,51.0605516617,3.06624,0.8943200000000001,3.194,46.3,12.15,47.8676560947,137.49,49.50624,13.02432,51.1908264282,3.06624,0.8943200000000001,3.194,46.44,12.13,47.9980260011,137.33
2020-08-22 14:30:00,47.67,12.34375,49.2422284636,3.51,1.02375,3.65625,44.16,11.32,45.587805387,137.6,48.18,30.16375,56.8433304273,3.51,1.02375,3.65625,44.67,29.14,53.3343088452,137.57,48.97,13.51375,50.8004167213,3.51,1.02375,3.65625,45.46,12.49,47.1445829338,137.61,49.11,13.52375,50.9380399511,3.51,1.02375,3.65625,45.6,12.5,47.2822376797,137.44
2020-08-22 15:00:00,47.31288,12.28209,48.8810632931,2.13288,0.62209,2.22175,45.18,11.66,46.6603471912,137.6,47.80288,30.09209,56.4858320012,2.13288,0.62209,2.22175,45.67,29.47,54.3528269734,137.57,48.64288,13.47209,50.4740228599,2.13288,0.62209,2.22175,46.51,12.85,48.2524880188,137.61,48.77288,13.47209,50.599318498,2.13288,0.62209,2.22175,46.64,12.85,48.3778058618,137.44
2020-08-22 15:30:00,46.10488,12.84934,47.8619420652,3.73488,1.08934,3.8905000000000003,42.37,11.76,43.9717466107,137.33,46.57488,30.59934,55.7273636147,3.73488,1.08934,3.8905000000000003,42.84,29.51,52.0202431751,137.29,47.36488,14.03934,49.4017704647,3.73488,1.08934,3.8905000000000003,43.63,12.95,45.5113106821,137.33,47.51488,14.02934,49.542771443,3.73488,1.08934,3.8905000000000003,43.78,12.94,45.6522945754,137.15
2020-08-22 16:00:00,47.0624,12.42445,48.674803046,2.5524,0.7444500000000001,2.65875,44.51,11.68,46.0169805615,137.19,47.5624,30.14445,56.3104764636,2.5524,0.7444500000000001,2.65875,45.01,29.4,53.7611393108,137.16,48.3524,13.59445,50.2271207274,2.5524,0.7444500000000001,2.65875,45.8,12.85,47.5685032348,137.19,48.5224,13.59445,50.3907965065,2.5524,0.7444500000000001,2.65875,45.97,12.85,47.7322050612,137.0
2020-08-22 16:30:00,46.86248,12.81614,48.5833868339,3.55248,1.03614,3.7005,43.31,11.78,44.8834546353,137.19,47.35248,30.53614,56.3445934252,3.55248,1.03614,3.7005,43.8,29.5,52.808048629,137.16,48.12248,13.99614,50.1165144064,3.55248,1.03614,3.7005,44.57,12.96,46.416015555,137.19,48.29248,13.98614,50.2769901312,3.55248,1.03614,3.7005,44.74,12.95,46.5764972921,137.0
2020-08-22 17:00:00,48.30552,12.57036,49.9142986828,2.91552,0.8503600000000001,3.037,45.39,11.72,46.8786785223,136.84,48.84552,30.19036,57.4224926401,2.91552,0.8503600000000001,3.037,45.93,29.34,54.5013807165,136.8,49.58552,13.75036,51.4567409947,2.91552,0.8503600000000001,3.037,46.67,12.9,48.4200258158,136.86,49.80552,13.75036,51.6687741542,2.91552,0.8503600000000001,3.037,46.89,12.9,48.632109763,136.66
2020-08-22 17:30:00,49.68024,12.47882,51.22350237,2.19024,0.63882,2.2815,47.49,11.84,48.9436992881,136.59,50.25024,30.03882,58.5441485295,2.19024,0.63882,2.2815,48.06,29.4,56.339361018700004,136.55,50.98024,13.64882,52.7757061331,2.19024,0.63882,2.2815,48.79,13.01,50.494793791,136.61,51.21024,13.63882,52.9953402843,2.19024,0.63882,2.2815,49.02,13.0,50.714498913,136.39
2020-08-22 18:00:00,50.68912,12.46891,52.200197346,2.01912,0.58891,2.10325,48.67,11.88,50.0989351184,136.67,51.27912,30.04891,59.4347132589,2.01912,0.58891,2.10325,49.26,29.46,57.3972055069,136.66,52.03912,13.64891,53.7992821008,2.01912,0.58891,2.10325,50.02,13.06,51.6968470992,136.61,52.25912,13.62891,54.0070626026,2.01912,0.58891,2.10325,50.24,13.04,51.9047126955,136.49
2020-08-22 18:30:00,51.3352,12.5586,52.8490415523,1.1952,0.3486,1.245,50.14,12.21,51.6052681419,136.21,51.9652,30.0286,60.0174876932,1.1952,0.3486,1.245,50.77,29.68,58.8089729548,136.21,52.6952,13.7386,54.4567097151,1.1952,0.3486,1.245,51.5,13.39,53.2122363747,136.22,52.9352,13.7186,54.6839591197,1.1952,0.3486,1.245,51.74,13.37,53.4395406043,136.07
2020-08-22 19:00:00,51.13144,12.70792,52.6869565187,1.02144,0.29792,1.064,50.11,12.41,51.623833643,135.83,51.74144,30.05792,59.8385759189,1.02144,0.29792,1.064,50.72,29.76,58.8062581704,135.81,52.47144,13.87792,54.2756729963,1.02144,0.29792,1.064,51.45,13.58,53.2120183793,135.85,52.73144,13.86792,54.5245263125,1.02144,0.29792,1.064,51.71,13.57,53.4609109537,135.69
2020-08-22 19:30:00,49.93424,12.84582,51.5600951885,1.01424,0.29582,1.0565,48.92,12.55,50.5041473545,135.83,50.53424,30.24582,58.8941341718,1.01424,0.29582,1.0565,49.52,29.95,57.8725573999,135.81,51.26424,14.03582,53.1509787854,1.01424,0.29582,1.0565,50.25,13.74,52.0946264023,135.85,51.50424,14.01582,53.3772418569,1.01424,0.29582,1.0565,50.49,13.72,52.3209183788,135.69
2020-08-22 20:00:00,49.2832,13.1276,51.0016439343,0.8832000000000001,0.2576,0.92,48.4,12.87,50.0819019208,136.17,49.8832,30.5876,58.5143992193,0.8832000000000001,0.2576,0.92,49.0,30.33,57.6273277187,136.14,50.6232,14.3176,52.6089540668,0.8832000000000001,0.2576,0.92,49.74,14.06,51.688985287,136.19,50.8532,14.3076,52.8276004377,0.8832000000000001,0.2576,0.92,49.97,14.05,51.9076429825,136.01
2020-08-22 20:30:00,48.77104,13.35822,50.5673450386,0.85104,0.24822000000000002,0.8865000000000001,47.92,13.11,49.6809671806,136.49,49.34104,30.91822,58.2277816532,0.85104,0.24822000000000002,0.8865000000000001,48.49,30.67,57.3753344217,136.47,50.10104,14.55822,52.1733263138,0.85104,0.24822000000000002,0.8865000000000001,49.25,14.31,51.2868267687,136.51,50.31104,14.53822,52.3694623483,0.85104,0.24822000000000002,0.8865000000000001,49.46,14.29,51.4829651438,136.37
2020-08-22 21:00:00,49.75488,13.26934,51.4939168043,0.8548800000000001,0.24934000000000003,0.8905000000000001,48.9,13.02,50.6036599467,136.37,50.35488,30.78934,59.0220077382,0.8548800000000001,0.24934000000000003,0.8905000000000001,49.5,30.54,58.1630604422,136.35,51.09488,14.46934,53.1041294275,0.8548800000000001,0.24934000000000003,0.8905000000000001,50.24,14.22,52.2136572172,136.39,51.30488,14.44934,53.3007892836,0.8548800000000001,0.24934000000000003,0.8905000000000001,50.45,14.2,52.4103281806,136.24
2020-08-22 21:30:00,48.99432,13.65626,50.8619389077,0.8443200000000001,0.24626,0.8795000000000001,48.15,13.41,49.9825029385,136.63,49.56432,31.22626,58.5807232001,0.8443200000000001,0.24626,0.8795000000000001,48.72,30.98,57.7355938741,136.61,50.32432,14.85626,52.4713792905,0.8443200000000001,0.24626,0.8795000000000001,49.48,14.61,51.5918840517,136.65,50.55432,14.846260000000001,52.6891896564,0.8443200000000001,0.24626,0.8795000000000001,49.71,14.6,51.8096911784,136.46
2020-08-22 22:00:00,47.36984,13.82787,49.346851271,0.84984,0.24787,0.8852500000000001,46.52,13.58,48.4616012942,137.05,47.91984,31.54787,57.3722857063,0.84984,0.24787,0.8852500000000001,47.07,31.3,56.5267626881,137.0,48.66984,15.04787,50.9430242247,0.84984,0.24787,0.8852500000000001,47.82,14.8,50.0578904869,137.05,48.88984,15.03787,51.150307813,0.84984,0.24787,0.8852500000000001,48.04,14.79,50.2651539339,136.88
2020-08-22 22:30:00,45.39456,14.556329999999999,47.6712997585,0.8445600000000001,0.24633000000000002,0.87975,44.55,14.31,46.7918646775,137.38,45.91456,32.32633,56.1528132088,0.8445600000000001,0.24633000000000002,0.87975,45.07,32.08,55.3211650275,137.35,46.62456,15.77633,49.2213590168,0.8445600000000001,0.24633000000000002,0.87975,45.78,15.53,48.3424171924,137.39,46.904560000000004,15.78633,49.4898571797,0.8445600000000001,0.24633000000000002,0.87975,46.06,15.54,48.610854754900004,137.2
2020-08-22 23:00:00,43.32552,14.84661,45.7987173594,0.84552,0.24661000000000002,0.88075,42.48,14.6,44.9189314209,137.59,43.82552,32.70661,54.6845365799,0.84552,0.24661000000000002,0.88075,42.98,32.46,53.860300779,137.56,44.50552,16.09661,47.3269707879,0.84552,0.24661000000000002,0.88075,43.66,15.85,46.4480150276,137.6,44.80552,16.09661,47.6091952879,0.84552,0.24661000000000002,0.88075,43.96,15.85,46.7301198372,137.43
2020-08-22 23:30:00,41.08456,18.47633,45.0479282616,0.8445600000000001,0.24633000000000002,0.87975,40.24,18.23,44.1768095272,137.59,41.41456,32.12633,52.4143764559,0.8445600000000001,0.24633000000000002,0.87975,40.57,31.88,51.597086158,137.56,42.11456,15.59633,44.9097057824,0.8445600000000001,0.24633000000000002,0.87975,41.27,15.35,44.0322086659,137.6,42.41456,15.74633,45.2431410101,0.8445600000000001,0.24633000000000002,0.87975,41.57,15.5,44.3656950808,137.43
2020-08-23 00:00:00,39.31408,29.36619,49.0710709213,0.84408,0.24619000000000002,0.8792500000000001,38.47,29.12,48.2484745873,136.16,39.26408,29.26619,48.9711941386,0.84408,0.24619000000000002,0.8792500000000001,38.42,29.02,48.1482793047,136.14,39.97408,11.86619,41.6981239022,0.84408,0.24619000000000002,0.8792500000000001,39.13,11.62,40.8188841102,136.17,40.23408,11.86619,41.9474392372,0.84408,0.24619000000000002,0.8792500000000001,39.39,11.62,41.0681932887,136.02
2020-08-23 00:30:00,37.66736,29.40423,47.7853403385,0.8373600000000001,0.24423000000000003,0.8722500000000001,36.83,29.16,46.9761056283,136.16,37.64736,29.30423,47.7080874786,0.8373600000000001,0.24423000000000003,0.8722500000000001,36.81,29.06,46.8983976272,136.14,38.32736,11.89423,40.1305274307,0.8373600000000001,0.24423000000000003,0.8722500000000001,37.49,11.65,39.2584080166,136.17,38.61736,11.88423,40.4046459713,0.8373600000000001,0.24423000000000003,0.8722500000000001,37.78,11.64,39.5324929646,136.02
2020-08-23 01:00:00,36.65864,29.66752,47.1594914052,0.8486400000000001,0.24752000000000002,0.884,35.81,29.42,46.3453611487,136.69,36.62864,29.58752,47.0858642057,0.8486400000000001,0.24752000000000002,0.884,35.78,29.34,46.271416663,136.65,37.31864,12.04752,39.2150944102,0.8486400000000001,0.24752000000000002,0.884,36.47,11.8,38.3314609688,136.71,37.59864,12.04752,39.4816472301,0.8486400000000001,0.24752000000000002,0.884,36.75,11.8,38.5979597906,136.53
2020-08-23 01:30:00,35.93768,29.81724,46.6967305601,0.8476800000000001,0.24724000000000002,0.883,35.09,29.57,45.8878306308,136.87,35.90768,29.71724,46.6098255328,0.8476800000000001,0.24724000000000002,0.883,35.06,29.47,45.8004858053,136.83,36.59768,12.14724,38.560933871,0.8476800000000001,0.24724000000000002,0.883,35.75,11.9,37.6785416384,136.89,36.87768,12.14724,38.8267784113,0.8476800000000001,0.24724000000000002,0.883,36.03,11.9,37.9443131444,136.67
2020-08-23 02:00:00,35.38896,29.86053,46.3036687722,0.8589600000000001,0.25053000000000003,0.89475,34.53,29.61,45.4870640952,137.03,35.36896,29.78053,46.2368175653,0.8589600000000001,0.25053000000000003,0.89475,34.51,29.53,45.4198304708,137.01,36.04896,12.14053,38.0384014617,0.8589600000000001,0.25053000000000003,0.89475,35.19,11.89,37.1444235384,137.04,36.32896,12.14053,38.303861468,0.8589600000000001,0.25053000000000003,0.89475,35.47,11.89,37.4097981818,136.88
2020-08-23 02:30:00,34.78944,30.02067,45.951558872,0.8594400000000001,0.25067,0.8952500000000001,33.93,29.77,45.1386508438,137.3,34.74944,29.92067,45.8559709696,0.8594400000000001,0.25067,0.8952500000000001,33.89,29.67,45.0426575593,137.29,35.45944,12.22067,37.5062216221,0.8594400000000001,0.25067,0.8952500000000001,34.6,11.97,36.6120321752,137.32,35.72944,12.22067,37.7615897171,0.8594400000000001,0.25067,0.8952500000000001,34.87,11.97,36.867299874,137.19
2020-08-23 03:00:00,34.00856,30.17333,45.4644036204,0.8685600000000001,0.25333,0.90475,33.14,29.92,44.648247446,137.3,33.98856,30.09333,45.3963734384,0.8685600000000001,0.25333,0.90475,33.12,29.84,44.5798160606,137.29,34.68856,12.39333,36.835999014,0.8685600000000001,0.25333,0.90475,33.82,12.14,35.9328818772,137.32,34.93856,12.40333,37.0748643957,0.8685600000000001,0.25333,0.90475,34.07,12.15,36.1716380608,137.19
2020-08-23 03:30:00,33.09328,30.47179,44.9854995189,0.86328,0.25179,0.8992500000000001,32.23,30.22,44.1816851195,137.52,33.05328,30.38179,44.8951276016,0.86328,0.25179,0.8992500000000001,32.19,30.13,44.0909627928,137.47,33.76328,12.62179,36.0453694552,0.86328,0.25179,0.8992500000000001,32.9,12.37,35.1486400875,137.53,34.01328,12.62179,36.2796471753,0.86328,0.25179,0.8992500000000001,33.15,12.37,35.3827556869,137.34
2020-08-23 04:00:00,32.64192,30.60431,44.7450414221,0.87192,0.25431000000000004,0.9082500000000001,31.77,30.35,43.9369480051,137.61,32.62192,30.514310000000002,44.6689240889,0.87192,0.25431000000000004,0.9082500000000001,31.75,30.26,43.8603476958,137.47,33.33192,12.73431,35.681641527,0.87192,0.25431000000000004,0.9082500000000001,32.46,12.48,34.7764575539,137.63,33.57192,12.73431,35.9059391141,0.87192,0.25431000000000004,0.9082500000000001,32.7,12.48,35.0005771381,137.34
2020-08-23 04:30:00,32.61904,30.66347,44.7688525982,0.86904,0.25347000000000003,0.9052500000000001,31.75,30.41,43.9639693385,137.72,32.58904,30.57347,44.6853734007,0.86904,0.25347000000000003,0.9052500000000001,31.72,30.32,43.8800729261,137.67,33.30904,12.75347,35.6671157057,0.86904,0.25347000000000003,0.9052500000000001,32.44,12.5,34.7649766288,137.74,33.54904,12.75347,35.8913510746,0.86904,0.25347000000000003,0.9052500000000001,32.68,12.5,34.9890325674,137.59
2020-08-23 05:00:00,32.52528,30.61529,44.6675477373,0.8752800000000001,0.25529,0.9117500000000001,31.65,30.36,43.8571784318,137.72,32.49528,30.52529,44.5840392053,0.8752800000000001,0.25529,0.9117500000000001,31.62,30.27,43.77324868,137.67,33.20528,12.69529,35.5494164237,0.8752800000000001,0.25529,0.9117500000000001,32.33,12.44,34.6407635597,137.74,33.45528,12.70529,35.7865918168,0.8752800000000001,0.25529,0.9117500000000001,32.58,12.45,34.8777708577,137.59
2020-08-23 05:30:00,32.82544,30.60242,44.8778076676,0.8654400000000001,0.25242000000000003,0.9015000000000001,31.96,30.35,44.0745289254,137.72,32.80544,30.50242,44.7950278429,0.8654400000000001,0.25242000000000003,0.9015000000000001,31.94,30.25,43.9912048028,137.67,33.51544,12.71242,35.8453670737,0.8654400000000001,0.25242000000000003,0.9015000000000001,32.65,12.46,34.9467323222,137.74,33.75544,12.71242,36.0698676439,0.8654400000000001,0.25242000000000003,0.9015000000000001,32.89,12.46,35.1710633902,137.5
2020-08-23 06:00:00,32.52208,30.89144,44.8549523776,0.8620800000000001,0.25144,0.898,31.66,30.64,44.0586563572,137.72,32.50208,30.81144,44.7853775154,0.8620800000000001,0.25144,0.898,31.64,30.56,43.9886712689,137.67,33.20208,13.03144,35.6678643151,0.8620800000000001,0.25144,0.898,32.34,12.78,34.773610684,137.74,33.46208,13.03144,35.9100156837,0.8620800000000001,0.25144,0.898,32.6,12.78,35.0155451193,137.5
2020-08-23 06:30:00,32.8716,30.8613,45.0883790377,0.8616,0.2513,0.8975000000000001,32.01,30.61,44.2900914427,137.72,32.8416,30.7613,44.998091829,0.8616,0.2513,0.8975000000000001,31.98,30.51,44.199326918,137.67,33.5416,13.0013,35.9732224335,0.8616,0.2513,0.8975000000000001,32.68,12.75,35.0791234212,137.74,33.8116,13.0013,36.2251031227,0.8616,0.2513,0.8975000000000001,32.95,12.75,35.3307939339,137.5
2020-08-23 07:00:00,33.75584,30.56587,45.538216291,0.9458400000000001,0.27587,0.9852500000000001,32.81,30.29,44.6540054194,137.32,33.74584,30.47587,45.4704340156,0.9458400000000001,0.27587,0.9852500000000001,32.8,30.2,44.585647915,137.3,34.41584,12.76587,36.7071856693,0.9458400000000001,0.27587,0.9852500000000001,33.47,12.49,35.7245153921,137.33,34.69584,12.76587,36.9698356794,0.9458400000000001,0.27587,0.9852500000000001,33.75,12.49,35.9869782005,137.14
2020-08-23 07:30:00,35.3772,30.10585,46.453293576,1.1172,0.32585000000000003,1.16375,34.26,29.78,45.3937881213,136.79,35.3572,30.01585,46.3797676047,1.1172,0.32585000000000003,1.16375,34.24,29.69,45.3196833616,136.76,36.0472,12.43585,38.1320205741,1.1172,0.32585000000000003,1.16375,34.93,12.11,36.9696767635,136.8,36.3172,12.42585,38.3841212491,1.1172,0.32585000000000003,1.16375,35.2,12.1,37.2216334945,136.67
2020-08-23 08:00:00,37.20336,29.69098,47.5987845291,1.20336,0.35098,1.2535,36.0,29.34,46.4417441533,136.32,37.18336,29.590980000000002,47.5208202607,1.20336,0.35098,1.2535,35.98,29.24,46.3631103357,136.29,37.85336,12.13098,39.7496860245,1.20336,0.35098,1.2535,36.65,11.78,38.4966349179,136.34,38.14336,12.13098,40.0259489313,1.20336,0.35098,1.2535,36.94,11.78,38.7728255354,136.16
2020-08-23 08:30:00,39.44464,29.15427,49.0494758786,1.93464,0.56427,2.01525,37.51,28.59,47.1634201474,135.92,39.41464,29.06427,48.9718861896,1.93464,0.56427,2.01525,37.48,28.5,47.0850337156,135.88,40.11464,11.71427,41.790052213,1.93464,0.56427,2.01525,38.18,11.15,39.7748023251,135.94,40.36464,11.70427,42.0273018235,1.93464,0.56427,2.01525,38.43,11.14,40.0120544336,135.77
2020-08-23 09:00:00,42.09944,28.23692,50.6920753116,2.38944,0.6969200000000001,2.489,39.71,27.54,48.3253111733,135.4,42.03944,28.13692,50.586567215,2.38944,0.6969200000000001,2.489,39.65,27.44,48.2190429187,135.36,42.76944,10.90692,44.1382589349,2.38944,0.6969200000000001,2.489,40.38,10.21,41.6507923094,135.41,42.98944,10.89692,44.3490114546,2.38944,0.6969200000000001,2.489,40.6,10.2,41.861676985,135.22
2020-08-23 09:30:00,44.34944,27.51317,52.190491009,2.95944,0.8631700000000001,3.08275,41.39,26.65,49.2275796683,135.0,44.28944,27.43317,52.097344575,2.95944,0.8631700000000001,3.08275,41.33,26.57,49.1338355922,134.97,45.04944,10.30317,46.2126319999,2.95944,0.8631700000000001,3.08275,42.09,9.44,43.1356198518,135.04,45.22944,10.28317,46.3836806211,2.95944,0.8631700000000001,3.08275,42.27,9.42,43.3069197704,134.84
2020-08-23 10:00:00,46.31152,26.68461,53.4492777834,3.10152,0.90461,3.23075,43.21,25.78,50.3161256458,134.66,46.24152,26.58461,53.3387257137,3.10152,0.90461,3.23075,43.14,25.68,50.2048005673,134.62,46.98152,9.55461,47.9432351199,3.10152,0.90461,3.23075,43.88,8.65,44.724455279,134.71,47.18152,9.53461,48.1352741486,3.10152,0.90461,3.23075,44.08,8.63,44.916848731900004,134.49
2020-08-23 10:30:00,48.45344,26.10767,55.0394974601,3.28344,0.9576700000000001,3.4202500000000002,45.17,25.15,51.6996266911,134.23,48.38344,26.01767,54.9352019971,3.28344,0.9576700000000001,3.4202500000000002,45.1,25.06,51.5947051547,134.2,49.12344,9.10767,49.9606045826,3.28344,0.9576700000000001,3.4202500000000002,45.84,8.15,46.5588670395,134.24,49.32344,9.08767,50.153638746,3.28344,0.9576700000000001,3.4202500000000002,46.04,8.13,46.7523101034,134.05
2020-08-23 11:00:00,49.394800000000004,25.5864,55.6283213121,3.4848,1.0164,3.63,45.91,24.57,52.0712300604,133.92,49.3248,25.4864,55.5201988469,3.4848,1.0164,3.63,45.84,24.47,51.962356567,133.91,50.0548,8.6064,50.789301275,3.4848,1.0164,3.63,46.57,7.59,47.1844571867,133.96,50.2848,8.5864,51.012619772,3.4848,1.0164,3.63,46.8,7.57,47.4082788129,133.82
2020-08-23 11:30:00,50.18552,25.17286,56.1449846224,3.33552,0.9728600000000001,3.4745,46.85,24.2,52.7310392463,133.54,50.11552,25.08286,56.0420842818,3.33552,0.9728600000000001,3.4745,46.78,24.11,52.6275640706,133.52,50.83552,8.28286,51.5058818335,3.33552,0.9728600000000001,3.4745,47.5,7.31,48.0591937094,133.55,51.08552,8.27286,51.7510441078,3.33552,0.9728600000000001,3.4745,47.75,7.3,48.3047875474,133.38
2020-08-23 12:00:00,50.926,25.08675,56.7697322661,3.006,0.87675,3.13125,47.92,24.21,53.6884577912,133.54,50.856,25.00675,56.6716003088,3.006,0.87675,3.13125,47.85,24.13,53.5899188281,133.52,51.586,8.24675,52.2410210616,3.006,0.87675,3.13125,48.58,7.37,49.1358657195,133.55,51.806,8.23675,52.4567029708,3.006,0.87675,3.13125,48.8,7.36,49.351895607,133.38
2020-08-23 12:30:00,51.0276,25.1668,56.8962545692,3.4176,0.9968,3.56,47.61,24.17,53.3938292315,133.35,50.9476,25.0668,56.7802994709,3.4176,0.9968,3.56,47.53,24.07,53.2772540584,133.32,51.6976,8.3568,52.368673384,3.4176,0.9968,3.56,48.28,7.36,48.837772267,133.38,51.8976,8.3468,52.5645313496,3.4176,0.9968,3.56,48.48,7.35,49.0339973896,133.17
2020-08-23 13:00:00,53.2052,24.3486,58.5119443276,2.8752,0.8386,2.995,50.33,23.51,55.5502385233,134.87,53.1352,24.1186,58.3528606411,2.8752,0.8386,2.995,50.26,23.28,55.3897643974,134.84,53.8752,8.2186,54.4984638407,2.8752,0.8386,2.995,51.0,7.38,51.5311983171,134.89,54.1052,8.3586,54.7470443129,2.8752,0.8386,2.995,51.23,7.52,51.7789851194,134.71
2020-08-23 13:30:00,53.8448,24.24265,59.0505594052,1.8948,0.5526500000000001,1.9737500000000001,51.95,23.69,57.0965725766,135.66,53.7548,24.16265,58.9356613441,1.8948,0.5526500000000001,1.9737500000000001,51.86,23.61,56.9815031392,135.64,54.5448,7.99265,55.127285994,1.8948,0.5526500000000001,1.9737500000000001,52.65,7.44,53.1730768341,135.67,54.7248,7.9826500000000005,55.3039459357,1.8948,0.5526500000000001,1.9737500000000001,52.83,7.43,53.3499184629,135.47
2020-08-23 14:00:00,53.17248,24.85489,58.694788408,2.38248,0.69489,2.48175,50.79,24.16,56.243485845,136.14,53.07248,24.76489,58.5660986413,2.38248,0.69489,2.48175,50.69,24.07,56.114534659,136.1,53.89248,8.48489,54.5563264788,2.38248,0.69489,2.48175,51.51,7.79,52.0957215134,136.16,54.04248,8.47489,54.7029560907,2.38248,0.69489,2.48175,51.66,7.78,52.2425497081,135.95
2020-08-23 14:30:00,52.1884,25.0887,57.9057161449,2.2584,0.6587000000000001,2.3525,49.93,24.43,55.5862375053,136.23,52.0884,24.9987,57.7766078638,2.2584,0.6587000000000001,2.3525,49.83,24.34,55.4568706293,136.2,52.9284,8.6887,53.6368253558,2.2584,0.6587000000000001,2.3525,50.67,8.03,51.3023371787,136.25,53.0384,8.6787,53.7437597145,2.2584,0.6587000000000001,2.3525,50.78,8.02,51.4094232607,136.08
