Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-23 15:00:00,51.56728,25.20254,57.3964492721,2.47728,0.7225400000000001,2.5805,49.09,24.48,54.8552504324,136.41,51.47728,25.11254,57.2760859474,2.47728,0.7225400000000001,2.5805,49.0,24.39,54.7345603801,136.39,52.30728,8.75254,53.0345028962,2.47728,0.7225400000000001,2.5805,49.83,8.03,50.4728620151,136.44,52.41728,8.74254,53.1413515847,2.47728,0.7225400000000001,2.5805,49.94,8.02,50.5798774218,136.27
2020-08-23 15:30:00,50.47064,25.64602,56.6127533675,2.66064,0.77602,2.7715,47.81,24.87,53.8916783929,136.41,50.37064,25.55602,56.4828428131,2.66064,0.77602,2.7715,47.71,24.78,53.7614406429,136.39,51.21064,9.18602,52.0279983533,2.66064,0.77602,2.7715,48.55,8.41,49.2730210156,136.44,51.33064,9.17602,52.1443567977,2.66064,0.77602,2.7715,48.67,8.4,49.3895626626,136.27
2020-08-23 16:00:00,50.38672,25.51196,56.4772667133,2.64672,0.7719600000000001,2.757,47.74,24.74,53.7696494316,136.41,50.31672,25.42196,56.3741816952,2.64672,0.7719600000000001,2.757,47.67,24.65,53.6661103491,136.39,51.10672,9.08196,51.9074062789,2.64672,0.7719600000000001,2.757,48.46,8.31,49.1673438371,136.44,51.24672,9.07196,52.0435084232,2.64672,0.7719600000000001,2.757,48.6,8.3,49.3036509804,136.27
2020-08-23 16:30:00,51.51984,25.21162,57.3578215822,1.95984,0.57162,2.0415,49.56,24.64,55.3472962303,136.19,51.42984,25.12162,57.2374373452,1.95984,0.57162,2.0415,49.47,24.55,55.2266547964,136.18,52.25984,8.81162,52.9975048832,1.95984,0.57162,2.0415,50.3,8.24,50.9704581106,136.21,52.37984,8.79162,53.1125241412,1.95984,0.57162,2.0415,50.42,8.22,51.0856613934,136.05
2020-08-23 17:00:00,52.16224,25.35232,57.9968913926,2.44224,0.7123200000000001,2.544,49.72,24.64,55.4906118186,136.03,52.08224,25.26232,57.8856159611,2.44224,0.7123200000000001,2.544,49.64,24.55,55.3789860868,136.01,52.87224,8.99232,53.6314793904,2.44224,0.7123200000000001,2.544,50.43,8.28,51.1052179332,136.04,53.03224,8.97232,53.785881099,2.44224,0.7123200000000001,2.544,50.59,8.26,51.259883925,135.86
2020-08-23 17:30:00,53.13496,25.23228,58.821696067,1.5849600000000001,0.46228,1.651,51.55,24.77,57.1922669598,135.75,53.03496,25.14228,58.6927697915,1.5849600000000001,0.46228,1.651,51.45,24.68,57.0631658778,135.72,53.82496,8.96228,54.5660039017,1.5849600000000001,0.46228,1.651,52.24,8.5,52.9270025601,135.78,53.99496,8.95228,54.7320657622,1.5849600000000001,0.46228,1.651,52.41,8.49,53.0932029548,135.6
2020-08-23 18:00:00,53.22496,25.46353,59.0024383146,1.3149600000000001,0.38353000000000004,1.36975,51.91,25.08,57.6511448282,135.87,53.14496,25.36353,58.8871414441,1.3149600000000001,0.38353000000000004,1.36975,51.83,24.98,57.5356350447,135.83,53.92496,9.17353,54.69967974,1.3149600000000001,0.38353000000000004,1.36975,52.61,8.79,53.339255712799996,135.91,54.11496,9.15353,54.8836588363,1.3149600000000001,0.38353000000000004,1.36975,52.8,8.77,53.5233864773,135.73
2020-08-23 18:30:00,52.24216,25.58438,58.1704717314,1.35216,0.39438,1.4085,50.89,25.19,56.7831682808,135.62,52.16216,25.50438,58.0634509399,1.35216,0.39438,1.4085,50.81,25.11,56.6759931541,135.58,52.91216,9.34438,53.7309418627,1.35216,0.39438,1.4085,51.56,8.95,52.331024259,135.64,53.13216,9.32438,53.9441423016,1.35216,0.39438,1.4085,51.78,8.93,52.5443936115,135.42
2020-08-23 19:00:00,51.42456,25.90133,57.5791999507,1.20456,0.35133000000000003,1.25475,50.22,25.55,56.3458152838,135.36,51.34456,25.80133,57.4627920603,1.20456,0.35133000000000003,1.25475,50.14,25.45,56.229192596,135.35,52.08456,9.72133,52.98401313,1.20456,0.35133000000000003,1.25475,50.88,9.37,51.7355902643,135.37,52.31456,9.71133,53.2082993373,1.20456,0.35133000000000003,1.25475,51.11,9.36,51.9600009623,135.22
2020-08-23 19:30:00,50.82984,25.93037,57.0618675015,1.02984,0.30037,1.07275,49.8,25.63,56.0083645539,135.36,50.75984,25.84037,56.9586348025,1.02984,0.30037,1.07275,49.73,25.54,55.9049595295,135.35,51.47984,9.75037,52.395072684,1.02984,0.30037,1.07275,50.45,9.45,51.3274293142,135.37,51.72984,9.73037,52.637025436100004,1.02984,0.30037,1.07275,50.7,9.43,51.5695152197,135.22
2020-08-23 20:00:00,49.5868,26.26615,56.1138251241,0.9468000000000001,0.27615,0.9862500000000001,48.64,25.99,55.1482520122,135.5,49.5168,26.17615,56.0098590523,0.9468000000000001,0.27615,0.9862500000000001,48.57,25.9,55.0441177602,135.48,50.2468,10.02615,51.2373359384,0.9468000000000001,0.27615,0.9862500000000001,49.3,9.75,50.2548753854,135.52,50.4768,10.01615,51.4609618941,0.9468000000000001,0.27615,0.9862500000000001,49.53,9.74,50.4785944733,135.34
2020-08-23 20:30:00,49.7524,26.40445,56.3249170933,0.8724000000000001,0.25445,0.9087500000000001,48.88,26.15,55.4353398114,135.65,49.6924,26.31445,56.2297509915,0.8724000000000001,0.25445,0.9087500000000001,48.82,26.06,55.340003614,135.63,50.4124,10.14445,51.4229514863,0.8724000000000001,0.25445,0.9087500000000001,49.54,9.89,50.5175583337,135.66,50.6624,10.13445,51.666099626,0.8724000000000001,0.25445,0.9087500000000001,49.79,9.88,50.7607968811,135.48
2020-08-23 21:00:00,51.04472,26.16221,57.3587366664,0.86472,0.25221000000000005,0.90075,50.18,25.91,56.4744234145,135.44,50.98472,26.06221,57.2597630414,0.86472,0.25221000000000005,0.90075,50.12,25.81,56.3752649661,135.41,51.69472,9.94221,52.6421087682,0.86472,0.25221000000000005,0.90075,50.83,9.69,51.7453862678,135.46,51.94472,9.93221,52.8857516857,0.86472,0.25221000000000005,0.90075,51.08,9.68,51.9891219391,135.27
2020-08-23 21:30:00,50.25904,26.58347,56.85641546,0.86904,0.25347000000000003,0.9052500000000001,49.39,26.33,55.9700008933,135.72,50.17904,26.49347,56.7436340743,0.86904,0.25347000000000003,0.9052500000000001,49.31,26.24,55.8570828096,135.7,50.93904,10.32347,51.9746075402,0.86904,0.25347000000000003,0.9052500000000001,50.07,10.07,51.0725934333,135.73,51.14904,10.31347,52.1784625719,0.86904,0.25347000000000003,0.9052500000000001,50.28,10.06,51.2765248432,135.55
2020-08-23 22:00:00,48.21472,27.36221,55.4378008291,0.86472,0.25221000000000005,0.90075,47.35,27.11,54.5616586991,136.5,48.13472,27.27221,55.3238168221,0.86472,0.25221000000000005,0.90075,47.27,27.02,54.4475279512,136.48,48.89472,10.93221,50.1019646258,0.86472,0.25221000000000005,0.90075,48.03,10.68,49.2030822205,136.52,49.10472,10.92221,50.3047532303,0.86472,0.25221000000000005,0.90075,48.24,10.67,49.4059358782,136.32
2020-08-23 22:30:00,45.96192,27.75431,53.6917108469,0.87192,0.25431000000000004,0.9082500000000001,45.09,27.5,52.8143739904,136.77,45.89192,27.66431,53.5852812726,0.87192,0.25431000000000004,0.9082500000000001,45.02,27.41,52.7077650826,136.74,46.65192,11.22431,47.9831926268,0.87192,0.25431000000000004,0.9082500000000001,45.78,10.97,47.0759949443,136.79,46.86192,11.21431,48.1850629849,0.87192,0.25431000000000004,0.9082500000000001,45.99,10.96,47.2779197935,136.64
2020-08-23 23:00:00,43.16736,28.46298,51.706500557,0.86736,0.25298000000000004,0.9035000000000001,42.3,28.21,50.8438206668,137.28,43.11736,28.38298,51.6207350495,0.86736,0.25298000000000004,0.9035000000000001,42.25,28.13,50.7578506243,137.25,43.84736,11.79298,45.4055652564,0.86736,0.25298000000000004,0.9035000000000001,42.98,11.54,44.502269605,137.28,44.07736,11.80298,45.6302969687,0.86736,0.25298000000000004,0.9035000000000001,43.21,11.55,44.7270231516,137.15
2020-08-23 23:30:00,41.09824,28.70032,50.1275742401,0.8582400000000001,0.25032000000000004,0.894,40.24,28.45,49.281437682,137.8,41.04824,28.61032,50.0350718756,0.8582400000000001,0.25032000000000004,0.894,40.19,28.36,49.1886745095,137.77,41.75824,11.93032,43.4290587418,0.8582400000000001,0.25032000000000004,0.894,40.9,11.68,42.5350725872,137.82,42.01824,11.92032,43.6763840262,0.8582400000000001,0.25032000000000004,0.894,41.16,11.67,42.7824087681,137.64
2020-08-24 00:00:00,39.04,27.7175,47.8788200173,0.78,0.2275,0.8125,38.26,27.49,47.1118636863,137.53,38.99,27.7775,47.8728483198,0.78,0.2275,0.8125,38.21,27.55,47.1063329076,137.5,39.72,10.9875,41.2116919848,0.78,0.2275,0.8125,38.94,10.76,40.3992722707,137.55,40.09,16.4575,43.3365596956,0.78,0.2275,0.8125,39.31,16.23,42.5286844377,137.38
2020-08-24 00:30:00,37.3624,24.5082,44.6833391881,0.7824,0.22820000000000001,0.8150000000000001,36.58,24.28,43.9046102363,135.82,37.3224,24.4182,44.6005609045,0.7824,0.22820000000000001,0.8150000000000001,36.54,24.19,43.8215437884,135.79,38.0224,7.0482,38.6701438451,0.7824,0.22820000000000001,0.8150000000000001,37.24,6.82,37.8593449494,135.85,38.7224,25.8682,46.5681010242,0.7824,0.22820000000000001,0.8150000000000001,37.94,25.64,45.7914096747,135.71
2020-08-24 01:00:00,36.4424,24.6682,44.0064609915,0.7824,0.22820000000000001,0.8150000000000001,35.66,24.44,43.2313451098,135.96,36.4024,24.5782,43.9229170366,0.7824,0.22820000000000001,0.8150000000000001,35.62,24.35,43.1475016658,135.93,37.1024,7.2282,37.7999333465,0.7824,0.22820000000000001,0.8150000000000001,36.32,7.0,36.9884089953,135.97,37.7724,26.0382,45.8774679009,0.7824,0.22820000000000001,0.8150000000000001,36.99,25.81,45.1045031011,135.71
2020-08-24 01:30:00,35.96288,24.69834,43.6272476401,0.78288,0.22834000000000002,0.8155,35.18,24.47,42.8533930979,135.86,35.92288,24.60834,43.5433543156,0.78288,0.22834000000000002,0.8155,35.14,24.38,42.7691945213,135.85,36.61288,7.2583400000000005,37.325413346,0.78288,0.22834000000000002,0.8155,35.83,7.03,36.513145578,135.88,37.27288,26.06834,45.4843482294,0.78288,0.22834000000000002,0.8155,36.49,25.84,44.7127017748,135.71
2020-08-24 02:00:00,35.62288,24.60834,43.2961889437,0.78288,0.22834000000000002,0.8155,34.84,24.38,42.5230525715,135.86,35.59288,24.51834,43.2203898993,0.78288,0.22834000000000002,0.8155,34.81,24.29,42.4469103705,135.85,36.27288,7.17834,36.9763490444,0.78288,0.22834000000000002,0.8155,35.49,6.95,36.1641065146,135.88,36.94288,25.97834,45.1624903194,0.78288,0.22834000000000002,0.8155,36.16,25.75,44.3915318501,135.71
2020-08-24 02:30:00,35.15312,24.51841,42.8590045925,0.78312,0.22841000000000003,0.8157500000000001,34.37,24.29,42.0868269177,135.86,35.10312,24.42841,42.7665318779,0.78312,0.22841000000000003,0.8157500000000001,34.32,24.2,41.9940757727,135.85,35.80312,7.08841,36.4980678675,0.78312,0.22841000000000003,0.8157500000000001,35.02,6.86,35.6855713139,135.88,36.44312,25.88841,44.7024693687,0.78312,0.22841000000000003,0.8157500000000001,35.66,25.66,43.9325756131,135.71
2020-08-24 03:00:00,34.77288,24.39834,42.4786084783,0.78288,0.22834000000000002,0.8155,33.99,24.17,41.707421402,135.86,34.74288,24.31834,42.4081285964,0.78288,0.22834000000000002,0.8155,33.96,24.09,41.6366389133,135.85,35.43288,6.94834,36.1077334355,0.78288,0.22834000000000002,0.8155,34.65,6.72,35.2956215415,135.88,36.07288,25.75834,44.325441352,0.78288,0.22834000000000002,0.8155,35.29,25.53,43.5564576154,135.71
2020-08-24 03:30:00,34.53288,24.46834,42.3228007515,0.78288,0.22834000000000002,0.8155,33.75,24.24,41.5528591074,136.0,34.49288,24.37834,42.2381608483,0.78288,0.22834000000000002,0.8155,33.71,24.15,41.4678984276,135.95,35.18288,6.97834,35.8682627716,0.78288,0.22834000000000002,0.8155,34.4,6.75,35.0559909288,136.03,35.81288,25.83834,44.1608671546,0.78288,0.22834000000000002,0.8155,35.03,25.61,43.3932368002,135.83
2020-08-24 04:00:00,34.4424,24.4782,42.2547179969,0.7824,0.22820000000000001,0.8150000000000001,33.66,24.25,41.4856372736,136.09,34.4224,24.3982,42.192105719,0.7824,0.22820000000000001,0.8150000000000001,33.64,24.17,41.4226809852,136.07,35.0924,6.9782,35.7794887191,0.7824,0.22820000000000001,0.8150000000000001,34.31,6.75,34.9676793625,136.11,35.7424,25.8482,44.1095069231,0.7824,0.22820000000000001,0.8150000000000001,34.96,25.62,43.3426579711,135.92
2020-08-24 04:30:00,34.65288,24.47834,42.426539117,0.78288,0.22834000000000002,0.8155,33.87,24.25,41.6562048199,136.09,34.62288,24.37834,42.3443890102,0.78288,0.22834000000000002,0.8155,33.84,24.15,41.5736467008,136.07,35.28288,6.97834,35.9663572002,0.78288,0.22834000000000002,0.8155,34.5,6.75,35.1541249358,136.11,35.96288,25.83834,44.2825987477,0.78288,0.22834000000000002,0.8155,35.18,25.61,43.5144171511,135.92
2020-08-24 05:00:00,35.31288,24.06834,42.7350498332,0.78288,0.22834000000000002,0.8155,34.53,23.84,41.9602967101,135.96,35.29288,23.97834,42.667882158,0.78288,0.22834000000000002,0.8155,34.51,23.75,41.8927511629,135.9,35.94288,6.5883400000000005,36.5417137892,0.78288,0.22834000000000002,0.8155,35.16,6.36,35.7305919346,135.98,36.64288,25.42834,44.6015821451,0.78288,0.22834000000000002,0.8155,35.86,25.2,43.8289812795,135.82
2020-08-24 05:30:00,37.14288,23.41834,43.9091355307,0.78288,0.22834000000000002,0.8155,36.36,23.19,43.1256965161,135.51,37.13288,23.33834,43.8580538904,0.78288,0.22834000000000002,0.8155,36.35,23.11,43.0742916367,135.48,37.74288,6.05834,38.2260182892,0.78288,0.22834000000000002,0.8155,36.96,5.83,37.4169814389,135.54,38.52288,24.76834,45.7982854466,0.78288,0.22834000000000002,0.8155,37.74,24.54,45.0168768352,135.36
2020-08-24 06:00:00,39.29976,22.65743,45.3633141455,0.77976,0.22743000000000002,0.81225,38.52,22.43,44.574603756,134.95,39.28976,22.56743,45.3097576429,0.77976,0.22743000000000002,0.81225,38.51,22.34,44.5207333722,134.92,39.85976,5.46743,40.2329871879,0.77976,0.22743000000000002,0.81225,39.08,5.24,39.4297349725,134.99,40.73976,23.977430000000002,47.2720339552,0.77976,0.22743000000000002,0.81225,39.96,23.75,46.4850954608,134.78
2020-08-24 06:30:00,43.2704,20.6147,47.9300883814,0.7704000000000001,0.2247,0.8025,42.5,20.39,47.1381172725,134.1,43.2404,20.5247,47.8643447908,0.7704000000000001,0.2247,0.8025,42.47,20.3,47.0721881794,134.08,43.8504,3.6247,43.9999548892,0.7704000000000001,0.2247,0.8025,43.08,3.4,43.2139607072,134.13,44.7604,21.8847,49.8240253517,0.7704000000000001,0.2247,0.8025,43.99,21.66,49.0334141173,133.95
2020-08-24 07:00:00,46.71328,19.04429,50.4461644723,0.8032800000000001,0.23429000000000003,0.8367500000000001,45.91,18.81,49.6139516668,133.89,46.67328,18.96429,50.3789575236,0.8032800000000001,0.23429000000000003,0.8367500000000001,45.87,18.73,49.5466426713,133.86,47.30328,2.11429,47.3505070824,0.8032800000000001,0.23429000000000003,0.8367500000000001,46.5,1.88,46.5379887834,133.91,48.26328,20.28429,52.3526180545,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.46,20.05,51.5213945852,133.71
2020-08-24 07:30:00,51.14624,17.48307,54.051786305,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.21,17.21,53.0775677664,134.1,51.07624,17.40307,53.9596992019,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.14,17.13,52.9854366784,134.09,51.77624,0.62307,51.7799888448,0.9362400000000001,0.27307000000000003,0.9752500000000001,50.84,0.35000000000000003,50.8412047458,134.14,52.73624,18.713070000000002,55.9579306101,0.9362400000000001,0.27307000000000003,0.9752500000000001,51.8,18.44,54.9843032146,133.93
2020-08-24 08:00:00,53.77824,16.36282,56.2124628161,1.27824,0.37282000000000004,1.3315000000000001,52.5,15.99,54.881054108,133.86,53.67824,16.28282,56.0935261563,1.27824,0.37282000000000004,1.3315000000000001,52.4,15.91,54.762104598,133.82,54.42824,1.32282,54.4443124876,1.27824,0.37282000000000004,1.3315000000000001,53.15,0.9500000000000001,53.1584894443,133.9,55.38824,17.56282,58.1060218622,1.27824,0.37282000000000004,1.3315000000000001,54.11,17.19,56.7748905767,133.72
2020-08-24 08:30:00,57.61704,15.10372,59.5637948438,1.24704,0.36372000000000004,1.299,56.37,14.74,58.2652941295,133.53,57.49704,15.01372,59.4249223559,1.24704,0.36372000000000004,1.299,56.25,14.65,58.126456971,133.49,58.29704,2.47372,58.3495001127,1.24704,0.36372000000000004,1.299,57.05,2.11,57.0890059469,133.56,59.25704,16.25372,61.4457500841,1.24704,0.36372000000000004,1.299,58.01,15.89,60.1469217832,133.38
2020-08-24 09:00:00,60.04032,17.55051,62.5528610614,1.03032,0.30051,1.07325,59.01,17.25,61.4796112545,135.25,59.94032,17.63051,62.4794113654,1.03032,0.30051,1.07325,58.91,17.33,61.4061641857,135.22,60.76032,2.32051,60.8046153936,1.03032,0.30051,1.07325,59.73,2.02,59.7641472791,135.27,61.04032,4.26051,61.1888275028,1.03032,0.30051,1.07325,60.01,3.96,60.1405162931,135.07
2020-08-24 09:30:00,60.73408,18.41244,63.4637409881,2.13408,0.6224400000000001,2.223,58.6,17.79,61.2408695235,135.65,60.59408,18.33244,63.3065627514,2.13408,0.6224400000000001,2.223,58.46,17.71,61.0836778526,135.62,61.43408,2.17244,61.4724790536,2.13408,0.6224400000000001,2.223,59.3,1.55,59.3202537082,135.66,61.56408,2.14244,61.6013473505,2.13408,0.6224400000000001,2.223,59.43,1.52,59.4494348165,135.45
2020-08-24 10:00:00,61.27312,18.23466,63.9288515449,3.03312,0.8846600000000001,3.1595,58.24,17.35,60.7694010173,135.65,61.14312,18.16466,63.7842927079,3.03312,0.8846600000000001,3.1595,58.11,17.28,60.6248340204,135.62,62.01312,2.00466,62.0455132451,3.03312,0.8846600000000001,3.1595,58.98,1.12,58.9906331548,135.74,62.10312,1.98466,62.134824286,3.03312,0.8846600000000001,3.1595,59.07,1.1,59.0802411979,135.54
2020-08-24 10:30:00,61.26728,17.94254,63.8405383769,2.71728,0.79254,2.8305,58.55,17.15,61.0100401573,135.78,61.11728,17.86254,63.6741097295,2.71728,0.79254,2.8305,58.4,17.07,60.8436101822,135.74,62.01728,1.66254,62.039560426,2.71728,0.79254,2.8305,59.3,0.87,59.3063816128,135.74,62.07728,1.63254,62.0987429748,2.71728,0.79254,2.8305,59.36,0.84,59.3659430987,135.54
2020-08-24 11:00:00,61.1648,17.62765,63.654275611,3.4548,1.00765,3.59875,57.71,16.62,60.0555451228,135.55,61.0348,17.55765,63.5099825584,3.4548,1.00765,3.59875,57.58,16.55,59.9112585413,135.51,61.9148,1.37765,61.9301249681,3.4548,1.00765,3.59875,58.46,0.37,58.4611708744,135.58,61.9748,1.34765,61.9894506796,3.4548,1.00765,3.59875,58.52,0.34,58.5209876882,135.4
2020-08-24 11:30:00,61.43424,17.38332,63.8462658156,3.2342400000000002,0.94332,3.3689999999999998,58.2,16.44,60.4773808957,135.23,61.27424,17.30332,63.6705376968,3.2342400000000002,0.94332,3.3689999999999998,58.04,16.36,60.301668302,135.21,62.18424,1.18332,62.1954978322,3.2342400000000002,0.94332,3.3689999999999998,58.95,0.24,58.9504885476,135.25,62.20424,1.1433200000000001,62.2147462793,3.2342400000000002,0.94332,3.3689999999999998,58.97,0.2,58.9703391545,135.09
2020-08-24 12:00:00,61.49376,17.33443,63.8902573352,3.44376,1.00443,3.58725,58.05,16.33,60.3031624378,135.32,61.34376,17.25443,63.7241888576,3.44376,1.00443,3.58725,57.9,16.25,60.1371141642,135.29,62.26376,1.14443,62.2742766266,3.44376,1.00443,3.58725,58.82,0.14,58.8201666098,135.34,62.27376,1.11443,62.2837309316,3.44376,1.00443,3.58725,58.83,0.11,58.8301028386,135.09
2020-08-24 12:30:00,62.11928,17.25229,64.4705084357,3.05928,0.89229,3.18675,59.06,16.36,61.2840370733,135.32,61.96928,17.18229,64.3072527275,3.05928,0.89229,3.18675,58.91,16.29,61.1208000602,135.29,62.88928,1.03229,62.8977516416,3.05928,0.89229,3.18675,59.83,0.14,59.8301637972,135.34,62.92928,1.00229,62.9372613526,3.05928,0.89229,3.18675,59.87,0.11,59.8701010522,135.24
2020-08-24 13:00:00,61.89936,17.48148,64.3205481273,3.39936,0.99148,3.541,58.5,16.49,60.7796849284,135.55,61.75936,17.41148,64.1667996974,3.39936,0.99148,3.541,58.36,16.42,60.6259515389,135.53,62.66936,1.2414800000000001,62.681655653,3.39936,0.99148,3.541,59.27,0.25,59.2705272458,135.56,62.69936,1.19148,62.710679864,3.39936,0.99148,3.541,59.3,0.2,59.3003372672,135.4
2020-08-24 13:30:00,61.9688,17.44465,64.3773872339,3.4788,1.01465,3.6237500000000002,58.49,16.43,60.7538064651,135.55,61.8088,17.36465,64.201704238,3.4788,1.01465,3.6237500000000002,58.33,16.35,60.578142923,135.53,62.7388,1.18465,62.7499834348,3.4788,1.01465,3.6237500000000002,59.26,0.17,59.2602438402,135.56,62.7388,1.15465,62.7494242369,3.4788,1.01465,3.6237500000000002,59.26,0.14,59.2601653727,135.4
2020-08-24 14:00:00,60.5368,17.53615,63.0255560155,3.3468,0.9761500000000001,3.48625,57.19,16.56,59.5393122231,135.77,60.3768,17.45615,62.8496233168,3.3468,0.9761500000000001,3.48625,57.03,16.48,59.3633834952,135.74,61.3368,1.23615,61.3492550979,3.3468,0.9761500000000001,3.48625,57.99,0.26,57.9905828562,135.77,61.3268,1.17615,61.3380773016,3.3468,0.9761500000000001,3.48625,57.98,0.2,57.9803449455,135.55
2020-08-24 14:30:00,60.53656,17.75858,63.0875761165,3.52656,1.02858,3.6734999999999998,57.01,16.73,59.4140808226,135.9,60.39656,17.67858,62.9307289855,3.52656,1.02858,3.6734999999999998,56.87,16.65,59.2572307824,135.85,61.30656,1.43858,61.3234360702,3.52656,1.02858,3.6734999999999998,57.78,0.41000000000000003,57.7814546373,135.91,61.31656,1.3885800000000001,61.3322809347,3.52656,1.02858,3.6734999999999998,57.79,0.36,57.7911212904,135.74
2020-08-24 15:00:00,60.44976,17.53243,62.9409213927,2.09976,0.61243,2.18725,58.35,16.92,60.753673963,136.12,60.28976,17.45243,62.764978083,2.09976,0.61243,2.18725,58.19,16.84,60.5777327077,136.07,61.23976,1.19243,61.2513681003,2.09976,0.61243,2.18725,59.14,0.58,59.1428440304,136.14,61.24976,1.15243,61.2606006742,2.09976,0.61243,2.18725,59.15,0.54,59.1524648683,135.97
2020-08-24 15:30:00,59.72768,18.03724,62.391808637,3.24768,0.9472400000000001,3.383,56.48,17.09,59.0089696572,136.34,59.57768,17.96724,62.2279813862,3.24768,0.9472400000000001,3.383,56.33,17.02,58.84512979,136.31,60.50768,1.62724,60.5295568214,3.24768,0.9472400000000001,3.383,57.26,0.68,57.2640375803,136.35,60.52768,1.5772400000000002,60.5482264992,3.24768,0.9472400000000001,3.383,57.28,0.63,57.2834644553,136.15
2020-08-24 16:00:00,60.62848,17.94039,63.2271316799,2.29848,0.67039,2.39425,58.33,17.27,60.8329006377,136.42,60.50848,17.86039,63.0893785265,2.29848,0.67039,2.39425,58.21,17.19,60.695141486,136.31,61.41848,1.50039,61.4368037553,2.29848,0.67039,2.39425,59.12,0.8300000000000001,59.1258259985,136.44,61.44848,1.46039,61.465831429,2.29848,0.67039,2.39425,59.15,0.79,59.1552753353,136.26
2020-08-24 16:30:00,61.72088,18.25734,64.3645670525,1.67088,0.48734000000000005,1.7405,60.05,17.77,62.6240800332,136.42,61.58088,18.17734,64.2076356133,1.67088,0.48734000000000005,1.7405,59.91,17.69,62.4671449644,136.31,62.48088,1.80734,62.507014354,1.67088,0.48734000000000005,1.7405,60.81,1.32,60.8243249038,136.44,62.54088,1.7773400000000001,62.5661298839,1.67088,0.48734000000000005,1.7405,60.87,1.29,60.8836677607,136.26
2020-08-24 17:00:00,63.07136,18.49998,65.7285760705,1.13136,0.32998000000000005,1.1785,61.94,18.17,64.5500774593,136.53,62.93136,18.41998,65.5717296909,1.13136,0.32998000000000005,1.1785,61.8,18.09,64.3932302342,136.51,63.831360000000004,2.02998,63.8636307945,1.13136,0.32998000000000005,1.1785,62.7,1.7000000000000002,62.7230420181,136.54,63.91136,1.98998,63.9423330623,1.13136,0.32998000000000005,1.1785,62.78,1.6600000000000001,62.8019426451,136.35
2020-08-24 17:30:00,63.88048,19.04389,66.6587238954,1.3504800000000001,0.39389,1.4067500000000002,62.53,18.65,65.2519992031,136.53,63.75048,18.95389,66.5084479323,1.3504800000000001,0.39389,1.4067500000000002,62.4,18.56,65.1017173353,136.51,64.63048,2.59389,64.6825108539,1.3504800000000001,0.39389,1.4067500000000002,63.28,2.2,63.3182311819,136.54,64.76048,2.56389,64.8112127781,1.3504800000000001,0.39389,1.4067500000000002,63.41,2.17,63.447119714,136.35
2020-08-24 18:00:00,63.34744,19.66092,66.3283493674,1.71744,0.50092,1.7890000000000001,61.63,19.16,64.5396196146,136.53,63.21744,19.58092,66.1804891807,1.71744,0.50092,1.7890000000000001,61.5,19.08,64.3917417065,136.51,64.06744,3.22092,64.1483530093,1.71744,0.50092,1.7890000000000001,62.35,2.7199999999999998,62.4093013901,136.54,64.22744,3.18092,64.3061606769,1.71744,0.50092,1.7890000000000001,62.51,2.68,62.5674236324,136.35
2020-08-24 18:30:00,62.63664,20.01027,65.7553007442,1.4066400000000001,0.41027,1.4652500000000002,61.23,19.6,64.2905350732,135.55,62.52664,19.92027,65.6231503858,1.4066400000000001,0.41027,1.4652500000000002,61.12,19.51,64.1583548729,135.49,63.32664,3.79027,63.4399675312,1.4066400000000001,0.41027,1.4652500000000002,61.92,3.38,62.0121826741,135.57,63.51664,3.75027,63.6272589537,1.4066400000000001,0.41027,1.4652500000000002,62.11,3.34,62.1997403532,135.36
2020-08-24 19:00:00,61.83056,20.01308,64.9887799624,0.9705600000000001,0.28308,1.011,60.86,19.73,63.9782189499,134.96,61.72056,19.92308,64.8564310103,0.9705600000000001,0.28308,1.011,60.75,19.64,63.8458463802,134.94,62.51056,3.92308,62.6335426764,0.9705600000000001,0.28308,1.011,61.54,3.64,61.6475563182,134.98,62.71056,3.90308,62.8319056611,0.9705600000000001,0.28308,1.011,61.74,3.62,61.8460346344,134.8
2020-08-24 19:30:00,61.43072,19.75021,64.5275457054,0.72072,0.21021,0.75075,60.71,19.54,63.7770781708,134.45,61.31072,19.67021,64.3888309287,0.72072,0.21021,0.75075,60.59,19.46,63.6383508586,134.41,62.11072,3.76021,62.2244382712,0.72072,0.21021,0.75075,61.39,3.55,61.4925572732,134.47,62.30072,3.75021,62.4134904293,0.72072,0.21021,0.75075,61.58,3.54,61.6816666441,134.29
2020-08-24 20:00:00,60.71984,19.84787,63.8814285467,0.60984,0.17787000000000003,0.6352500000000001,60.11,19.67,63.2465097851,134.45,60.60984,19.76787,63.7520304709,0.60984,0.17787000000000003,0.6352500000000001,60.0,19.59,63.1170983173,134.41,61.39984,3.86787,61.5215472039,0.60984,0.17787000000000003,0.6352500000000001,60.79,3.69,60.9018899543,134.47,61.59984,3.8478700000000003,61.7199027183,0.60984,0.17787000000000003,0.6352500000000001,60.99,3.67,61.1003191481,134.29
2020-08-24 20:30:00,61.39376,19.52318,64.4231970974,0.5937600000000001,0.17318,0.6185,60.8,19.35,63.8048783401,133.93,61.28376,19.42318,64.2880950181,0.5937600000000001,0.17318,0.6185,60.69,19.25,63.6697620539,133.91,62.08376,3.62318,62.1893937022,0.5937600000000001,0.17318,0.6185,61.49,3.45,61.5867079815,133.95,62.26376,3.61318,62.3685087127,0.5937600000000001,0.17318,0.6185,61.67,3.44,61.7658684064,133.74
2020-08-24 21:00:00,62.02448,19.38339,64.9827048311,0.59448,0.17339000000000002,0.6192500000000001,61.43,19.21,64.363568888,134.15,61.90448,19.30339,64.8443174809,0.59448,0.17339000000000002,0.6192500000000001,61.31,19.13,64.2251741921,134.11,62.72448,3.46339,62.8200243677,0.59448,0.17339000000000002,0.6192500000000001,62.13,3.29,62.2170475031,134.18,62.88448,3.46339,62.9797816379,0.59448,0.17339000000000002,0.6192500000000001,62.29,3.29,62.3768242218,133.99
2020-08-24 21:30:00,60.29304,20.24297,63.6005385737,0.59304,0.17297,0.61775,59.7,20.07,62.9832906412,134.66,60.17304,20.16297,63.4613276103,0.59304,0.17297,0.61775,59.58,19.99,62.8440649545,134.63,61.00304,4.22297,61.1490340468,0.59304,0.17297,0.61775,60.41,4.05,60.5456076029,134.68,61.15304,4.21297,61.2979886902,0.59304,0.17297,0.61775,60.56,4.04,60.6946060206,134.48
2020-08-24 22:00:00,57.20104,21.52947,61.1185491939,0.58104,0.16947,0.6052500000000001,56.62,21.36,60.5150725026,135.25,57.09104,21.44947,60.9874299472,0.58104,0.16947,0.6052500000000001,56.51,21.28,60.3839258412,135.22,57.88104,5.37947,58.1304867429,0.58104,0.16947,0.6052500000000001,57.3,5.21,57.5363719746,135.28,58.07104,5.36947,58.3187525138,0.58104,0.16947,0.6052500000000001,57.49,5.2,57.7246922902,135.06
2020-08-24 22:30:00,53.57632,22.51101,58.1134032385,0.5863200000000001,0.17101000000000002,0.61075,52.99,22.34,57.5066578754,135.25,53.49632,22.44101,58.0125433278,0.5863200000000001,0.17101000000000002,0.61075,52.91,22.27,57.405757551,135.22,54.25632,6.32101,54.6232864936,0.5863200000000001,0.17101000000000002,0.61075,53.67,6.15,54.0212125003,135.28,54.48632,6.32101,54.8517477804,0.5863200000000001,0.17101000000000002,0.61075,53.9,6.15,54.2497235016,135.06
2020-08-24 23:00:00,50.22184,23.86262,55.602678409,0.59184,0.17262000000000002,0.6165,49.63,23.69,54.9941178673,135.97,50.14184,23.78262,55.4961001571,0.59184,0.17262000000000002,0.6165,49.55,23.61,54.887472159,135.94,50.88184,7.52262,51.4349244527,0.59184,0.17262000000000002,0.6165,50.29,7.35,50.8242717606,135.97,51.13184,7.54262,51.6851640053,0.59184,0.17262000000000002,0.6165,50.54,7.37,51.0745386665,135.78
2020-08-24 23:30:00,46.91976,24.70493,53.026384421,0.5997600000000001,0.17493,0.62475,46.32,24.53,52.4143425028,136.48,46.82976,24.62493,52.9094849641,0.5997600000000001,0.17493,0.62475,46.23,24.45,52.2973746951,136.46,47.61976,8.24493,48.3282568811,0.5997600000000001,0.17493,0.62475,47.02,8.07,47.7074973144,136.49,47.78976,8.22493,48.4923770748,0.5997600000000001,0.17493,0.62475,47.19,8.05,47.8716889194,136.3
2020-08-25 00:00:00,44.29184,25.35262,51.0345219577,0.59184,0.17262000000000002,0.6165,43.7,25.18,50.4353288876,136.67,44.23184,25.26262,50.9377624072,0.59184,0.17262000000000002,0.6165,43.64,25.09,50.3384316402,136.65,45.00184,8.85262,45.8643051212,0.59184,0.17262000000000002,0.6165,44.41,8.68,45.2503093912,136.67,45.17184,8.84262,46.0291978797,0.59184,0.17262000000000002,0.6165,44.58,8.67,45.4152540453,136.51
2020-08-25 00:30:00,41.77,25.63,49.0064261092,0.0,0.0,0.0,41.77,25.63,49.0064261092,136.9,41.7,25.54,48.8997096106,0.0,0.0,0.0,41.7,25.54,48.8997096106,136.86,42.47,9.07,43.4277077452,0.0,0.0,0.0,42.47,9.07,43.4277077452,136.91,42.65,9.05,43.599598622,0.0,0.0,0.0,42.65,9.05,43.599598622,136.73
2020-08-25 01:00:00,40.91,25.13,48.0119256019,0.0,0.0,0.0,40.91,25.13,48.0119256019,137.46,40.84,24.89,47.8269557886,0.0,0.0,0.0,40.84,24.89,47.8269557886,137.42,41.64,8.35,42.4689545433,0.0,0.0,0.0,41.64,8.35,42.4689545433,137.46,41.9,12.36,43.6850042921,0.0,0.0,0.0,41.9,12.36,43.6850042921,137.28
2020-08-25 01:30:00,39.92,21.29,45.242352945,0.0,0.0,0.0,39.92,21.29,45.242352945,135.14,39.86,21.2,45.1470884997,0.0,0.0,0.0,39.86,21.2,45.1470884997,135.11,40.62,4.02,40.8184370107,0.0,0.0,0.0,40.62,4.02,40.8184370107,135.17,41.31,22.6,47.0879613065,0.0,0.0,0.0,41.31,22.6,47.0879613065,135.0
2020-08-25 02:00:00,39.84,21.4,45.223728285,0.0,0.0,0.0,39.84,21.4,45.223728285,135.28,39.79,21.32,45.1418486551,0.0,0.0,0.0,39.79,21.32,45.1418486551,135.27,40.56,4.1,40.7666971927,0.0,0.0,0.0,40.56,4.1,40.7666971927,135.3,41.21,22.71,47.0532485595,0.0,0.0,0.0,41.21,22.71,47.0532485595,135.13
2020-08-25 02:30:00,38.96,21.66,44.5761954411,0.0,0.0,0.0,38.96,21.66,44.5761954411,135.04,38.9,21.57,44.4800505845,0.0,0.0,0.0,38.9,21.57,44.4800505845,135.04,39.65,4.42,39.895600008,0.0,0.0,0.0,39.65,4.42,39.895600008,135.05,40.33,22.96,46.4076556184,0.0,0.0,0.0,40.33,22.96,46.4076556184,134.89
2020-08-25 03:00:00,38.59,21.78,44.3120356111,0.0,0.0,0.0,38.59,21.78,44.3120356111,135.16,38.53,21.7,44.2204805492,0.0,0.0,0.0,38.53,21.7,44.2204805492,135.13,39.29,4.54,39.551431074,0.0,0.0,0.0,39.29,4.54,39.551431074,135.17,39.95,23.11,46.1527312301,0.0,0.0,0.0,39.95,23.11,46.1527312301,135.0
2020-08-25 03:30:00,37.88,21.67,43.6403861119,0.0,0.0,0.0,37.88,21.67,43.6403861119,134.61,37.84,21.58,43.5610146806,0.0,0.0,0.0,37.84,21.58,43.5610146806,134.59,38.56,4.53,38.825178686,0.0,0.0,0.0,38.56,4.53,38.825178686,134.64,39.23,22.97,45.4600241971,0.0,0.0,0.0,39.23,22.97,45.4600241971,134.47
2020-08-25 04:00:00,37.72,21.89,43.6115867632,0.0,0.0,0.0,37.72,21.89,43.6115867632,134.88,37.67,21.8,43.5231995607,0.0,0.0,0.0,37.67,21.8,43.5231995607,134.85,38.4,4.71,38.6877771396,0.0,0.0,0.0,38.4,4.71,38.6877771396,134.9,39.07,23.21,45.4441305341,0.0,0.0,0.0,39.07,23.21,45.4441305341,134.72
2020-08-25 04:30:00,38.36,21.35,43.9011628548,0.0,0.0,0.0,38.36,21.35,43.9011628548,134.53,38.32,21.27,43.8273350776,0.0,0.0,0.0,38.32,21.27,43.8273350776,134.51,39.04,4.24,39.2695709169,0.0,0.0,0.0,39.04,4.24,39.2695709169,134.54,39.73,22.65,45.7328700171,0.0,0.0,0.0,39.73,22.65,45.7328700171,134.38
2020-08-25 05:00:00,38.82,20.93,44.1028037657,0.0,0.0,0.0,38.82,20.93,44.1028037657,134.34,38.79,20.84,44.0337336595,0.0,0.0,0.0,38.79,20.84,44.0337336595,134.32,39.49,3.91,39.6830971574,0.0,0.0,0.0,39.49,3.91,39.6830971574,134.36,40.22,22.22,45.9497203474,0.0,0.0,0.0,40.22,22.22,45.9497203474,134.19
2020-08-25 05:30:00,40.38,20.09,45.1015797949,0.0,0.0,0.0,40.38,20.09,45.1015797949,133.5,40.36,20.02,45.0525249015,0.0,0.0,0.0,40.36,20.02,45.0525249015,133.49,41.0,3.23,41.1270336883,0.0,0.0,0.0,41.0,3.23,41.1270336883,133.53,41.82,21.36,46.9591524625,0.0,0.0,0.0,41.82,21.36,46.9591524625,133.39
2020-08-25 06:00:00,42.52,23.77,48.7130711411,0.0,0.0,0.0,42.52,23.77,48.7130711411,136.07,42.51,23.85,48.7434364812,0.0,0.0,0.0,42.51,23.85,48.7434364812,136.04,43.15,7.68,43.8281290954,0.0,0.0,0.0,43.15,7.68,43.8281290954,136.08,43.49,7.83,44.1892407719,0.0,0.0,0.0,43.49,7.83,44.1892407719,135.88
2020-08-25 06:30:00,45.16,23.75,51.0243873065,0.0,0.0,0.0,45.16,23.75,51.0243873065,137.24,45.15,23.67,50.9783424603,0.0,0.0,0.0,45.15,23.67,50.9783424603,137.22,45.81,7.15,46.3646266026,0.0,0.0,0.0,45.81,7.15,46.3646266026,137.24,46.13,7.14,46.6792941249,0.0,0.0,0.0,46.13,7.14,46.6792941249,137.08
2020-08-25 07:00:00,48.36,22.47,53.3253270032,0.0,0.0,0.0,48.36,22.47,53.3253270032,136.78,48.33,22.39,53.2644440504,0.0,0.0,0.0,48.33,22.39,53.2644440504,136.73,48.99,5.96,49.3512076853,0.0,0.0,0.0,48.99,5.96,49.3512076853,136.78,49.32,5.95,49.6776096446,0.0,0.0,0.0,49.32,5.95,49.6776096446,136.62
2020-08-25 07:30:00,52.91,20.7,56.8151221067,0.0,0.0,0.0,52.91,20.7,56.8151221067,136.19,52.87,20.62,56.7487559335,0.0,0.0,0.0,52.87,20.62,56.7487559335,136.16,53.55,4.35,53.7263901635,0.0,0.0,0.0,53.55,4.35,53.7263901635,136.2,53.86,4.32,54.0329714156,0.0,0.0,0.0,53.86,4.32,54.0329714156,136.02
2020-08-25 08:00:00,56.04,19.73,59.4117370559,0.0,0.0,0.0,56.04,19.73,59.4117370559,135.75,55.99,19.64,59.33472592,0.0,0.0,0.0,55.99,19.64,59.33472592,135.72,56.7,3.46,56.8054715674,0.0,0.0,0.0,56.7,3.46,56.8054715674,135.76,57.0,3.43,57.1031076212,0.0,0.0,0.0,57.0,3.43,57.1031076212,135.57
2020-08-25 08:30:00,59.55,18.26,62.2866767455,0.0,0.0,0.0,59.55,18.26,62.2866767455,135.6,59.48,18.17,62.1934023832,0.0,0.0,0.0,59.48,18.17,62.1934023832,135.57,60.17,2.03,60.2042340704,0.0,0.0,0.0,60.17,2.03,60.2042340704,135.63,60.5,1.99,60.5327192517,0.0,0.0,0.0,60.5,1.99,60.5327192517,135.44
2020-08-25 09:00:00,61.55,17.49,63.9867376884,0.0,0.0,0.0,61.55,17.49,63.9867376884,135.48,61.49,17.41,63.9071842597,0.0,0.0,0.0,61.49,17.41,63.9071842597,135.45,62.19,1.28,62.203171141,0.0,0.0,0.0,62.19,1.28,62.203171141,135.5,62.52,1.24,62.5322956559,0.0,0.0,0.0,62.52,1.24,62.5322956559,135.32
2020-08-25 09:30:00,63.49,17.06,65.7420999056,0.0,0.0,0.0,63.49,17.06,65.7420999056,135.91,63.41,16.98,65.6441048381,0.0,0.0,0.0,63.41,16.98,65.6441048381,135.88,64.15,0.75,64.1543841058,0.0,0.0,0.0,64.15,0.75,64.1543841058,135.92,64.44,0.6900000000000001,64.4436940282,0.0,0.0,0.0,64.44,0.6900000000000001,64.4436940282,135.77
2020-08-25 10:00:00,63.69,16.77,65.8608305444,0.0,0.0,0.0,63.69,16.77,65.8608305444,135.76,63.59,16.67,65.7387024514,0.0,0.0,0.0,63.59,16.67,65.7387024514,135.73,64.35,0.48,64.3517901849,0.0,0.0,0.0,64.35,0.48,64.3517901849,135.77,64.63,0.44,64.6314977391,0.0,0.0,0.0,64.63,0.44,64.6314977391,135.58
2020-08-25 10:30:00,63.88,16.61,66.0041400217,0.0,0.0,0.0,63.88,16.61,66.0041400217,135.76,63.79,16.53,65.8969270907,0.0,0.0,0.0,63.79,16.53,65.8969270907,135.73,64.56,0.27,64.5605645886,0.0,0.0,0.0,64.56,0.27,64.5605645886,135.77,64.82,0.22,64.8203733405,0.0,0.0,0.0,64.82,0.22,64.8203733405,135.58
2020-08-25 11:00:00,64.48,16.3,66.5083483482,0.0,0.0,0.0,64.48,16.3,66.5083483482,135.45,64.37,16.21,66.3796730935,0.0,0.0,0.0,64.37,16.21,66.3796730935,135.41,65.16,0.1,65.1600767341,0.0,0.0,0.0,65.16,0.1,65.1600767341,135.46,65.41,0.08,65.4100489222,0.0,0.0,0.0,65.41,0.08,65.4100489222,135.29
2020-08-25 11:30:00,64.26,16.01,66.2243739117,0.0,0.0,0.0,64.26,16.01,66.2243739117,135.45,64.16,15.93,66.1080214497,0.0,0.0,0.0,64.16,15.93,66.1080214497,135.41,64.96,0.14,64.9601508619,0.0,0.0,0.0,64.96,0.14,64.9601508619,135.46,65.18,0.2,65.1803068419,0.0,0.0,0.0,65.18,0.2,65.1803068419,135.29
2020-08-25 12:00:00,62.64,15.88,64.621544395,0.0,0.0,0.0,62.64,15.88,64.621544395,135.9,62.53,15.79,64.4928290587,0.0,0.0,0.0,62.53,15.79,64.4928290587,135.88,63.36,0.44,63.3615277594,0.0,0.0,0.0,63.36,0.44,63.3615277594,135.92,63.55,0.49,63.5518890357,0.0,0.0,0.0,63.55,0.49,63.5518890357,135.76
2020-08-25 12:30:00,61.33,15.75,63.3200710676,0.0,0.0,0.0,61.33,15.75,63.3200710676,136.3,61.21,15.68,63.1864423749,0.0,0.0,0.0,61.21,15.68,63.1864423749,136.27,62.04,0.66,62.043510539,0.0,0.0,0.0,62.04,0.66,62.043510539,136.31,62.23,0.72,62.2341650543,0.0,0.0,0.0,62.23,0.72,62.2341650543,136.12
2020-08-25 13:00:00,62.13,15.99,64.1546335037,0.0,0.0,0.0,62.13,15.99,64.1546335037,136.67,62.03,15.9,64.0353878726,0.0,0.0,0.0,62.03,15.9,64.0353878726,136.63,62.86,0.47000000000000003,62.8617570547,0.0,0.0,0.0,62.86,0.47000000000000003,62.8617570547,136.68,63.04,0.54,63.0423127748,0.0,0.0,0.0,63.04,0.54,63.0423127748,136.51
2020-08-25 13:30:00,62.41,16.38,64.5237359427,0.0,0.0,0.0,62.41,16.38,64.5237359427,136.55,62.29,16.3,64.3873753154,0.0,0.0,0.0,62.29,16.3,64.3873753154,136.53,63.12,0.13,63.1201338718,0.0,0.0,0.0,63.12,0.13,63.1201338718,136.56,63.31,0.14,63.3101547937,0.0,0.0,0.0,63.31,0.14,63.3101547937,136.39
2020-08-25 14:00:00,62.08,16.42,64.2148176047,0.0,0.0,0.0,62.08,16.42,64.2148176047,136.55,61.97,16.35,64.0905874524,0.0,0.0,0.0,61.97,16.35,64.0905874524,136.53,62.81,0.08,62.8100509473,0.0,0.0,0.0,62.81,0.08,62.8100509473,136.56,62.98,0.09,62.9800643061,0.0,0.0,0.0,62.98,0.09,62.9800643061,136.39
2020-08-25 14:30:00,61.51,16.53,63.6923935804,0.0,0.0,0.0,61.51,16.53,63.6923935804,136.66,61.4,16.46,63.5680076768,0.0,0.0,0.0,61.4,16.46,63.5680076768,136.63,62.25,0.03,62.2500072289,0.0,0.0,0.0,62.25,0.03,62.2500072289,136.67,62.42,0.03,62.4200072092,0.0,0.0,0.0,62.42,0.03,62.4200072092,136.51
2020-08-25 15:00:00,60.52,16.8,62.8085217148,0.0,0.0,0.0,60.52,16.8,62.8085217148,136.66,60.4,16.72,62.6715118694,0.0,0.0,0.0,60.4,16.72,62.6715118694,136.63,61.25,0.26,61.2505518342,0.0,0.0,0.0,61.25,0.26,61.2505518342,136.67,61.41,0.24,61.4104689772,0.0,0.0,0.0,61.41,0.24,61.4104689772,136.43
2020-08-25 15:30:00,61.74,17.09,64.0616554578,0.0,0.0,0.0,61.74,17.09,64.0616554578,136.84,61.63,17.01,63.9343178583,0.0,0.0,0.0,61.63,17.01,63.9343178583,136.8,62.49,0.53,62.4922475192,0.0,0.0,0.0,62.49,0.53,62.4922475192,136.85,62.63,0.5,62.6319958168,0.0,0.0,0.0,62.63,0.5,62.6319958168,136.66
2020-08-25 16:00:00,62.51,17.25,64.846454028,0.0,0.0,0.0,62.51,17.25,64.846454028,136.3,62.38,17.18,64.702525453,0.0,0.0,0.0,62.38,17.18,64.702525453,136.28,63.25,0.81,63.2551863486,0.0,0.0,0.0,63.25,0.81,63.2551863486,136.31,63.39,0.79,63.3949225096,0.0,0.0,0.0,63.39,0.79,63.3949225096,136.14
2020-08-25 16:30:00,63.3,17.69,65.7253839852,0.0,0.0,0.0,63.3,17.69,65.7253839852,135.64,63.16,17.61,65.5690300371,0.0,0.0,0.0,63.16,17.61,65.5690300371,135.6,64.04,1.4,64.0553011077,0.0,0.0,0.0,64.04,1.4,64.0553011077,135.65,64.12,1.38,64.1348485614,0.0,0.0,0.0,64.12,1.38,64.1348485614,135.5
2020-08-25 17:00:00,64.21,18.03,66.6933654871,0.0,0.0,0.0,64.21,18.03,66.6933654871,135.43,64.07,17.93,66.5315699499,0.0,0.0,0.0,64.07,17.93,66.5315699499,135.41,64.98,1.76,65.0038306564,0.0,0.0,0.0,64.98,1.76,65.0038306564,135.44,65.06,1.75,65.0835317112,0.0,0.0,0.0,65.06,1.75,65.0835317112,135.27
2020-08-25 17:30:00,65.43,18.21,67.916779959,0.0,0.0,0.0,65.43,18.21,67.916779959,135.29,65.3,18.12,67.7674287545,0.0,0.0,0.0,65.3,18.12,67.7674287545,135.26,66.18,2.0,66.2102137136,0.0,0.0,0.0,66.18,2.0,66.2102137136,135.31,66.28,1.97,66.309270091,0.0,0.0,0.0,66.28,1.97,66.309270091,135.08
2020-08-25 18:00:00,66.04,18.4,68.5553907435,0.0,0.0,0.0,66.04,18.4,68.5553907435,135.08,65.9,18.32,68.3990672451,0.0,0.0,0.0,65.9,18.32,68.3990672451,135.06,66.77,2.24,66.8075631946,0.0,0.0,0.0,66.77,2.24,66.8075631946,135.08,66.88,2.23,66.9171674535,0.0,0.0,0.0,66.88,2.23,66.9171674535,134.91
2020-08-25 18:30:00,64.84,19.12,67.6002958573,0.0,0.0,0.0,64.84,19.12,67.6002958573,135.08,64.7,19.03,67.4405730996,0.0,0.0,0.0,64.7,19.03,67.4405730996,135.06,65.55,3.01,65.6190719227,0.0,0.0,0.0,65.55,3.01,65.6190719227,135.08,65.71,2.98,65.77753795940001,0.0,0.0,0.0,65.71,2.98,65.77753795940001,134.91
2020-08-25 19:00:00,63.96,19.26,66.7969250789,0.0,0.0,0.0,63.96,19.26,66.7969250789,134.71,63.85,19.17,66.6656688259,0.0,0.0,0.0,63.85,19.17,66.6656688259,134.69,64.66,3.22,64.7401266604,0.0,0.0,0.0,64.66,3.22,64.7401266604,134.75,64.83,3.2,64.9089277373,0.0,0.0,0.0,64.83,3.2,64.9089277373,134.53
2020-08-25 19:30:00,63.65,18.99,66.4224555403,0.0,0.0,0.0,63.65,18.99,66.4224555403,134.3,63.53,18.9,66.2817538995,0.0,0.0,0.0,63.53,18.9,66.2817538995,134.28,64.33,3.04,64.4017895714,0.0,0.0,0.0,64.33,3.04,64.4017895714,134.33,64.53,3.03,64.6010975139,0.0,0.0,0.0,64.53,3.03,64.6010975139,134.16
2020-08-25 20:00:00,63.2,19.09,66.0202097846,0.0,0.0,0.0,63.2,19.09,66.0202097846,134.3,63.09,19.01,65.891791598,0.0,0.0,0.0,63.09,19.01,65.891791598,134.28,63.88,3.15,63.9576179982,0.0,0.0,0.0,63.88,3.15,63.9576179982,134.33,64.09,3.12,64.1658982638,0.0,0.0,0.0,64.09,3.12,64.1658982638,134.16
2020-08-25 20:30:00,62.86,19.12,65.7035311075,0.0,0.0,0.0,62.86,19.12,65.7035311075,133.93,62.75,19.03,65.5721236502,0.0,0.0,0.0,62.75,19.03,65.5721236502,133.9,63.52,3.26,63.603600527,0.0,0.0,0.0,63.52,3.26,63.603600527,133.96,63.75,3.25,63.8327893798,0.0,0.0,0.0,63.75,3.25,63.8327893798,133.78
2020-08-25 21:00:00,62.24,19.2,65.1341507966,0.0,0.0,0.0,62.24,19.2,65.1341507966,134.08,62.14,19.12,65.0150290318,0.0,0.0,0.0,62.14,19.12,65.0150290318,134.05,62.91,3.32,62.9975436029,0.0,0.0,0.0,62.91,3.32,62.9975436029,134.1,63.14,3.31,63.226700847,0.0,0.0,0.0,63.14,3.31,63.226700847,133.93
2020-08-25 21:30:00,60.48,20.07,63.7231143307,0.0,0.0,0.0,60.48,20.07,63.7231143307,134.66,60.38,19.98,63.599880503,0.0,0.0,0.0,60.38,19.98,63.599880503,134.62,61.13,4.06,61.2646757928,0.0,0.0,0.0,61.13,4.06,61.2646757928,134.67,61.39,4.05,61.5234475627,0.0,0.0,0.0,61.39,4.05,61.5234475627,134.5
2020-08-25 22:00:00,57.62,20.93,61.3035830927,0.0,0.0,0.0,57.62,20.93,61.3035830927,134.66,57.54,20.86,61.2045031023,0.0,0.0,0.0,57.54,20.86,61.2045031023,134.62,58.24,4.91,58.4466055473,0.0,0.0,0.0,58.24,4.91,58.4466055473,134.67,58.56,4.91,58.7654805136,0.0,0.0,0.0,58.56,4.91,58.7654805136,134.5
2020-08-25 22:30:00,54.18,21.89,58.4349595704,0.0,0.0,0.0,54.18,21.89,58.4349595704,134.8,54.11,21.81,58.3401079876,0.0,0.0,0.0,54.11,21.81,58.3401079876,134.77,54.8,5.82,55.1081881393,0.0,0.0,0.0,54.8,5.82,55.1081881393,134.81,55.12,5.8100000000000005,55.4253597192,0.0,0.0,0.0,55.12,5.8100000000000005,55.4253597192,134.62
2020-08-25 23:00:00,50.37,23.34,55.5147953252,0.0,0.0,0.0,50.37,23.34,55.5147953252,135.5,50.32,23.26,55.4358187456,0.0,0.0,0.0,50.32,23.26,55.4358187456,135.48,50.99,7.11,51.4833196288,0.0,0.0,0.0,50.99,7.11,51.4833196288,135.53,51.33,7.11,51.8200829795,0.0,0.0,0.0,51.33,7.11,51.8200829795,135.36
2020-08-25 23:30:00,47.3,23.86,52.9772554971,0.0,0.0,0.0,47.3,23.86,52.9772554971,134.98,47.27,23.77,52.909978265,0.0,0.0,0.0,47.27,23.77,52.909978265,134.95,47.89,7.76,48.5146338747,0.0,0.0,0.0,47.89,7.76,48.5146338747,134.99,48.28,7.75,48.8980664239,0.0,0.0,0.0,48.28,7.75,48.8980664239,134.8
2020-08-26 00:00:00,44.98,24.36,51.1528102845,0.0,0.0,0.0,44.98,24.36,51.1528102845,135.96,44.95,24.29,51.0931169533,0.0,0.0,0.0,44.95,24.29,51.0931169533,135.92,45.56,8.02,46.2605015105,0.0,0.0,0.0,45.56,8.02,46.2605015105,135.97,45.95,8.02,46.6446449231,0.0,0.0,0.0,45.95,8.02,46.6446449231,135.81
2020-08-26 00:30:00,43.35192,25.30556,50.1972144108,0.60192,0.17556000000000002,0.627,42.75,25.13,49.5891056584,136.31,43.35192,25.22556,50.1569321729,0.60192,0.17556000000000002,0.627,42.75,25.05,49.5486124932,136.26,43.93192,8.89556,44.823482490800004,0.60192,0.17556000000000002,0.627,43.33,8.72,44.1987250947,136.32,44.35192,8.89556,45.2352052654,0.60192,0.17556000000000002,0.627,43.75,8.72,44.6105469592,136.11
2020-08-26 01:00:00,42.32144,25.65542,49.4904522009,0.6014400000000001,0.17542000000000002,0.6265000000000001,41.72,25.48,48.8854661428,136.67,42.32144,25.57542,49.4490282195,0.6014400000000001,0.17542000000000002,0.6265000000000001,41.72,25.4,48.8438163947,136.63,42.88144,9.15542,43.8479145667,0.6014400000000001,0.17542000000000002,0.6265000000000001,42.28,8.98,43.2231280682,136.67,43.32144,9.16542,44.2803803896,0.6014400000000001,0.17542000000000002,0.6265000000000001,42.72,8.99,43.6556811881,136.51
2020-08-26 01:30:00,41.71408,26.04619,49.1779267941,0.6040800000000001,0.17619,0.6292500000000001,41.11,25.87,48.572512803,137.42,41.70408,25.96619,49.1271138147,0.6040800000000001,0.17619,0.6292500000000001,41.1,25.79,48.52148081,137.41,42.31408,9.33619,43.331810601,0.6040800000000001,0.17619,0.6292500000000001,41.71,9.16,42.7039775665,137.42,42.70408,9.35619,43.7170074452,0.6040800000000001,0.17619,0.6292500000000001,42.1,9.18,43.0892376354,137.24
2020-08-26 02:00:00,41.26384,26.26612,48.914349136,0.60384,0.17612000000000003,0.629,40.66,26.09,48.310699643,137.42,41.24384,26.18612,48.8545516672,0.60384,0.17612000000000003,0.629,40.64,26.01,48.250696368,137.41,41.86384,9.54612,42.9384385673,0.60384,0.17612000000000003,0.629,41.26,9.37,42.3105719649,137.42,42.24384,9.55612,43.3112161847,0.60384,0.17612000000000003,0.629,41.64,9.38,42.6834159833,137.24
2020-08-26 02:30:00,40.2812,26.80535,48.3849342468,0.6012000000000001,0.17535,0.6262500000000001,39.68,26.63,47.7876479856,137.75,40.2712,26.73535,48.3378577211,0.6012000000000001,0.17535,0.6262500000000001,39.67,26.56,47.7403655202,137.69,40.8812,10.04535,42.097286968,0.6012000000000001,0.17535,0.6262500000000001,40.28,9.87,41.4716204169,137.75,41.2612,10.06535,42.4711419209,0.6012000000000001,0.17535,0.6262500000000001,40.66,9.89,41.8455218632,137.56
2020-08-26 03:00:00,39.87168,27.14549,48.2351375385,0.6016800000000001,0.17549,0.62675,39.27,26.97,47.6394143541,138.09,39.86168,27.06549,48.1818874824,0.6016800000000001,0.17549,0.62675,39.26,26.89,47.5859191358,138.03,40.48168,10.32549,41.7777711153,0.6016800000000001,0.17549,0.62675,39.88,10.15,41.151390013,138.1,40.85168,10.34549,42.1412971106,0.6016800000000001,0.17549,0.62675,40.25,10.17,41.5149539323,137.94
2020-08-26 03:30:00,39.3236,27.14605,47.7834024276,0.6036,0.17605,0.62875,38.72,26.97,47.1870670841,137.98,39.3136,27.06605,47.7297622827,0.6036,0.17605,0.62875,38.71,26.89,47.133175153,137.94,39.9436,10.30605,41.2517375096,0.6036,0.17605,0.62875,39.34,10.13,40.6232999644,137.98,40.3036,10.32605,41.6053780365,0.6036,0.17605,0.62875,39.7,10.15,40.9769752422,137.82
2020-08-26 04:00:00,39.2224,27.0157,47.626092725,0.6024,0.1757,0.6275000000000001,38.62,26.84,47.0307346317,137.98,39.2024,26.9457,47.5699370848,0.6024,0.1757,0.6275000000000001,38.6,26.77,46.9743855734,137.94,39.8324,10.1857,41.1140921613,0.6024,0.1757,0.6275000000000001,39.23,10.01,40.4869485143,137.98,40.1824,10.2057,41.458190774,0.6024,0.1757,0.6275000000000001,39.58,10.03,40.831082523,137.82
2020-08-26 04:30:00,39.7224,26.6357,47.8260345027,0.6024,0.1757,0.6275000000000001,39.12,26.46,47.2282330815,137.98,39.7124,26.5557,47.7732133758,0.6024,0.1757,0.6275000000000001,39.11,26.38,47.1751682562,137.94,40.3424,9.7857,41.5122772472,0.6024,0.1757,0.6275000000000001,39.74,9.61,40.8854460658,137.98,40.6824,9.8057,41.8474541908,0.6024,0.1757,0.6275000000000001,40.08,9.63,41.2206659335,137.82
2020-08-26 05:00:00,40.00288,26.48584,47.9763496819,0.6028800000000001,0.17584000000000002,0.628,39.4,26.31,47.3769574793,137.98,39.99288,26.40584,47.9238858692,0.6028800000000001,0.17584000000000002,0.628,39.39,26.23,47.324253824,137.94,40.62288,9.66584,41.7569975262,0.6028800000000001,0.17584000000000002,0.628,40.02,9.49,41.1298006317,137.98,40.98288,9.67584,42.1095990577,0.6028800000000001,0.17584000000000002,0.628,40.38,9.5,41.4824589435,137.82
2020-08-26 05:30:00,41.18696,25.97703,48.6946789872,0.60696,0.17703000000000002,0.6322500000000001,40.58,25.8,48.0871750054,137.24,41.18696,25.89703,48.6520486399,0.60696,0.17703000000000002,0.6322500000000001,40.58,25.72,48.0443003904,137.19,41.78696,9.32703,42.815225267,0.60696,0.17703000000000002,0.6322500000000001,41.18,9.15,42.1842968414,137.24,42.15696,9.33703,43.1785757716,0.60696,0.17703000000000002,0.6322500000000001,41.55,9.16,42.5477155673,137.05
2020-08-26 06:00:00,42.95264,25.19577,49.7971496058,0.6026400000000001,0.17577,0.62775,42.35,25.02,49.1886460476,136.65,42.94264,25.12577,49.7531370696,0.6026400000000001,0.17577,0.62775,42.34,24.95,49.1444615394,136.62,43.53264,8.69577,44.3926476037,0.6026400000000001,0.17577,0.62775,42.93,8.52,43.767285728,136.66,43.94264,8.69577,44.7947767721,0.6026400000000001,0.17577,0.62775,43.34,8.52,44.1695143736,136.47
