Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-26 06:30:00,46.1684,23.6587,51.8773095317,0.5784,0.16870000000000002,0.6025,45.59,23.49,51.2857504576,136.2,46.1684,23.5687,51.8363268206,0.5784,0.16870000000000002,0.6025,45.59,23.4,51.2445909341,136.19,46.7784,7.2187,47.3321068224,0.5784,0.16870000000000002,0.6025,46.2,7.05,46.7348103666,136.2,47.1384,7.2287,47.6894417901,0.5784,0.16870000000000002,0.6025,46.56,7.06,47.0922201643,136.03
2020-08-26 07:00:00,49.40032,22.39926,54.2412985155,0.5803200000000001,0.16926000000000002,0.6045,48.82,22.23,53.6429426859,135.89,49.37032,22.31926,54.1809732641,0.5803200000000001,0.16926000000000002,0.6045,48.79,22.15,53.5825214039,135.85,50.01032,6.07926,50.378462746,0.5803200000000001,0.16926000000000002,0.6045,49.43,5.91,49.7820549998,135.9,50.35032,6.09926,50.7183960378,0.5803200000000001,0.16926000000000002,0.6045,49.77,5.93,50.122029089,135.73
2020-08-26 07:30:00,53.82976,20.54368,57.6167150192,0.6297600000000001,0.18368,0.656,53.2,20.36,56.9628791407,135.99,53.78976,20.46368,57.5508512535,0.6297600000000001,0.18368,0.656,53.16,20.28,56.896959497,135.95,54.42976,4.20368,54.5918464535,0.6297600000000001,0.18368,0.656,53.8,4.02,53.9499805375,136.01,54.78976,4.21368,54.9515504786,0.6297600000000001,0.18368,0.656,54.16,4.03,54.3097274896,135.82
2020-08-26 08:00:00,56.76848,19.45914,60.0109860863,0.6484800000000001,0.18914,0.6755,56.12,19.27,59.3362224952,135.87,56.70848,19.37914,59.9283136009,0.6484800000000001,0.18914,0.6755,56.06,19.19,59.2535205705,135.84,57.38848,3.12914,57.4737257697,0.6484800000000001,0.18914,0.6755,56.74,2.94,56.8161174316,135.88,57.70848,3.12914,57.7932537676,0.6484800000000001,0.18914,0.6755,57.06,2.94,57.1356911221,135.7
2020-08-26 08:30:00,60.01712,18.61791,62.8385332886,0.74712,0.21791000000000002,0.7782500000000001,59.27,18.4,62.060397195,136.22,59.91712,18.53791,62.7193381364,0.74712,0.21791000000000002,0.7782500000000001,59.17,18.32,61.9411922714,136.2,60.73712,2.22791,60.7779674624,0.74712,0.21791000000000002,0.7782500000000001,59.99,2.01,60.0236636669,136.23,60.88712,2.20791,60.9271388501,0.74712,0.21791000000000002,0.7782500000000001,60.14,1.99,60.1729150033,136.05
2020-08-26 09:00:00,62.03992,17.72581,64.5225233059,0.9799200000000001,0.28581,1.02075,61.06,17.44,63.5017889512,135.55,61.889920000000004,17.64581,64.3563268697,0.9799200000000001,0.28581,1.02075,60.91,17.36,63.3355958368,135.5,62.75992,1.49581,62.7777429187,0.9799200000000001,0.28581,1.02075,61.78,1.21,61.7918481679,135.57,62.85992,1.46581,62.8770080503,0.9799200000000001,0.28581,1.02075,61.88,1.18,61.8912497854,135.38
2020-08-26 09:30:00,63.29088,17.00734,65.5361358721,1.19088,0.34734000000000004,1.2405,62.1,16.66,64.2959221102,134.83,63.13088,16.92734,65.3608663426,1.19088,0.34734000000000004,1.2405,61.94,16.58,64.120667495,134.8,64.05088,0.9573400000000001,64.0580340679,1.19088,0.34734000000000004,1.2405,62.86,0.61,62.8629596822,134.85,64.07088,0.88734,64.0770242462,1.19088,0.34734000000000004,1.2405,62.88,0.54,62.8823186595,134.68
2020-08-26 10:00:00,63.97056,16.55683,66.0784470638,1.12056,0.32683,1.1672500000000001,62.85,16.23,64.9117508622,134.83,63.81056,16.46683,65.9010171224,1.12056,0.32683,1.1672500000000001,62.69,16.14,64.7343471428,134.8,64.76056,0.5668300000000001,64.7630406,1.12056,0.32683,1.1672500000000001,63.64,0.24,63.640452544,134.85,64.73056,0.53683,64.732786008,1.12056,0.32683,1.1672500000000001,63.61,0.21,63.6103466427,134.68
2020-08-26 10:30:00,63.54376,17.11943,65.8094546282,2.12376,0.61943,2.21225,61.42,16.5,63.597691782,135.04,63.35376,17.03943,65.6051909597,2.12376,0.61943,2.21225,61.23,16.42,63.3934483997,135.0,64.34376,1.03943,64.3521550973,2.12376,0.61943,2.21225,62.22,0.42,62.2214175345,135.08,64.28376,0.9694300000000001,64.2910693196,2.12376,0.61943,2.21225,62.16,0.35000000000000003,62.1609853526,134.89
2020-08-26 11:00:00,63.15344,16.75392,65.3379737917,2.17344,0.63392,2.2640000000000002,60.98,16.12,63.0746763765,134.96,62.98344,16.67392,65.1531528201,2.17344,0.63392,2.2640000000000002,60.81,16.04,62.8898855143,135.0,63.97344,0.74392,63.9777652189,2.17344,0.63392,2.2640000000000002,61.8,0.11,61.8000978964,134.98,63.89344,0.74392,63.897770634,2.17344,0.63392,2.2640000000000002,61.72,0.11,61.7200980233,134.79
2020-08-26 11:30:00,62.75112,16.97241,65.0058902136,2.27112,0.66241,2.3657500000000002,60.48,16.31,62.640613822,135.08,62.56112,16.89241,64.8015991412,2.27112,0.66241,2.3657500000000002,60.29,16.23,62.4363435829,135.0,63.58112,0.8524100000000001,63.586833725700004,2.27112,0.66241,2.3657500000000002,61.31,0.19,61.3102944048,135.08,63.46112,0.78241,63.4659429699,2.27112,0.66241,2.3657500000000002,61.19,0.12,61.1901176662,134.9
2020-08-26 12:00:00,63.43416,16.73413,65.6042968239,2.41416,0.70413,2.5147500000000003,61.02,16.03,63.0904216185,134.89,63.24416,16.65413,65.4001821111,2.41416,0.70413,2.5147500000000003,60.83,15.95,62.8863371489,134.87,64.27416,0.7741300000000001,64.2788217142,2.41416,0.70413,2.5147500000000003,61.86,0.07,61.8600396055,134.91,64.15416,0.7841300000000001,64.1589518708,2.41416,0.70413,2.5147500000000003,61.74,0.08,61.7400518302,134.75
2020-08-26 12:30:00,64.07864,16.41252,66.1471308297,2.16864,0.6325200000000001,2.259,61.91,15.78,63.8894083554,134.61,63.87864,16.33252,65.9335412199,2.16864,0.6325200000000001,2.259,61.71,15.7,63.6758517807,134.58,64.93864,0.82252,64.9438488558,2.16864,0.6325200000000001,2.259,62.77,0.19,62.7702875571,134.62,64.77864,0.8825200000000001,64.7846512825,2.16864,0.6325200000000001,2.259,62.61,0.25,62.6104991196,134.41
2020-08-26 13:00:00,64.2824,16.7432,66.4271156682,3.0624,0.8932,3.19,61.22,15.85,63.2385238601,134.61,64.0924,16.6532,66.2205769229,3.0624,0.8932,3.19,61.03,15.76,63.0320434382,134.66,65.1324,1.0132,65.1402801959,3.0624,0.8932,3.19,62.07,0.12,62.070115998,134.62,64.9724,1.0932,64.9815962254,3.0624,0.8932,3.19,61.91,0.2,61.9103230487,134.55
2020-08-26 13:30:00,63.85904,17.05347,66.096882141,2.78904,0.81347,2.90525,61.07,16.24,63.1924243877,135.12,63.64904,16.97347,65.8733555906,2.78904,0.81347,2.90525,60.86,16.16,62.9689224936,135.08,64.71904,0.93347,64.7257715656,2.78904,0.81347,2.90525,61.93,0.12,61.9301162602,135.13,64.54904,0.8934700000000001,64.5552232864,2.78904,0.81347,2.90525,61.76,0.08,61.7600518134,134.94
2020-08-26 14:00:00,62.51248,17.24239,64.8468208061,2.92248,0.8523900000000001,3.04425,59.59,16.39,61.8029141708,135.35,62.32248,17.16239,64.6423943234,2.92248,0.8523900000000001,3.04425,59.4,16.31,61.5985072871,135.31,63.39248,1.08239,63.4017199188,2.92248,0.8523900000000001,3.04425,60.47,0.23,60.4704374054,135.36,63.22248,1.02239,63.2307461498,2.92248,0.8523900000000001,3.04425,60.3,0.17,60.3002396347,135.18
2020-08-26 14:30:00,61.86816,17.04863,64.1741771016,2.25816,0.65863,2.35225,59.61,16.39,61.8221982786,135.62,61.67816,16.95863,63.9671052375,2.25816,0.65863,2.35225,59.42,16.3,61.6151474883,135.57,62.72816,0.76863,62.7328689688,2.25816,0.65863,2.35225,60.47,0.11,60.4701000495,135.63,62.57816,0.73863,62.582518991,2.25816,0.65863,2.35225,60.32,0.08,60.3200530504,135.49
2020-08-26 15:00:00,61.80992,17.29831,64.1848715763,2.83992,0.8283100000000001,2.95825,58.97,16.47,61.2268062208,135.85,61.62992,17.21831,63.9899776407,2.83992,0.8283100000000001,2.95825,58.79,16.39,61.03192771,135.8,62.65992,0.9783100000000001,62.6675567169,2.83992,0.8283100000000001,2.95825,59.82,0.15,59.8201880639,135.85,62.53992,0.9183100000000001,62.5466616764,2.83992,0.8283100000000001,2.95825,59.7,0.09,59.7000678392,135.66
2020-08-26 15:30:00,62.33056,17.15308,64.6477135203,1.93056,0.56308,2.011,60.4,16.59,62.6369547472,135.46,62.14056,17.07308,64.4433026606,1.93056,0.56308,2.011,60.21,16.51,62.4325572118,135.44,63.17056,0.9230800000000001,63.1773038947,1.93056,0.56308,2.011,61.24,0.36,61.2410581228,135.47,63.06056,0.8630800000000001,63.0664660069,1.93056,0.56308,2.011,61.13,0.30000000000000004,61.1307361317,135.27
2020-08-26 16:00:00,62.68888,17.28259,65.0275602553,1.44888,0.42259,1.5092500000000002,61.24,16.86,63.5184792009,135.46,62.51888,17.20259,64.8424202136,1.44888,0.42259,1.5092500000000002,61.07,16.78,63.333350614,135.44,63.51888,1.08259,63.5281049423,1.44888,0.42259,1.5092500000000002,62.07,0.66,62.0735088423,135.47,63.41888,1.02259,63.4271237781,1.44888,0.42259,1.5092500000000002,61.97,0.6000000000000001,61.9729045632,135.27
2020-08-26 16:30:00,62.85904,17.48972,65.2468329913,1.19904,0.34972000000000003,1.249,61.66,17.14,63.9979312166,135.69,62.67904,17.39972,65.0493067711,1.19904,0.34972000000000003,1.249,61.48,17.05,63.8004145755,135.64,63.71904,1.20972,63.7305223657,1.19904,0.34972000000000003,1.249,62.52,0.86,62.5259146275,135.7,63.61904,1.14972,63.6294279921,1.19904,0.34972000000000003,1.249,62.42,0.8,62.4251263515,135.55
2020-08-26 17:00:00,63.52016,17.97213,66.013696936,1.31016,0.38213,1.36475,62.21,17.59,64.6489922582,136.01,63.34016,17.89213,65.8187221447,1.31016,0.38213,1.36475,62.03,17.51,64.4540223725,135.95,64.34016,1.62213,64.3606051445,1.31016,0.38213,1.36475,63.03,1.24,63.0421961864,136.02,64.28016,1.58213,64.2996275647,1.31016,0.38213,1.36475,62.97,1.2,62.9814329783,135.85
2020-08-26 17:30:00,64.03664,18.77527,66.7323162048,1.52664,0.44527000000000005,1.5902500000000002,62.51,18.33,65.142067821,136.35,63.88664,18.68527,66.5630684799,1.52664,0.44527000000000005,1.5902500000000002,62.36,18.24,64.9728189322,136.33,64.84664,2.33527,64.8886754778,1.52664,0.44527000000000005,1.5902500000000002,63.32,1.8900000000000001,63.348200448,136.35,64.83664,2.29527,64.8772544954,1.52664,0.44527000000000005,1.5902500000000002,63.31,1.85,63.3370239276,136.21
2020-08-26 18:00:00,63.82672,19.06571,66.61344822,1.11672,0.32571,1.1632500000000001,62.71,18.74,65.4502230707,136.14,63.65672,18.98571,66.4276688238,1.11672,0.32571,1.1632500000000001,62.54,18.66,65.2644405477,136.11,64.59672,2.6857100000000003,64.652527197,1.11672,0.32571,1.1632500000000001,63.48,2.36,63.5238537874,136.16,64.63672,2.63571,64.6904362295,1.11672,0.32571,1.1632500000000001,63.52,2.31,63.5619894276,135.97
2020-08-26 18:30:00,62.69984,19.83162,65.7614103244,1.23984,0.36162000000000005,1.2915,61.46,19.47,64.4702450748,135.13,62.56984,19.75162,65.6133475007,1.23984,0.36162000000000005,1.2915,61.33,19.39,64.3221656974,135.11,63.42984,3.68162,63.5365951893,1.23984,0.36162000000000005,1.2915,62.19,3.32,62.2785556994,135.15,63.52984,3.67162,63.6358496749,1.23984,0.36162000000000005,1.2915,62.29,3.31,62.3778822981,134.94
2020-08-26 19:00:00,62.41352,19.54061,65.400939733,0.8935200000000001,0.26061,0.9307500000000001,61.52,19.28,64.4703714895,134.62,62.28352,19.44061,65.2470243058,0.8935200000000001,0.26061,0.9307500000000001,61.39,19.18,64.3164403555,134.57,63.13352,3.49061,63.2299431105,0.8935200000000001,0.26061,0.9307500000000001,62.24,3.23,62.323755503,134.65,63.26352,3.47061,63.3586465809,0.8935200000000001,0.26061,0.9307500000000001,62.37,3.21,62.452549988,134.5
2020-08-26 19:30:00,61.59704,19.82497,64.7087688978,0.73704,0.21497000000000002,0.76775,60.86,19.61,63.9413145001,134.93,61.46704,19.75497,64.5635798734,0.73704,0.21497000000000002,0.76775,60.73,19.54,63.796116653,134.9,62.29704,3.72497,62.408305491,0.73704,0.21497000000000002,0.76775,61.56,3.51,61.6599845929,134.95,62.44704,3.71497,62.5574440563,0.73704,0.21497000000000002,0.76775,61.71,3.5,61.8091748853,134.75
2020-08-26 20:00:00,60.80448,20.17214,64.0632501537,0.62448,0.18214000000000002,0.6505000000000001,60.18,19.99,63.4131886913,135.11,60.68448,20.08214,63.9210330005,0.62448,0.18214000000000002,0.6505000000000001,60.06,19.9,63.2709538414,135.07,61.50448,4.04214,61.6371637557,0.62448,0.18214000000000002,0.6505000000000001,60.88,3.86,61.0022458603,135.13,61.65448,4.02214,61.7855364487,0.62448,0.18214000000000002,0.6505000000000001,61.03,3.84,61.1506868318,134.96
2020-08-26 20:30:00,60.9464,20.00395,64.1453169652,0.5964,0.17395000000000002,0.6212500000000001,60.35,19.83,63.5244157785,134.62,60.8264,19.92395,64.0063646879,0.5964,0.17395000000000002,0.6212500000000001,60.23,19.75,63.385451012,134.6,61.6264,3.96395,61.7537535423,0.5964,0.17395000000000002,0.6212500000000001,61.03,3.79,61.1475674087,134.64,61.7964,3.96395,61.9234039161,0.5964,0.17395000000000002,0.6212500000000001,61.2,3.79,61.3172414578,134.45
2020-08-26 21:00:00,62.20824,19.49157,65.1903859857,0.5882400000000001,0.17157,0.61275,61.62,19.32,64.5777577808,134.39,62.08824,19.41157,65.0519684265,0.5882400000000001,0.17157,0.61275,61.5,19.24,64.4393327091,134.36,62.89824,3.51157,62.9961881304,0.5882400000000001,0.17157,0.61275,62.31,3.34,62.399452722,134.43,63.05824,3.50157,63.1553847614,0.5882400000000001,0.17157,0.61275,62.47,3.33,62.5586908431,134.24
2020-08-26 21:30:00,60.984,20.27325,64.2654877953,0.594,0.17325000000000002,0.61875,60.39,20.1,63.6471688294,134.7,60.864,20.19325,64.1263895878,0.594,0.17325000000000002,0.61875,60.27,20.02,63.5080569692,134.66,61.684,4.22325,61.8284052565,0.594,0.17325000000000002,0.61875,61.09,4.05,61.2241014634,134.72,61.854,4.22325,61.9980092952,0.594,0.17325000000000002,0.61875,61.26,4.05,61.3937301359,134.55
2020-08-26 22:00:00,57.90088,21.32234,61.7021400589,0.5908800000000001,0.17234000000000002,0.6155,57.31,21.15,61.088121595,135.17,57.78088,21.24234,61.5618965128,0.5908800000000001,0.17234000000000002,0.6155,57.19,21.07,60.9478547613,135.13,58.61088,5.15234,58.83690901,0.5908800000000001,0.17234000000000002,0.6155,58.02,4.98,58.2333306621,135.18,58.75088,5.14234,58.975499671,0.5908800000000001,0.17234000000000002,0.6155,58.16,4.97,58.3719667306,135.0
2020-08-26 22:30:00,54.48112,22.60241,58.9835686803,0.5911200000000001,0.17241,0.61575,53.89,22.43,58.3715427242,135.69,54.36112,22.52241,58.8420794998,0.5911200000000001,0.17241,0.61575,53.77,22.35,58.2300214666,135.65,55.21112,6.32241,55.5719411202,0.5911200000000001,0.17241,0.61575,54.62,6.15,54.9651425906,135.71,55.32112,6.31241,55.6800937325,0.5911200000000001,0.17241,0.61575,54.73,6.14,55.0733374692,135.53
2020-08-26 23:00:00,50.93128,23.69954,56.1752924216,0.58128,0.16954000000000002,0.6055,50.35,23.53,55.5768243065,136.25,50.80128,23.61954,56.0236799885,0.58128,0.16954000000000002,0.6055,50.22,23.45,55.4251829045,136.22,51.68128,7.26954,52.1900461223,0.58128,0.16954000000000002,0.6055,51.1,7.1,51.5908906688,136.25,51.75128,7.26954,52.2593646484,0.58128,0.16954000000000002,0.6055,51.17,7.1,51.6602255125,136.07
2020-08-26 23:30:00,47.72704,24.85122,53.8094181594,0.58704,0.17122,0.6115,47.14,24.68,53.2097923319,136.76,47.62704,24.76122,53.6791668625,0.58704,0.17122,0.6115,47.04,24.59,53.0794658978,136.72,48.47704,8.30122,49.1826560959,0.58704,0.17122,0.6115,47.89,8.13,48.5751891401,136.77,48.55704,8.29122,49.2598260518,0.58704,0.17122,0.6115,47.97,8.12,48.6523925414,136.62
2020-08-27 00:00:00,44.97896,25.64178,51.7745856985,0.58896,0.17178000000000002,0.6135,44.39,25.47,51.1780519364,136.99,44.87896,25.56178,51.6480943254,0.58896,0.17178000000000002,0.6135,44.29,25.39,51.0515053647,136.96,45.74896,9.07178,46.6397312755,0.58896,0.17178000000000002,0.6135,45.16,8.9,46.028638911,136.99,45.80896,9.08178,46.7005304493,0.58896,0.17178000000000002,0.6135,45.22,8.91,46.0894402222,136.81
2020-08-27 00:30:00,42.60808,25.97444,49.9011023385,0.5980800000000001,0.17444,0.623,42.01,25.8,49.2998995942,136.5,42.51808,25.89444,49.7826189528,0.5980800000000001,0.17444,0.623,41.92,25.72,49.1813460572,136.44,43.35808,9.53444,44.3940158963,0.5980800000000001,0.17444,0.623,42.76,9.36,43.7724479553,136.51,43.41808,9.51444,44.4483322454,0.5980800000000001,0.17444,0.623,42.82,9.34,43.8267954567,136.31
2020-08-27 01:00:00,41.69568,26.03374,49.1557254961,0.5956800000000001,0.17374,0.6205,41.1,25.86,48.5587232122,136.69,41.61568,25.94374,49.0402127549,0.5956800000000001,0.17374,0.6205,41.02,25.77,48.443093419,136.67,42.43568,9.50374,43.4868717092,0.5956800000000001,0.17374,0.6205,41.84,9.33,42.8676393099,136.69,42.51568,9.49374,43.5627609897,0.5956800000000001,0.17374,0.6205,41.92,9.32,42.9435536489,136.53
2020-08-27 01:30:00,41.04024,26.34507,48.7684735517,0.60024,0.17507,0.6252500000000001,40.44,26.17,48.1691031679,136.86,40.95024,26.26507,48.649522692,0.60024,0.17507,0.6252500000000001,40.35,26.09,48.0500842871,136.82,41.79024,9.81507,42.9273777252,0.60024,0.17507,0.6252500000000001,41.19,9.64,42.3030223507,136.86,41.85024,9.79507,42.9812282789,0.60024,0.17507,0.6252500000000001,41.25,9.62,42.3568990839,136.65
2020-08-27 02:00:00,40.81424,26.31332,48.5612293522,0.5942400000000001,0.17332,0.619,40.22,26.14,47.9681977981,136.86,40.72424,26.22332,48.436827264,0.5942400000000001,0.17332,0.619,40.13,26.05,47.8436975996,136.82,41.56424,9.78332,42.700110035,0.5942400000000001,0.17332,0.619,40.97,9.61,42.0819795162,136.86,41.61424,9.77332,42.7464940621,0.5942400000000001,0.17332,0.619,41.02,9.6,42.1283799831,136.57
2020-08-27 02:30:00,40.1624,26.5157,48.1258840984,0.6024,0.1757,0.6275000000000001,39.56,26.34,47.5267209052,136.86,40.0724,26.4257,48.0011964669,0.6024,0.1757,0.6275000000000001,39.47,26.25,47.4019345597,136.82,41.0924,10.0257,42.2977540568,0.6024,0.1757,0.6275000000000001,40.49,9.85,41.6708843199,136.86,40.9524,9.9657,42.1475294917,0.6024,0.1757,0.6275000000000001,40.35,9.79,41.5206767768,136.73
2020-08-27 03:00:00,39.59376,26.74318,47.7793209187,0.5937600000000001,0.17318,0.6185,39.0,26.57,47.1907289624,137.11,39.51376,26.66318,47.6682535557,0.5937600000000001,0.17318,0.6185,38.92,26.49,47.0795762513,137.09,40.35376,10.16318,41.6138940001,0.5937600000000001,0.17318,0.6185,39.76,9.99,40.9958253972,137.11,40.39376,10.14318,41.6478084351,0.5937600000000001,0.17318,0.6185,39.8,9.97,41.0297562752,136.94
2020-08-27 03:30:00,38.88168,27.01549,47.3457679161,0.6016800000000001,0.17549,0.62675,38.28,26.84,46.7519411362,137.11,38.79168,26.92549,47.2205087749,0.6016800000000001,0.17549,0.62675,38.19,26.75,46.6265868363,137.09,39.65168,10.40549,40.9942672695,0.6016800000000001,0.17549,0.62675,39.05,10.23,40.367751981,137.11,39.68168,10.38549,41.0182170525,0.6016800000000001,0.17549,0.62675,39.08,10.21,40.391713259,137.05
2020-08-27 04:00:00,38.62784,27.15437,47.2172620253,0.59784,0.17437000000000002,0.62275,38.03,26.98,46.6283315164,137.2,38.53784,27.06437,47.0918807796,0.59784,0.17437000000000002,0.62275,37.94,26.89,46.5028569015,137.18,39.41784,10.56437,40.8089698934,0.59784,0.17437000000000002,0.62275,38.82,10.39,40.1863720682,137.2,39.39784,10.55437,40.7870631789,0.59784,0.17437000000000002,0.62275,38.8,10.38,40.1644668831,137.05
2020-08-27 04:30:00,39.09288,26.72584,47.3552931614,0.6028800000000001,0.17584000000000002,0.628,38.49,26.55,46.7587703003,136.86,38.99288,26.64584,47.2275923587,0.6028800000000001,0.17584000000000002,0.628,38.39,26.47,46.6310304411,136.85,39.88288,10.20584,41.1679886222,0.6028800000000001,0.17584000000000002,0.628,39.28,10.03,40.5403416364,136.86,39.85288,10.18584,41.1339686974,0.6028800000000001,0.17584000000000002,0.628,39.25,10.01,40.5063279007,136.74
2020-08-27 05:00:00,39.59808,26.23444,47.5000398084,0.5980800000000001,0.17444,0.623,39.0,26.06,46.9054751602,136.76,39.49808,26.15444,47.3724926028,0.5980800000000001,0.17444,0.623,38.9,25.98,46.7778836631,136.72,40.38808,9.74444,41.5469748237,0.5980800000000001,0.17444,0.623,39.79,9.57,40.9246747085,136.77,40.35808,9.73444,41.5154663156,0.5980800000000001,0.17444,0.623,39.76,9.56,40.8931681336,136.59
2020-08-27 05:30:00,40.89168,25.85549,48.3801183996,0.6016800000000001,0.17549,0.62675,40.29,25.68,47.778096446,136.76,40.82168,25.76549,48.2728705689,0.6016800000000001,0.17549,0.62675,40.22,25.59,47.6707090361,136.72,41.66168,9.35549,42.6991893783,0.6016800000000001,0.17549,0.62675,41.06,9.18,42.0736972466,136.77,41.69168,9.33549,42.7240863537,0.6016800000000001,0.17549,0.62675,41.09,9.16,42.0986187422,136.59
2020-08-27 06:00:00,42.63952,25.26486,49.5625041402,0.59952,0.17486000000000002,0.6245,42.04,25.09,48.9578359407,136.63,42.55952,25.18486,49.4529060405,0.59952,0.17486000000000002,0.6245,41.96,25.01,48.848149402,136.59,43.39952,8.76486,44.2757394862,0.59952,0.17486000000000002,0.6245,42.8,8.59,43.6535004324,136.65,43.44952,8.76486,44.3247510884,0.59952,0.17486000000000002,0.6245,42.85,8.59,43.7025239546,136.49
2020-08-27 06:30:00,45.84096,23.94528,51.7181790863,0.60096,0.17528000000000002,0.626,45.24,23.77,51.1045056722,136.3,45.75096,23.84528,51.5921284616,0.60096,0.17528000000000002,0.626,45.15,23.67,50.9783424603,136.26,46.59096,7.50528,47.1915965146,0.60096,0.17528000000000002,0.626,45.99,7.33,46.5704734784,136.3,46.65096,7.50528,47.2508338212,0.60096,0.17528000000000002,0.626,46.05,7.33,46.6297265701,136.15
2020-08-27 07:00:00,48.77328,22.44179,53.6886094098,0.6232800000000001,0.18179,0.6492500000000001,48.15,22.26,53.0464899876,135.65,48.68328,22.37179,53.5775954981,0.6232800000000001,0.18179,0.6492500000000001,48.06,22.19,52.9354295345,135.64,49.52328,6.15179,49.9039054801,0.6232800000000001,0.18179,0.6492500000000001,48.9,5.97,49.2630784665,135.66,49.60328,6.15179,49.9832962795,0.6232800000000001,0.18179,0.6492500000000001,48.98,5.97,49.3424898034,135.53
2020-08-27 07:30:00,53.2044,21.34295,57.3256460414,0.7644000000000001,0.22295,0.79625,52.44,21.12,56.5332468553,136.09,53.1044,21.25295,57.1993460021,0.7644000000000001,0.22295,0.79625,52.34,21.03,56.4068834452,136.03,53.9844,4.98295,54.2138841448,0.7644000000000001,0.22295,0.79625,53.22,4.76,53.432443328,136.1,53.9944,4.98295,54.2238418232,0.7644000000000001,0.22295,0.79625,53.23,4.76,53.4424035762,135.92
2020-08-27 08:00:00,56.53392,20.17906,60.0273152244,0.8539200000000001,0.24906000000000003,0.8895000000000001,55.68,19.93,59.1393887354,136.39,56.41392,20.09906,59.8874158956,0.8539200000000001,0.24906000000000003,0.8895000000000001,55.56,19.85,58.9994584721,136.36,57.30392,3.76906,57.4277377288,0.8539200000000001,0.24906000000000003,0.8895000000000001,56.45,3.52,56.5596402039,136.39,57.34392,3.74906,57.4663432963,0.8539200000000001,0.24906000000000003,0.8895000000000001,56.49,3.5,56.5983224133,136.21
2020-08-27 08:30:00,58.9108,19.48065,62.0481916019,1.0308,0.30065000000000003,1.07375,57.88,19.18,60.9751326362,135.82,58.7808,19.39065,61.8965245879,1.0308,0.30065000000000003,1.07375,57.75,19.09,60.8234379166,135.77,59.7108,3.24065,59.7986743086,1.0308,0.30065000000000003,1.07375,58.68,2.94,58.7536041448,135.83,59.7008,3.20065,59.7865342787,1.0308,0.30065000000000003,1.07375,58.67,2.9,58.7416283397,135.69
2020-08-27 09:00:00,60.78224,18.57732,63.5578281394,1.1222400000000001,0.32732,1.169,59.66,18.25,62.3889261007,135.72,60.63224,18.49732,63.3910038933,1.1222400000000001,0.32732,1.169,59.51,18.17,62.2220941467,135.67,61.55224,2.33732,61.5966014793,1.1222400000000001,0.32732,1.169,60.43,2.01,60.4634186926,135.74,61.56224,2.2873200000000002,61.6047175677,1.1222400000000001,0.32732,1.169,60.44,1.96,60.4717719271,135.55
2020-08-27 09:30:00,62.17448,17.75839,64.6608566187,1.19448,0.34839000000000003,1.24425,60.98,17.41,63.4166263688,135.45,62.03448,17.66839,64.5015404007,1.19448,0.34839000000000003,1.24425,60.84,17.32,63.2573157824,135.41,62.92448,1.54839,62.9435278235,1.19448,0.34839000000000003,1.24425,61.73,1.2,61.741662595,135.46,62.98448,1.5183900000000001,63.0027795344,1.19448,0.34839000000000003,1.24425,61.79,1.17,61.8010760424,135.28
2020-08-27 10:00:00,63.18808,17.37069,65.5322388231,1.40808,0.41069000000000006,1.46675,61.78,16.96,64.0656694338,135.45,63.04808,17.29069,65.3760533557,1.40808,0.41069000000000006,1.46675,61.64,16.88,63.9094985116,135.41,63.92808,1.22069,63.9397333163,1.40808,0.41069000000000006,1.46675,62.52,0.81,62.5252469008,135.46,64.00808,1.18069,64.0189685497,1.40808,0.41069000000000006,1.46675,62.6,0.77,62.6047354439,135.28
2020-08-27 10:30:00,64.05464,16.92177,66.2521184979,1.03464,0.30177000000000004,1.07775,63.02,16.62,65.1747251624,135.1,63.91464,16.84177,66.0963419794,1.03464,0.30177000000000004,1.07775,62.88,16.54,65.0189664636,135.05,64.76464,0.7917700000000001,64.7694796495,1.03464,0.30177000000000004,1.07775,63.73,0.49,63.7318837004,135.13,64.88464,0.75177,64.8889949534,1.03464,0.30177000000000004,1.07775,63.85,0.45,63.8515857282,134.92
2020-08-27 11:00:00,64.60624,16.62807,66.7117602741,1.05624,0.30807,1.10025,63.55,16.32,65.6120789184,135.1,64.45624,16.54807,66.5465663702,1.05624,0.30807,1.10025,63.4,16.24,65.446906726,135.05,65.31624,0.46807000000000004,65.3179171228,1.05624,0.30807,1.10025,64.26,0.16,64.2601991905,135.04,65.42624,0.43807,65.4277065612,1.05624,0.30807,1.10025,64.37,0.13,64.3701312722,134.92
2020-08-27 11:30:00,65.17344,16.56017,67.2444533911,1.06344,0.31017,1.10775,64.11,16.25,66.1373918446,134.95,65.03344,16.49017,67.0915346736,1.06344,0.31017,1.10775,63.97,16.18,65.9844928752,134.91,65.88344,0.49017000000000005,65.8852633968,1.06344,0.31017,1.10775,64.82,0.18,64.8202499224,135.04,66.01344,0.49017000000000005,66.0152598061,1.06344,0.31017,1.10775,64.95,0.18,64.9502494222,134.78
2020-08-27 12:00:00,65.15136,16.54123,67.218390339,1.34136,0.39123,1.39725,63.81,16.15,65.8220221506,134.8,65.01136,16.46123,67.0630227634,1.34136,0.39123,1.39725,63.67,16.07,65.6666871404,134.79,65.86136,0.47123000000000004,65.863045775,1.34136,0.39123,1.39725,64.52,0.08,64.520049597,134.84,65.98136,0.45123,65.9829029065,1.34136,0.39123,1.39725,64.64,0.06,64.6400278465,134.78
2020-08-27 12:30:00,67.22128,16.07829,69.1173776569,1.09128,0.31829,1.13675,66.13,15.76,67.9820160042,134.8,67.09128,15.98829,68.9700316744,1.09128,0.31829,1.13675,66.0,15.67,67.8347175125,134.79,67.95128,0.6782900000000001,67.9546652627,1.09128,0.31829,1.13675,66.86,0.36,66.8609691823,134.84,68.07128,0.7082900000000001,68.0749648223,1.09128,0.31829,1.13675,66.98,0.39,66.9811354039,134.72
2020-08-27 13:00:00,68.80584,15.99337,70.6401550258,0.7658400000000001,0.22337,0.7977500000000001,68.04,15.77,69.8436432326,135.58,68.66584,15.91337,70.4856930707,0.7658400000000001,0.22337,0.7977500000000001,67.9,15.69,69.6892107862,135.55,69.49584,0.6333700000000001,69.4987261384,0.7658400000000001,0.22337,0.7977500000000001,68.73,0.41000000000000003,68.7312228903,135.58,69.67584,0.68337,69.6791911137,0.7658400000000001,0.22337,0.7977500000000001,68.91,0.46,68.9115353188,135.41
2020-08-27 13:30:00,68.64328,16.17554,70.5233860748,0.7732800000000001,0.22554000000000002,0.8055,67.87,15.95,69.7190031484,135.43,68.49328,16.08554,70.3567623065,0.7732800000000001,0.22554000000000002,0.8055,67.72,15.86,69.552411892,135.4,69.34328,0.43554000000000004,69.3446477837,0.7732800000000001,0.22554000000000002,0.8055,68.57,0.21,68.5703215684,135.44,69.49328,0.49554000000000004,69.4950467663,0.7732800000000001,0.22554000000000002,0.8055,68.72,0.27,68.7205304112,135.27
2020-08-27 14:00:00,68.00984,16.23162,69.9199815836,0.7598400000000001,0.22162,0.7915000000000001,67.25,16.01,69.1294626046,135.6,67.85984,16.15162,69.7555210249,0.7598400000000001,0.22162,0.7915000000000001,67.1,15.93,68.9650266439,135.52,68.70984,0.5216200000000001,68.7118199457,0.7598400000000001,0.22162,0.7915000000000001,67.95,0.30000000000000004,67.9506622484,135.6,68.86984,0.54162,68.8719697254,0.7598400000000001,0.22162,0.7915000000000001,68.11,0.32,68.110751721,135.38
2020-08-27 14:30:00,67.59376,16.34818,69.5426443289,0.7137600000000001,0.20818,0.7435,66.88,16.14,68.7999563953,135.6,67.44376,16.24818,69.3733674853,0.7137600000000001,0.20818,0.7435,66.73,16.04,68.6307110556,135.6,68.31376,0.36818,68.3147521539,0.7137600000000001,0.20818,0.7435,67.6,0.16,67.6001893488,135.69,68.44376,0.40818000000000004,68.4449771265,0.7137600000000001,0.20818,0.7435,67.73,0.2,67.7302952895,135.53
2020-08-27 15:00:00,67.14736,16.58673,69.1656530878,0.77736,0.22673000000000001,0.8097500000000001,66.37,16.36,68.3566127013,135.94,66.98736,16.50673,68.991148237,0.77736,0.22673000000000001,0.8097500000000001,66.21,16.28,68.1821274235,135.89,67.87736,0.30673,67.8780530353,0.77736,0.22673000000000001,0.8097500000000001,67.1,0.08,67.10004769,135.97,67.96736,0.28673000000000004,67.967964803,0.77736,0.22673000000000001,0.8097500000000001,67.19,0.06,67.1900267897,135.8
2020-08-27 15:30:00,66.33192,17.32431,68.5569495227,0.87192,0.25431000000000004,0.9082500000000001,65.46,17.07,67.6490687297,136.32,66.17192,17.22431,68.3768955968,0.87192,0.25431000000000004,0.9082500000000001,65.3,16.97,67.469036602,136.28,67.09192,0.9143100000000001,67.0981496918,0.87192,0.25431000000000004,0.9082500000000001,66.22,0.66,66.2232889549,136.33,67.15192,0.8443100000000001,67.1572276011,0.87192,0.25431000000000004,0.9082500000000001,66.28,0.59,66.2826259287,136.15
2020-08-27 16:00:00,66.1204,17.6897,68.4458383121,0.8904000000000001,0.2597,0.9275,65.23,17.43,67.5185737409,136.32,65.9704,17.6097,68.2802695531,0.8904000000000001,0.2597,0.9275,65.08,17.35,67.3530170074,136.28,66.8904,1.3296999999999999,66.903615106,0.8904000000000001,0.2597,0.9275,66.0,1.07,66.008672915,136.33,66.9404,1.2697,66.95244051,0.8904000000000001,0.2597,0.9275,66.05,1.01,66.0577217288,136.07
2020-08-27 16:30:00,66.39904,18.29347,68.8729522931,0.86904,0.25347000000000003,0.9052500000000001,65.53,18.04,67.9678048785,136.05,66.23904,18.19347,68.6921594562,0.86904,0.25347000000000003,0.9052500000000001,65.37,17.94,67.7870230944,135.99,67.15904,1.96347,67.1877359952,0.86904,0.25347000000000003,0.9052500000000001,66.29,1.71,66.312051695,136.07,67.21904,1.9134700000000002,67.2462690858,0.86904,0.25347000000000003,0.9052500000000001,66.35,1.6600000000000001,66.3707623883,135.89
2020-08-27 17:00:00,67.0196,18.67405,69.5726018456,0.9396,0.27405,0.9787500000000001,66.08,18.4,68.5939239292,136.32,66.8696,18.58405,69.4039647179,0.9396,0.27405,0.9787500000000001,65.93,18.31,68.4252950304,136.28,67.78960000000001,2.27405,67.827731582,0.9396,0.27405,0.9787500000000001,66.85,2.0,66.8799110346,136.34,67.8496,2.22405,67.8860414118,0.9396,0.27405,0.9787500000000001,66.91,1.9500000000000002,66.9384090041,136.19
2020-08-27 17:30:00,67.92816,18.81488,70.4857051493,0.9081600000000001,0.26488,0.9460000000000001,67.02,18.55,69.5397936436,136.32,67.78816,18.73488,70.3294416642,0.9081600000000001,0.26488,0.9460000000000001,66.88,18.47,69.3835376729,136.17,68.67816,2.43488,68.721308934,0.9081600000000001,0.26488,0.9460000000000001,67.77,2.17,67.8047328732,136.34,68.78816,2.39488,68.8298366001,0.9081600000000001,0.26488,0.9460000000000001,67.88,2.13,67.9134103105,136.07
2020-08-27 18:00:00,68.6572,19.0171,71.2422711896,0.8472000000000001,0.24710000000000001,0.8825000000000001,67.81,18.77,70.3598536099,136.32,68.5272,18.9171,71.090321509,0.8472000000000001,0.24710000000000001,0.8825000000000001,67.68,18.67,70.207914796,136.17,69.3772,2.6271,69.4269222582,0.8472000000000001,0.24710000000000001,0.8825000000000001,68.53,2.38,68.5713154315,136.34,69.5272,2.5871,69.5753162138,0.8472000000000001,0.24710000000000001,0.8825000000000001,68.68,2.34,68.7198515714,136.16
2020-08-27 18:30:00,67.70928,19.49979,70.4612546593,0.71928,0.20979,0.7492500000000001,66.99,19.29,69.7120090085,136.49,67.57928,19.41979,70.3142043186,0.71928,0.20979,0.7492500000000001,66.86,19.21,69.5649602889,136.42,68.39928,3.06979,68.4681321139,0.71928,0.20979,0.7492500000000001,67.68,2.86,67.7404015341,136.53,68.60928,3.04979,68.6770305209,0.71928,0.20979,0.7492500000000001,67.89,2.84,67.9493760089,136.34
2020-08-27 19:00:00,65.39168,20.30674,68.4721512927,0.8116800000000001,0.23674,0.8455,64.58,20.07,67.626779459,136.81,65.26168,20.20674,68.3183666216,0.8116800000000001,0.23674,0.8455,64.45,19.97,67.4729827412,136.77,66.07168,3.80674,66.1812523865,0.8116800000000001,0.23674,0.8455,65.26,3.5700000000000003,65.3575741594,136.84,66.28168,3.76674,66.3886242804,0.8116800000000001,0.23674,0.8455,65.47,3.5300000000000002,65.5650958971,136.67
2020-08-27 19:30:00,63.8708,20.3394,67.0311143052,0.8208000000000001,0.2394,0.855,63.05,20.1,66.1763741829,135.53,63.7608,20.2594,66.9020396176,0.8208000000000001,0.2394,0.855,62.94,20.02,66.0472860911,135.46,64.5708,4.1394,64.703344929,0.8208000000000001,0.2394,0.855,63.75,3.9,63.8691827097,135.55,64.7608,4.1194,64.8916841591,0.8208000000000001,0.2394,0.855,63.94,3.88,64.0576146918,135.37
2020-08-27 20:00:00,63.13624,20.45557,66.3672746567,0.63624,0.18557,0.6627500000000001,62.5,20.27,65.704816414,135.73,63.00624,20.36557,66.2158796692,0.63624,0.18557,0.6627500000000001,62.37,20.18,65.5534079968,135.63,63.80624,4.18557,63.9433754126,0.63624,0.18557,0.6627500000000001,63.17,4.0,63.2965157019,135.76,64.01624,4.1755700000000004,64.152274851,0.63624,0.18557,0.6627500000000001,63.38,3.99,63.5054682685,135.55
2020-08-27 20:30:00,63.59528,20.46654,66.8074763619,0.60528,0.17654,0.6305000000000001,62.99,20.29,66.1772181343,135.84,63.49528,20.38654,66.6877919521,0.60528,0.17654,0.6305000000000001,62.89,20.21,66.0575219033,135.79,64.30528,4.18654,64.441416442,0.60528,0.17654,0.6305000000000001,63.7,4.01,63.8260926268,135.87,64.47528,4.16654,64.6097654124,0.60528,0.17654,0.6305000000000001,63.87,3.99,63.9945075768,135.7
2020-08-27 21:00:00,63.22816,20.66738,66.5202286004,0.60816,0.17738,0.6335000000000001,62.62,20.49,65.8870586686,136.18,63.09816,20.58738,66.3718163881,0.60816,0.17738,0.6335000000000001,62.49,20.41,65.7386355198,136.11,63.93816,4.29738,64.0824139609,0.60816,0.17738,0.6335000000000001,63.33,4.12,63.4638739757,136.22,64.09816,4.28738,64.241386525,0.60816,0.17738,0.6335000000000001,63.49,4.11,63.6228905348,136.07
2020-08-27 21:30:00,61.066,21.50675,64.7425412813,0.606,0.17675000000000002,0.6312500000000001,60.46,21.33,64.1122492196,136.3,60.946,21.41675,64.5994744295,0.606,0.17675000000000002,0.6312500000000001,60.34,21.24,63.9691581936,136.21,61.736,5.10675,61.9468529593,0.606,0.17675000000000002,0.6312500000000001,61.13,4.93,61.3284746264,136.35,61.956,5.08675,62.1644670335,0.606,0.17675000000000002,0.6312500000000001,61.35,4.91,61.5461664119,136.16
2020-08-27 22:00:00,58.13104,22.30822,62.264552444,0.61104,0.17822000000000002,0.6365000000000001,57.52,22.13,61.6302466326,136.2,58.03104,22.23822,62.1461184005,0.61104,0.17822000000000002,0.6365000000000001,57.42,22.06,61.5117874883,136.21,58.78104,5.94822,59.0812320847,0.61104,0.17822000000000002,0.6365000000000001,58.17,5.77,58.4554685209,136.24,59.04104,5.92822,59.3379153379,0.61104,0.17822000000000002,0.6365000000000001,58.43,5.75,58.712242335,136.16
2020-08-27 22:30:00,54.72568,23.36374,59.5043225174,0.5956800000000001,0.17374,0.6205,54.13,23.19,58.8883095359,136.2,54.62568,23.27374,59.3770316625,0.5956800000000001,0.17374,0.6205,54.03,23.1,58.7609640833,136.21,55.38568,6.94374,55.819253616,0.5956800000000001,0.17374,0.6205,54.79,6.77,55.206675321,136.24,55.60568,6.9237400000000004,56.0350767274,0.5956800000000001,0.17374,0.6205,55.01,6.75,55.4225820402,136.08
2020-08-27 23:00:00,51.01472,24.24346,56.4822716385,0.59472,0.17346,0.6195,50.42,24.07,55.8707553198,135.82,50.89472,24.16346,56.3395538059,0.59472,0.17346,0.6195,50.3,23.99,55.7280010408,135.74,51.73472,7.96346,52.3440345087,0.59472,0.17346,0.6195,51.14,7.79,51.7299110767,135.84,51.83472,7.93346,52.4383255363,0.59472,0.17346,0.6195,51.24,7.76,51.8242723056,135.67
2020-08-27 23:30:00,47.86688,25.11409,54.0551174031,0.5968800000000001,0.17409000000000002,0.62175,47.27,24.94,53.4458277137,136.65,47.75688,25.03409,53.9205457081,0.5968800000000001,0.17409000000000002,0.62175,47.16,24.86,53.3112108285,136.56,48.62688,8.614090000000001,49.3839650602,0.5968800000000001,0.17409000000000002,0.62175,48.03,8.44,48.7659153508,136.67,48.67688,8.59409,49.4297180799,0.5968800000000001,0.17409000000000002,0.62175,48.08,8.42,48.811707612,136.51
2020-08-28 00:00:00,45.34624,26.20682,52.3744107046,0.60624,0.17682,0.6315000000000001,44.74,26.03,51.7612644745,138.08,45.25624,26.12682,52.2564635452,0.60624,0.17682,0.6315000000000001,44.65,25.95,51.6432473805,137.97,46.06624,9.37682,47.0108840701,0.60624,0.17682,0.6315000000000001,45.46,9.2,46.3815868638,138.1,46.20624,9.37682,47.1480791576,0.60624,0.17682,0.6315000000000001,45.6,9.2,46.5188133985,137.92
2020-08-28 00:30:00,42.8748,24.5464,49.4041924132,0.6048,0.1764,0.63,42.27,24.37,48.7919030168,137.14,42.8048,24.6064,49.3733311009,0.6048,0.1764,0.63,42.2,24.43,48.7613053558,137.06,43.5848,7.7264,44.2643428507,0.6048,0.1764,0.63,42.98,7.55,43.6380900132,137.2,43.9948,15.9864,46.8092663049,0.6048,0.1764,0.63,43.39,15.81,46.1806041537,137.0
2020-08-28 01:00:00,41.78696,22.05703,47.2510592311,0.60696,0.17703000000000002,0.6322500000000001,41.18,21.88,46.631821753,135.96,41.72696,21.97703,47.1606725828,0.60696,0.17703000000000002,0.6322500000000001,41.12,21.8,46.5413192765,135.85,42.46696,4.60703,42.7161259604,0.60696,0.17703000000000002,0.6322500000000001,41.86,4.43,42.0937584447,135.99,43.19696,23.38703,49.1215891993,0.60696,0.17703000000000002,0.6322500000000001,42.59,23.21,48.5037338769,135.8
2020-08-28 01:30:00,41.1936,22.18605,46.788176878,0.6036,0.17605,0.62875,40.59,22.01,46.1734577436,135.81,41.1236,22.09605,46.6838933955,0.6036,0.17605,0.62875,40.52,21.92,46.0690438364,135.73,41.8536,4.75605,42.1229610137,0.6036,0.17605,0.62875,41.25,4.58,41.5034805769,135.86,42.6036,23.51605,48.6628332566,0.6036,0.17605,0.62875,42.0,23.34,48.0495119642,135.68
2020-08-28 02:00:00,40.82392,22.40906,46.5699303655,0.61392,0.17906000000000002,0.6395000000000001,40.21,22.23,45.9458050316,135.81,40.78392,22.33906,46.5012014065,0.61392,0.17906000000000002,0.6395000000000001,40.17,22.16,45.8769495499,135.81,41.48392,4.9790600000000005,41.7816545514,0.61392,0.17906000000000002,0.6395000000000001,40.87,4.8,41.1509039998,135.86,42.25392,23.74906,48.4707293761,0.61392,0.17906000000000002,0.6395000000000001,41.64,23.57,47.8480354874,135.77
2020-08-28 02:30:00,40.09408,22.43619,45.944726278,0.6040800000000001,0.17619,0.6292500000000001,39.49,22.26,45.3317515655,135.92,40.04408,22.34619,45.8571755624,0.6040800000000001,0.17619,0.6292500000000001,39.44,22.17,45.2440327557,135.81,40.74408,4.97619,41.0468332757,0.6040800000000001,0.17619,0.6292500000000001,40.14,4.8,40.4259767971,135.95,41.66408,23.86619,48.0155244412,0.6040800000000001,0.17619,0.6292500000000001,41.06,23.69,47.4040051051,135.77
2020-08-28 03:00:00,39.55624,22.58682,45.5506373243,0.60624,0.17682,0.6315000000000001,38.95,22.41,44.9367399797,136.21,39.50624,22.50682,45.4675702611,0.60624,0.17682,0.6315000000000001,38.9,22.33,44.8535271746,136.1,40.21624,5.05682,40.532917342,0.60624,0.17682,0.6315000000000001,39.61,4.88,39.909478824,136.27,40.95624,23.93682,47.438222423,0.60624,0.17682,0.6315000000000001,40.35,23.76,46.8258486309,136.07
2020-08-28 03:30:00,39.03192,22.72556,45.1657154953,0.60192,0.17556000000000002,0.627,38.43,22.55,44.5574617769,136.03,38.99192,22.63556,45.085900255,0.60192,0.17556000000000002,0.627,38.39,22.46,44.4774515907,135.93,39.68192,5.24556,40.0271242359,0.60192,0.17556000000000002,0.627,39.08,5.07,39.4075030927,136.1,40.41192,24.06556,47.0348217409,0.60192,0.17556000000000002,0.627,39.81,23.89,46.4280970965,135.89
2020-08-28 04:00:00,38.62672,22.51696,44.7105914253,0.60672,0.17696,0.632,38.02,22.34,44.0975736294,135.77,38.58672,22.44696,44.6407994283,0.60672,0.17696,0.632,37.98,22.27,44.0276424533,135.66,39.27672,5.06696,39.6022072314,0.60672,0.17696,0.632,38.67,4.89,38.9779553081,135.79,40.02672,23.86696,46.6022541687,0.60672,0.17696,0.632,39.42,23.69,45.9907871209,135.62
2020-08-28 04:30:00,39.03336,22.51598,45.0618746642,0.60336,0.17598000000000003,0.6285000000000001,38.43,22.34,44.4515522789,135.77,39.00336,22.43598,44.9959474825,0.60336,0.17598000000000003,0.6285000000000001,38.4,22.26,44.3854435598,135.66,39.67336,5.09598,39.9993063171,0.60336,0.17598000000000003,0.6285000000000001,39.07,4.92,39.3785639657,135.79,40.43336,23.85598,46.9463990382,0.60336,0.17598000000000003,0.6285000000000001,39.83,23.68,46.3375797814,135.62
2020-08-28 05:00:00,39.65816,21.88738,45.2970976758,0.60816,0.17738,0.6335000000000001,39.05,21.71,44.6791517377,135.27,39.63816,21.79738,45.236152611,0.60816,0.17738,0.6335000000000001,39.03,21.62,44.6179930073,135.16,40.29816,4.57738,40.5572941288,0.60816,0.17738,0.6335000000000001,39.69,4.4,39.9331453807,135.29,41.08816,23.20738,47.1891870946,0.60816,0.17738,0.6335000000000001,40.48,23.03,46.5726454048,135.1
2020-08-28 05:30:00,40.68216,21.07563,45.8172491772,0.60216,0.17563,0.6272500000000001,40.08,20.9,45.2019512853,134.54,40.64216,20.99563,45.744963095,0.60216,0.17563,0.6272500000000001,40.04,20.82,45.1295247039,134.44,41.30216,3.93563,41.4892468498,0.60216,0.17563,0.6272500000000001,40.7,3.76,40.8733115859,134.57,42.11216,22.37563,47.6875543278,0.60216,0.17563,0.6272500000000001,41.51,22.2,47.0735605197,134.38
2020-08-28 06:00:00,42.3184,20.47745,47.0124763979,0.6084,0.17745000000000002,0.63375,41.71,20.3,46.3876502962,134.19,42.2884,20.40745,46.9550081468,0.6084,0.17745000000000002,0.63375,41.68,20.23,46.3300690697,134.15,42.9384,3.41745,43.0741820475,0.6084,0.17745000000000002,0.63375,42.33,3.24,42.4538160829,134.25,43.8184,21.75745,48.9227841508,0.6084,0.17745000000000002,0.63375,43.21,21.58,48.2990734901,134.1
2020-08-28 06:30:00,45.44856,22.32458,50.6355456004,0.5985600000000001,0.17458,0.6235,44.85,22.15,50.0214454009,135.6,45.44856,22.56458,50.7418158588,0.5985600000000001,0.17458,0.6235,44.85,22.39,50.1281816945,135.5,46.08856,6.25458,46.5110216384,0.5985600000000001,0.17458,0.6235,45.49,6.08,45.8945149228,135.62,46.57856,10.46458,47.7396029126,0.5985600000000001,0.17458,0.6235,45.98,10.29,47.1173481851,135.46
2020-08-28 07:00:00,48.61528,23.33654,53.9262417442,0.60528,0.17654,0.6305000000000001,48.01,23.16,53.3042746879,137.49,48.58528,23.26654,53.8689271867,0.60528,0.17654,0.6305000000000001,47.98,23.09,53.2468637574,137.4,49.26528,6.6165400000000005,49.7076092269,0.60528,0.17654,0.6305000000000001,48.66,6.44,49.0843070645,137.52,49.59528,6.64654,50.0386679704,0.60528,0.17654,0.6305000000000001,48.99,6.47,49.4153923388,137.35
2020-08-28 07:30:00,52.51784,22.45312,57.1162508924,0.6278400000000001,0.18312,0.654,51.89,22.27,56.4670257761,137.49,52.44784,22.38312,57.0243805894,0.6278400000000001,0.18312,0.654,51.82,22.2,56.3751044345,137.4,53.20784,5.73312,53.515819179,0.6278400000000001,0.18312,0.654,52.58,5.55,52.8720994476,137.52,53.44784,5.75312,53.7565809032,0.6278400000000001,0.18312,0.654,52.82,5.57,53.1128732041,137.35
2020-08-28 08:00:00,55.08736,21.21923,59.0328125161,0.7173600000000001,0.20923000000000003,0.7472500000000001,54.37,21.01,58.2882235104,136.21,55.01736,21.13923,58.9387558943,0.7173600000000001,0.20923000000000003,0.7472500000000001,54.3,20.93,58.1941139635,136.11,55.76736,4.79923,55.9734852404,0.7173600000000001,0.20923000000000003,0.7472500000000001,55.05,4.59,55.2410228001,136.24,56.00736,4.80923,56.2134598416,0.7173600000000001,0.20923000000000003,0.7472500000000001,55.29,4.6,55.4810246841,136.07
2020-08-28 08:30:00,58.25912,19.81516,61.5367014797,0.66912,0.19516000000000003,0.6970000000000001,57.59,19.62,60.840385436,136.21,58.17912,19.73516,61.4352223419,0.66912,0.19516000000000003,0.6970000000000001,57.51,19.54,60.738881287,136.11,58.95912,3.40516,59.0573699533,0.66912,0.19516000000000003,0.6970000000000001,58.29,3.21,58.3783196058,136.24,59.17912,3.39516,59.2764317027,0.66912,0.19516000000000003,0.6970000000000001,58.51,3.2,58.5974410704,136.07
2020-08-28 09:00:00,59.64768,19.66349,62.8052431598,1.17768,0.34349,1.22675,58.47,19.32,61.5792440681,136.35,59.54768,19.59349,62.6883645006,1.17768,0.34349,1.22675,58.37,19.25,61.4623413156,136.25,60.34768,3.23349,60.4342447538,1.17768,0.34349,1.22675,59.17,2.89,59.240535109,136.37,60.55768,3.23349,60.643944995,1.17768,0.34349,1.22675,59.38,2.89,59.4502859539,136.19
2020-08-28 09:30:00,61.35536,19.089480000000002,64.2564272847,1.33536,0.38948000000000005,1.391,60.02,18.7,62.8656535797,136.02,61.25536,19.00948,64.1371924752,1.33536,0.38948000000000005,1.391,59.92,18.62,62.7464006936,135.95,62.07536,2.74948,62.1362209939,1.33536,0.38948000000000005,1.391,60.74,2.36,60.7858305858,136.06,62.25536,2.73948,62.3156047824,1.33536,0.38948000000000005,1.391,60.92,2.35,60.965308988,135.91
2020-08-28 10:00:00,62.00504,18.60147,64.7351502011,1.44504,0.42147,1.5052500000000002,60.56,18.18,63.2299454373,135.6,61.89504,18.53147,64.6096846995,1.44504,0.42147,1.5052500000000002,60.45,18.11,63.1044736924,135.51,62.70504,2.36147,62.7494906909,1.44504,0.42147,1.5052500000000002,61.26,1.94,61.2907105523,135.61,62.89504,2.36147,62.9393565042,1.44504,0.42147,1.5052500000000002,61.45,1.94,61.4806156443,135.46
2020-08-28 10:30:00,62.37544,18.10992,64.9512487763,0.92544,0.26992000000000005,0.964,61.45,17.84,63.9872495111,134.96,62.27544,18.03992,64.8357088401,0.92544,0.26992000000000005,0.964,61.35,17.77,63.8717104828,134.89,63.08544,1.9899200000000001,63.1168164723,0.92544,0.26992000000000005,0.964,62.16,1.72,62.1837921005,134.99,63.28544,1.99992,63.317032432,0.92544,0.26992000000000005,0.964,62.36,1.73,62.3839923378,134.84
2020-08-28 11:00:00,63.43944,17.54192,65.8200691644,1.06944,0.31192000000000003,1.114,62.37,17.23,64.7061805394,135.05,63.32944,17.46192,65.6927440499,1.06944,0.31192000000000003,1.114,62.26,17.15,64.5788672864,134.98,64.11944,1.40192,64.1347640956,1.06944,0.31192000000000003,1.114,63.05,1.09,63.0594211835,135.08,64.32944,1.39192,64.344496983,1.06944,0.31192000000000003,1.114,63.26,1.08,63.2692184241,134.93
2020-08-28 11:30:00,63.78,17.585,66.1598112528,1.56,0.455,1.625,62.22,17.13,64.5349928333,135.05,63.67,17.515,66.0351733927,1.56,0.455,1.625,62.11,17.06,64.4103695068,134.98,64.47,1.435,64.485968435,1.56,0.455,1.625,62.91,0.98,62.9176326637,135.08,64.69,1.435,64.7059141424,1.56,0.455,1.625,63.13,0.98,63.137606068,134.93
2020-08-28 12:00:00,63.03168,18.20674,65.6085212838,2.97168,0.8667400000000001,3.0955,60.06,17.34,62.5130322413,135.32,62.92168,18.13674,65.4834265433,2.97168,0.8667400000000001,3.0955,59.95,17.27,62.3879427454,135.2,63.71168,2.02674,63.743908285,2.97168,0.8667400000000001,3.0955,60.74,1.16,60.7510757106,135.35,63.91168,2.02674,63.9438074832,2.97168,0.8667400000000001,3.0955,60.94,1.16,60.9510393677,135.17
2020-08-28 12:30:00,62.83056,18.06808,65.3768673523,2.05056,0.5980800000000001,2.136,60.78,17.47,63.2408831374,135.22,62.74056,17.99808,65.2710406903,2.05056,0.5980800000000001,2.136,60.69,17.4,63.1350623663,135.2,63.54056,1.8980800000000002,63.5689033475,2.05056,0.5980800000000001,2.136,61.49,1.3,61.5037405367,135.25,63.74056,1.8780800000000002,63.7682222867,2.05056,0.5980800000000001,2.136,61.69,1.28,61.7032778708,135.17
2020-08-28 13:00:00,63.89392,18.04031,66.3919106357,2.02392,0.59031,2.10825,61.87,17.45,64.2837413348,135.46,63.76392,17.97031,66.2477889085,2.02392,0.59031,2.10825,61.74,17.38,64.1396289356,135.38,64.58392,1.82031,64.6095677981,2.02392,0.59031,2.10825,62.56,1.23,62.5720904238,135.5,64.76392,1.81031,64.7892163563,2.02392,0.59031,2.10825,62.74,1.22,62.7518605302,135.33
2020-08-28 13:30:00,63.80608,18.38469,66.4019026185,1.93608,0.56469,2.01675,61.87,17.82,64.3851636637,134.82,63.66608,18.30469,66.24523695,1.93608,0.56469,2.01675,61.73,17.74,64.22850224,134.75,64.58608,2.31469,64.6275445887,1.93608,0.56469,2.01675,62.65,1.75,62.6744365751,134.86,64.61608,2.28469,64.6564583237,1.93608,0.56469,2.01675,62.68,1.72,62.7035947933,134.71
2020-08-28 14:00:00,62.49232,18.69276,65.2281330056,2.27232,0.66276,2.367,60.22,18.03,62.8611907301,135.21,62.34232,18.61276,65.061507036,2.27232,0.66276,2.367,60.07,17.95,62.6945563825,135.1,63.26232,2.54276,63.3134011107,2.27232,0.66276,2.367,60.99,1.88,61.0189683623,135.22,63.28232,2.49276,63.331397245,2.27232,0.66276,2.367,61.01,1.83,61.0374393303,135.05
2020-08-28 14:30:00,61.80872,18.98671,64.6592068051,1.66872,0.48671000000000003,1.73825,60.14,18.5,62.9211379427,135.77,61.66872,18.90671,64.5018969447,1.66872,0.48671000000000003,1.73825,60.0,18.42,62.7638144156,135.69,62.56872,2.68671,62.6263772947,1.66872,0.48671000000000003,1.73825,60.9,2.2,60.9397243184,135.78,62.61872,2.64671,62.6746293827,1.66872,0.48671000000000003,1.73825,60.95,2.16,60.9882619854,135.63
