Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-28 15:00:00,61.62824,19.54907,64.6545134029,1.12824,0.32907000000000003,1.1752500000000001,60.5,19.22,63.4795904209,136.72,61.52824,19.47907,64.5380390589,1.12824,0.32907000000000003,1.1752500000000001,60.4,19.15,63.3631004608,136.59,62.33824,3.04907,62.412763071,1.12824,0.32907000000000003,1.1752500000000001,61.21,2.7199999999999998,61.2704047645,136.75,62.54824,3.04907,62.6225131639,1.12824,0.32907000000000003,1.1752500000000001,61.42,2.7199999999999998,61.4801984382,136.57
2020-08-28 15:30:00,61.13464,20.05802,64.341031809,1.36464,0.39802000000000004,1.4215,59.77,19.66,62.9203345509,136.72,61.03464,19.98802,64.2242027856,1.36464,0.39802000000000004,1.4215,59.67,19.59,62.803479203,136.59,61.84464,3.54802,61.9463311476,1.36464,0.39802000000000004,1.4215,60.48,3.15,60.5619756943,136.75,62.04464,3.54802,62.1460038832,1.36464,0.39802000000000004,1.4215,60.68,3.15,60.7617058681,136.57
2020-08-28 16:00:00,61.40352,19.91561,64.5524886434,1.01352,0.29561000000000004,1.05575,60.39,19.62,63.4972164744,136.43,61.31352,19.83561,64.4422156576,1.01352,0.29561000000000004,1.05575,60.3,19.54,63.3869197863,136.35,62.08352,3.43561,62.1785081171,1.01352,0.29561000000000004,1.05575,61.07,3.14,61.1506704787,136.47,62.33352,3.43561,62.4281277283,1.01352,0.29561000000000004,1.05575,61.32,3.14,61.4003420186,136.3
2020-08-28 16:30:00,61.78008,20.52419,65.1000818737,1.18008,0.34419000000000005,1.22925,60.6,20.18,63.8716869982,136.53,61.70008,20.44419,64.9989598129,1.18008,0.34419000000000005,1.22925,60.52,20.1,63.7705292435,136.43,62.44008,4.04419,62.5709122769,1.18008,0.34419000000000005,1.22925,61.26,3.7,61.371635142,136.55,62.73008,4.03419,62.8596661283,1.18008,0.34419000000000005,1.22925,61.55,3.69,61.6605108639,136.3
2020-08-28 17:00:00,62.766,20.328,65.9757405415,0.8160000000000001,0.23800000000000002,0.85,61.95,20.09,65.1261130423,135.52,62.706,20.248,65.8940356937,0.8160000000000001,0.23800000000000002,0.85,61.89,20.01,65.0443863835,135.41,63.376,4.058,63.5057850908,0.8160000000000001,0.23800000000000002,0.85,62.56,3.8200000000000003,62.6765187291,135.55,63.766,4.078,63.8962662446,0.8160000000000001,0.23800000000000002,0.85,62.95,3.84,63.0670127721,135.36
2020-08-28 17:30:00,64.0444,20.40795,67.217331058,0.8844000000000001,0.25795,0.9212500000000001,63.16,20.15,66.2963656621,135.27,63.9744,20.33795,67.1293979234,0.8844000000000001,0.25795,0.9212500000000001,63.09,20.08,66.2084171386,135.16,64.6344,4.19795,64.7705831961,0.8844000000000001,0.25795,0.9212500000000001,63.75,3.94,63.8716376806,135.31,65.0444,4.20795,65.1803713902,0.8844000000000001,0.25795,0.9212500000000001,64.16,3.95,64.2814755587,135.11
2020-08-28 18:00:00,64.5292,20.51935,67.7130812847,0.8892,0.25935,0.9262500000000001,63.64,20.26,66.7871035455,135.44,64.4592,20.42935,67.619130474,0.8892,0.25935,0.9262500000000001,63.57,20.17,66.6931315804,135.37,65.1292,4.27935,65.2696371145,0.8892,0.25935,0.9262500000000001,64.24,4.02,64.3656585455,135.47,65.5092,4.28935,65.6494768301,0.8892,0.25935,0.9262500000000001,64.62,4.03,64.7455427037,135.32
2020-08-28 18:30:00,64.06512,20.83441,67.3677388715,0.7351200000000001,0.21441000000000002,0.76575,63.33,20.62,66.6023520606,135.58,64.00512,20.75441,67.2859637715,0.7351200000000001,0.21441000000000002,0.76575,63.27,20.54,66.520556973,135.47,64.65512,4.55441,64.815331463,0.7351200000000001,0.21441000000000002,0.76575,63.92,4.34,64.0671678787,135.6,65.06512,4.5644100000000005,65.2250234133,0.7351200000000001,0.21441000000000002,0.76575,64.33,4.35,64.4769059431,135.41
2020-08-28 19:00:00,63.41032,21.07551,66.8209982286,0.67032,0.19551000000000002,0.69825,62.74,20.88,66.1232334358,135.94,63.34032,20.99551,66.7293606882,0.67032,0.19551000000000002,0.69825,62.67,20.8,66.0315750229,135.86,63.99032,4.71551,64.1638300623,0.67032,0.19551000000000002,0.69825,63.32,4.52,63.4811216032,135.97,64.40032,4.71551,64.5727283817,0.67032,0.19551000000000002,0.69825,63.73,4.52,63.8900876506,135.8
2020-08-28 19:30:00,62.51096,21.26528,66.0290258417,0.60096,0.17528000000000002,0.626,61.91,21.09,65.4036405715,136.06,62.45096,21.18528,65.9464820411,0.60096,0.17528000000000002,0.626,61.85,21.01,65.3210731694,135.95,63.09096,4.87528,63.2790454163,0.60096,0.17528000000000002,0.626,62.49,4.7,62.6664990246,136.09,63.52096,4.87528,63.7077759336,0.60096,0.17528000000000002,0.626,62.92,4.7,63.0952961797,135.92
2020-08-28 20:00:00,60.8588,21.70465,64.6133528697,0.5988,0.17465000000000003,0.62375,60.26,21.53,63.9906907292,134.97,60.7888,21.61465,64.5172170824,0.5988,0.17465000000000003,0.62375,60.19,21.44,63.8945201093,134.89,61.4488,5.56465,61.7002459563,0.5988,0.17465000000000003,0.62375,60.85,5.39,61.0882525532,135.02,61.8288,5.57465,62.0796039941,0.5988,0.17465000000000003,0.62375,61.23,5.4,61.4676573492,134.83
2020-08-28 20:30:00,60.624,21.96325,64.4798707083,0.594,0.17325000000000002,0.61875,60.03,21.79,63.8623911234,134.84,60.554,21.88325,64.3868274305,0.594,0.17325000000000002,0.61875,59.96,21.71,63.7693162893,134.76,61.234,5.88325,61.5159766773,0.594,0.17325000000000002,0.61875,60.64,5.71,60.9082400008,134.89,61.574,5.86325,61.8525276489,0.594,0.17325000000000002,0.61875,60.98,5.69,61.2448895827,134.72
2020-08-28 21:00:00,59.24288,22.53584,63.3844059308,0.6028800000000001,0.17584000000000002,0.628,58.64,22.36,62.7584193555,134.63,59.15288,22.43584,63.2647621413,0.6028800000000001,0.17584000000000002,0.628,58.55,22.26,62.6387268389,134.53,59.86288,6.53584,60.2186151153,0.6028800000000001,0.17584000000000002,0.628,59.26,6.36,59.6003120797,134.66,60.15288,6.51584,60.5047530629,0.6028800000000001,0.17584000000000002,0.628,59.55,6.34,59.8865435636,134.49
2020-08-28 21:30:00,57.07592,23.34381,61.6651774437,0.59592,0.17381000000000002,0.62075,56.48,23.17,61.0478443518,134.63,57.01592,23.27381,61.5831581308,0.59592,0.17381000000000002,0.62075,56.42,23.1,60.9657805658,134.61,57.68592,7.33381,58.1502376209,0.59592,0.17381000000000002,0.62075,57.09,7.16,57.5372375075,134.66,57.99592,7.32381,58.4565217026,0.59592,0.17381000000000002,0.62075,57.4,7.15,57.8436037951,134.57
2020-08-28 22:00:00,54.95072,23.82521,59.8934241805,0.60072,0.17521,0.62575,54.35,23.65,59.2726328081,135.32,54.87072,23.73521,59.7842463117,0.60072,0.17521,0.62575,54.27,23.56,59.1633881721,135.23,55.58072,7.6452100000000005,56.1040610978,0.60072,0.17521,0.62575,54.98,7.47,55.4851448588,135.36,55.87072,7.62521,56.3886618112,0.60072,0.17521,0.62575,55.27,7.45,55.7698431054,135.19
2020-08-28 22:30:00,52.05736,24.90423,57.7077932524,0.59736,0.17423000000000002,0.6222500000000001,51.46,24.73,57.0938219075,136.1,51.98736,24.81423,57.6058296552,0.59736,0.17423000000000002,0.6222500000000001,51.39,24.64,56.9917687039,135.99,52.67736,8.52423,53.3625969539,0.59736,0.17423000000000002,0.6222500000000001,52.08,8.35,52.745131528900004,136.11,52.96736,8.52423,53.6488930218,0.59736,0.17423000000000002,0.6222500000000001,52.37,8.35,53.0314944161,135.92
2020-08-28 23:00:00,48.51384,26.12612,55.1014230107,0.60384,0.17612000000000003,0.629,47.91,25.95,54.4864258325,136.19,48.47384,26.04612,55.0282975514,0.60384,0.17612000000000003,0.629,47.87,25.87,54.413176713,136.11,49.12384,9.74612,50.0813189862,0.60384,0.17612000000000003,0.629,48.52,9.57,49.4547803554,136.22,49.46384,9.75612,50.4167962588,0.60384,0.17612000000000003,0.629,48.86,9.58,49.7903203444,136.06
2020-08-28 23:30:00,45.16424,27.04332,52.6417109467,0.5942400000000001,0.17332,0.619,44.57,26.87,52.0430763887,136.69,45.13424,26.96332,52.5749012914,0.5942400000000001,0.17332,0.619,44.54,26.79,51.9761070108,136.59,45.73424,10.53332,46.9315622859,0.5942400000000001,0.17332,0.619,45.14,10.36,46.3135962758,136.72,46.12424,10.55332,47.3161502935,0.5942400000000001,0.17332,0.619,45.53,10.38,46.6982365834,136.55
2020-08-29 00:00:00,42.73304,27.70297,50.9270778119,0.59304,0.17297,0.61775,42.14,27.53,50.3356782015,137.42,42.73304,27.62297,50.8836042283,0.59304,0.17297,0.61775,42.14,27.45,50.2919685437,137.35,43.30304,11.02297,44.6839919978,0.59304,0.17297,0.61775,42.71,10.85,44.0666154816,137.45,43.72304,11.04297,45.096024362,0.59304,0.17297,0.61775,43.13,10.87,44.4786892792,137.3
2020-08-29 00:30:00,40.4744,27.86045,49.1363585297,0.5844,0.17045000000000002,0.60875,39.89,27.69,48.5587087967,136.39,40.4744,27.780450000000002,49.091042539,0.5844,0.17045000000000002,0.60875,39.89,27.61,48.513134304,136.3,41.0244,11.40045,42.5790048682,0.5844,0.17045000000000002,0.60875,40.44,11.23,41.9703049786,136.43,41.4844,11.42045,43.0276901723,0.5844,0.17045000000000002,0.60875,40.9,11.25,42.4190110682,136.25
2020-08-29 01:00:00,39.03208,28.21269,48.1607635546,0.59208,0.17269,0.61675,38.44,28.04,47.5801975616,136.81,39.05208,28.14269,48.1360151317,0.59208,0.17269,0.61675,38.46,27.97,47.555152192,136.69,39.59208,11.682690000000001,41.2797534436,0.59208,0.17269,0.61675,39.0,11.51,40.6630065293,136.84,40.03208,11.70269,41.7075578566,0.59208,0.17269,0.61675,39.44,11.53,41.0908079745,136.65
2020-08-29 01:30:00,38.20736,28.49423,47.6626006578,0.59736,0.17423000000000002,0.6222500000000001,37.61,28.32,47.0800860237,136.81,38.22736,28.40423,47.6249024614,0.59736,0.17423000000000002,0.6222500000000001,37.63,28.23,47.0420003826,136.69,38.73736,11.944230000000001,40.5369916257,0.59736,0.17423000000000002,0.6222500000000001,38.14,11.77,39.9148155451,136.84,39.22736,11.97423,41.0142409007,0.59736,0.17423000000000002,0.6222500000000001,38.63,11.8,40.3920400574,136.65
2020-08-29 02:00:00,38.03672,28.64696,47.6176478378,0.60672,0.17696,0.632,37.43,28.47,47.0270751802,137.03,38.06672,28.56696,47.5935539249,0.60672,0.17696,0.632,37.46,28.39,47.0025924817,136.95,38.56672,12.05696,40.407451986,0.60672,0.17696,0.632,37.96,11.88,39.7755703919,137.05,39.07672,12.07696,40.9004035286,0.60672,0.17696,0.632,38.47,11.9,40.2684851962,136.91
2020-08-29 02:30:00,37.3476,28.8143,47.171041013,0.5976,0.1743,0.6225,36.75,28.64,46.5919746308,136.89,37.3776,28.7343,47.145996418,0.5976,0.1743,0.6225,36.78,28.56,46.566533046800004,136.77,37.8676,12.2643,39.8041227042,0.5976,0.1743,0.6225,37.27,12.09,39.1818963298,136.92,38.3776,12.2943,40.2987592148,0.5976,0.1743,0.6225,37.78,12.12,39.6764766581,136.74
2020-08-29 03:00:00,36.63576,28.85668,46.6356825982,0.6057600000000001,0.17668,0.631,36.03,28.68,46.0510944495,136.99,36.67576,28.77668,46.6176863797,0.6057600000000001,0.17668,0.631,36.07,28.6,46.0326503691,136.91,37.16576,12.27668,39.1409068393,0.6057600000000001,0.17668,0.631,36.56,12.1,38.5103051143,137.01,37.67576,12.29668,39.6316947732,0.6057600000000001,0.17668,0.631,37.07,12.12,39.0010166534,136.84
2020-08-29 03:30:00,36.19904,29.08472,46.435885201,0.59904,0.17472000000000001,0.624,35.6,28.91,45.8600926733,137.19,36.22904,29.00472,46.4092353051,0.59904,0.17472000000000001,0.624,35.63,28.83,45.8330208474,137.09,36.71904,12.45472,38.7738049306,0.59904,0.17472000000000001,0.624,36.12,12.28,38.1503971146,137.22,37.23904,12.48472,39.2761293103,0.59904,0.17472000000000001,0.624,36.64,12.31,38.6526286299,137.05
2020-08-29 04:00:00,35.81456,29.36633,46.3148361291,0.6045600000000001,0.17633000000000001,0.62975,35.21,29.19,45.736202291,137.65,35.85456,29.28633,46.2951249881,0.6045600000000001,0.17633000000000001,0.62975,35.25,29.11,45.7160212617,137.59,36.35456,12.62633,38.4847793558,0.6045600000000001,0.17633000000000001,0.62975,35.75,12.45,37.8558449912,137.66,36.85456,12.65633,38.9671821134,0.6045600000000001,0.17633000000000001,0.62975,36.25,12.48,38.3381389741,137.54
2020-08-29 04:30:00,34.9988,29.73465,45.9245621869,0.5988,0.17465000000000003,0.62375,34.4,29.56,45.3558551898,137.78,35.0288,29.66465,45.9021599608,0.5988,0.17465000000000003,0.62375,34.43,29.49,45.3330453422,137.67,35.5188,12.97465,37.8143715545,0.5988,0.17465000000000003,0.62375,34.92,12.8,37.1920206496,137.8,36.0288,12.99465,38.3005921372,0.5988,0.17465000000000003,0.62375,35.43,12.82,37.6780745262,137.63
2020-08-29 05:00:00,35.0248,29.8264,46.0038123638,0.6048,0.1764,0.63,34.42,29.65,45.4297138446,137.92,35.0648,29.7464,45.9824804899,0.6048,0.1764,0.63,34.46,29.57,45.4078902835,137.81,35.5748,13.0264,37.8847395662,0.6048,0.1764,0.63,34.97,12.85,37.2561860635,137.94,36.0748,13.0564,38.3648377554,0.6048,0.1764,0.63,35.47,12.88,37.7361272523,137.77
2020-08-29 05:30:00,35.38568,29.49374,46.065464811,0.5956800000000001,0.17374,0.6205,34.79,29.32,45.4973240971,137.14,35.42568,29.41374,46.0450529835,0.5956800000000001,0.17374,0.6205,34.83,29.24,45.4764389547,137.04,35.90568,12.87374,38.1438204412,0.5956800000000001,0.17374,0.6205,35.31,12.7,37.5244733474,137.19,36.43568,12.89374,38.6498034697,0.5956800000000001,0.17374,0.6205,35.84,12.72,38.0303037064,137.0
2020-08-29 06:00:00,36.08288,29.47584,46.5918380492,0.6028800000000001,0.17584000000000002,0.628,35.48,29.3,46.0143499356,137.64,36.12288,29.39584,46.5722864889,0.6028800000000001,0.17584000000000002,0.628,35.52,29.22,45.9943344337,137.54,36.60288,12.76584,38.7651582636,0.6028800000000001,0.17584000000000002,0.628,36.0,12.59,38.1380138445,137.67,37.13288,12.78584,39.2724901375,0.6028800000000001,0.17584000000000002,0.628,36.53,12.61,38.6452196268,137.51
2020-08-29 06:30:00,37.03128,29.23954,47.1833275411,0.58128,0.16954000000000002,0.6055,36.45,29.07,46.6226061048,137.89,37.07128,29.15954,47.1652263204,0.58128,0.16954000000000002,0.6055,36.49,28.99,46.6040792206,137.78,37.58128,12.439540000000001,39.5865477385,0.58128,0.16954000000000002,0.6055,37.0,12.27,38.981443021,137.92,38.061280000000004,12.45954,40.0487349644,0.58128,0.16954000000000002,0.6055,37.48,12.29,39.4435609447,137.75
2020-08-29 07:00:00,38.65336,28.92598,48.2783031832,0.60336,0.17598000000000003,0.6285000000000001,38.05,28.75,47.6903029976,137.89,38.67336,28.84598,48.2464437638,0.60336,0.17598000000000003,0.6285000000000001,38.07,28.67,47.6580927021,137.78,39.23336,12.15598,41.0734024236,0.60336,0.17598000000000003,0.6285000000000001,38.63,11.98,40.4449910372,137.92,39.68336,12.18598,41.5122532447,0.60336,0.17598000000000003,0.6285000000000001,39.08,12.01,40.8838170919,137.75
2020-08-29 07:30:00,41.08088,28.49484,49.9959459176,0.77088,0.22484,0.803,40.31,28.27,49.2350383365,138.08,41.07088,28.40484,49.9364808472,0.77088,0.22484,0.803,40.3,28.18,49.1752214027,137.98,41.70088,11.63484,43.2935664343,0.77088,0.22484,0.803,40.93,11.41,42.4906224949,138.11,42.07088,11.64484,43.652734652,0.77088,0.22484,0.803,41.3,11.42,42.8498121349,137.95
2020-08-29 08:00:00,42.92728,28.27379,51.4019315703,1.24728,0.36379,1.29925,41.68,27.91,50.1616437131,137.75,42.90728,28.19379,51.3412550642,1.24728,0.36379,1.29925,41.66,27.83,50.1005439092,137.66,43.56728,11.50379,45.0604601726,1.24728,0.36379,1.29925,42.32,11.14,43.7616498775,137.8,43.87728,11.51379,45.3627937892,1.24728,0.36379,1.29925,42.63,11.15,44.0640374909,137.61
2020-08-29 08:30:00,45.36936,27.76523,53.1910408223,1.6293600000000001,0.47523000000000004,1.69725,43.74,27.29,51.5551326252,137.75,45.32936,27.67523,53.1099730141,1.6293600000000001,0.47523000000000004,1.69725,43.7,27.2,51.473585459,137.66,46.03936,11.00523,47.3364315994,1.6293600000000001,0.47523000000000004,1.69725,44.41,10.53,45.6413080444,137.8,46.30936,11.00523,47.599074686,1.6293600000000001,0.47523000000000004,1.69725,44.68,10.53,45.9040662687,137.61
2020-08-29 09:00:00,46.77728,27.33504,54.1785782021,2.17728,0.63504,2.268,44.6,26.7,51.9812466184,137.37,46.73728,27.25504,54.1037017883,2.17728,0.63504,2.268,44.56,26.62,51.9058570876,137.27,47.45728,10.65504,48.6387016932,2.17728,0.63504,2.268,45.28,10.02,46.3754115885,137.39,47.69728,10.65504,48.8729004337,2.17728,0.63504,2.268,45.52,10.02,46.6097715077,137.23
2020-08-29 09:30:00,49.19296,26.45253,55.8541283789,2.20296,0.64253,2.29475,46.99,25.81,53.6117170029,136.71,49.13296,26.35253,55.7539558755,2.20296,0.64253,2.29475,46.93,25.71,53.5110175571,136.59,49.88296,9.93253,50.8622143694,2.20296,0.64253,2.29475,47.68,9.29,48.5766044511,136.77,50.09296,9.93253,51.0681876883,2.20296,0.64253,2.29475,47.89,9.29,48.7827449002,136.55
2020-08-29 10:00:00,50.34048,26.09514,56.7020304597,2.52048,0.73514,2.6255,47.82,25.36,54.1283844207,136.59,50.27048,26.00514,56.5984846604,2.52048,0.73514,2.6255,47.75,25.27,54.0243963409,136.49,51.05048,9.63514,51.9517798641,2.52048,0.73514,2.6255,48.53,8.9,49.339344341,136.62,51.22048,9.62514,52.1169923485,2.52048,0.73514,2.6255,48.7,8.89,49.5047684572,136.44
2020-08-29 10:30:00,50.28008,25.72169,56.4773563587,2.20008,0.6416900000000001,2.29175,48.08,25.08,54.2281550488,136.41,50.20008,25.64169,56.3697108212,2.20008,0.6416900000000001,2.29175,48.0,25.0,54.1202365109,136.3,50.99008,9.28169,51.827965691,2.20008,0.6416900000000001,2.29175,48.79,8.64,49.5491039273,136.44,51.15008,9.26169,51.981819761,2.20008,0.6416900000000001,2.29175,48.95,8.62,49.7031880265,136.26
2020-08-29 11:00:00,51.17384,25.20362,57.0437057128,1.38384,0.40362000000000003,1.4415,49.79,24.8,55.6244919078,136.41,51.09384,25.10362,56.927780767,1.38384,0.40362000000000003,1.4415,49.71,24.7,55.508324600899996,136.3,51.91384,8.76362,52.6483410855,1.38384,0.40362000000000003,1.4415,50.53,8.36,51.216896626,136.44,52.05384,8.75362,52.7847337954,1.38384,0.40362000000000003,1.4415,50.67,8.35,51.3533971612,136.26
2020-08-29 11:30:00,51.9384,25.0662,57.6707185407,1.3584,0.3962,1.415,50.58,24.67,56.2756190548,136.27,51.8484,24.9762,57.5505616741,1.3584,0.3962,1.415,50.49,24.58,56.1552891543,136.15,52.6884,8.6562,53.3947309479,1.3584,0.3962,1.415,51.33,8.26,51.9903500661,136.3,52.7784,8.6362,53.4803090586,1.3584,0.3962,1.415,51.42,8.24,52.0760405561,136.11
2020-08-29 12:00:00,52.51072,24.81521,58.0790010439,1.3207200000000001,0.38521000000000005,1.37575,51.19,24.43,56.7207281335,136.27,52.41072,24.72521,57.9501473722,1.3207200000000001,0.38521000000000005,1.37575,51.09,24.34,56.5917281941,136.15,53.25072,8.41521,53.9115473703,1.3207200000000001,0.38521000000000005,1.37575,51.93,8.03,52.5471768985,136.3,53.36072,8.38521,54.0155365211,1.3207200000000001,0.38521000000000005,1.37575,52.04,8.0,52.6513209711,136.11
2020-08-29 12:30:00,52.40776,25.10393,58.1100732202,1.72776,0.50393,1.79975,50.68,24.6,56.3349127984,136.19,52.30776,25.01393,57.9810180168,1.72776,0.50393,1.79975,50.58,24.51,56.2056625261,136.15,53.14776,8.71393,53.8573761806,1.72776,0.50393,1.79975,51.42,8.21,52.0713020771,136.22,53.24776,8.69393,53.9528346231,1.72776,0.50393,1.79975,51.52,8.19,52.1669100101,136.11
2020-08-29 13:00:00,51.9008,25.1219,57.6611038764,1.2408000000000001,0.3619,1.2925,50.66,24.76,56.3869949545,136.57,51.8108,25.0219,57.5365490471,1.2408000000000001,0.3619,1.2925,50.57,24.66,56.2622475555,136.49,52.6408,8.6319,53.3438236561,1.2408000000000001,0.3619,1.2925,51.4,8.27,52.0610497397,136.6,52.7508,8.6119,53.4491508094,1.2408000000000001,0.3619,1.2925,51.51,8.25,52.1664892436,136.44
2020-08-29 13:30:00,50.94816,25.64238,57.0372392341,1.4481600000000001,0.42238000000000003,1.5085000000000002,49.5,25.22,55.554463367,137.05,50.84816,25.56238,56.9119552172,1.4481600000000001,0.42238000000000003,1.5085000000000002,49.4,25.14,55.4290501452,136.95,51.68816,9.05238,52.4748651056,1.4481600000000001,0.42238000000000003,1.5085000000000002,50.24,8.63,50.9758227006,137.09,51.79816,9.04238,52.5814987943,1.4481600000000001,0.42238000000000003,1.5085000000000002,50.35,8.62,51.082549858,136.91
2020-08-29 14:00:00,49.51592,26.14131,55.992806877,1.61592,0.47131000000000006,1.6832500000000001,47.9,25.67,54.3448148401,137.05,49.41592,26.04131,55.8577029241,1.61592,0.47131000000000006,1.6832500000000001,47.8,25.57,54.2094539725,136.95,50.25592,9.56131,51.1573664682,1.61592,0.47131000000000006,1.6832500000000001,48.64,9.09,49.4820947414,137.09,50.35592,9.54131,51.2518807027,1.61592,0.47131000000000006,1.6832500000000001,48.74,9.07,49.5767334543,136.91
2020-08-29 14:30:00,48.35392,26.15281,54.9733667357,1.96392,0.57281,2.04575,46.39,25.58,52.9751687114,136.79,48.27392,26.07281,54.8649503186,1.96392,0.57281,2.04575,46.31,25.5,52.8664931691,136.7,49.10392,9.61281,50.0359977962,1.96392,0.57281,2.04575,47.14,9.04,47.9989708223,136.83,49.20392,9.61281,50.1341386628,1.96392,0.57281,2.04575,47.24,9.04,48.0971849488,136.64
2020-08-29 15:00:00,48.47792,26.04356,55.030680034,1.41792,0.41356000000000004,1.477,47.06,25.63,53.5867567595,137.05,48.37792,25.95356,54.900003827,1.41792,0.41356000000000004,1.477,46.96,25.54,53.4558995809,136.97,49.22792,9.44356,50.1255317478,1.41792,0.41356000000000004,1.477,47.81,9.03,48.6552874825,137.08,49.31792,9.43356,50.2120432506,1.41792,0.41356000000000004,1.477,47.9,9.02,48.7418752204,136.91
2020-08-29 15:30:00,48.27024,26.71382,55.1692328082,2.31024,0.6738200000000001,2.4065,45.96,26.04,52.8242671506,137.05,48.17024,26.63382,55.0430049093,2.31024,0.6738200000000001,2.4065,45.86,25.96,52.6978291773,136.97,49.01024,10.13382,50.0469572766,2.31024,0.6738200000000001,2.4065,46.7,9.46,47.6485214881,137.08,49.10024,10.12382,50.1330759025,2.31024,0.6738200000000001,2.4065,46.79,9.45,47.7347525394,136.91
2020-08-29 16:00:00,48.49136,26.33373,55.1804071239,1.28136,0.37373,1.33475,47.21,25.96,53.8767640082,136.91,48.43136,26.24373,55.0847528429,1.28136,0.37373,1.33475,47.15,25.87,53.7808460328,136.81,49.26136,9.76373,50.2196377184,1.28136,0.37373,1.33475,47.98,9.39,48.8902086312,136.96,49.36136,9.753730000000001,50.3157938421,1.28136,0.37373,1.33475,48.08,9.38,48.986434857,136.8
2020-08-29 16:30:00,50.47976,25.97618,56.7711907313,1.04976,0.30618,1.0935,49.43,25.67,55.6980592121,136.47,50.38976,25.87618,56.6454288028,1.04976,0.30618,1.0935,49.34,25.57,55.5721198084,136.41,51.21976,9.486180000000001,52.0907998158,1.04976,0.30618,1.0935,50.17,9.18,51.002953836,136.52,51.32976,9.47618,52.1971479015,1.04976,0.30618,1.0935,50.28,9.17,51.1093660692,136.36
2020-08-29 17:00:00,52.23304,25.98672,58.3403812466,0.9830400000000001,0.28672000000000003,1.024,51.25,25.7,57.3328221876,136.47,52.14304,25.90672,58.2241767791,0.9830400000000001,0.28672000000000003,1.024,51.16,25.62,57.2165185938,136.41,52.97304,9.526720000000001,53.8228702393,0.9830400000000001,0.28672000000000003,1.024,51.99,9.24,52.8047128579,136.52,53.10304,9.526720000000001,53.9508225257,0.9830400000000001,0.28672000000000003,1.024,52.12,9.24,52.9327120031,136.36
2020-08-29 17:30:00,53.85448,25.72839,59.6846300823,0.9544800000000001,0.27839,0.9942500000000001,52.9,25.45,58.7035986972,136.11,53.75448,25.62839,59.5513097594,0.9544800000000001,0.27839,0.9942500000000001,52.8,25.35,58.5701502474,136.02,54.59448,9.32839,55.3857030872,0.9544800000000001,0.27839,0.9942500000000001,53.64,9.05,54.3980891209,136.15,54.70448,9.32839,55.4941347537,0.9544800000000001,0.27839,0.9942500000000001,53.75,9.05,54.5065592383,135.97
2020-08-29 18:00:00,54.95096,25.63153,60.6348359861,0.69096,0.20153000000000001,0.7197500000000001,54.26,25.43,59.9235554686,136.02,54.86096,25.54153,60.5152434256,0.69096,0.20153000000000001,0.7197500000000001,54.17,25.34,59.8038836532,135.9,55.67096,9.27153,56.4377272386,0.69096,0.20153000000000001,0.7197500000000001,54.98,9.07,55.7231127989,136.05,55.81096,9.28153,56.5774695021,0.69096,0.20153000000000001,0.7197500000000001,55.12,9.08,55.8628749708,135.85
2020-08-29 18:30:00,55.6012,25.74285,61.2714270077,0.6612,0.19285000000000002,0.6887500000000001,54.94,25.55,60.5904786249,135.84,55.5112,25.65285,61.1519585832,0.6612,0.19285000000000002,0.6887500000000001,54.85,25.46,60.4709359941,135.74,56.3012,9.41285,57.0826319169,0.6612,0.19285000000000002,0.6887500000000001,55.64,9.22,56.3987411207,135.88,56.4812,9.41285,57.2601755024,0.6612,0.19285000000000002,0.6887500000000001,55.82,9.22,56.5763272049,135.71
2020-08-29 19:00:00,55.65232,25.79276,61.3387902538,0.5923200000000001,0.17276000000000002,0.617,55.06,25.62,60.7288070029,135.84,55.56232,25.70276,61.2193047608,0.5923200000000001,0.17276000000000002,0.617,54.97,25.53,60.6092550688,135.74,56.32232,9.46276,57.1117112071,0.5923200000000001,0.17276000000000002,0.617,55.73,9.29,56.4989999912,135.88,56.54232,9.47276,57.3303334457,0.5923200000000001,0.17276000000000002,0.617,55.95,9.3,56.7176559812,135.71
2020-08-29 19:30:00,54.55904,26.27472,60.556170262,0.59904,0.17472000000000001,0.624,53.96,26.1,59.9407340629,136.11,54.46904,26.17472,60.4317158916,0.59904,0.17472000000000001,0.624,53.87,26.0,59.8161926237,136.02,55.21904,9.88472,56.0967919582,0.59904,0.17472000000000001,0.624,54.62,9.71,55.4763778558,136.16,55.45904,9.88472,56.3330525287,0.59904,0.17472000000000001,0.624,54.86,9.71,55.7126888599,135.97
2020-08-29 20:00:00,53.53312,26.46591,59.7179983678,0.6031200000000001,0.17591,0.6282500000000001,52.93,26.29,59.0994839233,135.93,53.46312,26.36591,59.6109588101,0.6031200000000001,0.17591,0.6282500000000001,52.86,26.19,58.9923359429,135.85,54.18312,10.11591,55.1193444089,0.6031200000000001,0.17591,0.6282500000000001,53.58,9.94,54.494219877,135.99,54.43312,10.11591,55.365117069,0.6031200000000001,0.17591,0.6282500000000001,53.83,9.94,54.740044757,135.82
2020-08-29 20:30:00,53.244,26.54325,59.4934253222,0.594,0.17325000000000002,0.61875,52.65,26.37,58.8846278752,135.93,53.174,26.45325,59.3906449836,0.594,0.17325000000000002,0.61875,52.58,26.28,58.781755673,135.85,53.894,10.19325,54.8494811421,0.594,0.17325000000000002,0.61875,53.3,10.02,54.2336648218,135.99,54.154,10.19325,55.104973111,0.594,0.17325000000000002,0.61875,53.56,10.02,54.4892099411,135.82
2020-08-29 21:00:00,52.27288,27.08584,58.8735654772,0.6028800000000001,0.17584000000000002,0.628,51.67,26.91,58.2575059542,135.93,52.23288,26.99584,58.796676185,0.6028800000000001,0.17584000000000002,0.628,51.63,26.82,58.1804889976,135.85,52.94288,10.76584,54.0263995987,0.6028800000000001,0.17584000000000002,0.628,52.34,10.59,53.4005964386,135.99,53.22288,10.75584,54.298831015,0.6028800000000001,0.17584000000000002,0.628,52.62,10.58,53.6730919549,135.82
2020-08-29 21:30:00,50.6824,27.4457,57.6365519289,0.6024,0.1757,0.6275000000000001,50.08,27.27,57.0233224216,135.93,50.6224,27.3557,57.5409567547,0.6024,0.1757,0.6275000000000001,50.02,27.18,56.9276101729,135.85,51.3624,11.0857,52.5451127913,0.6024,0.1757,0.6275000000000001,50.76,10.91,51.919222837,135.99,51.6124,11.0957,52.7916128968,0.6024,0.1757,0.6275000000000001,51.01,10.92,52.165759843000004,135.82
2020-08-29 22:00:00,48.56936,28.07773,56.1011733635,0.60936,0.17773000000000003,0.63475,47.96,27.9,55.4848772189,136.56,48.50936,27.97773,55.9992087762,0.60936,0.17773000000000003,0.63475,47.9,27.8,55.3827590501,136.47,49.24936,11.57773,50.5919291228,0.60936,0.17773000000000003,0.63475,48.64,11.4,49.9580784258,136.58,49.48936,11.57773,50.8255898654,0.60936,0.17773000000000003,0.63475,48.88,11.4,50.1917762188,136.41
2020-08-29 22:30:00,46.45096,28.59528,54.5470597118,0.60096,0.17528000000000002,0.626,45.85,28.42,53.9436641321,137.16,46.39096,28.51528,54.454038998,0.60096,0.17528000000000002,0.626,45.79,28.34,53.8505311023,137.08,47.17096,11.95528,48.6623898632,0.60096,0.17528000000000002,0.626,46.57,11.78,48.0367911085,137.19,47.35096,11.95528,48.8368931526,0.60096,0.17528000000000002,0.626,46.75,11.78,48.2113150619,137.04
2020-08-29 23:00:00,44.0184,29.13745,52.7883560178,0.6084,0.17745000000000002,0.63375,43.41,28.96,52.1834236133,137.66,43.9684,29.03745,52.6914955288,0.6084,0.17745000000000002,0.63375,43.36,28.86,52.0863628986,137.59,44.7084,12.36745,46.3874428058,0.6084,0.17745000000000002,0.63375,44.1,12.19,45.7537550372,137.69,44.9384,12.36745,46.6091580493,0.6084,0.17745000000000002,0.63375,44.33,12.19,45.9754825967,137.55
2020-08-29 23:30:00,40.84032,14.53801,43.3507263199,0.6103200000000001,0.17801,0.63575,40.23,14.36,42.7160684052,136.29,41.19032,29.50801,50.6691732305,0.6103200000000001,0.17801,0.63575,40.58,29.33,50.0698042736,136.2,41.92032,12.54801,43.7580367917,0.6103200000000001,0.17801,0.63575,41.31,12.37,43.1223028142,136.32,42.60032,28.27801,51.1315275898,0.6103200000000001,0.17801,0.63575,41.99,28.1,50.5249453241,136.16
2020-08-30 00:00:00,38.81008,11.39794,40.4491699031,0.6100800000000001,0.17794000000000001,0.6355000000000001,38.2,11.22,39.8136710189,136.29,39.22008,29.96794,49.3588097815,0.6100800000000001,0.17794000000000001,0.6355000000000001,38.61,29.79,48.7665479607,136.11,39.92008,12.527940000000001,41.8397187831,0.6100800000000001,0.17794000000000001,0.6355000000000001,39.31,12.35,41.2043517119,136.32,40.67008,31.54794,51.4716225259,0.6100800000000001,0.17794000000000001,0.6355000000000001,40.06,31.37,50.8810426387,136.08
2020-08-30 00:30:00,37.02128,11.66829,38.8165449823,0.61128,0.17829,0.63675,36.41,11.49,38.1799449973,136.51,37.39128,30.33829,48.1510089215,0.61128,0.17829,0.63675,36.78,30.16,47.5646297158,136.42,38.10128,12.81829,40.1997026875,0.61128,0.17829,0.63675,37.49,12.64,39.5634894821,136.55,38.811280000000004,31.90829,50.2439491478,0.61128,0.17829,0.63675,38.2,31.73,49.6591673309,136.38
2020-08-30 01:00:00,35.98936,11.85773,37.8924767462,0.60936,0.17773000000000003,0.63475,35.38,11.68,37.2581105264,136.76,36.35936,30.56773,47.5014649981,0.60936,0.17773000000000003,0.63475,35.75,30.39,46.9213661353,136.65,37.05936,13.00773,39.2759112353,0.60936,0.17773000000000003,0.63475,36.45,12.83,38.6420936286,136.79,37.73936,32.15773,49.582042031,0.60936,0.17773000000000003,0.63475,37.13,31.98,49.0036457827,136.6
2020-08-30 01:30:00,35.23384,11.90612,37.1911168776,0.60384,0.17612000000000003,0.629,34.63,11.73,36.5626831619,136.76,35.58384,30.63612,46.9551010839,0.60384,0.17612000000000003,0.629,34.98,30.46,46.383315966,136.65,36.29384,13.06612,38.5741664045,0.60384,0.17612000000000003,0.629,35.69,12.89,37.9463858622,136.79,36.96384,32.23612,49.045824493,0.60384,0.17612000000000003,0.629,36.36,32.06,48.4756970038,136.6
2020-08-30 02:00:00,35.00336,12.03598,37.0148622292,0.60336,0.17598000000000003,0.6285000000000001,34.4,11.86,36.3870801247,136.86,35.34336,30.79598,46.8779850276,0.60336,0.17598000000000003,0.6285000000000001,34.74,30.62,46.3082282105,136.73,36.06336,13.19598,38.4018205643,0.60336,0.17598000000000003,0.6285000000000001,35.46,13.02,37.7747534737,136.91,36.69336,32.38598,48.9413359917,0.60336,0.17598000000000003,0.6285000000000001,36.09,32.21,48.3732591418,136.68
2020-08-30 02:30:00,34.45192,12.15556,36.5334426327,0.60192,0.17556000000000002,0.627,33.85,11.98,35.9074212385,137.09,34.78192,30.96556,46.5687434338,0.60192,0.17556000000000002,0.627,34.18,30.79,46.0032227132,137.0,35.52192,13.31556,37.9356157008,0.60192,0.17556000000000002,0.627,34.92,13.14,37.3104006947,137.12,36.14192,32.58556,48.6626869562,0.60192,0.17556000000000002,0.627,35.54,32.41,48.0988534167,136.95
2020-08-30 03:00:00,33.75528,12.34654,35.9423980537,0.60528,0.17654,0.6305000000000001,33.15,12.17,35.3133317601,137.4,34.07528,31.22654,46.2192763622,0.60528,0.17654,0.6305000000000001,33.47,31.05,45.6546098439,137.26,34.78528,13.50654,37.3154435516,0.60528,0.17654,0.6305000000000001,34.18,13.33,36.6873452297,137.43,35.40528,32.83654,48.2884272994,0.60528,0.17654,0.6305000000000001,34.8,32.66,47.7254188038,137.23
2020-08-30 03:30:00,33.23608,12.52969,35.5194333466,0.6160800000000001,0.17969000000000002,0.64175,32.62,12.35,34.8796057891,137.4,33.55608,31.44969,45.9901457495,0.6160800000000001,0.17969000000000002,0.64175,32.94,31.27,45.4186800777,137.37,34.25608,13.70969,36.8976234582,0.6160800000000001,0.17969000000000002,0.64175,33.64,13.53,36.2589368294,137.43,34.88608,33.06969,48.0691478441,0.6160800000000001,0.17969000000000002,0.64175,34.27,32.89,47.4993157845,137.33
2020-08-30 04:00:00,32.91608,12.56969,35.2344352766,0.6160800000000001,0.17969000000000002,0.64175,32.3,12.39,34.5948276481,137.4,33.21608,31.48969,45.7701709289,0.6160800000000001,0.17969000000000002,0.64175,32.6,31.31,45.2003993345,137.37,33.94608,13.73969,36.6212428607,0.6160800000000001,0.17969000000000002,0.64175,33.33,13.56,35.9828083951,137.43,34.53608,33.10969,47.8434153637,0.6160800000000001,0.17969000000000002,0.64175,33.92,32.93,47.2752715487,137.33
2020-08-30 04:30:00,32.758,12.49025,35.0584213715,0.618,0.18025000000000002,0.64375,32.14,12.31,34.4167938658,137.61,33.068,31.45025,45.6356313538,0.618,0.18025000000000002,0.64375,32.45,31.27,45.0645692313,137.52,33.778,13.66025,36.435637967,0.618,0.18025000000000002,0.64375,33.16,13.48,35.7951952083,137.62,34.388,33.07025,47.7092860884,0.618,0.18025000000000002,0.64375,33.77,32.89,47.1398451419,137.47
2020-08-30 05:00:00,32.72176,12.43843,35.0061154423,0.6117600000000001,0.17843,0.6372500000000001,32.11,12.26,34.3709135753,137.69,33.01176,31.42843,45.5798476365,0.6117600000000001,0.17843,0.6372500000000001,32.4,31.25,45.014692046,137.52,33.73176,13.60843,36.3733556297,0.6117600000000001,0.17843,0.6372500000000001,33.12,13.43,35.7393242801,137.73,34.33176,33.05843,47.660565867,0.6117600000000001,0.17843,0.6372500000000001,33.72,32.88,47.0970572329,137.47
2020-08-30 05:30:00,33.01416,12.39913,35.2657508819,0.61416,0.17913,0.63975,32.4,12.22,34.6278558389,137.69,33.32416,31.39913,45.7865155309,0.61416,0.17913,0.63975,32.71,31.22,45.2176127189,137.62,34.05416,13.58913,36.6653824126,0.61416,0.17913,0.63975,33.44,13.41,36.0286233431,137.73,34.64416,33.02913,47.865867282,0.61416,0.17913,0.63975,34.03,32.85,47.2986617147,137.56
2020-08-30 06:00:00,33.51608,12.08969,35.6298782325,0.6160800000000001,0.17969000000000002,0.64175,32.9,11.91,34.9893998234,137.49,33.82608,31.03969,45.9093241451,0.6160800000000001,0.17969000000000002,0.64175,33.21,30.86,45.3347956872,137.42,34.56608,13.24969,37.0184841892,0.6160800000000001,0.17969000000000002,0.64175,33.95,13.07,36.3789417108,137.52,35.15608,32.64969,47.9786641963,0.6160800000000001,0.17969000000000002,0.64175,34.54,32.47,47.4058277008,137.38
2020-08-30 06:30:00,33.74248,12.17864,35.8730292671,0.61248,0.17864000000000002,0.638,33.13,12.0,35.2363008842,137.36,34.07248,31.07864,46.1174127375,0.61248,0.17864000000000002,0.638,33.46,30.9,45.5453795681,137.26,34.79248,13.34864,37.2653036268,0.61248,0.17864000000000002,0.638,34.18,13.17,36.6295140563,137.42,35.40248,32.68864,48.1859188477,0.61248,0.17864000000000002,0.638,34.79,32.51,47.6155877838,137.24
2020-08-30 07:00:00,34.8348,11.96515,36.8324327945,0.6348,0.18515,0.66125,34.2,11.78,36.1719283423,137.36,35.1648,30.83515,46.7693236488,0.6348,0.18515,0.66125,34.53,30.65,46.1708067939,137.26,35.9148,13.11515,38.2345396018,0.6348,0.18515,0.66125,35.28,12.93,37.5747694604,137.42,36.5148,32.44515,48.8468870816,0.6348,0.18515,0.66125,35.88,32.26,48.2502020721,137.13
2020-08-30 07:30:00,36.88408,11.44869,38.6200447975,0.7840800000000001,0.22869000000000003,0.8167500000000001,36.1,11.22,37.8034178349,136.88,37.25408,30.21869,47.9691119572,0.7840800000000001,0.22869000000000003,0.8167500000000001,36.47,29.99,47.2171684877,136.79,38.01408,12.58869,40.0442929038,0.7840800000000001,0.22869000000000003,0.8167500000000001,37.23,12.36,39.2280830528,136.91,38.64408,31.79869,50.0451956212,0.7840800000000001,0.22869000000000003,0.8167500000000001,37.86,31.57,49.2954815374,136.75
2020-08-30 08:00:00,38.68808,11.25069,40.2907627076,1.16808,0.34069000000000005,1.21675,37.52,10.91,39.0740131033,136.53,39.06808,29.90069,49.1972167644,1.16808,0.34069000000000005,1.21675,37.9,29.56,48.0645773933,136.43,39.85808,12.38069,41.7366508738,1.16808,0.34069000000000005,1.21675,38.69,12.04,40.5200900789,136.58,40.47808,31.47069,51.2725978429,1.16808,0.34069000000000005,1.21675,39.31,31.13,50.1433245806,136.37
2020-08-30 08:30:00,41.00704,10.75622,42.3942637423,1.66704,0.48622000000000004,1.7365,39.34,10.27,40.6584370088,135.81,41.40704,29.19622,50.6651973632,1.66704,0.48622000000000004,1.7365,39.74,28.71,49.0258268671,135.69,42.23704,11.87622,43.8749603926,1.66704,0.48622000000000004,1.7365,40.57,11.39,42.1385453,135.84,42.82704,30.74622,52.7208251021,1.66704,0.48622000000000004,1.7365,41.16,30.26,51.0863308528,135.66
2020-08-30 09:00:00,42.94752,10.03386,44.1040567369,1.96752,0.57386,2.0495,40.98,9.46,42.0577222398,135.29,43.37752,28.36386,51.8277705043,1.96752,0.57386,2.0495,41.41,27.79,49.8705544385,135.22,44.21752,11.13386,45.5977182921,1.96752,0.57386,2.0495,42.25,10.56,43.5496968991,135.34,44.82752,29.87386,53.8697880138,1.96752,0.57386,2.0495,42.86,29.3,51.9179121306,135.18
2020-08-30 09:30:00,45.10016,9.26588,46.0421650686,2.6601600000000003,0.77588,2.771,42.44,8.49,43.2808699081,134.86,45.51016,27.44588,53.1455641818,2.6601600000000003,0.77588,2.771,42.85,26.67,50.4718872245,134.79,46.44016,10.34588,47.5786264388,2.6601600000000003,0.77588,2.771,43.78,9.57,44.8137623951,134.89,46.96016,28.92588,55.1539949686,2.6601600000000003,0.77588,2.771,44.3,28.15,52.4872603591,134.71
2020-08-30 10:00:00,46.55376,8.69068,47.3580034313,3.05376,0.89068,3.181,43.5,7.8,44.1937778426,134.64,46.98376,26.790680000000002,54.0852497323,3.05376,0.89068,3.181,43.93,25.9,50.9966165544,134.55,47.94376,9.75068,48.9252479135,3.05376,0.89068,3.181,44.89,8.86,45.7560017921,134.69,48.44376,28.25068,56.0793973167,3.05376,0.89068,3.181,45.39,27.36,52.9983178978,134.5
2020-08-30 10:30:00,47.43784,8.66687,48.2230577573,2.93784,0.85687,3.06025,44.5,7.8100000000000005,45.1801516155,134.5,47.87784,26.70687,54.8228462255,2.93784,0.85687,3.06025,44.94,25.85,51.8442484756,134.39,48.86784,9.73687,49.8284298735,2.93784,0.85687,3.06025,45.93,8.88,46.7805440327,134.56,49.35784,28.14687,56.8193863066,2.93784,0.85687,3.06025,46.42,27.29,53.8475672617,134.36
2020-08-30 11:00:00,49.12072,7.4577100000000005,49.6836247849,2.22072,0.64771,2.31325,46.9,6.8100000000000005,47.3918357948,133.92,49.59072,25.34771,55.6933201772,2.22072,0.64771,2.31325,47.37,24.7,53.4229061359,133.85,50.58072,8.49771,51.2895731213,2.22072,0.64771,2.31325,48.36,7.85,48.9929801094,133.96,51.10072,26.76771,57.6870339259,2.22072,0.64771,2.31325,48.88,26.12,55.4211945017,133.76
2020-08-30 11:30:00,49.71568,7.41749,50.2659725437,2.66568,0.77749,2.77675,47.05,6.64,47.5162298589,133.61,50.20568,25.21749,56.1830232914,2.66568,0.77749,2.77675,47.54,24.44,53.454328169,133.49,51.19568,8.43749,51.8863073283,2.66568,0.77749,2.77675,48.53,7.66,49.130810089,133.64,51.73568,26.62749,58.1859416763,2.66568,0.77749,2.77675,49.07,25.85,55.462486421,133.43
2020-08-30 12:00:00,50.43744,7.17467,50.9451788039,2.34744,0.68467,2.44525,48.09,6.49,48.5259538804,133.61,50.91744,24.97467,56.712607397,2.34744,0.68467,2.44525,48.57,24.29,54.3051470857,133.49,51.89744,8.19467,52.5404310504,2.34744,0.68467,2.44525,49.55,7.51,50.1158916912,133.64,52.47744,26.38467,58.73697745,2.34744,0.68467,2.44525,50.13,25.7,56.3338876699,133.43
2020-08-30 12:30:00,51.78608,9.21844,52.6001684199,2.32608,0.67844,2.423,49.46,8.54,50.1918638825,134.31,52.32608,26.38844,58.6034846558,2.32608,0.67844,2.423,50.0,25.71,56.2228076496,134.22,53.30608,10.16844,54.2672584253,2.32608,0.67844,2.423,50.98,9.49,51.8557663139,134.33,53.61608,20.58844,57.4331602491,2.32608,0.67844,2.423,51.29,19.91,55.0188349568,134.16
2020-08-30 13:00:00,52.06096,12.12153,53.4534848786,2.37096,0.6915300000000001,2.46975,49.69,11.43,50.9876553687,136.1,52.61096,29.56153,60.3473045634,2.37096,0.6915300000000001,2.46975,50.24,28.87,57.9442361241,136.0,53.58096,13.29153,55.2049277172,2.37096,0.6915300000000001,2.46975,51.21,12.6,52.7373122182,136.13,53.51096,13.25153,55.1273606067,2.37096,0.6915300000000001,2.46975,51.14,12.56,52.6597873144,135.94
2020-08-30 13:30:00,51.63384,12.48987,53.1229732391,2.67384,0.7798700000000001,2.78525,48.96,11.71,50.3408949066,136.48,52.16384,30.03987,60.1951824747,2.67384,0.7798700000000001,2.78525,49.49,29.26,57.4926751856,136.4,53.14384,13.67987,54.8762842507,2.67384,0.7798700000000001,2.78525,50.47,12.9,52.092522496,136.51,53.06384,13.62987,54.7863529701,2.67384,0.7798700000000001,2.78525,50.39,12.85,52.0026403176,136.36
2020-08-30 14:00:00,50.75216,13.20188,52.4411229876,2.37216,0.69188,2.471,48.38,12.51,49.9712367267,137.14,51.26216,30.88188,59.845631087,2.37216,0.69188,2.471,48.89,30.19,57.4601444481,137.03,52.25216,14.40188,54.2005753862,2.37216,0.69188,2.471,49.88,13.71,51.7298608156,137.14,52.17216,14.35188,54.1101722285,2.37216,0.69188,2.471,49.8,13.66,51.6394771468,136.97
2020-08-30 14:30:00,50.2092,13.11685,51.8942725025,1.9092,0.5568500000000001,1.98875,48.3,12.56,49.9063482936,137.14,50.7392,30.86685,59.3904777348,1.9092,0.5568500000000001,1.98875,48.83,30.31,57.4722976746,137.03,51.7092,14.31685,53.6545763059,1.9092,0.5568500000000001,1.98875,49.8,13.76,51.6660197809,137.14,51.6392,14.28685,53.5791102909,1.9092,0.5568500000000001,1.98875,49.73,13.73,51.5905592139,137.06
2020-08-30 15:00:00,49.48168,13.46799,51.2818038905,2.22168,0.6479900000000001,2.31425,47.26,12.82,48.9679487012,137.41,49.98168,31.27799,58.9616909023,2.22168,0.6479900000000001,2.31425,47.76,30.63,56.738122105,137.29,50.96168,14.68799,53.0361186237,2.22168,0.6479900000000001,2.31425,48.74,14.04,50.72188088,137.42,50.88168,14.65799,52.9509398449,2.22168,0.6479900000000001,2.31425,48.66,14.01,50.6367030917,137.26
2020-08-30 15:30:00,49.48968,13.34824,51.25820849,1.39968,0.40824000000000005,1.458,48.09,12.94,49.8005190736,137.41,50.00968,31.14824,58.9167289384,1.39968,0.40824000000000005,1.458,48.61,30.74,57.5141695585,137.29,51.00968,14.56824,53.0492325147,1.39968,0.40824000000000005,1.458,49.61,14.16,51.5912560421,137.42,50.92968,14.52824,52.9613261012,1.39968,0.40824000000000005,1.458,49.53,14.12,51.5033523181,137.26
2020-08-30 16:00:00,50.03424,13.48082,51.818507121,1.6142400000000001,0.47082,1.6815,48.42,13.01,50.1373762776,137.41,50.54424,31.27082,59.4355481227,1.6142400000000001,0.47082,1.6815,48.93,30.8,57.8168219466,137.29,51.51424,14.69082,53.568060587,1.6142400000000001,0.47082,1.6815,49.9,14.22,51.8865917169,137.42,51.46424,14.66082,53.5117523713,1.6142400000000001,0.47082,1.6815,49.85,14.19,51.8302865128,137.26
2020-08-30 16:30:00,50.73536,13.61198,52.5296369096,2.23536,0.65198,2.3285,48.5,12.96,50.2017091343,137.0,51.26536,31.32198,60.0766474352,2.23536,0.65198,2.3285,49.03,30.67,57.8324286192,136.95,52.23536,14.81198,54.2948209855,2.23536,0.65198,2.3285,50.0,14.16,51.9663891376,137.04,52.18536,14.79198,54.2412616985,2.23536,0.65198,2.3285,49.95,14.14,51.9128317471,136.9
2020-08-30 17:00:00,51.16296,13.27253,52.856489938,1.24296,0.36253,1.29475,49.92,12.91,51.5623360603,136.91,51.74296,30.96253,60.2993546695,1.24296,0.36253,1.29475,50.5,30.6,59.0475232334,136.84,52.68296,14.48253,54.6373310985,1.24296,0.36253,1.29475,51.44,14.12,53.342740837,136.92,52.65296,14.45253,54.6004562267,1.24296,0.36253,1.29475,51.41,14.09,53.3058739728,136.75
2020-08-30 17:30:00,51.51056,13.59808,53.2751872,1.09056,0.31808000000000003,1.1360000000000001,50.42,13.28,52.1395703856,136.75,52.08056,31.23808,60.7305719716,1.09056,0.31808000000000003,1.1360000000000001,50.99,30.92,59.6324282585,136.65,53.02056,14.80808,55.0496050485,1.09056,0.31808000000000003,1.1360000000000001,51.93,14.49,53.9136810096,136.76,53.01056,14.77808,55.0319100159,1.09056,0.31808000000000003,1.1360000000000001,51.92,14.46,53.8959924299,136.58
2020-08-30 18:00:00,51.45008,13.69544,53.2416736101,1.15008,0.33544,1.198,50.3,13.36,52.0440159865,136.75,52.03008,31.32544,60.7323012572,1.15008,0.33544,1.198,50.88,30.99,59.5747807382,136.65,52.95008,14.89544,55.0053188774,1.15008,0.33544,1.198,51.8,14.56,53.8073749592,136.76,52.97008,14.87544,55.0191611205,1.15008,0.33544,1.198,51.82,14.54,53.8212225799,136.58
2020-08-30 18:30:00,51.27952,13.92861,53.1375135659,0.9895200000000001,0.28861000000000003,1.03075,50.29,13.64,52.1069448346,136.94,51.85952,31.60861,60.733137913,0.9895200000000001,0.28861000000000003,1.03075,50.87,31.32,59.7385913794,136.81,52.74952,15.12861,54.8761031849,0.9895200000000001,0.28861000000000003,1.03075,51.76,14.84,53.8453637744,136.96,52.82952,15.11861,54.9502552475,0.9895200000000001,0.28861000000000003,1.03075,51.84,14.83,53.9195187293,136.76
2020-08-30 19:00:00,50.885040000000004,14.08647,52.7988251087,0.8450400000000001,0.24647000000000002,0.8802500000000001,50.04,13.84,51.9186594588,137.14,51.47504,31.82647,60.519450887,0.8450400000000001,0.24647000000000002,0.8802500000000001,50.63,31.58,59.6715451451,137.08,52.34504,15.31647,54.539870424,0.8450400000000001,0.24647000000000002,0.8802500000000001,51.5,15.07,53.659620759,137.18,52.42504,15.306470000000001,54.6138521152,0.8450400000000001,0.24647000000000002,0.8802500000000001,51.58,15.06,53.7336021499,137.04
2020-08-30 19:30:00,50.50296,14.10628,52.4360191491,0.67296,0.19628,0.7010000000000001,49.83,13.91,51.7350654779,137.14,51.09296,31.84628,60.2052830855,0.67296,0.19628,0.7010000000000001,50.42,31.65,59.5306551283,137.08,51.95296,15.31628,54.1636269631,0.67296,0.19628,0.7010000000000001,51.28,15.12,53.4626299391,137.18,52.05296,15.30628,54.2567309391,0.67296,0.19628,0.7010000000000001,51.38,15.11,53.555732653,137.04
2020-08-30 20:00:00,50.2536,14.00605,52.1688963805,0.6036,0.17605,0.62875,49.65,13.83,51.5401920835,137.0,50.8436,31.74605,59.9406652579,0.6036,0.17605,0.62875,50.24,31.57,59.3356764519,136.91,51.7036,15.22605,53.8989318221,0.6036,0.17605,0.62875,51.1,15.05,53.2701839681,137.02,51.8036,15.21605,53.9920471048,0.6036,0.17605,0.62875,51.2,15.04,53.3632982489,136.84
2020-08-30 20:30:00,51.4188,13.84465,53.2500453245,0.5988,0.17465000000000003,0.62375,50.82,13.67,52.626431572,136.61,52.0488,31.46465,60.8202415406,0.5988,0.17465000000000003,0.62375,51.45,31.29,60.2176602003,136.52,52.8788,15.04465,54.9773497275,0.5988,0.17465000000000003,0.62375,52.28,14.87,54.3536134953,136.63,53.0188,15.03465,55.1092900885,0.5988,0.17465000000000003,0.62375,52.42,14.86,54.4855577195,136.45
2020-08-30 21:00:00,51.41,14.015,53.286098797,0.6000000000000001,0.17500000000000002,0.625,50.81,13.84,52.6611972898,136.2,52.01,31.525,60.8183009052,0.6000000000000001,0.17500000000000002,0.625,51.41,31.35,60.2147041843,136.1,52.85,15.215,54.9965337544,0.6000000000000001,0.17500000000000002,0.625,52.25,15.04,54.3715375909,136.24,52.99,15.205,55.1283241628,0.6000000000000001,0.17500000000000002,0.625,52.39,15.03,54.5033301735,136.06
2020-08-30 21:30:00,50.04904,14.34472,52.0641661491,0.59904,0.17472000000000001,0.624,49.45,14.17,51.4401730168,136.58,50.64904,31.97472,59.8974788451,0.59904,0.17472000000000001,0.624,50.05,31.8,59.2979131167,136.51,51.44904,15.55472,53.7489816759,0.59904,0.17472000000000001,0.624,50.85,15.38,53.125012,136.63,51.61904,15.57472,53.9175035921,0.59904,0.17472000000000001,0.624,51.02,15.4,53.2935305642,136.47
2020-08-30 22:00:00,48.10024,14.76507,50.3154089734,0.60024,0.17507,0.6252500000000001,47.5,14.59,49.690221372,136.94,48.66024,32.49507,58.5128065569,0.60024,0.17507,0.6252500000000001,48.06,32.32,57.9167160671,136.85,49.46024,15.98507,51.9792054938,0.60024,0.17507,0.6252500000000001,48.86,15.81,51.3542179378,136.96,49.62024,15.99507,52.134542119,0.60024,0.17507,0.6252500000000001,49.02,15.82,51.5095408638,136.81
2020-08-30 22:30:00,46.05584,15.35087,48.5467775229,0.58584,0.17087000000000002,0.6102500000000001,45.47,15.18,47.9369721614,137.42,46.57584,33.18087,57.1863533167,0.58584,0.17087000000000002,0.6102500000000001,45.99,33.01,56.610424835,137.32,47.39584,16.60087,50.2190654439,0.58584,0.17087000000000002,0.6102500000000001,46.81,16.43,49.6096865541,137.46,47.52584,16.60087,50.3417754202,0.58584,0.17087000000000002,0.6102500000000001,46.94,16.43,49.7323687351,137.28
2020-08-30 23:00:00,43.41896,15.82178,46.2118470725,0.58896,0.17178000000000002,0.6135,42.83,15.65,45.5996864024,138.04,43.88896,33.85178,55.4272840671,0.58896,0.17178000000000002,0.6135,43.3,33.68,54.8564709036,137.96,44.69896,17.08178,47.8516899707,0.58896,0.17178000000000002,0.6135,44.11,16.91,47.2402392035,138.09,44.84896,17.09178,47.9953972444,0.58896,0.17178000000000002,0.6135,44.26,16.92,47.3839002194,137.93
2020-08-30 23:30:00,40.7964,22.95395,46.8105765139,0.5964,0.17395000000000002,0.6212500000000001,40.2,22.78,46.2057182608,137.25,40.9864,31.81395,51.8846065762,0.5964,0.17395000000000002,0.6212500000000001,40.39,31.64,51.3073259876,137.16,41.7664,15.15395,44.43055671,0.5964,0.17395000000000002,0.6212500000000001,41.17,14.98,43.8106071631,137.27,41.9564,15.01395,44.5618468599,0.5964,0.17395000000000002,0.6212500000000001,41.36,14.84,43.9417250458,137.1
