Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-08-31 00:00:00,38.68192,30.22556,49.0904818901,0.60192,0.17556000000000002,0.627,38.08,30.05,48.5086476827,136.59,38.62192,30.13556,48.9878013489,0.60192,0.17556000000000002,0.627,38.02,29.96,48.405805437,136.49,39.42192,12.585560000000001,41.3821712456,0.60192,0.17556000000000002,0.627,38.82,12.41,40.7553738788,136.62,39.56192,12.585560000000001,41.5155613547,0.60192,0.17556000000000002,0.627,38.96,12.41,40.8887478409,136.41
2020-08-31 00:30:00,36.8724,30.4957,47.8493636347,0.6024,0.1757,0.6275000000000001,36.27,30.32,47.2738331427,136.59,36.8124,30.3957,47.7394111008,0.6024,0.1757,0.6275000000000001,36.21,30.22,47.1636777616,136.49,37.6324,12.8357,39.7611962125,0.6024,0.1757,0.6275000000000001,37.03,12.66,39.134339141,136.62,37.7524,12.8357,39.8747902847,0.6024,0.1757,0.6275000000000001,37.15,12.66,39.2479056766,136.52
2020-08-31 01:00:00,35.87832,30.58451,47.1451598572,0.5983200000000001,0.17451000000000003,0.6232500000000001,35.28,30.41,46.577317441,136.59,35.81832,30.494510000000002,47.0411223055,0.5983200000000001,0.17451000000000003,0.6232500000000001,35.22,30.32,46.473119112,136.49,36.62832,12.97451,38.8583547743,0.5983200000000001,0.17451000000000003,0.6232500000000001,36.03,12.8,38.2361203576,136.62,36.73832,12.96451,38.9587304203,0.5983200000000001,0.17451000000000003,0.6232500000000001,36.14,12.79,38.336453931,136.52
2020-08-31 01:30:00,34.9876,30.7843,46.602631688,0.5976,0.1743,0.6225,34.39,30.61,46.0395938297,136.29,34.9376,30.6843,46.499055477,0.5976,0.1743,0.6225,34.34,30.51,45.9357779949,136.21,35.7476,13.2543,38.1256786726,0.5976,0.1743,0.6225,35.15,13.08,37.504785028,136.33,35.8476,13.2443,38.2159902168,0.5976,0.1743,0.6225,35.25,13.07,37.5950448863,136.15
2020-08-31 02:00:00,35.00264,30.47577,46.4107462132,0.6026400000000001,0.17577,0.62775,34.4,30.3,45.8415750166,136.07,34.94264,30.37577,46.2998433395,0.6026400000000001,0.17577,0.62775,34.34,30.2,45.7304668684,135.97,35.77264,12.965770000000001,38.0498746944,0.6026400000000001,0.17577,0.62775,35.17,12.79,37.4234284907,136.09,35.85264,12.94577,38.1182994881,0.6026400000000001,0.17577,0.62775,35.25,12.77,37.4918044378,135.9
2020-08-31 02:30:00,34.6012,30.87535,46.3738102711,0.6012000000000001,0.17535,0.6262500000000001,34.0,30.7,45.8092785361,136.29,34.4012,30.64535,46.0714666368,0.6012000000000001,0.17535,0.6262500000000001,33.8,30.47,45.5067126916,136.21,35.2312,13.20535,37.6247089299,0.6012000000000001,0.17535,0.6262500000000001,34.63,13.03,37.0002405398,136.31,35.3112,13.18535,37.6926292538,0.6012000000000001,0.17535,0.6262500000000001,34.71,13.01,37.0681021904,136.16
2020-08-31 03:00:00,33.75504,30.93647,45.7872023765,0.60504,0.17647000000000002,0.6302500000000001,33.15,30.76,45.222782975,136.29,33.69504,30.83647,45.6754157361,0.60504,0.17647000000000002,0.6302500000000001,33.09,30.66,45.1107936086,136.21,34.52504,13.42647,37.0438724172,0.60504,0.17647000000000002,0.6302500000000001,33.92,13.25,36.416052779,136.31,34.60504,13.40647,37.1112143598,0.60504,0.17647000000000002,0.6302500000000001,34.0,13.23,36.4833235876,136.16
2020-08-31 03:30:00,33.38216,31.09563,45.6213416217,0.60216,0.17563,0.6272500000000001,32.78,30.92,45.0618996493,136.57,33.32216,30.98563,45.502479202399996,0.60216,0.17563,0.6272500000000001,32.72,30.81,44.9427914131,136.47,34.17216,13.48563,36.7368852186,0.60216,0.17563,0.6272500000000001,33.57,13.31,36.1123386116,136.59,34.22216,13.46563,36.7760713829,0.60216,0.17563,0.6272500000000001,33.62,13.29,36.1514660837,136.44
2020-08-31 04:00:00,32.99624,30.99682,45.2720079547,0.60624,0.17682,0.6315000000000001,32.39,30.82,44.7100044733,136.35,32.93624,30.90682,45.1666627929,0.60624,0.17682,0.6315000000000001,32.33,30.73,44.6045042569,136.3,33.77624,13.43682,36.3508255787,0.60624,0.17682,0.6315000000000001,33.17,13.26,35.7222129774,136.37,33.836240000000004,13.41682,36.3992059838,0.60624,0.17682,0.6315000000000001,33.23,13.24,35.7705255762,136.25
2020-08-31 04:30:00,33.08624,31.09682,45.4060732882,0.60624,0.17682,0.6315000000000001,32.48,30.92,44.8441389704,136.69,33.03624,30.98682,45.2943281996,0.60624,0.17682,0.6315000000000001,32.43,30.81,44.7321025663,136.58,33.86624,13.46682,36.4455409159,0.60624,0.17682,0.6315000000000001,33.26,13.29,35.8169191863,136.72,33.94624,13.45682,36.5162048227,0.60624,0.17682,0.6315000000000001,33.34,13.28,35.8875187217,136.54
2020-08-31 05:00:00,33.23312,30.93591,45.4034226955,0.6031200000000001,0.17591,0.6282500000000001,32.63,30.76,44.8429983386,136.69,33.17312,30.84591,45.2981904083,0.6031200000000001,0.17591,0.6282500000000001,32.57,30.67,44.7376105754,136.58,34.00312,13.31591,36.5174701871,0.6031200000000001,0.17591,0.6282500000000001,33.4,13.14,35.8917762168,136.63,34.08312,13.29591,36.5847002402,0.6031200000000001,0.17591,0.6282500000000001,33.48,13.12,35.958932131,136.45
2020-08-31 05:30:00,34.13504,30.66647,45.8871805417,0.60504,0.17647000000000002,0.6302500000000001,33.53,30.49,45.3199845543,136.69,34.09504,30.57647,45.797295447,0.60504,0.17647000000000002,0.6302500000000001,33.49,30.4,45.2298585008,136.69,34.85504,12.97647,37.1922382637,0.60504,0.17647000000000002,0.6302500000000001,34.25,12.8,36.5636773315,136.79,35.03504,12.98647,37.364454109,0.60504,0.17647000000000002,0.6302500000000001,34.43,12.81,36.7358271991,136.63
2020-08-31 06:00:00,34.7448,30.6864,46.3557577006,0.6048,0.1764,0.63,34.14,30.51,45.7864576048,136.96,34.7148,30.5864,46.2671071497,0.6048,0.1764,0.63,34.11,30.41,45.6974857076,136.9,35.4948,12.9464,37.7821399606,0.6048,0.1764,0.63,34.89,12.77,37.1535328065,136.99,35.644800000000004,12.9564,37.9265087768,0.6048,0.1764,0.63,35.04,12.78,37.2978551662,136.85
2020-08-31 06:30:00,35.45504,30.56647,46.8120598742,0.60504,0.17647000000000002,0.6302500000000001,34.85,30.39,46.2393187666,136.96,35.40504,30.47647,46.7154372886,0.60504,0.17647000000000002,0.6302500000000001,34.8,30.3,46.1424966815,136.9,36.21504,12.83647,38.4227027194,0.60504,0.17647000000000002,0.6302500000000001,35.61,12.66,37.7934875342,136.99,36.34504,12.84647,38.5485891319,0.60504,0.17647000000000002,0.6302500000000001,35.74,12.67,37.9193420302,136.85
2020-08-31 07:00:00,36.34856,30.25458,47.2922554447,0.5985600000000001,0.17458,0.6235,35.75,30.08,46.7211825621,136.68,36.28856,30.15458,47.1821818259,0.5985600000000001,0.17458,0.6235,35.69,29.98,46.6109053763,136.58,37.10856,12.58458,39.1843958617,0.5985600000000001,0.17458,0.6235,36.51,12.41,38.5614859672,136.72,37.22856,12.58458,39.2980576295,0.5985600000000001,0.17458,0.6235,36.63,12.41,38.6751212021,136.53
2020-08-31 07:30:00,38.30856,29.97958,48.6448454232,0.47856000000000004,0.13958,0.4985,37.83,29.84,48.1823048432,136.21,38.25856,29.88958,48.5500196277,0.47856000000000004,0.13958,0.4985,37.78,29.75,48.087325773,136.15,39.07856,12.42958,41.0076616091,0.47856000000000004,0.13958,0.4985,38.6,12.29,40.5093088067,136.26,39.17856,12.42958,41.1029685382,0.47856000000000004,0.13958,0.4985,38.7,12.29,40.6046068815,136.11
2020-08-31 08:00:00,40.0788,29.5559,49.7982071389,0.8088000000000001,0.2359,0.8425,39.27,29.32,49.0081146342,136.04,39.9888,29.4459,49.6604989126,0.8088000000000001,0.2359,0.8425,39.18,29.21,48.8702005316,136.0,40.8388,12.0459,42.5782960233,0.8088000000000001,0.2359,0.8425,40.03,11.81,41.7357999804,136.06,40.9188,12.0159,42.6465713305,0.8088000000000001,0.2359,0.8425,40.11,11.78,41.8040727681,135.93
2020-08-31 08:30:00,42.52696,28.72953,51.3218103818,1.02696,0.29953,1.06975,41.5,28.43,50.3042234807,135.28,42.44696,28.62953,51.1995546979,1.02696,0.29953,1.06975,41.42,28.33,50.1817227684,135.21,43.30696,11.38953,44.7796178865,1.02696,0.29953,1.06975,42.28,11.09,43.7102562335,135.32,43.35696,11.36953,44.8228980864,1.02696,0.29953,1.06975,42.33,11.07,43.7535575696,135.16
2020-08-31 09:00:00,44.91144,28.03792,52.9448996675,1.26144,0.36792,1.314,43.65,27.67,51.6812480499,134.98,44.81144,27.93792,52.8071257389,1.26144,0.36792,1.314,43.55,27.57,51.543257561,134.89,45.68144,10.81792,46.9448756905,1.26144,0.36792,1.314,44.42,10.45,45.6326516871,135.02,45.73144,10.78792,46.9866345081,1.26144,0.36792,1.314,44.47,10.42,45.6744709876,134.84
2020-08-31 09:30:00,46.9856,27.1633,54.2723822423,1.4856,0.4333,1.5474999999999999,45.5,26.73,52.7706632515,134.51,46.8756,27.0633,54.1271104184,1.4856,0.4333,1.5474999999999999,45.39,26.63,52.625174584,134.42,47.7756,10.0333,48.8177740608,1.4856,0.4333,1.5474999999999999,46.29,9.6,47.274983871,134.55,47.7956,10.0033,48.8311927998,1.4856,0.4333,1.5474999999999999,46.31,9.57,47.2884869709,134.35
2020-08-31 10:00:00,48.40512,26.76066,55.3099318916,2.02512,0.5906600000000001,2.1095,46.38,26.17,53.2538571373,134.51,48.30512,26.66066,55.1740465242,2.02512,0.5906600000000001,2.1095,46.28,26.07,53.1176364309,134.42,49.20512,9.66066,50.1445130184,2.02512,0.5906600000000001,2.1095,47.18,9.07,48.043910124,134.55,49.21512,9.62066,50.1466363324,2.02512,0.5906600000000001,2.1095,47.19,9.03,48.0461965196,134.35
2020-08-31 10:30:00,48.99944,26.41817,55.6674485356,2.11944,0.61817,2.20775,46.88,25.8,53.5105073794,134.12,48.87944,26.31817,55.5143740563,2.11944,0.61817,2.20775,46.76,25.7,53.3571700899,134.01,49.78944,9.37817,50.6649623316,2.11944,0.61817,2.20775,47.67,8.76,48.4682009157,134.18,49.79944,9.33817,50.667402176,2.11944,0.61817,2.20775,47.68,8.72,48.4708242142,133.97
2020-08-31 11:00:00,49.07544,26.19367,55.6282945924,2.51544,0.73367,2.62025,46.56,25.46,53.0664225288,134.4,48.95544,26.09367,55.4753523618,2.51544,0.73367,2.62025,46.44,25.36,52.9131666034,134.29,49.88544,9.12367,50.7129024831,2.51544,0.73367,2.62025,47.37,8.39,48.1072655635,134.45,49.85544,9.07367,50.6744154861,2.51544,0.73367,2.62025,47.34,8.34,48.0690253698,134.23
2020-08-31 11:30:00,49.26296,25.891280000000002,55.6524717151,2.71296,0.7912800000000001,2.826,46.55,25.1,52.8858440417,134.4,49.13296,25.79128,55.4908810743,2.71296,0.7912800000000001,2.826,46.42,25.0,52.7239641909,134.38,50.08296,8.76128,50.8435139384,2.71296,0.7912800000000001,2.826,47.37,7.97,48.0357970684,134.45,50.04296,8.72128,50.7972299481,2.71296,0.7912800000000001,2.826,47.33,7.93,47.9897259838,134.23
2020-08-31 12:00:00,50.20792,25.49231,56.3089078198,2.16792,0.63231,2.25825,48.04,24.86,54.0912303428,134.25,50.09792,25.39231,56.1655677036,2.16792,0.63231,2.25825,47.93,24.76,53.9475903076,134.2,51.01792,8.39231,51.7035688155,2.16792,0.63231,2.25825,48.85,7.76,49.4625120672,134.3,51.00792,8.35231,51.687222648,2.16792,0.63231,2.25825,48.84,7.72,49.4463749935,134.13
2020-08-31 12:30:00,50.2124,25.9782,56.5345203305,2.9424,0.8582000000000001,3.065,47.27,25.12,53.5300597795,134.25,50.0824,25.8782,56.3731143809,2.9424,0.8582000000000001,3.065,47.14,25.02,53.3683426762,134.2,51.0124,8.8982,51.7826507336,2.9424,0.8582000000000001,3.065,48.07,8.04,48.7377317897,134.3,51.0024,8.8582,51.7659396998,2.9424,0.8582000000000001,3.065,48.06,8.0,48.7212848763,134.13
2020-08-31 13:00:00,49.37632,26.24101,55.9161120122,3.46632,1.01101,3.61075,45.91,25.23,52.3858855036,134.25,49.26632,26.14101,55.7720601212,3.46632,1.01101,3.61075,45.8,25.13,52.2413332525,134.2,50.19632,9.19101,51.0308260404,3.46632,1.01101,3.61075,46.73,8.18,47.4405448957,134.3,50.17632,9.14101,51.0021681163,3.46632,1.01101,3.61075,46.71,8.13,47.4122452537,134.13
2020-08-31 13:30:00,48.89632,26.23851,55.4915265294,2.32632,0.6785100000000001,2.42325,46.57,25.56,53.1232387943,134.35,48.76632,26.12851,55.324976287,2.32632,0.6785100000000001,2.42325,46.44,25.45,52.9563603357,134.2,49.70632,9.13851,50.5393966422,2.32632,0.6785100000000001,2.42325,47.38,8.46,48.1293673343,134.38,49.67632,9.09851,50.5026697607,2.32632,0.6785100000000001,2.42325,47.35,8.42,48.0928154718,134.13
2020-08-31 14:00:00,48.60064,26.22977,55.227013704,2.09064,0.60977,2.17775,46.51,25.62,53.0995715614,134.35,48.48064,26.12977,55.0739260909,2.09064,0.60977,2.17775,46.39,25.52,52.946222717,134.2,49.40064,9.15977,50.2426573627,2.09064,0.60977,2.17775,47.31,8.55,48.0763829754,134.38,49.39064,9.10977,50.2237317317,2.09064,0.60977,2.17775,47.3,8.5,48.0576736849,134.13
2020-08-31 14:30:00,48.94456,26.11258,55.474649957,1.89456,0.5525800000000001,1.9735,47.05,25.56,53.5445244633,134.35,48.83456,26.02258,55.3352412143,1.89456,0.5525800000000001,1.9735,46.94,25.47,53.4049108229,134.33,49.76456,9.01258,50.5740845715,1.89456,0.5525800000000001,1.9735,47.87,8.46,48.6118144076,134.38,49.75456,8.96258,50.555356601,1.89456,0.5525800000000001,1.9735,47.86,8.41,48.5932886313,134.24
2020-08-31 15:00:00,49.02736,26.05173,55.5191378226,2.09736,0.61173,2.18475,46.93,25.44,53.3818180657,134.47,48.90736,25.95173,55.3662546337,2.09736,0.61173,2.18475,46.81,25.34,53.2286736637,134.41,49.81736,8.92173,50.6099458957,2.09736,0.61173,2.18475,47.72,8.31,48.4381512859,134.48,49.83736,8.881730000000001,50.6225994943,2.09736,0.61173,2.18475,47.74,8.27,48.4510113414,134.33
2020-08-31 15:30:00,49.13528,26.24779,55.7065725078,1.77528,0.5177900000000001,1.84925,47.36,25.73,53.8980751048,134.47,49.02528,26.13779,55.5577370414,1.77528,0.5177900000000001,1.84925,47.25,25.62,53.7489246404,134.41,49.94528,9.11779,50.7707109342,1.77528,0.5177900000000001,1.84925,48.17,8.6,48.931675834800004,134.48,49.94528,9.08779,50.7653318847,1.77528,0.5177900000000001,1.84925,48.17,8.57,48.92641209,134.33
2020-08-31 16:00:00,49.51856,26.15708,56.0025054672,1.73856,0.5070800000000001,1.811,47.78,25.65,54.2296127591,134.47,49.40856,26.05708,55.8585465207,1.73856,0.5070800000000001,1.811,47.67,25.55,54.0854083834,134.41,50.29856,9.05708,51.1074929555,1.73856,0.5070800000000001,1.811,48.56,8.55,49.3069579268,134.48,50.33856,9.02708,51.1415564507,1.73856,0.5070800000000001,1.811,48.6,8.52,49.3411633426,134.33
2020-08-31 16:30:00,51.46328,25.69429,57.5210024857,1.5232800000000002,0.44429,1.5867499999999999,49.94,25.25,55.960397604,134.23,51.33328,25.59429,57.3600323933,1.5232800000000002,0.44429,1.5867499999999999,49.81,25.15,55.7992706046,134.15,52.26328,8.63429,52.9717037687,1.5232800000000002,0.44429,1.5867499999999999,50.74,8.19,51.3967284951,134.26,52.26328,8.59429,52.9651985455,1.5232800000000002,0.44429,1.5867499999999999,50.74,8.15,51.3903697204,134.06
2020-08-31 17:00:00,53.31032,25.07926,58.9148495767,1.3003200000000001,0.37926000000000004,1.3545,52.01,24.7,57.5771664812,133.57,53.20032,24.97926,58.7727613632,1.3003200000000001,0.37926000000000004,1.3545,51.9,24.6,57.4349196918,133.49,54.07032,8.16926,54.6839676125,1.3003200000000001,0.37926000000000004,1.3545,52.77,7.79,53.3418878556,133.63,54.14032,8.12926,54.7472293167,1.3003200000000001,0.37926000000000004,1.3545,52.84,7.75,53.4053190235,133.45
2020-08-31 17:30:00,55.30928,24.68104,60.5662462895,1.16928,0.34104,1.218,54.14,24.34,59.3597102419,133.45,55.18928,24.42104,60.3510051416,1.16928,0.34104,1.218,54.02,24.08,59.1439498174,133.36,56.06928,7.97104,56.6330436971,1.16928,0.34104,1.218,54.9,7.63,55.4276726915,133.49,56.17928,8.08104,56.7575079509,1.16928,0.34104,1.218,55.01,7.74,55.551846954,133.3
2020-08-31 18:00:00,55.6072,11.6521,56.8148935249,0.9672000000000001,0.2821,1.0075,54.64,11.37,55.8104515302,135.57,56.2872,28.9521,63.2967059036,0.9672000000000001,0.2821,1.0075,55.32,28.67,62.3078751042,135.5,57.1172,12.7821,58.5299634055,0.9672000000000001,0.2821,1.0075,56.15,12.5,57.5245382424,135.59,57.2772,12.7721,58.6839345839,0.9672000000000001,0.2821,1.0075,56.31,12.49,57.6785592747,135.41
2020-08-31 18:30:00,55.19392,12.03781,56.4913946948,0.88392,0.25781000000000004,0.9207500000000001,54.31,11.78,55.5728755779,135.45,55.88392,29.33781,63.1167141902,0.88392,0.25781000000000004,0.9207500000000001,55.0,29.08,62.2145192057,135.34,56.70392,13.18781,58.2172901805,0.88392,0.25781000000000004,0.9207500000000001,55.82,12.93,57.297969423,135.49,56.86392,13.16781,58.3686270008,0.88392,0.25781000000000004,0.9207500000000001,55.98,12.91,57.4493559581,135.28
2020-08-31 19:00:00,53.9584,12.4487,55.3757985247,0.8184,0.23870000000000002,0.8525,53.14,12.21,54.5247072436,135.55,54.6384,29.7687,62.2216220799,0.8184,0.23870000000000002,0.8525,53.82,29.53,61.3890324081,135.47,55.4284,13.6087,57.0745498646,0.8184,0.23870000000000002,0.8525,54.61,13.37,56.2228512262,135.6,55.6284,13.6087,57.2688012992,0.8184,0.23870000000000002,0.8525,54.81,13.37,56.4171339222,135.39
2020-08-31 19:30:00,52.8728,12.5479,54.3413541812,0.7128,0.2079,0.7425,52.16,12.34,53.5998246266,135.41,53.5228,29.8679,61.2925898478,0.7128,0.2079,0.7425,52.81,29.66,60.5690655368,135.36,54.3028,13.7179,56.0087035045,0.7128,0.2079,0.7425,53.59,13.51,55.2667006433,135.45,54.5028,13.7079,56.2001933293,0.7128,0.2079,0.7425,53.79,13.5,55.4582194088,135.29
2020-08-31 20:00:00,52.1056,12.69955,53.6308877566,0.6156,0.17955000000000002,0.6412500000000001,51.49,12.52,52.9902868458,135.51,52.7656,30.03955,60.7172389652,0.6156,0.17955000000000002,0.6412500000000001,52.15,29.86,60.0936111413,135.36,53.5356,13.86955,55.3030278065,0.6156,0.17955000000000002,0.6412500000000001,52.92,13.69,54.6620755186,135.55,53.7456,13.86955,55.5063414085,0.6156,0.17955000000000002,0.6412500000000001,53.13,13.69,54.8654080455,135.29
2020-08-31 20:30:00,53.82288,12.24584,55.1983967956,0.6028800000000001,0.17584000000000002,0.628,53.22,12.07,54.5715429505,135.29,54.48288,29.53584,61.9737852451,0.6028800000000001,0.17584000000000002,0.628,53.88,29.36,61.3601173402,135.18,55.29288,13.40584,56.8948075381,0.6028800000000001,0.17584000000000002,0.628,54.69,13.23,56.2674772848,135.32,55.48288,13.39584,57.0771276642,0.6028800000000001,0.17584000000000002,0.628,54.88,13.22,56.449825509,135.14
2020-08-31 21:00:00,53.87688,12.58409,55.3270053379,0.5968800000000001,0.17409000000000002,0.62175,53.28,12.41,54.7061833799,135.86,54.54688,29.99409,62.2495586544,0.5968800000000001,0.17409000000000002,0.62175,53.95,29.82,61.6428008773,135.78,55.35688,13.75409,57.0399785682,0.5968800000000001,0.17409000000000002,0.62175,54.76,13.58,56.418738022,135.88,55.52688,13.74409,57.2025734776,0.5968800000000001,0.17409000000000002,0.62175,54.93,13.57,56.5813555864,135.73
2020-08-31 21:30:00,51.86504,13.49647,53.5923229265,0.60504,0.17647000000000002,0.6302500000000001,51.26,13.32,52.9623451142,136.38,52.49504,31.02647,60.9784475472,0.60504,0.17647000000000002,0.6302500000000001,51.89,30.85,60.3679931752,136.27,53.30504,14.68647,55.2912261617,0.60504,0.17647000000000002,0.6302500000000001,52.7,14.51,54.6610473738,136.43,53.46504,14.67647,55.4428469134,0.60504,0.17647000000000002,0.6302500000000001,52.86,14.5,54.8126773657,136.23
2020-08-31 22:00:00,49.35552,13.94661,51.2881593057,0.6055200000000001,0.17661000000000002,0.63075,48.75,13.77,50.6574318338,136.65,49.95552,31.58661,59.1038738981,0.6055200000000001,0.17661000000000002,0.63075,49.35,31.41,58.4979538104,136.56,50.76552,15.14661,52.9769555124,0.6055200000000001,0.17661000000000002,0.63075,50.16,14.97,52.3462176284,136.67,50.91552,15.15661,53.1235635435,0.6055200000000001,0.17661000000000002,0.63075,50.31,14.98,52.492823319,136.49
2020-08-31 22:30:00,46.86768,14.49724,49.0586322292,0.60768,0.17724,0.633,46.26,14.32,48.4257163086,136.56,47.41768,32.11724,57.2708781302,0.60768,0.17724,0.633,46.81,31.94,56.6686835916,136.44,48.19768,15.70724,50.6925413232,0.60768,0.17724,0.633,47.59,15.53,50.0598541748,136.58,48.38768,15.72724,50.8794030409,0.60768,0.17724,0.633,47.78,15.55,50.2467003892,136.38
2020-08-31 23:00:00,43.83456,14.97633,46.3223392184,0.6045600000000001,0.17633000000000001,0.62975,43.23,14.8,45.6932478601,137.19,44.32456,32.77633,55.1267124674,0.6045600000000001,0.17633000000000001,0.62975,43.72,32.6,54.536211823,137.09,45.12456,16.21633,47.9499246492,0.6045600000000001,0.17633000000000001,0.62975,44.52,16.04,47.32136938,137.21,45.27456,16.22633,48.0944858426,0.6045600000000001,0.17633000000000001,0.62975,44.67,16.05,47.4658972316,137.04
2020-08-31 23:30:00,40.81616,15.53388,43.672191896,0.59616,0.17388,0.621,40.22,15.36,43.0531996488,138.06,41.25616,33.56388,53.1846291573,0.59616,0.17388,0.621,40.66,33.39,52.6129993443,137.93,42.06616,16.79388,45.2945495904,0.59616,0.17388,0.621,41.47,16.62,44.6764512915,138.08,42.20616,16.80388,45.4282987245,0.59616,0.17388,0.621,41.61,16.63,44.8101439409,137.89
2020-09-01 00:00:00,38.85736,12.71423,40.8845456213,0.59736,0.17423000000000002,0.6222500000000001,38.26,12.54,40.2626278328,136.94,39.21736,30.50423,49.6840957778,0.59736,0.17423000000000002,0.6222500000000001,38.62,30.33,49.1061432002,136.84,40.34736,25.61423,47.7911941414,0.59736,0.17423000000000002,0.6222500000000001,39.75,25.44,47.1938142133,136.99,40.15736,13.72423,42.4378139312,0.59736,0.17423000000000002,0.6222500000000001,39.56,13.55,41.8162181456,136.8
2020-09-01 00:30:00,37.39304,10.73297,38.902905874300004,0.59304,0.17297,0.61775,36.8,10.56,38.2851616165,135.69,37.75304,29.16297,47.705040074,0.59304,0.17297,0.61775,37.16,28.99,47.1305177141,135.62,38.99304,30.69297,49.6237400431,0.59304,0.17297,0.61775,38.4,30.52,49.0513037543,135.74,38.66304,11.852970000000001,40.4391340147,0.59304,0.17297,0.61775,38.07,11.68,39.821442716199996,135.58
2020-09-01 01:00:00,36.54576,10.64668,38.0650018915,0.6057600000000001,0.17668,0.631,35.94,10.47,37.4340019234,135.69,36.88576,29.09668,46.9805925654,0.6057600000000001,0.17668,0.631,36.28,28.92,46.3961722559,135.62,38.11576,30.60668,48.8833307069,0.6057600000000001,0.17668,0.631,37.51,30.43,48.3009834268,135.74,37.79576,11.75668,39.5820539967,0.6057600000000001,0.17668,0.631,37.19,11.58,38.9511553102,135.58
2020-09-01 01:30:00,36.23432,10.77626,37.8028269505,0.6043200000000001,0.17626000000000003,0.6295000000000001,35.63,10.6,37.173335874,135.69,36.56432,29.22626,46.8094410418,0.6043200000000001,0.17626000000000003,0.6295000000000001,35.96,29.05,46.2279579908,135.62,37.82432,30.75626,48.7506585868,0.6043200000000001,0.17626000000000003,0.6295000000000001,37.22,30.58,48.1712030159,135.74,37.47432,11.87626,39.3111970188,0.6043200000000001,0.17626000000000003,0.6295000000000001,36.87,11.7,38.6818678453,135.58
2020-09-01 02:00:00,36.31792,10.70731,37.8634097852,0.60792,0.17731000000000002,0.6332500000000001,35.71,10.53,37.230162503,135.97,36.62792,29.22731,46.8597927157,0.60792,0.17731000000000002,0.6332500000000001,36.02,29.05,46.274646406,135.89,37.90792,30.76731,48.8225128743,0.60792,0.17731000000000002,0.6332500000000001,37.3,30.59,48.2393832879,136.02,37.53792,11.80731,39.3510864826,0.60792,0.17731000000000002,0.6332500000000001,36.93,11.63,38.7179777364,135.88
2020-09-01 02:30:00,35.69552,10.83661,37.3041856145,0.6055200000000001,0.17661000000000002,0.63075,35.09,10.66,36.6734740651,136.13,36.01552,29.40661,46.4958750059,0.6055200000000001,0.17661000000000002,0.63075,35.41,29.23,45.9158033797,136.07,37.25552,30.95661,48.4384710036,0.6055200000000001,0.17661000000000002,0.63075,36.65,30.78,47.8605359352,136.18,36.91552,11.95661,38.8035583363,0.6055200000000001,0.17661000000000002,0.63075,36.31,11.78,38.1730860686,136.02
2020-09-01 03:00:00,35.23024,11.03507,36.9180522287,0.60024,0.17507,0.6252500000000001,34.63,10.86,36.292926308,136.27,35.54024,29.61507,46.2618744796,0.60024,0.17507,0.6252500000000001,34.94,29.44,45.6893554343,136.07,36.76024,31.15507,48.1866540814,0.60024,0.17507,0.6252500000000001,36.16,30.98,47.6162367266,136.3,36.45024,12.15507,38.4235048214,0.60024,0.17507,0.6252500000000001,35.85,11.98,37.7987155866,136.02
2020-09-01 03:30:00,34.91712,10.93416,36.5890847658,0.5971200000000001,0.17416,0.622,34.32,10.76,35.9672072866,136.27,35.22712,29.52416,45.9633115343,0.5971200000000001,0.17416,0.622,34.63,29.35,45.3944864493,136.16,36.42712,31.05416,47.8674829587,0.5971200000000001,0.17416,0.622,35.83,30.88,47.3007748351,136.3,36.13712,12.05416,38.0945431158,0.5971200000000001,0.17416,0.622,35.54,11.88,37.4730036159,136.02
2020-09-01 04:00:00,35.1272,10.6371,36.7024260268,0.6072000000000001,0.1771,0.6325000000000001,34.52,10.46,36.0699598004,136.27,35.4372,29.2371,45.9413012468,0.6072000000000001,0.1771,0.6325000000000001,34.83,29.06,45.3609137915,136.28,36.6572,30.7671,47.8577554243,0.6072000000000001,0.1771,0.6325000000000001,36.05,30.59,47.2794944981,136.3,36.3572,11.7471,38.2078571795,0.6072000000000001,0.1771,0.6325000000000001,35.75,11.57,37.5756224167,136.22
2020-09-01 04:30:00,35.506,10.35675,36.9856500087,0.606,0.17675000000000002,0.6312500000000001,34.9,10.18,36.3544000088,136.27,35.816,28.91675,46.0322092297,0.606,0.17675000000000002,0.6312500000000001,35.21,28.74,45.450321231,136.11,37.026,30.43675,47.9303706074,0.606,0.17675000000000002,0.6312500000000001,36.42,30.26,47.3506494148,136.3,36.726,11.46675,38.4744776646,0.606,0.17675000000000002,0.6312500000000001,36.12,11.29,37.8433415544,136.05
2020-09-01 05:00:00,36.00528,10.02654,37.3752818351,0.60528,0.17654,0.6305000000000001,35.4,9.85,36.7448295683,136.27,36.33528,28.61654,46.2510425207,0.60528,0.17654,0.6305000000000001,35.73,28.44,45.6669081502,136.3,37.56528,30.14654,48.1660060151,0.60528,0.17654,0.6305000000000001,36.96,29.97,47.5840572041,136.3,37.24528,11.12654,38.8717220438,0.60528,0.17654,0.6305000000000001,36.64,10.95,38.2412355972,136.25
2020-09-01 05:30:00,37.41168,9.60549,38.6251115023,0.6016800000000001,0.17549,0.62675,36.81,9.43,37.9986973461,136.07,37.78168,28.13549,47.1069118194,0.6016800000000001,0.17549,0.62675,37.18,27.96,46.520038693000004,135.92,39.00168,29.63549,48.9836024641,0.6016800000000001,0.17549,0.62675,38.4,29.46,48.3988801523,136.08,38.73168,10.70549,40.1839588861,0.6016800000000001,0.17549,0.62675,38.13,10.53,39.5572724034,135.87
2020-09-01 06:00:00,40.36792,8.65731,41.2858084766,0.60792,0.17731000000000002,0.6332500000000001,39.76,8.48,40.6542494704,135.64,40.79792,27.08731,48.9713450843,0.60792,0.17731000000000002,0.6332500000000001,40.19,26.91,48.3671810218,135.54,42.03792,28.54731,50.8147185977,0.60792,0.17731000000000002,0.6332500000000001,41.43,28.37,50.2125661563,135.67,41.74792,9.73731,42.8684502911,0.60792,0.17731000000000002,0.6332500000000001,41.14,9.56,42.2361598633,135.48
2020-09-01 06:30:00,44.50184,7.27262,45.0921807529,0.59184,0.17262000000000002,0.6165,43.91,7.1,44.4803113748,134.66,44.99184,25.39262,51.6628572289,0.59184,0.17262000000000002,0.6165,44.4,25.22,51.0627887997,134.58,46.33184,26.80262,53.5258800642,0.59184,0.17262000000000002,0.6165,45.74,26.63,52.9273511523,134.69,45.97184,8.31262,46.7173385827,0.59184,0.17262000000000002,0.6165,45.38,8.14,46.1042731208,134.53
2020-09-01 07:00:00,48.30608,5.60094,48.629701766,0.58608,0.17094,0.6105,47.72,5.43,48.0279429083,134.02,48.86608,23.52094,54.2321711999,0.58608,0.17094,0.6105,48.28,23.35,53.6300372925,133.96,50.28608,24.88094,56.1048216916,0.58608,0.17094,0.6105,49.7,24.71,55.503820589200004,134.07,49.83608,6.59094,50.2700244664,0.58608,0.17094,0.6105,49.25,6.42,49.6666779642,133.9
2020-09-01 07:30:00,53.44056,6.59433,53.8458785912,0.7005600000000001,0.20433,0.72975,52.74,6.39,53.1256971719,134.29,54.05056,23.58433,58.9718887086,0.7005600000000001,0.20433,0.72975,53.35,23.38,58.2481493268,134.19,55.24056,15.82433,57.4624128371,0.7005600000000001,0.20433,0.72975,54.54,15.62,56.7326713632,134.33,55.03056,7.45433,55.5331393824,0.7005600000000001,0.20433,0.72975,54.33,7.25,54.8115991374,134.15
2020-09-01 08:00:00,57.15696,7.46703,57.6426457882,0.84696,0.24703000000000003,0.8822500000000001,56.31,7.22,56.770982905,136.07,57.87696,24.85703,62.9890025263,0.84696,0.24703000000000003,0.8822500000000001,57.03,24.61,62.1133882508,135.98,58.71696,8.55703,59.3372071643,0.84696,0.24703000000000003,0.8822500000000001,57.87,8.31,58.4636040627,136.1,58.84696,8.55703,59.4658512397,0.84696,0.24703000000000003,0.8822500000000001,58.0,8.31,58.5922870351,135.93
2020-09-01 08:30:00,59.54032,6.61051,59.9061645256,1.03032,0.30051,1.07325,58.51,6.31,58.8492667754,136.21,60.28032,24.01051,64.886220184,1.03032,0.30051,1.07325,59.25,23.71,63.8179175467,136.1,61.16032,7.70051,61.6431877563,1.03032,0.30051,1.07325,60.13,7.4,60.5836355793,136.23,61.27032,7.68051,61.7498368157,1.03032,0.30051,1.07325,60.24,7.38,60.6903781501,136.05
2020-09-01 09:00:00,60.98096,5.85278,61.2611827853,1.14096,0.33278,1.1885,59.84,5.52,60.0940596066,135.77,61.72096,23.12278,65.9100891992,1.14096,0.33278,1.1885,60.58,22.79,64.7249604094,135.66,62.63096,6.92278,63.0123958714,1.14096,0.33278,1.1885,61.49,6.59,61.8421231848,135.81,62.69096,6.90278,63.0698409499,1.14096,0.33278,1.1885,61.55,6.57,61.8996558957,135.63
2020-09-01 09:30:00,61.73848,5.53164,61.9857963876,2.26848,0.66164,2.363,59.47,4.87,59.6690690392,135.77,62.46848,22.77164,66.489537386,2.26848,0.66164,2.363,60.2,22.11,64.1318337489,135.66,63.41848,6.58164,63.7590902586,2.26848,0.66164,2.363,61.15,5.92,61.4358926036,135.81,63.44848,6.55164,63.785841697,2.26848,0.66164,2.363,61.18,5.89,61.4628709059,135.63
2020-09-01 10:00:00,61.98568,5.29624,62.2115317542,2.93568,0.8562400000000001,3.058,59.05,4.44,59.2166876818,135.77,62.71568,22.54624,66.6452508135,2.93568,0.8562400000000001,3.058,59.78,21.69,63.5932740154,135.66,63.67568,6.34624,63.9911477128,2.93568,0.8562400000000001,3.058,60.74,5.49,60.9876028386,135.81,63.66568,6.31624,63.9782283093,2.93568,0.8562400000000001,3.058,60.73,5.46,60.9749497745,135.63
2020-09-01 10:30:00,61.82688,5.45159,62.06676183,3.29688,0.9615900000000001,3.43425,58.53,4.49,58.7019675991,135.65,62.53688,22.66159,66.5162312632,3.29688,0.9615900000000001,3.43425,59.24,21.7,63.0893620193,135.55,63.48688,6.50159,63.8189204285,3.29688,0.9615900000000001,3.43425,60.19,5.54,60.44441827,135.69,63.49688,6.46159,63.824806424,3.29688,0.9615900000000001,3.43425,60.2,5.5,60.4507237343,135.49
2020-09-01 11:00:00,62.07088,4.90734,62.264565604,3.5908800000000003,1.04734,3.7405,58.48,3.86,58.607252111,135.32,62.78088,22.03734,66.5363302854,3.5908800000000003,1.04734,3.7405,59.19,20.99,62.8015620825,135.22,63.75088,5.9473400000000005,64.0276936477,3.5908800000000003,1.04734,3.7405,60.16,4.9,60.3592213336,135.36,63.73088,5.90734,64.0040758972,3.5908800000000003,1.04734,3.7405,60.14,4.86,60.3360522408,135.18
2020-09-01 11:30:00,62.47992,4.36206,62.632004364,2.26992,0.6620600000000001,2.3645,60.21,3.7,60.323578309,135.21,63.20992,21.48206,66.7605638701,2.26992,0.6620600000000001,2.3645,60.94,20.82,64.3984161296,135.13,64.16992,5.40206,64.3969012069,2.26992,0.6620600000000001,2.3645,61.9,4.74,62.0812177716,135.24,64.15992,5.35206,64.3827607411,2.26992,0.6620600000000001,2.3645,61.89,4.69,62.0674487956,135.07
2020-09-01 12:00:00,63.2004,4.2622,63.3439571625,2.9904,0.8722000000000001,3.115,60.21,3.39,60.3053579709,135.57,63.9404,21.4522,67.4430992541,2.9904,0.8722000000000001,3.115,60.95,20.58,64.3306995143,135.46,64.9004,5.2922,65.115814523,2.9904,0.8722000000000001,3.115,61.91,4.42,62.0675801043,135.6,64.9204,5.2322,65.1309009073,2.9904,0.8722000000000001,3.115,61.93,4.36,62.0832868009,135.41
2020-09-01 12:30:00,64.95608,4.07344,65.0836787713,2.4460800000000003,0.7134400000000001,2.548,62.51,3.36,62.60023722,135.37,65.74608,21.23344,69.089840133,2.4460800000000003,0.7134400000000001,2.548,63.3,20.52,66.5429214868,135.27,66.69608,5.10344,66.8910471379,2.4460800000000003,0.7134400000000001,2.548,64.25,4.39,64.3998027947,135.4,66.71608,5.04344,66.9064392835,2.4460800000000003,0.7134400000000001,2.548,64.27,4.33,64.4156952924,135.22
2020-09-01 13:00:00,64.6776,4.54055,64.8367838195,2.1276,0.62055,2.21625,62.55,3.92,62.672712563,135.62,65.4576,21.75055,68.9766904328,2.1276,0.62055,2.21625,63.33,21.13,66.7620086576,135.51,66.4176,5.59055,66.6524706148,2.1276,0.62055,2.21625,64.29,4.97,64.4818191431,135.64,66.4476,5.53055,66.6773614435,2.1276,0.62055,2.21625,64.32,4.91,64.5071352642,135.46
2020-09-01 13:30:00,64.05016,4.73088,64.2246387425,1.82016,0.53088,1.896,62.23,4.2,62.3715712484,135.62,64.83016,21.96088,68.4487391849,1.82016,0.53088,1.896,63.01,21.43,66.5545265177,135.51,65.78016,5.78088,66.0336885476,1.82016,0.53088,1.896,63.96,5.25,64.1751049863,135.64,65.81016,5.72088,66.0583501701,1.82016,0.53088,1.896,63.99,5.19,64.2001261681,135.46
2020-09-01 14:00:00,62.43472,4.89221,62.6260966384,2.06472,0.60221,2.15075,60.37,4.29,60.5222355833,135.73,63.18472,22.14221,66.9521194972,2.06472,0.60221,2.15075,61.12,21.54,64.8045214472,135.63,64.13472,5.94221,64.4094105637,2.06472,0.60221,2.15075,62.07,5.34,62.2992816973,135.75,64.16472,5.89221,64.4346912103,2.06472,0.60221,2.15075,62.1,5.29,62.324907541,135.58
2020-09-01 14:30:00,61.28032,5.59426,61.5351392641,3.82032,1.11426,3.9795,57.46,4.48,57.6343820996,135.86,61.97032,22.87426,66.0571898543,3.82032,1.11426,3.9795,58.15,21.76,62.0880028669,135.78,62.92032,6.65426,63.271208658,3.82032,1.11426,3.9795,59.1,5.54,59.3590902895,135.88,62.94032,6.60426,63.2858604417,3.82032,1.11426,3.9795,59.12,5.49,59.3743589439,135.74
2020-09-01 15:00:00,60.34688,5.55159,60.6017002836,3.05688,0.8915900000000001,3.18425,57.29,4.66,57.4792110245,136.0,61.04688,22.87159,65.1907293015,3.05688,0.8915900000000001,3.18425,57.99,21.98,62.0158084685,135.88,61.98688,6.62159,62.3395440011,3.05688,0.8915900000000001,3.18425,58.93,5.73,59.2079200783,136.02,62.00688,6.5715900000000005,62.3541415021,3.05688,0.8915900000000001,3.18425,58.95,5.68,59.2230098864,135.84
2020-09-01 15:30:00,60.70352,5.47936,60.9503135874,2.36352,0.6893600000000001,2.462,58.34,4.79,58.5363109531,136.11,61.42352,22.82936,65.5288370658,2.36352,0.6893600000000001,2.462,59.06,22.14,63.0734746149,135.97,62.35352,6.54936,62.6965355725,2.36352,0.6893600000000001,2.462,59.99,5.86,60.2755315198,136.14,62.39352,6.48936,62.7300815494,2.36352,0.6893600000000001,2.462,60.03,5.8,60.3095423627,135.84
2020-09-01 16:00:00,61.43288,5.49584,61.6782214594,2.52288,0.73584,2.628,58.91,4.76,59.1019940442,136.02,62.15288,22.82584,66.2117773814,2.52288,0.73584,2.628,59.63,22.09,63.5901328824,135.97,63.09288,6.55584,63.4325669101,2.52288,0.73584,2.628,60.57,5.82,60.8489712321,136.02,63.14288,6.51584,63.4781810199,2.52288,0.73584,2.628,60.62,5.78,60.8949324657,135.84
2020-09-01 16:30:00,62.7868,5.5674,63.0331515712,1.3968,0.40740000000000004,1.455,61.39,5.16,61.6064744974,136.31,63.5468,22.9674,67.5699434142,1.3968,0.40740000000000004,1.455,62.15,22.56,66.1178954596,136.21,64.4868,6.6374,64.8274822355,1.3968,0.40740000000000004,1.455,63.09,6.23,63.3968532342,136.35,64.5368,6.5974,64.8731395957,1.3968,0.40740000000000004,1.455,63.14,6.19,63.4426961911,136.16
2020-09-01 17:00:00,64.55432,5.20376,64.7637193867,1.14432,0.33376,1.192,63.41,4.87,63.5967373377,136.07,65.37432,22.55376,69.1554322205,1.14432,0.33376,1.192,64.23,22.22,67.964853417,135.97,66.28432,6.27376,66.5805612953,1.14432,0.33376,1.192,65.14,5.94,65.410268307,136.08,66.39432,6.22376,66.6853875808,1.14432,0.33376,1.192,65.25,5.89,65.515300503,135.91
2020-09-01 17:30:00,65.8004,5.3972,66.0213784164,1.1904,0.3472,1.24,64.61,5.05,64.8070567145,135.87,66.6504,22.7072,70.4123054018,1.1904,0.3472,1.24,65.46,22.36,69.1735585321,135.78,67.5204,6.4672,67.8294117032,1.1904,0.3472,1.24,66.33,6.12,66.6117354525,135.88,67.6704,6.4072,67.9730479528,1.1904,0.3472,1.24,66.48,6.06,66.7556289761,135.73
2020-09-01 18:00:00,66.1764,5.8527000000000005,66.4347048932,1.1064,0.32270000000000004,1.1525,65.07,5.53,65.3045618621,135.78,67.0364,23.1327,70.9154477829,1.1064,0.32270000000000004,1.1525,65.93,22.81,69.7643246939,135.78,67.8864,6.9327000000000005,68.2394726991,1.1064,0.32270000000000004,1.1525,66.78,6.61,67.1063372566,135.88,68.0864,6.8927,68.4344005472,1.1064,0.32270000000000004,1.1525,66.98,6.57,67.3014509502,135.73
2020-09-01 18:30:00,65.41632,6.32726,65.7216033086,0.91632,0.26726,0.9545,64.5,6.06,64.7840535935,136.04,66.27632,23.69726,70.3854439799,0.91632,0.26726,0.9545,65.36,23.43,69.4326616226,135.97,67.10632,7.40726,67.5138925307,0.91632,0.26726,0.9545,66.19,7.14,66.5739866615,136.07,67.32632,7.37726,67.7292944733,0.91632,0.26726,0.9545,66.41,7.11,66.7895216333,135.91
2020-09-01 19:00:00,64.8724,6.24195,65.1720048914,0.6924,0.20195000000000002,0.7212500000000001,64.18,6.04,64.4635866207,136.04,65.7424,23.60195,69.8506635728,0.6924,0.20195000000000002,0.7212500000000001,65.05,23.4,69.1307637742,135.97,66.5524,7.33195,66.9550553473,0.6924,0.20195000000000002,0.7212500000000001,65.86,7.13,66.2448224392,136.07,66.7924,7.29195,67.1892642657,0.6924,0.20195000000000002,0.7212500000000001,66.1,7.09,66.4791553797,135.91
2020-09-01 19:30:00,64.22032,6.70676,64.5695758899,0.64032,0.18676,0.667,63.58,6.52,63.9134320781,136.14,65.08032,24.08676,69.3946688053,0.64032,0.18676,0.667,64.44,23.9,68.7293503534,136.06,65.87032,7.79676,66.3301479223,0.64032,0.18676,0.667,65.23,7.61,65.6724066865,136.18,66.14032,7.76676,66.5947782533,0.64032,0.18676,0.667,65.5,7.58,65.937139762,136.01
2020-09-01 20:00:00,64.50776,6.49143,64.8335543038,0.5877600000000001,0.17143000000000003,0.6122500000000001,63.92,6.32,64.2316806568,136.28,65.36776,23.91143,69.6038830243,0.5877600000000001,0.17143000000000003,0.6122500000000001,64.78,23.74,68.9930141391,136.16,66.16776,7.59143,66.6018188405,0.5877600000000001,0.17143000000000003,0.6122500000000001,65.58,7.42,65.9984302844,136.3,66.42776,7.55143,66.8556010643,0.5877600000000001,0.17143000000000003,0.6122500000000001,65.84,7.38,66.2523207141,136.13
2020-09-01 20:30:00,64.9796,6.59905,65.31382607890001,0.5796,0.16905,0.60375,64.4,6.43,64.7202047277,135.38,65.8696,23.79905,70.0371257624,0.5796,0.16905,0.60375,65.29,23.63,69.4345807217,135.27,66.6296,7.67905,67.0706448833,0.5796,0.16905,0.60375,66.05,7.51,66.4755789745,135.41,66.9196,7.64905,67.355332603,0.5796,0.16905,0.60375,66.34,7.48,66.7603624915,135.22
2020-09-01 21:00:00,63.67432,7.03751,64.0620447259,0.57432,0.16751000000000002,0.5982500000000001,63.1,6.87,63.4728831864,135.85,64.52432,24.36751,68.9721930568,0.57432,0.16751000000000002,0.5982500000000001,63.95,24.2,68.3757449685,135.74,65.29432,8.13751,65.7994475149,0.57432,0.16751000000000002,0.5982500000000001,64.72,7.97,65.2088897314,135.88,65.59432,8.10751,66.0934681694,0.57432,0.16751000000000002,0.5982500000000001,65.02,7.94,65.5030075645,135.7
2020-09-01 21:30:00,61.1996,7.99905,61.7201412917,0.5796,0.16905,0.60375,60.62,7.83,61.1235903723,136.83,62.0196,25.56905,67.0835829549,0.5796,0.16905,0.60375,61.44,25.4,66.4833332498,136.73,62.8096,9.13905,63.4710019384,0.5796,0.16905,0.60375,62.23,8.97,62.8731564342,136.88,63.0596,9.10905,63.7141110278,0.5796,0.16905,0.60375,62.48,8.94,63.1163528731,136.69
2020-09-01 22:00:00,58.142,9.13975,58.8559869008,0.582,0.16975,0.6062500000000001,57.56,8.97,58.2547380047,136.83,58.892,26.74975,64.6824302965,0.582,0.16975,0.6062500000000001,58.31,26.58,64.0823883762,136.73,59.672,10.27975,60.5509772346,0.582,0.16975,0.6062500000000001,59.09,10.11,59.9486463567,136.88,59.922,10.28975,60.7990545902,0.582,0.16975,0.6062500000000001,59.34,10.12,60.1967607102,136.69
2020-09-01 22:30:00,53.95384,10.16737,54.9034813419,0.57384,0.16737000000000002,0.59775,53.38,10.0,54.30860337,135.23,54.65384,27.37737,61.1274293167,0.57384,0.16737000000000002,0.59775,54.08,27.21,60.5394953729,135.13,55.36384,11.28737,56.5027388811,0.57384,0.16737000000000002,0.59775,54.79,11.12,55.9070523279,135.27,55.67384,11.28737,56.806524113500004,0.57384,0.16737000000000002,0.59775,55.1,11.12,56.2108921829,135.09
2020-09-01 23:00:00,50.28288,10.84709,51.4395507617,0.5728800000000001,0.16709000000000002,0.59675,49.71,10.68,50.8443359677,135.63,50.94288,28.18709,58.2210362787,0.5728800000000001,0.16709000000000002,0.59675,50.37,28.02,57.6390258419,135.51,51.60288,11.97709,52.9745968287,0.5728800000000001,0.16709000000000002,0.59675,51.03,11.81,52.3787838729,135.66,51.95288,11.98709,53.317840044,0.5728800000000001,0.16709000000000002,0.59675,51.38,11.82,52.7220712795,135.46
2020-09-01 23:30:00,46.93056,11.84933,48.4033478528,0.5805600000000001,0.16933,0.60475,46.35,11.68,47.7990052198,137.17,47.52056,29.56933,55.9691781194,0.5805600000000001,0.16933,0.60475,46.94,29.4,55.3870345839,137.09,48.22056,13.02933,49.9498333026,0.5805600000000001,0.16933,0.60475,47.64,12.86,49.3452044276,137.17,48.53056,13.01933,50.2465740878,0.5805600000000001,0.16933,0.60475,47.95,12.85,49.6419681318,137.04
2020-09-02 00:00:00,44.1944,12.76045,45.9997182118,0.5844,0.17045000000000002,0.60875,43.61,12.59,45.3909704677,136.89,44.7344,30.43045,54.1034086779,0.5844,0.17045000000000002,0.60875,44.15,30.26,53.5246681447,136.81,45.3844,13.95045,47.4800886537,0.5844,0.17045000000000002,0.60875,44.8,13.78,46.8714027953,136.95,45.7444,13.97045,47.8301537167,0.5844,0.17045000000000002,0.60875,45.16,13.8,47.2214527519,136.77
2020-09-02 00:30:00,42.39896,13.13178,44.3859826415,0.58896,0.17178000000000002,0.6135,41.81,12.96,43.7725678936,136.72,42.928960000000004,30.74178,52.8010666961,0.58896,0.17178000000000002,0.6135,42.34,30.57,52.2226052586,136.6,43.54896,14.31178,45.8403639149,0.58896,0.17178000000000002,0.6135,42.96,14.14,45.2272174691,136.76,43.93896,14.34178,46.2203295039,0.58896,0.17178000000000002,0.6135,43.35,14.17,45.6071419846,136.55
2020-09-02 01:00:00,41.42064,13.12227,43.4495499167,0.59064,0.17227,0.6152500000000001,40.83,12.95,42.8344650953,136.92,41.92064,30.80227,52.0203796138,0.59064,0.17227,0.6152500000000001,41.33,30.63,51.4428401238,136.84,42.54064,14.30227,44.8805189226,0.59064,0.17227,0.6152500000000001,41.95,14.13,44.2657813666,136.96,42.93064,14.33227,45.2598477037,0.59064,0.17227,0.6152500000000001,42.34,14.16,44.6450579572,136.81
2020-09-02 01:30:00,40.79752,13.18136,42.874070131,0.58752,0.17136,0.612,40.21,13.01,42.2623260127,136.53,41.30752,30.78136,51.5150786858,0.58752,0.17136,0.612,40.72,30.61,50.9420307801,136.4,41.90752,14.36136,44.2999875124,0.58752,0.17136,0.612,41.32,14.19,43.6886541335,136.58,42.29752,14.39136,44.6787582728,0.58752,0.17136,0.612,41.71,14.22,44.0673632068,136.37
2020-09-02 02:00:00,40.95784,13.09437,43.0000835251,0.59784,0.17437000000000002,0.62275,40.36,12.92,42.3775412217,136.7,41.45784,30.76437,51.6255649748,0.59784,0.17437000000000002,0.62275,40.86,30.59,51.0420189648,136.61,42.07784,14.28437,44.4363347427,0.59784,0.17437000000000002,0.62275,41.48,14.11,43.8141814941,136.75,42.46784,14.30437,44.8121907003,0.59784,0.17437000000000002,0.62275,41.87,14.13,44.189973976,136.57
2020-09-02 02:30:00,40.47064,13.41227,42.63521653,0.59064,0.17227,0.6152500000000001,39.88,13.24,42.0203760097,137.31,40.95064,31.21227,51.489423331,0.59064,0.17227,0.6152500000000001,40.36,31.04,50.9157264507,137.25,41.59064,14.61227,44.0828738873,0.59064,0.17227,0.6152500000000001,41.0,14.44,43.4685357471,137.33,41.95064,14.63227,44.4292642496,0.59064,0.17227,0.6152500000000001,41.36,14.46,43.8148513634,137.19
2020-09-02 03:00:00,39.96968,13.40199,42.1567154231,0.5896800000000001,0.17199,0.6142500000000001,39.38,13.23,41.5429572852,137.66,40.44968,31.31199,51.1528819312,0.5896800000000001,0.17199,0.6142500000000001,39.86,31.14,50.5818070061,137.52,41.09968,14.60199,43.6165313621,0.5896800000000001,0.17199,0.6142500000000001,40.51,14.43,43.0033138258,137.7,41.42968,14.64199,43.9409405459,0.5896800000000001,0.17199,0.6142500000000001,40.84,14.47,43.3276643728,137.51
2020-09-02 03:30:00,39.2716,13.74255,41.6066851247,0.5916,0.17255,0.6162500000000001,38.68,13.57,40.9913076152,137.8,39.7216,31.67255,50.8031094527,0.5916,0.17255,0.6162500000000001,39.13,31.5,50.233523667,137.69,40.3716,14.96255,43.0551273261,0.5916,0.17255,0.6162500000000001,39.78,14.79,42.4404582916,137.82,40.7316,14.98255,43.3997700808,0.5916,0.17255,0.6162500000000001,40.14,14.81,42.7849938647,137.64
2020-09-02 04:00:00,39.104,13.85325,41.4853631003,0.594,0.17325000000000002,0.61875,38.51,13.68,40.8676216582,137.9,39.564,31.81325,50.7680309995,0.594,0.17325000000000002,0.61875,38.97,31.64,50.197116451,137.84,40.204,15.06325,42.933240229,0.594,0.17325000000000002,0.61875,39.61,14.89,42.3162403812,137.9,40.554,15.10325,43.2751092034,0.594,0.17325000000000002,0.61875,39.96,14.93,42.6580180037,137.81
2020-09-02 04:30:00,39.48568,13.46374,41.7179963547,0.5956800000000001,0.17374,0.6205,38.89,13.29,41.0981289112,137.34,39.95568,31.27374,50.7395622552,0.5956800000000001,0.17374,0.6205,39.36,31.1,50.1639272785,137.21,40.57568,14.66374,43.1440735009,0.5956800000000001,0.17374,0.6205,39.98,14.49,42.5248221631,137.36,40.94568,14.68374,43.4989762069,0.5956800000000001,0.17374,0.6205,40.35,14.51,42.8796291962,137.17
2020-09-02 05:00:00,39.92328,13.27304,42.0718656206,0.59328,0.17304000000000003,0.618,39.33,13.1,41.4542989327,137.09,40.40328,31.02304,50.9397099089,0.59328,0.17304000000000003,0.618,39.81,30.85,50.3642591527,137.0,41.03328,14.47304,43.5109061547,0.59328,0.17304000000000003,0.618,40.44,14.3,42.8938643631,137.11,41.39328,14.49304,43.8571754403,0.59328,0.17304000000000003,0.618,40.8,14.32,43.2400555041,136.95
2020-09-02 05:30:00,41.20944,12.80192,43.1521390061,0.5894400000000001,0.17192000000000002,0.614,40.62,12.63,42.5382333907,136.05,41.70944,30.25192,51.5252952325,0.5894400000000001,0.17192000000000002,0.614,41.12,30.08,50.9476280115,135.92,42.31944,13.98192,44.5693738884,0.5894400000000001,0.17192000000000002,0.614,41.73,13.81,43.9557618521,136.07,42.70944,14.00192,44.946079126,0.5894400000000001,0.17192000000000002,0.614,42.12,13.83,44.332418161,135.88
2020-09-02 06:00:00,43.2416,11.97255,44.8684513223,0.5916,0.17255,0.6162500000000001,42.65,11.8,44.2522598293,136.99,43.7916,29.67255,52.897679099,0.5916,0.17255,0.6162500000000001,43.2,29.5,52.3114710174,136.9,44.4016,13.17255,46.3143407171,0.5916,0.17255,0.6162500000000001,43.81,13.0,45.6980973346,137.01,44.8016,13.20255,46.7064309176,0.5916,0.17255,0.6162500000000001,44.21,13.03,46.0901833366,136.86
2020-09-02 06:30:00,46.67584,11.08087,47.9731145504,0.58584,0.17087000000000002,0.6102500000000001,46.09,10.91,47.3636590647,137.85,47.25584,28.99087,55.439922055,0.58584,0.17087000000000002,0.6102500000000001,46.67,28.82,54.8514475652,137.74,47.92584,12.29087,49.4767786448,0.58584,0.17087000000000002,0.6102500000000001,47.34,12.12,48.866859936,137.86,48.28584,12.31087,49.8305113827,0.58584,0.17087000000000002,0.6102500000000001,47.7,12.14,49.2206216946,137.7
2020-09-02 07:00:00,50.56656,9.71858,51.4920167351,0.64656,0.18858000000000003,0.6735,49.92,9.53,50.8215239834,136.95,51.21656,27.37858,58.0751466727,0.64656,0.18858000000000003,0.6735,50.57,27.19,57.4162085129,136.86,51.90656,10.88858,53.0363285442,0.64656,0.18858000000000003,0.6735,51.26,10.7,52.3648508066,136.99,52.24656,10.88858,53.3691315861,0.64656,0.18858000000000003,0.6735,51.6,10.7,52.697722911,136.81
2020-09-02 07:30:00,54.97912,8.48766,55.6304234053,0.8491200000000001,0.24766000000000002,0.8845000000000001,54.13,8.24,54.7535797916,136.53,55.66912,26.01766,61.4489182448,0.8491200000000001,0.24766000000000002,0.8845000000000001,54.82,25.77,60.5749560462,136.44,56.42912,9.62766,57.2445405349,0.8491200000000001,0.24766000000000002,0.8845000000000001,55.58,9.38,56.3659542632,136.55,56.68912,9.61766,57.4991800833,0.8491200000000001,0.24766000000000002,0.8845000000000001,55.84,9.37,56.6206896814,136.4
2020-09-02 08:00:00,57.94968,6.90199,58.359257004,0.8296800000000001,0.24199,0.8642500000000001,57.12,6.66,57.506956101,135.53,58.68968,24.16199,63.4687348169,0.8296800000000001,0.24199,0.8642500000000001,57.86,23.92,62.6094721268,135.46,59.47968,8.00199,60.0155327966,0.8296800000000001,0.24199,0.8642500000000001,58.65,7.76,59.1611367369,135.56,59.69968,7.97199,60.2295975137,0.8296800000000001,0.24199,0.8642500000000001,58.87,7.73,59.3753298938,135.4
2020-09-02 08:30:00,60.5704,6.06345,60.8731367851,1.7604000000000002,0.5134500000000001,1.8337500000000002,58.81,5.55,59.0713009845,135.85,61.3404,23.35345,65.6355719032,1.7604000000000002,0.5134500000000001,1.8337500000000002,59.58,22.84,63.8078521814,135.74,62.1304,7.15345,62.5408542559,1.7604000000000002,0.5134500000000001,1.8337500000000002,60.37,6.64,60.7340637534,135.88,62.3704,7.11345,62.7747398805,1.7604000000000002,0.5134500000000001,1.8337500000000002,60.61,6.6,60.9682876584,135.71
2020-09-02 09:00:00,61.54616,5.43888,61.7860115754,1.43616,0.41888000000000003,1.496,60.11,5.02,60.3192548031,135.6,62.35616,22.64888,66.3420112387,1.43616,0.41888000000000003,1.496,60.92,22.23,64.8492043128,135.49,63.13616,6.5088799999999996,63.4707823995,1.43616,0.41888000000000003,1.496,61.7,6.09,61.9998233868,135.64,63.36616,6.45888,63.694484565,1.43616,0.41888000000000003,1.496,61.93,6.04,62.2238418936,135.45
