Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-02 09:30:00,62.47088,4.96859,62.6681556659,1.6408800000000001,0.47859,1.70925,60.83,4.49,60.9954834393,135.14,63.28088,22.06859,67.0185977036,1.6408800000000001,0.47859,1.70925,61.64,21.59,65.3116965022,135.07,64.08088,6.02859,64.3638336254,1.6408800000000001,0.47859,1.70925,62.44,5.55,62.6861715213,135.18,64.31088,5.98859,64.5891050918,1.6408800000000001,0.47859,1.70925,62.67,5.51,62.9117556582,135.02
2020-09-02 10:00:00,61.69824,5.00532,61.9009373709,2.41824,0.7053200000000001,2.519,59.28,4.3,59.4357501845,135.14,62.46824,22.10532,66.2640640242,2.41824,0.7053200000000001,2.519,60.05,21.4,63.7492156814,135.07,63.25824,6.06532,63.548351942400004,2.41824,0.7053200000000001,2.519,60.84,5.36,61.0756514497,135.18,63.48824,6.01532,63.7725700674,2.41824,0.7053200000000001,2.519,61.07,5.31,61.3004159855,135.02
2020-09-02 10:30:00,62.23944,5.33192,62.4674096021,3.22944,0.9419200000000001,3.364,59.01,4.39,59.1730698883,135.14,63.00944,22.44192,66.88669002419999,3.22944,0.9419200000000001,3.364,59.78,21.5,63.5287210638,135.07,63.81944,6.38192,64.1377410329,3.22944,0.9419200000000001,3.364,60.59,5.44,60.8337217339,135.18,64.02944,6.33192,64.3417624689,3.22944,0.9419200000000001,3.364,60.8,5.39,61.0384477194,135.02
2020-09-02 11:00:00,62.8316,4.62005,63.0012287226,2.5716,0.7500500000000001,2.67875,60.26,3.87,60.3841411299,135.23,63.6316,21.74005,67.2429200181,2.5716,0.7500500000000001,2.67875,61.06,20.99,64.5670480973,135.07,64.4316,5.67005,64.6806040909,2.5716,0.7500500000000001,2.67875,61.86,4.92,62.0553462644,135.26,64.6516,5.62005,64.8954108128,2.5716,0.7500500000000001,2.67875,62.08,4.87,62.270725867,135.02
2020-09-02 11:30:00,63.04216,4.45188,63.199154844,2.6121600000000003,0.7618800000000001,2.721,60.43,3.69,60.5425552814,135.23,63.84216,21.59188,67.3945893629,2.6121600000000003,0.7618800000000001,2.721,61.23,20.83,64.6761300636,135.22,64.66216,5.49188,64.8949588319,2.6121600000000003,0.7618800000000001,2.721,62.05,4.73,62.2300200868,135.26,64.86216,5.45188,65.0908810464,2.6121600000000003,0.7618800000000001,2.721,62.25,4.69,62.4264254943,135.17
2020-09-02 12:00:00,63.17744,4.16592,63.3146413904,2.55744,0.74592,2.664,60.62,3.42,60.7163964675,134.8,63.97744,21.18592,67.3940356055,2.55744,0.74592,2.664,61.42,20.44,64.7318314278,134.71,64.78744,5.20592,64.996261314,2.55744,0.74592,2.664,62.23,4.46,62.3896185274,134.85,64.99744,5.14592,65.2008259089,2.55744,0.74592,2.664,62.44,4.4,62.5948368478,134.66
2020-09-02 12:30:00,63.82848,3.99789,63.9535611484,2.11848,0.61789,2.20675,61.71,3.38,61.8024959043,134.8,64.64848,21.01789,67.9792443792,2.11848,0.61789,2.20675,62.53,20.4,65.7735577569,134.71,65.44848,5.03789,65.6420891651,2.11848,0.61789,2.20675,63.33,4.42,63.4840554785,134.85,65.66848,4.97789,65.8568800837,2.11848,0.61789,2.20675,63.55,4.36,63.6993885371,134.66
2020-09-02 13:00:00,63.7824,4.3182,63.9284084035,2.9424,0.8582000000000001,3.065,60.84,3.46,60.9383065075,134.8,64.6024,21.3082,68.0258000541,2.9424,0.8582000000000001,3.065,61.66,20.45,64.9627439384,134.71,65.3724,5.3482,65.590806711,2.9424,0.8582000000000001,3.065,62.43,4.49,62.5912533826,134.85,65.6324,5.2982,65.845902325,2.9424,0.8582000000000001,3.065,62.69,4.44,62.8470341385,134.66
2020-09-02 13:30:00,64.5308,3.9556500000000003,64.651924299,1.8708,0.5456500000000001,1.94875,62.66,3.41,62.7527186662,134.51,65.3708,20.89565,68.6292188617,1.8708,0.5456500000000001,1.94875,63.5,20.35,66.6811255154,134.44,66.1508,4.98565,66.3384130543,1.8708,0.5456500000000001,1.94875,64.28,4.44,64.4331591651,134.56,66.4208,4.93565,66.6039286646,1.8708,0.5456500000000001,1.94875,64.55,4.39,64.6991081855,134.39
2020-09-02 14:00:00,64.72272,3.69621,64.8281763785,1.15272,0.33621,1.20075,63.57,3.36,63.6587346717,134.75,65.58272,20.69621,68.7708242714,1.15272,0.33621,1.20075,64.43,20.36,67.5703670258,134.65,66.36272,4.73621,66.5315135177,1.15272,0.33621,1.20075,65.21,4.4,65.358274916,134.8,66.62272,4.66621,66.7859291765,1.15272,0.33621,1.20075,65.47,4.33,65.613030718,134.61
2020-09-02 14:30:00,65.83536,3.46823,65.9266504963,1.12536,0.32823,1.17225,64.71,3.14,64.7861381779,134.9,66.72536,20.49823,69.8029447822,1.12536,0.32823,1.17225,65.6,20.17,68.63081596480001,134.8,67.50536,4.49823,67.6550641258,1.12536,0.32823,1.17225,66.38,4.17,66.5108509944,134.95,67.77536,4.44823,67.921176177,1.12536,0.32823,1.17225,66.65,4.12,66.7772184207,134.75
2020-09-02 15:00:00,65.32944,3.95567,65.4490875098,1.21944,0.35567000000000004,1.27025,64.11,3.6,64.2109967217,135.04,66.19944,21.01567,69.4551959314,1.21944,0.35567000000000004,1.27025,64.98,20.66,68.185306335,134.92,66.98944,4.9956700000000005,67.1754552665,1.21944,0.35567000000000004,1.27025,65.77,4.64,65.933470256,135.07,67.22944,4.93567,67.4103733936,1.21944,0.35567000000000004,1.27025,66.01,4.58,66.168697282,134.88
2020-09-02 15:30:00,64.9424,4.35195,65.0880541003,1.1724,0.34195000000000003,1.22125,63.77,4.01,63.8959544885,134.81,65.8124,21.36195,69.1925205608,1.1724,0.34195000000000003,1.22125,64.64,21.02,67.9718324014,134.7,66.5824,5.39195,66.800367623,1.1724,0.34195000000000003,1.22125,65.41,5.05,65.6046537983,134.86,66.8524,5.35195,67.0662862738,1.1724,0.34195000000000003,1.22125,65.68,5.01,65.870801574,134.65
2020-09-02 16:00:00,65.41088,4.43609,65.5611326692,1.46088,0.42609,1.52175,63.95,4.01,64.0756006605,134.9,66.28088,21.46609,69.6702811352,1.46088,0.42609,1.52175,64.82,21.04,68.1492039572,134.8,67.07088,5.48609,67.2948744516,1.46088,0.42609,1.52175,65.61,5.06,65.8048303698,134.86,67.33088,5.42609,67.5491661996,1.46088,0.42609,1.52175,65.87,5.0,66.059495154,134.75
2020-09-02 16:30:00,66.98,4.65125,67.1413026874,1.4100000000000001,0.41125000000000006,1.46875,65.57,4.24,65.7069440775,135.6,67.87,21.87125,71.3070015957,1.4100000000000001,0.41125000000000006,1.46875,66.46,21.46,69.8388373328,135.5,68.68,5.72125,68.9178866591,1.4100000000000001,0.41125000000000006,1.46875,67.27,5.31,67.4792486621,135.64,68.93,5.66125,69.1620896992,1.4100000000000001,0.41125000000000006,1.46875,67.52,5.25,67.7237986235,135.46
2020-09-02 17:00:00,68.4644,4.6292,68.6207225261,1.0944,0.31920000000000004,1.1400000000000001,67.37,4.31,67.5077254838,135.47,69.3944,21.8292,72.7467987199,1.0944,0.31920000000000004,1.1400000000000001,68.3,21.51,71.6070534235,135.41,70.1844,5.6892,70.4146078594,1.0944,0.31920000000000004,1.1400000000000001,69.09,5.37,69.2983766044,135.5,70.4444,5.6192,70.6681604402,1.0944,0.31920000000000004,1.1400000000000001,69.35,5.3,69.5522285768,135.35
2020-09-02 17:30:00,70.46568,4.70124,70.622331563,0.89568,0.26124,0.933,69.57,4.44,69.7115377825,135.99,71.42568,22.02124,74.7433125744,0.89568,0.26124,0.933,70.53,21.76,73.8104227057,135.9,72.23568,5.77124,72.4658586936,0.89568,0.26124,0.933,71.34,5.51,71.5524681615,136.02,72.51568,5.71124,72.740237202,0.89568,0.26124,0.933,71.62,5.45,71.8270624486,135.83
2020-09-02 18:00:00,71.09264,4.94702,71.2645526826,0.81264,0.23702,0.8465,70.28,4.71,70.4376497336,135.84,72.07264,22.19702,75.4133485097,0.81264,0.23702,0.8465,71.26,21.96,74.5669444191,135.76,72.86264,6.01702,73.1106615854,0.81264,0.23702,0.8465,72.05,5.78,72.2814699629,135.88,73.15264,5.94702,73.3939764957,0.81264,0.23702,0.8465,72.34,5.71,72.5650032729,135.72
2020-09-02 18:30:00,70.49344,5.33392,70.6949487983,0.7334400000000001,0.21392000000000003,0.764,69.76,5.12,69.9476375584,135.13,71.48344,22.44392,74.924039795,0.7334400000000001,0.21392000000000003,0.764,70.75,22.23,74.1602009167,135.06,72.23344,6.40392,72.5167569986,0.7334400000000001,0.21392000000000003,0.764,71.5,6.19,71.7674445692,135.2,72.56344,6.34392,72.8402234044,0.7334400000000001,0.21392000000000003,0.764,71.83,6.13,72.0910937634,135.01
2020-09-02 19:00:00,69.26664,5.66902,69.4982388601,0.71664,0.20902,0.7465,68.55,5.46,68.7671004187,135.13,70.23664,22.77902,73.83812938209999,0.71664,0.20902,0.7465,69.52,22.57,73.0919646746,135.06,70.95664,6.74902,71.2768828657,0.71664,0.20902,0.7465,70.24,6.54,70.543810501,135.2,71.32664,6.68902,71.639601913,0.71664,0.20902,0.7465,70.61,6.48,70.9067168892,135.01
2020-09-02 19:30:00,67.52688,6.03909,67.7963872973,0.7168800000000001,0.20909000000000003,0.74675,66.81,5.83,67.0638874507,134.9,68.48688,23.10909,72.2805836498,0.7168800000000001,0.20909000000000003,0.74675,67.77,22.9,71.5344874868,134.8,69.18688,7.10909,69.5511576091,0.7168800000000001,0.20909000000000003,0.74675,68.47,6.9,68.8167922821,134.95,69.56688,7.06909,69.9251229986,0.7168800000000001,0.20909000000000003,0.74675,68.85,6.86,69.1909105302,134.76
2020-09-02 20:00:00,66.48472,6.27846,66.7805140251,0.71472,0.20846,0.7445,65.77,6.07,66.0495102177,135.6,67.40472,23.51846,71.3898749057,0.71472,0.20846,0.7445,66.69,23.31,70.6463884427,135.52,68.10472,7.3784600000000005,68.5032448739,0.71472,0.20846,0.7445,67.39,7.17,67.7703548759,135.63,68.48472,7.32846,68.8757083408,0.71472,0.20846,0.7445,67.77,7.12,68.1429915692,135.46
2020-09-02 20:30:00,66.3684,6.30245,66.6669737918,0.7284,0.21245000000000003,0.75875,65.64,6.09,65.9219060707,135.6,67.2984,23.54245,71.2974164649,0.7284,0.21245000000000003,0.75875,66.57,23.33,70.5397320664,135.52,68.0084,7.38245,68.4079164904,0.7284,0.21245000000000003,0.75875,67.28,7.17,67.6609732416,135.63,68.3984,7.34245,68.7913707856,0.7284,0.21245000000000003,0.75875,67.67,7.13,68.044586853,135.46
2020-09-02 21:00:00,64.63752,6.73511,64.9874657027,0.7375200000000001,0.21511000000000002,0.7682500000000001,63.9,6.52,64.2317709549,136.05,65.53752,24.08511,69.8230553003,0.7375200000000001,0.21511000000000002,0.7682500000000001,64.8,23.87,69.0566209715,135.98,66.24752,7.84511,66.710416406,0.7375200000000001,0.21511000000000002,0.7682500000000001,65.51,7.63,65.9528392111,136.08,66.61752,7.79511,67.0720337463,0.7375200000000001,0.21511000000000002,0.7682500000000001,65.88,7.58,66.3146348855,135.93
2020-09-02 21:30:00,61.90096,7.6990300000000005,62.3779120512,0.7509600000000001,0.21903000000000003,0.7822500000000001,61.15,7.48,61.6057862542,136.34,62.75096,25.15903,67.6066547868,0.7509600000000001,0.21903000000000003,0.7822500000000001,62.0,24.94,66.8281647212,136.25,63.44096,8.82903,64.0523783826,0.7509600000000001,0.21903000000000003,0.7822500000000001,62.69,8.61,63.2784971377,136.37,63.82096,8.77903,64.4219396096,0.7509600000000001,0.21903000000000003,0.7822500000000001,63.07,8.56,63.6482403527,136.19
2020-09-02 22:00:00,58.33,8.57875,58.9574749422,0.75,0.21875000000000003,0.7812500000000001,57.58,8.36,58.1837262471,135.29,59.15,25.78875,64.5273750168,0.75,0.21875000000000003,0.7812500000000001,58.4,25.57,63.7525285773,135.21,59.78,9.67875,60.5584560698,0.75,0.21875000000000003,0.7812500000000001,59.03,9.46,59.7832125266,135.33,60.21,9.62875,60.9750516733,0.75,0.21875000000000003,0.7812500000000001,59.46,9.41,60.1999975083,135.16
2020-09-02 22:30:00,54.38112,9.70616,55.2405263769,0.7411200000000001,0.21616000000000002,0.772,53.64,9.49,54.4730180915,136.1,55.12112,27.14616,61.4430783148,0.7411200000000001,0.21616000000000002,0.772,54.38,26.93,60.6828583704,136.0,55.74112,10.84616,56.7865445823,0.7411200000000001,0.21616000000000002,0.772,55.0,10.63,56.0178266269,136.12,56.18112,10.80616,57.2109372271,0.7411200000000001,0.21616000000000002,0.772,55.44,10.59,56.4423750386,135.95
2020-09-02 23:00:00,50.86944,10.80567,52.0044462528,0.7394400000000001,0.21567000000000003,0.7702500000000001,50.13,10.59,51.2363640396,136.43,51.54944,28.33567,58.8239318531,0.7394400000000001,0.21567000000000003,0.7702500000000001,50.81,28.12,58.0722868501,136.34,52.159440000000004,11.975670000000001,53.5165754983,0.7394400000000001,0.21567000000000003,0.7702500000000001,51.42,11.76,52.7476444972,136.46,52.59944,11.92567,53.9344295721,0.7394400000000001,0.21567000000000003,0.7702500000000001,51.86,11.71,53.1656251727,136.3
2020-09-02 23:30:00,47.43704,11.74497,48.8693880079,0.73704,0.21497000000000002,0.76775,46.7,11.53,48.102296203,136.16,48.06704,29.18497,56.2334669771,0.73704,0.21497000000000002,0.76775,47.33,28.97,55.4922499093,136.07,48.65704,12.90497,50.3393066327,0.73704,0.21497000000000002,0.76775,47.92,12.69,49.5717913737,136.2,49.08704,12.88497,50.7499748558,0.73704,0.21497000000000002,0.76775,48.35,12.67,49.9825109413,136.02
2020-09-03 00:00:00,45.10344,12.03392,46.6812117495,0.7334400000000001,0.21392000000000003,0.764,44.37,11.82,45.9174182637,136.07,45.69344,29.46392,54.3692288045,0.7334400000000001,0.21392000000000003,0.764,44.96,29.25,53.6373386737,135.96,46.24344,13.18392,48.0860841575,0.7334400000000001,0.21392000000000003,0.764,45.51,12.97,47.3220984319,136.09,46.73344,13.18392,48.5574933538,0.7334400000000001,0.21392000000000003,0.764,46.0,12.97,47.7935236198,135.91
2020-09-03 00:30:00,43.2156,12.30455,44.9331729801,0.7356,0.21455000000000002,0.7662500000000001,42.48,12.09,44.1669389929,136.73,43.7756,29.91455,53.0205946502,0.7356,0.21455000000000002,0.7662500000000001,43.04,29.7,52.2927490193,136.64,44.3556,13.48455,46.360029552,0.7356,0.21455000000000002,0.7662500000000001,43.62,13.27,45.5938296264,136.76,44.8056,13.47455,46.7878754493,0.7356,0.21455000000000002,0.7662500000000001,44.07,13.26,46.0216525127,136.59
2020-09-03 01:00:00,42.2956,12.41455,44.0799141454,0.7356,0.21455000000000002,0.7662500000000001,41.56,12.2,43.3136652801,136.73,42.8356,30.06455,52.3332188391,0.7356,0.21455000000000002,0.7662500000000001,42.1,29.85,51.6084537649,136.64,43.4156,13.60455,45.4972318286,0.7356,0.21455000000000002,0.7662500000000001,42.68,13.39,44.7311356887,136.76,43.8456,13.60455,45.9077381284,0.7356,0.21455000000000002,0.7662500000000001,43.11,13.39,45.1416016552,136.68
2020-09-03 01:30:00,41.792,12.7035,43.6800890138,0.732,0.21350000000000002,0.7625000000000001,41.06,12.49,42.917638565,137.15,42.322,30.3935,52.1048608697,0.732,0.21350000000000002,0.7625000000000001,41.59,30.18,51.3863843834,137.08,42.902,13.8835,45.0924957864,0.732,0.21350000000000002,0.7625000000000001,42.17,13.67,44.3303259632,137.2,43.342,13.8935,45.5143747211,0.732,0.21350000000000002,0.7625000000000001,42.61,13.68,44.7521452,137.03
2020-09-03 02:00:00,41.728,12.88525,43.6721381611,0.738,0.21525000000000002,0.76875,40.99,12.67,42.903484707,137.41,42.238,30.68525,52.207597259,0.738,0.21525000000000002,0.76875,41.5,30.47,51.4846666494,137.31,42.848,14.08525,45.103717935,0.738,0.21525000000000002,0.76875,42.11,13.87,44.3354147381,137.42,43.258,14.09525,45.4964903763,0.738,0.21525000000000002,0.76875,42.52,13.88,44.7281209084,137.26
2020-09-03 02:30:00,41.21488,13.08434,43.2419505417,0.7348800000000001,0.21434000000000003,0.7655000000000001,40.48,12.87,42.476667713,137.73,41.72488,30.95434,51.9532171848,0.7348800000000001,0.21434000000000003,0.7655000000000001,40.99,30.74,51.236000039,137.63,42.33488,14.28434,44.679798945900004,0.7348800000000001,0.21434000000000003,0.7655000000000001,41.6,14.07,43.9149735284,137.77,42.73488,14.28434,45.058987315,0.7348800000000001,0.21434000000000003,0.7655000000000001,42.0,14.07,44.2940729669,137.56
2020-09-03 03:00:00,40.65992,13.30581,42.7816978878,0.73992,0.21581000000000003,0.77075,39.92,13.09,42.0113615585,138.19,41.14992,31.28581,51.6925316014,0.73992,0.21581000000000003,0.77075,40.41,31.07,50.9736500557,138.08,41.77992,14.51581,44.2297462706,0.73992,0.21581000000000003,0.77075,41.04,14.3,43.46,138.21,42.15992,14.52581,44.5921294688,0.73992,0.21581000000000003,0.77075,41.42,14.31,43.8222831445,138.04
2020-09-03 03:30:00,39.95272,13.55371,42.1891323703,0.73272,0.21371,0.7632500000000001,39.22,13.34,41.4266098058,137.63,40.43272,31.413710000000002,51.2018165944,0.73272,0.21371,0.7632500000000001,39.7,31.2,50.4928707839,137.52,41.05272,14.77371,43.6301309483,0.73272,0.21371,0.7632500000000001,40.32,14.56,42.8683566282,137.66,41.43272,14.79371,43.9945921923,0.73272,0.21371,0.7632500000000001,40.7,14.58,43.2327005865,137.47
2020-09-03 04:00:00,39.59192,13.42931,41.807493304,0.75192,0.21931,0.7832500000000001,38.84,13.21,41.0249887264,137.63,40.07192,31.30931,50.8530398812,0.75192,0.21931,0.7832500000000001,39.32,31.09,50.1263453685,137.52,40.69192,14.62931,43.2417514026,0.75192,0.21931,0.7832500000000001,39.94,14.41,42.4600011776,137.66,41.07192,14.64931,43.6062483592,0.75192,0.21931,0.7832500000000001,40.32,14.43,42.8243774035,137.47
2020-09-03 04:30:00,40.53768,13.21099,42.6360616915,0.75768,0.22099000000000002,0.7892500000000001,39.78,12.99,41.8472042077,137.19,41.02768,30.95099,51.3929402561,0.75768,0.22099000000000002,0.7892500000000001,40.27,30.73,50.6557578169,137.05,41.63768,14.41099,44.0610148381,0.75768,0.22099000000000002,0.7892500000000001,40.88,14.19,43.2727454641,137.21,42.04768,14.41099,44.4486673159,0.75768,0.22099000000000002,0.7892500000000001,41.29,14.19,43.6602817215,137.0
2020-09-03 05:00:00,41.0108,12.8119,42.9654570353,0.7608,0.22190000000000001,0.7925000000000001,40.25,12.59,42.1731028026,137.19,41.5108,30.5419,51.5359502896,0.7608,0.22190000000000001,0.7925000000000001,40.75,30.32,50.7923704901,137.05,42.1108,14.0019,44.37761463,0.7608,0.22190000000000001,0.7925000000000001,41.35,13.78,43.5856731048,137.21,42.5108,14.0219,44.7636213487,0.7608,0.22190000000000001,0.7925000000000001,41.75,13.8,43.9716101593,137.0
2020-09-03 05:30:00,42.30168,12.20924,44.0283734903,0.75168,0.21924000000000002,0.783,41.55,11.99,43.2453766315,137.07,42.82168,29.90924,52.2327379658,0.75168,0.21924000000000002,0.783,42.07,29.69,51.4915624156,136.95,43.45168,13.37924,45.4648496951,0.75168,0.21924000000000002,0.783,42.7,13.16,44.6819381854,137.08,43.84168,13.389240000000001,45.8406441163,0.75168,0.21924000000000002,0.783,43.09,13.17,45.0577074428,136.91
2020-09-03 06:00:00,44.236,11.650500000000001,45.744484326,0.756,0.2205,0.7875000000000001,43.48,11.43,44.9572608151,136.84,44.786,29.2905,53.5137289511,0.756,0.2205,0.7875000000000001,44.03,29.07,52.7608358539,136.75,45.436,12.8105,47.2074041465,0.756,0.2205,0.7875000000000001,44.68,12.59,46.4199364498,136.86,45.786,12.8205,47.5470610685,0.756,0.2205,0.7875000000000001,45.03,12.6,46.7596075689,136.69
2020-09-03 06:30:00,48.50016,10.10588,49.541844239,0.74016,0.21588000000000002,0.771,47.76,9.89,48.7732477902,136.64,49.10016,27.67588,56.3629314869,0.74016,0.21588000000000002,0.771,48.36,27.46,55.6124194762,136.56,49.79016,11.26588,51.0488010143,0.74016,0.21588000000000002,0.771,49.05,11.05,50.2792700822,136.67,50.11016,11.26588,51.3609597593,0.74016,0.21588000000000002,0.771,49.37,11.05,50.5914953327,136.51
2020-09-03 07:00:00,52.1936,8.8898,52.9452587585,0.7536,0.21980000000000002,0.785,51.44,8.67,52.1655298066,137.2,52.8436,26.5898,59.156263616,0.7536,0.21980000000000002,0.785,52.09,26.37,58.3844585485,137.09,53.5936,10.0298,54.5240391846,0.7536,0.21980000000000002,0.785,52.84,9.81,53.7429223247,137.21,53.8636,10.0598,54.7949539739,0.7536,0.21980000000000002,0.785,53.11,9.84,54.0138658124,137.03
2020-09-03 07:30:00,57.42976,7.08868,57.8655918297,0.7497600000000001,0.21868,0.781,56.68,6.87,57.0948272613,136.19,58.17976,24.48868,63.1235290664,0.7497600000000001,0.21868,0.781,57.43,24.27,62.3477168788,136.08,58.92976,8.17868,59.4945999247,0.7497600000000001,0.21868,0.781,58.18,7.96,58.7220060965,136.21,59.20976,8.19868,59.7746939181,0.7497600000000001,0.21868,0.781,58.46,7.98,59.0021355546,136.03
2020-09-03 08:00:00,60.29784,5.96812,60.5924744915,0.98784,0.28812000000000004,1.029,59.31,5.68,59.5813603403,136.19,61.08784,23.36812,65.404841015,0.98784,0.28812000000000004,1.029,60.1,23.08,64.3793165543,136.08,61.88784,7.04812,62.2878859442,0.98784,0.28812000000000004,1.029,60.9,6.76,61.2740369161,136.21,62.11784,7.03812,62.5152875655,0.98784,0.28812000000000004,1.029,61.13,6.75,61.5015398181,136.03
2020-09-03 08:30:00,62.34824,4.90407,62.5408101456,1.24824,0.36407,1.3002500000000001,61.1,4.54,61.2684388572,135.83,63.14824,22.20407,66.9381874543,1.24824,0.36407,1.3002500000000001,61.9,21.84,65.6398933576,135.74,63.98824,5.96407,64.2655816846,1.24824,0.36407,1.3002500000000001,62.74,5.6,62.9894245092,135.85,64.16824,5.93407,64.442037611,1.24824,0.36407,1.3002500000000001,62.92,5.57,63.1660612988,135.7
2020-09-03 09:00:00,63.4272,4.4221,63.5811659869,1.2072,0.3521,1.2575,62.22,4.07,62.3529734656,135.97,64.2372,21.7321,67.8137304257,1.2072,0.3521,1.2575,63.03,21.38,66.5573835123,135.88,65.0672,5.4721,65.296894216,1.2072,0.3521,1.2575,63.86,5.12,64.0649201982,136.02,65.2772,5.4421,65.5036586173,1.2072,0.3521,1.2575,64.07,5.09,64.2718678739,135.83
2020-09-03 09:30:00,65.30704,3.64872,65.4088880138,1.12704,0.32872,1.174,64.18,3.32,64.2658136181,135.73,66.16704,20.88872,69.3859914219,1.12704,0.32872,1.174,65.04,20.56,68.2122804193,135.63,66.99704,4.67872,67.1602098686,1.12704,0.32872,1.174,65.87,4.35,66.0134789267,135.75,67.20704,4.64872,67.3676244438,1.12704,0.32872,1.174,66.08,4.32,66.2210600942,135.59
2020-09-03 10:00:00,66.15416,3.43913,66.2434940237,1.09416,0.31913,1.13975,65.06,3.12,65.1347679815,135.73,67.03416,20.63913,70.1395202013,1.09416,0.31913,1.13975,65.94,20.32,68.9998985507,135.63,67.85416,4.45913,68.0005210985,1.09416,0.31913,1.13975,66.76,4.14,66.8882441091,135.75,68.08416,4.4391300000000005,68.2287235559,1.09416,0.31913,1.13975,66.99,4.12,67.116573959,135.59
2020-09-03 10:30:00,66.0424,3.7682,66.1498142779,1.0224,0.2982,1.065,65.02,3.47,65.1125279804,135.49,66.9224,20.9282,70.1184510454,1.0224,0.2982,1.065,65.9,20.63,69.0536523292,135.4,67.7124,4.7982,67.8821908677,1.0224,0.2982,1.065,66.69,4.5,66.841649441,135.52,67.9924,4.7882,68.1607901729,1.0224,0.2982,1.065,66.97,4.49,67.1203471386,135.34
2020-09-03 11:00:00,66.76008,3.34794,66.8439749256,1.3300800000000002,0.38794,1.3855,65.43,2.96,65.4969197749,135.71,67.67008,20.55794,70.7238900531,1.3300800000000002,0.38794,1.3855,66.34,20.17,69.3384777739,135.62,68.43008,4.36794,68.5693426296,1.3300800000000002,0.38794,1.3855,67.1,3.98,67.2179321312,135.74,68.74008,4.33794,68.8768199168,1.3300800000000002,0.38794,1.3855,67.41,3.95,67.5256292085,135.58
2020-09-03 11:30:00,66.89568,3.16749,66.970627857,1.46568,0.42749000000000004,1.52675,65.43,2.74,65.4873461059,135.71,67.79568,20.38749,70.7948018937,1.46568,0.42749000000000004,1.52675,66.33,19.96,69.2681059363,135.62,68.55568,4.19749,68.684060615,1.46568,0.42749000000000004,1.52675,67.09,3.77,67.1958406451,135.74,68.87568,4.16749,69.0016468525,1.46568,0.42749000000000004,1.52675,67.41,3.74,67.5136704675,135.5
2020-09-03 12:00:00,66.64168,3.13799,66.7155191426,1.50168,0.43799000000000005,1.56425,65.14,2.7,65.1959323885,136.36,67.53168,20.50799,70.5769470682,1.50168,0.43799000000000005,1.56425,66.03,20.07,69.012794466,136.24,68.33168,4.16799,68.4586782831,1.50168,0.43799000000000005,1.56425,66.83,3.73,66.9340107867,136.39,68.60168,4.12799,68.725765185,1.50168,0.43799000000000005,1.56425,67.1,3.69,67.2013846584,136.19
2020-09-03 12:30:00,66.49168,3.1917400000000002,66.5682410272,1.65168,0.48174000000000006,1.7205,64.84,2.71,64.8966077696,136.22,67.37168,20.54174,70.4337017929,1.65168,0.48174000000000006,1.7205,65.72,20.06,68.7133320397,136.13,68.15168,4.22174,68.2823152467,1.65168,0.48174000000000006,1.7205,66.5,3.74,66.6050868928,136.27,68.44168,4.18174,68.5693117265,1.65168,0.48174000000000006,1.7205,66.79,3.7,66.8924068935,136.09
2020-09-03 13:00:00,64.90848,3.96289,65.0293416318,2.71848,0.7928900000000001,2.83175,62.19,3.17,62.270739517,136.64,65.74848,21.40289,69.1443874994,2.71848,0.7928900000000001,2.83175,63.03,20.61,66.3140482854,136.55,66.53848,5.01289,66.7270438942,2.71848,0.7928900000000001,2.83175,63.82,4.22,63.9593683521,136.69,66.81848,4.97289,67.0032753264,2.71848,0.7928900000000001,2.83175,64.1,4.18,64.236145588,136.52
2020-09-03 13:30:00,64.07648,4.24064,64.2166513982,2.91648,0.8506400000000001,3.038,61.16,3.39,61.2538790608,136.35,64.89648,21.62064,68.4032542384,2.91648,0.8506400000000001,3.038,61.98,20.77,65.3675248116,136.25,65.66648,5.29064,65.8792643189,2.91648,0.8506400000000001,3.038,62.75,4.44,62.9068843609,136.39,65.95648,5.25064,66.165145465,2.91648,0.8506400000000001,3.038,63.04,4.4,63.1933667405,136.21
2020-09-03 14:00:00,62.68568,4.78624,62.8681363681,3.89568,1.13624,4.058,58.79,3.65,58.9031968572,136.01,63.47568,22.08624,67.208362194,3.89568,1.13624,4.058,59.58,20.95,63.1559886313,135.91,64.22568,5.82624,64.4894025713,3.89568,1.13624,4.058,60.33,4.69,60.5120235986,136.03,64.51568,5.8162400000000005,64.7773232976,3.89568,1.13624,4.058,60.62,4.68,60.8003848672,135.87
2020-09-03 14:30:00,62.38856,4.72583,62.56729088,3.92856,1.1458300000000001,4.09225,58.46,3.58,58.5695142544,135.28,63.16856,21.86583,66.8459534606,3.92856,1.1458300000000001,4.09225,59.24,20.72,62.7590312226,135.19,63.91856,5.74583,64.1762952722,3.92856,1.1458300000000001,4.09225,59.99,4.6,60.1661042448,135.32,64.21856,5.74583,64.4750960516,3.92856,1.1458300000000001,4.09225,60.29,4.6,60.4652305048,135.14
2020-09-03 15:00:00,61.82368,4.63399,61.9971069653,2.65368,0.7739900000000001,2.76425,59.17,3.86,59.2957713501,135.43,62.62368,21.78399,66.3043551893,2.65368,0.7739900000000001,2.76425,59.97,21.01,63.5438510007,135.36,63.36368,5.65399,63.615434809999996,2.65368,0.7739900000000001,2.76425,60.71,4.88,60.9058166352,135.45,63.66368,5.65399,63.914253137,2.65368,0.7739900000000001,2.76425,61.01,4.88,61.2048568334,135.27
2020-09-03 15:30:00,61.15088,5.12359,61.3651472683,3.68088,1.07359,3.83425,57.47,4.05,57.6125281514,135.78,61.90088,22.39359,65.8269839645,3.68088,1.07359,3.83425,58.22,21.32,62.0008935419,135.68,62.66088,6.16359,62.9632887011,3.68088,1.07359,3.83425,58.98,5.09,59.1992271909,135.82,62.93088,6.15359,63.2310234573,3.68088,1.07359,3.83425,59.25,5.08,59.4673767708,135.64
2020-09-03 16:00:00,62.67384,4.84237,62.8606297102,3.33384,0.9723700000000001,3.47275,59.34,3.87,59.4660617495,136.16,63.45384,22.18237,67.2193971229,3.33384,0.9723700000000001,3.47275,60.12,21.21,63.7516940951,136.07,64.24384,5.88237,64.512582143,3.33384,0.9723700000000001,3.47275,60.91,4.91,61.107578908,136.18,64.50384,5.88237,64.7715033912,3.33384,0.9723700000000001,3.47275,61.17,4.91,61.3667418069,136.01
2020-09-03 16:30:00,63.9744,5.01295,64.1705035282,1.9644,0.5729500000000001,2.04625,62.01,4.44,62.168751797,136.81,64.8044,22.53295,68.6100874148,1.9644,0.5729500000000001,2.04625,62.84,21.96,66.5665621765,136.75,65.6044,6.08295,65.8858071216,1.9644,0.5729500000000001,2.04625,63.64,5.51,63.8780846613,136.82,65.8544,6.07295,66.1338243342,1.9644,0.5729500000000001,2.04625,63.89,5.5,64.1262980375,136.67
2020-09-03 17:00:00,65.07768,5.19724,65.2848813877,1.5676800000000002,0.45724000000000004,1.633,63.51,4.74,63.6866367459,136.71,65.92768,22.67724,69.7188367961,1.5676800000000002,0.45724000000000004,1.633,64.36,22.22,68.0877228287,136.62,66.72768,6.25724,67.0204172667,1.5676800000000002,0.45724000000000004,1.633,65.16,5.8,65.4176245365,136.73,66.99768,6.24724,67.288313495,1.5676800000000002,0.45724000000000004,1.633,65.43,5.79,65.6856833716,136.56
2020-09-03 17:30:00,66.11552,5.41911,66.3372349293,1.9855200000000002,0.57911,2.06825,64.13,4.84,64.312382167,136.19,66.99552,22.79911,70.7686308816,1.9855200000000002,0.57911,2.06825,65.01,22.22,68.7024635657,136.11,67.77552,6.46911,68.0835552499,1.9855200000000002,0.57911,2.06825,65.79,5.89,66.0531316442,136.21,68.06552,6.46911,68.3722487349,1.9855200000000002,0.57911,2.06825,66.08,5.89,66.3419814296,136.03
2020-09-03 18:00:00,66.67624,5.72307,66.9214054751,1.8962400000000001,0.5530700000000001,1.97525,64.78,5.17,64.9859777183,135.74,67.56624,22.98307,71.3681882519,1.8962400000000001,0.5530700000000001,1.97525,65.67,22.43,69.3949119172,135.66,68.30624,6.78307,68.6422061239,1.8962400000000001,0.5530700000000001,1.97525,66.41,6.23,66.7015816904,135.76,68.63624,6.77307,68.9696159085,1.8962400000000001,0.5530700000000001,1.97525,66.74,6.22,67.02921751,135.59
2020-09-03 18:30:00,65.71696,6.09828,65.9993018948,1.29696,0.37828,1.351,64.42,5.72,64.6734474108,135.74,66.60696,23.39828,70.5972140201,1.29696,0.37828,1.351,65.31,23.02,69.2482238039,135.66,67.32696,7.16828,67.7074868903,1.29696,0.37828,1.351,66.03,6.79,66.3781967215,135.76,67.70696,7.17828,68.0864166791,1.29696,0.37828,1.351,66.41,6.8,66.757232567,135.59
2020-09-03 19:00:00,65.13552,6.18036,65.428073603,0.9955200000000001,0.29036,1.037,64.14,5.89,64.4098726905,136.02,66.04552,23.53036,70.1119715441,0.9955200000000001,0.29036,1.037,65.05,23.24,69.0767696118,135.94,66.75552,7.25036,67.1480987862,0.9955200000000001,0.29036,1.037,65.76,6.96,66.1272954233,136.04,67.13552,7.24036,67.5248166129,0.9955200000000001,0.29036,1.037,66.14,6.95,66.5041509983,135.86
2020-09-03 19:30:00,64.568,6.27275,64.871981753,0.798,0.23275,0.83125,63.77,6.04,64.0554018019,136.58,65.448,23.79275,69.6386075145,0.798,0.23275,0.83125,64.65,23.56,68.8091280282,136.55,66.188,7.37275,66.5973632103,0.798,0.23275,0.83125,65.39,7.14,65.7786568729,136.6,66.538,7.36275,66.9441224572,0.798,0.23275,0.83125,65.74,7.13,66.1255207919,136.44
2020-09-03 20:00:00,63.91688,6.47659,64.2441730195,0.77688,0.22659,0.80925,63.14,6.25,63.4485783923,136.81,64.76688,24.01659,69.0763732412,0.77688,0.22659,0.80925,63.99,23.79,68.2692038917,136.75,65.51688,7.57659,65.9535160622,0.77688,0.22659,0.80925,64.74,7.35,65.1558907544,136.82,65.84688,7.55659,66.2790589716,0.77688,0.22659,0.80925,65.07,7.33,65.4815531276,136.63
2020-09-03 20:30:00,64.97016,6.22463,65.2676620469,0.7701600000000001,0.22463000000000002,0.80225,64.2,6.0,64.4797642676,136.81,65.85016,23.80463,70.0207396524,0.7701600000000001,0.22463000000000002,0.80225,65.08,23.58,69.2201040161,136.75,66.63016,7.33463,67.0326414433,0.7701600000000001,0.22463000000000002,0.80225,65.86,7.11,66.2426728024,136.82,66.92016,7.30463,67.3176457837,0.7701600000000001,0.22463000000000002,0.80225,66.15,7.08,66.5278054651,136.63
2020-09-03 21:00:00,63.5124,6.8482,63.8805353531,0.7824,0.22820000000000001,0.8150000000000001,62.73,6.62,63.0783425591,135.41,64.3624,24.0582,68.7118295565,0.7824,0.22820000000000001,0.8150000000000001,63.58,23.83,67.8990817316,135.39,65.1324,7.9182,65.6119457187,0.7824,0.22820000000000001,0.8150000000000001,64.35,7.69,64.8078590913,135.43,65.4224,7.8782,65.8950412171,0.7824,0.22820000000000001,0.8150000000000001,64.64,7.65,65.0911061513,135.25
2020-09-03 21:30:00,61.04856,7.96708,61.5662329674,0.77856,0.22708000000000003,0.811,60.27,7.74,60.7649611207,135.54,61.87856,25.20708,66.8158145187,0.77856,0.22708000000000003,0.811,61.1,24.98,66.0091690601,135.5,62.60856,9.04708,63.2588447713,0.77856,0.22708000000000003,0.811,61.83,8.82,62.455914852,135.55,62.90856,9.01708,63.5515118074,0.77856,0.22708000000000003,0.811,62.13,8.79,62.7487131342,135.36
2020-09-03 22:00:00,58.0372,8.6096,58.6723256399,0.7872,0.2296,0.8200000000000001,57.25,8.38,57.8600630833,136.07,58.7872,26.0196,64.2880585179,0.7872,0.2296,0.8200000000000001,58.0,25.79,63.4753818421,136.03,59.5472,9.7196,60.3352272889,0.7872,0.2296,0.8200000000000001,58.76,9.49,59.5214053934,136.07,59.8172,9.6896,60.5969121656,0.7872,0.2296,0.8200000000000001,59.03,9.46,59.7832125266,135.89
2020-09-03 22:30:00,53.73456,10.17883,54.6901409631,0.78456,0.22883,0.81725,52.95,9.95,53.8767575119,135.78,54.43456,27.52883,60.9996541266,0.78456,0.22883,0.81725,53.65,27.3,60.1964492308,135.74,55.14456,11.28883,56.2881886399,0.78456,0.22883,0.81725,54.36,11.06,55.4737162988,135.79,55.44456,11.28883,56.582125414000004,0.78456,0.22883,0.81725,54.66,11.06,55.7677254333,135.62
2020-09-03 23:00:00,50.46072,10.81771,51.607238955,0.7807200000000001,0.22771000000000002,0.81325,49.68,10.59,50.7961661939,136.28,51.11072,28.29771,58.4214523113,0.7807200000000001,0.22771000000000002,0.81325,50.33,28.07,57.6284113958,136.24,51.78072,11.95771,53.1434830639,0.7807200000000001,0.22771000000000002,0.81325,51.0,11.73,52.3315669553,136.3,52.14072,11.95771,53.4943128806,0.7807200000000001,0.22771000000000002,0.81325,51.36,11.73,52.682468621,136.09
2020-09-03 23:30:00,47.20144,11.62792,48.6125957093,0.78144,0.22792,0.8140000000000001,46.42,11.4,47.7993347234,136.15,47.81144,29.08792,55.9646395932,0.78144,0.22792,0.8140000000000001,47.03,28.86,55.1789860364,136.12,48.44144,12.77792,50.0983866886,0.78144,0.22792,0.8140000000000001,47.66,12.55,49.2846639433,136.15,48.83144,12.78792,50.4781183326,0.78144,0.22792,0.8140000000000001,48.05,12.56,49.664434961,135.96
2020-09-04 00:00:00,44.69136,12.01498,46.278260588,0.77136,0.22498,0.8035,43.92,11.79,45.4749436503,136.15,45.26136,29.48498,54.0180965478,0.77136,0.22498,0.8035,44.49,29.26,53.2494854435,136.12,45.86136,13.17498,47.7162911284,0.77136,0.22498,0.8035,45.09,12.95,46.9127978275,136.15,46.27136,13.18498,48.1132253528,0.77136,0.22498,0.8035,45.5,12.96,47.3097410688,135.96
2020-09-04 00:30:00,42.70968,12.55449,44.516648401,0.76968,0.22449000000000002,0.8017500000000001,41.94,12.33,43.7149002058,136.27,43.25968,30.05449,52.675158119,0.76968,0.22449000000000002,0.8017500000000001,42.49,29.83,51.9155949595,136.22,43.82968,13.72449,45.9282317825,0.76968,0.22449000000000002,0.8017500000000001,43.06,13.5,45.1266395824,136.3,44.27968,13.74449,46.3637904648,0.76968,0.22449000000000002,0.8017500000000001,43.51,13.52,45.5621608355,136.13
2020-09-04 01:00:00,41.62944,12.68442,43.5190163658,0.76944,0.22442,0.8015,40.86,12.46,42.7175748375,136.27,42.159440000000004,30.154420000000002,51.8334585635,0.76944,0.22442,0.8015,41.39,29.93,51.0777544534,136.22,42.70944,13.85442,44.9003476451,0.76944,0.22442,0.8015,41.94,13.63,44.0992120111,136.3,43.159440000000004,13.85442,45.3286026108,0.76944,0.22442,0.8015,42.39,13.63,44.5273960613,136.04
2020-09-04 01:30:00,41.1576,13.0068,43.1639303586,0.7776000000000001,0.2268,0.81,40.38,12.78,42.3541355714,136.38,41.6676,30.5268,51.6534065479,0.7776000000000001,0.2268,0.81,40.89,30.3,50.892849203,136.34,42.2376,14.1868,44.5564826709,0.7776000000000001,0.2268,0.81,41.46,13.96,43.7471507644,136.39,42.6876,14.2068,44.9896027989,0.7776000000000001,0.2268,0.81,41.91,13.98,44.1801822088,136.22
2020-09-04 02:00:00,41.12728,13.05254,43.148834986,0.7972800000000001,0.23254000000000002,0.8305,40.33,12.82,42.3185692102,136.29,41.65728,30.55254,51.6603007875,0.7972800000000001,0.23254000000000002,0.8305,40.86,30.32,50.8806643038,136.24,42.22728,14.23254,44.5612878074,0.7972800000000001,0.23254000000000002,0.8305,41.43,14.0,43.7315092353,136.31,42.66728,14.23254,44.9784612615,0.7972800000000001,0.23254000000000002,0.8305,41.87,14.0,44.1485775535,136.22
2020-09-04 02:30:00,40.66816,12.80988,42.6379204863,0.7881600000000001,0.22988000000000003,0.8210000000000001,39.88,12.58,41.8171113302,135.89,41.17816,30.25988,51.1008923464,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.39,30.03,50.3304381066,135.85,41.73816,13.98988,44.0203446443,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.95,13.76,43.2000011574,135.9,42.18816,13.999880000000001,44.4503935213,0.7881600000000001,0.22988000000000003,0.8210000000000001,41.4,13.77,43.62995416,135.74
2020-09-04 03:00:00,40.05272,13.06121,42.1285602182,0.7927200000000001,0.23121000000000003,0.8257500000000001,39.26,12.83,41.3032262662,136.72,40.54272,30.71121,50.8614840981,0.7927200000000001,0.23121000000000003,0.8257500000000001,39.75,30.48,50.0908464692,136.68,41.12272,14.25121,43.5221218079,0.7927200000000001,0.23121000000000003,0.8257500000000001,40.33,14.02,42.6974156127,136.72,41.55272,14.26121,43.9318864842,0.7927200000000001,0.23121000000000003,0.8257500000000001,40.76,14.03,43.1070585867,136.59
2020-09-04 03:30:00,39.29248,13.32114,41.489176365,0.7924800000000001,0.23114,0.8255,38.5,13.09,40.6644574537,136.43,39.78248,30.88114,50.3615976976,0.7924800000000001,0.23114,0.8255,38.99,30.65,49.5947839999,136.41,40.35248,14.51114,42.8823486559,0.7924800000000001,0.23114,0.8255,39.56,14.28,42.0584355391,136.43,40.78248,14.52114,43.2905784421,0.7924800000000001,0.23114,0.8255,39.99,14.29,42.4665068024,136.25
2020-09-04 04:00:00,39.10824,13.44282,41.3541273085,0.7982400000000001,0.23282000000000003,0.8315,38.31,13.21,40.5235758541,136.21,39.58824,30.94282,50.2462621082,0.7982400000000001,0.23282000000000003,0.8315,38.79,30.71,49.474924962,136.15,40.13824,14.63282,42.7223329355,0.7982400000000001,0.23282000000000003,0.8315,39.34,14.4,41.8926676162,136.23,40.59824,14.64282,43.1581888945,0.7982400000000001,0.23282000000000003,0.8315,39.8,14.41,42.3283368442,136.07
2020-09-04 04:30:00,39.65608,12.86219,41.6898142544,0.79608,0.23219,0.82925,38.86,12.63,40.8609410073,135.97,40.15608,30.31219,50.312420172,0.79608,0.23219,0.82925,39.36,30.08,49.5380257984,135.94,40.69608,14.03219,43.0473377059,0.79608,0.23219,0.82925,39.9,13.8,42.2190715199,135.97,41.16608,14.04219,43.4951634387,0.79608,0.23219,0.82925,40.37,13.81,42.666766927,135.83
2020-09-04 05:00:00,40.11512,12.85191,42.1235616165,0.79512,0.23191000000000003,0.82825,39.32,12.62,41.2956026715,136.54,40.61512,30.43191,50.7512474611,0.79512,0.23191000000000003,0.82825,39.82,30.2,49.9767185798,136.51,41.16512,14.06191,43.5006254836,0.79512,0.23191000000000003,0.82825,40.37,13.83,42.673244545,136.56,41.63512,14.07191,43.9488551439,0.79512,0.23191000000000003,0.82825,40.84,13.84,43.1213543387,136.38
2020-09-04 05:30:00,41.52296,12.65128,43.407500421,0.7929600000000001,0.23128,0.8260000000000001,40.73,12.42,42.5815605632,137.69,42.04296,30.51128,51.9475571399,0.7929600000000001,0.23128,0.8260000000000001,41.25,30.28,51.1707035324,137.66,42.61296,13.87128,44.8138010974,0.7929600000000001,0.23128,0.8260000000000001,41.82,13.64,43.988202964,137.7,43.07296,13.89128,45.2575689051,0.7929600000000001,0.23128,0.8260000000000001,42.28,13.66,44.4319029527,137.55
2020-09-04 06:00:00,43.13968,12.25324,44.8461133321,0.7996800000000001,0.23324000000000003,0.833,42.34,12.02,44.0131344033,137.03,43.68968,29.95324,52.9715463716,0.7996800000000001,0.23324000000000003,0.833,42.89,29.72,52.1807483657,137.0,44.26968,13.46324,46.27162628,0.7996800000000001,0.23324000000000003,0.833,43.47,13.23,45.438681759,137.04,44.71968,13.48324,46.7081100046,0.7996800000000001,0.23324000000000003,0.833,43.92,13.25,45.8751446864,136.89
2020-09-04 06:30:00,46.60288,11.09834,47.9061747069,0.78288,0.22834000000000002,0.8155,45.82,10.87,47.0917115849,136.56,47.20288,28.65834,55.2214843322,0.78288,0.22834000000000002,0.8155,46.42,28.43,54.4341923794,136.52,47.80288,12.28834,49.3570525482,0.78288,0.22834000000000002,0.8155,47.02,12.06,48.5419818302,136.57,48.23288,12.28834,49.7736276863,0.78288,0.22834000000000002,0.8155,47.45,12.06,48.9586161978,136.38
2020-09-04 07:00:00,50.8056,9.56205,51.6975994758,0.7956000000000001,0.23205,0.8287500000000001,50.01,9.33,50.8728709628,136.56,51.4756,27.11205,58.1790396153,0.7956000000000001,0.23205,0.8287500000000001,50.68,26.88,57.3672101466,136.52,52.1156,10.72205,53.2071247068,0.7956000000000001,0.23205,0.8287500000000001,51.32,10.49,52.3811273265,136.57,52.5156,10.732050000000001,53.6009807799,0.7956000000000001,0.23205,0.8287500000000001,51.72,10.5,52.7750736617,136.38
2020-09-04 07:30:00,55.90296,8.04503,56.4788760906,0.9429600000000001,0.27503,0.9822500000000001,54.96,7.77,55.5065266433,136.21,56.62296,25.48503,62.0938511711,0.9429600000000001,0.27503,0.9822500000000001,55.68,25.21,61.1212442609,136.16,57.33296,9.16503,58.060882505,0.9429600000000001,0.27503,0.9822500000000001,56.39,8.89,57.0864624933,136.23,57.67296,9.15503,58.3950759008,0.9429600000000001,0.27503,0.9822500000000001,56.73,8.88,57.4207915306,136.07
2020-09-04 08:00:00,58.94416,6.93288,59.3504744985,1.24416,0.36288000000000004,1.296,57.7,6.57,58.0728413288,136.02,59.71416,24.31288,64.4740028104,1.24416,0.36288000000000004,1.296,58.47,23.95,63.1849934716,135.98,60.45416,8.05288,60.988149157,1.24416,0.36288000000000004,1.296,59.21,7.69,59.7072876624,136.03,60.75416,8.00288,61.2789853506,1.24416,0.36288000000000004,1.296,59.51,7.64,59.9984141457,135.84
2020-09-04 08:30:00,60.64,6.01375,60.9374662179,1.35,0.39375000000000004,1.40625,59.29,5.62,59.5557595871,135.9,61.43,23.32375,65.7087681673,1.35,0.39375000000000004,1.40625,60.08,22.93,64.3070081717,135.85,62.2,7.10375,62.6043390195,1.35,0.39375000000000004,1.40625,60.85,6.71,61.2188418708,135.92,62.46,7.04375,62.8559147103,1.35,0.39375000000000004,1.40625,61.11,6.65,61.4707621557,135.73
2020-09-04 09:00:00,61.36032,5.70551,61.6250088427,1.6303200000000002,0.47551000000000004,1.69825,59.73,5.23,59.9585340048,135.9,62.16032,23.02551,66.287853286,1.6303200000000002,0.47551000000000004,1.69825,60.53,22.55,64.5939888844,135.85,62.92032,6.78551,63.285146874,1.6303200000000002,0.47551000000000004,1.69825,61.29,6.31,61.6139610803,135.92,63.21032,6.74551,63.569225728,1.6303200000000002,0.47551000000000004,1.69825,61.58,6.27,61.8983788156,135.73
2020-09-04 09:30:00,62.62344,5.21767,62.8404274147,1.60344,0.46767000000000003,1.67025,61.02,4.75,61.2045986834,136.02,63.44344,22.54767,67.3310292619,1.60344,0.46767000000000003,1.67025,61.84,22.08,65.6636276793,135.95,64.23344,6.27767,64.539475942,1.60344,0.46767000000000003,1.67025,62.63,5.8100000000000005,62.8989109604,136.02,64.48344,6.25767,64.7863602008,1.60344,0.46767000000000003,1.67025,62.88,5.79,63.1460093751,135.84
2020-09-04 10:00:00,63.39104,4.7007200000000005,63.5650904255,1.7510400000000002,0.5107200000000001,1.824,61.64,4.19,61.782244213,135.62,64.21104,21.91072,67.8464244364,1.7510400000000002,0.5107200000000001,1.824,62.46,21.4,66.0243258201,135.58,64.98104000000001,5.75072,65.235008546,1.7510400000000002,0.5107200000000001,1.824,63.23,5.24,63.446753266,135.63,65.26104,5.72072,65.511296577,1.7510400000000002,0.5107200000000001,1.824,63.51,5.21,63.7233410926,135.46
2020-09-04 10:30:00,62.83,5.05,63.0326217129,2.16,0.63,2.25,60.67,4.42,60.830792367,135.62,63.65,22.27,67.433488713,2.16,0.63,2.25,61.49,21.64,65.1867294777,135.58,64.41,6.1,64.6982078577,2.16,0.63,2.25,62.25,5.47,62.4898663785,135.63,64.69,6.07,64.9741564008,2.16,0.63,2.25,62.53,5.44,62.7661891467,135.46
2020-09-04 11:00:00,62.2112,4.9316,62.4063625282,2.8512,0.8316,2.9699999999999998,59.36,4.1,59.501425193,135.27,63.0012,22.0716,66.7555745088,2.8512,0.8316,2.9699999999999998,60.15,21.24,63.7899686471,135.22,63.7612,5.9816,64.0411599208,2.8512,0.8316,2.9699999999999998,60.91,5.15,61.1273310394,135.3,64.0412,5.9516,64.3171582084,2.8512,0.8316,2.9699999999999998,61.19,5.12,61.4038313137,135.13
2020-09-04 11:30:00,62.54504,4.73647,62.724127548,2.76504,0.80647,2.88025,59.78,3.93,59.9090418885,135.63,63.35504,21.94647,67.0485543383,2.76504,0.80647,2.88025,60.59,21.14,64.1720164869,135.57,64.09504,5.7864700000000004,64.3557098295,2.76504,0.80647,2.88025,61.33,4.98,61.5318559772,135.66,64.39504,5.74647,64.650932662,2.76504,0.80647,2.88025,61.63,4.94,61.8276677548,135.5
2020-09-04 12:00:00,62.63208,4.86019,62.82037004,2.57208,0.75019,2.67925,60.06,4.11,60.2004626228,136.0,63.43208,22.14019,67.1849446406,2.57208,0.75019,2.67925,60.86,21.39,64.5094698475,135.92,64.21208,5.91019,64.4834983834,2.57208,0.75019,2.67925,61.64,5.16,61.8555995848,136.02,64.47208,5.87019,64.7387691431,2.57208,0.75019,2.67925,61.9,5.12,62.1113870397,135.82
2020-09-04 12:30:00,63.11808,4.92319,63.3097924705,2.54808,0.74319,2.65425,60.57,4.18,60.7140617979,135.78,63.92808,22.18319,67.6675205033,2.54808,0.74319,2.65425,61.38,21.44,65.0167516875,135.7,64.69808,5.9831900000000005,64.9741496155,2.54808,0.74319,2.65425,62.15,5.24,62.3705066518,135.83,64.97808,5.94319,65.2493094819,2.54808,0.74319,2.65425,62.43,5.2,62.646188232,135.63
2020-09-04 13:00:00,64.30136,4.62748,64.46765444,1.9113600000000002,0.5574800000000001,1.991,62.39,4.07,62.5226119096,135.92,65.15136,21.91748,68.7391856178,1.9113600000000002,0.5574800000000001,1.991,63.24,21.36,66.7498853932,135.85,65.91136,5.68748,66.15629075,1.9113600000000002,0.5574800000000001,1.991,64.0,5.13,64.2052715904,135.93,66.21136,5.63748,66.4509245519,1.9113600000000002,0.5574800000000001,1.991,64.3,5.08,64.5003596889,135.78
2020-09-04 13:30:00,64.13568,5.11499,64.3393236813,1.52568,0.44499000000000005,1.58925,62.61,4.67,62.7839231014,135.92,64.99568,22.43499,68.7587608597,1.52568,0.44499000000000005,1.58925,63.47,21.99,67.1714299386,135.85,65.75568,6.19499,66.0468572558,1.52568,0.44499000000000005,1.58925,64.23,5.75,64.4868622279,135.93,66.05568,6.14499,66.3408905756,1.52568,0.44499000000000005,1.58925,64.53,5.7,64.781254233,135.78
2020-09-04 14:00:00,63.45792,5.37106,63.6848168424,1.4779200000000001,0.43106000000000005,1.5394999999999999,61.98,4.94,62.176555067,136.72,64.28792,22.88106,68.2384024187,1.4779200000000001,0.43106000000000005,1.5394999999999999,62.81,22.45,66.7015636998,136.66,65.06792,6.46106,65.3879156225,1.4779200000000001,0.43106000000000005,1.5394999999999999,63.59,6.03,63.8752612519,136.76,65.35792000000001,6.41106,65.6716026685,1.4779200000000001,0.43106000000000005,1.5394999999999999,63.88,5.98,64.1592923901,136.58
2020-09-04 14:30:00,63.44688,5.24909,63.6636436874,1.19688,0.34909,1.24675,62.25,4.9,62.4425535993,136.61,64.27688,22.74909,68.1838573151,1.19688,0.34909,1.24675,63.08,22.4,66.9391245835,136.53,65.05688,6.32909,65.3640192733,1.19688,0.34909,1.24675,63.86,5.98,64.1393794794,136.63,65.32688,6.27909,65.6279530517,1.19688,0.34909,1.24675,64.13,5.93,64.4035853039,136.45
2020-09-04 15:00:00,62.2212,5.7341,62.4848592241,1.3512,0.3941,1.4075,60.87,5.34,61.1037846618,136.61,63.0412,23.2041,67.1760608718,1.3512,0.3941,1.4075,61.69,22.81,65.771971234,136.53,63.8212,6.8141,64.1839351259,1.3512,0.3941,1.4075,62.47,6.42,62.7990230816,136.63,64.1012,6.7841000000000005,64.4591952653,1.3512,0.3941,1.4075,62.75,6.39,63.0745162486,136.45
2020-09-04 15:30:00,60.59744,6.39092,60.9335178124,1.71744,0.50092,1.7890000000000001,58.88,5.89,59.1738666981,136.04,61.38744,23.76092,65.8255201954,1.71744,0.50092,1.7890000000000001,59.67,23.26,64.0432392997,135.97,62.12744,7.48092,62.5762172474,1.71744,0.50092,1.7890000000000001,60.41,6.98,60.8119108399,136.07,62.43744,7.45092,62.8804430853,1.71744,0.50092,1.7890000000000001,60.72,6.95,61.1164535948,135.9
2020-09-04 16:00:00,62.23792,6.26231,62.5521799177,1.20792,0.35231,1.25825,61.03,5.91,61.31548744,136.34,63.05792,23.70231,67.3654271423,1.20792,0.35231,1.25825,61.85,23.35,66.1108538744,136.26,63.83792,7.35231,64.2599135719,1.20792,0.35231,1.25825,62.63,7.0,63.019972231,136.38,64.10792,7.32231,64.524736578,1.20792,0.35231,1.25825,62.9,6.97,63.2849974323,136.21
2020-09-04 16:30:00,62.58184,6.81387,62.9516919722,1.28184,0.37387000000000004,1.33525,61.3,6.44,61.6373555565,136.77,63.39184,24.38387,67.9197945724,1.28184,0.37387000000000004,1.33525,62.11,24.01,66.589279918,136.68,64.17184,7.92387,64.6592047953,1.28184,0.37387000000000004,1.33525,62.89,7.55,63.3415708678,136.78,64.45184,7.89387,64.9334494922,1.28184,0.37387000000000004,1.33525,63.17,7.52,63.6160302125,136.58
2020-09-04 17:00:00,62.64752,7.40886,63.0840944189,1.12752,0.32886000000000004,1.1745,61.52,7.08,61.9260591351,136.29,63.48752,24.86886,68.184495257,1.12752,0.32886000000000004,1.1745,62.36,24.54,67.0147834437,136.22,64.23752,8.52886,64.8012378636,1.12752,0.32886000000000004,1.1745,63.11,8.2,63.6404910415,136.32,64.55752,8.48886,65.1132408397,1.12752,0.32886000000000004,1.1745,63.43,8.16,63.9527208178,136.15
2020-09-04 17:30:00,62.714,8.1995,63.2477477563,1.164,0.3395,1.2125,61.55,7.86,62.0498356162,136.55,63.564,25.7195,68.5702178518,1.164,0.3395,1.2125,62.4,25.38,67.363969598,136.48,64.294,9.3395,64.9687978667,1.164,0.3395,1.2125,63.13,9.0,63.7683063912,136.58,64.634,9.2995,65.2995762333,1.164,0.3395,1.2125,63.47,8.96,64.0993174691,136.4
2020-09-04 18:00:00,62.38592,8.68756,62.9879092604,1.22592,0.35756000000000004,1.2770000000000001,61.16,8.33,61.7246668683,136.39,63.22592,26.15756,68.4232044339,1.22592,0.35756000000000004,1.2770000000000001,62.0,25.8,67.1538532029,136.32,63.93592,9.83756,64.6883254769,1.22592,0.35756000000000004,1.2770000000000001,62.71,9.48,63.4225078344,136.39,64.30592,9.78756,65.0465039629,1.22592,0.35756000000000004,1.2770000000000001,63.08,9.43,63.7809634609,136.24
2020-09-04 18:30:00,61.78912,8.84891,62.4195366737,1.05912,0.30891,1.10325,60.73,8.54,61.3275182932,136.39,62.63912,26.35891,67.9591898919,1.05912,0.30891,1.10325,61.58,26.05,66.8632851421,136.32,63.32912,9.99891,64.1136150998,1.05912,0.30891,1.10325,62.27,9.69,63.0194335106,136.48,63.71912,9.96891,64.494227805,1.05912,0.30891,1.10325,62.66,9.66,63.4002460563,136.33
