Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-04 19:00:00,60.868,9.2665,61.5693222819,0.9480000000000001,0.2765,0.9875,59.92,8.99,60.590646968,136.81,61.678,26.8665,67.2754376147,0.9480000000000001,0.2765,0.9875,60.73,26.59,66.296010438,136.74,62.378,10.4365,63.2450426219,0.9480000000000001,0.2765,0.9875,61.43,10.16,62.2645203948,136.84,62.758,10.3965,63.6133144574,0.9480000000000001,0.2765,0.9875,61.81,10.12,62.6329825252,136.66
2020-09-04 19:30:00,59.7116,9.7613,60.5041994596,0.8616,0.2513,0.8975000000000001,58.85,9.51,59.6134431148,137.04,60.5216,27.4413,66.4521558134,0.8616,0.2513,0.8975000000000001,59.66,27.19,65.5637987002,136.99,61.2316,10.9413,62.2014540365,0.8616,0.2513,0.8975000000000001,60.37,10.69,61.3091591852,137.06,61.6016,10.901299999999999,62.5587361146,0.8616,0.2513,0.8975000000000001,60.74,10.65,61.6666044144,136.9
2020-09-04 20:00:00,58.53152,10.27961,59.4273440031,0.82152,0.23961000000000002,0.8557500000000001,57.71,10.04,58.5768358654,137.4,59.31152,28.05961,65.6140085505,0.82152,0.23961000000000002,0.8557500000000001,58.49,27.82,64.7690705507,137.33,60.01152,11.46961,61.0977453452,0.82152,0.23961000000000002,0.8557500000000001,59.19,11.23,60.2459044251,137.41,60.38152,11.45961,61.4593411847,0.82152,0.23961000000000002,0.8557500000000001,59.56,11.22,60.6076067833,137.25
2020-09-04 20:30:00,59.44264,9.94702,60.2691517864,0.81264,0.23702,0.8465,58.63,9.71,59.4286210508,136.12,60.24264,27.41702,66.1881308079,0.81264,0.23702,0.8465,59.43,27.18,65.3504192795,136.07,60.96264,11.08702,61.9626136331,0.81264,0.23702,0.8465,60.15,10.85,61.1207411604,136.16,61.30264,11.05702,62.2918242007,0.81264,0.23702,0.8465,60.49,10.82,61.4500813669,135.99
2020-09-04 21:00:00,58.2572,10.48835,59.1938074258,0.8172,0.23835,0.8512500000000001,57.44,10.25,58.3473744054,135.88,59.0272,27.85835,65.2709583549,0.8172,0.23835,0.8512500000000001,58.21,27.62,64.4303383508,135.82,59.7472,11.60835,60.8644534812,0.8172,0.23835,0.8512500000000001,58.93,11.37,60.0168459684,135.92,60.0572,11.60835,61.1687915653,0.8172,0.23835,0.8512500000000001,59.24,11.37,60.3212607627,135.74
2020-09-04 21:30:00,56.07952,10.71611,57.0941991534,0.80952,0.23611000000000001,0.84325,55.27,10.48,56.2548069057,134.47,56.81952,27.75611,63.2365360797,0.80952,0.23611000000000001,0.84325,56.01,27.52,62.4056928493,134.4,57.51952,11.83611,58.724685448,0.80952,0.23611000000000001,0.84325,56.71,11.6,57.8842301495,134.51,57.84952,11.82611,59.0459468716,0.80952,0.23611000000000001,0.84325,57.04,11.59,58.2055813475,134.31
2020-09-04 22:00:00,53.74368,11.27024,54.9126711206,0.8236800000000001,0.24024,0.858,52.92,11.03,54.057259457,134.77,54.46368,28.40024,61.4236605161,0.8236800000000001,0.24024,0.858,53.64,28.16,60.5824661103,134.71,55.10368,12.39024,56.4794971366,0.8236800000000001,0.24024,0.858,54.28,12.15,55.6232046901,134.8,55.47368,12.40024,56.8427227075,0.8236800000000001,0.24024,0.858,54.65,12.16,55.9864992654,134.65
2020-09-04 22:30:00,50.96648,12.16814,52.3989094796,0.8164800000000001,0.23814000000000002,0.8505,50.15,11.93,51.5494655646,135.22,51.64648,29.41814,59.4372430169,0.8164800000000001,0.23814000000000002,0.8505,50.83,29.18,58.6102491037,135.13,52.27648,13.31814,53.9462993564,0.8164800000000001,0.23814000000000002,0.8505,51.46,13.08,53.0963087229,135.26,52.67648,13.33814,54.3389135321,0.8164800000000001,0.23814000000000002,0.8505,51.86,13.1,53.4889670867,135.08
2020-09-04 23:00:00,47.93912,12.97891,49.6649910013,0.8191200000000001,0.23891,0.8532500000000001,47.12,12.74,48.8119042857,135.22,48.57912,30.18891,57.1952899019,0.8191200000000001,0.23891,0.8532500000000001,47.76,29.95,56.373931032,135.13,49.13912,14.13891,51.1327868433,0.8191200000000001,0.23891,0.8532500000000001,48.32,13.9,50.2795425596,135.26,49.61912,14.14891,51.5969836692,0.8191200000000001,0.23891,0.8532500000000001,48.8,13.91,50.7437493688,135.08
2020-09-04 23:30:00,44.11648,13.89814,46.2538874372,0.8164800000000001,0.23814000000000002,0.8505,43.3,13.66,45.4035857615,136.08,44.70648,31.37814,54.6192001392,0.8164800000000001,0.23814000000000002,0.8505,43.89,31.14,53.8147907178,135.99,45.24648,15.08814,47.6958690145,0.8164800000000001,0.23814000000000002,0.8505,44.43,14.85,46.8459966272,136.11,45.72648,15.09814,48.154592768,0.8164800000000001,0.23814000000000002,0.8505,44.91,14.86,47.3046266236,135.94
2020-09-05 00:00:00,41.66384,14.75737,44.2001757108,0.8138400000000001,0.23737000000000003,0.8477500000000001,40.85,14.52,43.3538106745,137.34,42.19384,32.56737,53.3005977702,0.8138400000000001,0.23737000000000003,0.8477500000000001,41.38,32.33,52.5122204825,137.25,42.73384,15.99737,45.6300003075,0.8138400000000001,0.23737000000000003,0.8477500000000001,41.92,15.76,44.7846402241,137.37,43.23384,15.99737,46.0985983308,0.8138400000000001,0.23737000000000003,0.8477500000000001,42.42,15.76,45.2529999006,137.19
2020-09-05 00:30:00,39.5112,14.9566,42.247305346,0.8112,0.2366,0.845,38.7,14.72,41.4049320734,136.13,40.0312,32.4666,51.5419934519,0.8112,0.2366,0.845,39.22,32.23,50.7639764006,136.05,40.5212,16.1766,43.6308381423,0.8112,0.2366,0.845,39.71,15.94,42.789808366,136.16,41.0512,16.1666,44.1198365477,0.8112,0.2366,0.845,40.24,15.93,43.2784299623,135.97
2020-09-05 01:00:00,38.25024,15.19632,41.1583406079,0.8102400000000001,0.23632000000000003,0.844,37.44,14.96,40.3181745619,136.75,38.73024,32.86632,50.7959297661,0.8102400000000001,0.23632000000000003,0.844,37.92,32.63,50.0264260167,136.67,39.24024,16.43632,42.5434959823,0.8102400000000001,0.23632000000000003,0.844,38.43,16.2,41.7049745234,136.78,39.77024,16.43632,43.0328317079,0.8102400000000001,0.23632000000000003,0.844,38.96,16.2,42.1938573728,136.62
2020-09-05 01:30:00,37.44024,15.34632,40.4633304215,0.8102400000000001,0.23632000000000003,0.844,36.63,15.11,39.6240962042,136.11,37.93024,32.86632,50.1886251734,0.8102400000000001,0.23632000000000003,0.844,37.12,32.63,49.4227811844,136.0,38.40024,16.57632,41.8252652926,0.8102400000000001,0.23632000000000003,0.844,37.59,16.34,40.9878481992,136.13,38.96024,16.57632,42.3399892017,0.8102400000000001,0.23632000000000003,0.844,38.15,16.34,41.5020252518,135.94
2020-09-05 02:00:00,37.38272,15.33996,40.407698863,0.8227200000000001,0.23996,0.857,36.56,15.1,39.5555760924,135.97,37.86272,32.83996,50.1203405675,0.8227200000000001,0.23996,0.857,37.04,32.6,49.3428981719,135.87,38.33272,16.57996,41.7647278957,0.8227200000000001,0.23996,0.857,37.51,16.34,40.9144925424,135.99,38.87272,16.569960000000002,42.2569749817,0.8227200000000001,0.23996,0.857,38.05,16.33,41.4061758679,135.8
2020-09-05 02:30:00,36.71248,15.57989,39.8815641639,0.8224800000000001,0.23989000000000002,0.8567500000000001,35.89,15.34,39.0308557426,136.49,37.17248,33.19989,49.8400036654,0.8224800000000001,0.23989000000000002,0.8567500000000001,36.35,32.96,49.0681576993,136.4,37.66248,16.81989,41.247679927,0.8224800000000001,0.23989000000000002,0.8567500000000001,36.84,16.58,40.3990346419,136.52,38.20248,16.81989,41.7413245808,0.8224800000000001,0.23989000000000002,0.8567500000000001,37.38,16.58,40.8920627995,136.35
2020-09-05 03:00:00,35.88088,15.78234,39.1984668763,0.8308800000000001,0.24234000000000003,0.8655,35.05,15.54,38.3405020833,136.79,36.34088,33.46234,49.4002809451,0.8308800000000001,0.24234000000000003,0.8655,35.51,33.22,48.6264177171,136.7,36.82088,17.03234,40.5694196391,0.8308800000000001,0.24234000000000003,0.8655,35.99,16.79,39.7137784654,136.82,37.36088,17.03234,41.0601505142,0.8308800000000001,0.24234000000000003,0.8655,36.53,16.79,40.2037933534,136.65
2020-09-05 03:30:00,35.4932,15.9101,38.895996301,0.8232,0.2401,0.8575,34.67,15.67,38.0467843582,136.57,35.9432,33.5401,49.1614883242,0.8232,0.2401,0.8575,35.12,33.3,48.397359432100004,136.49,36.4232,17.1601,40.2631162511,0.8232,0.2401,0.8575,35.6,16.92,39.4163214925,136.62,36.9632,17.1401,40.7438483976,0.8232,0.2401,0.8575,36.14,16.9,39.8962354114,136.44
2020-09-05 04:00:00,35.07496,16.05353,38.5741966146,0.83496,0.24353000000000002,0.86975,34.24,15.81,37.7138396348,136.95,35.50496,33.77353,49.0025868017,0.83496,0.24353000000000002,0.86975,34.67,33.53,48.2314192203,136.84,35.99496,17.31353,39.9424018615,0.83496,0.24353000000000002,0.86975,35.16,17.07,39.0846581154,136.97,36.52496,17.30353,40.4163933752,0.83496,0.24353000000000002,0.86975,35.69,17.06,39.5578020117,136.79
2020-09-05 04:30:00,34.91808,16.14444,38.4696666713,0.83808,0.24444000000000002,0.873,34.08,15.9,37.6066004845,136.95,35.35808,33.88444,48.9729424826,0.83808,0.24444000000000002,0.873,34.52,33.64,48.200414936,136.84,35.83808,17.41444,39.8450837444,0.83808,0.24444000000000002,0.873,35.0,17.17,38.9847264964,136.97,36.37808,17.40444,40.3271525923,0.83808,0.24444000000000002,0.873,35.54,17.16,39.4658992042,136.79
2020-09-05 05:00:00,34.9264,16.12395,38.4686259251,0.8364,0.24395000000000003,0.8712500000000001,34.09,15.88,37.6072134038,136.86,35.3664,33.83395,48.9440335645,0.8364,0.24395000000000003,0.8712500000000001,34.53,33.59,48.1726997375,136.75,35.8364,17.38395,39.8302558687,0.8364,0.24395000000000003,0.8712500000000001,35.0,17.14,38.9715229366,136.89,36.3864,17.37395,40.3215109286,0.8364,0.24395000000000003,0.8712500000000001,35.55,17.13,39.4618727381,136.69
2020-09-05 05:30:00,35.45208,15.98269,38.8882547302,0.83208,0.24269000000000002,0.86675,34.62,15.74,38.0301459371,136.66,35.90208,33.64269,49.2015237443,0.83208,0.24269000000000002,0.86675,35.07,33.4,48.43,136.56,36.37208,17.24269,40.2521870457,0.83208,0.24269000000000002,0.86675,35.54,17.0,39.3965937614,136.69,36.92208,17.23269,40.7456205765,0.83208,0.24269000000000002,0.86675,36.09,16.99,39.8891990393,136.5
2020-09-05 06:00:00,36.02144,15.98542,39.409107986,0.8414400000000001,0.24542000000000003,0.8765000000000001,35.18,15.74,38.5406279139,136.4,36.47144,33.57542,49.5729236968,0.8414400000000001,0.24542000000000003,0.8765000000000001,35.63,33.33,48.7891975749,136.3,36.94144,17.23542,40.7643188567,0.8414400000000001,0.24542000000000003,0.8765000000000001,36.1,16.99,39.8982468287,136.43,37.50144,17.22542,41.2683061956,0.8414400000000001,0.24542000000000003,0.8765000000000001,36.66,16.98,40.4014356181,136.24
2020-09-05 06:30:00,37.71592,15.50381,40.7781650637,0.8359200000000001,0.24381000000000003,0.87075,36.88,15.26,39.9124291418,137.27,38.18592,33.30381,50.6686120469,0.8359200000000001,0.24381000000000003,0.87075,37.35,33.06,49.8797163184,137.17,38.68592,16.75381,42.1579239973,0.8359200000000001,0.24381000000000003,0.87075,37.85,16.51,41.294098852,137.29,39.22592,16.76381,42.6579198457,0.8359200000000001,0.24381000000000003,0.87075,38.39,16.52,41.7935700796,137.12
2020-09-05 07:00:00,39.4704,14.77095,42.1437236141,0.8604,0.25095,0.8962500000000001,38.61,14.52,41.25,136.53,39.9904,32.41095,51.4752539776,0.8604,0.25095,0.8962500000000001,39.13,32.16,50.65,136.44,40.4804,16.00095,43.528073528,0.8604,0.25095,0.8962500000000001,39.62,15.75,42.6357467391,136.55,41.0204,16.00095,44.0307122025,0.8604,0.25095,0.8962500000000001,40.16,15.75,43.1380122398,136.39
2020-09-05 07:30:00,42.60928,27.93729,50.9513779467,1.01928,0.29729,1.06175,41.59,27.64,49.9369372309,136.06,42.62928,28.02729,51.0174920793,1.01928,0.29729,1.06175,41.61,27.73,50.003449881,135.97,43.19928,10.81729,44.5330389201,1.01928,0.29729,1.06175,42.18,10.52,43.4720921972,136.08,43.68928,10.96729,45.0448069911,1.01928,0.29729,1.06175,42.67,10.67,43.9838356672,135.91
2020-09-05 08:00:00,44.9516,27.47005,52.6806415067,1.3716,0.40005,1.42875,43.58,27.07,51.3030340233,135.45,44.9616,27.39005,52.6475100414,1.3716,0.40005,1.42875,43.59,26.99,51.2693690228,135.36,45.5316,10.14005,46.6470493447,1.3716,0.40005,1.42875,44.16,9.74,45.2213798993,135.48,46.0016,10.14005,47.1059212474,1.3716,0.40005,1.42875,44.63,9.74,45.680460812,135.31
2020-09-05 08:30:00,47.70824,26.77782,54.7094855382,1.87824,0.5478200000000001,1.9565000000000001,45.83,26.23,52.8053198078,135.27,47.68824,26.67782,54.6431543219,1.87824,0.5478200000000001,1.9565000000000001,45.81,26.13,52.7383446839,135.19,48.29824,9.48782,49.2213237881,1.87824,0.5478200000000001,1.9565000000000001,46.42,8.94,47.2730367123,135.33,48.73824,9.47782,49.6512347304,1.87824,0.5478200000000001,1.9565000000000001,46.86,8.93,47.7032965318,135.15
2020-09-05 09:00:00,50.02424,25.59707,56.1928338862,1.70424,0.49707000000000007,1.7752500000000002,48.32,25.1,54.4502745631,134.62,50.01424,25.51707,56.1475294573,1.70424,0.49707000000000007,1.7752500000000002,48.31,25.02,54.4045632277,134.52,50.61424,8.46707,51.3175658538,1.70424,0.49707000000000007,1.7752500000000002,48.91,7.97,49.5551107354,134.66,51.04424,8.47707,51.7433585396,1.70424,0.49707000000000007,1.7752500000000002,49.34,7.98,49.9811564492,134.47
2020-09-05 09:30:00,52.09024,24.60007,57.6069140578,1.9202400000000002,0.5600700000000001,2.00025,50.17,24.04,55.632279299,134.47,52.07024,24.53007,57.5589630541,1.9202400000000002,0.5600700000000001,2.00025,50.15,23.97,55.5840210852,134.38,52.69024,7.51007,53.2227633881,1.9202400000000002,0.5600700000000001,2.00025,50.77,6.95,51.243491294,134.52,53.13024,7.51007,53.6583968626,1.9202400000000002,0.5600700000000001,2.00025,51.21,6.95,51.6794601365,134.33
2020-09-05 10:00:00,53.58888,23.85634,58.6591256144,1.83888,0.53634,1.9155000000000002,51.75,23.32,56.7616499055,134.86,53.54888,23.76634,58.5860176685,1.83888,0.53634,1.9155000000000002,51.71,23.23,56.6882439312,134.78,54.21888,6.64634,54.6247268538,1.83888,0.53634,1.9155000000000002,52.38,6.11,52.7351543091,134.91,54.57888,6.64634,54.9820695996,1.83888,0.53634,1.9155000000000002,52.74,6.11,53.0927462089,134.74
2020-09-05 10:30:00,53.09608,24.24594,58.3700207114,2.38608,0.69594,2.4855,50.71,23.55,55.9115962927,135.05,53.04608,24.16594,58.2913309116,2.38608,0.69594,2.4855,50.66,23.47,55.8325756167,134.96,53.75608,6.99594,54.2094024451,2.38608,0.69594,2.4855,51.37,6.3,51.7548732005,135.09,54.06608,6.99594,54.5168247704,2.38608,0.69594,2.4855,51.68,6.3,52.0625815726,134.91
2020-09-05 11:00:00,54.12392,24.13406,59.2608772147,2.6539200000000003,0.7740600000000001,2.7645,51.47,23.36,56.5230085894,135.05,54.05392,24.05406,59.1643817668,2.6539200000000003,0.7740600000000001,2.7645,51.4,23.28,56.4262208552,134.96,54.79392,6.90406,55.2271646334,2.6539200000000003,0.7740600000000001,2.7645,52.14,6.13,52.4991095163,135.09,55.07392,6.91406,55.5062238839,2.6539200000000003,0.7740600000000001,2.7645,52.42,6.14,52.7783667803,134.91
2020-09-05 11:30:00,54.89424,23.71082,59.7961584907,1.85424,0.5408200000000001,1.9315,53.04,23.17,57.8799663096,134.89,54.83424,23.63082,59.7093755641,1.85424,0.5408200000000001,1.9315,52.98,23.09,57.7929796775,134.78,55.55424,6.5208200000000005,55.9356297493,1.85424,0.5408200000000001,1.9315,53.7,5.98,54.031938703,134.92,55.86424,6.51082,56.2423691522,1.85424,0.5408200000000001,1.9315,54.01,5.97,54.3389455179,134.73
2020-09-05 12:00:00,52.99376,24.40818,58.3446471396,2.87376,0.83818,2.9935,50.12,23.57,55.385551365,135.07,52.95376,24.32818,58.2748748626,2.87376,0.83818,2.9935,50.08,23.49,55.3153369329,134.96,53.65376,7.17818,54.1318042397,2.87376,0.83818,2.9935,50.78,6.34,51.174251338,135.11,53.97376,7.16818,54.4476773889,2.87376,0.83818,2.9935,51.1,6.33,51.4905709815,134.91
2020-09-05 12:30:00,52.51696,24.66453,58.0204285383,2.82696,0.8245300000000001,2.94475,49.69,23.84,55.1129903017,135.07,52.47696,24.57453,57.9459994785,2.82696,0.8245300000000001,2.94475,49.65,23.75,55.0380323049,134.96,53.16696,7.43453,53.6842423059,2.82696,0.8245300000000001,2.94475,50.34,6.61,50.7721153784,135.11,53.48696,7.44453,54.0025547263,2.82696,0.8245300000000001,2.94475,50.66,6.62,51.0907036554,134.91
2020-09-05 13:00:00,52.47048,24.72139,58.0025723133,2.37048,0.6913900000000001,2.46925,50.1,24.03,55.564835102800004,134.96,52.41048,24.64139,57.9142168639,2.37048,0.6913900000000001,2.46925,50.04,23.95,55.4761579419,134.88,53.13048,7.52139,53.6602200197,2.37048,0.6913900000000001,2.46925,50.76,6.83,51.2174433177,135.0,53.43048,7.52139,53.9572747696,2.37048,0.6913900000000001,2.46925,51.06,6.83,51.5147794327,134.91
2020-09-05 13:30:00,51.05544,25.16992,56.9226038266,2.84544,0.8299200000000001,2.964,48.21,24.34,54.0059228233,135.3,51.01544,25.08992,56.8513782067,2.84544,0.8299200000000001,2.964,48.17,24.26,53.9341867464,135.22,51.74544,7.85992,52.3389807237,2.84544,0.8299200000000001,2.964,48.9,7.03,49.4027418267,135.33,52.01544,7.85992,52.6059344637,2.84544,0.8299200000000001,2.964,49.17,7.03,49.6700090598,135.16
2020-09-05 14:00:00,49.92248,25.56114,56.0858795728,2.95248,0.86114,3.0755,46.97,24.7,53.0685490663,135.54,49.86248,25.48114,55.996030283,2.95248,0.86114,3.0755,46.91,24.62,52.9782266596,135.45,50.59248,8.19114,51.2512810284,2.95248,0.86114,3.0755,47.64,7.33,48.2006068427,135.57,50.87248,8.18114,51.5261125358,2.95248,0.86114,3.0755,47.92,7.32,48.4758579089,135.4
2020-09-05 14:30:00,49.85856,25.31333,55.9163722085,2.30856,0.6733300000000001,2.40475,47.55,24.64,53.554944683,134.45,49.80856,25.22333,55.8310758052,2.30856,0.6733300000000001,2.40475,47.5,24.55,53.4691733619,134.37,50.54856,8.21333,51.2114802341,2.30856,0.6733300000000001,2.40475,48.24,7.54,48.8257022479,134.53,50.78856,8.22333,51.4499852591,2.30856,0.6733300000000001,2.40475,48.48,7.55,49.0643750597,134.33
2020-09-05 15:00:00,48.64768,25.49224,54.9222274639,2.6476800000000003,0.77224,2.758,46.0,24.72,52.2214362116,134.45,48.59768,25.40224,54.8361951488,2.6476800000000003,0.77224,2.758,45.95,24.63,52.1348194588,134.37,49.32768,8.39224,50.0364837534,2.6476800000000003,0.77224,2.758,46.68,7.62,47.2978519597,134.44,49.58768,8.40224,50.2944892091,2.6476800000000003,0.77224,2.758,46.94,7.63,47.5560774244,134.33
2020-09-05 15:30:00,48.5968,25.4099,54.8389641428,2.5368,0.7399,2.6425,46.06,24.67,52.2506698522,134.45,48.5368,25.3199,54.7441164898,2.5368,0.7399,2.6425,46.0,24.58,52.155310372,134.45,49.2768,8.2599,49.9642769011,2.5368,0.7399,2.6425,46.74,7.52,47.3410815255,134.55,49.5068,8.2699,50.192773307,2.5368,0.7399,2.6425,46.97,7.53,47.5697571993,134.33
2020-09-05 16:00:00,49.09448,25.78089,55.4519815305,3.29448,0.9608900000000001,3.43175,45.8,24.82,52.0929208242,135.23,49.03448,25.69089,55.3570416285,3.29448,0.9608900000000001,3.43175,45.74,24.73,51.9973124305,135.13,49.82448,8.46089,50.5377627805,3.29448,0.9608900000000001,3.43175,46.53,7.5,47.13057288,135.31,50.01448,8.47089,50.7267600687,3.29448,0.9608900000000001,3.43175,46.72,7.51,47.3197474634,135.09
2020-09-05 16:30:00,50.19408,25.47744,56.2898358143,2.01408,0.5874400000000001,2.098,48.18,24.89,54.2293693491,135.23,50.11408,25.37744,56.1732629923,2.01408,0.5874400000000001,2.098,48.1,24.79,54.1124209401,135.13,50.924080000000004,8.17744,51.576471853,2.01408,0.5874400000000001,2.098,48.91,7.59,49.4954159494,135.31,51.08408,8.16744,51.7328745151,2.01408,0.5874400000000001,2.098,49.07,7.58,49.6520019737,135.09
2020-09-05 17:00:00,51.35776,25.09268,57.1599693999,1.51776,0.44268,1.581,49.84,24.65,55.602590767,134.96,51.25776,25.00268,57.0306230669,1.51776,0.44268,1.581,49.74,24.56,55.473067339,134.93,52.10776,7.84268,52.6946513586,1.51776,0.44268,1.581,50.59,7.4,51.128349279,135.0,52.22776,7.81268,52.8088712566,1.51776,0.44268,1.581,50.71,7.37,51.242765343,134.85
2020-09-05 17:30:00,53.03288,25.17834,58.7063468992,1.50288,0.43834000000000006,1.5655000000000001,51.53,24.74,57.1612499863,134.82,52.92288,25.07834,58.5641047456,1.50288,0.43834000000000006,1.5655000000000001,51.42,24.64,57.018821454,134.72,53.76288,7.97834,54.3516437199,1.50288,0.43834000000000006,1.5655000000000001,52.26,7.54,52.8011287758,134.87,53.90288,7.95834,54.4872062768,1.50288,0.43834000000000006,1.5655000000000001,52.4,7.52,52.9368529476,134.67
2020-09-05 18:00:00,53.86168,25.10424,59.4247712524,0.8716800000000001,0.25424,0.908,52.99,24.85,58.5274516787,134.53,53.77168,25.00424,59.3009745957,0.8716800000000001,0.25424,0.908,52.9,24.75,58.4035315713,134.43,54.61168,7.98424,55.1922429405,0.8716800000000001,0.25424,0.908,53.74,7.73,54.2930980881,134.58,54.74168,7.95424,55.3165568632,0.8716800000000001,0.25424,0.908,53.87,7.7,54.4175238319,134.38
2020-09-05 18:30:00,55.01576,25.23918,60.5289191664,1.02576,0.29918,1.0685,53.99,24.94,59.4720413304,134.2,54.90576,25.13918,60.3872573665,1.02576,0.29918,1.0685,53.88,24.84,59.3302620928,134.12,55.75576,8.20918,56.3568576967,1.02576,0.29918,1.0685,54.73,7.91,55.2986527865,134.25,55.88576,8.17918,56.4811221228,1.02576,0.29918,1.0685,54.86,7.88,55.4230457481,134.07
2020-09-05 19:00:00,54.29584,25.27212,59.889216814,0.7958400000000001,0.23212000000000002,0.8290000000000001,53.5,25.04,59.0698874216,133.72,54.21584,25.16212,59.7703069241,0.7958400000000001,0.23212000000000002,0.8290000000000001,53.42,24.93,58.9508379923,133.63,55.00584,8.34212,55.6348218313,0.7958400000000001,0.23212000000000002,0.8290000000000001,54.21,8.11,54.8132848861,133.78,55.18584,8.31212,55.8083172601,0.7958400000000001,0.23212000000000002,0.8290000000000001,54.39,8.08,54.986893893,133.58
2020-09-05 19:30:00,53.37144,25.51167,59.1553540591,0.69144,0.20167000000000002,0.7202500000000001,52.68,25.31,58.4446618606,133.72,53.29144,25.40167,59.0357723424,0.69144,0.20167000000000002,0.7202500000000001,52.6,25.2,58.3249517788,133.63,54.08144,8.59167,54.7596470575,0.69144,0.20167000000000002,0.7202500000000001,53.39,8.39,54.0452051527,133.78,54.28144,8.56167,54.9524969557,0.69144,0.20167000000000002,0.7202500000000001,53.59,8.36,54.2381572327,133.58
2020-09-05 20:00:00,53.38624,25.42557,59.131634775,0.63624,0.18557,0.6627500000000001,52.75,25.24,58.4775179022,133.72,53.29624,25.31557,59.003112482,0.63624,0.18557,0.6627500000000001,52.66,25.13,58.3488860219,133.63,54.08624,8.48557,54.747842474,0.63624,0.18557,0.6627500000000001,53.45,8.3,54.0905953008,133.78,54.27624,8.46557,54.932468577,0.63624,0.18557,0.6627500000000001,53.64,8.28,54.2752982488,133.58
2020-09-05 20:30:00,54.94592,28.70256,61.991056413,0.62592,0.18256000000000003,0.652,54.32,28.52,61.3518769069,135.37,54.26592,14.72256,56.2276075109,0.62592,0.18256000000000003,0.652,53.64,14.54,55.5757249165,135.28,55.66592,12.42256,57.0352053244,0.62592,0.18256000000000003,0.652,55.04,12.24,56.3845652639,135.41,55.85592,12.56256,57.2512158194,0.62592,0.18256000000000003,0.652,55.23,12.38,56.6005061815,135.22
2020-09-05 21:00:00,53.8084,30.4562,61.8297988756,0.6384000000000001,0.1862,0.665,53.17,30.27,61.182691997,136.34,53.0184,12.7562,54.531379746,0.6384000000000001,0.1862,0.665,52.38,12.57,53.867144903,136.25,54.5484,14.0162,56.3203498302,0.6384000000000001,0.1862,0.665,53.91,13.83,55.6557005167,136.36,54.7384,14.0162,56.5043918382,0.6384000000000001,0.1862,0.665,54.1,13.83,55.8397609236,136.2
2020-09-05 21:30:00,52.36168,31.10174,60.9020834081,0.6916800000000001,0.20174,0.7205,51.67,30.9,60.2046418476,136.66,51.59168,13.31174,53.2813651012,0.6916800000000001,0.20174,0.7205,50.9,13.11,52.5612223983,136.59,53.08168,14.57174,55.0454390322,0.6916800000000001,0.20174,0.7205,52.39,14.37,54.325031063,136.71,53.28168,14.58174,55.2409681763,0.6916800000000001,0.20174,0.7205,52.59,14.38,54.5205695128,136.53
2020-09-05 22:00:00,50.14296,32.05003,59.5106785423,0.82296,0.24003000000000002,0.8572500000000001,49.32,31.81,58.6884869459,137.08,49.43296,14.15003,51.4182932755,0.82296,0.24003000000000002,0.8572500000000001,48.61,13.91,50.561054182,137.0,50.89296,15.44003,53.1835303827,0.82296,0.24003000000000002,0.8572500000000001,50.07,15.2,52.3263308479,137.12,51.05296,15.45003,53.3395552265,0.82296,0.24003000000000002,0.8572500000000001,50.23,15.21,52.4823494139,136.95
2020-09-05 22:30:00,47.59472,32.71346,57.7531630047,0.83472,0.24346,0.8695,46.76,32.47,56.9280115585,137.08,46.92472,14.81346,49.2073972513,0.83472,0.24346,0.8695,46.09,14.57,48.3381112581,137.0,48.35472,16.12346,50.9720012227,0.83472,0.24346,0.8695,47.52,15.88,50.1031416181,137.12,48.48472,16.13346,51.0984990489,0.83472,0.24346,0.8695,47.65,15.89,50.2296187523,136.95
2020-09-05 23:00:00,45.27096,33.49528,56.3151276444,0.84096,0.24528000000000003,0.876,44.43,33.25,55.4940303096,137.85,44.65096,15.40528,47.2337896087,0.84096,0.24528000000000003,0.876,43.81,15.16,46.3588362667,137.73,46.01096,16.73528,48.9599636111,0.84096,0.24528000000000003,0.876,45.17,16.49,48.0858503096,137.9,46.16096,16.73528,49.1009554367,0.84096,0.24528000000000003,0.876,45.32,16.49,48.2267819785,137.7
2020-09-05 23:30:00,42.5776,31.4343,52.9241649745,0.8376,0.24430000000000002,0.8725,41.74,31.19,52.106081219000004,137.14,42.2776,22.2543,47.7770795492,0.8376,0.24430000000000002,0.8725,41.44,22.01,46.9224221455,137.04,43.3276,14.5843,45.7163289017,0.8376,0.24430000000000002,0.8725,42.49,14.34,44.8445726928,137.18,43.5076,14.7543,45.9412736681,0.8376,0.24430000000000002,0.8725,42.67,14.51,45.0696017289,137.0
2020-09-06 00:00:00,40.17712,29.55416,49.8763405314,0.8371200000000001,0.24416000000000002,0.872,39.34,29.31,49.0582480323,136.28,40.15712,29.46416,49.8069373802,0.8371200000000001,0.24416000000000002,0.872,39.32,29.22,48.9884761959,136.16,40.87712,12.00416,42.6032721372,0.8371200000000001,0.24416000000000002,0.872,40.04,11.76,41.7312736446,136.3,41.12712,12.01416,42.846003781,0.8371200000000001,0.24416000000000002,0.872,40.29,11.77,41.9740038595,136.11
2020-09-06 00:30:00,38.37824,30.00157,48.713278559,0.8282400000000001,0.24157,0.86275,37.55,29.76,47.9130472836,136.77,38.33824,29.90157,48.6202070621,0.8282400000000001,0.24157,0.86275,37.51,29.66,47.8196162678,136.66,39.08824,12.34157,40.9903019794,0.8282400000000001,0.24157,0.86275,38.26,12.1,40.1277659483,136.8,39.30824,12.34157,41.2001466255,0.8282400000000001,0.24157,0.86275,38.48,12.1,40.3375804926,136.62
2020-09-06 01:00:00,37.3076,30.1343,47.9576172704,0.8376,0.24430000000000002,0.8725,36.47,29.89,47.1537167146,137.03,37.2776,30.0343,47.8714804268,0.8376,0.24430000000000002,0.8725,36.44,29.79,47.0671615885,136.96,38.0176,12.3943,39.986955151000004,0.8376,0.24430000000000002,0.8725,37.18,12.15,39.1148935829,137.06,38.2376,12.3943,40.1961780055,0.8376,0.24430000000000002,0.8725,37.4,12.15,39.3240702369,136.92
2020-09-06 01:30:00,36.53632,30.14101,47.3643659618,0.82632,0.24101000000000003,0.86075,35.71,29.9,46.5748225976,136.9,36.51632,30.04101,47.2853455963,0.82632,0.24101000000000003,0.86075,35.69,29.8,46.4953341745,136.82,37.25632,12.41101,39.2691551878,0.82632,0.24101000000000003,0.86075,36.43,12.17,38.4090327918,136.92,37.47632,12.41101,39.4779397887,0.82632,0.24101000000000003,0.86075,36.65,12.17,38.6177601629,136.77
2020-09-06 02:00:00,36.64408,30.21619,47.4953338462,0.84408,0.24619000000000002,0.8792500000000001,35.8,29.97,46.6887663148,137.01,36.61408,30.11619,47.4086042229,0.84408,0.24619000000000002,0.8792500000000001,35.77,29.87,46.6016072684,136.93,37.37408,12.47619,39.4014869359,0.84408,0.24619000000000002,0.8792500000000001,36.53,12.23,38.5228996832,137.03,37.57408,12.47619,39.5912465674,0.84408,0.24619000000000002,0.8792500000000001,36.73,12.23,38.7126051823,136.87
2020-09-06 02:30:00,35.87312,30.675910000000002,47.2005528873,0.8431200000000001,0.24591000000000002,0.8782500000000001,35.03,30.43,46.4013555836,137.45,35.84312,30.58591,47.1192863047,0.8431200000000001,0.24591000000000002,0.8782500000000001,35.0,30.34,46.3197107072,137.3,36.60312,12.84591,38.791826426,0.8431200000000001,0.24591000000000002,0.8782500000000001,35.76,12.6,37.9148730711,137.5,36.79312,12.84591,38.971157066,0.8431200000000001,0.24591000000000002,0.8782500000000001,35.95,12.6,38.0941268439,137.27
2020-09-06 03:00:00,35.326,30.766750000000002,46.8456954433,0.846,0.24675000000000002,0.8812500000000001,34.48,30.52,46.0471584357,137.64,35.286,30.66675,46.7498807652,0.846,0.24675000000000002,0.8812500000000001,34.44,30.42,45.950952112,137.55,36.046,12.88675,38.2803140212,0.846,0.24675000000000002,0.8812500000000001,35.2,12.64,37.4006630957,137.66,36.256,12.88675,38.478121856,0.846,0.24675000000000002,0.8812500000000001,35.41,12.64,37.598373635,137.48
2020-09-06 03:30:00,34.6648,30.8964,46.4352871424,0.8448,0.2464,0.88,33.82,30.65,45.6422490682,137.64,34.644800000000004,30.7964,46.3538608964,0.8448,0.2464,0.88,33.8,30.55,45.5603171631,137.55,35.4048,13.0064,37.7182489519,0.8448,0.2464,0.88,34.56,12.76,36.8403474468,137.66,35.5948,13.0064,37.8966519365,0.8448,0.2464,0.88,34.75,12.76,37.0186453021,137.48
2020-09-06 04:00:00,34.32832,30.994510000000002,46.2503319357,0.8383200000000001,0.24451000000000003,0.8732500000000001,33.49,30.75,45.4658399241,137.81,34.28832,30.90451,46.160346909,0.8383200000000001,0.24451000000000003,0.8732500000000001,33.45,30.66,45.3755231375,137.69,35.06832,13.06451,37.4228337939,0.8383200000000001,0.24451000000000003,0.8732500000000001,34.23,12.82,36.5519534362,137.85,35.24832,13.06451,37.5915613451,0.8383200000000001,0.24451000000000003,0.8732500000000001,34.41,12.82,36.7205732526,137.65
2020-09-06 04:30:00,34.26336,31.11598,46.2837125763,0.8433600000000001,0.24598000000000003,0.8785000000000001,33.42,30.87,45.4956404505,137.89,34.23336,31.02598,46.2010213291,0.8433600000000001,0.24598000000000003,0.8785000000000001,33.39,30.78,45.4125588356,137.79,35.01336,13.16598,37.4069299442,0.8433600000000001,0.24598000000000003,0.8785000000000001,34.17,12.92,36.5310183269,137.85,35.17336,13.16598,37.5567341904,0.8433600000000001,0.24598000000000003,0.8785000000000001,34.33,12.92,36.6807210943,137.74
2020-09-06 05:00:00,34.13512,31.19941,46.2451035436,0.8551200000000001,0.24941000000000002,0.89075,33.28,30.95,45.4473420565,137.89,34.09512,31.08941,46.1413981362,0.8551200000000001,0.24941000000000002,0.89075,33.24,30.84,45.3431714815,137.79,34.87512,13.25941,37.3106680262,0.8551200000000001,0.24941000000000002,0.89075,34.02,13.01,36.4228019241,137.85,35.05512,13.24941,37.4754360023,0.8551200000000001,0.24941000000000002,0.89075,34.2,13.0,36.5874295353,137.74
2020-09-06 05:30:00,34.47696,30.90703,46.3023247177,0.84696,0.24703000000000003,0.8822500000000001,33.63,30.66,45.5083783495,137.81,34.43696,30.81703,46.2124826434,0.84696,0.24703000000000003,0.8822500000000001,33.59,30.57,45.4182011973,137.7,35.22696,12.97703,37.5412042756,0.84696,0.24703000000000003,0.8822500000000001,34.38,12.73,36.6611142766,137.85,35.37696,12.97703,37.6819931328,0.84696,0.24703000000000003,0.8822500000000001,34.53,12.73,36.8018178899,137.65
2020-09-06 06:00:00,34.76704,30.87997,46.5007485699,0.85704,0.24997000000000003,0.89275,33.91,30.63,45.695568713,137.81,34.72704,30.77997,46.4044594879,0.85704,0.24997000000000003,0.89275,33.87,30.53,45.5988793722,137.7,35.52704,12.95997,37.8170780675,0.85704,0.24997000000000003,0.89275,34.67,12.71,36.9263185276,137.77,35.65704,12.94997,37.9358171727,0.85704,0.24997000000000003,0.89275,34.8,12.7,37.0449726684,137.65
2020-09-06 06:30:00,35.36912,30.49766,46.7020547198,0.8491200000000001,0.24766000000000002,0.8845000000000001,34.52,30.25,45.8987243831,137.73,35.30912,30.39766,46.5913263242,0.8491200000000001,0.24766000000000002,0.8845000000000001,34.46,30.15,45.7877068655,137.7,36.15912,12.56766,38.280909564,0.8491200000000001,0.24766000000000002,0.8845000000000001,35.31,12.32,37.3975734507,137.77,36.24912,12.55766,38.362657956,0.8491200000000001,0.24766000000000002,0.8845000000000001,35.4,12.31,37.4792756067,137.65
2020-09-06 07:00:00,36.3024,30.45445,47.3849952048,0.8724000000000001,0.25445,0.9087500000000001,35.43,30.2,46.5545368358,137.9,36.2324,30.35445,47.2671074275,0.8724000000000001,0.25445,0.9087500000000001,35.36,30.1,46.4364038229,137.8,37.1024,12.49445,39.1497045527,0.8724000000000001,0.25445,0.9087500000000001,36.23,12.24,38.2417376697,137.93,37.1524,12.474450000000001,39.1907224807,0.8724000000000001,0.25445,0.9087500000000001,36.28,12.22,38.2827219513,137.75
2020-09-06 07:30:00,38.0648,30.12015,48.540214617,0.9948,0.29015,1.03625,37.07,29.83,47.5816540276,137.51,37.9848,30.02015,48.415435938,0.9948,0.29015,1.03625,36.99,29.73,47.4566433706,137.38,38.8648,12.25015,40.7497098648,0.9948,0.29015,1.03625,37.87,11.96,39.7137067018,137.52,38.9148,12.23015,40.7913989471,0.9948,0.29015,1.03625,37.92,11.94,39.7553769948,137.33
2020-09-06 08:00:00,39.94296,29.56003,49.691401944,1.06296,0.31003000000000003,1.10725,38.88,29.25,48.6540532741,136.8,39.85296,29.45003,49.5536344556,1.06296,0.31003000000000003,1.10725,38.79,29.14,48.5160148817,136.73,40.75296,11.85003,42.4408642674,1.06296,0.31003000000000003,1.10725,39.69,11.54,41.3336146496,136.81,40.75296,11.81003,42.4297131426,1.06296,0.31003000000000003,1.10725,39.69,11.5,41.3224648345,136.67
2020-09-06 08:30:00,42.99504,28.56147,51.6171583213,1.2050400000000001,0.35147,1.25525,41.79,28.21,50.4203153501,136.11,42.89504,28.46147,51.4785366067,1.2050400000000001,0.35147,1.25525,41.69,28.11,50.2814896358,136.0,43.81504,11.06147,45.1897538029,1.2050400000000001,0.35147,1.25525,42.61,10.71,43.9353638883,136.14,43.80504,11.03147,45.1727225188,1.2050400000000001,0.35147,1.25525,42.6,10.68,43.9183606251,135.95
2020-09-06 09:00:00,45.816720000000004,27.39571,53.3825510627,1.3567200000000001,0.39571,1.4132500000000001,44.46,27.0,52.0162628415,135.34,45.69672,27.28571,53.2231170542,1.3567200000000001,0.39571,1.4132500000000001,44.34,26.89,51.8566071007,135.27,46.62672,10.06571,47.7008337009,1.3567200000000001,0.39571,1.4132500000000001,45.27,9.67,46.2912713154,135.37,46.61672,10.01571,47.6805309362,1.3567200000000001,0.39571,1.4132500000000001,45.26,9.62,46.2710708759,135.22
2020-09-06 09:30:00,47.62992,26.66581,54.5863966769,2.17992,0.6358100000000001,2.27075,45.45,26.03,52.3761720633,134.64,47.52992,26.56581,54.4503035452,2.17992,0.6358100000000001,2.27075,45.35,25.93,52.2397109487,134.56,48.43992,9.51581,49.3657420643,2.17992,0.6358100000000001,2.27075,46.26,8.88,47.104585764,134.68,48.41992,9.47581,49.3384193906,2.17992,0.6358100000000001,2.27075,46.24,8.84,47.0774170914,134.51
2020-09-06 10:00:00,49.63568,25.66124,55.8766495721,3.29568,0.9612400000000001,3.433,46.34,24.7,52.5117663005,133.91,49.50568,25.56124,55.7152523336,3.29568,0.9612400000000001,3.433,46.21,24.6,52.3500152818,133.82,50.44568,8.70124,51.1906066403,3.29568,0.9612400000000001,3.433,47.15,7.74,47.781064241,133.95,50.40568,8.66124,51.1444000317,3.29568,0.9612400000000001,3.433,47.11,7.7,47.7351243845,133.76
2020-09-06 10:30:00,51.646,25.073,57.4104924644,2.616,0.763,2.725,49.03,24.31,54.7258348497,133.68,51.506,24.973,57.2408836847,2.616,0.763,2.725,48.89,24.21,54.5559914217,133.58,52.456,8.193,53.0919691196,2.616,0.763,2.725,49.84,7.43,50.3907779261,133.72,52.406,8.133,53.0333340928,2.616,0.763,2.725,49.79,7.37,50.3325044082,133.53
2020-09-06 11:00:00,53.30672,25.70696,59.1815358841,2.04672,0.59696,2.132,51.26,25.11,57.0797661173,134.32,52.87672,18.34696,55.969263522,2.04672,0.59696,2.132,50.83,17.75,53.8400538633,134.22,54.14672,9.44696,54.9646462738,2.04672,0.59696,2.132,52.1,8.85,52.8463101834,134.36,54.08672,9.54696,54.9228342823,2.04672,0.59696,2.132,52.04,8.95,52.8040159458,134.15
2020-09-06 11:30:00,54.07752,28.58761,61.1688614808,2.11752,0.6176100000000001,2.20575,51.96,27.97,59.0098508725,135.83,53.23752,11.05761,54.3737461893,2.11752,0.6176100000000001,2.20575,51.12,10.44,52.1751665067,135.74,54.92752,12.29761,56.2873313017,2.11752,0.6176100000000001,2.20575,52.81,11.68,54.0862135853,135.87,54.84752,12.23761,56.1961702313,2.11752,0.6176100000000001,2.20575,52.73,11.62,53.9951599683,135.69
2020-09-06 12:00:00,53.8952,29.12735,61.2625097516,2.4252000000000002,0.70735,2.52625,51.47,28.42,58.7950448592,136.29,53.0652,11.46735,54.2901056092,2.4252000000000002,0.70735,2.52625,50.64,10.76,51.7705244323,136.21,54.7452,12.72735,56.2051809094,2.4252000000000002,0.70735,2.52625,52.32,12.02,53.6829842688,136.33,54.6552,12.66735,56.1039449866,2.4252000000000002,0.70735,2.52625,52.23,11.96,53.5818486057,136.16
2020-09-06 12:30:00,54.28096,29.08403,61.5816808764,3.27096,0.95403,3.40725,51.01,28.13,58.2521845084,136.11,53.46096,11.46403,54.676304081,3.27096,0.95403,3.40725,50.19,10.51,51.2786134758,136.04,55.14096,12.71403,56.5877374399,3.27096,0.95403,3.40725,51.87,11.76,53.1864127386,136.15,55.05096,12.65403,56.486570724,3.27096,0.95403,3.40725,51.78,11.7,53.08538782,135.98
2020-09-06 13:00:00,55.43296,28.69253,62.4185415735,2.9229600000000002,0.8525300000000001,3.04475,52.51,27.84,59.433708449,136.11,54.58296,11.07253,55.6947074951,2.9229600000000002,0.8525300000000001,3.04475,51.66,10.22,52.6612191276,136.04,56.29296,12.32253,57.6258803938,2.9229600000000002,0.8525300000000001,3.04475,53.37,11.47,54.5886233569,136.15,56.20296,12.26253,57.5251454128,2.9229600000000002,0.8525300000000001,3.04475,53.28,11.41,54.4880399721,135.98
2020-09-06 13:30:00,54.8756,29.0633,62.0967542006,2.9256,0.8533000000000001,3.0475,51.95,28.21,59.1151977075,136.27,54.0356,11.4033,55.2257305814,2.9256,0.8533000000000001,3.0475,51.11,10.55,52.1874946707,136.15,55.7356,12.6633,57.1560694437,2.9256,0.8533000000000001,3.0475,52.81,11.81,54.1144361515,136.3,55.6556,12.5933,57.0625710624,2.9256,0.8533000000000001,3.0475,52.73,11.74,54.0211116139,136.11
2020-09-06 14:00:00,53.0564,29.5202,60.7159269797,3.5664,1.0402,3.715,49.49,28.48,57.0996541145,136.48,52.2664,11.8202,53.5863200547,3.5664,1.0402,3.715,48.7,10.78,49.8788371957,136.38,53.9264,13.0702,55.4877170642,3.5664,1.0402,3.715,50.36,12.03,51.776930191,136.53,53.8264,13.0202,55.3787589695,3.5664,1.0402,3.715,50.26,11.98,51.6680558953,136.35
2020-09-06 14:30:00,52.94144,29.46542,60.588835977,3.7214400000000003,1.08542,3.8765,49.22,28.38,56.8157794983,136.58,52.17144,11.72542,53.4728400765,3.7214400000000003,1.08542,3.8765,48.45,10.64,49.6045572503,136.48,53.80144,12.97542,55.3439831441,3.7214400000000003,1.08542,3.8765,50.08,11.89,51.4721138093,136.61,53.71144,12.92542,55.2447759435,3.7214400000000003,1.08542,3.8765,49.99,11.84,51.3730055574,136.44
2020-09-06 15:00:00,52.6596,29.4953,60.3573209665,3.0696,0.8953000000000001,3.1975,49.59,28.6,57.2462059878,136.76,51.8796,11.6953,53.1815093642,3.0696,0.8953000000000001,3.1975,48.81,10.8,49.9905601089,136.66,53.5196,12.9653,55.0676546464,3.0696,0.8953000000000001,3.1975,50.45,12.07,51.8737640817,136.81,53.4396,12.9053,54.9757911835,3.0696,0.8953000000000001,3.1975,50.37,12.01,51.7820142521,136.63
2020-09-06 15:30:00,53.84656,29.45858,61.3780087609,2.56656,0.74858,2.6734999999999998,51.28,28.71,58.7699115194,136.76,53.01656,11.65858,54.2833134752,2.56656,0.74858,2.6734999999999998,50.45,10.91,51.616185446,136.66,54.69656,12.90858,56.1991558073,2.56656,0.74858,2.6734999999999998,52.13,12.16,53.5294545087,136.81,54.63656,12.85858,56.1292861905,2.56656,0.74858,2.6734999999999998,52.07,12.11,53.4596763926,136.63
2020-09-06 16:00:00,54.52416,29.39288,61.942113448,1.4841600000000001,0.43288000000000004,1.546,53.04,28.96,60.4311442884,136.95,53.68416,11.57288,54.917397848,1.4841600000000001,0.43288000000000004,1.546,52.2,11.14,53.3754587802,136.87,55.35416,12.842880000000001,56.8244894038,1.4841600000000001,0.43288000000000004,1.546,53.87,12.41,55.2809641739,137.0,55.34416,12.79288,56.8034666618,1.4841600000000001,0.43288000000000004,1.546,53.86,12.36,55.260014477,136.83
2020-09-06 16:30:00,56.14976,29.21618,63.295977138,1.52976,0.44618,1.5935000000000001,54.62,28.77,61.7337614276,136.95,55.26976,11.36618,56.426380517,1.52976,0.44618,1.5935000000000001,53.74,10.92,54.8382530721,136.87,56.97976,12.63618,58.3640822309,1.52976,0.44618,1.5935000000000001,55.45,12.19,56.77410149,137.0,56.96976,12.58618,58.3435127623,1.52976,0.44618,1.5935000000000001,55.44,12.14,56.7536183868,136.83
2020-09-06 17:00:00,58.5472,28.5796,65.1503504519,1.2671999999999999,0.36960000000000004,1.32,57.28,28.21,63.8498433827,136.56,57.6272,10.8296,58.6359481547,1.2671999999999999,0.36960000000000004,1.32,56.36,10.46,57.3224319093,136.45,59.3772,12.0896,60.5954644177,1.2671999999999999,0.36960000000000004,1.32,58.11,11.72,59.2801020579,136.61,59.3772,12.0296,60.5835221492,1.2671999999999999,0.36960000000000004,1.32,58.11,11.66,59.2682689135,136.41
2020-09-06 17:30:00,59.3852,28.8261,66.0117112356,1.0152,0.29610000000000003,1.0575,58.37,28.53,64.9693604709,136.32,58.4352,11.1461,59.4887228326,1.0152,0.29610000000000003,1.0575,57.42,10.85,58.4361095557,136.25,60.2152,12.4161,61.4819473525,1.0152,0.29610000000000003,1.0575,59.2,12.12,60.4279273184,136.35,60.2152,12.3561,61.4698586158,1.0152,0.29610000000000003,1.0575,59.2,12.06,60.4159217425,136.16
2020-09-06 18:00:00,59.23568,29.11249,66.003051892,1.10568,0.32249,1.15175,58.13,28.79,64.8687983548,136.32,58.29568,11.43249,59.4061287601,1.10568,0.32249,1.15175,57.19,11.11,58.2591469213,136.25,60.04568,12.69249,61.3724937497,1.10568,0.32249,1.15175,58.94,12.37,60.2240857133,136.35,60.08568,12.64249,61.4013150874,1.10568,0.32249,1.15175,58.98,12.32,60.2529899673,136.16
2020-09-06 18:30:00,58.34496,29.42853,65.3465587109,0.95496,0.27853,0.9947500000000001,57.39,29.15,64.3687393072,136.32,57.43496,11.73853,58.6222459205,0.95496,0.27853,0.9947500000000001,56.48,11.46,57.6309118443,136.25,59.12496,13.01853,60.5412505517,0.95496,0.27853,0.9947500000000001,58.17,12.74,59.5487741268,136.35,59.20496,12.95853,60.6065243052,0.95496,0.27853,0.9947500000000001,58.25,12.68,59.6141333913,136.16
2020-09-06 19:00:00,56.99224,29.79607,64.3111281791,0.91224,0.26607000000000003,0.95025,56.08,29.53,63.3797073202,136.32,56.11224,12.11607,57.4054233506,0.91224,0.26607000000000003,0.95025,55.2,11.85,56.4576168466,136.17,57.77224,13.37607,59.3005140219,0.91224,0.26607000000000003,0.95025,56.86,13.11,58.3517926031,136.35,57.87224,13.33607,59.3889461572,0.91224,0.26607000000000003,0.95025,56.96,13.07,58.4402814846,136.16
2020-09-06 19:30:00,55.89416,29.82788,63.3550277989,0.8841600000000001,0.25788,0.921,55.01,29.57,62.453862971,135.81,55.02416,12.22788,56.3664725967,0.8841600000000001,0.25788,0.921,54.14,11.97,55.4474571103,135.71,56.66416,13.49788,58.2496334152,0.8841600000000001,0.25788,0.921,55.78,13.24,57.3298002787,135.85,56.76416,13.45788,58.3376756016,0.8841600000000001,0.25788,0.921,55.88,13.2,57.4178926816,135.66
2020-09-06 20:00:00,55.92376,29.18193,63.0797271004,0.8637600000000001,0.25193000000000004,0.89975,55.06,28.93,62.1976567083,134.89,55.07376,11.84193,56.3324981397,0.8637600000000001,0.25193000000000004,0.89975,54.21,11.59,55.4351170288,134.77,56.70376,13.08193,58.1932409362,0.8637600000000001,0.25193000000000004,0.89975,55.84,12.83,57.2949779649,134.93,56.77376,13.05193,58.2547225662,0.8637600000000001,0.25193000000000004,0.89975,55.91,12.8,57.3565000676,134.7
2020-09-06 20:30:00,56.77016,29.23088,63.8537031972,0.86016,0.25088000000000005,0.896,55.91,28.98,62.9743479522,134.69,55.87016,11.96088,57.1361306775,0.86016,0.25088000000000005,0.896,55.01,11.71,56.2425479508,134.59,57.54016,13.20088,59.0350171136,0.86016,0.25088000000000005,0.896,56.68,12.95,58.1405615728,134.75,57.60016,13.17088,59.0868048891,0.86016,0.25088000000000005,0.896,56.74,12.92,58.1923878183,134.57
2020-09-06 21:00:00,55.00896,29.95053,62.6340157388,0.8589600000000001,0.25053000000000003,0.89475,54.15,29.7,61.7601206281,135.24,54.14896,12.52053,55.5776352552,0.8589600000000001,0.25053000000000003,0.89475,53.29,12.27,54.684339623,135.13,55.79896,13.78053,57.475446446,0.8589600000000001,0.25053000000000003,0.89475,54.94,13.53,56.5814854877,135.27,55.83896,13.75053,57.5070998153,0.8589600000000001,0.25053000000000003,0.89475,54.98,13.5,56.6131645468,135.08
2020-09-06 21:30:00,52.978,30.56025,61.1604231841,0.858,0.25025000000000003,0.89375,52.12,30.31,60.292540998,135.94,52.168,12.94025,53.7489562137,0.858,0.25025000000000003,0.89375,51.31,12.69,52.8559570909,135.84,53.798,14.21025,55.6431128628,0.858,0.25025000000000003,0.89375,52.94,13.96,54.7496593597,135.96,53.808,14.19025,55.6476779306,0.858,0.25025000000000003,0.89375,52.95,13.94,54.7542336263,135.78
2020-09-06 22:00:00,50.43752,31.39011,59.4077640512,0.8575200000000001,0.25011,0.8932500000000001,49.58,31.14,58.5480657238,136.5,49.66752,13.63011,51.5038099713,0.8575200000000001,0.25011,0.8932500000000001,48.81,13.38,50.6106757513,136.44,51.24752,14.93011,53.3780525194,0.8575200000000001,0.25011,0.8932500000000001,50.39,14.68,52.4848025623,136.49,51.24752,14.90011,53.3696691405,0.8575200000000001,0.25011,0.8932500000000001,50.39,14.65,52.4764194663,136.38
2020-09-06 22:30:00,47.532,32.1385,57.3774712431,0.852,0.2485,0.8875000000000001,46.68,31.89,56.5331274564,136.5,46.842,14.3685,48.9961912423,0.852,0.2485,0.8875000000000001,45.99,14.12,48.1087777853,136.44,48.362,15.6785,50.839929251,0.852,0.2485,0.8875000000000001,47.51,15.43,49.9528277478,136.49,48.342,15.6485,50.811657287,0.852,0.2485,0.8875000000000001,47.49,15.4,49.924544064,136.38
2020-09-06 23:00:00,44.29792,32.05731,54.6806806904,0.8479200000000001,0.24731000000000003,0.8832500000000001,43.45,31.81,53.8495923847,137.51,43.68792,14.44731,46.0147706738,0.8479200000000001,0.24731000000000003,0.8832500000000001,42.84,14.2,45.1320905787,137.41,45.19792,18.61731,48.8820642359,0.8479200000000001,0.24731000000000003,0.8832500000000001,44.35,18.37,48.0039519206,137.55,45.13792,15.59731,47.7567576492,0.8479200000000001,0.24731000000000003,0.8832500000000001,44.29,15.35,46.8745837315,137.37
2020-09-06 23:30:00,41.05144,29.16542,50.3571489448,0.8414400000000001,0.24542000000000003,0.8765000000000001,40.21,28.92,49.529895013,136.21,40.50144,10.40542,41.8167359732,0.8414400000000001,0.24542000000000003,0.8765000000000001,39.66,10.16,40.9407034624,136.1,42.35144,30.60542,52.2526191061,0.8414400000000001,0.24542000000000003,0.8765000000000001,41.51,30.36,51.427713346,136.25,41.89144,11.57542,43.4612826945,0.8414400000000001,0.24542000000000003,0.8765000000000001,41.05,11.33,42.5848729011,136.07
2020-09-07 00:00:00,39.0208,29.68815,49.0306953149,0.8508,0.24815,0.8862500000000001,38.17,29.44,48.2043825808,137.09,38.5108,10.70815,39.9718174851,0.8508,0.24815,0.8862500000000001,37.66,10.46,39.0856393065,137.0,40.2808,31.14815,50.9190543614,0.8508,0.24815,0.8862500000000001,39.43,30.9,50.0952582586,137.11,39.8708,11.908150000000001,41.6111130476,0.8508,0.24815,0.8862500000000001,39.02,11.66,40.7248818292,136.95
2020-09-07 00:30:00,37.44768,29.92724,47.9371299871,0.8476800000000001,0.24724000000000002,0.883,36.6,29.68,47.1217826488,137.4,36.97768,10.84724,38.5358460891,0.8476800000000001,0.24724000000000002,0.883,36.13,10.6,37.6528471699,137.31,38.65768,31.39724,49.8016355414,0.8476800000000001,0.24724000000000002,0.883,37.81,31.15,48.9889640633,137.42,38.29768,12.04724,40.1478303897,0.8476800000000001,0.24724000000000002,0.883,37.45,11.8,39.2650289698,137.26
2020-09-07 01:00:00,36.494,30.312,47.4407986864,0.864,0.252,0.9,35.63,30.06,46.616526039600004,137.75,36.054,11.162,37.742299347,0.864,0.252,0.9,35.19,10.91,36.8424239159,137.66,37.684,31.782,49.2968495951,0.864,0.252,0.9,36.82,31.53,48.4752854556,137.77,37.364,12.372,39.3590508016,0.864,0.252,0.9,36.5,12.12,38.4596463842,137.63
2020-09-07 01:30:00,36.13136,30.49123,47.2777990431,0.8613600000000001,0.25123,0.8972500000000001,35.27,30.24,46.4589119545,137.97,35.70136,11.26123,37.4353096282,0.8613600000000001,0.25123,0.8972500000000001,34.84,11.01,36.5382771898,137.86,37.30136,31.97123,49.1279045509,0.8613600000000001,0.25123,0.8972500000000001,36.44,31.72,48.3118204997,138.01,37.01136,12.49123,39.0624064282,0.8613600000000001,0.25123,0.8972500000000001,36.15,12.24,38.1659547241,137.84
2020-09-07 02:00:00,36.46376,30.07193,47.2644344858,0.8637600000000001,0.25193000000000004,0.89975,35.6,29.82,46.4391257454,137.03,36.03376,11.09193,37.7022913211,0.8637600000000001,0.25193000000000004,0.89975,35.17,10.84,36.8026425682,136.92,37.62376,31.53193,49.0898148913,0.8637600000000001,0.25193000000000004,0.89975,36.76,31.28,48.2673388535,137.05,37.34376,12.29193,39.3147294797,0.8637600000000001,0.25193000000000004,0.89975,36.48,12.04,38.4155176979,136.87
2020-09-07 02:30:00,36.33304,30.04172,47.1444030209,0.86304,0.25172,0.899,35.47,29.79,46.3202439545,136.77,35.90304,11.16172,37.5980355152,0.86304,0.25172,0.899,35.04,10.91,36.6991784649,136.67,37.49304,31.49172,48.9638282511,0.86304,0.25172,0.899,36.63,31.24,48.1424396972,136.79,37.21304,12.36172,39.2125294695,0.86304,0.25172,0.899,36.35,12.11,38.3141566526,136.63
