Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-07 03:00:00,36.47328,29.64179,46.9993177436,0.86328,0.25179,0.8992500000000001,35.61,29.39,46.1718983799,136.63,36.03328,10.79179,37.6146248016,0.86328,0.25179,0.8992500000000001,35.17,10.54,36.7153986768,136.53,37.63328,31.08179,48.8092351217,0.86328,0.25179,0.8992500000000001,36.77,30.83,47.9845996128,136.65,37.36328,11.99179,39.2405112067,0.86328,0.25179,0.8992500000000001,36.5,11.74,38.3415909946,136.48
2020-09-07 03:30:00,36.35304,29.25172,46.6605469342,0.86304,0.25172,0.899,35.49,29.0,45.8316495448,136.18,35.93304,10.53172,37.4446323229,0.86304,0.25172,0.899,35.07,10.28,36.5456331181,136.11,37.50304,30.68172,48.4545761657,0.86304,0.25172,0.899,36.64,30.43,47.6285051204,136.2,37.24304,11.71172,39.0411118412,0.86304,0.25172,0.899,36.38,11.46,38.1423124627,136.04
2020-09-07 04:00:00,36.30304,29.06172,46.5026266204,0.86304,0.25172,0.899,35.44,28.81,45.6728551768,136.59,35.87304,10.23172,37.3036605845,0.86304,0.25172,0.899,35.01,9.98,36.4046768973,136.49,37.44304,30.49172,48.2879512197,0.86304,0.25172,0.899,36.58,30.24,47.4610787909,136.62,37.19304,11.41172,38.9043645084,0.86304,0.25172,0.899,36.33,11.16,38.005453556,136.42
2020-09-07 04:30:00,37.11728,28.44004,46.7603288034,0.85728,0.25004000000000004,0.893,36.26,28.19,45.9288983103,136.38,36.67728,9.66004,37.9280798486,0.85728,0.25004000000000004,0.893,35.82,9.41,37.0353952321,136.29,38.25728,29.85004,48.5246778557,0.85728,0.25004000000000004,0.893,37.4,29.6,47.6961214356,136.39,38.01728,10.84004,39.5325188396,0.85728,0.25004000000000004,0.893,37.16,10.59,38.6395354527,136.23
2020-09-07 05:00:00,37.63784,28.26312,47.0681522051,0.8678400000000001,0.25312,0.904,36.77,28.01,46.2232949929,136.25,37.18784,9.53312,38.3903089438,0.8678400000000001,0.25312,0.904,36.32,9.28,37.4868083464,136.18,38.79784,29.67312,48.8443081556,0.8678400000000001,0.25312,0.904,37.93,29.42,48.002305153,136.26,38.53784,10.69312,39.993848617,0.8678400000000001,0.25312,0.904,37.67,10.44,39.0899283704,136.14
2020-09-07 05:30:00,39.39304,27.38172,47.9746828087,0.86304,0.25172,0.899,38.53,27.13,47.1232193298,135.13,38.90304,8.96172,39.9219106081,0.86304,0.25172,0.899,38.04,8.71,39.0244244032,135.04,40.52304,28.75172,49.6868008006,0.86304,0.25172,0.899,39.66,28.5,48.8381572134,135.16,40.31304,10.10172,41.5594266202,0.86304,0.25172,0.899,39.45,9.85,40.6610993457,134.98
2020-09-07 06:00:00,42.14592,26.34256,49.7011975711,0.86592,0.25256,0.902,41.28,26.09,48.8336615461,134.6,41.59592,8.08256,42.3739110397,0.86592,0.25256,0.902,40.73,7.83,41.4757977621,134.5,43.34592,27.68256,51.4314389143,0.86592,0.25256,0.902,42.48,27.43,50.5663455274,134.65,43.05592,9.20256,44.0283926302,0.86592,0.25256,0.902,42.19,8.95,43.1288604069,134.43
2020-09-07 06:30:00,48.03968,23.83074,53.6256936874,0.8596800000000001,0.25074,0.8955000000000001,47.18,23.58,52.7443722116,133.83,47.34968,5.80074,47.7036768043,0.8596800000000001,0.25074,0.8955000000000001,46.49,5.55,46.8201089277,133.73,49.35968,25.12074,55.3843803599,0.8596800000000001,0.25074,0.8955000000000001,48.5,24.87,54.5047419955,133.87,48.92968,6.86074,49.4083326803,0.8596800000000001,0.25074,0.8955000000000001,48.07,6.61,48.5223350633,133.69
2020-09-07 07:00:00,52.39176,22.03843,56.8382697904,0.8517600000000001,0.24843,0.8872500000000001,51.54,21.79,55.9569093142,133.4,51.62176,4.15843,51.7889818935,0.8517600000000001,0.24843,0.8872500000000001,50.77,3.91,50.9203397475,133.31,53.81176,23.29843,58.6389150203,0.8517600000000001,0.24843,0.8872500000000001,52.96,23.05,57.7586712105,133.44,53.28176,5.15843,53.5308821968,0.8517600000000001,0.24843,0.8872500000000001,52.43,4.91,52.6594056176,133.25
2020-09-07 07:30:00,58.45768,24.71724,63.4684354951,0.8476800000000001,0.24724000000000002,0.883,57.61,24.47,62.5914770556,136.56,57.56768,7.41724,58.0435459789,0.8476800000000001,0.24724000000000002,0.883,56.72,7.17,57.1713853252,136.46,59.18768,8.62724,59.8131317839,0.8476800000000001,0.24724000000000002,0.883,58.34,8.38,58.9387817994,136.6,59.39768,8.43724,59.9939280944,0.8476800000000001,0.24724000000000002,0.883,58.55,8.19,59.120035521,136.43
2020-09-07 08:00:00,61.80776,24.47518,66.4773166746,0.9777600000000001,0.28518000000000004,1.0185,60.83,24.19,65.4633103349,137.1,60.85776,6.66518,61.2216593752,0.9777600000000001,0.28518000000000004,1.0185,59.88,6.38,60.2189239359,136.99,62.53776,7.87518,63.0316578066,0.9777600000000001,0.28518000000000004,1.0185,61.56,7.59,62.0261372326,137.14,62.75776,7.81518,63.24249741,0.9777600000000001,0.28518000000000004,1.0185,61.78,7.53,62.2372018973,136.95
2020-09-07 08:30:00,63.212,23.53725,67.4519019862,1.1219999999999999,0.32725000000000004,1.16875,62.09,23.21,66.2862896835,136.87,62.212,5.79725,62.4815256821,1.1219999999999999,0.32725000000000004,1.16875,61.09,5.47,61.3344030704,136.74,63.972,6.97725,64.3513698499,1.1219999999999999,0.32725000000000004,1.16875,62.85,6.65,63.2008306907,136.91,64.132,6.91725,64.5039670994,1.1219999999999999,0.32725000000000004,1.16875,63.01,6.59,63.3536755051,136.69
2020-09-07 09:00:00,63.7384,22.75495,67.6784410582,1.1484,0.33495,1.19625,62.59,22.42,66.4843176997,136.49,62.7184,5.11495,62.9266272103,1.1484,0.33495,1.19625,61.57,4.78,61.7552694108,136.4,64.5084,6.28495,64.8138431746,1.1484,0.33495,1.19625,63.36,5.95,63.6387625587,136.52,64.6384,6.22495,64.937452653,1.1484,0.33495,1.19625,63.49,5.89,63.7626238481,136.35
2020-09-07 09:30:00,66.55968,21.756990000000002,70.0254069289,1.18968,0.34699,1.23925,65.37,21.41,68.7868083283,136.14,65.47968,4.21699,65.6153297451,1.18968,0.34699,1.23925,64.29,3.87,64.4063739082,136.06,67.33968,5.35699,67.5524229348,1.18968,0.34699,1.23925,66.15,5.01,66.3394498018,136.18,67.44968,5.28699,67.6565709696,1.18968,0.34699,1.23925,66.26,4.94,66.4438951297,136.02
2020-09-07 10:00:00,67.45608,21.08969,70.6760054988,1.33608,0.38969000000000004,1.39175,66.12,20.7,69.2845177511,135.64,66.36608,3.70969,66.469680114,1.33608,0.38969000000000004,1.39175,65.03,3.32,65.1146934263,135.54,68.22608,4.81969,68.3961066426,1.33608,0.38969000000000004,1.39175,66.89,4.43,67.036534815,135.68,68.35608,4.76969,68.5222855403,1.33608,0.38969000000000004,1.39175,67.02,4.38,67.1629719414,135.49
2020-09-07 10:30:00,67.43112,21.16866,70.6757957907,1.64112,0.47866000000000003,1.7095,65.79,20.69,68.9666600612,135.54,66.34112,3.78866,66.4492147993,1.64112,0.47866000000000003,1.7095,64.7,3.31,64.7846131423,135.46,68.19112,4.90866,68.3675638724,1.64112,0.47866000000000003,1.7095,66.55,4.43,66.6972818037,135.57,68.34112,4.84866,68.5129052562,1.64112,0.47866000000000003,1.7095,66.7,4.37,66.8430018775,135.4
2020-09-07 11:00:00,67.82704,20.78872,70.9413718108,1.84704,0.5387200000000001,1.924,65.98,20.25,69.0175550132,135.4,66.73704,3.4487200000000002,66.8260890491,1.84704,0.5387200000000001,1.924,64.89,2.91,64.9552168806,135.32,68.57704,4.55872,68.728395465,1.84704,0.5387200000000001,1.924,66.73,4.02,66.8509783025,135.44,68.73704,4.4987200000000005,68.884099396,1.84704,0.5387200000000001,1.924,66.89,3.96,67.0071167862,135.26
2020-09-07 11:30:00,67.97584,20.46712,70.9902657045,1.63584,0.47712000000000004,1.704,66.34,19.99,69.2863312638,135.4,66.89584,3.12712,66.9688904552,1.63584,0.47712000000000004,1.704,65.26,2.65,65.3137818534,135.32,68.72584,4.22712,68.8557160096,1.63584,0.47712000000000004,1.704,67.09,3.75,67.1947215189,135.44,68.89584,4.16712,69.0217477206,1.63584,0.47712000000000004,1.704,67.26,3.69,67.3611438442,135.26
2020-09-07 12:00:00,66.8212,20.6791,69.9478230272,2.1912,0.6391,2.2825,64.63,20.04,67.6656375127,135.4,65.7712,3.3691,65.8574337812,2.1912,0.6391,2.2825,63.58,2.73,63.6385834223,135.32,67.5612,4.4691,67.7088517127,2.1912,0.6391,2.2825,65.37,3.83,65.4821028984,135.44,67.7412,4.4091000000000005,67.8845368272,2.1912,0.6391,2.2825,65.55,3.77,65.6583231586,135.26
2020-09-07 12:30:00,68.22384,20.21487,71.155697688,1.83384,0.5348700000000001,1.91025,66.39,19.68,69.2454655555,135.22,67.12384,2.93487,67.1879703389,1.83384,0.5348700000000001,1.91025,65.29,2.4,65.3340959989,135.14,68.95384,4.02487,69.0712069481,1.83384,0.5348700000000001,1.91025,67.12,3.49,67.2106725156,135.29,69.13384,3.9648700000000003,69.2474405828,1.83384,0.5348700000000001,1.91025,67.3,3.43,67.387349703,135.11
2020-09-07 13:00:00,68.38472,20.55846,71.408124237,1.91472,0.5584600000000001,1.9945,66.47,20.0,69.4136938939,135.44,67.28472,3.22846,67.36212956439999,1.91472,0.5584600000000001,1.9945,65.37,2.67,65.4245045835,135.32,69.12472,4.33846,69.2607331051,1.91472,0.5584600000000001,1.9945,67.21,3.7800000000000002,67.3162127574,135.48,69.29472,4.27846,69.4266767162,1.91472,0.5584600000000001,1.9945,67.38,3.7199999999999998,67.4826110935,135.27
2020-09-07 13:30:00,67.57192,21.05806,70.7771591931,1.9819200000000001,0.57806,2.0645,65.59,20.48,68.7130155065,135.44,66.51192,3.71806,66.615759939,1.9819200000000001,0.57806,2.0645,64.53,3.14,64.6063503071,135.32,68.31192,4.81806,68.4816188203,1.9819200000000001,0.57806,2.0645,66.33,4.24,66.4653782055,135.48,68.51192,4.75806,68.6769416693,1.9819200000000001,0.57806,2.0645,66.53,4.18,66.6611828578,135.27
2020-09-07 14:00:00,66.81704,20.99372,70.0375121903,1.7270400000000001,0.5037200000000001,1.799,65.09,20.49,68.2389053253,135.44,65.76704,3.6737200000000003,65.8695663338,1.7270400000000001,0.5037200000000001,1.799,64.04,3.17,64.1184099928,135.32,67.55704,4.78372,67.7261960441,1.7270400000000001,0.5037200000000001,1.799,65.83,4.28,65.9689874108,135.48,67.75704,4.73372,67.9221950072,1.7270400000000001,0.5037200000000001,1.799,66.03,4.23,66.1653519601,135.27
2020-09-07 14:30:00,66.67224,20.97232,69.8929595367,1.48224,0.43232000000000004,1.544,65.19,20.54,68.3493065071,135.2,65.61224,3.71232,65.7171770361,1.48224,0.43232000000000004,1.544,64.13,3.2800000000000002,64.2138248355,135.12,67.38224,4.81232,67.5538651093,1.48224,0.43232000000000004,1.544,65.9,4.38,66.0453965088,135.24,67.61224,4.76232,67.7797513244,1.48224,0.43232000000000004,1.544,66.13,4.33,66.2716062881,135.06
2020-09-07 15:00:00,66.1444,21.1942,69.457006594,1.4544000000000001,0.4242,1.5150000000000001,64.69,20.77,67.9425419012,135.46,65.1144,3.8642000000000003,65.2289592819,1.4544000000000001,0.4242,1.5150000000000001,63.66,3.44,63.7528760136,135.36,66.8644,4.9842,67.0499085533,1.4544000000000001,0.4242,1.5150000000000001,65.41,4.5600000000000005,65.5687555166,135.49,67.0944,4.9242,67.2748560534,1.4544000000000001,0.4242,1.5150000000000001,65.64,4.5,65.7940696416,135.29
2020-09-07 15:30:00,65.41144,21.82292,68.9557562514,1.38144,0.40292000000000006,1.439,64.03,21.42,67.5178294971,135.72,64.39144,4.41292,64.5424775493,1.38144,0.40292000000000006,1.439,63.01,4.01,63.1374706494,135.62,66.11144,5.5429200000000005,66.3433980212,1.38144,0.40292000000000006,1.439,64.73,5.14,64.9337547043,135.75,66.38144,5.48292,66.6074919825,1.38144,0.40292000000000006,1.439,65.0,5.08,65.1982085643,135.57
2020-09-07 16:00:00,66.57728,21.48379,69.9577547164,1.4872800000000002,0.43379,1.54925,65.09,21.05,68.409141202,135.63,65.53728,4.08379,65.6643922576,1.4872800000000002,0.43379,1.54925,64.05,3.65,64.1539164822,135.53,67.26728,5.22379,67.4698076221,1.4872800000000002,0.43379,1.54925,65.78,4.79,65.9541696938,135.65,67.56728,5.15379,67.7635512496,1.4872800000000002,0.43379,1.54925,66.08,4.72,66.2483569608,135.48
2020-09-07 16:30:00,67.15104,23.32197,71.0856979832,1.72104,0.50197,1.79275,65.43,22.82,69.2952906048,137.52,66.11104,5.43197,66.33382175,1.72104,0.50197,1.79275,64.39,4.93,64.5784561599,137.44,67.88104,6.61197,68.2023000988,1.72104,0.50197,1.79275,66.16,6.11,66.4415359546,137.55,68.13104,6.55197,68.4453572009,1.72104,0.50197,1.79275,66.41,6.05,66.6850103097,137.41
2020-09-07 17:00:00,67.69744,23.30592,71.5968525118,1.35744,0.39592000000000005,1.4140000000000001,66.34,22.91,70.184497576,136.81,66.64744,5.57592,66.8802821645,1.35744,0.39592000000000005,1.4140000000000001,65.29,5.18,65.4951639436,136.69,68.41744,6.75592,68.750189463,1.35744,0.39592000000000005,1.4140000000000001,67.06,6.36,67.3609174522,136.82,68.68744,6.69592,69.0130404953,1.35744,0.39592000000000005,1.4140000000000001,67.33,6.3,67.624099994,136.64
2020-09-07 17:30:00,69.17928,23.39104,73.0268001052,1.16928,0.34104,1.218,68.01,23.05,71.8099060019,136.65,68.06928,5.69104,68.3067699134,1.16928,0.34104,1.218,66.9,5.35,67.1135791029,136.58,69.87928,6.87104,70.2162727863,1.16928,0.34104,1.218,68.71,6.53,69.0195986659,136.67,70.15928,6.81104,70.4891114712,1.16928,0.34104,1.218,68.99,6.47,69.2927196753,136.53
2020-09-07 18:00:00,69.93888,23.58259,73.8077603424,0.9688800000000001,0.28259,1.00925,68.97,23.3,72.7993880469,136.65,68.82888,5.91259,69.0823670886,0.9688800000000001,0.28259,1.00925,67.86,5.63,68.0931457637,136.5,70.64888,7.10259,71.0050070767,0.9688800000000001,0.28259,1.00925,69.68,6.82,70.0129616571,136.67,70.93888,7.03259,71.2866187848,0.9688800000000001,0.28259,1.00925,69.97,6.75,70.294831958,136.53
2020-09-07 18:30:00,70.1392,23.83935,74.0798352122,0.8892,0.25935,0.9262500000000001,69.25,23.58,73.1544865336,136.91,69.0392,6.05935,69.3045947904,0.8892,0.25935,0.9262500000000001,68.15,5.8,68.3963632074,136.8,70.8392,7.26935,71.2112049193,0.8892,0.25935,0.9262500000000001,69.95,7.01,70.30037411,136.93,71.1692,7.19935,71.5324099207,0.8892,0.25935,0.9262500000000001,70.28,6.94,70.6218238224,136.75
2020-09-07 19:00:00,68.61552,24.41661,72.8303537597,0.84552,0.24661000000000002,0.88075,67.77,24.17,71.9511070102,137.05,67.54552,6.61661,67.8688205287,0.84552,0.24661000000000002,0.88075,66.7,6.37,67.0034842378,136.95,69.30552,7.83661,69.7471688226,0.84552,0.24661000000000002,0.88075,68.46,7.59,68.8794577505,137.09,69.64552,7.76661,70.077233728,0.84552,0.24661000000000002,0.88075,68.8,7.52,69.2097565376,136.92
2020-09-07 19:30:00,67.30232,24.52151,71.6303478287,0.8623200000000001,0.25151,0.8982500000000001,66.44,24.27,70.7340547403,137.05,66.26232,6.72151,66.6023554273,0.8623200000000001,0.25151,0.8982500000000001,65.4,6.47,65.7192582125,136.95,67.99232,7.92151,68.4522161779,0.8623200000000001,0.25151,0.8982500000000001,67.13,7.67,67.5667506988,137.09,68.33232,7.87151,68.7842033192,0.8623200000000001,0.25151,0.8982500000000001,67.47,7.62,67.8989344541,136.92
2020-09-07 20:00:00,66.69944,24.51067,71.0604548266,0.8594400000000001,0.25067,0.8952500000000001,65.84,24.26,70.167322879,136.73,65.66944,6.78067,66.0185794725,0.8594400000000001,0.25067,0.8952500000000001,64.81,6.53,65.1381378303,136.64,67.37944,7.98067,67.8504239365,0.8594400000000001,0.25067,0.8952500000000001,66.52,7.73,66.967628747,136.76,67.70944,7.94067,68.1734736181,0.8594400000000001,0.25067,0.8952500000000001,66.85,7.69,67.2908507897,136.59
2020-09-07 20:30:00,66.69872,24.28046,70.9807015142,0.85872,0.25046,0.8945000000000001,65.84,24.03,70.0881338031,136.07,65.65872,6.72046,66.0017582694,0.85872,0.25046,0.8945000000000001,64.8,6.47,65.1221997479,135.97,67.37872,7.89046,67.8391573345,0.85872,0.25046,0.8945000000000001,66.52,7.64,66.9572998261,136.09,67.71872,7.8704600000000005,68.1745493498,0.85872,0.25046,0.8945000000000001,66.86,7.62,67.2928227971,135.92
2020-09-07 21:00:00,65.21728,24.64004,69.7167496503,0.85728,0.25004000000000004,0.893,64.36,24.39,68.8264607546,135.88,64.20728,7.14004,64.603057019,0.85728,0.25004000000000004,0.893,63.35,6.89,63.7235796232,135.79,65.90728,8.30004,66.4278572664,0.85728,0.25004000000000004,0.893,65.05,8.05,65.546205077,135.92,66.18728,8.27004,66.7019459641,0.85728,0.25004000000000004,0.893,65.33,8.02,65.820432238,135.74
2020-09-07 21:30:00,62.6964,24.872700000000002,67.4499056949,0.8664000000000001,0.25270000000000004,0.9025000000000001,61.83,24.62,66.5514334932,135.43,61.7464,7.4627,62.1957378303,0.8664000000000001,0.25270000000000004,0.9025000000000001,60.88,7.21,61.3054524492,135.33,63.3964,8.6327,63.9814585818,0.8664000000000001,0.25270000000000004,0.9025000000000001,62.53,8.38,63.0890267796,135.46,63.6964,8.6027,64.2747059134,0.8664000000000001,0.25270000000000004,0.9025000000000001,62.83,8.35,63.3824218534,135.27
2020-09-07 22:00:00,59.78752,25.57011,65.0259799862,0.8575200000000001,0.25011,0.8932500000000001,58.93,25.32,64.1392804762,135.23,58.88752,8.19011,59.4543346911,0.8575200000000001,0.25011,0.8932500000000001,58.03,7.94,58.5706795248,135.15,60.45752,9.36011,61.1778013969,0.8575200000000001,0.25011,0.8932500000000001,59.6,9.11,60.2922225498,135.27,60.74752,9.33011,61.4598416754,0.8575200000000001,0.25011,0.8932500000000001,59.89,9.08,60.5744046607,135.1
2020-09-07 22:30:00,56.01944,26.61067,62.0185892758,0.8594400000000001,0.25067,0.8952500000000001,55.16,26.36,61.1348934734,135.23,55.21944,9.23067,55.9856394316,0.8594400000000001,0.25067,0.8952500000000001,54.36,8.98,55.0967331155,135.15,56.64944,10.40067,57.596293186,0.8594400000000001,0.25067,0.8952500000000001,55.79,10.15,56.7057898278,135.27,57.01944,10.39067,57.9584554743,0.8594400000000001,0.25067,0.8952500000000001,56.16,10.14,57.0680751384,135.1
2020-09-07 23:00:00,52.68256,26.85158,59.1308673761,0.8625600000000001,0.25158,0.8985000000000001,51.82,26.6,58.2483682175,135.0,51.98256,9.51158,52.845592988,0.8625600000000001,0.25158,0.8985000000000001,51.12,9.26,51.95192008,134.89,53.27256,10.68158,54.3328795505,0.8625600000000001,0.25158,0.8985000000000001,52.41,10.43,53.4377488298,135.04,53.74256,10.69158,54.7957355845,0.8625600000000001,0.25158,0.8985000000000001,52.88,10.44,53.9007235573,134.85
2020-09-07 23:30:00,49.94184,27.58137,57.0519005263,0.86184,0.25137000000000004,0.89775,49.08,27.33,56.1762877022,135.52,49.29184,10.12137,50.3202506081,0.86184,0.25137000000000004,0.89775,48.43,9.87,49.4255177009,135.44,50.53184,11.28137,51.7758260471,0.86184,0.25137000000000004,0.89775,49.67,11.03,50.8799547956,135.54,50.98184,11.31137,52.2215961175,0.86184,0.25137000000000004,0.89775,50.12,11.06,51.3258024779,135.38
2020-09-08 00:00:00,47.21664,28.14277,54.9675049112,0.8666400000000001,0.25277,0.90275,46.35,27.89,54.0941272228,135.69,46.62664,10.64277,47.8258519105,0.8666400000000001,0.25277,0.90275,45.76,10.39,46.9247237605,135.59,47.81664,11.83277,49.2589637199,0.8666400000000001,0.25277,0.90275,46.95,11.58,48.3569943235,135.72,48.25664,11.86277,49.6933457936,0.8666400000000001,0.25277,0.90275,47.39,11.61,48.7914357239,135.55
2020-09-08 00:30:00,45.33016,28.67088,53.636207599,0.86016,0.25088000000000005,0.896,44.47,28.42,52.775726428,135.93,44.77016,11.11088,46.1282872086,0.86016,0.25088000000000005,0.896,43.91,10.86,45.2330377048,135.83,45.92016,12.310880000000001,47.5417591261,0.86016,0.25088000000000005,0.896,45.06,12.06,46.6459773185,135.94,46.36016,12.33088,47.9720234804,0.86016,0.25088000000000005,0.896,45.5,12.08,47.0762827759,135.78
2020-09-08 01:00:00,44.89584,28.69962,53.2851258556,0.85584,0.24962,0.8915000000000001,44.04,28.45,52.430183101,136.57,44.35584,10.95962,45.6897561019,0.85584,0.24962,0.8915000000000001,43.5,10.71,44.7990412844,136.46,45.50584,12.15962,47.1024185435,0.85584,0.24962,0.8915000000000001,44.65,11.91,46.2111523336,136.59,45.93584,12.17962,47.5230948051,0.85584,0.24962,0.8915000000000001,45.08,11.93,46.6318700032,136.43
2020-09-08 01:30:00,44.70344,29.16892,53.3781176307,0.8534400000000001,0.24892000000000003,0.889,43.85,28.92,52.5279820667,137.19,44.14344,11.28892,45.5640539219,0.8534400000000001,0.24892000000000003,0.889,43.29,11.04,44.675560433,137.11,45.33344,12.50892,47.0275861788,0.8534400000000001,0.24892000000000003,0.889,44.48,12.26,46.1386822525,137.21,45.72344,12.52892,47.4089316669,0.8534400000000001,0.24892000000000003,0.889,44.87,12.28,46.5200526655,137.05
2020-09-08 02:00:00,44.61272,29.38871,53.4227578964,0.85272,0.24871000000000001,0.8882500000000001,43.76,29.14,52.5744919139,137.5,44.07272,11.41871,45.5279209526,0.85272,0.24871000000000001,0.8882500000000001,43.22,11.17,44.6400862454,137.42,45.25272,12.64871,46.9872166878,0.85272,0.24871000000000001,0.8882500000000001,44.4,12.4,46.0990238508,137.52,45.63272,12.65871,47.3559718881,0.85272,0.24871000000000001,0.8882500000000001,44.78,12.41,46.4678006796,137.34
2020-09-08 02:30:00,44.04208,29.57144,53.0487971061,0.8620800000000001,0.25144,0.898,43.18,29.32,52.1936279636,137.61,43.49208,11.59144,45.0102488773,0.8620800000000001,0.25144,0.898,42.63,11.34,44.112498229,137.42,44.67208,12.82144,46.4756286154,0.8620800000000001,0.25144,0.898,43.81,12.57,45.5776370603,137.64,45.06208,12.84144,46.8560949632,0.8620800000000001,0.25144,0.898,44.2,12.59,45.9581124504,137.45
2020-09-08 03:00:00,43.52848,29.71039,52.7013837111,0.85848,0.25039,0.8942500000000001,42.67,29.46,51.8519093188,137.75,43.00848,11.70039,44.5716106739,0.85848,0.25039,0.8942500000000001,42.15,11.45,43.677511376,137.68,44.17848,12.93039,46.0318702712,0.85848,0.25039,0.8942500000000001,43.32,12.68,45.1376206728,137.79,44.53848,12.96039,46.3858589407,0.85848,0.25039,0.8942500000000001,43.68,12.71,45.4916091164,137.62
2020-09-08 03:30:00,42.6028,30.17165,52.2046648448,0.8628,0.25165000000000004,0.89875,41.74,29.92,51.3559538905,137.88,42.1028,12.11165,43.8102480427,0.8628,0.25165000000000004,0.89875,41.24,11.86,42.911504285,137.78,43.2528,13.361650000000001,45.2696189355,0.8628,0.25165000000000004,0.89875,42.39,13.11,44.3709837619,137.89,43.6228,13.38165,45.6291270633,0.8628,0.25165000000000004,0.89875,42.76,13.13,44.7304650099,137.74
2020-09-08 04:00:00,42.43824,30.04032,51.9944712445,0.8582400000000001,0.25032000000000004,0.894,41.58,29.79,51.1501759528,137.88,41.92824,11.970320000000001,43.603507547,0.8582400000000001,0.25032000000000004,0.894,41.07,11.72,42.7095223574,137.78,43.08824,13.22032,45.0707586712,0.8582400000000001,0.25032000000000004,0.894,42.23,12.97,44.1768468771,137.89,43.44824,13.23032,45.4179581928,0.8582400000000001,0.25032000000000004,0.894,42.59,12.98,44.5240216063,137.74
2020-09-08 04:30:00,43.02728,29.40004,52.1124666102,0.85728,0.25004000000000004,0.893,42.17,29.15,51.2643287287,137.53,42.50728,11.41004,44.0120195606,0.85728,0.25004000000000004,0.893,41.65,11.16,43.1192312084,137.44,43.66728,12.64004,45.4598939044,0.85728,0.25004000000000004,0.893,42.81,12.39,44.566895786,137.56,44.03728,12.65004,45.8181791629,0.85728,0.25004000000000004,0.893,43.18,12.4,44.9251866997,137.4
2020-09-08 05:00:00,43.18184,29.23137,52.1454149266,0.86184,0.25137000000000004,0.89775,42.32,28.98,51.2915470619,137.53,42.66184,11.25137,44.1205838477,0.86184,0.25137000000000004,0.89775,41.8,11.0,43.2231419497,137.44,43.82184,12.49137,45.5674004686,0.86184,0.25137000000000004,0.89775,42.96,12.24,44.6696675609,137.56,44.20184,12.50137,45.9356823315,0.86184,0.25137000000000004,0.89775,43.34,12.25,45.0379628758,137.4
2020-09-08 05:30:00,44.52848,29.09039,53.1886860287,0.85848,0.25039,0.8942500000000001,43.67,28.84,52.3336841814,137.14,43.97848,11.24039,45.3922137647,0.85848,0.25039,0.8942500000000001,43.12,10.99,44.498477502,137.06,45.14848,12.45039,46.8337213711,0.85848,0.25039,0.8942500000000001,44.29,12.2,45.9395700894,137.15,45.53848,12.46039,47.2124398825,0.85848,0.25039,0.8942500000000001,44.68,12.21,46.3183171111,137.0
2020-09-08 06:00:00,46.3104,28.45095,54.3517221812,0.8604,0.25095,0.8962500000000001,45.45,28.2,53.487778978,136.81,45.7104,10.68095,46.9417017274,0.8604,0.25095,0.8962500000000001,44.85,10.43,46.0467957626,136.68,46.9504,11.89095,48.4327859209,0.8604,0.25095,0.8962500000000001,46.09,11.64,47.5371191807,136.81,47.3204,11.91095,48.7964239065,0.8604,0.25095,0.8962500000000001,46.46,11.66,47.9008058387,136.63
2020-09-08 06:30:00,50.34192,26.60556,56.940009942,0.8419200000000001,0.24556000000000003,0.877,49.5,26.36,56.0811875766,135.91,49.66192,9.07556,50.4843746856,0.8419200000000001,0.24556000000000003,0.877,48.82,8.83,49.6121084011,135.83,50.98192,10.24556,52.001227549,0.8419200000000001,0.24556000000000003,0.877,50.14,10.0,51.1274838027,135.93,51.36192,10.26556,52.377748598,0.8419200000000001,0.24556000000000003,0.877,50.52,10.02,51.5040852749,135.78
2020-09-08 07:00:00,54.414320000000004,25.60626,60.1381640246,0.8443200000000001,0.24626,0.8795000000000001,53.57,25.36,59.2695073372,136.69,53.62432,7.89626,54.2025702107,0.8443200000000001,0.24626,0.8795000000000001,52.78,7.65,53.3315188233,136.6,55.07432,9.05626,55.813946005,0.8443200000000001,0.24626,0.8795000000000001,54.23,8.81,54.9409592199,136.72,55.38432,9.096260000000001,56.1263293638,0.8443200000000001,0.24626,0.8795000000000001,54.54,8.85,55.2533627936,136.55
2020-09-08 07:30:00,59.85976,23.92368,64.4634263129,0.8697600000000001,0.25368,0.906,58.99,23.67,63.5616944393,135.89,58.92976,6.44368,59.2810056055,0.8697600000000001,0.25368,0.906,58.06,6.19,58.3890374985,135.8,60.59976,7.56368,61.069961251,0.8697600000000001,0.25368,0.906,59.73,7.31,60.1756512221,135.93,60.78976,7.58368,61.2609755326,0.8697600000000001,0.25368,0.906,59.92,7.33,60.366673753,135.75
2020-09-08 08:00:00,63.1712,22.1041,66.9267640503,0.8712000000000001,0.2541,0.9075000000000001,62.3,21.85,66.0205460444,135.36,62.1612,4.7641,62.3434955248,0.8712000000000001,0.2541,0.9075000000000001,61.29,4.51,61.4557092547,135.27,63.9312,5.8741,64.2004936449,0.8712000000000001,0.2541,0.9075000000000001,63.06,5.62,63.309936029,135.41,64.0612,5.8541,64.3281262921,0.8712000000000001,0.2541,0.9075000000000001,63.19,5.6,63.4376552215,135.22
2020-09-08 08:30:00,64.38584,21.43712,67.8607876936,1.15584,0.33712000000000003,1.204,63.23,21.1,66.6576544742,135.27,63.35584,4.13712,63.4907727469,1.15584,0.33712000000000003,1.204,62.2,3.8,62.3159690609,135.18,65.16584,5.23712,65.3759445729,1.15584,0.33712000000000003,1.204,64.01,4.9,64.1972748643,135.3,65.27584,5.20712,65.4831992682,1.15584,0.33712000000000003,1.204,64.12,4.87,64.3046755687,135.13
2020-09-08 09:00:00,64.67032,21.03051,68.0039163561,1.03032,0.30051,1.07325,63.64,20.73,66.9311773391,135.59,63.61032,3.68051,63.7167086749,1.03032,0.30051,1.07325,62.58,3.38,62.6712118919,135.53,65.45032,4.78051,65.624672677,1.03032,0.30051,1.07325,64.42,4.48,64.5755898153,135.62,65.54032,4.7405100000000004,65.7115361315,1.03032,0.30051,1.07325,64.51,4.44,64.66261439190001,135.48
2020-09-08 09:30:00,65.55584,20.35462,68.6431257552,0.97584,0.28462000000000004,1.0165,64.58,20.07,67.626779459,135.18,64.47584,3.09462,64.550062871,0.97584,0.28462000000000004,1.0165,63.5,2.81,63.5621436077,135.09,66.33584,4.18462,66.4676967635,0.97584,0.28462000000000004,1.0165,65.36,3.9,65.4762521835,135.22,66.42584,4.14462,66.5550155484,0.97584,0.28462000000000004,1.0165,65.45,3.86,65.563725489,135.04
2020-09-08 10:00:00,65.9708,20.12565,68.972373024,1.1508,0.33565,1.19875,64.82,19.79,67.7737154065,135.18,64.8808,2.89565,64.9453847287,1.1508,0.33565,1.19875,63.73,2.56,63.7813961904,135.09,66.7708,3.96565,66.8884602347,1.1508,0.33565,1.19875,65.62,3.63,65.7203263839,135.22,66.8208,3.92565,66.9360145255,1.1508,0.33565,1.19875,65.67,3.59,65.7680545554,135.04
2020-09-08 10:30:00,65.48792,20.51106,68.6248588213,1.23792,0.36106000000000005,1.2895,64.25,20.15,67.3356146478,135.44,64.41792,3.1910600000000002,64.4969090814,1.23792,0.36106000000000005,1.2895,63.18,2.83,63.243349848,135.35,66.30792,4.28106,66.4459760215,1.23792,0.36106000000000005,1.2895,65.07,3.92,65.187968982,135.45,66.33792,4.23106,66.4727124364,1.23792,0.36106000000000005,1.2895,65.1,3.87,65.2149285057,135.27
2020-09-08 11:00:00,65.61392,20.16406,68.6423762223,1.45392,0.42406000000000005,1.5145,64.16,19.74,67.1280358718,135.13,64.54392,2.95406,64.611485662,1.45392,0.42406000000000005,1.5145,63.09,2.5300000000000002,63.1407079466,135.03,66.43392,4.04406,66.556894067,1.45392,0.42406000000000005,1.5145,64.98,3.62,65.0807559882,135.14,66.44392,3.99406,66.5638567111,1.45392,0.42406000000000005,1.5145,64.99,3.5700000000000003,65.0879789208,134.95
2020-09-08 11:30:00,65.83184,20.11012,68.8349336035,2.09184,0.61012,2.179,63.74,19.5,66.6561144982,134.94,64.76184,2.9401200000000003,64.8285448379,2.09184,0.61012,2.179,62.67,2.33,62.7132984302,134.85,66.64184,4.00012,66.7617839681,2.09184,0.61012,2.179,64.55,3.39,64.6389557465,134.97,66.68184,3.97012,66.7999224446,2.09184,0.61012,2.179,64.59,3.36,64.6773352883,134.8
2020-09-08 12:00:00,65.86744,20.19592,68.8940841931,2.79744,0.8159200000000001,2.914,63.07,19.38,65.9803705658,134.94,64.80744,3.04592,64.8789789377,2.79744,0.8159200000000001,2.914,62.01,2.23,62.0500846091,134.85,66.67744,4.11592,66.8043546664,2.79744,0.8159200000000001,2.914,63.88,3.3,63.9651811535,134.97,66.69744,4.06592,66.8212556602,2.79744,0.8159200000000001,2.914,63.9,3.25,63.9825952897,134.8
2020-09-08 12:30:00,65.8292,20.2781,68.8816732684,3.5592,1.0381,3.7075,62.27,19.24,65.1746154572,134.85,64.7892,3.1081,64.8637088228,3.5592,1.0381,3.7075,61.23,2.07,61.2649802089,134.85,66.6392,4.1781,66.7700493953,3.5592,1.0381,3.7075,63.08,3.14,63.1581032014,134.88,66.6592,4.1381,66.7875199139,3.5592,1.0381,3.7075,63.1,3.1,63.176103077,134.8
2020-09-08 13:00:00,64.83,20.55,68.009053809,3.36,0.98,3.5,61.47,19.57,64.5100441792,135.06,63.81,3.36,63.8984013885,3.36,0.98,3.5,60.45,2.38,60.4968338014,134.99,65.64,4.43,65.7893190419,3.36,0.98,3.5,62.28,3.45,62.3754831645,135.1,65.68,4.39,65.8265485955,3.36,0.98,3.5,62.32,3.41,62.4132237591,134.9
2020-09-08 13:30:00,64.3124,20.9132,67.6272632006,3.7824,1.1032,3.94,60.53,19.81,63.6892220081,135.4,63.3224,3.6231999999999998,63.4259719673,3.7824,1.1032,3.94,59.54,2.52,59.5933049931,135.36,65.1324,4.7132000000000005,65.3027088565,3.7824,1.1032,3.94,61.35,3.61,61.4561193048,135.42,65.1424,4.6532,65.3083803811,3.7824,1.1032,3.94,61.36,3.55,61.4626073316,135.26
2020-09-08 14:00:00,63.73296,20.83378,67.0517455362,3.85296,1.12378,4.0135,59.88,19.71,63.0404512991,135.2,62.73296,3.60378,62.8363867568,3.85296,1.12378,4.0135,58.88,2.48,58.9322051174,135.14,64.56296,4.67378,64.7319088507,3.85296,1.12378,4.0135,60.71,3.55,60.8137040477,135.22,64.54296,4.64378,64.7098012534,3.85296,1.12378,4.0135,60.69,3.52,60.7919937163,135.04
2020-09-08 14:30:00,63.92984,20.78912,67.2250842528,3.21984,0.9391200000000001,3.354,60.71,19.85,63.8727375333,135.5,62.90984,3.47912,63.005969914,3.21984,0.9391200000000001,3.354,59.69,2.54,59.7440181106,135.45,64.73984,4.57912,64.9015810532,3.21984,0.9391200000000001,3.354,61.52,3.64,61.6275912234,135.52,64.74984,4.50912,64.9066556156,3.21984,0.9391200000000001,3.354,61.53,3.5700000000000003,61.6334795383,135.36
2020-09-08 15:00:00,63.35408,20.77994,66.674923015,2.43408,0.70994,2.5355,60.92,20.07,64.1408707456,135.69,62.35408,3.40994,62.4472496068,2.43408,0.70994,2.5355,59.92,2.7,59.9808002614,135.62,64.19408,4.4999400000000005,64.3516073385,2.43408,0.70994,2.5355,61.76,3.79,61.8761803928,135.72,64.19408,4.44994,64.3481302996,2.43408,0.70994,2.5355,61.76,3.74,61.8731379518,135.55
2020-09-08 15:30:00,63.03648,21.00064,66.4426421148,2.19648,0.6406400000000001,2.2880000000000003,60.84,20.36,64.1563340599,135.69,62.02648,3.61064,62.1314810897,2.19648,0.6406400000000001,2.2880000000000003,59.83,2.9699999999999998,59.903671006,135.62,63.86648,4.72064,64.0407035377,2.19648,0.6406400000000001,2.2880000000000003,61.67,4.08,61.8048161554,135.72,63.87648,4.66064,64.0462821903,2.19648,0.6406400000000001,2.2880000000000003,61.68,4.02,61.8108631229,135.55
2020-09-08 16:00:00,64.21424,21.16832,67.6133595556,3.35424,0.9783200000000001,3.4939999999999998,60.86,20.19,64.1215696938,135.51,63.22424,3.83832,63.3406443289,3.35424,0.9783200000000001,3.4939999999999998,59.87,2.86,59.9382724142,135.47,65.02424,4.93832,65.2114927908,3.35424,0.9783200000000001,3.4939999999999998,61.67,3.96,61.7970104455,135.52,65.07424,4.87832,65.2568365583,3.35424,0.9783200000000001,3.4939999999999998,61.72,3.9,61.8430950066,135.36
2020-09-08 16:30:00,65.19312,21.76591,68.7306171474,2.76312,0.80591,2.87825,62.43,20.96,65.854586021,136.16,64.14312,4.25591,64.2841552271,2.76312,0.80591,2.87825,61.38,3.45,61.4768810204,136.12,66.00312,5.38591,66.2225027937,2.76312,0.80591,2.87825,63.24,4.58,63.4056306648,136.16,66.03312,5.32591,66.2475528172,2.76312,0.80591,2.87825,63.27,4.52,63.4312486082,135.98
2020-09-08 17:00:00,66.39808,21.70569,69.8558659388,2.48808,0.7256900000000001,2.59175,63.91,20.98,67.2655075057,135.42,65.34808,4.36569,65.493746334,2.48808,0.7256900000000001,2.59175,62.86,3.64,62.9653015557,135.38,67.18808,5.47569,67.4108394478,2.48808,0.7256900000000001,2.59175,64.7,4.75,64.8741281252,135.43,67.28808,5.42569,67.5064724457,2.48808,0.7256900000000001,2.59175,64.8,4.7,64.9702239491,135.24
2020-09-08 17:30:00,67.61816,21.93113,71.0857934109,1.9581600000000001,0.57113,2.03975,65.66,21.36,69.0469782105,135.17,66.53816,4.65113,66.700522835,1.9581600000000001,0.57113,2.03975,64.58,4.08,64.7087536582,135.14,68.37816,5.78113,68.6221118085,1.9581600000000001,0.57113,2.03975,66.42,5.21,66.624023445,135.19,68.52816,5.73113,68.767394629,1.9581600000000001,0.57113,2.03975,66.57,5.16,66.7696824914,135.0
2020-09-08 18:00:00,68.31384,22.38237,71.8870727069,1.6538400000000002,0.48237,1.72275,66.66,21.9,70.165273462,135.44,67.23384,5.05237,67.4234060528,1.6538400000000002,0.48237,1.72275,65.58,4.57,65.7390393906,135.39,69.05384,6.18237,69.3300405132,1.6538400000000002,0.48237,1.72275,67.4,5.7,67.6405943203,135.46,69.26384,6.13237,69.53477902,1.6538400000000002,0.48237,1.72275,67.61,5.65,67.8456675109,135.27
2020-09-08 18:30:00,68.12832,22.97701,71.8986159433,1.0183200000000001,0.29701000000000005,1.06075,67.11,22.68,70.8387923387,136.09,67.05832,5.43701,67.2783721486,1.0183200000000001,0.29701000000000005,1.06075,66.04,5.14,66.239725241,136.05,68.83832,6.59701,69.1537044659,1.0183200000000001,0.29701000000000005,1.06075,67.82,6.3,68.1119842612,136.1,69.11832,6.55701,69.4286435109,1.0183200000000001,0.29701000000000005,1.06075,68.1,6.26,68.3871157456,135.92
2020-09-08 19:00:00,67.08544,23.44117,71.0629630044,0.8954400000000001,0.26117,0.9327500000000001,66.19,23.18,70.1315086106,136.09,66.03544,5.92117,66.3003739821,0.8954400000000001,0.26117,0.9327500000000001,65.14,5.66,65.3854356872,136.05,67.78544,7.10117,68.1563826165,0.8954400000000001,0.26117,0.9327500000000001,66.89,6.84,67.2388109651,136.1,68.07544,7.03117,68.4375838466,0.8954400000000001,0.26117,0.9327500000000001,67.18,6.77,67.5202584414,135.92
2020-09-08 19:30:00,66.29744,23.31717,70.2783107891,0.8474400000000001,0.24717000000000003,0.88275,65.45,23.07,69.3968832153,135.81,65.26744,5.82717,65.5270526909,0.8474400000000001,0.24717000000000003,0.88275,64.42,5.58,64.6612155778,135.78,66.98744,6.997170000000001,67.3518931119,0.8474400000000001,0.24717000000000003,0.88275,66.14,6.75,66.4835475889,135.81,67.29744,6.94717,67.6550707749,0.8474400000000001,0.24717000000000003,0.88275,66.45,6.7,66.7869186293,135.65
2020-09-08 20:00:00,66.22392,23.19906,70.1698223245,0.8539200000000001,0.24906000000000003,0.8895000000000001,65.37,22.95,69.2815949585,136.06,65.19392,5.63906,65.4373456266,0.8539200000000001,0.24906000000000003,0.8895000000000001,64.34,5.39,64.5653753958,136.02,66.92392,6.81906,67.2704292201,0.8539200000000001,0.24906000000000003,0.8895000000000001,66.07,6.57,66.3958567984,136.07,67.23392,6.76906,67.5738127669,0.8539200000000001,0.24906000000000003,0.8895000000000001,66.38,6.52,66.6994362795,135.89
2020-09-08 20:30:00,67.25632,23.13976,71.1256709831,0.8563200000000001,0.24976,0.892,66.4,22.89,70.2346929943,136.19,66.20632,5.57976,66.4410304676,0.8563200000000001,0.24976,0.892,65.35,5.33,65.5669993213,136.16,67.96632,6.73976,68.2996707108,0.8563200000000001,0.24976,0.892,67.11,6.49,67.4230835842,136.2,68.25632,6.68976,68.5833661233,0.8563200000000001,0.24976,0.892,67.4,6.44,67.7069686221,136.01
2020-09-08 21:00:00,66.03728,23.28004,70.0205870598,0.85728,0.25004000000000004,0.893,65.18,23.03,69.1289613693,135.55,65.01728,5.89004,65.283529851,0.85728,0.25004000000000004,0.893,64.16,5.64,64.4074157221,135.52,66.72728,7.02004,67.0955353045,0.85728,0.25004000000000004,0.893,65.87,6.77,66.2169902668,135.56,67.02728,7.02004,67.3938960574,0.85728,0.25004000000000004,0.893,66.17,6.77,66.5154252787,135.4
2020-09-08 21:30:00,63.3404,23.97095,67.7245355544,0.8604,0.25095,0.8962500000000001,62.48,23.72,66.8310466774,135.55,62.3704,6.56095,62.7145346874,0.8604,0.25095,0.8962500000000001,61.51,6.31,61.8328084434,135.52,64.0204,7.72095,64.4842979729,0.8604,0.25095,0.8962500000000001,63.16,7.47,63.600208333,135.56,64.3304,7.69095,64.7885103708,0.8604,0.25095,0.8962500000000001,63.47,7.44,63.9045733888,135.4
2020-09-08 22:00:00,60.39848,24.87039,65.3185477875,0.85848,0.25039,0.8942500000000001,59.54,24.62,64.429465309,135.92,59.50848,7.36039,59.9619423707,0.85848,0.25039,0.8942500000000001,58.65,7.11,59.0793923462,135.89,61.05848,8.53039,61.6514844384,0.85848,0.25039,0.8942500000000001,60.2,8.28,60.7667540683,135.93,61.40848,8.53039,61.9981368225,0.85848,0.25039,0.8942500000000001,60.55,8.28,61.1135083267,135.75
2020-09-08 22:30:00,56.73256,25.85158,62.344907993,0.8625600000000001,0.25158,0.8985000000000001,55.87,25.6,61.4558125811,135.27,55.92256,8.48158,56.5620890372,0.8625600000000001,0.25158,0.8985000000000001,55.06,8.23,55.6716849035,135.23,57.39256,9.65158,58.1984444796,0.8625600000000001,0.25158,0.8985000000000001,56.53,9.4,57.3062029801,135.27,57.74256,9.65158,58.5436267398,0.8625600000000001,0.25158,0.8985000000000001,56.88,9.4,57.651490874,135.1
2020-09-08 23:00:00,53.32656,25.98983,59.3227887482,0.8565600000000001,0.24983000000000002,0.8922500000000001,52.47,25.74,58.4435496869,134.02,52.59656,8.92983,53.3492266829,0.8565600000000001,0.24983000000000002,0.8922500000000001,51.74,8.68,52.4630346053,134.0,53.93656,10.09983,54.8740291091,0.8565600000000001,0.24983000000000002,0.8922500000000001,53.08,9.85,53.9861917531,134.05,54.33656,10.08983,55.2654179579,0.8565600000000001,0.24983000000000002,0.8922500000000001,53.48,9.84,54.3777160241,133.86
2020-09-08 23:30:00,50.34848,26.81039,57.0417956437,0.85848,0.25039,0.8942500000000001,49.49,26.56,56.1666600396,134.65,49.68848,9.60039,50.6074355492,0.85848,0.25039,0.8942500000000001,48.83,9.35,49.7171137537,134.62,50.91848,10.77039,52.045104537,0.85848,0.25039,0.8942500000000001,50.06,10.52,51.1534358572,134.67,51.38848,10.77039,52.5050204977,0.85848,0.25039,0.8942500000000001,50.53,10.52,51.6134798284,134.49
2020-09-09 00:00:00,48.02632,27.23976,55.2135122737,0.8563200000000001,0.24976,0.892,47.17,26.99,54.3458278067,135.12,47.41632,9.88976,48.4367087569,0.8563200000000001,0.24976,0.892,46.56,9.64,47.5474836348,135.09,48.59632,11.07976,49.8433887211,0.8563200000000001,0.24976,0.892,47.74,10.83,48.9530029722,135.13,49.07632,11.07976,50.3114923889,0.8563200000000001,0.24976,0.892,48.22,10.83,49.4212231739,134.95
2020-09-09 00:30:00,46.24888,27.65759,53.8878574993,0.8488800000000001,0.24759000000000003,0.8842500000000001,45.4,27.41,53.0327078321,135.12,45.67888,10.32759,46.8318181717,0.8488800000000001,0.24759000000000003,0.8842500000000001,44.83,10.08,45.9492687646,135.09,46.80888,11.51759,48.2050425398,0.8488800000000001,0.24759000000000003,0.8842500000000001,45.96,11.27,47.3216071156,135.13,47.28888,11.51759,48.6712754205,0.8488800000000001,0.24759000000000003,0.8842500000000001,46.44,11.27,47.7879325772,134.95
2020-09-09 01:00:00,45.37352,27.87186,53.250322976,0.8635200000000001,0.25186000000000003,0.8995000000000001,44.51,27.62,52.3832463675,135.94,44.82352,10.30186,45.9921326386,0.8635200000000001,0.25186000000000003,0.8995000000000001,43.96,10.05,45.0941692461,135.92,45.95352,11.50186,47.3710753926,0.8635200000000001,0.25186000000000003,0.8995000000000001,45.09,11.25,46.4722562396,135.96,46.42352,11.50186,47.827147026,0.8635200000000001,0.25186000000000003,0.8995000000000001,45.56,11.25,46.9284146334,135.79
2020-09-09 01:30:00,44.59872,28.11046,52.7185336201,0.85872,0.25046,0.8945000000000001,43.74,27.86,51.8591091323,135.28,44.07872,10.73046,45.3660261501,0.85872,0.25046,0.8945000000000001,43.22,10.48,44.4724498988,135.25,45.14872,11.92046,46.6958700984,0.85872,0.25046,0.8945000000000001,44.29,11.67,45.8016702752,135.29,45.65872,11.94046,47.1942082999,0.85872,0.25046,0.8945000000000001,44.8,11.69,46.3000658747,135.11
2020-09-09 02:00:00,44.41328,28.11179,52.5624597728,0.86328,0.25179,0.8992500000000001,43.55,27.86,51.6989564692,134.89,43.90328,10.81179,45.2149621006,0.86328,0.25179,0.8992500000000001,43.04,10.56,44.3165341605,134.85,44.94328,12.00179,46.5181833304,0.86328,0.25179,0.8992500000000001,44.08,11.75,45.6191725046,134.89,45.50328,12.02179,47.0645506253,0.86328,0.25179,0.8992500000000001,44.64,11.77,46.1655986639,134.7
2020-09-09 02:30:00,43.7816,28.2313,52.0944795372,0.8616,0.2513,0.8975000000000001,42.92,27.98,51.234820191,135.03,43.2916,10.901299999999999,44.6430394603,0.8616,0.2513,0.8975000000000001,42.43,10.65,43.7461701181,135.0,44.3216,12.0813,45.9386769101,0.8616,0.2513,0.8975000000000001,43.46,11.83,45.0413199185,135.04,44.8616,12.1113,46.4676956847,0.8616,0.2513,0.8975000000000001,44.0,11.86,45.5703807313,134.86
2020-09-09 03:00:00,43.41064,28.18102,51.7557103463,0.8606400000000001,0.25102,0.8965000000000001,42.55,27.93,50.8978133126,135.46,42.91064,10.731020000000001,44.2320903355,0.8606400000000001,0.25102,0.8965000000000001,42.05,10.48,43.3362769513,135.43,43.94064,11.92102,45.529007912,0.8606400000000001,0.25102,0.8965000000000001,43.08,11.67,44.6326707693,135.47,44.48064,11.94102,46.0555674533,0.8606400000000001,0.25102,0.8965000000000001,43.62,11.69,45.1592792237,135.28
2020-09-09 03:30:00,42.84664,28.52277,51.4721572091,0.8666400000000001,0.25277,0.90275,41.98,28.27,50.611394962,135.69,42.35664,11.02277,43.7674126556,0.8666400000000001,0.25277,0.90275,41.49,10.77,42.8650556981,135.64,43.38664,12.21277,45.0727443314,0.8666400000000001,0.25277,0.90275,42.52,11.96,44.1700350917,135.69,43.91664,12.24277,45.5911908834,0.8666400000000001,0.25277,0.90275,43.05,11.99,44.6885063523,135.52
2020-09-09 04:00:00,42.7992,28.4706,51.4037604169,0.8592000000000001,0.2506,0.895,41.94,28.22,50.5502917895,135.55,42.3292,11.0006,43.7352760709,0.8592000000000001,0.2506,0.895,41.47,10.75,42.8406745979,135.51,43.3492,12.2006,45.0334073883,0.8592000000000001,0.2506,0.895,42.49,11.95,44.1384480923,135.54,43.8792,12.2306,45.5518580192,0.8592000000000001,0.2506,0.895,43.02,11.98,44.6569233154,135.37
2020-09-09 04:30:00,43.15184,28.22137,51.5609059275,0.86184,0.25137000000000004,0.89775,42.29,27.97,50.702711959,135.38,42.65184,10.79137,43.9958307327,0.86184,0.25137000000000004,0.89775,41.79,10.54,43.0986739935,135.35,43.69184,11.97137,45.3022138782,0.86184,0.25137000000000004,0.89775,42.83,11.72,44.4045864748,135.39,44.23184,12.00137,45.8310871752,0.86184,0.25137000000000004,0.89775,43.37,11.75,44.9334997524,135.22
2020-09-09 05:00:00,43.53424,27.94207,51.7299654771,0.8642400000000001,0.25207,0.9002500000000001,42.67,27.69,50.867130841,134.82,43.04424,10.67207,44.3474878123,0.8642400000000001,0.25207,0.9002500000000001,42.18,10.42,43.4480011048,134.8,44.05424,11.85207,45.6206929503,0.8642400000000001,0.25207,0.9002500000000001,43.19,11.6,44.7206451206,134.82,44.61424,11.87207,46.166832865800004,0.8642400000000001,0.25207,0.9002500000000001,43.75,11.62,45.266841065,134.65
2020-09-09 05:30:00,44.4016,27.7413,52.3553417356,0.8616,0.2513,0.8975000000000001,43.54,27.49,51.4920547269,134.61,43.8916,10.5313,45.1373551535,0.8616,0.2513,0.8975000000000001,43.03,10.28,44.2409233629,134.58,44.9216,11.7213,46.425628916,0.8616,0.2513,0.8975000000000001,44.06,11.47,45.5285020619,134.62,45.4816,11.7213,46.9676996696,0.8616,0.2513,0.8975000000000001,44.62,11.47,46.0706555195,134.43
2020-09-09 06:00:00,46.38592,27.10256,53.7233872052,0.86592,0.25256,0.902,45.52,26.85,52.8487738741,134.81,45.81592,9.82256,46.8570294662,0.86592,0.25256,0.902,44.95,9.57,45.9574520617,134.8,46.91592,11.00256,48.1887940916,0.86592,0.25256,0.902,46.05,10.75,47.2881063271,134.83,47.44592,10.992560000000001,48.7026867842,0.86592,0.25256,0.902,46.58,10.74,47.802133843600004,134.69
2020-09-09 06:30:00,50.4952,25.7936,56.7016315815,0.8352,0.2436,0.87,49.66,25.55,55.8472747768,135.04,49.8252,8.5036,50.545640445000004,0.8352,0.2436,0.87,48.99,8.26,49.6814623376,135.01,51.0752,9.6436,51.9776401542,0.8352,0.2436,0.87,50.24,9.4,51.1118146811,135.06,51.5452,9.6636,52.4432341489,0.8352,0.2436,0.87,50.71,9.42,51.5775193277,134.88
2020-09-09 07:00:00,54.80448,24.72339,60.1230159021,0.8344800000000001,0.24339000000000002,0.8692500000000001,53.97,24.48,59.2623936405,136.35,54.02448,7.11339,54.4907768027,0.8344800000000001,0.24339000000000002,0.8692500000000001,53.19,6.87,53.6318282366,136.31,55.45448,8.28339,56.0697235767,0.8344800000000001,0.24339000000000002,0.8692500000000001,54.62,8.04,55.2085681756,136.35,55.81448,8.29339,56.4272673037,0.8344800000000001,0.24339000000000002,0.8692500000000001,54.98,8.05,55.5662028575,136.16
2020-09-09 07:30:00,59.64016,23.85088,64.2324930358,0.86016,0.25088000000000005,0.896,58.78,23.6,63.3407325502,136.52,58.73016,6.21088,59.0576559305,0.86016,0.25088000000000005,0.896,57.87,5.96,58.1760990442,136.48,60.34016,7.37088,60.7886895796,0.86016,0.25088000000000005,0.896,59.48,7.12,59.9046308727,136.52,60.60016,7.36088,61.0455727011,0.86016,0.25088000000000005,0.896,59.74,7.11,60.1616131765,136.35
2020-09-09 08:00:00,62.43832,22.67826,66.4292652454,0.9883200000000001,0.28826,1.0295,61.45,22.39,65.4019464542,136.52,61.47832,5.02826,61.6836058337,0.9883200000000001,0.28826,1.0295,60.49,4.74,60.6754291291,136.48,63.15832,6.19826,63.4617350239,0.9883200000000001,0.28826,1.0295,62.17,5.91,62.4502762204,136.52,63.39832,6.14826,63.6957461676,0.9883200000000001,0.28826,1.0295,62.41,5.86,62.6845092507,136.35
2020-09-09 08:30:00,64.45168,22.10049,68.1355319423,1.20168,0.35049,1.25175,63.25,21.75,66.8851627792,136.42,63.44168,4.52049,63.6025281814,1.20168,0.35049,1.25175,62.24,4.17,62.3795359072,136.38,65.17168,5.68049,65.4187728459,1.20168,0.35049,1.25175,63.97,5.33,64.1916645679,136.44,65.40168,5.62049,65.6427425894,1.20168,0.35049,1.25175,64.2,5.27,64.4159366927,136.26
2020-09-09 09:00:00,64.67896,21.57053,68.1810503818,1.57896,0.46053000000000005,1.6447500000000002,63.1,21.11,66.5375239996,135.93,63.678960000000004,4.13053,63.8127826126,1.57896,0.46053000000000005,1.6447500000000002,62.1,3.67,62.2083507256,135.89,65.39896,5.25053,65.6093898338,1.57896,0.46053000000000005,1.6447500000000002,63.82,4.79,63.9995039043,135.93,65.63896,5.22053,65.8462375794,1.57896,0.46053000000000005,1.6447500000000002,64.06,4.76,64.2366032726,135.75
2020-09-09 09:30:00,65.99416,20.63788,69.1458693271,1.60416,0.46788,1.671,64.39,20.17,67.4751880323,135.1,64.95416,3.40788,65.0434973491,1.60416,0.46788,1.671,63.35,2.94,63.4181843007,135.08,66.69416,4.50788,66.8463309404,1.60416,0.46788,1.671,65.09,4.04,65.2152566506,135.13,66.95416,4.45788,67.102401115,1.60416,0.46788,1.671,65.35,3.99,65.47169312,134.95
2020-09-09 10:00:00,66.92224,20.06107,69.8643881828,1.27224,0.37107,1.32525,65.65,19.69,68.5391756589,135.19,65.88224,2.82107,65.9426112871,1.27224,0.37107,1.32525,64.61,2.45,64.6564351012,135.08,67.64224,3.9210700000000003,67.7557925359,1.27224,0.37107,1.32525,66.37,3.55,66.4648734295,135.23,67.88224,3.87107,67.9925267244,1.27224,0.37107,1.32525,66.61,3.5,66.7018897783,134.95
2020-09-09 10:30:00,66.62568,20.62749,69.7457853864,1.46568,0.42749000000000004,1.52675,65.16,20.2,68.2192465511,135.35,65.57568,3.30749,65.6590382016,1.46568,0.42749000000000004,1.52675,64.11,2.88,64.1746562126,135.32,67.32568,4.41749,67.4704483857,1.46568,0.42749000000000004,1.52675,65.86,3.99,65.9807524965,135.36,67.57568,4.36749,67.7166707419,1.46568,0.42749000000000004,1.52675,66.11,3.94,66.227303282,135.18
2020-09-09 11:00:00,66.47536,20.26198,69.4947575048,1.9953600000000002,0.58198,2.0785,64.48,19.68,67.4164134317,134.98,65.44536,3.04198,65.5160193224,1.9953600000000002,0.58198,2.0785,63.45,2.46,63.497670036,134.96,67.19536,4.13198,67.3222820784,1.9953600000000002,0.58198,2.0785,65.2,3.55,65.296573417,134.99,67.42536,4.08198,67.5488099958,1.9953600000000002,0.58198,2.0785,65.43,3.5,65.5235446233,134.81
