Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-09 11:30:00,66.23848,20.40664,69.3106571084,2.14848,0.6266400000000001,2.238,64.09,19.78,67.0729192745,135.22,65.20848,3.12664,65.2833956041,2.14848,0.6266400000000001,2.238,63.06,2.5,63.1095365218,135.17,66.96848,4.22664,67.1017272445,2.14848,0.6266400000000001,2.238,64.82,3.6,64.9198921749,135.22,67.17848,4.17664,67.3081904139,2.14848,0.6266400000000001,2.238,65.03,3.55,65.1268255022,135.0
2020-09-09 12:00:00,65.6716,20.4288,68.7756855,2.1216,0.6188,2.21,63.55,19.81,66.5660469008,135.22,64.6416,3.1588,64.7187335167,2.1216,0.6188,2.21,62.52,2.54,62.5715750161,135.17,66.4016,4.2688,66.5386739874,2.1216,0.6188,2.21,64.28,3.65,64.3835452581,135.22,66.5916,4.2088,66.7244721823,2.1216,0.6188,2.21,64.47,3.59,64.5698768777,135.0
2020-09-09 12:30:00,64.892,21.156,68.2535566839,3.552,1.036,3.7,61.34,20.12,64.5554800153,135.03,63.922,3.966,64.0449158013,3.552,1.036,3.7,60.37,2.93,60.4410605466,135.01,65.602,5.066,65.7973157507,3.552,1.036,3.7,62.05,4.03,62.1807317422,135.04,65.842,5.016,66.0327889764,3.552,1.036,3.7,62.29,3.98,62.4170209158,134.86
2020-09-09 13:00:00,63.14232,21.51526,66.7072633815,4.13232,1.20526,4.3045,59.01,20.31,62.4073409144,135.28,62.23232,4.2252600000000005,62.3755919784,4.13232,1.20526,4.3045,58.1,3.02,58.1784358676,135.27,63.84232,5.34526,64.0656977442,4.13232,1.20526,4.3045,59.71,4.14,59.8533516188,135.31,64.08232,5.28526,64.2999044311,4.13232,1.20526,4.3045,59.95,4.08,60.0886753058,135.15
2020-09-09 13:30:00,62.84544,21.63492,66.4651720242,4.4054400000000005,1.28492,4.589,58.44,20.35,61.8817913445,135.97,61.93544,4.17492,62.0759912124,4.4054400000000005,1.28492,4.589,57.53,2.89,57.6025433466,135.92,63.58544,5.29492,63.8055198067,4.4054400000000005,1.28492,4.589,59.18,4.01,59.3157019684,135.97,63.78544,5.23492,63.9998964327,4.4054400000000005,1.28492,4.589,59.38,3.95,59.5112333934,135.79
2020-09-09 14:00:00,61.97168,21.74799,65.6769684978,4.14168,1.2079900000000001,4.31425,57.83,20.54,61.3693775429,136.25,61.08168,4.22799,61.227832977,4.14168,1.2079900000000001,4.31425,56.94,3.02,57.0200315679,136.24,62.70168,5.35799,62.9301893503,4.14168,1.2079900000000001,4.31425,58.56,4.15,58.7068658676,136.27,62.90168,5.29799,63.1244013426,4.14168,1.2079900000000001,4.31425,58.76,4.09,58.9021705882,136.08
2020-09-09 14:30:00,61.29944,21.74192,65.0410057548,3.94944,1.15192,4.114,57.35,20.59,60.9341497028,135.96,60.41944,4.30192,60.5723967299,3.94944,1.15192,4.114,56.47,3.15,56.5577881463,135.92,62.02944,5.43192,62.2668224787,3.94944,1.15192,4.114,58.08,4.28,58.2374862095,135.96,62.23944,5.37192,62.4708365239,3.94944,1.15192,4.114,58.29,4.22,58.4425572678,135.78
2020-09-09 15:00:00,60.59712,22.29291,64.567676035,3.74712,1.09291,3.90325,56.85,21.2,60.6742325868,136.11,59.71712,4.8129100000000005,59.9107546586,3.74712,1.09291,3.90325,55.97,3.7199999999999998,56.0934871442,136.1,61.31712,5.94291,61.6044428947,3.74712,1.09291,3.90325,57.57,4.85,57.7739335687,136.13,61.53712,5.8929100000000005,61.8186341338,3.74712,1.09291,3.90325,57.79,4.8,57.9889998189,135.97
2020-09-09 15:30:00,59.77,22.72,63.9425625073,3.36,0.98,3.5,56.41,21.74,60.4542446814,136.11,58.91,5.21,59.1399374366,3.36,0.98,3.5,55.55,4.23,55.710819416,136.1,60.49,6.36,60.8234305182,3.36,0.98,3.5,57.13,5.38,57.3827613487,136.13,60.69,6.31,61.0171467704,3.36,0.98,3.5,57.33,5.33,57.5772333479,135.97
2020-09-09 16:00:00,60.73768,23.16349,65.0047155271,3.09768,0.9034900000000001,3.22675,57.64,22.26,61.7889731263,136.32,59.83768,5.59349,60.0985447258,3.09768,0.9034900000000001,3.22675,56.74,4.69,56.9335024392,136.29,61.47768,6.75349,61.8475122003,3.09768,0.9034900000000001,3.22675,58.38,5.85,58.6723691357,136.33,61.65768,6.69349,62.0199347901,3.09768,0.9034900000000001,3.22675,58.56,5.79,58.8455410375,136.16
2020-09-09 16:30:00,61.64528,24.15654,66.2093571261,2.76528,0.80654,2.8805,58.88,23.35,63.3409575235,136.63,60.72528,6.47654,61.0696749742,2.76528,0.80654,2.8805,57.96,5.67,58.2366765879,136.59,62.40528,7.67654,62.8756569608,2.76528,0.80654,2.8805,59.64,6.87,60.0343776515,136.64,62.57528,7.60654,63.0359034031,2.76528,0.80654,2.8805,59.81,6.8,60.195316263,136.44
2020-09-09 17:00:00,63.4216,24.0988,67.8457921171,2.3616,0.6888000000000001,2.46,61.06,23.41,65.3938200444,136.633,62.4516,6.4188,62.7805968114,2.3616,0.6888000000000001,2.46,60.09,5.73,60.3625794677,136.593,64.1616,7.6188,64.6123597155,2.3616,0.6888000000000001,2.46,61.8,6.93,62.1873371355,136.643,64.3516,7.5488,64.7928453149,2.3616,0.6888000000000001,2.46,61.99,6.86,62.3684190917,136.443
2020-09-09 17:30:00,64.91432,24.36376,69.3358618783,1.8643200000000002,0.54376,1.9420000000000002,63.05,23.82,67.3995170606,136.87,63.914320000000004,6.59376,64.2535444314,1.8643200000000002,0.54376,1.9420000000000002,62.05,6.05,62.3442459253,136.82,65.65432,7.81376,66.117657097,1.8643200000000002,0.54376,1.9420000000000002,63.79,7.27,64.2029360699,136.88,65.87432,7.74376,66.3279115788,1.8643200000000002,0.54376,1.9420000000000002,64.01,7.2,64.4136639231,136.7
2020-09-09 18:00:00,65.01208,24.60019,69.5107178352,1.37208,0.40019000000000005,1.4292500000000001,63.64,24.2,68.0858986869,136.99,64.02208,6.79019,64.3811572416,1.37208,0.40019000000000005,1.4292500000000001,62.65,6.39,62.9750315601,136.94,65.74208,8.03019,66.2306955585,1.37208,0.40019000000000005,1.4292500000000001,64.37,7.63,64.8206278896,136.97,65.98208,7.96019,66.4605108765,1.37208,0.40019000000000005,1.4292500000000001,64.61,7.5600000000000005,65.0507932311,136.81
2020-09-09 18:30:00,64.37824,24.91657,69.0318277758,0.9482400000000001,0.27657000000000004,0.9877500000000001,63.43,24.64,68.0477369205,136.16,63.36824,7.29657,63.7869404695,0.9482400000000001,0.27657000000000004,0.9877500000000001,62.42,7.02,62.813508101400004,136.13,65.06824,8.49657,65.6206336335,0.9482400000000001,0.27657000000000004,0.9877500000000001,64.12,8.22,64.6447430191,136.17,65.33824,8.46657,65.8845081477,0.9482400000000001,0.27657000000000004,0.9877500000000001,64.39,8.19,64.9087682829,135.97
2020-09-09 19:00:00,64.6748,24.45515,69.1439376704,0.6348,0.18515,0.66125,64.04,24.27,68.4847026715,136.16,63.6748,6.87515,64.0448892775,0.6348,0.18515,0.66125,63.04,6.69,63.3939878853,136.13,65.3848,8.07515,65.8815612942,0.6348,0.18515,0.66125,64.75,7.89,65.2289398963,136.17,65.6548,8.04515,66.1458781903,0.6348,0.18515,0.66125,65.02,7.86,65.4933584419,135.97
2020-09-09 19:30:00,64.27488,24.48434,68.7803976744,0.49488000000000004,0.14434000000000002,0.5155000000000001,63.78,24.34,68.2665657551,136.25,63.27488,6.8543400000000005,63.645050207,0.49488000000000004,0.14434000000000002,0.5155000000000001,62.78,6.71,63.1375680558,136.21,64.99488,8.05434,65.4920363025,0.49488000000000004,0.14434000000000002,0.5155000000000001,64.5,7.91,64.9832139864,136.25,65.23488,8.01434,65.7253316024,0.49488000000000004,0.14434000000000002,0.5155000000000001,64.74,7.87,65.216596814,136.07
2020-09-09 20:00:00,64.9276,24.1393,69.2697556387,0.4776,0.1393,0.4975,64.45,24.0,68.7735595996,136.01,63.8976,6.5793,64.2354300542,0.4776,0.1393,0.4975,63.42,6.44,63.7461371379,135.97,65.6476,7.7793,66.1069201691,0.4776,0.1393,0.4975,65.17,7.64,65.6162975182,136.02,65.8876,7.7393,66.340580328,0.4776,0.1393,0.4975,65.41,7.6,65.8500425209,135.83
2020-09-09 20:30:00,66.2988,24.40965,70.6495710855,0.4788,0.13965000000000002,0.49875,65.82,24.27,70.1520156517,136.73,65.2288,6.6796500000000005,65.5699174436,0.4788,0.13965000000000002,0.49875,64.75,6.54,65.0794445274,136.71,67.0588,7.87965,67.5201565576,0.4788,0.13965000000000002,0.49875,66.58,7.74,67.0283820482,136.77,67.2088,7.8496500000000005,67.6656471377,0.4788,0.13965000000000002,0.49875,66.73,7.71,67.1739309554,136.59
2020-09-09 21:00:00,64.26256,24.92658,68.92757799500001,0.50256,0.14658000000000002,0.5235000000000001,63.76,24.78,68.4060377452,136.37,63.22256,7.29658,63.6422200481,0.50256,0.14658000000000002,0.5235000000000001,62.72,7.15,63.126229889,136.34,65.03256,8.48658,65.5839606935,0.50256,0.14658000000000002,0.5235000000000001,64.53,8.34,65.0667080772,136.38,65.16256,8.46658,65.7102899297,0.50256,0.14658000000000002,0.5235000000000001,64.66,8.32,65.1930824551,136.18
2020-09-09 21:30:00,61.81264,24.69952,66.564771103,0.5126400000000001,0.14952000000000001,0.534,61.3,24.55,66.0332681305,134.8,60.83264,7.43952,61.285859276,0.5126400000000001,0.14952000000000001,0.534,60.32,7.29,60.7589211557,134.77,62.56264,8.57952,63.1481756443,0.5126400000000001,0.14952000000000001,0.534,62.05,8.43,62.620023954,134.82,62.70264,8.56952,63.2855254857,0.5126400000000001,0.14952000000000001,0.534,62.19,8.42,62.7574099211,134.63
2020-09-09 22:00:00,58.9208,25.6319,64.254610498,0.5208,0.1519,0.5425,58.4,25.48,63.7164845232,134.8,58.0108,8.3619,58.6103599055,0.5208,0.1519,0.5425,57.49,8.21,58.0732657942,134.77,59.6408,9.5119,60.3945466599,0.5208,0.1519,0.5425,59.12,9.36,59.8563613996,134.82,59.8308,9.5219,60.5837536659,0.5208,0.1519,0.5425,59.31,9.37,60.0455910122,134.63
2020-09-09 22:30:00,55.88632,26.72351,61.946967237,0.52632,0.15351,0.54825,55.36,26.57,61.4059809791,135.41,55.04632,9.31351,55.8286558504,0.52632,0.15351,0.54825,54.52,9.16,55.2841387742,135.39,56.58632,10.47351,57.5474241201,0.52632,0.15351,0.54825,56.06,10.32,57.0019824217,135.42,56.81632,10.49351,57.7772270922,0.52632,0.15351,0.54825,56.29,10.34,57.2318067162,135.25
2020-09-09 23:00:00,52.79816,27.14113,59.3657025315,0.5181600000000001,0.15113000000000001,0.5397500000000001,52.28,26.99,58.8358606634,135.72,52.03816,9.65113,52.925555325,0.5181600000000001,0.15113000000000001,0.5397500000000001,51.52,9.5,52.3885521846,135.7,53.47816,10.82113,54.5619872389,0.5181600000000001,0.15113000000000001,0.5397500000000001,52.96,10.67,54.024165889,135.72,53.74816,10.85113,54.8325790535,0.5181600000000001,0.15113000000000001,0.5397500000000001,53.23,10.7,54.2947778336,135.57
2020-09-09 23:30:00,49.46176,27.71218,56.6959489086,0.52176,0.15218,0.5435,48.94,27.56,56.1665131551,135.72,48.79176,10.21218,49.8490166829,0.52176,0.15218,0.5435,48.27,10.06,49.3071647938,135.7,50.11176,11.37218,51.3859413483,0.52176,0.15218,0.5435,49.59,11.22,50.8434509057,135.72,50.43176,11.42218,51.709076695,0.52176,0.15218,0.5435,49.91,11.27,51.1666004343,135.57
2020-09-10 00:00:00,47.03864,28.661270000000002,55.0826837678,0.51864,0.15127000000000002,0.54025,46.52,28.51,54.5612545677,136.76,46.40864,10.88127,47.6672204294,0.51864,0.15127000000000002,0.54025,45.89,10.73,47.127751909,136.72,47.70864,12.08127,49.2145447552,0.51864,0.15127000000000002,0.54025,47.19,11.93,48.6746443233,136.77,48.00864,12.12127,49.5151966679,0.51864,0.15127000000000002,0.54025,47.49,11.97,48.9753101062,136.6
2020-09-10 00:30:00,45.38792,29.43106,54.0948294632,0.51792,0.15106,0.5395,44.87,29.28,53.5783099771,137.68,44.79792,11.41106,46.2284103842,0.51792,0.15106,0.5395,44.28,11.26,45.6892328673,137.65,46.08792,12.63106,47.7874465383,0.51792,0.15106,0.5395,45.57,12.48,47.2480190061,137.7,46.34792,12.67106,48.0487819809,0.51792,0.15106,0.5395,45.83,12.52,47.5093601304,137.52
2020-09-10 01:00:00,44.44248,28.95239,53.0412567278,0.52248,0.15239000000000003,0.54425,43.92,28.8,52.5205331275,137.83,43.93248,13.37239,45.9225828244,0.52248,0.15239000000000003,0.54425,43.41,13.22,45.3783703982,137.8,45.16248,12.28239,46.8028493135,0.52248,0.15239000000000003,0.54425,44.64,12.13,46.2586910753,137.84,45.39248,12.17239,46.9962160058,0.52248,0.15239000000000003,0.54425,44.87,12.02,46.452096831,137.66
2020-09-10 01:30:00,43.24824,25.71407,50.3152428103,0.52824,0.15407,0.55025,42.72,25.56,49.7826475793,136.09,43.19824,25.63407,50.2313993819,0.52824,0.15407,0.55025,42.67,25.48,49.6986850933,136.04,43.96824,8.17407,44.7216004752,0.52824,0.15407,0.55025,43.44,8.02,44.1741327023,136.1,44.17824,8.18407,44.9298997469,0.52824,0.15407,0.55025,43.65,8.03,44.382467259,135.93
2020-09-10 02:00:00,43.5428,25.665399999999998,50.5439233637,0.5328,0.1554,0.555,43.01,25.51,50.0062016154,136.21,43.4928,25.5854,50.4602451936,0.5328,0.1554,0.555,42.96,25.43,49.9224047898,136.16,44.2628,8.0854,44.9952126009,0.5328,0.1554,0.555,43.73,7.93,44.4431974547,136.21,44.4528,8.0954,45.1839233467,0.5328,0.1554,0.555,43.92,7.94,44.6319392364,136.04
2020-09-10 02:30:00,43.22632,25.96351,50.4243848972,0.52632,0.15351,0.54825,42.7,25.81,49.8943493795,136.44,43.16632,25.86351,50.321489762,0.52632,0.15351,0.54825,42.64,25.71,49.7913014491,136.42,43.96632,8.32351,44.7472693364,0.52632,0.15351,0.54825,43.44,8.17,44.2016119616,136.44,44.11632,8.34351,44.8983724589,0.52632,0.15351,0.54825,43.59,8.19,44.3527248317,136.29
2020-09-10 03:00:00,42.84656,25.59358,49.9085067003,0.52656,0.15358000000000002,0.5485,42.32,25.44,49.3778897889,136.11,42.77656,25.51358,49.8073975414,0.52656,0.15358000000000002,0.5485,42.25,25.36,49.2766892151,136.09,43.58656,8.02358,44.3189129904,0.52656,0.15358000000000002,0.5485,43.06,7.87,43.773285232,136.11,43.72656,8.04358,44.4602207445,0.52656,0.15358000000000002,0.5485,43.2,7.89,43.9146000779,135.97
2020-09-10 03:30:00,42.389920000000004,26.21456,49.8408313895,0.5299200000000001,0.15456,0.552,41.86,26.06,49.3090579914,136.67,42.32992,26.13456,49.7477371706,0.5299200000000001,0.15456,0.552,41.8,25.98,49.2158551688,136.63,43.12992,8.53456,43.9662224168,0.5299200000000001,0.15456,0.552,42.6,8.38,43.416407037,136.67,43.29992,8.56456,44.1388123991,0.5299200000000001,0.15456,0.552,42.77,8.41,43.5890009062,136.52
2020-09-10 04:00:00,42.46824,26.06407,49.8285776805,0.52824,0.15407,0.55025,41.94,25.91,49.2979888028,136.57,42.41824,25.97407,49.7389123028,0.52824,0.15407,0.55025,41.89,25.82,49.2081751338,136.52,43.20824,8.38407,44.0141412919,0.52824,0.15407,0.55025,42.68,8.23,43.4662547271,136.58,43.38824,8.40407,44.1946576281,0.52824,0.15407,0.55025,42.86,8.25,43.6467879689,136.39
2020-09-10 04:30:00,42.54968,25.65449,49.685290834,0.52968,0.15449000000000002,0.5517500000000001,42.02,25.5,49.1521149087,135.76,42.49968,25.58449,49.6063396015,0.52968,0.15449000000000002,0.5517500000000001,41.97,25.43,49.0730659323,135.72,43.26968,8.18449,44.0369286379,0.52968,0.15449000000000002,0.5517500000000001,42.74,8.03,43.487797139,135.77,43.43968,8.19449,44.2058306659,0.52968,0.15449000000000002,0.5517500000000001,42.91,8.04,43.6567257132,135.6
2020-09-10 05:00:00,42.90848,25.46414,49.8954915984,0.5284800000000001,0.15414,0.5505,42.38,25.31,49.3625414662,135.76,42.82848,25.36414,49.7756797749,0.5284800000000001,0.15414,0.5505,42.3,25.21,49.2426045209,135.72,43.62848,8.00414,44.3566288648,0.5284800000000001,0.15414,0.5505,43.1,7.85,43.8090458695,135.77,43.77848,8.01414,44.5059743299,0.5284800000000001,0.15414,0.5505,43.25,7.86,43.9584133017,135.6
2020-09-10 05:30:00,44.19016,24.48463,50.5199697849,0.5301600000000001,0.15463000000000002,0.55225,43.66,24.33,49.981441555800004,134.43,44.15016,24.40463,50.4462346807,0.5301600000000001,0.15463000000000002,0.55225,43.62,24.25,49.9075835921,134.42,44.86016,7.32463,45.4541984844,0.5301600000000001,0.15463000000000002,0.55225,44.33,7.17,44.9060998084,134.44,45.12016,7.34463,45.7140287905,0.5301600000000001,0.15463000000000002,0.55225,44.59,7.19,45.1659628481,134.29
2020-09-10 06:00:00,46.06232,23.95526,51.9190890275,0.53232,0.15526,0.5545,45.53,23.8,51.3752946464,134.0,46.01232,23.87526,51.8378397684,0.53232,0.15526,0.5545,45.48,23.72,51.2939450618,133.97,46.72232,6.92526,47.2327684161,0.53232,0.15526,0.5545,46.19,6.77,46.6834981551,134.02,46.98232,6.94526,47.4928945112,0.53232,0.15526,0.5545,46.45,6.79,46.943653458200004,133.84
2020-09-10 06:30:00,50.28856,22.37458,55.0414489004,0.5985600000000001,0.17458,0.6235,49.69,22.2,54.4236722392,133.68,50.21856,22.29458,54.9449912717,0.5985600000000001,0.17458,0.6235,49.62,22.12,54.327146069,133.66,50.96856,5.39458,51.2532496711,0.5985600000000001,0.17458,0.6235,50.37,5.22,50.6397600705,133.7,51.20856,5.40458,51.4929713869,0.5985600000000001,0.17458,0.6235,50.61,5.23,50.8795145417,133.54
2020-09-10 07:00:00,53.8356,21.54955,57.9884034317,0.8556,0.24955000000000002,0.8912500000000001,52.98,21.3,57.1014045361,133.78,53.7456,21.45955,57.8714247756,0.8556,0.24955000000000002,0.8912500000000001,52.89,21.21,56.9843504833,133.75,54.5356,4.58955,54.7283805403,0.8556,0.24955000000000002,0.8912500000000001,53.68,4.34,53.8551575989,133.81,54.6956,4.56955,54.886149861,0.8556,0.24955000000000002,0.8912500000000001,53.84,4.32,54.0130354637,133.63
2020-09-10 07:30:00,59.2684,18.6437,62.1315603236,0.6984,0.20370000000000002,0.7275,58.57,18.44,61.4042221675,133.92,59.1984,20.0137,62.4899892003,0.6984,0.20370000000000002,0.7275,58.5,19.81,61.7631451596,133.9,60.1184,3.5837,60.2251187151,0.6984,0.20370000000000002,0.7275,59.42,3.38,59.5160549768,133.94,60.1884,3.6237,60.2973854844,0.6984,0.20370000000000002,0.7275,59.49,3.42,59.5882245079,133.77
2020-09-10 08:00:00,63.01072,4.975210000000001,63.2068315094,0.60072,0.17521,0.62575,62.41,4.8,62.5943136395,135.39,63.81072,22.15521,67.5474745424,0.60072,0.17521,0.62575,63.21,21.98,66.9225261029,135.36,64.72072,6.02521,65.0005750195,0.60072,0.17521,0.62575,64.12,5.85,64.3863098803,135.41,64.79072,5.95521,65.0638296157,0.60072,0.17521,0.62575,64.19,5.78,64.4497051972,135.26
2020-09-10 08:30:00,65.19224,4.16232,65.324980398,0.52224,0.15232,0.544,64.67,4.01,64.7942049878,135.96,66.01224,21.50232,69.4259720508,0.52224,0.15232,0.544,65.49,21.35,68.8822371878,135.92,66.96224,5.22232,67.165573116,0.52224,0.15232,0.544,66.44,5.07,66.6331636649,135.96,67.00224,5.16232,67.2008163105,0.52224,0.15232,0.544,66.48,5.01,66.6685120578,135.79
2020-09-10 09:00:00,65.64368,3.80274,65.7537341559,0.52368,0.15274000000000001,0.5455,65.12,3.65,65.2222117074,136.07,66.47368,21.11274,69.745952736,0.52368,0.15274000000000001,0.5455,65.95,20.96,69.2006076563,136.03,67.44368,4.85274,67.6180379592,0.52368,0.15274000000000001,0.5455,66.92,4.7,67.0848447863,136.07,67.46368,4.79274,67.6337081332,0.52368,0.15274000000000001,0.5455,66.94,4.64,67.1006199673,135.93
2020-09-10 09:30:00,66.42352,3.39686,66.5103200041,0.7435200000000001,0.21686000000000002,0.7745000000000001,65.68,3.18,65.7569372766,135.49,67.26352,20.59686,70.3463699465,0.7435200000000001,0.21686000000000002,0.7745000000000001,66.52,20.38,69.5719397458,135.42,68.24352,4.42686,68.3869513244,0.7435200000000001,0.21686000000000002,0.7745000000000001,67.5,4.21,67.63116219610001,135.53,68.22352,4.35686,68.3624963723,0.7435200000000001,0.21686000000000002,0.7745000000000001,67.48,4.14,67.6068783483,135.36
2020-09-10 10:00:00,67.03464,3.26677,67.1141918387,0.9146400000000001,0.26677,0.9527500000000001,66.12,3.0,66.1880230858,135.94,67.85464,20.55677,70.9001619347,0.9146400000000001,0.26677,0.9527500000000001,66.94,20.29,69.9474638568,135.87,68.87464,4.32677,69.0104120678,0.9146400000000001,0.26677,0.9527500000000001,67.96,4.06,68.081166265,135.95,68.82464,4.23677,68.9549221678,0.9146400000000001,0.26677,0.9527500000000001,67.91,3.9699999999999998,68.0259435804,135.78
2020-09-10 10:30:00,67.09664,3.71902,67.1996295306,1.19664,0.34902000000000005,1.2465,65.9,3.37,65.9861114175,136.14,67.91664,21.04902,71.1036653897,1.19664,0.34902000000000005,1.2465,66.72,20.7,69.8573432074,136.1,68.93664,4.76902,69.1014029253,1.19664,0.34902000000000005,1.2465,67.74,4.42,67.8840481999,136.17,68.88664,4.67902,69.0453647876,1.19664,0.34902000000000005,1.2465,67.69,4.33,67.8283495303,136.02
2020-09-10 11:00:00,67.21608,3.24719,67.2944697093,1.39608,0.40719000000000005,1.45425,65.82,2.84,65.8812416398,135.85,68.03608,20.52719,71.065277816,1.39608,0.40719000000000005,1.45425,66.64,20.12,69.6110910703,135.78,69.07608,4.29719,69.2096140002,1.39608,0.40719000000000005,1.45425,67.68,3.89,67.7916993444,135.88,69.00608,4.19719,69.1336060166,1.39608,0.40719000000000005,1.45425,67.61,3.79,67.7161443084,135.72
2020-09-10 11:30:00,67.39456,3.42258,67.4814105621,1.41456,0.41258000000000006,1.4735,65.98,3.01,66.0486222415,135.85,68.21456,20.69258,71.2840028551,1.41456,0.41258000000000006,1.4735,66.8,20.28,69.8105894546,135.78,69.24456,4.46258,69.3882101646,1.41456,0.41258000000000006,1.4735,67.83,4.05,67.95080131980001,135.88,69.18456,4.37258,69.322599477,1.41456,0.41258000000000006,1.4735,67.77,3.96,67.88559862,135.72
2020-09-10 12:00:00,67.41496,3.37103,67.4991901808,1.37496,0.40103000000000005,1.43225,66.04,2.9699999999999998,66.1067507899,135.85,68.22496,20.62103,71.273221095,1.37496,0.40103000000000005,1.43225,66.85,20.22,69.8410402271,135.78,69.27496,4.42103,69.4158885938,1.37496,0.40103000000000005,1.43225,67.9,4.02,68.0188973742,135.88,69.19496,4.33103,69.3303707639,1.37496,0.40103000000000005,1.43225,67.82,3.93,67.9337714248,135.72
2020-09-10 12:30:00,67.48528,3.22779,67.562427761,1.29528,0.37779,1.34925,66.19,2.85,66.2513290433,135.69,68.31528,20.45779,71.3126822744,1.29528,0.37779,1.34925,67.02,20.08,69.9634676099,135.61,69.32528,4.25779,69.4559084799,1.29528,0.37779,1.34925,68.03,3.88,68.1405554718,135.71,69.27528,4.17779,69.401140829,1.29528,0.37779,1.34925,67.98,3.8,68.0861248714,135.56
2020-09-10 13:00:00,65.97672,3.90196,66.0920031002,1.44672,0.42196000000000006,1.5070000000000001,64.53,3.48,64.6237672997,135.85,66.78672,21.16196,70.0592215158,1.44672,0.42196000000000006,1.5070000000000001,65.34,20.74,68.5526308758,135.75,67.78672,4.96196,67.9680840939,1.44672,0.42196000000000006,1.5070000000000001,66.34,4.54,66.4951667417,135.89,67.75672,4.87196,67.9316502037,1.44672,0.42196000000000006,1.5070000000000001,66.31,4.45,66.4591498591,135.69
2020-09-10 13:30:00,64.3804,4.68345,64.5505275584,2.0004,0.58345,2.08375,62.38,4.1,62.5145934962,135.7,65.1504,21.90345,68.733803489,2.0004,0.58345,2.08375,63.15,21.32,66.6518184298,135.58,66.1304,5.73345,66.3784773331,2.0004,0.58345,2.08375,64.13,5.15,64.3364546738,135.72,66.1204,5.66345,66.3625041877,2.0004,0.58345,2.08375,64.12,5.08,64.3209203914,135.54
2020-09-10 14:00:00,63.4448,4.61765,63.6126193342,2.4948,0.72765,2.59875,60.95,3.89,61.074009202,135.88,64.1948,21.917650000000002,67.8332936585,2.4948,0.72765,2.59875,61.7,21.19,65.2373060449,135.8,65.1748,5.67765,65.4216345299,2.4948,0.72765,2.59875,62.68,4.95,62.8751532801,135.91,65.1548,5.60765,65.3956703579,2.4948,0.72765,2.59875,62.66,4.88,62.8497414474,135.75
2020-09-10 14:30:00,63.44272,5.00246,63.6396364466,2.68272,0.78246,2.7945,60.76,4.22,60.9063707669,136.6,64.18272,22.49246,68.0097956433,2.68272,0.78246,2.7945,61.5,21.71,65.219430387,136.51,65.17272,6.08246,65.4559374835,2.68272,0.78246,2.7945,62.49,5.3,62.7143532216,136.65,65.15272,6.00246,65.4286363105,2.68272,0.78246,2.7945,62.47,5.22,62.6877125121,136.47
2020-09-10 15:00:00,63.16408,4.83119,63.3485706158,1.44408,0.42119,1.50425,61.72,4.41,61.8773504604,136.78,63.93408,22.37119,67.7350479993,1.44408,0.42119,1.50425,62.49,21.95,66.2329419549,136.7,64.91408,5.91119,65.1826660199,1.44408,0.42119,1.50425,63.47,5.49,63.7069933367,136.81,64.90408,5.84119,65.1663954908,1.44408,0.42119,1.50425,63.46,5.42,63.691035476,136.65
2020-09-10 15:30:00,61.64864,5.90627,61.930919896,1.59864,0.46627,1.66525,60.05,5.44,60.2959045044,137.06,62.38864,23.536270000000002,66.6805699328,1.59864,0.46627,1.66525,60.79,23.07,65.0203737301,136.96,63.32864,7.00627,63.7150254144,1.59864,0.46627,1.66525,61.73,6.54,62.0754742229,137.08,63.37864,6.94627,63.7581577146,1.59864,0.46627,1.66525,61.78,6.48,62.1189085545,136.91
2020-09-10 16:00:00,63.20976,6.10743,63.5041294757,1.25976,0.36743000000000003,1.3122500000000001,61.95,5.74,62.2153526069,137.06,63.98976,23.74743,68.254156038,1.25976,0.36743000000000003,1.3122500000000001,62.73,23.38,66.9453306811,136.96,64.91976,7.22743,65.3208311556,1.25976,0.36743000000000003,1.3122500000000001,63.66,6.86,64.0285498821,137.08,65.00976,7.16743,65.4036768696,1.25976,0.36743000000000003,1.3122500000000001,63.75,6.8,64.1116409087,136.91
2020-09-10 16:30:00,63.86688,6.56534,64.2034426667,1.28688,0.37534,1.3405,62.58,6.19,62.8853917854,137.15,64.65688,24.23534,69.0497200302,1.28688,0.37534,1.3405,63.37,23.86,67.7130452719,137.06,65.57688,7.68534,66.0256892539,1.28688,0.37534,1.3405,64.29,7.31,64.7042517923,137.19,65.67688,7.61534,66.1169113756,1.28688,0.37534,1.3405,64.39,7.24,64.7957537189,137.01
2020-09-10 17:00:00,65.80576,6.44418,66.1205376948,1.1457600000000001,0.33418000000000003,1.1935,64.66,6.11,64.9480384615,136.79,66.65576,24.02418,70.8530279229,1.1457600000000001,0.33418000000000003,1.1935,65.51,23.69,69.6618704888,136.69,67.55576,7.56418,67.9779194169,1.1457600000000001,0.33418000000000003,1.1935,66.41,7.23,66.8024026514,136.81,67.68576,7.50418,68.1004759473,1.1457600000000001,0.33418000000000003,1.1935,66.54,7.17,66.9251858421,136.66
2020-09-10 17:30:00,66.712,6.8885000000000005,67.0667009495,1.092,0.3185,1.1375,65.62,6.57,65.948080336,137.12,67.572,24.5485,71.8930040842,1.092,0.3185,1.1375,66.48,24.23,70.7579204047,137.01,68.472,8.0185,68.9399095318,1.092,0.3185,1.1375,67.38,7.7,67.8185402379,137.14,68.592,7.9385,69.0498533398,1.092,0.3185,1.1375,67.5,7.62,67.9287450201,136.96
2020-09-10 18:00:00,66.90864,7.2037700000000005,67.2953223401,0.93864,0.27377,0.9777500000000001,65.97,6.93,66.3329917914,136.87,67.77864,24.79377,72.1711512383,0.93864,0.27377,0.9777500000000001,66.84,24.52,71.1956178427,136.77,68.65864,8.34377,69.1637719074,0.93864,0.27377,0.9777500000000001,67.72,8.07,68.1991444228,136.88,68.82864000000001,8.27377,69.3241440933,0.93864,0.27377,0.9777500000000001,67.89,8.0,68.3597257162,136.71
2020-09-10 18:30:00,66.31904,7.55472,66.7479502367,0.8390400000000001,0.24472000000000002,0.874,65.48,7.31,65.8867702957,136.25,67.18904,25.00472,71.6910253686,0.8390400000000001,0.24472000000000002,0.874,66.35,24.76,70.8193483449,136.16,68.04904,8.68472,68.6009927508,0.8390400000000001,0.24472000000000002,0.874,67.21,8.44,67.737860167,136.28,68.23904,8.61472,68.7806657484,0.8390400000000001,0.24472000000000002,0.874,67.4,8.37,67.917721546,136.12
2020-09-10 19:00:00,65.41464,7.84302,65.8831396417,0.7646400000000001,0.22302000000000002,0.7965,64.65,7.62,65.0975183859,136.11,66.29464,25.24302,70.9379260442,0.7646400000000001,0.22302000000000002,0.7965,65.53,25.02,70.1440040203,135.99,67.08464,8.97302,67.6820804338,0.7646400000000001,0.22302000000000002,0.7965,66.32,8.75,66.8947299867,136.13,67.35464,8.92302,67.9431219142,0.7646400000000001,0.22302000000000002,0.7965,66.59,8.7,67.1559237893,135.93
2020-09-10 19:30:00,65.43792,7.35106,65.8495213122,0.75792,0.22106,0.7895000000000001,64.68,7.13,65.0718011123,135.84,66.31792,24.69106,70.7652100756,0.75792,0.22106,0.7895000000000001,65.56,24.47,69.9778143414,135.74,67.09792,8.46106,67.6292865898,0.75792,0.22106,0.7895000000000001,66.34,8.24,66.8497808523,135.87,67.37792,8.40106,67.8996458949,0.75792,0.22106,0.7895000000000001,66.62,8.18,67.1203158515,135.69
2020-09-10 20:00:00,66.514,6.837,66.8644656376,0.744,0.217,0.775,65.77,6.62,66.1023244674,135.45,67.424,24.057,71.5872546268,0.744,0.217,0.775,66.68,23.84,70.8136145102,135.36,68.194,7.937,68.654334204,0.744,0.217,0.775,67.45,7.72,67.890359404,135.48,68.484,7.877,68.9355161365,0.744,0.217,0.775,67.74,7.66,68.1717184762,135.32
2020-09-10 20:30:00,66.22168,6.85924,66.5759722077,0.75168,0.21924000000000002,0.783,65.47,6.64,65.8058546028,136.0,67.11168,24.24924,71.3582737529,0.75168,0.21924000000000002,0.783,66.36,24.03,70.5768411024,135.92,67.89168,7.96924,68.3578013061,0.75168,0.21924000000000002,0.783,67.14,7.75,67.5858128604,136.03,68.17168,7.91924,68.6301123138,0.75168,0.21924000000000002,0.783,67.42,7.7,67.8582817348,135.87
2020-09-10 21:00:00,64.25864,7.51127,64.6961512894,0.7586400000000001,0.22127000000000002,0.7902500000000001,63.5,7.29,63.9170876996,136.7,65.11864,25.06127,69.7746696837,0.7586400000000001,0.22127000000000002,0.7902500000000001,64.36,24.84,68.9872104089,136.58,65.90864,8.63127,66.4714047427,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.15,8.41,65.6905670549,136.72,66.17864,8.59127,66.7339667071,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.42,8.37,65.9532660298,136.53
2020-09-10 21:30:00,61.63832,7.98701,62.1536388409,0.77832,0.22701000000000002,0.8107500000000001,60.86,7.76,61.3527277307,135.51,62.47832,25.25701,67.3903333139,0.77832,0.22701000000000002,0.8107500000000001,61.7,25.03,66.5837134741,135.41,63.19832,9.09701,63.8496925738,0.77832,0.22701000000000002,0.8107500000000001,62.42,8.87,63.047072097,135.53,63.53832,9.07701,64.1834107769,0.77832,0.22701000000000002,0.8107500000000001,62.76,8.85,63.3809127419,135.36
2020-09-10 22:00:00,58.95464,8.85302,59.6156484545,0.7646400000000001,0.22302000000000002,0.7965,58.19,8.63,58.8264651326,136.35,59.75464,26.36302,65.3117587043,0.7646400000000001,0.22302000000000002,0.7965,58.99,26.14,64.5222419015,136.25,60.47464,9.99302,61.2947186293,0.7646400000000001,0.22302000000000002,0.7965,59.71,9.77,60.5040246595,136.37,60.79464,9.98302,61.6088381732,0.7646400000000001,0.22302000000000002,0.7965,60.03,9.76,60.818241507,136.21
2020-09-10 22:30:00,55.57784,10.05687,56.4804119431,0.7778400000000001,0.22687000000000002,0.81025,54.8,9.83,55.6746701831,136.7,56.29784,27.66687,62.7288010746,0.7778400000000001,0.22687000000000002,0.81025,55.52,27.44,61.9308000917,136.61,57.01784,11.22687,58.1126207313,0.7778400000000001,0.22687000000000002,0.81025,56.24,11.0,57.3056506812,136.73,57.33784,11.22687,58.4266249741,0.7778400000000001,0.22687000000000002,0.81025,56.56,11.0,57.6197327311,136.54
2020-09-10 23:00:00,52.49848,10.40414,53.5194967414,0.76848,0.22414,0.8005,51.73,10.18,52.7221518908,136.7,53.18848,28.00414,60.1102841604,0.76848,0.22414,0.8005,52.42,27.78,59.3260886963,136.61,53.85848,11.56414,55.0859800843,0.76848,0.22414,0.8005,53.09,11.34,54.2876017153,136.73,54.20848,11.57414,55.4303168009,0.76848,0.22414,0.8005,53.44,11.35,54.6320061868,136.54
2020-09-10 23:30:00,49.0412,11.30785,50.3279919037,0.7812,0.22785000000000002,0.8137500000000001,48.26,11.08,49.5155935035,137.14,49.6612,29.04785,57.5327070027,0.7812,0.22785000000000002,0.8137500000000001,48.88,28.82,56.7436939228,137.05,50.3712,12.48785,51.8960902869,0.7812,0.22785000000000002,0.8137500000000001,49.59,12.26,51.083027514,137.17,50.6712,12.47785,52.184933171,0.7812,0.22785000000000002,0.8137500000000001,49.89,12.25,51.3719242388,137.0
2020-09-11 00:00:00,46.45808,11.92694,47.964623370300004,0.7780800000000001,0.22694000000000003,0.8105,45.68,11.7,47.1545586343,136.76,47.01808,29.55694,55.5365874811,0.7780800000000001,0.22694000000000003,0.8105,46.24,29.33,54.7575245971,136.66,47.72808,13.09694,49.4924181855,0.7780800000000001,0.22694000000000003,0.8105,46.95,12.87,48.6820233762,136.79,48.00808,13.11694,49.7677592448,0.7780800000000001,0.22694000000000003,0.8105,47.23,12.89,48.9573794233,136.62
2020-09-11 00:30:00,44.94936,11.97023,46.5159259895,0.7893600000000001,0.23023000000000002,0.82225,44.16,11.74,45.6939076902,136.91,45.49936,29.66023,54.3131752346,0.7893600000000001,0.23023000000000002,0.82225,44.71,29.43,53.5267129572,136.81,46.17936,13.13023,48.0097514039,0.7893600000000001,0.23023000000000002,0.82225,45.39,12.9,47.187520596,136.94,46.49936,13.16023,48.3257916031,0.7893600000000001,0.23023000000000002,0.82225,45.71,12.93,47.503568287,136.78
2020-09-11 01:00:00,43.92192,12.18806,45.5816176002,0.7819200000000001,0.22806,0.8145,43.14,11.96,44.7671888776,137.08,44.45192,29.89806,53.5711413305,0.7819200000000001,0.22806,0.8145,43.67,29.67,52.7956229246,137.0,45.13192,13.35806,47.0672706862,0.7819200000000001,0.22806,0.8145,44.35,13.13,46.2527772139,137.09,45.43192,13.38806,47.3634828264,0.7819200000000001,0.22806,0.8145,44.65,13.16,46.5489860255,136.95
2020-09-11 01:30:00,43.77432,12.11876,45.4208700423,0.78432,0.22876000000000002,0.8170000000000001,42.99,11.89,44.6039482557,136.58,44.30432,29.69876,53.3375019681,0.78432,0.22876000000000002,0.8170000000000001,43.52,29.47,52.5592170794,136.49,44.97432,13.27876,46.8936555048,0.78432,0.22876000000000002,0.8170000000000001,44.19,13.05,46.0766600352,136.61,45.27432,13.29876,47.1870858286,0.78432,0.22876000000000002,0.8170000000000001,44.49,13.07,46.3700873409,136.44
2020-09-11 02:00:00,43.6336,12.22855,45.3147711465,0.7836000000000001,0.22855000000000003,0.81625,42.85,12.0,44.4985673927,136.58,44.1636,29.82855,53.2932074477,0.7836000000000001,0.22855000000000003,0.81625,43.38,29.6,52.5165154975,136.49,44.8436,13.39855,46.8024529599,0.7836000000000001,0.22855000000000003,0.81625,44.06,13.17,45.9862207623,136.61,45.1536,13.41855,47.105255302,0.7836000000000001,0.22855000000000003,0.81625,44.37,13.19,46.2890159757,136.44
2020-09-11 02:30:00,42.93728,12.49254,44.7177097966,0.7972800000000001,0.23254000000000002,0.8305,42.14,12.26,43.887209982,136.58,43.44728,30.08254,52.8452964061,0.7972800000000001,0.23254000000000002,0.8305,42.65,29.85,52.0580925505,136.49,44.11728,13.66254,46.1844063927,0.7972800000000001,0.23254000000000002,0.8305,43.32,13.43,45.3540218724,136.61,44.41728,13.67254,46.4740046978,0.7972800000000001,0.23254000000000002,0.8305,43.62,13.44,45.6435975795,136.44
2020-09-11 03:00:00,42.30744,12.539670000000001,44.1266677086,0.78744,0.22967,0.82025,41.52,12.31,43.3064256202,136.84,42.80744,30.17967,52.3764202735,0.78744,0.22967,0.82025,42.02,29.95,51.6011908777,136.76,43.49744,13.70967,45.6068233718,0.78744,0.22967,0.82025,42.71,13.48,44.7867670188,136.87,43.77744,13.72967,45.8799312474,0.78744,0.22967,0.82025,42.99,13.5,45.0598501995,136.71
2020-09-11 03:30:00,41.5688,12.8059,43.4966229522,0.8088000000000001,0.2359,0.8425,40.76,12.57,42.6542201898,136.72,42.0688,30.4359,51.9242519662,0.8088000000000001,0.2359,0.8425,41.26,30.2,51.1314736733,136.61,42.7388,13.9859,44.968994032,0.8088000000000001,0.2359,0.8425,41.93,13.75,44.126946416,136.75,43.0488,14.0159,45.2730011624,0.8088000000000001,0.2359,0.8425,42.24,13.78,44.4309126622,136.56
2020-09-11 04:00:00,41.5584,12.59995,43.4264821343,0.7884,0.22995000000000002,0.82125,40.77,12.37,42.6052790156,136.82,42.0484,30.25995,51.8047538027,0.7884,0.22995000000000002,0.82125,41.26,30.03,51.0312502296,136.71,42.7184,13.76995,44.8828833918,0.7884,0.22995000000000002,0.82125,41.93,13.54,44.0619620535,136.85,43.0184,13.78995,45.1746107848,0.7884,0.22995000000000002,0.82125,42.23,13.56,44.3536526117,136.66
2020-09-11 04:30:00,41.78528,12.36904,43.5775489811,0.7852800000000001,0.22904000000000002,0.8180000000000001,41.0,12.14,42.7595556572,136.24,42.27528,29.88904,51.7740669757,0.7852800000000001,0.22904000000000002,0.8180000000000001,41.49,29.66,51.0013303748,136.17,42.93528,13.53904,45.0193721946,0.7852800000000001,0.22904000000000002,0.8180000000000001,42.15,13.31,44.2015678455,136.26,43.24528,13.55904,45.3210967211,0.7852800000000001,0.22904000000000002,0.8180000000000001,42.46,13.33,44.5032639252,136.12
2020-09-11 05:00:00,42.0272,12.2296,43.7704084514,0.7872,0.2296,0.8200000000000001,41.24,12.0,42.9504086127,136.24,42.5372,29.7296,51.8966521078,0.7872,0.2296,0.8200000000000001,41.75,29.5,51.1205682676,136.17,43.1872,13.3896,45.2152146075,0.7872,0.2296,0.8200000000000001,42.4,13.16,44.3953330881,136.26,43.5072,13.4096,45.5268472882,0.7872,0.2296,0.8200000000000001,42.72,13.18,44.7069435323,136.12
2020-09-11 05:30:00,43.3656,11.91205,44.9719045468,0.7956000000000001,0.23205,0.8287500000000001,42.57,11.68,44.1432588285,135.63,43.8956,29.26205,52.7550117957,0.7956000000000001,0.23205,0.8287500000000001,43.1,29.03,51.9649006542,135.55,44.5256,13.05205,46.399192499,0.7956000000000001,0.23205,0.8287500000000001,43.73,12.82,45.5704432719,135.65,44.8856,13.09205,46.7559500017,0.7956000000000001,0.23205,0.8287500000000001,44.09,12.86,45.9272000017,135.52
2020-09-11 06:00:00,45.68984,11.31037,47.068948881,0.7898400000000001,0.23037000000000002,0.8227500000000001,44.9,11.08,46.2469069236,136.02,46.25984,28.73037,54.4555502879,0.7898400000000001,0.23037000000000002,0.8227500000000001,45.47,28.5,53.6634969043,135.92,46.90984,12.45037,48.5339551444,0.7898400000000001,0.23037000000000002,0.8227500000000001,46.12,12.22,47.7114535515,136.05,47.24984,12.47037,48.867755299,0.7898400000000001,0.23037000000000002,0.8227500000000001,46.46,12.24,48.045282807,135.88
2020-09-11 06:30:00,49.4412,10.31785,50.5063390681,0.7812,0.22785000000000002,0.8137500000000001,48.66,10.09,49.6951074051,135.55,50.0812,27.59785,57.181884527,0.7812,0.22785000000000002,0.8137500000000001,49.3,27.37,56.3880031567,135.46,50.7412,11.44785,52.0165612768,0.7812,0.22785000000000002,0.8137500000000001,49.96,11.22,51.2043943427,135.58,51.0712,11.44785,52.3385206045,0.7812,0.22785000000000002,0.8137500000000001,50.29,11.22,51.5264252593,135.41
2020-09-11 07:00:00,52.63376,9.38568,53.464041007,0.7737600000000001,0.22568000000000002,0.806,51.86,9.16,52.6627496434,136.64,53.30376,26.94568,59.7273848482,0.7737600000000001,0.22568000000000002,0.806,52.53,26.72,58.935212734,136.53,54.00376,10.53568,55.0218742611,0.7737600000000001,0.22568000000000002,0.806,53.23,10.31,54.2192677929,136.67,54.33376,10.53568,55.3458040758,0.7737600000000001,0.22568000000000002,0.806,53.56,10.31,54.5432828128,136.49
2020-09-11 07:30:00,57.6348,8.0289,58.1913516448,0.7848,0.22890000000000002,0.8175,56.85,7.8,57.3825975362,136.44,58.394800000000004,25.5389,63.7352969731,0.7848,0.22890000000000002,0.8175,57.61,25.31,62.9246231614,136.35,59.1148,9.1689,59.8216374421,0.7848,0.22890000000000002,0.8175,58.33,8.94,59.0111218331,136.47,59.4348,9.1489,60.1348303585,0.7848,0.22890000000000002,0.8175,58.65,8.92,59.324437629,136.31
2020-09-11 08:00:00,61.33544,6.6824200000000005,61.698386827,0.8654400000000001,0.25242000000000003,0.9015000000000001,60.47,6.43,60.8109019831,136.24,62.14544,24.11242,66.659316761,0.8654400000000001,0.25242000000000003,0.9015000000000001,61.28,23.86,65.7612195751,136.15,62.89544,7.78242,63.3750931664,0.8654400000000001,0.25242000000000003,0.9015000000000001,62.03,7.53,62.485372688300004,136.28,63.19544,7.7624200000000005,63.6703918713,0.8654400000000001,0.25242000000000003,0.9015000000000001,62.33,7.51,62.7808012055,136.11
2020-09-11 08:30:00,63.25968,5.55449,63.5030666414,1.00968,0.29449000000000003,1.05175,62.25,5.26,62.4718344536,135.5,64.10968,22.80449,68.0448075452,1.00968,0.29449000000000003,1.05175,63.1,22.51,66.9948512947,135.42,64.84968,6.62449,65.1871525982,1.00968,0.29449000000000003,1.05175,63.84,6.33,64.1530552663,135.52,65.16968,6.60449,65.5034844834,1.00968,0.29449000000000003,1.05175,64.16,6.31,64.4695408701,135.37
2020-09-11 09:00:00,64.0404,4.96095,64.2322649224,1.1004,0.32095,1.14625,62.94,4.64,63.1108009773,135.98,64.9104,22.32095,68.6409851114,1.1004,0.32095,1.14625,63.81,22.0,67.4960450693,135.9,65.6704,6.03095,65.9467496854,1.1004,0.32095,1.14625,64.57,5.71,64.8219792971,136.02,65.9604,6.00095,66.2328148961,1.1004,0.32095,1.14625,64.86,5.68,65.1082329663,135.86
2020-09-11 09:30:00,65.20296,4.57253,65.3630937408,1.24296,0.36253,1.29475,63.96,4.21,64.0984063764,135.39,66.07296,21.77253,69.5678022203,1.24296,0.36253,1.29475,64.83,21.41,68.2738383277,135.29,66.83296,5.63253,67.069888449,1.24296,0.36253,1.29475,65.59,5.27,65.8013753656,135.42,67.13296,5.59253,67.36550089,1.24296,0.36253,1.29475,65.89,5.23,66.0972389741,135.24
2020-09-11 10:00:00,65.59904,4.40097,65.7465024611,1.40904,0.41097000000000006,1.46775,64.19,3.99,64.3138880803,136.12,66.47904,21.74097,69.9437812522,1.40904,0.41097000000000006,1.46775,65.07,21.33,68.4768121337,136.04,67.24904,5.46097,67.4704051734,1.40904,0.41097000000000006,1.46775,65.84,5.05,66.0333862527,136.16,67.53904,5.41097,67.7554464266,1.40904,0.41097000000000006,1.46775,66.13,5.0,66.31875225,136.0
2020-09-11 10:30:00,65.54024,4.50132,65.6946340351,1.6502400000000002,0.48132,1.7189999999999999,63.89,4.02,64.0163455689,136.42,66.39024,21.93132,69.9188584303,1.6502400000000002,0.48132,1.7189999999999999,64.74,21.45,68.2009538056,136.33,67.20024,5.57132,67.4307931334,1.6502400000000002,0.48132,1.7189999999999999,65.55,5.09,65.7473238999,136.44,67.43024,5.52132,67.6559106139,1.6502400000000002,0.48132,1.7189999999999999,65.78,5.04,65.9727974244,136.29
2020-09-11 11:00:00,64.48072,4.55896,64.6416844459,2.1907200000000002,0.6389600000000001,2.282,62.29,3.92,62.4132237591,136.3,65.31072,21.96896,68.9066422807,2.1907200000000002,0.6389600000000001,2.282,63.12,21.33,66.6265960409,136.21,66.12072,5.62896,66.3598885171,2.1907200000000002,0.6389600000000001,2.282,63.93,4.99,64.1244493154,136.32,66.36072,5.56896,66.5939822687,2.1907200000000002,0.6389600000000001,2.282,64.17,4.93,64.3591003666,136.15
2020-09-11 11:30:00,64.80784,4.48562,64.9628887308,2.00784,0.58562,2.0915,62.8,3.9,62.920982192,136.11,65.66784,21.855620000000002,69.2093442813,2.00784,0.58562,2.0915,63.66,21.27,67.1193600983,136.0,66.43784,5.5456199999999995,66.6688869342,2.00784,0.58562,2.0915,64.43,4.96,64.6206352491,136.15,66.70784,5.50562,66.9346529762,2.00784,0.58562,2.0915,64.7,4.92,64.886796808,135.97
2020-09-11 12:00:00,65.26576,4.24668,65.4037745042,1.56576,0.45668000000000003,1.631,63.7,3.79,63.8126484327,136.29,66.12576,21.64668,69.5786956661,1.56576,0.45668000000000003,1.631,64.56,21.19,67.948581295,136.19,66.93576,5.30668,67.1457878009,1.56576,0.45668000000000003,1.631,65.37,4.85,65.5496712425,136.32,67.17576,5.25668,67.3811206214,1.56576,0.45668000000000003,1.631,65.61,4.8,65.7853486728,136.13
2020-09-11 12:30:00,65.5696,4.4478,65.7202812608,1.8096,0.5278,1.885,63.76,3.92,63.8803882267,136.58,66.4096,21.9178,69.9330031459,1.8096,0.5278,1.885,64.6,21.39,68.0491888269,136.49,67.2596,5.5178,67.4855533355,1.8096,0.5278,1.885,65.45,4.99,65.6399466788,136.63,67.4496,5.4578,67.6700533545,1.8096,0.5278,1.885,65.64,4.93,65.824877516,136.43
2020-09-11 13:00:00,65.37336,4.67598,65.5403767662,1.56336,0.45598000000000005,1.6285,63.81,4.22,63.9493901456,136.86,66.21336,22.19598,69.8345943688,1.56336,0.45598000000000005,1.6285,64.65,21.74,68.2074050232,136.76,67.05336,5.74598,67.2991038087,1.56336,0.45598000000000005,1.6285,65.49,5.29,65.7033043309,136.88,67.25336,5.6959800000000005,67.4941376673,1.56336,0.45598000000000005,1.6285,65.69,5.24,65.8986623536,136.72
2020-09-11 13:30:00,64.4284,5.32245,64.6478708123,1.6884000000000001,0.49245000000000005,1.75875,62.74,4.83,62.9256426268,136.65,65.2784,22.81245,69.1496737632,1.6884000000000001,0.49245000000000005,1.75875,63.59,22.32,67.3934010123,136.55,66.0884,6.40245,66.397801022,1.6884000000000001,0.49245000000000005,1.75875,64.4,5.91,64.6706123367,136.67,66.3284,6.37245,66.6338109788,1.6884000000000001,0.49245000000000005,1.75875,64.64,5.88,64.9068871538,136.49
2020-09-11 14:00:00,63.11584,5.76837,63.3788872683,3.04584,0.8883700000000001,3.17275,60.07,4.88,60.2678960973,136.78,63.91584,23.30837,68.0331883345,3.04584,0.8883700000000001,3.17275,60.87,22.42,64.867659893,136.7,64.68584,6.85837,65.0484060955,3.04584,0.8883700000000001,3.17275,61.64,5.97,61.9284304661,136.81,64.96584,6.82837,65.323709354,3.04584,0.8883700000000001,3.17275,61.92,5.94,62.2042603043,136.65
2020-09-11 14:30:00,62.5496,5.9228000000000005,62.8293881874,1.9296000000000002,0.5628000000000001,2.01,60.62,5.36,60.8565033501,136.18,63.3796,23.3128,67.531180502,1.9296000000000002,0.5628000000000001,2.01,61.45,22.75,65.5260635167,136.09,64.1396,6.9728,64.5175032685,1.9296000000000002,0.5628000000000001,2.01,62.21,6.41,62.539365203,136.21,64.4096,6.9528,64.7837788339,1.9296000000000002,0.5628000000000001,2.01,62.48,6.39,62.805911346,136.04
2020-09-11 15:00:00,60.84048,6.67639,61.2057039014,2.01048,0.5863900000000001,2.09425,58.83,6.09,59.144374204100004,135.86,61.61048,23.97639,66.1114099325,2.01048,0.5863900000000001,2.09425,59.6,23.39,64.0254019901,135.78,62.37048,7.74639,62.8496884118,2.01048,0.5863900000000001,2.09425,60.36,7.16,60.7831818845,135.88,62.65048,7.70639,63.1226670148,2.01048,0.5863900000000001,2.09425,60.64,7.12,61.0565639387,135.74
2020-09-11 15:30:00,60.02344,7.33767,60.470279894,1.36344,0.39767,1.42025,58.66,6.94,59.069105292,135.58,60.81344,24.58767,65.5959450017,1.36344,0.39767,1.42025,59.45,24.19,64.1830086549,135.47,61.56344,8.40767,62.134902103900004,1.36344,0.39767,1.42025,60.2,8.01,60.730553266,135.61,61.84344,8.36767,62.4069625303,1.36344,0.39767,1.42025,60.48,7.97,61.0028794402,135.44
2020-09-11 16:00:00,60.7624,7.33945,61.2040585261,1.4724,0.42945000000000005,1.53375,59.29,6.91,59.6913075749,135.58,61.5524,24.60945,66.2896898097,1.4724,0.42945000000000005,1.53375,60.08,24.18,64.7632519258,135.55,62.3224,8.41945,62.8885417231,1.4724,0.42945000000000005,1.53375,60.85,7.99,61.3723276404,135.61,62.5824,8.36945,63.1395635324,1.4724,0.42945000000000005,1.53375,61.11,7.94,61.6236618516,135.44
2020-09-11 16:30:00,61.07288,7.84084,61.5741459007,1.68288,0.49084000000000005,1.7530000000000001,59.39,7.35,59.8430831425,135.89,61.86288,25.17084,66.7876269095,1.68288,0.49084000000000005,1.7530000000000001,60.18,24.68,65.0440988868,135.78,62.64288,8.93084,63.2763013916,1.68288,0.49084000000000005,1.7530000000000001,60.96,8.44,61.5414916946,135.92,62.90288,8.88084,63.5267001457,1.68288,0.49084000000000005,1.7530000000000001,61.22,8.39,61.7922365674,135.73
2020-09-11 17:00:00,61.30784,8.20062,61.853871454,1.8878400000000002,0.55062,1.9665,59.42,7.65,59.9104239678,136.07,62.10784,25.59062,67.1733847699,1.8878400000000002,0.55062,1.9665,60.22,25.04,65.2184789764,135.97,62.86784,9.30062,63.552079735,1.8878400000000002,0.55062,1.9665,60.98,8.75,61.6045688241,136.1,63.13784,9.25062,63.8119174626,1.8878400000000002,0.55062,1.9665,61.25,8.7,61.8647920873,135.91
2020-09-11 17:30:00,61.828,8.529,62.4135035469,1.8479999999999999,0.539,1.925,59.98,7.99,60.5098380431,135.07,62.638,25.689,67.7011356256,1.8479999999999999,0.539,1.925,60.79,25.15,65.7871309604,134.99,63.378,9.619,64.1037911905,1.8479999999999999,0.539,1.925,61.53,9.08,62.196360826,135.1,63.678,9.579,64.3944479361,1.8479999999999999,0.539,1.925,61.83,9.04,62.4873627224,134.94
2020-09-11 18:00:00,62.6184,8.2687,63.1619776309,1.2984,0.37870000000000004,1.3525,61.32,7.89,61.8255165769,135.07,63.4484,25.4387,68.3580786758,1.2984,0.37870000000000004,1.3525,62.15,25.06,67.0121339759,134.99,64.2084,9.3687,64.8882976372,1.2984,0.37870000000000004,1.3525,62.91,8.99,63.5491007017,135.1,64.4884,9.3087,65.1567773163,1.2984,0.37870000000000004,1.3525,63.19,8.93,63.8178736719,134.94
2020-09-11 18:30:00,62.35728,8.47629,62.9307386033,0.9472800000000001,0.27629000000000004,0.9867500000000001,61.41,8.2,61.9550490275,135.48,63.18728,25.73629,68.2274796307,0.9472800000000001,0.27629000000000004,0.9867500000000001,62.24,25.46,67.2460348273,135.41,63.92728,9.57629,64.6405635678,0.9472800000000001,0.27629000000000004,0.9867500000000001,62.98,9.3,63.6629436957,135.51,64.23728,9.53629,64.9412732302,0.9472800000000001,0.27629000000000004,0.9867500000000001,63.29,9.26,63.9638311861,135.35
2020-09-11 19:00:00,62.12328,8.44679,62.6948975536,0.74328,0.21679,0.7742500000000001,61.38,8.23,61.9292927458,135.48,62.96328,25.71679,68.0127040799,0.74328,0.21679,0.7742500000000001,62.22,25.5,67.2426828733,135.41,63.70328,9.54679,64.4146651164,0.74328,0.21679,0.7742500000000001,62.96,9.33,63.6475490494,135.51,64.01328,9.50679,64.7153696772,0.74328,0.21679,0.7742500000000001,63.27,9.29,63.9483932558,135.35
2020-09-11 19:30:00,62.24048,8.56014,62.8263746165,0.72048,0.21014000000000002,0.7505000000000001,61.52,8.35,62.0840792796,135.88,63.08048,25.92014,68.1982449529,0.72048,0.21014000000000002,0.7505000000000001,62.36,25.71,67.4520103481,135.8,63.84048,9.68014,64.5702098266,0.72048,0.21014000000000002,0.7505000000000001,63.12,9.47,63.8264467129,135.93,64.13048,9.63014,64.8495031704,0.72048,0.21014000000000002,0.7505000000000001,63.41,9.42,64.1058850653,135.76
2020-09-11 20:00:00,62.82384,8.44112,63.3883852074,0.72384,0.21112000000000003,0.754,62.1,8.23,62.6429796545,135.54,63.66384,25.70112,68.6558962712,0.72384,0.21112000000000003,0.754,62.94,25.49,67.90569711,135.44,64.42384,9.54112,65.1265240221,0.72384,0.21112000000000003,0.754,63.7,9.33,64.3796466284,135.57,64.71384,9.50112,65.4075864774,0.72384,0.21112000000000003,0.754,63.99,9.29,64.6608397718,135.39
