Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-11 20:30:00,62.24008,8.95294,62.880702071900004,0.7300800000000001,0.21294000000000002,0.7605000000000001,61.51,8.74,62.127833537,136.07,63.07008,26.33294,68.3466072329,0.7300800000000001,0.21294000000000002,0.7605000000000001,62.34,26.12,67.5909017546,135.97,63.84008,10.06294,64.6283109469,0.7300800000000001,0.21294000000000002,0.7605000000000001,63.11,9.85,63.8740526349,136.11,64.12008,10.01294,64.8971773396,0.7300800000000001,0.21294000000000002,0.7605000000000001,63.39,9.8,64.1430596402,135.92
2020-09-11 21:00:00,59.94432,9.54126,60.6989056133,0.7243200000000001,0.21126000000000003,0.7545000000000001,59.22,9.33,59.9504570458,135.52,60.74432,26.83126,66.4062416152,0.7243200000000001,0.21126000000000003,0.7545000000000001,60.02,26.62,65.6583947413,135.41,61.50432,10.66126,62.4215014514,0.7243200000000001,0.21126000000000003,0.7545000000000001,60.78,10.45,61.6717998764,135.56,61.77432,10.63126,62.6824560834,0.7243200000000001,0.21126000000000003,0.7545000000000001,61.05,10.42,61.9328579996,135.36
2020-09-11 21:30:00,57.47432,10.25126,58.3813822297,0.7243200000000001,0.21126000000000003,0.7545000000000001,56.75,10.04,57.6312770985,135.32,58.23432,27.51126,64.4057874158,0.7243200000000001,0.21126000000000003,0.7545000000000001,57.51,27.3,63.66074222,135.25,58.96432,11.37126,60.0507834008,0.7243200000000001,0.21126000000000003,0.7545000000000001,58.24,11.16,59.299605395,135.36,59.26432,11.36126,60.3434988532,0.7243200000000001,0.21126000000000003,0.7545000000000001,58.54,11.15,59.5923996832,135.2
2020-09-11 22:00:00,55.41144,10.83792,56.4613867417,0.78144,0.22792,0.8140000000000001,54.63,10.61,55.6507771734,136.18,56.14144,28.31792,62.8789780324,0.78144,0.22792,0.8140000000000001,55.36,28.09,62.0788023403,136.08,56.86144,11.977920000000001,58.1093273614,0.78144,0.22792,0.8140000000000001,56.08,11.75,57.2977215952,136.22,57.16144,11.96792,58.400867562,0.78144,0.22792,0.8140000000000001,56.38,11.74,57.5893392912,136.04
2020-09-11 22:30:00,52.26088,11.96359,53.6127509466,0.80088,0.23359000000000002,0.83425,51.46,11.73,52.7799630542,135.64,52.95088,29.32359,60.5282464909,0.80088,0.23359000000000002,0.83425,52.15,29.09,59.7147435731,135.56,53.61088,13.10359,55.1890435255,0.80088,0.23359000000000002,0.83425,52.81,12.87,54.3556160852,135.69,53.97088,13.11359,55.5411750926,0.80088,0.23359000000000002,0.83425,53.17,12.88,54.7077992612,135.52
2020-09-11 23:00:00,49.35728,12.49254,50.913698006,0.7972800000000001,0.23254000000000002,0.8305,48.56,12.26,50.083741873,135.64,50.00728,29.86254,58.2451658788,0.7972800000000001,0.23254000000000002,0.8305,49.21,29.63,57.4418053337,135.56,50.63728,13.63254,52.4402543153,0.7972800000000001,0.23254000000000002,0.8305,49.84,13.4,51.6099370277,135.69,51.02728,13.67254,52.8272813445,0.7972800000000001,0.23254000000000002,0.8305,50.23,13.44,51.9969854895,135.52
2020-09-11 23:30:00,45.87504,13.42772,47.7998217507,0.8150400000000001,0.23772000000000001,0.849,45.06,13.19,46.950822144,136.42,46.47504,30.98772,55.8584651937,0.8150400000000001,0.23772000000000001,0.849,45.66,30.75,55.049051763,136.33,47.06504,14.59772,49.2768852445,0.8150400000000001,0.23772000000000001,0.849,46.25,14.36,48.4280094573,136.44,47.50504,14.63772,49.7090703212,0.8150400000000001,0.23772000000000001,0.849,46.69,14.4,48.8601688495,136.27
2020-09-12 00:00:00,42.93,13.97625,45.1477625588,0.81,0.23625000000000002,0.8437500000000001,42.12,13.74,44.3044241583,136.42,43.49,31.55625,53.7324577333,0.81,0.23625000000000002,0.8437500000000001,42.68,31.32,52.9388779632,136.33,44.05,15.17625,46.5909976719,0.81,0.23625000000000002,0.8437500000000001,43.24,14.94,45.7482371245,136.44,44.51,15.19625,47.0326069239,0.81,0.23625000000000002,0.8437500000000001,43.7,14.96,46.1897347903,136.27
2020-09-12 00:30:00,41.38912,14.34891,43.8058269248,0.8191200000000001,0.23891,0.8532500000000001,40.57,14.11,42.953661078,136.82,41.92912,31.99891,52.7444911357,0.8191200000000001,0.23891,0.8532500000000001,41.11,31.76,51.9492993216,136.73,42.45912,15.54891,45.2166503996,0.8191200000000001,0.23891,0.8532500000000001,41.64,15.31,44.3653659965,136.84,42.95912,15.57891,45.6967004056,0.8191200000000001,0.23891,0.8532500000000001,42.14,15.34,44.8452360904,136.67
2020-09-12 01:00:00,40.16568,14.71499,42.7763109742,0.8056800000000001,0.23499000000000003,0.83925,39.36,14.48,41.9390033263,137.43,40.66568,32.52499,52.0727616356,0.8056800000000001,0.23499000000000003,0.83925,39.86,32.29,51.2977942996,137.34,41.21568,15.93499,44.1888694601,0.8056800000000001,0.23499000000000003,0.83925,40.41,15.7,43.3527173312,137.46,41.68568,15.96499,44.6382887526,0.8056800000000001,0.23499000000000003,0.83925,40.88,15.73,43.8019097757,137.28
2020-09-12 01:30:00,39.57584,14.72087,42.2250059238,0.82584,0.24087000000000003,0.8602500000000001,38.75,14.48,41.367050898,137.25,40.08584,32.50087,51.6060182465,0.82584,0.24087000000000003,0.8602500000000001,39.26,32.26,50.8139272247,137.18,40.62584,15.94087,43.6413818762,0.82584,0.24087000000000003,0.8602500000000001,39.8,15.7,42.7846935247,137.28,41.10584,15.96087,44.0957985897,0.82584,0.24087000000000003,0.8602500000000001,40.28,15.72,43.2388343969,137.12
2020-09-12 02:00:00,39.19408,14.82744,41.9049983176,0.81408,0.23744,0.848,38.38,14.59,41.0596212842,137.33,39.674080000000004,32.63744,51.3734864848,0.81408,0.23744,0.848,38.86,32.4,50.5950550943,137.18,40.22408,16.04744,43.3070080056,0.81408,0.23744,0.848,39.41,15.81,42.4629744601,137.28,40.70408,16.07744,43.7642114701,0.81408,0.23744,0.848,39.89,15.84,42.9198986485,137.12
2020-09-12 02:30:00,38.6908,14.5894,41.3500737242,0.8208000000000001,0.2394,0.855,37.87,14.35,40.4976468452,136.9,39.1808,32.3194,50.7905375538,0.8208000000000001,0.2394,0.855,38.36,32.08,50.0061596206,136.78,39.7008,15.8094,42.732781901,0.8208000000000001,0.2394,0.855,38.88,15.57,41.881729907,136.93,40.2008,15.8294,43.20502546,0.8208000000000001,0.2394,0.855,39.38,15.59,42.3536598182,136.75
2020-09-12 03:00:00,37.95664,14.99527,40.8113298296,0.80664,0.23527,0.84025,37.15,14.76,39.9747432762,137.28,38.43664,32.78527,50.5197904139,0.80664,0.23527,0.84025,37.63,32.55,49.7545917479,137.17,38.96664,16.22527,42.2096957992,0.80664,0.23527,0.84025,38.16,15.99,41.3746987904,137.3,39.45664,16.24527,42.6700742613,0.80664,0.23527,0.84025,38.65,16.01,41.834705688,137.12
2020-09-12 03:30:00,37.33552,15.35786,40.3708424169,0.81552,0.23786000000000002,0.8495,36.52,15.12,39.5262545658,137.15,37.80552,33.12786,50.2664147384,0.81552,0.23786000000000002,0.8495,36.99,32.89,49.4975979215,137.05,38.32552,16.58786,41.7612569573,0.81552,0.23786000000000002,0.8495,37.51,16.35,40.9184872643,137.19,38.82552,16.60786,42.2284503274,0.81552,0.23786000000000002,0.8495,38.01,16.37,41.3852268328,137.0
2020-09-12 04:00:00,37.16552,15.04786,40.0963086512,0.81552,0.23786000000000002,0.8495,36.35,14.81,39.2512241847,137.15,37.63552,32.82786,49.9409727363,0.81552,0.23786000000000002,0.8495,36.82,32.59,49.1713381961,137.05,38.13552,16.28786,41.4682079315,0.81552,0.23786000000000002,0.8495,37.32,16.05,40.624929538399996,137.19,38.65552,16.30786,41.9546841753,0.81552,0.23786000000000002,0.8495,37.84,16.07,41.1109535282,137.0
2020-09-12 04:30:00,37.65232,14.67401,40.4106888195,0.80232,0.23401000000000002,0.8357500000000001,36.85,14.44,39.5782276005,136.97,38.13232,32.40401,50.040920182,0.80232,0.23401000000000002,0.8357500000000001,37.33,32.17,49.2791822172,136.88,38.64232,15.88401,41.7795484497,0.80232,0.23401000000000002,0.8357500000000001,37.84,15.65,40.9486031508,137.0,39.15232,15.91401,42.2629846989,0.80232,0.23401000000000002,0.8357500000000001,38.35,15.68,41.4316895625,136.83
2020-09-12 05:00:00,37.7532,14.57135,40.4676210205,0.7932,0.23135000000000003,0.82625,36.96,14.34,39.6443842177,136.64,38.2232,32.20135,49.9793953551,0.7932,0.23135000000000003,0.82625,37.43,31.97,49.2248494157,136.57,38.7332,15.77135,41.8210026549,0.7932,0.23135000000000003,0.82625,37.94,15.54,40.9992097485,136.66,39.2532,15.80135,42.3142573143,0.7932,0.23135000000000003,0.82625,38.46,15.57,41.492125759,136.51
2020-09-12 05:30:00,38.70624,14.29807,41.2626686081,0.8162400000000001,0.23807000000000003,0.8502500000000001,37.89,14.06,40.4145481232,136.64,39.19624,31.93807,50.560711481,0.8162400000000001,0.23807000000000003,0.8502500000000001,38.38,31.7,49.7786540597,136.57,39.70624,15.50807,42.627288561,0.8162400000000001,0.23807000000000003,0.8502500000000001,38.89,15.27,41.7804380063,136.66,40.22624,15.53807,43.1228710067,0.8162400000000001,0.23807000000000003,0.8502500000000001,39.41,15.3,42.2757389054,136.51
2020-09-12 06:00:00,39.54048,13.76639,41.8684015967,0.8104800000000001,0.23639000000000002,0.8442500000000001,38.73,13.53,41.0252824488,136.21,40.05048,31.30639,50.8343486539,0.8104800000000001,0.23639000000000002,0.8442500000000001,39.24,31.07,50.0511987868,136.11,40.55048,14.95639,43.2207708175,0.8104800000000001,0.23639000000000002,0.8442500000000001,39.74,14.72,42.3786030917,136.24,41.07048,14.97639,43.7158619366,0.8104800000000001,0.23639000000000002,0.8442500000000001,40.26,14.74,42.8734789818,136.06
2020-09-12 06:30:00,42.3736,12.5773,44.200796964,0.8136,0.2373,0.8475,41.56,12.34,43.353306679,135.88,42.9236,30.0273,52.3839114829,0.8136,0.2373,0.8475,42.11,29.79,51.5819367608,135.78,43.4636,13.7373,45.5828688901,0.8136,0.2373,0.8475,42.65,13.5,44.7355842702,135.89,43.9536,13.7473,46.0533083529,0.8136,0.2373,0.8475,43.14,13.51,45.2059697385,135.73
2020-09-12 07:00:00,43.71432,11.95751,45.3202363019,0.81432,0.23751000000000003,0.8482500000000001,42.9,11.72,44.4721081128,135.57,44.29432,29.30751,53.1123048517,0.81432,0.23751000000000003,0.8482500000000001,43.48,29.07,52.3027274623,135.46,44.80432,13.11751,46.6850742664,0.81432,0.23751000000000003,0.8482500000000001,43.99,12.88,45.8368247155,135.58,45.32432,13.11751,47.1843517711,0.81432,0.23751000000000003,0.8482500000000001,44.51,12.88,46.3361036342,135.4
2020-09-12 07:30:00,46.42368,11.54649,47.8380548942,0.91368,0.26649,0.9517500000000001,45.51,11.28,46.8870824428,136.15,47.03368,29.03649,55.2746307619,0.91368,0.26649,0.9517500000000001,46.12,28.77,54.3577712935,136.05,47.59368,12.68649,49.255511412,0.91368,0.26649,0.9517500000000001,46.68,12.42,48.304024677,136.18,48.08368,12.70649,49.7342454498,0.91368,0.26649,0.9517500000000001,47.17,12.44,48.7828094722,136.01
2020-09-12 08:00:00,48.56368,11.09524,49.8150114504,1.18368,0.34524000000000005,1.233,47.38,10.75,48.584224806,135.55,49.21368,28.42524,56.8329179983,1.18368,0.34524000000000005,1.233,48.03,28.08,55.6360251995,135.46,49.76368,12.20524,51.2385765864,1.18368,0.34524000000000005,1.233,48.58,11.86,50.0067595431,135.6,50.25368,12.24524,51.7240587754,1.18368,0.34524000000000005,1.233,49.07,11.9,50.4923251594,135.41
2020-09-12 08:30:00,52.1688,10.0609,53.1300800136,1.4088,0.41090000000000004,1.4675,50.76,9.65,51.6691406935,136.15,52.8688,27.5509,59.6167938106,1.4088,0.41090000000000004,1.4675,51.46,27.14,58.1782708578,136.07,53.4688,11.1809,54.6253155437,1.4088,0.41090000000000004,1.4675,52.06,10.77,53.1623598047,136.19,53.9188,11.1909,55.0678966027,1.4088,0.41090000000000004,1.4675,52.51,10.78,53.6051163603,136.02
2020-09-12 09:00:00,54.46792,9.28231,55.2531952747,1.68792,0.49231,1.75825,52.78,8.79,53.5069388024,135.97,55.17792,26.68231,61.2906887093,1.68792,0.49231,1.75825,53.49,26.19,59.5575033056,135.88,55.80792,10.36231,56.7617952787,1.68792,0.49231,1.75825,54.12,9.87,55.0126467278,136.01,56.23792,10.37231,57.186435985,1.68792,0.49231,1.75825,54.55,9.88,55.4375044532,135.82
2020-09-12 09:30:00,55.5084,9.07995,56.2461373124,2.4684,0.7199500000000001,2.57125,53.04,8.36,53.6947967684,135.85,56.2284,26.43995,62.1345630271,2.4684,0.7199500000000001,2.57125,53.76,25.72,59.5957716621,135.76,56.8584,10.15995,57.7590013293,2.4684,0.7199500000000001,2.57125,54.39,9.44,55.2031312518,135.88,57.2784,10.17995,58.1759958107,2.4684,0.7199500000000001,2.57125,54.81,9.46,55.6203892471,135.72
2020-09-12 10:00:00,56.39624,8.56807,57.0433844513,2.73624,0.7980700000000001,2.85025,53.66,7.77,54.2196320533,135.46,57.14624,25.81807,62.7077785021,2.73624,0.7980700000000001,2.85025,54.41,25.02,59.8869643579,135.37,57.71624,9.63807,58.5154402962,2.73624,0.7980700000000001,2.85025,54.98,8.84,55.6861383111,135.48,58.22624,9.64807,59.020168411,2.73624,0.7980700000000001,2.85025,55.49,8.85,56.1913035976,135.33
2020-09-12 10:30:00,56.75496,8.37603,57.3697077138,2.9349600000000002,0.8560300000000001,3.05725,53.82,7.52,54.3428265735,135.37,57.52496,25.60603,62.9665768115,2.9349600000000002,0.8560300000000001,3.05725,54.59,24.75,59.9385568729,135.28,58.09496,9.42603,58.8546890142,2.9349600000000002,0.8560300000000001,3.05725,55.16,8.57,55.8217744254,135.48,58.59496,9.44603,59.3514685594,2.9349600000000002,0.8560300000000001,3.05725,55.66,8.59,56.3189461904,135.23
2020-09-12 11:00:00,56.96048,8.25639,57.5557491278,3.21048,0.9363900000000001,3.34425,53.75,7.32,54.2461510155,135.37,57.72048,25.44639,63.0806830612,3.21048,0.9363900000000001,3.34425,54.51,24.51,59.7668821338,135.28,58.30048,9.29639,59.0370124182,3.21048,0.9363900000000001,3.34425,55.09,8.36,55.7207115891,135.36,58.78048,9.30639,59.5126349934,3.21048,0.9363900000000001,3.34425,55.57,8.37,56.1968130769,135.23
2020-09-12 11:30:00,56.95664,7.95902,57.5100412054,3.11664,0.90902,3.2465,53.84,7.05,54.2996141791,135.06,57.69664,25.11902,62.9274775678,3.11664,0.90902,3.2465,54.58,24.21,59.7084625493,134.97,58.28664,8.99902,58.9772393678,3.11664,0.90902,3.2465,55.17,8.09,55.7599946198,135.12,58.75664,9.01902,59.4448102516,3.11664,0.90902,3.2465,55.64,8.11,56.2279441203,134.94
2020-09-12 12:00:00,56.2236,8.3973,56.8472325118,3.6936,1.0773,3.8475,52.53,7.32,53.0375649894,135.06,56.9536,25.5773,62.4332509825,3.6936,1.0773,3.8475,53.26,24.5,58.6248889125,135.05,57.5436,9.4473,58.3139552616,3.6936,1.0773,3.8475,53.85,8.37,54.4965998939,135.12,58.0236,9.4673,58.7908830198,3.6936,1.0773,3.8475,54.33,8.39,54.9740029468,135.02
2020-09-12 12:30:00,55.00808,9.04694,55.7470715702,3.65808,1.06694,3.8105,51.35,7.98,51.9663631593,135.57,55.71808,26.31694,61.6204979682,3.65808,1.06694,3.8105,52.06,25.25,57.8602290006,135.45,56.28808,10.10694,57.188269656,3.65808,1.06694,3.8105,52.63,9.04,53.4007350137,135.6,56.76808,10.12694,57.6642854863,3.65808,1.06694,3.8105,53.11,9.06,53.8772280282,135.41
2020-09-12 13:00:00,53.68976,9.65618,54.5511882643,3.68976,1.07618,3.8435,50.0,8.58,50.7308229778,136.11,54.37976,27.06618,60.7432004215,3.68976,1.07618,3.8435,50.69,25.99,56.964517026,136.01,54.96976,10.74618,56.0103106495,3.68976,1.07618,3.8435,51.28,9.67,52.1837838797,136.13,55.43976,10.75618,56.4735548469,3.68976,1.07618,3.8435,51.75,9.68,52.6475535994,135.96
2020-09-12 13:30:00,52.79776,10.16393,53.7671733873,3.40776,0.9939300000000001,3.54975,49.39,9.17,50.2340621491,136.28,53.46776,27.63393,60.1866716696,3.40776,0.9939300000000001,3.54975,50.06,26.64,56.7070824501,136.17,54.06776,11.26393,55.2286048209,3.40776,0.9939300000000001,3.54975,50.66,10.27,51.6905068654,136.3,54.52776,11.28393,55.6830646325,3.40776,0.9939300000000001,3.54975,51.12,10.29,52.1453593333,136.12
2020-09-12 14:00:00,51.73384,10.36237,52.7614339567,3.57384,1.04237,3.72275,48.16,9.32,49.05352179,136.28,52.37384,27.83237,59.3098637341,3.57384,1.04237,3.72275,48.8,26.79,55.6699568888,136.17,52.97384,11.47237,54.2018726407,3.57384,1.04237,3.72275,49.4,10.43,50.4890572303,136.3,53.41384,11.46237,54.6298840339,3.57384,1.04237,3.72275,49.84,10.42,50.9176001006,136.12
2020-09-12 14:30:00,50.63664,10.921520000000001,51.8010512403,3.77664,1.10152,3.934,46.86,9.82,47.877886336,136.02,51.25664,28.34152,58.5703414707,3.77664,1.10152,3.934,47.48,27.24,54.7390902372,135.91,51.86664,12.03152,53.2438336186,3.77664,1.10152,3.934,48.09,10.93,49.3164576992,136.05,52.29664,12.04152,53.6650422454,3.77664,1.10152,3.934,48.52,10.94,49.7380538421,135.87
2020-09-12 15:00:00,49.95584,11.11337,51.1770743875,2.92584,0.8533700000000001,3.04775,47.03,10.26,48.1361454626,136.64,50.58584,28.67337,58.1471354038,2.92584,0.8533700000000001,3.04775,47.66,27.82,55.185396619,136.55,51.20584,12.24337,52.6491990353,2.92584,0.8533700000000001,3.04775,48.28,11.39,49.605347494,136.67,51.62584,12.24337,53.0577747805,2.92584,0.8533700000000001,3.04775,48.7,11.39,50.0142189782,136.49
2020-09-12 15:30:00,49.20352,11.49811,50.5291293608,2.63352,0.7681100000000001,2.74325,46.57,10.73,47.7901433352,136.9,49.81352,29.13811,57.7097585263,2.63352,0.7681100000000001,2.74325,47.18,28.37,55.0527864872,136.78,50.41352,12.64811,51.9759337132,2.63352,0.7681100000000001,2.74325,47.78,11.88,49.2347722651,136.93,50.86352,12.64811,52.4125209598,2.63352,0.7681100000000001,2.74325,48.23,11.88,49.6715944983,136.75
2020-09-12 16:00:00,49.15368,11.86399,50.5651907567,3.3736800000000002,0.98399,3.51425,45.78,10.88,47.0551038677,136.7,49.75368,29.47399,57.8285808235,3.3736800000000002,0.98399,3.51425,46.38,28.49,54.4314660835,136.62,50.36368,13.01399,52.0179219007,3.3736800000000002,0.98399,3.51425,46.99,12.03,48.5054739179,136.72,50.79368,13.02399,52.4368405175,3.3736800000000002,0.98399,3.51425,47.42,12.04,48.9246154814,136.56
2020-09-12 16:30:00,50.1696,11.82405,51.5441259753,2.8596,0.8340500000000001,2.9787500000000002,47.31,10.99,48.5697045492,137.68,50.7796,29.68405,58.819304659,2.8596,0.8340500000000001,2.9787500000000002,47.92,28.85,55.9343266698,137.57,51.4196,12.98405,53.0335819888,2.8596,0.8340500000000001,2.9787500000000002,48.56,12.15,50.0569285914,137.7,51.8196,12.98405,53.421498468,2.8596,0.8340500000000001,2.9787500000000002,48.96,12.15,50.4450602141,137.53
2020-09-12 17:00:00,51.56352,11.57686,52.8471407197,2.18352,0.6368600000000001,2.2745,49.38,10.94,50.5773467078,137.36,52.20352,29.37686,59.9016477557,2.18352,0.6368600000000001,2.2745,50.02,28.74,57.688716401,137.27,52.91352,12.75686,54.4295698665,2.18352,0.6368600000000001,2.2745,50.73,12.12,52.1577156325,137.39,53.23352,12.74686,54.7383785972,2.18352,0.6368600000000001,2.2745,51.05,12.11,52.4666999153,137.23
2020-09-12 17:30:00,52.96424,11.81207,54.2654191586,1.82424,0.53207,1.9002500000000002,51.14,11.28,52.3692467007,136.59,53.62424,29.38207,61.1462603359,1.82424,0.53207,1.9002500000000002,51.8,28.85,59.2921790795,136.5,54.30424,12.96207,55.8297925902,1.82424,0.53207,1.9002500000000002,52.48,12.43,53.9319506415,136.63,54.65424,12.94207,56.1656756913,1.82424,0.53207,1.9002500000000002,52.83,12.41,54.2680108351,136.45
2020-09-12 18:00:00,54.00616,11.62138,55.2423912503,1.37616,0.40138,1.4335,52.63,11.22,53.8126871658,135.97,54.70616,29.04138,61.936787891,1.37616,0.40138,1.4335,53.33,28.64,60.5337798258,135.87,55.39616,12.77138,56.8492980594,1.37616,0.40138,1.4335,54.02,12.37,55.418203688,136.01,55.75616,12.75138,57.1956910077,1.37616,0.40138,1.4335,54.38,12.35,55.7647460319,135.83
2020-09-12 18:30:00,54.14528,11.70529,55.3960753146,1.11528,0.32529,1.16175,53.03,11.38,54.2373054272,135.33,54.85528,28.98529,62.0423144335,1.11528,0.32529,1.16175,53.74,28.66,60.9047058937,135.26,55.53528,12.85529,57.003735015,1.11528,0.32529,1.16175,54.42,12.53,55.843865374800004,135.37,55.88528,12.83529,57.3402929018,1.11528,0.32529,1.16175,54.77,12.51,56.1805393353,135.21
2020-09-12 19:00:00,54.25104,11.72822,55.5042924957,0.85104,0.24822000000000002,0.8865000000000001,53.4,11.48,54.6200549249,135.25,54.97104,28.95822,62.1320669562,0.85104,0.24822000000000002,0.8865000000000001,54.12,28.71,61.2636801049,135.17,55.61104,12.88822,57.0849716182,0.85104,0.24822000000000002,0.8865000000000001,54.76,12.64,56.1998861209,135.28,56.01104,12.87822,57.4724729958,0.85104,0.24822000000000002,0.8865000000000001,55.16,12.63,56.5874765297,135.13
2020-09-12 19:30:00,54.23456,11.91008,55.5269079276,0.75456,0.22008000000000003,0.786,53.48,11.69,54.7427301109,136.39,54.97456,29.440080000000002,62.3612103603,0.75456,0.22008000000000003,0.786,54.22,29.22,61.59234368,136.32,55.62456,13.10008,57.1463364635,0.75456,0.22008000000000003,0.786,54.87,12.88,56.3614345098,136.42,56.01456,13.11008,57.5282985113,0.75456,0.22008000000000003,0.786,55.26,12.89,56.7434551292,136.26
2020-09-12 20:00:00,55.93272,11.23621,57.0501672369,0.6727200000000001,0.19621000000000002,0.7007500000000001,55.26,11.04,56.3520114991,135.76,56.68272,28.60621,63.4920939737,0.6727200000000001,0.19621000000000002,0.7007500000000001,56.01,28.41,62.8032499159,135.66,57.33272,12.41621,58.6617682427,0.6727200000000001,0.19621000000000002,0.7007500000000001,56.66,12.22,57.9627811617,135.78,57.75272,12.39621,59.068119064,0.6727200000000001,0.19621000000000002,0.7007500000000001,57.08,12.2,58.3692247679,135.6
2020-09-12 20:30:00,56.10656,11.74733,57.3231701597,0.67656,0.19733,0.7047500000000001,55.43,11.55,56.6205563378,137.0,56.87656,29.40733,64.0291662851,0.67656,0.19733,0.7047500000000001,56.2,29.21,63.3376988846,136.91,57.52656,12.96733,58.969964836,0.67656,0.19733,0.7047500000000001,56.85,12.77,58.2665890541,137.02,57.93656,12.93733,59.3634524953,0.67656,0.19733,0.7047500000000001,57.26,12.74,58.6601670642,136.86
2020-09-12 21:00:00,54.04696,12.57453,55.4904738668,0.6669600000000001,0.19453,0.6947500000000001,53.38,12.38,54.7967955267,137.85,54.75696,30.47453,62.6659528545,0.6669600000000001,0.19453,0.6947500000000001,54.09,30.28,61.9887610781,137.76,55.43696,13.81453,57.1322831083,0.6669600000000001,0.19453,0.6947500000000001,54.77,13.62,56.4380837733,137.86,55.83696,13.80453,57.5180941145,0.6669600000000001,0.19453,0.6947500000000001,55.17,13.61,56.8239474166,137.7
2020-09-12 21:30:00,52.00872,13.24796,53.6695015833,0.6787200000000001,0.19796000000000002,0.707,51.33,13.05,52.9629247682,137.43,52.69872,31.05796,61.1698616068,0.6787200000000001,0.19796000000000002,0.707,52.02,30.86,60.4848741422,137.34,53.35872,14.48796,55.2906319823,0.6787200000000001,0.19796000000000002,0.707,52.68,14.29,54.5837567414,137.46,53.74872,14.45796,55.6592984954,0.6787200000000001,0.19796000000000002,0.707,53.07,14.26,54.952456724,137.3
2020-09-12 22:00:00,49.85416,13.65663,51.6908194195,0.6741600000000001,0.19663000000000003,0.70225,49.18,13.46,50.9886654071,135.98,50.52416,31.08663,59.3217439769,0.6741600000000001,0.19663000000000003,0.70225,49.85,30.89,58.6448173328,135.88,51.11416,14.87663,53.23505868,0.6741600000000001,0.19663000000000003,0.70225,50.44,14.68,52.532808796,136.03,51.56416,14.83663,53.656203614,0.6741600000000001,0.19663000000000003,0.70225,50.89,14.64,52.9539583034,135.84
2020-09-12 22:30:00,47.76608,13.92719,49.7550501946,0.67608,0.19719,0.70425,47.09,13.73,49.0508001973,135.73,48.41608,31.31719,57.6618001112,0.67608,0.19719,0.70425,47.74,31.12,56.9873845689,135.64,48.97608,15.13719,51.2619833138,0.67608,0.19719,0.70425,48.3,14.94,50.5578243203,135.77,49.44608,15.10719,51.7024372449,0.67608,0.19719,0.70425,48.77,14.91,50.9982450678,135.6
2020-09-12 23:00:00,45.51744,14.46467,47.7604859938,0.66744,0.19467,0.69525,44.85,14.27,47.0654374249,136.67,46.12744,32.06467,56.177253254,0.66744,0.19467,0.69525,45.46,31.87,55.5185419477,136.57,46.67744,15.70467,49.2485539358,0.66744,0.19467,0.69525,46.01,15.51,48.5538896485,136.7,47.16744,15.67467,49.7037491117,0.66744,0.19467,0.69525,46.5,15.48,49.0089828501,136.52
2020-09-12 23:30:00,43.11488,14.74434,45.5663081613,0.7348800000000001,0.21434000000000003,0.7655000000000001,42.38,14.53,44.8016216224,136.19,43.68488,32.26434,54.3079770959,0.7348800000000001,0.21434000000000003,0.7655000000000001,42.95,32.05,53.5901576784,136.1,44.21488,15.96434,47.0086775505,0.7348800000000001,0.21434000000000003,0.7655000000000001,43.48,15.75,46.2447067241,136.21,44.71488,15.96434,47.4792654224,0.7348800000000001,0.21434000000000003,0.7655000000000001,43.98,15.75,46.7151249597,136.06
2020-09-13 00:00:00,41.02224,15.14232,43.7277260968,0.76224,0.22232000000000002,0.794,40.26,14.92,42.9356961048,137.31,41.54224,32.95232,53.0246461337,0.76224,0.22232000000000002,0.794,40.78,32.73,52.2901644671,137.22,42.09224,16.39232,45.1715045488,0.76224,0.22232000000000002,0.794,41.33,16.17,44.3806016183,137.34,42.56224,16.39232,45.6097843538,0.76224,0.22232000000000002,0.794,41.8,16.17,44.8186222457,137.17
2020-09-13 00:30:00,39.11192,15.09806,41.9248578036,0.7819200000000001,0.22806,0.8145,38.33,14.87,41.113328739,135.89,39.62192,32.56806,51.2891321495,0.7819200000000001,0.22806,0.8145,38.84,32.34,50.5412821365,135.8,40.11192,16.34806,43.3154151758,0.7819200000000001,0.22806,0.8145,39.33,16.12,42.5053326066,135.93,40.63192,16.358060000000002,43.8011306915,0.7819200000000001,0.22806,0.8145,39.85,16.13,42.9906896897,135.77
2020-09-13 01:00:00,38.18248,15.18239,41.0902268802,0.76248,0.22239,0.79425,37.42,14.96,40.2996029757,136.55,38.68248,32.81239,50.7246212057,0.76248,0.22239,0.79425,37.92,32.59,50.0003449988,136.44,39.17248,16.44239,42.4833541315,0.76248,0.22239,0.79425,38.41,16.22,41.6943221554,136.58,39.70248,16.47239,42.9840266897,0.76248,0.22239,0.79425,38.94,16.25,42.1946216952,136.39
2020-09-13 01:30:00,36.80184,15.91512,40.0957163797,0.7718400000000001,0.22512000000000001,0.804,36.03,15.69,39.2980533869,137.13,37.27184,33.69512,50.2449118698,0.7718400000000001,0.22512000000000001,0.804,36.5,33.47,49.5226301806,137.04,37.76184,17.22512,41.504955357200004,0.7718400000000001,0.22512000000000001,0.804,36.99,17.0,40.7094595887,137.16,38.30184,17.20512,41.988654439,0.7718400000000001,0.22512000000000001,0.804,37.53,16.98,41.1924908205,137.01
2020-09-13 02:00:00,36.63744,15.990920000000001,39.975136425,0.7574400000000001,0.22092,0.789,35.88,15.77,39.1926944723,137.97,37.09744,34.02092,50.3353062194,0.7574400000000001,0.22092,0.789,36.34,33.8,49.6289794374,137.85,37.58744,17.32092,41.3863493848,0.7574400000000001,0.22092,0.789,36.83,17.1,40.6061436238,137.98,38.12744,17.31092,41.8732567661,0.7574400000000001,0.22092,0.789,37.37,17.09,41.0923958902,137.8
2020-09-13 02:30:00,35.67392,11.98281,37.6326494372,0.76392,0.22281,0.7957500000000001,34.91,11.76,36.8375582796,136.17,36.09392,29.99281,46.9290923912,0.76392,0.22281,0.7957500000000001,35.33,29.77,46.2002359301,136.11,36.60392,13.03281,38.8548722281,0.76392,0.22281,0.7957500000000001,35.84,12.81,38.0605005222,136.21,37.51392,30.36281,48.2617283659,0.76392,0.22281,0.7957500000000001,36.75,30.14,47.5287502466,136.08
2020-09-13 03:00:00,34.95744,11.41092,36.7727032811,0.7574400000000001,0.22092,0.789,34.2,11.19,35.9841089927,136.09,35.37744,29.96092,46.3596806309,0.7574400000000001,0.22092,0.789,34.62,29.74,45.6400262927,135.99,35.87744,12.60092,38.0259633119,0.7574400000000001,0.22092,0.789,35.12,12.38,37.2381363658,136.12,36.79744,31.56092,48.4782761843,0.7574400000000001,0.22092,0.789,36.04,31.34,47.760623949,135.93
2020-09-13 03:30:00,34.43704,11.56372,36.3267029085,0.76704,0.22372000000000003,0.799,33.67,11.34,35.5283619099,136.91,34.82704,30.32372,46.1784658667,0.76704,0.22372000000000003,0.799,34.06,30.1,45.4543023266,136.81,35.35704,12.75372,37.5869345837,0.76704,0.22372000000000003,0.799,34.59,12.53,36.7895229651,136.93,36.25704,31.94372,48.3215707216,0.76704,0.22372000000000003,0.799,35.49,31.72,47.5993539872,136.77
2020-09-13 04:00:00,34.18504,11.49022,36.0644161945,0.75504,0.22022000000000003,0.7865000000000001,33.43,11.27,35.2785742342,137.19,34.57504,30.34022,45.9995906574,0.75504,0.22022000000000003,0.7865000000000001,33.82,30.12,45.288042572,137.07,35.10504,12.69022,37.3283473656,0.75504,0.22022000000000003,0.7865000000000001,34.35,12.47,36.5434453767,137.22,35.97504,31.96022,48.1212963816,0.75504,0.22022000000000003,0.7865000000000001,35.22,31.74,47.4117706904,137.02
2020-09-13 04:30:00,34.18632,11.43351,36.0476022235,0.7663200000000001,0.22351000000000001,0.79825,33.42,11.21,35.2499716312,137.19,34.57632,30.29351,45.9697580248,0.7663200000000001,0.22351000000000001,0.79825,33.81,30.07,45.247331413,137.15,35.12632,12.63351,37.3291298005,0.7663200000000001,0.22351000000000001,0.79825,34.36,12.41,36.5324198487,137.22,35.99632,31.93351,48.1194774957,0.7663200000000001,0.22351000000000001,0.79825,35.23,31.71,47.3991244645,137.02
2020-09-13 05:00:00,34.25688,11.43784,36.115896932,0.7468800000000001,0.21784,0.778,33.51,11.22,35.3384846874,137.38,34.63688,30.31784,46.0313466933,0.7468800000000001,0.21784,0.778,33.89,30.1,45.327057041,137.28,35.18688,12.62784,37.3842061197,0.7468800000000001,0.21784,0.778,34.44,12.41,36.607672693,137.39,36.04688,31.93784,48.1601825329,0.7468800000000001,0.21784,0.778,35.3,31.72,47.4578592016,137.25
2020-09-13 05:30:00,34.592,11.42225,36.4290304436,0.762,0.22225000000000003,0.7937500000000001,33.83,11.2,35.635781175700004,137.15,35.002,30.25225,46.2637939869,0.762,0.22225000000000003,0.7937500000000001,34.24,30.03,45.5431498691,137.06,35.522,12.62225,37.697926721,0.762,0.22225000000000003,0.7937500000000001,34.76,12.4,36.905522622,137.17,36.412,31.88225,48.3974339099,0.762,0.22225000000000003,0.7937500000000001,35.65,31.66,47.6789062375,136.97
2020-09-13 06:00:00,35.17024,11.14882,36.8950127937,0.75024,0.21882000000000001,0.7815000000000001,34.42,10.93,36.1137273069,137.01,35.57024,29.92882,46.4863016409,0.75024,0.21882000000000001,0.7815000000000001,34.82,29.71,45.7724425828,136.89,36.11024,12.32882,38.1569028545,0.75024,0.21882000000000001,0.7815000000000001,35.36,12.11,37.3762183748,137.03,37.01024,31.54882,48.6321489166,0.75024,0.21882000000000001,0.7815000000000001,36.26,31.33,47.9203140641,136.83
2020-09-13 06:30:00,36.19752,10.81386,37.7783009445,0.7675200000000001,0.22386000000000003,0.7995,35.43,10.59,36.9788182613,135.64,36.63752,29.25386,46.8838585939,0.7675200000000001,0.22386000000000003,0.7995,35.87,29.03,46.1453984705,135.55,37.13752,11.98386,39.0231763475,0.7675200000000001,0.22386000000000003,0.7995,36.37,11.76,38.2240042382,135.67,38.08752,30.83386,49.0039396605,0.7675200000000001,0.22386000000000003,0.7995,37.32,30.61,48.2675304941,135.5
2020-09-13 07:00:00,36.47976,10.64868,38.0022009284,0.7497600000000001,0.21868,0.781,35.73,10.43,37.2212009478,135.43,36.91976,29.01868,46.9590509636,0.7497600000000001,0.21868,0.781,36.17,28.8,46.2353641707,135.32,37.41976,11.80868,39.2387991891,0.7497600000000001,0.21868,0.781,36.67,11.59,38.4579900671,135.46,38.38976,30.58868,49.0860572566,0.7497600000000001,0.21868,0.781,37.64,30.37,48.3643101884,135.27
2020-09-13 07:30:00,38.34512,10.47941,39.751305158,0.8551200000000001,0.24941000000000002,0.89075,37.49,10.23,38.8606870758,135.76,38.80512,28.89941,48.3840184003,0.8551200000000001,0.24941000000000002,0.89075,37.95,28.65,47.5502365925,135.64,39.31512,11.62941,40.9990467885,0.8551200000000001,0.24941000000000002,0.89075,38.46,11.38,40.1083033797,135.78,40.31512,30.48941,50.5461474572,0.8551200000000001,0.24941000000000002,0.89075,39.46,30.24,49.7146779131,135.59
2020-09-13 08:00:00,40.41496,9.80728,41.5878796382,0.9849600000000001,0.28728000000000004,1.026,39.43,9.52,40.5629794271,134.71,40.93496,27.99728,49.5935342318,0.9849600000000001,0.28728000000000004,1.026,39.95,27.71,48.6194055908,134.61,41.41496,10.95728,42.8399451073,0.9849600000000001,0.28728000000000004,1.026,40.43,10.67,41.814277466,134.74,42.47496,29.53728,51.7356080161,0.9849600000000001,0.28728000000000004,1.026,41.49,29.25,50.7639892049,134.57
2020-09-13 08:30:00,43.58728,9.17254,44.5419629995,1.27728,0.37254000000000004,1.3305,42.31,8.8,43.2154613535,135.42,44.13728,27.50254,52.0047035589,1.27728,0.37254000000000004,1.3305,42.86,27.13,50.7249100541,135.35,44.66728,10.282540000000001,45.8355378658,1.27728,0.37254000000000004,1.3305,43.39,9.91,44.5073050184,135.46,45.74728,29.04254,54.187477862,1.27728,0.37254000000000004,1.3305,44.47,28.67,52.9107720601,135.28
2020-09-13 09:00:00,46.00744,8.56592,46.7980717637,1.83744,0.5359200000000001,1.9140000000000001,44.17,8.03,44.8939840068,134.83,46.57744,26.73592,53.7053752915,1.83744,0.5359200000000001,1.9140000000000001,44.74,26.2,51.8469632669,134.73,47.09744,9.65592,48.0770802524,1.83744,0.5359200000000001,1.9140000000000001,45.26,9.12,46.1697086844,134.86,48.23744,28.25592,55.9039142887,1.83744,0.5359200000000001,1.9140000000000001,46.4,27.72,54.0495920429,134.68
2020-09-13 09:30:00,48.3596,7.9053,49.0014763068,1.6296,0.4753,1.6975,46.73,7.43,47.3169927193,135.43,48.9696,26.2353,55.5545919817,1.6296,0.4753,1.6975,47.34,25.76,53.8948346319,135.35,49.5496,9.0053,50.361277667,1.6296,0.4753,1.6975,47.92,8.53,48.6732708989,135.47,50.6596,27.7653,57.7694292533,1.6296,0.4753,1.6975,49.03,27.29,56.1131446276,135.31
2020-09-13 10:00:00,49.89152,7.18961,50.4068870281,2.26152,0.65961,2.35575,47.63,6.53,48.0755426386,135.13,50.50152,25.42961,56.5426262837,2.26152,0.65961,2.35575,48.24,24.77,54.2277650286,135.03,51.12152,8.25961,51.7844664399,2.26152,0.65961,2.35575,48.86,7.6,49.4475439228,135.15,52.21152,26.91961,58.7427291098,2.26152,0.65961,2.35575,49.95,26.26,56.4321725614,134.98
2020-09-13 10:30:00,51.06504,6.79272,51.5148459689,3.09504,0.9027200000000001,3.224,47.97,5.89,48.3302493269,135.13,51.67504,25.02272,57.4146869294,3.09504,0.9027200000000001,3.224,48.58,24.12,54.2382779963,135.03,52.31504,7.84272,52.899637685,3.09504,0.9027200000000001,3.224,49.22,6.94,49.7068606935,135.15,53.37504,26.50272,59.5926930286,3.09504,0.9027200000000001,3.224,50.28,25.6,56.4219673532,134.98
2020-09-13 11:00:00,51.55752,6.59386,51.9774649079,3.40752,0.9938600000000001,3.5495,48.15,5.6,48.474555181,135.13,52.16752,24.78386,57.7554314281,3.40752,0.9938600000000001,3.5495,48.76,23.79,54.2540477753,135.03,52.82752,7.64386,53.3776682242,3.40752,0.9938600000000001,3.5495,49.42,6.65,49.8654078495,135.15,53.87752,26.24386,59.9293529837,3.40752,0.9938600000000001,3.5495,50.47,25.25,56.4338852109,134.98
2020-09-13 11:30:00,51.8872,6.22835,52.2596772623,3.6972,1.07835,3.8512500000000003,48.19,5.15,48.4644054952,134.04,52.5072,24.13835,57.789843334,3.6972,1.07835,3.8512500000000003,48.81,23.06,53.9831427392,133.96,53.1372,7.25835,53.6306411351,3.6972,1.07835,3.8512500000000003,49.44,6.18,49.8247528845,134.09,54.2072,25.57835,59.938906568,3.6972,1.07835,3.8512500000000003,50.51,24.5,56.1383122297,133.9
2020-09-13 12:00:00,52.36136,5.89248,52.6918716843,3.95136,1.15248,4.116,48.41,4.74,48.6415018271,134.14,52.97136,23.82248,58.0816281934,3.95136,1.15248,4.116,49.02,22.67,54.0082336315,134.05,53.62136,6.91248,54.065077712,3.95136,1.15248,4.116,49.67,5.76,50.0028649179,134.18,54.67136,25.26248,60.2258291765,3.95136,1.15248,4.116,50.72,24.11,56.1587971737,133.99
2020-09-13 12:30:00,53.11424,5.44207,53.3923085909,3.9842400000000002,1.16207,4.15025,49.13,4.28,49.3160754724,134.24,53.72424,23.41207,58.6039161257,3.9842400000000002,1.16207,4.15025,49.74,22.25,54.4897247194,134.05,54.39424,6.46207,54.7767440969,3.9842400000000002,1.16207,4.15025,50.41,5.3,50.6878496289,134.26,55.44424,24.83207,60.7510942261,3.9842400000000002,1.16207,4.15025,51.46,23.67,56.6427444603,133.99
2020-09-13 13:00:00,53.64464,5.18552,53.8946845097,4.06464,1.18552,4.234,49.58,4.0,49.7410936751,134.15,54.28464,23.12552,59.0051846468,4.06464,1.18552,4.234,50.22,21.94,54.8033940555,134.05,54.95464,6.18552,55.301655628,4.06464,1.18552,4.234,50.89,5.0,51.1350378899,134.26,56.00464,24.54552,61.1473814125,4.06464,1.18552,4.234,51.94,23.36,56.9513230751,133.99
2020-09-13 13:30:00,53.10872,5.31796,53.374308788,4.03872,1.1779600000000001,4.207,49.07,4.14,49.2443346995,133.49,53.73872,23.07796,58.4845472326,4.03872,1.1779600000000001,4.207,49.7,21.9,54.3111406619,133.39,54.38872,6.30796,54.7532941712,4.03872,1.1779600000000001,4.207,50.35,5.13,50.610664884,133.52,55.44872,24.48796,60.6153506515,4.03872,1.1779600000000001,4.207,51.41,23.31,56.4477120883,133.32
2020-09-13 14:00:00,52.28512,5.59816,52.5839630382,4.00512,1.16816,4.172,48.28,4.43,48.482814481,133.96,52.89512,23.46816,57.8675060254,4.00512,1.16816,4.172,48.89,22.3,53.7356687871,133.88,53.54512,6.60816,53.9513452511,4.00512,1.16816,4.172,49.54,5.44,49.8377888755,133.98,54.59512,24.89816,60.0045456545,4.00512,1.16816,4.172,50.59,23.73,55.8789853165,133.81
2020-09-13 14:30:00,51.9976,5.5468,52.2926132068,3.8976,1.1368,4.06,48.1,4.41,48.3017401343,134.32,52.6076,23.5468,57.6368924214,3.8976,1.1368,4.06,48.71,22.41,53.6178347194,134.24,53.2576,6.5668,53.6609245168,3.8976,1.1368,4.06,49.36,5.43,49.6577738124,134.34,54.3076,24.9668,59.7717033386,3.8976,1.1368,4.06,50.41,23.83,55.7587392253,134.16
2020-09-13 15:00:00,51.62688,5.62409,51.9323129358,3.71688,1.08409,3.87175,47.91,4.54,48.1246267518,134.24,52.23688,23.60409,57.3222879591,3.71688,1.08409,3.87175,48.52,22.52,53.4915021288,134.24,52.87688,6.64409,53.2926671359,3.71688,1.08409,3.87175,49.16,5.5600000000000005,49.4734191258,134.34,53.93688,25.04409,59.467583338,3.71688,1.08409,3.87175,50.22,23.96,55.6428791491,134.16
2020-09-13 15:30:00,51.82496,5.74478,52.1423913553,3.44496,1.00478,3.5885,48.38,4.74,48.6116446955,134.24,52.43496,23.71478,57.5483780888,3.44496,1.00478,3.5885,48.99,22.71,53.9978166225,134.15,53.08496,6.75478,53.5129893675,3.44496,1.00478,3.5885,49.64,5.75,49.9719131113,134.34,54.13496,25.16478,59.6980740615,3.44496,1.00478,3.5885,50.69,24.16,56.1531984841,134.16
2020-09-13 16:00:00,51.92416,5.81538,52.2487993762,3.10416,0.9053800000000001,3.2335,48.82,4.91,49.0662867965,134.44,52.54416,23.84538,57.7017408529,3.10416,0.9053800000000001,3.2335,49.44,22.94,54.5028182758,134.38,53.20416,6.83538,53.6414490954,3.10416,0.9053800000000001,3.2335,50.1,5.93,50.4497264611,134.48,54.26416,25.28538,59.866096434,3.10416,0.9053800000000001,3.2335,51.16,24.38,56.6721271879,134.33
2020-09-13 16:30:00,53.1368,5.57115,53.4280565486,2.7468,0.80115,2.86125,50.39,4.77,50.615264496,134.86,53.7768,23.73115,58.7801981841,2.7468,0.80115,2.86125,51.03,22.93,55.9450248011,134.78,54.4468,6.61115,54.8467076,2.7468,0.80115,2.86125,51.7,5.8100000000000005,52.0254370477,134.89,55.5368,25.18115,60.9789018396,2.7468,0.80115,2.86125,52.79,24.38,58.1478159521,134.71
2020-09-13 17:00:00,53.81328,5.48179,54.0917657871,2.30328,0.6717900000000001,2.39925,51.51,4.8100000000000005,51.7340912745,134.29,54.47328,23.48179,59.3189067293,2.30328,0.6717900000000001,2.39925,52.17,22.81,56.9386072889,134.21,55.13328,6.50179,55.5153297456,2.30328,0.6717900000000001,2.39925,52.83,5.83,53.1507083678,134.33,56.25328,24.93179,61.5306887932,2.30328,0.6717900000000001,2.39925,53.95,24.26,59.1536144289,134.17
2020-09-13 17:30:00,54.7636,5.58355,55.0475059886,1.8636,0.5435500000000001,1.9412500000000001,52.9,5.04,53.1395483609,134.1,55.4536,23.52355,60.2366927841,1.8636,0.5435500000000001,1.9412500000000001,53.59,22.98,58.3092488376,134.02,56.1036,6.60355,56.4908913504,1.8636,0.5435500000000001,1.9412500000000001,54.24,6.06,54.5774788718,134.14,57.2736,24.97355,62.4815449278,1.8636,0.5435500000000001,1.9412500000000001,55.41,24.43,60.5565273113,133.96
2020-09-13 18:00:00,55.15312,6.09216,55.4885669233,1.4131200000000002,0.41216,1.472,53.74,5.68,54.0393375237,133.71,55.84312,23.31216,60.5137245193,1.4131200000000002,0.41216,1.472,54.43,22.9,59.0511210732,133.63,56.48312,6.96216,56.9105835219,1.4131200000000002,0.41216,1.472,55.07,6.55,55.458159003,133.75,57.66312,24.26216,62.5594742305,1.4131200000000002,0.41216,1.472,56.25,23.85,61.0973403676,133.55
2020-09-13 18:30:00,55.42368,10.68024,56.4433506376,1.06368,0.31024,1.108,54.36,10.37,55.3402791825,135.68,56.20368,28.05024,62.8145652663,1.06368,0.31024,1.108,55.14,27.74,61.7246077347,135.59,56.78368,11.84024,58.0049790759,1.06368,0.31024,1.108,55.72,11.53,56.9004332145,135.7,57.27368,11.84024,58.4847476185,1.06368,0.31024,1.108,56.21,11.53,57.3803537807,135.54
2020-09-13 19:00:00,55.52976,10.71618,56.5543168949,0.80976,0.23618000000000003,0.8435,54.72,10.48,55.7145295233,135.36,56.28976,27.99618,62.8675049246,0.80976,0.23618000000000003,0.8435,55.48,27.76,62.0374725468,135.26,56.87976,11.86618,58.1043313829,0.80976,0.23618000000000003,0.8435,56.07,11.63,57.26344209,135.37,57.36976,11.87618,58.5861162209,0.80976,0.23618000000000003,0.8435,56.56,11.64,57.7453305472,135.19
2020-09-13 19:30:00,55.91392,10.66531,56.9220105685,0.7039200000000001,0.20531000000000002,0.7332500000000001,55.21,10.46,56.1921320115,135.36,56.69392,27.92531,63.1982871885,0.7039200000000001,0.20531000000000002,0.7332500000000001,55.99,27.72,62.4762234774,135.26,57.29392,11.82531,58.5015489159,0.7039200000000001,0.20531000000000002,0.7332500000000001,56.59,11.62,57.7706889348,135.37,57.77392,11.82531,58.9717202459,0.7039200000000001,0.20531000000000002,0.7332500000000001,57.07,11.62,58.240958955,135.19
2020-09-13 20:00:00,57.44416,10.30663,58.3614439511,0.6741600000000001,0.19663000000000003,0.70225,56.77,10.11,57.6632031715,135.36,58.23416,27.58663,64.4378735346,0.6741600000000001,0.19663000000000003,0.70225,57.56,27.39,63.7445346677,135.26,58.83416,11.45663,59.9392421863,0.6741600000000001,0.19663000000000003,0.70225,58.16,11.26,59.2399628629,135.37,59.31416,11.44663,60.4085665685,0.6741600000000001,0.19663000000000003,0.70225,58.64,11.25,59.7093970829,135.19
2020-09-13 20:30:00,57.7732,10.7051,58.7566320023,0.7032,0.2051,0.7325,57.07,10.5,58.027880368,136.35,58.5832,28.2351,65.0323934224,0.7032,0.2051,0.7325,57.88,28.03,64.3099937801,136.29,59.2032,11.8851,60.3843894748,0.7032,0.2051,0.7325,58.5,11.68,59.65460921,136.38,59.6632,11.8651,60.831554577,0.7032,0.2051,0.7325,58.96,11.66,60.1018901533,136.21
2020-09-13 21:00:00,55.59352,11.65936,56.8029941253,0.68352,0.19936,0.712,54.91,11.46,56.093134161,137.01,56.36352,29.35936,63.5516986901,0.68352,0.19936,0.712,55.68,29.16,62.8535440528,136.92,56.97352,12.86936,58.4089240442,0.68352,0.19936,0.712,56.29,12.67,57.698292869,137.04,57.45352,12.83936,58.8706728822,0.68352,0.19936,0.712,56.77,12.64,58.1601452887,136.85
2020-09-13 21:30:00,53.27608,12.495940000000001,54.7219262878,0.70608,0.20594,0.7355,52.57,12.29,53.9874892915,137.62,54.00608,30.35594,61.9527220568,0.70608,0.20594,0.7355,53.3,30.15,61.2365291309,137.56,54.61608,13.745940000000001,56.3193311488,0.70608,0.20594,0.7355,53.91,13.54,55.5843476169,137.61,55.08608,13.71594,56.7679770632,0.70608,0.20594,0.7355,54.38,13.51,56.0330661306,137.45
2020-09-13 22:00:00,50.78624,19.69307,54.4707185501,0.6962400000000001,0.20307000000000003,0.7252500000000001,50.09,19.49,53.7481925277,136.95,51.12624,28.55307,58.5591173342,0.6962400000000001,0.20307000000000003,0.7252500000000001,50.43,28.35,57.8524623504,136.88,51.73624,11.66307,53.0345710944,0.6962400000000001,0.20307000000000003,0.7252500000000001,51.04,11.46,52.3107369476,136.97,52.21624,11.78307,53.5292112623,0.6962400000000001,0.20307000000000003,0.7252500000000001,51.52,11.58,52.8053671515,136.79
2020-09-13 22:30:00,48.40816,26.74238,55.3037507105,0.72816,0.21238,0.7585000000000001,47.68,26.53,54.5639377245,135.22,48.39816,26.64238,55.2467040053,0.72816,0.21238,0.7585000000000001,47.67,26.43,54.5066399625,135.18,48.99816,9.43238,49.8977902903,0.72816,0.21238,0.7585000000000001,48.27,9.22,49.142662728,135.25,49.45816,9.40238,50.3439603155,0.72816,0.21238,0.7585000000000001,48.73,9.19,49.5890007965,135.07
2020-09-13 23:00:00,45.6564,26.92895,53.0063695141,0.7164,0.20895000000000002,0.7462500000000001,44.94,26.72,52.2834773136,134.72,45.6564,26.82895,52.9556363295,0.7164,0.20895000000000002,0.7462500000000001,44.94,26.62,52.232442026,134.69,46.2664,9.73895,47.2803015648,0.7164,0.20895000000000002,0.7462500000000001,45.55,9.53,46.5362589816,134.76,46.6864,9.71895,47.6872932138,0.7164,0.20895000000000002,0.7462500000000001,45.97,9.51,46.9433807901,134.6
2020-09-13 23:30:00,43.0772,26.9321,50.8033775477,0.7272000000000001,0.2121,0.7575000000000001,42.35,26.72,50.0747531197,134.0,43.0972,26.8421,50.7726991625,0.7272000000000001,0.2121,0.7575000000000001,42.37,26.63,50.0437188866,133.96,43.6472,9.9121,44.758549957,0.7272000000000001,0.2121,0.7575000000000001,42.92,9.7,44.0024590222,134.03,44.1272,9.9021,45.2245659377,0.7272000000000001,0.2121,0.7575000000000001,43.4,9.69,44.4685967847,133.83
2020-09-14 00:00:00,41.0736,27.34105,49.3413987648,0.7236,0.21105000000000002,0.75375,40.35,27.13,48.6226223069,134.5,41.1036,27.25105,49.3165860443,0.7236,0.21105000000000002,0.75375,40.38,27.04,48.597386761,134.46,41.6636,10.21105,42.8966328173,0.7236,0.21105000000000002,0.75375,40.94,10.0,42.1436068698,134.52,42.1136,10.20105,43.3314750045,0.7236,0.21105000000000002,0.75375,41.39,9.99,42.5785415438,134.33
2020-09-14 00:30:00,39.70544,27.56742,48.3371969714,0.7454400000000001,0.21742000000000003,0.7765000000000001,38.96,27.35,47.6015136314,134.89,39.72544,27.47742,48.3023725406,0.7454400000000001,0.21742000000000003,0.7765000000000001,38.98,27.26,47.5662485382,134.87,40.28544,10.31742,41.5856445357,0.7454400000000001,0.21742000000000003,0.7765000000000001,39.54,10.1,40.8095773073,134.93,40.74544,10.31742,42.0314172525,0.7454400000000001,0.21742000000000003,0.7765000000000001,40.0,10.1,41.2554238858,134.78
2020-09-14 01:00:00,38.93976,27.67868,47.7746191549,0.7497600000000001,0.21868,0.781,38.19,27.46,47.0375137523,135.38,38.95976,27.57868,47.7330754278,0.7497600000000001,0.21868,0.781,38.21,27.36,46.9954646748,135.35,39.52976,10.30868,40.8518152473,0.7497600000000001,0.21868,0.781,38.78,10.09,40.0711429834,135.4,39.98976,10.29868,41.2945966756,0.7497600000000001,0.21868,0.781,39.24,10.08,40.5139975811,135.22
2020-09-14 01:30:00,38.61584,27.84337,47.6071040063,0.7658400000000001,0.22337,0.7977500000000001,37.85,27.62,46.856023092,135.03,38.63584,27.763370000000002,47.5765997762,0.7658400000000001,0.22337,0.7977500000000001,37.87,27.54,46.8250840896,135.01,39.20584,10.58337,40.6091813592,0.7658400000000001,0.22337,0.7977500000000001,38.44,10.36,39.8115963006,135.05,39.65584,10.59337,41.0463778434,0.7658400000000001,0.22337,0.7977500000000001,38.89,10.37,40.2488384926,134.88
2020-09-14 02:00:00,38.54216,27.78938,47.5157630503,0.75216,0.21938000000000002,0.7835000000000001,37.79,27.57,46.7780824746,135.26,38.56216,27.69938,47.4794253993,0.75216,0.21938000000000002,0.7835000000000001,37.81,27.48,46.7412719125,135.22,39.15216,10.43938,40.5200232903,0.75216,0.21938000000000002,0.7835000000000001,38.4,10.22,39.7367386684,135.28,39.57216,10.44938,40.9285400357,0.75216,0.21938000000000002,0.7835000000000001,38.82,10.23,40.1453023404,135.12
2020-09-14 02:30:00,38.19872,28.14421,47.4472208476,0.7687200000000001,0.22421000000000002,0.8007500000000001,37.43,27.92,46.696159371,135.69,38.21872,28.04421,47.4040955294,0.7687200000000001,0.22421000000000002,0.8007500000000001,37.45,27.82,46.6524908231,135.64,38.78872,10.734210000000001,40.2465907073,0.7687200000000001,0.22421000000000002,0.8007500000000001,38.02,10.51,39.4459186735,135.71,39.21872,10.74421,40.6638174175,0.7687200000000001,0.22421000000000002,0.8007500000000001,38.45,10.52,39.8631772442,135.55
2020-09-14 03:00:00,37.76832,28.05826,47.0501004234,0.7483200000000001,0.21826,0.7795000000000001,37.02,27.84,46.3200388601,136.07,37.78832,27.97826,47.0185087072,0.7483200000000001,0.21826,0.7795000000000001,37.04,27.76,46.2880027653,136.04,38.39832,10.51826,39.8128719417,0.7483200000000001,0.21826,0.7795000000000001,37.65,10.3,39.0334792198,136.07,38.80832,10.54826,40.2163087596,0.7483200000000001,0.21826,0.7795000000000001,38.06,10.33,39.43694334,135.88
2020-09-14 03:30:00,37.28848,28.48414,46.9230963626,0.76848,0.22414,0.8005,36.52,28.26,46.1772454787,136.71,37.29848,28.39414,46.8764738078,0.76848,0.22414,0.8005,36.53,28.17,46.130139822,136.67,37.91848,10.79414,39.4249233842,0.76848,0.22414,0.8005,37.15,10.57,38.624440449,136.72,38.30848,10.80414,39.8028777986,0.76848,0.22414,0.8005,37.54,10.58,39.0024101819,136.53
2020-09-14 04:00:00,37.08792,28.50106,46.774183382,0.75792,0.22106,0.7895000000000001,36.33,28.28,46.0394102916,136.52,37.09792,28.41106,46.7273367383,0.75792,0.22106,0.7895000000000001,36.34,28.19,45.9920830144,136.47,37.71792,10.86106,39.2505301041,0.75792,0.22106,0.7895000000000001,36.96,10.64,38.4610348275,136.53,38.10792,10.87106,39.6281908778,0.75792,0.22106,0.7895000000000001,37.35,10.65,38.8387049218,136.3
