Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-14 04:30:00,38.06976,27.94868,47.2274850082,0.7497600000000001,0.21868,0.781,37.32,27.73,46.494465262,136.16,38.07976,27.85868,47.1823502276,0.7497600000000001,0.21868,0.781,37.33,27.64,46.4488805032,136.13,38.69976,10.38868,40.0698901446,0.7497600000000001,0.21868,0.781,37.95,10.17,39.2890748173,136.16,39.08976,10.39868,40.4492507051,0.7497600000000001,0.21868,0.781,38.34,10.18,39.6684761492,135.96
2020-09-14 05:00:00,38.8856,27.74455,47.768713004,0.7356,0.21455000000000002,0.7662500000000001,38.15,27.53,47.0459711346,136.59,38.8756,27.65455,47.708347394,0.7356,0.21455000000000002,0.7662500000000001,38.14,27.44,46.9852444923,136.54,39.5456,10.09455,40.8136548114,0.7356,0.21455000000000002,0.7662500000000001,38.81,9.88,40.0478526266,136.6,39.8756,10.10455,41.1359381328,0.7356,0.21455000000000002,0.7662500000000001,39.14,9.89,40.370183304,136.42
2020-09-14 05:30:00,40.55048,26.70889,48.5562172462,0.75048,0.21889000000000003,0.7817500000000001,39.8,26.49,47.8096235082,134.76,40.53048,26.61889,48.4900516999,0.75048,0.21889000000000003,0.7817500000000001,39.78,26.4,47.743150294,134.74,41.18048,9.52889,42.2685660706,0.75048,0.21889000000000003,0.7817500000000001,40.43,9.31,41.4880826262,134.78,41.52048,9.52889,42.599882676600004,0.75048,0.21889000000000003,0.7817500000000001,40.77,9.31,41.8194811063,134.61
2020-09-14 06:00:00,42.91512,25.63441,49.9883036386,0.7351200000000001,0.21441000000000002,0.76575,42.18,25.42,49.247627354,134.35,42.87512,25.55441,49.9129620987,0.7351200000000001,0.21441000000000002,0.76575,42.14,25.34,49.1720977791,134.33,43.57512,8.53441,44.4030093244,0.7351200000000001,0.21441000000000002,0.76575,42.84,8.32,43.6404399611,134.39,43.84512,8.52441,44.6660957961,0.7351200000000001,0.21441000000000002,0.76575,43.11,8.31,43.9036239962,134.24
2020-09-14 06:30:00,48.52008,15.871690000000001,51.05006079,0.7600800000000001,0.22169000000000003,0.7917500000000001,47.76,15.65,50.2587315797,135.44,48.84008,25.78169,55.2272482898,0.7600800000000001,0.22169000000000003,0.7917500000000001,48.08,25.56,54.4518135602,135.39,49.59008,9.28169,50.4512220235,0.7600800000000001,0.22169000000000003,0.7917500000000001,48.83,9.06,49.6633919502,135.45,49.83008,9.44169,50.71668742,0.7600800000000001,0.22169000000000003,0.7917500000000001,49.07,9.22,49.9286821376,135.26
2020-09-14 07:00:00,52.07304,9.14672,52.8702561144,0.74304,0.21672000000000002,0.774,51.33,8.93,52.1009961517,136.48,52.71304,26.67672,59.0788623452,0.74304,0.21672000000000002,0.774,51.97,26.46,58.3182004181,136.44,53.48304,10.27672,54.461422508,0.74304,0.21672000000000002,0.774,52.74,10.06,53.6908856325,136.49,53.71304,10.29672,54.6910697354,0.74304,0.21672000000000002,0.774,52.97,10.08,53.9205647226,136.32
2020-09-14 07:30:00,57.419200000000004,7.5106,57.9083209997,0.8592000000000001,0.2506,0.895,56.56,7.26,57.0240405443,136.25,58.1492,24.9906,63.2918600532,0.8592000000000001,0.2506,0.895,57.29,24.74,62.4036192861,136.21,58.9492,8.6406,59.5790915423,0.8592000000000001,0.2506,0.895,58.09,8.39,58.6927610528,136.25,59.1492,8.6106,59.772655060700004,0.8592000000000001,0.2506,0.895,58.29,8.36,58.886447507,136.09
2020-09-14 08:00:00,60.3352,6.23235,60.6562325368,1.1052,0.32235,1.15125,59.23,5.91,59.5241211611,136.38,61.0952,23.68235,65.5246302131,1.1052,0.32235,1.15125,59.99,23.36,64.377711205,136.33,61.9352,7.33235,62.3677188581,1.1052,0.32235,1.15125,60.83,7.01,61.2325811966,136.39,62.1052,7.27235,62.5295365532,1.1052,0.32235,1.15125,61.0,6.95,61.394645532,136.21
2020-09-14 08:30:00,61.6124,5.6382,61.8698402536,1.5024000000000002,0.43820000000000003,1.565,60.11,5.2,60.3345017382,136.84,62.3624,23.1782,66.5304282941,1.5024000000000002,0.43820000000000003,1.565,60.86,22.74,64.969586731,136.81,63.2924,6.7582,63.652189004,1.5024000000000002,0.43820000000000003,1.565,61.79,6.32,62.1123699435,136.86,63.3424,6.6882,63.6945182649,1.5024000000000002,0.43820000000000003,1.565,61.84,6.25,62.1550327809,136.67
2020-09-14 09:00:00,62.17584,4.57712,62.3440863852,1.8758400000000002,0.54712,1.9540000000000002,60.3,4.03,60.4345174548,136.35,62.91584,21.99712,66.6504029335,1.8758400000000002,0.54712,1.9540000000000002,61.04,21.45,64.6991816022,136.3,63.87584,5.65712,64.1258601689,1.8758400000000002,0.54712,1.9540000000000002,62.0,5.11,62.2102250438,136.35,63.87584,5.5871200000000005,64.1197227505,1.8758400000000002,0.54712,1.9540000000000002,62.0,5.04,62.2045143056,136.15
2020-09-14 09:30:00,63.00384,3.79487,63.1180235199,2.31384,0.6748700000000001,2.41025,60.69,3.12,60.7701448081,136.08,63.74384,21.12487,67.1530883166,2.31384,0.6748700000000001,2.41025,61.43,20.45,64.7444777568,136.06,64.72384,4.84487,64.9049168373,2.31384,0.6748700000000001,2.41025,62.41,4.17,62.549156669,136.09,64.71384,4.77487,64.8897562876,2.31384,0.6748700000000001,2.41025,62.4,4.1,62.5345504501,135.92
2020-09-14 10:00:00,63.34176,3.58343,63.4430416237,2.41176,0.7034300000000001,2.51225,60.93,2.88,60.9980270173,136.08,64.08176,20.88343,67.3987359916,2.41176,0.7034300000000001,2.51225,61.67,20.18,64.8877592463,136.06,65.08176,4.63343,65.2464877082,2.41176,0.7034300000000001,2.51225,62.67,3.93,62.7931031245,136.09,65.03176,4.5534300000000005,65.1909773931,2.41176,0.7034300000000001,2.51225,62.62,3.85,62.7382411293,135.92
2020-09-14 10:30:00,62.82192,3.53931,62.9215412062,2.67192,0.7793100000000001,2.7832500000000002,60.15,2.76,60.2132884005,136.0,63.56192,20.84931,66.8940311355,2.67192,0.7793100000000001,2.7832500000000002,60.89,20.07,64.1123779001,135.95,64.54192,4.59931,64.7055877785,2.67192,0.7793100000000001,2.7832500000000002,61.87,3.8200000000000003,61.9878157383,136.01,64.51192,4.52931,64.670723447,2.67192,0.7793100000000001,2.7832500000000002,61.84,3.75,61.9535963444,135.92
2020-09-14 11:00:00,62.97128,3.14204,63.0496195088,2.9212800000000003,0.85204,3.043,60.05,2.29,60.0936485829,135.89,63.69128,20.39204,66.8761126517,2.9212800000000003,0.85204,3.043,60.77,19.54,63.8341953815,135.83,64.70128,4.18204,64.8362945595,2.9212800000000003,0.85204,3.043,61.78,3.33,61.8696799733,135.89,64.63128,4.10204,64.7613240028,2.9212800000000003,0.85204,3.043,61.71,3.25,61.7955224915,135.74
2020-09-14 11:30:00,63.24552,2.6803600000000003,63.3022916631,3.15552,0.9203600000000001,3.287,60.09,1.76,60.1157691459,135.6,63.95552,19.87036,66.971185931,3.15552,0.9203600000000001,3.287,60.8,18.95,63.6847116661,135.58,64.98552,3.71036,65.091355655,3.15552,0.9203600000000001,3.287,61.83,2.79,61.8929155881,135.62,64.89552,3.63036,64.9969847747,3.15552,0.9203600000000001,3.287,61.74,2.71,61.7994474085,135.49
2020-09-14 12:00:00,63.24144,2.7316700000000003,63.3004088001,3.33144,0.97167,3.47025,59.91,1.76,59.9358465361,135.78,63.95144,19.91167,66.9795586747,3.33144,0.97167,3.47025,60.62,18.94,63.5099047393,135.74,64.98144,3.76167,65.0902274206,3.33144,0.97167,3.47025,61.65,2.79,61.7130990957,135.81,64.89144,3.67167,64.9952317164,3.33144,0.97167,3.47025,61.56,2.7,61.6191820783,135.59
2020-09-14 12:30:00,63.71192,2.48556,63.760385496,3.48192,1.01556,3.627,60.23,1.47,60.2479360642,135.42,64.43192,19.60556,67.3487215751,3.48192,1.01556,3.627,60.95,18.59,63.7219789398,135.38,65.45192,3.4955600000000002,65.5451964022,3.48192,1.01556,3.627,61.97,2.48,62.0196041587,135.46,65.36192,3.41556,65.4511011076,3.48192,1.01556,3.627,61.88,2.4,61.9265242041,135.27
2020-09-14 13:00:00,63.33832,2.57201,63.3905199211,3.53832,1.03201,3.68575,59.8,1.54,59.8198261448,135.32,64.05832,19.69201,67.0167413343,3.53832,1.03201,3.68575,60.52,18.66,63.3313982161,135.28,65.09832,3.60201,65.1978967672,3.53832,1.03201,3.68575,61.56,2.5700000000000003,61.613622682,135.32,64.97832,3.51201,65.0731610133,3.53832,1.03201,3.68575,61.44,2.48,61.4900317125,135.14
2020-09-14 13:30:00,63.17112,2.73991,63.2305109015,3.53112,1.02991,3.6782500000000002,59.64,1.71,59.6645095513,135.32,63.86112,19.84991,66.8749697171,3.53112,1.02991,3.6782500000000002,60.33,18.82,63.1973203546,135.28,64.90112,3.7699100000000003,65.0105191385,3.53112,1.02991,3.6782500000000002,61.37,2.74,61.4311362421,135.32,64.80112,3.6899100000000002,64.906090539,3.53112,1.02991,3.6782500000000002,61.27,2.66,61.3277139636,135.14
2020-09-14 14:00:00,62.4604,2.8634500000000003,62.5260019037,3.4404,1.00345,3.58375,59.02,1.8599999999999999,59.0493014353,135.63,63.1604,20.03345,66.2614159754,3.4404,1.00345,3.58375,59.72,19.03,62.6786989335,135.56,64.1904,3.89345,64.3083696346,3.4404,1.00345,3.58375,60.75,2.89,60.8187027155,135.64,64.0804,3.80345,64.193176398,3.4404,1.00345,3.58375,60.64,2.8,60.7046093802,135.47
2020-09-14 14:30:00,62.25616,2.76013,62.3173152147,3.32616,0.97013,3.46475,58.93,1.79,58.9571793762,135.51,62.94616,19.92013,66.0229553865,3.32616,0.97013,3.46475,59.62,18.95,62.5591472129,135.46,63.96616,3.79013,64.0783482197,3.32616,0.97013,3.46475,60.64,2.8200000000000003,60.7055351677,135.52,63.89616,3.71013,64.0037836957,3.32616,0.97013,3.46475,60.57,2.74,60.6319429014,135.32
2020-09-14 15:00:00,62.17616,3.03763,62.2503178174,3.14616,0.9176300000000001,3.27725,59.03,2.12,59.0680565111,135.68,62.89616,20.21763,66.0657211083,3.14616,0.9176300000000001,3.27725,59.75,19.3,62.7897483671,135.62,63.88616,4.06763,64.0155219721,3.14616,0.9176300000000001,3.27725,60.74,3.15,60.821625266,135.71,63.83616,3.99763,63.9612098788,3.14616,0.9176300000000001,3.27725,60.69,3.08,60.7681042982,135.53
2020-09-14 15:30:00,61.53064,3.25977,61.6169275383,3.05064,0.8897700000000001,3.17775,58.48,2.37,58.5280044081,135.96,62.23064,20.53977,65.5326995206,3.05064,0.8897700000000001,3.17775,59.18,19.65,62.3569955979,135.92,63.21064,4.28977,63.3560347233,3.05064,0.8897700000000001,3.17775,60.16,3.4,60.2560005311,135.97,63.19064,4.22977,63.3320451104,3.05064,0.8897700000000001,3.17775,60.14,3.34,60.2326755175,135.83
2020-09-14 16:00:00,62.70752,3.31886,62.7952856212,3.04752,0.8888600000000001,3.1745,59.66,2.43,59.7094674235,135.82,63.43752,20.54886,66.6826408524,3.04752,0.8888600000000001,3.1745,60.39,19.66,63.5095874652,135.78,64.38752,4.34886,64.5342181718,3.04752,0.8888600000000001,3.1745,61.34,3.46,61.4375064598,135.82,64.41752,4.27886,64.5594727817,3.04752,0.8888600000000001,3.1745,61.37,3.39,61.463558309,135.64
2020-09-14 16:30:00,63.71216,3.9193800000000003,63.8326003814,2.67216,0.7793800000000001,2.7835,61.04,3.14,61.1207100744,136.18,64.47216,21.25938,67.8868223814,2.67216,0.7793800000000001,2.7835,61.8,20.48,65.105071999,136.13,65.42216,4.96938,65.6106222852,2.67216,0.7793800000000001,2.7835,62.75,4.19,62.8897336614,136.21,65.45216,4.91938,65.6367697884,2.67216,0.7793800000000001,2.7835,62.78,4.14,62.9163571736,136.02
2020-09-14 17:00:00,64.86376,4.04443,64.9897282296,2.24376,0.6544300000000001,2.33725,62.62,3.39,62.7116934869,136.18,65.64376,21.384430000000002,69.03909815,2.24376,0.6544300000000001,2.33725,63.4,20.73,66.7030201715,136.13,66.58376,5.10443,66.7791307323,2.24376,0.6544300000000001,2.33725,64.34,4.45,64.4937058945,136.21,66.64376,5.03443,66.8336459604,2.24376,0.6544300000000001,2.33725,64.4,4.38,64.5487753563,136.02
2020-09-14 17:30:00,65.67432,4.49376,65.8278830466,1.8643200000000002,0.54376,1.9420000000000002,63.81,3.95,63.9321405867,136.18,66.50432,21.85376,70.002938544,1.8643200000000002,0.54376,1.9420000000000002,64.64,21.31,68.0620724045,136.13,67.41432,5.56376,67.6435212448,1.8643200000000002,0.54376,1.9420000000000002,65.55,5.02,65.7419417115,136.21,67.51432,5.49376,67.7374697195,1.8643200000000002,0.54376,1.9420000000000002,65.65,4.95,65.8363501418,136.02
2020-09-14 18:00:00,66.2616,4.6763,66.4264060164,1.4616,0.4263,1.5225,64.8,4.25,64.9392215845,136.18,67.1216,22.0263,70.6432380221,1.4616,0.4263,1.5225,65.66,21.6,69.1216000972,136.13,67.9916,5.7463,68.2339917801,1.4616,0.4263,1.5225,66.53,5.32,66.7423651064,136.21,68.1516,5.6963,68.3892419628,1.4616,0.4263,1.5225,66.69,5.27,66.8978998176,136.02
2020-09-14 18:30:00,65.43984,5.36537,65.6594231962,1.14984,0.33537,1.19775,64.29,5.03,64.4864714494,136.57,66.27984,22.82537,70.1000335668,1.14984,0.33537,1.19775,65.13,22.49,68.90367914710001,136.55,67.14984,6.46537,67.4603737113,1.14984,0.33537,1.19775,66.0,6.13,66.2840621869,136.61,67.31984,6.40537,67.623883521,1.14984,0.33537,1.19775,66.17,6.07,66.4478276545,136.43
2020-09-14 19:00:00,64.87616,5.6913800000000005,65.1253248948,0.8961600000000001,0.26138,0.9335,63.98,5.43,64.2100093443,136.49,65.72616,23.12138,69.6744309015,0.8961600000000001,0.26138,0.9335,64.83,22.86,68.7423341181,136.44,66.57616,6.78138,66.9206410239,0.8961600000000001,0.26138,0.9335,65.68,6.52,66.002824182,136.49,66.77616,6.73138,67.1145812849,0.8961600000000001,0.26138,0.9335,65.88,6.47,66.1969432829,136.32
2020-09-14 19:30:00,64.61128,5.85079,64.8756444813,0.7912800000000001,0.23079000000000002,0.82425,63.82,5.62,64.0669712098,135.72,65.45128,23.11079,69.411660894,0.7912800000000001,0.23079000000000002,0.82425,64.66,22.88,68.5887016935,135.68,66.28128,6.93079,66.6426584739,0.7912800000000001,0.23079000000000002,0.82425,65.49,6.7,65.831831966,135.72,66.50128,6.91079,66.8593991901,0.7912800000000001,0.23079000000000002,0.82425,65.71,6.68,66.0486676626,135.55
2020-09-14 20:00:00,66.2036,5.3298,66.4177944605,0.7536,0.21980000000000002,0.785,65.45,5.11,65.6491782127,135.04,67.0836,22.4098,70.7277069118,0.7536,0.21980000000000002,0.785,66.33,22.19,69.9432984638,134.99,67.9036,6.3898,68.2035808224,0.7536,0.21980000000000002,0.785,67.15,6.17,67.4328658741,135.07,68.1136,6.3698,68.4107948865,0.7536,0.21980000000000002,0.785,67.36,6.15,67.6401663215,134.88
2020-09-14 20:30:00,66.01776,5.64393,66.2585736434,0.7677600000000001,0.22393000000000002,0.7997500000000001,65.25,5.42,65.4747195488,135.28,66.90776,22.80393,70.6871103644,0.7677600000000001,0.22393000000000002,0.7997500000000001,66.14,22.58,69.8881678112,135.25,67.71776,6.70393,68.0487890918,0.7677600000000001,0.22393000000000002,0.7997500000000001,66.95,6.48,67.2628641971,135.3,67.93776,6.69393,68.2667410432,0.7677600000000001,0.22393000000000002,0.7997500000000001,67.17,6.47,67.4808847008,135.12
2020-09-14 21:00:00,63.64512,6.24316,63.9505930121,0.76512,0.22316000000000003,0.797,62.88,6.02,63.1675138026,135.72,64.47512,23.50316,68.625357041,0.76512,0.22316000000000003,0.797,63.71,23.28,67.8301002506,135.68,65.32512,7.32316,65.7343135311,0.76512,0.22316000000000003,0.797,64.56,7.1,64.9492386406,135.74,65.50512,7.30316,65.9109770236,0.76512,0.22316000000000003,0.797,64.74,7.08,65.1259855971,135.59
2020-09-14 21:30:00,61.34368,6.69149,61.7075612414,0.79368,0.23149000000000003,0.8267500000000001,60.55,6.46,60.8936293876,134.94,62.13368,23.77149,66.5257688957,0.79368,0.23149000000000003,0.8267500000000001,61.34,23.54,65.7018051502,134.9,62.96368,7.75149,63.439030544,0.79368,0.23149000000000003,0.8267500000000001,62.17,7.52,62.6231530666,134.98,63.12368,7.72149,63.5941851474,0.79368,0.23149000000000003,0.8267500000000001,62.33,7.49,62.7784118945,134.77
2020-09-14 22:00:00,58.35296,7.49128,58.8318554594,0.7929600000000001,0.23128,0.8260000000000001,57.56,7.26,58.0160426089,135.15,59.08296,24.641280000000002,64.0155359456,0.7929600000000001,0.23128,0.8260000000000001,58.29,24.41,63.1947165513,135.13,59.94296,8.57128,60.5526654607,0.7929600000000001,0.23128,0.8260000000000001,59.15,8.34,59.7350659161,135.17,60.05296,8.54128,60.6573282366,0.7929600000000001,0.23128,0.8260000000000001,59.26,8.31,59.8398170118,134.99
2020-09-14 22:30:00,55.10976,8.44743,55.7534278844,0.77976,0.22743000000000002,0.81225,54.33,8.22,54.9483148058,135.06,55.78976,25.58743,61.3776335065,0.77976,0.22743000000000002,0.81225,55.01,25.36,60.5741669361,135.03,56.60976,9.53743,57.4075561077,0.77976,0.22743000000000002,0.81225,55.83,9.31,56.6009275542,135.08,56.74976,9.517430000000001,57.542303863,0.77976,0.22743000000000002,0.81225,55.97,9.29,56.7357471089,134.99
2020-09-14 23:00:00,52.5556,8.7733,53.2828479367,0.7656000000000001,0.2233,0.7975,51.79,8.55,52.4910144691,135.88,53.1956,26.1133,59.2593983791,0.7656000000000001,0.2233,0.7975,52.43,25.89,58.4739001607,135.82,54.0256,9.8833,54.9221728835,0.7656000000000001,0.2233,0.7975,53.26,9.66,54.1289497404,135.88,54.1556,9.8533,55.0446776015,0.7656000000000001,0.2233,0.7975,53.39,9.63,54.2515345405,135.69
2020-09-14 23:30:00,49.30328,9.48429,50.2072223446,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.5,9.25,49.3742088544,136.23,49.87328,26.94429,56.6863195274,0.8032800000000001,0.23429000000000003,0.8367500000000001,49.07,26.71,55.8684973845,136.2,50.72328,10.61429,51.8219479194,0.8032800000000001,0.23429000000000003,0.8367500000000001,49.92,10.38,50.9877514703,136.24,50.80328,10.58429,51.8941273514,0.8032800000000001,0.23429000000000003,0.8367500000000001,50.0,10.35,51.0599892284,136.08
2020-09-15 00:00:00,47.07368,10.17149,48.1600514697,0.79368,0.23149000000000003,0.8267500000000001,46.28,9.94,47.3354201418,136.81,47.58368,27.75149,55.0849507539,0.79368,0.23149000000000003,0.8267500000000001,46.79,27.52,54.2830958955,136.77,48.48368,11.32149,49.7879841143,0.79368,0.23149000000000003,0.8267500000000001,47.69,11.09,48.96247747,136.81,48.49368,11.29149,49.7909102785,0.79368,0.23149000000000003,0.8267500000000001,47.7,11.06,48.9654327051,136.64
2020-09-15 00:30:00,45.17648,10.53814,46.3892955309,0.8164800000000001,0.23814000000000002,0.8505,44.36,10.3,45.5400878348,137.01,45.65648,28.19814,53.6623635843,0.8164800000000001,0.23814000000000002,0.8505,44.84,27.96,52.8430430615,136.97,46.54648,11.69814,47.9939712865,0.8164800000000001,0.23814000000000002,0.8505,45.73,11.46,47.1440823434,137.02,46.57648,11.67814,48.0181990817,0.8164800000000001,0.23814000000000002,0.8505,45.76,11.44,47.1683283571,136.81
2020-09-15 01:00:00,44.58344,10.60017,45.826266772,0.8234400000000001,0.24017000000000002,0.8577500000000001,43.76,10.36,44.9696253042,136.3,45.06344,28.08017,53.0962293564,0.8234400000000001,0.24017000000000002,0.8577500000000001,44.24,27.84,52.2708637771,136.26,45.92344,11.76017,47.4053155233,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.1,11.52,46.5480439976,136.3,45.96344,11.72017,47.4341670261,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.14,11.48,46.5769256177,136.13
2020-09-15 01:30:00,44.0616,10.46255,45.2867480292,0.8316,0.24255000000000002,0.8662500000000001,43.23,10.22,44.4216309921,136.13,44.5316,27.91255,52.5563873003,0.8316,0.24255000000000002,0.8662500000000001,43.7,27.67,51.7234849947,136.09,45.4016,11.60255,46.8606919396,0.8316,0.24255000000000002,0.8662500000000001,44.57,11.36,45.9949399391,136.14,45.4316,11.58255,46.8848135654,0.8316,0.24255000000000002,0.8662500000000001,44.6,11.34,46.0190786522,135.96
2020-09-15 02:00:00,43.78032,10.62926,45.0521651805,0.82032,0.23926000000000003,0.8545,42.96,10.39,44.1985712439,136.13,44.24032,28.09926,52.4096777919,0.82032,0.23926000000000003,0.8545,43.42,27.86,51.5894950547,136.09,45.10032,11.77926,46.6131937358,0.82032,0.23926000000000003,0.8545,44.28,11.54,45.7590428222,136.14,45.13032,11.75926,46.6371737893,0.82032,0.23926000000000003,0.8545,44.31,11.52,45.7830372518,136.07
2020-09-15 02:30:00,43.23088,10.87234,44.5770878664,0.8308800000000001,0.24234000000000003,0.8655,42.4,10.63,43.7122053893,136.46,43.69088,28.41234,52.116734927,0.8308800000000001,0.24234000000000003,0.8655,42.86,28.17,51.2886780879,136.4,44.55088,12.04234,46.1497438937,0.8308800000000001,0.24234000000000003,0.8655,43.72,11.8,45.2844167457,136.49,44.59088,12.02234,46.1831488559,0.8308800000000001,0.24234000000000003,0.8655,43.76,11.78,45.3178331344,136.31
2020-09-15 03:00:00,42.95368,10.91024,44.317625866,0.8236800000000001,0.24024,0.858,42.13,10.67,43.4601633683,136.6,43.40368,28.47024,51.9079377668,0.8236800000000001,0.24024,0.858,42.58,28.23,51.0880543767,136.53,44.27368,12.06024,45.8869058621,0.8236800000000001,0.24024,0.858,43.45,11.82,45.0290450709,136.59,44.30368,12.04024,45.9106027057,0.8236800000000001,0.24024,0.858,43.48,11.8,45.0527513033,136.47
2020-09-15 03:30:00,42.2876,11.1243,43.7263211836,0.8376,0.24430000000000002,0.8725,41.45,10.88,42.8541351564,136.51,42.7276,28.6843,51.4629659877,0.8376,0.24430000000000002,0.8725,41.89,28.44,50.6320619766,136.53,43.5676,12.2943,45.269035579,0.8376,0.24430000000000002,0.8725,42.73,12.05,44.3965696873,136.59,43.6276,12.2743,45.3213627581,0.8376,0.24430000000000002,0.8725,42.79,12.03,44.4489032486,136.31
2020-09-15 04:00:00,42.00136,11.31248,43.4981200237,0.8313600000000001,0.24248000000000003,0.866,41.17,11.07,42.632309344,136.51,42.43136,28.88248,51.328529712,0.8313600000000001,0.24248000000000003,0.866,41.6,28.64,50.5055402902,136.53,43.28136,12.48248,45.0454040985,0.8313600000000001,0.24248000000000003,0.866,42.45,12.24,44.1794080992,136.59,43.33136,12.46248,45.0879159776,0.8313600000000001,0.24248000000000003,0.866,42.5,12.22,44.2219221654,136.31
2020-09-15 04:30:00,42.6548,10.8164,44.0048460059,0.8448,0.2464,0.88,41.81,10.57,43.125410143,136.59,43.1048,28.3864,51.612125397,0.8448,0.2464,0.88,42.26,28.14,50.7717165359,136.53,43.9648,11.9664,45.5642224558,0.8448,0.2464,0.88,43.12,11.72,44.6843686315,136.59,44.0048,11.9564,45.6001965347,0.8448,0.2464,0.88,43.16,11.71,44.7203499539,136.31
2020-09-15 05:00:00,42.95808,10.68444,44.2668487177,0.83808,0.24444000000000002,0.873,42.12,10.44,43.3945618713,136.59,43.40808,28.24444,51.7881241232,0.83808,0.24444000000000002,0.873,42.57,28.0,50.9529675289,136.53,44.25808,11.83444,45.8130070548,0.83808,0.24444000000000002,0.873,43.42,11.59,44.9402325317,136.59,44.31808,11.83444,45.8709732293,0.83808,0.24444000000000002,0.873,43.48,11.59,44.9982055198,136.45
2020-09-15 05:30:00,44.09,10.525,45.3288398815,0.84,0.245,0.875,43.25,10.28,44.4549311101,136.37,44.56,28.035,52.6455584546,0.84,0.245,0.875,43.72,27.79,51.8046571266,136.32,45.4,11.665,46.874643732,0.84,0.245,0.875,44.56,11.42,46.0001086955,136.36,45.46,11.655,46.930274077600004,0.84,0.245,0.875,44.62,11.41,46.055754255,136.2
2020-09-15 06:00:00,45.88712,10.12416,46.9907054384,0.8371200000000001,0.24416000000000002,0.872,45.05,9.88,46.1206775752,136.11,46.39712,27.55416,53.9622504868,0.8371200000000001,0.24416000000000002,0.872,45.56,27.31,53.118261455,136.06,47.23712,11.26416,48.5615774703,0.8371200000000001,0.24416000000000002,0.872,46.4,11.02,47.6906741408,136.11,47.32712,11.25416,48.646812894600004,0.8371200000000001,0.24416000000000002,0.872,46.49,11.01,47.7759374581,135.93
2020-09-15 06:30:00,50.02976,8.92493,50.8195952479,0.8397600000000001,0.24493,0.87475,49.19,8.68,49.9499599599,136.39,50.61976,26.42493,57.1019879511,0.8397600000000001,0.24493,0.87475,49.78,26.18,56.2444735063,136.35,51.42976,10.04493,52.4015346375,0.8397600000000001,0.24493,0.87475,50.59,9.8,51.5304579836,136.39,51.56976,10.05493,52.5408580417,0.8397600000000001,0.24493,0.87475,50.73,9.81,51.6698074314,136.22
2020-09-15 07:00:00,53.53208,7.84394,54.1037058236,0.80208,0.23394,0.8355,52.73,7.61,53.2763080553,136.63,54.20208,25.40394,59.8600504832,0.80208,0.23394,0.8355,53.4,25.17,59.0346415251,136.6,54.94208,8.98394,55.6717462691,0.80208,0.23394,0.8355,54.14,8.75,54.8425209122,136.63,55.20208,8.98394,55.9283542959,0.80208,0.23394,0.8355,54.4,8.75,55.0992059834,136.46
2020-09-15 07:30:00,58.11152,6.7546100000000004,58.5027650027,0.94152,0.27461,0.9807500000000001,57.17,6.48,57.5360695564,136.25,58.86152,24.16461,63.6286642415,0.94152,0.27461,0.9807500000000001,57.92,23.89,62.6534795522,136.21,59.63152,7.84461,60.1452914496,0.94152,0.27461,0.9807500000000001,58.69,7.57,59.1761860887,136.26,59.88152,7.84461,60.393164709,0.94152,0.27461,0.9807500000000001,58.94,7.57,59.4241407174,136.1
2020-09-15 08:00:00,60.98336,5.28723,61.212131134,1.29336,0.37723,1.34725,59.69,4.91,59.891603752099996,135.7,61.77336,22.55723,65.7630339246,1.29336,0.37723,1.34725,60.48,22.18,64.4188078126,135.66,62.55336,6.36723,62.876581214,1.29336,0.37723,1.34725,61.26,5.99,61.5521543084,135.7,62.78336,6.34723,63.1033883525,1.29336,0.37723,1.34725,61.49,5.97,61.7791307805,135.53
2020-09-15 08:30:00,62.71768,4.08974,62.8508819178,1.5076800000000001,0.43974,1.5705,61.21,3.65,61.318729602,135.7,63.51768,21.36974,67.0161283591,1.5076800000000001,0.43974,1.5705,62.01,20.93,65.4469632603,135.66,64.33768,5.12974,64.5418569631,1.5076800000000001,0.43974,1.5705,62.83,4.69,63.0048014043,135.7,64.53768,5.10974,64.7396445978,1.5076800000000001,0.43974,1.5705,63.03,4.67,63.2027673445,135.62
2020-09-15 09:00:00,63.05312,3.83841,63.1698451246,1.7431200000000002,0.50841,1.81575,61.31,3.33,61.4003664484,135.97,63.86312,21.11841,67.2642946671,1.7431200000000002,0.50841,1.81575,62.12,20.61,65.4497249803,135.93,64.69312,4.87841,64.8767960018,1.7431200000000002,0.50841,1.81575,62.95,4.37,63.1015007745,135.97,64.87312,4.85841,65.0547911092,1.7431200000000002,0.50841,1.81575,63.13,4.35,63.279691845,135.78
2020-09-15 09:30:00,64.56312,3.13966,64.6394146713,1.9531200000000002,0.56966,2.0345,62.61,2.5700000000000003,62.6627241668,135.97,65.36312,20.42966,68.4814461285,1.9531200000000002,0.56966,2.0345,63.41,19.86,66.4473302699,135.93,66.23312,4.17966,66.3648682862,1.9531200000000002,0.56966,2.0345,64.28,3.61,64.381289984,135.97,66.37312,4.13966,66.5020890157,1.9531200000000002,0.56966,2.0345,64.42,3.5700000000000003,64.518844534,135.78
2020-09-15 10:00:00,64.55688,2.78534,64.6169395302,2.00688,0.5853400000000001,2.0905,62.55,2.2,62.588677091,135.97,65.35688,20.09534,68.3764904997,2.00688,0.5853400000000001,2.0905,63.35,19.51,66.2862172703,136.02,66.26688,3.80534,66.3760498783,2.00688,0.5853400000000001,2.0905,64.26,3.22,64.3406248027,135.97,66.35688,3.77534,66.4641912269,2.00688,0.5853400000000001,2.0905,64.35,3.19,64.4290198591,135.88
2020-09-15 10:30:00,64.49768,2.8559900000000003,64.5608813777,2.55768,0.74599,2.66425,61.94,2.11,61.9759283916,136.05,65.29768,20.16599,68.3407211409,2.55768,0.74599,2.66425,62.74,19.42,65.6768147827,136.02,66.20768,3.86599,66.3204551376,2.55768,0.74599,2.66425,63.65,3.12,63.7264223066,136.05,66.28768,3.84599,66.3991578174,2.55768,0.74599,2.66425,63.73,3.1,63.8053516564,135.88
2020-09-15 11:00:00,64.83112,2.14741,64.8666747272,2.63112,0.76741,2.7407500000000002,62.2,1.38,62.2153067982,136.05,65.60112,19.42741,68.417331171,2.63112,0.76741,2.7407500000000002,62.97,18.66,65.6766054238,136.02,66.53112,3.15741,66.6059994772,2.63112,0.76741,2.7407500000000002,63.9,2.39,63.9446799976,136.05,66.60112,3.11741,66.6740386535,2.63112,0.76741,2.7407500000000002,63.97,2.35,64.0131502115,135.88
2020-09-15 11:30:00,64.40896,2.45928,64.4558933411,3.28896,0.9592800000000001,3.426,61.12,1.5,61.1384036429,136.05,65.18896,19.74928,68.1148630359,3.28896,0.9592800000000001,3.426,61.9,18.79,64.6890570344,136.02,66.11896,3.46928,66.2099144781,3.28896,0.9592800000000001,3.426,62.83,2.51,62.880116094,136.05,66.16896,3.43928,66.2582818552,3.28896,0.9592800000000001,3.426,62.88,2.48,62.9288868486,135.88
2020-09-15 12:00:00,64.58976,2.35368,64.6326303534,3.50976,1.02368,3.656,61.08,1.33,61.0944784739,135.8,65.35976,19.53368,68.2162948393,3.50976,1.02368,3.656,61.85,18.51,64.5603794908,135.77,66.26976,3.35368,66.3545647262,3.50976,1.02368,3.656,62.76,2.33,62.8032363816,135.8,66.33976,3.30368,66.4219696968,3.50976,1.02368,3.656,62.83,2.2800000000000002,62.8713551627,135.61
2020-09-15 12:30:00,64.80208,2.14519,64.8375771637,3.65208,1.06519,3.80425,61.15,1.08,61.15953646,135.67,65.56208,19.31519,68.3481009148,3.65208,1.06519,3.80425,61.91,18.25,64.5438657039,135.63,66.48208,3.15519,66.5569093713,3.65208,1.06519,3.80425,62.83,2.09,62.8647516499,135.68,66.54208,3.09519,66.6140271404,3.65208,1.06519,3.80425,62.89,2.03,62.9227542309,135.51
2020-09-15 13:00:00,63.93368,2.37024,63.9776013617,3.7036800000000003,1.08024,3.858,60.23,1.29,60.2438129603,135.67,64.68368,19.58024,67.5822776828,3.7036800000000003,1.08024,3.858,60.98,18.5,63.7244882286,135.63,65.62368,3.38024,65.7106794912,3.7036800000000003,1.08024,3.858,61.92,2.3,61.9627016842,135.68,65.66368,3.33024,65.7480750258,3.7036800000000003,1.08024,3.858,61.96,2.25,62.0008395104,135.51
2020-09-15 13:30:00,64.2092,2.6106,64.2622486146,3.4992,1.0206,3.645,60.71,1.5899999999999999,60.7308175476,135.87,64.9592,19.8206,67.9157849767,3.4992,1.0206,3.645,61.46,18.8,64.2710790325,135.82,65.8892,3.6206,65.9886006898,3.4992,1.0206,3.645,62.39,2.6,62.4441518479,135.87,65.9492,3.5705999999999998,66.0457883971,3.4992,1.0206,3.645,62.45,2.55,62.5020399667,135.69
2020-09-15 14:00:00,63.48608,2.43219,63.5326522503,2.95608,0.8621900000000001,3.07925,60.53,1.57,60.5503575547,135.69,64.25608,19.62219,67.1853716025,2.95608,0.8621900000000001,3.07925,61.3,18.76,64.1063772179,135.64,65.17608,3.44219,65.2669141002,2.95608,0.8621900000000001,3.07925,62.22,2.58,62.2734678655,135.69,65.24608,3.3921900000000003,65.3342016739,2.95608,0.8621900000000001,3.07925,62.29,2.5300000000000002,62.3413586634,135.5
2020-09-15 14:30:00,62.93256,2.77033,62.9935063039,3.53256,1.03033,3.6797500000000003,59.4,1.74,59.4254793838,135.69,63.67256,19.98033,66.7338630971,3.53256,1.03033,3.6797500000000003,60.14,18.95,63.0549133692,135.64,64.57256,3.77033,64.6825393229,3.53256,1.03033,3.6797500000000003,61.04,2.74,61.1014664308,135.69,64.66256,3.74033,64.7706471657,3.53256,1.03033,3.6797500000000003,61.13,2.71,61.1900400392,135.5
2020-09-15 15:00:00,62.856,2.7205,62.9148460719,2.916,0.8505,3.0375,59.94,1.87,59.9691629089,135.86,63.606,19.9705,66.667414126,2.916,0.8505,3.0375,60.69,19.12,63.6305783409,135.82,64.496,3.7305,64.60379746,2.916,0.8505,3.0375,61.58,2.88,61.6473097548,135.87,64.606,3.7005,64.7118917684,2.916,0.8505,3.0375,61.69,2.85,61.7557981084,135.69
2020-09-15 15:30:00,62.64408,3.00494,62.7161097602,2.55408,0.74494,2.6605,60.09,2.26,60.1324845653,135.86,63.40408,20.27494,66.5668878096,2.55408,0.74494,2.6605,60.85,19.53,63.907303182,135.82,64.28408,4.03494,64.4105867249,2.55408,0.74494,2.6605,61.73,3.29,61.8176107594,135.87,64.41408,3.99494,64.5378435327,2.55408,0.74494,2.6605,61.86,3.25,61.9453154,135.69
2020-09-15 16:00:00,64.07912,2.73016,64.1372543347,1.9891200000000002,0.58016,2.072,62.09,2.15,62.1272130391,135.63,64.87912,19.92016,67.8683504028,1.9891200000000002,0.58016,2.072,62.89,19.34,65.7965629801,135.59,65.74912,3.74016,65.8554141859,1.9891200000000002,0.58016,2.072,63.76,3.16,63.8382581216,135.65,65.90912,3.71016,66.0134636752,1.9891200000000002,0.58016,2.072,63.92,3.13,63.9965881903,135.44
2020-09-15 16:30:00,65.46384,3.32112,65.5480296088,1.9238400000000002,0.5611200000000001,2.004,63.54,2.76,63.5999150943,135.92,66.28384,20.59112,69.4085129361,1.9238400000000002,0.5611200000000001,2.004,64.36,20.03,67.4048254949,135.88,67.16384,4.35112,67.3046331897,1.9238400000000002,0.5611200000000001,2.004,65.24,3.79,65.3499938791,135.93,67.32384,4.32112,67.4623710701,1.9238400000000002,0.5611200000000001,2.004,65.4,3.76,65.5079964584,135.77
2020-09-15 17:00:00,66.89448,3.29839,66.9757480814,1.43448,0.41839000000000004,1.49425,65.46,2.88,65.5233240915,135.78,67.76448,20.53839,70.8085461894,1.43448,0.41839000000000004,1.49425,66.33,20.12,69.3143801819,135.75,68.63448,4.32839,68.7708281531,1.43448,0.41839000000000004,1.49425,67.2,3.91,67.3136546326,135.79,68.79448,4.28839,68.9280114849,1.43448,0.41839000000000004,1.49425,67.36,3.87,67.4710789894,135.64
2020-09-15 17:30:00,67.90024,3.61757,67.9965396529,1.26024,0.36757,1.31275,66.64,3.25,66.7192033825,135.78,68.78024,20.84757,71.8703178605,1.26024,0.36757,1.31275,67.52,20.48,70.5576416839,135.75,69.65024,4.64757,69.8051275979,1.26024,0.36757,1.31275,68.39,4.28,68.5237951372,135.79,69.83024,4.61757,69.9827433812,1.26024,0.36757,1.31275,68.57,4.25,68.7015822234,135.64
2020-09-15 18:00:00,67.7864,4.2102,67.9170214968,1.1664,0.3402,1.215,66.62,3.87,66.7323107647,135.78,68.6864,21.4402,71.9548728093,1.1664,0.3402,1.215,67.52,21.1,70.7400904721,135.75,69.5364,5.2602,69.7350745966,1.1664,0.3402,1.215,68.37,4.92,68.54679642400001,135.79,69.7364,5.2302,69.9322563414,1.1664,0.3402,1.215,68.57,4.89,68.7441415686,135.64
2020-09-15 18:30:00,67.26872,4.72671,67.4345792443,0.9487200000000001,0.27671,0.9882500000000001,66.32,4.45,66.4691274202,135.78,68.16872,21.95671,71.6175362636,0.9487200000000001,0.27671,0.9882500000000001,67.22,21.68,70.6296736507,135.75,68.95872,5.77671,69.2002560867,0.9487200000000001,0.27671,0.9882500000000001,68.01,5.5,68.2320313343,135.79,69.24872,5.74671,69.4867605912,0.9487200000000001,0.27671,0.9882500000000001,68.3,5.47,68.5186901509,135.64
2020-09-15 19:00:00,66.9376,4.79305,67.1089831696,0.8676,0.25305,0.90375,66.07,4.54,66.2257993534,135.93,67.8376,22.10305,71.347633409,0.8676,0.25305,0.90375,66.97,21.85,70.4443283735,135.9,68.6476,5.86305,68.8975205727,0.8676,0.25305,0.90375,67.78,5.61,68.0117673642,135.93,68.9076,5.84305,69.1548882659,0.8676,0.25305,0.90375,68.04,5.59,68.2692441733,135.78
2020-09-15 19:30:00,67.30096,4.66403,67.4623776098,0.8709600000000001,0.25403000000000003,0.9072500000000001,66.43,4.41,66.5762194781,134.84,68.19096,21.70403,71.5616653241,0.8709600000000001,0.25403000000000003,0.9072500000000001,67.32,21.45,70.6546877426,134.8,69.01096,5.69403,69.245466117,0.8709600000000001,0.25403000000000003,0.9072500000000001,68.14,5.44,68.3568080004,134.85,69.24096,5.64403,69.4706097308,0.8709600000000001,0.25403000000000003,0.9072500000000001,68.37,5.39,68.5821332418,134.66
2020-09-15 20:00:00,68.44232,4.17151,68.5693274188,0.8623200000000001,0.25151,0.8982500000000001,67.58,3.92,67.6935949703,134.02,69.37232,20.97151,72.4729122767,0.8623200000000001,0.25151,0.8982500000000001,68.51,20.72,71.5747057277,134.01,70.17232,5.16151,70.3618908193,0.8623200000000001,0.25151,0.8982500000000001,69.31,4.91,69.4836973685,134.04,70.40232,5.1315100000000005,70.5890859571,0.8623200000000001,0.25151,0.8982500000000001,69.54,4.88,69.7110177805,133.86
2020-09-15 20:30:00,67.20512,4.53941,67.3582541146,0.8551200000000001,0.24941000000000002,0.89075,66.35,4.29,66.488544878,134.59,68.09512,21.47941,71.4024538917,0.8551200000000001,0.24941000000000002,0.89075,67.24,21.23,70.5119174324,134.56,68.91512,5.54941,69.138192889,0.8551200000000001,0.24941000000000002,0.89075,68.06,5.3,68.2660501274,134.61,69.14512,5.50941,69.3642647071,0.8551200000000001,0.24941000000000002,0.89075,68.29,5.26,68.4922747469,134.43
2020-09-15 21:00:00,64.82248,5.01864,65.0164645363,0.85248,0.24864000000000003,0.888,63.97,4.77,64.1475938754,134.59,65.68248,21.98864,69.2653482486,0.85248,0.24864000000000003,0.888,64.83,21.74,68.3780410658,134.56,66.51248,6.04864,66.7869451435,0.85248,0.24864000000000003,0.888,65.66,5.8,65.9156703675,134.52,66.69248,6.00864,66.9626063053,0.85248,0.24864000000000003,0.888,65.84,5.76,66.0914760011,134.35
2020-09-15 21:30:00,62.26912,5.80766,62.5393653649,0.8491200000000001,0.24766000000000002,0.8845000000000001,61.42,5.5600000000000005,61.6711439816,134.8,63.07912,22.82766,67.082616534,0.8491200000000001,0.24766000000000002,0.8845000000000001,62.23,22.58,66.1999191842,134.77,63.89912,6.84766,64.2649825663,0.8491200000000001,0.24766000000000002,0.8845000000000001,63.05,6.6,63.3944989727,134.79,64.09912,6.80766,64.4596107609,0.8491200000000001,0.24766000000000002,0.8845000000000001,63.25,6.5600000000000005,63.5892766117,134.63
2020-09-15 22:00:00,59.21656,6.78108,59.6035571438,0.8265600000000001,0.24108000000000002,0.861,58.39,6.54,58.755116373,135.31,59.96656,23.95108,64.5727694264,0.8265600000000001,0.24108000000000002,0.861,59.14,23.71,63.7158041619,135.27,60.78656,7.83108,61.2889198028,0.8265600000000001,0.24108000000000002,0.861,59.96,7.59,60.4384786374,135.32,60.95656,7.8110800000000005,61.454984971100004,0.8265600000000001,0.24108000000000002,0.861,60.13,7.57,60.6046351363,135.13
2020-09-15 22:30:00,55.95808,7.70444,56.48597271,0.83808,0.24444000000000002,0.873,55.12,7.46,55.6225314059,135.56,56.66808,24.98444,61.9313614657,0.83808,0.24444000000000002,0.873,55.83,24.74,61.0660011791,135.54,57.48808,8.79444,58.1568699037,0.83808,0.24444000000000002,0.873,56.65,8.55,57.2915787878,135.56,57.65808,8.77444,58.3219082901,0.83808,0.24444000000000002,0.873,56.82,8.53,57.4567080505,135.39
2020-09-15 23:00:00,53.16064,8.37227,53.8158763764,0.83064,0.24227,0.8652500000000001,52.33,8.13,52.9577737447,136.39,53.81064,25.84227,59.6942869625,0.83064,0.24227,0.8652500000000001,52.98,25.6,58.8408055689,136.35,54.64064,9.47227,55.4555988027,0.83064,0.24227,0.8652500000000001,53.81,9.23,54.5958698072,136.39,54.76064,9.45227,55.5704336978,0.83064,0.24227,0.8652500000000001,53.93,9.21,54.7107759038,136.19
2020-09-15 23:30:00,50.19856,9.16458,51.028276011,0.8385600000000001,0.24458000000000002,0.8735,49.36,8.92,50.1595055797,136.63,50.77856,26.70458,57.3724389289,0.8385600000000001,0.24458000000000002,0.8735,49.94,26.46,56.5166807235,136.61,51.59856,10.28458,52.6135341889,0.8385600000000001,0.24458000000000002,0.8735,50.76,10.04,51.7433976465,136.64,51.74856,10.26458,52.7567537349,0.8385600000000001,0.24458000000000002,0.8735,50.91,10.02,51.8866890445,136.49
2020-09-16 00:00:00,47.90152,9.74961,48.8836425961,0.82152,0.23961000000000002,0.8557500000000001,47.08,9.51,48.0308911015,137.13,48.44152,27.42961,55.6683425715,0.82152,0.23961000000000002,0.8557500000000001,47.62,27.19,54.8357593182,137.1,49.30152,10.88961,50.4898354153,0.82152,0.23961000000000002,0.8557500000000001,48.48,10.65,49.6360040696,137.13,49.39152,10.87961,50.5755688219,0.82152,0.23961000000000002,0.8557500000000001,48.57,10.64,49.7217708856,136.94
2020-09-16 00:30:00,46.30584,10.15087,47.4053897765,0.82584,0.24087000000000003,0.8602500000000001,45.48,9.91,46.547164253,137.13,46.81584,27.82087,54.4584583188,0.82584,0.24087000000000003,0.8602500000000001,45.99,27.58,53.6258939319,137.1,47.66584,11.29087,48.9848552949,0.82584,0.24087000000000003,0.8602500000000001,46.84,11.05,48.1257529811,137.13,47.75584,11.28087,49.0701363567,0.82584,0.24087000000000003,0.8602500000000001,46.93,11.04,48.2110620086,136.94
2020-09-16 01:00:00,45.21512,10.19066,46.3492893996,0.8251200000000001,0.24066,0.8595,44.39,9.95,45.4914783229,136.95,45.70512,27.83066,53.511714888,0.8251200000000001,0.24066,0.8595,44.88,27.59,52.6822788042,136.92,46.56512,11.34066,47.926203374,0.8251200000000001,0.24066,0.8595,45.74,11.1,47.067585449,136.94,46.62512,11.32066,47.9797786349,0.8251200000000001,0.24066,0.8595,45.8,11.08,47.12118844,136.77
2020-09-16 01:30:00,44.32016,10.46088,45.5379686943,0.86016,0.25088000000000005,0.896,43.46,10.21,44.6432044101,136.5,44.80016,28.02088,52.8414993353,0.86016,0.25088000000000005,0.896,43.94,27.77,51.9797701034,136.48,45.630160000000004,11.59088,47.0792948205,0.86016,0.25088000000000005,0.896,44.77,11.34,46.1838554042,136.51,45.71016,11.60088,47.1592954146,0.86016,0.25088000000000005,0.896,44.85,11.35,46.2638627873,136.35
2020-09-16 02:00:00,45.12608,10.43969,46.3179255091,0.8560800000000001,0.24969000000000002,0.89175,44.27,10.19,45.4276237547,136.5,45.62608,27.98969,53.5272073105,0.8560800000000001,0.24969000000000002,0.89175,44.77,27.74,52.6674519984,136.48,46.46608,11.589690000000001,47.8896388049,0.8560800000000001,0.24969000000000002,0.89175,45.61,11.34,46.9985925321,136.51,46.53608,11.589690000000001,47.9575609895,0.8560800000000001,0.24969000000000002,0.89175,45.68,11.34,47.0665273841,136.35
2020-09-16 02:30:00,44.3116,10.7413,45.5948837069,0.8616,0.2513,0.8975000000000001,43.45,10.49,44.6983512,136.79,44.7716,28.3413,52.9879746004,0.8616,0.2513,0.8975000000000001,43.91,28.09,52.1261565819,136.77,45.6316,11.8813,47.1530296826,0.8616,0.2513,0.8975000000000001,44.77,11.63,46.2559163783,136.78,45.6916,11.8813,47.211096156,0.8616,0.2513,0.8975000000000001,44.83,11.63,46.3139914065,136.64
2020-09-16 03:00:00,43.758,10.83025,45.078341574,0.858,0.25025000000000003,0.89375,42.9,10.58,44.1853640926,136.79,44.228,28.44025,52.5829231221,0.858,0.25025000000000003,0.89375,43.37,28.19,51.7265212439,136.77,45.078,11.98025,46.642818033,0.858,0.25025000000000003,0.89375,44.22,11.73,45.7493311427,136.78,45.138,11.98025,46.7008076382,0.858,0.25025000000000003,0.89375,44.28,11.73,45.8073280164,136.64
2020-09-16 03:30:00,43.08592,10.85256,44.4316841995,0.86592,0.25256,0.902,42.22,10.6,43.530315873,136.79,43.54592,28.46256,52.0227303243,0.86592,0.25256,0.902,42.68,28.21,51.1603997248,136.77,44.37592,11.992560000000001,45.9678558473,0.86592,0.25256,0.902,43.51,11.74,45.0660371011,136.78,44.46592,12.00256,46.0573499889,0.86592,0.25256,0.902,43.6,11.75,45.1555367591,136.64
2020-09-16 04:00:00,42.84536,10.86948,44.2026070385,0.8553600000000001,0.24948,0.891,41.99,10.62,43.3121749627,136.79,43.29536,28.46948,51.8169807013,0.8553600000000001,0.24948,0.891,42.44,28.22,50.9658905544,136.77,44.12536,12.01948,45.7330875253,0.8553600000000001,0.24948,0.891,43.27,11.77,44.8422323262,136.78,44.21536,12.02948,45.8225539336,0.8553600000000001,0.24948,0.891,43.36,11.78,44.9317037291,136.64
2020-09-16 04:30:00,43.57424,10.47207,44.8149377068,0.8642400000000001,0.25207,0.9002500000000001,42.71,10.22,43.9157431908,136.56,44.05424,28.03207,52.2165970785,0.8642400000000001,0.25207,0.9002500000000001,43.19,27.78,51.3527457883,136.52,44.87424,11.61207,46.3523201713,0.8642400000000001,0.25207,0.9002500000000001,44.01,11.36,45.4524993812,136.57,44.97424,11.62207,46.4516390955,0.8642400000000001,0.25207,0.9002500000000001,44.11,11.37,45.5518276252,136.37
2020-09-16 05:00:00,43.99416,10.23913,45.1699667618,0.85416,0.24913000000000002,0.88975,43.14,9.99,44.2815954997,136.43,44.47416,27.74913,52.4210370315,0.85416,0.24913000000000002,0.88975,43.62,27.5,51.565050179400004,136.39,45.28416,11.35913,46.6870965178,0.85416,0.24913000000000002,0.88975,44.43,11.11,45.7980021398,136.44,45.38416,11.37913,46.788957869,0.85416,0.24913000000000002,0.88975,44.53,11.13,45.8998671022,136.26
2020-09-16 05:30:00,45.2904,9.98095,46.3771462583,0.8604,0.25095,0.8962500000000001,44.43,9.73,45.4829396587,136.43,45.7904,27.50095,53.4140710212,0.8604,0.25095,0.8962500000000001,44.93,27.25,52.5477630352,136.39,46.6004,11.10095,47.904366931,0.8604,0.25095,0.8962500000000001,45.74,10.85,47.0092554717,136.44,46.7304,11.12095,48.0354641183,0.8604,0.25095,0.8962500000000001,45.87,10.87,47.1403627479,136.26
2020-09-16 06:00:00,46.74632,9.50976,47.703815034,0.8563200000000001,0.24976,0.892,45.89,9.26,46.8149516714,135.96,47.27632,26.92976,54.4082935443,0.8563200000000001,0.24976,0.892,46.42,26.68,53.5410011113,135.92,48.07632,10.60976,49.2331143845,0.8563200000000001,0.24976,0.892,47.22,10.36,48.3431277432,135.96,48.22632,10.63976,49.386055052,0.8563200000000001,0.24976,0.892,47.37,10.39,48.4960720059,135.78
2020-09-16 06:30:00,50.77888,8.29759,51.4523532393,0.8488800000000001,0.24759000000000003,0.8842500000000001,49.93,8.05,50.57477039,135.78,51.39888,25.64759,57.4425255195,0.8488800000000001,0.24759000000000003,0.8842500000000001,50.55,25.4,56.5726303083,135.75,52.15888,9.38759,52.9969396179,0.8488800000000001,0.24759000000000003,0.8842500000000001,51.31,9.14,52.1177100418,135.79,52.35888,9.40759,53.197321967,0.8488800000000001,0.24759000000000003,0.8842500000000001,51.51,9.16,52.3181201879,135.6
2020-09-16 07:00:00,54.5984,7.05745,55.0526373852,0.8484,0.24745000000000003,0.88375,53.75,6.8100000000000005,54.1796880759,136.4,55.2784,24.54745,60.4837069636,0.8484,0.24745000000000003,0.88375,54.43,24.3,59.6080103677,136.37,56.0584,8.16745,56.6502555163,0.8484,0.24745000000000003,0.88375,55.21,7.92,55.7751781709,136.4,56.2784,8.16745,56.867965904,0.8484,0.24745000000000003,0.88375,55.43,7.92,55.9929575929,136.28
2020-09-16 07:30:00,59.33416,5.78663,59.6156659752,0.9141600000000001,0.26663000000000003,0.95225,58.42,5.52,58.6802079069,135.92,60.10416,23.12663,64.3999306247,0.9141600000000001,0.26663000000000003,0.95225,59.19,22.86,63.4510496367,135.88,60.86416,6.86663,61.250278204,0.9141600000000001,0.26663000000000003,0.95225,59.95,6.6,60.3122085485,135.92,61.12416,6.85663,61.5075305199,0.9141600000000001,0.26663000000000003,0.95225,60.21,6.59,60.5695649646,135.74
2020-09-16 08:00:00,61.7068,4.77865,61.8915556604,1.1268,0.32865000000000005,1.17375,60.58,4.45,60.743221021,135.92,62.5268,22.07865,66.310387603,1.1268,0.32865000000000005,1.17375,61.4,21.75,65.1384870871,135.88,63.2668,5.84865,63.5365618291,1.1268,0.32865000000000005,1.17375,62.14,5.52,62.3846936355,135.92,63.5668,5.79865,63.8307324418,1.1268,0.32865000000000005,1.17375,62.44,5.47,62.679139273,135.74
2020-09-16 08:30:00,63.2824,3.8007,63.3964310529,1.4424000000000001,0.4207,1.5025,61.84,3.38,61.9323017496,135.41,64.1024,20.9807,67.4485541598,1.4424000000000001,0.4207,1.5025,62.66,20.56,65.9468664911,135.37,64.9024,4.8407,65.0826697536,1.4424000000000001,0.4207,1.5025,63.46,4.42,63.613740654,135.4,65.1224,4.8007,65.2991095058,1.4424000000000001,0.4207,1.5025,63.68,4.38,63.8304535469,135.26
2020-09-16 09:00:00,63.72272,3.35246,63.8108457259,1.72272,0.50246,1.7945,62.0,2.85,62.0654694657,135.26,64.53272,20.46246,67.6992187536,1.72272,0.50246,1.7945,62.81,19.96,65.9052175476,135.23,65.35272,4.38246,65.4994959297,1.72272,0.50246,1.7945,63.63,3.88,63.7481866409,135.25,65.55272,4.33246,65.695732807,1.72272,0.50246,1.7945,63.83,3.83,63.9448027599,135.07
2020-09-16 09:30:00,65.01184,2.72887,65.0690869128,2.12184,0.61887,2.21025,62.89,2.11,62.9253859742,135.1,65.83184,19.79887,68.7446464175,2.12184,0.61887,2.21025,63.71,19.18,66.5344760256,135.08,66.69184,3.73887,66.7965618237,2.12184,0.61887,2.21025,64.57,3.12,64.6453347118,135.13,66.84184,3.6988700000000003,66.9441051465,2.12184,0.61887,2.21025,64.72,3.08,64.7932465617,134.93
2020-09-16 10:00:00,64.96016,2.65463,65.0143787763,2.45016,0.7146300000000001,2.55225,62.51,1.94,62.540096738,135.51,65.78016,19.79463,68.6939358784,2.45016,0.7146300000000001,2.55225,63.33,19.08,66.1417818024,135.49,66.66016,3.66463,66.7608151857,2.45016,0.7146300000000001,2.55225,64.21,2.95,64.2777302026,135.52,66.77016,3.61463,66.8679281604,2.45016,0.7146300000000001,2.55225,64.32,2.9,64.3853430526,135.36
2020-09-16 10:30:00,64.25152,2.90086,64.3169714076,2.47152,0.7208600000000001,2.5745,61.78,2.18,61.8184503203,135.63,65.03152,20.09086,68.0642435428,2.47152,0.7208600000000001,2.5745,62.56,19.37,65.4900794014,135.59,65.94152,3.9208600000000002,66.0579836435,2.47152,0.7208600000000001,2.5745,63.47,3.2,63.5506168341,135.63,66.01152,3.88086,66.1255007319,2.47152,0.7208600000000001,2.5745,63.54,3.16,63.6185287475,135.36
2020-09-16 11:00:00,64.35768,2.26349,64.3974717047,2.61768,0.7634900000000001,2.72675,61.74,1.5,61.7582188862,135.27,65.13768,19.36349,67.9548534011,2.61768,0.7634900000000001,2.72675,62.52,18.6,65.2281411662,135.24,66.05768,3.26349,66.1382450173,2.61768,0.7634900000000001,2.72675,63.44,2.5,63.4892400333,135.29,66.11768000000001,3.21349,66.1957258935,2.61768,0.7634900000000001,2.72675,63.5,2.45,63.5472462031,135.13
2020-09-16 11:30:00,64.87552,2.02661,64.9071663483,3.24552,0.9466100000000001,3.38075,61.63,1.08,61.6394621975,135.17,65.64552,19.09661,68.3667668503,3.24552,0.9466100000000001,3.38075,62.4,18.15,64.9860177269,135.14,66.58552,3.02661,66.6542709942,3.24552,0.9466100000000001,3.38075,63.34,2.08,63.3741429922,135.19,66.61552,2.96661,66.6815437716,3.24552,0.9466100000000001,3.38075,63.37,2.02,63.4021868708,134.97
2020-09-16 12:00:00,65.01968,2.02449,65.0511902048,3.16968,0.92449,3.30175,61.85,1.1,61.8597809566,135.17,65.77968,19.07449,68.4894332701,3.16968,0.92449,3.30175,62.61,18.15,65.1876874877,135.14,66.72968,3.01449,66.7977345638,3.16968,0.92449,3.30175,63.56,2.09,63.5943527367,135.19,66.74968,2.95449,66.8150341709,3.16968,0.92449,3.30175,63.58,2.03,63.6123989486,134.97
2020-09-16 12:30:00,65.40416,2.00538,65.4348966091,2.86416,0.8353800000000001,2.9835000000000003,62.54,1.17,62.5509432383,135.31,66.19416,19.11538,68.8989446265,2.86416,0.8353800000000001,2.9835000000000003,63.33,18.28,65.9154556989,135.28,67.14416,3.00538,67.2113869151,2.86416,0.8353800000000001,2.9835000000000003,64.28,2.17,64.3166176039,135.32,67.15416,2.95538,67.2191600383,2.86416,0.8353800000000001,2.9835000000000003,64.29,2.12,64.3249446172,135.11
