Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-16 13:00:00,64.59712,2.53791,64.6469558406,2.66712,0.7779100000000001,2.77825,61.93,1.76,61.9550038334,135.64,65.36712,19.69791,68.2705502795,2.66712,0.7779100000000001,2.77825,62.7,18.92,65.492414828,135.6,66.34712,3.54791,66.4419144642,2.66712,0.7779100000000001,2.77825,63.68,2.77,63.7402172886,135.64,66.33712,3.49791,66.429277162,2.66712,0.7779100000000001,2.77825,63.67,2.7199999999999998,63.7280730918,135.46
2020-09-16 13:30:00,64.37864,2.59127,64.4307688024,1.95864,0.5712700000000001,2.04025,62.42,2.02,62.4526764839,135.73,65.14864,19.79127,68.0884693767,1.95864,0.5712700000000001,2.04025,63.19,19.22,66.0483497144,135.68,66.09864,3.61127,66.1972165643,1.95864,0.5712700000000001,2.04025,64.14,3.04,64.2120019934,135.74,66.13864,3.55127,66.2339129122,1.95864,0.5712700000000001,2.04025,64.18,2.98,64.2491462978,135.55
2020-09-16 14:00:00,64.1356,2.52955,64.1854641688,1.8155999999999999,0.5295500000000001,1.89125,62.32,2.0,62.3520841673,135.94,64.9056,19.77955,67.8525423957,1.8155999999999999,0.5295500000000001,1.89125,63.09,19.25,65.9614326709,135.91,65.8756,3.53955,65.9706229284,1.8155999999999999,0.5295500000000001,1.89125,64.06,3.01,64.1306767468,135.93,65.8856,3.48955,65.9779451526,1.8155999999999999,0.5295500000000001,1.89125,64.07,2.96,64.1383387686,135.78
2020-09-16 14:30:00,64.06112,2.91241,64.1272892586,1.31112,0.38241,1.36575,62.75,2.5300000000000002,62.8009824764,136.16,64.84112,20.22241,67.9214009651,1.31112,0.38241,1.36575,63.53,19.84,66.5558900474,136.11,65.81112,3.95241,65.9296978642,1.31112,0.38241,1.36575,64.5,3.5700000000000003,64.5987221236,136.15,65.80112,3.88241,65.9155558322,1.31112,0.38241,1.36575,64.49,3.5,64.5849061314,135.96
2020-09-16 15:00:00,63.44912,3.64516,63.5537411975,1.14912,0.33516,1.197,62.3,3.31,62.3878682117,136.35,64.20912,21.01516,67.5606989381,1.14912,0.33516,1.197,63.06,20.68,66.3643428356,136.31,65.19912,4.6951600000000004,65.3679567999,1.14912,0.33516,1.197,64.05,4.36,64.1982250533,136.39,65.18912,4.63516,65.3536997774,1.14912,0.33516,1.197,64.04,4.3,64.1842005481,136.18
2020-09-16 15:30:00,63.08472,4.36971,63.2358779726,1.16472,0.33971,1.21325,61.92,4.03,62.0510056325,136.63,63.85472,21.83971,67.4862815627,1.16472,0.33971,1.21325,62.69,21.5,66.2743245911,136.59,64.81472,5.44971,65.043426015,1.16472,0.33971,1.21325,63.65,5.11,63.8547930856,136.63,64.83472,5.39971,65.0591867884,1.16472,0.33971,1.21325,63.67,5.06,63.8707483908,136.42
2020-09-16 16:00:00,65.02464,4.09052,65.1531746042,1.06464,0.31052,1.109,63.96,3.7800000000000002,64.0716005731,136.29,65.83464,21.48052,69.2503614676,1.06464,0.31052,1.109,64.77,21.17,68.1419239529,136.25,66.77464,5.15052,66.9729826378,1.06464,0.31052,1.109,65.71,4.84,65.8880087725,136.3,66.82464,5.09052,67.0182505367,1.06464,0.31052,1.109,65.76,4.78,65.9334967979,136.16
2020-09-16 16:30:00,66.68192,4.46931,66.8315283886,0.9919200000000001,0.28931,1.03325,65.69,4.18,65.8228569723,136.29,67.53192,21.81931,70.9693068006,0.9919200000000001,0.28931,1.03325,66.54,21.53,69.9364890454,136.17,68.47192,5.51931,68.6940070993,0.9919200000000001,0.28931,1.03325,67.48,5.23,67.6823706736,136.22,68.53192,5.48931,68.7514114994,0.9919200000000001,0.28931,1.03325,67.54,5.2,67.7398819013,136.05
2020-09-16 17:00:00,68.03168,4.25924,68.1648781192,0.9916800000000001,0.28924,1.033,67.04,3.9699999999999998,67.1574456036,135.7,68.90168,21.53924,72.1898910278,0.9916800000000001,0.28924,1.033,67.91,21.25,71.1570839762,135.67,69.79168,5.30924,69.9933327296,0.9916800000000001,0.28924,1.033,68.8,5.02,68.9828993302,135.7,69.93168,5.28924,70.1314189747,0.9916800000000001,0.28924,1.033,68.94,5.0,69.121079274,135.55
2020-09-16 17:30:00,69.33672,4.51321,69.483449863,0.9367200000000001,0.27321,0.9757500000000001,68.4,4.24,68.5312892043,135.79,70.24672,21.80321,73.5525773652,0.9367200000000001,0.27321,0.9757500000000001,69.31,21.53,72.5769729322,135.76,71.12672,5.56321,71.3439528164,0.9367200000000001,0.27321,0.9757500000000001,70.19,5.29,70.3890630709,135.81,71.27672,5.53321,71.4911688732,0.9367200000000001,0.27321,0.9757500000000001,70.34,5.26,70.5363962788,135.55
2020-09-16 18:00:00,69.06112,4.98991,69.2411546514,0.89112,0.25991000000000003,0.9282500000000001,68.17,4.73,68.3338993472,136.02,69.96112,22.32991,73.4382951345,0.89112,0.25991000000000003,0.9282500000000001,69.07,22.07,72.5103427105,135.97,70.84112,6.04991,71.0989851817,0.89112,0.25991000000000003,0.9282500000000001,69.95,5.79,70.18921997,136.01,71.01112,6.01991,71.2658296806,0.89112,0.25991000000000003,0.9282500000000001,70.12,5.76,70.3561795438,135.82
2020-09-16 18:30:00,68.10328,5.40179,68.3171726725,0.86328,0.25179,0.8992500000000001,67.24,5.15,67.4369342423,136.21,69.01328,22.82179,72.6888362485,0.86328,0.25179,0.8992500000000001,68.15,22.57,71.7901622787,136.18,69.86328,6.48179,70.1633201464,0.86328,0.25179,0.8992500000000001,69.0,6.23,69.2806820117,136.21,70.06328,6.46179,70.3606277286,0.86328,0.25179,0.8992500000000001,69.2,6.21,69.4780835948,136.06
2020-09-16 19:00:00,67.51872,5.63046,67.7530783821,0.85872,0.25046,0.8945000000000001,66.66,5.38,66.8767523135,136.34,68.40872,23.08046,72.1973725689,0.85872,0.25046,0.8945000000000001,67.55,22.83,71.3036562877,136.3,69.25872,6.72046,69.5840130968,0.85872,0.25046,0.8945000000000001,68.4,6.47,68.7053192992,136.35,69.44872,6.69046,69.7702441206,0.85872,0.25046,0.8945000000000001,68.59,6.44,68.8916664046,136.2
2020-09-16 19:30:00,66.82264,5.93452,67.0856448445,0.8726400000000001,0.25452,0.909,65.95,5.68,66.1941455115,135.69,67.69264,23.20452,71.5593687689,0.8726400000000001,0.25452,0.909,66.82,22.95,70.6513616288,135.65,68.55264,7.00452,68.9095621188,0.8726400000000001,0.25452,0.909,67.68,6.75,68.015769495,135.69,68.71264,6.98452,69.0667098927,0.8726400000000001,0.25452,0.909,67.84,6.73,68.1730041879,135.5
2020-09-16 20:00:00,66.8776,5.77305,67.1263099542,0.8676,0.25305,0.90375,66.01,5.52,66.2403993044,135.43,67.7476,22.98305,71.5399042008,0.8676,0.25305,0.90375,66.88,22.73,70.63701083710001,135.4,68.6176,6.84305,68.9579753405,0.8676,0.25305,0.90375,67.75,6.59,68.069748053,135.45,68.7676,6.82305,69.1052589971,0.8676,0.25305,0.90375,67.9,6.57,68.2171158874,135.27
2020-09-16 20:30:00,65.86432,6.01501,66.1384078608,0.8743200000000001,0.25501,0.9107500000000001,64.99,5.76,65.2447522794,135.84,66.72432,23.33501,70.6870396265,0.8743200000000001,0.25501,0.9107500000000001,65.85,23.08,69.7775673121,135.83,67.61432,7.09501,67.9855531415,0.8743200000000001,0.25501,0.9107500000000001,66.74,6.84,67.0895908469,135.84,67.73432,7.06501,68.1017802422,0.8743200000000001,0.25501,0.9107500000000001,66.86,6.8100000000000005,67.2059201261,135.68
2020-09-16 21:00:00,63.47576,6.70543,63.8289503209,0.8757600000000001,0.25543000000000005,0.9122500000000001,62.6,6.45,62.9314110759,135.35,64.27576,23.87543,68.5668249321,0.8757600000000001,0.25543000000000005,0.9122500000000001,63.4,23.62,67.6569612087,135.32,65.15576,7.77543,65.6180643791,0.8757600000000001,0.25543000000000005,0.9122500000000001,64.28,7.52,64.7183806967,135.33,65.27576,7.7554300000000005,65.7348578614,0.8757600000000001,0.25543000000000005,0.9122500000000001,64.4,7.5,64.8352527565,135.19
2020-09-16 21:30:00,61.50456,6.94508,61.895436318,0.8745600000000001,0.25508000000000003,0.911,60.63,6.69,60.9979753762,134.66,62.30456,23.97508,66.7582403738,0.8745600000000001,0.25508000000000003,0.911,61.43,23.72,65.8504616537,134.62,63.12456,7.99508,63.6288564992,0.8745600000000001,0.25508000000000003,0.911,62.25,7.74,62.7293400252,134.68,63.28456,7.97508,63.7850878764,0.8745600000000001,0.25508000000000003,0.911,62.41,7.72,62.8856621178,134.52
2020-09-16 22:00:00,58.6652,7.65235,59.1621851486,0.8652000000000001,0.25235,0.9012500000000001,57.8,7.4,58.2717770452,134.86,59.4052,24.73235,64.3480141385,0.8652000000000001,0.25235,0.9012500000000001,58.54,24.48,63.4523600822,134.84,60.2252,8.72235,60.8535463598,0.8652000000000001,0.25235,0.9012500000000001,59.36,8.47,59.9612416483,134.9,60.3852,8.71235,61.0104697701,0.8652000000000001,0.25235,0.9012500000000001,59.52,8.46,60.118233507,134.71
2020-09-16 22:30:00,55.41192,8.52431,56.0637560199,0.87192,0.25431000000000004,0.9082500000000001,54.54,8.27,55.1634344471,135.72,56.09192,25.83431,61.7552836805,0.87192,0.25431000000000004,0.9082500000000001,55.22,25.58,60.8570850436,135.69,56.91192,9.61431,57.7182951486,0.87192,0.25431000000000004,0.9082500000000001,56.04,9.36,56.8162934377,135.73,57.06192,9.61431,57.8662049115,0.87192,0.25431000000000004,0.9082500000000001,56.19,9.36,56.9642493148,135.55
2020-09-16 23:00:00,52.58832,9.17326,53.3823950329,0.8683200000000001,0.25326000000000004,0.9045000000000001,51.72,8.92,52.483566952,136.65,53.21832,26.70326,59.5420328696,0.8683200000000001,0.25326000000000004,0.9045000000000001,52.35,26.45,58.6525788009,136.61,54.04832,10.28326,55.0178728328,0.8683200000000001,0.25326000000000004,0.9045000000000001,53.18,10.03,54.1175877142,136.64,54.17832,10.28326,55.14558726,0.8683200000000001,0.25326000000000004,0.9045000000000001,53.31,10.03,54.2453408138,136.48
2020-09-16 23:30:00,48.98912,10.25641,50.051251977,0.8791200000000001,0.25641,0.9157500000000001,48.11,10.0,49.1382956562,136.65,49.56912,27.82641,56.8454637686,0.8791200000000001,0.25641,0.9157500000000001,48.69,27.57,55.9537398214,136.61,50.36912,11.38641,51.6400869699,0.8791200000000001,0.25641,0.9157500000000001,49.49,11.13,50.7260978196,136.64,50.52912,11.39641,51.7983602913,0.8791200000000001,0.25641,0.9157500000000001,49.65,11.14,50.8843993774,136.48
2020-09-17 00:00:00,46.71096,10.46403,47.8686714664,0.8709600000000001,0.25403000000000003,0.9072500000000001,45.84,10.21,46.9632803369,137.05,47.25096,28.14403,54.9976330905,0.8709600000000001,0.25403000000000003,0.9072500000000001,46.38,27.89,54.1198346265,137.02,48.04096,11.60403,49.4225388862,0.8709600000000001,0.25403000000000003,0.9072500000000001,47.17,11.35,48.5163003536,137.05,48.20096,11.61403,49.58042192,0.8709600000000001,0.25403000000000003,0.9072500000000001,47.33,11.36,48.6742077491,136.89
2020-09-17 00:30:00,45.01488,10.91809,46.3200184657,0.8848800000000001,0.25809000000000004,0.9217500000000001,44.13,10.66,45.3992566018,137.73,45.52488,28.77809,53.8580835443,0.8848800000000001,0.25809000000000004,0.9217500000000001,44.64,28.52,52.972823221,137.69,46.30488,12.07809,47.8541760964,0.8848800000000001,0.25809000000000004,0.9217500000000001,45.42,11.82,46.9328115501,137.73,46.48488,12.10809,48.0359231416,0.8848800000000001,0.25809000000000004,0.9217500000000001,45.6,11.85,47.1145678108,137.59
2020-09-17 01:00:00,44.34912,11.07641,45.711391395,0.8791200000000001,0.25641,0.9157500000000001,43.47,10.82,44.7963536463,138.05,44.84912,28.99641,53.4063231992,0.8791200000000001,0.25641,0.9157500000000001,43.97,28.74,52.529501235,138.02,45.62912,12.23641,47.2413624027,0.8791200000000001,0.25641,0.9157500000000001,44.75,11.98,46.3258340454,138.07,45.79912,12.25641,47.4107475037,0.8791200000000001,0.25641,0.9157500000000001,44.92,12.0,46.4952298629,137.85
2020-09-17 01:30:00,44.03584,11.19837,45.4374151461,0.8858400000000001,0.25837000000000004,0.9227500000000001,43.15,10.94,44.5152344709,138.14,44.52584,29.15837,53.2236880417,0.8858400000000001,0.25837000000000004,0.9227500000000001,43.64,28.9,52.3417577084,138.11,45.31584,12.37837,46.9760513322,0.8858400000000001,0.25837000000000004,0.9227500000000001,44.43,12.12,46.053439611,138.07,45.48584,12.38837,47.1426913929,0.8858400000000001,0.25837000000000004,0.9227500000000001,44.6,12.13,46.2200919514,137.96
2020-09-17 02:00:00,43.84632,11.06851,45.2218054832,0.8863200000000001,0.25851,0.9232500000000001,42.96,10.81,44.2991839654,138.14,44.32632,29.02851,52.9856304819,0.8863200000000001,0.25851,0.9232500000000001,43.44,28.77,52.1032292665,138.11,45.11632,12.22851,46.7441845277,0.8863200000000001,0.25851,0.9232500000000001,44.23,11.97,45.8211064904,138.07,45.27632,12.25851,46.9064624563,0.8863200000000001,0.25851,0.9232500000000001,44.39,12.0,45.9833893923,137.96
2020-09-17 02:30:00,43.35632,11.21851,44.7842098352,0.8863200000000001,0.25851,0.9232500000000001,42.47,10.96,43.8614010264,138.27,43.84632,29.21851,52.6898576973,0.8863200000000001,0.25851,0.9232500000000001,42.96,28.96,51.8096824928,138.23,44.61632,12.38851,46.3043323066,0.8863200000000001,0.25851,0.9232500000000001,43.73,12.13,45.3811612897,138.26,44.79632,12.40851,46.4831303374,0.8863200000000001,0.25851,0.9232500000000001,43.91,12.15,45.5599670764,138.12
2020-09-17 03:00:00,42.47464,11.53802,44.0138722297,0.8846400000000001,0.25802,0.9215000000000001,41.59,11.28,43.0925341562,137.01,42.90464,29.55802,52.1007166923,0.8846400000000001,0.25802,0.9215000000000001,42.02,29.3,51.226657123,136.96,43.70464,12.37802,45.4236825527,0.8846400000000001,0.25802,0.9215000000000001,42.82,12.12,44.502211181,137.01,43.87464,12.54802,45.6337248211,0.8846400000000001,0.25802,0.9215000000000001,42.99,12.29,44.7122376984,136.9
2020-09-17 03:30:00,42.02632,11.31851,43.5237893727,0.8863200000000001,0.25851,0.9232500000000001,41.14,11.06,42.6007417776,136.44,42.45632,29.97851,51.973552599,0.8863200000000001,0.25851,0.9232500000000001,41.57,29.72,51.1013042886,136.39,43.26632,12.43851,45.0187847166,0.8863200000000001,0.25851,0.9232500000000001,42.38,12.18,44.0955417248,136.44,43.41632,12.45851,45.1684769918,0.8863200000000001,0.25851,0.9232500000000001,42.53,12.2,44.2452359017,136.25
2020-09-17 04:00:00,42.29912,11.08641,43.7278405534,0.8791200000000001,0.25641,0.9157500000000001,41.42,10.83,42.8124432846,136.44,42.73912,29.77641,52.0890292755,0.8791200000000001,0.25641,0.9157500000000001,41.86,29.52,51.2219679435,136.48,43.54912,12.21641,45.2301506306,0.8791200000000001,0.25641,0.9157500000000001,42.67,11.96,44.3144502392,136.44,43.68912,12.21641,45.3649631286,0.8791200000000001,0.25641,0.9157500000000001,42.81,11.96,44.4492710851,136.35
2020-09-17 04:30:00,42.45136,11.03998,43.8634144162,0.89136,0.25998000000000004,0.9285,41.56,10.78,42.9353234528,136.44,42.89136,29.70998,52.1761600182,0.89136,0.25998000000000004,0.9285,42.0,29.45,51.2962230578,136.48,43.69136,12.14998,45.3492773112,0.89136,0.25998000000000004,0.9285,42.8,11.89,44.4208520855,136.44,43.84136,12.159980000000001,45.4964829437,0.89136,0.25998000000000004,0.9285,42.95,11.9,44.5680659217,136.35
2020-09-17 05:00:00,42.58536,10.92823,43.9652032551,0.88536,0.25823,0.9222500000000001,41.7,10.67,43.0434536254,136.31,43.02536,29.56823,52.2059558716,0.88536,0.25823,0.9222500000000001,42.14,29.31,51.3308455025,136.28,43.83536,12.03823,45.458308018,0.88536,0.25823,0.9222500000000001,42.95,11.78,44.5361751838,136.32,43.97536,12.05823,45.5986096045,0.88536,0.25823,0.9222500000000001,43.09,11.8,44.6764826279,136.15
2020-09-17 05:30:00,43.73944,10.49942,44.9819567366,0.8894400000000001,0.25942000000000004,0.9265,42.85,10.24,44.0565556983,135.26,44.19944,28.82942,52.7705026871,0.8894400000000001,0.25942000000000004,0.9265,43.31,28.57,51.8844967211,135.22,44.96944,11.58942,46.4388327787,0.8894400000000001,0.25942000000000004,0.9265,44.08,11.33,45.512803693,135.27,45.159440000000004,11.59942,46.6253317999,0.8894400000000001,0.25942000000000004,0.9265,44.27,11.34,45.6993271285,135.1
2020-09-17 06:00:00,45.5408,9.9669,46.6187039744,0.8808,0.2569,0.9175000000000001,44.66,9.71,45.703388277,134.93,46.0408,28.2069,53.9943003682,0.8808,0.2569,0.9175000000000001,45.16,27.95,53.1095857638,134.89,46.8308,11.0469,48.1160870006,0.8808,0.2569,0.9175000000000001,45.95,10.79,47.1998580506,134.94,47.0008,11.0669,48.2861416583,0.8808,0.2569,0.9175000000000001,46.12,10.81,47.369932446600004,134.75
2020-09-17 06:30:00,50.08832,8.23326,50.7604804021,0.8683200000000001,0.25326000000000004,0.9045000000000001,49.22,7.98,49.8626994857,134.4,50.64832,26.34326,57.0895758107,0.8683200000000001,0.25326000000000004,0.9045000000000001,49.78,26.09,56.2026378385,134.38,51.46832,9.30326,52.302376717,0.8683200000000001,0.25326000000000004,0.9045000000000001,50.6,9.05,51.4029425228,134.4,51.60832,9.31326,52.44192507,0.8683200000000001,0.25326000000000004,0.9045000000000001,50.74,9.06,51.5425183708,134.24
2020-09-17 07:00:00,53.51904,7.26347,54.0096809745,0.86904,0.25347000000000003,0.9052500000000001,52.65,7.01,53.1146175737,134.87,54.13904,25.47347,59.8325440372,0.86904,0.25347000000000003,0.9052500000000001,53.27,25.22,58.9384534918,134.85,55.00904,8.34347,55.6381880848,0.86904,0.25347000000000003,0.9052500000000001,54.14,8.09,54.741096993,134.88,55.08904,8.32347,55.7142933273,0.86904,0.25347000000000003,0.9052500000000001,54.22,8.07,54.8172719131,134.74
2020-09-17 07:30:00,58.75448,5.80964,59.0410097898,0.9244800000000001,0.26964000000000005,0.963,57.83,5.54,58.0947544964,134.26,59.43448,23.81964,64.0299356754,0.9244800000000001,0.26964000000000005,0.963,58.51,23.55,63.0715672867,134.23,60.35448,6.85964,60.7430483018,0.9244800000000001,0.26964000000000005,0.963,59.43,6.59,59.7942555769,134.29,60.39448,6.80964,60.7771701497,0.9244800000000001,0.26964000000000005,0.963,59.47,6.54,59.828525805,134.1
2020-09-17 08:00:00,61.99144,4.46292,62.1518808098,1.14144,0.33292000000000005,1.189,60.85,4.13,60.9899942614,134.5,62.71144,22.50292,66.6266171691,1.14144,0.33292000000000005,1.189,61.57,22.17,65.4398487162,134.47,63.66144,5.50292,63.8988346639,1.14144,0.33292000000000005,1.189,62.52,5.17,62.7333986007,134.52,63.69144,5.42292,63.921886632,1.14144,0.33292000000000005,1.189,62.55,5.09,62.7567574051,134.34
2020-09-17 08:30:00,63.20224,3.81357,63.3171892709,1.45224,0.42357000000000006,1.51275,61.75,3.39,61.8429834339,134.68,63.93224,21.87357,67.5705880984,1.45224,0.42357000000000006,1.51275,62.48,21.45,66.0594648782,134.63,64.95224,4.86357,65.1340755224,1.45224,0.42357000000000006,1.51275,63.5,4.44,63.6550359359,134.7,64.87224,4.74357,65.0454378028,1.45224,0.42357000000000006,1.51275,63.42,4.32,63.5669631176,134.5
2020-09-17 09:00:00,63.31872,3.64046,63.4232863501,1.8187200000000001,0.53046,1.8945,61.5,3.11,61.5785847515,134.44,64.01872,21.600459999999998,67.5646089506,1.8187200000000001,0.53046,1.8945,62.2,21.07,65.6717968385,134.41,65.06872,4.68046,65.2368379694,1.8187200000000001,0.53046,1.8945,63.25,4.15,63.3860000316,134.47,64.95872,4.55046,65.1179083682,1.8187200000000001,0.53046,1.8945,63.14,4.02,63.2678433329,134.3
2020-09-17 09:30:00,64.57672,2.87196,64.64055167,1.92672,0.56196,2.007,62.65,2.31,62.6925721278,134.33,65.30672,20.80196,68.5396908149,1.92672,0.56196,2.007,63.38,20.24,66.5333149633,134.3,66.35672,3.89196,66.4707577947,1.92672,0.56196,2.007,64.43,3.33,64.515996466,134.35,66.23672,3.77196,66.3440333308,1.92672,0.56196,2.007,64.31,3.21,64.3900628979,134.19
2020-09-17 10:00:00,65.05512,2.79816,65.1152696193,2.32512,0.6781600000000001,2.422,62.73,2.12,62.765813147,134.41,65.77512,20.74816,68.9699394983,2.32512,0.6781600000000001,2.422,63.45,20.07,66.5485341687,134.3,66.85512,3.81816,66.9640606296,2.32512,0.6781600000000001,2.422,64.53,3.14,64.6063503071,134.45,66.69512,3.68816,66.7970175682,2.32512,0.6781600000000001,2.422,64.37,3.01,64.4403367465,134.19
2020-09-17 10:30:00,64.4512,2.98035,64.5200718193,2.6412,0.7703500000000001,2.75125,61.81,2.21,61.8494963601,134.63,65.1512,20.99035,68.4490588289,2.6412,0.7703500000000001,2.75125,62.51,20.22,65.6989231266,134.59,66.2612,4.01035,66.3824489799,2.6412,0.7703500000000001,2.75125,63.62,3.24,63.7024489325,134.65,66.0612,3.87035,66.174479632,2.6412,0.7703500000000001,2.75125,63.42,3.1,63.4957195408,134.47
2020-09-17 11:00:00,64.63664,2.40527,64.6813771828,2.24664,0.65527,2.34025,62.39,1.75,62.4145383705,134.63,65.33664,20.41527,68.4518792705,2.24664,0.65527,2.34025,63.09,19.76,66.1120692461,134.59,66.44664,3.43527,66.5353819202,2.24664,0.65527,2.34025,64.2,2.7800000000000002,64.2601618423,134.65,66.24664,3.28527,66.3280507045,2.24664,0.65527,2.34025,64.0,2.63,64.0540154869,134.47
2020-09-17 11:30:00,63.81912,2.88516,63.8843034383,3.30912,0.9651600000000001,3.447,60.51,1.92,60.5404534175,134.63,64.47912,20.87516,67.7741043541,3.30912,0.9651600000000001,3.447,61.17,19.91,64.3286639065,134.59,65.60912,3.91516,65.7258328589,3.30912,0.9651600000000001,3.447,62.3,2.95,62.3698043928,134.65,65.38912,3.76516,65.4974308214,3.30912,0.9651600000000001,3.447,62.08,2.8,62.1431122491,134.47
2020-09-17 12:00:00,63.20504,3.01022,63.2766821653,3.15504,0.92022,3.2865,60.05,2.09,60.0863595169,134.52,63.87504,20.98022,67.2323610046,3.15504,0.92022,3.2865,60.72,20.06,63.9478068428,134.46,64.98504,4.04022,65.1105122192,3.15504,0.92022,3.2865,61.83,3.12,61.9086690214,134.55,64.76504,3.8902200000000002,64.8817710752,3.15504,0.92022,3.2865,61.61,2.9699999999999998,61.681545052,134.37
2020-09-17 12:30:00,63.16832,3.05326,63.2420670776,3.74832,1.09326,3.9045,59.42,1.96,59.452317028,134.52,63.80832,21.04326,67.1886931905,3.74832,1.09326,3.9045,60.06,19.95,63.2866976544,134.46,64.92832,4.08326,65.0565888304,3.74832,1.09326,3.9045,61.18,2.99,61.2530203337,134.55,64.69832,3.93326,64.8177687448,3.74832,1.09326,3.9045,60.95,2.84,61.0161298347,134.37
2020-09-17 13:00:00,62.53168,3.27049,62.6171470802,3.84168,1.12049,4.00175,58.69,2.15,58.7293674408,134.91,63.16168,21.37049,66.6790496578,3.84168,1.12049,4.00175,59.32,20.25,62.6811367159,134.8,64.28168,4.31049,64.4260406021,3.84168,1.12049,4.00175,60.44,3.19,60.524124942,134.96,64.06168,4.16049,64.1966394873,3.84168,1.12049,4.00175,60.22,3.04,60.2966831592,134.75
2020-09-17 13:30:00,61.95888,3.25259,62.0441951561,3.8488800000000003,1.12259,4.00925,58.11,2.13,58.1490240675,134.91,62.57888,21.35259,66.1214739836,3.8488800000000003,1.12259,4.00925,58.73,20.23,62.1165501296,134.8,63.71888,4.29259,63.8633071283,3.8488800000000003,1.12259,4.00925,59.87,3.17,59.9538639289,134.96,63.47888,4.14259,63.6139077401,3.8488800000000003,1.12259,4.00925,59.63,3.02,59.7064259523,134.75
2020-09-17 14:00:00,61.2956,3.5083,61.3959180097,3.7656,1.0983,3.9225000000000003,57.53,2.41,57.580456754,134.91,61.8956,21.6083,65.5590110378,3.7656,1.0983,3.9225000000000003,58.13,20.51,61.6421690079,134.8,63.0456,4.5583,63.2101714778,3.7656,1.0983,3.9225000000000003,59.28,3.46,59.3808891816,134.96,62.7756,4.3983,62.9294922771,3.7656,1.0983,3.9225000000000003,59.01,3.3,59.1022004666,134.75
2020-09-17 14:30:00,60.48256,3.8515800000000002,60.6050718393,3.74256,1.09158,3.8985000000000003,56.74,2.76,56.807087586,135.25,61.07256,22.04158,64.9283361395,3.74256,1.09158,3.8985000000000003,57.33,20.95,61.0379504898,135.15,62.21256,4.9215800000000005,62.4069272713,3.74256,1.09158,3.8985000000000003,58.47,3.83,58.5953052727,135.28,61.96256,4.76158,62.1452450784,3.74256,1.09158,3.8985000000000003,58.22,3.67,58.3355577671,135.08
2020-09-17 15:00:00,59.60104,4.34447,59.7591699128,3.58104,1.04447,3.73025,56.02,3.3,56.1171132543,135.25,60.19104,22.50447,64.2605047153,3.58104,1.04447,3.73025,56.61,21.46,60.5410910044,135.15,61.31104,5.40447,61.5487767698,3.58104,1.04447,3.73025,57.73,4.36,57.8944081928,135.28,61.07104,5.25447,61.2966669703,3.58104,1.04447,3.73025,57.49,4.21,57.6439433072,135.08
2020-09-17 15:30:00,59.21024,4.40007,59.3735053442,3.36024,0.9800700000000001,3.5002500000000003,55.85,3.42,55.9546146444,135.14,59.80024,22.59007,63.9247993087,3.36024,0.9800700000000001,3.5002500000000003,56.44,21.61,60.4356327012,135.07,60.92024,5.47007,61.1653276576,3.36024,0.9800700000000001,3.5002500000000003,57.56,4.49,57.7348568891,135.16,60.70024,5.32007,60.9329326462,3.36024,0.9800700000000001,3.5002500000000003,57.34,4.34,57.5040102949,135.0
2020-09-17 16:00:00,60.7304,4.3797,60.8881208139,3.0504,0.8897,3.1775,57.68,3.49,57.7854869323,135.25,61.3504,22.5897,65.3771070502,3.0504,0.8897,3.1775,58.3,21.7,62.2075558112,135.07,62.4504,5.4497,62.6877315768,3.0504,0.8897,3.1775,59.4,4.5600000000000005,59.5747731846,135.29,62.2704,5.3097,62.4963649363,3.0504,0.8897,3.1775,59.22,4.42,59.384718573,135.08
2020-09-17 16:30:00,62.33576,4.68043,62.5112261899,2.67576,0.7804300000000001,2.7872500000000002,59.66,3.9,59.7873364518,135.44,62.99576,22.93043,67.0393197904,2.67576,0.7804300000000001,2.7872500000000002,60.32,22.15,64.2582671724,135.34,64.07576,5.75043,64.3332764964,2.67576,0.7804300000000001,2.7872500000000002,61.4,4.97,61.6008189881,135.46,63.92576,5.62043,64.1723618465,2.67576,0.7804300000000001,2.7872500000000002,61.25,4.84,61.4409317963,135.27
2020-09-17 17:00:00,64.1028,4.58165,64.2663246542,2.3028,0.6716500000000001,2.39875,61.8,3.91,61.9235665962,134.29,64.8228,22.56165,68.6368956944,2.3028,0.6716500000000001,2.39875,62.52,21.89,66.2413956677,134.21,65.8628,5.61165,66.1014299358,2.3028,0.6716500000000001,2.39875,63.56,4.94,63.7516838993,134.37,65.7628,5.54165,65.9958767543,2.3028,0.6716500000000001,2.39875,63.46,4.87,63.6465906392,134.17
2020-09-17 17:30:00,65.45512,4.99691,65.6455774882,1.8751200000000001,0.54691,1.9532500000000002,63.58,4.45,63.7355387519,134.29,66.21512,22.99691,70.0949355243,1.8751200000000001,0.54691,1.9532500000000002,64.34,22.45,68.1442448047,134.21,67.21512,6.02691,67.4847834757,1.8751200000000001,0.54691,1.9532500000000002,65.34,5.48,65.5693983501,134.37,67.18512,5.96691,67.449569045,1.8751200000000001,0.54691,1.9532500000000002,65.31,5.42,65.5345138076,134.17
2020-09-17 18:00:00,65.87456,5.27008,66.085031576,1.47456,0.43008,1.536,64.4,4.84,64.5816196762,134.43,66.64456,23.29008,70.5969206411,1.47456,0.43008,1.536,65.17,22.86,69.0630762419,134.33,67.64456,6.31008,67.9382337657,1.47456,0.43008,1.536,66.17,5.88,66.4307406251,134.46,67.62456,6.24008,67.9118525266,1.47456,0.43008,1.536,66.15,5.8100000000000005,66.4046579692,134.27
2020-09-17 18:30:00,65.422,5.596,65.6608962778,1.152,0.336,1.2,64.27,5.26,64.4848858261,134.52,66.212,23.646,70.3076259022,1.152,0.336,1.2,65.06,23.31,69.1097655907,134.43,67.162,6.646,67.4900256334,1.152,0.336,1.2,66.01,6.31,66.3109055887,134.56,67.192,6.586,67.514000474,1.152,0.336,1.2,66.04,6.25,66.3350895077,134.38
2020-09-17 19:00:00,65.11696,5.71203,65.3670082409,0.96696,0.28203,1.00725,64.15,5.43,64.3794019854,134.52,65.90696,23.79203,70.0698798912,0.96696,0.28203,1.00725,64.94,23.51,69.0646342204,134.43,66.85696,6.76203,67.1980516843,0.96696,0.28203,1.00725,65.89,6.48,66.2078733989,134.56,66.90696,6.71203,67.2427887819,0.96696,0.28203,1.00725,65.94,6.43,66.2527622066,134.46
2020-09-17 19:30:00,65.198,5.809,65.456273076,0.888,0.259,0.925,64.31,5.55,64.5490402717,134.28,65.988,23.799,70.1484750012,0.888,0.259,0.925,65.1,23.54,69.2252959546,134.21,66.938,6.859,67.2884962308,0.888,0.259,0.925,66.05,6.6,66.3789311454,134.29,66.978,6.809,67.3232126759,0.888,0.259,0.925,66.09,6.55,66.413783208,134.15
2020-09-17 20:00:00,67.57056,4.96683,67.752859563,0.8805600000000001,0.25683,0.9172500000000001,66.69,4.71,66.8561156514,133.63,68.40056,22.76683,72.089979585,0.8805600000000001,0.25683,0.9172500000000001,67.52,22.51,71.1733833677,133.52,69.37056,5.98683,69.6284189693,0.8805600000000001,0.25683,0.9172500000000001,68.49,5.73,68.7292732393,133.67,69.38056,5.92683,69.6332493839,0.8805600000000001,0.25683,0.9172500000000001,68.5,5.67,68.7342629261,133.47
2020-09-17 20:30:00,66.70512,5.27816,66.9136160075,0.88512,0.25816,0.922,65.82,5.02,66.0111566328,133.91,67.52512,23.14816,71.3826249335,0.88512,0.25816,0.922,66.64,22.89,70.4616328224,133.79,68.48512,6.30816,68.7750284915,0.88512,0.25816,0.922,67.6,6.05,67.8701885956,133.93,68.49512,6.24816,68.7795097918,0.88512,0.25816,0.922,67.61,5.99,67.8748274399,133.73
2020-09-17 21:00:00,64.55416,7.66788,65.0079684116,0.8841600000000001,0.25788,0.921,63.67,7.41,64.0997425892,134.53,65.00416,18.90788,67.6982181701,0.8841600000000001,0.25788,0.921,64.12,18.65,66.7772184207,134.44,66.26416,8.48788,66.8055612011,0.8841600000000001,0.25788,0.921,65.38,8.23,65.8959581462,134.58,66.32416,8.54788,66.8727182953,0.8841600000000001,0.25788,0.921,65.44,8.29,65.963002509,134.38
2020-09-17 21:30:00,62.65032,11.13676,63.6324604223,0.8803200000000001,0.25676000000000004,0.917,61.77,10.88,62.7208681381,135.81,62.53032,11.04676,63.498597038,0.8803200000000001,0.25676000000000004,0.917,61.65,10.79,62.5871120919,135.71,64.33032,12.28676,65.4931640906,0.8803200000000001,0.25676000000000004,0.917,63.45,12.03,64.5803638887,135.83,64.43032,12.24676,65.5839101137,0.8803200000000001,0.25676000000000004,0.917,63.55,11.99,64.6711883299,135.66
2020-09-17 22:00:00,59.34096,11.91403,60.5251488603,0.8709600000000001,0.25403000000000003,0.9072500000000001,58.47,11.66,59.621275565,135.63,59.24096,11.83403,60.4113864082,0.8709600000000001,0.25403000000000003,0.9072500000000001,58.37,11.58,59.5075902722,135.55,60.96096,13.07403,62.3471643667,0.8709600000000001,0.25403000000000003,0.9072500000000001,60.09,12.82,61.4423347538,135.66,61.06096,13.04403,62.4386703475,0.8709600000000001,0.25403000000000003,0.9072500000000001,60.19,12.79,61.5338947248,135.49
2020-09-17 22:30:00,56.14,12.82375,57.5860066688,0.87,0.25375000000000003,0.9062500000000001,55.27,12.57,56.6813708373,135.22,56.05,12.75375,57.4826986063,0.87,0.25375000000000003,0.9062500000000001,55.18,12.5,56.5781088408,135.13,57.67,13.98375,59.341167532,0.87,0.25375000000000003,0.9062500000000001,56.8,13.73,58.43588709,135.26,57.79,13.99375,59.460147486,0.87,0.25375000000000003,0.9062500000000001,56.92,13.74,58.5548802407,135.08
2020-09-17 23:00:00,52.90504,13.65522,54.6388899105,0.87504,0.25522,0.9115000000000001,52.03,13.4,53.7278410138,135.74,52.81504,13.57522,54.5317801676,0.87504,0.25522,0.9115000000000001,51.94,13.32,53.6207609047,135.65,54.39504,14.82522,56.3791408648,0.87504,0.25522,0.9115000000000001,53.52,14.57,55.4677861466,135.77,54.47504,14.83522,56.4589562023,0.87504,0.25522,0.9115000000000001,53.6,14.58,55.5476048088,135.6
2020-09-17 23:30:00,49.56432,14.50501,51.6431712055,0.8743200000000001,0.25501,0.9107500000000001,48.69,14.25,50.7324215862,136.53,49.47432,14.42501,51.5343502235,0.8743200000000001,0.25501,0.9107500000000001,48.6,14.17,50.6236002276,136.44,51.00432,15.70501,53.367480714,0.8743200000000001,0.25501,0.9107500000000001,50.13,15.45,52.4568336826,136.57,51.05432,15.71501,53.4182097226,0.8743200000000001,0.25501,0.9107500000000001,50.18,15.46,52.5075613602,136.39
2020-09-18 00:00:00,47.23744,15.32592,49.6614494513,0.8774400000000001,0.25592000000000004,0.914,46.36,15.07,48.74786662,137.47,47.15744,15.25592,49.5637694531,0.8774400000000001,0.25592000000000004,0.914,46.28,15.0,48.6501634119,137.38,48.62744,16.54592,51.3653130975,0.8774400000000001,0.25592000000000004,0.914,47.75,16.29,50.452220962,137.52,48.69744,16.57592,51.4412459647,0.8774400000000001,0.25592000000000004,0.914,47.82,16.32,50.5281584861,137.33
2020-09-18 00:30:00,45.49936,15.58648,48.0950113754,0.87936,0.25648000000000004,0.916,44.62,15.33,47.1800095379,137.47,45.41936,15.536480000000001,48.0031298313,0.87936,0.25648000000000004,0.916,44.54,15.28,47.0881089024,137.38,46.82936,16.82648,49.7606208482,0.87936,0.25648000000000004,0.916,45.95,16.57,48.8463652691,137.52,46.92936,16.85648,49.8648748921,0.87936,0.25648000000000004,0.916,46.05,16.6,48.9506128664,137.33
2020-09-18 01:00:00,44.70936,15.55648,47.3384721088,0.87936,0.25648000000000004,0.916,43.83,15.3,46.423688996,137.89,44.65936,15.48648,47.2682715825,0.87936,0.25648000000000004,0.916,43.78,15.23,46.3534389231,137.78,46.02936,16.78648,48.9947741377,0.87936,0.25648000000000004,0.916,45.15,16.53,48.0808007421,137.93,46.15936,16.83648,49.1340368217,0.87936,0.25648000000000004,0.916,45.28,16.58,48.2200663625,137.74
2020-09-18 01:30:00,44.27864,15.74627,46.9951378247,0.8786400000000001,0.25627,0.9152500000000001,43.4,15.49,46.081450715,138.08,44.19864,15.68627,46.8996678492,0.8786400000000001,0.25627,0.9152500000000001,43.32,15.43,45.9859467664,138.0,45.59864,16.99627,48.6632218802,0.8786400000000001,0.25627,0.9152500000000001,44.72,16.74,47.7504554952,138.1,45.67864,17.02627,48.7486617495,0.8786400000000001,0.25627,0.9152500000000001,44.8,16.77,47.8358955179,137.94
2020-09-18 02:00:00,43.90528,15.815290000000001,46.6668727221,0.8752800000000001,0.25529,0.9117500000000001,43.03,15.56,45.7569065825,137.98,43.83528,15.75529,46.5806927349,0.8752800000000001,0.25529,0.9117500000000001,42.96,15.5,45.6706864411,137.89,45.22528,17.05529,48.3343446016,0.8752800000000001,0.25529,0.9117500000000001,44.35,16.8,47.4253360557,138.0,45.30528,17.09529,48.4233139723,0.8752800000000001,0.25529,0.9117500000000001,44.43,16.84,47.5143188944,137.82
2020-09-18 02:30:00,43.506,19.4155,47.6417220118,0.876,0.2555,0.9125000000000001,42.63,19.16,46.7378058963,137.7,43.316,15.0455,45.8545845718,0.876,0.2555,0.9125000000000001,42.44,14.79,44.9432720215,137.62,44.676,15.8855,47.416179583,0.876,0.2555,0.9125000000000001,43.8,15.63,46.5052351892,137.76,44.766,16.0655,47.5614870063,0.876,0.2555,0.9125000000000001,43.89,15.81,46.6507041747,137.6
2020-09-18 03:00:00,43.08736,29.70298,52.333427297,0.86736,0.25298000000000004,0.9035000000000001,42.22,29.45,51.4765082343,135.85,42.49736,11.05298,43.9112055613,0.86736,0.25298000000000004,0.9035000000000001,41.63,10.8,43.008102725,135.76,43.86736,12.22298,45.5384070148,0.86736,0.25298000000000004,0.9035000000000001,43.0,11.97,44.6349739554,135.86,43.92736,12.24298,45.6015736116,0.86736,0.25298000000000004,0.9035000000000001,43.06,11.99,44.6981397823,135.69
2020-09-18 03:30:00,42.5664,30.0727,52.1178059232,0.8664000000000001,0.25270000000000004,0.9025000000000001,41.7,29.82,51.2652162777,135.96,41.9764,11.4027,43.4975829702,0.8664000000000001,0.25270000000000004,0.9025000000000001,41.11,11.15,42.5952415183,135.84,43.3564,12.582699999999999,45.1453404046,0.8664000000000001,0.25270000000000004,0.9025000000000001,42.49,12.33,44.2428412288,135.98,43.3864,12.5927,45.1769387879,0.8664000000000001,0.25270000000000004,0.9025000000000001,42.52,12.34,44.2744395786,135.82
2020-09-18 04:00:00,42.33848,29.92039,51.8437713372,0.85848,0.25039,0.8942500000000001,41.48,29.67,50.9990127355,135.83,41.75848,11.26039,43.2500524261,0.85848,0.25039,0.8942500000000001,40.9,11.01,42.3559924922,135.69,43.11848,12.45039,44.8800125742,0.85848,0.25039,0.8942500000000001,42.26,12.2,43.9857658794,135.85,43.15848,12.45039,44.9184439519,0.85848,0.25039,0.8942500000000001,42.3,12.2,44.0241978916,135.65
2020-09-18 04:30:00,42.72328,29.80179,52.0905494419,0.86328,0.25179,0.8992500000000001,41.86,29.55,51.2392632656,135.98,42.13328,11.11179,43.5739045825,0.86328,0.25179,0.8992500000000001,41.27,10.86,42.674963386,135.88,43.50328,12.29179,45.2064538773,0.86328,0.25179,0.8992500000000001,42.64,12.04,44.3072364293,136.01,43.56328,12.32179,45.2723521938,0.86328,0.25179,0.8992500000000001,42.7,12.07,44.3731326368,135.83
2020-09-18 05:00:00,43.21992,29.52081,52.339657124,0.85992,0.25081000000000003,0.89575,42.36,29.27,51.488858018,135.84,42.60992,10.87081,43.9747631314,0.85992,0.25081000000000003,0.89575,41.75,10.62,43.0795415482,135.73,43.98992,12.04081,45.608049367,0.85992,0.25081000000000003,0.89575,43.13,11.79,44.7124255661,135.86,44.04992,12.05081,45.6685611079,0.85992,0.25081000000000003,0.89575,43.19,11.8,44.7729393719,135.69
2020-09-18 05:30:00,44.48952,29.19361,53.2126324726,0.8695200000000001,0.25361,0.90575,43.62,28.94,52.347187126,135.59,43.87952,10.633610000000001,45.149595093,0.8695200000000001,0.25361,0.90575,43.01,10.38,44.2448245561,135.5,45.24952,11.80361,46.7637067528,0.8695200000000001,0.25361,0.90575,44.38,11.55,45.8583351202,135.62,45.34952,11.81361,46.8629954811,0.8695200000000001,0.25361,0.90575,44.48,11.56,45.9576326631,135.46
2020-09-18 06:00:00,46.22224,28.58857,54.3488896415,0.8522400000000001,0.24857,0.88775,45.37,28.34,53.4938547873,134.97,45.56224,10.18857,46.6875215926,0.8522400000000001,0.24857,0.88775,44.71,9.94,45.801612417,134.89,46.96224,11.32857,48.3093001819,0.8522400000000001,0.24857,0.88775,46.11,11.08,47.4225526517,135.02,47.06224,11.34857,48.4112019564,0.8522400000000001,0.24857,0.88775,46.21,11.1,47.5244579138,134.85
2020-09-18 06:30:00,50.6312,23.22535,55.7039971282,0.8412000000000001,0.24535,0.8762500000000001,49.79,22.98,54.8372546723,134.05,50.0412,9.65535,50.9641784106,0.8412000000000001,0.24535,0.8762500000000001,49.2,9.41,50.0917967336,133.95,51.5212,10.48535,52.5773393589,0.8412000000000001,0.24535,0.8762500000000001,50.68,10.24,51.7041584401,134.09,51.6412,10.64535,52.7270045998,0.8412000000000001,0.24535,0.8762500000000001,50.8,10.4,51.8536401808,133.9
2020-09-18 07:00:00,53.58288,12.46584,55.013836405,0.8428800000000001,0.24584000000000003,0.878,52.74,12.22,54.1371960855,135.46,53.49288,12.39584,54.9103365497,0.8428800000000001,0.24584000000000003,0.878,52.65,12.15,54.0337394597,135.38,55.06288,13.61584,56.721352706,0.8428800000000001,0.24584000000000003,0.878,54.22,13.37,55.8441160732,135.48,55.18288,13.63584,56.8426457653,0.8428800000000001,0.24584000000000003,0.878,54.34,13.39,55.9654152133,135.32
2020-09-18 07:30:00,58.47608,11.23969,59.546473980100004,0.8560800000000001,0.24969000000000002,0.89175,57.62,10.99,58.6587120554,136.15,58.36608,11.16969,59.4252578393,0.8560800000000001,0.24969000000000002,0.89175,57.51,10.92,58.5375648622,136.07,60.07608,12.40969,61.3444031193,0.8560800000000001,0.24969000000000002,0.89175,59.22,12.16,60.4555539219,136.2,60.15608,12.39969,61.4207316227,0.8560800000000001,0.24969000000000002,0.89175,59.3,12.15,60.5319130707,136.03
2020-09-18 08:00:00,62.10168,10.01549,62.9041230665,1.08168,0.31549000000000005,1.12675,61.02,9.7,61.7861667366,136.76,61.97168,9.95549,62.7662401547,1.08168,0.31549000000000005,1.12675,60.89,9.64,61.6483714302,136.65,63.79168,11.18549,64.7649104358,1.08168,0.31549000000000005,1.12675,62.71,10.87,63.6451176446,136.78,63.85168,11.15549,64.8188398227,1.08168,0.31549000000000005,1.12675,62.77,10.84,63.6991247978,136.6
2020-09-18 08:30:00,63.10112,9.74241,63.8487736598,1.55112,0.45241000000000003,1.61575,61.55,9.29,62.2471412998,136.34,62.97112,9.66241,63.7081166027,1.55112,0.45241000000000003,1.61575,61.42,9.21,62.1066864355,136.25,64.84112,10.89241,65.7496421166,1.55112,0.45241000000000003,1.61575,63.29,10.44,64.1452858751,136.35,64.84112,10.86241,65.7446788255,1.55112,0.45241000000000003,1.61575,63.29,10.41,64.1404100392,136.21
2020-09-18 09:00:00,63.04664,9.49277,63.7572858391,1.82664,0.5327700000000001,1.9027500000000002,61.22,8.96,61.8722070077,136.13,62.90664,9.41277,63.6069618451,1.82664,0.5327700000000001,1.9027500000000002,61.08,8.88,61.7221256925,136.02,64.78664,10.64277,65.6549866786,1.82664,0.5327700000000001,1.9027500000000002,62.96,10.11,63.7665562815,136.16,64.73664,10.59277,65.5975558597,1.82664,0.5327700000000001,1.9027500000000002,62.91,10.06,63.709274835,135.99
2020-09-18 09:30:00,64.23416,8.61538,64.8093518209,1.66416,0.48538000000000003,1.7335,62.57,8.13,63.0959729301,135.77,64.07416,8.55538,64.6428070759,1.66416,0.48538000000000003,1.7335,62.41,8.07,62.9295876357,135.67,66.00416,9.74538,66.7197239851,1.66416,0.48538000000000003,1.7335,64.34,9.26,65.0029476255,135.79,65.94416,9.71538,66.6559888281,1.66416,0.48538000000000003,1.7335,64.28,9.23,64.9392893401,135.62
2020-09-18 10:00:00,63.82032,8.65301,64.4042531745,2.41032,0.70301,2.51075,61.41,7.95,61.9224563466,135.77,63.66032,8.57301,64.2349814584,2.41032,0.70301,2.51075,61.25,7.87,61.7535375505,135.59,65.60032,9.77301,66.3243070719,2.41032,0.70301,2.51075,63.19,9.07,63.8376143038,135.79,65.49032,9.72301,66.2081485707,2.41032,0.70301,2.51075,63.08,9.02,63.7216352584,135.62
2020-09-18 10:30:00,63.7456,8.83955,64.3555682405,2.5356,0.73955,2.6412500000000003,61.21,8.1,61.7436158643,136.0,63.5756,8.76955,64.1775811523,2.5356,0.73955,2.6412500000000003,61.04,8.03,61.5659199558,135.88,65.5056,9.96955,66.2599091349,2.5356,0.73955,2.6412500000000003,62.97,9.23,63.6428613436,136.02,65.3956,9.92955,66.1451469313,2.5356,0.73955,2.6412500000000003,62.86,9.19,63.5282275843,135.82
2020-09-18 11:00:00,63.57672,8.40821,64.130315151,2.25672,0.6582100000000001,2.35075,61.32,7.75,61.8078061413,135.58,63.40672,8.32821,63.9513191651,2.25672,0.6582100000000001,2.35075,61.15,7.67,61.6291440797,135.52,65.37672,9.53821,66.0688502092,2.25672,0.6582100000000001,2.35075,63.12,8.88,63.7415782673,135.61,65.21672,9.46821,65.9004367828,2.25672,0.6582100000000001,2.35075,62.96,8.81,63.5734040303,135.48
2020-09-18 11:30:00,62.6684,8.61495,63.2577720289,3.0684,0.89495,3.19625,59.6,7.72,60.0979067855,135.58,62.4984,8.54495,63.0798396721,3.0684,0.89495,3.19625,59.43,7.65,59.9203421219,135.52,64.4084,9.73495,65.1399358463,3.0684,0.89495,3.19625,61.34,8.84,61.9737137825,135.61,64.2684,9.67495,64.99255262,3.0684,0.89495,3.19625,61.2,8.78,61.8265994536,135.4
2020-09-18 12:00:00,61.81296,8.88753,62.4486205889,3.5229600000000003,1.02753,3.66975,58.29,7.86,58.8175458516,135.85,61.65296,8.80753,62.2788893724,3.5229600000000003,1.02753,3.66975,58.13,7.78,58.6483188165,135.73,63.54296,10.02753,64.329302215,3.5229600000000003,1.02753,3.66975,60.02,9.0,60.691024048,135.88,63.40296,9.95753,64.1801195111,3.5229600000000003,1.02753,3.66975,59.88,8.93,60.5422108945,135.69
2020-09-18 12:30:00,61.49656,8.87983,62.1343566207,3.73656,1.08983,3.89225,57.76,7.79,58.2829451898,136.03,61.33656,8.81983,61.9674349466,3.73656,1.08983,3.89225,57.6,7.73,58.1163737685,135.91,63.20656,10.02983,63.9973961725,3.73656,1.08983,3.89225,59.47,8.94,60.1382116462,136.07,63.08656,9.95983,63.8679283073,3.73656,1.08983,3.89225,59.35,8.87,60.0091609673,135.88
2020-09-18 13:00:00,60.8744,9.2442,61.5722974153,3.8544,1.1242,4.015,57.02,8.12,57.5952671667,136.35,60.7244,9.1642,61.4120128069,3.8544,1.1242,4.015,56.87,8.04,57.4355160158,136.28,62.5644,10.3842,63.4203102878,3.8544,1.1242,4.015,58.71,9.26,59.4357779456,136.39,62.4544,10.3242,63.3019840526,3.8544,1.1242,4.015,58.6,9.2,59.3177882258,136.24
2020-09-18 13:30:00,59.93808,9.99694,60.7660451523,3.89808,1.13694,4.0605,56.04,8.86,56.7360661308,137.19,59.79808,9.92694,60.6164541148,3.89808,1.13694,4.0605,55.9,8.79,56.5868721525,137.09,61.58808,11.16694,62.5922690678,3.89808,1.13694,4.0605,57.69,10.03,58.5554181951,137.23,61.52808,11.11694,62.5243231347,3.89808,1.13694,4.0605,57.63,9.98,58.487753419,137.05
2020-09-18 14:00:00,59.12896,10.44678,60.0447260219,3.82896,1.11678,3.9885,55.3,9.33,56.0815379604,137.69,58.98896,10.37678,59.8946989729,3.82896,1.11678,3.9885,55.16,9.26,55.9318621181,137.56,60.76896,11.62678,61.8712252396,3.82896,1.11678,3.9885,56.94,10.51,57.9018453937,137.7,60.70896,11.57678,61.8029097976,3.82896,1.11678,3.9885,56.88,10.46,57.8337790569,137.52
2020-09-18 14:30:00,58.0612,10.732850000000001,59.0448728897,3.7812,1.10285,3.93875,54.28,9.63,55.127627375,137.97,57.9512,10.82285,58.9531650004,3.7812,1.10285,3.93875,54.17,9.72,55.0351460432,137.86,59.6512,11.66285,60.7806526089,3.7812,1.10285,3.93875,55.87,10.56,56.8592164913,137.98,59.6412,11.74285,60.7862423873,3.7812,1.10285,3.93875,55.86,10.64,56.8643051483,137.81
2020-09-18 15:00:00,56.86976,10.97993,57.9200178286,3.59976,1.04993,3.74975,53.27,9.93,54.1876166665,135.61,56.72976,10.90993,57.7693019022,3.59976,1.04993,3.74975,53.13,9.86,54.0371770173,135.52,58.41976,12.11993,59.6637332193,3.59976,1.04993,3.74975,54.82,11.07,55.9265348471,135.64,58.40976,12.08993,59.6478538647,3.59976,1.04993,3.74975,54.81,11.04,55.910801282,135.48
2020-09-18 15:30:00,56.78992,11.45831,57.9343411256,3.31992,0.9683100000000001,3.45825,53.47,10.49,54.4892741739,135.12,56.65992,11.38831,57.7930803735,3.31992,0.9683100000000001,3.45825,53.34,10.42,54.3482474418,135.03,58.33992,12.59831,59.6847022315,3.31992,0.9683100000000001,3.45825,55.02,11.63,56.2357297454,135.17,58.33992,12.57831,59.6804838122,3.31992,0.9683100000000001,3.45825,55.02,11.61,56.2315969896,134.98
2020-09-18 16:00:00,57.49512,11.55191,58.6441424906,2.95512,0.8619100000000001,3.07825,54.54,10.69,55.5777626394,135.12,57.36512,11.49191,58.5048800363,2.95512,0.8619100000000001,3.07825,54.41,10.63,55.4386597962,135.03,59.03512,12.70191,60.3861234976,2.95512,0.8619100000000001,3.07825,56.08,11.84,57.3162455156,135.17,59.08512,12.70191,60.4350057753,2.95512,0.8619100000000001,3.07825,56.13,11.84,57.3651680029,134.98
2020-09-18 16:30:00,58.59928,11.73979,59.7636870161,2.6392800000000003,0.7697900000000001,2.74925,55.96,10.97,57.0251041209,135.12,58.48928,11.67979,59.6440556079,2.6392800000000003,0.7697900000000001,2.74925,55.85,10.91,56.9056288956,135.03,60.15928,12.87979,61.5225808997,2.6392800000000003,0.7697900000000001,2.74925,57.52,12.11,58.7809705602,135.17,60.25928,12.87979,61.6203685202,2.6392800000000003,0.7697900000000001,2.74925,57.62,12.11,58.8788289625,134.98
2020-09-18 17:00:00,59.95944,11.72067,61.0942595533,2.29944,0.6706700000000001,2.39525,57.66,11.05,58.7092675819,134.74,59.84944,11.65067,60.9728921715,2.29944,0.6706700000000001,2.39525,57.55,10.98,58.5880781388,134.65,61.50944,12.86067,62.8395420254,2.29944,0.6706700000000001,2.39525,59.21,12.19,60.4518006349,134.8,61.659440000000004,12.86067,62.9863745104,2.29944,0.6706700000000001,2.39525,59.36,12.19,60.5987268843,134.61
2020-09-18 17:30:00,60.88248,12.13489,62.0800445092,1.9024800000000002,0.55489,1.9817500000000001,58.98,11.58,60.1060462849,134.38,60.77248,12.05489,61.9565549257,1.9024800000000002,0.55489,1.9817500000000001,58.87,11.5,59.9827216788,134.31,62.47248,13.26489,63.86523361,1.9024800000000002,0.55489,1.9817500000000001,60.57,12.71,61.889167065,134.41,62.62248,13.28489,64.0161175304,1.9024800000000002,0.55489,1.9817500000000001,60.72,12.73,62.0400781753,134.25
2020-09-18 18:00:00,61.33864,12.29252,62.5582512943,1.4486400000000001,0.42252000000000006,1.509,59.89,11.87,61.0549670379,134.22,61.22864,12.22252,62.4366587143,1.4486400000000001,0.42252000000000006,1.509,59.78,11.8,60.9334752004,134.17,62.90864,13.43252,64.3267407864,1.4486400000000001,0.42252000000000006,1.509,61.46,13.01,62.8219046193,134.26,63.10864,13.44252,64.5244278285,1.4486400000000001,0.42252000000000006,1.509,61.66,13.02,63.0196477299,134.1
2020-09-18 18:30:00,61.22944,12.61192,62.5148370293,1.06944,0.31192000000000003,1.114,60.16,12.3,61.4045242633,134.32,61.14944,12.55192,62.4243919314,1.06944,0.31192000000000003,1.114,60.08,12.24,61.314141925,134.17,62.79944,13.77192,64.2917992033,1.06944,0.31192000000000003,1.114,61.73,13.46,63.1804123127,134.38,63.03944,13.78192,64.5283837888,1.06944,0.31192000000000003,1.114,61.97,13.47,63.4170466042,134.19
2020-09-18 19:00:00,60.85168,12.91299,62.20668991,0.90168,0.26299,0.93925,59.95,12.65,61.2700987432,134.32,60.76168,12.84299,62.1041395445,0.90168,0.26299,0.93925,59.86,12.58,61.1676058057,134.27,62.40168,14.07299,63.9688886441,0.90168,0.26299,0.93925,61.5,13.81,63.0314691246,134.38,62.66168,14.09299,64.2269297691,0.90168,0.26299,0.93925,61.76,13.83,63.2895449502,134.19
2020-09-18 19:30:00,61.56144,13.08542,62.9367866311,0.8414400000000001,0.24542000000000003,0.8765000000000001,60.72,12.84,62.0627424467,133.84,61.47144,12.87542,62.805369005,0.8414400000000001,0.24542000000000003,0.8765000000000001,60.63,12.63,61.9315250902,133.78,63.07144,13.02542,64.4023921128,0.8414400000000001,0.24542000000000003,0.8765000000000001,62.23,12.78,63.5287438881,133.89,63.35144,13.96542,64.872474177,0.8414400000000001,0.24542000000000003,0.8765000000000001,62.51,13.72,63.9979569986,133.74
2020-09-18 20:00:00,63.61136,16.56248,65.7321904762,0.8313600000000001,0.24248000000000003,0.866,62.78,16.32,64.8665614936,135.6,63.52136,16.49248,65.6274719367,0.8313600000000001,0.24248000000000003,0.866,62.69,16.25,64.7618606898,135.51,64.33136,1.35248,64.3455754625,0.8313600000000001,0.24248000000000003,0.866,63.5,1.11,63.5097008338,135.64,65.50136,17.842480000000002,67.8880125972,0.8313600000000001,0.24248000000000003,0.866,64.67,17.6,67.022152308,135.46
2020-09-18 20:30:00,62.03096,17.78528,64.5302733854,0.84096,0.24528000000000003,0.876,61.19,17.54,63.6542826525,136.94,61.95096,17.70528,64.4313462905,0.84096,0.24528000000000003,0.876,61.11,17.46,63.5553593334,136.84,62.74096,2.28528,62.7825657838,0.84096,0.24528000000000003,0.876,61.9,2.04,61.9336063862,136.98,63.89096,19.10528,66.6863291357,0.84096,0.24528000000000003,0.876,63.05,18.86,65.81034949,136.8
