Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-18 21:00:00,59.50896,18.61178,62.35154108,0.82896,0.24178000000000002,0.8635,58.68,18.37,61.4882045599,137.63,59.45896,18.54178,62.282947344,0.82896,0.24178000000000002,0.8635,58.63,18.3,61.4195970355,137.52,60.24896,2.96178,60.3217151766,0.82896,0.24178000000000002,0.8635,59.42,2.7199999999999998,59.4822225543,137.66,61.32896,19.97178,64.4989405421,0.82896,0.24178000000000002,0.8635,60.5,19.73,63.6358617448,137.48
2020-09-18 21:30:00,57.00336,16.65598,59.3869069834,0.8433600000000001,0.24598000000000003,0.8785000000000001,56.16,16.41,58.5084070882,135.97,56.93336,16.74598,59.3450530967,0.8433600000000001,0.24598000000000003,0.8785000000000001,56.09,16.5,58.4665553971,135.89,58.17336,10.755980000000001,59.1593688223,0.8433600000000001,0.24598000000000003,0.8785000000000001,57.33,10.51,58.2854098381,135.99,58.73336,17.76598,61.3615321048,0.8433600000000001,0.24598000000000003,0.8785000000000001,57.89,17.52,60.4830761453,135.83
2020-09-18 22:00:00,54.49376,15.05443,56.5349957244,0.80376,0.23443000000000003,0.83725,53.69,14.82,55.6978320943,134.52,54.40376,14.97443,56.4269674532,0.80376,0.23443000000000003,0.83725,53.6,14.74,55.589815614,134.45,55.94376,16.24443,58.2544915776,0.80376,0.23443000000000003,0.83725,55.14,16.01,57.4172421839,134.57,56.13376,16.23443,58.4341999959,0.80376,0.23443000000000003,0.83725,55.33,16.0,57.5969521763,134.41
2020-09-18 22:30:00,51.77784,15.70562,54.1074044346,0.8078400000000001,0.23562000000000002,0.8415,50.97,15.47,53.2659534787,134.93,51.70784,15.61562,54.0143342591,0.8078400000000001,0.23562000000000002,0.8415,50.9,15.38,53.172872783,134.82,53.15784,16.88562,55.7752643763,0.8078400000000001,0.23562000000000002,0.8415,52.35,16.65,54.9340058616,134.96,53.38784,16.90562,56.0005486353,0.8078400000000001,0.23562000000000002,0.8415,52.58,16.67,55.1592721127,134.77
2020-09-18 23:00:00,48.53496,16.60478,51.2967938672,0.8049600000000001,0.23478000000000002,0.8385,47.73,16.37,50.4591894505,135.6,48.49496,16.53478,51.2363161737,0.8049600000000001,0.23478000000000002,0.8385,47.69,16.3,50.3986716095,135.5,49.84496,17.81478,52.9328482499,0.8049600000000001,0.23478000000000002,0.8385,49.04,17.58,52.0958539617,135.64,50.12496,17.85478,53.210006426,0.8049600000000001,0.23478000000000002,0.8385,49.32,17.62,52.3729586714,135.46
2020-09-18 23:30:00,44.87768,17.73849,48.2561932778,0.8176800000000001,0.23849,0.8517500000000001,44.06,17.5,47.4081596352,135.79,44.84768,17.66849,48.2025926716,0.8176800000000001,0.23849,0.8517500000000001,44.03,17.43,47.354469694,135.69,46.09768,18.96849,49.8477653889,0.8176800000000001,0.23849,0.8517500000000001,45.28,18.73,49.0009316238,135.83,46.38768,19.00849,50.1312232831,0.8176800000000001,0.23849,0.8517500000000001,45.57,18.77,49.2842550923,135.64
2020-09-19 00:00:00,42.42816,18.34863,46.2257610415,0.8181600000000001,0.23863,0.8522500000000001,41.61,18.11,45.3802181573,136.1,42.40816,18.27863,46.179652979,0.8181600000000001,0.23863,0.8522500000000001,41.59,18.04,45.3339795297,135.99,43.58816,19.58863,47.7874682052,0.8181600000000001,0.23863,0.8522500000000001,42.77,19.35,46.9435341661,136.13,43.91816,19.63863,48.109048692100004,0.8181600000000001,0.23863,0.8522500000000001,43.1,19.4,47.2648918332,135.95
2020-09-19 00:30:00,40.79344,18.56892,44.8208605116,0.8534400000000001,0.24892000000000003,0.889,39.94,18.32,43.9411652099,136.41,40.78344,18.48892,44.7786683701,0.8534400000000001,0.24892000000000003,0.889,39.93,18.24,43.8987756093,136.31,41.91344,19.80892,46.3587075338,0.8534400000000001,0.24892000000000003,0.889,41.06,19.56,45.4809542556,136.46,42.25344,19.86892,46.691831981600004,0.8534400000000001,0.24892000000000003,0.889,41.4,19.62,45.813801414,136.27
2020-09-19 01:00:00,39.84792,18.55731,43.9571437057,0.8479200000000001,0.24731000000000003,0.8832500000000001,39.0,18.31,43.0842906406,136.72,39.84792,18.49731,43.9318472815,0.8479200000000001,0.24731000000000003,0.8832500000000001,39.0,18.25,43.0588260407,136.61,40.94792,19.79731,45.4825860694,0.8479200000000001,0.24731000000000003,0.8832500000000001,40.1,19.55,44.611797767,136.76,41.30792,19.86731,45.8372584407,0.8479200000000001,0.24731000000000003,0.8832500000000001,40.46,19.62,44.9661650577,136.58
2020-09-19 01:30:00,39.07088,18.91109,43.4069463216,0.8608800000000001,0.25109000000000004,0.89675,38.21,18.66,42.5229314606,136.72,39.07088,18.84109,43.3764952061,0.8608800000000001,0.25109000000000004,0.89675,38.21,18.59,42.4922604718,136.61,40.15088,20.17109,44.9329059439,0.8608800000000001,0.25109000000000004,0.89675,39.29,19.92,44.0512258626,136.76,40.51088,20.231090000000002,45.2816563408,0.8608800000000001,0.25109000000000004,0.89675,39.65,19.98,44.3995822052,136.58
2020-09-19 02:00:00,38.9872,18.8571,43.3081052951,0.8472000000000001,0.24710000000000001,0.8825000000000001,38.14,18.61,42.4380925585,136.82,38.9772,18.7871,43.2686635598,0.8472000000000001,0.24710000000000001,0.8825000000000001,38.13,18.54,42.3984492641,136.75,40.0672,20.1071,44.8294098361,0.8472000000000001,0.24710000000000001,0.8825000000000001,39.22,19.86,43.9616651186,136.85,40.4272,20.1771,45.1826721681,0.8472000000000001,0.24710000000000001,0.8825000000000001,39.58,19.93,44.3145720954,136.7
2020-09-19 02:30:00,38.11704,19.00997,42.5944561858,0.85704,0.24997000000000003,0.89275,37.26,18.76,41.7162462357,137.03,38.11704,18.92997,42.5588122786,0.85704,0.24997000000000003,0.89275,37.26,18.68,41.6803310927,136.95,39.17704,20.26997,44.1102272377,0.85704,0.24997000000000003,0.89275,38.32,20.02,43.2345093646,137.05,39.53704,20.32997,44.4576788886,0.85704,0.24997000000000003,0.89275,38.68,20.08,43.581519019,136.9
2020-09-19 03:00:00,37.5784,19.26745,42.2299748527,0.8484,0.24745000000000003,0.88375,36.73,19.02,41.3624624509,137.46,37.5784,19.20745,42.2026335915,0.8484,0.24745000000000003,0.88375,36.73,18.96,41.3349065561,137.38,38.6484,20.54745,43.7709552565,0.8484,0.24745000000000003,0.88375,37.8,20.3,42.906060178,137.5,38.9884,20.60745,44.0994595212,0.8484,0.24745000000000003,0.88375,38.14,20.36,43.2341207844,137.33
2020-09-19 03:30:00,37.04704,19.53997,41.884288228,0.85704,0.24997000000000003,0.89275,36.19,19.29,41.0100012192,137.66,37.04704,19.46997,41.8516774402,0.85704,0.24997000000000003,0.89275,36.19,19.22,40.9771216656,137.56,38.08704,20.80997,43.4013532895,0.85704,0.24997000000000003,0.89275,37.23,20.56,42.5298307074,137.69,38.44704,20.87997,43.7509774972,0.85704,0.24997000000000003,0.89275,37.59,20.63,42.8789575433,137.52
2020-09-19 04:00:00,36.842,19.4985,41.6836234779,0.852,0.2485,0.8875000000000001,35.99,19.25,40.8147350843,137.75,36.842,19.4385,41.6555908162,0.852,0.2485,0.8875000000000001,35.99,19.19,40.7864707961,137.56,37.892,20.7885,43.2199652504,0.852,0.2485,0.8875000000000001,37.04,20.54,42.3539041884,137.78,38.242,20.8485,43.5558321726,0.852,0.2485,0.8875000000000001,37.39,20.6,42.6892504034,137.61
2020-09-19 04:30:00,36.82728,19.36004,41.6060055881,0.85728,0.25004000000000004,0.893,35.97,19.11,40.7312288054,137.56,36.83728,19.29004,41.5823380896,0.85728,0.25004000000000004,0.893,35.98,19.04,40.7072720776,137.56,37.87728,20.64004,43.1358272368,0.85728,0.25004000000000004,0.893,37.02,20.39,42.2638438858,137.58,38.22728,20.70004,43.4720207973,0.85728,0.25004000000000004,0.893,37.37,20.45,42.5995234715,137.44
2020-09-19 05:00:00,37.0432,19.07885,41.6677475221,0.8532000000000001,0.24885000000000002,0.88875,36.19,18.83,40.7956492778,137.38,37.0332,19.00885,41.6268456715,0.8532000000000001,0.24885000000000002,0.88875,36.18,18.76,40.754508953,137.28,38.0732,20.33885,43.1652334357,0.8532000000000001,0.24885000000000002,0.88875,37.22,20.09,42.2958213066,137.42,38.4532,20.40885,43.5335473924,0.8532000000000001,0.24885000000000002,0.88875,37.6,20.16,42.6636332255,137.24
2020-09-19 05:30:00,38.034,18.772,42.4143034836,0.864,0.252,0.9,37.17,18.52,41.5282951733,137.24,38.044,18.702,42.3923429407,0.864,0.252,0.9,37.18,18.45,41.5060826868,137.15,39.094,20.032,43.9274613425,0.864,0.252,0.9,38.23,19.78,43.0439461481,137.27,39.464,20.082,44.2797247056,0.864,0.252,0.9,38.6,19.83,43.3957244438,137.11
2020-09-19 06:00:00,39.11296,18.31878,43.1902922038,0.85296,0.24878000000000003,0.8885000000000001,38.26,18.07,42.3125572378,136.84,39.11296,18.24878,43.1606488766,0.85296,0.24878000000000003,0.8885000000000001,38.26,18.0,42.2827104145,136.72,40.18296,19.56878,44.6946017439,0.85296,0.24878000000000003,0.8885000000000001,39.33,19.32,43.8190746137,136.84,40.56296,19.62878,45.0626533645,0.85296,0.24878000000000003,0.8885000000000001,39.71,19.38,44.1867457503,136.67
2020-09-19 06:30:00,42.13056,17.16808,45.4942530085,0.8505600000000001,0.24808000000000002,0.886,41.28,16.92,44.6130563849,136.22,42.11056,17.09808,45.4493520658,0.8505600000000001,0.24808000000000002,0.886,41.26,16.85,44.5680389966,136.11,43.28056,18.38808,47.0247632636,0.8505600000000001,0.24808000000000002,0.886,42.43,18.14,46.145037653,136.24,43.61056,18.43808,47.3481122918,0.8505600000000001,0.24808000000000002,0.886,42.76,18.19,46.4682009551,136.07
2020-09-19 07:00:00,43.57904,16.454720000000002,46.5820838692,0.8390400000000001,0.24472000000000002,0.874,42.74,16.21,45.7107394383,135.56,43.54904,16.38472,46.5293233821,0.8390400000000001,0.24472000000000002,0.874,42.71,16.14,45.65789855,135.47,44.75904,17.65472,48.1150787176,0.8390400000000001,0.24472000000000002,0.874,43.92,17.41,47.2448356966,135.6,45.07904,17.704720000000002,48.4311568889,0.8390400000000001,0.24472000000000002,0.874,44.24,17.46,47.560794778900004,135.44
2020-09-19 07:30:00,45.68088,16.19109,48.4653917034,0.8608800000000001,0.25109000000000004,0.89675,44.82,15.94,47.57011667,135.37,45.64088,16.13109,48.4076645973,0.8608800000000001,0.25109000000000004,0.89675,44.78,15.88,47.5123436593,135.29,46.90088,17.39109,50.021420973,0.8608800000000001,0.25109000000000004,0.89675,46.04,17.14,49.1269905449,135.4,47.21088,17.44109,50.3295023894,0.8608800000000001,0.25109000000000004,0.89675,46.35,17.19,49.4349936786,135.22
2020-09-19 08:00:00,48.4276,15.7393,50.9210958862,0.9576,0.2793,0.9975,47.47,15.46,49.9240673423,135.58,48.3776,15.6693,50.851933535,0.9576,0.2793,0.9975,47.42,15.39,49.8548743856,135.5,49.7476,16.9193,52.5460409379,0.9576,0.2793,0.9975,48.79,16.64,51.549526671,135.63,49.9776,16.9593,52.7766838504,0.9576,0.2793,0.9975,49.02,16.68,51.7801390496,135.46
2020-09-19 08:30:00,51.46552,14.82786,53.5589878643,1.05552,0.30786,1.0995,50.41,14.52,52.4594938977,134.87,51.37552,14.74786,53.4503828784,1.05552,0.30786,1.0995,50.32,14.44,52.3508930201,134.81,52.89552,15.99786,55.2618092416,1.05552,0.30786,1.0995,51.84,15.69,54.1623642394,134.91,53.01552,16.01786,55.3824629269,1.05552,0.30786,1.0995,51.96,15.71,54.2830148389,134.78
2020-09-19 09:00:00,53.76312,14.03091,55.5638327292,1.44312,0.42091000000000006,1.50325,52.32,13.61,54.0612106783,135.25,53.63312,13.96091,55.4203804477,1.44312,0.42091000000000006,1.50325,52.19,13.54,53.9177864902,135.15,55.26312,15.23091,57.3235819848,1.44312,0.42091000000000006,1.50325,53.82,14.81,55.8205025058,135.27,55.30312,15.22091,57.3594907837,1.44312,0.42091000000000006,1.50325,53.86,14.8,55.8564195057,135.11
2020-09-19 09:30:00,55.88592,13.51381,57.4966008992,1.55592,0.45381000000000005,1.6207500000000001,54.33,13.06,55.8776565364,135.25,55.74592,13.44381,57.3440809845,1.55592,0.45381000000000005,1.6207500000000001,54.19,12.99,55.7251846116,135.15,57.44592,14.71381,59.3003366716,1.55592,0.45381000000000005,1.6207500000000001,55.89,14.26,57.6804967038,135.27,57.43592,14.70381,59.2881685901,1.55592,0.45381000000000005,1.6207500000000001,55.88,14.25,57.6683353323,135.11
2020-09-19 10:00:00,56.58872,12.99796,58.0622958158,1.6387200000000002,0.47796000000000005,1.7069999999999999,54.95,12.52,56.358254941,135.25,56.44872,12.91796,57.9079586948,1.6387200000000002,0.47796000000000005,1.7069999999999999,54.81,12.44,56.2040007473,135.15,58.18872,14.19796,59.895819582,1.6387200000000002,0.47796000000000005,1.7069999999999999,56.55,13.72,58.190556794,135.27,58.14872,14.16796,59.8498515303,1.6387200000000002,0.47796000000000005,1.7069999999999999,56.51,13.69,58.14461454,135.11
2020-09-19 10:30:00,56.40872,13.07171,57.9034825754,2.5087200000000003,0.7317100000000001,2.61325,53.9,12.34,55.2945349922,135.25,56.26872,13.00171,57.7513057286,2.5087200000000003,0.7317100000000001,2.61325,53.76,12.27,55.1424564197,135.15,57.98872,14.25171,59.7143440487,2.5087200000000003,0.7317100000000001,2.61325,55.48,13.52,57.1035970846,135.27,57.94872,14.24171,59.6731133205,2.5087200000000003,0.7317100000000001,2.61325,55.44,13.51,57.0623667578,135.11
2020-09-19 11:00:00,56.2044,12.87545,57.6603138394,3.1044,0.9054500000000001,3.23375,53.1,11.97,54.4324434506,135.4,56.0644,12.80545,57.5082298203,3.1044,0.9054500000000001,3.23375,52.96,11.9,54.2804900494,135.29,57.7644,14.05545,59.4498240709,3.1044,0.9054500000000001,3.23375,54.66,13.15,56.2195526485,135.44,57.7244,14.04545,59.4085938317,3.1044,0.9054500000000001,3.23375,54.62,13.14,56.1783232217,135.25
2020-09-19 11:30:00,55.7632,13.2101,57.3065547407,3.2232,0.9401,3.3575,52.54,12.27,53.9537255433,135.55,55.6332,13.1401,57.1639324247,3.2232,0.9401,3.3575,52.41,12.2,53.8112265238,135.45,57.3132,14.3901,59.0921134522,3.2232,0.9401,3.3575,54.09,13.45,55.7371563681,135.58,57.2832,14.3801,59.0605814249,3.2232,0.9401,3.3575,54.06,13.44,55.7056298771,135.4
2020-09-19 12:00:00,55.09912,13.25391,56.6707963158,3.57912,1.04391,3.72825,51.52,12.21,52.947091516,135.84,54.98912,13.19391,56.5498238677,3.57912,1.04391,3.72825,51.41,12.15,52.826230227,135.75,56.59912,14.433910000000001,58.4105995746,3.57912,1.04391,3.72825,53.02,13.39,54.6846642122,135.87,56.61912,14.45391,58.4349233238,3.57912,1.04391,3.72825,53.04,13.41,54.7089544773,135.71
2020-09-19 12:30:00,53.7896,13.65405,55.4955326992,3.8196,1.11405,3.9787500000000002,49.97,12.54,51.5194380792,135.84,53.6696,13.59405,55.3644665789,3.8196,1.11405,3.9787500000000002,49.85,12.48,51.3884510372,135.75,55.2496,14.84405,57.2089514024,3.8196,1.11405,3.9787500000000002,51.43,13.73,53.2311731977,135.87,55.2896,14.84405,57.2475823818,3.8196,1.11405,3.9787500000000002,51.47,13.73,53.2698207243,135.71
2020-09-19 13:00:00,52.88328,13.88554,54.6758587006,3.89328,1.13554,4.0555,48.99,12.75,50.6219576864,135.64,52.76328,13.81554,54.5420283987,3.89328,1.13554,4.0555,48.87,12.68,50.4882095147,135.52,54.34328,15.06554,56.392930201,3.89328,1.13554,4.0555,50.45,13.93,52.3378199775,135.67,54.34328,15.07554,56.3956025542,3.89328,1.13554,4.0555,50.45,13.94,52.3404824204,135.47
2020-09-19 13:30:00,51.56064,14.55477,53.5755627778,3.8906400000000003,1.13477,4.05275,47.67,13.42,49.5229774953,136.32,51.47064,14.48477,53.4699480453,3.8906400000000003,1.13477,4.05275,47.58,13.35,49.4173947108,136.21,52.96064,15.75477,55.254340707,3.8906400000000003,1.13477,4.05275,49.07,14.62,51.2016532936,136.35,53.05064,15.78477,55.3491586961,3.8906400000000003,1.13477,4.05275,49.16,14.65,51.2964725883,136.17
2020-09-19 14:00:00,50.34784,15.03062,52.5435488928,3.80784,1.11062,3.9665,46.54,13.92,48.5771345388,137.0,50.25784,14.98062,52.4430115177,3.80784,1.11062,3.9665,46.45,13.87,48.4765861009,136.91,51.72784,16.25062,54.2204028153,3.80784,1.11062,3.9665,47.92,15.14,50.254810715,137.03,51.82784,16.29062,54.3277949033,3.80784,1.11062,3.9665,48.02,15.18,50.3622159957,136.86
2020-09-19 14:30:00,49.44928,15.51229,51.8253068834,3.77928,1.10229,3.93675,45.67,14.41,47.8894247199,137.31,49.37928,15.45229,51.7405697646,3.77928,1.10229,3.93675,45.6,14.35,47.804628437,137.2,50.78928,16.74229,53.4776143574,3.77928,1.10229,3.93675,47.01,15.64,49.5434122765,137.33,50.92928,16.78229,53.6230996769,3.77928,1.10229,3.93675,47.15,15.68,49.68888105,137.17
2020-09-19 15:00:00,49.21824,15.68532,51.657181613,3.61824,1.05532,3.769,45.6,14.63,47.8894236758,137.31,49.13824,15.63532,51.5657818888,3.61824,1.05532,3.769,45.52,14.58,47.7979790368,137.2,50.57824,16.91532,53.3318517605,3.61824,1.05532,3.769,46.96,15.86,49.5659278134,137.33,50.68824,16.96532,53.4520323,3.61824,1.05532,3.769,47.07,15.91,49.6861449501,137.17
2020-09-19 15:30:00,48.73336,15.88848,51.258015701,3.42336,0.99848,3.566,45.31,14.89,47.6939010776,137.22,48.62336,15.818480000000001,51.131745982300004,3.42336,0.99848,3.566,45.2,14.82,47.5675561701,137.11,50.09336,17.13848,52.944047945,3.42336,0.99848,3.566,46.67,16.14,49.3820665829,137.25,50.16336,17.15848,53.0167532239,3.42336,0.99848,3.566,46.74,16.16,49.4547591239,137.08
2020-09-19 16:00:00,49.01792,15.83231,51.5113436154,3.12792,0.9123100000000001,3.25825,45.89,14.92,48.2545179232,137.22,48.92792,15.772310000000001,51.4072671736,3.12792,0.9123100000000001,3.25825,45.8,14.86,48.1503852529,137.11,50.40792,17.08231,53.2237138282,3.12792,0.9123100000000001,3.25825,47.28,16.17,49.96866318,137.25,50.46792,17.09231,53.2837499643,3.12792,0.9123100000000001,3.25825,47.34,16.18,50.0286717793,137.08
2020-09-19 16:30:00,49.91128,16.08829,52.4401463229,2.77128,0.8082900000000001,2.88675,47.14,15.28,49.5545961541,137.02,49.811280000000004,16.01829,52.3235055187,2.77128,0.8082900000000001,2.88675,47.04,15.21,49.4378974067,136.91,51.32128,17.32829,54.1677340782,2.77128,0.8082900000000001,2.88675,48.55,16.52,51.2836513911,137.04,51.37128,17.35829,54.2247050758,2.77128,0.8082900000000001,2.88675,48.6,16.55,51.3406515346,136.86
2020-09-19 17:00:00,51.63824,15.71782,53.9773813356,2.35824,0.6878200000000001,2.4565,49.28,15.03,51.5210568603,136.47,51.52824,15.64782,53.8517760919,2.35824,0.6878200000000001,2.4565,49.17,14.96,51.3954326765,136.35,53.05824,16.94782,55.6992408804,2.35824,0.6878200000000001,2.4565,50.7,16.26,53.2435686257,136.5,53.15824,16.97782,55.8036275868,2.35824,0.6878200000000001,2.4565,50.8,16.29,53.3479531004,136.31
2020-09-19 17:30:00,53.52616,15.53013,55.7336051423,1.88616,0.55013,1.96475,51.64,14.98,53.7688571573,136.02,53.42616,15.46013,55.6180743281,1.88616,0.55013,1.96475,51.54,14.91,53.6533288809,135.89,55.02616,16.78013,57.5278284586,1.88616,0.55013,1.96475,53.14,16.23,55.5632297477,136.04,55.07616,16.78013,57.5756559942,1.88616,0.55013,1.96475,53.19,16.23,55.61105106,135.85
2020-09-19 18:00:00,55.0492,15.2356,57.1186303057,1.4592,0.42560000000000003,1.52,53.59,14.81,55.5987787636,135.51,54.9392,15.1656,56.9939568726,1.4592,0.42560000000000003,1.52,53.48,14.74,55.4741200922,135.41,56.5592,16.4556,58.9044130435,1.4592,0.42560000000000003,1.52,55.1,16.03,57.384413389,135.55,56.6592,16.4656,59.0032281151,1.4592,0.42560000000000003,1.52,55.2,16.04,57.4832288585,135.36
2020-09-19 18:30:00,55.3632,15.5776,57.5130031906,1.1232,0.3276,1.17,54.24,15.25,56.3430572475,135.51,55.2632,15.4976,57.3950945639,1.1232,0.3276,1.17,54.14,15.17,56.2251589593,135.41,56.8632,16.8076,59.2951847286,1.1232,0.3276,1.17,55.74,16.48,58.1251924728,135.55,56.9932,16.8176,59.4226936111,1.1232,0.3276,1.17,55.87,16.49,58.2526995083,135.36
2020-09-19 19:00:00,55.19384,15.64362,57.3679598788,0.9038400000000001,0.26362,0.9415,54.29,15.38,56.4264875745,135.36,55.09384,15.57362,57.2526754471,0.9038400000000001,0.26362,0.9415,54.19,15.31,56.3112084758,135.28,56.683840000000004,16.87362,59.1420051152,0.9038400000000001,0.26362,0.9415,55.78,16.61,58.2005197571,135.4,56.83384,16.89362,59.2914813936,0.9038400000000001,0.26362,0.9415,55.93,16.63,58.3499940017,135.22
2020-09-19 19:30:00,56.24752,15.46011,58.3335110152,0.8575200000000001,0.25011,0.8932500000000001,55.39,15.21,57.4403708205,135.11,56.14752,15.39011,58.2185493461,0.8575200000000001,0.25011,0.8932500000000001,55.29,15.14,57.3254193181,135.04,57.75752,16.69011,60.1206361274,0.8575200000000001,0.25011,0.8932500000000001,56.9,16.44,59.2273889345,135.14,57.91752,16.70011,60.2771332842,0.8575200000000001,0.25011,0.8932500000000001,57.06,16.45,59.3838875454,134.99
2020-09-19 20:00:00,58.236,14.72675,60.069200607,0.846,0.24675000000000002,0.8812500000000001,57.39,14.48,59.1885335179,134.69,58.116,14.64675,59.9332690712,0.846,0.24675000000000002,0.8812500000000001,57.27,14.4,59.0526282226,134.6,59.796,15.93675,61.8832902855,0.846,0.24675000000000002,0.8812500000000001,58.95,15.69,61.0022835638,134.73,59.916,15.94675,62.0018216794,0.846,0.24675000000000002,0.8812500000000001,59.07,15.7,61.1208221476,134.56
2020-09-19 20:30:00,56.34584,15.41712,58.4169605029,0.43584000000000006,0.12712,0.454,55.91,15.29,57.9630244207,135.36,56.23584,15.34712,58.2923990997,0.43584000000000006,0.12712,0.454,55.8,15.22,57.8384681678,135.27,57.89584,16.64712,60.2416375408,0.43584000000000006,0.12712,0.454,57.46,16.52,59.7876408633,135.4,58.00584,16.65712,60.3501211333,0.43584000000000006,0.12712,0.454,57.57,16.53,59.8961250833,135.21
2020-09-19 21:00:00,54.14288,15.88709,56.4256243507,0.81288,0.23709000000000002,0.8467500000000001,53.33,15.65,55.5788754834,135.18,54.06288,15.80709,56.3263622841,0.81288,0.23709000000000002,0.8467500000000001,53.25,15.57,55.4796124716,135.08,55.64288,17.12709,58.2191317916,0.81288,0.23709000000000002,0.8467500000000001,54.83,16.89,57.3724759793,135.22,55.76288,17.13709,58.3367691903,0.81288,0.23709000000000002,0.8467500000000001,54.95,16.9,57.4901078447,135.04
2020-09-19 21:30:00,52.37232,16.67151,54.9617971673,0.8623200000000001,0.25151,0.8982500000000001,51.51,16.42,54.06381877,135.74,52.27232,16.60151,54.8452876049,0.8623200000000001,0.25151,0.8982500000000001,51.41,16.35,53.9472946495,135.64,53.82232,17.92151,56.7276180609,0.8623200000000001,0.25151,0.8982500000000001,52.96,17.67,55.8300143292,135.77,53.94232,17.94151,56.8477938716,0.8623200000000001,0.25151,0.8982500000000001,53.08,17.69,55.9501787307,135.6
2020-09-19 22:00:00,49.94216,17.01438,52.7608611781,0.87216,0.25438,0.9085000000000001,49.07,16.76,51.8532785849,134.63,49.86216,16.93438,52.6593602871,0.87216,0.25438,0.9085000000000001,48.99,16.68,51.7517391012,134.55,51.31216,18.23438,54.4557653316,0.87216,0.25438,0.9085000000000001,50.44,17.98,53.5488001733,134.67,51.48216,18.25438,54.6226618488,0.87216,0.25438,0.9085000000000001,50.61,18.0,53.7156597279,134.49
2020-09-19 22:30:00,47.97496,17.68228,51.129832906,0.8649600000000001,0.25228,0.901,47.11,17.43,50.2310362226,135.15,47.90496,17.61228,51.0399608092,0.8649600000000001,0.25228,0.901,47.04,17.36,50.1411128716,135.04,49.31496,18.91228,52.8170390556,0.8649600000000001,0.25228,0.901,48.45,18.66,51.9191496463,135.19,49.48496,18.952280000000002,52.9900951443,0.8649600000000001,0.25228,0.901,48.62,18.7,52.0921721567,134.99
2020-09-19 23:00:00,45.39992,18.11081,48.878974773,0.85992,0.25081000000000003,0.89575,44.54,17.86,47.9874066813,135.69,45.34992,18.03081,48.8029236139,0.85992,0.25081000000000003,0.89575,44.49,17.78,47.9112565062,135.62,46.67992,19.35081,50.5318590482,0.85992,0.25081000000000003,0.89575,45.82,19.1,49.6415390575,135.73,46.87992,19.37081,50.7243056065,0.85992,0.25081000000000003,0.89575,46.02,19.12,49.8338720149,135.57
2020-09-19 23:30:00,42.93704,18.96997,46.9409114288,0.85704,0.24997000000000003,0.89275,42.08,18.72,46.0561049156,136.85,42.88704,18.88997,46.8628762088,0.85704,0.24997000000000003,0.89275,42.03,18.64,45.9779349254,136.75,44.16704,20.24997,48.5879481699,0.85704,0.24997000000000003,0.89275,43.31,20.0,47.704885494,136.88,44.38704,20.27997,48.8004764645,0.85704,0.24997000000000003,0.89275,43.53,20.03,47.917239069,136.7
2020-09-20 00:00:00,40.94344,19.38892,45.3022681309,0.8534400000000001,0.24892000000000003,0.889,40.09,19.14,44.4246294301,137.38,40.91344,19.30892,45.2409545014,0.8534400000000001,0.24892000000000003,0.889,40.06,19.06,44.3631288347,137.28,42.09344,20.67892,46.8985652595,0.8534400000000001,0.24892000000000003,0.889,41.24,20.43,46.0230648697,137.42,42.37344,20.71892,47.1675954804,0.8534400000000001,0.24892000000000003,0.889,41.52,20.47,46.2918059704,137.24
2020-09-20 00:30:00,39.31752,25.23011,46.7164406774,0.8575200000000001,0.25011,0.8932500000000001,38.46,24.98,45.8603532477,137.12,39.12752,17.86011,43.0110026686,0.8575200000000001,0.25011,0.8932500000000001,38.27,17.61,42.1272477145,137.01,40.29752,19.33011,44.693884042,0.8575200000000001,0.25011,0.8932500000000001,39.44,19.08,43.8127835226,137.14,40.54752,18.88011,44.7276193393,0.8575200000000001,0.25011,0.8932500000000001,39.69,18.63,43.8448742728,136.95
2020-09-20 01:00:00,38.4668,34.3899,51.5980612451,0.8568,0.2499,0.8925000000000001,37.61,34.14,50.7942093156,135.8,38.0268,14.4799,40.690355396,0.8568,0.2499,0.8925000000000001,37.17,14.23,39.8007763743,135.68,39.1868,15.719899999999999,42.2222755219,0.8568,0.2499,0.8925000000000001,38.33,15.47,41.3341239172,135.84,39.4268,15.7399,42.4525265473,0.8568,0.2499,0.8925000000000001,38.57,15.49,41.5642274077,135.64
2020-09-20 01:30:00,37.84808,34.41319,51.1541279435,0.8680800000000001,0.25319,0.9042500000000001,36.98,34.16,50.343082941,135.69,37.41808,14.53319,40.1413293559,0.8680800000000001,0.25319,0.9042500000000001,36.55,14.28,39.240551729,135.56,38.53808,15.76319,41.637264188,0.8680800000000001,0.25319,0.9042500000000001,37.67,15.51,40.7380534636,135.73,38.81808,15.78319,41.9040859757,0.8680800000000001,0.25319,0.9042500000000001,37.95,15.53,41.0046753432,135.52
2020-09-20 02:00:00,37.60312,34.37466,50.9471479462,0.8731200000000001,0.25466,0.9095000000000001,36.73,34.12,50.1324974443,135.69,37.17312,14.47466,39.891811599,0.8731200000000001,0.25466,0.9095000000000001,36.3,14.22,38.985874365,135.56,38.29312,15.70466,41.3883967441,0.8731200000000001,0.25466,0.9095000000000001,37.42,15.45,40.484057356,135.73,38.57312,15.72466,41.6551379622,0.8731200000000001,0.25466,0.9095000000000001,37.7,15.47,40.7505938607,135.52
2020-09-20 02:30:00,36.90328,34.52179,50.5332173878,0.86328,0.25179,0.8992500000000001,36.04,34.27,49.7324290579,135.69,36.50328,14.63179,39.3265651864,0.86328,0.25179,0.8992500000000001,35.64,14.38,38.4316796406,135.56,37.58328,15.86179,40.7933734516,0.86328,0.25179,0.8992500000000001,36.72,15.61,39.9002568914,135.73,37.88328,15.89179,41.0815273933,0.86328,0.25179,0.8992500000000001,37.02,15.64,40.1881823426,135.52
2020-09-20 03:00:00,36.06384,34.65487,50.015603268,0.8738400000000001,0.25487000000000004,0.9102500000000001,35.19,34.4,49.2107315532,135.98,35.683840000000004,14.69487,38.5911342339,0.8738400000000001,0.25487000000000004,0.9102500000000001,34.81,14.44,37.6862003922,135.88,36.76384,15.92487,40.0647153498,0.8738400000000001,0.25487000000000004,0.9102500000000001,35.89,15.67,39.1617287667,136.0,37.05384,15.94487,40.3388886568,0.8738400000000001,0.25487000000000004,0.9102500000000001,36.18,15.69,39.4356247573,135.81
2020-09-20 03:30:00,35.47096,34.844030000000004,49.7221824738,0.8709600000000001,0.25403000000000003,0.9072500000000001,34.6,34.59,48.9247187013,135.98,35.10096,14.85403,38.1145589003,0.8709600000000001,0.25403000000000003,0.9072500000000001,34.23,14.6,37.213611757,135.88,36.16096,16.08403,39.5766477757,0.8709600000000001,0.25403000000000003,0.9072500000000001,35.29,15.83,38.6778101759,136.0,36.45096,16.12403,39.857958156,0.8709600000000001,0.25403000000000003,0.9072500000000001,35.58,15.87,38.95886677,135.81
2020-09-20 04:00:00,35.34216,35.10438,49.8135099009,0.87216,0.25438,0.9085000000000001,34.47,34.85,49.0173785509,136.36,34.97216,15.04438,38.0707938537,0.87216,0.25438,0.9085000000000001,34.1,14.79,37.1692628391,136.26,36.03216,16.28438,39.5410873175,0.87216,0.25438,0.9085000000000001,35.16,16.03,38.6417714397,136.39,36.32216,16.30438,39.8137176643,0.87216,0.25438,0.9085000000000001,35.45,16.05,38.9140720049,136.22
2020-09-20 04:30:00,35.35288,34.84459,49.6384082799,0.8728800000000001,0.25459000000000004,0.9092500000000001,34.48,34.59,48.8399273136,136.24,34.98288,14.77459,37.9748654081,0.8728800000000001,0.25459000000000004,0.9092500000000001,34.11,14.52,37.0718559017,136.16,36.05288,16.01459,39.4496799627,0.8728800000000001,0.25459000000000004,0.9092500000000001,35.18,15.76,38.5488002407,136.25,36.34288,16.03459,39.7229531022,0.8728800000000001,0.25459000000000004,0.9092500000000001,35.47,15.78,38.8217632263,136.11
2020-09-20 05:00:00,35.36952,34.69361,49.5444196642,0.8695200000000001,0.25361,0.90575,34.5,34.44,48.7479599573,136.09,34.99952,14.67361,37.9510372805,0.8695200000000001,0.25361,0.90575,34.13,14.42,37.0512253509,136.0,36.04952,15.91361,39.4057213544,0.8695200000000001,0.25361,0.90575,35.18,15.66,38.5080251376,136.11,36.35952,15.94361,39.701554056,0.8695200000000001,0.25361,0.90575,35.49,15.69,38.8035591151,135.94
2020-09-20 05:30:00,36.01528,34.68529,50.0016973298,0.8752800000000001,0.25529,0.9117500000000001,35.14,34.43,49.1959805269,136.21,35.63528,14.66529,38.5349699813,0.8752800000000001,0.25529,0.9117500000000001,34.76,14.41,37.6285224265,136.12,36.71528,15.89529,40.0083994889,0.8752800000000001,0.25529,0.9117500000000001,35.84,15.64,39.1039026185,136.25,36.99528,15.92529,40.2773584519,0.8752800000000001,0.25529,0.9117500000000001,36.12,15.67,39.372621198,136.07
2020-09-20 06:00:00,36.36952,34.56361,50.1735500165,0.8695200000000001,0.25361,0.90575,35.5,34.31,49.3702957253,136.07,35.97952,14.56361,38.8152624062,0.8695200000000001,0.25361,0.90575,35.11,14.31,37.9142216061,135.94,37.06952,15.80361,40.2976848226,0.8695200000000001,0.25361,0.90575,36.2,15.55,39.398508855,136.1,37.34952,15.82361,40.5632010283,0.8695200000000001,0.25361,0.90575,36.48,15.57,39.663778186100004,135.91
2020-09-20 06:30:00,37.68168,33.81424,50.6291599219,0.8716800000000001,0.25424,0.908,36.81,33.56,49.8121441016,135.34,37.26168,14.00424,39.8064257928,0.8716800000000001,0.25424,0.908,36.39,13.75,38.9010873884,135.24,38.37168,15.20424,41.2741412994,0.8716800000000001,0.25424,0.908,37.5,14.95,40.3701932123,135.37,38.65168,15.23424,41.5455705846,0.8716800000000001,0.25424,0.908,37.78,14.98,40.641466509,135.19
2020-09-20 07:00:00,37.94216,33.76438,50.790165015,0.87216,0.25438,0.9085000000000001,37.07,33.51,49.9710416141,135.24,37.51216,13.97438,40.030556382,0.87216,0.25438,0.9085000000000001,36.64,13.72,39.1245191664,135.12,38.62216,15.19438,41.5034989688,0.87216,0.25438,0.9085000000000001,37.75,14.94,40.5988435796,135.29,38.92216,15.21438,41.7900932979,0.87216,0.25438,0.9085000000000001,38.05,14.96,40.8852552884,135.07
2020-09-20 07:30:00,39.40248,33.77614,51.8978136673,0.9124800000000001,0.26614000000000004,0.9505,38.49,33.51,51.0333244067,135.24,38.93248,14.01614,41.378619835,0.9124800000000001,0.26614000000000004,0.9505,38.02,13.75,40.4299752659,135.12,40.08248,15.21614,42.8734897046,0.9124800000000001,0.26614000000000004,0.9505,39.17,14.95,41.9260229452,135.29,40.37248,15.25614,43.1588571333,0.9124800000000001,0.26614000000000004,0.9505,39.46,14.99,42.2112745602,135.07
2020-09-20 08:00:00,41.3232,33.13885,52.9697105671,1.0932,0.31885,1.13875,40.23,32.82,51.9192189849,134.38,40.8132,13.61885,43.0254618751,1.0932,0.31885,1.13875,39.72,13.3,41.8875685616,134.28,42.0132,14.80885,44.5467284159,1.0932,0.31885,1.13875,40.92,14.49,43.4097512087,134.42,42.2632,14.82885,44.7892047994,1.0932,0.31885,1.13875,41.17,14.51,43.6521362593,134.24
2020-09-20 08:30:00,44.568,31.96775,54.8474581367,1.3980000000000001,0.40775000000000006,1.45625,43.17,31.56,53.4759992894,133.63,43.968,12.68775,45.7620369309,1.3980000000000001,0.40775000000000006,1.45625,42.57,12.28,44.3057930749,133.55,45.278,13.84775,47.3482572442,1.3980000000000001,0.40775000000000006,1.45625,43.88,13.44,45.8921344023,133.66,45.468,13.867750000000001,47.5358129631,1.3980000000000001,0.40775000000000006,1.45625,44.07,13.46,46.0796755631,133.49
2020-09-20 09:00:00,47.34504,25.14647,53.608747104,1.5650400000000002,0.45647000000000004,1.6302500000000002,45.78,24.69,52.0135030545,134.37,46.94504,14.37647,49.0970433963,1.5650400000000002,0.45647000000000004,1.6302500000000002,45.38,13.92,47.4669442876,134.27,48.35504,15.13647,50.6687538574,1.5650400000000002,0.45647000000000004,1.6302500000000002,46.79,14.68,49.0388264541,134.39,48.46504,15.29647,50.821669558,1.5650400000000002,0.45647000000000004,1.6302500000000002,46.9,14.84,49.191824524,134.22
2020-09-20 09:30:00,49.89672,16.38446,52.5179321399,1.86672,0.54446,1.9445000000000001,48.03,15.84,50.5745637648,135.08,49.78672,16.31446,52.3915937289,1.86672,0.54446,1.9445000000000001,47.92,15.77,50.4481843083,134.98,51.31672,17.60446,54.2523986884,1.86672,0.54446,1.9445000000000001,49.45,17.06,52.3100955839,135.11,51.35672,17.59446,54.2869939474,1.86672,0.54446,1.9445000000000001,49.49,17.05,52.3446520669,134.94
2020-09-20 10:00:00,51.63104,15.76447,53.9840977128,2.14104,0.6244700000000001,2.23025,49.49,15.14,51.7540307609,134.57,51.50104,15.67447,53.8335037952,2.14104,0.6244700000000001,2.23025,49.36,15.05,51.6034117089,134.48,53.09104,16.95447,55.7325091958,2.14104,0.6244700000000001,2.23025,50.95,16.33,53.503003654,134.59,53.09104,16.93447,55.7264282227,2.14104,0.6244700000000001,2.23025,50.95,16.31,53.4969027141,134.42
2020-09-20 10:30:00,52.8168,15.32865,54.9961987147,2.0868,0.60865,2.17375,50.73,14.72,52.8224507194,134.18,52.6968,15.23865,54.8558947066,2.0868,0.60865,2.17375,50.61,14.63,52.6821506774,134.07,54.3268,16.50865,56.7797210548,2.0868,0.60865,2.17375,52.24,15.9,54.6061132109,134.22,54.2768,16.46865,56.7202560913,2.0868,0.60865,2.17375,52.19,15.86,54.5466378432,134.02
2020-09-20 11:00:00,53.4304,14.8172,55.4468850342,2.3904,0.6972,2.49,51.04,14.12,52.957114725,134.18,53.2804,14.7372,55.2809740146,2.3904,0.6972,2.49,50.89,14.04,52.7912274909,134.07,54.9604,15.9872,57.2384148278,2.3904,0.6972,2.49,52.57,15.29,54.7484155022,134.22,54.8904,15.9672,57.1656145598,2.3904,0.6972,2.49,52.5,15.27,54.6756152229,134.02
2020-09-20 11:30:00,54.07312,14.61966,56.0146120673,2.67312,0.77966,2.7845,51.4,13.84,53.2306828812,134.45,53.92312,14.53966,55.848944336,2.67312,0.77966,2.7845,51.25,13.76,53.0650553566,134.33,55.63312,15.77966,57.8276898263,2.67312,0.77966,2.7845,52.96,15.0,55.0432702517,134.49,55.51312,15.76966,57.7095197402,2.67312,0.77966,2.7845,52.84,14.99,54.9250917159,134.29
2020-09-20 12:00:00,53.5956,14.57705,55.5425847982,2.8356,0.8270500000000001,2.9537500000000003,50.76,13.75,52.5893534853,134.12,53.4456,14.48705,55.3742429028,2.8356,0.8270500000000001,2.9537500000000003,50.61,13.66,52.421061607,134.04,55.1556,15.74705,57.3594786854,2.8356,0.8270500000000001,2.9537500000000003,52.32,14.92,54.4057791048,134.18,55.0256,15.69705,57.220748283,2.8356,0.8270500000000001,2.9537500000000003,52.19,14.87,54.2670526194,134.0
2020-09-20 12:30:00,53.40216,14.83938,55.4256068208,3.63216,1.05938,3.7835,49.77,13.78,51.6424370068,134.02,53.24216,14.74938,55.2473692754,3.63216,1.05938,3.7835,49.61,13.69,51.464241955,133.95,54.93216,16.00938,57.2175012584,3.63216,1.05938,3.7835,51.3,14.95,53.4340013475,134.05,54.79216,15.95938,57.0691037905,3.63216,1.05938,3.7835,51.16,14.9,53.2856040596,133.88
2020-09-20 13:00:00,53.57896,14.59553,55.5313825747,3.85896,1.12553,4.01975,49.72,13.47,51.5123218269,133.74,53.428960000000004,14.49553,55.360402425,3.85896,1.12553,4.01975,49.57,13.37,51.3414238213,133.65,55.11896,15.74553,57.3238298307,3.85896,1.12553,4.01975,51.26,14.62,53.3041461802,133.78,54.96896,15.69553,57.1658659119,3.85896,1.12553,4.01975,51.11,14.57,53.1461851877,133.59
2020-09-20 13:30:00,53.28648,14.77689,55.2974269642,3.9664800000000002,1.15689,4.13175,49.32,13.62,51.1660707891,133.99,53.13648,14.69689,55.1315162358,3.9664800000000002,1.15689,4.13175,49.17,13.54,51.00020098,133.91,54.81648,15.95689,57.091757882,3.9664800000000002,1.15689,4.13175,50.85,14.8,52.960008497,134.02,54.66648,15.89689,56.9309682621,3.9664800000000002,1.15689,4.13175,50.7,14.74,52.7992196912,133.85
2020-09-20 14:00:00,52.62432,14.84001,54.6767313604,3.87432,1.13001,4.03575,48.75,13.71,50.6411552001,134.27,52.46432,14.74001,54.4956215476,3.87432,1.13001,4.03575,48.59,13.61,50.4600852159,134.18,54.14432,16.00001,56.4589028255,3.87432,1.13001,4.03575,50.27,14.87,52.4231799875,134.32,53.99432,15.96001,56.3037166754,3.87432,1.13001,4.03575,50.12,14.83,52.2679949874,134.15
2020-09-20 14:30:00,51.99,15.025,54.1175639234,3.7199999999999998,1.085,3.875,48.27,13.94,50.2425765661,134.57,51.84,14.945,53.9512615701,3.7199999999999998,1.085,3.875,48.12,13.86,50.0762818109,134.49,53.5,16.215,55.9032756196,3.7199999999999998,1.085,3.875,49.78,15.13,52.0285046873,134.6,53.36,16.155,55.7518934656,3.7199999999999998,1.085,3.875,49.64,15.07,51.8771095957,134.43
2020-09-20 15:00:00,51.45312,15.29216,53.6774972889,3.5731200000000003,1.04216,3.722,47.88,14.25,49.9555492413,134.7,51.30312,15.20216,53.5080908873,3.5731200000000003,1.04216,3.722,47.73,14.16,49.7861275859,134.64,52.94312,16.48216,55.4493963322,3.5731200000000003,1.04216,3.722,49.37,15.44,51.7280436514,134.74,52.81312,16.44216,55.3133823735,3.5731200000000003,1.04216,3.722,49.24,15.4,51.5920303923,134.6
2020-09-20 15:30:00,51.89032,15.29551,54.0976703367,3.31032,0.9655100000000001,3.44825,48.58,14.33,50.6494353374,134.29,51.74032,15.20551,53.928362186,3.31032,0.9655100000000001,3.44825,48.43,14.24,50.4801198493,134.21,53.42032,16.48551,55.906194906,3.31032,0.9655100000000001,3.44825,50.11,15.52,52.4583882711,134.34,53.26032,16.42551,55.7356175642,3.31032,0.9655100000000001,3.44825,49.95,15.46,52.2878006805,134.18
2020-09-20 16:00:00,52.39576,15.19793,54.555409835,2.97576,0.8679300000000001,3.0997500000000002,49.42,14.33,51.4556634395,134.29,52.24576,15.11793,54.3890728498,2.97576,0.8679300000000001,3.0997500000000002,49.27,14.25,51.2893302744,134.21,53.89576,16.38793,56.332203895,2.97576,0.8679300000000001,3.0997500000000002,50.92,15.52,53.2326666625,134.34,53.80576,16.33793,56.2315548946,2.97576,0.8679300000000001,3.0997500000000002,50.83,15.47,53.1320035384,134.18
2020-09-20 16:30:00,53.74136,14.98873,55.792434986,2.60136,0.75873,2.70975,51.14,14.23,53.0828833053,133.95,53.60136,14.89873,55.6334247504,2.60136,0.75873,2.70975,51.0,14.14,52.9239038621,133.86,55.25136,16.15873,57.5657653216,2.60136,0.75873,2.70975,52.65,15.4,54.8560160785,133.99,55.21136,16.12873,57.5189551753,2.60136,0.75873,2.70975,52.61,15.37,54.8092054312,133.81
2020-09-20 17:00:00,54.97664,14.83777,56.9437473676,2.18664,0.6377700000000001,2.27775,52.79,14.2,54.6664805891,133.52,54.84664,14.74777,56.7948117284,2.18664,0.6377700000000001,2.27775,52.66,14.11,54.5175907391,133.44,56.51664,15.98777,58.7344820907,2.18664,0.6377700000000001,2.27775,54.33,15.35,56.456810041,133.58,56.49664,15.96777,58.7097948392,2.18664,0.6377700000000001,2.27775,54.31,15.33,56.4321273744,133.4
2020-09-20 17:30:00,56.3728,17.90415,59.147706355,1.7628,0.51415,1.8362500000000002,54.61,17.39,57.3119900195,135.55,56.2428,17.95415,59.0390045145,1.7628,0.51415,1.8362500000000002,54.48,17.44,57.2033565449,135.44,57.4628,8.07415,58.0272804986,1.7628,0.51415,1.8362500000000002,55.7,7.5600000000000005,56.2107071651,135.6,57.9228,19.01415,60.9638307529,1.7628,0.51415,1.8362500000000002,56.16,18.5,59.1286360404,135.41
2020-09-20 18:00:00,57.06992,19.91956,60.4463782157,1.36992,0.39956,1.427,55.7,19.52,59.0213554572,137.21,56.94992,19.83956,60.3067287208,1.36992,0.39956,1.427,55.58,19.44,58.881660982,137.14,57.91992,4.37956,58.0852621463,1.36992,0.39956,1.427,56.55,3.98,56.6898835772,137.25,58.68992,21.28956,62.4319795826,1.36992,0.39956,1.427,57.32,20.89,61.007987182,137.09
2020-09-20 18:30:00,56.90152,20.20836,60.3834479986,1.09152,0.31836000000000003,1.137,55.81,19.89,59.2483603149,137.21,56.78152,20.12836,60.2436045552,1.09152,0.31836000000000003,1.137,55.69,19.81,59.1084782413,137.14,57.73152,4.67836,57.9207687604,1.09152,0.31836000000000003,1.137,56.64,4.36,56.8075628768,137.25,58.53152,21.57836,62.3824050017,1.09152,0.31836000000000003,1.137,57.44,21.26,61.2481934427,137.09
2020-09-20 19:00:00,57.06688,20.03159,60.4805207555,0.8968800000000001,0.26159000000000004,0.93425,56.17,19.77,59.5476431104,137.12,56.94688,19.95159,60.3408077942,0.8968800000000001,0.26159000000000004,0.93425,56.05,19.69,59.407900148,137.01,57.89688,4.48159,58.070072866,0.8968800000000001,0.26159000000000004,0.93425,57.0,4.22,57.1560005599,137.14,58.70688,21.40159,62.4862049885,0.8968800000000001,0.26159000000000004,0.93425,57.81,21.14,61.5540063684,136.95
2020-09-20 19:30:00,58.22032,19.90801,61.5299481802,0.8503200000000001,0.24801,0.88575,57.37,19.66,60.6451358313,137.0,58.11032,19.82801,61.399994064,0.8503200000000001,0.24801,0.88575,57.26,19.58,60.5151551266,136.89,59.04032,4.39801,59.2039008653,0.8503200000000001,0.24801,0.88575,58.19,4.15,58.337797353,137.04,59.91032,21.27801,63.5767264969,0.8503200000000001,0.24801,0.88575,59.06,21.03,62.6924596742,136.86
2020-09-20 20:00:00,59.38096,19.40528,62.4712998296,0.84096,0.24528000000000003,0.876,58.54,19.16,61.5957563473,136.45,59.27096,19.32528,62.3419052195,0.84096,0.24528000000000003,0.876,58.43,19.08,61.4663428227,136.35,60.19096,4.00528,60.3240742457,0.84096,0.24528000000000003,0.876,59.35,3.76,59.4689843532,136.48,61.09096,20.75528,64.5204389446,0.84096,0.24528000000000003,0.876,60.25,20.51,63.6452873354,136.29
2020-09-20 20:30:00,57.73688,20.19409,61.1665642575,0.8368800000000001,0.24409000000000003,0.87175,56.9,19.95,60.2960405002,136.86,57.62688,20.11409,61.0363327459,0.8368800000000001,0.24409000000000003,0.87175,56.79,19.87,60.1657793102,136.77,58.55688,4.72409,58.7471294759,0.8368800000000001,0.24409000000000003,0.87175,57.72,4.48,57.8935989553,136.9,59.39688,21.58409,63.1970117558,0.8368800000000001,0.24409000000000003,0.87175,58.56,21.34,62.3271144848,136.72
2020-09-20 21:00:00,55.18344,20.99017,59.0406579135,0.8234400000000001,0.24017000000000002,0.8577500000000001,54.36,20.75,58.1856691978,137.12,55.07344,20.92017,58.912963821700004,0.8234400000000001,0.24017000000000002,0.8577500000000001,54.25,20.68,58.0579443315,137.02,56.00344,5.46017,56.2689856694,0.8234400000000001,0.24017000000000002,0.8577500000000001,55.18,5.22,55.4263547421,137.17,56.79344,22.38017,61.0439746106,0.8234400000000001,0.24017000000000002,0.8577500000000001,55.97,22.14,60.1898704102,136.96
2020-09-20 21:30:00,52.74592,21.28381,56.8782264558,0.8359200000000001,0.24381000000000003,0.87075,51.91,21.04,56.0118710632,135.93,52.65592,21.18381,56.7573758833,0.8359200000000001,0.24381000000000003,0.87075,51.82,20.94,55.8909294967,135.81,53.53592,5.99381,53.8704045703,0.8359200000000001,0.24381000000000003,0.87075,52.7,5.75,53.0127578985,135.97,54.31592,22.62381,58.8392381355,0.8359200000000001,0.24381000000000003,0.87075,53.48,22.38,57.9739148238,135.77
2020-09-20 22:00:00,50.404560000000004,21.74633,54.8955602691,0.8445600000000001,0.24633000000000002,0.87975,49.56,21.5,54.0226211878,136.45,50.30456,21.65633,54.768105553,0.8445600000000001,0.24633000000000002,0.87975,49.46,21.41,53.8950804805,136.35,51.20456,6.34633,51.596345503,0.8445600000000001,0.24633000000000002,0.87975,50.36,6.1,50.7280947799,136.49,51.904560000000004,23.10633,56.8153661861,0.8445600000000001,0.24633000000000002,0.87975,51.06,22.86,55.9437503212,136.31
2020-09-20 22:30:00,47.92872,22.31046,52.8669918404,0.85872,0.25046,0.8945000000000001,47.07,22.06,51.9829635554,136.92,47.85872,22.23046,52.769787112,0.85872,0.25046,0.8945000000000001,47.0,21.98,51.8856473411,136.81,48.70872,6.81046,49.1825352076,0.85872,0.25046,0.8945000000000001,47.85,6.5600000000000005,48.2975786143,136.94,49.42872,23.70046,54.8170608939,0.85872,0.25046,0.8945000000000001,48.57,23.45,53.9346586158,136.77
2020-09-20 23:00:00,45.10912,22.86766,50.5743272921,0.8491200000000001,0.24766000000000002,0.8845000000000001,44.26,22.62,49.7052512316,137.62,45.04912,22.77766,50.4801446893,0.8491200000000001,0.24766000000000002,0.8845000000000001,44.2,22.53,49.6108949728,137.56,45.86912,7.21766,46.433509295,0.8491200000000001,0.24766000000000002,0.8845000000000001,45.02,6.97,45.5563530147,137.65,46.54912,24.27766,52.4997652171,0.8491200000000001,0.24766000000000002,0.8845000000000001,45.7,24.03,51.6326534278,137.52
2020-09-20 23:30:00,41.71912,20.73766,46.589006384,0.8491200000000001,0.24766000000000002,0.8845000000000001,40.87,20.49,45.7186723342,136.93,41.66912,20.81766,46.5799369842,0.8491200000000001,0.24766000000000002,0.8845000000000001,40.82,20.57,45.709925618,136.86,42.79912,15.81766,45.6285331854,0.8491200000000001,0.24766000000000002,0.8845000000000001,41.95,15.57,44.7462557093,136.98,43.08912,21.92766,48.3476425015,0.8491200000000001,0.24766000000000002,0.8845000000000001,42.24,21.68,47.478837391,136.82
2020-09-21 00:00:00,39.49048,19.29514,43.9522517995,0.8404800000000001,0.24514000000000002,0.8755000000000001,38.65,19.05,43.0897319555,136.76,39.42048,19.20514,43.8498762353,0.8404800000000001,0.24514000000000002,0.8755000000000001,38.58,18.96,42.9871841367,136.65,40.71048,20.57514,45.6144666509,0.8404800000000001,0.24514000000000002,0.8755000000000001,39.87,20.33,44.7540590338,136.79,40.80048,20.59514,45.703817782,0.8404800000000001,0.24514000000000002,0.8755000000000001,39.96,20.35,44.8433283778,136.6
2020-09-21 00:30:00,38.12672,19.54696,42.8454247639,0.84672,0.24696,0.882,37.28,19.3,41.9796188644,137.09,38.06672,19.46696,42.7555575709,0.84672,0.24696,0.882,37.22,19.22,41.8895786563,136.99,39.29672,20.83696,44.4793334572,0.84672,0.24696,0.882,38.45,20.59,43.6159443323,137.1,39.42672,20.85696,44.6035764306,0.84672,0.24696,0.882,38.58,20.61,43.7400102881,136.93
2020-09-21 01:00:00,37.42384,19.48612,42.1930405754,0.84384,0.24612000000000003,0.879,36.58,19.24,41.3312714539,137.28,37.36384,19.40612,42.1028981544,0.84384,0.24612000000000003,0.879,36.52,19.16,41.2409505225,137.15,38.60384,20.76612,43.8347830222,0.84384,0.24612000000000003,0.879,37.76,20.52,42.9754348436,137.31,38.70384,20.79612,43.9370667865,0.84384,0.24612000000000003,0.879,37.86,20.55,43.0776287648,137.1
2020-09-21 01:30:00,37.10264,19.72452,42.0197880076,0.8726400000000001,0.25452,0.909,36.23,19.47,41.1302054456,137.283,37.05264,19.65452,41.9427978013,0.8726400000000001,0.25452,0.909,36.18,19.4,41.0530437361,137.153,38.26264,21.03452,43.6632643237,0.8726400000000001,0.25452,0.909,37.39,20.78,42.7764012044,137.313,38.38264,21.05452,43.7780751724,0.8726400000000001,0.25452,0.909,37.51,20.8,42.8910258679,137.103
2020-09-21 02:00:00,37.18792,19.70606,42.0864609423,0.87792,0.25606,0.9145000000000001,36.31,19.45,41.1912442152,137.3,37.13792,19.61606,42.0001775216,0.87792,0.25606,0.9145000000000001,36.26,19.36,41.1047101924,137.19,38.35792,20.98606,43.7235033026,0.87792,0.25606,0.9145000000000001,37.48,20.73,42.8308685413,137.32,38.47792,21.02606,43.8479820134,0.87792,0.25606,0.9145000000000001,37.6,20.77,42.9552429862,137.13
2020-09-21 02:30:00,36.7072,19.81585,41.7143433733,0.8772000000000001,0.25585,0.9137500000000001,35.83,19.56,40.8213485813,137.3,36.8072,19.82585,41.807108248,0.8772000000000001,0.25585,0.9137500000000001,35.93,19.57,40.9139316126,137.19,37.8572,21.115850000000002,43.3479724216,0.8772000000000001,0.25585,0.9137500000000001,36.98,20.86,42.4577436989,137.4,37.9872,21.13585,43.4712723423,0.8772000000000001,0.25585,0.9137500000000001,37.11,20.88,42.5808231485,137.13
2020-09-21 03:00:00,36.57312,19.58466,41.4867691421,0.8731200000000001,0.25466,0.9095000000000001,35.7,19.33,40.5972770023,137.16,36.52312,19.50466,41.404952074,0.8731200000000001,0.25466,0.9095000000000001,35.65,19.25,40.5152440447,137.01,37.72312,20.88466,43.1184740668,0.8731200000000001,0.25466,0.9095000000000001,36.85,20.63,42.2317345133,137.19,37.83312,20.90466,43.2244118369,0.8731200000000001,0.25466,0.9095000000000001,36.96,20.65,42.3375022882,136.99
2020-09-21 03:30:00,36.30008,19.78669,41.3425798562,0.8800800000000001,0.25669000000000003,0.9167500000000001,35.42,19.53,40.4474634557,137.163,36.25008,19.706690000000002,41.2604160275,0.8800800000000001,0.25669000000000003,0.9167500000000001,35.37,19.45,40.3650764895,137.013,37.44008,21.07669,42.964944452,0.8800800000000001,0.25669000000000003,0.9167500000000001,36.56,20.82,42.0726276812,137.193,37.57008,21.10669,43.0929608401,0.8800800000000001,0.25669000000000003,0.9167500000000001,36.69,20.85,42.2004573435,136.993
