Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-21 04:00:00,36.43576,19.38543,41.2717761074,0.8757600000000001,0.25543000000000005,0.9122500000000001,35.56,19.13,40.3790849327,137.163,36.38576,19.30543,41.1900856792,0.8757600000000001,0.25543000000000005,0.9122500000000001,35.51,19.05,40.2971785613,137.013,37.57576,20.66543,42.8835368954,0.8757600000000001,0.25543000000000005,0.9122500000000001,36.7,20.41,41.993548314,137.193,37.70576,20.68543,43.0071081504,0.8757600000000001,0.25543000000000005,0.9122500000000001,36.83,20.43,42.1169063441,136.993
2020-09-21 04:30:00,37.3168,19.00865,41.8792590319,0.8868,0.25865000000000005,0.9237500000000001,36.43,18.75,40.9720319242,136.823,37.2868,18.92865,41.8162557514,0.8868,0.25865000000000005,0.9237500000000001,36.4,18.67,40.9087875645,136.723,38.4468,20.27865,43.4669998512,0.8868,0.25865000000000005,0.9237500000000001,37.56,20.02,42.5623542582,136.843,38.6368,20.31865,43.6537495762,0.8868,0.25865000000000005,0.9237500000000001,37.75,20.06,42.7488724998,136.673
2020-09-21 05:00:00,38.0648,18.55515,42.3464590085,0.8748,0.25515000000000004,0.9112500000000001,37.19,18.3,41.4485958749,136.243,38.0248,18.47515,42.2754844155,0.8748,0.25515000000000004,0.9112500000000001,37.15,18.22,41.3774201709,136.133,39.2048,19.81515,43.9278557701,0.8748,0.25515000000000004,0.9112500000000001,38.33,19.56,43.0323424879,136.263,39.3848,19.84515,44.1020685406,0.8748,0.25515000000000004,0.9112500000000001,38.51,19.59,43.2063444415,136.073
2020-09-21 05:30:00,39.55224,17.99732,43.4543808632,0.88224,0.25732000000000005,0.919,38.67,17.74,42.5449938301,135.13,39.54224,17.92732,43.4163281105,0.88224,0.25732000000000005,0.919,38.66,17.67,42.5067582862,135.06,40.66224,19.21732,44.9746945493,0.88224,0.25732000000000005,0.919,39.78,18.96,44.0673348411,135.2,40.95224,19.26732,45.258320572,0.88224,0.25732000000000005,0.919,40.07,19.01,44.3507046167,135.02
2020-09-21 06:00:00,41.85912,17.30641,45.2956703699,0.8791200000000001,0.25641,0.9157500000000001,40.98,17.05,44.3853906145,134.94,41.85912,17.22641,45.2651646265,0.8791200000000001,0.25641,0.9157500000000001,40.98,16.97,44.354721282,134.86,42.99912,18.50641,46.8125146928,0.8791200000000001,0.25641,0.9157500000000001,42.12,18.25,45.9037787116,134.98,43.32912,18.56641,47.1394125999,0.8791200000000001,0.25641,0.9157500000000001,42.45,18.31,46.2304942651,134.82
2020-09-21 06:30:00,47.92984,15.42662,50.35126778,0.8798400000000001,0.25662,0.9165000000000001,47.05,15.17,49.4351231413,136.81,47.90984,15.35662,50.3108193796,0.8798400000000001,0.25662,0.9165000000000001,47.03,15.1,49.3946444465,136.71,49.21984,16.66662,51.9650735769,0.8798400000000001,0.25662,0.9165000000000001,48.34,16.41,51.0494240908,136.82,49.50984,16.69662,52.2494150805,0.8798400000000001,0.25662,0.9165000000000001,48.63,16.44,51.3337169899,136.67
2020-09-21 07:00:00,52.446,14.2155,54.3384151062,0.876,0.2555,0.9125000000000001,51.57,13.96,53.4260844532,136.813,52.386,14.1455,54.2622167466,0.876,0.2555,0.9125000000000001,51.51,13.89,53.3499034676,136.713,53.866,15.4555,56.0394364377,0.876,0.2555,0.9125000000000001,52.99,15.2,55.1269453171,136.823,54.086,15.4455,56.2481898931,0.876,0.2555,0.9125000000000001,53.21,15.19,55.3357045677,136.673
2020-09-21 07:30:00,57.62936,12.31523,58.9305355818,0.9093600000000001,0.26523,0.94725,56.72,12.05,57.9858681059,135.23,57.55936,12.22523,58.8433188405,0.9093600000000001,0.26523,0.94725,56.65,11.96,57.8987400554,135.16,59.12936,13.48523,60.6476103582,0.9093600000000001,0.26523,0.94725,58.22,13.22,59.7020669659,135.27,59.35936,13.48523,60.8718740287,0.9093600000000001,0.26523,0.94725,58.45,13.22,59.9263789996,135.12
2020-09-21 08:00:00,61.24768,10.62724,62.1628227754,1.08768,0.31724,1.133,60.16,10.31,61.037051862,134.57,61.16768,10.54724,62.0703580479,1.08768,0.31724,1.133,60.08,10.23,60.9447233155,134.47,62.80768,11.76724,63.9004898588,1.08768,0.31724,1.133,61.72,11.45,62.7730905723,134.61,63.03768,11.74724,64.1229034542,1.08768,0.31724,1.133,61.95,11.43,62.995614133,134.43
2020-09-21 08:30:00,63.33576,9.61418,64.0613061984,1.38576,0.40418000000000004,1.4435,61.95,9.21,62.6308757723,135.27,63.22576,9.52418,63.9390861074,1.38576,0.40418000000000004,1.4435,61.84,9.12,62.5088793693,135.19,64.99576,10.74418,65.8778128193,1.38576,0.40418000000000004,1.4435,63.61,10.34,64.4449198929,135.32,65.14576,10.69418,66.0176910521,1.38576,0.40418000000000004,1.4435,63.76,10.29,64.5849959356,135.14
2020-09-21 09:00:00,64.05736,8.91673,64.6749831393,1.73736,0.50673,1.8097500000000002,62.32,8.41,62.8848988232,135.18,63.92736,8.83673,64.5352241312,1.73736,0.50673,1.8097500000000002,62.19,8.33,62.7453982376,135.06,65.74736,10.04673,66.5105415003,1.73736,0.50673,1.8097500000000002,64.01,9.54,64.71701244650001,135.23,65.84736,9.99673,66.6018725687,1.73736,0.50673,1.8097500000000002,64.11,9.49,64.8085812219,135.03
2020-09-21 09:30:00,64.91072,8.60146,65.4781389858,2.13072,0.62146,2.2195,62.78,7.98,63.2851388558,134.8,64.78072,8.51146,65.3374826195,2.13072,0.62146,2.2195,62.65,7.89,63.1448699421,134.7,66.60072,9.70146,67.303597457,2.13072,0.62146,2.2195,64.47,9.08,65.1062769631,134.85,66.70072,9.66146,67.396808959,2.13072,0.62146,2.2195,64.57,9.04,65.1997430977,134.63
2020-09-21 10:00:00,65.24296,8.37003,65.7776651437,2.50296,0.7300300000000001,2.60725,62.74,7.64,63.2034587661,135.02,65.09296,8.29003,65.6187323785,2.50296,0.7300300000000001,2.60725,62.59,7.5600000000000005,63.044918114,134.92,66.94296,9.48003,67.6108782842,2.50296,0.7300300000000001,2.60725,64.44,8.75,65.0313470566,135.05,67.01296,9.42003,67.6718092943,2.50296,0.7300300000000001,2.60725,64.51,8.69,65.0926739349,134.88
2020-09-21 10:30:00,64.15856,7.61208,64.6085488399,2.81856,0.82208,2.936,61.34,6.79,61.7146635736,135.12,64.02856,7.53208,64.4700606856,2.81856,0.82208,2.936,61.21,6.71,61.576685523,135.01,65.83856,8.68208,66.4085423421,2.81856,0.82208,2.936,63.02,7.86,63.5082671784,135.14,65.91856,8.65208,66.4839457373,2.81856,0.82208,2.936,63.1,7.83,63.5839515916,134.96
2020-09-21 11:00:00,64.35392,7.78656,64.8232792753,3.07392,0.89656,3.202,61.28,6.89,61.6661211688,135.22,64.21392,7.71656,64.6759060238,3.07392,0.89656,3.202,61.14,6.82,61.5192002549,135.13,66.05392,8.87656,66.6476831165,3.07392,0.89656,3.202,62.98,7.98,63.4835474749,135.26,66.08392,8.83656,66.6721026757,3.07392,0.89656,3.202,63.01,7.94,63.5082963084,135.08
2020-09-21 11:30:00,63.45768,8.03474,63.9643197247,3.30768,0.96474,3.4455,60.15,7.07,60.5640768113,135.13,63.31768,7.96474,63.81665679,3.30768,0.96474,3.4455,60.01,7.0,60.4168858847,135.04,65.10768,9.11474,65.7425925884,3.30768,0.96474,3.4455,61.8,8.15,62.3350824175,135.17,65.18768,9.09474,65.8190543798,3.30768,0.96474,3.4455,61.88,8.13,62.4117881494,135.08
2020-09-21 12:00:00,63.57288,7.68459,64.0356462836,3.51288,1.02459,3.65925,60.06,6.66,60.4281325212,135.31,63.44288,7.60459,63.8970172368,3.51288,1.02459,3.65925,59.93,6.58,60.2901426437,135.23,65.22288,8.75459,65.8078028927,3.51288,1.02459,3.65925,61.71,7.73,62.1922583607,135.32,65.30288,8.72459,65.8831132155,3.51288,1.02459,3.65925,61.79,7.7,62.2679219181,135.18
2020-09-21 12:30:00,63.67528,7.60154,64.1274098452,3.60528,1.05154,3.7555,60.07,6.55,60.4260490186,135.54,63.52528,7.53154,63.970190666,3.60528,1.05154,3.7555,59.92,6.48,60.269368671,135.43,65.34528,8.68154,65.9194565743,3.60528,1.05154,3.7555,61.74,7.63,62.2096817224,135.56,65.37528,8.641539999999999,65.943941713,3.60528,1.05154,3.7555,61.77,7.59,62.2345643513,135.39
2020-09-21 13:00:00,63.17144,7.66917,63.6352653814,3.63144,1.05917,3.78275,59.54,6.61,59.9057902043,134.95,63.02144,7.59917,63.4779432903,3.63144,1.05917,3.78275,59.39,6.54,59.7490058495,134.85,64.85144,8.74917,65.4389581653,3.63144,1.05917,3.78275,61.22,7.69,61.7010899418,134.99,64.86144,8.70917,65.4435332249,3.63144,1.05917,3.78275,61.23,7.65,61.706040223,134.81
2020-09-21 13:30:00,62.892,7.4735,63.3344840213,3.612,1.0535,3.7625,59.28,6.42,59.6266282797,133.9,62.762,7.3935,63.195984732,3.612,1.0535,3.7625,59.15,6.34,59.4888065101,133.83,64.532,8.5035,65.0898497175,3.612,1.0535,3.7625,60.92,7.45,61.3738454067,133.92,64.592,8.493500000000001,65.1480314841,3.612,1.0535,3.7625,60.98,7.44,61.4321902589,133.77
2020-09-21 14:00:00,62.36472,7.28096,62.7883004962,3.53472,1.03096,3.682,58.83,6.25,59.1610632088,133.9,62.23472,7.22096,62.6522356888,3.53472,1.03096,3.682,58.7,6.19,59.0254699261,133.83,63.99472,8.33096,64.5347122284,3.53472,1.03096,3.682,60.46,7.3,60.8991100099,133.92,64.05472,8.30096,64.5903482821,3.53472,1.03096,3.682,60.52,7.27,60.9550924862,133.77
2020-09-21 14:30:00,62.14352,7.30561,62.5714712586,3.41352,0.9956100000000001,3.55575,58.73,6.31,59.0680031828,133.77,62.02352,7.23561,62.4441437227,3.41352,0.9956100000000001,3.55575,58.61,6.24,58.941239383,133.68,63.78352,8.33561,64.3258876166,3.41352,0.9956100000000001,3.55575,60.37,7.34,60.8145747334,133.82,63.84352,8.32561,64.3840883127,3.41352,0.9956100000000001,3.55575,60.43,7.33,60.872931587,133.65
2020-09-21 15:00:00,62.29408,7.32869,62.7236964804,3.18408,0.9286900000000001,3.31675,59.11,6.4,59.4554631636,134.29,62.16408,7.26869,62.5875921934,3.18408,0.9286900000000001,3.31675,58.98,6.34,59.3197774777,134.21,63.91408,8.37869,64.460934436,3.18408,0.9286900000000001,3.31675,60.73,7.45,61.1852547596,134.33,64.01408,8.35869,64.5574948148,3.18408,0.9286900000000001,3.31675,60.83,7.43,61.2820838419,134.18
2020-09-21 15:30:00,61.9696,7.74155,62.4512843788,2.9196,0.85155,3.04125,59.05,6.89,59.4506063888,134.94,61.8596,7.67155,62.3334805026,2.9196,0.85155,3.04125,58.94,6.82,59.3332621722,134.84,63.5596,8.81155,64.1674852676,2.9196,0.85155,3.04125,60.64,7.96,61.1602092868,134.97,63.7096,8.78155,64.3119643034,2.9196,0.85155,3.04125,60.79,7.93,61.3050487317,134.78
2020-09-21 16:00:00,63.51776,7.38768,63.9459431958,2.59776,0.75768,2.706,60.92,6.63,61.279713609,134.94,63.41776,7.31768,63.8385520199,2.59776,0.75768,2.706,60.82,6.5600000000000005,61.1727553736,134.84,65.14776,8.46768,65.6957550957,2.59776,0.75768,2.706,62.55,7.71,63.0233813755,134.97,65.30776,8.43768,65.8505729664,2.59776,0.75768,2.706,62.71,7.68,63.1785287895,134.78
2020-09-21 16:30:00,64.37656,8.45233,64.9290640612,2.23656,0.6523300000000001,2.32975,62.14,7.8,62.6276264918,135.98,64.25656,8.38233,64.8009950484,2.23656,0.6523300000000001,2.32975,62.02,7.73,62.4998663999,135.89,66.04656,9.54233,66.7323321162,2.23656,0.6523300000000001,2.32975,63.81,8.89,64.4263005301,136.01,66.20656,9.51233,66.8864187191,2.23656,0.6523300000000001,2.32975,63.97,8.86,64.5806511271,135.84
2020-09-21 17:00:00,65.99376,8.42068,66.528822405,1.85376,0.54068,1.931,64.14,7.88,64.6222407535,135.88,65.89376,8.34068,66.4195343992,1.85376,0.54068,1.931,64.04,7.8,64.5132668526,135.76,67.70376,9.52068,68.3698944405,1.85376,0.54068,1.931,65.85,8.98,66.4594831457,135.9,67.86376,9.49068,68.5241776908,1.85376,0.54068,1.931,66.01,8.95,66.6139820158,135.71
2020-09-21 17:30:00,67.36024,8.718820000000001,67.9221595288,1.47024,0.42882000000000003,1.5314999999999999,65.89,8.29,66.4094586637,135.45,67.26024,8.63882,67.8127502454,1.47024,0.42882000000000003,1.5314999999999999,65.79,8.21,66.3002880838,135.38,69.06024,9.81882,69.7547559314,1.47024,0.42882000000000003,1.5314999999999999,67.59,9.39,68.2391397953,135.46,69.31024,9.78882,69.9980740153,1.47024,0.42882000000000003,1.5314999999999999,67.84,9.36,68.4826634996,135.32
2020-09-21 18:00:00,67.58976,9.03368,68.1907840635,1.10976,0.32368,1.156,66.48,8.71,67.0481506084,135.35,67.48976,8.94368,68.079784935,1.10976,0.32368,1.156,66.38,8.62,66.9373498131,135.27,69.26976,10.14368,70.0085272978,1.10976,0.32368,1.156,68.16,9.82,68.8637640563,135.38,69.57976,10.11368,70.3109488259,1.10976,0.32368,1.156,68.47,9.79,69.166357429,135.23
2020-09-21 18:30:00,66.57616,9.53388,67.2553339758,0.83616,0.24388,0.871,65.74,9.29,66.3931600393,135.35,66.49616,9.46388,67.1662438983,0.83616,0.24388,0.871,65.66,9.22,66.3041778473,135.27,68.23616,10.66388,69.0644037707,0.83616,0.24388,0.871,67.4,10.42,68.2007067412,135.38,68.55616,10.62388,69.3744470263,0.83616,0.24388,0.871,67.72,10.38,68.5108954839,135.23
2020-09-21 19:00:00,66.67432,9.64376,67.3681456951,0.66432,0.19376000000000002,0.6920000000000001,66.01,9.45,66.6830008323,135.35,66.59432,9.55376,67.2761308816,0.66432,0.19376000000000002,0.6920000000000001,65.93,9.36,66.5910992551,135.27,68.32432,10.76376,69.1669807986,0.66432,0.19376000000000002,0.6920000000000001,67.66,10.57,68.4806578531,135.38,68.66432,10.74376,69.4997641723,0.66432,0.19376000000000002,0.6920000000000001,68.0,10.55,68.8135342792,135.23
2020-09-21 19:30:00,67.16344,9.507670000000001,67.8330558169,0.64344,0.18767,0.67025,66.52,9.32,67.1697312783,135.22,67.07344,9.42767,67.7327639703,0.64344,0.18767,0.67025,66.43,9.24,67.0695348128,135.14,68.85344,10.64767,69.6718671794,0.64344,0.18767,0.67025,68.21,10.46,69.0073597524,135.25,69.13344,10.59767,69.9409975312,0.64344,0.18767,0.67025,68.49,10.41,69.2766064411,135.08
2020-09-21 20:00:00,68.10144,9.40417,68.7476875499,0.63144,0.18417000000000003,0.6577500000000001,67.47,9.22,68.0970579394,135.08,68.01144,9.32417,68.6476228071,0.63144,0.18417000000000003,0.6577500000000001,67.38,9.14,67.997088173,135.0,69.81144,10.51417,70.5987600859,0.63144,0.18417000000000003,0.6577500000000001,69.18,10.33,69.9469892133,135.12,70.10144,10.48417,70.8810955803,0.63144,0.18417000000000003,0.6577500000000001,69.47,10.3,70.2294162015,134.95
2020-09-21 20:30:00,66.48504,9.71522,67.1911158074,0.63504,0.18522000000000002,0.6615,65.85,9.53,66.5360308404,134.59,66.36504,9.63522,67.0608380402,0.63504,0.18522000000000002,0.6615,65.73,9.45,66.4058385987,134.49,68.16504,10.82522,69.019258662,0.63504,0.18522000000000002,0.6615,67.53,10.64,68.3630784854,134.61,68.41504,10.83522,69.2677391767,0.63504,0.18522000000000002,0.6615,67.78,10.65,68.6115945012,134.45
2020-09-21 21:00:00,64.1064,10.3927,64.9433501927,0.6264000000000001,0.1827,0.6525000000000001,63.48,10.21,64.2958357905,134.71,64.0064,10.332699999999999,64.8350517101,0.6264000000000001,0.1827,0.6525000000000001,63.38,10.15,64.18759148,134.64,65.7764,11.5127,66.7763210895,0.6264000000000001,0.1827,0.6525000000000001,65.15,11.33,66.1278413378,134.74,65.9764,11.5227,66.9750548507,0.6264000000000001,0.1827,0.6525000000000001,65.35,11.34,66.3266017522,134.57
2020-09-21 21:30:00,61.90872,10.84046,62.8506577933,0.61872,0.18046,0.6445000000000001,61.29,10.66,62.2101253816,134.71,61.77872,10.77046,62.7105497779,0.61872,0.18046,0.6445000000000001,61.16,10.59,62.0700708877,134.64,63.53872,11.97046,64.6564834479,0.61872,0.18046,0.6445000000000001,62.92,11.79,64.0150802546,134.74,63.69872,11.99046,64.8174209657,0.61872,0.18046,0.6445000000000001,63.08,11.81,64.1760274557,134.57
2020-09-21 22:00:00,58.91392,11.62906,60.0506869757,0.61392,0.17906000000000002,0.6395000000000001,58.3,11.45,59.4137399934,135.32,58.79392,11.55906,59.9194200327,0.61392,0.17906000000000002,0.6395000000000001,58.18,11.38,59.2825168157,135.21,60.48392,12.77906,61.8191633157,0.61392,0.17906000000000002,0.6395000000000001,59.87,12.6,61.1815078271,135.36,60.64392,12.78906,61.9777789909,0.61392,0.17906000000000002,0.6395000000000001,60.03,12.61,61.3401418322,135.18
2020-09-21 22:30:00,55.90104,12.41822,57.2637621978,0.61104,0.17822000000000002,0.6365000000000001,55.29,12.24,56.628629685,135.46,55.81104,12.34822,57.1607445985,0.61104,0.17822000000000002,0.6365000000000001,55.2,12.17,56.5256481608,135.37,57.40104,13.59822,58.9897531801,0.61104,0.17822000000000002,0.6365000000000001,56.79,13.42,58.3540958288,135.48,57.61104,13.59822,59.1941172504,0.61104,0.17822000000000002,0.6365000000000001,57.0,13.42,58.5584870023,135.33
2020-09-21 23:00:00,52.4512,13.30535,54.1124821096,0.6012000000000001,0.17535,0.6262500000000001,51.85,13.13,53.4866282355,135.88,52.3712,13.24535,54.020198871,0.6012000000000001,0.17535,0.6262500000000001,51.77,13.07,53.3943611255,135.79,53.8712,14.49535,55.7872867333,0.6012000000000001,0.17535,0.6262500000000001,53.27,14.32,55.1611756582,135.9,54.0812,14.49535,55.9901005988,0.6012000000000001,0.17535,0.6262500000000001,53.48,14.32,55.3640027455,135.74
2020-09-21 23:30:00,49.31528,13.71654,51.1873061515,0.60528,0.17654,0.6305000000000001,48.71,13.54,50.5568561127,134.69,49.23528,13.63654,51.088824804,0.60528,0.17654,0.6305000000000001,48.63,13.46,50.4583838425,134.58,50.65528,14.87654,52.7945909564,0.60528,0.17654,0.6305000000000001,50.05,14.7,52.1640920557,134.71,50.875280000000004,14.87654,53.0057124983,0.60528,0.17654,0.6305000000000001,50.27,14.7,52.3752126487,134.52
2020-09-22 00:00:00,46.99968,14.13199,49.0783359688,0.5896800000000001,0.17199,0.6142500000000001,46.41,13.96,48.4641073373,134.99,46.93968,14.06199,49.0007461297,0.5896800000000001,0.17199,0.6142500000000001,46.35,13.89,48.3865125836,134.89,48.32968,15.29199,50.6912509913,0.5896800000000001,0.17199,0.6142500000000001,47.74,15.12,50.0771604626,135.02,48.52968,15.32199,50.8909934906,0.5896800000000001,0.17199,0.6142500000000001,47.94,15.15,50.2768942955,134.84
2020-09-22 00:30:00,45.32688,14.29409,47.5273296058,0.5968800000000001,0.17409000000000002,0.62175,44.73,14.12,46.9057277952,135.5,45.25688,14.22409,47.4395396654,0.5968800000000001,0.17409000000000002,0.62175,44.66,14.05,46.8179249861,135.41,46.60688,15.46409,49.105390161,0.5968800000000001,0.17409000000000002,0.62175,46.01,15.29,48.4840612985,135.51,46.78688,15.48409,49.2825444074,0.5968800000000001,0.17409000000000002,0.62175,46.19,15.31,48.6611980946,135.33
2020-09-22 01:00:00,44.61656,14.36108,46.870865631,0.5865600000000001,0.17108,0.611,44.03,14.19,46.2601015995,135.5,44.56656,14.291080000000001,46.8018507946,0.5865600000000001,0.17108,0.611,43.98,14.12,46.1910684007,135.49,45.87656,15.53108,48.434215214,0.5865600000000001,0.17108,0.611,45.29,15.36,47.8237775589,135.51,46.09656,15.55108,48.6490383564,0.5865600000000001,0.17108,0.611,45.51,15.38,48.0385730429,135.41
2020-09-22 01:30:00,44.218,14.4315,46.513435868,0.588,0.1715,0.6125,43.63,14.26,45.9012472597,135.5,44.168,14.3515,46.4411216084,0.588,0.1715,0.6125,43.58,14.18,45.8289079076,135.49,45.458,15.6115,48.0640062443,0.588,0.1715,0.6125,44.87,15.44,47.4521917302,135.51,45.698,15.6215,48.2942902034,0.588,0.1715,0.6125,45.11,15.45,47.682434921,135.41
2020-09-22 02:00:00,44.1992,14.58185,46.5424497643,0.5892000000000001,0.17185,0.61375,43.61,14.41,45.9290779354,135.89,44.1492,14.52185,46.4761873228,0.5892000000000001,0.17185,0.61375,43.56,14.35,45.8627964695,135.81,45.4392,15.76185,48.095288876,0.5892000000000001,0.17185,0.61375,44.85,15.59,47.4823188145,135.89,45.6792,15.79185,48.3318925665,0.5892000000000001,0.17185,0.61375,45.09,15.62,47.7188903894,135.75
2020-09-22 02:30:00,43.42096,15.22528,46.0129212113,0.60096,0.17528000000000002,0.626,42.82,15.05,45.3878276634,136.19,43.37096,15.14528,45.9393042786,0.60096,0.17528000000000002,0.626,42.77,14.97,45.3141677624,136.07,44.66096,16.42528,47.5856193739,0.60096,0.17528000000000002,0.626,44.06,16.25,46.9611126359,136.2,44.87096,16.44528,47.7896462176,0.60096,0.17528000000000002,0.626,44.27,16.27,47.1650909042,136.01
2020-09-22 03:00:00,43.18328,15.29304,45.8112731104,0.59328,0.17304000000000003,0.618,42.59,15.12,45.1942750799,136.19,43.13328,15.22304,45.740800063,0.59328,0.17304000000000003,0.618,42.54,15.05,45.123764249,136.07,44.42328,16.48304,47.3826805236,0.59328,0.17304000000000003,0.618,43.83,16.31,46.7662805876,136.2,44.62328,16.51304,47.5806432071,0.59328,0.17304000000000003,0.618,44.03,16.34,46.964204454,136.01
2020-09-22 03:30:00,42.4376,15.6343,45.2258911493,0.5976,0.1743,0.6225,41.84,15.46,44.604901076,135.97,42.3976,15.5543,45.1607432872,0.5976,0.1743,0.6225,41.8,15.38,44.5396946554,135.9,43.6576,16.8243,46.7872109475,0.5976,0.1743,0.6225,43.06,16.65,46.1669373037,135.99,43.8976,16.8543,47.0219811817,0.5976,0.1743,0.6225,43.3,16.68,46.4016422123,135.85
2020-09-22 04:00:00,42.67704,15.37122,45.3608217237,0.58704,0.17122,0.6115,42.09,15.2,44.7505094943,135.69,42.63704,15.31122,45.3028767061,0.58704,0.17122,0.6115,42.05,15.14,44.6925284583,135.61,44.06704,16.64122,47.1045031547,0.58704,0.17122,0.6115,43.48,16.47,46.4948524032,135.7,44.31704,16.68122,47.3525409566,0.58704,0.17122,0.6115,43.73,16.51,46.7428390237,135.55
2020-09-22 04:30:00,43.08568,15.09374,45.6530043727,0.5956800000000001,0.17374,0.6205,42.49,14.92,45.0333931655,135.05,43.04568,15.01374,45.5888468318,0.5956800000000001,0.17374,0.6205,42.45,14.84,44.9691905642,134.99,44.26568,16.26374,47.1588768383,0.5956800000000001,0.17374,0.6205,43.67,16.09,46.5398431454,135.06,44.56568,16.29374,47.4508777269,0.5956800000000001,0.17374,0.6205,43.97,16.12,46.8317766052,134.9
2020-09-22 05:00:00,43.22432,15.20751,45.821503684,0.57432,0.16751000000000002,0.5982500000000001,42.65,15.04,45.2241539445,134.8,43.20432,15.14751,45.7827514012,0.57432,0.16751000000000002,0.5982500000000001,42.63,14.98,45.1853659939,134.73,44.414320000000004,16.38751,47.341126994,0.57432,0.16751000000000002,0.5982500000000001,43.84,16.22,46.7443472518,134.85,44.70432,16.41751,47.6236376316,0.57432,0.16751000000000002,0.5982500000000001,44.13,16.25,47.02679449,134.68
2020-09-22 05:30:00,44.60896,14.47178,46.8976729556,0.58896,0.17178000000000002,0.6135,44.02,14.3,46.2844509528,134.43,44.57896,14.39178,46.8444981428,0.58896,0.17178000000000002,0.6135,43.99,14.22,46.2312502535,134.33,45.81896,15.62178,48.4088535895,0.58896,0.17178000000000002,0.6135,45.23,15.45,47.7959768181,134.47,46.12896,15.65178,48.7120022977,0.58896,0.17178000000000002,0.6135,45.54,15.48,48.0990852304,134.29
2020-09-22 06:00:00,46.25192,14.04681,48.3379041215,0.5719200000000001,0.16681,0.59575,45.68,13.88,47.7421909845,134.26,46.23192,13.97681,48.298464206,0.5719200000000001,0.16681,0.59575,45.66,13.81,47.7027431077,134.17,47.52192,15.18681,49.8895989006,0.5719200000000001,0.16681,0.59575,46.95,15.02,49.2940452793,134.31,47.80192,15.22681,50.1685090317,0.5719200000000001,0.16681,0.59575,47.23,15.06,49.5729412079,134.13
2020-09-22 06:30:00,51.0012,12.5066,52.5122599495,0.5712,0.1666,0.595,50.43,12.34,51.9178244922,135.45,50.9612,12.4366,52.4567719651,0.5712,0.1666,0.595,50.39,12.27,51.8623659314,135.35,52.3712,13.6866,54.1300804452,0.5712,0.1666,0.595,51.8,13.52,53.5353191828,135.46,52.6512,13.6866,54.4010283083,0.5712,0.1666,0.595,52.08,13.52,53.8062895952,135.29
2020-09-22 07:00:00,54.58,11.85625,55.8529056009,0.5700000000000001,0.16625,0.59375,54.01,11.69,55.2606206986,136.04,54.52,11.776250000000001,55.777329302,0.5700000000000001,0.16625,0.59375,53.95,11.61,55.1850940019,135.97,56.04,13.03625,57.5362964924,0.5700000000000001,0.16625,0.59375,55.47,12.87,56.9434614332,136.05,56.3,13.01625,57.7850565809,0.5700000000000001,0.16625,0.59375,55.73,12.85,57.1922669598,135.92
2020-09-22 07:30:00,59.09736,10.71423,60.060741616,0.59736,0.17423000000000002,0.6222500000000001,58.5,10.54,59.4419178695,135.21,59.02736,10.63423,59.9776297986,0.59736,0.17423000000000002,0.6222500000000001,58.43,10.46,59.3588788641,135.1,60.65736,11.86423,61.8067575243,0.59736,0.17423000000000002,0.6222500000000001,60.06,11.69,61.1870876901,135.23,60.87736,11.82423,62.0150415275,0.59736,0.17423000000000002,0.6222500000000001,60.28,11.65,61.3954468996,135.06
2020-09-22 08:00:00,61.91664,9.17652,62.5929614909,0.7766400000000001,0.22652000000000003,0.809,61.14,8.95,61.7916021802,134.07,61.83664,9.08652,62.5006791339,0.7766400000000001,0.22652000000000003,0.809,61.06,8.86,61.6994586686,134.01,63.50664,10.27652,64.3327302965,0.7766400000000001,0.22652000000000003,0.809,62.73,10.05,63.5299567133,134.09,63.75664,10.25652,64.5763528437,0.7766400000000001,0.22652000000000003,0.809,62.98,10.03,63.7736724676,133.93
2020-09-22 08:30:00,64.03512,8.35941,64.5784509644,1.09512,0.31941,1.14075,62.94,8.04,63.4514397,133.85,63.93512,8.28941,64.470255836,1.09512,0.31941,1.14075,62.84,7.97,63.3434013927,133.76,65.66512,9.43941,66.3401118914,1.09512,0.31941,1.14075,64.57,9.12,65.2108832941,133.86,65.88512,9.40941,66.5536327631,1.09512,0.31941,1.14075,64.79,9.09,65.4245534948,133.69
2020-09-22 09:00:00,63.43416,8.29538,63.9742603259,1.42416,0.41538,1.4835,62.01,7.88,62.5086753979,133.75,63.33416,8.21538,63.8647656494,1.42416,0.41538,1.4835,61.91,7.8,62.3994238755,133.67,65.04416,9.35538,65.7135137171,1.42416,0.41538,1.4835,63.62,8.94,64.2450620671,133.77,65.26416,9.35538,65.9312802503,1.42416,0.41538,1.4835,63.84,8.94,64.4629288816,133.61
2020-09-22 09:30:00,64.6,9.725,65.3279084695,1.8,0.525,1.875,62.8,9.2,63.4703080188,134.44,64.5,9.525,65.1995063248,1.8,0.525,1.875,62.7,9.0,63.3426396671,134.36,65.75,6.645,66.0849341757,1.8,0.525,1.875,63.95,6.12,64.2421738424,134.47,66.46,10.565,67.294508134,1.8,0.525,1.875,64.66,10.04,65.434831703,134.31
2020-09-22 10:00:00,64.81384,11.79112,65.8776469404,2.16384,0.63112,2.254,62.65,11.16,63.6362168894,136.83,64.75384,11.76112,65.8132489579,2.16384,0.63112,2.254,62.59,11.13,63.5718884414,136.72,65.54384,5.02112,65.7358852378,2.16384,0.63112,2.254,63.38,4.39,63.531854215,136.86,66.73384,13.06112,67.9999871824,2.16384,0.63112,2.254,64.57,12.43,65.7555305659,136.68
2020-09-22 10:30:00,64.04856,12.40458,65.2387280919,2.51856,0.73458,2.6235,61.53,11.67,62.6269095517,137.77,63.96856,12.36458,65.152586342,2.51856,0.73458,2.6235,61.45,11.63,62.5408618425,137.66,64.78856,4.82458,64.967946551,2.51856,0.73458,2.6235,62.27,4.09,62.4041745398,137.77,65.92856,13.69458,67.3358488849,2.51856,0.73458,2.6235,63.41,12.96,64.7208598521,137.61
2020-09-22 11:00:00,63.66184,12.59012,64.8948456644,2.81184,0.8201200000000001,2.9290000000000003,60.85,11.77,61.9778621767,137.77,63.59184,12.57012,64.8222957893,2.81184,0.8201200000000001,2.9290000000000003,60.78,11.75,61.9053382189,137.66,64.41184,4.78012,64.5889671647,2.81184,0.8201200000000001,2.9290000000000003,61.6,3.96,61.7271544784,137.77,65.53184,13.90012,66.9898155677,2.81184,0.8201200000000001,2.9290000000000003,62.72,13.08,64.0693748994,137.61
2020-09-22 11:30:00,63.380160000000004,12.42838,64.5872225061,3.0801600000000002,0.8983800000000001,3.2085,60.3,11.53,61.3924335729,137.45,63.30016,12.38838,64.5010249147,3.0801600000000002,0.8983800000000001,3.2085,60.22,11.49,61.3063495896,137.34,64.12016,5.04838,64.3185903068,3.0801600000000002,0.8983800000000001,3.2085,61.04,4.15,61.1809128732,137.47,65.23016,13.70838,66.6550332372,3.0801600000000002,0.8983800000000001,3.2085,62.15,12.81,63.4564307222,137.3
2020-09-22 12:00:00,63.03872,12.23921,64.2158740551,3.28872,0.9592100000000001,3.42575,59.75,11.28,60.80543479,137.24,62.98872,12.20921,64.1610758643,3.28872,0.9592100000000001,3.42575,59.7,11.25,60.7507407362,137.15,63.73872,5.30921,63.9594569869,3.28872,0.9592100000000001,3.42575,60.45,4.35,60.6063115525,137.26,64.91872,13.52921,66.3134958335,3.28872,0.9592100000000001,3.42575,61.63,12.57,62.8988219286,137.13
2020-09-22 12:30:00,63.53224,11.99107,64.6539347539,3.43224,1.00107,3.57525,60.1,10.99,61.0965637332,136.79,63.50224,11.95107,64.6170454227,3.43224,1.00107,3.57525,60.07,10.95,61.0598673435,136.69,64.17224,5.56107,64.412746302,3.43224,1.00107,3.57525,60.74,4.5600000000000005,60.9109284119,136.8,65.48224,13.24107,66.8075571336,3.43224,1.00107,3.57525,62.05,12.24,63.2457121076,136.64
2020-09-22 13:00:00,63.39456,11.95633,64.5122008977,3.48456,1.01633,3.62975,59.91,10.94,60.9006707681,137.15,63.37456,11.91633,64.4851438384,3.48456,1.01633,3.62975,59.89,10.9,60.8738211385,137.08,64.01456,5.67633,64.2657343711,3.48456,1.01633,3.62975,60.53,4.66,60.7091138133,137.17,65.35456,13.22633,66.6794894856,3.48456,1.01633,3.62975,61.87,12.21,63.0633094596,137.02
2020-09-22 13:30:00,62.69896,12.44928,63.9229548566,3.52896,1.02928,3.676,59.17,11.42,60.2619722545,137.8,62.68896,12.41928,63.9073096101,3.52896,1.02928,3.676,59.16,11.39,60.2464745857,137.69,63.33896,5.35928,63.5652871936,3.52896,1.02928,3.676,59.81,4.33,59.9665323326,137.82,64.65896,13.73928,66.1025636659,3.52896,1.02928,3.676,61.13,12.71,62.4373365864,137.65
2020-09-22 14:00:00,61.71664,12.69402,63.0085851027,3.47664,1.01402,3.6215,58.24,11.68,59.3996632987,137.62,61.69664,12.65402,62.9809464001,3.47664,1.01402,3.6215,58.22,11.64,59.3721988813,137.53,62.33664,5.05402,62.5411848677,3.47664,1.01402,3.6215,58.86,4.04,58.9984847263,137.64,63.64664,13.984020000000001,65.1647726816,3.47664,1.01402,3.6215,60.17,12.97,61.552008903,137.49
2020-09-22 14:30:00,60.9292,12.9456,62.2892925951,3.3792,0.9856,3.52,57.55,11.96,58.7796231699,137.86,60.919200000000004,12.9156,62.2732820076,3.3792,0.9856,3.52,57.54,11.93,58.763734564800004,137.76,61.5492,4.7856000000000005,61.734965684,3.3792,0.9856,3.52,58.17,3.8,58.2939868254,137.89,62.8592,14.2556,64.4554199117,3.3792,0.9856,3.52,59.48,13.27,60.942294837,137.71
2020-09-22 15:00:00,60.29248,13.80114,61.8518763648,3.19248,0.9311400000000001,3.3255,57.1,12.87,58.5324431405,137.06,60.27248,13.62114,61.7924534248,3.19248,0.9311400000000001,3.3255,57.08,12.69,58.4736051565,136.95,60.92248,4.73114,61.1059101483,3.19248,0.9311400000000001,3.3255,57.73,3.8,57.8549297813,137.09,62.20248,14.78114,63.934580767,3.19248,0.9311400000000001,3.3255,59.01,13.85,60.6135512901,136.91
2020-09-22 15:30:00,60.64984,13.87162,62.2159540106,2.91984,0.85162,3.0415,57.73,13.02,59.1800076039,137.69,60.64984,13.831620000000001,62.2070478632,2.91984,0.85162,3.0415,57.73,12.98,59.1712202004,137.6,61.25984,4.63162,61.4346799507,2.91984,0.85162,3.0415,58.34,3.7800000000000002,58.4623297517,137.72,62.57984,15.17162,64.3926581828,2.91984,0.85162,3.0415,59.66,14.32,61.3545271353,137.56
2020-09-22 16:00:00,63.09016,13.50713,64.5198484938,2.39016,0.69713,2.48975,60.7,12.81,62.0369736528,137.6,63.07016,13.45713,64.4898397444,2.39016,0.69713,2.48975,60.68,12.76,62.0070963681,137.48,63.71016,4.65713,63.8801483018,2.39016,0.69713,2.48975,61.32,3.96,61.4477338882,137.61,65.09016,14.78713,66.7486939383,2.39016,0.69713,2.48975,62.7,14.09,64.2636608045,137.43
2020-09-22 16:30:00,64.8084,13.64245,66.2287335872,1.4484,0.42245000000000005,1.50875,63.36,13.22,64.7244775954,137.6,64.7884,13.60245,66.2009321729,1.4484,0.42245000000000005,1.50875,63.34,13.18,64.6967387122,137.48,65.4384,3.98245,65.5594699686,1.4484,0.42245000000000005,1.50875,63.99,3.56,64.0889514659,137.61,66.8584,14.942450000000001,68.5078277466,1.4484,0.42245000000000005,1.50875,65.41,14.52,67.0022275749,137.43
2020-09-22 17:00:00,66.1192,13.8231,67.5486987458,1.2792,0.37310000000000004,1.3325,64.84,13.45,66.2202997577,137.69,66.0792,13.7731,67.4993255985,1.2792,0.37310000000000004,1.3325,64.8,13.4,66.1709906228,137.58,66.7592,3.7331000000000003,66.8634939279,1.2792,0.37310000000000004,1.3325,65.48,3.36,65.5661498031,137.61,68.1692,15.1131,69.8243912988,1.2792,0.37310000000000004,1.3325,66.89,14.74,68.4948151322,137.54
2020-09-22 17:30:00,67.56536,13.97448,68.9953908837,1.21536,0.35448,1.266,66.35,13.62,67.7334990976,137.59,67.51536,13.92448,68.9363110356,1.21536,0.35448,1.266,66.3,13.57,67.6744774638,137.5,68.21536,3.5344800000000003,68.3068656051,1.21536,0.35448,1.266,67.0,3.18,67.0754232189,137.61,69.64536,15.27448,71.3006725691,1.21536,0.35448,1.266,68.43,14.92,70.037642022,137.45
2020-09-22 18:00:00,68.5132,14.1976,69.968781753,0.8832000000000001,0.2576,0.92,67.63,13.94,69.0517233673,137.59,68.4732,14.1376,69.9174574194,0.8832000000000001,0.2576,0.92,67.59,13.88,69.0004528971,137.41,69.1532,3.0576,69.2207626944,0.8832000000000001,0.2576,0.92,68.27,2.8,68.3273949452,137.61,70.6032,15.4976,72.2840747053,0.8832000000000001,0.2576,0.92,69.72,15.24,71.3662104921,137.36
2020-09-22 18:30:00,69.00792,14.38481,70.4912461336,0.6679200000000001,0.19481,0.6957500000000001,68.34,14.19,69.7976482412,137.29,68.95792,14.32481,70.4300710795,0.6679200000000001,0.19481,0.6957500000000001,68.29,14.13,69.7365112405,137.17,69.65792,2.68481,69.7096408215,0.6679200000000001,0.19481,0.6957500000000001,68.99,2.49,69.0349201492,137.32,71.12792,15.67481,72.8346117726,0.6679200000000001,0.19481,0.6957500000000001,70.46,15.48,72.1404324911,137.14
2020-09-22 19:00:00,68.61552,14.48536,70.1278492412,0.6355200000000001,0.18536000000000002,0.662,67.98,14.3,69.4677651865,136.95,68.56552,14.42536,70.0665508213,0.6355200000000001,0.18536000000000002,0.662,67.93,14.24,69.4065018568,136.84,69.24552,2.48536,69.2901079116,0.6355200000000001,0.18536000000000002,0.662,68.61,2.3,68.6485404069,136.96,70.72552,15.77536,72.4635160781,0.6355200000000001,0.18536000000000002,0.662,70.09,15.59,71.8028982702,136.79
2020-09-22 19:30:00,69.4104,14.0997,70.8279970651,0.6504,0.1897,0.6775,68.76,13.91,70.1528737829,136.95,69.3604,14.0297,70.765087227,0.6504,0.1897,0.6775,68.71,13.84,70.0900114139,136.84,70.0504,2.8897,70.1099772233,0.6504,0.1897,0.6775,69.4,2.7,69.4525017548,136.96,71.5304,15.3697,73.1630084281,0.6504,0.1897,0.6775,70.88,15.18,72.4872871613,136.79
2020-09-22 20:00:00,68.912,14.13725,70.3471789169,0.642,0.18725000000000003,0.6687500000000001,68.27,13.95,69.6806673332,136.95,68.822,14.07725,70.2469689849,0.642,0.18725000000000003,0.6687500000000001,68.18,13.89,69.580489363,136.84,69.552,2.85725,69.6106642804,0.642,0.18725000000000003,0.6687500000000001,68.91,2.67,68.9617067654,136.96,70.982,15.41725,72.6370148173,0.642,0.18725000000000003,0.6687500000000001,70.34,15.23,71.9699138529,136.79
2020-09-22 20:30:00,66.06472,15.08096,67.7641688741,0.6547200000000001,0.19096000000000002,0.682,65.41,14.89,67.083382443,137.16,65.99472,15.03096,67.684804989,0.6547200000000001,0.19096000000000002,0.682,65.34,14.84,67.0040386842,137.08,66.75472,1.99096,66.7844035984,0.6547200000000001,0.19096000000000002,0.682,66.1,1.8,66.1245037789,137.2,68.04472,16.41096,69.995739356,0.6547200000000001,0.19096000000000002,0.682,67.39,16.22,69.3145042542,137.02
2020-09-22 21:00:00,64.25384,15.31487,66.0537750463,0.6338400000000001,0.18487,0.66025,63.62,15.13,65.3943522026,136.22,64.17384,15.26487,65.9643691432,0.6338400000000001,0.18487,0.66025,63.54,15.08,65.3049615267,136.12,64.93384,1.5348700000000002,64.9519776686,0.6338400000000001,0.18487,0.66025,64.3,1.35,64.3141702893,136.24,66.18384,16.61487,68.237486635,0.6338400000000001,0.18487,0.66025,65.55,16.43,67.577713782,136.07
2020-09-22 21:30:00,61.9352,15.2811,63.7924840107,0.6552,0.19110000000000002,0.6825,61.28,15.09,63.1105894442,134.85,61.8652,15.2211,63.7101628961,0.6552,0.19110000000000002,0.6825,61.21,15.03,63.0282873002,134.75,62.5752,1.2511,62.587705711699996,0.6552,0.19110000000000002,0.6825,61.92,1.06,61.9290723328,134.89,63.8152,16.5511,65.9266157348,0.6552,0.19110000000000002,0.6825,63.16,16.36,65.2444265819,134.71
2020-09-22 22:00:00,58.75416,16.23788,60.9567064743,0.6441600000000001,0.18788000000000002,0.671,58.11,16.05,60.2857744414,135.19,58.70416,16.17788,60.8925463632,0.6441600000000001,0.18788000000000002,0.671,58.06,15.99,60.2216215325,135.1,59.37416,0.39788,59.3754931281,0.6441600000000001,0.18788000000000002,0.671,58.73,0.21,58.7303754458,135.22,60.58416,17.52788,63.068748364,0.6441600000000001,0.18788000000000002,0.671,59.94,17.34,62.3977499594,135.05
2020-09-22 22:30:00,55.37832,16.96201,57.9177702373,0.65832,0.19201000000000001,0.6857500000000001,54.72,16.77,57.2320827858,135.33,55.32832,16.91201,57.8553288493,0.65832,0.19201000000000001,0.6857500000000001,54.67,16.72,57.1696361717,135.25,55.99832,0.6320100000000001,56.001886392,0.65832,0.19201000000000001,0.6857500000000001,55.34,0.44,55.3417491592,135.36,57.14832,18.27201,59.9983068783,0.65832,0.19201000000000001,0.6857500000000001,56.49,18.08,59.3127852996,135.19
2020-09-22 23:00:00,51.82944,16.84067,54.4967798752,0.6194400000000001,0.18067000000000003,0.6452500000000001,51.21,16.66,53.8518309809,135.51,51.77944,16.78067,54.4307017442,0.6194400000000001,0.18067000000000003,0.6452500000000001,51.16,16.6,53.7857378865,135.42,52.409440000000004,0.87067,52.4166716548,0.6194400000000001,0.18067000000000003,0.6452500000000001,51.79,0.6900000000000001,51.7945962432,135.53,53.52944,18.13067,56.5165651943,0.6194400000000001,0.18067000000000003,0.6452500000000001,52.91,17.95,55.8719124427,135.35
2020-09-22 23:30:00,48.8788,18.4034,52.2285575236,0.6288,0.1834,0.655,48.25,18.22,51.5754873947,135.95,48.8688,18.3734,52.2086337783,0.6288,0.1834,0.655,48.24,18.19,51.5555399545,135.86,49.5188,2.0234,49.5601220842,0.6288,0.1834,0.655,48.89,1.8399999999999999,48.9246124154,135.97,50.5388,19.7734,54.2693067304,0.6288,0.1834,0.655,49.91,19.59,53.6169394874,135.78
2020-09-23 00:00:00,46.81872,18.61046,50.3819587139,0.61872,0.18046,0.6445000000000001,46.2,18.43,49.7403749483,135.83,46.79872,18.56046,50.3449189993,0.61872,0.18046,0.6445000000000001,46.18,18.38,49.7032876176,135.72,47.45872,2.23046,47.511104553,0.61872,0.18046,0.6445000000000001,46.84,2.05,46.8848387008,135.83,48.40872,19.96046,52.3624305724,0.61872,0.18046,0.6445000000000001,47.79,19.78,51.7216830739,135.66
2020-09-23 00:30:00,45.15248,18.86739,48.9359260213,0.64248,0.18739000000000003,0.66925,44.51,18.68,48.2709281038,136.52,45.12248,18.81739,48.8889800237,0.64248,0.18739000000000003,0.66925,44.48,18.63,48.2239287076,136.41,45.80248,2.31739,45.8610670456,0.64248,0.18739000000000003,0.66925,45.16,2.13,45.2102034943,136.53,46.70248,20.22739,50.8946848341,0.64248,0.18739000000000003,0.66925,46.06,20.04,50.2307196843,136.36
2020-09-23 01:00:00,44.49176,19.15718,48.4408325016,0.64176,0.18718,0.6685,43.85,18.97,47.777436097,137.04,44.47176,19.11718,48.4066525247,0.64176,0.18718,0.6685,43.83,18.93,47.7432068466,136.94,45.15176,2.49718,45.2207622564,0.64176,0.18718,0.6685,44.51,2.31,44.5699024006,137.05,46.02176,20.54718,50.4002876921,0.64176,0.18718,0.6685,45.38,20.36,49.7380538421,136.87
2020-09-23 01:30:00,44.4072,19.3046,48.4217615644,0.6672,0.19460000000000002,0.6950000000000001,43.74,19.11,47.7323758051,137.69,44.3672,19.2646,48.3691352931,0.6672,0.19460000000000002,0.6950000000000001,43.7,19.07,47.6797116183,137.61,45.1072,2.4546,45.173936656,0.6672,0.19460000000000002,0.6950000000000001,44.44,2.26,44.4974291392,137.7,45.9272,20.7046,50.3784493707,0.6672,0.19460000000000002,0.6950000000000001,45.26,20.51,49.6903179704,137.55
2020-09-23 02:00:00,43.84848,17.62914,47.2596633023,0.6484800000000001,0.18914,0.6755,43.2,17.44,46.5874832976,137.1,43.80848,17.40914,47.140864178,0.6484800000000001,0.18914,0.6755,43.16,17.22,46.4684193835,137.02,44.83848,9.65914,45.8670717863,0.6484800000000001,0.18914,0.6755,44.19,9.47,45.1933291538,137.12,45.32848,18.47914,48.9504822678,0.6484800000000001,0.18914,0.6755,44.68,18.29,48.2786339906,136.96
2020-09-23 02:30:00,43.2112,15.52285,45.9147762443,0.6612,0.19285000000000002,0.6887500000000001,42.55,15.33,45.2273302329,136.57,43.1412,15.482850000000001,45.8353769654,0.6612,0.19285000000000002,0.6887500000000001,42.48,15.29,45.1479180029,136.49,44.4612,16.65285,47.4775285642,0.6612,0.19285000000000002,0.6887500000000001,43.8,16.46,46.7907213024,136.57,44.6612,16.80285,47.7174868739,0.6612,0.19285000000000002,0.6887500000000001,44.0,16.61,47.0307569575,136.45
2020-09-23 03:00:00,42.75824,15.27907,45.4061346952,0.64824,0.18907000000000002,0.67525,42.11,15.09,44.7320936242,136.81,42.69824,15.23907,45.3361770947,0.64824,0.18907000000000002,0.67525,42.05,15.05,44.6621204154,136.75,44.02824,16.399070000000002,46.9831396818,0.64824,0.18907000000000002,0.67525,43.38,16.21,46.3097020072,136.81,44.19824,16.55907,47.1983815227,0.64824,0.18907000000000002,0.67525,43.55,16.37,46.5250405696,136.67
2020-09-23 03:30:00,42.06448,15.42089,44.8020571633,0.6544800000000001,0.19089,0.6817500000000001,41.41,15.23,44.1218879922,137.07,41.99448,15.38089,44.7225684377,0.6544800000000001,0.19089,0.6817500000000001,41.34,15.19,44.0423852669,136.98,43.30448,16.56089,46.3631433971,0.6544800000000001,0.19089,0.6817500000000001,42.65,16.37,45.6836885551,137.07,43.49448,16.71089,46.594244656,0.6544800000000001,0.19089,0.6817500000000001,42.84,16.52,45.9148777631,136.91
2020-09-23 04:00:00,42.21368,15.45774,44.9548273832,0.64368,0.18774000000000002,0.6705,41.57,15.27,44.285864562,137.07,42.15368,15.41774,44.8847350917,0.64368,0.18774000000000002,0.6705,41.51,15.23,44.2157551106,137.07,43.47368,16.58774,46.530785197,0.64368,0.18774000000000002,0.6705,42.83,16.4,45.8624999319,137.07,43.64368,16.73774,46.7431571917,0.64368,0.18774000000000002,0.6705,43.0,16.55,46.0749660879,136.91
2020-09-23 04:30:00,42.84776,14.99893,45.3971192716,0.64776,0.18893000000000001,0.6747500000000001,42.2,14.81,44.7233283645,137.07,42.78776,14.95893,45.3272764741,0.64776,0.18893000000000001,0.6747500000000001,42.14,14.77,44.6534713096,137.07,44.12776,16.13893,46.9864263821,0.64776,0.18893000000000001,0.6747500000000001,43.48,15.95,46.3132043806,137.07,44.28776,16.27893,47.1848412921,0.64776,0.18893000000000001,0.6747500000000001,43.64,16.09,46.5116942284,136.91
2020-09-23 05:00:00,43.22768,15.18599,45.8175360584,0.63768,0.18599000000000002,0.66425,42.59,15.0,45.1542700085,137.4,43.15768,15.15599,45.7415497755,0.63768,0.18599000000000002,0.66425,42.52,14.97,45.0782796921,137.33,44.51768,16.32599,47.4168934248,0.63768,0.18599000000000002,0.66425,43.88,16.14,46.7541869783,137.42,44.66768,16.47599,47.6094516148,0.63768,0.18599000000000002,0.66425,44.03,16.29,46.946831629,137.24
2020-09-23 05:30:00,44.34768,14.73599,46.731853405,0.63768,0.18599000000000002,0.66425,43.71,14.55,46.0680648606,135.87,44.29768,14.68599,46.6686485305,0.63768,0.18599000000000002,0.66425,43.66,14.5,46.0048432233,135.79,45.63768,15.83599,48.3071052234,0.63768,0.18599000000000002,0.66425,45.0,15.65,47.6437036764,135.88,45.83768,15.98599,48.5452859098,0.63768,0.18599000000000002,0.66425,45.2,15.8,47.8819381396,135.74
2020-09-23 06:00:00,46.33808,14.13319,48.4454819118,0.6280800000000001,0.18319000000000002,0.65425,45.71,13.95,47.7912816317,135.37,46.26808,14.08319,48.3639480136,0.6280800000000001,0.18319000000000002,0.65425,45.64,13.9,47.7097432397,135.31,47.67808,15.21319,50.0463831107,0.6280800000000001,0.18319000000000002,0.65425,47.05,15.03,49.3923415116,135.4,47.84808,15.35319,50.2509622083,0.6280800000000001,0.18319000000000002,0.65425,47.22,15.17,49.5969484948,135.22
2020-09-23 06:30:00,50.94232,13.910260000000001,52.8073413481,0.65232,0.19026,0.6795,50.29,13.72,52.127943562,134.56,50.87232,13.74026,52.695234007,0.65232,0.19026,0.6795,50.22,13.55,52.0158716163,134.52,52.33232,14.57026,54.3227778473,0.65232,0.19026,0.6795,51.68,14.38,53.6433295014,134.57,52.26232,8.53026,52.9538990769,0.65232,0.19026,0.6795,51.61,8.34,52.2795151087,134.41
2020-09-23 07:00:00,55.19696,15.64578,57.3715506593,0.6369600000000001,0.18578000000000003,0.6635,54.56,15.46,56.7080699724,135.9,55.13696,15.58578,57.2974772241,0.6369600000000001,0.18578000000000003,0.6635,54.5,15.4,56.6340003885,135.84,56.71696,16.85578,59.1686646042,0.6369600000000001,0.18578000000000003,0.6635,56.08,16.67,58.5051732755,135.92,56.12696,1.06578,56.1370779953,0.6369600000000001,0.18578000000000003,0.6635,55.49,0.88,55.4969773952,135.77
2020-09-23 07:30:00,59.60056,14.35683,61.3053449543,0.64056,0.18683000000000002,0.66725,58.96,14.17,60.6388530564,135.41,59.51056,14.26683,61.1968070226,0.64056,0.18683000000000002,0.66725,58.87,14.08,60.5303502385,135.36,61.23056,15.55683,63.1759165946,0.64056,0.18683000000000002,0.66725,60.59,15.37,62.5090793405,135.41,60.49056,2.29683,60.5341496774,0.64056,0.18683000000000002,0.66725,59.85,2.11,59.887182268000004,135.27
2020-09-23 08:00:00,62.89032,12.93426,64.2065995942,0.46032000000000006,0.13426000000000002,0.47950000000000004,62.43,12.8,63.7286819258,135.05,62.78032,12.85426,64.0827635129,0.46032000000000006,0.13426000000000002,0.47950000000000004,62.32,12.72,63.6048803159,135.01,64.58032,14.11426,66.1046902016,0.46032000000000006,0.13426000000000002,0.47950000000000004,64.12,13.98,65.6263270342,135.06,63.77032,3.51426,63.8670786576,0.46032000000000006,0.13426000000000002,0.47950000000000004,63.31,3.38,63.4001616717,134.9
2020-09-23 08:30:00,64.51832,12.07701,65.6389197516,0.53832,0.15701,0.5607500000000001,63.98,11.92,65.0809250088,134.82,64.37832,11.99701,65.4866118757,0.53832,0.15701,0.5607500000000001,63.84,11.84,64.9286623919,134.76,66.28832,13.23701,67.597039892,0.53832,0.15701,0.5607500000000001,65.75,13.08,67.0384136149,134.84,65.34832,4.39701,65.4960809802,0.53832,0.15701,0.5607500000000001,64.81,4.24,64.948546558,134.68
2020-09-23 09:00:00,64.94904,11.24597,65.915473435,0.5690400000000001,0.16597,0.59275,64.38,11.08,65.3264938597,134.18,64.79904,11.16597,65.7540452821,0.5690400000000001,0.16597,0.59275,64.23,11.0,65.1651202715,134.1,66.71904,12.37597,67.8571656641,0.5690400000000001,0.16597,0.59275,66.15,12.21,67.2674259951,134.19,65.78904,5.10597,65.9868828917,0.5690400000000001,0.16597,0.59275,65.22,4.94,65.4068192163,133.99
2020-09-23 09:30:00,66.42584,10.51087,67.2522907258,0.58584,0.17087000000000002,0.6102500000000001,65.84,10.34,66.6469894294,133.75,66.29584,10.43087,67.1114107307,0.58584,0.17087000000000002,0.6102500000000001,65.71,10.26,66.5061779085,133.69,68.21584,11.62087,69.1985942521,0.58584,0.17087000000000002,0.6102500000000001,67.63,11.45,68.5924150326,133.77,67.28584,5.75087,67.5311540718,0.58584,0.17087000000000002,0.6102500000000001,66.7,5.58,66.9329993352,133.62
2020-09-23 10:00:00,67.15808,10.50819,67.9752143532,0.7480800000000001,0.21819000000000002,0.7792500000000001,66.41,10.29,67.2024716807,134.1,67.00808,10.43819,67.8162118948,0.7480800000000001,0.21819000000000002,0.7792500000000001,66.26,10.22,67.0435380928,134.01,68.95808,11.63819,69.9332843771,0.7480800000000001,0.21819000000000002,0.7792500000000001,68.21,11.42,69.1593847572,134.1,68.01808,5.90819,68.2741965604,0.7480800000000001,0.21819000000000002,0.7792500000000001,67.27,5.69,67.510214042,133.9
2020-09-23 10:30:00,67.31448,10.65339,68.1522848932,0.8344800000000001,0.24339000000000002,0.8692500000000001,66.48,10.41,67.2901069995,134.24,67.15448,10.57339,67.9817678511,0.8344800000000001,0.24339000000000002,0.8692500000000001,66.32,10.33,67.1196789325,134.2,69.12448,11.77339,70.1199432926,0.8344800000000001,0.24339000000000002,0.8692500000000001,68.29,11.53,69.2565159389,134.27,68.12448,5.86339,68.3763417972,0.8344800000000001,0.24339000000000002,0.8692500000000001,67.29,5.62,67.5242808181,134.12
2020-09-23 11:00:00,67.63736,10.29798,68.4168170836,1.22736,0.35798,1.2785,66.41,9.94,67.1497706623,133.99,67.47736,10.21798,68.2466206332,1.22736,0.35798,1.2785,66.25,9.86,66.9797140931,133.96,69.47736,11.41798,70.4093304886,1.22736,0.35798,1.2785,68.25,11.06,69.1403362734,134.02,68.46736,6.37798,68.7637841763,1.22736,0.35798,1.2785,67.24,6.02,67.5089475551,133.87
2020-09-23 11:30:00,68.80792,9.93356,69.5212591155,0.9379200000000001,0.27356,0.977,67.87,9.66,68.5540115529,134.29,68.62792,9.84356,69.3302753276,0.9379200000000001,0.27356,0.977,67.69,9.57,68.3631552812,134.21,70.66792,11.05356,71.5271704026,0.9379200000000001,0.27356,0.977,69.73,10.78,70.558353864,134.32,69.59792,6.66356,69.9161891138,0.9379200000000001,0.27356,0.977,68.66,6.39,68.9567088832,134.12
2020-09-23 12:00:00,68.8488,9.8734,69.5531544144,0.8688,0.2534,0.905,67.98,9.62,68.6572996847,134.29,68.6788,9.7834,69.3721304632,0.8688,0.2534,0.905,67.81,9.53,68.4763973936,134.21,70.7288,10.9934,71.5780552474,0.8688,0.2534,0.905,69.86,10.74,70.6807413657,134.32,69.6588,6.6834,69.978684276,0.8688,0.2534,0.905,68.79,6.43,69.0898617744,134.12
2020-09-23 12:30:00,69.47824,9.91032,70.1814810046,1.33824,0.39032000000000006,1.3940000000000001,68.14,9.52,68.8018168365,134.13,69.31824,9.83032,70.0118103465,1.33824,0.39032000000000006,1.3940000000000001,67.98,9.44,68.6323101753,134.08,71.36824,11.04032,72.21713333,1.33824,0.39032000000000006,1.3940000000000001,70.03,10.65,70.8351847601,134.15,70.29824,6.9103200000000005,70.6370658337,1.33824,0.39032000000000006,1.3940000000000001,68.96,6.52,69.2675392951,134.01
2020-09-23 13:00:00,69.37936,10.26523,70.1346600545,0.9093600000000001,0.26523,0.94725,68.47,10.0,69.1963936922,134.62,69.19936,10.17523,69.9434538035,0.9093600000000001,0.26523,0.94725,68.29,9.91,69.0053055931,134.55,71.26936,11.41523,72.1777607769,0.9093600000000001,0.26523,0.94725,70.36,11.15,71.2379961818,134.65,70.16936,6.39523,70.4601876918,0.9093600000000001,0.26523,0.94725,69.26,6.13,69.5307449982,134.47
