Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-23 13:30:00,67.78424,11.18582,68.7009880675,1.01424,0.29582,1.0565,66.77,10.89,67.6522357354,135.02,67.59424,11.09582,68.498894171,1.01424,0.29582,1.0565,66.58,10.8,67.4502512968,134.94,69.63424,12.33582,70.7184547021,1.01424,0.29582,1.0565,68.62,12.04,69.6682567602,135.04,68.58424,5.62582,68.8145902193,1.01424,0.29582,1.0565,67.57,5.33,67.7798922985,134.85
2020-09-23 14:00:00,65.73504,12.10022,66.8394405112,1.9550400000000001,0.5702200000000001,2.0365,63.78,11.53,64.8138048567,135.3,65.55504,12.01022,66.6461450787,1.9550400000000001,0.5702200000000001,2.0365,63.6,11.44,64.6206901851,135.23,67.53504,13.28022,68.8283798375,1.9550400000000001,0.5702200000000001,2.0365,65.58,12.71,66.800303143,135.32,66.50504,5.30022,66.7159102272,1.9550400000000001,0.5702200000000001,2.0365,64.55,4.73,64.7230669854,135.15
2020-09-23 14:30:00,65.72912,12.07766,66.8295375343,1.32912,0.38766,1.3845,64.4,11.69,65.4523956781,135.19,65.56912,11.99766,66.6577328076,1.32912,0.38766,1.3845,64.24,11.61,65.2806992916,135.13,67.54912,13.25766,68.8378468682,1.32912,0.38766,1.3845,66.22,12.87,67.4590638832,135.18,66.53912,4.94766,66.7228134138,1.32912,0.38766,1.3845,65.21,4.5600000000000005,65.3692412378,135.02
2020-09-23 15:00:00,64.49984,12.30912,65.6638697854,1.29984,0.37912,1.354,63.2,11.93,64.3161325019,135.52,64.31984,12.22912,65.4720794965,1.29984,0.37912,1.354,63.02,11.85,64.124432941,135.45,66.27984,13.48912,67.6385507592,1.29984,0.37912,1.354,64.98,13.11,66.2893090928,135.54,65.28984,4.76912,65.4637893251,1.29984,0.37912,1.354,63.99,4.39,64.1404100392,135.39
2020-09-23 15:30:00,62.57752,13.47511,64.0119098205,2.41752,0.70511,2.51825,60.16,12.77,61.5003943077,136.3,62.42752,13.39511,63.848447320700004,2.41752,0.70511,2.51825,60.01,12.69,61.3370703572,136.25,64.28752,14.67511,65.9412168622,2.41752,0.70511,2.51825,61.87,13.97,63.427579175,136.31,63.40752,4.43511,63.5624401141,2.41752,0.70511,2.51825,60.99,3.73,61.103952409,136.18
2020-09-23 16:00:00,64.74536,12.97698,66.0330496907,1.3953600000000002,0.40698,1.4535,63.35,12.57,64.5850400635,136.3,64.61536,12.89698,65.8898842088,1.3953600000000002,0.40698,1.4535,63.22,12.49,64.4419777785,136.25,66.52536,14.17698,68.0191905645,1.3953600000000002,0.40698,1.4535,65.13,13.77,66.5697363672,136.31,65.60536,4.31698,65.7472400717,1.3953600000000002,0.40698,1.4535,64.21,3.91,64.3289375009,136.08
2020-09-23 16:30:00,66.83056,12.78433,68.0423606547,0.9405600000000001,0.27433,0.9797500000000001,65.89,12.51,67.0670723977,136.08,66.68056,12.69433,67.8781488851,0.9405600000000001,0.27433,0.9797500000000001,65.74,12.42,66.9029446288,136.0,68.65056,13.98433,70.0604087475,0.9405600000000001,0.27433,0.9797500000000001,67.71,13.71,69.0840661803,136.1,67.68056,4.22433,67.8122641258,0.9405600000000001,0.27433,0.9797500000000001,66.74,3.95,66.8567879875,135.92
2020-09-23 17:00:00,67.58936,13.27773,68.8811998964,1.08936,0.31773,1.13475,66.5,12.96,67.7511003601,136.0,67.42936,13.17773,68.7049573027,1.08936,0.31773,1.13475,66.34,12.86,67.5749598594,136.0,69.40936,14.47773,70.9032010671,1.08936,0.31773,1.13475,68.32,14.16,69.7719714499,136.02,68.44936,3.79773,68.5546325026,1.08936,0.31773,1.13475,67.36,3.48,67.4498332096,135.84
2020-09-23 17:30:00,68.7028,13.29165,69.9767296147,0.8628,0.25165000000000004,0.89875,67.84,13.04,69.0818876407,136.0,68.5728,13.21165,69.833921525,0.8628,0.25165000000000004,0.89875,67.71,12.96,68.9391449033,136.0,70.5428,14.50165,72.017945573,0.8628,0.25165000000000004,0.89875,69.68,14.25,71.1221828968,136.02,69.5828,3.66165,69.6790767488,0.8628,0.25165000000000004,0.89875,68.72,3.41,68.8045529017,135.84
2020-09-23 18:00:00,68.4656,13.6908,69.8210311296,0.8256,0.24080000000000001,0.86,67.64,13.45,68.9642813346,136.0,68.3356,13.6008,69.6759355014,0.8256,0.24080000000000001,0.86,67.51,13.36,68.8192538466,136.0,70.2556,14.9008,71.8184041315,0.8256,0.24080000000000001,0.86,69.43,14.66,70.960837791,136.02,69.3856,3.2408,69.4612429489,0.8256,0.24080000000000001,0.86,68.56,3.0,68.6256045511,135.84
2020-09-23 18:30:00,68.702,13.93725,70.1014389407,0.642,0.18725000000000003,0.6687500000000001,68.06,13.75,69.4350495067,136.08,68.582,13.84725,69.9659707041,0.642,0.18725000000000003,0.6687500000000001,67.94,13.66,69.2996334767,136.0,70.502,15.14725,72.1108257238,0.642,0.18725000000000003,0.6687500000000001,69.86,14.96,71.443832484,136.11,69.622,2.87725,69.6814283117,0.642,0.18725000000000003,0.6687500000000001,68.98,2.69,69.0324307844,135.94
2020-09-23 19:00:00,69.24072,13.64771,70.5729218211,0.5407200000000001,0.15771000000000002,0.56325,68.7,13.49,70.0119282694,135.78,69.11072,13.55771,70.4279995411,0.5407200000000001,0.15771000000000002,0.56325,68.57,13.4,69.8670516052,135.72,71.03072,14.85771,72.5680007315,0.5407200000000001,0.15771000000000002,0.56325,70.49,14.7,72.0064587381,135.8,70.16072,3.03771,70.2264502375,0.5407200000000001,0.15771000000000002,0.56325,69.62,2.88,69.6795436265,135.64
2020-09-23 19:30:00,69.80152,13.55086,71.1046974612,0.55152,0.16086,0.5745,69.25,13.39,70.5326491775,135.55,69.67152,13.46086,70.9599566731,0.55152,0.16086,0.5745,69.12,13.3,70.3879563562,135.48,71.60152,14.74086,73.1031505467,0.55152,0.16086,0.5745,71.05,14.58,72.5305377065,135.57,70.74152,3.10086,70.8094484137,0.55152,0.16086,0.5745,70.19,2.94,70.2515458905,135.4
2020-09-23 20:00:00,68.86392,13.61156,70.1962537704,0.5539200000000001,0.16156,0.577,68.31,13.45,69.6215383341,135.46,68.74392,13.521560000000001,70.0611099098,0.5539200000000001,0.16156,0.577,68.19,13.36,69.4864425626,135.39,70.65392,14.80156,72.1876900157,0.5539200000000001,0.16156,0.577,70.1,14.64,71.612426296,135.49,69.77392,3.02156,69.8393136922,0.5539200000000001,0.16156,0.577,69.22,2.86,69.2790588851,135.32
2020-09-23 20:30:00,66.61488,14.33184,68.1391508254,0.55488,0.16184,0.578,66.06,14.17,67.5626561053,134.73,66.47488,14.26184,67.987570564,0.55488,0.16184,0.578,65.92,14.1,67.4110999762,134.66,68.33488,15.53184,70.0777702157,0.55488,0.16184,0.578,67.78,15.37,69.5008294915,134.75,67.50488,2.11184,67.5379055938,0.55488,0.16184,0.578,66.95,1.9500000000000002,66.978392038,134.59
2020-09-23 21:00:00,64.16464,15.05177,65.9064246221,0.55464,0.16177000000000002,0.5777500000000001,63.61,14.89,65.3295048198,134.95,64.05464,14.96177,65.7788071271,0.55464,0.16177000000000002,0.5777500000000001,63.5,14.8,65.2019171497,134.89,65.83464,16.23177,67.8061220043,0.55464,0.16177000000000002,0.5777500000000001,65.28,16.07,67.2288873923,134.98,65.06464,1.45177,65.0808344635,0.55464,0.16177000000000002,0.5777500000000001,64.51,1.29,64.5228967112,134.84
2020-09-23 21:30:00,62.08496,15.21478,63.92207591,0.56496,0.16478,0.5885,61.52,15.05,63.3341369247,134.6,61.98496,15.13478,63.8059310084,0.56496,0.16478,0.5885,61.42,14.97,63.2180140466,134.5,63.67496,16.38478,65.7492322894,0.56496,0.16478,0.5885,63.11,16.22,65.161035136,134.63,63.02496,1.20478,63.0364741864,0.56496,0.16478,0.5885,62.46,1.04,62.4686577413,134.43
2020-09-23 22:00:00,58.97304,16.20422,61.1587785412,0.5630400000000001,0.16422,0.5865,58.41,16.04,60.5723509532,134.89,58.88304,16.11422,61.0481816752,0.5630400000000001,0.16422,0.5865,58.32,15.95,60.4617639505,134.8,60.48304,17.39422,62.9345454981,0.5630400000000001,0.16422,0.5865,59.92,17.23,62.3480496888,134.94,59.89304,0.42422000000000004,59.8945423478,0.5630400000000001,0.16422,0.5865,59.33,0.26,59.3305696922,134.75
2020-09-23 22:30:00,55.30928,17.11604,57.8971094218,0.56928,0.16604000000000002,0.593,54.74,16.95,57.3041892011,134.14,55.23928,17.05604,57.8125121008,0.56928,0.16604000000000002,0.593,54.67,16.89,57.2195858077,134.05,56.73928,18.29604,59.6161972504,0.56928,0.16604000000000002,0.593,56.17,18.13,59.0234343291,134.18,56.23928,1.18604,56.2517849121,0.56928,0.16604000000000002,0.593,55.67,1.02,55.6793435665,134.01
2020-09-23 23:00:00,52.64088,17.20359,55.3807345208,0.56088,0.16359,0.58425,52.08,17.04,54.796788227,134.24,52.57088,17.14359,55.2955703656,0.56088,0.16359,0.58425,52.01,16.98,54.711612113,134.16,54.02088,18.39359,57.0664492418,0.56088,0.16359,0.58425,53.46,18.23,56.4827805619,134.28,53.56088,1.22359,53.5748545389,0.56088,0.16359,0.58425,53.0,1.06,53.0105989402,134.11
2020-09-23 23:30:00,49.49848,18.36289,52.7948411444,0.5584800000000001,0.16289,0.5817500000000001,48.94,18.2,52.2145918303,135.67,49.42848,18.30289,52.708352445,0.5584800000000001,0.16289,0.5817500000000001,48.87,18.14,52.1280778468,135.57,50.84848,19.59289,54.4926532375,0.5584800000000001,0.16289,0.5817500000000001,50.29,19.43,53.9129761746,135.67,50.39848,2.08289,50.4415029223,0.5584800000000001,0.16289,0.5817500000000001,49.84,1.92,49.8769686328,135.51
2020-09-24 00:00:00,46.99184,19.10387,50.7266288606,0.56184,0.16387000000000002,0.58525,46.43,18.94,50.1444762661,136.4,46.92184,19.03387,50.6354349854,0.56184,0.16387000000000002,0.58525,46.36,18.87,50.0532366586,136.28,48.32184,20.35387,52.4335793644,0.56184,0.16387000000000002,0.58525,47.76,20.19,51.8522294603,136.42,47.88184,2.65387,47.9553295032,0.56184,0.16387000000000002,0.58525,47.32,2.49,47.3854671814,136.23
2020-09-24 00:30:00,45.2792,19.5331,49.3127564455,0.5592,0.1631,0.5825,44.72,19.37,48.7347442796,136.4,45.2092,19.4531,49.2168148528,0.5592,0.1631,0.5825,44.65,19.29,48.6387355921,136.28,46.5792,20.7931,51.0095567541,0.5592,0.1631,0.5825,46.02,20.63,50.4325024166,136.42,46.1592,3.0831,46.2620497844,0.5592,0.1631,0.5825,45.6,2.92,45.693395584,136.23
2020-09-24 01:00:00,44.27584,19.63212,48.433151285,0.55584,0.16212000000000001,0.579,43.72,19.47,47.8593700335,136.4,44.20584,19.56212,48.3407988039,0.55584,0.16212000000000001,0.579,43.65,19.4,47.7669603387,136.38,45.56584,20.90212,50.1312716316,0.55584,0.16212000000000001,0.579,45.01,20.74,49.558528025,136.42,45.14584,3.1421200000000002,45.2550526174,0.55584,0.16212000000000001,0.579,44.59,2.98,44.6894674392,136.23
2020-09-24 01:30:00,43.7844,20.0317,48.1491712104,0.5544,0.1617,0.5775,43.23,19.87,47.5778288702,136.91,43.7244,19.9617,48.0655034536,0.5544,0.1617,0.5775,43.17,19.8,47.494093317,136.79,45.0844,21.3117,49.8677418804,0.5544,0.1617,0.5775,44.53,21.15,49.2974989224,136.93,44.6544,3.4517,44.7876062349,0.5544,0.1617,0.5775,44.1,3.29,44.222551939,136.74
2020-09-24 02:00:00,43.88104,20.00072,48.2242104342,0.5510400000000001,0.16072,0.5740000000000001,43.33,19.84,47.6562115574,136.76,43.81104,19.93072,48.1314951523,0.5510400000000001,0.16072,0.5740000000000001,43.26,19.77,47.5634365874,136.68,45.19104,21.29072,49.9552284991,0.5510400000000001,0.16072,0.5740000000000001,44.64,21.13,49.3883235188,136.77,44.75104,3.4407200000000002,44.8831163713,0.5510400000000001,0.16072,0.5740000000000001,44.2,3.2800000000000002,44.3215342695,136.63
2020-09-24 02:30:00,43.55752,20.42386,48.1081241149,0.52752,0.15386000000000002,0.5495,43.03,20.27,47.56525833,137.14,43.47752,20.35386,48.0059825673,0.52752,0.15386000000000002,0.5495,42.95,20.2,47.4630645871,137.05,44.85752,21.71386,49.8366212403,0.52752,0.15386000000000002,0.5495,44.33,21.56,49.2948526725,137.16,44.40752,3.79386,44.5692854581,0.52752,0.15386000000000002,0.5495,43.88,3.64,44.0307165511,137.0
2020-09-24 03:00:00,43.16672,20.47071,47.7746343101,0.5167200000000001,0.15071,0.53825,42.65,20.32,47.2432524283,137.14,43.08672,20.39071,47.6680867527,0.5167200000000001,0.15071,0.53825,42.57,20.24,47.1366364943,137.05,44.46672,21.77071,49.5101302913,0.5167200000000001,0.15071,0.53825,43.95,21.62,48.9798621885,137.16,44.01672,3.8507100000000003,44.1848345823,0.5167200000000001,0.15071,0.53825,43.5,3.7,43.6570727374,137.0
2020-09-24 03:30:00,42.99584,20.34337,47.5656909995,0.5258400000000001,0.15337,0.5477500000000001,42.47,20.19,47.02485513,137.14,42.92584,20.27337,47.4724896215,0.5258400000000001,0.15337,0.5477500000000001,42.4,20.12,46.9315927708,137.05,44.30584,21.64337,49.309663587,0.5258400000000001,0.15337,0.5477500000000001,43.78,21.49,48.7699548903,137.16,43.85584,3.6733700000000002,44.0094120531,0.5258400000000001,0.15337,0.5477500000000001,43.33,3.52,43.4727420345,137.0
2020-09-24 04:00:00,42.75104,20.43197,47.3826636985,0.5210400000000001,0.15197000000000002,0.5427500000000001,42.23,20.28,46.8471055669,137.42,42.68104,20.36197,47.2893328116,0.5210400000000001,0.15197000000000002,0.5427500000000001,42.16,20.21,46.7537132215,137.32,44.05104,21.73197,49.1199821372,0.5210400000000001,0.15197000000000002,0.5427500000000001,43.53,21.58,48.5855667869,137.42,43.62104,3.69197,43.7770005044,0.5210400000000001,0.15197000000000002,0.5427500000000001,43.1,3.54,43.2451338303,137.26
2020-09-24 04:30:00,43.44888,20.16009,47.8981670011,0.54888,0.16009,0.5717500000000001,42.9,20.0,47.3329694822,137.51,43.37888,20.09009,47.8052188183,0.54888,0.16009,0.5717500000000001,42.83,19.93,47.2399597798,137.42,44.74888,21.46009,49.628597845,0.54888,0.16009,0.5717500000000001,44.2,21.3,49.0645493203,137.52,44.31888,3.43009,44.4514188959,0.54888,0.16009,0.5717500000000001,43.77,3.27,43.8919787661,137.38
2020-09-24 05:00:00,43.87168,20.04799,48.2353211771,0.54168,0.15799000000000002,0.56425,43.33,19.89,47.6770489859,137.51,43.80168,19.96799,48.1384232756,0.54168,0.15799000000000002,0.56425,43.26,19.81,47.5800767128,137.42,45.17168,21.33799,49.9578871777,0.54168,0.15799000000000002,0.56425,44.63,21.18,49.400701412,137.52,44.73168,3.30799,44.8538291951,0.54168,0.15799000000000002,0.56425,44.19,3.15,44.302128617,137.38
2020-09-24 05:30:00,45.05144,19.53792,49.1056266023,0.54144,0.15792,0.5640000000000001,44.51,19.38,48.54610695,136.73,44.99144,19.46792,49.0227455616,0.54144,0.15792,0.5640000000000001,44.45,19.31,48.4631674574,136.63,46.35144,20.79792,50.8036363502,0.54144,0.15792,0.5640000000000001,45.81,20.64,50.2450564732,136.76,45.95144,2.97792,46.0478321488,0.54144,0.15792,0.5640000000000001,45.41,2.8200000000000003,45.4974779521,136.6
2020-09-24 06:00:00,46.83544,18.73617,50.4440532299,0.53544,0.15617,0.5577500000000001,46.3,18.58,49.8889406582,136.05,46.79544,18.66617,50.3809399204,0.53544,0.15617,0.5577500000000001,46.26,18.51,49.8257734511,135.95,48.17544,19.98617,52.1566871116,0.53544,0.15617,0.5577500000000001,47.64,19.83,51.6023109948,136.06,47.75544,2.33617,47.8125479332,0.53544,0.15617,0.5577500000000001,47.22,2.18,47.2702951123,135.89
2020-09-24 06:30:00,51.4116,17.37505,54.268268602,0.5316000000000001,0.15505000000000002,0.5537500000000001,50.88,17.22,53.7150146607,136.16,51.3516,17.30505,54.189035589,0.5316000000000001,0.15505000000000002,0.5537500000000001,50.82,17.15,53.6357613911,136.06,52.8716,18.61505,56.0528872857,0.5316000000000001,0.15505000000000002,0.5537500000000001,52.34,18.46,55.4999747748,136.17,52.3216,0.9650500000000001,52.3304992147,0.5316000000000001,0.15505000000000002,0.5537500000000001,51.79,0.81,51.7963338471,136.02
2020-09-24 07:00:00,55.68576,16.32043,58.0280992465,0.51576,0.15043,0.53725,55.17,16.17,57.4908497067,136.49,55.61576,16.24043,57.9384529217,0.51576,0.15043,0.53725,55.1,16.09,57.4012029491,136.39,57.19576,17.58043,59.8366650221,0.51576,0.15043,0.53725,56.68,17.43,59.2994713299,136.51,56.61576,0.47043,56.6177144078,0.51576,0.15043,0.53725,56.1,0.32,56.1009126485,136.32
2020-09-24 07:30:00,60.59552,14.63911,62.3387566901,0.54552,0.15911,0.56825,60.05,14.48,61.7711332258,135.2,60.52552,14.55911,62.2519578428,0.54552,0.15911,0.56825,59.98,14.4,61.684361065,135.09,62.19552,15.83911,64.1806833375,0.54552,0.15911,0.56825,61.65,15.68,63.6127730884,135.23,61.55552,1.87911,61.5841951873,0.54552,0.15911,0.56825,61.01,1.72,61.0342403901,135.06
2020-09-24 08:00:00,64.07896,12.99928,65.3842060073,0.6489600000000001,0.18928,0.676,63.43,12.81,64.7105941867,134.51,63.98896,12.91928,65.2801255942,0.6489600000000001,0.18928,0.676,63.34,12.73,64.6065670037,134.43,65.72896,14.15928,67.2367562632,0.6489600000000001,0.18928,0.676,65.08,13.97,66.5625067136,134.56,65.00896,3.42928,65.0993459383,0.6489600000000001,0.18928,0.676,64.36,3.24,64.4415021551,134.38
2020-09-24 08:30:00,65.3236,11.8348,66.387010838,0.8736,0.2548,0.91,64.45,11.58,65.4820502123,134.51,65.2136,11.7548,66.2645376351,0.8736,0.2548,0.91,64.34,11.5,65.3596634018,134.43,67.0036,12.9848,68.2501827397,0.8736,0.2548,0.91,66.13,12.73,67.3441148134,134.56,66.2436,4.7348,66.412595733,0.8736,0.2548,0.91,65.37,4.48,65.5233340116,134.38
2020-09-24 09:00:00,65.1636,11.8798,66.2376359255,1.4736,0.4298,1.5350000000000001,63.69,11.45,64.7110392437,135.32,65.0536,11.8098,66.1168832372,1.4736,0.4298,1.5350000000000001,63.58,11.38,64.5904079566,135.22,66.8536,13.0298,68.1115226742,1.4736,0.4298,1.5350000000000001,65.38,12.6,66.5830639127,135.35,66.0736,5.2198,66.2794608382,1.4736,0.4298,1.5350000000000001,64.6,4.79,64.7773424895,135.19
2020-09-24 09:30:00,66.22312,11.43591,67.2032860808,1.80312,0.52591,1.87825,64.42,10.91,65.3373132291,135.19,66.11312,11.35591,67.0813038638,1.80312,0.52591,1.87825,64.31,10.83,65.2155272922,135.1,67.90312,12.57591,69.0578541374,1.80312,0.52591,1.87825,66.1,12.05,67.1893778807,135.22,67.13312,5.81591,67.384572493,1.80312,0.52591,1.87825,65.33,5.29,65.5438250333,135.05
2020-09-24 10:00:00,66.93832,11.472010000000001,67.9142525385,2.33832,0.68201,2.43575,64.6,10.79,65.4949165966,135.19,66.82832,11.41201,67.795710235,2.33832,0.68201,2.43575,64.49,10.73,65.3765477828,135.1,68.63832,12.61201,69.7874040831,2.33832,0.68201,2.43575,66.3,11.93,67.3647897644,135.22,67.86832,6.06201,68.1385120535,2.33832,0.68201,2.43575,65.53,5.38,65.7504775648,135.05
2020-09-24 10:30:00,66.46928,11.33604,67.4290070118,1.52928,0.44604000000000005,1.593,64.94,10.89,65.8467592217,134.88,66.35928,11.25604,67.3071502784,1.52928,0.44604000000000005,1.593,64.83,10.81,65.7250713199,134.79,68.17928,12.47604,69.3113684427,1.52928,0.44604000000000005,1.593,66.65,12.03,67.7269768999,134.92,67.38928,5.68604,67.6287373074,1.52928,0.44604000000000005,1.593,65.86,5.24,66.0681254464,134.73
2020-09-24 11:00:00,68.48112,10.68366,69.3094826662,1.76112,0.51366,1.8345,66.72,10.17,67.4906460185,134.49,68.37112,10.60366,69.1884936637,1.76112,0.51366,1.8345,66.61,10.09,67.3698760575,134.42,70.24112,11.79366,71.2243312011,1.76112,0.51366,1.8345,68.48,11.28,69.4028010962,134.54,69.40112,6.41366,69.6968470725,1.76112,0.51366,1.8345,67.64,5.9,67.8968305593,134.37
2020-09-24 11:30:00,68.73728,10.32129,69.5078606279,0.82728,0.24129000000000003,0.86175,67.91,10.08,68.6540202756,134.66,68.59728,10.251290000000001,69.3590352446,0.82728,0.24129000000000003,0.86175,67.77,10.01,68.505277169,134.57,70.49728,11.45129,71.4212750521,0.82728,0.24129000000000003,0.86175,69.67,11.21,70.5660895898,134.7,69.62728,6.25129,69.9073440124,0.82728,0.24129000000000003,0.86175,68.8,6.01,69.0620018534,134.52
2020-09-24 12:00:00,66.33744,11.23842,67.2826725825,2.97744,0.8684200000000001,3.1015,63.36,10.37,64.203010054,134.66,66.21744,11.16842,67.152683978,2.97744,0.8684200000000001,3.1015,63.24,10.3,64.0732986508,134.57,67.99744,12.36842,69.1131656043,2.97744,0.8684200000000001,3.1015,65.02,11.5,66.0291632538,134.7,67.23744,6.57842,67.5584853845,2.97744,0.8684200000000001,3.1015,64.26,5.71,64.5131901242,134.52
2020-09-24 12:30:00,67.6184,10.9662,68.5018653834,2.5584,0.7462000000000001,2.665,65.06,10.22,65.8578165444,134.66,67.5284,10.8962,68.4018419416,2.5584,0.7462000000000001,2.665,64.97,10.15,65.7580671857,134.57,69.2984,12.0862,70.3444700954,2.5584,0.7462000000000001,2.665,66.74,11.34,67.6965523494,134.7,68.5784,6.5962,68.8948967704,2.5584,0.7462000000000001,2.665,66.02,5.85,66.278676058,134.52
2020-09-24 13:00:00,68.31512,10.99566,69.1943650845,2.14512,0.6256600000000001,2.2345,66.17,10.37,66.9776514966,134.66,68.21512,10.92566,69.0845325891,2.14512,0.6256600000000001,2.2345,66.07,10.3,66.8680409463,134.57,70.02512,12.11566,71.0655095546,2.14512,0.6256600000000001,2.2345,67.88,11.49,68.8455844626,134.7,69.26512,6.36566,69.5570160074,2.14512,0.6256600000000001,2.2345,67.12,5.74,67.3649909077,134.61
2020-09-24 13:30:00,65.79968,11.81324,66.8517054936,2.47968,0.7232400000000001,2.583,63.32,11.09,64.2838276707,135.29,65.67968,11.75324,66.7230021462,2.47968,0.7232400000000001,2.583,63.2,11.03,64.1552873893,135.19,67.43968,12.96324,68.6742748764,2.47968,0.7232400000000001,2.583,64.96,12.24,66.1030952377,135.32,66.71968,5.85324,66.9759368565,2.47968,0.7232400000000001,2.583,64.24,5.13,64.444507136,135.15
2020-09-24 14:00:00,63.97728,12.59254,65.20478832,2.95728,0.8625400000000001,3.0805,61.02,11.73,62.1372134876,135.88,63.88728,12.52254,65.1029842162,2.95728,0.8625400000000001,3.0805,60.93,11.66,62.0356389505,135.76,65.60728,13.75254,67.0331824207,2.95728,0.8625400000000001,3.0805,62.65,12.89,63.962290453,135.91,64.91728,5.50254,65.1500666849,2.95728,0.8625400000000001,3.0805,61.96,4.64,62.1334949926,135.73
2020-09-24 14:30:00,63.17152,13.30336,64.5571090307,3.13152,0.9133600000000001,3.262,60.04,12.39,61.3050870646,136.27,63.06152,13.24336,64.4371157703,3.13152,0.9133600000000001,3.262,59.93,12.33,61.1852416846,136.19,64.79152,14.48336,66.3905775001,3.13152,0.9133600000000001,3.262,61.66,13.57,63.135572382,136.3,64.09152,4.9733600000000004,64.2841912573,3.13152,0.9133600000000001,3.262,60.96,4.06,61.095050536,136.14
2020-09-24 15:00:00,65.12632,13.04976,66.4208837099,1.57632,0.45976000000000006,1.642,63.55,12.59,64.7851109438,136.27,65.01632,12.95976,66.295378765,1.57632,0.45976000000000006,1.642,63.44,12.5,64.6597525513,136.19,66.85632,14.23976,68.3559674703,1.57632,0.45976000000000006,1.642,65.28,13.78,66.7185641332,136.3,66.03632,4.33976,66.1787660508,1.57632,0.45976000000000006,1.642,64.46,3.88,64.576667613,136.14
2020-09-24 15:30:00,64.42504,13.12772,65.7489377207,0.8150400000000001,0.23772000000000001,0.849,63.61,12.89,64.9028828327,136.27,64.28504,13.05772,65.5977927937,0.8150400000000001,0.23772000000000001,0.849,63.47,12.82,64.7517822149,136.19,66.15504,14.32772,67.6887943296,0.8150400000000001,0.23772000000000001,0.849,65.34,14.09,66.8419307022,136.3,65.31504,3.8277200000000002,65.4271036391,0.8150400000000001,0.23772000000000001,0.849,64.5,3.59,64.5998304951,136.14
2020-09-24 16:00:00,66.52016,13.18338,67.8139601752,1.28016,0.37338000000000005,1.3335,65.24,12.81,66.4857405765,136.07,66.39016,13.09338,67.6689732791,1.28016,0.37338000000000005,1.3335,65.11,12.72,66.3408659877,135.94,68.31016,14.373380000000001,69.8059597158,1.28016,0.37338000000000005,1.3335,67.03,14.0,68.4764258705,136.11,67.40016,4.02338,67.520138882,1.28016,0.37338000000000005,1.3335,66.12,3.65,66.2206682238,135.91
2020-09-24 16:30:00,67.79816,13.17363,69.0661641237,0.9381600000000001,0.27363000000000004,0.9772500000000001,66.86,12.9,68.0930950978,136.3,67.64816,13.09363,68.9036769553,0.9381600000000001,0.27363000000000004,0.9772500000000001,66.71,12.82,67.9306742201,136.21,69.59816000000001,14.37363,71.066905904,0.9381600000000001,0.27363000000000004,0.9772500000000001,68.66,14.1,70.0928355825,136.33,68.68816,3.87363,68.7972988828,0.9381600000000001,0.27363000000000004,0.9772500000000001,67.75,3.6,67.8455783379,136.15
2020-09-24 17:00:00,67.19936,13.76898,68.5954721148,1.05936,0.30898000000000003,1.1035,66.14,13.46,67.4957124564,136.3,67.06936,13.69898,68.4540802571,1.05936,0.30898000000000003,1.1035,66.01,13.39,67.3543777345,136.21,68.98936,14.97898,70.5967537147,1.05936,0.30898000000000003,1.1035,67.93,14.67,69.495998446,136.33,68.06936,3.30898,68.149740421,1.05936,0.30898000000000003,1.1035,67.01,3.0,67.0771205405,136.07
2020-09-24 17:30:00,68.30632,14.02976,69.7322559337,1.57632,0.45976000000000006,1.642,66.73,13.57,68.0957986957,136.09,68.16632,13.93976,69.577037097,1.57632,0.45976000000000006,1.642,66.59,13.48,67.9406984068,135.97,70.11632,15.23976,71.7533874824,1.57632,0.45976000000000006,1.642,68.54,14.78,70.1154761804,136.11,69.19632,3.33976,69.2768698658,1.57632,0.45976000000000006,1.642,67.62,2.88,67.6813031789,135.92
2020-09-24 18:00:00,69.30744,14.01217,70.7097033473,0.9674400000000001,0.28217000000000003,1.00775,68.34,13.73,69.7055844248,135.99,69.18744,13.93217,70.5762510669,0.9674400000000001,0.28217000000000003,1.00775,68.22,13.65,69.572199189,135.97,71.12744,15.22217,72.7380724275,0.9674400000000001,0.28217000000000003,1.00775,70.16,14.94,71.7330412014,135.98,70.22744,2.96217,70.2898839099,0.9674400000000001,0.28217000000000003,1.00775,69.26,2.68,69.3118316018,135.92
2020-09-24 18:30:00,69.80456,13.89883,71.1748134677,0.54456,0.15883000000000003,0.56725,69.26,13.74,70.6097387051,135.86,69.68456,13.80883,71.0395783234,0.54456,0.15883000000000003,0.56725,69.14,13.65,70.4745493068,135.75,71.59456,15.09883,73.1693630488,0.54456,0.15883000000000003,0.56725,71.05,14.94,72.6037609219,135.89,70.72456,2.81883,70.7807119897,0.54456,0.15883000000000003,0.56725,70.18,2.66,70.2303922814,135.73
2020-09-24 19:00:00,69.63888,13.93384,71.0191911021,0.45888,0.13384000000000001,0.47800000000000004,69.18,13.8,70.5429826418,135.37,69.49888,13.84384,70.8642803336,0.45888,0.13384000000000001,0.47800000000000004,69.04,13.71,70.3881076603,135.34,71.40888,15.12384,72.9928673173,0.45888,0.13384000000000001,0.47800000000000004,70.95,14.99,72.5162230125,135.4,70.54888,2.62384,70.5976558081,0.45888,0.13384000000000001,0.47800000000000004,70.09,2.49,70.1342156155,135.28
2020-09-24 19:30:00,70.43416,13.54538,71.7248089175,0.46416,0.13538,0.48350000000000004,69.97,13.41,71.2434488216,134.74,70.33416,13.46538,71.6115250602,0.46416,0.13538,0.48350000000000004,69.87,13.33,71.1302031489,134.65,72.23416,14.72538,73.7198120389,0.46416,0.13538,0.48350000000000004,71.77,14.59,73.2379751222,134.76,71.35416,2.8353800000000002,71.4104721245,0.46416,0.13538,0.48350000000000004,70.89,2.7,70.9413990558,134.59
2020-09-24 20:00:00,70.75088,13.40734,72.0100255982,0.47088,0.13734000000000002,0.49050000000000005,70.28,13.27,71.5218239421,134.88,70.62088,13.32734,71.8674243552,0.47088,0.13734000000000002,0.49050000000000005,70.15,13.19,71.3792588922,134.8,72.55088,14.58734,74.0028423579,0.47088,0.13734000000000002,0.49050000000000005,72.08,14.45,73.5141408166,134.9,71.65088,2.9973400000000003,71.7135458045,0.47088,0.13734000000000002,0.49050000000000005,71.18,2.86,71.2374339796,134.73
2020-09-24 20:30:00,68.39592,14.51881,69.9199379037,0.47592000000000007,0.13881000000000002,0.49575,67.92,14.38,69.4255774193,135.65,68.24592,14.44881,69.7586819476,0.47592000000000007,0.13881000000000002,0.49575,67.77,14.31,69.2643414752,135.54,70.15592,15.72881,71.8974865699,0.47592000000000007,0.13881000000000002,0.49575,69.68,15.59,71.4027345415,135.69,69.27592,2.03881,69.3059148851,0.47592000000000007,0.13881000000000002,0.49575,68.8,1.9,68.8262304648,135.51
2020-09-24 21:00:00,65.8884,14.91245,67.5548844982,0.4884,0.14245000000000002,0.50875,65.4,14.77,67.0470946425,134.48,65.7584,14.81245,67.4060519951,0.4884,0.14245000000000002,0.50875,65.27,14.67,66.8982944476,134.39,67.6184,16.10245,69.5092577616,0.4884,0.14245000000000002,0.50875,67.13,15.96,69.0011485412,134.52,66.7284,1.44245,66.7439887073,0.4884,0.14245000000000002,0.50875,66.24,1.3,66.2527554144,134.34
2020-09-24 21:30:00,63.62032,15.56301,65.4962013949,0.49032000000000003,0.14301,0.51075,63.13,15.42,64.9859469424,134.48,63.47032,15.46301,65.3267647994,0.49032000000000003,0.14301,0.51075,62.98,15.32,64.8165318418,134.39,65.30032,16.77301,67.4200686485,0.49032000000000003,0.14301,0.51075,64.81,16.63,66.9095882516,134.52,64.46032,0.7730100000000001,64.4649548124,0.49032000000000003,0.14301,0.51075,63.97,0.63,63.9731021602,134.34
2020-09-24 22:00:00,60.5144,16.4942,62.7220156006,0.4944,0.1442,0.515,60.02,16.35,62.207096862,135.08,60.4044,16.4142,62.5948680085,0.4944,0.1442,0.515,59.91,16.27,62.0799565077,134.99,62.1244,17.7442,64.6088051971,0.4944,0.1442,0.515,61.63,17.6,64.093813274,135.13,61.3644,0.31420000000000003,61.3652043833,0.4944,0.1442,0.515,60.87,0.17,60.8702373907,134.95
2020-09-24 22:30:00,56.41584,17.80462,59.1586975537,0.49584000000000006,0.14462,0.5165000000000001,55.92,17.66,58.6423226007,134.63,56.30584,17.71462,59.0267344502,0.49584000000000006,0.14462,0.5165000000000001,55.81,17.57,58.5103495119,134.52,57.92584,19.03462,60.9731063523,0.49584000000000006,0.14462,0.5165000000000001,57.43,18.89,60.4569020047,134.67,57.25584,1.74462,57.2824136455,0.49584000000000006,0.14462,0.5165000000000001,56.76,1.6,56.7825466143,134.48
2020-09-24 23:00:00,53.30248,18.33364,56.3673374376,0.49248000000000003,0.14364000000000002,0.513,52.81,18.19,55.8549210007,135.17,53.20248,18.24364,56.2435265484,0.49248000000000003,0.14364000000000002,0.513,52.71,18.1,55.731087375,135.06,54.76248,19.59364,58.1621865493,0.49248000000000003,0.14364000000000002,0.513,54.27,19.45,57.6501118819,135.21,54.14248,2.16364,54.1856944091,0.49248000000000003,0.14364000000000002,0.513,53.65,2.02,53.6880144911,135.03
2020-09-24 23:30:00,49.85152,19.05336,53.368572902,0.49152000000000007,0.14336000000000002,0.512,49.36,18.91,52.8582793893,135.46,49.74152,18.97336,53.2372726724,0.49152000000000007,0.14336000000000002,0.512,49.25,18.83,52.7269513627,135.37,51.24152,20.32336,55.1246980364,0.49152000000000007,0.14336000000000002,0.512,50.75,20.18,54.6149695596,135.5,50.68152,2.8133600000000003,50.7595455456,0.49152000000000007,0.14336000000000002,0.512,50.19,2.67,50.2609689521,135.31
2020-09-25 00:00:00,47.69936,19.35273,51.4757914253,0.48936,0.14273000000000002,0.50975,47.21,19.21,50.9686982373,135.6,47.62936,19.27273,51.3808724689,0.48936,0.14273000000000002,0.50975,47.14,19.13,50.8737309424,135.48,49.05936,20.63273,53.2215215008,0.48936,0.14273000000000002,0.50975,48.57,20.49,52.7151306552,135.62,48.54936,3.09273,48.6477680399,0.48936,0.14273000000000002,0.50975,48.06,2.95,48.1504527497,135.43
2020-09-25 00:30:00,45.80648,20.27189,50.0917471662,0.48648,0.14189000000000002,0.50675,45.32,20.13,49.5895079629,136.35,45.73648,20.20189,49.9994196203,0.48648,0.14189000000000002,0.50675,45.25,20.06,49.4971322402,136.22,47.10648,21.55189,51.8025522592,0.48648,0.14189000000000002,0.50675,46.62,21.41,51.3011939432,136.35,46.66648,3.85189,46.825179253900004,0.48648,0.14189000000000002,0.50675,46.18,3.71,46.3287869472,136.18
2020-09-25 01:00:00,44.7396,20.4128,49.1763582629,0.48960000000000004,0.1428,0.51,44.25,20.27,48.6717104692,136.35,44.6996,20.3328,49.1067917502,0.48960000000000004,0.1428,0.51,44.21,20.19,48.6020596271,136.22,45.9996,21.7028,50.8623114693,0.48960000000000004,0.1428,0.51,45.51,21.56,50.3586506968,136.35,45.6496,3.9928,45.823884951,0.48960000000000004,0.1428,0.51,45.16,3.85,45.3238138289,136.18
2020-09-25 01:30:00,44.45648,20.37189,48.9018661828,0.48648,0.14189000000000002,0.50675,43.97,20.23,48.4005557819,136.35,44.42648,20.29189,48.8413034732,0.48648,0.14189000000000002,0.50675,43.94,20.15,48.3399017376,136.22,45.66648,21.64189,50.5351244024,0.48648,0.14189000000000002,0.50675,45.18,21.5,50.0348118813,136.35,45.40648,3.9618900000000004,45.5789973383,0.48648,0.14189000000000002,0.50675,44.92,3.8200000000000003,45.0821339335,136.1
2020-09-25 02:00:00,44.86288,20.01084,49.1234335058,0.48288000000000003,0.14084000000000002,0.503,44.38,19.87,48.6251097685,135.85,44.85288,19.93084,49.0817606388,0.48288000000000003,0.14084000000000002,0.503,44.37,19.79,48.5833407662,135.74,46.05288,21.28084,50.7320599562,0.48288000000000003,0.14084000000000002,0.503,45.57,21.14,50.2346941864,135.86,45.83288,3.6608400000000003,45.9788499051,0.48288000000000003,0.14084000000000002,0.503,45.35,3.52,45.486403463,135.68
2020-09-25 02:30:00,44.43984,20.36412,48.883501947,0.45984,0.13412000000000002,0.47900000000000004,43.98,20.23,48.4096405688,136.13,44.42984,20.30412,48.849441874,0.45984,0.13412000000000002,0.47900000000000004,43.97,20.17,48.3755082661,136.05,45.62984,21.65412,50.5072589971,0.45984,0.13412000000000002,0.47900000000000004,45.17,21.52,50.0343811793,136.15,45.40984,3.98412,45.5842821705,0.45984,0.13412000000000002,0.47900000000000004,44.95,3.85,45.1145763584,136.01
2020-09-25 03:00:00,44.19552,20.34286,48.6526046687,0.45552000000000004,0.13286,0.47450000000000003,43.74,20.21,48.1833135017,136.13,44.17552,20.26286,48.6010294402,0.45552000000000004,0.13286,0.47450000000000003,43.72,20.13,48.1316455152,136.05,45.37552,21.62286,50.2641610877,0.45552000000000004,0.13286,0.47450000000000003,44.92,21.49,49.7958482205,136.15,45.16552,3.9528600000000003,45.338166031,0.45552000000000004,0.13286,0.47450000000000003,44.71,3.8200000000000003,44.8728927082,136.01
2020-09-25 03:30:00,43.15032,20.69426,47.8560603586,0.46032000000000006,0.13426000000000002,0.47950000000000004,42.69,20.56,47.3830106684,136.13,43.16032,20.62426,47.8348546883,0.46032000000000006,0.13426000000000002,0.47950000000000004,42.7,20.49,47.3616944376,136.05,44.30032,21.98426,49.4552933451,0.46032000000000006,0.13426000000000002,0.47950000000000004,43.84,21.85,48.9833451287,136.15,44.15032,4.32426,44.3615822604,0.46032000000000006,0.13426000000000002,0.47950000000000004,43.69,4.19,43.8904568215,135.92
2020-09-25 04:00:00,43.20736,20.69048,47.9058652025,0.44736000000000004,0.13048,0.466,42.76,20.56,47.4460872992,136.27,43.19736,20.61048,47.8623421575,0.44736000000000004,0.13048,0.466,42.75,20.48,47.4024566874,136.16,44.35736,21.96048,49.4958388958,0.44736000000000004,0.13048,0.466,43.91,21.83,49.0370982013,136.28,44.17736,4.27048,44.3832866742,0.44736000000000004,0.13048,0.466,43.73,4.14,43.9255335767,136.11
2020-09-25 04:30:00,43.88264,20.29202,48.3472043561,0.45264000000000004,0.13202,0.47150000000000003,43.43,20.16,47.88100354,136.27,43.87264,20.22202,48.3087842266,0.45264000000000004,0.13202,0.47150000000000003,43.42,20.09,47.8424967994,136.16,45.05264,21.57202,49.9509000705,0.45264000000000004,0.13202,0.47150000000000003,44.6,21.44,49.4856908611,136.28,44.86264,3.9020200000000003,45.0320133666,0.45264000000000004,0.13202,0.47150000000000003,44.41,3.77,44.5697318816,136.11
2020-09-25 05:00:00,44.15832,20.33076,48.6137534799,0.44832000000000005,0.13076000000000002,0.467,43.71,20.2,48.1518857367,136.27,44.15832,20.26076,48.5845203846,0.44832000000000005,0.13076000000000002,0.467,43.71,20.13,48.1225622759,136.16,45.33832,21.61076,50.2253741469,0.44832000000000005,0.13076000000000002,0.467,44.89,21.48,49.7644702574,136.28,45.13832,3.95076,45.3108865175,0.44832000000000005,0.13076000000000002,0.467,44.69,3.8200000000000003,44.8529653423,136.11
2020-09-25 05:30:00,44.99144,19.74167,49.132099565,0.45144000000000006,0.13167,0.47025000000000006,44.54,19.61,48.6658370934,135.44,45.00144,19.67167,49.1131774849,0.45144000000000006,0.13167,0.47025000000000006,44.55,19.54,48.6468303181,135.35,46.15144,21.00167,50.7052813508,0.45144000000000006,0.13167,0.47025000000000006,45.7,20.87,50.239893511,135.46,46.01144,3.51167,46.1452536786,0.45144000000000006,0.13167,0.47025000000000006,45.56,3.38,45.6852054827,135.3
2020-09-25 06:00:00,47.67048,19.07139,51.3438660403,0.45048000000000005,0.13139,0.46925000000000006,47.22,18.94,50.8768316624,136.53,47.69048,18.99139,51.3327846192,0.45048000000000005,0.13139,0.46925000000000006,47.24,18.86,50.8656780157,136.43,48.89048,20.36139,52.9609784404,0.45048000000000005,0.13139,0.46925000000000006,48.44,20.23,52.494633059,136.56,48.71048,2.59139,48.7793620701,0.45048000000000005,0.13139,0.46925000000000006,48.26,2.46,48.3226572117,136.38
2020-09-25 06:30:00,52.18736,17.94048,55.1849740998,0.44736000000000004,0.13048,0.466,51.74,17.81,54.7195001805,136.69,52.18736,17.86048,55.1590182074,0.44736000000000004,0.13048,0.466,51.74,17.73,54.6935142407,136.6,53.50736,19.22048,56.8547660764,0.44736000000000004,0.13048,0.466,53.06,19.09,56.3896417793,136.73,53.23736,1.43048,53.2565749255,0.44736000000000004,0.13048,0.466,52.79,1.3,52.8060043934,136.53
2020-09-25 07:00:00,56.344,16.2895,58.6514632916,0.444,0.1295,0.4625,55.9,16.16,58.1889645895,136.58,56.314,16.2095,58.6004648979,0.444,0.1295,0.4625,55.87,16.08,58.1379678007,136.49,57.784,17.5595,60.3931013962,0.444,0.1295,0.4625,57.34,17.43,59.9306307325,136.57,57.354,0.4995,57.356175049,0.444,0.1295,0.4625,56.91,0.37,56.9112027636,136.43
2020-09-25 07:30:00,61.67416,14.51663,63.3595656414,0.43416000000000005,0.12663000000000002,0.45225000000000004,61.24,14.39,62.9079462389,135.56,61.63416,14.42663,63.3000579152,0.43416000000000005,0.12663000000000002,0.45225000000000004,61.2,14.3,62.8484685573,135.47,63.26416,15.74663,65.1944038769,0.43416000000000005,0.12663000000000002,0.45225000000000004,62.83,15.62,64.7425153975,135.57,62.66416,2.04663,62.6975728626,0.43416000000000005,0.12663000000000002,0.45225000000000004,62.23,1.92,62.2596121093,135.41
2020-09-25 08:00:00,65.33488,12.96559,66.6089563697,0.46488,0.13559000000000002,0.48425,64.87,12.83,66.1265892059,134.52,65.26488,12.87559,66.5228184856,0.46488,0.13559000000000002,0.48425,64.8,12.74,66.0404996953,134.42,66.97488,14.15559,68.4544759622,0.46488,0.13559000000000002,0.48425,66.51,14.02,67.9716153994,134.56,66.29488,3.34559,66.3792443966,0.46488,0.13559000000000002,0.48425,65.83,3.21,65.9082164832,134.36
2020-09-25 08:30:00,66.8056,12.25455,67.9202634496,0.7356,0.21455000000000002,0.7662500000000001,66.07,12.04,67.1580709967,134.39,66.6956,12.17455,67.7976601887,0.7356,0.21455000000000002,0.7662500000000001,65.96,11.96,67.0355368443,134.29,68.4756,13.41455,69.7772022015,0.7356,0.21455000000000002,0.7662500000000001,67.74,13.2,69.0141116005,134.43,67.7256,4.18455,67.8547518901,0.7356,0.21455000000000002,0.7662500000000001,66.99,3.9699999999999998,67.1075331092,134.24
2020-09-25 09:00:00,67.27456,11.82258,68.3054889526,1.17456,0.34258000000000005,1.2235,66.1,11.48,67.089495452,134.39,67.17456,11.74258,68.1931792502,1.17456,0.34258000000000005,1.2235,66.0,11.4,66.9773095906,134.29,68.96456,12.97258,70.1740576556,1.17456,0.34258000000000005,1.2235,67.79,12.63,68.9565152832,134.43,68.19456,4.86258,68.3677021542,1.17456,0.34258000000000005,1.2235,67.02,4.52,67.1722472454,134.24
2020-09-25 09:30:00,67.98456,11.22633,68.9052311778,1.5645600000000002,0.45633,1.62975,66.42,10.77,67.2875122144,134.22,67.88456,11.15633,68.7951828652,1.5645600000000002,0.45633,1.62975,66.32,10.7,67.1776182966,134.14,69.68456,12.35633,70.7715818211,1.5645600000000002,0.45633,1.62975,68.12,11.9,69.1516044644,134.26,68.89456,5.6563300000000005,69.1263659298,1.5645600000000002,0.45633,1.62975,67.33,5.2,67.5305034781,134.05
2020-09-25 10:00:00,68.05,11.55875,69.0246854507,1.71,0.49875,1.78125,66.34,11.06,67.255625787,135.42,67.94,11.47875,68.9028686018,1.71,0.49875,1.78125,66.23,10.98,67.1339951142,135.32,69.77,12.70875,70.9180176441,1.71,0.49875,1.78125,68.06,12.21,69.1465667984,135.45,68.96,5.66875,69.1926031203,1.71,0.49875,1.78125,67.25,5.17,67.448435119,135.22
2020-09-25 10:30:00,67.66568,11.76624,68.6810647384,1.4956800000000001,0.43624,1.558,66.17,11.33,67.1329859309,135.74,67.54568,11.68624,68.5491582151,1.4956800000000001,0.43624,1.558,66.05,11.25,67.001231332,135.64,69.38568,12.93624,70.5812928077,1.4956800000000001,0.43624,1.558,67.89,12.5,69.0311675984,135.75,68.56568,5.43624,68.7808489276,1.4956800000000001,0.43624,1.558,67.07,5.0,67.2561142202,135.55
2020-09-25 11:00:00,67.76648,11.56189,68.7457134079,1.9264800000000002,0.56189,2.00675,65.84,11.0,66.752569988,135.59,67.63648,11.48189,68.6041341667,1.9264800000000002,0.56189,2.00675,65.71,10.92,66.611189,135.46,69.48648,12.72189,70.6414707375,1.9264800000000002,0.56189,2.00675,67.56,12.16,68.6456058317,135.6,68.65648,5.86189,68.9062696738,1.9264800000000002,0.56189,2.00675,66.73,5.3,66.9401441588,135.38
2020-09-25 11:30:00,66.35832,11.90826,67.4183453479,2.18832,0.63826,2.2795,64.17,11.27,65.1521434797,134.94,66.23832,11.83826,67.2878847658,2.18832,0.63826,2.2795,64.05,11.2,65.0218617082,134.85,68.03832,13.06826,69.2819775111,2.18832,0.63826,2.2795,65.85,12.43,67.0128898049,134.99,67.23832,5.50826,67.4635650159,2.18832,0.63826,2.2795,65.05,4.87,65.2320427397,134.73
2020-09-25 12:00:00,65.94808,11.96944,67.0254932813,2.39808,0.6994400000000001,2.498,63.55,11.27,64.5415788465,135.25,65.82808,11.88944,66.893160338,2.39808,0.6994400000000001,2.498,63.43,11.19,64.409479116,135.13,67.64808,13.12944,68.9104122931,2.39808,0.6994400000000001,2.498,65.25,12.43,66.423394975,135.27,66.80808,5.65944,67.0473624716,2.39808,0.6994400000000001,2.498,64.41,4.96,64.6006942687,135.03
2020-09-25 12:30:00,66.53424,11.83582,67.5787816363,1.7342400000000002,0.50582,1.8065,64.8,11.33,65.7830441679,135.04,66.42424,11.76582,67.4582402665,1.7342400000000002,0.50582,1.8065,64.69,11.26,65.6626507232,134.93,68.26424,13.00582,69.4921421216,1.7342400000000002,0.50582,1.8065,66.53,12.5,67.6940979702,135.06,67.41424,5.34582,67.6258644769,1.7342400000000002,0.50582,1.8065,65.68,4.84,65.8580898599,134.81
2020-09-25 13:00:00,66.22536,12.22073,67.3434818588,1.54536,0.45073,1.60975,64.68,11.77,65.7421881291,135.34,66.08536,12.13073,67.1895037685,1.54536,0.45073,1.60975,64.54,11.68,65.5883678711,135.23,67.91536,13.38073,69.2209510139,1.54536,0.45073,1.60975,66.37,12.93,67.6177624593,135.36,67.09536,4.9307300000000005,67.2762917517,1.54536,0.45073,1.60975,65.55,4.48,65.7029139384,135.13
2020-09-25 13:30:00,64.71848,13.29789,66.0705345215,2.11848,0.61789,2.20675,62.6,12.68,63.8712955873,136.38,64.57848,13.21789,65.9173171114,2.11848,0.61789,2.20675,62.46,12.6,63.7182203141,136.28,66.40848,14.51789,67.9768736113,2.11848,0.61789,2.20675,64.29,13.9,65.7754825144,136.4,65.57848,4.42789,65.7277966234,2.11848,0.61789,2.20675,63.46,3.81,63.5742691661,136.15
2020-09-25 14:00:00,63.76352,13.42811,65.162110317,2.87352,0.83811,2.99325,60.89,12.59,62.1779719837,137.19,63.65352,13.35811,65.0400623552,2.87352,0.83811,2.99325,60.78,12.52,62.0560939796,137.09,65.41352,14.64811,67.0335417934,2.87352,0.83811,2.99325,62.54,13.81,64.0466056868,137.24,64.66352,4.89811,64.848764833,2.87352,0.83811,2.99325,61.79,4.06,61.9232403868,136.95
2020-09-25 14:30:00,61.88512,14.14191,63.4804040304,2.47512,0.72191,2.57825,59.41,13.42,60.9068510104,136.15,61.78512,14.07191,63.3673394144,2.47512,0.72191,2.57825,59.31,13.35,60.7939026548,136.07,63.46512,15.35191,65.2955021212,2.47512,0.72191,2.57825,60.99,14.63,62.7201482779,136.16,62.78512,3.7219100000000003,62.8953409043,2.47512,0.72191,2.57825,60.31,3.0,60.3845683929,135.91
2020-09-25 15:00:00,60.40584,15.82337,62.4439312044,2.68584,0.78337,2.79775,57.72,15.04,59.6472966697,136.77,60.31584,15.75337,62.33914678,2.68584,0.78337,2.79775,57.63,14.97,59.5425713251,136.66,61.95584,17.06337,64.2626229301,2.68584,0.78337,2.79775,59.27,16.28,61.4652039775,136.8,61.30584,2.27337,61.3479765702,2.68584,0.78337,2.79775,58.62,1.49,58.6389333123,136.53
2020-09-25 15:30:00,59.86056,16.35933,62.0557356057,2.26056,0.6593300000000001,2.35475,57.6,15.7,59.7013400185,137.06,59.76056,16.27933,61.9382040163,2.26056,0.6593300000000001,2.35475,57.5,15.62,59.5838434477,136.96,61.41056,17.61933,63.8881653294,2.26056,0.6593300000000001,2.35475,59.15,16.96,61.5334388768,137.09,60.77056,1.58933,60.7913392891,2.26056,0.6593300000000001,2.35475,58.51,0.93,58.5173905775,136.82
2020-09-25 16:00:00,60.36768,16.51599,62.5862182454,2.31768,0.6759900000000001,2.41425,58.05,15.84,60.1723200483,136.58,60.29768,16.44599,62.5002464032,2.31768,0.6759900000000001,2.41425,57.98,15.77,60.0863819846,136.46,61.92768,17.77599,64.4284360408,2.31768,0.6759900000000001,2.41425,59.61,17.1,62.0142088557,136.6,61.31768,1.35599,61.3326714685,2.31768,0.6759900000000001,2.41425,59.0,0.68,59.0039185139,136.34
2020-09-25 16:30:00,61.71368,16.55399,63.8953275605,2.17368,0.63399,2.26425,59.54,15.92,61.631631489,136.35,61.62368,16.46399,63.7851150619,2.17368,0.63399,2.26425,59.45,15.83,61.5214710487,136.25,63.29368,17.80399,65.750072151,2.17368,0.63399,2.26425,61.12,17.17,63.4859299373,136.39,62.64368,1.19399,62.6550577054,2.17368,0.63399,2.26425,60.47,0.56,60.4725929657,136.11
2020-09-25 17:00:00,62.93008,16.44419,65.0431114997,1.66008,0.48419000000000006,1.72925,61.27,15.96,63.314567834,135.87,62.85008,16.36419,64.9455100093,1.66008,0.48419000000000006,1.72925,61.19,15.88,63.21701116,135.78,64.54008,17.70419,66.924287594,1.66008,0.48419000000000006,1.72925,62.88,17.22,65.1952666994,135.89,63.87008,0.87419,63.8760622406,1.66008,0.48419000000000006,1.72925,62.21,0.39,62.2112224603,135.63
2020-09-25 17:30:00,64.59104,16.36572,66.6321186771,1.39104,0.40572,1.449,63.2,15.96,65.1840594011,135.77,64.50104,16.27572,66.5228022756,1.39104,0.40572,1.449,63.11,15.87,65.074795428,135.68,66.22104,17.61572,68.5240084189,1.39104,0.40572,1.449,64.83,17.21,67.0754276915,135.78,65.53104,0.7857200000000001,65.5357502391,1.39104,0.40572,1.449,64.14,0.38,64.1411256527,135.53
2020-09-25 18:00:00,64.9336,16.37855,66.9673749602,1.0236,0.29855000000000004,1.06625,63.91,16.08,65.9018550574,135.77,64.8536,16.29855,66.8702636832,1.0236,0.29855000000000004,1.06625,63.83,16.0,65.8047787019,135.68,66.5736,17.63855,68.8706226418,1.0236,0.29855000000000004,1.06625,65.55,17.34,67.8047055889,135.78,65.8736,0.5385500000000001,65.8758014225,1.0236,0.29855000000000004,1.06625,64.85,0.24,64.8504441003,135.53
2020-09-25 18:30:00,64.61544,16.68992,66.7361110344,0.68544,0.19992000000000001,0.714,63.93,16.49,66.0224583002,135.44,64.52544,16.59992,66.6264943637,0.68544,0.19992000000000001,0.714,63.84,16.4,65.9128636914,135.33,66.25544,17.94992,68.6438850707,0.68544,0.19992000000000001,0.714,65.57,17.75,67.9300184013,135.47,65.58544,0.41992,65.5867842846,0.68544,0.19992000000000001,0.714,64.9,0.22,64.9003728803,135.2
2020-09-25 19:00:00,65.0844,16.5017,67.1437653565,0.5544,0.1617,0.5775,64.53,16.34,66.5666320314,135.11,65.0144,16.4117,67.0538298999,0.5544,0.1617,0.5775,64.46,16.25,66.476718481,135.01,66.7144,17.7617,69.0383165659,0.5544,0.1617,0.5775,66.16,17.6,68.4609786667,135.13,66.0444,0.2917,66.0450441763,0.5544,0.1617,0.5775,65.49,0.13,65.4901290272,134.87
2020-09-25 19:30:00,67.10544,15.93492,68.9714560742,0.56544,0.16492,0.589,66.54,15.77,68.3832179705,135.21,67.02544,15.83492,68.8705619158,0.56544,0.16492,0.589,66.46,15.67,68.2823586294,135.13,68.81544,17.17492,70.9263185242,0.56544,0.16492,0.589,68.25,17.01,70.3377750572,135.26,68.05544,0.60492,68.0581284036,0.56544,0.16492,0.589,67.49,0.44,67.4914342713,134.98
2020-09-25 20:00:00,66.95456,16.16758,68.8789064072,0.5745600000000001,0.16758,0.5985,66.38,16.0,68.2810691188,135.58,66.83456,16.07758,68.7411593519,0.5745600000000001,0.16758,0.5985,66.26,15.91,68.1433467038,135.49,68.65456,17.42758,70.8319783251,0.5745600000000001,0.16758,0.5985,68.08,17.26,70.2338522367,135.6,67.87456,0.5375800000000001,67.8766888368,0.5745600000000001,0.16758,0.5985,67.3,0.37,67.30101708,135.34
2020-09-25 20:30:00,64.47968,18.05199,66.9589685992,0.5896800000000001,0.17199,0.6142500000000001,63.89,17.88,66.3447548793,134.76,64.37968,18.12199,66.8816097179,0.5896800000000001,0.17199,0.6142500000000001,63.79,17.95,66.2673871524,134.67,65.78968,13.01199,67.0641027545,0.5896800000000001,0.17199,0.6142500000000001,65.2,12.84,66.45228062300001,134.8,65.38968,2.76199,65.4479857541,0.5896800000000001,0.17199,0.6142500000000001,64.8,2.59,64.8517393753,134.52
2020-09-25 21:00:00,62.5552,21.4936,66.144749512,0.5952000000000001,0.1736,0.62,61.96,21.32,65.5254454392,135.89,62.4552,21.4036,66.0209519774,0.5952000000000001,0.1736,0.62,61.86,21.23,65.4016245976,135.79,63.2852,6.2036,63.5885303494,0.5952000000000001,0.1736,0.62,62.69,6.03,62.9793378816,135.92,63.4852,6.1736,63.7846686595,0.5952000000000001,0.1736,0.62,62.89,6.0,63.175565688,135.66
2020-09-25 21:30:00,60.20568,22.64374,64.3231129956,0.5956800000000001,0.17374,0.6205,59.61,22.47,63.704418999,136.77,60.13568,22.55374,64.2259386623,0.5956800000000001,0.17374,0.6205,59.54,22.38,63.6072008502,136.71,60.94568,7.13374,61.3617646181,0.5956800000000001,0.17374,0.6205,60.35,6.96,60.7500131687,136.81,61.12568,7.11374,61.5382324433,0.5956800000000001,0.17374,0.6205,60.53,6.94,60.9265500418,136.54
2020-09-25 22:00:00,57.38432,23.98626,62.195665851,0.6043200000000001,0.17626000000000003,0.6295000000000001,56.78,23.81,61.5701591682,137.85,57.29432,23.88626,62.0740889667,0.6043200000000001,0.17626000000000003,0.6295000000000001,56.69,23.71,61.4485166623,137.76,58.10432,8.25626,58.6879700778,0.6043200000000001,0.17626000000000003,0.6295000000000001,57.5,8.08,58.0649326186,137.88,58.29432,8.22626,58.8718871606,0.6043200000000001,0.17626000000000003,0.6295000000000001,57.69,8.05,58.248936471,137.62
