Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-25 22:30:00,53.97144,24.92542,59.4490781918,0.6014400000000001,0.17542000000000002,0.6265000000000001,53.37,24.75,58.8295792948,137.16,53.91144,24.98542,59.4198163532,0.6014400000000001,0.17542000000000002,0.6265000000000001,53.31,24.81,58.8004438759,137.05,54.69144,9.18542,55.457421053,0.6014400000000001,0.17542000000000002,0.6265000000000001,54.09,9.01,54.8352824375,137.19,54.92144,9.03542,55.6597106195,0.6014400000000001,0.17542000000000002,0.6265000000000001,54.32,8.86,55.0378233581,136.92
2020-09-25 23:00:00,50.29328,26.03304,56.6315564399,0.59328,0.17304000000000003,0.618,49.7,25.86,56.0252585893,136.31,50.23328,25.94304,56.5369237225,0.59328,0.17304000000000003,0.618,49.64,25.77,55.930514927,136.22,50.96328,9.60304,51.8601415887,0.59328,0.17304000000000003,0.618,50.37,9.43,51.2451148891,136.33,51.21328,9.58304,52.1021564237,0.59328,0.17304000000000003,0.618,50.62,9.41,51.487207149,136.07
2020-09-25 23:30:00,46.6952,26.9236,53.9010383945,0.5952000000000001,0.1736,0.62,46.1,26.75,53.2988977372,136.62,46.6752,26.8336,53.8387999866,0.5952000000000001,0.1736,0.62,46.08,26.66,53.2364724601,136.5,47.3452,10.4136,48.4769123192,0.5952000000000001,0.1736,0.62,46.75,10.24,47.8583336526,136.63,47.6652,10.4236,48.7916255929,0.5952000000000001,0.1736,0.62,47.07,10.25,48.1730983019,136.38
2020-09-26 00:00:00,44.3312,27.37535,52.1024479373,0.6012000000000001,0.17535,0.6262500000000001,43.73,27.2,51.499057272900004,137.29,44.3112,27.29535,52.0434297204,0.6012000000000001,0.17535,0.6262500000000001,43.71,27.12,51.4398532269,137.2,44.9512,10.69535,46.2060698725,0.6012000000000001,0.17535,0.6262500000000001,44.35,10.52,45.5806197852,137.32,45.3112,10.69535,46.5563675244,0.6012000000000001,0.17535,0.6262500000000001,44.71,10.52,45.930975387,137.05
2020-09-26 00:30:00,42.6436,27.65605,50.8265061023,0.6036,0.17605,0.62875,42.04,27.48,50.2246154789,137.49,42.6336,27.57605,50.7746234113,0.6036,0.17605,0.62875,42.03,27.4,50.1725113982,137.38,43.2536,10.91605,44.609797809,0.6036,0.17605,0.62875,42.65,10.74,43.9814745092,137.52,43.6436,10.93605,44.9928995572,0.6036,0.17605,0.62875,43.04,10.76,44.3646165316,137.27
2020-09-26 01:00:00,41.12624,28.05682,49.7850656829,0.60624,0.17682,0.6315000000000001,40.52,27.88,49.1850058453,137.7,41.13624,27.97682,49.7482934245,0.60624,0.17682,0.6315000000000001,40.53,27.8,49.1479490925,137.56,41.73624,11.28682,43.2354719536,0.60624,0.17682,0.6315000000000001,41.13,11.11,42.6040960472,137.72,42.14624,11.29682,43.6339740139,0.60624,0.17682,0.6315000000000001,41.54,11.12,43.0026278267,137.46
2020-09-26 01:30:00,40.60264,28.42577,49.564087554,0.6026400000000001,0.17577,0.62775,40.0,28.25,48.9700163365,137.42,40.61264,28.34577,49.5264495463,0.6026400000000001,0.17577,0.62775,40.01,28.17,48.9320855881,137.35,41.21264,11.72577,42.8482832546,0.6026400000000001,0.17577,0.62775,40.61,11.55,42.2205471305,137.4,41.60264,11.73577,43.2262414797,0.6026400000000001,0.17577,0.62775,41.0,11.56,42.5985164061,137.18
2020-09-26 02:00:00,40.816,28.34675,49.6939039678,0.606,0.17675000000000002,0.6312500000000001,40.21,28.17,49.0957533805,137.42,40.836,28.25675,49.6590658044,0.606,0.17675000000000002,0.6312500000000001,40.23,28.08,49.060567669,137.24,41.426,11.64675,43.032084095,0.606,0.17675000000000002,0.6312500000000001,40.82,11.47,42.400864378,137.4,41.836,11.65675,43.4296064518,0.606,0.17675000000000002,0.6312500000000001,41.23,11.48,42.7984030076,137.18
2020-09-26 02:30:00,40.00432,28.56626,49.1566559995,0.6043200000000001,0.17626000000000003,0.6295000000000001,39.4,28.39,48.5628675018,137.28,40.01432,28.47626,49.1125563237,0.6043200000000001,0.17626000000000003,0.6295000000000001,39.41,28.3,48.5184305187,137.24,40.59432,11.87626,42.2959143163,0.6043200000000001,0.17626000000000003,0.6295000000000001,39.99,11.7,41.6664145326,137.3,41.01432,11.89626,42.7047473596,0.6043200000000001,0.17626000000000003,0.6295000000000001,40.41,11.72,42.0752480682,137.04
2020-09-26 03:00:00,38.94696,28.99703,48.5560855307,0.60696,0.17703000000000002,0.6322500000000001,38.34,28.82,47.9640281878,137.81,38.95696,28.91703,48.5163823514,0.60696,0.17703000000000002,0.6322500000000001,38.35,28.74,47.9240033804,137.74,39.55696,12.21703,41.4005906535,0.60696,0.17703000000000002,0.6322500000000001,38.95,12.04,40.7684203766,137.84,39.96696,12.22703,41.7954322177,0.60696,0.17703000000000002,0.6322500000000001,39.36,12.05,41.1632372391,137.57
2020-09-26 03:30:00,38.48624,29.30682,48.3743771831,0.60624,0.17682,0.6315000000000001,37.88,29.13,47.7854716415,137.94,38.50624,29.21682,48.3358364968,0.60624,0.17682,0.6315000000000001,37.9,29.04,47.7465349528,137.86,39.09624,12.49682,41.0449326014,0.60624,0.17682,0.6315000000000001,38.49,12.32,40.4136424985,137.95,39.50624,12.51682,41.4416913488,0.60624,0.17682,0.6315000000000001,38.9,12.34,40.8103614294,137.7
2020-09-26 04:00:00,38.06264,29.30577,48.037409579,0.6026400000000001,0.17577,0.62775,37.46,29.13,47.4532243372,138.16,38.08264,29.22577,48.0045112616,0.6026400000000001,0.17577,0.62775,37.48,29.05,47.4199630957,138.07,38.67264,12.41577,40.6167998402,0.6026400000000001,0.17577,0.62775,38.07,12.24,39.9892798135,138.17,39.07264,12.43577,41.0038970351,0.6026400000000001,0.17577,0.62775,38.47,12.26,40.3763358912,137.91
2020-09-26 04:30:00,37.74296,29.40878,47.8477519916,0.6129600000000001,0.17878000000000002,0.6385000000000001,37.13,29.23,47.2549447148,137.66,37.77296,29.32878,47.8223153292,0.6129600000000001,0.17878000000000002,0.6385000000000001,37.16,29.15,47.229102257,137.61,38.34296,12.65878,40.3785499077,0.6129600000000001,0.17878000000000002,0.6385000000000001,37.73,12.48,39.7404491671,137.66,38.77296,12.66878,40.790199973200004,0.6129600000000001,0.17878000000000002,0.6385000000000001,38.16,12.49,40.1520323271,137.42
2020-09-26 05:00:00,37.88776,29.45018,47.9874510664,0.6177600000000001,0.18018,0.6435000000000001,37.27,29.27,47.3897225145,137.66,37.91776,29.36018,47.9559870407,0.6177600000000001,0.18018,0.6435000000000001,37.3,29.18,47.3578124495,137.61,38.47776,12.69018,40.5164001739,0.6177600000000001,0.18018,0.6435000000000001,37.86,12.51,39.8732955749,137.66,38.91776,12.71018,40.9406975887,0.6177600000000001,0.18018,0.6435000000000001,38.3,12.53,40.297529701,137.42
2020-09-26 05:30:00,38.808,28.7515,48.2981326373,0.588,0.1715,0.6125,38.22,28.58,47.7240484452,136.77,38.848,28.6615,48.2767924188,0.588,0.1715,0.6125,38.26,28.49,47.7022819161,136.67,39.378,12.2015,41.2250347028,0.588,0.1715,0.6125,38.79,12.03,40.612621191,136.79,39.858,12.211500000000001,41.6866992727,0.588,0.1715,0.6125,39.27,12.04,41.0742559275,136.53
2020-09-26 06:00:00,39.79648,28.13814,48.7392525902,0.57648,0.16814,0.6005,39.22,27.97,48.1718724984,136.26,39.84648,28.04814,48.7282271979,0.57648,0.16814,0.6005,39.27,27.88,48.1604329299,136.18,40.36648,11.68814,42.0245800009,0.57648,0.16814,0.6005,39.79,11.52,41.4240811606,136.3,40.85648,11.70814,42.5009705801,0.57648,0.16814,0.6005,40.28,11.54,41.9004773243,136.02
2020-09-26 06:30:00,43.0052,26.84485,50.6960866198,0.5652,0.16485000000000002,0.58875,42.44,26.68,50.129592059,135.84,43.0552,26.76485,50.6962271038,0.5652,0.16485000000000002,0.58875,42.49,26.6,50.1294334698,135.75,43.5652,10.51485,44.8161658508,0.5652,0.16485000000000002,0.58875,43.0,10.35,44.2280736637,135.88,44.0652,10.52485,45.3046831858,0.5652,0.16485000000000002,0.58875,43.5,10.36,44.7166590881,135.6
2020-09-26 07:00:00,44.9912,26.72535,52.3302246323,0.6012000000000001,0.17535,0.6262500000000001,44.39,26.55,51.7240234321,137.18,45.0112,26.64535,52.3066229273,0.6012000000000001,0.17535,0.6262500000000001,44.41,26.47,51.7001837521,137.09,45.5412,10.09535,46.6467253841,0.6012000000000001,0.17535,0.6262500000000001,44.94,9.92,46.0218426402,137.2,46.0712,10.10535,47.1664453617,0.6012000000000001,0.17535,0.6262500000000001,45.47,9.93,46.54165661,136.93
2020-09-26 07:30:00,46.57344,26.93017,53.7988788885,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.75,26.69,52.9662024314,136.53,46.58344,27.00017,53.8426045271,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.76,26.76,53.0101424258,136.42,47.19344,9.73017,48.1860663186,0.8234400000000001,0.24017000000000002,0.8577500000000001,46.37,9.49,47.3311419681,136.55,47.64344,9.88017,48.6571180226,0.8234400000000001,0.24017000000000002,0.8577500000000001,46.82,9.64,47.802112924,136.29
2020-09-26 08:00:00,49.43544,26.08492,55.8953108892,1.04544,0.30492,1.089,48.39,25.78,54.8288290957,135.6,49.44544,25.99492,55.8622180243,1.04544,0.30492,1.089,48.4,25.69,54.7954021794,135.49,50.03544,8.69492,50.7853019071,1.04544,0.30492,1.089,48.99,8.39,49.703241343,135.62,50.48544,8.69492,51.2287154416,1.04544,0.30492,1.089,49.44,8.39,50.1468413761,135.36
2020-09-26 08:30:00,52.49224,25.29857,58.270514879,1.33224,0.38857,1.38775,51.16,24.91,56.902141436,135.4,52.47224,25.20857,58.2134689918,1.33224,0.38857,1.38775,51.14,24.82,56.8448062711,135.29,53.12224,7.95857,53.7150930285,1.33224,0.38857,1.38775,51.79,7.57,52.3403190667,135.41,53.51224,7.94857,54.0993493017,1.33224,0.38857,1.38775,52.18,7.5600000000000005,52.7248138925,135.15
2020-09-26 09:00:00,54.40616,24.71388,59.7562223588,1.5561600000000002,0.45388000000000006,1.621,52.85,24.26,58.1521289378,135.4,54.37616,24.62388,59.6917267517,1.5561600000000002,0.45388000000000006,1.621,52.82,24.17,58.0873592101,135.29,55.02616,7.39388,55.5206965536,1.5561600000000002,0.45388000000000006,1.621,53.47,6.94,53.9184986809,135.41,55.39616,7.38388,55.8861004777,1.5561600000000002,0.45388000000000006,1.621,53.84,6.93,54.2841643576,135.15
2020-09-26 09:30:00,56.38704,23.96622,61.2688989704,1.90704,0.55622,1.9865,54.48,23.41,59.2966988963,135.21,56.33704,23.87622,61.1877108368,1.90704,0.55622,1.9865,54.43,23.32,59.2152623907,135.1,57.04704,6.67622,57.4363707615,1.90704,0.55622,1.9865,55.14,6.12,55.4785904652,135.26,57.36704,6.67622,57.7542136285,1.90704,0.55622,1.9865,55.46,6.12,55.7966486449,134.98
2020-09-26 10:00:00,57.25696,23.47828,61.8836739391,2.25696,0.6582800000000001,2.351,55.0,22.82,59.5462207029,135.35,57.18696,23.38828,61.7847880582,2.25696,0.6582800000000001,2.351,54.93,22.73,59.4471008545,135.26,57.92696,6.16828,58.2544450922,2.25696,0.6582800000000001,2.351,55.67,5.51,55.9420146223,135.4,58.21696,6.16828,58.5428228718,2.25696,0.6582800000000001,2.351,55.96,5.51,56.2306117697,135.13
2020-09-26 10:30:00,57.77568,23.14374,62.2387491893,2.27568,0.6637400000000001,2.3705,55.5,22.48,59.8798830994,135.35,57.70568,23.06374,62.1440391916,2.27568,0.6637400000000001,2.3705,55.43,22.4,59.7849889186,135.26,58.45568,5.81374,58.7440728674,2.27568,0.6637400000000001,2.3705,56.18,5.15,56.415555479,135.4,58.71568,5.80374,59.001817564,2.27568,0.6637400000000001,2.3705,56.44,5.14,56.6735670308,135.13
2020-09-26 11:00:00,57.63976,22.89118,62.0189330338,2.84976,0.83118,2.9685,54.79,22.06,59.0642675397,135.2,57.54976,22.81118,61.9057736326,2.84976,0.83118,2.9685,54.7,21.98,58.9509151753,135.1,58.33976,5.61118,58.6089834228,2.84976,0.83118,2.9685,55.49,4.78,55.6954980227,135.25,58.55976,5.61118,58.8279766119,2.84976,0.83118,2.9685,55.71,4.78,55.9146894832,134.96
2020-09-26 11:30:00,56.78896,23.10678,61.3099442167,3.10896,0.90678,3.2385,53.68,22.2,58.0894344954,135.2,56.69896,23.02678,61.1964432157,3.10896,0.90678,3.2385,53.59,22.12,57.975706119,135.1,57.48896,5.80678,57.7814781383,3.10896,0.90678,3.2385,54.38,4.9,54.6003150174,135.25,57.68896,5.79678,57.9794684716,3.10896,0.90678,3.2385,54.58,4.89,54.7986176833,134.96
2020-09-26 12:00:00,56.11504,23.50522,60.8390752843,3.27504,0.9552200000000001,3.4115,52.84,22.55,57.4505709284,135.41,56.02504,23.41522,60.7213112066,3.27504,0.9552200000000001,3.4115,52.75,22.46,57.3324873,135.33,56.83504,6.14522,57.1662968947,3.27504,0.9552200000000001,3.4115,53.56,5.19,53.8108697198,135.46,57.01504,6.14522,57.3452571278,3.27504,0.9552200000000001,3.4115,53.74,5.19,53.9900333395,135.18
2020-09-26 12:30:00,56.28256,23.57533,61.0206747321,2.93256,0.85533,3.05475,53.35,22.72,57.9863854711,135.41,56.19256,23.49533,60.9067675317,2.93256,0.85533,3.05475,53.26,22.64,57.8722489627,135.33,57.02256,6.22533,57.3613727395,2.93256,0.85533,3.05475,54.09,5.37,54.3559104422,135.46,57.18256,6.21533,57.5193488764,2.93256,0.85533,3.05475,54.25,5.36,54.5141458706,135.18
2020-09-26 13:00:00,57.0792,23.36685,61.6769385716,2.1492,0.62685,2.23875,54.93,22.74,59.45092514,135.55,56.9892,23.28685,61.5633519195,2.1492,0.62685,2.23875,54.84,22.66,59.3371822722,135.41,57.8192,6.00685,58.1303890883,2.1492,0.62685,2.23875,55.67,5.38,55.9293599105,135.56,57.9692,5.9868500000000004,58.2775301601,2.1492,0.62685,2.23875,55.82,5.36,56.0767509758,135.3
2020-09-26 13:30:00,56.87416,23.69288,61.6118709211,1.9641600000000001,0.5728800000000001,2.046,54.91,23.12,59.5788762902,135.96,56.77416,23.60288,61.4849671708,1.9641600000000001,0.5728800000000001,2.046,54.81,23.03,59.4518040096,135.86,57.64416,6.20288,57.9769342273,1.9641600000000001,0.5728800000000001,2.046,55.68,5.63,55.9639106925,135.98,57.75416,6.20288,58.0863040449,1.9641600000000001,0.5728800000000001,2.046,55.79,5.63,56.0733537431,135.73
2020-09-26 14:00:00,57.02048,23.87389,61.8166463274,1.59048,0.46389,1.6567500000000002,55.43,23.41,60.1706988492,136.49,56.89048,23.78389,61.6619829243,1.59048,0.46389,1.6567500000000002,55.3,23.32,60.0159345508,136.38,57.78048,6.28389,58.1211763694,1.59048,0.46389,1.6567500000000002,56.19,5.82,56.4906054136,136.53,57.89048,6.26389,58.2283778974,1.59048,0.46389,1.6567500000000002,56.3,5.8,56.5979681614,136.25
2020-09-26 14:30:00,56.59968,24.11824,61.5240869644,1.15968,0.33824000000000004,1.208,55.44,23.78,60.3248041853,136.57,56.48968,24.02824,61.3876230522,1.15968,0.33824000000000004,1.208,55.33,23.69,60.1882463609,136.38,57.36968,6.50824,57.7376599041,1.15968,0.33824000000000004,1.208,56.21,6.17,56.5476171028,136.53,57.46968,6.48824,57.8347765415,1.15968,0.33824000000000004,1.208,56.31,6.15,56.644846191,136.34
2020-09-26 15:00:00,56.26032,24.19801,61.2435081822,1.09032,0.31801,1.13575,55.17,23.88,60.1164145637,136.57,56.15032,24.12801,61.1148042839,1.09032,0.31801,1.13575,55.06,23.81,59.9876628983,136.53,57.03032,6.54801,57.4049983387,1.09032,0.31801,1.13575,55.94,6.23,56.2858463559,136.63,57.16032,6.53801,57.5330144983,1.09032,0.31801,1.13575,56.07,6.22,56.4139459708,136.34
2020-09-26 15:30:00,56.10128,24.51954,61.2254968085,1.06128,0.30954000000000004,1.1055,55.04,24.21,60.1292416383,136.57,55.99128,24.42954,61.088672114,1.06128,0.30954000000000004,1.1055,54.93,24.12,59.9923270094,136.53,56.87128,6.86954,57.2846669594,1.06128,0.30954000000000004,1.1055,55.81,6.5600000000000005,56.194214115,136.63,56.98128,6.84954,57.3914842869,1.06128,0.30954000000000004,1.1055,55.92,6.54,56.3011367558,136.34
2020-09-26 16:00:00,56.60648,24.45439,61.6628799868,0.9064800000000001,0.26439,0.94425,55.7,24.19,60.7259919639,136.39,56.49648,24.36439,61.5262200404,0.9064800000000001,0.26439,0.94425,55.59,24.1,60.5892572986,136.3,57.39648,6.86439,57.8054994483,0.9064800000000001,0.26439,0.94425,56.49,6.6,56.8742481269,136.43,57.47648,6.86439,57.8849341648,0.9064800000000001,0.26439,0.94425,56.57,6.6,56.9537083955,136.16
2020-09-26 16:30:00,58.25992,23.87081,62.9605737622,0.85992,0.25081000000000003,0.89575,57.4,23.62,62.0698348636,135.47,58.13992,23.77081,62.8116367058,0.85992,0.25081000000000003,0.89575,57.28,23.52,61.9208268679,135.36,59.03992,6.49081,59.3956460362,0.85992,0.25081000000000003,0.89575,58.18,6.24,58.5136736157,135.5,59.11992,6.50081,59.4762597299,0.85992,0.25081000000000003,0.89575,58.26,6.25,58.5942838509,135.24
2020-09-26 17:00:00,59.94688,23.24409,64.2955374942,0.8368800000000001,0.24409000000000003,0.87175,59.11,23.0,63.4270612594,134.87,59.82688,23.16409,64.1547397786,0.8368800000000001,0.24409000000000003,0.87175,58.99,22.92,63.2862267796,134.8,60.74688,6.02409,61.0448449098,0.8368800000000001,0.24409000000000003,0.87175,59.91,5.78,60.1881757491,134.94,60.78688,6.02409,61.0846497941,0.8368800000000001,0.24409000000000003,0.87175,59.95,5.78,60.2279910009,134.66
2020-09-26 17:30:00,61.78472,22.87096,65.8819583558,0.8947200000000001,0.26096,0.932,60.89,22.61,64.9523225143,134.06,61.64472,22.78096,65.7194312392,0.8947200000000001,0.26096,0.932,60.75,22.52,64.7897592217,133.99,62.55472,5.85096,62.8277544338,0.8947200000000001,0.26096,0.932,61.66,5.59,61.9128718442,134.1,62.61472,5.86096,62.8884251099,0.8947200000000001,0.26096,0.932,61.72,5.6,61.9735298333,133.82
2020-09-26 18:00:00,62.194,22.42825,66.1144464853,0.9540000000000001,0.27825,0.9937500000000001,61.24,22.15,65.1226542764,134.37,62.074,22.16825,65.9136767603,0.9540000000000001,0.27825,0.9937500000000001,61.12,21.89,64.9216951411,134.27,63.014,6.7482500000000005,63.3743092591,0.9540000000000001,0.27825,0.9937500000000001,62.06,6.47,62.3963500535,134.41,63.134,6.72825,63.4915057631,0.9540000000000001,0.27825,0.9937500000000001,62.18,6.45,62.5136377121,134.12
2020-09-26 18:30:00,61.77232,14.09776,63.3606057042,0.7123200000000001,0.20776000000000003,0.742,61.06,13.89,62.6199305333,135.3,61.65232,14.00776,63.2236182261,0.7123200000000001,0.20776000000000003,0.742,60.94,13.8,62.4829864843,135.21,63.40232,15.28776,65.2193973232,0.7123200000000001,0.20776000000000003,0.742,62.69,15.08,64.4782327611,135.33,63.54232,15.28776,65.3555050229,0.7123200000000001,0.20776000000000003,0.742,62.83,15.08,64.6143583114,135.08
2020-09-26 19:00:00,62.55192,14.08181,64.1173928709,0.6919200000000001,0.20181000000000002,0.7207500000000001,61.86,13.88,63.3980599072,135.3,62.44192,14.00181,63.9925312561,0.6919200000000001,0.20181000000000002,0.7207500000000001,61.75,13.8,63.2732368383,135.21,64.18192,15.28181,65.976151538,0.6919200000000001,0.20181000000000002,0.7207500000000001,63.49,15.08,65.2563138708,135.33,64.36192,15.28181,66.1512695491,0.6919200000000001,0.20181000000000002,0.7207500000000001,63.67,15.08,65.4314549739,135.08
2020-09-26 19:30:00,62.98648,13.64439,64.4473897164,0.6664800000000001,0.19439,0.69425,62.32,13.45,63.7548813817,134.82,62.88648,13.56439,64.3327447173,0.6664800000000001,0.19439,0.69425,62.22,13.37,63.6402804834,134.74,64.61648,14.82439,66.2951885619,0.6664800000000001,0.19439,0.69425,63.95,14.63,65.6021295386,134.85,64.82648,14.84439,66.5043489079,0.6664800000000001,0.19439,0.69425,64.16,14.65,65.8113067793,134.59
2020-09-26 20:00:00,61.6592,14.37935,63.3136845481,0.6492,0.18935000000000002,0.67625,61.01,14.19,62.638456239,135.22,61.5592,14.29935,63.198152782,0.6492,0.18935000000000002,0.67625,60.91,14.11,62.5229573837,135.11,63.2792,15.57935,65.168806181,0.6492,0.18935000000000002,0.67625,62.63,15.39,64.493170181,135.27,63.4592,15.57935,65.3436011486,0.6492,0.18935000000000002,0.67625,62.81,15.39,64.6679843508,134.98
2020-09-26 20:30:00,59.4472,15.04585,61.3216698245,0.6372,0.18585000000000002,0.6637500000000001,58.81,14.86,60.6583522691,135.79,59.3472,14.97585,61.2075667795,0.6372,0.18585000000000002,0.6637500000000001,58.71,14.79,60.5442664503,135.71,61.0072,16.27585,63.1409672484,0.6372,0.18585000000000002,0.6637500000000001,60.37,16.09,62.4773959124,135.84,61.1972,16.28585,63.3271363482,0.6372,0.18585000000000002,0.6637500000000001,60.56,16.1,62.6635747464,135.56
2020-09-26 21:00:00,56.73728,15.84004,58.9069249664,0.61728,0.18004,0.643,56.12,15.66,58.2639682823,134.77,56.62728,15.75004,58.7768032492,0.61728,0.18004,0.643,56.01,15.57,58.1338541643,134.66,58.23728,17.04004,60.6790222812,0.61728,0.18004,0.643,57.62,16.86,60.0360225198,134.83,58.41728,17.03004,60.8490005259,0.61728,0.18004,0.643,57.8,16.85,60.2060005315,134.55
2020-09-26 21:30:00,54.8344,16.3192,57.2112551165,0.6144000000000001,0.1792,0.64,54.22,16.14,56.5712647905,135.08,54.7344,16.2192,57.0869248778,0.6144000000000001,0.1792,0.64,54.12,16.04,56.4469308289,134.99,56.3144,17.5392,58.9824989637,0.6144000000000001,0.1792,0.64,55.7,17.36,58.3426053583,135.12,56.4644,17.5192,59.1198007101,0.6144000000000001,0.1792,0.64,55.85,17.34,58.4798948357,134.84
2020-09-26 22:00:00,52.84176,16.96718,55.4989801442,0.64176,0.18718,0.6685,52.2,16.78,54.8307249633,136.07,52.75176,16.87718,55.385804931,0.64176,0.18718,0.6685,52.11,16.69,54.7175310116,135.97,54.29176,18.20718,57.2633967509,0.64176,0.18718,0.6685,53.65,18.02,56.5954317944,136.11,54.45176,18.19718,57.4119458567,0.64176,0.18718,0.6685,53.81,18.01,56.7439529818,135.83
2020-09-26 22:30:00,50.13168,18.12299,53.3069236231,0.66168,0.19299000000000002,0.68925,49.47,17.93,52.6190630855,136.56,50.06168,18.04299,53.2139201014,0.66168,0.19299000000000002,0.68925,49.4,17.85,52.5260173628,136.45,51.50168,19.39299,55.0319098702,0.66168,0.19299000000000002,0.68925,50.84,19.2,54.3446924731,136.58,51.70168,19.39299,55.2191250923,0.66168,0.19299000000000002,0.68925,51.04,19.2,54.5318402404,136.32
2020-09-26 23:00:00,47.31616,18.49013,50.800628978,0.6861600000000001,0.20013000000000003,0.7147500000000001,46.63,18.29,50.0887312676,136.1,47.24616,18.41013,50.7063361067,0.6861600000000001,0.20013000000000003,0.7147500000000001,46.56,18.21,49.9943766838,135.99,48.58616,19.74013,52.4431852195,0.6861600000000001,0.20013000000000003,0.7147500000000001,47.9,19.54,51.7322104689,136.14,48.86616,19.77013,52.7139415464,0.6861600000000001,0.20013000000000003,0.7147500000000001,48.18,19.57,52.0028585753,135.87
2020-09-26 23:30:00,44.3536,19.17105,48.3194680337,0.7236,0.21105000000000002,0.75375,43.63,18.96,47.5716144355,136.7,44.3336,19.08105,48.265459265,0.7236,0.21105000000000002,0.75375,43.61,18.87,47.5174599489,136.6,45.5436,20.43105,49.9164031663,0.7236,0.21105000000000002,0.75375,44.82,20.22,49.1699176326,136.72,45.8936,20.47105,50.2522279015,0.7236,0.21105000000000002,0.75375,45.17,20.26,49.5055198943,136.45
2020-09-27 00:00:00,42.28616,19.41888,46.5318410124,0.71616,0.20888,0.746,41.57,19.21,45.7939843211,137.42,42.26616,19.34888,46.4844859969,0.71616,0.20888,0.746,41.55,19.14,45.746498226599996,137.33,43.43616,20.71888,48.1245465849,0.71616,0.20888,0.746,42.72,20.51,47.3883793772,137.43,43.78616,20.75888,48.4578054229,0.71616,0.20888,0.746,43.07,20.55,47.7213516154,137.17
2020-09-27 00:30:00,40.2856,20.21455,45.0728033193,0.7356,0.21455000000000002,0.7662500000000001,39.55,20.0,44.3193242277,138.09,40.2756,20.14455,45.0325088138,0.7356,0.21455000000000002,0.7662500000000001,39.54,19.93,44.2788493527,138.02,41.3856,21.51455,46.6437964692,0.7356,0.21455000000000002,0.7662500000000001,40.65,21.3,45.8924013318,138.1,41.7556,21.57455,46.9999078623,0.7356,0.21455000000000002,0.7662500000000001,41.02,21.36,46.2481350975,137.84
2020-09-27 01:00:00,38.97976,19.99993,43.8111731144,0.7197600000000001,0.20993,0.74975,38.26,19.79,43.0751865927,136.94,38.97976,20.07993,43.8477511221,0.7197600000000001,0.20993,0.74975,38.26,19.87,43.1119994897,136.83,40.07976,21.10993,45.299186596,0.7197600000000001,0.20993,0.74975,39.36,20.9,44.5647798155,136.96,40.42976,21.62993,45.8521467923,0.7197600000000001,0.20993,0.74975,39.71,21.42,45.1187377926,136.7
2020-09-27 01:30:00,38.78944,20.10567,43.6904866265,0.7394400000000001,0.21567000000000003,0.7702500000000001,38.05,19.89,42.9350043671,136.07,38.76944,20.01567,43.6313708639,0.7394400000000001,0.21567000000000003,0.7702500000000001,38.03,19.8,42.8756446016,135.94,39.87944,21.34567,45.2328128958,0.7394400000000001,0.21567000000000003,0.7702500000000001,39.14,21.13,44.4793941056,136.08,40.22944,21.39567,45.5651460819,0.7394400000000001,0.21567000000000003,0.7702500000000001,39.49,21.18,44.8112987984,135.83
2020-09-27 02:00:00,39.27216,20.00063,44.0718476066,0.72216,0.21063,0.7522500000000001,38.55,19.79,43.3329735883,135.65,39.25216,19.92063,44.0177641897,0.72216,0.21063,0.7522500000000001,38.53,19.71,43.2786899062,135.5,40.38216,21.25063,45.6323144456,0.72216,0.21063,0.7522500000000001,39.66,21.04,44.8954028827,135.69,40.70216,21.28063,45.9296314144,0.72216,0.21063,0.7522500000000001,39.98,21.07,45.1923146121,135.41
2020-09-27 02:30:00,38.73712,20.27791,43.723656067,0.74712,0.21791000000000002,0.7782500000000001,37.99,20.06,42.9609555294,135.79,38.71712,20.19791,43.6688785002,0.74712,0.21791000000000002,0.7782500000000001,37.97,19.98,42.9059587936,135.7,39.82712,21.53791,45.2778207808,0.74712,0.21791000000000002,0.7782500000000001,39.08,21.32,44.5172865301,135.83,40.15712,21.56791,45.5825517985,0.74712,0.21791000000000002,0.7782500000000001,39.41,21.35,44.8215416959,135.56
2020-09-27 03:00:00,38.04904,20.42847,43.1862458598,0.74904,0.21847000000000003,0.7802500000000001,37.3,20.21,42.4232730939,136.07,38.03904,20.33847,43.1349269857,0.74904,0.21847000000000003,0.7802500000000001,37.29,20.12,42.3716709607,135.99,39.14904,21.68847,44.7553020754,0.74904,0.21847000000000003,0.7802500000000001,38.4,21.47,43.994555345,136.11,39.44904,21.71847,45.0324182791,0.74904,0.21847000000000003,0.7802500000000001,38.7,21.5,44.2712096062,135.85
2020-09-27 03:30:00,37.55744,20.42092,42.7501493916,0.7574400000000001,0.22092,0.789,36.8,20.2,41.9795188157,136.27,37.52744,20.33092,42.6808512216,0.7574400000000001,0.22092,0.789,36.77,20.11,41.909963016,136.14,38.64744,21.68092,44.3135070898,0.7574400000000001,0.22092,0.789,37.89,21.46,43.5451914682,136.31,38.93744,21.71092,44.5812548163,0.7574400000000001,0.22092,0.789,38.18,21.49,43.812469686200004,136.02
2020-09-27 04:00:00,37.28288,20.21959,42.41279242,0.7528800000000001,0.21959,0.7842500000000001,36.53,20.0,41.6466193106,136.27,37.25288,20.12959,42.3435645862,0.7528800000000001,0.21959,0.7842500000000001,36.5,19.91,41.5771343409,136.14,38.38288,21.48959,43.9891799817,0.7528800000000001,0.21959,0.7842500000000001,37.63,21.27,43.225337477,136.31,38.65288,21.50959,44.2346876813,0.7528800000000001,0.21959,0.7842500000000001,37.9,21.29,43.4703818709,136.02
2020-09-27 04:30:00,37.372,19.96225,42.3693026738,0.762,0.22225000000000003,0.7937500000000001,36.61,19.74,41.59278423,136.16,37.342,19.88225,42.3051867868,0.762,0.22225000000000003,0.7937500000000001,36.58,19.66,41.5284480808,136.14,38.472,21.22225,43.9372129187,0.762,0.22225000000000003,0.7937500000000001,37.71,21.0,43.1629945671,136.19,38.732,21.24225,44.1746647872,0.762,0.22225000000000003,0.7937500000000001,37.97,21.02,43.400014977,135.9
2020-09-27 05:00:00,37.34072,19.93896,42.3307393746,0.75072,0.21896000000000002,0.782,36.59,19.72,41.5656889754,136.16,37.31072,19.85896,42.2666312734,0.75072,0.21896000000000002,0.782,36.56,19.64,41.501363833,136.14,38.44072,21.19896,43.898574683,0.75072,0.21896000000000002,0.782,37.69,20.98,43.1357914034,136.19,38.71072,21.21896,44.1448083743,0.75072,0.21896000000000002,0.782,37.96,21.0,43.3815813451,135.9
2020-09-27 05:30:00,37.58088,20.23484,42.6822128222,0.77088,0.22484,0.803,36.81,20.01,41.897209931,136.33,37.56088,20.14484,42.6219929731,0.77088,0.22484,0.803,36.79,19.92,41.8367123469,136.3,38.70088,21.49484,44.2694732225,0.77088,0.22484,0.803,37.93,21.27,43.4867543052,136.35,38.95088,21.51484,44.4978582968,0.77088,0.22484,0.803,38.18,21.29,43.7147172014,136.1
2020-09-27 06:00:00,38.13792,19.83106,42.9857171936,0.75792,0.22106,0.7895000000000001,37.38,19.61,42.2115683196,136.08,38.09792,19.74106,42.9087515345,0.75792,0.22106,0.7895000000000001,37.34,19.52,42.1343802613,135.97,39.25792,21.08106,44.5600198996,0.75792,0.22106,0.7895000000000001,38.5,20.86,43.7880074906,136.14,39.50792,21.11106,44.7945599046,0.75792,0.22106,0.7895000000000001,38.75,20.89,44.0222057603,135.87
2020-09-27 06:30:00,39.73376,19.28568,44.1668329949,0.7737600000000001,0.22568000000000002,0.806,38.96,19.06,43.3724013631,135.48,39.70376,19.20568,44.1049509965,0.7737600000000001,0.22568000000000002,0.806,38.93,18.98,43.3103371033,135.39,40.87376,20.52568,45.7380344571,0.7737600000000001,0.22568000000000002,0.806,40.1,20.3,44.9455225801,135.53,41.14376,20.54568,45.9884110793,0.7737600000000001,0.22568000000000002,0.806,40.37,20.32,45.1955672605,135.25
2020-09-27 07:00:00,40.79128,18.93204,44.9705532832,0.7612800000000001,0.22204000000000002,0.793,40.03,18.71,44.1867061456,135.08,40.76128,18.84204,44.9055054375,0.7612800000000001,0.22204000000000002,0.793,40.0,18.62,44.1214732302,134.97,41.96128,20.15204,46.5494762097,0.7612800000000001,0.22204000000000002,0.793,41.2,19.93,45.7672907216,135.13,42.23128,20.17204,46.8016261277,0.7612800000000001,0.22204000000000002,0.793,41.47,19.95,46.0191633996,134.86
2020-09-27 07:30:00,42.42736,18.79673,46.40471889,0.77736,0.22673000000000001,0.8097500000000001,41.65,18.57,45.6022740661,135.32,42.38736,18.71673,46.3357774259,0.77736,0.22673000000000001,0.8097500000000001,41.61,18.49,45.5331988773,135.22,43.66736,20.03673,48.044863185,0.77736,0.22673000000000001,0.8097500000000001,42.89,19.81,47.2439223604,135.37,43.85736,20.04673,48.2217731928,0.77736,0.22673000000000001,0.8097500000000001,43.08,19.82,47.4206579457,135.09
2020-09-27 08:00:00,44.7968,18.3699,48.4170064776,0.8568,0.2499,0.8925000000000001,43.94,18.12,47.5295487039,135.1,44.7168,18.2699,48.3050871881,0.8568,0.2499,0.8925000000000001,43.86,18.02,47.4175073153,134.98,46.1168,19.5899,50.1051237325,0.8568,0.2499,0.8925000000000001,45.26,19.34,49.2189313171,135.14,46.2268,19.5799,50.2024852199,0.8568,0.2499,0.8925000000000001,45.37,19.33,49.3161819285,134.87
2020-09-27 08:30:00,47.88328,17.30179,50.9132638981,1.10328,0.32179,1.14925,46.78,16.98,49.7663420396,134.2,47.79328,17.21179,50.7980642167,1.10328,0.32179,1.14925,46.69,16.89,49.6510644397,134.1,49.23328,18.49179,52.5914646779,1.10328,0.32179,1.14925,48.13,18.17,51.4455615189,134.24,49.35328,18.50179,52.7073285223,1.10328,0.32179,1.14925,48.25,18.18,51.56137023,133.96
2020-09-27 09:00:00,50.20688,16.50659,52.8507172398,1.25688,0.36659,1.30925,48.95,16.14,51.5422360788,133.58,50.11688,16.43659,52.7433706902,1.25688,0.36659,1.30925,48.86,16.07,51.434856858,133.49,51.59688,17.37659,54.4443193158,1.25688,0.36659,1.30925,50.34,17.01,53.1361995254,133.63,51.72688,17.53659,54.6186973789,1.25688,0.36659,1.30925,50.47,17.17,53.3106912354,133.36
2020-09-27 09:30:00,53.47568,19.96749,57.0819499348,1.46568,0.42749000000000004,1.52675,52.01,19.54,55.5594429418,135.15,53.38568,19.72749,56.9140113747,1.46568,0.42749000000000004,1.52675,51.92,19.3,55.3911220323,135.05,54.23568,3.88749,54.3748247221,1.46568,0.42749000000000004,1.52675,52.77,3.46,52.8833102217,135.19,55.06568,21.09749,58.9689172205,1.46568,0.42749000000000004,1.52675,53.6,20.67,57.4474446777,134.91
2020-09-27 10:00:00,54.84648,19.42814,58.1858143558,2.01648,0.58814,2.1005,52.83,18.84,56.0888090442,134.77,54.74648,19.34814,58.0648567883,2.01648,0.58814,2.1005,52.73,18.76,55.9677630427,134.65,55.61648,3.32814,55.7159704524,2.01648,0.58814,2.1005,53.6,2.74,53.6699878889,134.82,56.40648,20.69814,60.0841408814,2.01648,0.58814,2.1005,54.39,20.11,57.9886557871,134.55
2020-09-27 10:30:00,55.49944,19.16067,58.71387498,2.29944,0.6706700000000001,2.39525,53.2,18.49,56.3215775702,134.38,55.36944,19.07067,58.5616371028,2.29944,0.6706700000000001,2.39525,53.07,18.4,56.1692522649,134.34,56.26944,3.17067,56.3586996493,2.29944,0.6706700000000001,2.39525,53.97,2.5,54.0278715109,134.41,57.03944,20.41067,60.5812938568,2.29944,0.6706700000000001,2.39525,54.74,19.74,58.190507817,134.13
2020-09-27 11:00:00,56.35592,18.49506,59.3132106992,2.00592,0.58506,2.0895,54.35,17.91,57.2249124071,134.14,56.23592,18.40506,59.171149489,2.00592,0.58506,2.0895,54.23,17.82,57.0827933794,134.04,57.14592,2.55506,57.2030113215,2.00592,0.58506,2.0895,55.14,1.97,55.1751801085,134.17,57.91592,19.73506,61.1859982565,2.00592,0.58506,2.0895,55.91,19.15,59.0986514229,133.91
2020-09-27 11:30:00,56.94976,18.63243,59.9203021668,3.05976,0.8924300000000001,3.18725,53.89,17.74,56.7348191149,134.25,56.80976,18.55243,59.7623752052,3.05976,0.8924300000000001,3.18725,53.75,17.66,56.5768335982,134.2,57.74976,2.68243,57.8120247938,3.05976,0.8924300000000001,3.18725,54.69,1.79,54.7192854486,134.32,58.47976,19.86243,61.7608165034,3.05976,0.8924300000000001,3.18725,55.42,18.97,58.5767641646,134.03
2020-09-27 12:00:00,56.20208,18.58894,59.1964735998,3.08208,0.8989400000000001,3.2105,53.12,17.69,55.9881282059,134.25,56.05208,18.49894,59.025811756,3.08208,0.8989400000000001,3.2105,52.97,17.6,55.8173888676,134.2,57.04208,2.62894,57.1026288033,3.08208,0.8989400000000001,3.2105,53.96,1.73,53.9877254568,134.32,57.68208,19.80894,60.9886584297,3.08208,0.8989400000000001,3.2105,54.6,18.91,57.7819011456,134.03
2020-09-27 12:30:00,56.72344,18.95142,59.8055596533,3.43344,1.00142,3.5765000000000002,53.29,17.95,56.2319001991,135.6,56.58344,18.86142,59.6442691853,3.43344,1.00142,3.5765000000000002,53.15,17.86,56.0705100744,135.52,57.59344,2.72142,57.657700768,3.43344,1.00142,3.5765000000000002,54.16,1.72,54.1873047863,135.63,58.22344,20.22142,61.635012714,3.43344,1.00142,3.5765000000000002,54.79,19.22,58.063349025,135.36
2020-09-27 13:00:00,57.3336,18.8998,60.3684033995,3.3936,0.9898,3.535,53.94,17.91,56.8356551823,136.15,57.1736,18.8198,60.1914064381,3.3936,0.9898,3.535,53.78,17.83,56.6586030537,136.07,58.1836,2.5598,58.2398822543,3.3936,0.9898,3.535,54.79,1.57,54.8124894527,136.21,58.8336,20.1798,62.1982058986,3.3936,0.9898,3.535,55.44,19.19,58.6672796369,135.93
2020-09-27 13:30:00,56.33984,19.35162,59.5706535792,3.39984,0.9916200000000001,3.5415,52.94,18.36,56.0333222288,136.35,56.16984,19.27162,59.3838889182,3.39984,0.9916200000000001,3.5415,52.77,18.28,55.846497652,136.23,57.19984,2.97162,57.2769781103,3.39984,0.9916200000000001,3.5415,53.8,1.98,53.8364226152,136.38,57.80984,20.64162,61.3844774927,3.39984,0.9916200000000001,3.5415,54.41,19.65,57.8495514244,136.11
2020-09-27 14:00:00,55.23208,19.93519,58.7196258628,3.41208,0.9951900000000001,3.55425,51.82,18.94,55.1727831453,136.77,55.09208,19.84519,58.5573978662,3.41208,0.9951900000000001,3.55425,51.68,18.85,55.0104071972,136.71,56.11208,3.43519,56.2171330847,3.41208,0.9951900000000001,3.55425,52.7,2.44,52.7564555292,136.79,56.70208,21.25519,60.555007871,3.41208,0.9951900000000001,3.55425,53.29,20.26,57.0113295758,136.52
2020-09-27 14:30:00,54.91424,20.24957,58.5287864214,3.32424,0.96957,3.46275,51.59,19.28,55.0749171584,137.28,54.75424,20.16957,58.3509927247,3.32424,0.96957,3.46275,51.43,19.2,54.8970390823,137.16,55.78424,3.64957,55.9034953609,3.32424,0.96957,3.46275,52.46,2.68,52.5284113599,137.3,56.38424,21.57957,60.3726789348,3.32424,0.96957,3.46275,53.06,20.61,56.9221898735,137.03
2020-09-27 15:00:00,54.3456,20.3833,58.0424255028,3.1656,0.9233,3.2975,51.18,19.46,54.75476235,137.28,54.2056,20.3033,57.8832537289,3.1656,0.9233,3.2975,51.04,19.38,54.5954760031,137.16,55.2156,3.7633,55.3436980175,3.1656,0.9233,3.2975,52.05,2.84,52.1274217663,137.3,55.8056,21.723300000000002,59.8846119988,3.1656,0.9233,3.2975,52.64,20.8,56.6004381608,137.03
2020-09-27 15:30:00,54.13568,20.50499,57.8889148625,2.96568,0.86499,3.08925,51.17,19.64,54.8096569958,137.28,53.99568,20.41499,57.7261229892,2.96568,0.86499,3.08925,51.03,19.55,54.6467144484,137.16,54.99568,3.87499,55.1320266829,2.96568,0.86499,3.08925,52.03,3.01,52.1169933899,137.3,55.61568,21.84499,59.7520497553,2.96568,0.86499,3.08925,52.65,20.98,56.6761228385,137.03
2020-09-27 16:00:00,54.8852,20.43985,58.5676757868,2.6052,0.75985,2.71375,52.28,19.68,55.8614428743,137.54,54.7552,20.36985,58.4214234341,2.6052,0.75985,2.71375,52.15,19.61,55.7151200304,137.42,55.7352,3.73985,55.8605316575,2.6052,0.75985,2.71375,53.13,2.98,53.2135067441,137.57,56.4052,21.79985,60.4713159032,2.6052,0.75985,2.71375,53.8,21.04,57.767824954700004,137.3
2020-09-27 16:30:00,56.4724,20.20695,59.9787694944,2.2524,0.65695,2.34625,54.22,19.55,57.6368883615,137.17,56.3524,20.12695,59.8388427534,2.2524,0.65695,2.34625,54.1,19.47,57.4968773065,137.08,57.3224,3.58695,57.4345170787,2.2524,0.65695,2.34625,55.07,2.93,55.1478902588,137.2,58.0724,21.56695,61.9478568964,2.2524,0.65695,2.34625,55.82,20.91,59.6078895785,136.94
2020-09-27 17:00:00,57.8904,19.80845,61.1855628687,1.8804,0.54845,1.9587500000000002,56.01,19.26,59.2289430937,136.43,57.7904,19.72845,61.0650642476,1.8804,0.54845,1.9587500000000002,55.91,19.18,59.1083792706,136.3,58.6904,3.32845,58.7847057623,1.8804,0.54845,1.9587500000000002,56.81,2.7800000000000002,56.8779790429,136.46,59.5504,21.14845,63.194201297,1.8804,0.54845,1.9587500000000002,57.67,20.6,61.2387859122,136.19
2020-09-27 17:30:00,59.3488,19.4359,62.450254365,1.5288,0.4459,1.5925,57.82,18.99,60.8586271616,135.74,59.2288,19.3559,62.3113281374,1.5288,0.4459,1.5925,57.7,18.91,60.719668148,135.62,60.1088,3.1359,60.1905449905,1.5288,0.4459,1.5925,58.58,2.69,58.6417300222,135.78,61.0488,20.7559,64.4807208881,1.5288,0.4459,1.5925,59.52,20.31,62.8897964697,135.5
2020-09-27 18:00:00,60.28016,19.43963,63.3371684255,1.13016,0.32963000000000003,1.17725,59.15,19.11,62.1603941429,135.74,60.19016,19.35963,63.2269771107,1.13016,0.32963000000000003,1.17725,59.06,19.03,62.0501772761,135.62,61.04016,3.13963,61.120850856,1.13016,0.32963000000000003,1.17725,59.91,2.81,59.9758634786,135.78,62.04016,20.74963,65.4181060408,1.13016,0.32963000000000003,1.17725,60.91,20.42,64.2417660093,135.5
2020-09-27 18:30:00,60.71632,19.31976,63.7159684914,0.8563200000000001,0.24976,0.892,59.86,19.07,62.8242349735,135.53,60.61632,19.22976,63.5934109794,0.8563200000000001,0.24976,0.892,59.76,18.98,62.7016586702,135.46,61.45632,3.07976,61.5334396048,0.8563200000000001,0.24976,0.892,60.6,2.83,60.6660440444,135.57,62.48632,20.63976,65.8068376387,0.8563200000000001,0.24976,0.892,61.63,20.39,64.9153987895,135.29
2020-09-27 19:00:00,61.13176,19.04218,64.0288739543,0.7617600000000001,0.22218000000000002,0.7935,60.37,18.82,63.2355066399,134.8,61.04176,18.96218,63.9191734478,0.7617600000000001,0.22218000000000002,0.7935,60.28,18.74,63.1257950445,134.71,61.87176,2.96218,61.9426282608,0.7617600000000001,0.22218000000000002,0.7935,61.11,2.74,61.1713960933,134.86,62.92176,20.35218,66.1313776679,0.7617600000000001,0.22218000000000002,0.7935,62.16,20.13,65.3382162291,134.58
2020-09-27 19:30:00,63.59248,17.82239,66.042721763,0.76248,0.22239,0.79425,62.83,17.6,65.2485164582,133.98,63.48248,17.74239,65.9152309399,0.76248,0.22239,0.79425,62.72,17.52,65.1210319329,133.9,64.32248,1.92239,64.3512005845,0.76248,0.22239,0.79425,63.56,1.7000000000000002,63.5827303597,134.05,65.41248,19.08239,68.1390500951,0.76248,0.22239,0.79425,64.65,18.86,67.3448000962,133.76
2020-09-27 20:00:00,63.15856,18.17833,65.7225637271,0.7485600000000001,0.21833000000000002,0.77975,62.41,17.96,64.9428186946,134.8,63.03856,18.08833,65.5823736156,0.7485600000000001,0.21833000000000002,0.77975,62.29,17.87,64.8026311194,134.7,63.88856,2.12833,63.9240008718,0.7485600000000001,0.21833000000000002,0.77975,63.14,1.9100000000000001,63.168882371,134.85,64.96856,19.45833,67.8199114926,0.7485600000000001,0.21833000000000002,0.77975,64.22,19.24,67.0401819807,134.57
2020-09-27 20:30:00,61.02088,18.91484,63.8852014805,0.77088,0.22484,0.803,60.25,18.69,63.082316064,135.04,60.90088,18.83484,63.7469088082,0.77088,0.22484,0.803,60.13,18.61,62.9440148068,134.98,61.74088,2.8148400000000002,61.8050126398,0.77088,0.22484,0.803,60.97,2.59,61.0249866858,135.1,62.77088,20.20484,65.9425426822,0.77088,0.22484,0.803,62.0,19.98,65.1398526249,134.83
2020-09-27 21:00:00,58.25648,19.83064,61.5391886914,0.75648,0.22064000000000003,0.788,57.5,19.61,60.7519719845,135.3,58.15648,19.74064,61.4155439087,0.75648,0.22064000000000003,0.788,57.4,19.52,60.6282970237,135.19,59.00648,3.65064,59.1193018768,0.75648,0.22064000000000003,0.788,58.25,3.43,58.3508988791,135.35,59.95648,21.14064,63.5744143001,0.75648,0.22064000000000003,0.788,59.2,20.92,62.7876293548,135.06
2020-09-27 21:30:00,56.29208,20.49519,59.907020322,0.7720800000000001,0.22519000000000003,0.80425,55.52,20.27,59.1045116721,135.3,56.18208,20.42519,59.7797164569,0.7720800000000001,0.22519000000000003,0.80425,55.41,20.2,58.9771828761,135.19,57.03208,4.31519,57.1950960648,0.7720800000000001,0.22519000000000003,0.80425,56.26,4.09,56.4084718814,135.35,57.94208,21.83519,61.9197880896,0.7720800000000001,0.22519000000000003,0.80425,57.17,21.61,61.1179269936,135.06
2020-09-27 22:00:00,53.25504,21.23022,57.3308078318,0.75504,0.22022000000000003,0.7865000000000001,52.5,21.01,56.5479451439,135.04,53.14504,21.13022,57.1916206612,0.75504,0.22022000000000003,0.7865000000000001,52.39,20.91,56.408689047,134.93,53.97504,5.08022,54.213592191,0.75504,0.22022000000000003,0.7865000000000001,53.22,4.86,53.4414445913,135.08,54.83504,22.53022,59.2831546483,0.75504,0.22022000000000003,0.7865000000000001,54.08,22.31,58.5011324677,134.81
2020-09-27 22:30:00,50.42104,22.01197,55.0164347987,0.76104,0.22197000000000003,0.7927500000000001,49.66,21.79,54.2302470951,136.04,50.33104,21.92197,54.8979631331,0.76104,0.22197000000000003,0.7927500000000001,49.57,21.7,54.1116891254,135.93,51.14104,5.65197,51.4524123551,0.76104,0.22197000000000003,0.7927500000000001,50.38,5.43,50.6717801148,136.07,51.97104,23.35197,56.9763415951,0.76104,0.22197000000000003,0.7927500000000001,51.21,23.13,56.1912893605,135.8
2020-09-27 23:00:00,46.93312,22.92966,52.2349218498,0.75312,0.21966000000000002,0.7845000000000001,46.18,22.71,51.4619908282,136.6,46.85312,22.84966,52.1279369998,0.75312,0.21966000000000002,0.7845000000000001,46.1,22.63,51.3549111576,136.49,47.65312,6.42966,48.0849287558,0.75312,0.21966000000000002,0.7845000000000001,46.9,6.21,47.3093447429,136.65,48.42312,24.29966,54.1781508235,0.75312,0.21966000000000002,0.7845000000000001,47.67,24.08,53.4066971456,136.36
2020-09-27 23:30:00,43.93184,23.64512,49.8908635483,0.7718400000000001,0.22512000000000001,0.804,43.16,23.42,49.1048062821,137.25,43.86184,23.56512,49.7913234289,0.7718400000000001,0.22512000000000001,0.804,43.09,23.34,49.0051395264,137.14,44.66184,6.98512,45.2047768892,0.7718400000000001,0.22512000000000001,0.804,43.89,6.76,44.4075410263,137.28,45.35184,25.04512,51.8077931126,0.7718400000000001,0.22512000000000001,0.804,44.58,24.82,51.0236102212,137.02
2020-09-28 00:00:00,41.68304,24.16547,48.181383998,0.7730400000000001,0.22547000000000003,0.80525,40.91,23.94,47.3999124472,137.79,41.62304,24.06547,48.0793542507,0.7730400000000001,0.22547000000000003,0.80525,40.85,23.84,47.2976542759,137.66,42.40304,7.39547,43.0431269515,0.7730400000000001,0.22547000000000003,0.80525,41.63,7.17,42.2429378713,137.8,43.06304,25.56547,50.0801225075,0.7730400000000001,0.22547000000000003,0.80525,42.29,25.34,49.3007068915,137.55
2020-09-28 00:30:00,40.59192,23.96806,47.1399180043,0.7819200000000001,0.22806,0.8145,39.81,23.74,46.3510916808,137.36,40.54192,23.87806,47.0511320443,0.7819200000000001,0.22806,0.8145,39.76,23.65,46.2620805844,137.27,41.32192,7.30806,41.9631840242,0.7819200000000001,0.22806,0.8145,40.54,7.08,41.1535903658,137.38,41.97192,25.36806,49.0426399845,0.7819200000000001,0.22806,0.8145,41.19,25.14,48.2559395308,137.11
2020-09-28 01:00:00,39.68728,24.02379,46.3920540585,0.7672800000000001,0.22379000000000002,0.79925,38.92,23.8,45.6202411217,137.5,39.62728,23.94379,46.2993131673,0.7672800000000001,0.22379000000000002,0.79925,38.86,23.72,45.5273324499,137.38,40.41728,7.3337900000000005,41.077256461,0.7672800000000001,0.22379000000000002,0.79925,39.65,7.11,40.2824353782,137.54,41.02728,25.42379,48.2660004782,0.7672800000000001,0.22379000000000002,0.79925,40.26,25.2,47.4963956527,137.26
2020-09-28 01:30:00,39.58184,24.14387,46.364302177,0.8018400000000001,0.23387000000000002,0.83525,38.78,23.91,45.5584953658,137.37,39.52184,24.04387,46.2610367541,0.8018400000000001,0.23387000000000002,0.83525,38.72,23.81,45.4549722253,137.27,40.31184,7.46387,40.9969974457,0.8018400000000001,0.23387000000000002,0.83525,39.51,7.23,40.1660677687,137.42,40.92184,25.53387,48.2345882761,0.8018400000000001,0.23387000000000002,0.83525,40.12,25.3,47.4310489026,137.14
2020-09-28 02:00:00,40.34464,23.79177,46.8373600501,0.79464,0.23177000000000003,0.8277500000000001,39.55,23.56,46.03559601,137.07,40.30464,23.70177,46.7572230427,0.79464,0.23177000000000003,0.8277500000000001,39.51,23.47,45.9552064515,136.95,41.09464,7.18177,41.717469447,0.79464,0.23177000000000003,0.8277500000000001,40.3,6.95,40.8948957695,137.1,41.70464,25.17177,48.7123701175,0.79464,0.23177000000000003,0.8277500000000001,40.91,24.94,47.9127509125,136.83
2020-09-28 02:30:00,40.194,24.0445,46.8369044264,0.804,0.23450000000000001,0.8375,39.39,23.81,46.0270377061,137.52,40.134,23.9545,46.7392343353,0.804,0.23450000000000001,0.8375,39.33,23.72,45.9291552285,137.42,40.924,7.3445,41.5778240923,0.804,0.23450000000000001,0.8375,40.12,7.11,40.7451408146,137.54,41.544,25.4545,48.7220228054,0.804,0.23450000000000001,0.8375,40.74,25.22,47.9144654567,137.28
2020-09-28 03:00:00,39.76296,24.42128,46.6636036414,0.7929600000000001,0.23128,0.8260000000000001,38.97,24.19,45.8673849265,137.89,39.70296,24.34128,46.5706231953,0.7929600000000001,0.23128,0.8260000000000001,38.91,24.11,45.7742307418,137.8,40.49296,7.64128,41.2076324192,0.7929600000000001,0.23128,0.8260000000000001,39.7,7.41,40.3856174894,137.91,41.11296,25.84128,48.5597285001,0.7929600000000001,0.23128,0.8260000000000001,40.32,25.61,47.7658298368,137.66
2020-09-28 03:30:00,39.59136,24.27373,46.4401739312,0.8013600000000001,0.23373000000000002,0.8347500000000001,38.79,24.04,45.635355811,138.08,39.54136,24.18373,46.3505334097,0.8013600000000001,0.23373000000000002,0.8347500000000001,38.74,23.95,45.5454728815,137.9,40.31136,7.44373,40.9928635419,0.8013600000000001,0.23373000000000002,0.8347500000000001,39.51,7.21,40.1624725334,138.1,40.96136,25.70373,48.3581921598,0.8013600000000001,0.23373000000000002,0.8347500000000001,40.16,25.47,47.5557199504,137.84
2020-09-28 04:00:00,39.84752,23.83261,46.4307888105,0.7975200000000001,0.23261,0.8307500000000001,39.05,23.6,45.6274314421,137.96,39.80752,23.75261,46.3554218011,0.7975200000000001,0.23261,0.8307500000000001,39.01,23.52,45.55184409,137.9,40.57752,6.99261,41.1756205049,0.7975200000000001,0.23261,0.8307500000000001,39.78,6.76,40.3502912009,138.0,41.21752,25.24261,48.332942333,0.7975200000000001,0.23261,0.8307500000000001,40.42,25.01,47.5318472185,137.74
2020-09-28 04:30:00,40.41496,23.514780000000002,46.7580353549,0.8049600000000001,0.23478000000000002,0.8385,39.61,23.28,45.9446460428,137.71,40.37496,23.42478,46.6782359676,0.8049600000000001,0.23478000000000002,0.8385,39.57,23.19,45.8645941877,137.67,41.13496,6.71478,41.6794098405,0.8049600000000001,0.23478000000000002,0.8385,40.33,6.48,40.8472679625,137.75,41.79496,24.91478,48.6576298626,0.8049600000000001,0.23478000000000002,0.8385,40.99,24.68,47.846447099,137.48
2020-09-28 05:00:00,40.91632,23.40226,47.1360903709,0.79632,0.23226000000000002,0.8295,40.12,23.17,46.329939564,137.6,40.86632,23.32226,47.0529905729,0.79632,0.23226000000000002,0.8295,40.07,23.09,46.246653933,137.47,41.63632,6.66226,42.1659679297,0.79632,0.23226000000000002,0.8295,40.84,6.43,41.3430828555,137.61,42.29632,24.81226,49.0369955427,0.79632,0.23226000000000002,0.8295,41.5,24.58,48.233042616,137.35
2020-09-28 05:30:00,42.66904,22.85597,48.4049825861,0.8090400000000001,0.23597,0.8427500000000001,41.86,22.62,47.5807103772,136.9,42.65904,22.76597,48.3537287472,0.8090400000000001,0.23597,0.8427500000000001,41.85,22.53,47.5291847184,136.81,43.33904,6.24597,43.7868077092,0.8090400000000001,0.23597,0.8427500000000001,42.53,6.01,42.9525435801,136.94,44.17904,24.22597,50.3853669011,0.8090400000000001,0.23597,0.8427500000000001,43.37,23.99,49.5628590781,136.66
2020-09-28 06:00:00,45.24872,21.71296,50.1886370965,0.7987200000000001,0.23296000000000003,0.8320000000000001,44.45,21.48,49.3679339248,136.08,45.22872,21.64296,50.1403513191,0.7987200000000001,0.23296000000000003,0.8320000000000001,44.43,21.41,49.3194991864,136.0,45.90872,5.30296,46.2139801013,0.7987200000000001,0.23296000000000003,0.8320000000000001,45.11,5.07,45.3940194299,136.1,46.79872,23.08296,52.1818285996,0.7987200000000001,0.23296000000000003,0.8320000000000001,46.0,22.85,51.3626566681,135.83
