Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-28 06:30:00,51.635040000000004,19.64772,55.2468121886,0.8150400000000001,0.23772000000000001,0.849,50.82,19.41,54.4005560633,136.08,51.61504,19.56772,55.1997103271,0.8150400000000001,0.23772000000000001,0.849,50.8,19.33,54.3533706407,136.0,52.33504,3.24772,52.4357139457,0.8150400000000001,0.23772000000000001,0.849,51.52,3.01,51.6078530846,136.1,53.29504,20.98772,57.2786668787,0.8150400000000001,0.23772000000000001,0.849,52.48,20.75,56.4332605827,135.83
2020-09-28 07:00:00,56.79016,17.69338,59.4825854234,0.8001600000000001,0.23338000000000003,0.8335,55.99,17.46,58.6492259113,136.08,56.72016,17.60338,59.3890186638,0.8001600000000001,0.23338000000000003,0.8335,55.92,17.37,58.5556427682,136.0,57.50016,1.28338,57.5144804745,0.8001600000000001,0.23338000000000003,0.8335,56.7,1.05,56.7097213888,136.1,58.53016,18.98338,61.5316857062,0.8001600000000001,0.23338000000000003,0.8335,57.73,18.75,60.6985617622,135.83
2020-09-28 07:30:00,62.14976,15.55493,64.0667504667,0.8397600000000001,0.24493,0.87475,61.31,15.31,63.1926593838,134.94,62.07976,15.47493,63.9794502959,0.8397600000000001,0.24493,0.87475,61.24,15.23,63.1053920042,134.85,62.85976,1.38493,62.8750145794,0.8397600000000001,0.24493,0.87475,62.02,1.1400000000000001,62.0304763806,134.98,63.99976,16.78493,66.1642135536,0.8397600000000001,0.24493,0.87475,63.16,16.54,65.2897939957,134.71
2020-09-28 08:00:00,65.99072,13.64896,67.3874560671,0.99072,0.28896000000000005,1.032,65.0,13.36,66.3587944435,134.63,65.89072,13.55896,67.2713340019,0.99072,0.28896000000000005,1.032,64.9,13.27,66.24275734,134.54,66.72072,2.98896,66.787636275,0.99072,0.28896000000000005,1.032,65.73,2.7,65.7854307579,134.66,67.87072,14.80896,69.4675458729,0.99072,0.28896000000000005,1.032,66.88,14.52,68.4380362079,134.4
2020-09-28 08:30:00,68.28344,12.30392,69.3831004323,1.21344,0.35392,1.264,67.07,11.95,68.1262607223,134.55,68.16344,12.22392,69.2508395097,1.21344,0.35392,1.264,66.95,11.87,67.9941129805,134.54,69.05344,4.43392,69.1956445335,1.21344,0.35392,1.264,67.84,4.08,67.9625779382,134.66,70.17344,13.44392,71.4496372727,1.21344,0.35392,1.264,68.96,13.09,70.1913791003,134.32
2020-09-28 09:00:00,68.50488,11.67309,69.4922989544,1.7248800000000002,0.50309,1.79675,66.78,11.17,67.7077344179,134.29,68.36488,11.59309,69.340872169,1.7248800000000002,0.50309,1.79675,66.64,11.09,67.5564778537,134.19,69.26488,5.28309,69.4660682734,1.7248800000000002,0.50309,1.79675,67.54,4.78,67.7089358948,134.31,70.38488,12.79309,71.5380631857,1.7248800000000002,0.50309,1.79675,68.66,12.29,69.7512702393,134.05
2020-09-28 09:30:00,69.98768,10.83099,70.8207998837,1.71768,0.50099,1.78925,68.27,10.33,69.0470984184,133.76,69.84768,10.73099,70.6671956976,1.71768,0.50099,1.78925,68.13,10.23,68.8937573369,133.7,70.75768,6.05099,71.0159401752,1.71768,0.50099,1.78925,69.04,5.55,69.2627179657,133.8,71.87768,11.91099,72.857892949,1.71768,0.50099,1.78925,70.16,11.41,71.0817395679,133.54
2020-09-28 10:00:00,70.2256,10.607050000000001,71.0221402456,1.6356000000000002,0.47705000000000003,1.70375,68.59,10.13,69.3340104134,134.44,70.0656,10.53705,70.8534948049,1.6356000000000002,0.47705000000000003,1.70375,68.43,10.06,69.1655152515,134.33,70.9956,6.34705,71.2787504314,1.6356000000000002,0.47705000000000003,1.70375,69.36,5.87,69.6079485404,134.5,72.1156,11.70705,73.0596659112,1.6356000000000002,0.47705000000000003,1.70375,70.48,11.23,71.3690640264,134.23
2020-09-28 10:30:00,68.42256,11.62658,69.4033434314,2.18256,0.63658,2.2735,66.24,10.99,67.1454964983,134.92,68.25256,11.54658,69.2223624001,2.18256,0.63658,2.2735,66.07,10.91,66.9647145891,134.82,69.20256,5.75658,69.4415763347,2.18256,0.63658,2.2735,67.02,5.12,67.2152869517,134.95,70.24256,12.75658,71.3915090795,2.18256,0.63658,2.2735,68.06,12.12,69.1307312271,134.7
2020-09-28 11:00:00,67.7424,11.9282,68.7845528662,3.1824,0.9282,3.315,64.56,11.0,65.490408458,135.09,67.6124,11.8482,68.6426724203,3.1824,0.9282,3.315,64.43,10.92,65.348843142,135.04,68.5624,6.0682,68.8304129364,3.1824,0.9282,3.315,65.38,5.14,65.5817352622,135.13,69.5524,13.0482,70.7657535041,3.1824,0.9282,3.315,66.37,12.12,67.4675573887,134.85
2020-09-28 11:30:00,69.47048,11.11014,70.3532714396,2.16048,0.63014,2.2505,67.31,10.48,68.1209696055,134.89,69.32048,11.03014,70.192541882,2.16048,0.63014,2.2505,67.16,10.4,67.9604708636,134.79,70.25048,6.26014,70.5288543296,2.16048,0.63014,2.2505,68.09,5.63,68.3223609077,134.93,71.33048,12.21014,72.3679825327,2.16048,0.63014,2.2505,69.17,11.58,70.1326265015,134.66
2020-09-28 12:00:00,70.17456,10.88133,71.01318338,1.68456,0.49133000000000004,1.75475,68.49,10.39,69.2736039195,134.29,70.01456,10.80133,70.8428355006,1.68456,0.49133000000000004,1.75475,68.33,10.31,69.1034369623,134.19,70.96456,6.07133,71.2238009654,1.68456,0.49133000000000004,1.75475,69.28,5.58,69.5043509429,134.32,72.05456,11.99133,73.0455447783,1.68456,0.49133000000000004,1.75475,70.37,11.5,71.3034844871,134.05
2020-09-28 12:30:00,70.81376,10.33443,71.5638808951,1.52376,0.44443000000000005,1.58725,69.29,9.89,69.9922581433,133.77,70.66376,10.26443,71.405360447,1.52376,0.44443000000000005,1.58725,69.14,9.82,69.8338886215,133.65,71.60376,6.42443,71.8913885452,1.52376,0.44443000000000005,1.58725,70.08,5.98,70.3346770804,133.79,72.71376,11.42443,73.6057640009,1.52376,0.44443000000000005,1.58725,71.19,10.98,72.0317742389,133.53
2020-09-28 13:00:00,70.01736,11.17048,70.9028231088,1.64736,0.48048,1.716,68.37,10.69,69.2006719621,134.38,69.85736,11.10048,70.7338066443,1.64736,0.48048,1.716,68.21,10.62,69.0317933999,134.29,70.79736,5.77048,71.0321379546,1.64736,0.48048,1.716,69.15,5.29,69.3520482754,134.43,71.88736,12.29048,72.9304355287,1.64736,0.48048,1.716,70.24,11.81,71.2259341813,134.16
2020-09-28 13:30:00,68.84968,11.671990000000001,69.8320398289,1.7896800000000002,0.5219900000000001,1.8642500000000002,67.06,11.15,67.9806303295,134.85,68.70968,11.59199,69.6806598552,1.7896800000000002,0.5219900000000001,1.8642500000000002,66.92,11.07,67.8294279793,134.73,69.62968,5.47199,69.8443627751,1.7896800000000002,0.5219900000000001,1.8642500000000002,67.84,4.95,68.0203506313,134.89,70.72968,12.80199,71.878916108,1.7896800000000002,0.5219900000000001,1.8642500000000002,68.94,12.28,70.0251526239,134.61
2020-09-28 14:00:00,68.30464,11.65302,69.2915342639,1.72464,0.50302,1.7965,66.58,11.15,67.5071766555,135.31,68.15464,11.57302,69.1302375625,1.72464,0.50302,1.7965,66.43,11.07,67.3460451697,135.22,69.06464,5.54302,69.286720005,1.72464,0.50302,1.7965,67.34,5.04,67.5283436788,135.32,70.17464,12.79302,71.3312095779,1.72464,0.50302,1.7965,68.45,12.29,69.5445655677,135.06
2020-09-28 14:30:00,67.02464,11.99302,68.0891687117,1.9646400000000002,0.5730200000000001,2.0465,65.06,11.42,66.0546743236,135.55,66.89464,11.92302,67.9488871627,1.9646400000000002,0.5730200000000001,2.0465,64.93,11.35,65.9145461943,135.48,67.79464,5.41302,68.0103962512,1.9646400000000002,0.5730200000000001,2.0465,65.83,4.84,66.0076851586,135.57,68.88464,13.14302,70.1272600538,1.9646400000000002,0.5730200000000001,2.0465,66.92,12.57,68.0903172265,135.31
2020-09-28 15:00:00,64.9944,12.65795,66.2155248379,2.0844,0.6079500000000001,2.17125,62.91,12.05,64.0536540722,135.91,64.8544,12.58795,66.064738587,2.0844,0.6079500000000001,2.17125,62.77,11.98,63.9029991471,135.81,65.7644,4.89795,65.9465406338,2.0844,0.6079500000000001,2.17125,63.68,4.29,63.824340968,135.92,66.7844,13.82795,68.2009404962,2.0844,0.6079500000000001,2.17125,64.7,13.22,66.0367958036,135.66
2020-09-28 15:30:00,64.07056,13.39558,65.4559257993,1.8705600000000002,0.5455800000000001,1.9485000000000001,62.2,12.85,63.5134828206,136.35,63.94056,13.31558,65.3123256656,1.8705600000000002,0.5455800000000001,1.9485000000000001,62.07,12.77,63.3700071012,136.25,64.86056,4.14558,64.9929078981,1.8705600000000002,0.5455800000000001,1.9485000000000001,62.99,3.6,63.0927896039,136.41,65.86056,14.57558,67.4541392047,1.8705600000000002,0.5455800000000001,1.9485000000000001,63.99,14.03,65.5100068692,136.12
2020-09-28 16:00:00,65.16336,12.81598,66.4116919665,2.04336,0.5959800000000001,2.1285,63.12,12.22,64.2920119455,134.98,65.04336,12.72598,66.2766116141,2.04336,0.5959800000000001,2.1285,63.0,12.13,64.1571266501,134.91,65.94336,4.51598,66.0978123953,2.04336,0.5959800000000001,2.1285,63.9,3.92,64.0201249608,135.04,66.95336,13.93598,68.3883320008,2.04336,0.5959800000000001,2.1285,64.91,13.34,66.2666107478,134.75
2020-09-28 16:30:00,66.62728,13.11004,67.9048421617,1.8172800000000002,0.5300400000000001,1.893,64.81,12.58,66.0196372301,134.48,66.48728,13.02004,67.7501279955,1.8172800000000002,0.5300400000000001,1.893,64.67,12.49,65.865081796,134.36,67.41728,3.95004,67.5328990833,1.8172800000000002,0.5300400000000001,1.893,65.6,3.42,65.6890888961,134.53,68.45728,14.23004,69.920620874,1.8172800000000002,0.5300400000000001,1.893,66.64,13.7,68.033665196,134.26
2020-09-28 17:00:00,68.62528,12.68654,69.7880888995,1.32528,0.38654000000000005,1.3805,67.3,12.3,68.4147644884,134.09,68.50528,12.596540000000001,69.6537594667,1.32528,0.38654000000000005,1.3805,67.18,12.21,68.2805719074,134.01,69.39528,4.01654,69.5114197801,1.32528,0.38654000000000005,1.3805,68.07,3.63,68.1667206194,134.13,70.52528,13.79654,71.8620876057,1.32528,0.38654000000000005,1.3805,69.2,13.41,70.4873612785,133.85
2020-09-28 17:30:00,71.66672,12.23821,72.7041438954,1.05672,0.30821000000000004,1.1007500000000001,70.61,11.93,71.6107324359,133.5,71.52672,12.13821,72.5493474537,1.05672,0.30821000000000004,1.1007500000000001,70.47,11.83,71.4560690215,133.4,72.43672,4.18821,72.5576977816,1.05672,0.30821000000000004,1.1007500000000001,71.38,3.88,71.485374728,133.54,73.63672,13.31821,74.8314188691,1.05672,0.30821000000000004,1.1007500000000001,72.58,13.01,73.7368055994,133.26
2020-09-28 18:00:00,72.79392,12.35156,73.8343810389,0.7939200000000001,0.23156000000000002,0.8270000000000001,72.0,12.12,73.0129741895,133.83,72.67392,12.25156,73.699385144,0.7939200000000001,0.23156000000000002,0.8270000000000001,71.88,12.02,72.878081753,133.74,73.55392,3.98156,73.6616044313,0.7939200000000001,0.23156000000000002,0.8270000000000001,72.76,3.75,72.8565721126,133.87,74.79392,13.44156,75.9921443585,0.7939200000000001,0.23156000000000002,0.8270000000000001,74.0,13.21,75.1698350404,133.6
2020-09-28 18:30:00,72.65656,12.65358,73.7501782903,0.76656,0.22358000000000003,0.7985,71.89,12.43,72.9566789266,133.68,72.49656,12.54358,73.5737222862,0.76656,0.22358000000000003,0.7985,71.73,12.32,72.7803222032,133.59,73.38656,3.6335800000000003,73.4764594428,0.76656,0.22358000000000003,0.7985,72.62,3.41,72.7000171939,133.75,74.64656,13.74358,75.9012181131,0.76656,0.22358000000000003,0.7985,73.88,13.52,75.1068891647,133.47
2020-09-28 19:00:00,72.22392,12.57281,73.3100959723,0.76392,0.22281,0.7957500000000001,71.46,12.35,72.5193360422,133.44,72.09392,12.47281,73.1649116056,0.76392,0.22281,0.7957500000000001,71.33,12.25,72.3742454192,133.35,72.95392,3.67281,73.0463139156,0.76392,0.22281,0.7957500000000001,72.19,3.45,72.2723916859,133.47,74.23392,13.66281,75.4807740796,0.76392,0.22281,0.7957500000000001,73.47,13.44,74.6891859642,133.2
2020-09-28 19:30:00,72.38456,12.66883,73.4848540855,0.78456,0.22883,0.81725,71.6,12.44,72.6726468487,133.44,72.25456,12.57883,73.341314448,0.78456,0.22883,0.81725,71.47,12.35,72.5291899858,133.35,73.12456,3.54883,73.2106240211,0.78456,0.22883,0.81725,72.34,3.32,72.4161446088,133.47,74.38456,13.76883,75.6481556019,0.78456,0.22883,0.81725,73.6,13.54,74.8350960446,133.2
2020-09-28 20:00:00,70.88664,13.19652,72.1045343276,0.7766400000000001,0.22652000000000003,0.809,70.11,12.97,71.2996002794,134.05,70.75664,13.09652,71.9584667722,0.7766400000000001,0.22652000000000003,0.809,69.98,12.87,71.1536176171,133.96,71.62664,3.17652,71.697042038,0.7766400000000001,0.22652000000000003,0.809,70.85,2.95,70.911388366,134.1,72.84664,14.30652,74.2381941712,0.7766400000000001,0.22652000000000003,0.809,72.07,14.08,73.4324948507,133.82
2020-09-28 20:30:00,68.37792,14.08981,69.8144876753,0.7879200000000001,0.22981000000000001,0.8207500000000001,67.59,13.86,68.9964325165,134.44,68.21792,13.98981,69.6376291452,0.7879200000000001,0.22981000000000001,0.8207500000000001,67.43,13.76,68.8196374591,134.36,69.13792,2.35981,69.1781807015,0.7879200000000001,0.22981000000000001,0.8207500000000001,68.35,2.13,68.3831806806,134.48,70.23792,15.22981,71.8701086583,0.7879200000000001,0.22981000000000001,0.8207500000000001,69.45,15.0,71.0514074456,134.21
2020-09-28 21:00:00,65.69592,14.77631,67.3371609281,0.77592,0.22631,0.80825,64.92,14.55,66.5305110457,134.1,65.55592,14.67631,67.1786627008,0.77592,0.22631,0.80825,64.78,14.45,66.3720641535,134.05,66.45592,1.57631,66.4746121182,0.77592,0.22631,0.80825,65.68,1.35,65.6938726214,134.14,67.51592,15.90631,69.3643290983,0.77592,0.22631,0.80825,66.74,15.68,68.5572023933,133.86
2020-09-28 21:30:00,63.65216,15.33813,65.4740842209,0.7821600000000001,0.22813000000000003,0.8147500000000001,62.87,15.11,64.6602582735,134.8,63.52216,15.23813,65.3243095406,0.7821600000000001,0.22813000000000003,0.8147500000000001,62.74,15.01,64.5105239476,134.73,64.40216,1.1881300000000001,64.4131187381,0.7821600000000001,0.22813000000000003,0.8147500000000001,63.62,0.96,63.6272425931,134.84,65.44216,16.49813,67.4897369899,0.7821600000000001,0.22813000000000003,0.8147500000000001,64.66,16.27,66.6755464919,134.57
2020-09-28 22:00:00,59.9744,16.50295,62.2035048374,0.7644000000000001,0.22295,0.79625,59.21,16.28,61.4073489087,134.8,59.8444,16.41295,62.0543079815,0.7644000000000001,0.22295,0.79625,59.08,16.19,61.2581627214,134.73,60.7144,0.64295,60.7178042428,0.7644000000000001,0.22295,0.79625,59.95,0.42,59.951471208,134.93,61.6944,17.71295,64.1868178761,0.7644000000000001,0.22295,0.79625,60.93,17.49,63.3905750092,134.65
2020-09-28 22:30:00,56.6488,17.36715,59.2511977985,0.7788,0.22715000000000002,0.81125,55.87,17.14,58.4400248118,134.8,56.5388,17.27715,59.119673693,0.7788,0.22715000000000002,0.81125,55.76,17.05,58.3084908054,134.64,57.3888,1.26715,57.4027876898,0.7788,0.22715000000000002,0.81125,56.61,1.04,56.6195522766,134.78,58.2888,18.58715,61.1806043658,0.7788,0.22715000000000002,0.81125,57.51,18.36,60.3696090761,134.51
2020-09-28 23:00:00,53.17424,18.04582,56.1529288555,0.77424,0.22582000000000002,0.8065,52.4,17.82,55.3471986644,135.29,53.05424,17.96582,56.0135971908,0.77424,0.22582000000000002,0.8065,52.28,17.74,55.2078436456,135.19,53.92424,1.85582,53.9561648697,0.77424,0.22582000000000002,0.8065,53.15,1.63,53.1749884814,135.32,54.73424,19.29582,58.0359000779,0.77424,0.22582000000000002,0.8065,53.96,19.07,57.2306430158,135.04
2020-09-28 23:30:00,49.95768,18.73974,53.3567956895,0.78768,0.22974000000000003,0.8205,49.17,18.51,52.5386429212,135.59,49.81768,18.63974,53.1906114634,0.78768,0.22974000000000003,0.8205,49.03,18.41,52.372406857,135.49,50.76768,2.49974,50.8291848513,0.78768,0.22974000000000003,0.8205,49.98,2.27,50.031523063,135.61,51.37768,19.97974,55.1258198365,0.78768,0.22974000000000003,0.8205,50.59,19.75,54.3084763182,135.34
2020-09-29 00:00:00,47.79792,19.14981,51.4913233406,0.7879200000000001,0.22981000000000001,0.8207500000000001,47.01,18.92,50.6745152912,136.01,47.67792,19.05981,51.3464741999,0.7879200000000001,0.22981000000000001,0.8207500000000001,46.89,18.83,50.5296051835,135.92,48.61792,2.79981,48.6984710352,0.7879200000000001,0.22981000000000001,0.8207500000000001,47.83,2.5700000000000003,47.8989958141,136.03,49.20792,20.40981,53.2726922068,0.7879200000000001,0.22981000000000001,0.8207500000000001,48.42,20.18,52.45692328,135.77
2020-09-29 00:30:00,46.09944,19.73317,50.1453523924,0.79944,0.23317000000000002,0.8327500000000001,45.3,19.5,49.3187591085,136.63,45.99944,19.64317,50.0180228314,0.79944,0.23317000000000002,0.8327500000000001,45.2,19.41,49.1913417178,136.56,46.909440000000004,3.24317,47.0214175963,0.79944,0.23317000000000002,0.8327500000000001,46.11,3.01,46.2081399755,136.64,47.49944,21.02317,51.9439166521,0.79944,0.23317000000000002,0.8327500000000001,46.7,20.79,51.1186277202,136.39
2020-09-29 01:00:00,45.32288,19.83834,49.4744700371,0.78288,0.22834000000000002,0.8155,44.54,19.61,48.6658370934,136.74,45.21288,19.74834,49.3376271283,0.78288,0.22834000000000002,0.8155,44.43,19.52,48.528912001,136.56,46.12288,3.31834,46.2420959716,0.78288,0.22834000000000002,0.8155,45.34,3.09,45.4451724609,136.79,46.70288,21.13834,51.26390951,0.78288,0.22834000000000002,0.8155,45.92,20.91,50.4566596199,136.54
2020-09-29 01:30:00,45.42776,19.90268,49.5963511743,0.79776,0.23268000000000003,0.8310000000000001,44.63,19.67,48.7723876799,136.65,45.32776,19.81268,49.4686579098,0.79776,0.23268000000000003,0.8310000000000001,44.53,19.58,48.6446019616,136.56,46.24776,3.40268,46.3727671829,0.79776,0.23268000000000003,0.8310000000000001,45.45,3.17,45.5604148357,136.67,46.79776,21.19268,51.3727556843,0.79776,0.23268000000000003,0.8310000000000001,46.0,20.96,50.5501889215,136.44
2020-09-29 02:00:00,46.08936,19.77023,50.1506839381,0.7893600000000001,0.23023000000000002,0.82225,45.3,19.54,49.3345882723,136.57,45.96936,19.67023,50.0010000606,0.7893600000000001,0.23023000000000002,0.82225,45.18,19.44,49.1848147298,136.48,46.91936,3.29023,47.0345825565,0.7893600000000001,0.23023000000000002,0.82225,46.13,3.06,46.2313800356,136.58,47.45936,21.04023,51.9141804333,0.7893600000000001,0.23023000000000002,0.82225,46.67,20.81,51.0993639882,136.32
2020-09-29 02:30:00,45.834,20.1445,50.0655214319,0.804,0.23450000000000001,0.8375,45.03,19.91,49.2352414435,136.78,45.534,19.9645,49.71847158,0.804,0.23450000000000001,0.8375,44.73,19.73,48.8880946653,136.59,46.464,3.5545,46.5997614398,0.804,0.23450000000000001,0.8375,45.66,3.32,45.7805417181,136.81,47.004,21.3545,51.6274218439,0.804,0.23450000000000001,0.8375,46.2,21.12,50.7985669089,136.58
2020-09-29 03:00:00,45.0472,20.2996,49.4097560002,0.7872,0.2296,0.8200000000000001,44.26,20.07,48.5978651795,136.7,44.9372,20.209600000000002,49.272506289,0.7872,0.2296,0.8200000000000001,44.15,19.98,48.4605292996,136.59,45.8872,3.8196,46.0458952351,0.7872,0.2296,0.8200000000000001,45.1,3.59,45.2426579679,136.71,46.4072,21.5896,51.1833863671,0.7872,0.2296,0.8200000000000001,45.62,21.36,50.3729490898,136.58
2020-09-29 03:30:00,44.25656,20.38233,48.7245572506,0.79656,0.23233,0.8297500000000001,43.46,20.15,47.9040092268,136.41,44.14656,20.29233,48.5870087231,0.79656,0.23233,0.8297500000000001,43.35,20.06,47.7663699688,136.33,45.08656,3.95233,45.2594609453,0.79656,0.23233,0.8297500000000001,44.29,3.7199999999999998,44.4459503217,136.44,45.57656,21.68233,50.4712418676,0.79656,0.23233,0.8297500000000001,44.78,21.45,49.6523000474,136.27
2020-09-29 04:00:00,43.832,20.461,48.3724792108,0.792,0.231,0.8250000000000001,43.04,20.23,47.5572759943,136.52,43.722,20.361,48.2305256554,0.792,0.231,0.8250000000000001,42.93,20.13,47.4152064216,136.33,44.652,4.021,44.8326838924,0.792,0.231,0.8250000000000001,43.86,3.79,44.0234448902,136.53,45.152,21.751,50.1179519234,0.792,0.231,0.8250000000000001,44.36,21.52,49.3043608619,136.27
2020-09-29 04:30:00,44.19112,20.02366,48.5159978425,0.80112,0.23366,0.8345,43.39,19.79,47.6900010484,136.34,44.08112,19.93366,48.3786723821,0.80112,0.23366,0.8345,43.28,19.7,47.552585629,136.33,45.01112,3.60366,45.1551468722,0.80112,0.23366,0.8345,44.21,3.37,44.3382566189,136.35,45.52112,21.31366,50.2637490509,0.80112,0.23366,0.8345,44.72,21.08,49.4393042022,136.17
2020-09-29 05:00:00,44.30464,19.94177,48.5857521941,0.79464,0.23177000000000003,0.8277500000000001,43.51,19.71,47.7661407275,136.34,44.19464,19.85177,48.4485188304,0.79464,0.23177000000000003,0.8277500000000001,43.4,19.62,47.628819007,136.16,45.13464,3.5517700000000003,45.274173632,0.79464,0.23177000000000003,0.8277500000000001,44.34,3.32,44.4641203669,136.35,45.63464,21.22177,50.3277646023,0.79464,0.23177000000000003,0.8277500000000001,44.84,20.99,49.5096525942,136.17
2020-09-29 05:30:00,45.8692,19.4031,49.8042548207,0.7992,0.2331,0.8325,45.07,19.17,48.9774825813,136.34,45.7792,19.3131,49.6863259283,0.7992,0.2331,0.8325,44.98,19.08,48.8594596777,136.25,46.6492,2.9631,46.7432115098,0.7992,0.2331,0.8325,45.85,2.73,45.9312029017,136.35,47.2792,20.6931,51.609370663199996,0.7992,0.2331,0.8325,46.48,20.46,50.7838753937,136.17
2020-09-29 06:00:00,47.22296,19.20128,50.9774175964,0.7929600000000001,0.23128,0.8260000000000001,46.43,18.97,50.1558152162,136.05,47.13296,19.12128,50.8639289399,0.7929600000000001,0.23128,0.8260000000000001,46.34,18.89,50.0422591416,135.92,47.99296,2.85128,48.0775832088,0.7929600000000001,0.23128,0.8260000000000001,47.2,2.62,47.2726601748,136.07,48.67296,20.48128,52.8066270993,0.7929600000000001,0.23128,0.8260000000000001,47.88,20.25,51.9861221866,135.87
2020-09-29 06:30:00,52.15368,17.53149,55.0214456295,0.79368,0.23149000000000003,0.8267500000000001,51.36,17.3,54.1953835672,135.5,52.04368,17.44149,54.8885252249,0.79368,0.23149000000000003,0.8267500000000001,51.25,17.21,54.0624324277,135.41,52.92368,1.29149,52.9394356899,0.79368,0.23149000000000003,0.8267500000000001,52.13,1.06,52.1407757902,135.53,53.68368,18.78149,56.8742636433,0.79368,0.23149000000000003,0.8267500000000001,52.89,18.55,56.0486806268,135.35
2020-09-29 07:00:00,57.12712,16.01666,59.3299354209,0.77712,0.22666000000000003,0.8095,56.35,15.79,58.5204801757,135.67,56.99712,15.94666,59.185873766,0.77712,0.22666000000000003,0.8095,56.22,15.72,58.3764233231,135.56,57.90712,0.77666,57.9123281128,0.77712,0.22666000000000003,0.8095,57.13,0.55,57.1326474093,135.7,58.76712,17.27666,61.2540396533,0.77712,0.22666000000000003,0.8095,57.99,17.05,60.4445415236,135.51
2020-09-29 07:30:00,62.20416,14.13163,63.7891878594,0.7941600000000001,0.23163000000000003,0.82725,61.41,13.9,62.9634663912,135.22,62.08416,14.05163,63.6544674674,0.7941600000000001,0.23163000000000003,0.82725,61.29,13.82,62.8287871919,135.12,62.96416,2.48163,63.0130457283,0.7941600000000001,0.23163000000000003,0.82725,62.17,2.25,62.2107016517,135.25,63.96416,15.33163,65.775927534,0.7941600000000001,0.23163000000000003,0.82725,63.17,15.1,64.9496643563,135.05
2020-09-29 08:00:00,65.588,12.82275,66.8296989486,0.798,0.23275,0.83125,64.79,12.59,66.0019105784,135.07,65.458,12.742750000000001,66.6867861091,0.798,0.23275,0.83125,64.66,12.51,65.8590593616,134.99,66.358,3.76275,66.4645954743,0.798,0.23275,0.83125,65.56,3.5300000000000002,65.6549655396,135.1,67.428,13.98275,68.862562264,0.798,0.23275,0.83125,66.63,13.75,68.0339576976,134.92
2020-09-29 08:30:00,67.74336,11.79348,68.7622643214,0.90336,0.26348000000000005,0.9410000000000001,66.84,11.53,67.8271811297,134.5,67.59336,11.71348,68.6007866558,0.90336,0.26348000000000005,0.9410000000000001,66.69,11.45,67.665786037,134.4,68.52336,4.69348,68.6839109268,0.90336,0.26348000000000005,0.9410000000000001,67.62,4.43,67.7649562827,134.55,69.58336,12.92348,70.7733023406,0.90336,0.26348000000000005,0.9410000000000001,68.68,12.66,69.8370818405,134.33
2020-09-29 09:00:00,68.47544,11.224920000000001,69.3893703113,1.04544,0.30492,1.089,67.43,10.92,68.3085009351,134.38,68.32544,11.13492,69.2268170191,1.04544,0.30492,1.089,67.28,10.83,68.1460732544,134.29,69.26544,5.32492,69.4698204359,1.04544,0.30492,1.089,68.22,5.02,68.4044501476,134.42,70.32544,12.34492,71.4007322161,1.04544,0.30492,1.089,69.28,12.04,70.3184186398,134.2
2020-09-29 09:30:00,68.37016,11.23338,69.2868501568,1.5201600000000002,0.44338000000000005,1.5835,66.85,10.79,67.7151873659,134.63,68.21016,11.15338,69.1160170485,1.5201600000000002,0.44338000000000005,1.5835,66.69,10.71,67.544505328,134.49,69.19016,5.65338,69.4207385891,1.5201600000000002,0.44338000000000005,1.5835,67.67,5.21,67.8702659491,134.69,70.19016,12.33338,71.2654953189,1.5201600000000002,0.44338000000000005,1.5835,68.67,11.89,69.6917570449,134.43
2020-09-29 10:00:00,67.83104,11.24322,68.7565268425,1.93104,0.56322,2.0115,65.9,10.68,66.759811264,135.05,67.67104,11.15322,68.5839920904,1.93104,0.56322,2.0115,65.74,10.59,66.587504083,135.0,68.66104,5.98322,68.9212400893,1.93104,0.56322,2.0115,66.73,5.42,66.9497520533,135.08,69.62104,12.34322,70.706748551,1.93104,0.56322,2.0115,67.69,11.78,68.7073831549,134.92
2020-09-29 10:30:00,66.96872,11.49796,67.9486022123,1.87872,0.54796,1.957,65.09,10.95,66.0046255955,135.26,66.79872,11.40796,67.7658508764,1.87872,0.54796,1.957,64.92,10.86,65.8220783628,135.15,67.79872,5.75796,68.0427846065,1.87872,0.54796,1.957,65.92,5.21,66.1255661601,135.29,68.74872,12.60796,69.8952584729,1.87872,0.54796,1.957,66.87,12.06,67.9488079366,135.08
2020-09-29 11:00:00,65.94168,11.670490000000001,66.966450541,2.64168,0.77049,2.75175,63.3,10.9,64.2316121548,135.14,65.77168,11.58049,66.7833934348,2.64168,0.77049,2.75175,63.13,10.81,64.0488329324,135.04,66.78168,6.01049,67.0516127596,2.64168,0.77049,2.75175,64.14,5.24,64.353688317,135.18,67.67168,12.78049,68.8679693229,2.64168,0.77049,2.75175,65.03,12.01,66.1297285644,134.98
2020-09-29 11:30:00,65.26408,11.82244,66.3262408538,3.09408,0.90244,3.223,62.17,10.92,63.1217498173,135.33,65.10408,11.75244,66.1563381589,3.09408,0.90244,3.223,62.01,10.85,62.9520658914,135.22,66.09408,6.15244,66.3798156746,3.09408,0.90244,3.223,63.0,5.25,63.2183715387,135.36,66.97408,12.94244,68.2131522875,3.09408,0.90244,3.223,63.88,12.04,65.0047382888,135.17
2020-09-29 12:00:00,65.09712,11.57791,66.118704103,2.66712,0.7779100000000001,2.77825,62.43,10.8,63.3572797712,135.56,64.93712,11.48791,65.9454443465,2.66712,0.7779100000000001,2.77825,62.27,10.71,63.1843097612,135.5,65.94712,6.19791,66.237728861,2.66712,0.7779100000000001,2.77825,63.28,5.42,63.5116902625,135.61,66.80712,12.68791,68.0012819207,2.66712,0.7779100000000001,2.77825,64.14,11.91,65.2363985824,135.46
2020-09-29 12:30:00,65.2104,11.78595,66.2669215036,2.6604,0.77595,2.77125,62.55,11.01,63.5115942171,135.66,65.0404,11.69595,66.0836506147,2.6604,0.77595,2.77125,62.38,10.92,63.3285938578,135.5,66.0604,6.00595,66.3328567421,2.6604,0.77595,2.77125,63.4,5.23,63.6153511348,135.61,66.9204,12.89595,68.1516358025,2.6604,0.77595,2.77125,64.26,12.12,65.3929812748,135.46
2020-09-29 13:00:00,64.79576,11.79918,65.861302467,2.46576,0.71918,2.5685000000000002,62.33,11.08,63.307150465,135.66,64.63576,11.70918,65.6877946581,2.46576,0.71918,2.5685000000000002,62.17,10.99,63.1338973928,135.63,65.64576,5.93918,65.9138806705,2.46576,0.71918,2.5685000000000002,63.18,5.22,63.3952742718,135.75,66.51576,12.91918,67.7587746366,2.46576,0.71918,2.5685000000000002,64.05,12.2,65.2015528956,135.59
2020-09-29 13:30:00,64.31088,12.68984,65.5509063675,2.33088,0.6798400000000001,2.428,61.98,12.01,63.1328797062,136.17,64.15088,12.59984,65.376535338,2.33088,0.6798400000000001,2.428,61.82,11.92,62.9587071024,136.07,65.15088,5.03984,65.3455212849,2.33088,0.6798400000000001,2.428,62.82,4.36,62.9711203648,136.19,66.03088,13.82984,67.4636315951,2.33088,0.6798400000000001,2.428,63.7,13.15,65.0431587486,135.99
2020-09-29 14:00:00,63.67208,12.83394,64.9526272559,2.9620800000000003,0.86394,3.0855,60.71,11.97,61.878792813,136.17,63.51208,12.75394,64.7799914437,2.9620800000000003,0.86394,3.0855,60.55,11.89,61.7063578572,136.07,64.52208,5.27394,64.7372632311,2.9620800000000003,0.86394,3.0855,61.56,4.41,61.7177583844,136.19,65.36208,13.99394,66.843338177,2.9620800000000003,0.86394,3.0855,62.4,13.13,63.7664245509,135.99
2020-09-29 14:30:00,62.90024,13.22382,64.2752643515,2.79024,0.8138200000000001,2.9065000000000003,60.11,12.41,61.37768487,136.17,62.76024,13.14382,64.1218194459,2.79024,0.8138200000000001,2.9065000000000003,59.97,12.33,61.2244215979,136.07,63.74024,4.81382,63.9217573151,2.79024,0.8138200000000001,2.9065000000000003,60.95,4.0,61.0811141025,136.27,64.60024,14.38382,66.1822127603,2.79024,0.8138200000000001,2.9065000000000003,61.81,13.57,63.2820748712,136.07
2020-09-29 15:00:00,62.10192,13.63431,63.58099462,2.55192,0.74431,2.65825,59.55,12.89,60.9290948562,136.47,61.95192,13.54431,63.4152089413,2.55192,0.74431,2.65825,59.4,12.8,60.7634758716,136.34,62.93192,4.29431,63.0782660927,2.55192,0.74431,2.65825,60.38,3.55,60.4842698559,136.49,63.78192,14.804310000000001,65.477484019,2.55192,0.74431,2.65825,61.23,14.06,62.8235346029,136.29
2020-09-29 15:30:00,62.128,13.844,63.6517456163,2.208,0.644,2.3,59.92,13.2,61.356714384,136.47,61.988,13.764,63.4977152345,2.208,0.644,2.3,59.78,13.12,61.2028005895,136.34,62.948,3.914,63.0695655606,2.208,0.644,2.3,60.74,3.27,60.82795821,136.49,63.838,15.034,65.584383812,2.208,0.644,2.3,61.63,14.39,63.2876686251,136.29
2020-09-29 16:00:00,63.65024,13.96632,65.1644929881,2.01024,0.5863200000000001,2.094,61.64,13.38,63.0754627411,136.47,63.50024,13.87632,64.9987133473,2.01024,0.5863200000000001,2.094,61.49,13.29,62.9098100458,136.34,64.48024,3.66632,64.5843886152,2.01024,0.5863200000000001,2.094,62.47,3.08,62.5458815591,136.49,65.40024,15.156320000000001,67.1334896158,2.01024,0.5863200000000001,2.094,63.39,14.57,65.0428858523,136.29
2020-09-29 16:30:00,65.05136,14.11373,66.5648316483,1.52136,0.44373,1.58475,63.53,13.67,64.9840734334,135.89,64.91136,14.03373,66.4110701221,1.52136,0.44373,1.58475,63.39,13.59,64.830395649,135.8,65.87136,3.10373,65.9444403128,1.52136,0.44373,1.58475,64.35,2.66,64.404954002,135.92,66.82136,15.31373,68.5536613082,1.52136,0.44373,1.58475,65.3,14.87,66.9716873014,135.76
2020-09-29 17:00:00,66.29424,13.93332,67.7426281111,1.07424,0.31332000000000004,1.119,65.22,13.62,66.6269675132,135.6,66.15424,13.85332,67.5891851186,1.07424,0.31332000000000004,1.119,65.08,13.54,66.4735887402,135.48,67.10424,2.97332,67.1700800789,1.07424,0.31332000000000004,1.119,66.03,2.66,66.0835569563,135.64,68.13424,15.12332,69.7924742949,1.07424,0.31332000000000004,1.119,67.06,14.81,68.6759033432,135.45
2020-09-29 17:30:00,67.88928,13.98979,69.3157165668,0.9592800000000001,0.27979000000000004,0.9992500000000001,66.93,13.71,68.3197555616,135.23,67.73928,13.89979,69.1506631708,0.9592800000000001,0.27979000000000004,0.9992500000000001,66.78,13.62,68.1547709262,135.15,68.67928,2.78979,68.7359180455,0.9592800000000001,0.27979000000000004,0.9992500000000001,67.72,2.51,67.7664998358,135.27,69.75928,15.17979,71.3917584218,0.9592800000000001,0.27979000000000004,0.9992500000000001,68.8,14.9,70.3949572058,135.08
2020-09-29 18:00:00,68.64576,14.08668,70.0762079411,0.8457600000000001,0.24668,0.881,67.8,13.84,69.1981618253,135.13,68.50576,13.99668,69.9209997368,0.8457600000000001,0.24668,0.881,67.66,13.75,69.0430163014,135.04,69.43576,2.59668,69.4842968864,0.8457600000000001,0.24668,0.881,68.59,2.35,68.630245519,135.18,70.53576,15.27668,72.1711188122,0.8457600000000001,0.24668,0.881,69.69,15.03,71.2923347913,134.99
2020-09-29 18:30:00,68.8472,14.23835,70.3041076934,0.8172,0.23835,0.8512500000000001,68.03,14.0,69.4556038056,134.8,68.7272,14.15835,70.1704132421,0.8172,0.23835,0.8512500000000001,67.91,13.92,69.3219626093,134.73,69.5772,2.34835,69.6168191428,0.8172,0.23835,0.8512500000000001,68.76,2.11,68.7923665823,134.87,70.8072,15.43835,72.4706990622,0.8172,0.23835,0.8512500000000001,69.99,15.2,71.6215058485,134.71
2020-09-29 19:00:00,69.62016,13.99463,71.0127900259,0.7701600000000001,0.22463000000000002,0.80225,68.85,13.77,70.2134987022,134.33,69.49016,13.904630000000001,70.8676306381,0.7701600000000001,0.22463000000000002,0.80225,68.72,13.68,70.0684008666,134.26,70.34016,2.44463,70.3826280034,0.7701600000000001,0.22463000000000002,0.80225,69.57,2.22,69.6054114276,134.37,71.58016,15.18463,73.1730298256,0.7701600000000001,0.22463000000000002,0.80225,70.81,14.96,72.3730453967,134.21
2020-09-29 19:30:00,71.8184,13.07995,72.9997785652,0.7884,0.22995000000000002,0.82125,71.03,12.85,72.1829855298,134.07,71.6984,12.99995,72.8674087817,0.7884,0.22995000000000002,0.82125,70.91,12.77,72.0506835498,134.01,72.5584,3.28995,72.6329483194,0.7884,0.22995000000000002,0.82125,71.77,3.06,71.8352037653,134.11,73.8084,14.24995,75.1714106929,0.7884,0.22995000000000002,0.82125,73.02,14.02,74.3537544445,133.94
2020-09-29 20:00:00,70.33152,13.24086,71.5670530276,0.7915200000000001,0.23086,0.8245,69.54,13.01,70.7465313637,133.72,70.18152,13.15086,71.4030172209,0.7915200000000001,0.23086,0.8245,69.39,12.92,70.5825651277,133.62,71.09152,3.05086,71.1569530169,0.7915200000000001,0.23086,0.8245,70.3,2.8200000000000003,70.3565377204,133.76,72.26152,14.39086,73.680554587,0.7915200000000001,0.23086,0.8245,71.47,14.16,72.8592238498,133.56
2020-09-29 20:30:00,68.33496,13.86478,69.7273180515,0.8049600000000001,0.23478000000000002,0.8385,67.53,13.63,68.8917832546,134.38,68.20496,13.77478,69.582046051,0.8049600000000001,0.23478000000000002,0.8385,67.4,13.54,68.7465751874,134.29,69.10496,2.60478,69.1540336889,0.8049600000000001,0.23478000000000002,0.8385,68.3,2.37,68.3411069562,134.43,70.22496,15.03478,71.816360369,0.8049600000000001,0.23478000000000002,0.8385,69.42,14.8,70.9801127077,134.25
2020-09-29 21:00:00,66.0332,14.83135,67.678301139,0.7932,0.23135000000000003,0.82625,65.24,14.6,66.85370296400001,135.49,65.8932,14.75135,67.524189244,0.7932,0.23135000000000003,0.82625,65.1,14.52,66.6996281849,135.38,66.8232,1.84135,66.8485648916,0.7932,0.23135000000000003,0.82625,66.03,1.6099999999999999,66.0496252828,135.52,67.8832,16.05135,69.75510503940001,0.7932,0.23135000000000003,0.82625,67.09,15.82,68.9299680836,135.33
2020-09-29 21:30:00,62.64784,15.59562,64.5598576505,0.8078400000000001,0.23562000000000002,0.8415,61.84,15.36,63.719033263200004,133.96,62.52784,15.49562,64.4192906997,0.8078400000000001,0.23562000000000002,0.8415,61.72,15.26,63.5785026562,133.87,63.37784,0.7656200000000001,63.3824642709,0.8078400000000001,0.23562000000000002,0.8415,62.57,0.53,62.5722446457,134.01,64.42784,16.75562,66.5709949501,0.8078400000000001,0.23562000000000002,0.8415,63.62,16.52,65.7298623154,133.82
2020-09-29 22:00:00,59.67584,16.54212,61.9261464472,0.7958400000000001,0.23212000000000002,0.8290000000000001,58.88,16.31,61.0972217044,134.12,59.58584,16.45212,61.8154073108,0.7958400000000001,0.23212000000000002,0.8290000000000001,58.79,16.22,60.9864944065,134.03,60.40584,0.76212,60.4106475135,0.7958400000000001,0.23212000000000002,0.8290000000000001,59.61,0.53,59.6123561017,134.15,61.42584,17.75212,63.9395932439,0.7958400000000001,0.23212000000000002,0.8290000000000001,60.63,17.52,63.1105957823,133.96
2020-09-29 22:30:00,56.60216,17.26688,59.1772731849,0.8121600000000001,0.23688,0.846,55.79,17.03,58.3313380611,134.37,56.53216,17.18688,59.0870032951,0.8121600000000001,0.23688,0.846,55.72,16.95,58.2410585412,134.29,57.29216,1.27688,57.3063872531,0.8121600000000001,0.23688,0.846,56.48,1.04,56.4895742593,134.4,58.31216,18.49688,61.1755063207,0.8121600000000001,0.23688,0.846,57.5,18.26,60.3297405928,134.21
2020-09-29 23:00:00,53.08936,18.06023,56.0771972629,0.7893600000000001,0.23023000000000002,0.82225,52.3,17.83,55.2557589759,135.22,52.99936,17.96023,55.9598250718,0.7893600000000001,0.23023000000000002,0.82225,52.21,17.73,55.1383441899,135.17,53.80936,1.84023,53.8408178807,0.7893600000000001,0.23023000000000002,0.82225,53.02,1.6099999999999999,53.0444389168,135.26,54.69936,19.30023,58.0044727798,0.7893600000000001,0.23023000000000002,0.82225,53.91,19.07,57.1835028658,135.1
2020-09-29 23:30:00,49.77272,19.23121,53.3588145882,0.7927200000000001,0.23121000000000003,0.8257500000000001,48.98,19.0,52.5360866453,136.26,49.71272,19.15121,53.2740403411,0.7927200000000001,0.23121000000000003,0.8257500000000001,48.92,18.92,52.4512421207,136.17,50.51272,2.80121,50.5903316777,0.7927200000000001,0.23121000000000003,0.8257500000000001,49.72,2.5700000000000003,49.7863766506,136.29,51.34272,20.53121,55.2956190042,0.7927200000000001,0.23121000000000003,0.8257500000000001,50.55,20.3,54.4737780955,136.12
2020-09-30 00:00:00,47.28408,19.87869,51.2927532656,0.7840800000000001,0.22869000000000003,0.8167500000000001,46.5,19.65,50.4814074685,136.35,47.23408,19.79869,51.2156854798,0.7840800000000001,0.22869000000000003,0.8167500000000001,46.45,19.57,50.404239901,136.17,47.98408,3.4386900000000002,48.1071358778,0.7840800000000001,0.22869000000000003,0.8167500000000001,47.2,3.21,47.3090276797,136.39,48.82408,21.19869,53.2275797455,0.7840800000000001,0.22869000000000003,0.8167500000000001,48.04,20.97,52.4173873824,136.12
2020-09-30 00:30:00,45.5952,20.1561,49.8516863331,0.7752,0.22610000000000002,0.8075,44.82,19.93,49.0513740888,136.35,45.5452,20.0661,49.7696053053,0.7752,0.22610000000000002,0.8075,44.77,19.84,48.9691586613,136.29,46.2852,3.7061,46.4333384138,0.7752,0.22610000000000002,0.8075,45.51,3.48,45.6428581489,136.39,47.0852,21.4661,51.7475555775,0.7752,0.22610000000000002,0.8075,46.31,21.24,50.9485397239,136.24
2020-09-30 01:00:00,44.86208,20.35519,49.2639826025,0.7720800000000001,0.22519000000000003,0.80425,44.09,20.13,48.4679791202,136.35,44.81208,20.28519,49.1895461177,0.7720800000000001,0.22519000000000003,0.80425,44.04,20.06,48.3934417044,136.16,45.54208,3.93519,45.7117793469,0.7720800000000001,0.22519000000000003,0.80425,44.77,3.71,44.9234571243,136.39,46.35208,21.69519,51.1780870047,0.7720800000000001,0.22519000000000003,0.80425,45.58,21.47,50.3835022602,136.1
2020-09-30 01:30:00,45.22288,20.10834,49.4919610952,0.78288,0.22834000000000002,0.8155,44.44,19.88,48.6839603977,135.9,45.18288,20.02834,49.4229405059,0.78288,0.22834000000000002,0.8155,44.4,19.8,48.6148125575,135.8,45.91288,3.75834,46.0664484137,0.78288,0.22834000000000002,0.8155,45.13,3.5300000000000002,45.2678451,135.9,46.72288,21.41834,51.3981789935,0.78288,0.22834000000000002,0.8155,45.94,21.19,50.5914982976,135.78
2020-09-30 02:00:00,45.81176,19.94093,49.9635671621,0.79176,0.23093000000000002,0.8247500000000001,45.02,19.71,49.1455440503,135.6,45.77176,19.86093,49.8949952797,0.79176,0.23093000000000002,0.8247500000000001,44.98,19.63,49.0768509585,135.52,46.50176,3.65093,46.6448600916,0.79176,0.23093000000000002,0.8247500000000001,45.71,3.42,45.8377628163,135.62,47.32176,21.25093,51.87437706,0.79176,0.23093000000000002,0.8247500000000001,46.53,21.02,51.0576272461,135.46
2020-09-30 02:30:00,45.37952,20.12611,49.6423321286,0.80952,0.23611000000000001,0.84325,44.57,19.89,48.8067310932,135.6,45.31952,20.04611,49.5550746056,0.80952,0.23611000000000001,0.84325,44.51,19.81,48.7193616543,135.52,46.06952,3.83611,46.2289564338,0.80952,0.23611000000000001,0.84325,45.26,3.6,45.4029470409,135.62,46.86952,21.45611,51.5472265147,0.80952,0.23611000000000001,0.84325,46.06,21.22,50.7130357995,135.46
2020-09-30 03:00:00,44.692,20.401,49.1281555221,0.792,0.231,0.8250000000000001,43.9,20.17,48.3118919108,136.05,44.652,20.321,49.0585787095,0.792,0.231,0.8250000000000001,43.86,20.09,48.2421776042,135.94,45.382,4.021,45.5597889043,0.792,0.231,0.8250000000000001,44.59,3.79,44.7507787642,136.1,46.162,21.711,51.0127215996,0.792,0.231,0.8250000000000001,45.37,21.48,50.1978814294,135.9
2020-09-30 03:30:00,44.10024,20.42632,48.6010876092,0.8102400000000001,0.23632000000000003,0.844,43.29,20.19,47.7667269132,135.18,44.06024,20.34632,48.5312011638,0.8102400000000001,0.23632000000000003,0.844,43.25,20.11,47.6966938058,135.12,44.78024,4.22632,44.9792360451,0.8102400000000001,0.23632000000000003,0.844,43.97,3.99,44.150662509200004,135.21,45.57024,21.74632,50.4930609807,0.8102400000000001,0.23632000000000003,0.844,44.76,21.51,49.6602225126,135.07
2020-09-30 04:00:00,43.96016,20.14338,48.355469443,0.8001600000000001,0.23338000000000003,0.8335,43.16,19.91,47.5309762155,135.41,43.91016,20.06338,48.2767166267,0.8001600000000001,0.23338000000000003,0.8335,43.11,19.83,47.4520916293,135.28,44.65016,3.89338,44.8195849585,0.8001600000000001,0.23338000000000003,0.8335,43.85,3.66,44.0024783393,135.44,45.41016,21.45338,50.2228050257,0.8001600000000001,0.23338000000000003,0.8335,44.61,21.22,49.399802631200004,135.22
2020-09-30 04:30:00,44.29432,19.90751,48.5622872058,0.81432,0.23751000000000003,0.8482500000000001,43.48,19.67,47.722314487,134.99,44.25432,19.83751,48.4971302415,0.81432,0.23751000000000003,0.8482500000000001,43.44,19.6,47.6570414524,134.89,44.95432,3.76751,45.1119165882,0.81432,0.23751000000000003,0.8482500000000001,44.14,3.5300000000000002,44.2809270454,135.02,45.76432,21.21751,50.4435894407,0.81432,0.23751000000000003,0.8482500000000001,44.95,20.98,49.6050692974,134.8
2020-09-30 05:00:00,44.71616,19.63513,48.8372121979,0.8061600000000001,0.23513,0.8397500000000001,43.91,19.4,48.0046674814,134.99,44.67616,19.55513,48.7684568309,0.8061600000000001,0.23513,0.8397500000000001,43.87,19.32,47.9357830853,134.89,45.38616,3.47513,45.519007547,0.8061600000000001,0.23513,0.8397500000000001,44.58,3.24,44.6975838273,135.02,46.20616,20.93513,50.7275949564,0.8061600000000001,0.23513,0.8397500000000001,45.4,20.7,49.8963926552,134.89
2020-09-30 05:30:00,46.3724,18.77695,50.0297244952,0.8124,0.23695000000000002,0.8462500000000001,45.56,18.54,49.1878562249,134.85,46.3524,18.69695,49.9812057184,0.8124,0.23695000000000002,0.8462500000000001,45.54,18.46,49.1392226231,134.78,47.0024,2.65695,47.0774360927,0.8124,0.23695000000000002,0.8462500000000001,46.19,2.42,46.2533512299,134.89,47.9324,20.04695,51.9557039608,0.8124,0.23695000000000002,0.8462500000000001,47.12,19.81,51.1148755256,134.73
2020-09-30 06:00:00,48.36352,18.43436,51.7576631563,0.80352,0.23436,0.837,47.56,18.2,50.9234091553,135.35,48.31352,18.35436,51.6824800663,0.80352,0.23436,0.837,47.51,18.12,50.8481513922,135.28,49.01352,2.20436,49.0630649858,0.80352,0.23436,0.837,48.21,1.97,48.2502331601,135.36,49.93352,19.70436,53.6807062416,0.80352,0.23436,0.837,49.13,19.47,52.8473064593,135.21
2020-09-30 06:30:00,52.83304,17.19422,55.5605194095,0.8030400000000001,0.23422,0.8365,52.03,16.96,54.7244232496,135.03,52.79304,17.12422,55.5008466877,0.8030400000000001,0.23422,0.8365,51.99,16.89,54.664725372,134.94,53.47304,1.06422,53.4836290004,0.8030400000000001,0.23422,0.8365,52.67,0.8300000000000001,52.67653937,135.06,54.52304,18.46422,57.564653313,0.8030400000000001,0.23422,0.8365,53.72,18.23,56.7289282465,134.89
2020-09-30 07:00:00,57.73384,15.68862,59.8274943371,0.7838400000000001,0.22862000000000002,0.8165,56.95,15.46,59.0111353899,135.78,57.66384,15.60862,59.7389944831,0.7838400000000001,0.22862000000000002,0.8165,56.88,15.38,58.9226509926,135.68,58.40384,1.07862,58.4137992931,0.7838400000000001,0.22862000000000002,0.8165,57.62,0.85,57.6262691834,135.81,59.50384,16.92862,61.8650559674,0.7838400000000001,0.22862000000000002,0.8165,58.72,16.7,61.0485741029,135.64
2020-09-30 07:30:00,62.46256,14.61408,64.1493782978,0.80256,0.23408,0.836,61.66,14.38,63.3146112679,135.92,62.36256,14.52408,64.0315374608,0.80256,0.23408,0.836,61.56,14.29,63.1968171667,135.83,63.15256,2.15408,63.1892862375,0.80256,0.23408,0.836,62.35,1.92,62.3795551443,135.97,64.31256,15.82408,66.2307095055,0.80256,0.23408,0.836,63.51,15.59,65.3954753787,135.79
2020-09-30 08:00:00,65.8,12.855,67.0439484592,0.84,0.245,0.875,64.96,12.61,66.172605359,134.82,65.72,12.775,66.9501234129,0.84,0.245,0.875,64.88,12.53,66.078856679,134.72,66.49,3.715,66.5937033435,0.84,0.245,0.875,65.65,3.47,65.7416412938,134.85,67.71,14.015,69.1452407979,0.84,0.245,0.875,66.87,13.77,68.2730532494,134.66
2020-09-30 08:30:00,67.68472,11.91721,68.72584096,0.98472,0.28721,1.02575,66.7,11.63,67.7063283601,134.58,67.58472,11.83721,68.6135111918,0.98472,0.28721,1.02575,66.6,11.55,67.594101074,134.49,68.37472,4.68721,68.5351900316,0.98472,0.28721,1.02575,67.39,4.4,67.5334887297,134.62,69.64472,13.05721,70.858152367,0.98472,0.28721,1.02575,68.66,12.77,69.8374433954,134.45
2020-09-30 09:00:00,68.39808,11.52944,69.3629968672,0.95808,0.27944,0.998,67.44,11.25,68.371895542,134.94,68.30808,11.44944,69.2609808594,0.95808,0.27944,0.998,67.35,11.17,68.2699890142,134.85,69.07808,5.12944,69.2682632322,0.95808,0.27944,0.998,68.12,4.85,68.2924366237,134.97,70.38808,12.66944,71.5192038267,0.95808,0.27944,0.998,69.43,12.39,70.5268530419,134.77
2020-09-30 09:30:00,69.86192,10.88181,70.7043255746,0.9319200000000001,0.27181,0.9707500000000001,68.93,10.61,69.7417880471,134.52,69.76192,10.79181,70.5917037984,0.9319200000000001,0.27181,0.9707500000000001,68.83,10.52,69.6292991491,134.43,70.55192,5.69181,70.781142381,0.9319200000000001,0.27181,0.9707500000000001,69.62,5.42,69.8306580235,134.54,71.86192,12.00181,72.8572507673,0.9319200000000001,0.27181,0.9707500000000001,70.93,11.73,71.8933779983,134.35
2020-09-30 10:00:00,70.01192,10.89431,70.8544630384,1.11192,0.32431000000000004,1.15825,68.9,10.57,69.7060607121,134.52,69.89192,10.81431,70.7236154482,1.11192,0.32431000000000004,1.15825,68.78,10.49,69.5753440523,134.43,70.69192,5.7443100000000005,70.9249226342,1.11192,0.32431000000000004,1.15825,69.58,5.42,69.7907787605,134.54,72.00192,12.01431,72.9973980938,1.11192,0.32431000000000004,1.15825,70.89,11.69,71.8473952207,134.35
2020-09-30 10:30:00,70.12432,10.88251,70.9637180492,1.17432,0.34251000000000004,1.22325,68.95,10.54,69.7509433628,134.32,70.03432,10.79251,70.861020667,1.17432,0.34251000000000004,1.22325,68.86,10.45,69.6484177853,134.23,70.80432,5.80251,71.0416839114,1.17432,0.34251000000000004,1.22325,69.63,5.46,69.8437434564,134.35,72.15432,12.00251,73.1457868982,1.17432,0.34251000000000004,1.22325,70.98,11.66,71.9313283625,134.17
2020-09-30 11:00:00,70.16776,10.62143,70.9671002554,1.30776,0.38143000000000005,1.36225,68.86,10.24,69.6172191343,134.41,70.07776,10.54143,70.8661710061,1.30776,0.38143000000000005,1.36225,68.77,10.16,69.5164620791,134.31,70.83776,6.15143,71.1043481994,1.30776,0.38143000000000005,1.36225,69.53,5.77,69.7690031461,134.44,72.18776,11.73143,73.1348011802,1.30776,0.38143000000000005,1.36225,70.88,11.35,71.7829847527,134.25
2020-09-30 11:30:00,70.46192,10.46056,71.2341595416,1.20192,0.35056000000000004,1.252,69.26,10.11,69.9939975998,134.78,70.36192,10.37056,71.1220662017,1.20192,0.35056000000000004,1.252,69.16,10.02,69.8820864027,134.67,71.15192,6.34056,71.433874463,1.20192,0.35056000000000004,1.252,69.95,5.99,70.206001168,134.84,72.47192,11.57056,73.3897611878,1.20192,0.35056000000000004,1.252,71.27,11.22,72.1477740474,134.64
2020-09-30 12:00:00,70.45568,10.45624,71.2273528864,1.25568,0.36624,1.308,69.2,10.09,69.9317388601,134.99,70.34568,10.37624,71.1068284428,1.25568,0.36624,1.308,69.09,10.01,69.8113758638,134.88,71.14568,6.41624,71.4344169039,1.25568,0.36624,1.308,69.89,6.05,70.1513691955,135.02,72.46568,11.56624,73.382918214,1.25568,0.36624,1.308,71.21,11.2,72.0853944985,134.81
2020-09-30 12:30:00,70.06296,10.64128,70.8664603603,1.75296,0.5112800000000001,1.826,68.31,10.13,69.0570271587,135.13,69.97296,10.56128,70.7654984184,1.75296,0.5112800000000001,1.826,68.22,10.05,68.9562970294,135.04,70.76296,6.55128,71.0655737865,1.75296,0.5112800000000001,1.826,69.01,6.04,69.273816843,135.19,72.06296,11.76128,73.0164222021,1.75296,0.5112800000000001,1.826,70.31,11.25,71.2043439686,134.99
2020-09-30 13:00:00,69.8848,11.3114,70.7943009076,1.6848,0.4914,1.755,68.2,10.82,69.0529680752,135.13,69.7848,11.2214,70.6812431201,1.6848,0.4914,1.755,68.1,10.73,68.9401399766,135.04,70.5748,5.8414,70.8161305707,1.6848,0.4914,1.755,68.89,5.35,69.0974283168,135.19,71.8948,12.4314,72.9616472744,1.6848,0.4914,1.755,70.21,11.94,71.2180293184,134.99
2020-09-30 13:30:00,70.22072,10.96021,71.0709203582,1.20072,0.35021,1.25075,69.02,10.61,69.8307417976,135.64,70.10072,10.87021,70.9385114727,1.20072,0.35021,1.25075,68.9,10.52,69.698496397,135.6,70.94072,6.04021,71.1974008722,1.20072,0.35021,1.25075,69.74,5.69,69.9717350078,135.68,72.21072,12.08021,73.2142032434,1.20072,0.35021,1.25075,71.01,11.73,71.9723071744,135.53
2020-09-30 14:00:00,69.70184,11.17762,70.5923911498,1.19184,0.34762000000000004,1.2415,68.51,10.83,69.3607165476,135.53,69.58184,11.08762,70.4596890076,1.19184,0.34762000000000004,1.2415,68.39,10.74,69.2281712889,135.47,70.44184,5.78762,70.6792003906,1.19184,0.34762000000000004,1.2415,69.25,5.44,69.4633435705,135.55,71.65184,12.29762,72.6995022889,1.19184,0.34762000000000004,1.2415,70.46,11.95,71.4661745163,135.39
2020-09-30 14:30:00,69.20856,11.543330000000001,70.1646153325,1.34856,0.39333,1.40475,67.86,11.15,68.7699214773,135.29,69.06856,11.45333,70.0117472183,1.34856,0.39333,1.40475,67.72,11.06,68.6172135838,135.18,69.95856,5.4433300000000004,70.1700075443,1.34856,0.39333,1.40475,68.61,5.05,68.79560015,135.32,71.13856,12.67333,72.2586189472,1.34856,0.39333,1.40475,69.79,12.28,70.8621372808,135.13
