Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-09-30 15:00:00,68.39696,11.89578,69.4237259087,1.11696,0.32578,1.1635,67.28,11.57,68.2675860127,135.42,68.28696,11.81578,69.3016707089,1.11696,0.32578,1.1635,67.17,11.49,68.1456454955,135.31,69.16696,4.97578,69.3457045696,1.11696,0.32578,1.1635,68.05,4.65,68.20868713,135.45,70.30696,13.03578,71.5052458541,1.11696,0.32578,1.1635,69.19,12.71,70.3477092733,135.26
2020-09-30 15:30:00,67.59712,12.53416,68.7493694458,1.07712,0.31416000000000005,1.1219999999999999,66.52,12.22,67.633119106,135.52,67.44712,12.43416,68.5836885214,1.07712,0.31416000000000005,1.1219999999999999,66.37,12.12,67.4675573887,135.46,68.38712,4.35416,68.525592965,1.07712,0.31416000000000005,1.1219999999999999,67.31,4.04,67.4311330173,135.54,69.46712,13.68416,70.8020973983,1.07712,0.31416000000000005,1.1219999999999999,68.39,13.37,69.6846396274,135.4
2020-09-30 16:00:00,69.01768,12.44849,70.1313414663,1.05768,0.30849000000000004,1.10175,67.96,12.14,69.0357965117,135.2,68.86768000000001,12.37849,69.9713110015,1.05768,0.30849000000000004,1.10175,67.81,12.07,68.875837563,135.1,69.80768,4.34849,69.9429878706,1.05768,0.30849000000000004,1.10175,68.75,4.04,68.8686002471,135.24,70.90768,13.60849,72.2017318564,1.05768,0.30849000000000004,1.10175,69.85,13.3,71.1049400534,135.05
2020-09-30 16:30:00,71.0012,12.34035,72.0656273099,0.9612,0.28035000000000004,1.00125,70.04,12.06,71.0707056388,135.08,70.8512,12.24035,71.9007559735,0.9612,0.28035000000000004,1.00125,69.89,11.96,70.9059496798,134.99,71.7812,4.37035,71.9141198414,0.9612,0.28035000000000004,1.00125,70.82,4.09,70.9380046238,135.09,72.9312,13.48035,74.1665677348,0.9612,0.28035000000000004,1.00125,71.97,13.2,73.1704920033,134.94
2020-09-30 17:00:00,72.80792,12.23606,73.8289535281,0.87792,0.25606,0.9145000000000001,71.93,11.98,72.9208152725,134.98,72.65792,12.14606,73.6661395232,0.87792,0.25606,0.9145000000000001,71.78,11.89,72.7580957695,134.89,73.58792,4.38606,73.7185152608,0.87792,0.25606,0.9145000000000001,72.71,4.13,72.8271995892,135.09,74.76792,13.38606,75.9567539028,0.87792,0.25606,0.9145000000000001,73.89,13.13,75.0475116176,134.85
2020-09-30 17:30:00,73.42768,12.85474,74.5444064344,0.90768,0.26474000000000003,0.9455,72.52,12.59,73.6047450916,134.98,73.27768,12.76474,74.3811600706,0.90768,0.26474000000000003,0.9455,72.37,12.5,73.4415883543,134.89,74.20768,3.76474,74.303115939,0.90768,0.26474000000000003,0.9455,73.3,3.5,73.3835131348,134.97,75.41768,14.00474,76.7069696902,0.90768,0.26474000000000003,0.9455,74.51,13.74,75.7662701999,134.85
2020-09-30 18:00:00,74.03192,13.12556,75.1864715504,0.8419200000000001,0.24556000000000003,0.877,73.19,12.88,74.3146721718,134.98,73.89192,13.02556,75.0312005408,0.8419200000000001,0.24556000000000003,0.877,73.05,12.78,74.1594963575,134.89,74.80192,3.47556,74.8826198326,0.8419200000000001,0.24556000000000003,0.877,73.96,3.23,74.0304970941,134.97,76.06192,14.28556,77.3918141576,0.8419200000000001,0.24556000000000003,0.877,75.22,14.04,76.5190825873,134.85
2020-09-30 18:30:00,74.41312,12.79716,75.5054947153,0.8131200000000001,0.23716,0.847,73.6,12.56,74.6640047145,134.56,74.27312,12.70716,75.3522943898,0.8131200000000001,0.23716,0.847,73.46,12.47,74.510888466,134.47,75.15312,3.70716,75.2444980115,0.8131200000000001,0.23716,0.847,74.34,3.47,74.4209412733,134.6,76.46312,13.95716,77.7265143654,0.8131200000000001,0.23716,0.847,75.65,13.72,76.8840744238,134.4
2020-09-30 19:00:00,74.26864,12.64002,75.336584692,0.7886400000000001,0.23002000000000003,0.8215,73.48,12.41,74.5205911141,134.46,74.13864,12.56002,75.1950267202,0.7886400000000001,0.23002000000000003,0.8215,73.35,12.33,74.3791059371,134.47,74.98864,3.81002,75.0853672925,0.7886400000000001,0.23002000000000003,0.8215,74.2,3.58,74.2863136789,134.52,76.31864,13.80002,77.556272238,0.7886400000000001,0.23002000000000003,0.8215,75.53,13.57,76.7393367185,134.4
2020-09-30 19:30:00,74.10208,12.54394,75.156295086,0.80208,0.23394,0.8355,73.3,12.31,74.3264831672,134.27,73.98208,12.463940000000001,75.0246490258,0.80208,0.23394,0.8355,73.18,12.23,74.1949142462,134.19,74.84208,3.87394,74.94227345,0.80208,0.23394,0.8355,74.04,3.64,74.1294219592,134.33,76.16208,13.69394,77.3833730374,0.80208,0.23394,0.8355,75.36,13.46,76.552604136,134.15
2020-09-30 20:00:00,71.9664,13.0752,73.1445389896,0.8064,0.23520000000000002,0.84,71.16,12.84,72.3091363522,134.79,71.8264,12.9852,72.9907333571,0.8064,0.23520000000000002,0.84,71.02,12.75,72.1554079747,134.7,72.6964,3.4752,72.7794173376,0.8064,0.23520000000000002,0.84,71.89,3.24,71.9629745077,134.83,73.9564,14.2452,75.31583382,0.8064,0.23520000000000002,0.84,73.15,14.01,74.4795448429,134.63
2020-09-30 20:30:00,69.38096,14.13653,70.8064904579,0.81096,0.23653000000000002,0.8447500000000001,68.57,13.9,69.9646689408,135.53,69.27096,14.04653,70.6807675706,0.81096,0.23653000000000002,0.8447500000000001,68.46,13.81,69.8390127364,135.45,70.13096,2.5865299999999998,70.1786412519,0.81096,0.23653000000000002,0.8447500000000001,69.32,2.35,69.3598219433,135.55,71.36096,15.33653,72.9903813154,0.81096,0.23653000000000002,0.8447500000000001,70.55,15.1,72.1478516659,135.4
2020-09-30 21:00:00,66.54136,14.79373,68.1660255403,0.8013600000000001,0.23373000000000002,0.8347500000000001,65.74,14.56,67.3330617156,134.54,66.42136,14.72373,68.0337070088,0.8013600000000001,0.23373000000000002,0.8347500000000001,65.62,14.49,67.2007775253,134.44,67.28136,1.6837300000000002,67.3024245489,0.8013600000000001,0.23373000000000002,0.8347500000000001,66.48,1.45,66.4958111463,134.58,68.41136,16.00373,70.2583343879,0.8013600000000001,0.23373000000000002,0.8347500000000001,67.61,15.77,69.4248154481,134.38
2020-09-30 21:30:00,64.47064,14.82352,66.1528545658,0.80064,0.23352,0.834,63.67,14.59,65.3202648494,133.75,64.37064,14.74352,66.0374944709,0.80064,0.23352,0.834,63.57,14.51,65.2049461314,133.68,65.18064,1.5135200000000002,65.1982098957,0.80064,0.23352,0.834,64.38,1.28,64.3927231914,133.8,66.31064,16.00352,68.2144678906,0.80064,0.23352,0.834,65.51,15.77,67.3813995105,133.63
2020-09-30 22:00:00,61.01576,15.95918,63.0683628664,0.78576,0.22918000000000002,0.8185,60.23,15.73,62.2501871483,133.62,60.92576,15.86918,62.9585506937,0.78576,0.22918000000000002,0.8185,60.14,15.64,62.1403990975,133.51,61.69576,0.57918,61.6984785181,0.78576,0.22918000000000002,0.8185,60.91,0.35000000000000003,60.9110055737,133.66,62.81576,17.14918,65.1146226208,0.78576,0.22918000000000002,0.8185,62.03,16.92,64.2962463912,133.46
2020-09-30 22:30:00,57.4704,16.67345,59.8402106536,0.8004,0.23345000000000002,0.8337500000000001,56.67,16.44,59.0064615106,134.19,57.4304,16.87345,59.857866309,0.8004,0.23345000000000002,0.8337500000000001,56.63,16.64,59.0241179519,134.1,58.1404,1.4934500000000002,58.1595779306,0.8004,0.23345000000000002,0.8337500000000001,57.34,1.26,57.3538420683,134.2,59.2404,18.05345,61.9302191911,0.8004,0.23345000000000002,0.8337500000000001,58.44,17.82,61.0965301797,134.03
2020-09-30 23:00:00,54.00584,18.11212,56.9620895421,0.7958400000000001,0.23212000000000002,0.8290000000000001,53.21,17.88,56.1337554418,136.63,53.97584,18.05212,56.9145881141,0.7958400000000001,0.23212000000000002,0.8290000000000001,53.18,17.82,56.0862264732,136.53,54.68584,2.66212,54.7505979821,0.7958400000000001,0.23212000000000002,0.8290000000000001,53.89,2.43,53.9447587816,136.66,55.75584,19.44212,59.0483676675,0.7958400000000001,0.23212000000000002,0.8290000000000001,54.96,19.21,58.2204920969,136.48
2020-09-30 23:30:00,50.5324,19.23695,54.0701738028,0.8124,0.23695000000000002,0.8462500000000001,49.72,19.0,53.2266700067,137.3,50.5024,19.15695,54.0137125095,0.8124,0.23695000000000002,0.8462500000000001,49.69,18.92,53.1701278915,137.19,51.2024,3.62695,51.3306977555,0.8124,0.23695000000000002,0.8462500000000001,50.39,3.39,50.5039028195,137.32,52.1924,20.57695,56.1022057415,0.8124,0.23695000000000002,0.8462500000000001,51.38,20.34,55.259569307,137.13
2020-10-01 00:00:00,48.1592,19.4731,51.9471863362,0.7992,0.2331,0.8325,47.36,19.24,51.1189514759,137.4,48.1392,19.4131,51.906175242,0.7992,0.2331,0.8325,47.34,19.18,51.0778621322,137.28,48.8292,3.8431,48.9802020234,0.7992,0.2331,0.8325,48.03,3.61,48.1654751871,137.42,49.7692,20.8431,53.9574655284,0.7992,0.2331,0.8325,48.97,20.61,53.1303397316,137.24
2020-10-01 00:30:00,46.3648,19.88765,50.450107052,0.8148000000000001,0.23765000000000003,0.8487500000000001,45.55,19.65,49.6077110941,137.4,46.3548,19.80765,50.4094284987,0.8148000000000001,0.23765000000000003,0.8487500000000001,45.54,19.57,49.5668891499,137.28,47.0148,4.22765,47.20449601,0.8148000000000001,0.23765000000000003,0.8487500000000001,46.2,3.99,46.3719753731,137.42,47.9548,21.24765,52.4511722802,0.8148000000000001,0.23765000000000003,0.8487500000000001,47.14,21.01,51.6100736291,137.24
2020-10-01 01:00:00,45.83024,19.85632,49.9468151377,0.8102400000000001,0.23632000000000003,0.844,45.02,19.62,49.1095184257,137.56,45.81024,19.79632,49.904632795,0.8102400000000001,0.23632000000000003,0.844,45.0,19.56,49.0672355039,137.43,46.49024,4.18632,46.6783428412,0.8102400000000001,0.23632000000000003,0.844,45.68,3.95,45.850462375,137.56,47.39024,21.23632,51.9308784289,0.8102400000000001,0.23632000000000003,0.844,46.58,21.0,51.0949743125,137.37
2020-10-01 01:30:00,46.11792,19.93856,50.2434943052,0.8179200000000001,0.23856000000000002,0.852,45.3,19.7,49.3981781041,137.67,46.09792,19.87856,50.2013483484,0.8179200000000001,0.23856000000000002,0.852,45.28,19.64,49.355931761,137.61,46.77792,4.22856,46.9686546454,0.8179200000000001,0.23856000000000002,0.852,45.96,3.99,46.1328700603,137.67,47.68792,21.30856,52.2321016541,0.8179200000000001,0.23856000000000002,0.852,46.87,21.07,51.3881484391,137.54
2020-10-01 02:00:00,46.85432,19.79751,50.8652013155,0.81432,0.23751000000000003,0.8482500000000001,46.04,19.56,50.0227468258,137.43,46.83432,19.72751,50.8195649397,0.81432,0.23751000000000003,0.8482500000000001,46.02,19.49,49.9769997099,137.38,47.51432,4.13751,47.6941253622,0.81432,0.23751000000000003,0.8482500000000001,46.7,3.9,46.8625650173,137.45,48.44432,21.16751,52.8669615153,0.81432,0.23751000000000003,0.8482500000000001,47.63,20.93,52.0257801479,137.31
2020-10-01 02:30:00,46.43912,20.16891,50.6298014707,0.8191200000000001,0.23891,0.8532500000000001,45.62,19.93,49.7834239481,138.13,46.41912,20.09891,50.5836029239,0.8191200000000001,0.23891,0.8532500000000001,45.6,19.86,49.7371048615,137.99,47.11912,4.36891,47.3212303746,0.8191200000000001,0.23891,0.8532500000000001,46.3,4.13,46.4838348246,138.16,48.00912,21.54891,52.6234845422,0.8191200000000001,0.23891,0.8532500000000001,47.19,21.31,51.7784916737,137.98
2020-10-01 03:00:00,45.79856,20.28583,50.0901487007,0.8085600000000001,0.23583,0.84225,44.99,20.05,49.2554829435,138.31,45.77856,20.21583,50.0435444215,0.8085600000000001,0.23583,0.84225,44.97,19.98,49.2087522703,138.22,46.47856,4.43583,46.689753988,0.8085600000000001,0.23583,0.84225,45.67,4.2,45.8627179744,138.33,47.36856,21.67583,52.0924378645,0.8085600000000001,0.23583,0.84225,46.56,21.44,51.2592157568,138.17
2020-10-01 03:30:00,44.73504,18.15772,48.2796706637,0.8150400000000001,0.23772000000000001,0.849,43.92,17.92,47.4351430903,137.1,44.71504,17.93772,48.1787982519,0.8150400000000001,0.23772000000000001,0.849,43.9,17.7,47.3339201842,137.06,45.73504,11.88772,47.2547539471,0.8150400000000001,0.23772000000000001,0.849,44.92,11.65,46.406129983,137.1,46.24504,19.00772,49.9989714314,0.8150400000000001,0.23772000000000001,0.849,45.43,18.77,49.1548349606,136.98
2020-10-01 04:00:00,44.30352,15.97436,47.0954569125,0.80352,0.23436,0.837,43.5,15.74,46.2601080846,136.2,44.26352,15.90436,47.0341138941,0.80352,0.23436,0.837,43.46,15.67,46.1987066919,136.07,45.50352,17.16436,48.6331737253,0.80352,0.23436,0.837,44.7,16.93,47.7986914047,136.21,45.81352,17.21436,48.9409113626,0.80352,0.23436,0.837,45.01,16.98,48.1063457353,136.03
2020-10-01 04:30:00,44.52056,15.66933,47.1975440607,0.8205600000000001,0.23933000000000001,0.8547500000000001,43.7,15.43,46.3440923959,136.2,44.50056,15.59933,47.1554762118,0.8205600000000001,0.23933000000000001,0.8547500000000001,43.68,15.36,46.301965401,136.07,45.72056,16.84933,48.7264766648,0.8205600000000001,0.23933000000000001,0.8547500000000001,44.9,16.61,47.8738143456,136.21,46.06056,16.90933,49.0662881066,0.8205600000000001,0.23933000000000001,0.8547500000000001,45.24,16.67,48.2135509997,136.03
2020-10-01 05:00:00,44.7828,15.31415,47.328874548900004,0.8028000000000001,0.23415000000000002,0.83625,43.98,15.08,46.4935135261,135.88,44.7628,15.24415,47.2873384011,0.8028000000000001,0.23415000000000002,0.83625,43.96,15.01,46.4519289158,135.78,45.9928,16.48415,48.8575977005,0.8028000000000001,0.23415000000000002,0.83625,45.19,16.25,48.0228966223,135.91,46.3228,16.53415,49.1851595104,0.8028000000000001,0.23415000000000002,0.83625,45.52,16.3,48.3503919322,135.73
2020-10-01 05:30:00,46.09384,15.12737,48.5126726646,0.8138400000000001,0.23737000000000003,0.8477500000000001,45.28,14.89,47.6654014984,135.88,46.06384,15.05737,48.4623745483,0.8138400000000001,0.23737000000000003,0.8477500000000001,45.25,14.82,47.6150700934,135.78,47.33384,16.29737,50.0609296564,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.52,16.06,49.2141646277,135.91,47.65384,16.34737,50.3798071916,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.84,16.11,49.5329960733,135.73
2020-10-01 06:00:00,47.70496,14.73478,49.9287186923,0.8049600000000001,0.23478000000000002,0.8385,46.9,14.5,49.0903249123,135.67,47.66496,14.65478,49.8669328178,0.8049600000000001,0.23478000000000002,0.8385,46.86,14.42,49.028522311,135.6,48.98496,15.89478,51.4992265714,0.8049600000000001,0.23478000000000002,0.8385,48.18,15.66,50.6611093443,135.7,49.27496,15.92478,51.7843634802,0.8049600000000001,0.23478000000000002,0.8385,48.47,15.69,50.9462167388,135.55
2020-10-01 06:30:00,52.57976,12.79618,54.1144470936,0.80976,0.23618000000000003,0.8435,51.77,12.56,53.2718171269,134.4,52.50976,12.72618,54.0299042443,0.80976,0.23618000000000003,0.8435,51.7,12.49,53.1873114568,134.31,53.93976,13.91618,55.7059940639,0.80976,0.23618000000000003,0.8435,53.13,13.68,54.8629137032,134.44,54.22976,13.95618,55.9968019609,0.80976,0.23618000000000003,0.8435,53.42,13.72,55.1537378606,134.25
2020-10-01 07:00:00,57.64368,11.12149,58.7067405309,0.79368,0.23149000000000003,0.8267500000000001,56.85,10.89,57.8836298102,134.99,57.57368,11.07149,58.6285469679,0.79368,0.23149000000000003,0.8267500000000001,56.78,10.84,57.8054841689,134.89,59.13368,12.24149,60.3874671415,0.79368,0.23149000000000003,0.8267500000000001,58.34,12.01,59.563375492,135.04,59.39368,12.30149,60.6542321702,0.79368,0.23149000000000003,0.8267500000000001,58.6,12.07,59.830133712,134.85
2020-10-01 07:30:00,62.8976,9.42555,63.5999141396,0.8076,0.23555,0.84125,62.09,9.19,62.7664257386,134.52,62.7976,9.355550000000001,63.490667673,0.8076,0.23555,0.84125,61.99,9.12,62.6572781088,134.43,64.5276,10.51555,65.3788035495,0.8076,0.23555,0.84125,63.72,10.28,64.5439137332,134.57,64.7276,10.53555,65.5794176214,0.8076,0.23555,0.84125,63.92,10.3,64.7445472608,134.37
2020-10-01 08:00:00,66.2012,8.1966,66.7066948139,0.8112,0.2366,0.845,65.39,7.96,65.8727083093,134.38,66.0812,8.1266,66.5790253834,0.8112,0.2366,0.845,65.27,7.89,65.7451519125,134.28,67.8812,9.2566,68.509429694,0.8112,0.2366,0.845,67.07,9.02,67.673815468,134.43,68.0912,9.2766,68.7202068172,0.8112,0.2366,0.845,67.28,9.04,67.8846079756,134.24
2020-10-01 08:30:00,67.59144,7.45792,68.0016421272,1.02144,0.29792,1.064,66.57,7.16,66.9539431251,133.85,67.46144,7.37792,67.8636838847,1.02144,0.29792,1.064,66.44,7.08,66.8161657086,133.77,69.32144,8.50792,69.841583218,1.02144,0.29792,1.064,68.3,8.21,68.7916717343,133.87,69.47144,8.48792,69.9880401326,1.02144,0.29792,1.064,68.45,8.19,68.9382230696,133.71
2020-10-01 09:00:00,67.32056,7.30683,67.7159328619,1.12056,0.32683,1.1672500000000001,66.2,6.98,66.5669617753,133.85,67.20056,7.24683,67.5901753908,1.12056,0.32683,1.1672500000000001,66.08,6.92,66.4413485715,133.77,69.07056,8.34683,69.5730682791,1.12056,0.32683,1.1672500000000001,67.95,8.02,68.4216551978,133.87,69.20056,8.34683,69.7021310676,1.12056,0.32683,1.1672500000000001,68.08,8.02,68.5507607543,133.71
2020-10-01 09:30:00,68.87336,6.61473,69.1902765615,1.11336,0.32473,1.15975,67.76,6.29,68.0513166662,133.31,68.72336,6.53473,69.0333463325,1.11336,0.32473,1.15975,67.61,6.21,67.8945962504,133.23,70.66336,7.64473,71.0756803925,1.11336,0.32473,1.15975,69.55,7.32,69.9341468812,133.35,70.74336,7.62473,71.1530708519,1.11336,0.32473,1.15975,69.63,7.3,70.0116197499,133.16
2020-10-01 10:00:00,69.42136,6.48623,69.7237147882,1.22136,0.35623000000000005,1.27225,68.2,6.13,68.4749362906,133.58,69.27136,6.40623,69.5669540735,1.22136,0.35623000000000005,1.27225,68.05,6.05,68.3184089393,133.46,71.23136,7.50623,71.6257644724,1.22136,0.35623000000000005,1.27225,70.01,7.15,70.3741614515,133.61,71.30136,7.48623,71.6932882316,1.22136,0.35623000000000005,1.27225,70.08,7.13,70.4417724081,133.4
2020-10-01 10:30:00,70.35824,6.9728200000000005,70.7029147536,1.27824,0.37282000000000004,1.3315000000000001,69.08,6.6,69.3945703928,133.9,70.19824,6.89282,70.535833919,1.27824,0.37282000000000004,1.3315000000000001,68.92,6.52,69.2277169925,133.83,72.19824,8.01282,72.6415249251,1.27824,0.37282000000000004,1.3315000000000001,70.92,7.64,71.3303301549,133.95,72.24824,7.99282,72.6890181159,1.27824,0.37282000000000004,1.3315000000000001,70.97,7.62,71.3779048446,133.73
2020-10-01 11:00:00,70.22056,6.76058,70.5452513544,1.7505600000000001,0.51058,1.8235000000000001,68.47,6.25,68.7546609329,133.8,70.05056,6.69058,70.3693457199,1.7505600000000001,0.51058,1.8235000000000001,68.3,6.18,68.5790230318,133.72,72.06056,7.80058,72.4815380345,1.7505600000000001,0.51058,1.8235000000000001,70.31,7.29,70.6869167527,133.85,72.06056,7.77058,72.478315523,1.7505600000000001,0.51058,1.8235000000000001,70.31,7.26,70.6838291266,133.73
2020-10-01 11:30:00,68.81128,6.29329,69.0984641961,1.93128,0.5632900000000001,2.01175,66.88,5.73,67.1250124767,133.9,68.64128,6.21329,68.9219144588,1.93128,0.5632900000000001,2.01175,66.71,5.65,66.9488356882,133.82,70.62128,7.32329,70.9999701779,1.93128,0.5632900000000001,2.01175,68.69,6.76,69.021834951,133.96,70.61128,7.29329,70.986935011,1.93128,0.5632900000000001,2.01175,68.68,6.73,69.0089508687,133.73
2020-10-01 12:00:00,68.19208,5.9751900000000004,68.453361278,1.97208,0.5751900000000001,2.05425,66.22,5.4,66.4398103549,133.9,68.03208,5.89519,68.2870205402,1.97208,0.5751900000000001,2.05425,66.06,5.32,66.2738711711,133.82,69.99208,6.99519,70.340770154,1.97208,0.5751900000000001,2.05425,68.02,6.42,68.322300898,133.96,70.00208,6.95519,70.3467545254,1.97208,0.5751900000000001,2.05425,68.03,6.38,68.328510155,133.73
2020-10-01 12:30:00,65.55696,5.61453,65.7969448498,2.10696,0.61453,2.19475,63.45,5.0,63.6467006215,133.9,65.39696,5.54453,65.6315792143,2.10696,0.61453,2.19475,63.29,4.93,63.4817217788,133.82,67.31696,6.64453,67.6440897829,2.10696,0.61453,2.19475,65.21,6.03,65.4882050449,133.96,67.29696,6.6045300000000005,67.6202679806,2.10696,0.61453,2.19475,65.19,5.99,65.4646179245,133.73
2020-10-01 13:00:00,65.61456,4.70508,65.7830393171,2.07456,0.6050800000000001,2.161,63.54,4.1,63.6721414749,135.82,65.45456,4.75508,65.6270539534,2.07456,0.6050800000000001,2.161,63.38,4.15,63.5157216758,135.7,67.38456,5.68508,67.623953308,2.07456,0.6050800000000001,2.161,65.31,5.08,65.5072705888,135.83,67.34456,5.64508,67.5807420039,2.07456,0.6050800000000001,2.161,65.27,5.04,65.4642994311,135.64
2020-10-01 13:30:00,68.64824,7.39657,69.0455654105,1.18824,0.34657000000000004,1.2377500000000001,67.46,7.05,67.8273845876,136.83,68.49824,7.3165700000000005,68.8878877573,1.18824,0.34657000000000004,1.2377500000000001,67.31,6.97,67.6699120732,136.74,70.51824,8.53657,71.0330570936,1.18824,0.34657000000000004,1.2377500000000001,69.33,8.19,69.8120691571,136.88,70.49824,8.47657,71.0060144077,1.18824,0.34657000000000004,1.2377500000000001,69.31,8.13,69.785191839,136.68
2020-10-01 14:00:00,66.28832,8.12326,66.7841951471,2.54832,0.74326,2.6545,63.74,7.38,64.1658164446,136.95,66.13832,8.06326,66.6280236406,2.54832,0.74326,2.6545,63.59,7.32,64.0099250117,136.86,68.09832,9.27326,68.7268109099,2.54832,0.74326,2.6545,65.55,8.53,66.1026731683,137.0,68.05832,9.21326,68.6791022149,2.54832,0.74326,2.6545,65.51,8.47,66.0552874492,136.81
2020-10-01 14:30:00,64.82728,8.86254,65.430274701,3.19728,0.93254,3.3305,61.63,7.93,62.1380865492,136.28,64.68728,8.77254,65.2794121592,3.19728,0.93254,3.3305,61.49,7.84,61.9877867003,136.16,66.57728,9.97254,67.3200250019,3.19728,0.93254,3.3305,63.38,9.04,64.0214495306,136.31,66.54728,9.92254,67.2829642291,3.19728,0.93254,3.3305,63.35,8.99,63.9847059851,136.1
2020-10-01 15:00:00,64.92048,9.10264,65.5555243927,2.82048,0.82264,2.938,62.1,8.28,62.6495682347,136.48,64.77048,9.00264,65.3931388328,2.82048,0.82264,2.938,61.95,8.18,62.4877179932,136.35,66.67048,10.22264,67.4496499027,2.82048,0.82264,2.938,63.85,9.4,64.5382251073,136.49,66.66048,10.15264,67.4291902131,2.82048,0.82264,2.938,63.84,9.33,64.5181718588,136.28
2020-10-01 15:30:00,63.89752,9.30261,64.5711360823,1.5175200000000002,0.44261000000000006,1.58075,62.38,8.86,63.0060632003,136.31,63.76752,9.22261,64.4309951977,1.5175200000000002,0.44261000000000006,1.58075,62.25,8.78,62.8661347627,136.23,65.63752,10.44261,66.4630132883,1.5175200000000002,0.44261000000000006,1.58075,64.12,10.0,64.895103051,136.35,65.65752,10.38261,66.4733670199,1.5175200000000002,0.44261000000000006,1.58075,64.14,9.94,64.9056484445,136.18
2020-10-01 16:00:00,64.77704,9.61747,65.4871028552,2.35704,0.68747,2.45525,62.42,8.93,63.0555413901,136.11,64.65704,9.52747,65.355225546,2.35704,0.68747,2.45525,62.3,8.84,62.924046278,136.0,66.47704,10.73747,67.3386227151,2.35704,0.68747,2.45525,64.12,10.05,64.9028265948,136.14,66.57704,10.69747,67.4309878288,2.35704,0.68747,2.45525,64.22,10.01,64.9954498407,135.95
2020-10-01 16:30:00,65.62256,10.09658,66.3947385615,2.18256,0.63658,2.2735,63.44,9.46,64.1414468187,136.11,65.52256,9.99658,66.2807474358,2.18256,0.63658,2.2735,63.34,9.36,64.0278470667,136.0,67.30256,11.21658,68.2308306373,2.18256,0.63658,2.2735,65.12,10.58,65.9738645222,136.14,67.48256,11.18658,68.4034756153,2.18256,0.63658,2.2735,65.3,10.55,66.1467497312,136.03
2020-10-01 17:00:00,67.5316,10.15005,68.2901201753,1.8516,0.54005,1.92875,65.68,9.61,66.3793228348,135.89,67.4516,10.07005,68.1991513845,1.8516,0.54005,1.92875,65.6,9.53,66.2886181784,135.78,69.2216,11.27005,70.1330445194,1.8516,0.54005,1.92875,67.37,10.73,68.2191307479,135.91,69.4916,11.25005,70.3963500159,1.8516,0.54005,1.92875,67.64,10.71,68.4826525479,135.74
2020-10-01 17:30:00,69.58936,10.10523,70.3192342006,1.38936,0.40523000000000003,1.44725,68.2,9.7,68.8863556882,135.89,69.49936,10.01523,70.2172761674,1.38936,0.40523000000000003,1.44725,68.11,9.61,68.7846218278,135.78,71.32936,11.23523,72.2087805683,1.38936,0.40523000000000003,1.44725,69.94,10.83,70.7735296562,135.91,71.60936,11.20523,72.4807396414,1.38936,0.40523000000000003,1.44725,70.22,10.8,71.0456782641,135.74
2020-10-01 18:00:00,70.75048,9.86014,71.4342549555,0.9604800000000001,0.28014,1.0005,69.79,9.58,70.4444497459,135.55,70.67048,9.77014,71.342640679,0.9604800000000001,0.28014,1.0005,69.71,9.49,70.3529970932,135.51,72.49048,10.98014,73.3173455947,0.9604800000000001,0.28014,1.0005,71.53,10.7,72.3258660508,135.58,72.81048,10.96014,73.6307725523,0.9604800000000001,0.28014,1.0005,71.85,10.68,72.6394169855,135.46
2020-10-01 18:30:00,71.34072,10.12646,72.0558361429,0.8107200000000001,0.23646000000000003,0.8445,70.53,9.89,71.2200322943,135.42,71.27072,10.02646,71.9725324652,0.8107200000000001,0.23646000000000003,0.8445,70.46,9.79,71.1368800272,135.31,73.08072,11.24646,73.9410204031,0.8107200000000001,0.23646000000000003,0.8445,72.27,11.01,73.1038507878,135.46,73.44072,11.21646,74.2923167565,0.8107200000000001,0.23646000000000003,0.8445,72.63,10.98,73.4552741469,135.25
2020-10-01 19:00:00,72.77968,9.29449,73.3707664214,0.76968,0.22449000000000002,0.8017500000000001,72.01,9.07,72.5789570055,135.04,72.69968,9.21449,73.2813093364,0.76968,0.22449000000000002,0.8017500000000001,71.93,8.99,72.4896199466,134.94,74.54968,10.40449,75.2722272838,0.76968,0.22449000000000002,0.8017500000000001,73.78,10.18,74.4789956968,135.07,74.90968,10.38449,75.626039102,0.76968,0.22449000000000002,0.8017500000000001,74.14,10.16,74.8329152178,134.87
2020-10-01 19:30:00,74.07704,8.87247,74.6064915343,0.7970400000000001,0.23247,0.83025,73.28,8.64,73.787587032,134.8,73.99704,8.78247,74.5163989204,0.7970400000000001,0.23247,0.83025,73.2,8.55,73.6976424318,134.71,75.88704,9.96247,76.5381842511,0.7970400000000001,0.23247,0.83025,75.09,9.73,75.7177720222,134.83,76.21704,9.93247,76.8615062737,0.7970400000000001,0.23247,0.83025,75.42,9.7,76.0412151402,134.67
2020-10-01 20:00:00,72.84512,9.12191,73.4140364635,0.79512,0.23191000000000003,0.82825,72.05,8.89,72.5963814525,134.8,72.74512,9.03191,73.3036689536,0.79512,0.23191000000000003,0.82825,71.95,8.8,72.4861538502,134.71,74.63512,10.21191,75.3305000864,0.79512,0.23191000000000003,0.82825,73.84,9.98,74.5113816809,134.83,74.94512,10.20191,75.6363006728,0.79512,0.23191000000000003,0.82825,74.15,9.97,74.8172667237,134.67
2020-10-01 20:30:00,70.49712,9.97541,71.199387167,0.8071200000000001,0.23541,0.8407500000000001,69.69,9.74,70.3673482519,135.44,70.41712,9.88541,71.1076094378,0.8071200000000001,0.23541,0.8407500000000001,69.61,9.65,70.2757041943,135.34,72.25712,11.08541,73.1025150427,0.8071200000000001,0.23541,0.8407500000000001,71.45,10.85,72.2691151184,135.47,72.54712,11.06541,73.3861561792,0.8071200000000001,0.23541,0.8407500000000001,71.74,10.83,72.5528531486,135.31
2020-10-01 21:00:00,68.45784,10.37562,69.2396515578,0.8078400000000001,0.23562000000000002,0.8415,67.65,10.14,68.4057168664,135.76,68.37784,10.29562,69.1485993658,0.8078400000000001,0.23562000000000002,0.8415,67.57,10.06,68.3147751222,135.64,70.18784,11.50562,71.1246242552,0.8078400000000001,0.23562000000000002,0.8415,69.38,11.27,70.2893825553,135.78,70.45784,11.49562,71.3894704887,0.8078400000000001,0.23562000000000002,0.8415,69.65,11.26,70.5543060344,135.6
2020-10-01 21:30:00,65.51712,11.26541,66.4785865942,0.8071200000000001,0.23541,0.8407500000000001,64.71,11.03,65.6433164915,136.02,65.42712,11.16541,66.3729945984,0.8071200000000001,0.23541,0.8407500000000001,64.62,10.93,65.537846318,135.9,67.19712,12.40541,68.3326212988,0.8071200000000001,0.23541,0.8407500000000001,66.39,12.17,67.4962295243,136.05,67.42712,12.39541,68.5570032933,0.8071200000000001,0.23541,0.8407500000000001,66.62,12.16,67.7206763109,135.86
2020-10-01 22:00:00,62.10568,12.31499,63.3148834553,0.8056800000000001,0.23499000000000003,0.83925,61.3,12.08,62.4789276476,136.02,62.01568,12.24499,63.2130077275,0.8056800000000001,0.23499000000000003,0.83925,61.21,12.01,62.3771127899,135.9,63.74568,13.47499,65.1543327351,0.8056800000000001,0.23499000000000003,0.83925,62.94,13.24,64.317503061,136.05,63.92568,13.48499,65.3325150194,0.8056800000000001,0.23499000000000003,0.83925,63.12,13.25,64.4957122606,135.86
2020-10-01 22:30:00,58.23792,13.22856,59.7214377389,0.8179200000000001,0.23856000000000002,0.852,57.42,12.99,58.8710157888,135.58,58.16792,13.14856,59.635488991,0.8179200000000001,0.23856000000000002,0.852,57.35,12.91,58.7851222675,135.48,59.76792,14.36856,61.47080427,0.8179200000000001,0.23856000000000002,0.852,58.95,14.13,60.6197937971,135.6,59.98792,14.428560000000001,61.6987349109,0.8179200000000001,0.23856000000000002,0.852,59.17,14.19,60.8477197601,135.41
2020-10-01 23:00:00,55.04376,13.90443,56.7727812298,0.80376,0.23443000000000003,0.83725,54.24,13.67,55.9360929991,136.32,54.96376,13.83443,56.6780942407,0.80376,0.23443000000000003,0.83725,54.16,13.6,55.8414326464,136.22,56.56376,15.08443,58.5405754478,0.80376,0.23443000000000003,0.83725,55.76,14.85,57.7035536167,136.35,56.69376,15.12443,58.6764927868,0.80376,0.23443000000000003,0.83725,55.89,14.89,57.839469223,136.16
2020-10-01 23:30:00,51.90888,14.66884,53.941697135,0.81888,0.23884000000000002,0.853,51.09,14.43,53.0887276171,137.66,51.82888,14.59884,53.8456955698,0.81888,0.23884000000000002,0.853,51.01,14.36,52.9927325206,137.55,53.37888,15.89884,55.6963009849,0.81888,0.23884000000000002,0.853,52.56,15.66,54.8433149983,137.67,53.48888,15.91884,55.8074345459,0.81888,0.23884000000000002,0.853,52.67,15.68,54.9544474997,137.5
2020-10-02 00:00:00,48.96448,15.29464,51.2976248417,0.8044800000000001,0.23464000000000002,0.838,48.16,15.06,50.4597780415,137.76,48.88448,15.22464,51.2004106234,0.8044800000000001,0.23464000000000002,0.838,48.08,14.99,50.3625505708,137.64,50.37448,16.54464,53.0218195463,0.8044800000000001,0.23464000000000002,0.838,49.57,16.31,52.1842984048,137.79,50.47448,16.55464,53.1199514006,0.8044800000000001,0.23464000000000002,0.838,49.67,16.32,52.282418651,137.61
2020-10-02 00:30:00,46.81408,14.26744,48.939942076,0.81408,0.23744,0.848,46.0,14.03,48.092004533,137.35,46.924080000000004,20.13744,51.0625672445,0.81408,0.23744,0.848,46.11,19.9,50.2209328866,137.27,48.15408,15.18744,50.4923138151,0.81408,0.23744,0.848,47.34,14.95,49.6445173206,137.38,48.28408,15.33744,50.661518406,0.81408,0.23744,0.848,47.47,15.1,49.8137621546,137.22
2020-10-02 01:00:00,45.884,10.7045,47.1161095195,0.804,0.23450000000000001,0.8375,45.08,10.47,46.2798800776,136.02,46.394,29.2245,54.8313289667,0.804,0.23450000000000001,0.8375,45.59,28.99,54.0265508801,135.9,47.204,11.8145,48.6600454814,0.804,0.23450000000000001,0.8375,46.4,11.58,47.8231784807,136.04,47.344,11.8245,48.7982903005,0.804,0.23450000000000001,0.8375,46.54,11.59,47.9614397198,135.85
2020-10-02 01:30:00,45.9224,10.88695,47.1952593177,0.8124,0.23695000000000002,0.8462500000000001,45.11,10.65,46.3501305284,136.34,46.4124,29.496950000000002,54.9925534328,0.8124,0.23695000000000002,0.8462500000000001,45.6,29.26,54.1803248421,136.25,47.2424,12.01695,48.7468095886,0.8124,0.23695000000000002,0.8462500000000001,46.43,11.78,47.901078276,136.35,47.3624,11.99695,48.8582003666,0.8124,0.23695000000000002,0.8462500000000001,46.55,11.76,48.0124994142,136.19
2020-10-02 02:00:00,46.92512,10.63191,48.1144925907,0.79512,0.23191000000000003,0.82825,46.13,10.4,47.2878092113,136.12,47.45512,29.19191,55.7149533219,0.79512,0.23191000000000003,0.82825,46.66,28.96,54.9166386444,136.02,48.25512,11.75191,49.6655211879,0.79512,0.23191000000000003,0.82825,47.46,11.52,48.838120357,136.15,48.40512,11.74191,49.8089157949,0.79512,0.23191000000000003,0.82825,47.61,11.51,48.9815495876,135.98
2020-10-02 02:30:00,46.40584,10.91212,47.6715465346,0.7958400000000001,0.23212000000000002,0.8290000000000001,45.61,10.68,46.8437242328,136.12,46.90584,29.44212,55.3804681833,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.11,29.21,54.5834791856,136.02,47.72584,12.02212,49.2167367163,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.93,11.79,48.3883147051,136.15,47.87584,12.02212,49.3622064438,0.7958400000000001,0.23212000000000002,0.8290000000000001,47.08,11.79,48.5338078045,135.9
2020-10-02 03:00:00,45.712,11.071,47.0335410638,0.792,0.231,0.8250000000000001,44.92,10.84,46.2094362658,136.41,46.212,29.681,54.9227703689,0.792,0.231,0.8250000000000001,45.42,29.45,54.13205058,136.31,47.012,12.201,48.5694610326,0.792,0.231,0.8250000000000001,46.22,11.97,47.7448353228,136.44,47.172,12.191,48.7218438177,0.792,0.231,0.8250000000000001,46.38,11.96,47.8972441796,136.24
2020-10-02 03:30:00,45.00976,11.32618,46.4129383755,0.80976,0.23618000000000003,0.8435,44.2,11.09,45.5700351108,136.59,45.50976,29.98618,54.5005435409,0.80976,0.23618000000000003,0.8435,44.7,29.75,53.6949951113,136.46,46.29976,12.45618,47.9460550645,0.80976,0.23618000000000003,0.8435,45.49,12.22,47.1027440814,136.62,46.45976,12.45618,48.1005792008,0.80976,0.23618000000000003,0.8435,45.65,12.22,47.2572840946,136.4
2020-10-02 04:00:00,44.69424,11.29457,46.0992668126,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.89,11.06,45.2620779461,136.59,45.19424,29.95457,54.2198818983,0.8042400000000001,0.23457000000000003,0.8377500000000001,44.39,29.72,53.4205063623,136.46,45.95424,12.43457,47.6068346465,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.15,12.2,46.7692473747,136.62,46.16424,12.42457,47.8069764204,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.36,12.19,46.9694123872,136.4
2020-10-02 04:30:00,44.93152,11.05961,46.272631899,0.82152,0.23961000000000002,0.8557500000000001,44.11,10.82,45.4176672673,136.16,45.43152,29.61961,54.2341617992,0.82152,0.23961000000000002,0.8557500000000001,44.61,29.38,53.415695259,136.02,46.19152,12.18961,47.7728281753,0.82152,0.23961000000000002,0.8557500000000001,45.37,11.95,46.9173677864,136.2,46.40152,12.18961,47.975906977,0.82152,0.23961000000000002,0.8557500000000001,45.58,11.95,47.1204721963,135.97
2020-10-02 05:00:00,45.07616,10.97513,46.3930348098,0.8061600000000001,0.23513,0.8397500000000001,44.27,10.74,45.5541490975,136.04,45.57616,29.49513,54.2876510273,0.8061600000000001,0.23513,0.8397500000000001,44.77,29.26,53.4836470335,136.02,46.31616,12.08513,47.8668679178,0.8061600000000001,0.23513,0.8397500000000001,45.51,11.85,47.0274664425,136.05,46.54616,12.08513,48.0894518357,0.8061600000000001,0.23513,0.8397500000000001,45.74,11.85,47.250080423200004,135.85
2020-10-02 05:30:00,46.0772,10.31835,47.2183937313,0.8172,0.23835,0.8512500000000001,45.26,10.08,46.3688904331,134.87,46.6072,28.55835,54.660867598,0.8172,0.23835,0.8512500000000001,45.79,28.32,53.8400083581,134.78,47.3272,11.40835,48.6827927461,0.8172,0.23835,0.8512500000000001,46.51,11.17,47.8325098652,134.92,47.5772,11.41835,48.928199196,0.8172,0.23835,0.8512500000000001,46.76,11.18,48.0779575273,134.72
2020-10-02 06:00:00,48.22496,9.66478,49.18388699,0.8049600000000001,0.23478000000000002,0.8385,47.42,9.43,48.3485397918,134.48,48.80496,27.78478,56.1597553436,0.8049600000000001,0.23478000000000002,0.8385,48.0,27.55,55.3443989939,134.38,49.51496,10.73478,50.6652421829,0.8049600000000001,0.23478000000000002,0.8385,48.71,10.5,49.8288480702,134.52,49.77496,10.75478,50.9235891886,0.8049600000000001,0.23478000000000002,0.8385,48.97,10.52,50.0872368972,134.33
2020-10-02 06:30:00,53.82872,10.81296,54.9040180752,0.7987200000000001,0.23296000000000003,0.8320000000000001,53.03,10.58,54.0751079518,134.48,54.06872,18.40296,57.1147565801,0.7987200000000001,0.23296000000000003,0.8320000000000001,53.27,18.17,56.2835837523,134.38,55.20872,11.46296,56.386188167,0.7987200000000001,0.23296000000000003,0.8320000000000001,54.41,11.23,55.5568267632,134.6,55.49872,11.63296,56.7047941536,0.7987200000000001,0.23296000000000003,0.8320000000000001,54.7,11.4,55.8753076054,134.33
2020-10-02 07:00:00,59.2296,11.3803,60.3129898467,0.7896000000000001,0.2303,0.8225,58.44,11.15,59.4941686218,136.43,59.1596,11.3203,60.2329433471,0.7896000000000001,0.2303,0.8225,58.37,11.09,59.4141818087,136.33,60.7596,12.5603,62.0442594303,0.7896000000000001,0.2303,0.8225,59.97,12.33,61.2244215979,136.45,61.0296,12.5703,62.3107094988,0.7896000000000001,0.2303,0.8225,60.24,12.34,61.4909196549,136.25
2020-10-02 07:30:00,64.33272,9.79121,65.0735480504,0.7927200000000001,0.23121000000000003,0.8257500000000001,63.54,9.56,64.2551569915,136.51,64.25272,9.73121,64.9854481824,0.7927200000000001,0.23121000000000003,0.8257500000000001,63.46,9.5,64.1671380069,136.33,65.96272,10.94121,66.8639701638,0.7927200000000001,0.23121000000000003,0.8257500000000001,65.17,10.71,66.0441746106,136.53,66.23272,10.94121,67.13034541,0.7927200000000001,0.23121000000000003,0.8257500000000001,65.44,10.71,66.310615289,136.25
2020-10-02 08:00:00,67.60128,8.58079,68.143693873,0.7912800000000001,0.23079000000000002,0.82425,66.81,8.35,67.3297749885,136.3,67.52128,8.50079,68.0542921752,0.7912800000000001,0.23079000000000002,0.82425,66.73,8.27,67.2405071367,136.21,69.30128,9.720790000000001,69.9797196898,0.7912800000000001,0.23079000000000002,0.82425,68.51,9.49,69.1641540106,136.32,69.58128,9.68079,70.2514926636,0.7912800000000001,0.23079000000000002,0.82425,68.79,9.45,69.4360612362,136.11
2020-10-02 08:30:00,69.60024,7.72632,70.0277761235,0.8102400000000001,0.23632000000000003,0.844,68.79,7.49,69.1965620533,136.07,69.50024,7.65632,69.9206878971,0.8102400000000001,0.23632000000000003,0.844,68.69,7.42,69.0895976251,135.97,71.36024,8.83632,71.9052460117,0.8102400000000001,0.23632000000000003,0.844,70.55,8.6,71.0722343816,136.13,71.61024,8.80632,72.1496898455,0.8102400000000001,0.23632000000000003,0.844,70.8,8.57,71.3167925527,135.91
2020-10-02 09:00:00,70.51784,7.10437,70.8748039247,0.83784,0.24437000000000003,0.87275,69.68,6.86,70.0168693959,135.81,70.41784,7.02437,70.7673227144,0.83784,0.24437000000000003,0.87275,69.58,6.78,69.9095472736,135.73,72.28784,8.20437,72.7519312387,0.83784,0.24437000000000003,0.87275,71.45,7.96,71.8920308518,135.84,72.54784,8.17437,73.0069134642,0.83784,0.24437000000000003,0.87275,71.71,7.93,72.1471343852,135.63
2020-10-02 09:30:00,72.46872,6.34921,72.7463253097,0.8887200000000001,0.25921,0.9257500000000001,71.58,6.09,71.8386003483,135.5,72.35872,6.27921,72.6306604559,0.8887200000000001,0.25921,0.9257500000000001,71.47,6.02,71.7230876357,135.41,74.27872,7.42921,74.6493228775,0.8887200000000001,0.25921,0.9257500000000001,73.39,7.17,73.7394127994,135.53,74.52872,7.39921,74.8951160855,0.8887200000000001,0.25921,0.9257500000000001,73.64,7.14,73.9853309785,135.3
2020-10-02 10:00:00,73.04976,6.09993,73.3040011327,0.9597600000000001,0.27993,0.99975,72.09,5.82,72.3245497739,136.28,72.95976,6.02993,73.2085147716,0.9597600000000001,0.27993,0.99975,72.0,5.75,72.2292357706,136.2,74.84976,7.18993,75.1942927719,0.9597600000000001,0.27993,0.99975,73.89,6.91,74.2123992336,136.3,75.14976,7.13993,75.4881780709,0.9597600000000001,0.27993,0.99975,74.19,6.86,74.5064809262,136.07
2020-10-02 10:30:00,73.26952,6.48611,73.5560479088,1.04952,0.30611000000000005,1.09325,72.22,6.18,72.4839347718,136.53,73.17952,6.40611,73.4593792021,1.04952,0.30611000000000005,1.09325,72.13,6.1,72.3874775082,136.46,75.06952,7.59611,75.452857601,1.04952,0.30611000000000005,1.09325,74.02,7.29,74.378118422,136.56,75.38952,7.55611,75.7672391219,1.04952,0.30611000000000005,1.09325,74.34,7.25,74.6926910748,136.32
2020-10-02 11:00:00,72.84568,6.42124,73.1281438148,1.13568,0.33124000000000003,1.183,71.71,6.09,71.9681332258,135.94,72.75568,6.35124,73.0323710542,1.13568,0.33124000000000003,1.183,71.62,6.02,71.8725594368,135.85,74.62568,7.50124,75.0017380932,1.13568,0.33124000000000003,1.183,73.49,7.17,73.8389395915,135.97,74.95568,7.47124,75.3271092728,1.13568,0.33124000000000003,1.183,73.82,7.14,74.164492852,135.7
2020-10-02 11:30:00,73.628,6.26525,73.8940846182,1.218,0.35525,1.26875,72.41,5.91,72.6507825147,135.94,73.538,6.18525,73.7976609491,1.218,0.35525,1.26875,72.32,5.83,72.5546090886,135.77,75.438,7.34525,75.7947527311,1.218,0.35525,1.26875,74.22,6.99,74.548430567,135.88,75.758,7.30525,76.1094031087,1.218,0.35525,1.26875,74.54,6.95,74.8633027591,135.7
2020-10-02 12:00:00,73.3768,6.3749,73.6532017515,0.9768,0.2849,1.0175,72.4,6.09,72.655681815,136.14,73.2668,6.2949,73.5367238069,0.9768,0.2849,1.0175,72.29,6.01,72.5393975713,136.03,75.1968,7.4749,75.5674060707,0.9768,0.2849,1.0175,74.22,7.19,74.5674493328,136.16,75.4668,7.4249,75.8311746068,0.9768,0.2849,1.0175,74.49,7.14,74.8314085127,135.9
2020-10-02 12:30:00,73.7908,6.2369,74.0539066238,1.3608,0.39690000000000003,1.4175,72.43,5.84,72.6650569394,136.04,73.7108,6.1569,73.9674891709,1.3608,0.39690000000000003,1.4175,72.35,5.76,72.5789232491,135.92,75.6008,7.3169,75.9540518093,1.3608,0.39690000000000003,1.4175,74.24,6.92,74.5618132827,136.08,75.9108,7.2669,76.2578349565,1.3608,0.39690000000000003,1.4175,74.55,6.87,74.8658760718,135.8
2020-10-02 13:00:00,73.32416,6.86788,73.6450963432,1.36416,0.39788,1.421,71.96,6.47,72.2502768161,136.58,73.22416,6.79788,73.5390289588,1.36416,0.39788,1.421,71.86,6.4,72.1444356829,136.49,75.11416,7.9878800000000005,75.537694295,1.36416,0.39788,1.421,73.75,7.59,74.1395346627,136.6,75.43416,7.93788,75.8506587565,1.36416,0.39788,1.421,74.07,7.54,74.4527803376,136.34
2020-10-02 13:30:00,72.22016,7.32713,72.5908971185,1.19016,0.34713000000000005,1.23975,71.03,6.98,71.3721325168,135.51,72.14016,7.23713,72.5022671057,1.19016,0.34713000000000005,1.23975,70.95,6.89,71.2837611241,135.43,74.01016,8.40713,74.4861303738,1.19016,0.34713000000000005,1.23975,72.82,8.06,73.2646981841,135.53,74.30016,8.35713,74.7686792572,1.19016,0.34713000000000005,1.23975,73.11,8.01,73.5474826218,135.27
2020-10-02 14:00:00,71.58896,7.66053,71.9976590853,1.09896,0.32053000000000004,1.14475,70.49,7.34,70.8711203524,135.83,71.48896,7.57053,71.8886940093,1.09896,0.32053000000000004,1.14475,70.39,7.25,70.7623812488,135.75,73.34896,8.75053,73.8690849298,1.09896,0.32053000000000004,1.14475,72.25,8.43,72.7401361011,135.83,73.65896,8.70053,74.171029456,1.09896,0.32053000000000004,1.14475,72.56,8.38,73.0423028115,135.59
2020-10-02 14:30:00,70.47584,8.13712,70.9440395354,1.15584,0.33712000000000003,1.204,69.32,7.8,69.757454082,135.98,70.39584,8.03712,70.853155097,1.15584,0.33712000000000003,1.204,69.24,7.7,69.6668328547,135.88,72.22584,9.23712,72.8141219105,1.15584,0.33712000000000003,1.204,71.07,8.9,71.6250996509,136.02,72.51584,9.17712,73.0942308421,1.15584,0.33712000000000003,1.204,71.36,8.84,71.9054601543,135.76
2020-10-02 15:00:00,69.61368,8.72024,70.157729644,1.30368,0.38024,1.358,68.31,8.34,68.8172340333,136.44,69.53368,8.64024,70.0684408389,1.30368,0.38024,1.358,68.23,8.26,68.7281638049,136.35,71.33368,9.85024,72.0105626308,1.30368,0.38024,1.358,70.03,9.47,70.6674026691,136.45,71.65368,9.79024,72.3194210209,1.30368,0.38024,1.358,70.35,9.41,70.9765496485,136.24
2020-10-02 15:30:00,68.4524,9.69195,69.1351210353,1.1724,0.34195000000000003,1.22125,67.28,9.35,67.9265846337,136.3,68.3824,9.60195,69.0532408621,1.1724,0.34195000000000003,1.22125,67.21,9.26,67.8449091679,136.16,70.1324,10.81195,70.9609173599,1.1724,0.34195000000000003,1.22125,68.96,10.47,69.7502867378,136.33,70.4824,10.78195,71.3023082064,1.1724,0.34195000000000003,1.22125,69.31,10.44,70.0918661472,136.09
2020-10-02 16:00:00,70.15488,9.36184,70.7767704547,1.03488,0.30184,1.078,69.12,9.06,69.7112472991,135.58,70.08488,9.27184,70.6955261781,1.03488,0.30184,1.078,69.05,8.97,69.6301902913,135.5,71.85488,10.45184,72.6110510818,1.03488,0.30184,1.078,70.82,10.15,71.543657301,135.62,72.22488,10.45184,72.977217338,1.03488,0.30184,1.078,71.19,10.15,71.9099339452,135.4
2020-10-02 16:30:00,71.2492,9.3756,71.8634147254,0.9792000000000001,0.2856,1.02,70.27,9.09,70.8554937884,135.27,71.1692,9.2856,71.7723999599,0.9792000000000001,0.2856,1.02,70.19,9.0,70.7646528996,135.18,72.9592,10.4756,73.7074152308,0.9792000000000001,0.2856,1.02,71.98,10.19,72.6977062912,135.32,73.3392,10.4556,74.080752075,0.9792000000000001,0.2856,1.02,72.36,10.17,73.0711878924,135.1
2020-10-02 17:00:00,72.5068,9.21615,73.0901735329,0.9468000000000001,0.27615,0.9862500000000001,71.56,8.94,72.1162755555,136.26,72.4368,9.14615,73.0119309022,0.9468000000000001,0.27615,0.9862500000000001,71.49,8.87,72.0381634969,136.19,74.2668,10.34615,74.984000974,0.9468000000000001,0.27615,0.9862500000000001,73.32,10.07,74.008292103,136.3,74.6568,10.34615,75.3702899428,0.9468000000000001,0.27615,0.9862500000000001,73.71,10.07,74.3946839499,136.1
2020-10-02 17:30:00,73.22312,9.39216,73.8230179009,0.9331200000000001,0.27216,0.972,72.29,9.12,72.8630118785,135.97,73.17312,9.31216,73.7632822914,0.9331200000000001,0.27216,0.972,72.24,9.04,72.8034284907,135.88,74.96312,10.53216,75.6993775034,0.9331200000000001,0.27216,0.972,74.03,10.26,74.7375976333,136.0,75.40312,10.52216,76.133739937,0.9331200000000001,0.27216,0.972,74.47,10.25,75.1720918959,135.79
2020-10-02 18:00:00,73.38632,9.76226,74.0327878946,0.79632,0.23226000000000002,0.8295,72.59,9.53,73.2129018685,136.08,73.32632,9.68226,73.9627971581,0.79632,0.23226000000000002,0.8295,72.53,9.45,73.1430338447,136.01,75.12632,10.90226,75.9132612252,0.79632,0.23226000000000002,0.8295,74.33,10.67,75.0919289937,136.11,75.57632,10.90226,76.3586237294,0.79632,0.23226000000000002,0.8295,74.78,10.67,75.5373900794,135.92
2020-10-02 18:30:00,73.8708,9.70065,74.5050179724,0.7908000000000001,0.23065000000000002,0.8237500000000001,73.08,9.47,73.6910259123,136.08,73.8108,9.62065,74.4351469607,0.7908000000000001,0.23065000000000002,0.8237500000000001,73.02,9.39,73.621277495,136.01,75.6208,10.86065,76.3967218607,0.7908000000000001,0.23065000000000002,0.8237500000000001,74.83,10.63,75.5812529666,136.11,76.0808,10.84065,76.8492538745,0.7908000000000001,0.23065000000000002,0.8237500000000001,75.29,10.61,76.0339148012,135.82
2020-10-02 19:00:00,74.29832,9.43701,74.895243591,0.77832,0.22701000000000002,0.8107500000000001,73.52,9.21,74.0946320593,135.79,74.23832,9.347010000000001,74.8244261746,0.77832,0.22701000000000002,0.8107500000000001,73.46,9.12,74.023955582,135.69,76.05832,10.56701,76.7888646977,0.77832,0.22701000000000002,0.8107500000000001,75.28,10.34,75.9868014855,135.81,76.49832,10.55701,77.223334705,0.77832,0.22701000000000002,0.8107500000000001,75.72,10.33,76.4213798619,135.6
2020-10-02 19:30:00,73.32144,9.93667,73.9916953067,0.81144,0.23667000000000002,0.8452500000000001,72.51,9.7,73.1559300399,136.4,73.24144,9.86667,73.9030426313,0.81144,0.23667000000000002,0.8452500000000001,72.43,9.63,73.0673784941,136.31,75.08144,11.10667,75.8984897805,0.81144,0.23667000000000002,0.8452500000000001,74.27,10.87,75.0612403308,136.44,75.49144,11.09667,76.3026447665,0.81144,0.23667000000000002,0.8452500000000001,74.68,10.86,75.4655020523,136.21
2020-10-02 20:00:00,70.59992,10.97331,71.4476188292,0.7999200000000001,0.23331000000000002,0.83325,69.8,10.74,70.6214386713,137.2,70.53992,10.89331,71.3760780399,0.7999200000000001,0.23331000000000002,0.83325,69.74,10.66,70.550004961,137.09,72.32992,12.16331,73.3455072746,0.7999200000000001,0.23331000000000002,0.83325,71.53,11.93,72.5180377561,137.21,72.69992,12.14331,73.7071119076,0.7999200000000001,0.23331000000000002,0.83325,71.9,11.91,72.8797509601,136.98
2020-10-02 20:30:00,67.17672,11.86821,68.2170515235,0.8167200000000001,0.23821000000000003,0.8507500000000001,66.36,11.63,67.3714071398,135.27,67.11672,11.78821,68.1440826379,0.8167200000000001,0.23821000000000003,0.8507500000000001,66.3,11.55,67.2985326735,135.18,68.83672,12.99821,70.0531761133,0.8167200000000001,0.23821000000000003,0.8507500000000001,68.02,12.76,69.2064881351,135.29,69.18672,13.01821,70.4008239722,0.8167200000000001,0.23821000000000003,0.8507500000000001,68.37,12.78,69.5541896653,135.06
2020-10-02 21:00:00,65.16808,12.32569,66.3234595363,0.80808,0.23569,0.8417500000000001,64.36,12.09,65.4857060739,135.15,65.10808,12.25569,66.2515208781,0.80808,0.23569,0.8417500000000001,64.3,12.02,65.4138395143,135.05,66.76808,13.46569,68.1124167393,0.80808,0.23569,0.8417500000000001,65.96,13.23,67.2737281559,135.18,67.13808,13.50569,68.4830303686,0.80808,0.23569,0.8417500000000001,66.33,13.27,67.6443774456,134.94
2020-10-02 21:30:00,62.536,13.178,63.9093966487,0.8160000000000001,0.23800000000000002,0.85,61.72,12.94,63.0618902349,135.77,62.476,13.098,63.834224206100004,0.8160000000000001,0.23800000000000002,0.85,61.66,12.86,62.9867859158,135.68,64.096,14.348,65.6822831515,0.8160000000000001,0.23800000000000002,0.85,63.28,14.11,64.8340227041,135.79,64.436,14.348,66.0141136425,0.8160000000000001,0.23800000000000002,0.85,63.62,14.11,65.1659151704,135.55
2020-10-02 22:00:00,59.40976,14.12618,61.0660997989,0.80976,0.23618000000000003,0.8435,58.6,13.89,60.2236838794,135.65,59.35976,14.04618,60.998985892,0.80976,0.23618000000000003,0.8435,58.55,13.81,60.1566172586,135.56,60.93976,15.29618,62.8301477911,0.80976,0.23618000000000003,0.8435,60.13,15.06,61.987260788,135.69,61.23976,15.32618,63.1284404864,0.80976,0.23618000000000003,0.8435,60.43,15.09,62.2855761794,135.43
