Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-02 22:30:00,55.71744,15.24842,57.7663174579,0.81744,0.23842000000000002,0.8515,54.9,15.01,56.914937406600004,135.92,55.67744,15.17842,57.7092865893,0.81744,0.23842000000000002,0.8515,54.86,14.94,56.857921172,135.82,57.16744,16.43842,59.4839293276,0.81744,0.23842000000000002,0.8515,56.35,16.2,58.6324355626,135.94,57.48744,16.48842,59.8052986938,0.81744,0.23842000000000002,0.8515,56.67,16.25,58.953807341,135.69
2020-10-02 23:00:00,52.17712,16.54541,54.7375779841,0.8071200000000001,0.23541,0.8407500000000001,51.37,16.31,53.897059289,137.32,52.13712,16.47541,54.6783176091,0.8071200000000001,0.23541,0.8407500000000001,51.33,16.24,53.8377794862,137.22,53.55712,17.79541,56.4361738583,0.8071200000000001,0.23541,0.8407500000000001,52.75,17.56,55.5960079502,137.33,53.85712,17.83541,56.7335105961,0.8071200000000001,0.23541,0.8407500000000001,53.05,17.6,55.8933135536,137.09
2020-10-02 23:30:00,48.21328,17.59429,51.3232833026,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.41,17.36,50.4883917351,137.86,48.18328,17.52429,51.2711342917,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.38,17.29,50.4361824487,137.76,49.49328,18.85429,52.9629022672,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.69,18.62,52.1288835484,137.89,49.83328,18.90429,53.298480053,0.8032800000000001,0.23429000000000003,0.8367500000000001,49.03,18.67,52.4643669551,137.65
2020-10-03 00:00:00,45.07152,18.22086,48.6152409667,0.7915200000000001,0.23086,0.8245,44.28,17.99,47.7949631237,136.85,45.06152,18.00086,48.5239275559,0.7915200000000001,0.23086,0.8245,44.27,17.77,47.7033101577,136.76,46.27152,19.01086,50.0246575306,0.7915200000000001,0.23086,0.8245,45.48,18.78,49.2048656131,136.86,46.62152,19.20086,50.4206222874,0.7915200000000001,0.23086,0.8245,45.83,18.97,49.6009052337,136.6
2020-10-03 00:30:00,43.32808,18.29569,47.0324865286,0.80808,0.23569,0.8417500000000001,42.52,18.06,46.1964717267,136.97,43.31808,18.21569,46.9922059182,0.80808,0.23569,0.8417500000000001,42.51,17.98,46.1560451079,136.87,44.48808,19.54569,48.5924197757,0.80808,0.23569,0.8417500000000001,43.68,19.31,47.7579155743,137.01,44.87808,19.58569,48.9657157332,0.80808,0.23569,0.8417500000000001,44.07,19.35,48.1309401529,136.73
2020-10-03 01:00:00,42.214,18.4545,46.0715787254,0.804,0.23450000000000001,0.8375,41.41,18.22,45.241093046,136.58,42.214,18.3745,46.0395921599,0.804,0.23450000000000001,0.8375,41.41,18.14,45.2089338516,136.48,43.334,19.7045,47.603601505,0.804,0.23450000000000001,0.8375,42.53,19.47,46.7747987703,136.61,43.744,19.7245,47.9853460574,0.804,0.23450000000000001,0.8375,42.94,19.49,47.1561629058,136.35
2020-10-03 01:30:00,41.93144,18.50667,45.8338575178,0.81144,0.23667000000000002,0.8452500000000001,41.12,18.27,44.9960809405,136.2,41.93144,18.43667,45.8056378753,0.81144,0.23667000000000002,0.8452500000000001,41.12,18.2,44.9677039663,136.11,43.03144,19.75667,47.350088046,0.81144,0.23667000000000002,0.8452500000000001,42.22,19.52,46.5140709893,136.24,43.44144,19.78667,47.7354272942,0.81144,0.23667000000000002,0.8452500000000001,42.63,19.55,46.8990341052,135.97
2020-10-03 02:00:00,42.55424,18.10457,46.2454191987,0.8042400000000001,0.23457000000000003,0.8377500000000001,41.75,17.87,45.4136477284,135.84,42.55424,18.02457,46.2141587142,0.8042400000000001,0.23457000000000003,0.8377500000000001,41.75,17.79,45.382227799,135.78,43.68424,19.34457,47.7757806097,0.8042400000000001,0.23457000000000003,0.8377500000000001,42.88,19.11,46.945569546,135.86,44.08424,19.36457,48.1498368394,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.28,19.13,47.3192909922,135.59
2020-10-03 02:30:00,42.02624,18.30807,45.8409235909,0.8162400000000001,0.23807000000000003,0.8502500000000001,41.21,18.07,44.9976554945,136.09,42.01624,18.22807,45.799857638,0.8162400000000001,0.23807000000000003,0.8502500000000001,41.2,17.99,44.9564244575,136.0,43.15624,19.55807,47.3812109708,0.8162400000000001,0.23807000000000003,0.8502500000000001,42.34,19.32,46.5396390188,136.11,43.52624,19.588070000000002,47.7307663343,0.8162400000000001,0.23807000000000003,0.8502500000000001,42.71,19.35,46.8888750132,135.85
2020-10-03 03:00:00,41.1012,18.6566,45.1373167678,0.8112,0.2366,0.845,40.29,18.42,44.3010214329,136.44,41.1012,18.5766,45.1043092065,0.8112,0.2366,0.845,40.29,18.34,44.2678178816,136.37,42.2312,19.9166,46.6920251114,0.8112,0.2366,0.845,41.42,19.68,45.8575926102,136.46,42.5812,19.9366,47.0173012092,0.8112,0.2366,0.845,41.77,19.7,46.1824956017,136.21
2020-10-03 03:30:00,40.33696,18.88828,44.5402903381,0.81696,0.23828000000000002,0.851,39.52,18.65,43.6995755128,136.44,40.32696,18.81828,44.5015883424,0.81696,0.23828000000000002,0.851,39.51,18.58,43.6606974292,136.37,41.42696,20.14828,46.0667580995,0.81696,0.23828000000000002,0.851,40.61,19.91,45.2280908286,136.46,41.81696,20.17828,46.4308208779,0.81696,0.23828000000000002,0.851,41.0,19.94,45.591705386,136.21
2020-10-03 04:00:00,39.78904,18.95597,44.0737620673,0.8090400000000001,0.23597,0.8427500000000001,38.98,18.72,43.2420952314,136.68,39.78904,18.86597,44.0351283428,0.8090400000000001,0.23597,0.8427500000000001,38.98,18.63,43.2032093715,136.61,40.87904,20.21597,45.6046198796,0.8090400000000001,0.23597,0.8427500000000001,40.07,19.98,44.7750522054,136.7,41.24904,20.24597,45.9497834833,0.8090400000000001,0.23597,0.8427500000000001,40.44,20.01,45.1197706111,136.45
2020-10-03 04:30:00,39.2696,18.95905,43.6067318319,0.8196,0.23905,0.8537500000000001,38.45,18.72,42.7649494329,136.59,39.2796,18.89905,43.589689917,0.8196,0.23905,0.8537500000000001,38.46,18.66,42.7477157284,136.47,40.3196,20.22905,45.1096952779,0.8196,0.23905,0.8537500000000001,39.5,19.99,44.2701942621,136.59,40.7496,20.25905,45.5077906194,0.8196,0.23905,0.8537500000000001,39.93,20.02,44.6677210075,136.34
2020-10-03 05:00:00,39.31736,18.78548,43.5746377633,0.8073600000000001,0.23548000000000002,0.841,38.51,18.55,42.7448546611,136.59,39.32736,18.70548,43.5492391047,0.8073600000000001,0.23548000000000002,0.841,38.52,18.47,42.7192146463,136.47,40.37736,20.04548,45.0794018261,0.8073600000000001,0.23548000000000002,0.841,39.57,19.81,44.2517909242,136.67,40.79736,20.08548,45.4736307084,0.8073600000000001,0.23548000000000002,0.841,39.99,19.85,44.6455216119,136.42
2020-10-03 05:30:00,40.13296,18.63003,44.246270986,0.82296,0.24003000000000002,0.8572500000000001,39.31,18.39,43.3989423834,136.7,40.15296,18.55003,44.2308015953,0.82296,0.24003000000000002,0.8572500000000001,39.33,18.31,43.3832340888,136.6,41.21296,19.89003,45.7615708358,0.82296,0.24003000000000002,0.8572500000000001,40.39,19.65,44.9163066157,136.67,41.62296,19.91003,46.1397886185,0.82296,0.24003000000000002,0.8572500000000001,40.8,19.67,45.2940272001,136.42
2020-10-03 06:00:00,40.74072,18.61646,44.7926204754,0.8107200000000001,0.23646000000000003,0.8445,39.93,18.38,43.9571302521,136.29,40.74072,18.53646,44.7594304639,0.8107200000000001,0.23646000000000003,0.8445,39.93,18.3,43.9237395949,136.18,41.81072,19.86646,46.2905232186,0.8107200000000001,0.23646000000000003,0.8445,41.0,19.63,45.4569785622,136.3,42.25072,19.90646,46.7053582606,0.8107200000000001,0.23646000000000003,0.8445,41.44,19.67,45.8713690661,136.04
2020-10-03 06:30:00,43.21336,17.66723,46.6853884889,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.4,17.43,45.8428282286,135.53,43.21336,17.59723,46.6589432602,0.8133600000000001,0.23723000000000002,0.8472500000000001,42.4,17.36,45.816259122700004,135.43,44.33336,18.88723,48.1889433995,0.8133600000000001,0.23723000000000002,0.8472500000000001,43.52,18.65,47.3477866431,135.55,44.75336,18.92723,48.5911850726,0.8133600000000001,0.23723000000000002,0.8472500000000001,43.94,18.69,47.7497612559,135.29
2020-10-03 07:00:00,45.69736,16.44548,48.5664753034,0.8073600000000001,0.23548000000000002,0.841,44.89,16.21,47.7271013157,134.71,45.70736,16.37548,48.5522306738,0.8073600000000001,0.23548000000000002,0.841,44.9,16.14,47.7127823544,134.61,46.86736,17.62548,50.0720179202,0.8073600000000001,0.23548000000000002,0.841,46.06,17.39,49.2334814938,134.74,47.29736,17.67548,50.4922058956,0.8073600000000001,0.23548000000000002,0.841,46.49,17.44,49.6535366313,134.47
2020-10-03 07:30:00,47.89688,15.91534,50.4718650443,0.80688,0.23534000000000002,0.8405,47.09,15.68,49.6319503949,133.86,47.87688,15.85534,50.4339909689,0.80688,0.23534000000000002,0.8405,47.07,15.62,49.5940450054,133.77,49.10688,17.07534,51.9908924664,0.80688,0.23534000000000002,0.8405,48.3,16.84,51.1514965568,133.89,49.51688,17.13534,52.3979129532,0.80688,0.23534000000000002,0.8405,48.71,16.9,51.558453235100004,133.63
2020-10-03 08:00:00,49.811840000000004,15.58387,52.1926853914,0.8018400000000001,0.23387000000000002,0.83525,49.01,15.35,51.3575953487,133.68,49.77184,15.50387,52.1306631644,0.8018400000000001,0.23387000000000002,0.83525,48.97,15.27,51.2955534135,133.6,51.09184,16.73387,53.7624266543,0.8018400000000001,0.23387000000000002,0.83525,50.29,16.5,52.9276307802,133.71,51.44184,16.77387,54.1075375282,0.8018400000000001,0.23387000000000002,0.83525,50.64,16.54,53.2727059572,133.44
2020-10-03 08:30:00,53.57952,17.90611,56.4924219587,0.80952,0.23611000000000001,0.84325,52.77,17.67,55.6498140159,135.34,53.53952,17.97611,56.4767273535,0.80952,0.23611000000000001,0.84325,52.73,17.74,55.6341666604,135.27,54.39952,6.16611,54.7478646959,0.80952,0.23611000000000001,0.84325,53.59,5.93,53.9170937644,135.39,55.26952,19.05611,58.4624252778,0.80952,0.23611000000000001,0.84325,54.46,18.82,57.6201700796,135.13
2020-10-03 09:00:00,56.66424,18.49457,59.6060837018,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.86,18.26,58.7687604089,136.64,56.61424,18.42457,59.5368537165,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.81,18.19,58.699507664,136.54,57.36424,3.03457,57.4444483468,0.8042400000000001,0.23457000000000003,0.8377500000000001,56.56,2.8,56.6292645193,136.66,58.40424,19.84457,61.6835651407,0.8042400000000001,0.23457000000000003,0.8377500000000001,57.6,19.61,60.8466276798,136.41
2020-10-03 09:30:00,59.41264,17.84702,62.0352957166,0.81264,0.23702,0.8465,58.6,17.61,61.1888233258,136.77,59.34264,17.77702,61.9481344533,0.81264,0.23702,0.8465,58.53,17.54,61.101657097,136.65,60.16264,2.37702,60.209579602,0.81264,0.23702,0.8465,59.35,2.14,59.3885687654,136.8,61.20264,19.18702,64.1397293372,0.81264,0.23702,0.8465,60.39,18.95,63.2934009198,136.55
2020-10-03 10:00:00,61.2124,17.18695,63.5794712471,0.8124,0.23695000000000002,0.8462500000000001,60.4,16.95,62.7332647006,136.23,61.1324,17.11695,63.4835435925,0.8124,0.23695000000000002,0.8462500000000001,60.32,16.88,62.6373434941,136.12,61.9424,1.79695,61.9684592923,0.8124,0.23695000000000002,0.8462500000000001,61.13,1.56,61.1499018805,136.25,63.0424,18.496950000000002,65.6999342242,0.8124,0.23695000000000002,0.8462500000000001,62.23,18.26,64.8536853232,135.99
2020-10-03 10:30:00,62.50888,17.09759,64.8049972044,0.8488800000000001,0.24759000000000003,0.8842500000000001,61.66,16.85,63.9208737425,136.23,62.41888,17.01759,64.6971015569,0.8488800000000001,0.24759000000000003,0.8842500000000001,61.57,16.77,63.8129908404,136.12,63.22888,1.7075900000000002,63.2519338018,0.8488800000000001,0.24759000000000003,0.8842500000000001,62.38,1.46,62.3970832652,136.25,64.34888,18.40759,66.9299464131,0.8488800000000001,0.24759000000000003,0.8842500000000001,63.5,18.16,66.0457084147,135.99
2020-10-03 11:00:00,63.504,16.86325,65.7048492622,0.834,0.24325000000000002,0.86875,62.67,16.62,64.8363578558,136.34,63.434,16.79325,65.6192471883,0.834,0.24325000000000002,0.86875,62.6,16.55,64.7507721962,136.25,64.234,1.4732500000000002,64.2508927686,0.834,0.24325000000000002,0.86875,63.4,1.23,63.4119302655,136.35,65.404,18.17325,67.8818844138,0.834,0.24325000000000002,0.86875,64.57,17.93,67.0132061612,136.11
2020-10-03 11:30:00,64.13744,16.68967,66.2733452789,0.78744,0.22967,0.82025,63.35,16.46,65.4534498709,136.21,64.06744,16.61967,66.1879921063,0.78744,0.22967,0.82025,63.28,16.39,65.3681153163,136.14,64.86744,1.3096700000000001,64.8806597351,0.78744,0.22967,0.82025,64.08,1.08,64.0891004774,136.26,66.03744,17.98967,68.4439311295,0.78744,0.22967,0.82025,65.25,17.76,67.6238131134,136.01
2020-10-03 12:00:00,64.86512,16.62191,66.9609713539,0.79512,0.23191000000000003,0.82825,64.07,16.39,66.1331762431,136.53,64.77512,16.53191,66.8514788113,0.79512,0.23191000000000003,0.82825,63.98,16.3,66.0237108924,136.41,65.59512,1.18191,65.6057671174,0.79512,0.23191000000000003,0.82825,64.8,0.9500000000000001,64.8069633604,136.56,66.78512,17.91191,69.1454175869,0.79512,0.23191000000000003,0.82825,65.99,17.68,68.3173660207,136.3
2020-10-03 12:30:00,65.41376,16.49068,67.4603774389,0.8937600000000001,0.26068,0.931,64.52,16.23,66.530018037,136.35,65.33376,16.41068,67.363273479,0.8937600000000001,0.26068,0.931,64.44,16.15,66.4329443876,136.28,66.14376,1.06068,66.1522639749,0.8937600000000001,0.26068,0.931,65.25,0.8,65.2549040303,136.38,67.34376,17.78068,69.6515225404,0.8937600000000001,0.26068,0.931,66.45,17.52,68.7208330858,136.14
2020-10-03 13:00:00,65.98832,16.43326,68.0037529159,0.8683200000000001,0.25326000000000004,0.9045000000000001,65.12,16.18,67.099976155,136.61,65.89832,16.35326,67.8971110685,0.8683200000000001,0.25326000000000004,0.9045000000000001,65.03,16.1,66.9933645968,136.5,66.72832,0.9832600000000001,66.735563909,0.8683200000000001,0.25326000000000004,0.9045000000000001,65.86,0.73,65.8640455788,136.65,67.90832,17.72326,70.1830027161,0.8683200000000001,0.25326000000000004,0.9045000000000001,67.04,17.47,69.2788748465,136.42
2020-10-03 13:30:00,65.416,16.91425,67.5673361104,0.906,0.26425000000000004,0.9437500000000001,64.51,16.65,66.6240392051,136.9,65.336,16.84425,67.4723769706,0.906,0.26425000000000004,0.9437500000000001,64.43,16.58,66.5291011513,136.8,66.186,1.39425,66.2006837507,0.906,0.26425000000000004,0.9437500000000001,65.28,1.13,65.2897794452,136.94,67.326,18.22425,69.7489323507,0.906,0.26425000000000004,0.9437500000000001,66.42,17.96,68.8053631631,136.72
2020-10-03 14:00:00,63.92632,17.34726,66.2382202225,0.91632,0.26726,0.9545,63.01,17.08,65.2838915813,136.9,63.82632,17.27726,66.1233910039,0.91632,0.26726,0.9545,62.91,17.01,65.1690739538,136.8,64.69632,1.8472600000000001,64.7226868343,0.91632,0.26726,0.9545,63.78,1.58,63.7995673967,136.94,65.78632,18.68726,68.3889873112,0.91632,0.26726,0.9545,64.87,18.42,67.4345111942,136.72
2020-10-03 14:30:00,62.85024,17.64132,65.2791608356,0.9302400000000001,0.27132,0.969,61.92,17.37,64.3102114753,136.99,62.76024,17.57132,65.1736067085,0.9302400000000001,0.27132,0.969,61.83,17.3,64.2046641608,136.89,63.61024,2.11132,63.6452693057,0.9302400000000001,0.27132,0.969,62.68,1.8399999999999999,62.707001204,137.04,64.68024,18.98132,67.4078923821,0.9302400000000001,0.27132,0.969,63.75,18.71,66.4388937295,136.72
2020-10-03 15:00:00,62.54144,17.64292,64.9823387037,0.90144,0.26292000000000004,0.9390000000000001,61.64,17.38,64.043375926,136.99,62.44144,17.56292,64.8643938398,0.90144,0.26292000000000004,0.9390000000000001,61.54,17.3,63.9254378163,136.89,63.30144,2.09292,63.3360294003,0.90144,0.26292000000000004,0.9390000000000001,62.4,1.83,62.4268283673,137.04,64.37144,18.98292,67.1120968187,0.90144,0.26292000000000004,0.9390000000000001,63.47,18.72,66.1731010306,136.82
2020-10-03 15:30:00,62.24888,17.93509,64.7810968922,0.90888,0.26509000000000005,0.9467500000000001,61.34,17.67,63.8343520371,137.12,62.16888,17.86509,64.6848597522,0.90888,0.26509000000000005,0.9467500000000001,61.26,17.6,63.7381173239,137.01,63.00888,2.36509,63.0532521728,0.90888,0.26509000000000005,0.9467500000000001,62.1,2.1,62.1354971011,137.14,64.08888,19.27509,66.9246862836,0.90888,0.26509000000000005,0.9467500000000001,63.18,19.01,65.9779698081,136.92
2020-10-03 16:00:00,62.07176,17.96468,64.6191389373,0.94176,0.27468000000000004,0.981,61.13,17.69,63.6381410791,137.0,61.99176,17.89468,64.5228477378,0.94176,0.27468000000000004,0.981,61.05,17.62,63.5418515626,136.87,62.81176,2.42468,62.858541721899996,0.94176,0.27468000000000004,0.981,61.87,2.15,61.9073452831,137.05,63.90176,19.32468,66.75985461490001,0.94176,0.27468000000000004,0.981,62.96,19.05,65.7789031529,136.81
2020-10-03 16:30:00,62.97608,17.72969,65.4242199775,0.8560800000000001,0.24969000000000002,0.89175,62.12,17.48,64.5325096366,136.69,62.89608,17.65969,65.3282598135,0.8560800000000001,0.24969000000000002,0.89175,62.04,17.41,64.4365556187,136.58,63.70608,2.26969,63.7464988973,0.8560800000000001,0.24969000000000002,0.89175,62.85,2.02,62.8824530374,136.72,64.84608,19.06969,67.5919164402,0.8560800000000001,0.24969000000000002,0.89175,63.99,18.82,66.7001686655,136.51
2020-10-03 17:00:00,64.5556,17.40955,66.861931789,0.8556,0.24955000000000002,0.8912500000000001,63.7,17.16,65.9708693288,136.37,64.4856,17.32955,66.773541995,0.8556,0.24955000000000002,0.8912500000000001,63.63,17.08,65.8824961579,136.29,65.2756,2.00955,65.3065252985,0.8556,0.24955000000000002,0.8912500000000001,64.42,1.76,64.4440377382,136.4,66.4756,18.73955,69.0664616841,0.8556,0.24955000000000002,0.8912500000000001,65.62,18.49,68.1752484411,136.21
2020-10-03 17:30:00,65.70208,17.50144,67.9931152279,0.8620800000000001,0.25144,0.898,64.84,17.25,67.0953657118,136.37,65.63208,17.43144,67.907474004,0.8620800000000001,0.25144,0.898,64.77,17.18,67.0097403368,136.29,66.40208,2.10144,66.4353240257,0.8620800000000001,0.25144,0.898,65.54,1.85,65.5661048103,136.4,67.65208,18.82144,70.2214392618,0.8620800000000001,0.25144,0.898,66.79,18.57,69.3235097207,136.21
2020-10-03 18:00:00,66.3088,17.5459,68.5909291689,0.8088000000000001,0.2359,0.8425,65.5,17.31,67.7486981425,136.11,66.2488,17.4559,68.5099404922,0.8088000000000001,0.2359,0.8425,65.44,17.22,67.6677323397,136.03,66.9888,2.1959,67.0247812548,0.8088000000000001,0.2359,0.8425,66.18,1.96,66.2090175127,136.15,68.2988,18.8659,70.856532968,0.8088000000000001,0.2359,0.8425,67.49,18.63,70.0141200045,135.95
2020-10-03 18:30:00,66.80944,17.61317,69.0921488345,0.79944,0.23317000000000002,0.8327500000000001,66.01,17.38,68.2596842946,136.75,66.75944,17.53317,69.0234371744,0.79944,0.23317000000000002,0.8327500000000001,65.96,17.3,68.1909935402,136.65,67.49944,2.10317,67.5321976865,0.79944,0.23317000000000002,0.8327500000000001,66.7,1.87,66.7262084941,136.77,68.82944,18.93317,71.385970169,0.79944,0.23317000000000002,0.8327500000000001,68.03,18.7,70.5533195534,136.56
2020-10-03 19:00:00,67.81152,17.50086,70.0334373385,0.7915200000000001,0.23086,0.8245,67.02,17.27,69.2093440223,136.92,67.75152,17.42086,69.9553773877,0.7915200000000001,0.23086,0.8245,66.96,17.19,69.1313076688,136.82,68.49152,2.00086,68.5207395804,0.7915200000000001,0.23086,0.8245,67.7,1.77,67.7231341567,136.94,69.86152,18.83086,72.3549118239,0.7915200000000001,0.23086,0.8245,69.07,18.6,71.5305871638,136.73
2020-10-03 19:30:00,66.69312,17.81716,69.0320465132,0.8131200000000001,0.23716,0.847,65.88,17.58,68.1852682036,137.11,66.63312,17.72716,68.9508874678,0.8131200000000001,0.23716,0.847,65.82,17.49,68.1041298307,136.99,67.37312,2.25716,67.4109195146,0.8131200000000001,0.23716,0.847,66.56,2.02,66.5906449886,137.15,68.71312,19.13716,71.3282815789,0.8131200000000001,0.23716,0.847,67.9,18.9,70.4813450496,136.92
2020-10-03 20:00:00,64.34256,18.77408,67.0256003867,0.80256,0.23408,0.836,63.54,18.54,66.1896003916,137.65,64.29256,18.68408,66.9524317467,0.80256,0.23408,0.836,63.49,18.45,66.1164321481,137.55,65.03256,3.11408,65.1070760701,0.80256,0.23408,0.836,64.23,2.88,64.2945355376,137.67,66.29256,20.12408,69.2797380711,0.80256,0.23408,0.836,65.49,19.89,68.4437886152,137.47
2020-10-03 20:30:00,61.962,19.27975,64.8922044938,0.8220000000000001,0.23975000000000002,0.8562500000000001,61.14,19.04,64.0360929476,137.16,61.902,19.20975,64.8141350252,0.8220000000000001,0.23975000000000002,0.8562500000000001,61.08,18.97,63.9580120079,137.05,62.672,3.7197500000000003,62.7822914846,0.8220000000000001,0.23975000000000002,0.8562500000000001,61.85,3.48,61.9478240134,137.2,63.852,20.65975,67.111125561,0.8220000000000001,0.23975000000000002,0.8562500000000001,63.03,20.42,66.2552435661,136.98
2020-10-03 21:00:00,59.40264,19.78702,62.6114989395,0.81264,0.23702,0.8465,58.59,19.55,61.7656101727,137.36,59.36264,19.72702,62.554602915,0.81264,0.23702,0.8465,58.55,19.49,61.7086914462,137.24,60.08264,4.16702,60.2269680878,0.81264,0.23702,0.8465,59.27,3.93,59.4001498315,137.38,61.25264,21.18702,64.8133915441,0.81264,0.23702,0.8465,60.44,20.95,63.9679302463,137.16
2020-10-03 21:30:00,57.26672,20.71821,60.8992729444,0.8167200000000001,0.23821000000000003,0.8507500000000001,56.45,20.48,60.0502531219,137.36,57.23672,20.64821,60.8472735015,0.8167200000000001,0.23821000000000003,0.8507500000000001,56.42,20.41,59.9982041398,137.24,57.93672,5.10821,58.1614763719,0.8167200000000001,0.23821000000000003,0.8507500000000001,57.12,4.87,57.3272300046,137.38,59.10672,22.11821,63.1095837632,0.8167200000000001,0.23821000000000003,0.8507500000000001,58.29,21.88,62.2612118417,137.16
2020-10-03 22:00:00,54.89944,21.38317,58.9167927807,0.79944,0.23317000000000002,0.8327500000000001,54.1,21.15,58.087283462,136.87,54.86944,21.29317,58.8562191664,0.79944,0.23317000000000002,0.8327500000000001,54.07,21.06,58.0266188917,136.78,55.52944,5.87317,55.8391693398,0.79944,0.23317000000000002,0.8327500000000001,54.73,5.64,55.0198373316,136.91,56.67944,22.77317,61.0833544475,0.79944,0.23317000000000002,0.8327500000000001,55.88,22.54,60.2546761671,136.73
2020-10-03 22:30:00,52.25704,21.91247,56.6652854141,0.7970400000000001,0.23247,0.83025,51.46,21.68,55.8404333794,136.87,52.26704,21.84247,56.6474797856,0.7970400000000001,0.23247,0.83025,51.47,21.61,55.8225133795,136.78,52.85704,6.40247,53.2433873797,0.7970400000000001,0.23247,0.83025,52.06,6.17,52.4243502583,136.91,54.02704,23.31247,58.8420963993,0.7970400000000001,0.23247,0.83025,53.23,23.08,58.018266951,136.73
2020-10-03 23:00:00,49.36368,22.48149,54.2419606556,0.79368,0.23149000000000003,0.8267500000000001,48.57,22.25,53.4238467353,137.42,49.38368,22.40149,54.2270652402,0.79368,0.23149000000000003,0.8267500000000001,48.59,22.17,53.4087726876,137.33,49.95368,6.85149,50.4213552055,0.79368,0.23149000000000003,0.8267500000000001,49.16,6.62,49.6037296985,137.43,51.09368,23.91149,56.4120863819,0.79368,0.23149000000000003,0.8267500000000001,50.3,23.68,55.5952551932,137.27
2020-10-03 23:30:00,46.52536,23.12198,51.9541632812,0.7953600000000001,0.23198000000000002,0.8285,45.73,22.89,51.1388795341,137.18,46.54536,23.05198,51.9409695659,0.7953600000000001,0.23198000000000002,0.8285,45.75,22.82,51.1254819048,137.09,47.10536,7.55198,47.7068898866,0.7953600000000001,0.23198000000000002,0.8285,46.31,7.32,46.8849496107,137.21,48.17536,24.55198,54.0709259496,0.7953600000000001,0.23198000000000002,0.8285,47.38,24.32,53.2571760423,137.01
2020-10-04 00:00:00,44.43792,23.40981,50.2269642539,0.7879200000000001,0.22981000000000001,0.8207500000000001,43.65,23.18,49.4230199401,137.76,44.45792,23.32981,50.2074365544,0.7879200000000001,0.22981000000000001,0.8207500000000001,43.67,23.1,49.4032276274,137.65,45.04792,7.71981,45.7046011115,0.7879200000000001,0.22981000000000001,0.8207500000000001,44.26,7.49,44.8892826853,137.8,46.05792,24.85981,52.3387251274,0.7879200000000001,0.22981000000000001,0.8207500000000001,45.27,24.63,51.5364899853,137.61
2020-10-04 00:30:00,42.41952,23.57611,48.5309039661,0.80952,0.23611000000000001,0.84325,41.61,23.34,47.7089897189,137.68,42.44952,23.50611,48.5231795698,0.80952,0.23611000000000001,0.84325,41.64,23.27,47.7009695918,137.65,42.99952,7.87611,43.7148925306,0.80952,0.23611000000000001,0.84325,42.19,7.64,42.8761670395,137.69,43.99952,25.02611,50.6188101595,0.80952,0.23611000000000001,0.84325,43.19,24.79,49.7987971742,137.61
2020-10-04 01:00:00,41.28944,23.88317,47.699304657,0.79944,0.23317000000000002,0.8327500000000001,40.49,23.65,46.8909650146,138.03,41.32944,23.81317,47.6989483759,0.79944,0.23317000000000002,0.8327500000000001,40.53,23.58,46.8902687132,137.9,41.85944,8.12317,42.6403401483,0.79944,0.23317000000000002,0.8327500000000001,41.06,7.89,41.8111910856,138.03,42.84944,25.34317,49.7830370102,0.79944,0.23317000000000002,0.8327500000000001,42.05,25.11,48.9766740398,137.82
2020-10-04 01:30:00,41.18192,23.79681,47.5629971833,0.8119200000000001,0.23681000000000002,0.8457500000000001,40.37,23.56,46.7419565273,137.5,41.22192,23.72681,47.562676557,0.8119200000000001,0.23681000000000002,0.8457500000000001,40.41,23.49,46.7412900977,137.41,41.76192,8.12681,42.5453052976,0.8119200000000001,0.23681000000000002,0.8457500000000001,40.95,7.89,41.7031725412,137.51,42.74192,25.25681,49.646532373,0.8119200000000001,0.23681000000000002,0.8457500000000001,41.93,25.02,48.8275055681,137.31
2020-10-04 02:00:00,41.841120000000004,23.75366,48.1135707078,0.80112,0.23366,0.8345,41.04,23.52,47.3019238509,137.61,41.86112,23.67366,48.0915329913,0.80112,0.23366,0.8345,41.06,23.44,47.2795642958,137.41,42.41112,8.07366,43.1727586037,0.80112,0.23366,0.8345,41.61,7.84,42.3421503941,137.63,43.40112,25.20366,50.1884617681,0.80112,0.23366,0.8345,42.6,24.97,49.3787494779,137.39
2020-10-04 02:30:00,41.64048,23.46639,47.797500293,0.8104800000000001,0.23639000000000002,0.8442500000000001,40.83,23.23,46.9757575777,137.61,41.67048,23.39639,47.7893290229,0.8104800000000001,0.23639000000000002,0.8442500000000001,40.86,23.16,46.9672779709,137.41,42.22048,7.76639,42.9288451401,0.8104800000000001,0.23639000000000002,0.8442500000000001,41.41,7.53,42.0890603364,137.63,43.19048,24.92639,49.8672485812,0.8104800000000001,0.23639000000000002,0.8442500000000001,42.38,24.69,49.0475330674,137.39
2020-10-04 03:00:00,41.13112,23.65366,47.4474937573,0.80112,0.23366,0.8345,40.33,23.42,46.6369520874,137.95,41.16112,23.583660000000002,47.4386637528,0.80112,0.23366,0.8345,40.36,23.35,46.6278039371,137.85,41.72112,7.86366,42.4557299154,0.80112,0.23366,0.8345,40.92,7.63,41.6252723715,137.98,42.68112,25.11366,49.5214491211,0.80112,0.23366,0.8345,41.88,24.88,48.7129223102,137.8
2020-10-04 03:30:00,40.34448,24.11464,47.0020523892,0.8044800000000001,0.23464000000000002,0.838,39.54,23.88,46.1916226171,138.17,40.38448,24.04464,47.0005418862,0.8044800000000001,0.23464000000000002,0.838,39.58,23.81,46.1897445327,138.08,40.93448,8.31464,41.7703829429,0.8044800000000001,0.23464000000000002,0.838,40.13,8.08,40.9353551347,138.2,41.89448,25.57464,49.0837006103,0.8044800000000001,0.23464000000000002,0.838,41.09,25.34,48.2752907811,138.02
2020-10-04 04:00:00,39.51256,23.67408,46.0619632843,0.80256,0.23408,0.836,38.71,23.44,45.2537037158,138.17,39.54256,23.44408,45.9699786643,0.80256,0.23408,0.836,38.74,23.21,45.1607318364,137.98,40.14256,9.40408,41.2293808345,0.80256,0.23408,0.836,39.34,9.17,40.3946097889,138.2,41.03256,25.27408,48.19180532,0.80256,0.23408,0.836,40.23,25.04,47.3862269019,138.02
2020-10-04 04:30:00,38.85824,19.25282,43.366275997,0.7982400000000001,0.23282000000000003,0.8315,38.06,19.02,42.547902416,135.6,38.88824,19.18282,43.3621470115,0.7982400000000001,0.23282000000000003,0.8315,38.09,18.95,42.5435141943,135.47,39.87824,20.50282,44.8401567063,0.7982400000000001,0.23282000000000003,0.8315,39.08,20.27,44.0240763674,135.62,40.35824,20.56282,45.2947800773,0.7982400000000001,0.23282000000000003,0.8315,39.56,20.33,44.4781125948,135.43
2020-10-04 05:00:00,38.9368,19.19365,43.4104894532,0.7668,0.22365000000000002,0.7987500000000001,38.17,18.97,42.6240518956,136.08,38.9468,19.12365,43.3885609298,0.7668,0.22365000000000002,0.7987500000000001,38.18,18.9,42.6019060606,136.02,39.9568,20.44365,44.8830557289,0.7668,0.22365000000000002,0.7987500000000001,39.19,20.22,44.0988038387,136.09,40.4068,20.49365,45.3067233042,0.7668,0.22365000000000002,0.7987500000000001,39.64,20.27,44.5219327972,135.93
2020-10-04 05:30:00,39.20832,19.26701,43.6864971308,0.77832,0.22701000000000002,0.8107500000000001,38.43,19.04,42.8880694366,136.72,39.23832,19.19701,43.6826161003,0.77832,0.22701000000000002,0.8107500000000001,38.46,18.97,42.8839422162,136.59,40.26832,20.52701,45.1984041219,0.77832,0.22701000000000002,0.8107500000000001,39.49,20.3,44.4021407142,136.75,40.70832,20.58701,45.6178944929,0.77832,0.22701000000000002,0.8107500000000001,39.93,20.36,44.821138986,136.53
2020-10-04 06:00:00,39.6148,19.12015,43.9876404807,0.7548,0.22015,0.7862500000000001,38.86,18.9,43.2123778564,136.41,39.6248,19.05015,43.9662710502,0.7548,0.22015,0.7862500000000001,38.87,18.83,43.1908068922,136.32,40.6548,20.38015,45.4770631974,0.7548,0.22015,0.7862500000000001,39.9,20.16,44.7038656047,136.43,41.1148,20.43015,45.9109769888,0.7548,0.22015,0.7862500000000001,40.36,20.21,45.1372761695,136.28
2020-10-04 06:30:00,41.12896,18.91428,45.269651408,0.7689600000000001,0.22428,0.801,40.36,18.69,44.477474074,136.27,41.14896,18.83428,45.2544695273,0.7689600000000001,0.22428,0.801,40.38,18.61,44.4620793486,136.14,42.21896,20.15428,46.7828556824,0.7689600000000001,0.22428,0.801,41.45,19.93,45.992471123,136.3,42.64896,20.20428,47.1926553544,0.7689600000000001,0.22428,0.801,41.88,19.98,46.4018835825,136.1
2020-10-04 07:00:00,42.432,18.35225,46.2307225129,0.762,0.22225000000000003,0.7937500000000001,41.67,18.13,45.4432151151,135.85,42.422,18.28225,46.1937955689,0.762,0.22225000000000003,0.7937500000000001,41.66,18.06,45.4061581727,135.75,43.542,19.59225,47.7468535514,0.762,0.22225000000000003,0.7937500000000001,42.78,19.37,46.9608911755,135.88,43.952,19.63225,48.137340434,0.762,0.22225000000000003,0.7937500000000001,43.19,19.41,47.3510739055,135.68
2020-10-04 07:30:00,43.90064,17.81477,47.3775497737,0.7706400000000001,0.22477000000000003,0.8027500000000001,43.13,17.59,46.5790188819,134.61,43.91064,17.73477,47.3567985844,0.7706400000000001,0.22477000000000003,0.8027500000000001,43.14,17.51,46.5581324797,134.52,45.02064,19.02477,48.8753506337,0.7706400000000001,0.22477000000000003,0.8027500000000001,44.25,18.8,48.0780875244,134.66,45.48064,19.06477,49.3148463443,0.7706400000000001,0.22477000000000003,0.8027500000000001,44.71,18.84,48.5173134046,134.47
2020-10-04 08:00:00,45.73792,17.37106,48.9255664397,0.75792,0.22106,0.7895000000000001,44.98,17.15,48.1385801619,134.52,45.74792,17.30106,48.9101100127,0.75792,0.22106,0.7895000000000001,44.99,17.08,48.1230350248,134.43,46.87792,18.57106,50.4224518746,0.75792,0.22106,0.7895000000000001,46.12,18.35,49.6364472943,134.55,47.35792,18.63106,50.8909518819,0.75792,0.22106,0.7895000000000001,46.6,18.41,50.1047712299,134.33
2020-10-04 08:30:00,48.99176,16.34218,51.6455166985,0.7617600000000001,0.22218000000000002,0.7935,48.23,16.12,50.8526036698,134.27,48.99176,16.27218,51.6234093203,0.7617600000000001,0.22218000000000002,0.7935,48.23,16.05,50.830457405,134.19,50.21176,17.51218,53.1779774968,0.7617600000000001,0.22218000000000002,0.7935,49.45,17.29,52.3855571699,134.32,50.68176,17.57218,53.6416098439,0.7617600000000001,0.22218000000000002,0.7935,49.92,17.35,52.8491144675,134.11
2020-10-04 09:00:00,51.96704,15.46122,54.2182863087,0.8270400000000001,0.24122000000000002,0.8615,51.14,15.22,53.3567990044,133.64,51.94704,15.39122,54.1791898966,0.8270400000000001,0.24122000000000002,0.8615,51.12,15.15,53.3176978123,133.54,53.22704,16.60122,55.7558812382,0.8270400000000001,0.24122000000000002,0.8615,52.4,16.36,54.8945316038,133.69,53.68704,16.65122,56.2099759069,0.8270400000000001,0.24122000000000002,0.8615,52.86,16.41,55.3486016084,133.48
2020-10-04 09:30:00,55.86928,17.56854,58.5664583653,0.98928,0.28854,1.0305,54.88,17.28,57.536186874,134.97,55.86928,17.62854,58.5844848936,0.98928,0.28854,1.0305,54.88,17.34,57.5542352916,134.86,56.65928,7.38854,57.1389931085,0.98928,0.28854,1.0305,55.67,7.1,56.1209310329,134.99,57.69928,18.69854,60.6534608299,0.98928,0.28854,1.0305,56.71,18.41,59.6234198952,134.79
2020-10-04 10:00:00,58.13208,18.49394,61.0029879748,1.04208,0.30394000000000004,1.0855,57.09,18.19,59.9178120428,136.15,58.15208,18.44394,61.006912158,1.04208,0.30394000000000004,1.0855,57.11,18.14,59.921713093,136.05,58.71208,3.12394,58.7951302324,1.04208,0.30394000000000004,1.0855,57.67,2.8200000000000003,57.7389062938,136.16,60.06208,19.86394,63.2615962986,1.04208,0.30394000000000004,1.0855,59.02,19.56,62.176796315,135.97
2020-10-04 10:30:00,60.61544,17.81242,63.1784288555,1.10544,0.32242000000000004,1.1515,59.51,17.49,62.0269312476,136.15,60.60544,17.74242,63.1491316255,1.10544,0.32242000000000004,1.1515,59.5,17.42,61.9976322129,136.16,61.18544,2.40242,61.2325868296,1.10544,0.32242000000000004,1.1515,60.08,2.08,60.1159945439,136.16,62.59544,19.16242,65.4628707669,1.10544,0.32242000000000004,1.1515,61.49,18.84,64.3114740929,136.09
2020-10-04 11:00:00,61.67312,17.61091,64.1382715823,1.20312,0.35091000000000006,1.25325,60.47,17.26,62.8850419416,136.49,61.67312,17.550910000000002,64.1218229027,1.20312,0.35091000000000006,1.25325,60.47,17.2,62.8686002707,136.39,62.25312,2.17091,62.2909608207,1.20312,0.35091000000000006,1.25325,61.05,1.82,61.0771225583,136.5,63.67312,18.95091,66.4334494089,1.20312,0.35091000000000006,1.25325,62.47,18.6,65.180218625,136.33
2020-10-04 11:30:00,62.7136,17.1598,65.0188769589,1.2336,0.3598,1.2850000000000001,61.48,16.8,63.734059968,136.57,62.6936,17.0898,64.9811414566,1.2336,0.3598,1.2850000000000001,61.46,16.73,63.696346049,136.39,63.3236,1.6998000000000002,63.3464098193,1.2336,0.3598,1.2850000000000001,62.09,1.34,62.104457972,136.59,64.6936,18.4798,67.2812372731,1.2336,0.3598,1.2850000000000001,63.46,18.12,65.9962574696,136.33
2020-10-04 12:00:00,63.01784,17.19812,65.3224577753,1.46784,0.42812000000000006,1.529,61.55,16.77,63.7936940457,136.68,62.99784,17.12812,65.2847634552,1.46784,0.42812000000000006,1.529,61.53,16.7,63.7560263818,136.54,63.65784,1.71812,63.6810217396,1.46784,0.42812000000000006,1.529,62.19,1.29,62.2033777218,136.72,64.99784,18.51812,67.5843175078,1.46784,0.42812000000000006,1.529,63.53,18.09,66.0553480045,136.49
2020-10-04 12:30:00,63.94696,17.09328,66.1920985798,1.6569600000000002,0.48328000000000004,1.726,62.29,16.61,64.4665510168,136.32,63.91696,17.02328,66.1450666157,1.6569600000000002,0.48328000000000004,1.726,62.26,16.54,64.419556037,136.23,64.57696,1.70328,64.5994189262,1.6569600000000002,0.48328000000000004,1.726,62.92,1.22,62.9318266063,136.35,65.92696,18.41328,68.4500762249,1.6569600000000002,0.48328000000000004,1.726,64.27,17.93,66.7241920146,136.16
2020-10-04 13:00:00,65.02328,17.05054,67.2216323534,2.09328,0.6105400000000001,2.1805,62.93,16.44,65.0419749085,136.32,64.99328,16.98054,67.1748850676,2.09328,0.6105400000000001,2.1805,62.9,16.37,64.995283675,136.23,65.65328,1.65054,65.6740242185,2.09328,0.6105400000000001,2.1805,63.56,1.04,63.5685079265,136.35,67.03328,18.36054,69.5023025277,2.09328,0.6105400000000001,2.1805,64.94,17.75,67.3221070674,136.16
2020-10-04 13:30:00,65.16288,17.01959,67.348848347,1.95288,0.56959,2.03425,63.21,16.45,65.3154392162,136.79,65.12288,16.95959,67.2950012442,1.95288,0.56959,2.03425,63.17,16.39,65.261634978,136.67,65.80288,1.51959,65.8204236545,1.95288,0.56959,2.03425,63.85,0.9500000000000001,63.8570669543,136.81,67.15288,18.33959,69.6121386948,1.95288,0.56959,2.03425,65.2,17.77,67.5781984075,136.59
2020-10-04 14:00:00,64.60864,17.51877,66.9416437277,2.01864,0.58877,2.10275,62.59,16.93,64.8392859307,137.56,64.55864,17.44877,66.875089332,2.01864,0.58877,2.10275,62.54,16.86,64.772765882,137.46,65.26864,1.83877,65.2945360851,2.01864,0.58877,2.10275,63.25,1.25,63.2623505728,137.6,66.56864,18.85877,69.1884169306,2.01864,0.58877,2.10275,64.55,18.27,67.085731717,137.38
2020-10-04 14:30:00,63.946,17.62925,66.3316016056,1.506,0.43925000000000003,1.56875,62.44,17.19,64.7630272609,136.19,63.906,17.55925,66.2744603642,1.506,0.43925000000000003,1.56875,62.4,17.12,64.7059069946,136.08,64.606,2.24925,64.6451418249,1.506,0.43925000000000003,1.56875,63.1,1.81,63.1259542502,136.22,65.906,18.91925,68.5677683505,1.506,0.43925000000000003,1.56875,64.4,18.48,66.9990328288,136.02
2020-10-04 15:00:00,63.88008,17.54419,66.2454770046,1.42008,0.41419000000000006,1.47925,62.46,17.13,64.7664149077,136.19,63.84008,17.45419,66.1831138808,1.42008,0.41419000000000006,1.47925,62.42,17.04,64.7040802423,136.08,64.54008,2.14419,64.5756879728,1.42008,0.41419000000000006,1.47925,63.12,1.73,63.1437035658,136.22,65.83008,18.82419,68.4686027458,1.42008,0.41419000000000006,1.47925,64.41,18.41,66.9893737842,136.02
2020-10-04 15:30:00,62.66968,18.25324,65.2738045605,1.75968,0.51324,1.833,60.91,17.74,63.4408046922,136.45,62.62968,18.18324,65.2158495598,1.75968,0.51324,1.833,60.87,17.67,63.382850993,136.35,63.33968,2.83324,63.4030150024,1.75968,0.51324,1.833,61.58,2.32,61.6236870043,136.49,64.59968,19.57324,67.499854668,1.75968,0.51324,1.833,62.84,19.06,65.6669566829,136.27
2020-10-04 16:00:00,62.17792,18.03481,64.7406217707,1.62792,0.47481000000000007,1.69575,60.55,17.56,63.0448737012,136.45,62.12792,17.95481,64.67034595289999,1.62792,0.47481000000000007,1.69575,60.5,17.48,62.9746012294,136.35,62.83792,2.5748100000000003,62.8906498334,1.62792,0.47481000000000007,1.69575,61.21,2.1,61.2460129315,136.49,64.07792,19.33481,66.9314179535,1.62792,0.47481000000000007,1.69575,62.45,18.86,65.2357425036,136.27
2020-10-04 16:30:00,61.9508,18.33565,64.6072571896,1.8708,0.5456500000000001,1.94875,60.08,17.79,62.6585229638,136.45,61.8908,18.26565,64.5298775341,1.8708,0.5456500000000001,1.94875,60.02,17.72,62.5811377333,136.35,62.6508,2.86565,62.7163032278,1.8708,0.5456500000000001,1.94875,60.78,2.32,60.8242616067,136.49,63.8008,19.64565,66.7569745013,1.8708,0.5456500000000001,1.94875,61.93,19.1,64.8084477518,136.27
2020-10-04 17:00:00,62.81168,18.27049,65.4149673184,1.68168,0.49049000000000004,1.75175,61.13,17.78,63.6632177949,136.28,62.75168,18.19049,65.3350386031,1.68168,0.49049000000000004,1.75175,61.07,17.7,63.5832910441,136.16,63.52168,2.87049,63.5865044083,1.68168,0.49049000000000004,1.75175,61.84,2.38,61.8857818889,136.3,64.68168,19.58049,67.5804358987,1.68168,0.49049000000000004,1.75175,63.0,19.09,65.828778661,136.06
2020-10-04 17:30:00,63.89016,18.11213,66.4078444008,1.31016,0.38213,1.36475,62.58,17.73,65.0431341496,135.73,63.81016,18.03213,66.3090810641,1.31016,0.38213,1.36475,62.5,17.65,64.9443800494,135.65,64.58016,2.81213,64.6413578196,1.31016,0.38213,1.36475,63.27,2.43,63.3166471001,135.74,65.78016,19.41213,68.5846939248,1.31016,0.38213,1.36475,64.47,19.03,67.2199509075,135.5
2020-10-04 18:00:00,64.78688,18.32409,67.3283899589,0.8368800000000001,0.24409000000000003,0.87175,63.95,18.08,66.4566693418,137.33,64.71688,18.25409,67.2419984731,0.8368800000000001,0.24409000000000003,0.87175,63.88,18.01,66.3702832599,137.22,65.51688,2.72409,65.5734872587,0.8368800000000001,0.24409000000000003,0.87175,64.68,2.48,64.7275273744,137.33,66.73688,19.67409,69.5764397585,0.8368800000000001,0.24409000000000003,0.87175,65.9,19.43,68.704693435,137.09
2020-10-04 18:30:00,65.18872,18.60546,67.7918310495,0.73872,0.21546,0.7695000000000001,64.45,18.39,67.0223440354,137.93,65.10872,18.53546,67.6957066397,0.73872,0.21546,0.7695000000000001,64.37,18.32,66.9262228129,137.86,65.91872,2.84546,65.9801052519,0.73872,0.21546,0.7695000000000001,65.18,2.63,65.2330384085,137.94,67.12872,19.98546,70.0405858074,0.73872,0.21546,0.7695000000000001,66.39,19.77,69.2710978692,137.7
2020-10-04 19:00:00,66.88152,18.02336,69.2674470671,0.7315200000000001,0.21336000000000002,0.762,66.15,17.81,68.5056099893,137.57,66.81152,17.93336,69.1764743652,0.7315200000000001,0.21336000000000002,0.762,66.08,17.72,68.4146534012,137.48,67.63152,2.33336,67.6717597407,0.7315200000000001,0.21336000000000002,0.762,66.9,2.12,66.9335820049,137.6,68.86152,19.38336,71.5375676243,0.7315200000000001,0.21336000000000002,0.762,68.13,19.17,70.7756017283,137.37
2020-10-04 19:30:00,67.62624,17.82057,69.9348343221,0.75624,0.22057000000000002,0.7877500000000001,66.87,17.6,69.1473564209,137.4,67.53624,17.75057,69.8299824478,0.75624,0.22057000000000002,0.7877500000000001,66.78,17.53,69.0425180595,137.31,68.37624,2.19057,68.4113206528,0.75624,0.22057000000000002,0.7877500000000001,67.62,1.97,67.6486903051,137.42,69.59624,19.16057,72.1856222863,0.75624,0.22057000000000002,0.7877500000000001,68.84,18.94,71.3979635564,137.19
2020-10-04 20:00:00,65.09112,18.34616,67.6271801098,0.7411200000000001,0.21616000000000002,0.772,64.35,18.13,66.8552122127,136.18,65.00112,18.26616,67.5188729349,0.7411200000000001,0.21616000000000002,0.772,64.26,18.05,66.7469107899,136.08,65.84112,3.00616,65.9097115818,0.7411200000000001,0.21616000000000002,0.772,65.1,2.79,65.1597582868,136.21,67.00112,19.65616,69.8248860164,0.7411200000000001,0.21616000000000002,0.772,66.26,19.44,69.052886978,135.96
2020-10-04 20:30:00,63.13864,18.911270000000002,65.9099688519,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.38,18.69,65.1197397108,136.06,63.05864,18.81127,65.8046803629,0.7586400000000001,0.22127000000000002,0.7902500000000001,62.3,18.59,65.0144453179,135.94,63.88864,3.55127,63.987263105,0.7586400000000001,0.22127000000000002,0.7902500000000001,63.13,3.33,63.2177649083,136.1,65.00864,20.20127,68.0750658043,0.7586400000000001,0.22127000000000002,0.7902500000000001,64.25,19.98,67.2849381363,135.84
2020-10-04 21:00:00,60.43976,19.62868,63.547223915800004,0.7497600000000001,0.21868,0.781,59.69,19.41,62.7665850592,136.6,60.36976,19.52868,63.4498011423,0.7497600000000001,0.21868,0.781,59.62,19.31,62.6691351464,136.49,61.16976,4.14868,61.3102853052,0.7497600000000001,0.21868,0.781,60.42,3.93,60.5476779076,136.62,62.25976,20.93868,65.6864220018,0.7497600000000001,0.21868,0.781,61.51,20.72,64.9060744461,136.37
2020-10-04 21:30:00,59.042,20.05225,62.3542339706,0.762,0.22225000000000003,0.7937500000000001,58.28,19.83,61.5612483629,136.7,58.962,19.97225,62.2527767578,0.762,0.22225000000000003,0.7937500000000001,58.2,19.75,61.4597632602,136.58,59.762,4.57225,59.9366508412,0.762,0.22225000000000003,0.7937500000000001,59.0,4.35,59.1601428328,136.71,60.822,21.39225,64.4743673413,0.762,0.22225000000000003,0.7937500000000001,60.06,21.17,63.6818066641,136.49
2020-10-04 22:00:00,56.656,20.4305,60.2271339701,0.756,0.2205,0.7875000000000001,55.9,20.21,59.4411818523,136.86,56.596,20.3505,60.1435787616,0.756,0.2205,0.7875000000000001,55.84,20.13,59.3575816556,136.77,57.386,4.8905,57.5940099858,0.756,0.2205,0.7875000000000001,56.63,4.67,56.8222298049,136.88,58.396,21.7905,62.3291160394,0.756,0.2205,0.7875000000000001,57.64,21.57,61.5437608536,136.7
2020-10-04 22:30:00,53.25976,21.57868,57.4651326093,0.7497600000000001,0.21868,0.781,52.51,21.36,56.6881795439,137.63,53.20976,21.49868,57.3887776573,0.7497600000000001,0.21868,0.781,52.46,21.28,56.6117478974,137.52,53.98976,5.88868,54.309950626,0.7497600000000001,0.21868,0.781,53.24,5.67,53.5410730188,137.65,54.92976,22.96868,59.5385488117,0.7497600000000001,0.21868,0.781,54.18,22.75,58.7625297277,137.44
2020-10-04 23:00:00,49.3452,22.53735,54.2483263158,0.7452000000000001,0.21735000000000002,0.7762500000000001,48.6,22.32,53.4802991764,138.36,49.3052,22.45735,54.1787349064,0.7452000000000001,0.21735000000000002,0.7762500000000001,48.56,22.24,53.4105907101,138.27,50.0452,6.70735,50.4926785491,0.7452000000000001,0.21735000000000002,0.7762500000000001,49.3,6.49,49.7253466554,138.37,50.9652,23.96735,56.3194946449,0.7452000000000001,0.21735000000000002,0.7762500000000001,50.22,23.75,55.5527758082,138.17
2020-10-04 23:30:00,46.20744,22.75092,51.5046781584,0.7574400000000001,0.22092,0.789,45.45,22.53,50.7277379744,136.89,46.21744,22.82092,51.5446034983,0.7574400000000001,0.22092,0.789,45.46,22.6,50.7678205165,136.78,46.82744,6.83092,47.3230451789,0.7574400000000001,0.22092,0.789,46.07,6.61,46.5417769321,136.91,47.83744,23.99092,53.5162116391,0.7574400000000001,0.22092,0.789,47.08,23.77,52.7403005301,136.69
2020-10-05 00:00:00,44.02048,22.968890000000002,49.6525182369,0.75048,0.21889000000000003,0.7817500000000001,43.27,22.75,48.8861473221,136.49,44.03048,22.87889,49.6198224167,0.75048,0.21889000000000003,0.7817500000000001,43.28,22.66,48.8531882276,136.39,44.62048,6.47889,45.0883937512,0.75048,0.21889000000000003,0.7817500000000001,43.87,6.26,44.3143825411,136.51,45.61048,24.33889,51.6981378027,0.75048,0.21889000000000003,0.7817500000000001,44.86,24.12,50.9332308027,136.28
2020-10-05 00:30:00,42.16824,23.44407,48.2471230527,0.76824,0.22407000000000002,0.80025,41.4,23.22,47.4671296794,137.11,42.19824,23.36407,48.2345439085,0.76824,0.22407000000000002,0.80025,41.43,23.14,47.4542358489,137.0,42.76824,6.82407,43.3092401695,0.76824,0.22407000000000002,0.80025,42.0,6.6,42.5154089713,137.14,43.73824,24.84407,50.30170427,0.76824,0.22407000000000002,0.80025,42.97,24.62,49.5233813466,136.91
2020-10-05 01:00:00,41.23576,23.46043,47.4423827243,0.7557600000000001,0.22043000000000001,0.7872500000000001,40.48,23.24,46.6768465087,137.11,41.24576,23.38043,47.4115726902,0.7557600000000001,0.22043000000000001,0.7872500000000001,40.49,23.16,46.6457468586,137.0,41.81576,6.8404300000000005,42.3715620076,0.7557600000000001,0.22043000000000001,0.7872500000000001,41.06,6.62,41.5902392395,137.14,42.76576,24.87043,49.4716940963,0.7557600000000001,0.22043000000000001,0.7872500000000001,42.01,24.65,48.7079315923,136.91
2020-10-05 01:30:00,40.89232,23.90526,47.3671119095,0.7723200000000001,0.22526000000000002,0.8045,40.12,23.68,46.58708834,137.11,40.91232,23.82526,47.3440697643,0.7723200000000001,0.22526000000000002,0.8045,40.14,23.6,46.5637154875,137.0,41.48232,7.26526,42.1137373721,0.7723200000000001,0.22526000000000002,0.8045,40.71,7.04,41.3142312043,137.14,42.43232,25.31526,49.4101626131,0.7723200000000001,0.22526000000000002,0.8045,41.66,25.09,48.6319205872,136.91
2020-10-05 02:00:00,41.68936,23.96148,48.0848755951,0.75936,0.22148,0.791,40.93,23.74,47.3165140305,137.11,41.71936,23.88148,48.0710940774,0.75936,0.22148,0.791,40.96,23.66,47.3024016304,137.0,42.26936,7.3514800000000005,42.903881561,0.75936,0.22148,0.791,41.51,7.13,42.1178940594,137.14,43.25936,25.37148,50.1506154,0.75936,0.22148,0.791,42.5,25.15,49.3839295723,136.91
2020-10-05 02:30:00,41.83872,23.70421,48.0870883186,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.07,23.48,47.3080891603,137.11,41.84872,23.61421,48.051496122,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.08,23.39,47.2721746908,137.0,42.42872,7.07421,43.0144246499,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.66,6.85,42.2194043066,137.14,43.39872,25.10421,50.1365162069,0.7687200000000001,0.22421000000000002,0.8007500000000001,42.63,24.88,49.3592068413,136.91
2020-10-05 03:00:00,41.3284,23.8712,47.7270451212,0.7584000000000001,0.2212,0.79,40.57,23.65,46.9600617546,137.28,41.3484,23.7912,47.7044167766,0.7584000000000001,0.2212,0.79,40.59,23.57,46.9371175084,137.19,41.9184,7.2212,42.5358435675,0.7584000000000001,0.2212,0.79,41.16,7.0,41.7509951977,137.3,42.8684,25.2912,49.7729295501,0.7584000000000001,0.2212,0.79,42.11,25.07,49.007723881,137.1
2020-10-05 03:30:00,41.39496,23.61603,47.6577337519,0.7749600000000001,0.22603,0.80725,40.62,23.39,46.8729826233,137.28,41.41496,23.52603,47.6305889042,0.7749600000000001,0.22603,0.80725,40.64,23.3,46.8454864421,137.19,41.96496,6.95603,42.5375624732,0.7749600000000001,0.22603,0.80725,41.19,6.73,41.7361833425,137.3,42.94496,25.00603,49.6947796631,0.7749600000000001,0.22603,0.80725,42.17,24.78,48.911729677,137.1
2020-10-05 04:00:00,41.37112,23.10491,47.3857197493,0.77112,0.22491000000000003,0.80325,40.6,22.88,46.6031586912,137.28,41.39112,23.03491,47.3691027312,0.77112,0.22491000000000003,0.80325,40.62,22.81,46.5862694364,137.19,41.97112,6.43491,42.4615470839,0.77112,0.22491000000000003,0.80325,41.2,6.21,41.6653825135,137.3,42.92112,24.50491,49.4238116313,0.77112,0.22491000000000003,0.80325,42.15,24.28,48.6429943568,137.1
2020-10-05 04:30:00,42.10904,22.37722,47.685545238,0.7790400000000001,0.22722,0.8115,41.33,22.15,46.891272109,137.05,42.12904,22.29722,47.6657322513,0.7790400000000001,0.22722,0.8115,41.35,22.07,46.8711787776,136.92,42.69904,5.75722,43.0854221176,0.7790400000000001,0.22722,0.8115,41.92,5.53,42.283179871,137.08,43.66904,23.767220000000002,49.7178619919,0.7790400000000001,0.22722,0.8115,42.89,23.54,48.9252869179,136.84
