Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-05 05:00:00,42.33872,22.29421,47.8497545528,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.57,22.07,47.0653779333,137.05,42.34872,22.21421,47.8213886411,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.58,21.99,47.0367569035,137.02,42.92872,5.66421,43.3007883965,0.7687200000000001,0.22421000000000002,0.8007500000000001,42.16,5.44,42.509518934,137.08,43.89872,23.67421,49.8755033735,0.7687200000000001,0.22421000000000002,0.8007500000000001,43.13,23.45,49.0927632141,136.84
2020-10-05 05:30:00,43.92624,21.59932,48.9494145522,0.78624,0.22932000000000002,0.8190000000000001,43.14,21.37,48.1428759008,136.64,43.94624,21.51932,48.9321279263,0.78624,0.22932000000000002,0.8190000000000001,43.16,21.29,48.1253540247,136.54,44.50624,5.05932,44.7928802133,0.78624,0.22932000000000002,0.8190000000000001,43.72,4.83,43.9859898149,136.66,45.52624,22.95932,50.987928997,0.78624,0.22932000000000002,0.8190000000000001,44.74,22.73,50.1828705835,136.45
2020-10-05 06:00:00,46.5016,20.87505,50.9722131662,0.7716000000000001,0.22505000000000003,0.8037500000000001,45.73,20.65,50.1762433827,136.64,46.4716,20.79505,50.9121175268,0.7716000000000001,0.22505000000000003,0.8037500000000001,45.7,20.57,50.1160144066,136.54,47.1316,4.35505,47.3323798162,0.7716000000000001,0.22505000000000003,0.8037500000000001,46.36,4.13,46.5435978412,136.66,48.0816,22.21505,52.9655426203,0.7716000000000001,0.22505000000000003,0.8037500000000001,47.31,21.99,52.170836681,136.45
2020-10-05 06:30:00,52.854,18.66575,56.0531492341,0.774,0.22575,0.80625,52.08,18.44,55.2481673904,136.16,52.804,18.58575,55.9793937004,0.774,0.22575,0.80625,52.03,18.36,55.1743645183,136.06,53.534,2.27575,53.5823496504,0.774,0.22575,0.80625,52.76,2.05,52.7998115527,136.21,54.514,19.94575,58.0483345072,0.774,0.22575,0.80625,53.74,19.72,57.2439167074,135.97
2020-10-05 07:00:00,58.31544,16.48617,60.6010259291,0.77544,0.22617,0.8077500000000001,57.54,16.26,59.7933039729,135.45,58.23544,16.39617,60.4995939049,0.77544,0.22617,0.8077500000000001,57.46,16.17,59.6918796822,135.36,59.00544,0.7161700000000001,59.0097860449,0.77544,0.22617,0.8077500000000001,58.23,0.49,58.2320616156,135.48,60.07544,17.71617,62.633227369,0.77544,0.22617,0.8077500000000001,59.3,17.49,61.8254809929,135.23
2020-10-05 07:30:00,64.18216,14.16813,65.7273578502,0.7821600000000001,0.22813000000000003,0.8147500000000001,63.4,13.94,64.9144329098,134.69,64.09216,14.08813,65.6222552216,0.7821600000000001,0.22813000000000003,0.8147500000000001,63.31,13.86,64.8093797224,134.61,64.85216,2.36813,64.8953827045,0.7821600000000001,0.22813000000000003,0.8147500000000001,64.07,2.14,64.1057290731,134.72,66.08216,15.34813,67.841115592,0.7821600000000001,0.22813000000000003,0.8147500000000001,65.3,15.12,67.0276390752,134.49
2020-10-05 08:00:00,68.40488,12.64184,69.5632354509,0.79488,0.23184000000000002,0.8280000000000001,67.61,12.41,68.7395097451,134.69,68.29488,12.56184,69.4405534137,0.79488,0.23184000000000002,0.8280000000000001,67.5,12.33,68.6168995219,134.61,69.09488,3.84184,69.2016053051,0.79488,0.23184000000000002,0.8280000000000001,68.3,3.61,68.3953368293,134.72,70.36488,13.80184,71.705697994,0.79488,0.23184000000000002,0.8280000000000001,69.57,13.57,70.8810962105,134.49
2020-10-05 08:30:00,70.74792,11.35981,71.6541238699,0.7879200000000001,0.22981000000000001,0.8207500000000001,69.96,11.13,70.8398087236,134.28,70.62792,11.28981,71.5245614692,0.7879200000000001,0.22981000000000001,0.8207500000000001,69.84,11.06,70.7103189075,134.19,71.45792,5.06981,71.637541165,0.7879200000000001,0.22981000000000001,0.8207500000000001,70.67,4.84,70.8355454557,134.33,72.73792,12.49981,73.8041344097,0.7879200000000001,0.22981000000000001,0.8207500000000001,71.95,12.27,72.9887347472,134.1
2020-10-05 09:00:00,71.30784,10.78687,72.1191001737,0.7778400000000001,0.22687000000000002,0.81025,70.53,10.56,71.316158758,134.28,71.18784,10.70687,71.9885103962,0.7778400000000001,0.22687000000000002,0.81025,70.41,10.48,71.18566218,134.19,72.05784,5.65687,72.2795440195,0.7778400000000001,0.22687000000000002,0.81025,71.28,5.43,71.4865253037,134.33,73.28784,11.91687,74.2503823725,0.7778400000000001,0.22687000000000002,0.81025,72.51,11.69,73.4462810495,134.1
2020-10-05 09:30:00,72.53272,9.93996,73.2106431839,0.8227200000000001,0.23996,0.857,71.71,9.7,72.3630713831,133.72,72.38272,9.86996,73.0525445484,0.8227200000000001,0.23996,0.857,71.56,9.63,72.205058687,133.65,73.28272,6.39996,73.561651277,0.8227200000000001,0.23996,0.857,72.46,6.16,72.7213668738,133.76,74.51272,11.02996,75.3246670049,0.8227200000000001,0.23996,0.857,73.69,10.79,74.4757692139,133.53
2020-10-05 10:00:00,72.71784,9.86937,73.3845264239,1.19784,0.34937,1.24775,71.52,9.52,72.1508198152,133.72,72.56784,9.79937,73.2264914813,1.19784,0.34937,1.24775,71.37,9.45,71.9929121511,133.65,73.47784,6.64937,73.7780935811,1.19784,0.34937,1.24775,72.28,6.3,72.5540377925,133.76,74.68784,10.96937,75.4890755147,1.19784,0.34937,1.24775,73.49,10.62,74.2533803944,133.53
2020-10-05 10:30:00,72.4196,10.20905,73.135649078,1.2996,0.37905000000000005,1.35375,71.12,9.83,71.7961231544,133.72,72.2596,10.12905,72.9660705127,1.2996,0.37905000000000005,1.35375,70.96,9.75,71.6266996308,133.65,73.1996,6.39905,73.4787675527,1.2996,0.37905000000000005,1.35375,71.9,6.02,72.1515793313,133.76,74.3596,11.29905,75.2131547208,1.2996,0.37905000000000005,1.35375,73.06,10.92,73.8715777549,133.53
2020-10-05 11:00:00,72.36544,9.77242,73.0223054898,1.5854400000000002,0.46242000000000005,1.6515,70.78,9.31,71.3896666192,134.33,72.19544,9.69242,72.8431504141,1.5854400000000002,0.46242000000000005,1.6515,70.61,9.23,71.2107084644,134.26,73.15544,7.11242,73.5003736035,1.5854400000000002,0.46242000000000005,1.6515,71.57,6.65,71.8782818381,134.38,74.26544,10.86242,75.0556310123,1.5854400000000002,0.46242000000000005,1.6515,72.68,10.4,73.4203132655,134.15
2020-10-05 11:30:00,72.57064,9.64977,73.2093972866,1.61064,0.46977,1.67775,70.96,9.18,71.5513382125,134.33,72.40064,9.56977,73.0303578676,1.61064,0.46977,1.67775,70.79,9.1,71.3725024081,134.26,73.39064,7.25977,73.7488325336,1.61064,0.46977,1.67775,71.78,6.79,72.1004334245,134.38,74.48064,10.71977,75.2481176088,1.61064,0.46977,1.67775,72.87,10.25,73.5873589688,134.15
2020-10-05 12:00:00,72.5936,9.79855,73.2519101666,1.9836,0.57855,2.06625,70.61,9.22,71.2094130014,134.58,72.4236,9.70855,73.0714293008,1.9836,0.57855,2.06625,70.44,9.13,71.0292228593,134.47,73.4136,7.35855,73.7814673415,1.9836,0.57855,2.06625,71.43,6.78,71.7510508634,134.62,74.4936,10.86855,75.282280917,1.9836,0.57855,2.06625,72.51,10.29,73.2364950008,134.38
2020-10-05 12:30:00,73.00384,9.66237,73.6404919101,1.41384,0.41237,1.47275,71.59,9.25,72.1851134238,134.47,72.83384,9.582370000000001,73.4614869436,1.41384,0.41237,1.47275,71.42,9.17,72.0062865311,134.38,73.82384,7.15237,74.1695068675,1.41384,0.41237,1.47275,72.41,6.74,72.723006676,134.51,74.94384,10.73237,75.7084071934,1.41384,0.41237,1.47275,73.53,10.32,74.2506787848,134.29
2020-10-05 13:00:00,73.00832,9.81201,73.6647156342,1.13832,0.33201,1.18575,71.87,9.48,72.4925327189,134.6,72.83832,9.722010000000001,73.4842727314,1.13832,0.33201,1.18575,71.7,9.39,72.3122541482,134.52,73.79832,6.88201,74.1185138576,1.13832,0.33201,1.18575,72.66,6.55,72.9546304219,134.66,74.93832,10.89201,75.7257399189,1.13832,0.33201,1.18575,73.8,10.56,74.5516840856,134.45
2020-10-05 13:30:00,73.25192,9.91806,73.9203063972,1.02192,0.29806000000000005,1.0645,72.23,9.62,72.8678070207,134.71,73.09192,9.84806,73.7523766061,1.02192,0.29806000000000005,1.0645,72.07,9.55,72.6999821183,134.61,74.04192,6.73806,74.3478807354,1.02192,0.29806000000000005,1.0645,73.02,6.44,73.3034378457,134.76,75.22192,11.01806,76.0245677045,1.02192,0.29806000000000005,1.0645,74.2,10.72,74.9703834857,134.57
2020-10-05 14:00:00,72.8116,10.20505,73.5232761788,1.0116,0.29505000000000003,1.05375,71.8,9.91,72.4806739759,135.11,72.6516,10.11505,73.3523634184,1.0116,0.29505000000000003,1.05375,71.64,9.82,72.309902503,135.03,73.6016,6.5150500000000005,73.8893862409,1.0116,0.29505000000000003,1.05375,72.59,6.22,72.8559983804,135.17,74.7816,11.29505,75.6297947443,1.0116,0.29505000000000003,1.05375,73.77,11.0,74.585607861,134.95
2020-10-05 14:30:00,72.798,10.09525,73.4946452237,0.978,0.28525,1.01875,71.82,9.81,72.4868850207,134.95,72.638,10.00525,73.3238301752,0.978,0.28525,1.01875,71.66,9.72,72.3162084183,134.88,73.578,6.61525,73.8747833605,0.978,0.28525,1.01875,72.6,6.33,72.8754341325,134.99,74.768,11.19525,75.6015042612,0.978,0.28525,1.01875,73.79,10.91,74.5921725116,134.79
2020-10-05 15:00:00,72.36552,10.47286,73.1194179507,0.9355200000000001,0.27286000000000005,0.9745,71.43,10.2,72.1545902906,135.16,72.21552,10.39286,72.9595289722,0.9355200000000001,0.27286000000000005,0.9745,71.28,10.12,71.9948109241,135.08,73.14552,6.22286,73.4097478721,0.9355200000000001,0.27286000000000005,0.9745,72.21,5.95,72.4547210332,135.19,74.33552,11.57286,75.2309817977,0.9355200000000001,0.27286000000000005,0.9745,73.4,11.3,74.2647291788,134.99
2020-10-05 15:30:00,71.66432,10.88001,72.4855115086,0.9943200000000001,0.29001000000000005,1.03575,70.67,10.59,71.4590582082,135.16,71.50432,10.80001,72.3153372022,0.9943200000000001,0.29001000000000005,1.03575,70.51,10.51,71.2889907349,135.08,72.45432,5.88001,72.6925237164,0.9943200000000001,0.29001000000000005,1.03575,71.46,5.59,71.6783070392,135.19,73.59432,12.00001,74.5662401913,0.9943200000000001,0.29001000000000005,1.03575,72.6,11.71,73.5383172231,134.99
2020-10-05 16:00:00,73.1692,10.82435,73.965521573,1.0092,0.29435,1.05125,72.16,10.53,72.924251796,135.16,72.9992,10.73435,73.7842088157,1.0092,0.29435,1.05125,71.99,10.44,72.7430663362,135.08,73.9792,5.91435,74.2152381156,1.0092,0.29435,1.05125,72.97,5.62,73.1861004563,135.19,75.1192,11.93435,76.0613102606,1.0092,0.29435,1.05125,74.11,11.64,75.0185423745,134.99
2020-10-05 16:30:00,74.30584,11.11337,75.1323156229,1.00584,0.29337,1.04775,73.3,10.82,74.094280481,135.25,74.14584,11.02337,74.9607915878,1.00584,0.29337,1.04775,73.14,10.73,73.9228821137,135.08,75.09584,5.62337,75.3060918881,1.00584,0.29337,1.04775,74.09,5.33,74.2814714448,135.27,76.30584,12.23337,77.2802468918,1.00584,0.29337,1.04775,75.3,11.94,76.2407607517,134.99
2020-10-05 17:00:00,75.47216,11.18938,76.2971110846,0.99216,0.28938,1.0335,74.48,10.9,75.2733711215,134.89,75.33216,11.09938,76.1454566383,0.99216,0.28938,1.0335,74.34,10.81,75.1218456909,134.8,76.22216,5.48938,76.41957189,0.99216,0.28938,1.0335,75.23,5.2,75.4095013907,134.94,77.53216,12.30938,78.5032271327,0.99216,0.28938,1.0335,76.54,12.02,77.4780743178,134.75
2020-10-05 17:30:00,77.93272,10.77871,78.6745793498,0.85272,0.24871000000000001,0.8882500000000001,77.08,10.53,77.7959336984,134.58,77.79272,10.68871,78.5236003152,0.85272,0.24871000000000001,0.8882500000000001,76.94,10.44,77.6450719621,134.47,78.65272,5.7687100000000004,78.8639865748,0.85272,0.24871000000000001,0.8882500000000001,77.8,5.52,77.9955793619,134.61,80.07272,11.87871,80.9490224738,0.85272,0.24871000000000001,0.8882500000000001,79.22,11.63,80.069128258,134.39
2020-10-05 18:00:00,77.77864,11.45877,78.6181928701,0.81864,0.23877,0.8527500000000001,76.96,11.22,77.7735816328,134.72,77.64864,11.36877,78.4764947303,0.81864,0.23877,0.8527500000000001,76.83,11.13,77.6319895404,134.61,78.49864,5.0787700000000005,78.6627636596,0.81864,0.23877,0.8527500000000001,77.68,4.84,77.8306366414,134.76,79.90864,12.58877,80.8941770263,0.81864,0.23877,0.8527500000000001,79.09,12.35,80.0484265929,134.53
2020-10-05 18:30:00,77.71408,11.61744,78.5776249476,0.81408,0.23744,0.848,76.9,11.38,77.7374710162,134.38,77.58408,11.53744,78.4372487483,0.81408,0.23744,0.848,76.77,11.3,77.5971835829,134.31,78.41408,4.85744,78.5643854784,0.81408,0.23744,0.848,77.6,4.62,77.7374066972,134.39,79.88408,12.747440000000001,80.8947678407,0.81408,0.23744,0.848,79.07,12.51,80.053513352,134.19
2020-10-05 19:00:00,77.33064,11.61352,78.1978371159,0.80064,0.23352,0.834,76.53,11.38,77.3714760102,134.09,77.22064,11.52352,78.0757244936,0.80064,0.23352,0.834,76.42,11.29,77.2494692538,133.98,78.00064,4.79352,78.147793791,0.80064,0.23352,0.834,77.2,4.5600000000000005,77.3345563122,134.11,79.50064,12.74352,80.5155206305,0.80064,0.23352,0.834,78.7,12.51,79.6880800371,133.91
2020-10-05 19:30:00,77.0684,11.8187,77.9693526217,0.8184,0.23870000000000002,0.8525,76.25,11.58,77.1243081006,134.09,76.9484,11.7287,77.8371290982,0.8184,0.23870000000000002,0.8525,76.13,11.49,76.9921879154,134.08,77.7484,4.6187000000000005,77.885467786,0.8184,0.23870000000000002,0.8525,76.93,4.38,77.0545864955,134.22,79.2284,12.9487,80.2795627682,0.8184,0.23870000000000002,0.8525,78.41,12.71,79.4334450971,134.03
2020-10-05 20:00:00,74.5452,12.67485,75.6150690376,0.8052,0.23485000000000003,0.8387500000000001,73.74,12.44,74.7819577171,134.72,74.4552,12.58485,75.5112922453,0.8052,0.23485000000000003,0.8387500000000001,73.65,12.35,74.6782766271,134.64,75.2252,3.86485,75.3244168949,0.8052,0.23485000000000003,0.8387500000000001,74.42,3.63,74.5084780411,134.78,76.6752,13.82485,77.9115702098,0.8052,0.23485000000000003,0.8387500000000001,75.87,13.59,77.0775259074,134.58
2020-10-05 20:30:00,72.4384,13.0587,73.6060557308,0.8184,0.23870000000000002,0.8525,71.62,12.82,72.7583452258,134.64,72.3284,12.9687,73.4818659688,0.8184,0.23870000000000002,0.8525,71.51,12.73,72.6342412365,134.56,73.1084,3.4887,73.1915922648,0.8184,0.23870000000000002,0.8525,72.29,3.25,72.3630195611,134.66,74.5184,14.2287,75.864667944,0.8184,0.23870000000000002,0.8525,73.7,13.99,75.0160656126,134.48
2020-10-05 21:00:00,69.72592,13.76506,71.0716595884,0.8059200000000001,0.23506000000000002,0.8395,68.92,13.53,70.235513097,134.64,69.63592,13.68506,70.9678957096,0.8059200000000001,0.23506000000000002,0.8395,68.83,13.45,70.1318144639,134.56,70.39592,2.76506,70.4502030476,0.8059200000000001,0.23506000000000002,0.8395,69.59,2.5300000000000002,69.635974898,134.66,71.74592,14.92506,73.2818835228,0.8059200000000001,0.23506000000000002,0.8395,70.94,14.69,72.4450115605,134.48
2020-10-05 21:30:00,67.47952,14.17611,68.9525033205,0.80952,0.23611000000000001,0.84325,66.67,13.94,68.1117647694,133.9,67.39952,14.07611,68.8537012002,0.80952,0.23611000000000001,0.84325,66.59,13.84,68.0130406613,133.78,68.12952,2.19611,68.1649058868,0.80952,0.23611000000000001,0.84325,67.32,1.96,67.3485263387,133.96,69.46952,15.30611,71.135723883,0.80952,0.23611000000000001,0.84325,68.66,15.07,70.2943845552,133.73
2020-10-05 22:00:00,64.03136,15.37373,65.8510944295,0.8013600000000001,0.23373000000000002,0.8347500000000001,63.23,15.14,65.0173246143,133.63,63.95136,15.27373,65.7500058856,0.8013600000000001,0.23373000000000002,0.8347500000000001,63.15,15.04,64.9162853219,133.54,64.67136,0.90373,64.67767414,0.8013600000000001,0.23373000000000002,0.8347500000000001,63.87,0.67,63.8735140727,133.68,65.92136,16.54373,67.9655847217,0.8013600000000001,0.23373000000000002,0.8347500000000001,65.12,16.31,67.1314419628,133.48
2020-10-05 22:30:00,60.4512,19.6666,63.5698256801,0.8112,0.2366,0.845,59.64,19.43,62.725230171,135.32,60.4412,19.7366,63.5820103252,0.8112,0.2366,0.845,59.63,19.5,62.7374441622,135.22,61.0912,4.6566,61.2684147094,0.8112,0.2366,0.845,60.28,4.42,60.4418298863,135.35,61.6012,6.5066,61.9438752824,0.8112,0.2366,0.845,60.79,6.27,61.1124946308,135.17
2020-10-05 23:00:00,56.72936,21.19898,60.5608540152,0.8193600000000001,0.23898000000000003,0.8535,55.91,20.96,59.7097119404,136.08,56.73936,21.12898,60.545757647,0.8193600000000001,0.23898000000000003,0.8535,55.92,20.89,59.6945433017,135.97,57.28936,5.82898,57.5851350354,0.8193600000000001,0.23898000000000003,0.8535,56.47,5.59,56.7460042646,136.11,57.82936,5.85898,58.1254034364,0.8193600000000001,0.23898000000000003,0.8535,57.01,5.62,57.2863378128,135.92
2020-10-05 23:30:00,53.10368,22.45024,57.6542635509,0.8236800000000001,0.24024,0.858,52.28,22.21,56.802134643,136.83,53.12368,22.38024,57.6454726687,0.8236800000000001,0.24024,0.858,52.3,22.14,56.793217905,136.75,53.68368,6.90024,54.1253250374,0.8236800000000001,0.24024,0.858,52.86,6.66,53.2779053642,136.86,54.20368,6.94024,54.6461879439,0.8236800000000001,0.24024,0.858,53.38,6.7,53.7988327011,136.67
2020-10-06 00:00:00,50.50432,23.02751,55.5063289676,0.81432,0.23751000000000003,0.8482500000000001,49.69,22.79,54.6669936982,137.11,50.52432,22.94751,55.4913968707,0.81432,0.23751000000000003,0.8482500000000001,49.71,22.71,54.6518819438,137.03,51.05432,7.43751,51.59321802,0.81432,0.23751000000000003,0.8482500000000001,50.24,7.2,50.7533013705,137.14,51.58432,7.45751,52.1205959795,0.81432,0.23751000000000003,0.8482500000000001,50.77,7.22,51.280808301,136.95
2020-10-06 00:30:00,48.79272,23.35996,54.0963700834,0.8227200000000001,0.23996,0.857,47.97,23.12,53.2508713544,137.11,48.82272,23.29996,54.0975611668,0.8227200000000001,0.23996,0.857,48.0,23.06,53.2518882294,136.95,49.37272,7.77996,49.9819293125,0.8227200000000001,0.23996,0.857,48.55,7.54,49.1320068794,137.14,49.86272,7.81996,50.4721965066,0.8227200000000001,0.23996,0.857,49.04,7.58,49.6223538337,136.95
2020-10-06 01:00:00,47.61208,23.44394,53.0709759157,0.80208,0.23394,0.8355,46.81,23.21,52.2482554733,137.41,47.63208,23.37394,53.0580447835,0.80208,0.23394,0.8355,46.83,23.14,52.2351270698,137.28,48.19208,7.78394,48.8166600317,0.80208,0.23394,0.8355,47.39,7.55,47.9876504947,137.42,48.67208,7.82394,49.2969107414,0.80208,0.23394,0.8355,47.87,7.59,48.4679791202,137.2
2020-10-06 01:30:00,47.80016,23.75338,53.3767585888,0.8001600000000001,0.23338000000000003,0.8335,47.0,23.52,52.5565447875,137.54,47.82016,23.68338,53.3635661351,0.8001600000000001,0.23338000000000003,0.8335,47.02,23.45,52.5431527413,137.45,48.40016,8.06338,49.0672353516,0.8001600000000001,0.23338000000000003,0.8335,47.6,7.83,48.2397025281,137.57,48.87016,8.11338,49.5390701714,0.8001600000000001,0.23338000000000003,0.8335,48.07,7.88,48.711593076,137.4
2020-10-06 02:00:00,49.0648,23.3189,54.3242643415,0.7848,0.22890000000000002,0.8175,48.28,23.09,53.5173476548,137.35,49.0748,23.2589,54.3075724393,0.7848,0.22890000000000002,0.8175,48.29,23.03,53.5005140162,137.23,49.6648,7.6589,50.251876664,0.7848,0.22890000000000002,0.8175,48.88,7.43,49.4414734813,137.36,50.1048,7.7089,50.6943598663,0.7848,0.22890000000000002,0.8175,49.32,7.48,49.8839934247,137.16
2020-10-06 02:30:00,48.8008,23.41065,54.1255634064,0.7908000000000001,0.23065000000000002,0.8237500000000001,48.01,23.18,53.3129674657,137.35,48.7908,23.34065,54.0863023978,0.7908000000000001,0.23065000000000002,0.8237500000000001,48.0,23.11,53.2735591077,137.31,49.4108,7.7406500000000005,50.0134463826,0.7908000000000001,0.23065000000000002,0.8237500000000001,48.62,7.51,49.196590329,137.36,49.8208,7.79065,50.4262465395,0.7908000000000001,0.23065000000000002,0.8237500000000001,49.03,7.5600000000000005,49.6094194685,137.16
2020-10-06 03:00:00,48.27248,23.42114,53.6542833728,0.7924800000000001,0.23114,0.8255,47.48,23.19,52.8405762648,137.35,48.28248,23.36114,53.637120887,0.7924800000000001,0.23114,0.8255,47.49,23.13,52.8232619212,137.31,48.90248,7.75114,49.512955087,0.7924800000000001,0.23114,0.8255,48.11,7.52,48.6941731627,137.36,49.29248,7.79114,49.9044131019,0.7924800000000001,0.23114,0.8255,48.5,7.5600000000000005,49.0856761184,137.16
2020-10-06 03:30:00,47.18136,23.90373,52.8911054844,0.8013600000000001,0.23373000000000002,0.8347500000000001,46.38,23.67,52.0708488504,137.67,47.18136,23.83373,52.8595064029,0.8013600000000001,0.23373000000000002,0.8347500000000001,46.38,23.6,52.0390660946,137.54,47.82136,8.17373,48.5148671477,0.8013600000000001,0.23373000000000002,0.8347500000000001,47.02,7.94,47.685679192,137.7,48.20136,8.21373,48.8961804885,0.8013600000000001,0.23373000000000002,0.8347500000000001,47.4,7.98,48.0670406828,137.51
2020-10-06 04:00:00,46.73656,24.01233,52.5442483309,0.79656,0.23233,0.8297500000000001,45.94,23.78,51.7297979892,137.9,46.73656,23.94233,52.5122957645,0.79656,0.23233,0.8297500000000001,45.94,23.71,51.697656620000004,137.8,47.36656,8.24233,48.0783424222,0.79656,0.23233,0.8297500000000001,46.57,8.01,47.2538358231,137.89,47.74656,8.29233,48.4612910338,0.79656,0.23233,0.8297500000000001,46.95,8.06,47.6368145451,137.68
2020-10-06 04:30:00,46.91584,23.94212,52.6718250396,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.12,23.71,51.8576754203,138.08,46.91584,23.87212,52.640043277,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.12,23.64,51.8257079064,138.0,47.55584,8.14212,48.2478189787,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.76,7.91,47.4243154932,138.12,47.92584,8.18212,48.6192680673,0.7958400000000001,0.23212000000000002,0.8290000000000001,47.13,7.95,47.7958094397,137.98
2020-10-06 05:00:00,46.79704,23.79247,52.4980435965,0.7970400000000001,0.23247,0.83025,46.0,23.56,51.6824302834,138.08,46.78704,23.73247,52.4619599735,0.7970400000000001,0.23247,0.83025,45.99,23.5,51.6462012156,137.91,47.43704,7.99247,48.1056373065,0.7970400000000001,0.23247,0.83025,46.64,7.76,47.2811505782,138.12,47.79704,8.02247,48.4656275897,0.7970400000000001,0.23247,0.83025,47.0,7.79,47.6412017061,137.87
2020-10-06 05:30:00,47.7688,23.4259,53.203675101,0.8088000000000001,0.2359,0.8425,46.96,23.19,52.3738264785,137.45,47.7788,23.3559,53.1818746778,0.8088000000000001,0.2359,0.8425,46.97,23.12,52.3518414194,137.34,48.3988,7.7659,49.0178849426,0.8088000000000001,0.2359,0.8425,47.59,7.53,48.1820402225,137.47,48.7888,7.7959,49.4077226985,0.8088000000000001,0.2359,0.8425,47.98,7.5600000000000005,48.5719466359,137.29
2020-10-06 06:00:00,49.86168,22.84674,54.8467014601,0.8116800000000001,0.23674,0.8455,49.05,22.61,54.0103193844,137.02,49.85168,22.77674,54.808483685,0.8116800000000001,0.23674,0.8455,49.04,22.54,53.9719667976,136.91,50.48168,7.29674,51.0062979469,0.8116800000000001,0.23674,0.8455,49.67,7.06,50.169238583,137.05,50.87168,7.33674,51.3980114387,0.8116800000000001,0.23674,0.8455,50.06,7.1,50.5609889144,136.88
2020-10-06 06:30:00,54.88224,21.25982,58.8560975078,0.8222400000000001,0.23982000000000003,0.8565,54.06,21.02,58.0027930362,137.38,54.84224,21.20982,58.8007461913,0.8222400000000001,0.23982000000000003,0.8565,54.02,20.97,57.9474011497,137.3,55.56224,5.61982,55.845724014,0.8222400000000001,0.23982000000000003,0.8565,54.74,5.38,55.003745327,137.41,55.87224,5.66982,56.1591850141,0.8222400000000001,0.23982000000000003,0.8565,55.05,5.43,55.3171528551,137.26
2020-10-06 07:00:00,60.35096,19.44653,63.4066708002,0.81096,0.23653000000000002,0.8447500000000001,59.54,19.21,62.5622545949,137.51,60.27096,19.37653,63.3090714998,0.81096,0.23653000000000002,0.8447500000000001,59.46,19.14,62.4646395971,137.41,61.07096,3.75653,61.1863847025,0.81096,0.23653000000000002,0.8447500000000001,60.26,3.52,60.3627202833,137.52,61.30096,3.78653,61.4177947045,0.81096,0.23653000000000002,0.8447500000000001,60.49,3.55,60.594080569,137.35
2020-10-06 07:30:00,65.18864,18.21877,67.6866483537,0.81864,0.23877,0.8527500000000001,64.37,17.98,66.8339531975,137.22,65.10864,18.14877,67.5907749265,0.81864,0.23877,0.8527500000000001,64.29,17.91,66.7380865773,137.14,65.94864,2.60877,66.0002181721,0.81864,0.23877,0.8527500000000001,65.13,2.37,65.1731064167,137.24,66.13864,2.61877,66.1904650034,0.81864,0.23877,0.8527500000000001,65.32,2.38,65.3633444677,137.07
2020-10-06 08:00:00,68.43528,17.14529,70.5503261358,0.8752800000000001,0.25529,0.9117500000000001,67.56,16.89,69.6392540167,136.86,68.33528,17.07529,70.4363260063,0.8752800000000001,0.25529,0.9117500000000001,67.46,16.82,69.5252759793,136.77,69.19528,1.65529,69.2150760981,0.8752800000000001,0.25529,0.9117500000000001,68.32,1.4,68.3343427568,136.89,69.38528,1.63529,69.4045477909,0.8752800000000001,0.25529,0.9117500000000001,68.51,1.38,68.5238972914,136.7
2020-10-06 08:30:00,70.24208,16.01769,72.0452371477,0.95208,0.27769000000000005,0.9917500000000001,69.29,15.74,71.0552721478,136.51,70.14208,15.94769,71.9321917021,0.95208,0.27769000000000005,0.9917500000000001,69.19,15.67,70.9422652584,136.43,71.01208,0.56769,71.0143490984,0.95208,0.27769000000000005,0.9917500000000001,70.06,0.29,70.0606001973,136.53,71.20208,0.55769,71.2042640188,0.95208,0.27769000000000005,0.9917500000000001,70.25,0.28,70.2505580049,136.35
2020-10-06 09:00:00,69.70152,15.77211,71.4637064821,1.24152,0.36211000000000004,1.29325,68.46,15.41,70.1729271158,136.36,69.58152,15.70211,71.33122867270001,1.24152,0.36211000000000004,1.29325,68.34,15.34,70.0404968572,136.25,70.47152,0.44211000000000006,70.4729067966,1.24152,0.36211000000000004,1.29325,69.23,0.08,69.2300462227,136.39,70.62152,0.45211,70.6229671606,1.24152,0.36211000000000004,1.29325,69.38,0.09,69.3800583741,136.21
2020-10-06 09:30:00,70.62688,15.44034,72.294953336,1.64688,0.48034000000000004,1.7155,68.98,14.96,70.5835816603,136.93,70.52688,15.37034,72.1823257747,1.64688,0.48034000000000004,1.7155,68.88,14.89,70.4710330561,136.81,71.41688,1.06034,71.4247511011,1.64688,0.48034000000000004,1.7155,69.77,0.58,69.7724107366,136.95,71.56688,1.06034,71.5747346055,1.64688,0.48034000000000004,1.7155,69.92,0.58,69.922405565,136.74
2020-10-06 10:00:00,71.29288,15.25459,72.9066338186,1.59288,0.46459000000000006,1.6592500000000001,69.7,14.79,71.2519059394,137.56,71.17288,15.17459,72.7725705823,1.59288,0.46459000000000006,1.6592500000000001,69.58,14.71,71.1179337439,137.44,72.10288,1.3245900000000002,72.1150458848,1.59288,0.46459000000000006,1.6592500000000001,70.51,0.86,70.5152444511,137.57,72.23288,1.34459,72.2453934543,1.59288,0.46459000000000006,1.6592500000000001,70.64,0.88,70.6454811011,137.38
2020-10-06 10:30:00,70.91232,15.75776,72.6420272845,1.67232,0.48776,1.742,69.24,15.27,70.9038116042,137.66,70.79232,15.69776,72.5118765445,1.67232,0.48776,1.742,69.12,15.21,70.7737133405,137.57,71.74232,0.8777600000000001,71.7476894513,1.67232,0.48776,1.742,70.07,0.39,70.0710853348,137.68,71.84232,0.8977600000000001,71.84792910030001,1.67232,0.48776,1.742,70.17,0.41000000000000003,70.1711977951,137.52
2020-10-06 11:00:00,70.31872,15.61421,72.0314232565,2.20872,0.6442100000000001,2.30075,68.11,14.97,69.7357368929,137.44,70.19872,15.53421,71.8969538295,2.20872,0.6442100000000001,2.30075,67.99,14.89,69.6013807334,137.33,71.13872,1.31421,71.1508582602,2.20872,0.6442100000000001,2.30075,68.93,0.67,68.933256125,137.46,71.22872,1.3342100000000001,71.2412146806,2.20872,0.6442100000000001,2.30075,69.02,0.6900000000000001,69.0234489141,137.28
2020-10-06 11:30:00,70.9332,14.9926,72.5003235648,1.7232,0.5026,1.795,69.21,14.49,70.7105663957,137.1,70.7832,14.9326,72.3411635585,1.7232,0.5026,1.795,69.06,14.43,70.5514599424,137.0,71.7432,1.5826,71.7606533485,1.7232,0.5026,1.795,70.02,1.08,70.0283285535,137.11,71.8232,1.6026,71.8410772817,1.7232,0.5026,1.795,70.1,1.1,70.1086299966,136.93
2020-10-06 12:00:00,70.28104,15.42322,71.9534592542,2.17104,0.63322,2.2615,68.11,14.79,69.6973184563,137.35,70.17104,15.34322,71.8288887193,2.17104,0.63322,2.2615,68.0,14.71,69.5728689936,137.24,71.12104,1.47322,71.1362966976,2.17104,0.63322,2.2615,68.95,0.84,68.9551165614,137.38,71.19104,1.50322,71.2069087003,2.17104,0.63322,2.2615,69.02,0.87,69.0254829755,137.19
2020-10-06 12:30:00,71.39888,15.37259,73.0350367191,2.64888,0.7725900000000001,2.75925,68.75,14.6,70.2831594338,137.35,71.25888,15.31259,72.885549949,2.64888,0.7725900000000001,2.75925,68.61,14.54,70.1337557814,137.24,72.22888,1.76259,72.2503829025,2.64888,0.7725900000000001,2.75925,69.58,0.99,69.5870426157,137.38,72.28888,1.7925900000000001,72.3111025401,2.64888,0.7725900000000001,2.75925,69.64,1.02,69.6474694443,137.19
2020-10-06 13:00:00,72.00032,15.25301,73.5982363523,1.45032,0.42301000000000005,1.51075,70.55,14.83,72.0918261664,137.64,71.86032,15.17301,73.4447126958,1.45032,0.42301000000000005,1.51075,70.41,14.75,71.9383805767,137.56,72.83032,1.24301,72.8409265809,1.45032,0.42301000000000005,1.51075,71.38,0.8200000000000001,71.3847098474,137.68,72.90032,1.28301,72.9116093003,1.45032,0.42301000000000005,1.51075,71.45,0.86,71.4551754599,137.49
2020-10-06 13:30:00,70.73864,16.06877,72.5407510187,1.7786400000000002,0.5187700000000001,1.8527500000000001,68.96,15.55,70.691471197,138.12,70.60864,15.99877,72.398485372,1.7786400000000002,0.5187700000000001,1.8527500000000001,68.83,15.48,70.5492686,138.01,71.58864,0.73877,71.5924518239,1.7786400000000002,0.5187700000000001,1.8527500000000001,69.81,0.22,69.8103466543,138.14,71.65864,0.7587700000000001,71.6626570716,1.7786400000000002,0.5187700000000001,1.8527500000000001,69.88,0.24,69.8804121339,137.95
2020-10-06 14:00:00,69.06336,16.87723,71.0956298725,2.7333600000000002,0.7972300000000001,2.84725,66.33,16.08,68.2512659223,136.58,68.91336,16.64723,70.8955672321,2.7333600000000002,0.7972300000000001,2.84725,66.18,15.85,68.0515605993,136.48,69.86336,1.23723,69.8743143692,2.7333600000000002,0.7972300000000001,2.84725,67.13,0.44,67.1314419628,136.58,69.94336,1.3272300000000001,69.9559514806,2.7333600000000002,0.7972300000000001,2.84725,67.21,0.53,67.2120896863,136.42
2020-10-06 14:30:00,69.37424,16.80832,71.3814037183,0.9542400000000001,0.27832,0.994,68.42,16.53,70.3884741986,136.93,69.23424,16.73832,71.2288659519,0.9542400000000001,0.27832,0.994,68.28,16.46,70.235959451,136.84,70.14424,0.37832000000000005,70.1452602191,0.9542400000000001,0.27832,0.994,69.19,0.1,69.1900722647,136.95,70.28424,0.38832000000000005,70.2853127246,0.9542400000000001,0.27832,0.994,69.33,0.11,69.3300872638,136.77
2020-10-06 15:00:00,69.76496,16.77353,71.7530553528,1.07496,0.31353000000000003,1.11975,68.69,16.46,70.6346069572,137.07,69.64496,16.69353,71.6176961181,1.07496,0.31353000000000003,1.11975,68.57,16.38,70.499285812,136.92,70.51496,0.44353000000000004,70.5163548594,1.07496,0.31353000000000003,1.11975,69.44,0.13,69.4401216877,137.09,70.69496,0.46353000000000005,70.6964796115,1.07496,0.31353000000000003,1.11975,69.62,0.15,69.6201615913,136.86
2020-10-06 15:30:00,69.24664,17.40277,71.3999548667,1.34664,0.39277,1.4027500000000002,67.9,17.01,69.9982149772,137.19,69.13664,17.33277,71.2762225876,1.34664,0.39277,1.4027500000000002,67.79,16.94,69.8745139518,137.09,70.00664,0.74277,70.0105802816,1.34664,0.39277,1.4027500000000002,68.66,0.35000000000000003,68.6608920711,137.23,70.19664,0.72277,70.2003608521,1.34664,0.39277,1.4027500000000002,68.85,0.33,68.8507908451,137.03
2020-10-06 16:00:00,69.96176,17.32468,72.0749082511,1.6617600000000001,0.48468000000000006,1.7309999999999999,68.3,16.84,70.3454021241,136.65,69.84176,17.24468,71.9392134249,1.6617600000000001,0.48468000000000006,1.7309999999999999,68.18,16.76,70.2097571567,136.53,70.68176,0.74468,70.6856827441,1.6617600000000001,0.48468000000000006,1.7309999999999999,69.02,0.26,69.0204897114,136.68,70.90176,0.7346800000000001,70.90556625400001,1.6617600000000001,0.48468000000000006,1.7309999999999999,69.24,0.25,69.2404513272,136.49
2020-10-06 16:30:00,72.25192,17.07306,74.2416953029,0.90192,0.26306,0.9395,71.35,16.81,73.3034692221,136.81,72.15192,16.99306,74.1259984611,0.90192,0.26306,0.9395,71.25,16.73,73.1878090941,136.71,72.98192,0.48306000000000004,72.9835186453,0.90192,0.26306,0.9395,72.08,0.22,72.0803357373,136.85,73.21192,0.45306,73.2133218305,0.90192,0.26306,0.9395,72.31,0.19,72.3102496193,136.65
2020-10-06 17:00:00,74.092,17.1235,76.0449782448,0.972,0.28350000000000003,1.0125,73.12,16.84,75.0341255696,136.67,73.962,17.0435,75.90031842,0.972,0.28350000000000003,1.0125,72.99,16.76,74.8895032698,136.58,74.822,0.5735,74.8241978657,0.972,0.28350000000000003,1.0125,73.85,0.29,73.8505693952,136.72,75.062,0.5435,75.0639676293,0.972,0.28350000000000003,1.0125,74.09,0.26,74.0904562005,136.53
2020-10-06 17:30:00,75.5264,17.0027,77.41659321,0.8664000000000001,0.25270000000000004,0.9025000000000001,74.66,16.75,76.5158682889,136.26,75.4164,16.9127,77.2895388151,0.8664000000000001,0.25270000000000004,0.9025000000000001,74.55,16.66,76.388861099,136.16,76.2564,0.5427000000000001,76.2583311137,0.8664000000000001,0.25270000000000004,0.9025000000000001,75.39,0.29,75.3905577642,136.28,76.4964,0.5227,76.498185784,0.8664000000000001,0.25270000000000004,0.9025000000000001,75.63,0.27,75.6304819501,136.07
2020-10-06 18:00:00,75.6764,17.26395,77.620625394,0.8364,0.24395000000000003,0.8712500000000001,74.84,17.02,76.7509348477,135.76,75.5664,17.16395,77.4911736171,0.8364,0.24395000000000003,0.8712500000000001,74.73,16.92,76.6215328743,135.67,76.3564,0.92395,76.3619899201,0.8364,0.24395000000000003,0.8712500000000001,75.52,0.68,75.5230613786,135.81,76.6764,0.89395,76.681610987,0.8364,0.24395000000000003,0.8712500000000001,75.84,0.65,75.8427854183,135.62
2020-10-06 18:30:00,76.42544,17.21617,78.3405666859,0.77544,0.22617,0.8077500000000001,75.65,16.99,77.5343962381,135.27,76.33544,17.13617,78.2352076898,0.77544,0.22617,0.8077500000000001,75.56,16.91,77.4290752883,135.19,77.07544,1.00617,77.0820071694,0.77544,0.22617,0.8077500000000001,76.3,0.78,76.3039867897,135.28,77.45544,0.9861700000000001,77.4617177505,0.77544,0.22617,0.8077500000000001,76.68,0.76,76.683766209,135.12
2020-10-06 19:00:00,78.18832,16.43826,79.8976205919,0.7483200000000001,0.21826,0.7795000000000001,77.44,16.22,79.120427198,134.75,78.10832,16.35826,79.8028967109,0.7483200000000001,0.21826,0.7795000000000001,77.36,16.14,79.0257502337,134.66,78.81832,0.6682600000000001,78.8211528655,0.7483200000000001,0.21826,0.7795000000000001,78.07,0.45,78.0712969023,134.79,79.20832,0.6682600000000001,79.2111389178,0.7483200000000001,0.21826,0.7795000000000001,78.46,0.45,78.4612904559,134.59
2020-10-06 19:30:00,78.33896,15.99428,79.9550476618,0.7689600000000001,0.22428,0.801,77.57,15.77,79.156792507,134.65,78.24896,15.90428,79.8488939397,0.7689600000000001,0.22428,0.801,77.48,15.68,79.0506976566,134.56,78.97896,0.48428000000000004,78.9804447303,0.7689600000000001,0.22428,0.801,78.21,0.26,78.2104321686,134.71,79.38896,0.5142800000000001,79.39062573,0.7689600000000001,0.22428,0.801,78.62,0.29,78.6205348494,134.59
2020-10-06 20:00:00,75.6888,16.8084,77.53268185740001,0.7488,0.2184,0.78,74.94,16.59,76.7543594853,135.08,75.6188,16.7184,77.4448695008,0.7488,0.2184,0.78,74.87,16.5,76.6665957246,135.0,76.3188,0.6484,76.3215543343,0.7488,0.2184,0.78,75.57,0.43,75.5712233592,135.14,76.7488,0.6384000000000001,76.7514550742,0.7488,0.2184,0.78,76.0,0.42,76.0011605175,134.94
2020-10-06 20:30:00,73.46288,17.43959,75.5045299122,0.7528800000000001,0.21959,0.7842500000000001,72.71,17.22,74.7212988377,135.22,73.38288,17.35959,75.4082385556,0.7528800000000001,0.21959,0.7842500000000001,72.63,17.14,74.6250393635,135.13,74.09288,1.21959,74.1029167203,0.7528800000000001,0.21959,0.7842500000000001,73.34,1.0,73.3468172452,135.24,74.49288,1.19959,74.5025381236,0.7528800000000001,0.21959,0.7842500000000001,73.74,0.98,73.7465117819,135.06
2020-10-06 21:00:00,70.84464,18.11427,73.1237977293,0.7346400000000001,0.21427000000000002,0.7652500000000001,70.11,17.9,72.3589807833,135.22,70.77464,18.03427,73.0361866581,0.7346400000000001,0.21427000000000002,0.7652500000000001,70.04,17.82,72.271391297,135.13,71.49464,1.94427,71.5210719618,0.7346400000000001,0.21427000000000002,0.7652500000000001,70.76,1.73,70.7811450882,135.24,71.84464,1.9342700000000002,71.8706734153,0.7346400000000001,0.21427000000000002,0.7652500000000001,71.11,1.72,71.1307985334,135.06
2020-10-06 21:30:00,68.2252,18.59735,70.7144917401,0.7452000000000001,0.21735000000000002,0.7762500000000001,67.48,18.38,69.9383642931,134.58,68.1552,18.51735,70.6259409712,0.7452000000000001,0.21735000000000002,0.7762500000000001,67.41,18.3,69.8498253398,134.48,68.8752,2.55735,68.9226611069,0.7452000000000001,0.21735000000000002,0.7762500000000001,68.13,2.34,68.1701730965,134.63,69.2352,2.52735,69.2813136211,0.7452000000000001,0.21735000000000002,0.7762500000000001,68.49,2.31,68.5289442499,134.43
2020-10-06 22:00:00,64.90112,19.56616,67.7863555179,0.7411200000000001,0.21616000000000002,0.772,64.16,19.35,67.0143872612,134.11,64.85112,19.46616,67.7096680718,0.7411200000000001,0.21616000000000002,0.772,64.11,19.25,66.9376919232,134.03,65.51112,3.62616,65.6114005337,0.7411200000000001,0.21616000000000002,0.772,64.77,3.41,64.8597024353,134.15,65.90112,3.5961600000000002,65.9991665402,0.7411200000000001,0.21616000000000002,0.772,65.16,3.38,65.24760532,133.95
2020-10-06 22:30:00,61.25408,20.71994,64.6635773079,0.7540800000000001,0.21994000000000002,0.7855000000000001,60.5,20.5,63.8787914726,134.58,61.20408,20.62994,64.5874123421,0.7540800000000001,0.21994000000000002,0.7855000000000001,60.45,20.41,63.8025908565,134.48,61.85408,4.66994,62.030118106,0.7540800000000001,0.21994000000000002,0.7855000000000001,61.1,4.45,61.2618355912,134.61,62.28408,4.64994,62.4574139991,0.7540800000000001,0.21994000000000002,0.7855000000000001,61.53,4.43,61.6892681104,134.4
2020-10-06 23:00:00,57.36928,21.62854,61.3109128153,0.7492800000000001,0.21854,0.7805000000000001,56.62,21.41,60.5327390756,135.56,57.31928,21.53854,61.232414333,0.7492800000000001,0.21854,0.7805000000000001,56.57,21.32,60.4541752073,135.47,57.99928,5.34854,58.2453720106,0.7492800000000001,0.21854,0.7805000000000001,57.25,5.13,57.4793823906,135.6,58.34928,5.3185400000000005,58.5911712142,0.7492800000000001,0.21854,0.7805000000000001,57.6,5.1,57.8253404659,135.41
2020-10-06 23:30:00,53.55208,22.45519,58.0694483379,0.7720800000000001,0.22519000000000003,0.80425,52.78,22.23,57.2704225582,135.56,53.54208,22.37519,58.0293327401,0.7720800000000001,0.22519000000000003,0.80425,52.77,22.15,57.2301965749,135.38,54.17208,6.20519,54.5263113961,0.7720800000000001,0.22519000000000003,0.80425,53.4,5.98,53.7337919749,135.6,54.56208,6.21519,54.9149265743,0.7720800000000001,0.22519000000000003,0.80425,53.79,5.99,54.1224925516,135.32
2020-10-07 00:00:00,50.49432,22.95001,55.4651179685,0.7543200000000001,0.22001,0.7857500000000001,49.74,22.73,54.6874802857,134.52,50.48432,22.86001,55.4188291383,0.7543200000000001,0.22001,0.7857500000000001,49.73,22.64,54.6410331161,134.43,51.05432,6.92001,51.5211619537,0.7543200000000001,0.22001,0.7857500000000001,50.3,6.7,50.7442607592,134.57,51.51432,6.94001,51.9796970351,0.7543200000000001,0.22001,0.7857500000000001,50.76,6.72,51.2028905434,134.37
2020-10-07 00:30:00,48.70992,23.20456,53.9546838671,0.76992,0.22456,0.802,47.94,22.98,53.163182749,134.19,48.73992,23.13456,53.9517160802,0.76992,0.22456,0.802,47.97,22.91,53.1600319789,134.12,49.23992,7.26456,49.7729198822,0.76992,0.22456,0.802,48.47,7.04,48.9785922623,134.22,49.75992,7.28456,50.2903017768,0.76992,0.22456,0.802,48.99,7.06,49.496097826,134.05
2020-10-07 01:00:00,47.84792,23.20106,53.1762412497,0.75792,0.22106,0.7895000000000001,47.09,22.98,52.3979818314,134.37,47.85792,23.12106,53.1503896717,0.75792,0.22106,0.7895000000000001,47.1,22.9,52.3719390514,134.28,48.36792,7.21106,48.9025057788,0.75792,0.22106,0.7895000000000001,47.61,6.99,48.1203927665,134.38,48.89792,7.23106,49.4296956196,0.75792,0.22106,0.7895000000000001,48.14,7.01,48.6477101208,134.19
2020-10-07 01:30:00,48.06992,23.22456,53.3863034495,0.76992,0.22456,0.802,47.3,23.0,52.5955321296,134.48,48.09992,23.14456,53.3785814873,0.76992,0.22456,0.802,47.33,22.92,52.5875964463,134.4,48.59992,7.18456,49.1280991531,0.76992,0.22456,0.802,47.83,6.96,48.3337408029,134.51,49.11992,7.21456,49.6469174954,0.76992,0.22456,0.802,48.35,6.99,48.8526621588,134.34
2020-10-07 02:00:00,48.9296,23.12155,54.1175741378,0.7596,0.22155000000000002,0.7912500000000001,48.17,22.9,53.3362812727,134.48,48.9496,23.05155,54.1057972639,0.7596,0.22155000000000002,0.7912500000000001,48.19,22.83,53.324337783,134.4,49.4696,7.08155,49.9738899283,0.7596,0.22155000000000002,0.7912500000000001,48.71,6.86,49.1906871267,134.51,49.9896,7.11155,50.4929128845,0.7596,0.22155000000000002,0.7912500000000001,49.23,6.89,49.7098078854,134.34
2020-10-07 02:30:00,49.272,23.29225,54.5000815968,0.762,0.22225000000000003,0.7937500000000001,48.51,23.07,53.7163382966,134.89,49.292,23.22225,54.4882937801,0.762,0.22225000000000003,0.7937500000000001,48.53,23.0,53.7043843648,134.8,49.822,7.17225,50.3356022519,0.762,0.22225000000000003,0.7937500000000001,49.06,6.95,49.5498345103,134.89,50.312,7.19225,50.8234768986,0.762,0.22225000000000003,0.7937500000000001,49.55,6.97,50.0378196967,134.72
2020-10-07 03:00:00,48.32216,23.44938,53.7113076498,0.75216,0.21938000000000002,0.7835000000000001,47.57,23.23,52.9390007461,134.99,48.33216,23.36938,53.6854320263,0.75216,0.21938000000000002,0.7835000000000001,47.58,23.15,52.9129369814,134.89,48.86216,7.28938,49.4028920272,0.75216,0.21938000000000002,0.7835000000000001,48.11,7.07,48.6267107668,135.02,49.38216,7.31938,49.9216491099,0.75216,0.21938000000000002,0.7835000000000001,48.63,7.1,49.1455684676,134.82
2020-10-07 03:30:00,47.26632,23.74351,52.8947943891,0.7663200000000001,0.22351000000000001,0.79825,46.5,23.52,52.1098877374,134.24,47.28632,23.66351,52.8768168923,0.7663200000000001,0.22351000000000001,0.79825,46.52,23.44,52.0916883965,134.15,47.77632,7.76351,48.402983795,0.7663200000000001,0.22351000000000001,0.79825,47.01,7.54,47.6108359515,134.27,48.31632,7.79351,48.9408375129,0.7663200000000001,0.22351000000000001,0.79825,47.55,7.57,48.1488047619,134.08
2020-10-07 04:00:00,47.0048,23.80015,52.6867949591,0.7548,0.22015,0.7862500000000001,46.25,23.58,51.9141493237,134.07,47.0548,23.72015,52.6953481729,0.7548,0.22015,0.7862500000000001,46.3,23.5,51.9224421614,133.98,47.5148,7.87015,48.1621789381,0.7548,0.22015,0.7862500000000001,46.76,7.65,47.3816430699,134.12,48.0848,7.91015,48.7310831407,0.7548,0.22015,0.7862500000000001,47.33,7.69,47.9506517161,133.91
2020-10-07 04:30:00,47.1204,13.0947,48.9060657204,0.7704000000000001,0.2247,0.8025,46.35,12.87,48.1036318795,136.26,47.5704,24.8947,53.6906793052,0.7704000000000001,0.2247,0.8025,46.8,24.67,52.9041482305,136.17,48.1604,12.3647,49.7223283269,0.7704000000000001,0.2247,0.8025,47.39,12.14,48.9202585848,136.29,48.7904,12.6747,50.4098319006,0.7704000000000001,0.2247,0.8025,48.02,12.45,49.6076899281,136.11
2020-10-07 05:00:00,46.82504,11.00022,48.0997838982,0.75504,0.22022000000000003,0.7865000000000001,46.07,10.78,47.3144090104,136.11,47.49504,28.48022,55.3796149847,0.75504,0.22022000000000003,0.7865000000000001,46.74,28.26,54.6191834432,136.01,47.93504,12.16022,49.4534024133,0.75504,0.22022000000000003,0.7865000000000001,47.18,11.94,48.6674018209,136.13,48.56504,12.19022,50.0715944808,0.75504,0.22022000000000003,0.7865000000000001,47.81,11.97,49.2856672878,135.94
2020-10-07 05:30:00,47.91448,10.60589,49.0742528864,0.7744800000000001,0.22589,0.8067500000000001,47.14,10.38,48.2692863009,136.2,48.58448,28.11589,56.1333676824,0.7744800000000001,0.22589,0.8067500000000001,47.81,27.89,55.3502321585,136.1,49.02448,11.75589,50.4142895315,0.7744800000000001,0.22589,0.8067500000000001,48.25,11.53,49.6085012876,136.13,49.67448,11.78589,51.053512772,0.7744800000000001,0.22589,0.8067500000000001,48.9,11.56,50.2478218433,136.03
2020-10-07 06:00:00,49.8084,9.9712,50.7966685916,0.7584000000000001,0.2212,0.79,49.05,9.75,50.009649069,136.04,50.5384,27.4412,57.5078197465,0.7584000000000001,0.2212,0.79,49.78,27.22,56.7360273548,135.93,50.9884,11.1112,52.1850141324,0.7584000000000001,0.2212,0.79,50.23,10.89,51.3969357063,136.13,51.6184,11.1412,52.8070597174,0.7584000000000001,0.2212,0.79,50.86,10.92,52.0190926488,135.88
2020-10-07 06:30:00,54.75056,8.68183,55.4346280989,0.76056,0.22183000000000003,0.79225,53.99,8.46,54.6488032806,136.44,55.53056,26.21183,61.4060512154,0.76056,0.22183000000000003,0.79225,54.77,25.99,60.6236999861,136.34,56.02056,9.81183,56.8733254757,0.76056,0.22183000000000003,0.79225,55.26,9.59,56.0859670506,136.47,56.64056,9.84183,57.4892568648,0.76056,0.22183000000000003,0.79225,55.88,9.62,56.7020176008,136.28
2020-10-07 07:00:00,60.34552,6.62036,60.70758561,0.7555200000000001,0.22036000000000003,0.787,59.59,6.4,59.9326964186,136.11,61.22552,24.04036,65.7761598773,0.7555200000000001,0.22036000000000003,0.787,60.47,23.82,64.9924095568,136.02,61.75552,7.69036,62.2325147122,0.7555200000000001,0.22036000000000003,0.787,61.0,7.47,61.4556824061,136.13,62.32552,7.71036,62.8006376926,0.7555200000000001,0.22036000000000003,0.787,61.57,7.49,62.0239066812,135.95
2020-10-07 07:30:00,66.01064,5.05477,66.2038918264,0.7706400000000001,0.22477000000000003,0.8027500000000001,65.24,4.83,65.4185485929,136.11,66.96064,22.44477,70.6221991272,0.7706400000000001,0.22477000000000003,0.8027500000000001,66.19,22.22,69.8200866513,136.02,67.56064,6.10477,67.8358923724,0.7706400000000001,0.22477000000000003,0.8027500000000001,66.79,5.88,67.048329584,136.13,68.09064,6.09477,68.3628662138,0.7706400000000001,0.22477000000000003,0.8027500000000001,67.32,5.87,67.5754341458,135.95
2020-10-07 08:00:00,69.45496,3.14603,69.5261747356,0.7749600000000001,0.22603,0.80725,68.68,2.92,68.742045358,135.15,70.45496,20.296030000000002,73.320053344,0.7749600000000001,0.22603,0.80725,69.68,20.07,72.5128078342,135.08,71.08496,4.14603,71.205765939,0.7749600000000001,0.22603,0.80725,70.31,3.92,70.4191912762,135.18,71.58496,4.15603,71.7055024636,0.7749600000000001,0.22603,0.80725,70.81,3.93,70.9189748939,135.01
2020-10-07 08:30:00,71.35336,2.28348,71.3898890894,0.90336,0.26348000000000005,0.9410000000000001,70.45,2.02,70.4789535961,135.93,72.37336,19.59348,74.9787149543,0.90336,0.26348000000000005,0.9410000000000001,71.47,19.33,74.0378943515,135.86,73.04336,3.27348,73.1166746468,0.90336,0.26348000000000005,0.9410000000000001,72.14,3.01,72.2027679525,135.96,73.51336,3.27348,73.5862063827,0.90336,0.26348000000000005,0.9410000000000001,72.61,3.01,72.6723620092,135.78
2020-10-07 09:00:00,71.27304,2.19422,71.3068077553,1.04304,0.30422000000000005,1.0865,70.23,1.8900000000000001,70.2554268367,135.93,72.30304,19.45422,74.8745368537,1.04304,0.30422000000000005,1.0865,71.26,19.15,73.7882788795,135.74,72.97304,3.17422,73.0420443269,1.04304,0.30422000000000005,1.0865,71.93,2.87,71.9872335904,135.87,73.43304,3.17422,73.5016124738,1.04304,0.30422000000000005,1.0865,72.39,2.87,72.4468701877,135.69
2020-10-07 09:30:00,72.03272,1.90246,72.0578386066,1.24272,0.36246,1.2945,70.79,1.54,70.8067489721,135.46,73.06272,19.07246,75.5110573641,1.24272,0.36246,1.2945,71.82,18.71,74.2170903499,135.4,73.73272,2.8724600000000002,73.7886510586,1.24272,0.36246,1.2945,72.49,2.51,72.5334419423,135.5,74.18272,2.86246,74.2379257782,1.24272,0.36246,1.2945,72.94,2.5,72.9828308577,135.32
2020-10-07 10:00:00,72.36968,1.94949,72.3959328593,1.36968,0.39949,1.42675,71.0,1.55,71.0169169987,136.62,73.37968,19.38949,75.89815386,1.36968,0.39949,1.42675,72.01,18.99,74.4718752282,136.52,74.10968,2.93949,74.1679531278,1.36968,0.39949,1.42675,72.74,2.54,72.7843334791,136.65,74.50968,2.93949,74.5676405364,1.36968,0.39949,1.42675,73.14,2.54,73.1840911674,136.47
2020-10-07 10:30:00,70.77224,2.63232,70.8211766578,1.48224,0.43232000000000004,1.544,69.29,2.2,69.324916877,135.18,71.75224,19.71232,74.4107485838,1.48224,0.43232000000000004,1.544,70.27,19.28,72.8669424362,135.13,72.48224,3.59232,72.5712055736,1.48224,0.43232000000000004,1.544,71.0,3.16,71.0702863368,135.22,72.84224,3.57232,72.9297840282,1.48224,0.43232000000000004,1.544,71.36,3.14,71.4290501127,135.05
2020-10-07 11:00:00,70.08304,2.73047,70.1362100634,2.5730399999999998,0.7504700000000001,2.68025,67.51,1.98,67.539029457,135.72,71.01304,19.91047,73.7514655154,2.5730399999999998,0.7504700000000001,2.68025,68.44,19.16,71.071366949,135.62,71.79304,3.70047,71.8883444702,2.5730399999999998,0.7504700000000001,2.68025,69.22,2.95,69.2828326499,135.76,72.08304,3.67047,72.1764297099,2.5730399999999998,0.7504700000000001,2.68025,69.51,2.92,69.571305148,135.57
2020-10-07 11:30:00,69.30536,2.61448,69.3546568761,2.89536,0.8444800000000001,3.016,66.41,1.77,66.4335833747,135.72,70.22536,19.84448,72.9753696366,2.89536,0.8444800000000001,3.016,67.33,19.0,69.9594804155,135.62,70.97536,3.5744800000000003,71.0653124555,2.89536,0.8444800000000001,3.016,68.08,2.73,68.1347143533,135.76,71.31536,3.55448,71.4038857486,2.89536,0.8444800000000001,3.016,68.42,2.71,68.4736482159,135.57
