Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-07 12:00:00,69.08208,2.63394,69.1322747857,2.72208,0.7939400000000001,2.8355,66.36,1.8399999999999999,66.3855044419,135.72,70.01208,19.85394,72.7727303284,2.72208,0.7939400000000001,2.8355,67.29,19.06,69.937312645,135.62,70.78208,3.59394,70.8732619106,2.72208,0.7939400000000001,2.8355,68.06,2.8,68.1175718886,135.76,71.08208,3.57394,71.1718704563,2.72208,0.7939400000000001,2.8355,68.36,2.7800000000000002,68.4165038569,135.57
2020-10-07 12:30:00,69.8476,2.5068,69.8925695049,2.6976,0.7868,2.81,67.15,1.72,67.1720246829,135.72,70.7476,19.7568,73.4544352099,2.6976,0.7868,2.81,68.05,18.97,70.6446275381,135.62,71.5576,3.4768,71.6420146004,2.6976,0.7868,2.81,68.86,2.69,68.9125220842,135.76,71.8176,3.4368,71.8997862584,2.6976,0.7868,2.81,69.12,2.65,69.1707806809,135.57
2020-10-07 13:00:00,69.73296,2.9925300000000004,69.7971413896,2.4429600000000002,0.7125300000000001,2.54475,67.29,2.2800000000000002,67.3286157588,136.57,70.66296,20.42253,73.5549702438,2.4429600000000002,0.7125300000000001,2.54475,68.22,19.71,71.0102281365,136.48,71.47296,3.9925300000000004,71.5843859159,2.4429600000000002,0.7125300000000001,2.54475,69.03,3.2800000000000002,69.1078816055,136.58,71.72296,3.9525300000000003,71.8317860321,2.4429600000000002,0.7125300000000001,2.54475,69.28,3.24,69.3557207446,136.39
2020-10-07 13:30:00,68.86024,3.60757,68.9546750711,2.22024,0.6475700000000001,2.31275,66.64,2.96,66.7057059029,136.02,69.77024,20.90757,72.8355193087,2.22024,0.6475700000000001,2.31275,67.55,20.26,70.5228338909,135.9,70.56024,4.58757,70.709216283,2.22024,0.6475700000000001,2.31275,68.34,3.94,68.4534820152,136.05,70.84024,4.56757,70.9873390047,2.22024,0.6475700000000001,2.31275,68.62,3.92,68.7318761566,135.85
2020-10-07 14:00:00,67.65936,3.55898,67.7528990837,2.9793600000000002,0.8689800000000001,3.1035,64.68,2.69,64.7359135256,135.63,68.54936000000001,20.78898,71.632370098,2.9793600000000002,0.8689800000000001,3.1035,65.57,19.92,68.5290544222,135.54,69.30936,4.5389800000000005,69.4578269387,2.9793600000000002,0.8689800000000001,3.1035,66.33,3.67,66.4314518884,135.66,69.62936,4.51898,69.7758479293,2.9793600000000002,0.8689800000000001,3.1035,66.65,3.65,66.7498689137,135.49
2020-10-07 14:30:00,66.42584,4.20462,66.5587789029,3.13584,0.9146200000000001,3.2665,63.29,3.29,63.375454239,135.71,67.29584,21.44462,70.6300347462,3.13584,0.9146200000000001,3.2665,64.16,20.53,67.3645789714,135.54,68.03584,5.18462,68.2330990726,3.13584,0.9146200000000001,3.2665,64.9,4.27,65.0403174962,135.66,68.36584,5.18462,68.5621496414,3.13584,0.9146200000000001,3.2665,65.23,4.27,65.3696091468,135.49
2020-10-07 15:00:00,66.03936,4.10648,66.1669120271,2.07936,0.60648,2.166,63.96,3.5,64.0556913943,136.19,66.89936,21.46648,70.2590501786,2.07936,0.60648,2.166,64.82,20.86,68.0938470054,136.11,67.65936,5.09648,67.8510361306,2.07936,0.60648,2.166,65.58,4.49,65.7335264534,136.24,67.95936,5.07648,68.1486996266,2.07936,0.60648,2.166,65.88,4.47,66.0314720417,136.06
2020-10-07 15:30:00,65.91416,4.59413,66.0740684305,1.69416,0.49413,1.76475,64.22,4.1,64.3507451394,136.11,66.80416,21.96413,70.3222496793,1.69416,0.49413,1.76475,65.11,21.47,68.5585370322,136.02,67.57416,5.60413,67.8061455383,1.69416,0.49413,1.76475,65.88,5.11,66.0778820787,136.14,67.86416,5.59413,68.0943353221,1.69416,0.49413,1.76475,66.17,5.1,66.3662481989,135.95
2020-10-07 16:00:00,67.67008,4.17919,67.7990070448,1.5400800000000001,0.44919000000000003,1.60425,66.13,3.73,66.2351100248,135.13,68.60008,21.31919,71.8364728969,1.5400800000000001,0.44919000000000003,1.60425,67.06,20.87,70.2324746823,135.04,69.32008,5.15919,69.5118028299,1.5400800000000001,0.44919000000000003,1.60425,67.78,4.71,67.9434507513,135.17,69.68008,5.15919,69.8708150107,1.5400800000000001,0.44919000000000003,1.60425,68.14,4.71,68.3025892628,134.99
2020-10-07 16:30:00,69.91856,4.00833,70.0333616347,1.22856,0.35833000000000004,1.27975,68.69,3.65,68.7869071844,134.8,70.88856,21.05833,73.9502616714,1.22856,0.35833000000000004,1.27975,69.66,20.7,72.6705277262,134.74,71.59856,4.98833,71.7721201461,1.22856,0.35833000000000004,1.27975,70.37,4.63,70.52215113,134.85,71.99856,4.98833,72.1711582162,1.22856,0.35833000000000004,1.27975,70.77,4.63,70.9212929944,134.68
2020-10-07 17:00:00,71.97424,3.91582,72.0806830562,1.01424,0.29582,1.0565,70.96,3.62,71.0522765293,134.94,72.97424,20.97582,75.9290769617,1.01424,0.29582,1.0565,71.96,20.68,74.872585103,134.85,73.71424,4.8958200000000005,73.8766419936,1.01424,0.29582,1.0565,72.7,4.6,72.8453842052,134.99,74.06424,4.86582,74.2239035018,1.01424,0.29582,1.0565,73.05,4.57,73.1928097562,134.8
2020-10-07 17:30:00,73.43728,4.07754,73.5503937872,0.9172800000000001,0.26754,0.9555,72.52,3.81,72.6200144588,134.68,74.46728,21.10754,77.400930456,0.9172800000000001,0.26754,0.9555,73.55,20.84,76.4454583347,134.6,75.22728,5.07754,75.3984420837,0.9172800000000001,0.26754,0.9555,74.31,4.8100000000000005,74.4655101372,134.72,75.54728,5.04754,75.7157128702,0.9172800000000001,0.26754,0.9555,74.63,4.78,74.7829211786,134.53
2020-10-07 18:00:00,74.01688,4.50284,74.153719347,0.8668800000000001,0.25284,0.903,73.15,4.25,73.2733580505,134.84,75.06688,21.542839999999998,78.0969296977,0.8668800000000001,0.25284,0.903,74.2,21.29,77.1939382335,134.75,75.81688,5.50284,76.0163175969,0.8668800000000001,0.25284,0.903,74.95,5.25,75.1336475888,134.89,76.16688,5.47284,76.3632476169,0.8668800000000001,0.25284,0.903,75.3,5.22,75.4807154179,134.7
2020-10-07 18:30:00,74.89016,4.60338,75.0315078634,0.8001600000000001,0.23338000000000003,0.8335,74.09,4.37,74.2187644737,134.47,75.95016,21.55338,78.9491924813,0.8001600000000001,0.23338000000000003,0.8335,75.15,21.32,78.1157148082,134.38,76.68016,5.59338,76.8838919244,0.8001600000000001,0.23338000000000003,0.8335,75.88,5.36,76.0690738737,134.51,77.07016,5.57338,77.271418565,0.8001600000000001,0.23338000000000003,0.8335,76.27,5.34,76.4567099737,134.32
2020-10-07 19:00:00,76.72768,3.72974,76.8182780245,0.78768,0.22974000000000003,0.8205,75.94,3.5,76.0206129941,133.94,77.82768,20.52974,80.4898627074,0.78768,0.22974000000000003,0.8205,77.04,20.3,79.6696403908,133.86,78.58768,4.70974,78.7286802801,0.78768,0.22974000000000003,0.8205,77.8,4.48,77.9288803974,134.01,78.93768,4.6897400000000005,79.0768675723,0.78768,0.22974000000000003,0.8205,78.15,4.46,78.2771620589,133.82
2020-10-07 19:30:00,76.36352,3.73436,76.4547750726,0.80352,0.23436,0.837,75.56,3.5,75.6410179731,134.63,77.43352,20.69436,80.1511481852,0.80352,0.23436,0.837,76.63,20.46,79.3143650293,134.56,78.23352,4.70436,78.3748343194,0.80352,0.23436,0.837,77.43,4.47,77.5589182493,134.7,78.53352,4.68436,78.6731020883,0.80352,0.23436,0.837,77.73,4.45,77.8572758321,134.47
2020-10-07 20:00:00,74.10744,4.41967,74.2391146651,0.78744,0.22967,0.82025,73.32,4.19,73.4396248629,135.33,75.14744,21.55967,78.1790068309,0.78744,0.22967,0.82025,74.36,21.33,77.3587648557,135.26,75.93744,5.42967,76.1313083433,0.78744,0.22967,0.82025,75.15,5.2,75.3296920211,135.37,76.22744,5.38967,76.4177410793,0.78744,0.22967,0.82025,75.44,5.16,75.6162628011,135.19
2020-10-07 20:30:00,71.71392,5.17156,71.9001485019,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.92,4.94,71.0918420074,134.76,72.69392,22.18156,76.002813165,0.7939200000000001,0.23156000000000002,0.8270000000000001,71.9,21.95,75.1758771149,134.67,73.52392,6.19156,73.7841597323,0.7939200000000001,0.23156000000000002,0.8270000000000001,72.73,5.96,72.9737932411,134.78,73.75392,6.15156,74.0100155776,0.7939200000000001,0.23156000000000002,0.8270000000000001,72.96,5.92,73.1997814204,134.6
2020-10-07 21:00:00,69.21544,5.73617,69.4527233495,0.77544,0.22617,0.8077500000000001,68.44,5.51,68.6614426006,135.21,70.14544,22.86617,73.7783469811,0.77544,0.22617,0.8077500000000001,69.37,22.64,72.9709976635,135.13,70.99544,6.7761700000000005,71.3180831253,0.77544,0.22617,0.8077500000000001,70.22,6.55,70.5248247073,135.24,71.17544,6.72617,71.4925494164,0.77544,0.22617,0.8077500000000001,70.4,6.5,70.6994342269,135.05
2020-10-07 21:30:00,66.9596,6.21155,67.2470920231,0.7596,0.22155000000000002,0.7912500000000001,66.2,5.99,66.4704453122,135.04,67.8396,23.31155,71.7331143306,0.7596,0.22155000000000002,0.7912500000000001,67.08,23.09,70.9427550917,134.94,68.6696,7.25155,69.0514224442,0.7596,0.22155000000000002,0.7912500000000001,67.91,7.03,68.2729009198,135.08,68.8796,7.21155,69.2560881769,0.7596,0.22155000000000002,0.7912500000000001,68.12,6.99,68.4776934483,134.88
2020-10-07 22:00:00,63.81488,7.11309,64.2100845566,0.7648800000000001,0.22309,0.7967500000000001,63.05,6.89,63.4253466683,135.33,64.65488,24.29309,69.0681383097,0.7648800000000001,0.22309,0.7967500000000001,63.89,24.07,68.2736918586,135.24,65.47488,8.16309,65.9817849816,0.7648800000000001,0.22309,0.7967500000000001,64.71,7.94,65.1953042788,135.36,65.66488,8.14309,66.1678651625,0.7648800000000001,0.22309,0.7967500000000001,64.9,7.92,65.3814683225,135.18
2020-10-07 22:30:00,59.9888,8.07715,60.5301286762,0.7788,0.22715000000000002,0.81125,59.21,7.85,59.728105612,135.66,60.7688,25.37715,65.8547401146,0.7788,0.22715000000000002,0.81125,59.99,25.15,65.0486172028,135.59,61.5888,9.15715,62.2658307707,0.7788,0.22715000000000002,0.81125,60.81,8.93,61.4621916303,135.67,61.7588,9.14715,62.4325214176,0.7788,0.22715000000000002,0.81125,60.98,8.92,61.6289444985,135.52
2020-10-07 23:00:00,56.3672,9.0696,57.0921963144,0.7872,0.2296,0.8200000000000001,55.58,8.84,56.2786105017,135.66,57.0772,26.3896,62.8825710988,0.7872,0.2296,0.8200000000000001,56.29,26.16,62.0718108323,135.59,57.8972,10.1596,58.7818274639,0.7872,0.2296,0.8200000000000001,57.11,9.93,57.9668612226,135.75,58.0672,10.1696,58.95100067,0.7872,0.2296,0.8200000000000001,57.28,9.94,58.1360645383,135.52
2020-10-07 23:30:00,53.09888,9.81009,53.99748997,0.78888,0.23009000000000002,0.8217500000000001,52.31,9.58,53.1800009402,136.45,53.74888,27.30009,60.2846333261,0.78888,0.23009000000000002,0.8217500000000001,52.96,27.07,59.4772771737,136.35,54.55888,10.92009,55.6409898588,0.78888,0.23009000000000002,0.8217500000000001,53.77,10.69,54.8223403368,136.48,54.70888,10.94009,55.7919987101,0.78888,0.23009000000000002,0.8217500000000001,53.92,10.71,54.9733617309,136.3
2020-10-08 00:00:00,50.75872,10.23296,51.7799297643,0.7987200000000001,0.23296000000000003,0.8320000000000001,49.96,10.0,50.9509725128,136.85,51.37872,27.83296,58.4332656216,0.7987200000000001,0.23296000000000003,0.8320000000000001,50.58,27.6,57.6202776807,136.73,52.13872,11.34296,53.3583064274,0.7987200000000001,0.23296000000000003,0.8320000000000001,51.34,11.11,52.5283513924,136.87,52.35872,11.38296,53.581781777,0.7987200000000001,0.23296000000000003,0.8320000000000001,51.56,11.15,52.7518350392,136.67
2020-10-08 00:30:00,48.69128,10.74954,49.8637479363,0.8212800000000001,0.23954000000000003,0.8555,47.87,10.51,49.0101724135,137.32,49.30128,28.46954,56.9309311135,0.8212800000000001,0.23954000000000003,0.8555,48.48,28.23,56.1002967907,137.24,50.01128,11.86954,51.4005263305,0.8212800000000001,0.23954000000000003,0.8555,49.19,11.63,50.546147232,137.35,50.30128,11.91954,51.6942376233,0.8212800000000001,0.23954000000000003,0.8555,49.48,11.68,50.8398741147,137.19
2020-10-08 01:00:00,47.93616,10.79513,49.1366489218,0.8061600000000001,0.23513,0.8397500000000001,47.13,10.56,48.298555879,136.97,48.54616,28.45513,56.270987854,0.8061600000000001,0.23513,0.8397500000000001,47.74,28.22,55.4569743134,136.89,49.20616,11.935130000000001,50.6329291081,0.8061600000000001,0.23513,0.8397500000000001,48.4,11.7,49.7940759529,137.01,49.54616,11.97513,50.9727938146,0.8061600000000001,0.23513,0.8397500000000001,48.74,11.74,50.1339725137,136.84
2020-10-08 01:30:00,48.4808,10.5694,49.6195544619,0.8208000000000001,0.2394,0.855,47.66,10.33,48.7666330599,136.54,49.1008,28.1294,56.5875578639,0.8208000000000001,0.2394,0.855,48.28,27.89,55.7567081166,136.48,49.7308,11.6894,51.0861482302,0.8208000000000001,0.2394,0.855,48.91,11.45,50.2323660601,136.58,50.1108,11.7194,51.4629635077,0.8208000000000001,0.2394,0.855,49.29,11.48,50.6092333473,136.42
2020-10-08 02:00:00,49.95192,10.26681,50.9960949413,0.8119200000000001,0.23681000000000002,0.8457500000000001,49.14,10.03,50.1531703883,136.32,50.60192,27.74681,57.7099625096,0.8119200000000001,0.23681000000000002,0.8457500000000001,49.79,27.51,56.8844811878,136.22,51.24192,11.37681,52.4896768047,0.8119200000000001,0.23681000000000002,0.8457500000000001,50.43,11.14,51.6457597485,136.34,51.60192,11.40681,52.8476438648,0.8119200000000001,0.23681000000000002,0.8457500000000001,50.79,11.17,52.0037787089,136.15
2020-10-08 02:30:00,49.44792,10.58856,50.5689073958,0.8179200000000001,0.23856000000000002,0.852,48.63,10.35,49.7192055447,136.58,50.08792,28.12856,57.445762399,0.8179200000000001,0.23856000000000002,0.852,49.27,27.89,56.6161196127,136.49,50.73792,11.70856,52.0713635619,0.8179200000000001,0.23856000000000002,0.852,49.92,11.47,51.2207702012,136.6,51.09792,11.74856,52.4311557225,0.8179200000000001,0.23856000000000002,0.852,50.28,11.51,51.580601974,136.44
2020-10-08 03:00:00,49.21216,10.48688,50.317107866,0.8121600000000001,0.23688,0.846,48.4,10.25,49.4734524771,136.58,49.85216,28.03688,57.1953188364,0.8121600000000001,0.23688,0.846,49.04,27.8,56.371638259,136.49,50.49216,11.59688,51.8068127489,0.8121600000000001,0.23688,0.846,49.68,11.36,50.9622605464,136.6,50.87216,11.63688,52.1861441304,0.8121600000000001,0.23688,0.846,50.06,11.4,51.3416361251,136.44
2020-10-08 03:30:00,47.96392,10.85031,49.1758766964,0.8239200000000001,0.24031000000000002,0.8582500000000001,47.14,10.61,48.3192684133,137.06,48.57392,28.53031,56.3329769572,0.8239200000000001,0.24031000000000002,0.8582500000000001,47.75,28.29,55.501230617,136.98,49.24392,11.990310000000001,50.6826517742,0.8239200000000001,0.24031000000000002,0.8582500000000001,48.42,11.75,49.8252837423,137.08,49.58392,12.02031,51.0201232364,0.8239200000000001,0.24031000000000002,0.8582500000000001,48.76,11.78,50.162794978,136.9
2020-10-08 04:00:00,47.49288,10.99709,48.7494578345,0.81288,0.23709000000000002,0.8467500000000001,46.68,10.76,47.9040708082,137.34,48.09288,28.71709,56.0142514434,0.81288,0.23709000000000002,0.8467500000000001,47.28,28.48,55.1951881961,137.23,48.76288,12.13709,50.2506459616,0.81288,0.23709000000000002,0.8467500000000001,47.95,11.9,49.4045797472,137.37,49.09288,12.15709,50.5757422483,0.81288,0.23709000000000002,0.8467500000000001,48.28,11.92,49.7297174736,137.19
2020-10-08 04:30:00,47.74824,10.88157,48.9724717445,0.8282400000000001,0.24157,0.86275,46.92,10.64,48.1112876568,137.18,48.35824,28.55157,56.1579159635,0.8282400000000001,0.24157,0.86275,47.53,28.31,55.322301109,137.11,48.99824,12.01157,50.4490370271,0.8282400000000001,0.24157,0.86275,48.17,11.77,49.5871132453,137.2,49.36824,12.05157,50.8179442733,0.8282400000000001,0.24157,0.86275,48.54,11.81,49.9560576907,137.04
2020-10-08 05:00:00,47.31856,10.84583,48.5456295547,0.8085600000000001,0.23583,0.84225,46.51,10.61,47.7048446177,136.95,47.92856,28.47583,55.7496166611,0.8085600000000001,0.23583,0.84225,47.12,28.24,54.9344336459,136.87,48.54856,11.98583,50.0062276008,0.8085600000000001,0.23583,0.84225,47.74,11.75,49.1647241424,137.0,48.93856,12.01583,50.3920909019,0.8085600000000001,0.23583,0.84225,48.13,11.78,49.5506336993,136.81
2020-10-08 05:30:00,48.21368,10.27024,49.2954031204,0.8236800000000001,0.24024,0.858,47.39,10.03,48.4397873653,135.72,48.86368,27.59024,56.1148872083,0.8236800000000001,0.24024,0.858,48.04,27.35,55.2798706583,135.62,49.42368,11.36024,50.7124757589,0.8236800000000001,0.24024,0.858,48.6,11.12,49.855936457,135.74,49.89368,11.41024,51.1817631662,0.8236800000000001,0.24024,0.858,49.07,11.17,50.3252799297,135.55
2020-10-08 06:00:00,50.23856,9.52583,51.1336909294,0.8085600000000001,0.23583,0.84225,49.43,9.29,50.2954172863,135.62,50.90856,26.82583,57.5439539523,0.8085600000000001,0.23583,0.84225,50.1,26.59,56.7189395176,135.52,51.49856,10.61583,52.5813420204,0.8085600000000001,0.23583,0.84225,50.69,10.38,51.7418640948,135.74,51.94856,10.65583,53.0301763062,0.8085600000000001,0.23583,0.84225,51.14,10.42,52.1907654667,135.55
2020-10-08 06:30:00,54.96288,7.95709,55.5358754245,0.81288,0.23709000000000002,0.8467500000000001,54.15,7.72,54.6975401641,135.75,55.71288,25.24709,61.1664986031,0.81288,0.23709000000000002,0.8467500000000001,54.9,25.01,60.3283523727,135.64,56.32288,9.02709,57.0416967258,0.81288,0.23709000000000002,0.8467500000000001,55.51,8.79,56.2016387661,135.74,56.74288,9.07709,57.4643193083,0.81288,0.23709000000000002,0.8467500000000001,55.93,8.84,56.6242924901,135.55
2020-10-08 07:00:00,60.03032,6.31051,60.3610955481,0.79032,0.23051000000000002,0.82325,59.24,6.08,59.5511880654,136.26,60.84032,23.73051,65.3045300309,0.79032,0.23051000000000002,0.82325,60.05,23.5,64.4845136448,136.17,61.52032,7.37051,61.9602629962,0.79032,0.23051000000000002,0.82325,60.73,7.14,61.1482828868,136.29,61.88032,7.41051,62.3224651451,0.79032,0.23051000000000002,0.82325,61.09,7.18,61.5104909751,136.11
2020-10-08 07:30:00,65.40552,4.55786,65.564137562,0.81552,0.23786000000000002,0.8495,64.59,4.32,64.7343069786,135.83,66.28552,21.84786,69.7932600489,0.81552,0.23786000000000002,0.8495,65.47,21.61,68.9442745991,135.74,67.08552,5.6078600000000005,67.3195000535,0.81552,0.23786000000000002,0.8495,66.27,5.37,66.4872153124,135.88,67.33552,5.59786,67.5678051312,0.81552,0.23786000000000002,0.8495,66.52,5.36,66.7355976972,135.69
2020-10-08 08:00:00,68.48432,3.20751,68.5593918166,0.81432,0.23751000000000003,0.8482500000000001,67.67,2.9699999999999998,67.7351444968,135.13,69.42432,20.28751,72.3278595664,0.81432,0.23751000000000003,0.8482500000000001,68.61,20.05,71.47960968,135.04,70.21432,4.21751,70.3408709334,0.81432,0.23751000000000003,0.8482500000000001,69.4,3.98,69.5140302385,135.14,70.47432,4.20751,70.5998082141,0.81432,0.23751000000000003,0.8482500000000001,69.66,3.9699999999999998,69.7730356227,134.97
2020-10-08 08:30:00,69.91408,2.34619,69.9534358682,0.84408,0.24619000000000002,0.8792500000000001,69.07,2.1,69.10191676069999,135.22,70.85408,19.43619,73.4715328162,0.84408,0.24619000000000002,0.8792500000000001,70.01,19.19,72.5923976736,135.12,71.67408,3.33619,71.7516822629,0.84408,0.24619000000000002,0.8792500000000001,70.83,3.09,70.8973694858,135.24,71.91408,3.31619,71.9904995007,0.84408,0.24619000000000002,0.8792500000000001,71.07,3.07,71.136276259,135.06
2020-10-08 09:00:00,70.1812,2.02035,70.2102745156,0.9612,0.28035000000000004,1.00125,69.22,1.74,69.2418659483,135.41,71.1312,19.13035,73.6587938033,0.9612,0.28035000000000004,1.00125,70.17,18.85,72.6577690271,135.32,71.9612,3.01035,72.0241384021,0.9612,0.28035000000000004,1.00125,71.0,2.73,71.0524658263,135.44,72.1812,2.9903500000000003,72.2431161189,0.9612,0.28035000000000004,1.00125,71.22,2.71,71.2715406035,135.24
2020-10-08 09:30:00,72.06064,1.35352,72.073350509,1.04064,0.30352,1.084,71.02,1.05,71.0277614739,135.41,73.04064,18.45352,75.3356986561,1.04064,0.30352,1.084,72.0,18.15,74.2524242029,135.32,73.87064,2.3235200000000003,73.9071728535,1.04064,0.30352,1.084,72.83,2.02,72.858007796,135.35,74.09064,2.30352,74.1264402221,1.04064,0.30352,1.084,73.05,2.0,73.0773733792,135.24
2020-10-08 10:00:00,71.84616,1.38263,71.8594626508,1.10616,0.32263000000000003,1.15225,70.74,1.06,70.7479413128,135.41,72.81616,18.51263,75.1326202569,1.10616,0.32263000000000003,1.15225,71.71,18.19,73.9810800137,135.32,73.66616,2.35263,73.7037176611,1.10616,0.32263000000000003,1.15225,72.56,2.03,72.5883909451,135.46,73.88616,2.33263,73.9229720876,1.10616,0.32263000000000003,1.15225,72.78,2.01,72.8077502743,135.24
2020-10-08 10:30:00,70.51408,2.21119,70.5487408779,1.44408,0.42119,1.50425,69.07,1.79,69.093190692,136.25,71.45408,19.54119,74.0779566083,1.44408,0.42119,1.50425,70.01,19.12,72.5739243806,136.16,72.31408,3.22119,72.3857874949,1.44408,0.42119,1.50425,70.87,2.8,70.9252909758,136.27,72.50408,3.19119,72.5742744384,1.44408,0.42119,1.50425,71.06,2.77,71.1139683888,136.11
2020-10-08 11:00:00,70.51248,2.36364,70.5520845178,1.21248,0.35364,1.263,69.3,2.01,69.3291432227,136.67,71.43248,19.77364,74.1187967914,1.21248,0.35364,1.263,70.22,19.42,72.8559180849,136.58,72.33248,3.37364,72.411111784,1.21248,0.35364,1.263,71.12,3.02,71.1840909192,136.69,72.47248,3.35364,72.5500327953,1.21248,0.35364,1.263,71.26,3.0,71.3231210758,136.5
2020-10-08 11:30:00,70.662,2.22225,70.6969351462,1.002,0.29225,1.04375,69.66,1.9300000000000002,69.6867311617,136.14,71.592,19.52225,74.2060153159,1.002,0.29225,1.04375,70.59,19.23,73.1624288826,136.03,72.462,3.22225,72.5336083417,1.002,0.29225,1.04375,71.46,2.93,71.5200426454,136.16,72.642,3.20225,72.7125475352,1.002,0.29225,1.04375,71.64,2.91,71.6990773999,135.97
2020-10-08 12:00:00,71.05048,2.3763900000000002,71.0902098581,1.29048,0.37639000000000006,1.34425,69.76,2.0,69.7886638359,135.87,72.01048,19.61639,74.6345227523,1.29048,0.37639000000000006,1.34425,70.72,19.24,73.2904905155,135.78,72.86048,3.36639,72.938207597,1.29048,0.37639000000000006,1.34425,71.57,2.99,71.6324298066,135.89,73.05048,3.36639,73.1280056467,1.29048,0.37639000000000006,1.34425,71.76,2.99,71.8222646538,135.71
2020-10-08 12:30:00,71.4196,2.00405,71.4477115138,1.1796,0.34405,1.22875,70.24,1.6600000000000001,70.2596128654,136.0,72.3696,19.28405,74.8948168338,1.1796,0.34405,1.22875,71.19,18.94,73.6664082198,135.9,73.2496,2.99405,73.3107648,1.1796,0.34405,1.22875,72.07,2.65,72.118703538,136.03,73.4296,2.98405,73.4902082632,1.1796,0.34405,1.22875,72.25,2.64,72.2982164372,135.85
2020-10-08 13:00:00,71.05816,2.32863,71.0963052504,1.05816,0.30863,1.10225,70.0,2.02,70.0291396491,136.29,72.00816,19.68863,74.6513044619,1.05816,0.30863,1.10225,70.95,19.38,73.5492141358,136.18,72.88816,3.32863,72.9641257459,1.05816,0.30863,1.10225,71.83,3.02,71.8934579778,136.31,73.04816,3.31863,73.1235050067,1.05816,0.30863,1.10225,71.99,3.01,72.0528986232,136.12
2020-10-08 13:30:00,70.24816,3.04238,70.3140104065,1.20816,0.35238,1.2585,69.04,2.69,69.0923852534,137.0,71.14816,20.59238,74.0682576105,1.20816,0.35238,1.2585,69.94,20.24,72.8097603347,136.91,72.06816,4.07238,72.1831279777,1.20816,0.35238,1.2585,70.86,3.7199999999999998,70.9575788764,137.03,72.20816,4.06238,72.3223430335,1.20816,0.35238,1.2585,71.0,3.71,71.0968642065,136.86
2020-10-08 14:00:00,69.28072,3.11271,69.3506101434,1.3807200000000002,0.40271,1.43825,67.9,2.71,67.9540587456,137.43,70.19072,20.78271,73.2028565635,1.3807200000000002,0.40271,1.43825,68.81,20.38,71.7646187198,137.33,71.10072,4.15271,71.2218883832,1.3807200000000002,0.40271,1.43825,69.72,3.75,69.8207769937,137.47,71.22072,4.12271,71.3399445967,1.3807200000000002,0.40271,1.43825,69.84,3.7199999999999998,69.9390019946,137.28
2020-10-08 14:30:00,69.48352,3.23811,69.5589311876,1.19352,0.34811000000000003,1.24325,68.29,2.89,68.3511243507,137.43,70.38352,20.92811,73.4290519874,1.19352,0.34811000000000003,1.24325,69.19,20.58,72.1858192445,137.33,71.30352,4.29811,71.4329455781,1.19352,0.34811000000000003,1.24325,70.11,3.95,70.2211834136,137.47,71.43352,4.26811,71.5609149086,1.19352,0.34811000000000003,1.24325,70.24,3.92,70.3492999254,137.28
2020-10-08 15:00:00,69.7188,3.60465,69.8119228718,1.3188,0.38465000000000005,1.37375,68.4,3.22,68.4757504523,137.72,70.6288,21.34465,73.7836124967,1.3188,0.38465000000000005,1.37375,69.31,20.96,72.4099281867,137.6,71.5288,4.67465,71.6813893703,1.3188,0.38465000000000005,1.37375,70.21,4.29,70.3409425584,137.75,71.6788,4.63465,71.828478684,1.3188,0.38465000000000005,1.37375,70.36,4.25,70.4882408633,137.55
2020-10-08 15:30:00,69.13512,3.97441,69.2492653554,0.9751200000000001,0.28441,1.01575,68.16,3.69,68.2598102839,137.83,70.04512,21.74441,73.3426083669,0.9751200000000001,0.28441,1.01575,69.07,21.46,72.3270108604,137.71,70.92512,5.03441,71.1035718587,0.9751200000000001,0.28441,1.01575,69.95,4.75,70.1110904208,137.84,71.11512,5.01441,71.2916867542,0.9751200000000001,0.28441,1.01575,70.14,4.73,70.29930654,137.66
2020-10-08 16:00:00,70.47184,3.77012,70.5726153533,1.13184,0.33012,1.179,69.34,3.44,69.4252778172,137.41,71.40184,21.45012,74.5542111715,1.13184,0.33012,1.179,70.27,21.12,73.3752499144,137.28,72.27184,4.84012,72.4337326016,1.13184,0.33012,1.179,71.14,4.51,71.2828148995,137.43,72.47184,4.81012,72.6312938574,1.13184,0.33012,1.179,71.34,4.48,71.4805288173,137.24
2020-10-08 16:30:00,72.29976,3.94618,72.4073727783,1.04976,0.30618,1.0935,71.25,3.64,71.34291906,137.28,73.28976,21.58618,76.4025659769,1.04976,0.30618,1.0935,72.24,21.28,75.3090698389,137.19,74.13976,5.00618,74.3085853119,1.04976,0.30618,1.0935,73.09,4.7,73.240959169,137.31,74.34976,4.97618,74.5161001358,1.04976,0.30618,1.0935,73.3,4.67,73.4486140101,137.14
2020-10-08 17:00:00,73.68288,3.9733400000000003,73.7899331606,0.9028800000000001,0.26334,0.9405,72.78,3.71,72.874498283,137.28,74.68288,21.62334,77.7502501465,0.9028800000000001,0.26334,0.9405,73.78,21.36,76.809751985,137.19,75.54288,5.04334,75.7110427682,0.9028800000000001,0.26334,0.9405,74.64,4.78,74.7929007326,137.31,75.78288,5.01334,75.9485251934,0.9028800000000001,0.26334,0.9405,74.88,4.75,75.0305064624,137.14
2020-10-08 17:30:00,74.69464,4.26427,74.8162632277,0.9746400000000001,0.28427,1.01525,73.72,3.98,73.8273580727,137.28,75.71464,21.93427,78.82778007,0.9746400000000001,0.28427,1.01525,74.74,21.65,77.8125317671,137.19,76.57464,5.34427,76.76090615,0.9746400000000001,0.28427,1.01525,75.6,5.06,75.7691467551,137.31,76.79464,5.29427,76.9769187975,0.9746400000000001,0.28427,1.01525,75.82,5.01,75.9853439816,137.14
2020-10-08 18:00:00,74.93152,4.62836,75.0743258764,0.85152,0.24836000000000003,0.887,74.08,4.38,74.2093713759,137.38,75.95152,22.31836,79.1627600795,0.85152,0.24836000000000003,0.887,75.1,22.07,78.2757618934,137.19,76.80152,5.70836,77.0133679837,0.85152,0.24836000000000003,0.887,75.95,5.46,76.146005148,137.42,77.06152,5.66836,77.2697105585,0.85152,0.24836000000000003,0.887,76.21,5.42,76.4024901427,137.14
2020-10-08 18:30:00,74.7984,4.9087,74.9592954759,0.8184,0.23870000000000002,0.8525,73.98,4.67,74.1272507247,137.21,75.83840000000001,22.5787,79.1281277944,0.8184,0.23870000000000002,0.8525,75.02,22.34,78.2756411663,137.19,76.6684,6.0087,76.9034981925,0.8184,0.23870000000000002,0.8525,75.85,5.77,76.0691488055,137.24,76.9584,5.9587,77.1887390508,0.8184,0.23870000000000002,0.8525,76.14,5.72,76.3545545465,137.14
2020-10-08 19:00:00,76.41512,4.35191,76.5389422795,0.79512,0.23191000000000003,0.82825,75.62,4.12,75.7321516927,136.43,77.48512,21.80191,80.4938948061,0.79512,0.23191000000000003,0.82825,76.69,21.57,79.6656826996,136.33,78.28512,5.41191,78.4719617651,0.79512,0.23191000000000003,0.82825,77.49,5.18,77.6629416131,136.46,78.58512,5.37191,78.7685121255,0.79512,0.23191000000000003,0.82825,77.79,5.14,77.9596286548,136.29
2020-10-08 19:30:00,76.3896,4.51905,76.5231520591,0.8196,0.23905,0.8537500000000001,75.57,4.28,75.6911044972,136.24,77.4596,21.92905,80.5038686403,0.8196,0.23905,0.8537500000000001,76.64,21.69,79.650145637,136.15,78.2896,5.59905,78.4895587264,0.8196,0.23905,0.8537500000000001,77.47,5.36,77.6552026589,136.3,78.5696,5.54905,78.7653096234,0.8196,0.23905,0.8537500000000001,77.75,5.31,77.9311144537,136.11
2020-10-08 20:00:00,74.18008,4.47919,74.3151896443,0.82008,0.23919,0.8542500000000001,73.36,4.24,73.4824278314,134.32,75.21008,21.37919,78.1896789779,0.82008,0.23919,0.8542500000000001,74.39,21.14,77.3354491808,134.23,76.01008,5.48919,76.2080275854,0.82008,0.23919,0.8542500000000001,75.19,5.25,75.3730628275,134.37,76.30008,5.43919,76.4937055964,0.82008,0.23919,0.8542500000000001,75.48,5.2,75.658908266,134.18
2020-10-08 20:30:00,71.75592,5.08381,71.9357851084,0.8359200000000001,0.24381000000000003,0.87075,70.92,4.84,71.0849632482,135.0,72.72592,22.16381,76.0282441831,0.8359200000000001,0.24381000000000003,0.87075,71.89,21.92,75.1575578369,134.91,73.54592,6.11381,73.7996004147,0.8359200000000001,0.24381000000000003,0.87075,72.71,5.87,72.9465626332,135.04,73.78592,6.05381,74.0338477033,0.8359200000000001,0.24381000000000003,0.87075,72.95,5.8100000000000005,73.1809989,134.85
2020-10-08 21:00:00,69.2804,5.8222000000000005,69.524613174,0.8304,0.2422,0.865,68.45,5.58,68.6770624008,135.22,70.2304,22.9622,73.8889146828,0.8304,0.2422,0.865,69.4,22.72,73.0243685354,135.13,71.0604,6.8622,71.3909674749,0.8304,0.2422,0.865,70.23,6.62,70.5413162622,135.25,71.2504,6.8122,71.5753139637,0.8304,0.2422,0.865,70.42,6.57,70.7258177754,135.07
2020-10-08 21:30:00,66.84168,6.50549,67.1575132458,0.8416800000000001,0.24549,0.87675,66.0,6.26,66.2962110531,134.85,67.74168,23.56549,71.7235493277,0.8416800000000001,0.24549,0.87675,66.9,23.32,70.8479526874,134.76,68.53168,7.55549,68.9469114084,0.8416800000000001,0.24549,0.87675,67.69,7.31,68.0835677679,134.89,68.79168,7.52549,69.2020826057,0.8416800000000001,0.24549,0.87675,67.95,7.28,68.3388681498,134.71
2020-10-08 22:00:00,63.73032,7.38926,64.157266546,0.82032,0.23926000000000003,0.8545,62.91,7.15,63.3150108584,135.46,64.59032,24.61926,69.1232045022,0.82032,0.23926000000000003,0.8545,63.77,24.38,68.2714969808,135.36,65.35032,8.45926,65.8955491961,0.82032,0.23926000000000003,0.8545,64.53,8.22,65.0514358028,135.5,65.62032,8.42926,66.1594953204,0.82032,0.23926000000000003,0.8545,64.8,8.19,65.3155119401,135.31
2020-10-08 22:30:00,60.20224,8.30982,60.773043444,0.8222400000000001,0.23982000000000003,0.8565,59.38,8.07,59.9258650334,135.2,61.00224,25.51982,66.1251427057,0.8222400000000001,0.23982000000000003,0.8565,60.18,25.28,65.274120446,135.09,61.73224,9.36982,62.4392743572,0.8222400000000001,0.23982000000000003,0.8565,60.91,9.13,61.5904619239,135.21,62.05224,9.36982,62.7556691929,0.8222400000000001,0.23982000000000003,0.8565,61.23,9.13,61.9069446831,135.04
2020-10-08 23:00:00,56.42464,9.28052,57.182760082,0.82464,0.24052,0.859,55.6,9.04,56.3301127285,135.7,57.17464,26.60052,63.059710778,0.82464,0.24052,0.859,56.35,26.36,62.2107072778,135.6,57.90464,10.37052,58.8259723133,0.82464,0.24052,0.859,57.08,10.13,57.9719182018,135.73,58.17464,10.38052,59.0935185498,0.82464,0.24052,0.859,57.35,10.14,58.2395235214,135.55
2020-10-08 23:30:00,53.184,9.91325,54.1000035265,0.834,0.24325000000000002,0.86875,52.35,9.67,53.235621533,135.7,53.874,27.25325,60.3750570315,0.834,0.24325000000000002,0.86875,53.04,27.01,59.5212709878,135.6,54.584,11.00325,55.6819949945,0.834,0.24325000000000002,0.86875,53.75,10.76,54.8164218095,135.73,54.874,11.04325,55.9741837507,0.834,0.24325000000000002,0.86875,54.04,10.8,55.1086345322,135.55
2020-10-09 00:00:00,50.578,10.3215,51.6204169515,0.8280000000000001,0.24150000000000002,0.8625,49.75,10.08,50.7608993222,135.54,51.228,27.6215,58.2001309814,0.8280000000000001,0.24150000000000002,0.8625,50.4,27.38,57.3569908555,135.43,51.908,11.4115,53.147556823,0.8280000000000001,0.24150000000000002,0.8625,51.08,11.17,52.2870471532,135.56,52.228,11.4515,53.4686902425,0.8280000000000001,0.24150000000000002,0.8625,51.4,11.21,52.6082132371,135.4
2020-10-09 00:30:00,48.93376,10.58318,50.0651232561,0.8337600000000001,0.24318,0.8685,48.1,10.34,49.1988373846,135.84,49.56376,27.98318,56.9177008342,0.8337600000000001,0.24318,0.8685,48.73,27.74,56.0724575884,135.74,50.19376,11.68318,51.5355240378,0.8337600000000001,0.24318,0.8685,49.36,11.44,50.6683648838,135.86,50.58376,11.74318,51.9289808513,0.8337600000000001,0.24318,0.8685,49.75,11.5,51.0618497511,135.68
2020-10-09 01:00:00,47.97464,10.77052,49.1687927877,0.82464,0.24052,0.859,47.15,10.53,48.311524505,135.84,48.60464,28.16052,56.1731779073,0.82464,0.24052,0.859,47.78,27.92,55.3394506659,135.74,49.18464,11.87052,50.596818645,0.82464,0.24052,0.859,48.36,11.63,49.738782655,135.86,49.62464,11.92052,51.0362977909,0.82464,0.24052,0.859,48.8,11.68,50.1783060695,135.68
2020-10-09 01:30:00,48.05,11.175,49.3323740053,0.84,0.245,0.875,47.21,10.93,48.4587350227,136.49,48.68,28.735,56.528246258,0.84,0.245,0.875,47.84,28.49,55.6807480194,136.39,49.29,12.305,50.802727535,0.84,0.245,0.875,48.45,12.06,49.9284097484,136.49,49.7,12.345,51.2102433601,0.84,0.245,0.875,48.86,12.1,50.33596726,136.35
2020-10-09 02:00:00,49.30968,10.75199,50.4683052089,0.8296800000000001,0.24199,0.8642500000000001,48.48,10.51,49.6061538521,136.0,49.96968,28.20199,57.3787518099,0.8296800000000001,0.24199,0.8642500000000001,49.14,27.96,56.537608722,135.89,50.56968,11.85199,51.9399865447,0.8296800000000001,0.24199,0.8642500000000001,49.74,11.61,51.0769977583,136.01,50.98968,11.90199,52.3603364434,0.8296800000000001,0.24199,0.8642500000000001,50.16,11.66,51.4973902251,135.83
2020-10-09 02:30:00,48.81736,11.06423,50.0554874401,0.8373600000000001,0.24423000000000003,0.8722500000000001,47.98,10.82,49.1848838567,136.1,49.46736,28.53423,57.1071097768,0.8373600000000001,0.24423000000000003,0.8722500000000001,48.63,28.29,56.2601190898,136.01,50.06736,12.18423,51.5285939849,0.8373600000000001,0.24423000000000003,0.8722500000000001,49.23,11.94,50.6572452863,136.11,50.48736,12.22423,51.9461771342,0.8373600000000001,0.24423000000000003,0.8722500000000001,49.65,11.98,51.0748754281,135.94
2020-10-09 03:00:00,48.15816,11.20863,49.4453411462,0.8181600000000001,0.23863,0.8522500000000001,47.34,10.97,48.5944081145,136.38,48.77816,28.74863,56.6197193552,0.8181600000000001,0.23863,0.8522500000000001,47.96,28.51,55.7941009427,136.28,49.38816,12.31863,50.9012671086,0.8181600000000001,0.23863,0.8522500000000001,48.57,12.08,50.0496883107,136.4,49.80816,12.38863,51.3257338561,0.8181600000000001,0.23863,0.8522500000000001,48.99,12.15,50.4741775564,136.22
2020-10-09 03:30:00,46.84856,11.56458,48.2548141085,0.8385600000000001,0.24458000000000002,0.8735,46.01,11.32,47.3820904984,136.38,47.46856,29.12458,55.6911604175,0.8385600000000001,0.24458000000000002,0.8735,46.63,28.88,54.848986317,136.28,48.05856,12.69458,49.7069165273,0.8385600000000001,0.24458000000000002,0.8735,47.22,12.45,48.833706597,136.4,48.47856,12.74458,50.1257927523,0.8385600000000001,0.24458000000000002,0.8735,47.64,12.5,49.2526100831,136.22
2020-10-09 04:00:00,46.24328,11.50304,47.6525012397,0.83328,0.24304,0.868,45.41,11.26,46.7852081325,136.49,46.83328,29.10304,55.1393058788,0.83328,0.24304,0.868,46.0,28.86,54.3037715081,136.38,47.44328,12.63304,49.0964206109,0.83328,0.24304,0.868,46.61,12.39,48.2286657497,136.49,47.84328,12.69304,49.4984111422,0.83328,0.24304,0.868,47.01,12.45,48.6306755043,136.34
2020-10-09 04:30:00,46.39376,11.30318,47.750841302,0.8337600000000001,0.24318,0.8685,45.56,11.06,46.883229411,136.25,46.99376,28.83318,55.1340706628,0.8337600000000001,0.24318,0.8685,46.16,28.59,54.2967190537,136.16,47.61376,12.42318,49.20777929,0.8337600000000001,0.24318,0.8685,46.78,12.18,48.3396400483,136.26,48.01376,12.48318,49.6099882307,0.8337600000000001,0.24318,0.8685,47.18,12.24,48.7418711171,136.09
2020-10-09 05:00:00,46.6832,11.1301,47.9916689463,0.8232,0.2401,0.8575,45.86,10.89,47.1352490181,135.91,47.3032,28.5701,55.261590135,0.8232,0.2401,0.8575,46.48,28.33,54.4332554602,135.83,47.8732,12.2401,49.4131898004,0.8232,0.2401,0.8575,47.05,12.0,48.5561788035,135.91,48.3232,12.3101,49.8665240442,0.8232,0.2401,0.8575,47.5,12.07,49.0095388674,135.77
2020-10-09 05:30:00,48.26208,10.67269,49.4280758048,0.83208,0.24269000000000002,0.86675,47.43,10.43,48.5632556569,134.8,48.90208,27.82269,56.2629141368,0.83208,0.24269000000000002,0.86675,48.07,27.58,55.4200442078,134.72,49.46208,11.75269,50.8391884294,0.83208,0.24269000000000002,0.86675,48.63,11.51,49.9735630109,134.84,49.92208,11.80269,51.2983192976,0.83208,0.24269000000000002,0.86675,49.09,11.56,50.4327443235,134.66
2020-10-09 06:00:00,50.39216,9.88688,51.3528985122,0.8121600000000001,0.23688,0.846,49.58,9.65,50.5103840809,135.32,51.08216,27.14688,57.8475597065,0.8121600000000001,0.23688,0.846,50.27,26.91,57.0194791278,135.23,51.66216,10.98688,52.8175189497,0.8121600000000001,0.23688,0.846,50.85,10.75,51.9738876745,135.35,52.09216,11.04688,53.2506027309,0.8121600000000001,0.23688,0.846,51.28,10.81,52.4070081191,135.18
2020-10-09 06:30:00,55.18128,8.54954,55.839665979,0.8212800000000001,0.23954000000000003,0.8555,54.36,8.31,54.9915057077,136.29,55.93128,26.03954,61.6957512788,0.8212800000000001,0.23954000000000003,0.8555,55.11,25.8,60.8502432205,136.2,56.53128,9.66954,57.352293958,0.8212800000000001,0.23954000000000003,0.8555,55.71,9.43,56.5024689726,136.31,56.99128,9.69954,57.8107868157,0.8212800000000001,0.23954000000000003,0.8555,56.17,9.46,56.9610437053,136.13
2020-10-09 07:00:00,60.11,7.16625,60.5356691469,0.81,0.23625000000000002,0.8437500000000001,59.3,6.93,59.7035585204,136.51,60.96,24.69625,65.7725350284,0.81,0.23625000000000002,0.8437500000000001,60.15,24.46,64.9331510093,136.39,61.56,8.26625,62.112514754,0.81,0.23625000000000002,0.8437500000000001,60.75,8.03,61.2784089219,136.53,62.05,8.27625,62.5995112925,0.81,0.23625000000000002,0.8437500000000001,61.24,8.04,61.7655178882,136.33
2020-10-09 07:30:00,65.4756,5.8208,65.7338262084,0.8256,0.24080000000000001,0.86,64.65,5.58,64.8903606093,136.22,66.4156,23.2408,70.3645273416,0.8256,0.24080000000000001,0.86,65.59,23.0,69.5057414895,136.11,67.0556,6.9008,67.4097510157,0.8256,0.24080000000000001,0.86,66.23,6.66,66.5640180578,136.24,67.5256,6.9008,67.8772988266,0.8256,0.24080000000000001,0.86,66.7,6.66,67.0316760942,136.06
2020-10-09 08:00:00,68.85688,4.19159,68.9843413396,0.8968800000000001,0.26159000000000004,0.93425,67.96,3.93,68.073537443,135.54,69.83688,21.42159,73.0484382192,0.8968800000000001,0.26159000000000004,0.93425,68.94,21.16,72.1142787525,135.46,70.46688,5.22159,70.6600748589,0.8968800000000001,0.26159000000000004,0.93425,69.57,4.96,69.7465877302,135.56,70.95688,5.20159,71.1472793427,0.8968800000000001,0.26159000000000004,0.93425,70.06,4.94,70.2339462084,135.38
2020-10-09 08:30:00,70.67584,3.26462,70.7511986008,0.97584,0.28462000000000004,1.0165,69.7,2.98,69.7636753619,136.99,71.66584,20.82462,74.6301374851,0.97584,0.28462000000000004,1.0165,70.69,20.54,73.6136380028,136.89,72.39584,4.30462,72.5237023507,0.97584,0.28462000000000004,1.0165,71.42,4.02,71.5330469084,137.01,72.78584,4.27462,72.9112534569,0.97584,0.28462000000000004,1.0165,71.81,3.99,71.9207633441,136.82
2020-10-09 09:00:00,70.07336,3.48473,70.1599538545,1.35336,0.39473,1.40975,68.72,3.09,68.7894359622,137.3,71.02336,21.12473,74.098393257,1.35336,0.39473,1.40975,69.67,20.73,72.6886634903,137.21,71.81336,4.53473,71.9563927018,1.35336,0.39473,1.40975,70.46,4.14,70.5815216611,137.33,72.12336,4.50473,72.263902815,1.35336,0.39473,1.40975,70.77,4.11,70.8892446003,137.15
2020-10-09 09:30:00,71.90216,2.8568800000000003,71.9588936546,1.29216,0.37688000000000005,1.346,70.61,2.48,70.6535384818,137.09,72.89216,20.43688,75.7029263212,1.29216,0.37688000000000005,1.346,71.6,20.06,74.3570010154,137.0,73.69216,3.8968800000000003,73.7951225976,1.29216,0.37688000000000005,1.346,72.4,3.52,72.4855185537,137.12,73.98216,3.86688,74.0831476059,1.29216,0.37688000000000005,1.346,72.69,3.49,72.7737328986,136.93
2020-10-09 10:00:00,71.642,3.11475,71.7096773913,1.422,0.41475,1.4812500000000002,70.22,2.7,70.2718891165,137.38,72.602,20.72475,75.5020904781,1.422,0.41475,1.4812500000000002,71.18,20.31,74.0208653016,137.28,73.422,4.14475,73.53889471950001,1.422,0.41475,1.4812500000000002,72.0,3.73,72.0965526222,137.4,73.702,4.12475,73.8173310718,1.422,0.41475,1.4812500000000002,72.28,3.71,72.3751511225,137.19
2020-10-09 10:30:00,72.03136,2.95498,72.0919463619,1.73136,0.5049800000000001,1.8035,70.3,2.45,70.3426790789,137.07,73.01136,20.52498,75.8415024446,1.73136,0.5049800000000001,1.8035,71.28,20.02,74.0380901969,136.97,73.83136,3.98498,73.9388246123,1.73136,0.5049800000000001,1.8035,72.1,3.48,72.1839345007,137.09,74.08136,3.96498,74.1873908818,1.73136,0.5049800000000001,1.8035,72.35,3.46,72.4326866822,136.89
2020-10-09 11:00:00,71.40376,2.9769300000000003,71.4657893986,2.18376,0.6369300000000001,2.27475,69.22,2.34,69.259540859,137.19,72.35376,20.54693,75.2146456387,2.18376,0.6369300000000001,2.27475,70.17,19.91,72.9399547573,137.09,73.18376,3.99693,73.2928248682,2.18376,0.6369300000000001,2.27475,71.0,3.36,71.0794597616,137.2,73.44376,3.9769300000000003,73.5513552232,2.18376,0.6369300000000001,2.27475,71.26,3.34,71.3382309845,136.99
2020-10-09 11:30:00,71.72168,2.78299,71.7756533607,2.10168,0.61299,2.18925,69.62,2.17,69.6538103767,137.19,72.67168,20.34299,75.4652921293,2.10168,0.61299,2.18925,70.57,19.73,73.2761748456,137.0,73.51168,3.8029900000000003,73.6099845766,2.10168,0.61299,2.18925,71.41,3.19,71.4812157143,137.2,73.75168,3.77299,73.8481262888,2.10168,0.61299,2.18925,71.65,3.16,71.7196493299,136.99
2020-10-09 12:00:00,70.79896,3.29428,70.8755600881,2.92896,0.85428,3.051,67.87,2.44,67.9138461582,136.92,71.72896,20.79428,74.6822989965,2.92896,0.85428,3.051,68.8,19.94,71.6313032131,136.79,72.54896,4.31428,72.6771257618,2.92896,0.85428,3.051,69.62,3.46,69.7059251427,136.95,72.80896,4.30428,72.9360780588,2.92896,0.85428,3.051,69.88,3.45,69.9651120202,136.71
2020-10-09 12:30:00,69.3604,3.7472000000000003,69.4615476073,2.8704,0.8372,2.99,66.49,2.91,66.5536490359,136.92,70.2604,21.2872,73.4143629816,2.8704,0.8372,2.99,67.39,20.45,70.4245312373,136.79,71.0604,4.7872,71.2214696001,2.8704,0.8372,2.99,68.19,3.95,68.3043087953,136.95,71.3304,4.7672,71.4895248271,2.8704,0.8372,2.99,68.46,3.93,68.5727095862,136.71
2020-10-09 13:00:00,68.76544,3.90242,68.8760816267,2.06544,0.6024200000000001,2.1515,66.7,3.3,66.7815842879,137.28,69.67544,21.51242,72.9208554081,2.06544,0.6024200000000001,2.1515,67.61,20.91,70.7696276661,137.19,70.47544,4.95242,70.6492328837,2.06544,0.6024200000000001,2.1515,68.41,4.35,68.5481626304,137.29,70.73544,4.92242,70.9065066877,2.06544,0.6024200000000001,2.1515,68.67,4.32,68.8057504864,137.07
2020-10-09 13:30:00,69.37936,3.84648,69.4859050628,1.11936,0.32648000000000005,1.166,68.26,3.52,68.3506986065,137.17,70.32936,21.46648,73.5325005804,1.11936,0.32648000000000005,1.166,69.21,21.14,72.3665924305,137.08,71.12936,4.89648,71.2976954074,1.11936,0.32648000000000005,1.166,70.01,4.57,70.1589979974,137.19,71.41936,4.88648,71.5863301867,1.11936,0.32648000000000005,1.166,70.3,4.5600000000000005,70.4477366563,136.94
2020-10-09 14:00:00,69.25992,4.61456,69.4134762305,1.24992,0.36456000000000005,1.302,68.01,4.25,68.1426635816,137.76,70.15992,22.04456,73.5416684608,1.24992,0.36456000000000005,1.302,68.91,21.68,72.2399508582,137.66,70.98992,5.44456,71.1983986842,1.24992,0.36456000000000005,1.302,69.74,5.08,69.9247738645,137.8,71.26992,5.50456,71.4821773423,1.24992,0.36456000000000005,1.302,70.02,5.14,70.2084040554,137.55
2020-10-09 14:30:00,67.97784,4.49687,68.1264161017,1.49784,0.43687000000000004,1.56025,66.48,4.06,66.6038587471,136.91,68.82784,23.18687,72.6285240072,1.49784,0.43687000000000004,1.56025,67.33,22.75,71.0696236095,136.78,69.67784,5.54687,69.8982771881,1.49784,0.43687000000000004,1.56025,68.18,5.11,68.3712256728,136.93,69.91784,5.51687,70.1351566966,1.49784,0.43687000000000004,1.56025,68.42,5.08,68.6083289404,136.67
2020-10-09 15:00:00,66.52024,5.17632,66.7213355562,1.53024,0.44632000000000005,1.5939999999999999,64.99,4.73,65.1618983763,134.68,67.39024,23.25632,71.2902578702,1.53024,0.44632000000000005,1.5939999999999999,65.86,22.81,69.6981757294,134.59,68.19024,6.16632,68.4684769335,1.53024,0.44632000000000005,1.5939999999999999,66.66,5.72,66.9049624467,134.71,68.43024,6.15632,68.7066082877,1.53024,0.44632000000000005,1.5939999999999999,66.9,5.71,67.143235698,134.45
2020-10-09 15:30:00,65.49024,5.5825700000000005,65.7277462193,1.62024,0.47257000000000005,1.68775,63.87,5.11,64.0740899272,134.14,66.33024,23.54257,70.3843259587,1.62024,0.47257000000000005,1.68775,64.71,23.07,68.6994104778,134.07,67.14024,6.57257,67.4611777518,1.62024,0.47257000000000005,1.68775,65.52,6.1,65.8033464195,134.18,67.37024,6.57257,67.6900872659,1.62024,0.47257000000000005,1.68775,65.75,6.1,66.0323594914,133.92
2020-10-09 16:00:00,66.94352,5.21186,67.1460970917,1.58352,0.46186000000000005,1.6495000000000002,65.36,4.75,65.532374442,133.96,67.80352,23.12186,71.6375441668,1.58352,0.46186000000000005,1.6495000000000002,66.22,22.66,69.9897421055,133.9,68.60352,6.18186,68.8814804534,1.58352,0.46186000000000005,1.6495000000000002,67.02,5.72,67.2636514025,133.99,68.83352,6.18186,69.1105554069,1.58352,0.46186000000000005,1.6495000000000002,67.25,5.72,67.4928210997,133.72
2020-10-09 16:30:00,68.5144,5.1667,68.708935345,1.1544,0.3367,1.2025000000000001,67.36,4.83,67.5329438126,134.15,69.4044,23.1167,73.1529395052,1.1544,0.3367,1.2025000000000001,68.25,22.78,71.9513092306,134.05,70.2344,6.1467,70.5028571354,1.1544,0.3367,1.2025000000000001,69.08,5.8100000000000005,69.3238955916,134.23,70.4644,6.1367,70.7311158844,1.1544,0.3367,1.2025000000000001,69.31,5.8,69.5522544566,133.95
2020-10-09 17:00:00,69.97848,5.08789,70.1631975309,0.9184800000000001,0.26789,0.9567500000000001,69.06,4.82,69.2280001156,133.73,70.89848,22.91789,74.5105640051,0.9184800000000001,0.26789,0.9567500000000001,69.98,22.65,73.5542174182,133.66,71.70848,6.05789,71.9639085595,0.9184800000000001,0.26789,0.9567500000000001,70.79,5.79,71.0263908699,133.77,71.93848,6.04789,72.1922563587,0.9184800000000001,0.26789,0.9567500000000001,71.02,5.78,71.2548159776,133.5
2020-10-09 17:30:00,71.61968,7.76574,72.0394702996,0.9796800000000001,0.28574000000000005,1.0205,70.64,7.48,71.0349209896,134.29,72.02968,16.17574,73.8236369021,0.9796800000000001,0.28574000000000005,1.0205,71.05,15.89,72.8051825078,134.2,73.34968,8.54574,73.8458206553,0.9796800000000001,0.28574000000000005,1.0205,72.37,8.26,72.8398551619,134.33,73.65968,8.64574,74.1653374418,0.9796800000000001,0.28574000000000005,1.0205,72.68,8.36,73.1592236153,134.06
2020-10-09 18:00:00,72.0368,10.10865,72.7425965928,0.8868,0.25865000000000005,0.9237500000000001,71.15,9.85,71.8285806626,135.6,71.9668,10.02865,72.6621918405,0.8868,0.25865000000000005,0.9237500000000001,71.08,9.77,71.7483052065,135.5,73.7968,11.22865,74.6461671559,0.8868,0.25865000000000005,0.9237500000000001,72.91,10.97,73.7306516993,135.64,74.1568,11.24865,75.0050872479,0.8868,0.25865000000000005,0.9237500000000001,73.27,10.99,74.089628154,135.38
2020-10-09 18:30:00,72.5032,10.5201,73.2624495513,0.8232,0.2401,0.8575,71.68,10.28,72.4134020745,136.3,72.4432,10.4501,73.1930448625,0.8232,0.2401,0.8575,71.62,10.21,72.3440978933,136.22,74.2532,11.6701,75.1646788342,0.8232,0.2401,0.8575,73.43,11.43,74.3142637722,136.34,74.6532,11.7001,75.5644930523,0.8232,0.2401,0.8575,73.83,11.46,74.7141251705,136.07
2020-10-09 19:00:00,73.95704,10.00122,74.6302094801,0.8270400000000001,0.24122000000000002,0.8615,73.13,9.76,73.7784148651,135.75,73.87704,9.92122,74.5402417856,0.8270400000000001,0.24122000000000002,0.8615,73.05,9.68,73.6885669558,135.68,75.72704,11.12122,76.5393109549,0.8270400000000001,0.24122000000000002,0.8615,74.9,10.88,75.6860911925,135.78,76.12704,11.15122,76.9394302465,0.8270400000000001,0.24122000000000002,0.8615,75.3,10.91,76.0862543433,135.51
2020-10-09 19:30:00,73.55096,10.42528,74.2861371993,0.84096,0.24528000000000003,0.876,72.71,10.18,73.4191834605,136.06,73.49096,10.35528,74.2169322028,0.84096,0.24528000000000003,0.876,72.65,10.11,73.3500824812,135.97,75.34096,11.56528,76.2234606614,0.84096,0.24528000000000003,0.876,74.5,11.32,75.3551086523,136.09,75.72096,11.585280000000001,76.6021050363,0.84096,0.24528000000000003,0.876,74.88,11.34,75.7338101511,135.84
2020-10-09 20:00:00,70.95968,11.22199,71.8415565342,0.8296800000000001,0.24199,0.8642500000000001,70.13,10.98,70.9843454573,136.39,70.88968,11.16199,71.7630597958,0.8296800000000001,0.24199,0.8642500000000001,70.06,10.92,70.9059235889,136.3,72.70968,12.39199,73.7581112954,0.8296800000000001,0.24199,0.8642500000000001,71.88,12.15,72.8996358016,136.42,73.05968,12.41199,74.1065067147,0.8296800000000001,0.24199,0.8642500000000001,72.23,12.17,73.248083934,136.19
2020-10-09 20:30:00,68.35024,12.19507,69.429640935,0.8402400000000001,0.24507,0.8752500000000001,67.51,11.95,68.5594822034,136.12,68.28024,12.11507,69.3467093348,0.8402400000000001,0.24507,0.8752500000000001,67.44,11.87,68.4766420029,136.02,70.04024,13.375070000000001,71.3058743496,0.8402400000000001,0.24507,0.8752500000000001,69.2,13.13,70.4346285573,136.16,70.39024,13.36507,71.6478260896,0.8402400000000001,0.24507,0.8752500000000001,69.55,13.12,70.7766691785,135.93
