Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-09 21:00:00,65.92352,12.79311,67.1533629289,0.83352,0.24311000000000002,0.8682500000000001,65.09,12.55,66.2888421984,136.12,65.86352,12.69311,67.0754672609,0.83352,0.24311000000000002,0.8682500000000001,65.03,12.45,66.2110519475,136.02,67.57352,13.96311,69.0010800355,0.83352,0.24311000000000002,0.8682500000000001,66.74,13.72,68.1356441226,136.16,67.90352,13.96311,69.3242848449,0.83352,0.24311000000000002,0.8682500000000001,67.07,13.72,68.4589168772,135.93
2020-10-09 21:30:00,63.27792,13.92731,64.7924773671,0.8479200000000001,0.24731000000000003,0.8832500000000001,62.43,13.68,63.9112454894,136.64,63.21792,13.84731,64.7167165682,0.8479200000000001,0.24731000000000003,0.8832500000000001,62.37,13.6,63.8355457406,136.56,64.85792000000001,15.13731,66.6009605093,0.8479200000000001,0.24731000000000003,0.8832500000000001,64.01,14.89,65.7190398591,136.64,65.19792,15.12731,66.9298459595,0.8479200000000001,0.24731000000000003,0.8832500000000001,64.35,14.88,66.0479893714,136.5
2020-10-09 22:00:00,60.8444,14.41045,62.5276105458,0.8244,0.24045000000000002,0.8587500000000001,60.02,14.17,61.6700032431,136.98,60.8044,14.32045,62.4679945857,0.8244,0.24045000000000002,0.8587500000000001,59.98,14.08,61.6104439198,136.89,62.3644,15.62045,64.2908768455,0.8244,0.24045000000000002,0.8587500000000001,61.54,15.38,63.4327675575,136.99,62.7444,15.63045,64.6619725848,0.8244,0.24045000000000002,0.8587500000000001,61.92,15.39,63.8039066202,136.82
2020-10-09 22:30:00,57.89256,15.52283,59.9375237607,0.8325600000000001,0.24283000000000002,0.8672500000000001,57.06,15.28,59.0704833229,137.37,57.88256,15.44283,59.9071928116,0.8325600000000001,0.24283000000000002,0.8672500000000001,57.05,15.2,59.0401769984,137.25,59.31256,16.76283,61.6358032588,0.8325600000000001,0.24283000000000002,0.8672500000000001,58.48,16.52,60.7685839888,137.38,59.78256,16.78283,62.0936217575,0.8325600000000001,0.24283000000000002,0.8672500000000001,58.95,16.54,61.2264166843,137.19
2020-10-09 23:00:00,53.9228,16.6829,56.4445525472,0.8328,0.2429,0.8675,53.09,16.44,55.5771688736,137.52,53.9328,16.6129,56.4334595985,0.8328,0.2429,0.8675,53.1,16.37,55.5660588849,137.43,55.2528,17.9429,58.0931972631,0.8328,0.2429,0.8675,54.42,17.7,57.226098941,137.54,55.7528,17.9729,58.5781515776,0.8328,0.2429,0.8675,54.92,17.73,57.7109980853,137.37
2020-10-09 23:30:00,49.90552,16.90661,52.6915020488,0.84552,0.24661000000000002,0.88075,49.06,16.66,51.8115739966,137.62,50.01552,20.05661,53.8871027757,0.84552,0.24661000000000002,0.88075,49.17,19.81,53.0106121451,137.52,51.12552,17.70661,54.104924295000004,0.84552,0.24661000000000002,0.88075,50.28,17.46,53.2252759504,137.63,51.63552,17.88661,54.6457477116,0.84552,0.24661000000000002,0.88075,50.79,17.64,53.7661017743,137.46
2020-10-10 00:00:00,46.55616,13.37388,48.4389997853,0.83616,0.24388,0.871,45.72,13.13,47.5680071056,136.21,47.13616,31.98388,56.9630244931,0.83616,0.24388,0.871,46.3,31.74,56.1348162908,136.11,47.74616,14.53388,49.9092122018,0.83616,0.24388,0.871,46.91,14.29,49.0382728081,136.24,48.16616,14.53388,50.3111581759,0.83616,0.24388,0.871,47.33,14.29,49.440196197,136.06
2020-10-10 00:30:00,44.57168,13.62549,46.6078173246,0.8416800000000001,0.24549,0.87675,43.73,13.38,45.7311414684,135.69,45.12168,32.11549,55.3838487644,0.8416800000000001,0.24549,0.87675,44.28,31.87,54.5565330643,135.6,45.73168,14.80549,48.0685873494,0.8416800000000001,0.24549,0.87675,44.89,14.56,47.1922207572,135.71,46.15168,14.77549,48.4591856263,0.8416800000000001,0.24549,0.87675,45.31,14.53,47.5827384668,135.53
2020-10-10 01:00:00,43.3188,13.80465,45.4652262181,0.8388,0.24465,0.87375,42.48,13.56,44.5917481155,135.97,43.8588,32.36465,54.5074756989,0.8388,0.24465,0.87375,43.02,32.12,53.6881253165,135.89,44.4288,14.98465,46.8877169956,0.8388,0.24465,0.87375,43.59,14.74,46.01473351,135.99,44.8888,14.96465,47.3174926963,0.8388,0.24465,0.87375,44.05,14.72,46.4443850212,135.83
2020-10-10 01:30:00,42.9272,14.0671,45.1733085156,0.8472000000000001,0.24710000000000001,0.8825000000000001,42.08,13.82,44.2912948558,135.88,43.4572,32.6071,54.3300211876,0.8472000000000001,0.24710000000000001,0.8825000000000001,42.61,32.36,53.5049689281,135.75,44.0272,15.2471,46.5925787894,0.8472000000000001,0.24710000000000001,0.8825000000000001,43.18,15.0,45.711184627,135.91,44.4972,15.2371,47.0337115721,0.8472000000000001,0.24710000000000001,0.8825000000000001,43.65,14.99,46.1521678797,135.7
2020-10-10 02:00:00,44.03688,13.99409,46.2069405508,0.8368800000000001,0.24409000000000003,0.87175,43.2,13.75,45.3354441911,135.79,44.58688,32.51409,55.1829313888,0.8368800000000001,0.24409000000000003,0.87175,43.75,32.27,54.3637323958,135.66,45.15688,15.17409,47.6381865593,0.8368800000000001,0.24409000000000003,0.87175,44.32,14.93,46.7671604868,135.91,45.62688,15.15409,48.0776312048,0.8368800000000001,0.24409000000000003,0.87175,44.79,14.91,47.206484724,135.6
2020-10-10 02:30:00,43.75672,13.80696,45.8833596154,0.84672,0.24696,0.882,42.91,13.56,45.0015744169,135.27,44.32672,32.21696,54.7977245659,0.84672,0.24696,0.882,43.48,31.97,53.9684287338,135.16,44.83672,14.97696,47.2719873837,0.84672,0.24696,0.882,43.99,14.73,46.3906563868,135.32,45.36672,14.95696,47.7687129406,0.84672,0.24696,0.882,44.52,14.71,46.8872530652,135.09
2020-10-10 03:00:00,42.8128,14.0729,45.0664216269,0.8328,0.2429,0.8675,41.98,13.83,44.1994264669,135.64,43.3428,32.5629,54.211998379,0.8328,0.2429,0.8675,42.51,32.32,53.4011469914,135.55,43.8828,15.2529,46.4580573663,0.8328,0.2429,0.8675,43.05,15.01,45.591694419,135.69,44.3928,15.2529,46.9400857503,0.8328,0.2429,0.8675,43.56,15.01,46.0735683446,135.46
2020-10-10 03:30:00,42.12144,14.38542,44.5101787937,0.8414400000000001,0.24542000000000003,0.8765000000000001,41.28,14.14,43.6345963657,135.93,42.65144,32.95542,53.8999540023,0.8414400000000001,0.24542000000000003,0.8765000000000001,41.81,32.71,53.0850280211,135.86,43.18144,15.56542,45.9011880048,0.8414400000000001,0.24542000000000003,0.8765000000000001,42.34,15.32,45.0264144697,135.97,43.69144,15.55542,46.3779367873,0.8414400000000001,0.24542000000000003,0.8765000000000001,42.85,15.31,45.5029515526,135.73
2020-10-10 04:00:00,41.45256,14.63283,43.9594636496,0.8325600000000001,0.24283000000000002,0.8672500000000001,40.62,14.39,43.0935784079,136.39,41.97256,33.31283,53.5858230837,0.8325600000000001,0.24283000000000002,0.8672500000000001,41.14,33.07,52.7837522349,136.3,42.51256,15.83283,45.3651437071,0.8325600000000001,0.24283000000000002,0.8672500000000001,41.68,15.59,44.5002303365,136.41,43.02256,15.82283,45.8399674756,0.8325600000000001,0.24283000000000002,0.8672500000000001,42.19,15.58,44.9747984987,136.16
2020-10-10 04:30:00,41.32,14.555,43.8085656579,0.84,0.245,0.875,40.48,14.31,42.9349100383,135.9,41.84,33.105,53.352850205,0.84,0.245,0.875,41.0,32.86,52.5431213386,135.83,42.36,15.735,45.1880495817,0.84,0.245,0.875,41.52,15.49,44.3153528701,135.92,42.89,15.725,45.6818095635,0.84,0.245,0.875,42.05,15.48,44.8088484565,135.68
2020-10-10 05:00:00,40.95784,14.54437,43.4635865543,0.83784,0.24437000000000003,0.87275,40.12,14.3,42.5923044692,135.9,41.46784,33.10437,53.061106918,0.83784,0.24437000000000003,0.87275,40.63,32.86,52.2549184288,135.83,41.98784,15.73437,44.8391470387,0.83784,0.24437000000000003,0.87275,41.15,15.49,43.9688821782,135.92,42.50784,15.73437,45.3264476963,0.83784,0.24437000000000003,0.87275,41.67,15.49,44.4559219902,135.68
2020-10-10 05:30:00,41.58768,14.15724,43.9313392944,0.8476800000000001,0.24724000000000002,0.883,40.74,13.91,43.049224151,135.55,42.11768,32.62724,53.276972123,0.8476800000000001,0.24724000000000002,0.883,41.27,32.38,52.4564323987,135.47,42.62768,15.32724,45.299485518,0.8476800000000001,0.24724000000000002,0.883,41.78,15.08,44.4181809623,135.58,43.15768,15.32724,45.7985767137,0.8476800000000001,0.24724000000000002,0.883,42.31,15.08,44.9170624596,135.32
2020-10-10 06:00:00,42.28456,14.02633,44.5502182673,0.8445600000000001,0.24633000000000002,0.87975,41.44,13.78,43.6710659362,135.08,42.83456,32.36633,53.6877904934,0.8445600000000001,0.24633000000000002,0.87975,41.99,32.12,52.8663834587,135.0,43.32456,15.19633,45.9123724574,0.8445600000000001,0.24633000000000002,0.87975,42.48,14.95,45.0339083358,135.13,43.88456,15.19633,46.4411784073,0.8445600000000001,0.24633000000000002,0.87975,43.04,14.95,45.562529561,134.86
2020-10-10 06:30:00,45.31192,12.76556,47.0757858798,0.8419200000000001,0.24556000000000003,0.877,44.47,12.52,46.1988235781,134.79,45.89192,31.01556,55.3898301442,0.8419200000000001,0.24556000000000003,0.877,45.05,30.77,54.5554341931,134.7,46.42192,13.90556,48.4598726309,0.8419200000000001,0.24556000000000003,0.877,45.58,13.66,47.5828960867,134.83,46.93192,13.88556,48.9429656989,0.8419200000000001,0.24556000000000003,0.877,46.09,13.64,48.0659723713,134.56
2020-10-10 07:00:00,48.06992,11.67206,49.4666978224,0.8299200000000001,0.24206000000000003,0.8645,47.24,11.43,48.6031120403,135.02,48.71992,29.96206,57.1957659644,0.8299200000000001,0.24206000000000003,0.8645,47.89,29.72,56.3624919605,134.94,49.21992,12.82206,50.8626164039,0.8299200000000001,0.24206000000000003,0.8645,48.39,12.58,49.998484977,135.05,49.77992,12.83206,51.4072193281,0.8299200000000001,0.24206000000000003,0.8645,48.95,12.59,50.5431558176,134.79
2020-10-10 07:30:00,50.336,11.42675,51.6166979917,0.846,0.24675000000000002,0.8812500000000001,49.49,11.18,50.7370919545,135.51,51.006,29.86675,59.1069775201,0.846,0.24675000000000002,0.8812500000000001,50.16,29.62,58.2526394252,135.41,51.556,12.57675,53.0678412653,0.846,0.24675000000000002,0.8812500000000001,50.71,12.33,52.1874793413,135.55,52.086,12.59675,53.5875872433,0.846,0.24675000000000002,0.8812500000000001,51.24,12.35,52.7073059452,135.28
2020-10-10 08:00:00,52.588,11.21025,53.7695773562,0.858,0.25025000000000003,0.89375,51.73,10.96,52.8782989515,135.11,53.278,29.52025,60.9096908879,0.858,0.25025000000000003,0.89375,52.42,29.27,60.038231986,135.02,53.868,12.35025,55.2656321692,0.858,0.25025000000000003,0.89375,53.01,12.1,54.3734319314,135.15,54.338,12.37025,55.7282812319,0.858,0.25025000000000003,0.89375,53.48,12.12,54.8361632502,134.88
2020-10-10 08:30:00,56.13768,10.30474,57.0756233628,0.90768,0.26474000000000003,0.9455,55.23,10.04,56.1351449628,134.55,56.85768,28.46474,63.5848818372,0.90768,0.26474000000000003,0.9455,55.95,28.2,62.6549479291,134.47,57.55768,11.42474,58.6805863216,0.90768,0.26474000000000003,0.9455,56.65,11.16,57.738791986,134.58,57.90768,11.43474,59.0258645159,0.90768,0.26474000000000003,0.9455,57.0,11.17,58.0841536049,134.33
2020-10-10 09:00:00,58.7304,9.43845,59.4839829077,0.9204,0.26845,0.9587500000000001,57.81,9.17,58.5327686002,134.25,59.4804,27.49845,65.5292509996,0.9204,0.26845,0.9587500000000001,58.56,27.23,64.5813169578,134.17,60.2204,10.52845,61.1338272609,0.9204,0.26845,0.9587500000000001,59.3,10.26,60.1810402037,134.29,60.5304,10.538450000000001,61.4409330379,0.9204,0.26845,0.9587500000000001,59.61,10.27,60.488221994,134.02
2020-10-10 09:30:00,60.90816,8.60863,61.5135144912,1.05816,0.30863,1.10225,59.85,8.3,60.4227812998,134.41,61.69816,26.73863,67.2429719871,1.05816,0.30863,1.10225,60.64,26.43,66.1494860146,134.32,62.48816,9.70863,63.237865529,1.05816,0.30863,1.10225,61.43,9.4,62.1450311771,134.45,62.74816,9.67863,63.4902154829,1.05816,0.30863,1.10225,61.69,9.37,62.3975400156,134.17
2020-10-10 10:00:00,62.17112,8.22116,62.7123244171,1.10112,0.32116,1.147,61.07,7.9,61.5788510773,135.04,62.95112,26.48116,68.2941823598,1.10112,0.32116,1.147,61.85,26.16,67.1548069761,134.95,63.79112,9.30116,64.4656386628,1.10112,0.32116,1.147,62.69,8.98,63.3299021,135.08,64.01112,9.29116,64.6819073451,1.10112,0.32116,1.147,62.91,8.97,63.5462744777,134.82
2020-10-10 10:30:00,62.66448,8.00714,63.1739767994,0.9844800000000001,0.28714,1.0255,61.68,7.72,62.1612483787,134.8,63.45448,26.19714,68.649553358,0.9844800000000001,0.28714,1.0255,62.47,25.91,67.6300894573,134.72,64.29448,9.07714,64.9320770425,0.9844800000000001,0.28714,1.0255,63.31,8.79,63.91729187,134.84,64.50448,9.06714,65.1386288453,0.9844800000000001,0.28714,1.0255,63.52,8.78,64.1239331295,134.58
2020-10-10 11:00:00,63.86912,7.61141,64.3210544982,0.75912,0.22141000000000002,0.7907500000000001,63.11,7.39,63.541200807,134.67,64.66912,25.73141,69.6002912506,0.75912,0.22141000000000002,0.7907500000000001,63.91,25.51,68.8131397336,134.58,65.53912,8.69141,66.1129099205,0.75912,0.22141000000000002,0.7907500000000001,64.78,8.47,65.3313806681,134.71,65.72912,8.68141,66.2999554718,0.75912,0.22141000000000002,0.7907500000000001,64.97,8.46,65.5184897567,134.45
2020-10-10 11:30:00,63.77192,7.61681,64.225178669,1.05192,0.30681,1.09575,62.72,7.31,63.1445524174,134.5,64.58192,25.72681,69.5175743511,1.05192,0.30681,1.09575,63.53,25.42,68.426875568,134.43,65.44192,8.66681,66.0133205411,1.05192,0.30681,1.09575,64.39,8.36,64.9304373926,134.53,65.60192,8.66681,66.1719389414,1.05192,0.30681,1.09575,64.55,8.36,65.08910892,134.27
2020-10-10 12:00:00,63.91816,7.54238,64.3616242325,1.4481600000000001,0.42238000000000003,1.5085000000000002,62.47,7.12,62.874440753,134.42,64.69816,25.64238,69.594421899,1.4481600000000001,0.42238000000000003,1.5085000000000002,63.25,25.22,68.0926640689,134.31,65.59816000000001,8.60238,66.1598030306,1.4481600000000001,0.42238000000000003,1.5085000000000002,64.15,8.18,64.669427862,134.45,65.74816,8.58238,66.3059408338,1.4481600000000001,0.42238000000000003,1.5085000000000002,64.3,8.16,64.815704887,134.19
2020-10-10 12:30:00,63.60072,8.01146,64.1033156385,1.6507200000000002,0.48146000000000005,1.7195,61.95,7.53,62.4059564465,134.52,64.40072,26.16146,69.5116876924,1.6507200000000002,0.48146000000000005,1.7195,62.75,25.68,67.8013635556,134.43,65.26072,9.09146,65.8909418649,1.6507200000000002,0.48146000000000005,1.7195,63.61,8.61,64.1900630939,134.56,65.43072,9.08146,66.0579445294,1.6507200000000002,0.48146000000000005,1.7195,63.78,8.6,64.3571938481,134.29
2020-10-10 13:00:00,62.83888,8.21509,63.3735950011,1.62888,0.47509,1.6967500000000002,61.21,7.74,61.6974205295,134.62,63.61888,26.34509,68.8580108598,1.62888,0.47509,1.6967500000000002,61.99,25.87,67.1715490368,134.52,64.46888,9.28509,65.1340877326,1.62888,0.47509,1.6967500000000002,62.84,8.81,63.4545640596,134.66,64.67888,9.28509,65.3419498819,1.62888,0.47509,1.6967500000000002,63.05,8.81,63.6625368643,134.4
2020-10-10 13:30:00,61.9992,8.6456,62.5990990351,2.1792,0.6356,2.27,59.82,8.01,60.3538938263,134.97,62.7492,26.9056,68.2742514569,2.1792,0.6356,2.27,60.57,26.27,66.0214949846,134.88,63.5892,9.7356,64.330150505,2.1792,0.6356,2.27,61.41,9.1,62.080577478,134.99,63.7992,9.7256,64.5362318082,2.1792,0.6356,2.27,61.62,9.09,62.286856559,134.75
2020-10-10 14:00:00,61.39896,8.95303,62.0482798735,1.99896,0.58303,2.08225,59.4,8.37,59.9868060493,135.23,62.15896,27.28303,67.8829878118,1.99896,0.58303,2.08225,60.16,26.7,65.8188088619,135.15,62.97896,10.04303,63.7746960343,1.99896,0.58303,2.08225,60.98,9.46,61.7094158131,135.27,63.20896,10.05303,64.0034064442,1.99896,0.58303,2.08225,61.21,9.47,61.9382353639,135.01
2020-10-10 14:30:00,60.212,9.54475,60.9638187498,2.622,0.76475,2.73125,57.59,8.78,58.2554418059,135.46,60.942,27.93475,67.0393736662,2.622,0.76475,2.73125,58.32,27.17,64.3384123211,135.36,61.752,10.63475,62.6610517911,2.622,0.76475,2.73125,59.13,9.87,59.9480925468,135.49,61.992,10.64475,62.8992747698,2.622,0.76475,2.73125,59.37,9.88,60.1864710712,135.23
2020-10-10 15:00:00,59.00224,9.71232,59.7962664788,1.7222400000000002,0.50232,1.794,57.28,9.21,58.0157090795,135.92,59.73224,28.22232,66.0639072535,1.7222400000000002,0.50232,1.794,58.01,27.72,64.2927562016,135.81,60.52224,10.82232,61.4822262512,1.7222400000000002,0.50232,1.794,58.8,10.32,59.6987638063,135.95,60.79224,10.83232,61.7497821923,1.7222400000000002,0.50232,1.794,59.07,10.33,59.9664389471,135.69
2020-10-10 15:30:00,58.6512,9.7991,59.4641540951,1.2312,0.35910000000000003,1.2825,57.42,9.44,58.1908068341,135.75,59.3812,28.2791,65.7710757875,1.2312,0.35910000000000003,1.2825,58.15,27.92,64.5054176019,135.67,60.1412,10.9091,61.1226013865,1.2312,0.35910000000000003,1.2825,58.91,10.55,59.8472271705,135.78,60.4712,10.9291,61.4508849102,1.2312,0.35910000000000003,1.2825,59.24,10.57,60.1755972135,135.51
2020-10-10 16:00:00,58.88232,10.02151,59.7290404348,1.5823200000000002,0.46151000000000003,1.64825,57.3,9.56,58.0920269917,136.11,59.63232,28.60151,66.136676382,1.5823200000000002,0.46151000000000003,1.64825,58.05,28.14,64.5109455829,136.03,60.39232,11.14151,61.4114448622,1.5823200000000002,0.46151000000000003,1.64825,58.81,10.68,59.7718872046,136.14,60.69232,11.16151,61.710104622,1.5823200000000002,0.46151000000000003,1.64825,59.11,10.7,60.0706425802,135.88
2020-10-10 16:30:00,60.4012,9.8091,61.1925110144,1.4712,0.42910000000000004,1.5325,58.93,9.38,59.6718467956,135.69,61.1712,28.2691,67.3873706584,1.4712,0.42910000000000004,1.5325,59.7,27.84,65.8722673057,135.6,61.9312,10.9191,62.8864077385,1.4712,0.42910000000000004,1.5325,60.46,10.49,61.3632764771,135.73,62.2512,10.9391,63.2050299442,1.4712,0.42910000000000004,1.5325,60.78,10.51,61.6819949418,135.46
2020-10-10 17:00:00,61.57232,9.34651,62.2776672601,0.9823200000000001,0.28651000000000004,1.02325,60.59,9.06,61.2636246071,135.0,62.37232,27.64651,68.2248914793,0.9823200000000001,0.28651000000000004,1.02325,61.39,27.36,67.2108748641,134.94,63.14232,10.44651,64.0006417637,0.9823200000000001,0.28651000000000004,1.02325,62.16,10.16,62.9848489718,135.05,63.44232,10.45651,64.298262561,0.9823200000000001,0.28651000000000004,1.02325,62.46,10.17,63.2825449867,134.77
2020-10-10 17:30:00,63.86976,8.83493,64.4779204888,0.8397600000000001,0.24493,0.87475,63.03,8.59,63.6126481134,134.24,64.70976,26.92493,70.0878369959,0.8397600000000001,0.24493,0.87475,63.87,26.68,69.2184895819,134.16,65.47976,9.91493,66.2261640635,0.8397600000000001,0.24493,0.87475,64.64,9.67,65.3593030869,134.29,65.78976,9.91493,66.5326863862,0.8397600000000001,0.24493,0.87475,64.95,9.67,65.6659074406,134.01
2020-10-10 18:00:00,65.44264,8.70827,66.019490278,0.7826400000000001,0.22827000000000003,0.81525,64.66,8.48,65.2136948808,134.01,66.31264,26.71827,71.4928819923,0.7826400000000001,0.22827000000000003,0.81525,65.53,26.49,70.6816878689,133.93,67.05264,9.78827,67.7633142678,0.7826400000000001,0.22827000000000003,0.81525,66.27,9.56,66.9560042117,134.06,67.41264,9.78827,68.1195585817,0.7826400000000001,0.22827000000000003,0.81525,66.63,9.56,67.3123354223,133.78
2020-10-10 18:30:00,66.5228,8.62665,67.0798182024,0.7428,0.21665,0.77375,65.78,8.41,66.3154318391,133.83,67.4428,26.60665,72.5013454776,0.7428,0.21665,0.77375,66.7,26.39,71.7309005938,133.73,68.1328,9.69665,68.8193537972,0.7428,0.21665,0.77375,67.39,9.48,68.0535267271,133.88,68.5328,9.70665,69.2167879207,0.7428,0.21665,0.77375,67.79,9.49,68.4510350543,133.6
2020-10-10 19:00:00,68.62464,11.83552,69.6377824805,0.70464,0.20552,0.734,67.92,11.63,68.9085139878,134.7,68.70464,14.31552,70.1802085377,0.70464,0.20552,0.734,68.0,14.11,69.4484852247,134.61,70.25464,12.55552,71.3677484863,0.70464,0.20552,0.734,69.55,12.35,70.6379855319,134.75,70.70464,12.71552,71.8389209719,0.70464,0.20552,0.734,70.0,12.51,71.1090718544,134.47
2020-10-10 19:30:00,67.34184,13.38762,68.6596809186,0.71184,0.20762000000000003,0.7415,66.63,13.18,67.9210519648,136.34,67.30184,13.31762,68.6068267,0.71184,0.20762000000000003,0.7415,66.59,13.11,67.8682562027,136.24,69.00184,14.60762,70.5311029649,0.71184,0.20762000000000003,0.7415,68.29,14.4,69.7917194229,136.38,69.43184,14.62762,70.9559558645,0.71184,0.20762000000000003,0.7415,68.72,14.42,70.2166276604,136.11
2020-10-10 20:00:00,64.92912,14.36391,66.4989664165,0.6991200000000001,0.20391,0.7282500000000001,64.23,14.16,65.7723232066,137.1,64.87912,14.28391,66.4329007109,0.6991200000000001,0.20391,0.7282500000000001,64.18,14.08,65.7063071554,137.01,66.52912,15.61391,68.3367982383,0.6991200000000001,0.20391,0.7282500000000001,65.83,15.41,67.6095925147,137.14,66.95912,15.62391,68.7577654877,0.6991200000000001,0.20391,0.7282500000000001,66.26,15.42,68.0306107572,136.88
2020-10-10 20:30:00,62.38752,15.07636,64.1833255807,0.70752,0.20636000000000002,0.737,61.68,14.87,63.4471378393,137.33,62.34752,14.99636,64.1256895745,0.70752,0.20636000000000002,0.737,61.64,14.79,63.3895393578,137.24,63.97752,16.34636,66.0327687637,0.70752,0.20636000000000002,0.737,63.27,16.14,65.2961905474,137.33,64.35752,16.34636,66.401008018,0.70752,0.20636000000000002,0.737,63.65,16.14,65.6644660376,137.09
2020-10-10 21:00:00,60.31912,15.86391,62.3703445402,0.6991200000000001,0.20391,0.7282500000000001,59.62,15.66,61.6423555682,137.71,60.26912,15.79391,62.3042086754,0.6991200000000001,0.20391,0.7282500000000001,59.57,15.59,61.5762372998,137.64,61.85912,17.15391,64.1935149019,0.6991200000000001,0.20391,0.7282500000000001,61.16,16.95,63.4653299054,137.75,62.21912,17.16391,64.5431537815,0.6991200000000001,0.20391,0.7282500000000001,61.52,16.96,63.8149825668,137.48
2020-10-10 21:30:00,57.7916,16.40755,60.0755917787,0.7116,0.20755,0.7412500000000001,57.08,16.2,59.3343610398,136.65,57.7616,16.32755,60.0249225203,0.7116,0.20755,0.7412500000000001,57.05,16.12,59.2836984339,136.56,59.2816,17.67755,61.8611661106,0.7116,0.20755,0.7412500000000001,58.57,17.47,61.1199296466,136.68,59.6516,17.66755,62.2129866311,0.7116,0.20755,0.7412500000000001,58.94,17.46,61.471743102,136.43
2020-10-10 22:00:00,55.28768,17.33349,57.9411549364,0.6976800000000001,0.20349,0.72675,54.59,17.13,57.2145523447,137.08,55.24768,17.24349,57.876109862,0.6976800000000001,0.20349,0.72675,54.55,17.04,57.1494890616,136.98,56.70768,18.60349,59.6812433782,0.6976800000000001,0.20349,0.72675,56.01,18.4,58.9548988635,137.11,57.08768,18.61349,60.0455262094,0.6976800000000001,0.20349,0.72675,56.39,18.41,59.3191385642,136.84
2020-10-10 22:30:00,52.3732,17.8151,55.3202482483,0.7032,0.2051,0.7325,51.67,17.61,54.5884694785,136.24,52.3432,17.7451,55.2693329094,0.7032,0.2051,0.7325,51.64,17.54,54.5375210291,136.13,53.7332,19.0751,57.0185603313,0.7032,0.2051,0.7325,53.03,18.87,56.2872792023,136.25,54.1032,19.1151,57.3806875024,0.7032,0.2051,0.7325,53.4,18.91,56.6493433325,135.99
2020-10-10 23:00:00,49.28336,18.32223,52.5790232418,0.6933600000000001,0.20223000000000002,0.7222500000000001,48.59,18.12,51.8586781552,136.02,49.29336,18.24223,52.560577389,0.6933600000000001,0.20223000000000002,0.7222500000000001,48.6,18.04,51.8401543208,135.93,50.57336,19.58223,54.2321719412,0.6933600000000001,0.20223000000000002,0.7222500000000001,49.88,19.38,53.5126041228,136.07,50.99336,19.63223,54.6419913515,0.6933600000000001,0.20223000000000002,0.7222500000000001,50.3,19.43,53.9223042905,135.79
2020-10-10 23:30:00,46.12792,19.09356,49.923431743,0.6979200000000001,0.20356000000000002,0.727,45.43,18.89,49.2007825141,135.78,46.14792,19.02356,49.9151916294,0.6979200000000001,0.20356000000000002,0.727,45.45,18.82,49.1924272627,135.69,47.29792,20.35356,51.4913647226,0.6979200000000001,0.20356000000000002,0.727,46.6,20.15,50.7698975772,135.81,47.79792,20.42356,51.9784855435,0.6979200000000001,0.20356000000000002,0.727,47.1,20.22,51.2567888187,135.55
2020-10-11 00:00:00,43.7552,19.44985,47.8833393997,0.6852,0.19985000000000003,0.7137500000000001,43.07,19.25,47.1761316769,136.26,43.7852,19.38985,47.8864283703,0.6852,0.19985000000000003,0.7137500000000001,43.1,19.19,47.1790854087,136.19,44.8652,20.72985,49.4227968863,0.6852,0.19985000000000003,0.7137500000000001,44.18,20.53,48.717074009,136.28,45.4052,20.80985,49.9467921299,0.6852,0.19985000000000003,0.7137500000000001,44.72,20.61,49.2407402463,136.02
2020-10-11 00:30:00,41.79336,19.53223,46.1323416798,0.6933600000000001,0.20223000000000002,0.7222500000000001,41.1,19.33,45.4187064985,135.92,41.84336,19.45223,46.1438623011,0.6933600000000001,0.20223000000000002,0.7222500000000001,41.15,19.25,45.4300011006,135.82,42.84336,20.80223,47.626529047,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.15,20.6,46.9146299143,135.95,43.42336,20.86223,48.1748983835,0.6933600000000001,0.20223000000000002,0.7222500000000001,42.73,20.66,47.4624957203,135.69
2020-10-11 01:00:00,40.56712,19.99041,45.2250784086,0.6871200000000001,0.20041,0.7157500000000001,39.88,19.79,44.5203155874,136.63,40.61712,19.93041,45.2434711297,0.6871200000000001,0.20041,0.7157500000000001,39.93,19.73,44.538497954,136.52,41.59712,21.30041,46.7335838393,0.6871200000000001,0.20041,0.7157500000000001,40.91,21.1,46.0308385759,136.65,42.16712,21.35041,47.2642149651,0.6871200000000001,0.20041,0.7157500000000001,41.48,21.15,46.5608515816,136.39
2020-10-11 01:30:00,40.51792,19.96356,45.1690775753,0.6979200000000001,0.20356000000000002,0.727,39.82,19.76,44.4532338531,136.82,40.56792,19.89356,45.1830705309,0.6979200000000001,0.20356000000000002,0.727,39.87,19.69,44.466987755,136.74,41.55792,21.27356,46.6864548858,0.6979200000000001,0.20356000000000002,0.727,40.86,21.07,45.9726494777,136.84,42.10792,21.32356,47.1992705219,0.6979200000000001,0.20356000000000002,0.727,41.41,21.12,46.4848631277,136.61
2020-10-11 02:00:00,41.49096,19.87153,46.0041027112,0.69096,0.20153000000000001,0.7197500000000001,40.8,19.67,45.2940272001,136.53,41.53096,19.79153,46.0057094094,0.69096,0.20153000000000001,0.7197500000000001,40.84,19.59,45.2954048442,136.44,42.55096,21.17153,47.5270226236,0.69096,0.20153000000000001,0.7197500000000001,41.86,20.97,46.8188049826,136.56,43.11096,21.21153,48.0466843504,0.69096,0.20153000000000001,0.7197500000000001,42.42,21.01,47.3378970805,136.3
2020-10-11 02:30:00,41.42104,19.98447,45.9900162629,0.7010400000000001,0.20447,0.7302500000000001,40.72,19.78,45.2699326264,137.2,41.47104,19.91447,46.0047092596,0.7010400000000001,0.20447,0.7302500000000001,40.77,19.71,45.2844012879,137.13,42.49104,21.29447,47.5283382085,0.7010400000000001,0.20447,0.7302500000000001,41.79,21.09,46.8101719715,137.22,43.03104,21.34447,48.0339130517,0.7010400000000001,0.20447,0.7302500000000001,42.33,21.14,47.3152036876,136.95
2020-10-11 03:00:00,40.51072,20.66146,45.4754259381,0.6907200000000001,0.20146000000000003,0.7195,39.82,20.46,44.7687837673,137.97,40.54072,20.59146,45.4704101922,0.6907200000000001,0.20146000000000003,0.7195,39.85,20.39,44.7635409681,137.89,41.57072,21.99146,47.0292363775,0.6907200000000001,0.20146000000000003,0.7195,40.88,21.79,46.3247072306,137.98,42.10072,22.05146,47.5261771306,0.6907200000000001,0.20146000000000003,0.7195,41.41,21.85,46.8210486854,137.73
2020-10-11 03:30:00,39.46296,20.76503,44.5927312783,0.70296,0.20503000000000002,0.7322500000000001,38.76,20.56,43.8754054112,137.84,39.51296,20.69503,44.6044647391,0.70296,0.20503000000000002,0.7322500000000001,38.81,20.49,43.8868568025,137.76,40.50296,22.09503,46.1376215193,0.70296,0.20503000000000002,0.7322500000000001,39.8,21.89,45.4225945978,137.85,41.03296,22.15503,46.6320615099,0.70296,0.20503000000000002,0.7322500000000001,40.33,21.95,45.916352207,137.59
2020-10-11 04:00:00,38.97216,20.84188,44.1951718743,0.6921600000000001,0.20188,0.721,38.28,20.64,43.4898608873,138.26,39.02216,20.77188,44.2063340462,0.6921600000000001,0.20188,0.721,38.33,20.57,43.5007333272,138.15,39.99216,22.18188,45.7319216937,0.6921600000000001,0.20188,0.721,39.3,21.98,45.0289951032,138.28,40.53216,22.24188,46.2337238409,0.6921600000000001,0.20188,0.721,39.84,22.04,45.5300691851,138.03
2020-10-11 04:30:00,38.41344,20.53517,43.5578417689,0.7034400000000001,0.20517000000000002,0.73275,37.71,20.33,42.8410200626,137.2,38.44344,20.61517,43.6220507675,0.7034400000000001,0.20517000000000002,0.73275,37.74,20.41,42.9054273956,137.06,39.42344,21.69517,44.9987557913,0.7034400000000001,0.20517000000000002,0.73275,38.72,21.49,44.2838401677,137.23,39.95344,22.20517,45.7093747776,0.7034400000000001,0.20517000000000002,0.73275,39.25,22.0,44.9951386263,136.97
2020-10-11 05:00:00,38.2124,20.52195,43.37439274,0.6924,0.20195000000000002,0.7212500000000001,37.52,20.32,42.6691082635,136.76,38.2524,20.45195,43.3765877469,0.6924,0.20195000000000002,0.7212500000000001,37.56,20.25,42.6710217829,136.64,39.2324,21.81195,44.8881094786,0.6924,0.20195000000000002,0.7212500000000001,38.54,21.61,44.1851072195,136.78,39.7524,21.86195,45.3673689292,0.6924,0.20195000000000002,0.7212500000000001,39.06,21.66,44.6636227819,136.53
2020-10-11 05:30:00,38.36104,20.37447,43.4360267251,0.7010400000000001,0.20447,0.7302500000000001,37.66,20.17,42.7212417891,136.76,38.39104,20.29447,43.4250787548,0.7010400000000001,0.20447,0.7302500000000001,37.69,20.09,42.7100011707,136.64,39.38104,21.65447,44.94198908,0.7010400000000001,0.20447,0.7302500000000001,38.68,21.45,44.2294573785,136.78,39.87104,21.69447,45.3910768683,0.7010400000000001,0.20447,0.7302500000000001,39.17,21.49,44.6778356683,136.53
2020-10-11 06:00:00,38.90832,20.09076,43.789222448,0.68832,0.20076000000000002,0.717,38.22,19.89,43.085734298,136.64,38.93832,20.02076,43.7838280122,0.68832,0.20076000000000002,0.717,38.25,19.82,43.0800986536,136.52,39.93832,21.37076,45.2965648521,0.68832,0.20076000000000002,0.717,39.25,21.17,44.5951948084,136.67,40.43832,21.42076,45.7614104175,0.68832,0.20076000000000002,0.717,39.75,21.22,45.0594152204,136.4
2020-10-11 06:30:00,40.456,19.303,44.8251463467,0.6960000000000001,0.203,0.725,39.76,19.1,44.1097222843,135.43,40.486,19.233,44.822142798,0.6960000000000001,0.203,0.725,39.79,19.03,44.1065187926,135.37,41.506,20.553,46.3160214721,0.6960000000000001,0.203,0.725,40.81,20.35,45.6023968668,135.46,42.026,20.593,46.8001744121,0.6960000000000001,0.203,0.725,41.33,20.39,46.0860174022,135.21
2020-10-11 07:00:00,42.11024,18.78132,46.1086791591,0.6902400000000001,0.20132000000000003,0.719,41.42,18.58,45.3963963327,135.43,42.14024,18.70132,46.1035703281,0.6902400000000001,0.20132000000000003,0.719,41.45,18.5,45.391105957,135.37,43.18024,20.00132,47.587665715,0.6902400000000001,0.20132000000000003,0.719,42.49,19.8,46.8768610297,135.46,43.71024,20.07132,48.098263663,0.6902400000000001,0.20132000000000003,0.719,43.02,19.87,47.3871005654,135.21
2020-10-11 07:30:00,44.2056,18.5058,47.922851595,0.7056,0.2058,0.735,43.5,18.3,47.1925841632,135.91,44.2056,18.4358,47.895864049,0.7056,0.2058,0.735,43.5,18.23,47.1654842019,135.83,45.3656,19.7458,49.4766033697,0.7056,0.2058,0.735,44.66,19.54,48.7475866069,135.92,45.8156,19.7958,49.90934683,0.7056,0.2058,0.735,45.11,19.59,49.1800793005,135.67
2020-10-11 08:00:00,46.1844,18.35045,49.6964568009,0.8244,0.24045000000000002,0.8587500000000001,45.36,18.11,48.8415980492,135.78,46.1644,18.27045,49.6483753064,0.8244,0.24045000000000002,0.8587500000000001,45.34,18.03,48.7934063168,135.71,47.4144,19.58045,51.2983367134,0.8244,0.24045000000000002,0.8587500000000001,46.59,19.34,50.4446597768,135.8,47.7844,19.63045,51.6594952604,0.8244,0.24045000000000002,0.8587500000000001,46.96,19.39,50.8056463398,135.55
2020-10-11 08:30:00,49.50272,17.53996,52.5182776203,1.06272,0.30996,1.107,48.44,17.23,51.4130965805,135.16,49.47272,17.46996,52.4666515665,1.06272,0.30996,1.107,48.41,17.16,51.3614028235,135.05,50.81272,18.73996,54.158273741,1.06272,0.30996,1.107,49.75,18.43,53.0540045614,135.2,51.14272,18.77996,54.4817832546,1.06272,0.30996,1.107,50.08,18.47,53.3774043955,134.94
2020-10-11 09:00:00,52.71264,16.40827,55.2073703428,1.50264,0.43827000000000005,1.56525,51.21,15.97,53.6423806332,134.29,52.65264,16.33827,55.129298613,1.50264,0.43827000000000005,1.56525,51.15,15.9,53.5642838093,134.2,54.06264,17.58827,56.8517043312,1.50264,0.43827000000000005,1.56525,52.56,17.15,55.287214616,134.3,54.37264,17.63827,57.1619851751,1.50264,0.43827000000000005,1.56525,52.87,17.2,55.5974540784,134.04
2020-10-11 09:30:00,55.59096,15.54278,57.72289705,1.86096,0.54278,1.9385,53.73,15.0,55.7845220469,134.04,55.53096,15.47278,57.6462872998,1.86096,0.54278,1.9385,53.67,14.93,55.7079330078,133.97,57.02096,16.67278,59.4085134661,1.86096,0.54278,1.9385,55.16,16.13,57.4700139203,134.06,57.31096,16.73278,59.7037022525,1.86096,0.54278,1.9385,55.45,16.19,57.765202328,133.8
2020-10-11 10:00:00,57.1,15.53,59.1742418625,1.92,0.56,2.0,55.18,14.97,57.1745861375,133.76,57.01,15.31,59.0299601897,1.92,0.56,2.0,55.09,14.75,57.0304357339,133.69,58.46,14.3,60.1835658631,1.92,0.56,2.0,56.54,13.74,58.1855583457,133.78,58.79,16.42,61.0399909895,1.92,0.56,2.0,56.87,15.86,59.0401261855,133.51
2020-10-11 10:30:00,57.98984,20.00287,61.3427775004,2.64984,0.7728700000000001,2.76025,55.34,19.23,58.5859070084,137.78,57.90984,19.78287,61.1956821537,2.64984,0.7728700000000001,2.76025,55.26,19.01,58.4384094582,137.69,58.74984,4.28287,58.9057439938,2.64984,0.7728700000000001,2.76025,56.1,3.51,56.2096975619,137.81,59.70984,21.07287,63.3192770242,2.64984,0.7728700000000001,2.76025,57.06,20.3,60.5634675361,137.55
2020-10-11 11:00:00,57.63512,19.78316,60.9358718408,2.92512,0.85316,3.047,54.71,18.93,57.8923915554,135.89,57.56512,19.71316,60.8469532335,2.92512,0.85316,3.047,54.64,18.86,57.803366684,135.79,58.38512,3.4631600000000002,58.4877398657,2.92512,0.85316,3.047,55.46,2.61,55.5213805664,135.91,59.35512,21.11316,62.9983793077,2.92512,0.85316,3.047,56.43,20.26,59.9567552491,135.65
2020-10-11 11:30:00,57.72856,19.78583,61.0251235842,3.20856,0.93583,3.34225,54.52,18.85,57.6866787049,135.77,57.64856,19.71583,60.9267627785,3.20856,0.93583,3.34225,54.44,18.78,57.588210599,135.65,58.43856,3.50583,58.5436259456,3.20856,0.93583,3.34225,55.23,2.5700000000000003,55.2897621626,135.81,59.43856,21.10583,63.0745469652,3.20856,0.93583,3.34225,56.23,20.17,59.7381101141,135.55
2020-10-11 12:00:00,58.72728,18.95379,61.7101253569,2.68728,0.7837900000000001,2.79925,56.04,18.17,58.9120573397,135.43,58.63728,18.88379,61.6029880003,2.68728,0.7837900000000001,2.79925,55.95,18.1,58.8048679958,135.34,59.44728,2.71379,59.5091905134,2.68728,0.7837900000000001,2.79925,56.76,1.9300000000000002,56.7928032413,135.46,60.46728,20.27379,63.7755322327,2.68728,0.7837900000000001,2.79925,57.78,19.49,60.9785905052,135.21
2020-10-11 12:30:00,60.13816,18.70113,62.978810337,2.43816,0.71113,2.53975,57.7,17.99,60.4394746834,135.23,60.05816,18.62113,62.8786853,2.43816,0.71113,2.53975,57.62,17.91,60.3393113981,135.14,60.85816,2.5211300000000003,60.9103581919,2.43816,0.71113,2.53975,58.42,1.81,58.4480324733,135.27,61.90816,20.00113,65.0589384778,2.43816,0.71113,2.53975,59.47,19.29,62.5202767108,135.01
2020-10-11 13:00:00,61.1424,18.3907,63.8483431598,2.6424000000000003,0.7707,2.7525,58.5,17.62,61.0959442189,135.23,61.0424,18.3207,63.7324300984,2.6424000000000003,0.7707,2.7525,58.4,17.55,60.9800172188,135.14,61.8724,2.2007,61.911525278,2.6424000000000003,0.7707,2.7525,59.23,1.43,59.2472598522,135.27,62.9124,19.6807,65.9188897529,2.6424000000000003,0.7707,2.7525,60.27,18.91,63.1669296389,135.01
2020-10-11 13:30:00,60.81688,18.56909,63.5885524003,2.15688,0.62909,2.24675,58.66,17.94,61.3419856216,135.53,60.72688,18.48909,63.4791336075,2.15688,0.62909,2.24675,58.57,17.86,61.2325444515,135.46,61.56688,2.32909,61.6109192689,2.15688,0.62909,2.24675,59.41,1.7000000000000002,59.4343175278,135.56,62.59688,19.86909,65.6745774494,2.15688,0.62909,2.24675,60.44,19.24,63.4284731016,135.29
2020-10-11 14:00:00,59.99824,18.85657,62.8916451944,1.66824,0.48657000000000006,1.7377500000000001,58.33,18.37,61.1542786729,136.01,59.88824,18.78657,62.765727134,1.66824,0.48657000000000006,1.7377500000000001,58.22,18.3,61.0283409573,135.91,60.73824,2.51657,60.7903522186,1.66824,0.48657000000000006,1.7377500000000001,59.07,2.03,59.1048712036,136.03,61.75824,20.17657,64.9705639876,1.66824,0.48657000000000006,1.7377500000000001,60.09,19.69,63.2337267603,135.78
2020-10-11 14:30:00,59.45704,19.09247,62.4472738898,1.75704,0.5124700000000001,1.83025,57.7,18.58,60.617706984,136.09,59.36704,19.01247,62.3371434529,1.75704,0.5124700000000001,1.83025,57.61,18.5,60.507537547,135.91,60.20704,2.72247,60.2685615264,1.75704,0.5124700000000001,1.83025,58.45,2.21,58.4917652324,136.11,61.21704,20.40247,64.5274109853,1.75704,0.5124700000000001,1.83025,59.46,19.89,62.6985143365,135.78
2020-10-11 15:00:00,58.69176,19.39343,61.8128450976,2.17176,0.63343,2.26225,56.52,18.76,59.5520612574,136.09,58.62176,19.32343,61.7244335127,2.17176,0.63343,2.26225,56.45,18.69,59.4635905408,136.07,59.42176,2.99343,59.4971107253,2.17176,0.63343,2.26225,57.25,2.36,57.2986221475,136.11,60.46176,20.73343,63.9179125274,2.17176,0.63343,2.26225,58.29,20.1,61.6582038337,135.9
2020-10-11 15:30:00,59.22128,19.27579,62.27933915,1.39128,0.40579000000000004,1.4492500000000001,57.83,18.87,60.8307964768,136.09,59.13128,19.20579,62.1721050308,1.39128,0.40579000000000004,1.4492500000000001,57.74,18.8,60.7235341527,136.07,59.95128,2.8757900000000003,60.0202144428,1.39128,0.40579000000000004,1.4492500000000001,58.56,2.47,58.61206787,136.2,60.99128,20.61579,64.3812630613,1.39128,0.40579000000000004,1.4492500000000001,59.6,20.21,62.9333305968,135.9
2020-10-11 16:00:00,61.19848,19.01539,64.0846238279,1.45848,0.42539000000000005,1.51925,59.74,18.59,62.5656111614,136.09,61.09848,18.93539,63.965406688,1.45848,0.42539000000000005,1.51925,59.64,18.51,62.4463745945,136.07,61.93848,2.60539,61.9932525503,1.45848,0.42539000000000005,1.51925,60.48,2.18,60.519276268,136.2,62.99848,20.34539,66.2022913241,1.45848,0.42539000000000005,1.51925,61.54,19.92,64.683676457,135.9
2020-10-11 16:30:00,62.6636,19.05605,65.4970213564,1.8036,0.52605,1.8787500000000001,60.86,18.53,63.6183974963,135.88,62.5636,18.97605,65.3780889791,1.8036,0.52605,1.8787500000000001,60.76,18.45,63.4994496039,135.78,63.3936,2.69605,63.4509039066,1.8036,0.52605,1.8787500000000001,61.59,2.17,61.6282159404,135.92,64.4936,20.37605,67.6358474077,1.8036,0.52605,1.8787500000000001,62.69,19.85,65.7575744686,135.65
2020-10-11 17:00:00,64.09432,18.15751,66.6166422575,1.05432,0.30751,1.09825,63.04,17.85,65.5184256526,134.88,64.01432,18.08751,66.5206072061,1.05432,0.30751,1.09825,62.96,17.78,65.4223967766,134.8,64.80432,2.02751,64.8360292389,1.05432,0.30751,1.09825,63.75,1.72,63.7731989162,134.93,65.99432,19.45751,68.802943016,1.05432,0.30751,1.09825,64.94,19.15,67.7046977691,134.66
2020-10-11 17:30:00,64.96936,18.07898,67.4378770177,0.8193600000000001,0.23898000000000003,0.8535,64.15,17.84,66.5844433783,135.01,64.87936,17.98898,67.3270729755,0.8193600000000001,0.23898000000000003,0.8535,64.06,17.75,66.4736496666,134.91,65.65936,1.9289800000000001,65.6876892534,0.8193600000000001,0.23898000000000003,0.8535,64.84,1.69,64.8620204742,135.03,66.89936,19.35898,69.6440555615,0.8193600000000001,0.23898000000000003,0.8535,66.08,19.12,68.7905574916,134.76
2020-10-11 18:00:00,65.56432,17.97876,67.9846737743,0.78432,0.22876000000000002,0.8170000000000001,64.78,17.75,67.1677817112,134.89,65.48432,17.90876,67.8890259954,0.78432,0.22876000000000002,0.8170000000000001,64.7,17.68,67.0721432489,134.76,66.25432,1.86876,66.2806697507,0.78432,0.22876000000000002,0.8170000000000001,65.47,1.6400000000000001,65.4905374844,134.9,67.52432,19.26876,70.2197899698,0.78432,0.22876000000000002,0.8170000000000001,66.74,19.04,69.4028039779,134.65
2020-10-11 18:30:00,66.11112,17.83491,68.4745514944,0.77112,0.22491000000000003,0.80325,65.34,17.61,67.6714688772,134.61,66.03112,17.74491,68.3739032041,0.77112,0.22491000000000003,0.80325,65.26,17.52,67.5708369047,134.51,66.78112,1.7749100000000002,66.8047026336,0.77112,0.22491000000000003,0.80325,66.01,1.55,66.0281954925,134.67,68.10112,19.10491,70.7301925019,0.77112,0.22491000000000003,0.80325,67.33,18.88,69.926985492,134.38
2020-10-11 19:00:00,67.74208,17.18519,69.8879113872,0.7720800000000001,0.22519000000000003,0.80425,66.97,16.96,69.0841696773,134.16,67.65208,17.11519,69.7834769631,0.7720800000000001,0.22519000000000003,0.80425,66.88,16.89,68.9797542762,134.1,68.40208,1.23519,68.4132314882,0.7720800000000001,0.22519000000000003,0.80425,67.63,1.01,67.6375413509,134.21,69.74208,18.45519,72.1425793874,0.7720800000000001,0.22519000000000003,0.80425,68.97,18.23,71.3385856322,133.93
2020-10-11 19:30:00,67.37976,17.45743,69.604553873,0.77976,0.22743000000000002,0.81225,66.6,17.23,68.79268057,134.57,67.30976,17.36743,69.5142533303,0.77976,0.22743000000000002,0.81225,66.53,17.14,68.7024053436,134.49,68.05976,1.40743,68.0743107968,0.77976,0.22743000000000002,0.81225,67.28,1.18,67.2903470046,134.61,69.39976,18.70743,71.8769408452,0.77976,0.22743000000000002,0.81225,68.62,18.48,71.0648633292,134.34
2020-10-11 20:00:00,64.71328,18.42554,67.2852816941,0.7732800000000001,0.22554000000000002,0.8055,63.94,18.2,66.4797984353,135.2,64.62328,18.34554,67.1768349645,0.7732800000000001,0.22554000000000002,0.8055,63.85,18.12,66.3713560205,135.08,65.40328,2.27554,65.4428538272,0.7732800000000001,0.22554000000000002,0.8055,64.63,2.05,64.6625038179,135.25,66.64328,19.72554,69.5012496107,0.7732800000000001,0.22554000000000002,0.8055,65.87,19.5,68.6957560552,134.98
2020-10-11 20:30:00,62.71504,18.81897,65.477705168,0.7850400000000001,0.22897,0.8177500000000001,61.93,18.59,64.6599798948,134.47,62.62504,18.73897,65.3685293674,0.7850400000000001,0.22897,0.8177500000000001,61.84,18.51,64.5507993754,134.38,63.41504,2.78897,63.4763393074,0.7850400000000001,0.22897,0.8177500000000001,62.63,2.56,62.6822981391,134.5,64.58504,20.11897,67.6461406561,0.7850400000000001,0.22897,0.8177500000000001,63.8,19.89,66.8285275911,134.24
2020-10-11 21:00:00,60.0252,19.7561,63.1927853655,0.7752,0.22610000000000002,0.8075,59.25,19.53,62.3857627989,134.83,59.9352,19.6761,63.082304256,0.7752,0.22610000000000002,0.8075,59.16,19.45,62.2752607381,134.72,60.7352,3.6761,60.8463493584,0.7752,0.22610000000000002,0.8075,59.96,3.45,60.059171656,134.87,61.8352,21.0661,65.325129378,0.7752,0.22610000000000002,0.8075,61.06,20.84,64.5184407747,134.6
2020-10-11 21:30:00,57.80488,20.20184,61.2333119405,0.79488,0.23184000000000002,0.8280000000000001,57.01,19.97,60.4064648858,134.28,57.72488,20.11184,61.1281267438,0.79488,0.23184000000000002,0.8280000000000001,56.93,19.88,60.3012379641,134.19,58.51488,4.2118400000000005,58.6662660956,0.79488,0.23184000000000002,0.8280000000000001,57.72,3.98,57.8570548853,134.33,59.52488,21.48184,63.2825472686,0.79488,0.23184000000000002,0.8280000000000001,58.73,21.25,62.456187844,134.06
2020-10-11 22:00:00,54.76784,20.93687,58.6333422522,0.7778400000000001,0.22687000000000002,0.81025,53.99,20.71,57.8258091167,134.92,54.69784,20.85687,58.53941174,0.7778400000000001,0.22687000000000002,0.81025,53.92,20.63,57.7318222474,134.84,55.46784,4.80687,55.6757332548,0.7778400000000001,0.22687000000000002,0.81025,54.69,4.58,54.8814403965,134.95,56.46784,22.25687,60.6958418383,0.7778400000000001,0.22687000000000002,0.81025,55.69,22.03,59.8890390639,134.69
2020-10-11 22:30:00,51.5712,21.77785,55.980920143,0.7812,0.22785000000000002,0.8137500000000001,50.79,21.55,55.1726979583,135.5,51.5212,21.68785,55.8998827106,0.7812,0.22785000000000002,0.8137500000000001,50.74,21.46,55.0915528915,135.4,52.2612,5.53785,52.5537896641,0.7812,0.22785000000000002,0.8137500000000001,51.48,5.31,51.7531303401,135.54,53.2312,23.12785,58.0384191641,0.7812,0.22785000000000002,0.8137500000000001,52.45,22.9,57.2312196271,135.26
2020-10-11 23:00:00,48.43208,22.27519,53.3090092073,0.7720800000000001,0.22519000000000003,0.80425,47.66,22.05,52.5135991911,135.5,48.37208,22.19519,53.2210915208,0.7720800000000001,0.22519000000000003,0.80425,47.6,21.97,52.4255748657,135.4,49.10208,6.01519,49.4691496901,0.7720800000000001,0.22519000000000003,0.80425,48.33,5.79,48.6755893647,135.54,50.02208,23.63519,55.3247746842,0.7720800000000001,0.22519000000000003,0.80425,49.25,23.41,54.530639094,135.26
2020-10-11 23:30:00,44.93056,23.35058,50.6360030833,0.79056,0.23058,0.8235,44.14,23.12,49.8284456912,136.49,44.88056,23.26058,50.550165656,0.79056,0.23058,0.8235,44.09,23.03,49.7424265592,136.39,45.65056,6.85058,46.1617165479,0.79056,0.23058,0.8235,44.86,6.62,45.3458267099,136.51,46.43056,24.74058,52.6107707665,0.79056,0.23058,0.8235,45.64,24.51,51.8049196506,136.25
2020-10-12 00:00:00,42.28672,23.65946,48.4555129562,0.7867200000000001,0.22946000000000003,0.8195,41.5,23.43,47.6572649236,136.63,42.24672,23.57946,48.3815696795,0.7867200000000001,0.22946000000000003,0.8195,41.46,23.35,47.5831283125,136.53,42.99672,7.11946,43.5821596694,0.7867200000000001,0.22946000000000003,0.8195,42.21,6.89,42.7686357042,136.67,43.73672,25.05946,50.4071146948,0.7867200000000001,0.22946000000000003,0.8195,42.95,24.83,49.6107992276,136.41
2020-10-12 00:30:00,40.40392,24.09156,47.0412586417,0.7939200000000001,0.23156000000000002,0.8270000000000001,39.61,23.86,46.2412337638,137.09,40.39392,24.03156,47.00196431,0.7939200000000001,0.23156000000000002,0.8270000000000001,39.6,23.8,46.2017315693,136.99,41.08392,7.44156,41.7524286455,0.7939200000000001,0.23156000000000002,0.8270000000000001,40.29,7.21,40.9300403127,137.11,41.87392,25.52156,49.0385073284,0.7939200000000001,0.23156000000000002,0.8270000000000001,41.08,25.29,48.240548297,136.85
2020-10-12 01:00:00,39.56216,24.25813,46.4071263381,0.7821600000000001,0.22813000000000003,0.8147500000000001,38.78,24.03,45.6215880916,137.09,39.56216,24.17813,46.3653585575,0.7821600000000001,0.22813000000000003,0.8147500000000001,38.78,23.95,45.5795008748,136.99,40.19216,7.59813,40.9040499824,0.7821600000000001,0.22813000000000003,0.8147500000000001,39.41,7.37,40.0932039129,137.11,41.04216,25.69813,48.4236799816,0.7821600000000001,0.22813000000000003,0.8147500000000001,40.26,25.47,47.6401983623,136.85
2020-10-12 01:30:00,39.7244,24.5017,46.6729178245,0.7944,0.23170000000000002,0.8275,38.93,24.27,45.8756776517,137.0,39.7244,24.4217,46.6309702478,0.7944,0.23170000000000002,0.8275,38.93,24.19,45.8334048484,136.99,40.3744,7.8917,41.1384382816,0.7944,0.23170000000000002,0.8275,39.58,7.66,40.3144142956,137.02,41.2144,25.9317,48.6937350411,0.7944,0.23170000000000002,0.8275,40.42,25.7,47.8985010204,136.76
2020-10-12 02:00:00,40.99024,24.27757,47.6403209515,0.78024,0.22757000000000002,0.8127500000000001,40.21,24.05,46.8534587837,137.0,40.98024,24.20757,47.5960766846,0.78024,0.22757000000000002,0.8127500000000001,40.2,23.98,46.8089777714,136.99,41.64024,7.64757,42.3366852052,0.78024,0.22757000000000002,0.8127500000000001,40.86,7.42,41.5282554413,137.02,42.48024,25.70757,49.6532974309,0.78024,0.22757000000000002,0.8127500000000001,41.7,25.48,48.8683987869,136.76
2020-10-12 02:30:00,41.07992,24.32331,47.7407921652,0.7999200000000001,0.23331000000000002,0.83325,40.28,24.09,46.9340654536,137.0,41.07992,24.24331,47.7000828821,0.7999200000000001,0.23331000000000002,0.83325,40.28,24.01,46.8930538566,136.89,41.71992,7.69331,42.4233278228,0.7999200000000001,0.23331000000000002,0.83325,40.92,7.46,41.5944467447,137.02,42.59992,25.74331,49.7742020907,0.7999200000000001,0.23331000000000002,0.83325,41.8,25.51,48.9693792078,136.76
2020-10-12 03:00:00,40.68408,24.22869,47.3521254493,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.9,24.0,46.5618942914,137.0,40.69408,24.15869,47.3249453202,0.7840800000000001,0.22869000000000003,0.8167500000000001,39.91,23.93,46.5344281151,136.89,41.31408,7.58869,42.005254697,0.7840800000000001,0.22869000000000003,0.8167500000000001,40.53,7.36,41.1928452525,137.02,42.20408,25.66869,49.3970243533,0.7840800000000001,0.22869000000000003,0.8167500000000001,41.42,25.44,48.6087440694,136.76
2020-10-12 03:30:00,40.43992,24.37331,47.2170029752,0.7999200000000001,0.23331000000000002,0.83325,39.64,24.14,46.4119510471,137.33,40.43992,24.29331,47.1757569135,0.7999200000000001,0.23331000000000002,0.83325,39.64,24.06,46.3703914152,137.19,41.06992,7.6833100000000005,41.7824314917,0.7999200000000001,0.23331000000000002,0.83325,40.27,7.45,40.9533319768,137.34,41.94992,25.81331,49.2556876022,0.7999200000000001,0.23331000000000002,0.83325,41.15,25.58,48.4526459546,137.08
2020-10-12 04:00:00,40.36888,23.99009,46.9592471262,0.78888,0.23009000000000002,0.8217500000000001,39.58,23.76,46.1639902955,137.33,40.36888,23.91009,46.9184278963,0.78888,0.23009000000000002,0.8217500000000001,39.58,23.68,46.1228663463,137.19,41.00888,7.29009,41.651814499,0.78888,0.23009000000000002,0.8217500000000001,40.22,7.06,40.834936023,137.34,41.87888,25.42009,48.9900149588,0.78888,0.23009000000000002,0.8217500000000001,41.09,25.19,48.1967239551,137.08
