Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-12 04:30:00,41.17704,23.32247,47.3232102679,0.7970400000000001,0.23247,0.83025,40.38,23.09,46.5155081666,137.24,41.17704,23.25247,47.2887511387,0.7970400000000001,0.23247,0.83025,40.38,23.02,46.4808003373,137.19,41.80704,6.63247,42.3298742245,0.7970400000000001,0.23247,0.83025,41.01,6.4,41.5063862556,137.26,42.68704,24.73247,49.3343537128,0.7970400000000001,0.23247,0.83025,41.89,24.5,48.5285699357,137.0
2020-10-12 05:00:00,41.65792,23.06981,47.6193073465,0.7879200000000001,0.22981000000000001,0.8207500000000001,40.87,22.84,46.8190399304,136.99,41.65792,22.99981,47.5854343131,0.7879200000000001,0.22981000000000001,0.8207500000000001,40.87,22.77,46.7849313348,136.87,42.28792,6.45981,42.7784679852,0.7879200000000001,0.22981000000000001,0.8207500000000001,41.5,6.23,41.9650199571,137.01,43.20792,24.47981,49.6607032609,0.7879200000000001,0.22981000000000001,0.8207500000000001,42.42,24.25,48.8622441155,136.76
2020-10-12 05:30:00,43.7656,21.91205,48.9445163278,0.7956000000000001,0.23205,0.8287500000000001,42.97,21.68,48.1294431715,135.4,43.7756,21.83205,48.9177019346,0.7956000000000001,0.23205,0.8287500000000001,42.98,21.6,48.1023949508,135.32,44.3656,5.64205,44.7229157319,0.7956000000000001,0.23205,0.8287500000000001,43.57,5.41,43.9045897373,135.42,45.3556,23.28205,50.9821959468,0.7956000000000001,0.23205,0.8287500000000001,44.56,23.05,50.1686764824,135.16
2020-10-12 06:00:00,46.57672,20.75946,50.9935880817,0.7867200000000001,0.22946000000000003,0.8195,45.79,20.53,50.1817197792,135.09,46.56672,20.68946,50.9559924508,0.7867200000000001,0.22946000000000003,0.8195,45.78,20.46,50.1439926611,134.99,47.17672,4.56946,47.3974986117,0.7867200000000001,0.22946000000000003,0.8195,46.39,4.34,46.5925712963,135.13,48.20672,22.10946,53.0350457212,0.7867200000000001,0.22946000000000003,0.8195,47.42,21.88,52.2244272348,134.86
2020-10-12 06:30:00,53.07432,18.58876,56.2354464888,0.78432,0.22876000000000002,0.8170000000000001,52.29,18.36,55.4196147587,135.75,53.04432,18.52876,56.1873191334,0.78432,0.22876000000000002,0.8170000000000001,52.26,18.3,55.3714511278,135.66,53.68432,2.27876,53.7326619571,0.78432,0.22876000000000002,0.8170000000000001,52.9,2.05,52.9397062704,135.79,54.83432,19.92876,58.343449718,0.78432,0.22876000000000002,0.8170000000000001,54.05,19.7,57.5281887426,135.53
2020-10-12 07:00:00,58.88112,16.48491,61.1452250806,0.77112,0.22491000000000003,0.80325,58.11,16.26,60.3420226708,135.75,58.82112,16.40491,61.0659089031,0.77112,0.22491000000000003,0.80325,58.05,16.18,60.2627156706,135.66,59.55112,0.48491000000000006,59.5530942182,0.77112,0.22491000000000003,0.80325,58.78,0.26,58.7805750227,135.79,60.72112,17.73491,63.2580544023,0.77112,0.22491000000000003,0.80325,59.95,17.51,62.4548044589,135.53
2020-10-12 07:30:00,65.0236,14.32855,66.5836008493,0.7836000000000001,0.22855000000000003,0.81625,64.24,14.1,65.7691994782,134.61,64.9636,14.24855,66.5078228636,0.7836000000000001,0.22855000000000003,0.81625,64.18,14.02,65.693476084,134.52,65.6936,2.16855,65.7293822431,0.7836000000000001,0.22855000000000003,0.81625,64.91,1.94,64.9389844392,134.66,66.9936,15.54855,68.7742673393,0.7836000000000001,0.22855000000000003,0.81625,66.21,15.32,67.9593003201,134.39
2020-10-12 08:00:00,68.72232,12.85526,69.9143402733,0.7723200000000001,0.22526000000000002,0.8045,67.95,12.63,69.1138148274,134.06,68.62232,12.77526,69.8013615215,0.7723200000000001,0.22526000000000002,0.8045,67.85,12.55,69.0009057912,133.96,69.41232,3.5252600000000003,69.5017814581,0.7723200000000001,0.22526000000000002,0.8045,68.64,3.3,68.7192811371,134.1,70.74232,14.00526,72.1153461245,0.7723200000000001,0.22526000000000002,0.8045,69.97,13.78,71.3140189584,133.82
2020-10-12 08:30:00,71.01384,11.58862,71.9531902354,0.7838400000000001,0.22862000000000002,0.8165,70.23,11.36,71.1428316839,134.19,70.91384,11.488620000000001,71.8384374346,0.7838400000000001,0.22862000000000002,0.8165,70.13,11.26,71.0281951059,134.09,71.68384,4.84862,71.8476306711,0.7838400000000001,0.22862000000000002,0.8165,70.9,4.62,71.0503652348,134.21,73.09384,12.70862,74.1904203267,0.7838400000000001,0.22862000000000002,0.8165,72.31,12.48,73.3790603647,133.96
2020-10-12 09:00:00,71.63576,11.05668,72.4840139852,0.8457600000000001,0.24668,0.881,70.79,10.81,71.6106151349,134.49,71.54576,10.97668,72.382893544,0.8457600000000001,0.24668,0.881,70.7,10.73,71.5096000548,134.42,72.31576,5.46668,72.5220913557,0.8457600000000001,0.24668,0.881,71.47,5.22,71.660374685,134.52,73.74576,12.17668,74.744288436,0.8457600000000001,0.24668,0.881,72.9,11.93,73.86971571629999,134.25
2020-10-12 09:30:00,73.04088,10.79234,73.8338997605,1.07088,0.31234,1.1155,71.97,10.48,72.72902653,134.61,72.93088,10.70234,73.7119619807,1.07088,0.31234,1.1155,71.86,10.39,72.6072427517,134.52,73.74088,5.87234,73.9743317662,1.07088,0.31234,1.1155,72.67,5.5600000000000005,72.8823881332,134.64,75.14088,11.89234,76.0761434212,1.07088,0.31234,1.1155,74.07,11.58,74.9697358939,134.38
2020-10-12 10:00:00,73.8448,10.17765,74.5428671743,1.0548,0.30765000000000003,1.09875,72.79,9.87,73.4561161511,134.71,73.7348,10.08765,74.4216461358,1.0548,0.30765000000000003,1.09875,72.68,9.78,73.3350584646,134.61,74.5548,6.49765,74.8374081497,1.0548,0.30765000000000003,1.09875,73.5,6.19,73.7601931939,134.75,75.9548,11.25765,76.7845448418,1.0548,0.30765000000000003,1.09875,74.9,10.95,75.696185505,134.48
2020-10-12 10:30:00,72.88816,10.70863,73.6706089609,1.29816,0.37863,1.35225,71.59,10.33,72.3314385313,134.4,72.77816,10.60863,73.5472882128,1.29816,0.37863,1.35225,71.48,10.23,72.2083326217,134.33,73.58816,6.09863,73.8404400045,1.29816,0.37863,1.35225,72.29,5.72,72.5159465221,134.43,74.98816,11.79863,75.9106831089,1.29816,0.37863,1.35225,73.69,11.42,74.5696486514,134.15
2020-10-12 11:00:00,73.75552,9.24161,74.3322546803,1.20552,0.35161000000000003,1.25575,72.55,8.89,73.0926439527,133.82,73.63552,9.16161,74.2032674716,1.20552,0.35161000000000003,1.25575,72.43,8.81,72.9638335067,133.74,74.45552,7.36161,74.8185656122,1.20552,0.35161000000000003,1.25575,73.25,7.01,73.5846628041,133.87,75.85552,10.30161,76.5518326565,1.20552,0.35161000000000003,1.25575,74.65,9.95,75.3101918733,133.6
2020-10-12 11:30:00,74.21256,9.96908,74.8791467486,1.40256,0.40908000000000005,1.461,72.81,9.56,73.4349351467,134.58,74.09256,9.87908,74.7482686689,1.40256,0.40908000000000005,1.461,72.69,9.47,73.3042768193,134.48,74.94256,6.89908,75.2594486041,1.40256,0.40908000000000005,1.461,73.54,6.49,73.825820009,134.61,76.31256,11.03908,77.1068615689,1.40256,0.40908000000000005,1.461,74.91,10.63,75.6604586293,134.35
2020-10-12 12:00:00,75.18536,9.62323,75.7987131419,1.24536,0.36323000000000005,1.29725,73.94,9.26,74.5175898698,134.58,75.06536,9.53323,75.6682941936,1.24536,0.36323000000000005,1.29725,73.82,9.17,74.3873732565,134.48,75.90536,7.15323,76.2416708642,1.24536,0.36323000000000005,1.29725,74.66,6.79,74.9681245597,134.61,77.32536,10.68323,78.0598661436,1.24536,0.36323000000000005,1.29725,76.08,10.32,76.7767464796,134.35
2020-10-12 12:30:00,75.40288,9.58709,76.0099112416,1.29288,0.37709000000000004,1.3467500000000001,74.11,9.21,74.6800923942,134.19,75.28288,9.48709,75.8783032082,1.29288,0.37709000000000004,1.3467500000000001,73.99,9.11,74.5487236645,134.05,76.10288,7.14709,76.4377474796,1.29288,0.37709000000000004,1.3467500000000001,74.81,6.77,75.1157040838,134.22,77.54288,10.63709,78.2690610801,1.29288,0.37709000000000004,1.3467500000000001,76.25,10.26,76.9371828182,133.96
2020-10-12 13:00:00,75.51576,9.63293,76.1276779415,1.17576,0.34293,1.22475,74.34,9.29,74.9182200803,133.72,75.40576,9.55293,76.0084673754,1.17576,0.34293,1.22475,74.23,9.21,74.799177803,133.61,76.19576,6.92293,76.5096124795,1.17576,0.34293,1.22475,75.02,6.58,75.3080128539,133.77,77.68576,10.69293,78.4182125451,1.17576,0.34293,1.22475,76.51,10.35,77.2068818176,133.49
2020-10-12 13:30:00,74.83352,10.22561,75.5289270112,1.25352,0.36561000000000005,1.30575,73.58,9.86,74.2376993178,133.72,74.73352,10.13561,75.4177008511,1.25352,0.36561000000000005,1.30575,73.48,9.77,74.1266706388,133.61,75.51352,6.40561,75.7847183953,1.25352,0.36561000000000005,1.30575,74.26,6.04,74.5052293467,133.77,77.00352,11.30561,77.8290364187,1.25352,0.36561000000000005,1.30575,75.75,10.94,76.5359137922,133.49
2020-10-12 14:00:00,73.63888,10.56759,74.3932698976,1.32888,0.38759000000000005,1.38425,72.31,10.18,73.023068273,133.85,73.53888,10.48759,74.2829483506,1.32888,0.38759000000000005,1.38425,72.21,10.1,72.9129213514,133.77,74.29888,6.11759,74.5503083606,1.32888,0.38759000000000005,1.38425,72.97,5.73,73.1946295844,133.88,75.78888,11.66759,76.6817252549,1.32888,0.38759000000000005,1.38425,74.46,11.28,75.309561146,133.63
2020-10-12 14:30:00,73.14112,11.00241,73.9640213933,1.31112,0.38241,1.36575,71.83,10.62,72.610834591,135.82,73.07112,10.94241,73.8858911746,1.31112,0.38241,1.36575,71.76,10.56,72.5328284296,135.73,73.82112,6.19241,74.0803867408,1.31112,0.38241,1.36575,72.51,5.8100000000000005,72.7423961662,135.85,75.32112,12.20241,76.3031449408,1.31112,0.38241,1.36575,74.01,11.82,74.9479319261,135.6
2020-10-12 15:00:00,72.18904,11.51847,73.1022068563,1.22904,0.35847,1.28025,70.96,11.16,71.8322156139,136.43,72.10904,11.47847,73.0169084751,1.22904,0.35847,1.28025,70.88,11.12,71.7469776367,136.33,72.84904,5.75847,73.0762793638,1.22904,0.35847,1.28025,71.62,5.4,71.8232859176,136.46,74.37904,12.73847,75.4619785671,1.22904,0.35847,1.28025,73.15,12.38,74.1902075749,136.18
2020-10-12 15:30:00,73.05376,11.59193,73.9677273631,1.10376,0.32193000000000005,1.14975,71.95,11.27,72.8272984533,136.28,72.96376,11.53193,73.8694502678,1.10376,0.32193000000000005,1.14975,71.86,11.21,72.7291117779,136.17,73.69376,5.61193,73.9071310583,1.10376,0.32193000000000005,1.14975,72.59,5.29,72.7824992701,136.31,75.24376,12.81193,76.3267251313,1.10376,0.32193000000000005,1.14975,74.14,12.49,75.1847038965,136.04
2020-10-12 16:00:00,75.1916,11.1013,76.0066811027,0.8616,0.2513,0.8975000000000001,74.33,10.85,75.1177169515,136.28,75.1216,11.0413,75.9286842521,0.8616,0.2513,0.8975000000000001,74.26,10.79,75.0398007727,136.17,75.8516,5.9313,76.0831488718,0.8616,0.2513,0.8975000000000001,74.99,5.68,75.204803703,136.31,77.4416,12.3113,78.4140900492,0.8616,0.2513,0.8975000000000001,76.58,12.06,77.5238027963,136.04
2020-10-12 16:30:00,77.18512,11.26941,78.0034765325,0.8551200000000001,0.24941000000000002,0.89075,76.33,11.02,77.1213932706,136.95,77.10512,11.20941,77.9156621146,0.8551200000000001,0.24941000000000002,0.89075,76.25,10.96,77.0336556318,136.86,77.86512,5.91941,78.0897965637,0.8551200000000001,0.24941000000000002,0.89075,77.01,5.67,77.2184498679,136.98,79.47512,12.48941,80.4504820443,0.8551200000000001,0.24941000000000002,0.89075,78.62,12.24,79.5670911872,136.72
2020-10-12 17:00:00,78.58024,11.26257,79.3832450928,0.90024,0.26257,0.9377500000000001,77.68,11.0,78.4549705245,136.67,78.49024,11.20257,79.2856566465,0.90024,0.26257,0.9377500000000001,77.59,10.94,78.3574610359,136.58,79.24024,5.89257,79.4590335737,0.90024,0.26257,0.9377500000000001,78.34,5.63,78.5420428815,136.7,80.91024,12.46257,81.864415883,0.90024,0.26257,0.9377500000000001,80.01,12.2,80.9347891824,136.44
2020-10-12 17:30:00,80.31744,11.19717,81.0941908164,0.8474400000000001,0.24717000000000003,0.88275,79.47,10.95,80.2208414316,136.22,80.22744,11.12717,80.9954075313,0.8474400000000001,0.24717000000000003,0.88275,79.38,10.88,80.1221492473,136.12,80.94744,5.81717,81.156192058,0.8474400000000001,0.24717000000000003,0.88275,80.1,5.57,80.2934299927,136.25,82.71744,12.39717,83.641285883,0.8474400000000001,0.24717000000000003,0.88275,81.87,12.15,82.7666563297,135.97
2020-10-12 18:00:00,80.8964,11.11645,81.656616349,0.7764000000000001,0.22645,0.8087500000000001,80.12,10.89,80.8567034945,136.44,80.8364,11.04645,81.5876683241,0.7764000000000001,0.22645,0.8087500000000001,80.06,10.82,80.7878456205,136.34,81.5264,5.89645,81.7393541665,0.7764000000000001,0.22645,0.8087500000000001,80.75,5.67,80.9488196331,136.49,83.3164,12.31645,84.2218347554,0.7764000000000001,0.22645,0.8087500000000001,82.54,12.09,83.4207390281,136.21
2020-10-12 18:30:00,81.6592,10.70435,82.3578050555,0.7692,0.22435000000000002,0.80125,80.89,10.48,81.5660621827,136.11,81.5792,10.64435,82.270699885,0.7692,0.22435000000000002,0.80125,80.81,10.42,81.4790310448,136.01,82.2892,6.22435,82.5242689732,0.7692,0.22435000000000002,0.80125,81.52,6.0,81.7405064824,136.14,84.0792,11.87435,84.9135564004,0.7692,0.22435000000000002,0.80125,83.31,11.65,84.120619351,135.88
2020-10-12 19:00:00,81.8736,10.3498,82.5251763827,0.7536,0.21980000000000002,0.785,81.12,10.13,81.7500538226,134.46,81.7936,10.2398,82.4320720654,0.7536,0.21980000000000002,0.785,81.04,10.02,81.65710012,134.37,82.4736,6.1298,82.7010830945,0.7536,0.21980000000000002,0.785,81.72,5.91,81.9334272443,134.5,84.2936,11.4198,85.0636398998,0.7536,0.21980000000000002,0.785,83.54,11.2,84.2874344134,134.24
2020-10-12 19:30:00,78.94016,11.54463,79.7798680286,0.7701600000000001,0.22463000000000002,0.80225,78.17,11.32,78.9853866231,134.89,78.86016,11.45463,79.6877241717,0.7701600000000001,0.22463000000000002,0.80225,78.09,11.23,78.8933520647,134.81,79.58016,5.03463,79.7392586175,0.7701600000000001,0.22463000000000002,0.80225,78.81,4.8100000000000005,78.9566475985,134.94,81.29016,12.67463,82.2723304548,0.7701600000000001,0.22463000000000002,0.80225,80.52,12.45,81.4768243122,134.68
2020-10-12 20:00:00,76.3132,11.9326,77.2404779698,0.7632,0.22260000000000002,0.795,75.55,11.71,76.4521196567,134.51,76.2232,11.842600000000001,77.1376911309,0.7632,0.22260000000000002,0.795,75.46,11.62,76.3494335277,134.4,76.9532,4.5626,77.0883409408,0.7632,0.22260000000000002,0.795,76.19,4.34,76.313509289,134.54,78.5532,13.0626,79.6318827418,0.7632,0.22260000000000002,0.795,77.79,12.84,78.8425627437,134.29
2020-10-12 20:30:00,73.62256,12.80533,74.72789183,0.77256,0.22533000000000003,0.8047500000000001,72.85,12.58,73.9282009791,134.66,73.54256,12.72533,74.6353947867,0.77256,0.22533000000000003,0.8047500000000001,72.77,12.5,73.8357833303,134.57,74.26256,3.74533,74.3569453014,0.77256,0.22533000000000003,0.8047500000000001,73.49,3.52,73.5742516102,134.7,75.81256,13.97533,77.0899092123,0.77256,0.22533000000000003,0.8047500000000001,75.04,13.75,76.2893446033,134.43
2020-10-12 21:00:00,70.76416,13.82288,72.101583561,0.7641600000000001,0.22288000000000002,0.796,70.0,13.6,71.3089054747,134.99,70.70416,13.73288,72.0254832292,0.7641600000000001,0.22288000000000002,0.796,69.94,13.51,71.2328835581,134.89,71.39416,2.78288,71.448376491,0.7641600000000001,0.22288000000000002,0.796,70.63,2.56,70.6763786565,135.04,72.91416,15.00288,74.4416626413,0.7641600000000001,0.22288000000000002,0.796,72.15,14.78,73.6482919014,134.76
2020-10-12 21:30:00,67.99424,14.85582,69.5982188066,0.77424,0.22582000000000002,0.8065,67.22,14.63,68.7936428749,134.99,67.94424,14.76582,69.5302034331,0.77424,0.22582000000000002,0.8065,67.17,14.54,68.7256902475,134.89,68.61424,1.7458200000000001,68.6364467193,0.77424,0.22582000000000002,0.8065,67.84,1.52,67.8570261653,135.04,70.10424,16.05582,71.9193563782,0.77424,0.22582000000000002,0.8065,69.33,15.83,71.1142587671,134.76
2020-10-12 22:00:00,64.5064,15.80645,66.4147536513,0.7764000000000001,0.22645,0.8087500000000001,63.73,15.58,65.6067778511,135.7,64.4464,15.73645,66.3398397011,0.7764000000000001,0.22645,0.8087500000000001,63.67,15.51,65.5318929988,135.6,65.1364,0.97645,65.1437184966,0.7764000000000001,0.22645,0.8087500000000001,64.36,0.75,64.3643698019,135.71,66.5164,17.06645,68.670919497,0.7764000000000001,0.22645,0.8087500000000001,65.74,16.84,67.862605314,135.46
2020-10-12 22:30:00,59.98072,16.93771,62.3263410747,0.7807200000000001,0.22771000000000002,0.81325,59.2,16.71,61.5131213645,134.13,59.93072,16.84771,62.2538073692,0.7807200000000001,0.22771000000000002,0.81325,59.15,16.62,61.440596514,134.05,60.60072,0.9677100000000001,60.6084460052,0.7807200000000001,0.22771000000000002,0.81325,59.82,0.74,59.8245768894,134.18,61.86072,18.13771,64.4649145114,0.7807200000000001,0.22771000000000002,0.81325,61.08,17.91,63.6516653356,133.91
2020-10-12 23:00:00,55.73784,18.05687,58.5897376856,0.7778400000000001,0.22687000000000002,0.81025,54.96,17.83,57.7798451019,134.63,55.69784,17.96687,58.5239933554,0.7778400000000001,0.22687000000000002,0.81025,54.92,17.74,57.7140710746,134.57,56.36784,1.95687,56.4017971918,0.7778400000000001,0.22687000000000002,0.81025,55.59,1.73,55.6169128953,134.67,57.53784,19.30687,60.6906768875,0.7778400000000001,0.22687000000000002,0.81025,56.76,19.08,59.8810821546,134.41
2020-10-12 23:30:00,51.5468,19.2924,55.0387980247,0.7968000000000001,0.23240000000000002,0.8300000000000001,50.75,19.06,54.211125242,135.03,51.5368,19.2124,55.001436963,0.7968000000000001,0.23240000000000002,0.8300000000000001,50.74,18.98,54.1736836481,134.94,52.1468,3.1224,52.2401965157,0.7968000000000001,0.23240000000000002,0.8300000000000001,51.35,2.89,51.4312609217,135.04,53.3068,20.5924,57.1459697967,0.7968000000000001,0.23240000000000002,0.8300000000000001,52.51,20.36,56.3189994584,134.8
2020-10-13 00:00:00,49.31888,19.72009,53.1152885153,0.78888,0.23009000000000002,0.8217500000000001,48.53,19.49,52.297428235,134.8,49.30888,19.64009,53.0763486128,0.78888,0.23009000000000002,0.8217500000000001,48.52,19.41,52.2583821028,134.72,49.90888,3.6200900000000003,50.0399975466,0.78888,0.23009000000000002,0.8217500000000001,49.12,3.39,49.2368408816,134.85,51.00888,21.02009,55.1701914304,0.78888,0.23009000000000002,0.8217500000000001,50.22,20.79,54.3532197758,134.57
2020-10-13 00:30:00,46.90616,20.35513,51.1323690363,0.8061600000000001,0.23513,0.8397500000000001,46.1,20.12,50.2993479083,135.01,46.89616,20.28513,51.0953649744,0.8061600000000001,0.23513,0.8397500000000001,46.09,20.05,50.262218415,134.93,47.50616,4.18513,47.6901515102,0.8061600000000001,0.23513,0.8397500000000001,46.7,3.95,46.8667526078,135.04,48.54616,21.68513,53.1693004831,0.8061600000000001,0.23513,0.8397500000000001,47.74,21.45,52.3374636374,134.78
2020-10-13 01:00:00,46.31488,20.25184,50.5490369127,0.79488,0.23184000000000002,0.8280000000000001,45.52,20.02,49.7279679858,134.68,46.30488,20.18184,50.5118657109,0.79488,0.23184000000000002,0.8280000000000001,45.51,19.95,49.6906691442,134.57,46.90488,4.17184,47.0900415884,0.79488,0.23184000000000002,0.8280000000000001,46.11,3.94,46.2780261031,134.73,47.93488,21.57184,52.5651690913,0.79488,0.23184000000000002,0.8280000000000001,47.14,21.34,51.7452915732,134.47
2020-10-13 01:30:00,46.42808,20.39569,50.7104602924,0.80808,0.23569,0.8417500000000001,45.62,20.16,49.8759461063,134.44,46.41808,20.32569,50.6731864487,0.80808,0.23569,0.8417500000000001,45.61,20.09,49.8385413109,134.37,47.01808,4.36569,47.2203250313,0.80808,0.23569,0.8417500000000001,46.21,4.13,46.3941914468,134.47,48.05808,21.71569,52.7366120021,0.80808,0.23569,0.8417500000000001,47.25,21.48,51.9033033631,134.21
2020-10-13 02:00:00,47.92376,20.15443,51.9893048729,0.80376,0.23443000000000003,0.83725,47.12,19.92,51.1576074499,133.93,47.92376,20.07443,51.958344011,0.80376,0.23443000000000003,0.83725,47.12,19.84,51.1265097577,133.84,48.52376,4.21443,48.7064339155,0.80376,0.23443000000000003,0.83725,47.72,3.98,47.8856847085,133.98,49.58376,21.45443,54.0263067622,0.80376,0.23443000000000003,0.83725,48.78,21.22,53.1956464384,133.72
2020-10-13 02:30:00,47.63168,20.24674,51.7562307384,0.8116800000000001,0.23674,0.8455,46.82,20.01,50.916721222,134.05,47.62168,20.17674,51.7196794562,0.8116800000000001,0.23674,0.8455,46.81,19.94,50.8800520833,133.96,48.23168,4.28674,48.421803926,0.8116800000000001,0.23674,0.8455,47.42,4.05,47.5926349344,134.1,49.27168,21.55674,53.7809584281,0.8116800000000001,0.23674,0.8455,48.46,21.32,52.9425537729,133.82
2020-10-13 03:00:00,47.15808,20.48569,51.4154451898,0.80808,0.23569,0.8417500000000001,46.35,20.25,50.5804804248,135.0,47.11808,20.40569,51.346914681,0.80808,0.23569,0.8417500000000001,46.31,20.17,50.5118302975,134.89,47.77808,4.32569,47.9734981262,0.80808,0.23569,0.8417500000000001,46.97,4.09,47.1477358947,135.04,48.75808,21.80569,53.4119694606,0.80808,0.23569,0.8417500000000001,47.95,21.57,52.578202708,134.8
2020-10-13 03:30:00,46.52576,20.83793,50.9790709043,0.81576,0.23793000000000003,0.8497500000000001,45.71,20.6,50.1374520693,135.37,46.50576,20.76793,50.9322356633,0.81576,0.23793000000000003,0.8497500000000001,45.69,20.53,50.090488119,135.32,47.18576,4.59793,47.4092491721,0.81576,0.23793000000000003,0.8497500000000001,46.37,4.36,46.5745262993,135.39,48.10576,22.16793,52.96773797,0.81576,0.23793000000000003,0.8497500000000001,47.29,21.93,52.127430399,135.13
2020-10-13 04:00:00,45.9436,20.9373,50.4894534755,0.8136,0.2373,0.8475,45.13,20.7,49.6508499424,135.5,45.9036,20.8473,50.4157754106,0.8136,0.2373,0.8475,45.09,20.61,49.5770128184,135.41,46.5936,4.6573,46.8257835412,0.8136,0.2373,0.8475,45.78,4.42,45.9928777095,135.52,47.5036,22.2673,52.4635555624,0.8136,0.2373,0.8475,46.69,22.03,51.6263208063,135.29
2020-10-13 04:30:00,46.07344,20.60017,50.469088336,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.25,20.36,49.619472992,135.5,46.05344,20.53017,50.4222888816,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.23,20.29,49.5725428035,135.41,46.72344,4.34017,46.9245875961,0.8234400000000001,0.24017000000000002,0.8577500000000001,45.9,4.1,46.082751654,135.52,47.65344,21.93017,52.4574370329,0.8234400000000001,0.24017000000000002,0.8577500000000001,46.83,21.69,51.6091561644,135.2
2020-10-13 05:00:00,46.7924,19.92695,50.8587458955,0.8124,0.23695000000000002,0.8462500000000001,45.98,19.69,50.0185615547,135.41,46.7624,19.85695,50.8037451086,0.8124,0.23695000000000002,0.8462500000000001,45.95,19.62,49.9634556451,135.3,47.4424,3.66695,47.5839031613,0.8124,0.23695000000000002,0.8462500000000001,46.63,3.43,46.7559814355,135.43,48.3724,21.23695,52.8289421346,0.8124,0.23695000000000002,0.8462500000000001,47.56,21.0,51.9899374879,135.2
2020-10-13 05:30:00,48.35936,19.26898,52.0569043437,0.8193600000000001,0.23898000000000003,0.8535,47.54,19.03,51.2073481055,134.96,48.31936,19.18898,51.9901673805,0.8193600000000001,0.23898000000000003,0.8535,47.5,18.95,51.140517205,134.89,49.02936,3.10898,49.1278322201,0.8193600000000001,0.23898000000000003,0.8535,48.21,2.87,48.2953517432,134.99,49.94936,20.55898,54.014907415,0.8193600000000001,0.23898000000000003,0.8535,49.13,20.32,53.1663361536,134.72
2020-10-13 06:00:00,50.57904,18.60597,53.8926841692,0.8090400000000001,0.23597,0.8427500000000001,49.77,18.37,53.0519537812,134.67,50.52904,18.53597,53.8216133831,0.8090400000000001,0.23597,0.8427500000000001,49.72,18.3,52.9808304956,134.61,51.20904,2.52597,51.2713009603,0.8090400000000001,0.23597,0.8427500000000001,50.4,2.29,50.4519979783,134.71,52.23904,19.88597,55.896056238,0.8090400000000001,0.23597,0.8427500000000001,51.43,19.65,55.0560387242,134.44
2020-10-13 06:30:00,56.27568,16.70499,58.7027158687,0.8056800000000001,0.23499000000000003,0.83925,55.47,16.47,57.8634755264,135.36,56.23568,16.63499,58.6444762732,0.8056800000000001,0.23499000000000003,0.83925,55.43,16.4,57.8052324621,135.27,56.90568,0.84499,56.9119532643,0.8056800000000001,0.23499000000000003,0.83925,56.1,0.61,56.1033163013,135.38,58.08568,17.98499,60.806299726,0.8056800000000001,0.23499000000000003,0.83925,57.28,17.75,59.9671651823,135.13
2020-10-13 07:00:00,62.058,14.67275,63.7689968289,0.798,0.23275,0.83125,61.26,14.44,62.9388687537,135.26,62.008,14.60275,63.7042570914,0.798,0.23275,0.83125,61.21,14.37,62.8741679865,135.16,62.688,1.99275,62.7196651503,0.798,0.23275,0.83125,61.89,1.76,61.9150199871,135.3,64.018,15.91275,65.9660513944,0.798,0.23275,0.83125,63.22,15.68,65.1354803467,135.03
2020-10-13 07:30:00,68.3612,12.2966,69.4583330998,0.8112,0.2366,0.845,67.55,12.06,68.6181178698,134.59,68.2912,12.2166,69.3753076606,0.8112,0.2366,0.845,67.48,11.98,68.5351792877,134.51,68.9912,4.2466,69.1217714544,0.8112,0.2366,0.845,68.18,4.01,68.2978220736,134.63,70.4212,13.4666,71.6972434965,0.8112,0.2366,0.845,69.61,13.23,70.8560865417,134.37
2020-10-13 08:00:00,71.13192,11.48681,72.0534305003,0.8119200000000001,0.23681000000000002,0.8457500000000001,70.32,11.25,71.2142183837,134.8,71.07192,11.39681,71.9798936555,0.8119200000000001,0.23681000000000002,0.8457500000000001,70.26,11.16,71.1407984212,134.72,71.77192,5.08681,71.9519571413,0.8119200000000001,0.23681000000000002,0.8457500000000001,70.96,4.85,71.1255516675,134.84,73.28192,12.60681,74.3583987002,0.8119200000000001,0.23681000000000002,0.8457500000000001,72.47,12.37,73.5181460593,134.58
2020-10-13 08:30:00,72.71472,10.70346,73.4982622968,1.0747200000000001,0.31346,1.1195,71.64,10.39,72.3895137434,134.19,72.62472,10.62346,73.3976011696,1.0747200000000001,0.31346,1.1195,71.55,10.31,72.2889936297,134.1,73.36472,5.87346,73.5994542986,1.0747200000000001,0.31346,1.1195,72.29,5.5600000000000005,72.5035012948,134.2,74.86472,11.81346,75.7910557906,1.0747200000000001,0.31346,1.1195,73.79,11.5,74.6807478538,133.95
2020-10-13 09:00:00,72.54792,10.49981,73.303797353,1.50792,0.43981000000000003,1.57075,71.04,10.06,71.7487644493,134.66,72.47792,10.41981,73.2230928599,1.50792,0.43981000000000003,1.57075,70.97,9.98,71.6682726177,134.57,73.18792,6.43981,73.470693387,1.50792,0.43981000000000003,1.57075,71.68,6.0,71.9306777391,134.71,74.70792,11.59981,75.6031011451,1.50792,0.43981000000000003,1.57075,73.2,11.16,74.0458344541,134.44
2020-10-13 09:30:00,73.70176,10.28718,74.4162314247,1.84176,0.53718,1.9185,71.86,9.75,72.5184259344,134.66,73.60176,10.19718,74.3047882377,1.84176,0.53718,1.9185,71.76,9.66,72.4072731153,134.57,74.32176,6.82718,74.6346728823,1.84176,0.53718,1.9185,72.48,6.29,72.7524192038,134.71,75.86176,11.38718,76.7116320948,1.84176,0.53718,1.9185,74.02,10.85,74.8109811458,134.44
2020-10-13 10:00:00,73.42792,9.94731,74.098639743,2.28792,0.6673100000000001,2.38325,71.14,9.28,71.7427208851,134.66,73.36792,9.87731,74.0298111436,2.28792,0.6673100000000001,2.38325,71.08,9.21,71.6741968912,134.57,74.07792,7.40731,74.4473402679,2.28792,0.6673100000000001,2.38325,71.79,6.74,72.1056981105,134.71,75.58792,11.04731,76.3909465065,2.28792,0.6673100000000001,2.38325,73.3,10.38,74.0313068911,134.44
2020-10-13 10:30:00,72.34064,10.73602,73.1329633001,2.66064,0.77602,2.7715,69.68,9.96,70.3882376537,134.94,72.26064,10.65602,73.0421169973,2.66064,0.77602,2.7715,69.6,9.88,70.2977552984,134.87,72.98064,6.93602,73.3094958941,2.66064,0.77602,2.7715,70.32,6.16,70.5892909725,134.96,74.46064,11.84602,75.3970496707,2.66064,0.77602,2.7715,71.8,11.07,72.6483647442,134.7
2020-10-13 11:00:00,72.116,10.768,72.9154803865,2.976,0.868,3.1,69.14,9.9,69.8451830837,135.04,72.036,10.688,72.8245744237,2.976,0.868,3.1,69.06,9.82,69.7546844305,134.96,72.766,7.098,73.1113695673,2.976,0.868,3.1,69.79,6.23,70.0675174385,135.07,74.216,11.878,75.1605051872,2.976,0.868,3.1,71.24,11.01,72.0857662788,134.8
2020-10-13 11:30:00,71.71024,10.65382,72.4973268573,3.2702400000000003,0.9538200000000001,3.4065,68.44,9.7,69.1239726868,134.86,71.63024,10.57382,72.4064703728,3.2702400000000003,0.9538200000000001,3.4065,68.36,9.62,69.0335715431,134.75,72.38024,7.35382,72.7528543155,3.2702400000000003,0.9538200000000001,3.4065,69.11,6.4,69.4057065377,134.9,73.80024,11.76382,74.7319401933,3.2702400000000003,0.9538200000000001,3.4065,70.53,10.81,71.3536053749,134.63
2020-10-13 12:00:00,71.19696,10.80078,72.0115543635,3.39696,0.9907800000000001,3.5385,67.8,9.81,68.5060296616,135.01,71.11696,10.71078,71.9190017162,3.39696,0.9907800000000001,3.5385,67.72,9.72,68.4140102611,134.94,71.85696,7.32078,72.2289174794,3.39696,0.9907800000000001,3.5385,68.46,6.33,68.7520217885,135.04,73.24696,11.90078,74.2074505279,3.39696,0.9907800000000001,3.5385,69.85,10.91,70.6968924352,134.78
2020-10-13 12:30:00,71.35744,10.80967,72.1715540145,3.18744,0.9296700000000001,3.32025,68.17,9.88,68.882242269,135.01,71.26744,10.73967,72.0721063648,3.18744,0.9296700000000001,3.32025,68.08,9.81,68.7831556415,134.94,72.03744,7.19967,72.3963259417,3.18744,0.9296700000000001,3.32025,68.85,6.27,69.1349072466,135.13,73.39744,11.91967,74.3590124428,3.18744,0.9296700000000001,3.32025,70.21,10.99,71.0649294659,134.87
2020-10-13 13:00:00,71.19976,10.65118,71.9920374726,2.84976,0.83118,2.9685,68.35,9.82,69.0518276369,135.09,71.10976,10.56118,71.8897523313,2.84976,0.83118,2.9685,68.26,9.73,68.9499854967,134.94,71.89976,7.18118,72.2574898142,2.84976,0.83118,2.9685,69.05,6.35,69.3413657206,135.13,73.24976,11.74118,74.1847871726,2.84976,0.83118,2.9685,70.4,10.91,71.2403544348,134.87
2020-10-13 13:30:00,70.91016,10.87463,71.7391690004,1.9701600000000001,0.5746300000000001,2.05225,68.94,10.3,69.7051906245,135.37,70.81016,10.79463,71.6282262524,1.9701600000000001,0.5746300000000001,2.05225,68.84,10.22,69.5944969089,135.27,71.60016,6.50463,71.8950145939,1.9701600000000001,0.5746300000000001,2.05225,69.63,5.93,69.8820563521,135.41,72.97016,11.99463,73.9494110812,1.9701600000000001,0.5746300000000001,2.05225,71.0,11.42,71.9125607943,135.16
2020-10-13 14:00:00,71.3,10.67375,72.0945139318,1.35,0.39375000000000004,1.40625,69.95,10.28,70.7013500578,135.18,71.21,10.58375,71.992220858,1.35,0.39375000000000004,1.40625,69.86,10.19,70.5992613276,135.08,71.98,6.30375,72.2555026559,1.35,0.39375000000000004,1.40625,70.63,5.91,70.8768297824,135.21,73.39,11.79375,74.331585743,1.35,0.39375000000000004,1.40625,72.04,11.4,72.9364216287,134.94
2020-10-13 14:30:00,70.97344,10.88642,71.8035049691,1.39344,0.40642000000000006,1.4515,69.58,10.48,70.3648122288,135.01,70.88344,10.80642,71.702446119,1.39344,0.40642000000000006,1.4515,69.49,10.4,70.2639317146,134.92,71.65344,6.07642,71.910627475,1.39344,0.40642000000000006,1.4515,70.26,5.67,70.4884139416,135.04,73.05344,12.00642,74.0335006403,1.39344,0.40642000000000006,1.4515,71.66,11.6,72.5928068062,134.79
2020-10-13 15:00:00,71.2056,10.95455,72.0433177822,1.2156,0.35455000000000003,1.26625,69.99,10.6,70.7881353053,135.01,71.1156,10.87455,71.9422296086,1.2156,0.35455000000000003,1.26625,69.9,10.52,70.6872011046,134.92,71.8956,5.89455,72.1368353829,1.2156,0.35455000000000003,1.26625,70.68,5.54,70.8967841302,135.04,73.3056,12.07455,74.2933762126,1.2156,0.35455000000000003,1.26625,72.09,11.72,73.0364737648,134.79
2020-10-13 15:30:00,72.09056,11.06308,72.9344951323,1.21056,0.35308,1.2610000000000001,70.88,10.71,71.6845764443,134.76,72.00056,10.97308,72.8319238041,1.21056,0.35308,1.2610000000000001,70.79,10.62,71.582180045,134.66,72.76056,5.74308,72.9868622384,1.21056,0.35308,1.2610000000000001,71.55,5.39,71.7527323522,134.8,74.20056,12.18308,75.194085822,1.21056,0.35308,1.2610000000000001,72.99,11.83,73.9424708811,134.54
2020-10-13 16:00:00,74.34552,10.69036,75.110186666,0.9955200000000001,0.29036,1.037,73.35,10.4,74.0836182972,134.21,74.26552,10.61036,75.0196454284,0.9955200000000001,0.29036,1.037,73.27,10.32,73.9932111751,134.14,75.00552,5.86036,75.2341136041,0.9955200000000001,0.29036,1.037,74.01,5.57,74.219303419,134.25,76.54552,11.80036,77.4497587356,0.9955200000000001,0.29036,1.037,75.55,11.51,76.4217416708,133.98
2020-10-13 16:30:00,76.55112,10.748660000000001,77.3020547272,1.16112,0.33866,1.2095,75.39,10.41,76.1053230727,134.45,76.44112,10.65866,77.1806443343,1.16112,0.33866,1.2095,75.28,10.32,75.9840825436,134.33,77.21112,5.9386600000000005,77.4391679594,1.16112,0.33866,1.2095,76.05,5.6,76.255901411,134.49,78.75112,11.85866,79.6389773807,1.16112,0.33866,1.2095,77.59,11.52,78.4405411761,134.24
2020-10-13 17:00:00,77.86296,10.28003,78.5386500824,1.06296,0.31003000000000003,1.10725,76.8,9.97,77.444437502,134.01,77.77296,10.20003,78.43898214,1.06296,0.31003000000000003,1.10725,76.71,9.89,77.3449170922,133.94,78.51296,6.29003,78.7645184418,1.06296,0.31003000000000003,1.10725,77.45,5.98,77.6805181497,134.05,80.11296,11.39003,80.9185957822,1.06296,0.31003000000000003,1.10725,79.05,11.08,79.8227342303,133.77
2020-10-13 17:30:00,79.23776,10.90393,79.9844878665,1.00776,0.29393,1.04975,78.23,10.61,78.9462158688,135.77,79.14776,10.83393,79.8858056995,1.00776,0.29393,1.04975,78.14,10.54,78.8476454943,135.68,79.89776,6.06393,80.1275439538,1.00776,0.29393,1.04975,78.89,5.77,79.1007269246,135.82,81.54776,12.09393,82.4396767574,1.00776,0.29393,1.04975,80.54,11.8,81.3998255526,135.54
2020-10-13 18:00:00,79.6916,10.83005,80.4241325322,0.8916000000000001,0.26005,0.9287500000000001,78.8,10.57,79.5057538798,135.3,79.6016,10.76005,80.3255463633,0.8916000000000001,0.26005,0.9287500000000001,78.71,10.5,79.4072672997,135.21,80.3616,5.9700500000000005,80.5830518879,0.8916000000000001,0.26005,0.9287500000000001,79.47,5.71,79.6748705678,135.33,82.0216,12.02005,82.8976746873,0.8916000000000001,0.26005,0.9287500000000001,81.13,11.76,81.977890312,135.07
2020-10-13 18:30:00,80.6956,10.57205,81.3851835444,0.7956000000000001,0.23205,0.8287500000000001,79.9,10.34,80.5662807879,134.7,80.6156,10.51205,81.2980821334,0.7956000000000001,0.23205,0.8287500000000001,79.82,10.28,80.4792569548,134.61,81.2956,6.01205,81.5176013175,0.7956000000000001,0.23205,0.8287500000000001,80.5,5.78,80.7072388327,134.74,83.0656,11.75205,83.8928160367,0.7956000000000001,0.23205,0.8287500000000001,82.27,11.52,83.0726386965,134.47
2020-10-13 19:00:00,81.8472,10.0896,82.4667458798,0.7872,0.2296,0.8200000000000001,81.06,9.86,81.6574748569,134.61,81.7772,10.0396,82.3911646234,0.7872,0.2296,0.8200000000000001,80.99,9.81,81.5819600157,134.52,82.4672,6.4696,82.7205826865,0.7872,0.2296,0.8200000000000001,81.68,6.24,81.9180077883,134.74,84.2572,11.2696,85.0075269373,0.7872,0.2296,0.8200000000000001,83.47,11.04,84.1969269035,134.38
2020-10-13 19:30:00,79.77168,10.77799,80.4964968086,0.78168,0.22799000000000003,0.81425,78.99,10.55,79.6914211192,134.76,79.69168,10.69799,80.4065348791,0.78168,0.22799000000000003,0.81425,78.91,10.47,79.601564055,134.67,80.38168,5.80799,80.5912354258,0.78168,0.22799000000000003,0.81425,79.6,5.58,79.7953407161,134.74,82.13168,11.92799,82.9933118092,0.78168,0.22799000000000003,0.81425,81.35,11.7,82.1870579836,134.54
2020-10-13 20:00:00,77.55136,14.40498,78.8778605608,0.77136,0.22498,0.8035,76.78,14.18,78.0784272383,135.56,77.49136,14.17498,78.7771599682,0.77136,0.22498,0.8035,76.72,13.95,77.9779513709,135.47,78.20136,2.46498,78.2401995923,0.77136,0.22498,0.8035,77.43,2.24,77.4623941019,135.59,79.09136,4.27498,79.2068095598,0.77136,0.22498,0.8035,78.32,4.05,78.4246447235,135.32
2020-10-13 20:30:00,74.8624,17.1682,76.8057681753,0.7824,0.22820000000000001,0.8150000000000001,74.08,16.94,75.9921706494,137.11,74.8224,17.0782,76.7467032321,0.7824,0.22820000000000001,0.8150000000000001,74.04,16.85,75.9331554724,137.01,75.5224,1.5682,75.5386798468,0.7824,0.22820000000000001,0.8150000000000001,74.74,1.34,74.7520113442,137.13,76.0224,1.5482,76.0381629512,0.7824,0.22820000000000001,0.8150000000000001,75.24,1.32,75.2515780565,136.87
2020-10-13 21:00:00,72.06928,17.91729,74.2631160177,0.7792800000000001,0.22729000000000002,0.8117500000000001,71.29,17.69,73.4520265207,137.11,72.01928,17.83729,74.1953206494,0.7792800000000001,0.22729000000000002,0.8117500000000001,71.24,17.61,73.384260574,137.01,72.71928,2.31729,72.7561922908,0.7792800000000001,0.22729000000000002,0.8117500000000001,71.94,2.09,71.970352924,137.13,73.20928,2.30729,73.2456296666,0.7792800000000001,0.22729000000000002,0.8117500000000001,72.43,2.08,72.4598599226,136.87
2020-10-13 21:30:00,69.33416,18.81163,71.8408182454,0.7941600000000001,0.23163000000000003,0.82725,68.54,18.58,71.0137169848,137.3,69.30416,18.73163,71.7909503751,0.7941600000000001,0.23163000000000003,0.82725,68.51,18.5,70.9638647482,137.19,69.99416,3.17163,70.0659808392,0.7941600000000001,0.23163000000000003,0.82725,69.2,2.94,69.2624256,137.33,70.46416,3.16163,70.5350533335,0.7941600000000001,0.23163000000000003,0.82725,69.67,2.93,69.7315839487,137.07
2020-10-13 22:00:00,65.6828,20.13415,68.6994484116,0.8028000000000001,0.23415000000000002,0.83625,64.88,19.9,67.8632772566,137.3,65.6528,20.05415,68.6473530448,0.8028000000000001,0.23415000000000002,0.83625,64.85,19.82,67.8111709086,137.19,66.3428,4.51415,66.4962003581,0.8028000000000001,0.23415000000000002,0.83625,65.54,4.28,65.679601095,137.33,66.7828,4.51415,66.935191985,0.8028000000000001,0.23415000000000002,0.83625,65.98,4.28,66.118672098,137.07
2020-10-13 22:30:00,61.51784,21.43562,65.145456043,0.8078400000000001,0.23562000000000002,0.8415,60.71,21.2,64.305086113,137.3,61.49784,21.37562,65.106846453,0.8078400000000001,0.23562000000000002,0.8415,60.69,21.14,64.2664430321,137.19,62.13784,5.81562,62.4093950928,0.8078400000000001,0.23562000000000002,0.8415,61.33,5.58,61.583319982,137.33,62.63784,5.81562,62.9072367526,0.8078400000000001,0.23562000000000002,0.8415,61.83,5.58,62.0812797871,137.07
2020-10-13 23:00:00,57.34856,22.50583,61.6065720363,0.8085600000000001,0.23583,0.84225,56.54,22.27,60.7677916334,137.87,57.36856,22.43583,61.5996602609,0.8085600000000001,0.23583,0.84225,56.56,22.2,60.7607899883,137.77,57.95856,6.74583,58.3498149068,0.8085600000000001,0.23583,0.84225,57.15,6.51,57.5195844908,137.88,58.49856,6.76583,58.8885216121,0.8085600000000001,0.23583,0.84225,57.69,6.53,58.0583930194,137.63
2020-10-13 23:30:00,52.82112,18.90366,56.1018634223,0.80112,0.23366,0.8345,52.02,18.67,55.2688818414,134.39,52.841120000000004,18.97366,56.1443117034,0.80112,0.23366,0.8345,52.04,18.74,55.311384,134.3,53.37112,3.21366,53.4677852604,0.80112,0.23366,0.8345,52.57,2.98,52.6543948783,134.43,54.64112,19.92366,58.1601600982,0.80112,0.23366,0.8345,53.84,19.69,57.3274951485,134.16
2020-10-14 00:00:00,49.75352,19.34436,53.3818041677,0.80352,0.23436,0.837,48.95,19.11,52.5480218467,134.24,49.77352,19.25436,53.3679086362,0.80352,0.23436,0.837,48.97,19.02,52.5340013705,134.15,50.29352,3.36436,50.4059229873,0.80352,0.23436,0.837,49.49,3.13,49.5888798018,134.28,51.52352,20.60436,55.4906547465,0.80352,0.23436,0.837,50.72,20.37,54.6576188651,134.01
2020-10-14 00:30:00,47.46928,19.68979,51.3908588561,0.71928,0.20979,0.7492500000000001,46.75,19.48,50.646153852,134.54,47.47928,19.619790000000002,51.373321763,0.71928,0.20979,0.7492500000000001,46.76,19.41,50.6285067921,134.44,47.99928,3.61979,48.1355768654,0.71928,0.20979,0.7492500000000001,47.28,3.41,47.4028110981,134.59,49.18928,20.98979,53.4804314788,0.71928,0.20979,0.7492500000000001,48.47,20.78,52.7366030381,134.33
2020-10-14 01:00:00,46.56992,19.75706,50.5875366928,0.7099200000000001,0.20706000000000002,0.7395,45.86,19.55,49.8532055138,133.79,46.59992,19.67706,50.5839819928,0.7099200000000001,0.20706000000000002,0.7395,45.89,19.47,49.8495035081,133.72,47.09992,3.86706,47.2584026079,0.7099200000000001,0.20706000000000002,0.7395,46.39,3.66,46.5341562726,133.84,48.27992,21.04706,52.668106192,0.7099200000000001,0.20706000000000002,0.7395,47.57,20.84,51.9346753143,133.58
2020-10-14 01:30:00,47.1076,19.9293,51.1498091516,0.7176,0.2093,0.7475,46.39,19.72,50.4074448866,134.3,47.1076,19.8593,51.1225759743,0.7176,0.2093,0.7475,46.39,19.65,50.3801012305,134.24,47.6376,3.9393000000000002,47.8001989353,0.7176,0.2093,0.7475,46.92,3.73,47.0680284269,134.36,48.8076,21.2393,53.2286547101,0.7176,0.2093,0.7475,48.09,21.03,52.4872270176,134.08
2020-10-14 02:00:00,48.55232,19.53776,52.3359517273,0.7123200000000001,0.20776000000000003,0.742,47.84,19.33,51.5976210692,134.0,48.57232,19.45776,52.3247044368,0.7123200000000001,0.20776000000000003,0.742,47.86,19.25,51.5862588293,133.91,49.10232,3.5877600000000003,49.2332189807,0.7123200000000001,0.20776000000000003,0.742,48.39,3.38,48.5079014182,134.05,50.27232,20.81776,54.4121796071,0.7123200000000001,0.20776000000000003,0.742,49.56,20.61,53.6746280844,133.78
2020-10-14 02:30:00,48.25664,19.819020000000002,52.1679677374,0.71664,0.20902,0.7465,47.54,19.61,51.4257104958,134.11,48.27664,19.73902,52.1561394301,0.71664,0.20902,0.7465,47.56,19.53,51.4137578864,134.02,48.80664,3.8490200000000003,48.958176672,0.71664,0.20902,0.7465,48.09,3.64,48.227561622,134.18,49.98664,21.11902,54.2648798418,0.71664,0.20902,0.7465,49.27,20.91,53.5234621451,133.91
2020-10-14 03:00:00,47.69232,19.83776,51.6535972494,0.7123200000000001,0.20776000000000003,0.742,46.98,19.63,50.9161791575,134.74,47.70232,19.76776,51.6359919901,0.7123200000000001,0.20776000000000003,0.742,46.99,19.56,50.8984646134,134.66,48.26232,3.73776,48.4068423015,0.7123200000000001,0.20776000000000003,0.742,47.55,3.5300000000000002,47.6808494052,134.77,49.39232,21.15776,53.7331562743,0.7123200000000001,0.20776000000000003,0.742,48.68,20.95,52.9966498941,134.51
2020-10-14 03:30:00,46.84264,20.06077,50.9575059747,0.7226400000000001,0.21077,0.75275,46.12,19.85,50.2103266271,134.74,46.84264,19.99077,50.9299892731,0.7226400000000001,0.21077,0.75275,46.12,19.78,50.1826942282,134.66,47.41264,3.94077,47.5761295185,0.7226400000000001,0.21077,0.75275,46.69,3.73,46.8387553208,134.77,48.52264,21.37077,53.0203395214,0.7226400000000001,0.21077,0.75275,47.8,21.16,52.2741389217,134.51
2020-10-14 04:00:00,46.58264,20.23077,50.7860847493,0.7226400000000001,0.21077,0.75275,45.86,20.02,50.0393844886,134.74,46.59264,20.15077,50.763447812,0.7226400000000001,0.21077,0.75275,45.87,19.94,50.0166022437,134.66,47.14264,4.10077,47.3206595554,0.7226400000000001,0.21077,0.75275,46.42,3.89,46.5827060184,134.77,48.25264,21.54077,52.8424265071,0.7226400000000001,0.21077,0.75275,47.53,21.33,52.0967350225,134.51
2020-10-14 04:30:00,47.16104,19.60322,51.0729862868,0.73104,0.21322000000000002,0.7615000000000001,46.43,19.39,50.316170363,134.51,47.18104,19.53322,51.0646376571,0.73104,0.21322000000000002,0.7615000000000001,46.45,19.32,50.3077021936,134.43,47.72104,3.55322,47.8531402423,0.73104,0.21322000000000002,0.7615000000000001,46.99,3.34,47.1085523021,134.53,48.86104,20.89322,53.1406423733,0.73104,0.21322000000000002,0.7615000000000001,48.13,20.68,52.3847239183,134.29
2020-10-14 05:00:00,47.67504,19.32147,51.4415069954,0.72504,0.21147000000000002,0.7552500000000001,46.95,19.11,50.6901824814,134.51,47.68504,19.25147,51.4245285536,0.72504,0.21147000000000002,0.7552500000000001,46.96,19.04,50.6731013458,134.43,48.23504,3.28147,48.346531718,0.72504,0.21147000000000002,0.7552500000000001,47.51,3.07,47.6090852674,134.53,49.37504,20.61147,53.5044602866,0.72504,0.21147000000000002,0.7552500000000001,48.65,20.4,52.7539808924,134.29
2020-10-14 05:30:00,49.0332,18.993850000000002,52.5834673644,0.7332000000000001,0.21385,0.76375,48.3,18.78,51.8225665131,134.22,49.0332,18.91385,52.5546232416,0.7332000000000001,0.21385,0.76375,48.3,18.7,51.7936289518,134.15,49.5832,3.02385,49.6753197379,0.7332000000000001,0.21385,0.76375,48.85,2.81,48.9307531109,134.28,50.7532,20.27385,54.6526879857,0.7332000000000001,0.21385,0.76375,50.02,20.06,53.8925226724,134.01
2020-10-14 06:00:00,51.40696,18.27203,54.5576998852,0.72696,0.21203000000000002,0.7572500000000001,50.68,18.06,53.8017285968,135.32,51.40696,18.20203,54.5342959298,0.72696,0.21203000000000002,0.7572500000000001,50.68,17.99,53.7782716346,135.22,51.97696,2.05203,52.0174508984,0.72696,0.21203000000000002,0.7572500000000001,51.25,1.8399999999999999,51.2830196069,135.36,53.18696,19.58203,56.6772318746,0.72696,0.21203000000000002,0.7572500000000001,52.46,19.37,55.9218070166,135.09
2020-10-14 06:30:00,56.7436,16.53105,59.1025528642,0.7236,0.21105000000000002,0.75375,56.02,16.32,58.3488029012,135.81,56.7336,16.47105,59.0761953503,0.7236,0.21105000000000002,0.75375,56.01,16.26,58.3224459364,135.73,57.3336,0.81105,57.3393363326,0.7236,0.21105000000000002,0.75375,56.61,0.6000000000000001,56.6131795609,135.83,58.6336,17.80105,61.2762305471,0.7236,0.21105000000000002,0.75375,57.91,17.59,60.5225263848,135.57
2020-10-14 07:00:00,62.35376,14.34818,63.9832920023,0.7137600000000001,0.20818,0.7435,61.64,14.14,63.2410404721,134.92,62.31376,14.25818,63.9241768211,0.7137600000000001,0.20818,0.7435,61.6,14.05,63.1819792346,134.83,62.97376,2.19818,63.0121134692,0.7137600000000001,0.20818,0.7435,62.26,1.99,62.2917948048,134.95,64.32376,15.54818,66.1762193076,0.7137600000000001,0.20818,0.7435,63.61,15.34,65.4335365084,134.7
2020-10-14 07:30:00,68.4004,14.0772,69.8339622247,0.7104,0.20720000000000002,0.74,67.69,13.87,69.0964036691,135.93,68.2004,11.9072,69.2320444014,0.7104,0.20720000000000002,0.74,67.49,11.7,68.4966429834,135.87,69.0804,4.5072,69.2272815875,0.7104,0.20720000000000002,0.74,68.37,4.3,68.5050866725,135.97,70.3204,12.1172,71.356745946,0.7104,0.20720000000000002,0.74,69.61,11.91,70.6215278793,135.7
2020-10-14 08:00:00,71.88632,11.42476,72.7885165682,0.7363200000000001,0.21476,0.767,71.15,11.21,72.0276794017,135.18,71.80632,11.36476,72.7001056519,0.7363200000000001,0.21476,0.767,71.07,11.15,71.9393313842,135.08,72.52632,6.35476,72.8041899028,0.7363200000000001,0.21476,0.767,71.79,6.14,72.0520901848,135.22,74.06632,12.60476,75.1312167677,0.7363200000000001,0.21476,0.767,73.33,12.39,74.369355248,134.95
2020-10-14 08:30:00,73.70072,10.71146,74.4750394686,0.9307200000000001,0.27146000000000003,0.9695,72.77,10.44,73.515076685,135.01,73.58072,10.65146,74.3476694715,0.9307200000000001,0.27146000000000003,0.9695,72.65,10.38,73.3877844059,134.92,74.35072,7.12146,74.6909951537,0.9307200000000001,0.27146000000000003,0.9695,73.42,6.85,73.7388561072,135.04,75.86072,11.861460000000001,76.7824398691,0.9307200000000001,0.27146000000000003,0.9695,74.93,11.59,75.8210590799,134.79
2020-10-14 09:00:00,73.3276,10.3393,74.0529408346,1.1976,0.3493,1.2475,72.13,9.99,72.8185209957,135.01,73.2276,10.1093,73.9221167733,1.1976,0.3493,1.2475,72.03,9.76,72.6882280703,134.92,74.0276,6.7693,74.3364579749,1.1976,0.3493,1.2475,72.83,6.42,73.1124154983,135.04,75.4576,11.1693,76.2797657328,1.1976,0.3493,1.2475,74.26,10.82,75.044120356,134.79
2020-10-14 09:30:00,73.96656,9.86733,74.6218212024,1.63656,0.47733000000000003,1.7047500000000002,72.33,9.39,72.9369659363,135.01,73.84656,9.78733,74.4923234459,1.63656,0.47733000000000003,1.7047500000000002,72.21,9.31,72.8076932748,134.92,74.66656,7.24733,75.0174577973,1.63656,0.47733000000000003,1.7047500000000002,73.03,6.77,73.3431237404,135.04,76.07656,10.93733,76.858754667,1.63656,0.47733000000000003,1.7047500000000002,74.44,10.46,75.1713056957,134.79
2020-10-14 10:00:00,72.95872,10.38296,73.6938306943,1.99872,0.58296,2.082,70.96,9.8,71.6335228786,135.59,72.84872,10.29296,73.5722843957,1.99872,0.58296,2.082,70.85,9.71,71.5122828611,135.5,73.69872,7.03296,74.0335319703,1.99872,0.58296,2.082,71.7,6.45,71.9895304888,135.63,75.01872,11.47296,75.8909557299,1.99872,0.58296,2.082,73.02,10.89,73.8275863076,135.36
2020-10-14 10:30:00,72.67152,10.31711,73.4002219197,1.36152,0.39711,1.41825,71.31,9.92,71.9966839514,135.78,72.52152,10.22711,73.2390923077,1.36152,0.39711,1.41825,71.16,9.83,71.8357466725,135.7,73.42152,6.79711,73.7354752033,1.36152,0.39711,1.41825,72.06,6.4,72.3436493412,135.8,74.71152,11.39711,75.5758250836,1.36152,0.39711,1.41825,73.35,11.0,74.1702265063,135.55
2020-10-14 11:00:00,72.77736,10.39673,73.516230339,1.73736,0.50673,1.8097500000000002,71.04,9.89,71.725126002,135.97,72.63736,10.30673,73.3649422481,1.73736,0.50673,1.8097500000000002,70.9,9.8,71.5740874898,135.88,73.54736,6.93673,73.8737597937,1.73736,0.50673,1.8097500000000002,71.81,6.43,72.0973023074,135.99,74.78736,11.48673,75.6643521208,1.73736,0.50673,1.8097500000000002,73.05,10.98,73.8705821014,135.72
2020-10-14 11:30:00,73.12624,10.04932,73.8135205027,1.50624,0.43932000000000004,1.569,71.62,9.61,72.2618606182,135.68,72.98624,9.96932,73.66395706590001,1.50624,0.43932000000000004,1.569,71.48,9.53,72.1124905963,135.59,73.90624,7.10932,74.2473887878,1.50624,0.43932000000000004,1.569,72.4,6.67,72.7065946115,135.73,75.15624,11.12932,75.9757999273,1.50624,0.43932000000000004,1.569,73.65,10.69,74.4217616024,135.47
2020-10-14 12:00:00,72.08992,10.14081,72.7996744022,2.05992,0.6008100000000001,2.14575,70.03,9.54,70.6768172741,135.77,71.92992,10.04081,72.6273451027,2.05992,0.6008100000000001,2.14575,69.87,9.44,70.504826076,135.68,72.87992,7.39081,73.2537153437,2.05992,0.6008100000000001,2.14575,70.82,6.79,71.1447573613,135.73,74.05992,11.21081,74.9036314958,2.05992,0.6008100000000001,2.14575,72.0,10.61,72.777552171,135.47
