Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-14 12:30:00,71.96232,10.21401,72.6835710464,2.48232,0.72401,2.58575,69.48,9.49,70.1251060605,135.86,71.81232,10.13401,72.5238406489,2.48232,0.72401,2.58575,69.33,9.41,69.965684446,135.78,72.78232,7.57401,73.1753492104,2.48232,0.72401,2.58575,70.3,6.85,70.6329420313,135.9,73.91232,11.29401,74.7702194036,2.48232,0.72401,2.58575,71.43,10.57,72.2078236758,135.64
2020-10-14 13:00:00,71.504,10.792,72.3138249576,2.784,0.812,2.9,68.72,9.98,69.4409014918,136.32,71.344,10.692,72.1407319065,2.784,0.812,2.9,68.56,9.88,69.2682322569,136.2,72.314,7.272,72.6787216453,2.784,0.812,2.9,69.53,6.46,69.829452955,136.35,73.424,11.862,74.3760097074,2.784,0.812,2.9,70.64,11.05,71.4990356578,136.1
2020-10-14 13:30:00,71.32624,11.19807,72.1999257913,2.01624,0.5880700000000001,2.10025,69.31,10.61,70.1173887135,136.66,71.16624,11.11807,72.0294744966,2.01624,0.5880700000000001,2.10025,69.15,10.53,69.9471471899,136.57,72.15624,6.46807,72.4455581831,2.01624,0.5880700000000001,2.10025,70.14,5.88,70.3860355468,136.66,73.24624,12.30807,74.2731462997,2.01624,0.5880700000000001,2.10025,71.23,11.72,72.1877503459,136.41
2020-10-14 14:00:00,71.03936,10.96148,71.8800717376,1.47936,0.43148000000000003,1.541,69.56,10.53,70.3525017323,135.59,70.87936,10.87148,71.7082474434,1.47936,0.43148000000000003,1.541,69.4,10.44,70.1808634886,135.54,71.84936,6.18148,72.1147781484,1.47936,0.43148000000000003,1.541,70.37,5.75,70.6045281834,135.61,72.97936,12.06148,73.9693604528,1.47936,0.43148000000000003,1.541,71.5,11.63,72.4396776636,135.36
2020-10-14 14:30:00,71.3184,10.96495,72.1563878466,1.1484,0.33495,1.19625,70.17,10.63,70.9705981375,135.59,71.1584,10.88495,71.9861099592,1.1484,0.33495,1.19625,70.01,10.55,70.800442089,135.54,72.1284,5.98495,72.3762786627,1.1484,0.33495,1.19625,70.98,5.65,71.2045146041,135.61,73.2584,12.07495,74.2468692139,1.1484,0.33495,1.19625,72.11,11.74,73.0594258121,135.36
2020-10-14 15:00:00,71.1884,11.28495,72.0773084338,1.6284,0.47495000000000004,1.69625,69.56,10.81,70.3949550749,135.97,71.0084,11.20495,71.8870209082,1.6284,0.47495000000000004,1.69625,69.38,10.73,70.2048239083,135.88,72.0184,6.01495,72.2691466814,1.6284,0.47495000000000004,1.69625,70.39,5.54,70.6076745121,136.01,73.1084,12.40495,74.1533609155,1.6284,0.47495000000000004,1.69625,71.48,11.93,72.4687194588,135.74
2020-10-14 15:30:00,70.6156,11.8158,71.597319035,1.9056000000000002,0.5558000000000001,1.9849999999999999,68.71,11.26,69.6265157824,136.16,70.4656,11.7258,71.4345516469,1.9056000000000002,0.5558000000000001,1.9849999999999999,68.56,11.17,69.4639654785,136.03,71.4156,5.6958,71.6423761541,1.9056000000000002,0.5558000000000001,1.9849999999999999,69.51,5.14,69.6997826395,136.17,72.5556,12.9458,73.701484578,1.9056000000000002,0.5558000000000001,1.9849999999999999,70.65,12.39,71.7281994755,135.91
2020-10-14 16:00:00,71.61424,11.56582,72.5421778213,1.49424,0.43582000000000004,1.5565,70.12,11.13,70.9978260231,135.94,71.48424,11.47582,72.3995235692,1.49424,0.43582000000000004,1.5565,69.99,11.04,70.8553575956,135.86,72.40424,5.66582,72.6255842403,1.49424,0.43582000000000004,1.5565,70.91,5.23,71.1026089535,135.97,73.59424,12.68582,74.6795968806,1.49424,0.43582000000000004,1.5565,72.1,12.25,73.1332516712,135.7
2020-10-14 16:30:00,73.13624,11.56682,74.0452626861,1.08624,0.31682000000000005,1.1315,72.05,11.25,72.9230073434,135.74,72.99624,11.48682,73.8945064795,1.08624,0.31682000000000005,1.1315,71.91,11.17,72.7723642601,135.64,73.90624,5.37682,74.101568838,1.08624,0.31682000000000005,1.1315,72.82,5.06,72.9955889078,135.78,75.18624,12.69682,76.2507699859,1.08624,0.31682000000000005,1.1315,74.1,12.38,75.1270550468,135.5
2020-10-14 17:00:00,74.96912,11.48891,75.8443406363,1.05912,0.30891,1.10325,73.91,11.18,74.7507892935,135.18,74.82912,11.39891,75.6923533071,1.05912,0.30891,1.10325,73.77,11.09,74.5989343087,135.1,75.70912,5.31891,75.8957288308,1.05912,0.30891,1.10325,74.65,5.01,74.8179296693,135.23,77.07912,12.60891,78.1036193231,1.05912,0.30891,1.10325,76.02,12.3,77.0086384765,134.95
2020-10-14 17:30:00,77.45784,11.10562,78.2499314572,0.8078400000000001,0.23562000000000002,0.8415,76.65,10.87,77.4169193394,134.81,77.32784,11.01562,78.1085060864,0.8078400000000001,0.23562000000000002,0.8415,76.52,10.78,77.275602877,134.73,78.17784,5.47562,78.3693631558,0.8078400000000001,0.23562000000000002,0.8415,77.37,5.24,77.5472404409,134.85,79.62784,12.21562,80.559383532,0.8078400000000001,0.23562000000000002,0.8415,78.82,11.98,79.7252331448,134.57
2020-10-14 18:00:00,79.55664,10.827770000000001,80.2900963461,0.7466400000000001,0.21777000000000002,0.77775,78.81,10.61,79.520992197,134.59,79.43664,10.73777,80.1590885618,0.7466400000000001,0.21777000000000002,0.77775,78.69,10.52,79.3900906915,134.51,80.27664,5.65777,80.4757683471,0.7466400000000001,0.21777000000000002,0.77775,79.53,5.44,79.7158359424,134.64,81.80664,11.92777,82.6716278131,0.7466400000000001,0.21777000000000002,0.77775,81.06,11.71,81.9014511471,134.36
2020-10-14 18:30:00,80.66848,10.45664,81.3433770236,0.7084800000000001,0.20664000000000002,0.738,79.96,10.25,80.6142921572,134.11,80.52848,10.36664,81.1930004126,0.7084800000000001,0.20664000000000002,0.738,79.82,10.16,80.4640168025,134.04,81.36848,5.92664,81.5840339723,0.7084800000000001,0.20664000000000002,0.738,80.66,5.72,80.862562413,134.16,82.92848,11.54664,83.7284759828,0.7084800000000001,0.20664000000000002,0.738,82.22,11.34,82.9983373327,133.89
2020-10-14 19:00:00,82.3064,11.66895,83.1294645421,0.7164,0.20895000000000002,0.7462500000000001,81.59,11.46,82.3908957349,134.51,82.1964,11.43895,82.9885398719,0.7164,0.20895000000000002,0.7462500000000001,81.48,11.23,82.2502480239,134.42,83.0364,4.32895,83.1491643558,0.7164,0.20895000000000002,0.7462500000000001,82.32,4.12,82.4230356151,134.56,84.0964,6.86895,84.3764597922,0.7164,0.20895000000000002,0.7462500000000001,83.38,6.66,83.6455617472,134.29
2020-10-14 19:30:00,80.28336,15.08098,81.6875379152,0.7233600000000001,0.21098000000000003,0.7535000000000001,79.56,14.87,80.9376951735,136.47,80.17336,15.00098,81.5646801909,0.7233600000000001,0.21098000000000003,0.7535000000000001,79.45,14.79,80.8148909546,136.37,81.04336,0.79098,81.0472198749,0.7233600000000001,0.21098000000000003,0.7535000000000001,80.32,0.58,80.3220940962,136.51,81.34336,0.8409800000000001,81.34770718,0.7233600000000001,0.21098000000000003,0.7535000000000001,80.62,0.63,80.6224615104,136.24
2020-10-14 20:00:00,77.59904,16.41972,79.3171999871,0.71904,0.20972000000000002,0.749,76.88,16.21,78.5703410964,137.02,77.47904,16.33972,79.1832563677,0.71904,0.20972000000000002,0.749,76.76,16.13,78.4364360486,136.92,78.36904,0.83972,78.3735386479,0.71904,0.20972000000000002,0.749,77.65,0.63,77.6525556566,137.07,78.61904,0.8097200000000001,78.6232096585,0.71904,0.20972000000000002,0.749,77.9,0.6000000000000001,77.9023106204,136.8
2020-10-14 20:30:00,74.92128,17.18329,76.8665314169,0.73128,0.21329,0.76175,74.19,16.97,76.1060904265,137.02,74.82128,17.10329,76.7511984901,0.73128,0.21329,0.76175,74.09,16.89,75.9907902314,136.92,75.69128,1.62329,75.7086846964,0.73128,0.21329,0.76175,74.96,1.4100000000000001,74.9732598998,137.07,75.94128,1.62329,75.958627413,0.73128,0.21329,0.76175,75.21,1.4100000000000001,75.2232158313,136.8
2020-10-14 21:00:00,72.00696,18.06203,74.237720979,0.72696,0.21203000000000002,0.7572500000000001,71.28,17.85,73.4810240811,137.02,71.89696,17.98203,74.111579798,0.72696,0.21203000000000002,0.7572500000000001,71.17,17.77,73.3549030399,136.92,72.77696,2.50203,72.8199564746,0.72696,0.21203000000000002,0.7572500000000001,72.05,2.29,72.0863829027,137.07,73.00696,2.48203,73.0491388133,0.72696,0.21203000000000002,0.7572500000000001,72.28,2.27,72.3156366217,136.8
2020-10-14 21:30:00,68.93176,19.00343,71.5032718724,0.7317600000000001,0.21343,0.7622500000000001,68.2,18.79,70.7411061548,136.53,68.85176,18.91343,71.4022596944,0.7317600000000001,0.21343,0.7622500000000001,68.12,18.7,70.6401047564,136.44,69.68176,3.54343,69.7717963999,0.7317600000000001,0.21343,0.7622500000000001,68.95,3.33,69.030365782,136.56,69.93176,3.5234300000000003,70.0204656916,0.7317600000000001,0.21343,0.7622500000000001,69.2,3.31,69.2791173443,136.3
2020-10-14 22:00:00,65.53576,20.07168,68.5405586263,0.7257600000000001,0.21168,0.756,64.81,19.86,67.7846273133,136.35,65.44576,19.98168,68.4281742968,0.7257600000000001,0.21168,0.756,64.72,19.77,67.6722343358,136.25,66.27576,4.65168,66.4388025961,0.7257600000000001,0.21168,0.756,65.55,4.44,65.7001986298,136.39,66.50576,4.64168,66.6675431256,0.7257600000000001,0.21168,0.756,65.78,4.43,65.9290019642,136.12
2020-10-14 22:30:00,61.50008,21.43294,65.1278032568,0.7300800000000001,0.21294000000000002,0.7605000000000001,60.77,21.22,64.368325285,136.79,61.43008,21.35294,65.0353963273,0.7300800000000001,0.21294000000000002,0.7605000000000001,60.7,21.14,64.2758866139,136.68,62.22008,5.91294,62.5004097159,0.7300800000000001,0.21294000000000002,0.7605000000000001,61.49,5.7,61.7536241851,136.81,62.48008,5.9229400000000005,62.7601913242,0.7300800000000001,0.21294000000000002,0.7605000000000001,61.75,5.71,62.0134388661,136.56
2020-10-14 23:00:00,57.21552,22.38161,61.4373843442,0.72552,0.21161000000000002,0.75575,56.49,22.17,60.6846685745,136.92,57.16552,22.31161,61.3653372651,0.72552,0.21161000000000002,0.75575,56.44,22.1,60.6125696535,136.81,57.93552,6.83161,58.33691261,0.72552,0.21161000000000002,0.75575,57.21,6.62,57.5917398591,136.96,58.20552,6.87161,58.6097396553,0.72552,0.21161000000000002,0.75575,57.48,6.66,57.8645487324,136.72
2020-10-14 23:30:00,53.1444,23.5742,58.1383707804,0.7344,0.2142,0.765,52.41,23.36,57.3802901701,137.73,53.0944,23.5042,58.0642982305,0.7344,0.2142,0.765,52.36,23.29,57.3061401597,137.62,53.8544,7.8342,54.4212374813,0.7344,0.2142,0.765,53.12,7.62,53.6637568569,137.74,54.1144,7.8642,54.6828485816,0.7344,0.2142,0.765,53.38,7.65,53.9253827061,137.5
2020-10-15 00:00:00,50.28768,24.22224,55.8172703596,0.7276800000000001,0.21224,0.758,49.56,24.01,55.0697167234,137.33,50.26768,24.30224,55.8340265573,0.7276800000000001,0.21224,0.758,49.54,24.09,55.086656279,137.24,50.99768,8.42224,51.688465754,0.7276800000000001,0.21224,0.758,50.27,8.21,50.9360088739,137.37,51.28768,8.31224,51.9568999614,0.7276800000000001,0.21224,0.758,50.56,8.1,51.2047224385,137.09
2020-10-15 00:30:00,47.60048,24.79014,53.668955062,0.00048000000000000007,0.00014000000000000001,0.0005,47.6,24.79,53.6684646697,136.72,47.55048,24.71014,53.5876773806,0.00048000000000000007,0.00014000000000000001,0.0005,47.55,24.71,53.5871869013,136.61,48.26048,8.24014,48.9588994673,0.00048000000000000007,0.00014000000000000001,0.0005,48.26,8.24,48.9584027517,136.75,48.57048,8.28014,49.2712111263,0.00048000000000000007,0.00014000000000000001,0.0005,48.57,8.28,49.2707144255,136.49
2020-10-15 01:00:00,47.17048,24.37014,53.09385941,0.00048000000000000007,0.00014000000000000001,0.0005,47.17,24.37,53.0933687008,135.85,47.15048,24.29014,53.0394067223,0.00048000000000000007,0.00014000000000000001,0.0005,47.15,24.29,53.0389159014,135.8,47.83048,8.02014,48.4982212318,0.00048000000000000007,0.00014000000000000001,0.0005,47.83,8.02,48.4977246889,135.86,48.14048,8.06014,48.8105692596,0.00048000000000000007,0.00014000000000000001,0.0005,48.14,8.06,48.8100727309,135.6
2020-10-15 01:30:00,48.01024,24.30007,53.8096324728,0.00024000000000000003,7.000000000000001e-05,0.00025,48.01,24.3,53.8093867276,135.85,47.97024,24.23007,53.7423503195,0.00024000000000000003,7.000000000000001e-05,0.00025,47.97,24.23,53.7421045364,135.71,48.67024,7.96007,49.316883276,0.00024000000000000003,7.000000000000001e-05,0.00025,48.67,7.96,49.3166351245,135.86,48.97024,8.01007,49.6210200123,0.00024000000000000003,7.000000000000001e-05,0.00025,48.97,8.01,49.6207718602,135.6
2020-10-15 02:00:00,48.98024,24.17007,54.619192545,0.00024000000000000003,7.000000000000001e-05,0.00025,48.98,24.17,54.6189463465,135.43,48.95024,24.09007,54.5569195305,0.00024000000000000003,7.000000000000001e-05,0.00025,48.95,24.09,54.5566732857,135.36,49.64024,7.89007,50.263372667,0.00024000000000000003,7.000000000000001e-05,0.00025,49.64,7.89,50.2631246542,135.46,49.96024,7.92007,50.5841189472,0.00024000000000000003,7.000000000000001e-05,0.00025,49.96,7.92,50.5838709472,135.18
2020-10-15 02:30:00,48.86,24.37,54.6003342481,0.0,0.0,0.0,48.86,24.37,54.6003342481,135.72,48.82,24.3,54.5333145884,0.0,0.0,0.0,48.82,24.3,54.5333145884,135.6,49.52,8.04,50.1684362922,0.0,0.0,0.0,49.52,8.04,50.1684362922,135.74,49.83,8.09,50.4824424924,0.0,0.0,0.0,49.83,8.09,50.4824424924,135.49
2020-10-15 03:00:00,48.41024,24.62007,54.3111331466,0.00024000000000000003,7.000000000000001e-05,0.00025,48.41,24.62,54.3108874904,135.9,48.38024,24.54007,54.2481581076,0.00024000000000000003,7.000000000000001e-05,0.00025,48.38,24.54,54.2479124022,135.83,49.08024,8.26007,49.7704602637,0.00024000000000000003,7.000000000000001e-05,0.00025,49.08,8.26,49.7702119746,135.92,49.37024,8.29007,50.0614208574,0.00024000000000000003,7.000000000000001e-05,0.00025,49.37,8.29,50.0611725792,135.68
2020-10-15 03:30:00,47.32,24.91,53.4760740893,0.0,0.0,0.0,47.32,24.91,53.4760740893,136.08,47.27,24.83,53.3945858679,0.0,0.0,0.0,47.27,24.83,53.3945858679,135.99,48.0,8.49,48.7450520566,0.0,0.0,0.0,48.0,8.49,48.7450520566,136.11,48.27,8.52,49.0161534599,0.0,0.0,0.0,48.27,8.52,49.0161534599,135.84
2020-10-15 04:00:00,46.86,25.13,53.1730805954,0.0,0.0,0.0,46.86,25.13,53.1730805954,136.35,46.83,25.05,53.108863667,0.0,0.0,0.0,46.83,25.05,53.108863667,136.22,47.54,8.67,48.3241192367,0.0,0.0,0.0,47.54,8.67,48.3241192367,136.36,47.82,8.71,48.606753646,0.0,0.0,0.0,47.82,8.71,48.606753646,136.1
2020-10-15 04:30:00,46.71,24.87,52.9182482703,0.0,0.0,0.0,46.71,24.87,52.9182482703,136.35,46.67,24.8,52.8500605487,0.0,0.0,0.0,46.67,24.8,52.8500605487,136.22,47.38,8.39,48.1171123406,0.0,0.0,0.0,47.38,8.39,48.1171123406,136.36,47.67,8.43,48.4096457331,0.0,0.0,0.0,47.67,8.43,48.4096457331,136.1
2020-10-15 05:00:00,47.16024,24.73007,53.250958668,0.00024000000000000003,7.000000000000001e-05,0.00025,47.16,24.73,53.2507136102,136.35,47.13024,24.65007,53.1872679639,0.00024000000000000003,7.000000000000001e-05,0.00025,47.13,24.65,53.1870228533,136.35,47.84024,8.250070000000001,48.546392433,0.00024000000000000003,7.000000000000001e-05,0.00025,47.84,8.25,48.5461440281,136.36,48.12024,8.29007,48.8291179345,0.00024000000000000003,7.000000000000001e-05,0.00025,48.12,8.29,48.8288695343,136.19
2020-10-15 05:30:00,48.53,23.96,54.1224768465,0.0,0.0,0.0,48.53,23.96,54.1224768465,136.11,48.49,23.88,54.0512210778,0.0,0.0,0.0,48.49,23.88,54.0512210778,135.97,49.21,7.54,49.7842916993,0.0,0.0,0.0,49.21,7.54,49.7842916993,136.15,49.49,7.57,50.0656069573,0.0,0.0,0.0,49.49,7.57,50.0656069573,135.89
2020-10-15 06:00:00,50.87,23.11,55.8733299527,0.0,0.0,0.0,50.87,23.11,55.8733299527,135.8,50.8,23.03,55.7765264247,0.0,0.0,0.0,50.8,23.03,55.7765264247,135.72,51.55,6.76,51.9913463953,0.0,0.0,0.0,51.55,6.76,51.9913463953,135.82,51.8,6.78,52.2418261549,0.0,0.0,0.0,51.8,6.78,52.2418261549,135.57
2020-10-15 06:30:00,56.6,20.76,60.2871263206,0.0,0.0,0.0,56.6,20.76,60.2871263206,135.8,56.55,20.71,60.2229740215,0.0,0.0,0.0,56.55,20.71,60.2229740215,135.72,57.3,4.42,57.4702218545,0.0,0.0,0.0,57.3,4.42,57.4702218545,135.82,57.58,4.48,57.7540197735,0.0,0.0,0.0,57.58,4.48,57.7540197735,135.57
2020-10-15 07:00:00,62.85,18.65,65.5587141424,0.0,0.0,0.0,62.85,18.65,65.5587141424,135.6,62.74,18.57,65.4305165806,0.0,0.0,0.0,62.74,18.57,65.4305165806,135.5,63.55,2.35,63.5934351958,0.0,0.0,0.0,63.55,2.35,63.5934351958,135.63,63.79,2.37,63.8340113106,0.0,0.0,0.0,63.79,2.37,63.8340113106,135.36
2020-10-15 07:30:00,68.66,16.41,70.5937936366,0.0,0.0,0.0,68.66,16.41,70.5937936366,134.85,68.55,16.33,70.4682297209,0.0,0.0,0.0,68.55,16.33,70.4682297209,134.77,69.42,0.31,69.4206921602,0.0,0.0,0.0,69.42,0.31,69.4206921602,134.88,69.58,0.29,69.5806043377,0.0,0.0,0.0,69.58,0.29,69.5806043377,134.61
2020-10-15 08:00:00,71.87312,15.44091,73.5130402049,0.0031200000000000004,0.0009100000000000001,0.0032500000000000003,71.87,15.44,73.5097986666,134.85,71.73312,15.36091,73.3593760944,0.0031200000000000004,0.0009100000000000001,0.0032500000000000003,71.73,15.36,73.3561347128,134.77,72.62312,0.69091,72.6264064591,0.0031200000000000004,0.0009100000000000001,0.0032500000000000003,72.62,0.6900000000000001,72.6232779486,134.88,72.79312,0.7309100000000001,72.7967894125,0.0031200000000000004,0.0009100000000000001,0.0032500000000000003,72.79,0.73,72.7936604383,134.61
2020-10-15 08:30:00,72.58952,14.81861,74.086635881,0.02952,0.008610000000000001,0.030750000000000003,72.56,14.81,74.0559903046,135.0,72.44952,14.73861,73.9334807307,0.02952,0.008610000000000001,0.030750000000000003,72.42,14.73,73.9028368874,134.89,73.37952,1.32861,73.3915469244,0.02952,0.008610000000000001,0.030750000000000003,73.35,1.32,73.3618763391,135.03,73.49952,1.36861,73.5122611104,0.02952,0.008610000000000001,0.030750000000000003,73.47,1.3599999999999999,73.4825863726,134.77
2020-10-15 09:00:00,71.91144,14.18667,73.2974543116,0.09144000000000001,0.026670000000000003,0.09525,71.82,14.16,73.2025819217,135.0,71.76144,14.11667,73.1367530231,0.09144000000000001,0.026670000000000003,0.09525,71.67,14.09,73.041885244,134.98,72.72144,2.01667,72.7493972041,0.09144000000000001,0.026670000000000003,0.09525,72.63,1.99,72.657257036,135.03,72.80144,2.08667,72.8313384318,0.09144000000000001,0.026670000000000003,0.09525,72.71,2.06,72.7391758271,134.77
2020-10-15 09:30:00,72.60784,13.89312,73.9250783753,0.14784,0.043120000000000006,0.154,72.46,13.85,73.7717703461,134.87,72.41784,13.79312,73.7196968903,0.14784,0.043120000000000006,0.154,72.27,13.75,73.5664012984,134.78,73.42784,2.29312,73.4636378517,0.14784,0.043120000000000006,0.154,73.28,2.25,73.3145340298,134.89,73.43784,2.37312,73.4761732972,0.14784,0.043120000000000006,0.154,73.29,2.33,73.3270277592,134.64
2020-10-15 10:00:00,71.48248,14.02364,72.8450919815,0.25248000000000004,0.07364000000000001,0.263,71.23,13.95,72.5831619592,135.1,71.31248,13.94364,72.6628853005,0.25248000000000004,0.07364000000000001,0.263,71.06,13.87,72.4009702974,135.01,72.33248,2.24364,72.3672687297,0.25248000000000004,0.07364000000000001,0.263,72.08,2.17,72.1126570028,135.17,72.30248,2.32364,72.3398086602,0.25248000000000004,0.07364000000000001,0.263,72.05,2.25,72.0851232918,134.89
2020-10-15 10:30:00,70.25112,14.40241,71.7122672565,0.35112000000000004,0.10241000000000001,0.36575,69.9,14.3,71.3477399782,135.88,70.06112,14.30241,71.5060799335,0.35112000000000004,0.10241000000000001,0.36575,69.71,14.2,71.1415778571,135.77,71.11112,2.14241,71.1433855552,0.35112000000000004,0.10241000000000001,0.36575,70.76,2.04,70.7894003365,135.91,71.06112,2.24241,71.096492025,0.35112000000000004,0.10241000000000001,0.36575,70.71,2.14,70.7423755609,135.66
2020-10-15 11:00:00,69.00328,14.24054,70.4574029485,0.41328000000000004,0.12054000000000001,0.4305,68.59,14.12,70.0282978517,135.88,68.82328,14.15054,70.2629465099,0.41328000000000004,0.12054000000000001,0.4305,68.41,14.03,69.833867142,135.77,69.88328,2.35054,69.9227992993,0.41328000000000004,0.12054000000000001,0.4305,69.47,2.23,69.5057824933,135.91,69.80328,2.44054,69.845931408,0.41328000000000004,0.12054000000000001,0.4305,69.39,2.32,69.4287728539,135.66
2020-10-15 11:30:00,68.13032,14.72426,69.703259148,0.46032000000000006,0.13426000000000002,0.47950000000000004,67.67,14.59,69.2249738173,135.88,67.92032,14.62426,69.4768943567,0.46032000000000006,0.13426000000000002,0.47950000000000004,67.46,14.49,68.9986354938,135.77,69.02032,1.85426,69.0452232457,0.46032000000000006,0.13426000000000002,0.47950000000000004,68.56,1.72,68.5815718688,135.91,68.90032,1.95426,68.9280293368,0.46032000000000006,0.13426000000000002,0.47950000000000004,68.44,1.82,68.4641950219,135.66
2020-10-15 12:00:00,68.48784,14.58187,70.0229616666,0.41784000000000004,0.12187,0.43525,68.07,14.46,69.5889107545,136.02,68.29784,14.50187,69.8204782436,0.41784000000000004,0.12187,0.43525,67.88,14.38,69.3864453622,135.94,69.38784,2.01187,69.4170005169,0.41784000000000004,0.12187,0.43525,68.97,1.8900000000000001,68.995891182,136.05,69.26784,2.10187,69.2997223354,0.41784000000000004,0.12187,0.43525,68.85,1.98,68.8784647041,135.78
2020-10-15 12:30:00,70.03432,14.56876,71.53359173,0.30432000000000003,0.08876,0.317,69.73,14.48,71.2175771843,136.02,69.86432,14.47876,71.3488451217,0.30432000000000003,0.08876,0.317,69.56,14.39,71.0328494431,135.94,70.92432,1.93876,70.9508136514,0.30432000000000003,0.08876,0.317,70.62,1.85,70.6442276481,136.05,70.83432,2.04876,70.8639422231,0.30432000000000003,0.08876,0.317,70.53,1.96,70.5572285453,135.78
2020-10-15 13:00:00,69.38376,14.77443,70.9393398162,0.32376000000000005,0.09443000000000001,0.33725000000000005,69.06,14.68,70.6030169327,136.16,69.19376,14.674430000000001,70.7327033186,0.32376000000000005,0.09443000000000001,0.33725000000000005,68.87,14.58,70.3964011864,136.04,70.26376,1.82443,70.2874420801,0.32376000000000005,0.09443000000000001,0.33725000000000005,69.94,1.73,69.961392925,136.18,70.19376,1.90443,70.2195898348,0.32376000000000005,0.09443000000000001,0.33725000000000005,69.87,1.81,69.8934403217,135.92
2020-10-15 13:30:00,69.08512,15.18441,70.734150963,0.25512,0.07441,0.26575000000000004,68.83,15.11,70.469007372,136.64,68.90512,15.09441,70.5390443334,0.25512,0.07441,0.26575000000000004,68.65,15.02,70.2739133676,136.53,69.95512,1.47441,69.9706559857,0.25512,0.07441,0.26575000000000004,69.7,1.4,69.7140588404,136.66,69.91512,1.55441,69.932397321,0.25512,0.07441,0.26575000000000004,69.66,1.48,69.6757203049,136.4
2020-10-15 14:00:00,67.71192,16.10931,69.6018245362,0.27192,0.07931,0.28325,67.44,16.03,69.3189332001,136.16,67.53192,16.02931,69.4082055521,0.27192,0.07931,0.28325,67.26,15.95,69.1253216991,136.08,68.57192,0.41931,68.573202006,0.27192,0.07931,0.28325,68.3,0.34,68.3008462612,136.19,68.53192,0.46931000000000006,68.5335269103,0.27192,0.07931,0.28325,68.26,0.39,68.2611141134,135.92
2020-10-15 14:30:00,67.95752,15.95136,69.8045156877,0.34752000000000005,0.10136,0.362,67.61,15.85,69.4430313278,136.16,67.78752,15.87136,69.6207435755,0.34752000000000005,0.10136,0.362,67.44,15.77,69.2592701377,136.08,68.81752,0.62136,68.8203251024,0.34752000000000005,0.10136,0.362,68.47,0.52,68.4719745589,136.19,68.76752,0.6713600000000001,68.7707970813,0.34752000000000005,0.10136,0.362,68.42,0.5700000000000001,68.4223742646,135.92
2020-10-15 15:00:00,65.65472,16.32221,67.6532098098,0.38472,0.11221,0.40075000000000005,65.27,16.21,67.252784329,136.16,65.48472,16.23221,67.4665338888,0.38472,0.11221,0.40075000000000005,65.1,16.12,67.0661196134,136.08,66.52472,0.34221,66.5256001759,0.38472,0.11221,0.40075000000000005,66.14,0.23,66.1403999081,136.19,66.47472,0.38221000000000005,66.4758187882,0.38472,0.11221,0.40075000000000005,66.09,0.27,66.0905515184,135.92
2020-10-15 15:30:00,66.51536,16.50448,68.5324082168,0.25536000000000003,0.07448,0.266,66.26,16.43,68.2666280111,136.46,66.35536,16.41448,68.3554603115,0.25536000000000003,0.07448,0.266,66.1,16.34,68.0896879123,136.36,67.38536,0.12448000000000001,67.385474975,0.25536000000000003,0.07448,0.266,67.13,0.05,67.1300186206,136.49,67.34536,0.13448000000000002,67.3454942695,0.25536000000000003,0.07448,0.266,67.09,0.06,67.0900268296,136.23
2020-10-15 16:00:00,67.04472,16.56596,69.0610274366,0.29472000000000004,0.08596000000000001,0.307,66.75,16.48,68.7542936841,136.07,66.87472,16.48596,68.8768107,0.29472000000000004,0.08596000000000001,0.307,66.58,16.4,68.5700838559,135.96,67.87472,0.11596000000000001,67.8748190554,0.29472000000000004,0.08596000000000001,0.307,67.58,0.03,67.5800066588,136.11,67.88472,0.11596000000000001,67.8848190408,0.29472000000000004,0.08596000000000001,0.307,67.59,0.03,67.5900066578,135.86
2020-10-15 16:30:00,68.80088,16.82734,70.8288109476,0.23088000000000003,0.06734000000000001,0.24050000000000002,68.57,16.76,70.5885436881,135.84,68.64088,16.74734,70.6543969209,0.23088000000000003,0.06734000000000001,0.24050000000000002,68.41,16.68,70.4141356547,135.74,69.65088,0.47734000000000004,69.6525156635,0.23088000000000003,0.06734000000000001,0.24050000000000002,69.42,0.41000000000000003,69.4212107356,135.87,69.66088,0.42734000000000005,69.6621907626,0.23088000000000003,0.06734000000000001,0.24050000000000002,69.43,0.36,69.4309333079,135.6
2020-10-15 17:00:00,72.12528,16.21779,73.9261302082,0.09528,0.027790000000000002,0.09925,72.03,16.19,73.8270749793,135.46,71.97528,16.12779,73.7600606112,0.09528,0.027790000000000002,0.09925,71.88,16.1,73.6610100392,135.38,72.91528,0.30779,72.9159296187,0.09528,0.027790000000000002,0.09925,72.82,0.28,72.8205383117,135.49,73.02528,0.30779,73.0259286402,0.09528,0.027790000000000002,0.09925,72.93,0.28,72.9305374997,135.23
2020-10-15 17:30:00,75.37584,15.74462,77.0026643347,0.01584,0.00462,0.0165,75.36,15.74,76.9862143504,135.14,75.22584,15.66462,76.8394906506,0.01584,0.00462,0.0165,75.21,15.66,76.8230414654,135.05,76.15584,0.44462,76.1571378995,0.01584,0.00462,0.0165,76.14,0.44,76.1412713317,135.2,76.29584,0.48462000000000005,76.2973791021,0.01584,0.00462,0.0165,76.28,0.48,76.2815102105,134.93
2020-10-15 18:00:00,78.06576,15.46168,79.5821992207,0.00576,0.00168,0.006,78.06,15.46,79.5762225794,135.05,77.92576,15.37168,79.4274047014,0.00576,0.00168,0.006,77.92,15.37,79.4214284686,134.95,78.82576,0.7016800000000001,78.828882996,0.00576,0.00168,0.006,78.82,0.7000000000000001,78.8231082868,135.08,79.01576,0.7316800000000001,79.0191475783,0.00576,0.00168,0.006,79.01,0.73,79.013372286,134.82
2020-10-15 18:30:00,79.75,14.88,81.1263021467,0.0,0.0,0.0,79.75,14.88,81.1263021467,134.81,79.6,14.79,80.9623622432,0.0,0.0,0.0,79.6,14.79,80.9623622432,134.72,80.5,1.26,80.5098602657,0.0,0.0,0.0,80.5,1.26,80.5098602657,134.85,80.73,1.3,80.7404663103,0.0,0.0,0.0,80.73,1.3,80.7404663103,134.59
2020-10-15 19:00:00,81.29,14.24,82.5278237929,0.0,0.0,0.0,81.29,14.24,82.5278237929,134.3,81.15,14.15,82.3744195731,0.0,0.0,0.0,81.15,14.15,82.3744195731,134.25,82.03,1.76,82.0488787248,0.0,0.0,0.0,82.03,1.76,82.0488787248,134.34,82.27,1.79,82.2894707724,0.0,0.0,0.0,82.27,1.79,82.2894707724,134.08
2020-10-15 19:30:00,79.04,15.02,80.4544715973,0.0,0.0,0.0,79.04,15.02,80.4544715973,134.82,78.9,14.93,80.3001550434,0.0,0.0,0.0,78.9,14.93,80.3001550434,134.73,79.77,1.1,79.7775839444,0.0,0.0,0.0,79.77,1.1,79.7775839444,134.83,80.01,1.1400000000000001,80.0181210727,0.0,0.0,0.0,80.01,1.1400000000000001,80.0181210727,134.58
2020-10-15 20:00:00,76.32,16.05,77.989389663,0.0,0.0,0.0,76.32,16.05,77.989389663,134.72,76.2,15.97,77.8555129711,0.0,0.0,0.0,76.2,15.97,77.8555129711,134.61,77.06,0.31,77.0606235376,0.0,0.0,0.0,77.06,0.31,77.0606235376,134.83,77.3,0.30000000000000004,77.3005821453,0.0,0.0,0.0,77.3,0.30000000000000004,77.3005821453,134.5
2020-10-15 20:30:00,73.96,16.76,75.8352108192,0.0,0.0,0.0,73.96,16.76,75.8352108192,135.27,73.84,16.67,75.6983123986,0.0,0.0,0.0,73.84,16.67,75.6983123986,135.18,74.69,0.51,74.6917411767,0.0,0.0,0.0,74.69,0.51,74.6917411767,135.32,74.94,0.5,74.9416679825,0.0,0.0,0.0,74.94,0.5,74.9416679825,135.05
2020-10-15 21:00:00,71.02,17.64,73.1779338325,0.0,0.0,0.0,71.02,17.64,73.1779338325,134.31,70.89,17.55,73.030093797,0.0,0.0,0.0,70.89,17.55,73.030093797,134.24,71.73,1.63,71.7485177547,0.0,0.0,0.0,71.73,1.63,71.7485177547,134.35,71.96,1.6,71.9777854619,0.0,0.0,0.0,71.96,1.6,71.9777854619,134.09
2020-10-15 21:30:00,68.32,18.4,70.7543807831,0.0,0.0,0.0,68.32,18.4,70.7543807831,134.19,68.2,18.32,70.6177201558,0.0,0.0,0.0,68.2,18.32,70.6177201558,134.11,69.07,2.45,69.1134386353,0.0,0.0,0.0,69.07,2.45,69.1134386353,134.22,69.23,2.41,69.2719351541,0.0,0.0,0.0,69.23,2.41,69.2719351541,133.95
2020-10-15 22:00:00,64.46,19.84,67.4441783996,0.0,0.0,0.0,64.46,19.84,67.4441783996,134.89,64.35,19.74,67.3096582966,0.0,0.0,0.0,64.35,19.74,67.3096582966,134.8,65.2,3.7199999999999998,65.3060364744,0.0,0.0,0.0,65.2,3.7199999999999998,65.3060364744,134.92,65.36,3.68,65.4635165569,0.0,0.0,0.0,65.36,3.68,65.4635165569,134.66
2020-10-15 22:30:00,60.0,21.08,63.5953331621,0.0,0.0,0.0,60.0,21.08,63.5953331621,134.61,59.89,20.99,63.4617380789,0.0,0.0,0.0,59.89,20.99,63.4617380789,134.54,60.76,5.0,60.96538034,0.0,0.0,0.0,60.76,5.0,60.96538034,134.67,60.88,4.99,61.0841591577,0.0,0.0,0.0,60.88,4.99,61.0841591577,134.39
2020-10-15 23:00:00,56.01,22.04,60.1903787993,0.0,0.0,0.0,56.01,22.04,60.1903787993,135.04,55.91,21.95,60.0643871192,0.0,0.0,0.0,55.91,21.95,60.0643871192,134.95,56.75,5.87,57.0527773207,0.0,0.0,0.0,56.75,5.87,57.0527773207,135.08,56.88,5.88,57.1831163894,0.0,0.0,0.0,56.88,5.88,57.1831163894,134.82
2020-10-15 23:30:00,51.86,23.43,56.9071568434,0.0,0.0,0.0,51.86,23.43,56.9071568434,135.74,51.76,23.35,56.7830969568,0.0,0.0,0.0,51.76,23.35,56.7830969568,135.68,52.64,7.12,53.1193373453,0.0,0.0,0.0,52.64,7.12,53.1193373453,135.78,52.71,7.13,53.1900460613,0.0,0.0,0.0,52.71,7.13,53.1900460613,135.52
2020-10-16 00:00:00,49.15,23.85,54.6309893742,0.0,0.0,0.0,49.15,23.85,54.6309893742,135.96,49.06,23.76,54.5107438951,0.0,0.0,0.0,49.06,23.76,54.5107438951,135.88,49.9,7.47,50.4560293721,0.0,0.0,0.0,49.9,7.47,50.4560293721,135.93,50.01,7.47,50.5648197861,0.0,0.0,0.0,50.01,7.47,50.5648197861,135.71
2020-10-16 00:30:00,48.1416,24.6388,54.0803487045,0.9216000000000001,0.26880000000000004,0.96,47.22,24.37,53.1377954003,136.28,48.0616,24.5588,53.972697283,0.9216000000000001,0.26880000000000004,0.96,47.14,24.29,53.0300264001,136.23,48.9216,8.1888,49.6022115636,0.9216000000000001,0.26880000000000004,0.96,48.0,7.92,48.649012323,136.3,49.0016,8.1888,49.6811156074,0.9216000000000001,0.26880000000000004,0.96,48.08,7.92,48.7279468067,136.03
2020-10-16 01:00:00,47.23856,24.96083,53.4277510772,0.92856,0.27083,0.96725,46.31,24.69,52.4805887924,136.43,47.15856,24.87083,53.3149881943,0.92856,0.27083,0.96725,46.23,24.6,52.3676703702,136.38,47.98856,8.48083,48.7321902685,0.92856,0.27083,0.96725,47.06,8.21,47.7707829117,136.44,48.09856,8.49083,48.8422528981,0.92856,0.27083,0.96725,47.17,8.22,47.8808656981,136.21
2020-10-16 01:30:00,47.47664,25.09027,53.6987243271,0.9266400000000001,0.27027,0.96525,46.55,24.82,52.7535297397,136.43,47.39664,25.01027,53.5906250081,0.9266400000000001,0.27027,0.96525,46.47,24.74,52.6453084329,136.38,48.21664,8.60027,48.9776379276,0.9266400000000001,0.27027,0.96525,47.29,8.33,48.01804869,136.44,48.34664,8.60027,49.1056233375,0.9266400000000001,0.27027,0.96525,47.42,8.33,48.1460829144,136.21
2020-10-16 02:00:00,49.11952,24.82111,55.0346685886,0.9295200000000001,0.27111,0.96825,48.19,24.55,54.0830712885,136.23,49.03952,24.73111,54.9226940678,0.9295200000000001,0.27111,0.96825,48.11,24.46,53.9709523725,136.12,49.87952,8.36111,50.5754354985,0.9295200000000001,0.27111,0.96825,48.95,8.09,49.6140161648,136.25,49.98952,8.36111,50.6839251663,0.9295200000000001,0.27111,0.96825,49.06,8.09,49.7225471994,135.98
2020-10-16 02:30:00,49.00616,25.12013,55.0692713695,0.9261600000000001,0.27013000000000004,0.9647500000000001,48.08,24.85,54.1221664385,136.36,48.93616,25.03013,54.9659454878,0.9261600000000001,0.27013000000000004,0.9647500000000001,48.01,24.76,54.0186791767,136.26,49.77616,8.65013,50.5221817954,0.9261600000000001,0.27013000000000004,0.9647500000000001,48.85,8.38,49.5635642383,136.4,49.87616,8.65013,50.6207080686,0.9261600000000001,0.27013000000000004,0.9647500000000001,48.95,8.38,49.6621274212,136.12
2020-10-16 03:00:00,48.26232,25.29901,54.4912051506,0.92232,0.26901,0.9607500000000001,47.34,25.03,53.5497572357,136.61,48.17232,25.21901,54.3743586589,0.92232,0.26901,0.9607500000000001,47.25,24.95,53.4328082736,136.5,49.03232,8.78901,49.8138043253,0.92232,0.26901,0.9607500000000001,48.11,8.52,48.8585969917,136.63,49.12232,8.78901,49.9023949221,0.92232,0.26901,0.9607500000000001,48.2,8.52,48.9472205544,136.39
2020-10-16 03:30:00,47.11208,25.82894,53.72785333,0.9220800000000001,0.26894,0.9605,46.19,25.56,52.7904318982,136.86,47.04208,25.73894,53.6232255935,0.9220800000000001,0.26894,0.9605,46.12,25.47,52.6856270723,136.78,47.87208,9.23894,48.7554515501,0.9220800000000001,0.26894,0.9605,46.95,8.97,47.7991987381,136.86,47.99208,9.24894,48.8751740033,0.9220800000000001,0.26894,0.9605,47.07,8.98,47.9189451053,136.61
2020-10-16 04:00:00,46.70472,25.87971,53.3956015039,0.9247200000000001,0.26971,0.96325,45.78,25.61,52.4564629002,136.94,46.63472,25.78971,53.2907707897,0.9247200000000001,0.26971,0.96325,45.71,25.52,52.3514517468,136.87,47.46472,9.27971,48.3633400662,0.9247200000000001,0.26971,0.96325,46.54,9.01,47.4041316765,136.86,47.58472,9.29971,48.4849480103,0.9247200000000001,0.26971,0.96325,46.66,9.03,47.5257456543,136.61
2020-10-16 04:30:00,47.0516,25.4888,53.511979855,0.9216000000000001,0.26880000000000004,0.96,46.13,25.22,52.5739983262,136.86,46.9816,25.4088,53.4123380503,0.9216000000000001,0.26880000000000004,0.96,46.06,25.14,52.4742146201,136.77,47.8016,8.9288,48.6283500851,0.9216000000000001,0.26880000000000004,0.96,46.88,8.66,47.6731580661,136.86,47.9316,8.9288,48.7561457459,0.9216000000000001,0.26880000000000004,0.96,47.01,8.66,47.8010010355,136.61
2020-10-16 05:00:00,47.14376,25.02943,53.3760852167,0.92376,0.26943,0.96225,46.22,24.76,52.4342063924,136.65,47.07376,24.94943,53.2767579519,0.92376,0.26943,0.96225,46.15,24.68,52.3347389408,136.58,47.89376,8.47943,48.6385955807,0.92376,0.26943,0.96225,46.97,8.21,47.6821245332,136.69,48.03376,8.49943,48.7799386025,0.92376,0.26943,0.96225,47.11,8.23,47.823477498,136.42
2020-10-16 05:30:00,48.51,24.59125,54.3870359237,0.93,0.27125000000000005,0.9687500000000001,47.58,24.32,53.4351831661,136.65,48.44,24.51125,54.2884423848,0.93,0.27125000000000005,0.9687500000000001,47.51,24.24,53.3364575127,136.47,49.26,8.07125,49.9168576391,0.93,0.27125000000000005,0.9687500000000001,48.33,7.8,48.9553766199,136.58,49.4,8.08125,50.0566339416,0.93,0.27125000000000005,0.9687500000000001,48.47,7.8100000000000005,49.0951830631,136.42
2020-10-16 06:00:00,50.85072,23.821460000000002,56.1538750315,0.9307200000000001,0.27146000000000003,0.9695,49.92,23.55,55.1960949706,136.16,50.77072,23.74146,56.0475060306,0.9307200000000001,0.27146000000000003,0.9695,49.84,23.47,55.0896224347,136.04,51.59072,7.40146,52.1189408972,0.9307200000000001,0.27146000000000003,0.9695,50.66,7.13,51.1592855697,136.2,51.73072,7.42146,52.2603622285,0.9307200000000001,0.27146000000000003,0.9695,50.8,7.15,51.3007066228,135.94
2020-10-16 06:30:00,56.21952,21.32111,60.1267341593,0.9295200000000001,0.27111,0.96825,55.29,21.05,59.1615297301,135.55,56.11952,21.24111,60.0048771273,0.9295200000000001,0.27111,0.96825,55.19,20.97,59.0396222888,135.46,56.95952,5.06111,57.1839291503,0.9295200000000001,0.27111,0.96825,56.03,4.79,56.2343756078,135.59,57.10952,5.07111,57.3342256533,0.9295200000000001,0.27111,0.96825,56.18,4.8,56.3846823171,135.32
2020-10-16 07:00:00,61.5932,19.43635,64.5871038797,0.9132,0.26635000000000003,0.95125,60.68,19.17,63.636084889,135.78,61.5232,19.35635,64.4962977508,0.9132,0.26635000000000003,0.95125,60.61,19.09,63.545261035,135.67,62.3132,3.09635,62.390081564,0.9132,0.26635000000000003,0.95125,61.4,2.83,61.4651844543,135.82,62.5532,3.10635,62.630282137,0.9132,0.26635000000000003,0.95125,61.64,2.84,61.7053903642,135.55
2020-10-16 07:30:00,67.63648,17.57439,69.882419897,0.9064800000000001,0.26439,0.94425,66.73,17.31,68.9385886133,134.99,67.54648,17.51439,69.780232283,0.9064800000000001,0.26439,0.94425,66.64,17.25,68.8364155081,134.89,68.31648,1.43439,68.3315367474,0.9064800000000001,0.26439,0.94425,67.41,1.17,67.4201527735,135.02,68.61648,1.44439,68.6316806589,0.9064800000000001,0.26439,0.94425,67.71,1.18,67.7202813048,134.75
2020-10-16 08:00:00,71.16552,16.33411,73.0159871971,0.9055200000000001,0.26411,0.94325,70.26,16.07,72.0743539687,134.78,71.05552,16.24411,72.8886687501,0.9055200000000001,0.26411,0.94325,70.15,15.98,71.9470840271,134.7,71.84552,0.41411000000000003,71.8467134333,0.9055200000000001,0.26411,0.94325,70.94,0.15,70.9401585845,134.81,72.17552,0.42411000000000004,72.1767660439,0.9055200000000001,0.26411,0.94325,71.27,0.16,71.2701795985,134.54
2020-10-16 08:30:00,72.96216,15.27063,74.5430676352,0.9621600000000001,0.28063000000000005,1.00225,72.0,14.99,73.5438651418,134.29,72.86216,15.19063,74.4288223719,0.9621600000000001,0.28063000000000005,1.00225,71.9,14.91,73.4296813285,134.22,73.67216,1.29063,73.6834641209,0.9621600000000001,0.28063000000000005,1.00225,72.71,1.01,72.7170145152,134.33,73.94216,1.32063,73.9539524911,0.9621600000000001,0.28063000000000005,1.00225,72.98,1.04,72.9874098732,134.06
2020-10-16 09:00:00,73.10408,14.92494,74.6120656908,1.11408,0.32494,1.1605,71.99,14.6,73.4555654801,134.29,72.98408,14.84494,74.4785081554,1.11408,0.32494,1.1605,71.87,14.52,73.3220792122,134.22,73.81408,1.73494,73.8344663626,1.11408,0.32494,1.1605,72.7,1.4100000000000001,72.7136720294,134.33,74.07408,1.77494,74.0953422278,1.11408,0.32494,1.1605,72.96,1.45,72.9744071576,134.06
2020-10-16 09:30:00,74.26976,14.45868,75.6640646397,1.22976,0.35868000000000005,1.2810000000000001,73.04,14.1,74.3885179312,134.1,74.14976,14.38868,75.5329134894,1.22976,0.35868000000000005,1.2810000000000001,72.92,14.03,74.257439358,134.01,74.98976,2.20868,75.0222791723,1.22976,0.35868000000000005,1.2810000000000001,73.76,1.85,73.7831965965,134.14,75.22976,2.2486800000000002,75.2633599529,1.22976,0.35868000000000005,1.2810000000000001,74.0,1.8900000000000001,74.024131876,133.86
2020-10-16 10:00:00,74.96808,14.43944,76.3459916852,1.43808,0.41944000000000004,1.498,73.53,14.02,74.8546678571,134.28,74.84808,14.35944,76.2130474184,1.43808,0.41944000000000004,1.498,73.41,13.94,74.7218288052,134.19,75.69808,2.35944,75.7348418682,1.43808,0.41944000000000004,1.498,74.26,1.94,74.2853363727,134.32,75.92808,2.3994400000000002,75.9659834716,1.43808,0.41944000000000004,1.498,74.49,1.98,74.5163102951,134.05
2020-10-16 10:30:00,74.92576,14.49293,76.3145761409,1.4157600000000001,0.41293,1.47475,73.51,14.08,74.846285813,134.5,74.77576,14.40293,76.1502375319,1.4157600000000001,0.41293,1.47475,73.36,13.99,74.6820574168,134.39,75.68576,2.35293,75.7223252836,1.4157600000000001,0.41293,1.47475,74.27,1.94,74.2953329624,134.53,75.84576,2.4129300000000002,75.8841323411,1.4157600000000001,0.41293,1.47475,74.43,2.0,74.4568660367,134.27
2020-10-16 11:00:00,74.96336,13.84098,76.2304274542,1.44336,0.42098,1.5035,73.52,13.42,74.7347763762,134.36,74.81336,13.76098,76.0684126629,1.44336,0.42098,1.5035,73.37,13.34,74.5728670496,134.25,75.74336,2.98098,75.8019975057,1.44336,0.42098,1.5035,74.3,2.56,74.3440892069,134.4,75.85336,3.04098,75.9142923477,1.44336,0.42098,1.5035,74.41,2.62,74.4561112334,134.14
2020-10-16 11:30:00,74.76136,14.54248,76.1626199234,1.55136,0.45248000000000005,1.616,73.21,14.09,74.5535525646,134.73,74.59136,14.44248,75.9766820492,1.55136,0.45248000000000005,1.616,73.04,13.99,74.367746369,134.64,75.57136,2.43248,75.6104980224,1.55136,0.45248000000000005,1.616,74.02,1.98,74.0464772964,134.76,75.63136,2.5024800000000003,75.6727495311,1.55136,0.45248000000000005,1.616,74.08,2.05,74.1083591776,134.51
2020-10-16 12:00:00,74.31784,14.75562,75.7685268687,1.52784,0.44562,1.5915,72.79,14.31,74.1832878754,134.91,74.15784,14.67562,75.5960253972,1.52784,0.44562,1.5915,72.63,14.23,74.0108762278,134.82,75.13784,2.23562,75.1710914957,1.52784,0.44562,1.5915,73.61,1.79,73.6317608101,134.94,75.16784,2.32562,75.2038076074,1.52784,0.44562,1.5915,73.64,1.88,73.6639939183,134.69
2020-10-16 12:30:00,74.82552,14.99161,76.3125599994,1.4455200000000001,0.42161000000000004,1.50575,73.38,14.57,74.8124942774,134.91,74.64552,14.89161,76.1164483174,1.4455200000000001,0.42161000000000004,1.50575,73.2,14.47,74.6164921448,134.82,75.64552,1.95161,75.6706910082,1.4455200000000001,0.42161000000000004,1.50575,74.2,1.53,74.2157725824,134.94,75.68552,2.05161,75.7133214254,1.4455200000000001,0.42161000000000004,1.50575,74.24,1.63,74.2578918365,134.69
2020-10-16 13:00:00,75.20672,15.05196,76.698189242,1.44672,0.42196000000000006,1.5070000000000001,73.76,14.63,75.1969048565,135.22,75.03672,14.96196,76.5138523105,1.44672,0.42196000000000006,1.5070000000000001,73.59,14.54,75.0126635976,135.11,76.02672,1.96196,76.0520311432,1.44672,0.42196000000000006,1.5070000000000001,74.58,1.54,74.5958980105,135.27,76.07672,2.04196,76.1041189858,1.44672,0.42196000000000006,1.5070000000000001,74.63,1.62,74.6475806708,135.0
2020-10-16 13:30:00,74.96752,15.92511,76.6403169583,1.69752,0.49511000000000005,1.76825,73.27,15.43,74.877084612,135.67,74.81752,15.82511,76.4728409663,1.69752,0.49511000000000005,1.76825,73.12,15.33,74.7097269437,135.58,75.78752,1.34511,75.7994558599,1.69752,0.49511000000000005,1.76825,74.09,0.85,74.0948756663,135.69,75.87752,1.42511,75.8909018253,1.69752,0.49511000000000005,1.76825,74.18,0.93,74.1858295094,135.45
2020-10-16 14:00:00,74.038,16.079,75.7638415407,1.3679999999999999,0.399,1.425,72.67,15.68,74.3423923478,136.25,73.878,15.989,75.5884052286,1.3679999999999999,0.399,1.425,72.51,15.59,74.1670290628,136.16,74.838,1.139,74.8466670267,1.3679999999999999,0.399,1.425,73.47,0.74,73.4737265967,136.26,74.928,1.209,74.937753269,1.3679999999999999,0.399,1.425,73.56,0.81,73.5644594896,136.01
2020-10-16 14:30:00,73.11704,16.16622,74.8828966283,1.18704,0.34622,1.2365,71.93,15.82,73.649150029,136.59,72.97704,16.07622,74.7267904881,1.18704,0.34622,1.2365,71.79,15.73,73.4931085205,136.49,73.91704,1.04622,73.9244437155,1.18704,0.34622,1.2365,72.73,0.7000000000000001,72.7333685457,136.61,74.04704,1.11622,74.0554527354,1.18704,0.34622,1.2365,72.86,0.77,72.8640686484,136.35
2020-10-16 15:00:00,72.6476,16.65305,74.531858021,1.1076,0.32305,1.15375,71.54,16.33,73.3801097028,137.01,72.4976,16.57305,74.3677886727,1.1076,0.32305,1.15375,71.39,16.25,73.2160815668,136.88,73.4276,0.55305,73.4296827316,1.1076,0.32305,1.15375,72.32,0.23,72.3203657347,137.05,73.5876,0.6130500000000001,73.5901535809,1.1076,0.32305,1.15375,72.48,0.29,72.4805801577,136.78
2020-10-16 15:30:00,72.53368,16.89274,74.4748239276,1.00368,0.29274,1.0455,71.53,16.6,73.4309260462,137.23,72.41368,16.81274,74.3398229582,1.00368,0.29274,1.0455,71.41,16.52,73.2959651004,137.12,73.32368,0.42274000000000006,73.3248986215,1.00368,0.29274,1.0455,72.32,0.13,72.3201168417,137.28,73.50368,0.43274,73.5049538293,1.00368,0.29274,1.0455,72.5,0.14,72.5001351723,137.0
2020-10-16 16:00:00,73.21792,17.01856,75.1697757985,1.05792,0.30856,1.102,72.16,16.71,74.0694923703,137.03,73.08792,16.91856,75.0205420028,1.05792,0.30856,1.102,72.03,16.61,73.920315205,136.91,73.97792,0.37856,73.9788885778,1.05792,0.30856,1.102,72.92,0.07,72.9200335985,137.05,74.18792,0.36856000000000005,74.1888354835,1.05792,0.30856,1.102,73.13,0.06,73.1300246137,136.78
2020-10-16 16:30:00,74.97384,17.03737,76.8852954788,1.05384,0.30737000000000003,1.09775,73.92,16.73,75.7895725018,137.36,74.84384,16.95737,76.7408156281,1.05384,0.30737000000000003,1.09775,73.79,16.65,75.645135997,137.25,75.74384,0.44737000000000005,75.7451611515,1.05384,0.30737000000000003,1.09775,74.69,0.14,74.6901312089,137.38,75.96384,0.45737000000000005,75.965216875,1.05384,0.30737000000000003,1.09775,74.91,0.15,74.9101501801,137.12
2020-10-16 17:00:00,76.62384,16.35112,78.3490394427,0.96384,0.28112000000000004,1.004,75.66,16.07,77.347789238,136.48,76.51384,16.26112,78.2227060079,0.96384,0.28112000000000004,1.004,75.55,15.98,77.2215183741,136.39,77.37384,0.7311200000000001,77.3772941683,0.96384,0.28112000000000004,1.004,76.41,0.45,76.4113250768,136.49,77.63384,0.80112,77.6379733533,0.96384,0.28112000000000004,1.004,76.67,0.52,76.6717633813,136.24
2020-10-16 17:30:00,77.66944,16.10067,79.3207002261,0.8594400000000001,0.25067,0.8952500000000001,76.81,15.85,78.4283022894,135.45,77.54944,15.99067,79.1809141862,0.8594400000000001,0.25067,0.8952500000000001,76.69,15.74,78.2885924002,135.35,78.36944,0.69067,78.3724833788,0.8594400000000001,0.25067,0.8952500000000001,77.51,0.44,77.5112488611,135.46,78.64944,0.7506700000000001,78.6530223053,0.8594400000000001,0.25067,0.8952500000000001,77.79,0.5,77.7916068737,135.19
2020-10-16 18:00:00,78.34496,16.18353,79.9989962478,0.83496,0.24353000000000002,0.86975,77.51,15.94,79.1320649295,135.17,78.23496,16.07353,79.8690636784,0.83496,0.24353000000000002,0.86975,77.4,15.83,79.002208197,135.07,79.02496,0.49353,79.0265010921,0.83496,0.24353000000000002,0.86975,78.19,0.25,78.1903996665,135.22,79.35496,0.5635300000000001,79.3569608961,0.83496,0.24353000000000002,0.86975,78.52,0.32,78.5206520605,134.94
2020-10-16 18:30:00,79.37912,15.92766,80.9613182023,0.8491200000000001,0.24766000000000002,0.8845000000000001,78.53,15.68,80.0801055194,134.55,79.27912,15.82766,80.8436372824,0.8491200000000001,0.24766000000000002,0.8845000000000001,78.43,15.58,79.9624993356,134.45,80.03912,0.6276600000000001,80.0415809904,0.8491200000000001,0.24766000000000002,0.8845000000000001,79.19,0.38,79.190911726,134.6,80.40912,0.67766,80.4119754903,0.8491200000000001,0.24766000000000002,0.8845000000000001,79.56,0.43,79.5611620076,134.33
2020-10-16 19:00:00,79.33776,16.05018,80.9449716774,0.8577600000000001,0.25018,0.8935000000000001,78.48,15.8,80.054671319,134.64,79.22776,15.94018,80.8153901992,0.8577600000000001,0.25018,0.8935000000000001,78.37,15.69,79.9251712541,134.55,80.00776,0.56018,80.0097210459,0.8577600000000001,0.25018,0.8935000000000001,79.15,0.31,79.1506070728,134.6,80.33776,0.60018,80.3400018537,0.8577600000000001,0.25018,0.8935000000000001,79.48,0.35000000000000003,79.4807706304,134.42
2020-10-16 19:30:00,77.2328,16.76165,79.0307427939,0.8628,0.25165000000000004,0.89875,76.37,16.51,78.1342242554,135.06,77.1228,16.64165,78.8978503799,0.8628,0.25165000000000004,0.89875,76.26,16.39,78.0014083206,134.98,77.9128,0.57165,77.9148970837,0.8628,0.25165000000000004,0.89875,77.05,0.32,77.0506645007,135.1,78.2228,0.50165,78.2244085472,0.8628,0.25165000000000004,0.89875,77.36,0.25,77.3604039545,134.83
2020-10-16 20:00:00,74.06784,17.61312,76.1332182323,0.8678400000000001,0.25312,0.904,73.2,17.36,75.2303768434,134.42,73.96784,17.51312,76.0128326429,0.8678400000000001,0.25312,0.904,73.1,17.26,75.110036613,134.32,74.75784,1.60312,74.7750268151,0.8678400000000001,0.25312,0.904,73.89,1.35,73.9023314923,134.43,75.03784,1.52312,75.0532965725,0.8678400000000001,0.25312,0.904,74.17,1.27,74.1808721976,134.18
2020-10-16 20:30:00,71.24288,18.36459,73.5717752712,0.8728800000000001,0.25459000000000004,0.9092500000000001,70.37,18.11,72.6629823225,134.19,71.14288,18.25459,73.4475284183,0.8728800000000001,0.25459000000000004,0.9092500000000001,70.27,18.0,72.5387682553,134.13,71.94288,2.39459,71.982720454,0.8728800000000001,0.25459000000000004,0.9092500000000001,71.07,2.14,71.1022116393,134.23,72.17288,2.32459,72.2103062323,0.8728800000000001,0.25459000000000004,0.9092500000000001,71.3,2.07,71.330042058,133.96
2020-10-16 21:00:00,68.70104,19.20697,71.3354091154,0.88104,0.25697000000000003,0.9177500000000001,67.82,18.95,70.4177172308,134.19,68.58104,19.10697,71.1929445245,0.88104,0.25697000000000003,0.9177500000000001,67.7,18.85,70.2752623617,134.13,69.41104,3.22697,69.4860116085,0.88104,0.25697000000000003,0.9177500000000001,68.53,2.9699999999999998,68.5943277538,134.23,69.60104,3.16697,69.6730541032,0.88104,0.25697000000000003,0.9177500000000001,68.72,2.91,68.7815854717,133.96
2020-10-16 21:30:00,65.70856,20.50333,68.833141715,0.8685600000000001,0.25333,0.90475,64.84,20.25,67.9285514346,134.71,65.60856,20.39333,68.7049565444,0.8685600000000001,0.25333,0.90475,64.74,20.14,67.8003480817,134.62,66.43856,4.42333,66.5856448731,0.8685600000000001,0.25333,0.90475,65.57,4.17,65.7024641851,134.74,66.62856,4.35333,66.7706259501,0.8685600000000001,0.25333,0.90475,65.76,4.1,65.8876892902,134.49
2020-10-16 22:00:00,62.13984,22.20662,65.9885875516,0.8798400000000001,0.25662,0.9165000000000001,61.26,21.95,65.0737281858,135.63,62.02984,22.10662,65.8513758266,0.8798400000000001,0.25662,0.9165000000000001,61.15,21.85,64.9364689524,135.54,62.85984,5.91662,63.1376739914,0.8798400000000001,0.25662,0.9165000000000001,61.98,5.66,62.2378984221,135.65,63.02984,5.87662,63.3032020758,0.8798400000000001,0.25662,0.9165000000000001,62.15,5.62,62.4035808267,135.41
