Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-16 22:30:00,58.838,23.239,63.2610572548,0.888,0.259,0.925,57.95,22.98,62.3400585499,135.09,58.768,23.139,63.1592522517,0.888,0.259,0.925,57.88,22.88,62.2381619266,135.01,59.548,7.069,59.9661159739,0.888,0.259,0.925,58.66,6.8100000000000005,59.0539727707,135.13,59.738,7.039,60.1512773347,0.888,0.259,0.925,58.85,6.78,59.2392682264,134.87
2020-10-16 23:00:00,55.13616,24.04138,60.1496807294,0.8961600000000001,0.26138,0.9335,54.24,23.78,59.2238634336,135.55,55.05616,23.96138,60.0443876266,0.8961600000000001,0.26138,0.9335,54.16,23.7,59.118487802,135.46,55.83616,7.76138,56.3730058011,0.8961600000000001,0.26138,0.9335,54.94,7.5,55.4495590605,135.62,56.04616,7.75138,56.5796424755,0.8961600000000001,0.26138,0.9335,55.15,7.49,55.6562898512,135.32
2020-10-16 23:30:00,50.90016,25.71963,57.0291649541,0.8901600000000001,0.25963,0.9272500000000001,50.01,25.46,56.1178376276,136.47,50.82016,25.61963,56.912688425,0.8901600000000001,0.25963,0.9272500000000001,49.93,25.36,56.00120088,136.37,51.64016,9.24963,52.462003202,0.8901600000000001,0.25963,0.9272500000000001,50.75,8.99,51.5401067131,136.49,51.77016,9.22963,52.5864577278,0.8901600000000001,0.25963,0.9272500000000001,50.88,8.97,51.6646426485,136.23
2020-10-17 00:00:00,47.55088,26.449840000000002,54.4121330661,0.8908800000000001,0.25984,0.928,46.66,26.19,53.5076788882,136.47,47.48088,26.35984,54.3072290805,0.8908800000000001,0.25984,0.928,46.59,26.1,53.4026038691,136.37,48.30088,9.97984,49.3211132802,0.8908800000000001,0.25984,0.928,47.41,9.72,48.3961413751,136.49,48.42088,9.989840000000001,49.4406565814,0.8908800000000001,0.25984,0.928,47.53,9.73,48.515706735,136.23
2020-10-17 00:30:00,45.62176,26.89343,52.9584890519,0.9717600000000001,0.28343,1.01225,44.65,26.61,51.9780203548,137.13,45.55176,26.80343,52.8524994571,0.9717600000000001,0.28343,1.01225,44.58,26.52,51.8718305056,137.06,46.39176,10.26343,47.5135074612,0.9717600000000001,0.28343,1.01225,45.42,9.98,46.5035138457,137.14,46.48176,10.26343,47.6013866191,0.9717600000000001,0.28343,1.01225,45.51,9.98,46.5914208841,136.88
2020-10-17 01:00:00,44.38824,27.16532,52.0410459253,0.9782400000000001,0.28532,1.019,43.41,26.88,51.0584224198,137.13,44.32824,27.08532,51.9481224011,0.9782400000000001,0.28532,1.019,43.35,26.8,50.9653068273,137.06,45.13824,10.52532,46.3491431571,0.9782400000000001,0.28532,1.019,44.16,10.24,45.3317019314,137.14,45.24824,10.54532,46.4608114113,0.9782400000000001,0.28532,1.019,44.27,10.26,45.4433768552,136.88
2020-10-17 01:30:00,44.59656,27.35483,52.3176823661,0.9765600000000001,0.28483,1.01725,43.62,27.07,51.3370168592,137.13,44.52656,27.26483,52.2109710728,0.9765600000000001,0.28483,1.01725,43.55,26.98,51.230097599,136.98,45.32656,10.72483,46.5780959246,0.9765600000000001,0.28483,1.01725,44.35,10.44,45.56222229,137.14,45.46656,10.74483,46.7189410193,0.9765600000000001,0.28483,1.01725,44.49,10.46,45.703081953,136.88
2020-10-17 02:00:00,45.76328,27.10679,53.1888697047,0.98328,0.28679000000000004,1.02425,44.78,26.82,52.197325602,136.86,45.70328,27.01679,53.0913999124,0.98328,0.28679000000000004,1.02425,44.72,26.73,52.0996285975,136.77,46.51328,10.52679,47.689606038,0.98328,0.28679000000000004,1.02425,45.53,10.24,46.6673172574,136.9,46.64328,10.53679,47.8186105263,0.98328,0.28679000000000004,1.02425,45.66,10.25,46.7963470797,136.63
2020-10-17 02:30:00,45.46472,27.15721,52.9580477327,0.98472,0.28721,1.02575,44.48,26.87,51.9660206289,136.86,45.39472,27.06721,52.8518160621,0.98472,0.28721,1.02575,44.41,26.78,51.8595844565,136.77,46.19472,10.56721,47.3879529318,0.98472,0.28721,1.02575,45.21,10.28,46.3640216116,136.9,46.33472,10.577210000000001,47.526662505,0.98472,0.28721,1.02575,45.35,10.29,46.5027590579,136.63
2020-10-17 03:00:00,44.2936,27.4898,52.1307213167,0.9936,0.2898,1.035,43.3,27.2,51.1344306705,137.12,44.2436,27.3998,52.0408030395,0.9936,0.2898,1.035,43.25,27.11,51.0442415949,137.01,45.0536,10.8398,46.339272081,0.9936,0.2898,1.035,44.06,10.55,45.3054753865,137.15,45.1636,10.8498,46.4485621414,0.9936,0.2898,1.035,44.17,10.56,45.4147828355,136.9
2020-10-17 03:30:00,43.19568,28.09749,51.5299496891,0.9856800000000001,0.28749,1.02675,42.21,27.81,50.5478011391,137.44,43.12568,28.01749,51.4276581361,0.9856800000000001,0.28749,1.02675,42.14,27.73,50.4453417076,137.38,43.95568,11.38749,45.406791703,0.9856800000000001,0.28749,1.02675,42.97,11.1,44.3805238815,137.47,44.04568,11.39749,45.4964251888,0.9856800000000001,0.28749,1.02675,43.06,11.11,44.470166404,137.19
2020-10-17 04:00:00,42.11384,28.62987,50.923913594300004,0.9938400000000001,0.28987,1.03525,41.12,28.34,49.9400640769,137.75,42.04384,28.54987,50.8210542882,0.9938400000000001,0.28987,1.03525,41.05,28.26,49.8370354255,137.66,42.87384,11.86987,44.4866268688,0.9938400000000001,0.28987,1.03525,41.88,11.58,43.4514763846,137.79,42.96384,11.87987,44.5760345787,0.9938400000000001,0.28987,1.03525,41.97,11.59,43.5408888288,137.54
2020-10-17 04:30:00,41.67576,28.79043,50.6533101698,0.9957600000000001,0.29043,1.03725,40.68,28.5,49.6700352325,137.87,41.605760000000004,28.70043,50.5445738667,0.9957600000000001,0.29043,1.03725,40.61,28.41,49.5610754524,137.75,42.44576,12.01043,44.1122768712,0.9957600000000001,0.29043,1.03725,41.45,11.72,43.0750612304,137.89,42.52576,12.03043,44.1947000167,0.9957600000000001,0.29043,1.03725,41.53,11.74,43.1574848665,137.65
2020-10-17 05:00:00,41.78744,28.73092,50.7114967813,0.9974400000000001,0.29092,1.039,40.79,28.44,49.7258252822,137.87,41.71744,28.64092,50.6028368632,0.9974400000000001,0.29092,1.039,40.72,28.35,49.6169416631,137.75,42.54744,11.95092,44.1939943816,0.9974400000000001,0.29092,1.039,41.55,11.66,43.1550472135,137.89,42.62744,11.95092,44.2710190734,0.9974400000000001,0.29092,1.039,41.63,11.66,43.2320772113,137.65
2020-10-17 05:30:00,42.25504,28.41022,50.9178652916,0.99504,0.29022000000000003,1.0365,41.26,28.12,49.9311726279,137.87,42.19504,28.33022,50.8234470087,0.99504,0.29022000000000003,1.0365,41.2,28.04,49.8365488372,137.75,43.02504,11.63022,44.569227997,0.99504,0.29022000000000003,1.0365,42.03,11.34,43.5329358073,137.89,43.11504,11.650220000000001,44.6613289127,0.99504,0.29022000000000003,1.0365,42.12,11.36,43.6250386819,137.65
2020-10-17 06:00:00,42.8936,28.3198,51.3991438936,0.9936,0.2898,1.035,41.9,28.03,50.4112179976,137.73,42.8236,28.2398,51.2966570158,0.9936,0.2898,1.035,41.83,27.95,50.3085618956,137.62,43.6636,11.5698,45.1704575691,0.9936,0.2898,1.035,42.67,11.28,44.1357825353,137.76,43.7336,11.5798,45.2406845328,0.9936,0.2898,1.035,42.74,11.29,44.2060142967,137.52
2020-10-17 06:30:00,45.64136,27.09623,53.078615495,0.9813600000000001,0.28623000000000004,1.02225,44.66,26.81,52.0892666487,136.99,45.57136,27.00623,52.9724957979,0.9813600000000001,0.28623000000000004,1.02225,44.59,26.72,51.9829443183,136.89,46.40136,10.48623,47.5714959767,0.9813600000000001,0.28623000000000004,1.02225,45.42,10.2,46.5512233996,137.01,46.50136,10.50623,47.6734449213,0.9813600000000001,0.28623000000000004,1.02225,45.52,10.22,46.653175669,136.76
2020-10-17 07:00:00,48.44136,26.11623,55.0329249455,0.9813600000000001,0.28623000000000004,1.02225,47.46,25.83,54.033697819,136.38,48.37136,26.02623,54.9286183721,0.9813600000000001,0.28623000000000004,1.02225,47.39,25.74,53.9292100814,136.3,49.18136,9.64623,50.118419016,0.9813600000000001,0.28623000000000004,1.02225,48.2,9.36,49.100403257,136.39,49.31136,9.66623,50.2498380839,0.9813600000000001,0.28623000000000004,1.02225,48.33,9.38,49.231832182,136.14
2020-10-17 07:30:00,51.22936,25.14273,57.0666645062,0.9693600000000001,0.28273000000000004,1.00975,50.26,24.86,56.0721606504,135.64,51.14936,25.06273,56.9596125642,0.9693600000000001,0.28273000000000004,1.00975,50.18,24.78,55.964996203,135.55,51.94936,8.83273,52.6949060504,0.9693600000000001,0.28273000000000004,1.00975,50.98,8.55,51.6920003482,135.65,52.10936,8.84273,52.8543212374,0.9693600000000001,0.28273000000000004,1.00975,51.14,8.56,51.8514532101,135.4
2020-10-17 08:00:00,53.29872,25.01671,58.8777490472,0.9487200000000001,0.27671,0.9882500000000001,52.35,24.74,57.9015552468,135.96,53.22872,24.91671,58.7719241651,0.9487200000000001,0.27671,0.9882500000000001,52.28,24.64,57.7955707645,135.87,54.02872,8.63671,54.7146721133,0.9487200000000001,0.27671,0.9882500000000001,53.08,8.36,53.7343093377,135.98,54.17872,8.62671,54.8612233391,0.9487200000000001,0.27671,0.9882500000000001,53.23,8.35,53.8809372599,135.72
2020-10-17 08:30:00,56.8908,24.06815,61.7724774399,1.0908,0.31815000000000004,1.13625,55.8,23.75,60.6440640129,135.96,56.8008,23.97815,61.6545420716,1.0908,0.31815000000000004,1.13625,55.71,23.66,60.526024981,135.87,57.6308,7.69815,58.1426747068,1.0908,0.31815000000000004,1.13625,56.54,7.38,57.0196106616,135.98,57.7808,7.68815,58.2900377343,1.0908,0.31815000000000004,1.13625,56.69,7.37,57.1670621949,135.72
2020-10-17 09:00:00,59.50112,23.26116,63.8863431869,1.10112,0.32116,1.147,58.4,22.94,62.7439526967,136.93,59.39112,23.17116,63.7511395239,1.10112,0.32116,1.147,58.29,22.85,62.6086783122,136.85,60.24112,6.67116,60.6093797576,1.10112,0.32116,1.147,59.14,6.35,59.4799302286,136.95,60.39112,6.63116,60.754091696,1.10112,0.32116,1.147,59.29,6.31,59.6248287209,136.69
2020-10-17 09:30:00,61.74144,22.80042,65.816901822,1.20144,0.35042,1.2515,60.54,22.45,64.5685225168,136.53,61.63144,22.71042,65.6825515114,1.20144,0.35042,1.2515,60.43,22.36,64.4341097556,136.45,62.52144,6.31042,62.8390949987,1.20144,0.35042,1.2515,61.32,5.96,61.6089603873,136.57,62.62144,6.27042,62.9345923531,1.20144,0.35042,1.2515,61.42,5.92,61.7046416406,136.31
2020-10-17 10:00:00,63.1872,22.4646,67.061766283,1.3872,0.4046,1.445,61.8,22.06,65.619231937,136.53,63.0672,22.3646,66.9152228495,1.3872,0.4046,1.445,61.68,21.96,65.4726202317,136.45,63.9772,6.0246,64.2602359551,1.3872,0.4046,1.445,62.59,5.62,62.8418053528,136.57,64.0472,5.9646,64.3243366153,1.3872,0.4046,1.445,62.66,5.5600000000000005,62.9061936537,136.31
2020-10-17 10:30:00,64.29744,21.98092,67.9508766286,1.47744,0.43092,1.5390000000000001,62.82,21.55,66.413514438,136.4,64.16744,21.89092,67.7987664681,1.47744,0.43092,1.5390000000000001,62.69,21.46,66.2613590262,136.3,65.09744,5.54092,65.3328285703,1.47744,0.43092,1.5390000000000001,63.62,5.11,63.8248893458,136.44,65.15744,5.49092,65.3883949168,1.47744,0.43092,1.5390000000000001,63.68,5.06,63.8807169653,136.17
2020-10-17 11:00:00,64.77976,21.42868,68.2319985945,1.22976,0.35868000000000005,1.2810000000000001,63.55,21.07,66.9518289519,136.31,64.64976,21.33868,68.0803255882,1.22976,0.35868000000000005,1.2810000000000001,63.42,20.98,66.8001257484,136.22,65.57976,4.99868,65.7699910552,1.22976,0.35868000000000005,1.2810000000000001,64.35,4.64,64.5170682843,136.33,65.64976,4.95868,65.8367640107,1.22976,0.35868000000000005,1.2810000000000001,64.42,4.6,64.5840258888,136.07
2020-10-17 11:30:00,64.71184,21.79137,68.2823992158,1.34184,0.39137000000000005,1.39775,63.37,21.4,66.8858497741,136.31,64.58184,21.69137,68.1273042932,1.34184,0.39137000000000005,1.39775,63.24,21.3,66.7307095721,136.22,65.49184,5.37137,65.7117396076,1.34184,0.39137000000000005,1.39775,64.15,4.98,64.3430097213,136.33,65.55184,5.33137,65.7682844041,1.34184,0.39137000000000005,1.39775,64.21,4.94,64.3997492231,136.07
2020-10-17 12:00:00,65.02528,21.95404,68.6313843034,1.38528,0.40404,1.443,63.64,21.55,67.1896725695,136.55,64.89528,21.86404,68.4794393333,1.38528,0.40404,1.443,63.51,21.46,67.0376886535,136.44,65.81528,5.49404,66.0441939689,1.38528,0.40404,1.443,64.43,5.09,64.6307434585,136.54,65.89528,5.44404,66.119781441,1.38528,0.40404,1.443,64.51,5.04,64.7065815818,136.32
2020-10-17 12:30:00,65.00336,22.25723,68.7082316652,1.53336,0.44723,1.59725,63.47,21.81,67.1127186158,136.76,64.87336,22.15723,68.5528677661,1.53336,0.44723,1.59725,63.34,21.71,66.9572975858,136.66,65.80336,5.7272300000000005,66.0521260124,1.53336,0.44723,1.59725,64.27,5.28,64.4865202969,136.78,65.87336,5.67723,66.1175506062,1.53336,0.44723,1.59725,64.34,5.23,64.5522152989,136.52
2020-10-17 13:00:00,64.71816,22.96238,68.6710355903,2.40816,0.70238,2.5085,62.31,22.26,66.1667869856,137.32,64.59816000000001,22.87238,68.5278632547,2.40816,0.70238,2.5085,62.19,22.17,66.023518537,137.19,65.52816,6.34238,65.834379598,2.40816,0.70238,2.5085,63.12,5.64,63.3714762334,137.33,65.59816000000001,6.29238,65.8992613119,2.40816,0.70238,2.5085,63.19,5.59,63.4367732471,137.07
2020-10-17 13:30:00,63.7548,23.16515,67.832873281,3.0348,0.8851500000000001,3.16125,60.72,22.28,64.6785652284,137.5,63.6248,23.07515,67.6799654445,3.0348,0.8851500000000001,3.16125,60.59,22.19,64.525531381,137.39,64.5548,6.46515,64.8777339891,3.0348,0.8851500000000001,3.16125,61.52,5.58,61.7725408252,137.51,64.6248,6.41515,64.9424277692,3.0348,0.8851500000000001,3.16125,61.59,5.53,61.837763543,137.24
2020-10-17 14:00:00,62.2444,23.7567,66.6239155728,2.1144,0.6167,2.2025,60.13,23.14,64.4288483523,138.06,62.1344,23.6667,66.4890694193,2.1144,0.6167,2.2025,60.02,23.05,64.2938791799,137.96,63.0344,6.9367,63.4149303418,2.1144,0.6167,2.2025,60.92,6.32,61.2469493118,138.07,63.1244,6.9067,63.5011210944,2.1144,0.6167,2.2025,61.01,6.29,61.3333856884,137.82
2020-10-17 14:30:00,60.85056,23.84433,65.3555102915,2.14056,0.62433,2.22975,58.71,23.22,63.135033856,138.06,60.74056,23.60433,65.1657887535,2.14056,0.62433,2.22975,58.6,22.98,62.9447408446,137.96,61.62056,7.07433,62.0253138619,2.14056,0.62433,2.22975,59.48,6.45,59.828696292000004,138.07,61.84056,8.63433,62.4404237306,2.14056,0.62433,2.22975,59.7,8.01,60.2349574583,137.82
2020-10-17 15:00:00,59.13544,19.63242,62.3091660918,1.5854400000000002,0.46242000000000005,1.6515,57.55,19.17,60.6588113962,135.8,59.03544,19.54242,62.1859257023,1.5854400000000002,0.46242000000000005,1.6515,57.45,19.08,60.5355176735,135.69,59.87544,2.21242,59.9163009326,1.5854400000000002,0.46242000000000005,1.6515,58.29,1.75,58.3162635977,135.85,60.87544,20.91242,64.3672937558,1.5854400000000002,0.46242000000000005,1.6515,59.29,20.45,62.7176737451,135.59
2020-10-17 15:30:00,59.39128,19.87579,62.6288365544,1.63128,0.47579000000000005,1.6992500000000001,57.76,19.4,60.9309248248,135.8,59.27128,19.77579,62.4833298005,1.63128,0.47579000000000005,1.6992500000000001,57.64,19.3,60.7853567893,135.6,60.14128,2.48579,60.1926300469,1.63128,0.47579000000000005,1.6992500000000001,58.51,2.01,58.5445146875,135.75,61.11128,21.13579,64.6630509809,1.63128,0.47579000000000005,1.6992500000000001,59.48,20.66,62.9659114124,135.5
2020-10-17 16:00:00,59.81928,19.76104,62.9987695245,1.40928,0.41104,1.468,58.41,19.35,61.5317040232,135.46,59.68928,19.66104,62.8439865126,1.40928,0.41104,1.468,58.28,19.25,61.3768759387,135.37,60.57928,2.46104,60.6292494032,1.40928,0.41104,1.468,59.17,2.05,59.2055014336,135.48,61.53928,21.03104,65.0337422143,1.40928,0.41104,1.468,60.13,20.62,63.5672974099,135.21
2020-10-17 16:30:00,61.28896,18.99553,64.1651523637,1.21896,0.35553,1.2697500000000002,60.07,18.64,62.8955841057,134.91,61.19896,18.90553,64.0525703595,1.21896,0.35553,1.2697500000000002,59.98,18.55,62.7829825669,134.83,62.01896,1.78553,62.0446574401,1.21896,0.35553,1.2697500000000002,60.8,1.43,60.8168142868,134.96,63.08896,20.25553,66.2608735942,1.21896,0.35553,1.2697500000000002,61.87,19.9,64.9915909945,134.69
2020-10-17 17:00:00,63.3472,18.25835,65.9259819234,1.0572,0.30835,1.10125,62.29,17.95,64.8247375621,134.48,63.2172,18.16835,65.7761607086,1.0572,0.30835,1.10125,62.16,17.86,64.6749194047,134.38,64.0672,1.15835,64.0776707642,1.0572,0.30835,1.10125,63.01,0.85,63.0157329561,134.52,65.1672,19.48835,68.018819025,1.0572,0.30835,1.10125,64.11,19.18,66.9175948462,134.27
2020-10-17 17:30:00,66.44096,17.49903,68.7067479704,0.9909600000000001,0.28903,1.03225,65.45,17.21,67.6748594383,133.66,66.32096,17.39903,68.5652680317,0.9909600000000001,0.28903,1.03225,65.33,17.11,67.5334065482,133.55,67.12096,0.5990300000000001,67.1236330085,0.9909600000000001,0.28903,1.03225,66.13,0.31,66.1307265951,133.71,68.34096,18.70903,70.8555898801,0.9909600000000001,0.28903,1.03225,67.35,18.42,69.8234838718,133.43
2020-10-17 18:00:00,68.6904,17.7572,70.948496841,0.9504,0.2772,0.99,67.74,17.48,69.9589736917,133.75,68.5804,17.8072,70.8545526836,0.9504,0.2772,0.99,67.63,17.53,69.8649969584,133.66,69.4104,1.3172000000000001,69.4228971162,0.9504,0.2772,0.99,68.46,1.04,68.4678990477,133.71,70.4704,15.9972,72.2633218445,0.9504,0.2772,0.99,69.52,15.72,71.2751625743,133.43
2020-10-17 18:30:00,70.67288,21.33084,73.8218172534,0.9628800000000001,0.28084000000000003,1.003,69.71,21.05,72.8188615676,135.45,70.55288,21.24084,73.6809484209,0.9628800000000001,0.28084000000000003,1.003,69.59,20.96,72.6779863508,135.33,71.42288,5.08084,71.6033708885,0.9628800000000001,0.28084000000000003,1.003,70.46,4.8,70.6233077673,135.48,71.59288,5.03084,71.769421189,0.9628800000000001,0.28084000000000003,1.003,70.63,4.75,70.7895430131,135.21
2020-10-17 19:00:00,70.88496,21.27853,74.0098195726,0.95496,0.27853,0.9947500000000001,69.93,21.0,73.015100493,135.45,70.76496,21.16853,73.8632941735,0.95496,0.27853,0.9947500000000001,69.81,20.89,72.8685679837,135.33,71.62496,5.05853,71.8033677536,0.95496,0.27853,0.9947500000000001,70.67,4.78,70.8314711128,135.48,71.79496,4.98853,71.9680603668,0.95496,0.27853,0.9947500000000001,70.84,4.71,70.9964062471,135.21
2020-10-17 19:30:00,68.40752,22.33761,71.9621957215,0.9175200000000001,0.26761,0.9557500000000001,67.49,22.07,71.0069362809,135.97,68.29752,22.23761,71.8266144035,0.9175200000000001,0.26761,0.9557500000000001,67.38,21.97,70.8713291818,135.88,69.16752,5.98761,69.4262003603,0.9175200000000001,0.26761,0.9557500000000001,68.25,5.72,68.4892758029,136.02,69.32752,5.93761,69.5813210701,0.9175200000000001,0.26761,0.9557500000000001,68.41,5.67,68.6445700693,135.75
2020-10-17 20:00:00,65.682,23.08725,69.6214495437,0.882,0.25725000000000003,0.9187500000000001,64.8,22.83,68.7040675652,135.88,65.572,22.99725,69.4878456391,0.882,0.25725000000000003,0.9187500000000001,64.69,22.74,68.5704287576,135.78,66.412,6.78725,66.7579246724,0.882,0.25725000000000003,0.9187500000000001,65.53,6.53,65.8545503363,135.92,66.602,6.76725,66.9449182281,0.882,0.25725000000000003,0.9187500000000001,65.72,6.51,66.0416421661,135.64
2020-10-17 20:30:00,62.9968,23.89865,67.3776096494,0.8868,0.25865000000000005,0.9237500000000001,62.11,23.64,66.456765645,136.44,62.9068,23.79865,67.2580198048,0.8868,0.25865000000000005,0.9237500000000001,62.02,23.54,66.3371087703,136.35,63.7368,7.43865,64.1694100648,0.8868,0.25865000000000005,0.9237500000000001,62.85,7.18,63.2587930647,136.46,63.9268,7.41865,64.3558243367,0.8868,0.25865000000000005,0.9237500000000001,63.04,7.16,63.4453087312,136.2
2020-10-17 21:00:00,60.59296,24.85753,65.493538607,0.8829600000000001,0.25753000000000004,0.9197500000000001,59.71,24.6,64.5789756809,136.76,60.50296,24.77753,65.3799217013,0.8829600000000001,0.25753000000000004,0.9197500000000001,59.62,24.52,64.4652991927,136.65,61.32296,8.35753,61.8898515983,0.8829600000000001,0.25753000000000004,0.9197500000000001,60.44,8.1,60.9803542135,136.78,61.51296,8.35753,62.0781165602,0.8829600000000001,0.25753000000000004,0.9197500000000001,60.63,8.1,61.1686758071,136.52
2020-10-17 21:30:00,58.59856,25.54208,63.9233062724,0.89856,0.26208000000000004,0.936,57.7,25.28,62.9949871021,136.97,58.49856,25.44208,63.7916997485,0.89856,0.26208000000000004,0.936,57.6,25.18,62.8632834014,136.9,59.31856,8.97208,59.9932477867,0.89856,0.26208000000000004,0.936,58.42,8.71,59.0657303349,136.99,59.49856,8.98208,60.1727214209,0.89856,0.26208000000000004,0.936,58.6,8.72,59.2452394712,136.72
2020-10-17 22:00:00,55.98384,25.95487,61.707743581,0.8738400000000001,0.25487000000000004,0.9102500000000001,55.11,25.7,60.8079114918,136.08,55.91384,25.87487,61.6106029922,0.8738400000000001,0.25487000000000004,0.9102500000000001,55.04,25.62,60.7106745145,135.98,56.73384,9.58487,57.5377991764,0.8738400000000001,0.25487000000000004,0.9102500000000001,55.86,9.33,56.6338105728,136.11,56.87384,9.56487,57.6725273806,0.8738400000000001,0.25487000000000004,0.9102500000000001,56.0,9.31,56.7686189721,135.86
2020-10-17 22:30:00,53.29416,26.52788,59.5314698911,0.8841600000000001,0.25788,0.921,52.41,26.27,58.6252590613,135.85,53.21416,26.427880000000002,59.4153150778,0.8841600000000001,0.25788,0.921,52.33,26.17,58.5089548702,135.78,54.02416,10.17788,54.9745314214,0.8841600000000001,0.25788,0.921,53.14,9.92,54.0579873839,135.87,54.18416,10.18788,55.1336203582,0.8841600000000001,0.25788,0.921,53.3,9.93,54.2171089233,135.62
2020-10-17 23:00:00,50.50216,27.26438,57.3917640559,0.87216,0.25438,0.9085000000000001,49.63,27.01,56.5037786347,136.59,50.42216,27.17438,57.2786273181,0.87216,0.25438,0.9085000000000001,49.55,26.92,56.3905036331,136.52,51.23216,10.75438,52.3487431315,0.87216,0.25438,0.9085000000000001,50.36,10.5,51.4429742531,136.61,51.37216,10.74438,52.4837167572,0.87216,0.25438,0.9085000000000001,50.5,10.49,51.5780001551,136.36
2020-10-17 23:30:00,47.48832,28.16451,55.2121377956,0.8383200000000001,0.24451000000000003,0.8732500000000001,46.65,27.92,54.3667996115,137.53,47.41832,28.06451,55.1009418537,0.8383200000000001,0.24451000000000003,0.8732500000000001,46.58,27.82,54.2554034175,137.46,48.21832,11.43451,49.555568835,0.8383200000000001,0.24451000000000003,0.8732500000000001,47.38,11.19,48.6834725549,137.55,48.36832,11.44451,49.7038347491,0.8383200000000001,0.24451000000000003,0.8732500000000001,47.53,11.2,48.8317611806,137.31
2020-10-18 00:00:00,44.77632,27.70101,52.6523008781,0.82632,0.24101000000000003,0.86075,43.95,27.46,51.8232968847,137.82,44.72632,27.78101,52.6519535949,0.82632,0.24101000000000003,0.86075,43.9,27.54,51.8233692459,137.75,45.54632,11.18101,46.8986380417,0.82632,0.24101000000000003,0.86075,44.72,10.94,46.0387011111,137.83,45.76632,14.00101,47.8600493874,0.82632,0.24101000000000003,0.86075,44.94,13.76,46.9993744639,137.61
2020-10-18 00:30:00,42.67136,24.07248,48.9931552117,0.8313600000000001,0.24248000000000003,0.866,41.84,23.83,48.1503322938,135.74,42.61136,23.98248,48.8967007885,0.8313600000000001,0.24248000000000003,0.866,41.78,23.74,48.0536783191,135.65,43.39136,6.63248,43.8953290636,0.8313600000000001,0.24248000000000003,0.866,42.56,6.39,43.0370270813,135.77,44.08136,25.44248,50.8968180538,0.8313600000000001,0.24248000000000003,0.866,43.25,25.2,50.0559936471,135.56
2020-10-18 01:00:00,41.84176,23.91218,48.1925848264,0.7617600000000001,0.22218000000000002,0.7935,41.08,23.69,47.4213295891,135.74,41.78176,23.83218,48.100813634,0.7617600000000001,0.22218000000000002,0.7935,41.02,23.61,47.3294041796,135.65,42.57176,6.47218,43.0609319854,0.7617600000000001,0.22218000000000002,0.7935,41.81,6.25,42.2745620912,135.77,43.25176,25.28218,50.0989358036,0.7617600000000001,0.22218000000000002,0.7935,42.49,25.06,49.3295418588,135.56
2020-10-18 01:30:00,41.95424,23.93582,48.3019847734,0.77424,0.22582000000000002,0.8065,41.18,23.71,47.5179597626,135.74,41.89424,23.84582,48.2052951101,0.77424,0.22582000000000002,0.8065,41.12,23.62,47.4210797009,135.65,42.67424,6.48582,43.1642979863,0.77424,0.22582000000000002,0.8065,41.9,6.26,42.3650516346,135.77,43.36424,25.28582,50.1979083613,0.77424,0.22582000000000002,0.8065,42.59,25.06,49.4157029698,135.56
2020-10-18 02:00:00,42.85344,23.65267,48.947585415,0.76344,0.22267,0.79525,42.09,23.43,48.1719109025,135.41,42.79344,23.55267,48.8467682776,0.76344,0.22267,0.79525,42.03,23.33,48.0708830791,135.31,43.56344,6.27267,44.0127219513,0.76344,0.22267,0.79525,42.8,6.05,43.2254843813,135.43,44.28344,25.00267,50.8542679169,0.76344,0.22267,0.79525,43.52,24.78,50.0803234814,135.25
2020-10-18 02:30:00,42.75664,23.87652,48.97160883,0.7766400000000001,0.22652000000000003,0.809,41.98,23.65,48.1834297243,135.58,42.70664,23.78652,48.8841041014,0.7766400000000001,0.22652000000000003,0.809,41.93,23.56,48.095722263,135.49,43.44664,6.47652,43.926709854,0.7766400000000001,0.22652000000000003,0.809,42.67,6.25,43.1252988395,135.61,44.18664,25.22652,50.8806099197,0.7766400000000001,0.22652000000000003,0.809,43.41,25.0,50.0941922781,135.43
2020-10-18 03:00:00,42.1928,23.9654,48.5239401636,0.7728,0.22540000000000002,0.805,41.42,23.74,47.7410096248,135.58,42.1428,23.8754,48.4360435729,0.7728,0.22540000000000002,0.805,41.37,23.65,47.6529054728,135.49,42.9128,6.5454,43.409108088,0.7728,0.22540000000000002,0.805,42.14,6.32,42.6112895839,135.61,43.6128,25.3254,50.4326502278,0.7728,0.22540000000000002,0.805,42.84,25.1,49.6515417686,135.52
2020-10-18 03:30:00,41.4724,24.2482,48.040973814,0.7824,0.22820000000000001,0.8150000000000001,40.69,24.02,47.2507830623,135.73,41.4124,24.1582,47.9437743717,0.7824,0.22820000000000001,0.8150000000000001,40.63,23.93,47.1533858805,135.65,42.2024,6.8182,42.7496247586,0.7824,0.22820000000000001,0.8150000000000001,41.42,6.59,41.940964462,135.74,42.8724,25.6182,49.9433163997,0.7824,0.22820000000000001,0.8150000000000001,42.09,25.39,49.1550628115,135.52
2020-10-18 04:00:00,40.63808,24.32694,47.3629977498,0.7780800000000001,0.22694000000000003,0.8105,39.86,24.1,46.5792829485,135.73,40.58808,24.23694,47.2738987037,0.7780800000000001,0.22694000000000003,0.8105,39.81,24.01,46.4899580555,135.65,41.34808,6.88694,41.9177010611,0.7780800000000001,0.22694000000000003,0.8105,40.57,6.66,41.1130210517,135.74,42.02808,25.69694,49.261468044,0.7780800000000001,0.22694000000000003,0.8105,41.25,25.47,48.4797215339,135.66
2020-10-18 04:30:00,40.23936,24.09023,46.8993099593,0.7893600000000001,0.23023000000000002,0.82225,39.45,23.86,46.1042525154,135.92,40.17936,24.01023,46.8067528746,0.7893600000000001,0.23023000000000002,0.82225,39.39,23.78,46.01152573,135.81,40.94936,6.60023,41.4778630171,0.7893600000000001,0.23023000000000002,0.82225,40.16,6.37,40.6620523338,135.94,41.61936,25.46023,48.7892861032,0.7893600000000001,0.23023000000000002,0.82225,40.83,25.23,47.996268605,135.77
2020-10-18 05:00:00,39.82664,24.38652,46.699717466,0.7766400000000001,0.22652000000000003,0.809,39.05,24.16,45.9195829685,136.08,39.78664,24.29652,46.6186401196,0.7766400000000001,0.22652000000000003,0.809,39.01,24.07,45.8382482213,135.99,40.52664,6.87652,41.1059007565,0.7766400000000001,0.22652000000000003,0.809,39.75,6.65,40.3024192822,136.11,41.20664,25.756520000000002,48.5940891735,0.7766400000000001,0.22652000000000003,0.809,40.43,25.53,47.8159575874,135.94
2020-10-18 05:30:00,40.22024,24.03757,46.8558691859,0.78024,0.22757000000000002,0.8127500000000001,39.44,23.81,46.0698350333,135.98,40.19024,23.94757,46.7839876471,0.78024,0.22757000000000002,0.8127500000000001,39.41,23.72,45.9976792893,135.88,40.93024,6.52757,41.447481426,0.78024,0.22757000000000002,0.8127500000000001,40.15,6.3,40.6412659744,136.0,41.63024,25.41757,48.7763236331,0.78024,0.22757000000000002,0.8127500000000001,40.85,25.19,47.9922764619,135.82
2020-10-18 06:00:00,40.53392,23.83281,47.0212877648,0.76392,0.22281,0.7957500000000001,39.77,23.61,46.2502432426,135.86,40.49392,23.75281,46.9462835575,0.76392,0.22281,0.7957500000000001,39.73,23.53,46.1750343801,135.79,41.23392,6.37281,41.7234809893,0.76392,0.22281,0.7957500000000001,40.47,6.15,40.9346234867,135.86,41.93392,25.20281,48.9247920636,0.76392,0.22281,0.7957500000000001,41.17,24.98,48.1556777545,135.69
2020-10-18 06:30:00,42.31536,23.44323,48.375352451,0.76536,0.22323,0.79725,41.55,23.22,47.598013614,135.58,42.24536,23.35323,48.2705271668,0.76536,0.22323,0.79725,41.48,23.13,47.4930236982,135.47,43.01536,6.07323,43.4419764578,0.76536,0.22323,0.79725,42.25,5.85,42.653077263,135.61,43.72536,24.78323,50.2604774785,0.76536,0.22323,0.79725,42.96,24.56,49.4848987066,135.44
2020-10-18 07:00:00,44.04384,22.61987,49.5128100673,0.7538400000000001,0.21987,0.7852500000000001,43.29,22.4,48.7420157564,135.08,43.98384,22.53987,49.4229088659,0.7538400000000001,0.21987,0.7852500000000001,43.23,22.32,48.6519814602,135.01,44.73384,5.35987,45.0537972602,0.7538400000000001,0.21987,0.7852500000000001,43.98,5.14,44.2793405552,135.08,45.51384,23.94987,51.43059308,0.7538400000000001,0.21987,0.7852500000000001,44.76,23.73,50.6613314077,134.96
2020-10-18 07:30:00,46.53296,21.59253,51.2986716998,0.7629600000000001,0.22253,0.7947500000000001,45.77,21.37,50.5130656365,134.61,46.48296,21.50253,51.2154699945,0.7629600000000001,0.22253,0.7947500000000001,45.72,21.28,50.4297213952,134.52,47.23296,4.41253,47.438622781,0.7629600000000001,0.22253,0.7947500000000001,46.47,4.19,46.6585147642,134.64,48.05296,22.90253,53.2316902339,0.7629600000000001,0.22253,0.7947500000000001,47.29,22.68,52.4473688568,134.5
2020-10-18 08:00:00,47.8736,21.4098,52.4429319642,0.7536,0.21980000000000002,0.785,47.12,21.19,51.6653704138,134.29,47.8136,21.3198,52.3514490439,0.7536,0.21980000000000002,0.785,47.06,21.1,51.5737685263,134.2,48.5436,4.3298,48.7363136583,0.7536,0.21980000000000002,0.785,47.79,4.11,47.9664069949,134.32,49.4236,22.6898,54.3830788113,0.7536,0.21980000000000002,0.785,48.67,22.47,53.6066208597,134.15
2020-10-18 08:30:00,51.13568,15.03624,53.3005279749,0.77568,0.22624000000000002,0.808,50.36,14.81,52.4925299447,134.29,51.37568,22.01624,55.8943227815,0.77568,0.22624000000000002,0.808,50.6,21.79,55.0923234217,134.2,52.07568,5.79624,52.3972599055,0.77568,0.22624000000000002,0.808,51.3,5.57,51.6015009472,134.32,53.06568,23.27624,57.9460934179,0.77568,0.22624000000000002,0.808,52.29,23.05,57.1449612827,134.15
2020-10-18 09:00:00,53.7556,6.74955,54.1776795051,0.8556,0.24955000000000002,0.8912500000000001,52.9,6.5,53.2978423578,135.45,54.4456,23.96955,59.4883407616,0.8556,0.24955000000000002,0.8912500000000001,53.59,23.72,58.6048334184,135.35,55.1756,7.78955,55.7227415385,0.8556,0.24955000000000002,0.8912500000000001,54.32,7.54,54.8408059751,135.46,56.1956,25.43955,61.6856236376,0.8556,0.24955000000000002,0.8912500000000001,55.34,25.19,60.8033855965,135.27
2020-10-18 09:30:00,56.94096,6.17028,57.2742986077,0.96096,0.28028000000000003,1.001,55.98,5.89,56.2890086962,135.45,57.66096,23.34028,62.2057471509,0.96096,0.28028000000000003,1.001,56.7,23.06,61.2099142296,135.35,58.46096,7.21028,58.9039216165,0.96096,0.28028000000000003,1.001,57.5,6.93,57.9161022514,135.46,59.46096,24.79028,64.4217645412,0.96096,0.28028000000000003,1.001,58.5,24.51,63.4270454932,135.27
2020-10-18 10:00:00,60.34552,5.07036,60.5581566315,0.9955200000000001,0.29036,1.037,59.35,4.78,59.5421774879,135.64,61.11552,22.29036,65.0535697237,0.9955200000000001,0.29036,1.037,60.12,22.0,64.0188597212,135.53,61.93552,6.11036,62.236204391,0.9955200000000001,0.29036,1.037,60.94,5.82,61.2172851407,135.66,63.00552,23.73036,67.3262618612,0.9955200000000001,0.29036,1.037,62.01,23.44,66.2923351527,135.46
2020-10-18 10:30:00,62.06296,4.82878,62.250527068,1.09296,0.31878,1.1385,60.97,4.51,61.1365766133,136.04,62.86296,22.13878,66.6474104512,1.09296,0.31878,1.1385,61.77,21.82,65.51065027920001,135.95,63.70296,5.86878,63.972726153,1.09296,0.31878,1.1385,62.61,5.55,62.8555057254,136.09,64.77296,23.59878,68.9379341484,1.09296,0.31878,1.1385,63.68,23.28,67.8019232766,135.88
2020-10-18 11:00:00,63.23136,4.2112300000000005,63.3714395099,1.1013600000000001,0.32123,1.14725,62.13,3.89,62.2516586124,136.04,64.04136,21.52123,67.560781015,1.1013600000000001,0.32123,1.14725,62.94,21.2,66.4144833602,135.95,64.87136,5.24123,65.0827461019,1.1013600000000001,0.32123,1.14725,63.77,4.92,63.959512975,136.09,65.98136,22.97123,69.8657088647,1.1013600000000001,0.32123,1.14725,64.88,22.65,68.7199890861,135.88
2020-10-18 11:30:00,63.88568,4.13874,64.0196007317,1.19568,0.34874000000000005,1.2455,62.69,3.79,62.8044600327,136.04,64.70568,21.42874,68.1616895496,1.19568,0.34874000000000005,1.2455,63.51,21.08,66.9170120373,135.95,65.57568,5.17874,65.7798537202,1.19568,0.34874000000000005,1.2455,64.38,4.83,64.560927038,135.97,66.65568,22.86874,70.4695604176,1.19568,0.34874000000000005,1.2455,65.46,22.52,69.2254432994,135.77
2020-10-18 12:00:00,64.2968,4.0349,64.4232792417,1.2168,0.3549,1.2675,63.08,3.68,63.1872518788,135.92,65.1168,21.3049,68.5134760923,1.2168,0.3549,1.2675,63.9,20.95,67.2466541919,135.83,65.9868,5.0549,66.1801313708,1.2168,0.3549,1.2675,64.77,4.7,64.9403025863,135.97,67.0668,22.7549,70.8218972935,1.2168,0.3549,1.2675,65.85,22.4,69.5556072506,135.77
2020-10-18 12:30:00,64.89088,4.18984,65.0260030019,1.37088,0.39984000000000003,1.428,63.52,3.79,63.6329670847,135.79,65.71088,21.41984,69.1138864194,1.37088,0.39984000000000003,1.428,64.34,21.02,67.6866013329,135.65,66.61088,5.21984,66.8150885953,1.37088,0.39984000000000003,1.428,65.24,4.82,65.4178110303,135.83,67.68088,22.85984,71.4372018097,1.37088,0.39984000000000003,1.428,66.31,22.46,70.0104827865,135.58
2020-10-18 13:00:00,64.8288,4.19965,64.9646855573,1.4388,0.41965,1.49875,63.39,3.7800000000000002,63.5026023089,135.79,65.6488,21.42965,69.0579093266,1.4388,0.41965,1.49875,64.21,21.01,67.5599304322,135.65,66.5388,5.22965,66.7439970676,1.4388,0.41965,1.49875,65.1,4.8100000000000005,65.2774547604,135.83,67.6088,22.86965,71.3720584582,1.4388,0.41965,1.49875,66.17,22.45,69.8746835413,135.58
2020-10-18 13:30:00,65.11648,4.20064,65.2518301966,1.47648,0.43064,1.538,63.64,3.77,63.7515686082,135.91,65.93648,21.45064,69.3379358735,1.47648,0.43064,1.538,64.46,21.02,67.8006784627,135.82,66.82648,5.23064,67.0308736628,1.47648,0.43064,1.538,65.35,4.8,65.5260444404,135.94,67.88648,22.90064,71.6450520218,1.47648,0.43064,1.538,66.41,22.47,70.1084089108,135.69
2020-10-18 14:00:00,64.8712,4.2541,65.0105372709,1.3512,0.3941,1.4075,63.52,3.86,63.6371746702,136.0,65.7012,21.5341,69.1401847282,1.3512,0.3941,1.4075,64.35,21.14,67.7334636646,135.9,66.6012,5.2841000000000005,66.8104898519,1.3512,0.3941,1.4075,65.25,4.89,65.432977924,136.02,67.6512,22.9741,71.4457425761,1.3512,0.3941,1.4075,66.3,22.58,70.0396059384,135.78
2020-10-18 14:30:00,64.37376,4.25568,64.5142758527,1.49376,0.43568,1.556,62.88,3.8200000000000003,62.9959268525,135.92,65.17376,21.54568,68.6428096686,1.49376,0.43568,1.556,63.68,21.11,67.0878118588,135.81,66.07376,5.28568,66.2848412052,1.49376,0.43568,1.556,64.58,4.85,64.7618630059,135.94,67.12376,22.98568,70.9502687916,1.49376,0.43568,1.556,65.63,22.55,69.3959609776,135.69
2020-10-18 15:00:00,64.10272,4.50121,64.2605602439,1.27272,0.37121000000000004,1.32575,62.83,4.13,62.9655921913,136.12,64.91272,21.84121,68.4886828028,1.27272,0.37121000000000004,1.32575,63.64,21.47,67.1640566077,136.02,65.81272,5.54121,66.0455836681,1.27272,0.37121000000000004,1.32575,64.54,5.17,64.7467412307,136.15,66.85272,23.30121,70.7971225324,1.27272,0.37121000000000004,1.32575,65.58,22.93,69.4731696412,135.88
2020-10-18 15:30:00,64.3004,4.7297,64.4741149784,1.1304,0.3297,1.1775,63.17,4.4,63.3230518848,136.34,65.1304,22.1097,68.7808682575,1.1304,0.3297,1.1775,64.0,21.78,67.6044998502,136.24,66.0104,5.7697,66.2620732112,1.1304,0.3297,1.1775,64.88,5.44,65.1076646794,136.35,67.0804,23.5797,71.1040246136,1.1304,0.3297,1.1775,65.95,23.25,69.9282846922,136.11
2020-10-18 16:00:00,65.09912,4.36391,65.2452230839,0.9391200000000001,0.27391000000000004,0.9782500000000001,64.16,4.09,64.2902302065,136.2,65.93912,21.72391,69.4254694767,0.9391200000000001,0.27391000000000004,0.9782500000000001,65.0,21.45,68.4478085844,136.11,66.81912,5.40391,67.0372809775,0.9391200000000001,0.27391000000000004,0.9782500000000001,65.88,5.13,66.079431747,136.21,67.90912,23.17391,71.7542938357,0.9391200000000001,0.27391000000000004,0.9782500000000001,66.97,22.9,70.7770506591,135.95
2020-10-18 16:30:00,66.54648,4.01439,66.6674532847,0.9064800000000001,0.26439,0.94425,65.64,3.75,65.7470311117,135.8,67.40648,21.28439,70.6870483445,0.9064800000000001,0.26439,0.94425,66.5,21.02,69.7430311931,135.73,68.28648,5.03439,68.4718075814,0.9064800000000001,0.26439,0.94425,67.38,4.77,67.5486291497,135.83,69.42648,22.73439,73.0540116206,0.9064800000000001,0.26439,0.94425,68.52,22.47,72.1102718064,135.57
2020-10-18 17:00:00,67.77376,3.72193,67.875881633,0.8637600000000001,0.25193000000000004,0.89975,66.91,3.47,66.9999179104,136.14,68.66376,21.07193,71.824356393,0.8637600000000001,0.25193000000000004,0.89975,67.8,20.82,70.924695276,136.02,69.51376,4.76193,69.6766733323,0.8637600000000001,0.25193000000000004,0.89975,68.65,4.51,68.7979839821,136.16,70.74376,22.51193,74.2392522273,0.8637600000000001,0.25193000000000004,0.89975,69.88,22.26,73.3397709296,135.91
2020-10-18 17:30:00,68.78888,3.78009,68.8926635576,0.78888,0.23009000000000002,0.8217500000000001,68.0,3.55,68.0926023882,135.64,69.71888,21.01009,72.8158369468,0.78888,0.23009000000000002,0.8217500000000001,68.93,20.78,71.9941198988,135.55,70.54888,4.81009,70.7126681371,0.78888,0.23009000000000002,0.8217500000000001,69.76,4.58,69.9101852379,135.68,71.81888000000001,22.44009,75.2430007619,0.78888,0.23009000000000002,0.8217500000000001,71.03,22.21,74.4214014918,135.43
2020-10-18 18:00:00,69.45096,3.87903,69.559202976,0.7509600000000001,0.21903000000000003,0.7822500000000001,68.7,3.66,68.7974243704,135.5,70.39096,21.04903,73.4707350832,0.7509600000000001,0.21903000000000003,0.7822500000000001,69.64,20.83,72.6885032175,135.4,71.20096,4.89903,71.3693015229,0.7509600000000001,0.21903000000000003,0.7822500000000001,70.45,4.68,70.6052752987,135.54,72.50096,22.48903,75.9087983785,0.7509600000000001,0.21903000000000003,0.7822500000000001,71.75,22.27,75.1266623776,135.3
2020-10-18 18:30:00,70.6128,3.6654,70.7078685932,0.7728,0.22540000000000002,0.805,69.84,3.44,69.9246680364,135.32,71.5928,20.7854,74.549056768,0.7728,0.22540000000000002,0.805,70.82,20.56,73.7440573877,135.22,72.3828,4.6954,72.5349330806,0.7728,0.22540000000000002,0.805,71.61,4.47,71.7493763039,135.34,73.7328,22.2154,77.0068165359,0.7728,0.22540000000000002,0.805,72.96,21.99,76.2018484028,135.13
2020-10-18 19:00:00,70.23568,3.53249,70.3244568458,0.62568,0.18249,0.65175,69.61,3.35,69.6905632062,135.32,71.19568,20.66249,74.133415837,0.62568,0.18249,0.65175,70.57,20.48,73.481666421,135.22,71.98568,4.54249,72.128859276,0.62568,0.18249,0.65175,71.36,4.36,71.4930709929,135.34,73.35568,22.09249,76.6102728272,0.62568,0.18249,0.65175,72.73,21.91,75.9585479061,135.13
2020-10-18 19:30:00,67.98744,4.26967,68.1213775526,0.54744,0.15967,0.57025,67.44,4.11,67.5651219195,135.69,68.92744,21.51967,72.2086434013,0.54744,0.15967,0.57025,68.38,21.36,71.6384952382,135.61,69.68744,5.30967,69.8894261621,0.54744,0.15967,0.57025,69.14,5.15,69.3315375569,135.73,71.03744,22.96967,74.6587143049,0.54744,0.15967,0.57025,70.49,22.81,74.0887049421,135.52
2020-10-18 20:00:00,64.936,5.0405,65.1313345192,0.516,0.1505,0.5375,64.42,4.89,64.6053287276,135.89,65.816,22.360500000000002,69.5107028899,0.516,0.1505,0.5375,65.3,22.21,68.9737203578,135.8,66.586,6.0905,66.8639632855,0.516,0.1505,0.5375,66.07,5.94,66.3364794061,135.92,67.846,23.8205,71.9061606279,0.516,0.1505,0.5375,67.33,23.67,71.3694458434,135.69
2020-10-18 20:30:00,62.58992,5.83456,62.8612772381,0.5299200000000001,0.15456,0.552,62.06,5.68,62.3193870316,135.18,63.43992,22.95456,67.4650670673,0.5299200000000001,0.15456,0.552,62.91,22.8,66.91418459490001,135.11,64.19992,6.87456,64.56693661,0.5299200000000001,0.15456,0.552,63.67,6.72,64.0236464129,135.22,65.40992,24.40456,69.8143264896,0.5299200000000001,0.15456,0.552,64.88,24.25,69.2638210035,134.97
2020-10-18 21:00:00,59.82688,6.49784,60.1787129739,0.50688,0.14784,0.528,59.32,6.35,59.6589046162,135.49,60.63688,23.67784,65.0958625659,0.50688,0.14784,0.528,60.13,23.53,64.5699450209,135.36,61.34688,7.54784,61.8094618517,0.50688,0.14784,0.528,60.84,7.4,61.288380628,135.52,62.53688,25.14784,67.4038219747,0.50688,0.14784,0.528,62.03,25.0,66.8784038386,135.27
2020-10-18 21:30:00,58.0716,6.90505,58.4806843502,0.5316000000000001,0.15505000000000002,0.5537500000000001,57.54,6.75,57.9345674015,135.37,58.8316,24.11505,63.5821735635,0.5316000000000001,0.15505000000000002,0.5537500000000001,58.3,23.96,63.0315127535,135.28,59.5616,7.97505,60.0931411815,0.5316000000000001,0.15505000000000002,0.5537500000000001,59.03,7.82,59.5457244477,135.4,60.7116,25.58505,65.882419188,0.5316000000000001,0.15505000000000002,0.5537500000000001,60.18,25.43,65.3323602819,135.14
2020-10-18 22:00:00,55.53264,7.74827,56.0705786787,0.54264,0.15827000000000002,0.56525,54.99,7.59,55.5113339778,135.78,56.25264,25.02827,61.5692602373,0.54264,0.15827000000000002,0.56525,55.71,24.87,61.0091878327,135.69,57.01264,8.82827,57.6921092608,0.54264,0.15827000000000002,0.56525,56.47,8.67,57.1316882299,135.82,58.05264,26.53827,63.8309390935,0.54264,0.15827000000000002,0.56525,57.51,26.38,63.2716721764,135.55
2020-10-18 22:30:00,52.78808,8.30569,53.4374950429,0.56808,0.16569,0.59175,52.22,8.14,52.8506196747,136.21,53.45808,25.72569,59.3260266937,0.56808,0.16569,0.59175,52.89,25.56,58.7423671637,136.13,54.21808,9.39569,55.0261682244,0.56808,0.16569,0.59175,53.65,9.23,54.4381796169,136.23,55.18808,27.25569,61.5515784644,0.56808,0.16569,0.59175,54.62,27.09,60.968947014,135.98
2020-10-18 23:00:00,49.60896,9.00303,50.4192766852,0.55896,0.16303,0.58225,49.05,8.84,49.8402257218,136.57,50.20896,26.52303,56.7838954692,0.55896,0.16303,0.58225,49.65,26.36,56.2136291303,136.45,50.97896,10.10303,51.970429841,0.55896,0.16303,0.58225,50.42,9.94,51.3904660419,136.63,51.84896,28.06303,58.9563254101,0.55896,0.16303,0.58225,51.29,27.9,58.3872768675,136.36
2020-10-18 23:30:00,45.8108,9.5494,46.7955172746,0.5808,0.1694,0.605,45.23,9.38,46.1923943956,136.93,46.3408,27.1894,53.728327882,0.5808,0.1694,0.605,45.76,27.02,53.1418667342,136.86,47.1208,10.6694,48.313620119,0.5808,0.1694,0.605,46.54,10.5,47.7097641998,136.98,47.9108,28.7494,55.8746163924,0.5808,0.1694,0.605,47.33,28.58,55.2896491217,136.7
2020-10-19 00:00:00,43.40856,9.94583,44.5333876509,0.5685600000000001,0.16583,0.59225,42.84,9.78,43.9421665374,137.37,43.90856,27.67583,51.9029209916,0.5685600000000001,0.16583,0.59225,43.34,27.51,51.3337676389,137.27,44.64856,11.07583,46.001825184,0.5685600000000001,0.16583,0.59225,44.08,10.91,45.410070469,137.41,45.41856,29.26583,54.0308652352,0.5685600000000001,0.16583,0.59225,44.85,29.1,53.4633753143,137.14
2020-10-19 00:30:00,41.69272,10.05996,42.8892258755,0.58272,0.16996000000000003,0.607,41.11,9.89,42.2829067118,137.63,42.17272,27.87996,50.5552221022,0.58272,0.16996000000000003,0.607,41.59,27.71,49.9757161029,137.53,42.90272,11.19996,44.3405287226,0.58272,0.16996000000000003,0.607,42.32,11.03,43.7337775638,137.64,43.64272,29.46996,52.6608540702,0.58272,0.16996000000000003,0.607,43.06,29.3,52.0831412263,137.39
2020-10-19 01:00:00,40.72952,10.11611,41.9670046699,0.56952,0.16611,0.59325,40.16,9.95,41.374244404,137.87,41.18952,28.00611,49.8088220616,0.56952,0.16611,0.59325,40.62,27.84,49.2447966794,137.76,41.90952,11.25611,43.3947909197,0.56952,0.16611,0.59325,41.34,11.09,42.8016787054,137.89,42.66952,29.59611,51.928967486,0.56952,0.16611,0.59325,42.1,29.43,51.366671101,137.65
2020-10-19 01:30:00,41.50984,9.92912,42.6808416131,0.57984,0.16912000000000002,0.604,40.93,9.76,42.0775771641,137.61,41.98984,27.73912,50.3249981778,0.57984,0.16912000000000002,0.604,41.41,27.57,49.7482964532,137.51,42.69984,11.06912,44.1112429387,0.57984,0.16912000000000002,0.604,42.12,10.9,43.5075211889,137.64,43.46984,29.33912,52.4443605357,0.57984,0.16912000000000002,0.604,42.89,29.17,51.8694611501,137.38
2020-10-19 02:00:00,43.22736,9.66548,44.2947644333,0.5673600000000001,0.16548000000000002,0.591,42.66,9.5,43.7049836975,137.24,43.72736,27.39548,51.6003327218,0.5673600000000001,0.16548000000000002,0.591,43.16,27.23,51.0319360793,137.18,44.44736,10.78548,45.7372319866,0.5673600000000001,0.16548000000000002,0.591,43.88,10.62,45.146858141,137.24,45.25736,28.97548,53.7383203627,0.5673600000000001,0.16548000000000002,0.591,44.69,28.81,53.1715356182,136.98
2020-10-19 02:30:00,43.26952,9.71486,44.3467007324,0.59952,0.17486000000000002,0.6245,42.67,9.54,43.723454804,137.24,43.78952,27.40486,51.6579946712,0.59952,0.17486000000000002,0.6245,43.19,27.23,51.0573109358,137.06,44.48952,10.83486,45.7898633002,0.59952,0.17486000000000002,0.6245,43.89,10.66,45.1660015941,137.24,45.30952,28.98486,53.7873099518,0.59952,0.17486000000000002,0.6245,44.71,28.81,53.188346468,136.98
2020-10-19 03:00:00,42.72392,9.50031,43.7674448679,0.58392,0.17031000000000002,0.6082500000000001,42.14,9.33,43.1604969851,137.24,43.23392,27.23031,51.0946339772,0.58392,0.17031000000000002,0.6082500000000001,42.65,27.06,50.5100593941,137.18,43.93392,10.61031,45.1969911041,0.58392,0.17031000000000002,0.6082500000000001,43.35,10.44,44.5894169058,137.24,44.74392,28.79031,53.2062057176,0.58392,0.17031000000000002,0.6082500000000001,44.16,28.62,52.62328382,136.98
2020-10-19 03:30:00,42.14528,9.73654,43.2553446114,0.60528,0.17654,0.6305000000000001,41.54,9.56,42.6258747711,137.58,42.63528,27.54654,50.7600134619,0.60528,0.17654,0.6305000000000001,42.03,27.37,50.1561342211,137.47,43.35528,10.87654,44.69876314,0.60528,0.17654,0.6305000000000001,42.75,10.7,44.0687247376,137.61,44.13528,29.13654,52.8853562326,0.60528,0.17654,0.6305000000000001,43.53,28.96,52.2832908299,137.36
2020-10-19 04:00:00,41.88256,9.89283,43.0350661387,0.5925600000000001,0.17283,0.6172500000000001,41.29,9.72,42.4186574516,137.81,42.36256,27.74283,50.6384350683,0.5925600000000001,0.17283,0.6172500000000001,41.77,27.57,50.0483546183,137.75,43.07256,11.02283,44.460636592,0.5925600000000001,0.17283,0.6172500000000001,42.48,10.85,43.8437327334,137.84,43.86256,29.34283,52.7723965929,0.5925600000000001,0.17283,0.6172500000000001,43.27,29.17,52.1841144411,137.59
2020-10-19 04:30:00,43.04224,9.12857,43.999604708,0.61224,0.17857,0.63775,42.43,8.95,43.363664513,137.4,43.55224,26.87857,51.1786589729,0.61224,0.17857,0.63775,42.94,26.7,50.5641533104,137.3,44.24224,10.23857,45.4114976175,0.61224,0.17857,0.63775,43.63,10.06,44.7747752647,137.43,45.10224,28.44857,53.3247896204,0.61224,0.17857,0.63775,44.49,28.27,52.7119815602,137.17
2020-10-19 05:00:00,43.0324,9.0857,43.9811026948,0.6024,0.1757,0.6275000000000001,42.43,8.91,43.3554264193,137.67,43.5624,26.9157,51.2068120493,0.6024,0.1757,0.6275000000000001,42.96,26.74,50.6022647715,137.62,44.2124,10.1957,45.3727739096,0.6024,0.1757,0.6275000000000001,43.61,10.02,44.7463126972,137.7,45.0824,28.4857,53.3278341418,0.6024,0.1757,0.6275000000000001,44.48,28.31,52.7250082978,137.44
2020-10-19 05:30:00,44.36136,8.70123,45.2066550915,0.62136,0.18123,0.6472500000000001,43.74,8.52,44.5620690723,136.81,44.91136,26.30123,52.0459888614,0.62136,0.18123,0.6472500000000001,44.29,26.12,51.4184645823,136.73,45.56136,9.80123,46.6036654627,0.62136,0.18123,0.6472500000000001,44.94,9.62,45.9581113624,136.83,46.49136,27.86123,54.2005045342,0.62136,0.18123,0.6472500000000001,45.87,27.68,53.5746143243,136.57
2020-10-19 06:00:00,46.79984,8.02787,47.483383628,0.60984,0.17787000000000003,0.6352500000000001,46.19,7.85,46.8523062399,136.22,47.40984,25.44787,53.8078713235,0.60984,0.17787000000000003,0.6352500000000001,46.8,25.27,53.1865857148,136.11,48.02984,9.09787,48.8839111463,0.60984,0.17787000000000003,0.6352500000000001,47.42,8.92,48.2516611113,136.25,49.03984,26.96787,55.9658102734,0.60984,0.17787000000000003,0.6352500000000001,48.43,26.79,55.3459031908,136.0
2020-10-19 06:30:00,53.78112,4.87116,54.0012691351,0.62112,0.18116000000000002,0.647,53.16,4.69,53.3664848009,136.03,54.48112,22.22116,58.8385280934,0.62112,0.18116000000000002,0.647,53.86,22.04,58.195027279,135.94,55.15112,5.90116,55.4659330274,0.62112,0.18116000000000002,0.647,54.53,5.72,54.829182923,136.05,56.28112,23.71116,61.0719540951,0.62112,0.18116000000000002,0.647,55.66,23.53,60.4292685708,135.79
2020-10-19 07:00:00,59.29544,3.12367,59.3776601009,0.5954400000000001,0.17367000000000002,0.6202500000000001,58.7,2.95,58.7740801714,135.79,60.09544,20.39367,63.4615134145,0.5954400000000001,0.17367000000000002,0.6202500000000001,59.5,20.22,62.8418522961,135.69,60.78544,4.13367,60.9258314975,0.5954400000000001,0.17367000000000002,0.6202500000000001,60.19,3.96,60.3201268235,135.83,62.02544,21.82367,65.7527777319,0.5954400000000001,0.17367000000000002,0.6202500000000001,61.43,21.65,65.1334583759,135.56
