Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-19 07:30:00,66.26488,6.37059,66.5704043728,0.5848800000000001,0.17059000000000002,0.6092500000000001,65.68,6.2,65.9719819317,134.62,66.84488,17.14059,69.0075199363,0.5848800000000001,0.17059000000000002,0.6092500000000001,66.26,16.97,68.3986001319,134.54,67.52488,1.71059,67.5465434879,0.5848800000000001,0.17059000000000002,0.6092500000000001,66.94,1.54,66.9577120278,134.65,68.55488,12.72059,69.7250670976,0.5848800000000001,0.17059000000000002,0.6092500000000001,67.97,12.55,69.1189076881,134.38
2020-10-19 08:00:00,70.47632,15.99226,72.2680016373,0.55632,0.16226000000000002,0.5795,69.92,15.83,71.6895759508,135.34,70.43632,15.92226,72.2135273938,0.55632,0.16226000000000002,0.5795,69.88,15.76,71.6351310462,135.25,71.09632,0.7722600000000001,71.1005140843,0.55632,0.16226000000000002,0.5795,70.54,0.61,70.5426374613,135.36,71.56632,0.7822600000000001,71.5705951425,0.55632,0.16226000000000002,0.5795,71.01,0.62,71.0127066095,135.1
2020-10-19 08:30:00,72.62304,15.15047,74.1865397499,0.6530400000000001,0.19047000000000003,0.68025,71.97,14.96,73.5083838756,136.49,72.57304,15.07047,74.1212870966,0.6530400000000001,0.19047000000000003,0.68025,71.92,14.88,73.443180759,136.39,73.29304,0.71047,73.2964834086,0.6530400000000001,0.19047000000000003,0.68025,72.64,0.52,72.6418612096,136.53,73.71304,0.70047,73.7163680892,0.6530400000000001,0.19047000000000003,0.68025,73.06,0.51,73.0617800221,136.26
2020-10-19 09:00:00,72.95248,15.40114,74.5604415991,0.7924800000000001,0.23114,0.8255,72.16,15.17,73.7373345057,137.58,72.89248,15.33114,74.4872975362,0.7924800000000001,0.23114,0.8255,72.1,15.1,73.6642382707,137.47,73.63248,0.76114,73.6364138525,0.7924800000000001,0.23114,0.8255,72.84,0.53,72.8419281733,137.63,74.02248,0.76114,74.0263931274,0.7924800000000001,0.23114,0.8255,73.23,0.53,73.2319179047,137.35
2020-10-19 09:30:00,72.24208,15.04144,73.7913480023,0.8620800000000001,0.25144,0.898,71.38,14.79,72.8961487323,137.76,72.17208,14.97144,73.7085690215,0.8620800000000001,0.25144,0.898,71.31,14.72,72.8134225263,137.47,72.94208,1.19144,72.9518098747,0.8620800000000001,0.25144,0.898,72.08,0.9400000000000001,72.0861290402,137.63,73.30208,1.20144,73.3119252946,0.8620800000000001,0.25144,0.898,72.44,0.9500000000000001,72.4462290254,137.35
2020-10-19 10:00:00,72.60192,14.41431,74.0189916201,1.11192,0.32431000000000004,1.15825,71.49,14.09,72.8652743081,137.16,72.54192,14.34431,73.9465305925,1.11192,0.32431000000000004,1.15825,71.43,14.02,72.7928931971,137.07,73.31192,1.8443100000000001,73.3351150095,1.11192,0.32431000000000004,1.15825,72.2,1.52,72.2159982275,137.2,73.65192,1.8543100000000001,73.6752589766,1.11192,0.32431000000000004,1.15825,72.54,1.53,72.5561334416,136.92
2020-10-19 10:30:00,72.52376,16.06568,74.2819078807,1.49376,0.43568,1.556,71.03,15.63,72.7293462091,137.74,72.43376,15.99568,74.1789145674,1.49376,0.43568,1.556,70.94,15.56,72.6264221892,137.65,73.25376,0.60568,73.2562639124,1.49376,0.43568,1.556,71.76,0.17,71.7602013654,137.75,73.54376,0.5856800000000001,73.5460920512,1.49376,0.43568,1.556,72.05,0.15,72.0501561414,137.5
2020-10-19 11:00:00,72.71736,15.78423,74.4107274663,1.31736,0.38423,1.37225,71.4,15.4,73.0419057802,137.52,72.62736,15.70423,74.3058292495,1.31736,0.38423,1.37225,71.31,15.32,72.9370859029,137.42,73.47736,0.58423,73.4796826154,1.31736,0.38423,1.37225,72.16,0.2,72.1602771613,137.55,73.72736,0.59423,73.7297546575,1.31736,0.38423,1.37225,72.41,0.21,72.4103045153,137.28
2020-10-19 11:30:00,73.11696,15.23703,74.6877293996,1.3269600000000001,0.38703000000000004,1.38225,71.79,14.85,73.3097987993,137.21,72.99696,15.16703,74.5559854624,1.3269600000000001,0.38703000000000004,1.38225,71.67,14.78,73.1781203639,137.12,73.88696,1.13703,73.895708233,1.3269600000000001,0.38703000000000004,1.38225,72.56,0.75,72.563875999,137.23,74.06696,1.15703,74.075996666,1.3269600000000001,0.38703000000000004,1.38225,72.74,0.77,72.7440753601,136.95
2020-10-19 12:00:00,73.03192,15.03806,74.5640971745,1.26192,0.36806000000000005,1.3145,71.77,14.67,73.2539541595,137.53,72.91192,14.95806,74.4304483196,1.26192,0.36806000000000005,1.3145,71.65,14.59,73.1203842988,137.42,73.84192,1.35806,73.8544072906,1.26192,0.36806000000000005,1.3145,72.58,0.99,72.586751546,137.55,73.98192,1.39806,73.9951286143,1.26192,0.36806000000000005,1.3145,72.72,1.03,72.7272940511,137.28
2020-10-19 12:30:00,72.11168,15.65424,73.7912570865,1.83168,0.53424,1.908,70.28,15.12,71.8880574226,137.8,72.00168,15.56424,73.6646963586,1.83168,0.53424,1.908,70.17,15.03,71.7616178747,137.7,72.92168,1.13424,72.9305005769,1.83168,0.53424,1.908,71.09,0.6000000000000001,71.0925319566,137.82,73.06168,1.16424,73.0709555104,1.83168,0.53424,1.908,71.23,0.63,71.2327859907,137.56
2020-10-19 13:00:00,70.73152,15.36211,72.3805384421,2.20152,0.6421100000000001,2.29325,68.53,14.72,70.0930759776,137.8,70.61152,15.14211,72.2168280386,2.20152,0.6421100000000001,2.29325,68.41,14.5,69.9298083795,137.7,71.53152,1.92211,71.557339668,2.20152,0.6421100000000001,2.29325,69.33,1.28,69.341814946,137.82,71.86152,3.59211,71.951242595,2.20152,0.6421100000000001,2.29325,69.66,2.95,69.7224361307,137.56
2020-10-19 13:30:00,69.7708,12.800650000000001,70.9353309223,2.9508,0.86065,3.07375,66.82,11.94,67.8783912597,136.35,69.6408,12.72065,70.7930502314,2.9508,0.86065,3.07375,66.69,11.86,67.7363691085,136.24,70.5408,5.34065,70.7426816502,2.9508,0.86065,3.07375,67.59,4.48,67.7383089544,136.38,71.6808,13.98065,73.0314703608,2.9508,0.86065,3.07375,68.73,13.12,69.9710461548,136.11
2020-10-19 14:00:00,69.14984,12.30412,70.2359718449,1.8998400000000002,0.5541200000000001,1.979,67.25,11.75,68.2687703126,135.49,69.01984,12.22412,70.0939899235,1.8998400000000002,0.5541200000000001,1.979,67.12,11.67,68.1269645588,135.41,69.87984,5.04412,70.0616527424,1.8998400000000002,0.5541200000000001,1.979,67.98,4.49,68.1281182773,135.54,71.05984,13.44412,72.3204343419,1.8998400000000002,0.5541200000000001,1.979,69.16,12.89,70.3509609032,135.26
2020-10-19 14:30:00,68.53312,11.99216,69.5744237375,1.65312,0.48216000000000003,1.722,66.88,11.51,67.8632043157,134.72,68.42312,11.90216,69.4505922451,1.65312,0.48216000000000003,1.722,66.77,11.42,67.7395696768,134.62,69.26312,5.08216,69.4493206763,1.65312,0.48216000000000003,1.722,67.61,4.6,67.766305049,134.75,70.46312,13.10216,71.6708997906,1.65312,0.48216000000000003,1.722,68.81,12.62,69.9577050796,134.49
2020-10-19 15:00:00,68.28448,12.11214,69.350372344,1.34448,0.39214000000000004,1.4005,66.94,11.72,67.9582371755,134.72,68.17448,12.02214,69.2263791733,1.34448,0.39214000000000004,1.4005,66.83,11.63,67.8343998278,134.62,68.98448,4.7621400000000005,69.1486547826,1.34448,0.39214000000000004,1.4005,67.64,4.37,67.7810187294,134.75,70.23448,13.22214,71.4682248769,1.34448,0.39214000000000004,1.4005,68.89,12.83,70.0745388854,134.49
2020-10-19 15:30:00,68.25472,12.19596,69.3357645274,1.01472,0.29596,1.057,67.24,11.9,68.2849002342,134.35,68.17472,12.10596,69.2412212096,1.01472,0.29596,1.057,67.16,11.81,68.1904810072,134.27,68.93472,4.42596,69.0766584557,1.01472,0.29596,1.057,67.92,4.13,68.045450252,134.4,70.24472,13.31596,71.4957025184,1.01472,0.29596,1.057,69.23,13.02,70.4436888585,134.14
2020-10-19 16:00:00,70.35536,11.52948,71.2937976952,0.8553600000000001,0.24948,0.891,69.5,11.28,70.409434027,134.35,70.26536,11.44948,71.1920740546,0.8553600000000001,0.24948,0.891,69.41,11.2,70.3078096658,134.27,71.02536,4.98948,71.2003979891,0.8553600000000001,0.24948,0.891,70.17,4.74,70.3299118441,134.4,72.38536,12.65948,73.4840307563,0.8553600000000001,0.24948,0.891,71.53,12.41,72.5985468174,134.14
2020-10-19 16:30:00,72.166,11.46925,73.071713074,0.786,0.22925,0.8187500000000001,71.38,11.24,72.2595460822,135.0,72.066,11.38925,72.9604233236,0.786,0.22925,0.8187500000000001,71.28,11.16,72.1483471744,134.89,72.836,5.14925,73.0177901033,0.786,0.22925,0.8187500000000001,72.05,4.92,72.217787975,135.04,74.256,12.62925,75.3223173539,0.786,0.22925,0.8187500000000001,73.47,12.4,74.5090658913,134.77
2020-10-19 17:00:00,73.51784,11.44062,74.4026920498,0.68784,0.20062000000000002,0.7165,72.83,11.24,73.6922417898,134.57,73.42784,11.36062,74.3014897149,0.68784,0.20062000000000002,0.7165,72.74,11.16,73.5911217471,134.48,74.18784,5.01062,74.3568552095,0.68784,0.20062000000000002,0.7165,73.5,4.8100000000000005,73.6572202842,134.6,75.64784,12.59062,76.6884568149,0.68784,0.20062000000000002,0.7165,74.96,12.39,75.9770603538,134.33
2020-10-19 17:30:00,75.22608,11.50344,76.100540366,0.52608,0.15344000000000002,0.548,74.7,11.35,75.5573457713,134.33,75.12608,11.41344,75.98812084,0.52608,0.15344000000000002,0.548,74.6,11.26,75.4449971834,134.24,75.86608,4.79344,76.0173609224,0.52608,0.15344000000000002,0.548,75.34,4.64,75.4827476977,134.37,77.38608,12.65344,78.4137419181,0.52608,0.15344000000000002,0.548,76.86,12.5,77.8698247076,134.09
2020-10-19 18:00:00,77.11472,11.04971,77.9023499759,0.44472000000000006,0.12971000000000002,0.46325000000000005,76.67,10.92,77.4437557199,133.53,77.03472,10.96971,77.8118411488,0.44472000000000006,0.12971000000000002,0.46325000000000005,76.59,10.84,77.3533043897,133.44,77.76472,5.01971,77.9265626418,0.44472000000000006,0.12971000000000002,0.46325000000000005,77.32,4.89,77.4744764422,133.57,79.34472,12.17971,80.2740925054,0.44472000000000006,0.12971000000000002,0.46325000000000005,78.9,12.05,79.8148639039,133.28
2020-10-19 18:30:00,79.56328,6.95929,79.8670598035,0.44328000000000006,0.12929000000000002,0.46175000000000005,79.12,6.83,79.4142512399,135.95,79.49328,7.04929,79.8052257353,0.44328000000000006,0.12929000000000002,0.46175000000000005,79.05,6.92,79.3523087251,135.86,81.35328,7.45929,81.6945357662,0.44328000000000006,0.12929000000000002,0.46175000000000005,80.91,7.33,81.2413503088,135.97,81.87328,7.99929,82.2631303712,0.44328000000000006,0.12929000000000002,0.46175000000000005,81.43,7.87,81.8094236626,135.71
2020-10-19 19:00:00,78.80112,7.29866,79.1384037687,0.44112,0.12866000000000002,0.4595,78.36,7.17,78.687346505,137.24,78.72112,7.24866,79.0541447734,0.44112,0.12866000000000002,0.4595,78.28,7.12,78.6031347975,137.14,80.68112,8.36866,81.1139790335,0.44112,0.12866000000000002,0.4595,80.24,8.24,80.6619811311,137.27,81.11112,8.46866,81.5520201457,0.44112,0.12866000000000002,0.4595,80.67,8.34,81.0999660912,137.0
2020-10-19 19:30:00,75.95432,8.35251,76.4121924169,0.45432000000000006,0.13251000000000002,0.47325000000000006,75.5,8.22,75.9461546097,137.52,75.89432,8.31251,76.3481868204,0.45432000000000006,0.13251000000000002,0.47325000000000006,75.44,8.18,75.8821849975,137.42,77.79432,9.44251,78.3652807011,0.45432000000000006,0.13251000000000002,0.47325000000000006,77.34,9.31,77.8983420876,137.55,78.21432,9.57251,78.7979238354,0.45432000000000006,0.13251000000000002,0.47325000000000006,77.76,9.44,78.3309083313,137.28
2020-10-19 20:00:00,72.92528,9.16279,73.4986611012,0.45528,0.13279000000000002,0.47425000000000006,72.47,9.03,73.0304169507,136.48,72.86528,9.10279,73.4316676595,0.45528,0.13279000000000002,0.47425000000000006,72.41,8.97,72.9634771649,136.37,74.68528,10.25279,75.3857463415,0.45528,0.13279000000000002,0.47425000000000006,74.23,10.12,74.9166690397,136.51,75.10528,10.34279,75.8140909651,0.45528,0.13279000000000002,0.47425000000000006,74.65,10.21,75.3449839074,136.25
2020-10-19 20:30:00,70.43008,9.92544,71.126018643,0.43008,0.12544000000000002,0.448,70.0,9.8,70.6826711436,135.94,70.36008,9.84544,71.0455737284,0.43008,0.12544000000000002,0.448,69.93,9.72,70.6022896229,135.85,72.19008,11.05544,73.0317082095,0.43008,0.12544000000000002,0.448,71.76,10.93,72.5876194678,135.97,72.50008,11.04544,73.3366439428,0.43008,0.12544000000000002,0.448,72.07,10.92,72.8926011334,135.71
2020-10-19 21:00:00,67.92504,10.39397,68.7156872291,0.42504000000000003,0.12397000000000001,0.44275000000000003,67.5,10.27,68.2768108511,135.74,67.84504,10.29397,68.6215364952,0.42504000000000003,0.12397000000000001,0.44275000000000003,67.42,10.17,68.1827346181,135.64,69.63504,11.52397,70.5821555378,0.42504000000000003,0.12397000000000001,0.44275000000000003,69.21,11.4,70.1425983266,135.75,69.91504,11.493970000000001,70.8535402401,0.42504000000000003,0.12397000000000001,0.44275000000000003,69.49,11.37,70.4140397932,135.49
2020-10-19 21:30:00,65.0292,11.5381,66.0448681144,0.43920000000000003,0.12810000000000002,0.4575,64.59,11.41,65.5900617472,135.74,64.9592,11.4481,65.9602657533,0.43920000000000003,0.12810000000000002,0.4575,64.52,11.32,65.5055173249,135.64,66.6892,12.6981,67.8873415318,0.43920000000000003,0.12810000000000002,0.4575,66.25,12.57,67.4319464349,135.75,66.9692,12.6781,68.1586969377,0.43920000000000003,0.12810000000000002,0.4575,66.53,12.55,67.7033485139,135.49
2020-10-19 22:00:00,61.65168,12.52174,62.9104412594,0.45168,0.13174000000000002,0.47050000000000003,61.2,12.39,62.4415895057,136.02,61.58168,12.44174,62.8259516908,0.45168,0.13174000000000002,0.47050000000000003,61.13,12.31,62.3571407298,135.92,63.21168,13.68174,64.6753932949,0.45168,0.13174000000000002,0.47050000000000003,62.76,13.55,64.2060752577,136.05,63.52168,13.68174,64.9784105642,0.45168,0.13174000000000002,0.47050000000000003,63.07,13.55,64.5091264861,135.78
2020-10-19 22:30:00,57.18504,13.78147,58.822255271,0.48504,0.14147,0.5052500000000001,56.7,13.64,58.3175753954,135.04,57.14504,13.69147,58.7623344274,0.48504,0.14147,0.5052500000000001,56.66,13.55,58.2576870464,134.96,58.67504,14.94147,60.5475667947,0.48504,0.14147,0.5052500000000001,58.19,14.8,60.0426190302,135.08,58.97504,14.96147,60.8432488248,0.48504,0.14147,0.5052500000000001,58.49,14.82,60.3383170133,134.82
2020-10-19 23:00:00,53.5376,14.5993,55.4924695274,0.4776,0.1393,0.4975,53.06,14.46,54.9950470497,136.44,53.4976,14.5293,55.4354919185,0.4776,0.1393,0.4975,53.02,14.39,54.9380787797,136.35,54.9476,15.8093,57.1766797939,0.4776,0.1393,0.4975,54.47,15.67,56.679183127499996,136.47,55.2376,15.8293,57.4609362285,0.4776,0.1393,0.4975,54.76,15.69,56.9634417851,136.21
2020-10-19 23:30:00,49.77416,15.72413,52.198805235,0.49416000000000004,0.14413,0.51475,49.28,15.58,51.6841832672,137.2,49.74416,15.65413,52.149144194,0.49416000000000004,0.14413,0.51475,49.25,15.51,51.6345097779,137.11,51.10416,16.95413,53.8430839882,0.49416000000000004,0.14413,0.51475,50.61,16.81,53.3286808387,137.22,51.42416,17.01413,54.1657165683,0.49416000000000004,0.14413,0.51475,50.93,16.87,53.6512982136,136.95
2020-10-20 00:00:00,47.56312,16.26091,50.2659683898,0.48312000000000005,0.14091,0.5032500000000001,47.08,16.12,49.7632474825,137.8,47.54312,16.19091,50.2244345509,0.48312000000000005,0.14091,0.5032500000000001,47.06,16.05,49.7216864155,137.71,48.85312,17.49091,51.8898763379,0.48312000000000005,0.14091,0.5032500000000001,48.37,17.35,51.3875412916,137.82,49.17312,17.56091,52.2147612325,0.48312000000000005,0.14091,0.5032500000000001,48.69,17.42,51.7124018007,137.56
2020-10-20 00:30:00,45.39416,16.55413,48.3184124549,0.49416000000000004,0.14413,0.51475,44.9,16.41,47.8047916008,137.44,45.38416,16.49413,48.2884903819,0.49416000000000004,0.14413,0.51475,44.89,16.35,47.7748322865,137.35,46.60416,17.80413,49.8892250327,0.49416000000000004,0.14413,0.51475,46.11,17.66,49.3761855554,137.44,46.98416,17.86413,50.2656784652,0.49416000000000004,0.14413,0.51475,46.49,17.72,49.7525727978,137.19
2020-10-20 01:00:00,44.70392,16.82406,47.7649396341,0.49392,0.14406000000000002,0.5145000000000001,44.21,16.68,47.2519470498,137.73,44.70392,16.75406,47.7403287572,0.49392,0.14406000000000002,0.5145000000000001,44.21,16.61,47.2272823694,137.59,45.89392,18.06406,49.3210113101,0.49392,0.14406000000000002,0.5145000000000001,45.4,17.92,48.808671360700004,137.75,46.28392,18.14406,49.713259437,0.49392,0.14406000000000002,0.5145000000000001,45.79,18.0,49.2008546674,137.5
2020-10-20 01:30:00,44.96272,16.80246,47.999675539,0.5227200000000001,0.15246,0.5445,44.44,16.65,47.4566760319,137.73,44.97272,16.74246,47.9880767592,0.5227200000000001,0.15246,0.5445,44.45,16.59,47.4450271367,137.59,46.17272,18.05246,49.5763187848,0.5227200000000001,0.15246,0.5445,45.65,17.9,49.0339933108,137.75,46.56272,18.12246,49.965092317,0.5227200000000001,0.15246,0.5445,46.04,17.97,49.4226921565,137.5
2020-10-20 02:00:00,46.6772,16.34085,49.4548721418,0.5172,0.15085,0.5387500000000001,46.16,16.19,48.9168856327,137.04,46.6772,16.28085,49.4350794129,0.5172,0.15085,0.5387500000000001,46.16,16.13,48.8970602388,136.91,47.8972,17.58085,51.0218389963,0.5172,0.15085,0.5387500000000001,47.38,17.43,50.4843470791,137.05,48.2972,17.65085,51.421513334,0.5172,0.15085,0.5387500000000001,47.78,17.5,50.8839699709,136.81
2020-10-20 02:30:00,46.4856,16.3833,49.2881682176,0.5256000000000001,0.15330000000000002,0.5475,45.96,16.23,48.7415069525,136.45,46.4856,16.3133,49.2649445778,0.5256000000000001,0.15330000000000002,0.5475,45.96,16.16,48.7182429897,136.36,47.6956,17.5933,50.8369399576,0.5256000000000001,0.15330000000000002,0.5475,47.17,17.44,50.290779473,136.45,48.1056,17.6733,51.2493344762,0.5256000000000001,0.15330000000000002,0.5475,47.58,17.52,50.7031241641,136.26
2020-10-20 03:00:00,45.90976,16.39868,48.7506181397,0.50976,0.14868,0.531,45.4,16.25,48.2205609673,136.63,45.90976,16.34868,48.7338219412,0.50976,0.14868,0.531,45.4,16.2,48.2037342952,136.49,47.10976,17.62868,50.3000978707,0.50976,0.14868,0.531,46.6,17.48,49.7705776539,136.64,47.52976,17.69868,50.7180575279,0.50976,0.14868,0.531,47.02,17.55,50.1884737764,136.42
2020-10-20 03:30:00,44.98488,16.70309,47.9857545962,0.52488,0.15309,0.5467500000000001,44.46,16.55,47.4404268531,136.77,44.99488,16.63309,47.9708130967,0.52488,0.15309,0.5467500000000001,44.47,16.48,47.4254288331,136.68,46.18488,17.92309,49.5406933315,0.52488,0.15309,0.5467500000000001,45.66,17.77,48.9960049392,136.77,46.58488,18.01309,49.9461956105,0.52488,0.15309,0.5467500000000001,46.06,17.86,49.4014493715,136.6
2020-10-20 04:00:00,44.86744,16.50092,47.8055178091,0.51744,0.15092,0.539,44.35,16.35,47.2678008797,137.09,44.85744,16.44092,47.7754515813,0.51744,0.15092,0.539,44.34,16.29,47.2376936355,136.97,46.05744,17.74092,49.3561345914,0.51744,0.15092,0.539,45.54,17.59,48.8190505848,137.08,46.43744,17.81092,49.7359498251,0.51744,0.15092,0.539,45.92,17.66,49.1988007984,136.87
2020-10-20 04:30:00,44.72424,16.25582,47.5868608699,0.53424,0.15582000000000001,0.5565,44.19,16.1,47.0315436702,136.78,44.73424,16.19582,47.5758007169,0.53424,0.15582000000000001,0.5565,44.2,16.04,47.0204381094,136.67,45.92424,17.47582,49.1369525332,0.53424,0.15582000000000001,0.5565,45.39,17.32,48.5822446991,136.8,46.30424,17.55582,49.5205962994,0.53424,0.15582000000000001,0.5565,45.77,17.4,48.965834007,136.61
2020-10-20 05:00:00,44.72824,16.09407,47.5356134142,0.52824,0.15407,0.55025,44.2,15.94,46.9864193145,136.78,44.71824,16.03407,47.5059195202,0.52824,0.15407,0.55025,44.19,15.88,46.9566874896,136.67,45.91824,17.30407,49.0705166394,0.52824,0.15407,0.55025,45.39,17.15,48.5218981492,136.8,46.29824,17.39407,49.4578679106,0.52824,0.15407,0.55025,45.77,17.24,48.9092066998,136.61
2020-10-20 05:30:00,46.2248,15.7189,48.8243377042,0.5448000000000001,0.1589,0.5675,45.68,15.56,48.257393216,136.62,46.2248,15.6589,48.8050538802,0.5448000000000001,0.1589,0.5675,45.68,15.5,48.238080393,136.53,47.4348,16.9289,50.3651457483,0.5448000000000001,0.1589,0.5675,46.89,16.77,49.7986445599,136.63,47.8348,17.0089,50.768797211,0.5448000000000001,0.1589,0.5675,47.29,16.85,50.2022569214,136.48
2020-10-20 06:00:00,48.04016,15.06463,50.3467978114,0.5301600000000001,0.15463000000000002,0.55225,47.51,14.91,49.7946603563,135.91,48.03016,15.00463,50.3193321802,0.5301600000000001,0.15463000000000002,0.55225,47.5,14.85,49.7671829623,135.79,49.29016,16.25463,51.9011836981,0.5301600000000001,0.15463000000000002,0.55225,48.76,16.1,51.3492706862,135.92,49.68016,16.31463,52.2903953864,0.5301600000000001,0.15463000000000002,0.55225,49.15,16.16,51.7384586164,135.72
2020-10-20 06:30:00,53.34096,12.97778,54.8970016253,0.54096,0.15778,0.5635,52.8,12.82,54.3340813854,135.91,53.31096,12.91778,54.8536917285,0.54096,0.15778,0.5635,52.77,12.76,54.2907957208,135.79,54.73096,14.12778,56.5249692636,0.54096,0.15778,0.5635,54.19,13.97,55.9617458627,135.92,55.06096,14.20778,56.8644909293,0.54096,0.15778,0.5635,54.52,14.05,56.3012690798,135.72
2020-10-20 07:00:00,58.5896,11.3103,59.6713005912,0.5496,0.1603,0.5725,58.04,11.15,59.1013037081,135.91,58.5396,11.2503,59.6108548693,0.5496,0.1603,0.5725,57.99,11.09,59.0409027709,135.79,60.1096,12.4703,61.3895137157,0.5496,0.1603,0.5725,59.56,12.31,60.8188268548,135.92,60.3996,12.5203,61.6836249928,0.5496,0.1603,0.5725,59.85,12.36,61.1129454371,135.81
2020-10-20 07:30:00,64.79608,9.18219,65.4434457877,0.55608,0.16219,0.57925,64.24,9.02,64.8701626328,135.91,64.71608,9.11219,65.3544414494,0.55608,0.16219,0.57925,64.16,8.95,64.7812326218,135.88,66.44608,10.31219,67.2415259342,0.55608,0.16219,0.57925,65.89,10.15,66.6671928313,136.01,66.72608,10.31219,67.518227278,0.55608,0.16219,0.57925,66.17,10.15,66.9439422203,135.81
2020-10-20 08:00:00,68.17736,8.08673,68.655281069,0.5373600000000001,0.15673,0.5597500000000001,67.64,7.93,68.1032635048,136.39,68.08736,8.01673,68.5576877648,0.5373600000000001,0.15673,0.5597500000000001,67.55,7.86,68.0057504921,136.3,69.92736,9.20673,70.5308411538,0.5373600000000001,0.15673,0.5597500000000001,69.39,9.05,69.9776721533,136.41,70.16736,9.19673,70.7674943181,0.5373600000000001,0.15673,0.5597500000000001,69.63,9.04,70.2143753088,136.23
2020-10-20 08:30:00,69.1,7.7075,69.5285233286,0.54,0.1575,0.5625,68.56,7.55,68.9744597659,135.92,69.0,7.6275,69.4203050717,0.54,0.1575,0.5625,68.46,7.47,68.8663379308,135.81,70.86,8.8075,71.4052635052,0.54,0.1575,0.5625,70.32,8.65,70.8500169372,135.93,71.1,8.7875,71.6409809833,0.54,0.1575,0.5625,70.56,8.63,71.0857967529,135.75
2020-10-20 09:00:00,69.02328,7.5692900000000005,69.4370746292,0.6832800000000001,0.19929000000000002,0.7117500000000001,68.34,7.37,68.7362531711,136.37,68.92328,7.49929,69.3300647372,0.6832800000000001,0.19929000000000002,0.7117500000000001,68.24,7.3,68.6293494068,136.25,70.79328,8.68929,71.3245557565,0.6832800000000001,0.19929000000000002,0.7117500000000001,70.11,8.49,70.6221792357,136.39,71.02328,8.66929,71.5504220188,0.6832800000000001,0.19929000000000002,0.7117500000000001,70.34,8.47,70.8481227698,136.2
2020-10-20 09:30:00,69.95288,7.24584,70.3271470884,1.32288,0.38584,1.3780000000000001,68.63,6.86,68.9719979412,136.37,69.85288,7.16584,70.2194709977,1.32288,0.38584,1.3780000000000001,68.53,6.78,68.8645721689,136.25,71.74288,8.34584,72.226683961,1.32288,0.38584,1.3780000000000001,70.42,7.96,70.8684556061,136.39,71.94288,8.32584,72.4230460171,1.32288,0.38584,1.3780000000000001,70.62,7.94,71.0649562021,136.2
2020-10-20 10:00:00,70.08136,6.83373,70.4137549429,1.76136,0.51373,1.83475,68.32,6.32,68.611695796,136.37,69.97136,6.76373,70.2975053879,1.76136,0.51373,1.83475,68.21,6.25,68.4957414735,136.25,71.86136,7.91373,72.2957964446,1.76136,0.51373,1.83475,70.1,7.4,70.4895027646,136.39,72.06136,7.91373,72.4945979199,1.76136,0.51373,1.83475,70.3,7.4,70.6884007458,136.2
2020-10-20 10:30:00,69.59848,7.15414,69.9652066205,1.96848,0.5741400000000001,2.0505,67.63,6.58,67.9493436319,136.67,69.49848,7.08414,69.8585983387,1.96848,0.5741400000000001,2.0505,67.53,6.51,67.8430615465,136.57,71.38848,8.25414,71.8640793711,1.96848,0.5741400000000001,2.0505,69.42,7.68,69.8435308386,136.68,71.56848,8.24414,72.0417460494,1.96848,0.5741400000000001,2.0505,69.6,7.67,70.021346031,136.51
2020-10-20 11:00:00,70.16784,6.85437,70.5018308866,1.79784,0.52437,1.87275,68.37,6.33,68.6624045603,136.67,70.05784,6.78437,70.3855711191,1.79784,0.52437,1.87275,68.26,6.26,68.546445568,136.57,71.96784,7.93437,72.4038964529,1.79784,0.52437,1.87275,70.17,7.41,70.5601658161,136.68,72.13784,7.92437,72.5717823935,1.79784,0.52437,1.87275,70.34,7.4,70.7281810879,136.51
2020-10-20 11:30:00,70.68088,6.62109,70.9903206808,1.58088,0.46109000000000006,1.64675,69.1,6.16,69.37402684,136.46,70.56088,6.55109,70.864339174,1.58088,0.46109000000000006,1.64675,68.98,6.09,69.2483104487,136.35,72.48088,7.71109,72.8899092781,1.58088,0.46109000000000006,1.64675,70.9,7.25,71.2697165702,136.48,72.67088,7.70109,73.0777913402,1.58088,0.46109000000000006,1.64675,71.09,7.24,71.4577196669,136.28
2020-10-20 12:00:00,69.98552,6.65911,70.3016127529,1.5055200000000002,0.43911000000000006,1.56825,68.48,6.22,68.7618993339,136.46,69.89552,6.58911,70.2054135139,1.5055200000000002,0.43911000000000006,1.56825,68.39,6.15,68.6659639123,136.35,71.77552,7.73911,72.1915444831,1.5055200000000002,0.43911000000000006,1.56825,70.27,7.3,70.6481627504,136.48,71.98552,7.72911,72.3992695479,1.5055200000000002,0.43911000000000006,1.56825,70.48,7.29,70.8560124478,136.4
2020-10-20 12:30:00,69.83224,6.97607,70.1798211458,1.63224,0.47607000000000005,1.70025,68.2,6.5,68.509050497,136.46,69.72224,6.90607,70.0634323557,1.63224,0.47607000000000005,1.70025,68.09,6.43,68.3929309213,136.35,71.59224,8.07607,72.0463165947,1.63224,0.47607000000000005,1.70025,69.96,7.6,70.3715965429,136.48,71.81224,8.06607,72.2638173574,1.63224,0.47607000000000005,1.70025,70.18,7.59,70.5892378483,136.4
2020-10-20 13:00:00,69.8216,6.95005,70.1666517768,1.3716,0.40005,1.42875,68.45,6.55,68.7626715595,136.71,69.7216,6.88005,70.0602354732,1.3716,0.40005,1.42875,68.35,6.48,68.6564847629,136.6,71.6016,8.04005,72.051589341,1.3716,0.40005,1.42875,70.23,7.64,70.6443380605,136.72,71.8216,8.03005,72.2691077125,1.3716,0.40005,1.42875,70.45,7.63,70.861974288,136.56
2020-10-20 13:30:00,69.59376,7.62068,70.0097578527,1.37376,0.40068000000000004,1.431,68.22,7.22,68.6009970773,136.81,69.47376,7.55068,69.8828741324,1.37376,0.40068000000000004,1.431,68.1,7.15,68.4743200039,136.69,71.38376,8.73068,71.9156865016,1.37376,0.40068000000000004,1.431,70.01,8.33,70.5038225914,136.81,71.55376,8.72068,72.0832215554,1.37376,0.40068000000000004,1.431,70.18,8.32,70.6714567559,136.66
2020-10-20 14:00:00,67.89184,7.87887,68.3474837215,1.40184,0.40887,1.46025,66.49,7.47,66.9083029227,135.76,67.78184,7.78887,68.2278852791,1.40184,0.40887,1.46025,66.38,7.38,66.7889871161,135.65,69.65184,8.94887,70.2243625081,1.40184,0.40887,1.46025,68.25,8.54,68.7822222671,135.78,69.81184,8.91887,70.3792529533,1.40184,0.40887,1.46025,68.41,8.51,68.9372772889,135.61
2020-10-20 14:30:00,66.89488,8.35184,67.4142284803,2.23488,0.6518400000000001,2.328,64.66,7.7,65.1168611037,135.96,66.79488,8.26184,67.3038928622,2.23488,0.6518400000000001,2.328,64.56,7.61,65.0069665497,135.86,68.61488,9.44184,69.2614618673,2.23488,0.6518400000000001,2.328,66.38,8.79,66.9594541495,135.96,68.79488,9.42184,69.4370692296,2.23488,0.6518400000000001,2.328,66.56,8.77,67.1352850593,135.78
2020-10-20 15:00:00,66.49184,8.34512,67.0134748718,1.25184,0.36512000000000006,1.304,65.24,7.98,65.7262352489,136.25,66.40184,8.26512,66.9142478401,1.25184,0.36512000000000006,1.304,65.15,7.9,65.6272237718,136.13,68.21184,9.43512,68.861285245,1.25184,0.36512000000000006,1.304,66.96,9.07,67.5714917698,136.28,68.41184,9.41512,69.0566748171,1.25184,0.36512000000000006,1.304,67.16,9.05,67.767013362,136.07
2020-10-20 15:30:00,66.3124,8.97945,66.917597955,2.1924,0.6394500000000001,2.28375,64.12,8.34,64.6601113516,136.16,66.2124,8.89945,66.8077998744,2.1924,0.6394500000000001,2.28375,64.02,8.26,64.5506622739,136.13,68.0024,10.06945,68.7438741203,2.1924,0.6394500000000001,2.28375,65.81,9.43,66.4821855838,136.16,68.1924,10.05945,68.9303703172,2.1924,0.6394500000000001,2.28375,66.0,9.42,66.6688562974,136.07
2020-10-20 16:00:00,68.09328,8.08929,68.5720890294,0.9232800000000001,0.26929000000000003,0.9617500000000001,67.17,7.82,67.623674109,135.74,68.00328,8.00929,68.4733146347,0.9232800000000001,0.26929000000000003,0.9617500000000001,67.08,7.74,67.525062014,135.64,69.81328,9.17929,70.414156455,0.9232800000000001,0.26929000000000003,0.9617500000000001,68.89,8.91,69.4638049634,135.75,70.07328,9.15929,70.6693509469,0.9232800000000001,0.26929000000000003,0.9617500000000001,69.15,8.89,69.7191121573,135.58
2020-10-20 16:30:00,69.95552,8.23536,70.4385968969,0.8755200000000001,0.25536000000000003,0.912,69.08,7.98,69.5393902763,135.74,69.86552,8.14536,70.3387359454,0.8755200000000001,0.25536000000000003,0.912,68.99,7.89,69.4397019003,135.64,71.72552,9.30536,72.3266198851,0.8755200000000001,0.25536000000000003,0.912,70.85,9.05,71.425660655,135.75,72.00552,9.28536,72.6017411692,0.8755200000000001,0.25536000000000003,0.912,71.13,9.03,71.7008912079,135.58
2020-10-20 17:00:00,71.76048,7.81139,72.1843771433,0.9304800000000001,0.27139,0.9692500000000001,70.83,7.54,71.2301937383,135.13,71.68048,7.72139,72.0951529339,0.9304800000000001,0.27139,0.9692500000000001,70.75,7.45,71.141162487,135.04,73.53048,8.88139,74.0649078671,0.9304800000000001,0.27139,0.9692500000000001,72.6,8.61,73.1087689679,135.15,73.84048,8.86139,74.3702946032,0.9304800000000001,0.27139,0.9692500000000001,72.91,8.59,73.4142779029,134.99
2020-10-20 17:30:00,74.26056,7.58308,74.6467271473,0.7305600000000001,0.21308000000000002,0.761,73.53,7.37,73.8984289414,135.92,74.19056,7.50308,74.5689975969,0.7305600000000001,0.21308000000000002,0.761,73.46,7.29,73.8208351348,135.83,76.09056,8.68308,76.584392662,0.7305600000000001,0.21308000000000002,0.761,75.36,8.47,75.8344941303,135.95,76.42056,8.67308,76.9111455343,0.7305600000000001,0.21308000000000002,0.761,75.69,8.46,76.1613268004,135.79
2020-10-20 18:00:00,76.33024,7.21507,76.6704817616,0.60024,0.17507,0.6252500000000001,75.73,7.04,76.0565217453,136.8,76.24024,7.15507,76.5752520202,0.60024,0.17507,0.6252500000000001,75.64,6.98,75.9613717622,136.7,78.19024,8.30507,78.6300694325,0.60024,0.17507,0.6252500000000001,77.59,8.13,78.0147742418,136.84,78.55024,8.375070000000001,78.9954555754,0.60024,0.17507,0.6252500000000001,77.95,8.2,78.380115463,136.65
2020-10-20 18:30:00,78.62248,6.90864,78.92543106,0.61248,0.17864000000000002,0.638,78.01,6.73,78.2997637289,137.08,78.53248,6.86864,78.8322816516,0.61248,0.17864000000000002,0.638,77.92,6.69,78.206665317,136.98,80.51248,7.97864,80.9068484864,0.61248,0.17864000000000002,0.638,79.9,7.8,80.2798231189,137.08,80.90248,8.07864,81.3048319253,0.61248,0.17864000000000002,0.638,80.29,7.9,80.6777174937,136.91
2020-10-20 19:00:00,78.55136,7.07623,78.8694439492,0.74136,0.21623,0.7722500000000001,77.81,6.86,78.1118153675,137.08,78.47136,7.03623,78.7861845304,0.74136,0.21623,0.7722500000000001,77.73,6.82,78.0286184678,136.98,80.45136,8.14623,80.8627379518,0.74136,0.21623,0.7722500000000001,79.71,7.93,80.1034893123,137.08,80.84136,8.26623,81.262882333,0.74136,0.21623,0.7722500000000001,80.1,8.05,80.503493713,136.91
2020-10-20 19:30:00,76.17288,8.06209,76.5983351168,0.93288,0.27209,0.9717500000000001,75.24,7.79,75.6421952352,137.39,76.11288,8.01209,76.533418113,0.93288,0.27209,0.9717500000000001,75.18,7.74,75.5773775676,137.28,78.00288,9.16209,78.5391187973,0.93288,0.27209,0.9717500000000001,77.07,8.89,77.5810350537,137.41,78.41288,9.26209,78.9580018811,0.93288,0.27209,0.9717500000000001,77.48,8.99,77.9998108972,137.23
2020-10-20 20:00:00,73.35568,8.87999,73.8912038788,0.9256800000000001,0.26999,0.96425,72.43,8.61,72.9399547573,136.73,73.29568,8.79999,73.8220599189,0.9256800000000001,0.26999,0.96425,72.37,8.53,72.8709667838,136.63,75.13568,10.00999,75.7995402945,0.9256800000000001,0.26999,0.96425,74.21,9.74,74.8464541578,136.75,75.52568,10.01999,76.187456573,0.9256800000000001,0.26999,0.96425,74.6,9.75,75.2344502206,136.57
2020-10-20 20:30:00,70.32992,9.96081,71.0317913547,1.09992,0.32081000000000004,1.14575,69.23,9.64,69.8979434604,137.05,70.24992,9.88081,70.9413959988,1.09992,0.32081000000000004,1.14575,69.15,9.56,69.8077080271,136.95,72.04992,11.14081,72.9061631103,1.09992,0.32081000000000004,1.14575,70.95,10.82,71.7702926008,137.09,72.40992,11.13081,73.2604357458,1.09992,0.32081000000000004,1.14575,71.31,10.81,72.1246989595,136.91
2020-10-20 21:00:00,67.39608,10.95094,68.279972805,1.06608,0.31094000000000005,1.1105,66.33,10.64,67.1779614159,136.78,67.34608,10.88094,68.2194205974,1.06608,0.31094000000000005,1.1105,66.28,10.57,67.1175334767,136.66,69.06608,12.13094,70.1233421326,1.06608,0.31094000000000005,1.1105,68.0,11.82,69.0196522738,136.79,69.42608,12.14094,70.4796637921,1.06608,0.31094000000000005,1.1105,68.36,11.83,69.3760657576,136.62
2020-10-20 21:30:00,64.87416,11.48038,65.882135368,0.8241600000000001,0.24038,0.8585,64.05,11.24,65.0287636358,136.52,64.82416,11.41038,65.8207299523,0.8241600000000001,0.24038,0.8585,64.0,11.17,64.9674449244,136.39,66.48416,12.66038,67.6788648889,0.8241600000000001,0.24038,0.8585,65.66,12.42,66.8243368841,136.54,66.85416,12.68038,68.0460928066,0.8241600000000001,0.24038,0.8585,66.03,12.44,67.1916252222,136.35
2020-10-20 22:00:00,61.59744,12.43592,62.8402476189,0.63744,0.18592,0.664,60.96,12.25,62.1786466562,137.04,61.55744,12.36592,62.7872152337,0.63744,0.18592,0.664,60.92,12.18,62.1256694129,136.95,63.12744,13.64592,64.5854845426,0.63744,0.18592,0.664,62.49,13.46,63.9231702906,137.06,63.52744,13.66592,64.9807125415,0.63744,0.18592,0.664,62.89,13.48,64.3184460322,136.89
2020-10-20 22:30:00,57.47056,14.09058,59.1727108678,0.79056,0.23058,0.8235,56.68,13.86,58.3499957155,137.25,57.46056,14.03058,59.1487373547,0.79056,0.23058,0.8235,56.67,13.8,58.3260567843,137.15,58.90056,15.31058,60.8579479464,0.79056,0.23058,0.8235,58.11,15.08,60.0348107351,137.26,59.33056,15.38058,61.2917416219,0.79056,0.23058,0.8235,58.54,15.15,60.468620788,137.09
2020-10-20 23:00:00,53.47864,14.90127,55.5158786642,0.9986400000000001,0.29127000000000003,1.04025,52.48,14.61,54.4757055943,137.25,53.46864,14.85127,55.4928435392,0.9986400000000001,0.29127000000000003,1.04025,52.47,14.56,54.452681293,137.15,54.81864,16.14127,57.1456375296,0.9986400000000001,0.29127000000000003,1.04025,53.82,15.85,56.1053910066,137.26,55.25864,16.21127,57.5875209543,0.9986400000000001,0.29127000000000003,1.04025,54.26,15.92,56.5472722596,137.09
2020-10-20 23:30:00,49.6688,15.69715,52.0902122434,1.0188,0.29715,1.06125,48.65,15.4,51.0292318186,135.93,49.6788,15.62715,52.0786999316,1.0188,0.29715,1.06125,48.66,15.33,51.0176881091,135.83,50.9188,16.89715,53.6492112856,1.0188,0.29715,1.06125,49.9,16.6,52.5886869963,135.96,51.3888,16.95715,54.1142652317,1.0188,0.29715,1.06125,50.37,16.66,53.0536756502,135.78
2020-10-21 00:00:00,47.4916,16.10505,50.1480279379,1.0116,0.29505000000000003,1.05375,46.48,15.81,49.0952798138,136.04,47.5016,16.04505,50.1382651481,1.0116,0.29505000000000003,1.05375,46.49,15.75,49.0854622062,135.92,48.6816,17.31505,51.6692281253,1.0116,0.29505000000000003,1.05375,47.67,17.02,50.6172826217,136.07,49.1416,17.38505,52.126162472,1.0116,0.29505000000000003,1.05375,48.13,17.09,51.0741128166,135.88
2020-10-21 00:30:00,45.41768,16.28974,48.2506091759,1.02768,0.29974,1.0705,44.39,15.99,47.1821173751,136.33,45.43768,16.22974,48.2492199341,1.02768,0.29974,1.0705,44.41,15.93,47.1806422169,136.25,46.57768,17.50974,49.7601373496,1.02768,0.29974,1.0705,45.55,17.21,48.6927776985,136.35,47.03768,17.58974,50.2189435676,1.02768,0.29974,1.0705,46.01,17.29,49.1514414845,136.21
2020-10-21 01:00:00,44.86136,16.21498,47.7018573795,1.01136,0.29498,1.0535,43.85,15.92,46.6504973178,136.61,44.88136,16.15498,47.7003129366,1.01136,0.29498,1.0535,43.87,15.86,46.6488638661,136.49,46.01136,17.42498,49.200357489,1.01136,0.29498,1.0535,45.0,17.13,48.1501495325,136.63,46.47136,17.49498,49.6554289625,1.01136,0.29498,1.0535,45.46,17.2,48.60505735,136.45
2020-10-21 01:30:00,45.15144,16.42792,48.0471548544,1.02144,0.29792,1.064,44.13,16.13,46.9854637095,136.61,45.16144,16.35792,48.0326681499,1.02144,0.29792,1.064,44.14,16.06,46.970876083,136.49,46.28144,17.65792,49.5355814259,1.02144,0.29792,1.064,45.26,17.36,48.4751193913,136.63,46.77144,17.72792,50.0184640628,1.02144,0.29792,1.064,45.75,17.43,48.9578124511,136.45
2020-10-21 02:00:00,46.66008,16.08169,49.353660643,1.00008,0.29169,1.04175,45.66,15.79,48.3131421044,136.48,46.69008,16.02169,49.3625173676,1.00008,0.29169,1.04175,45.69,15.73,48.3219308389,136.37,47.85008,17.30169,50.8820069657,1.00008,0.29169,1.04175,46.85,17.01,49.8423775516,136.51,48.32008,17.37169,51.3478893886,1.00008,0.29169,1.04175,47.32,17.08,50.3081385066,136.34
2020-10-21 02:30:00,46.50408,16.41869,49.3173685223,1.02408,0.29869,1.06675,45.48,16.12,48.252303572,136.74,46.51408,16.36869,49.3101779612,1.02408,0.29869,1.06675,45.49,16.07,48.2450515597,136.63,47.674080000000004,17.63869,50.8324826146,1.02408,0.29869,1.06675,46.65,17.34,49.768444822,136.79,48.15408,17.71869,51.3104998608,1.02408,0.29869,1.06675,47.13,17.42,50.2463262339,136.58
2020-10-21 03:00:00,45.80688,16.29659,48.6194313106,1.01688,0.29659,1.05925,44.79,16.0,47.5620026912,137.15,45.81688,16.22659,48.6054391603,1.01688,0.29659,1.05925,44.8,15.93,47.5479221418,137.08,46.98688,17.52659,50.149259707,1.01688,0.29659,1.05925,45.97,17.23,49.0929098751,137.15,47.42688,17.59659,50.586054661,1.01688,0.29659,1.05925,46.41,17.3,49.5295679367,137.01
2020-10-21 03:30:00,44.41872,17.06296,47.583266916,1.03872,0.30296,1.082,43.38,16.76,46.5050749919,137.37,44.43872,17.00296,47.5804632596,1.03872,0.30296,1.082,43.4,16.7,46.5021504879,137.28,45.55872,18.30296,49.0978137273,1.03872,0.30296,1.082,44.52,18.0,48.0211453424,137.36,46.01872,18.39296,49.5582845547,1.03872,0.30296,1.082,44.98,18.09,48.4814242778,137.24
2020-10-21 04:00:00,43.84144,17.09792,47.0575257488,1.02144,0.29792,1.064,42.82,16.8,45.9977434229,137.57,43.87144,17.03792,47.0637223942,1.02144,0.29792,1.064,42.85,16.74,46.0038052774,137.47,44.99144,18.34792,48.5888448268,1.02144,0.29792,1.064,43.97,18.05,47.5306574749,137.59,45.44144,18.41792,49.0320736498,1.02144,0.29792,1.064,44.42,18.12,47.9736469325,137.45
2020-10-21 04:30:00,44.168,16.46275,47.136338016,1.038,0.30275,1.08125,43.13,16.16,46.058034044,137.43,44.168,16.40275,47.1154160712,1.038,0.30275,1.08125,43.13,16.1,46.0370166279,137.35,45.308,17.69275,48.6399862928,1.038,0.30275,1.08125,44.27,17.39,47.5630634001,137.45,45.748,17.78275,49.0826415504,1.038,0.30275,1.08125,44.71,17.48,48.0055673855,137.29
2020-10-21 05:00:00,44.27952,16.41736,47.2250526818,1.01952,0.29736,1.062,43.26,16.12,46.1658098597,137.43,44.29952,16.36736,47.2264538749,1.01952,0.29736,1.062,43.28,16.07,46.1671235838,137.35,45.41952,17.65736,48.7310492315,1.01952,0.29736,1.062,44.4,17.36,47.6731538709,137.45,45.87952,17.72736,49.1852584419,1.01952,0.29736,1.062,44.86,17.43,48.1271700809,137.29
2020-10-21 05:30:00,45.66248,16.01114,48.3882081075,1.03248,0.30114,1.0755,44.63,15.71,47.3142790286,137.12,45.67248,15.95114,48.3778285648,1.03248,0.30114,1.0755,44.64,15.65,47.3038275407,137.0,46.84248,17.24114,49.914675608,1.03248,0.30114,1.0755,45.81,16.94,48.841782318,137.14,47.28248,17.32114,50.3552857787,1.03248,0.30114,1.0755,46.25,17.02,49.2822777477,136.95
2020-10-21 06:00:00,47.58224,15.36232,50.000704387,1.00224,0.29232,1.044,46.58,15.07,48.9571373755,136.82,47.59224,15.30232,49.9918223873,1.00224,0.29232,1.044,46.59,15.01,48.9482195795,136.7,48.81224,16.57232,51.5487784918,1.00224,0.29232,1.044,47.81,16.28,50.5057867972,136.85,49.23224,16.63232,51.9658303503,1.00224,0.29232,1.044,48.23,16.34,50.9227699561,136.65
2020-10-21 06:30:00,53.0116,12.95505,54.5716323291,1.0116,0.29505000000000003,1.05375,52.0,12.66,53.518927493,136.17,52.9916,12.89505,54.5379866246,1.0116,0.29505000000000003,1.05375,51.98,12.6,53.4853288295,136.06,54.3616,14.11505,56.1642073839,1.0116,0.29505000000000003,1.05375,53.35,13.82,55.1109326722,136.21,54.7516,14.19505,56.561799362,1.0116,0.29505000000000003,1.05375,53.74,13.9,55.5085362805,136.02
2020-10-21 07:00:00,58.57616,11.20763,59.6387247563,0.98616,0.28763,1.02725,57.59,10.92,58.6161624469,136.53,58.53616,11.15763,59.5900556701,0.98616,0.28763,1.02725,57.55,10.87,58.5675626947,136.44,60.04616,12.36763,61.3066032542,0.98616,0.28763,1.02725,59.06,12.08,60.2827504349,136.54,60.41616,12.42763,61.6811022645,0.98616,0.28763,1.02725,59.43,12.14,60.6572707925,136.39
2020-10-21 07:30:00,64.06712,9.45791,64.7614694603,0.9871200000000001,0.28791,1.02825,63.08,9.17,63.7430411888,136.33,64.01712,9.38791,64.7018122409,0.9871200000000001,0.28791,1.02825,63.03,9.1,63.6835214165,136.21,65.65712,10.60791,66.5085344994,0.9871200000000001,0.28791,1.02825,64.67,10.32,65.4882531451,136.35,66.03712,10.60791,66.8836973594,0.9871200000000001,0.28791,1.02825,65.05,10.32,65.8635323984,136.17
2020-10-21 08:00:00,67.43096,8.41028,67.9534191649,0.96096,0.28028000000000003,1.001,66.47,8.13,66.9653477554,136.53,67.37096,8.34028,67.8852452437,0.96096,0.28028000000000003,1.001,66.41,8.06,66.897322069,136.44,69.09096,9.54028,69.7465246174,0.96096,0.28028000000000003,1.001,68.13,9.26,68.7564142462,136.56,69.46096,9.54028,70.1130651633,0.96096,0.28028000000000003,1.001,68.5,9.26,69.1230612748,136.39
2020-10-21 08:30:00,69.49504,7.56022,69.905060697,0.99504,0.29022000000000003,1.0365,68.5,7.27,68.8847073014,136.53,69.41504,7.49022,69.817986034,0.99504,0.29022000000000003,1.0365,68.42,7.2,68.7977935693,136.44,71.23504,8.67022,71.7607388385,0.99504,0.29022000000000003,1.0365,70.24,8.38,70.7381226779,136.56,71.55504,8.69022,72.0808134877,0.99504,0.29022000000000003,1.0365,70.56,8.4,71.0582409014,136.39
2020-10-21 09:00:00,69.63856,7.29833,70.0199590093,0.9885600000000001,0.28833000000000003,1.02975,68.65,7.01,69.0069750098,136.53,69.56856,7.23833,69.9441059823,0.9885600000000001,0.28833000000000003,1.02975,68.58,6.95,68.9312621385,136.44,71.37856,8.40833,71.872100575,0.9885600000000001,0.28833000000000003,1.02975,70.39,8.12,70.8568027786,136.56,71.68856,8.40833,72.1799809384,0.9885600000000001,0.28833000000000003,1.02975,70.7,8.12,71.1647693736,136.39
2020-10-21 09:30:00,70.51048,6.98764,70.8558741573,1.02048,0.29764,1.063,69.49,6.69,69.8112899179,136.39,70.41048,6.9176400000000005,70.7494836518,1.02048,0.29764,1.063,69.39,6.62,69.705067965,136.27,72.27048,8.08764,72.7216075194,1.02048,0.29764,1.063,71.25,7.79,71.6745882444,136.41,72.55048,8.07764,72.9987699636,1.02048,0.29764,1.063,71.53,7.78,71.9518540414,136.21
2020-10-21 10:00:00,71.17616,6.62513,71.483831038,1.04616,0.30513,1.08975,70.13,6.32,70.4141981421,136.49,71.08616,6.55513,71.3877571637,1.04616,0.30513,1.08975,70.04,6.25,70.3183055825,136.39,72.95616,7.72513,73.3640164894,1.04616,0.30513,1.08975,71.91,7.42,72.2918010566,136.54,73.23616,7.71513,73.6414174393,1.04616,0.30513,1.08975,72.19,7.41,72.5693061838,136.35
2020-10-21 10:30:00,71.61144,6.75417,71.9292510128,1.11144,0.32417,1.15775,70.5,6.43,70.7926189655,136.49,71.52144,6.67417,71.8321719347,1.11144,0.32417,1.15775,70.41,6.35,70.6957608347,136.39,73.41144,7.84417,73.8293337764,1.11144,0.32417,1.15775,72.3,7.52,72.6900295777,136.54,73.68144,7.83417,74.0967531007,1.11144,0.32417,1.15775,72.57,7.51,72.9575561542,136.35
2020-10-21 11:00:00,71.92368,6.53774,72.2202034686,1.12368,0.32774000000000003,1.1705,70.8,6.21,71.0718235308,136.39,71.82368,6.46774,72.1143028078,1.12368,0.32774000000000003,1.1705,70.7,6.14,70.9661158582,136.27,73.75368,7.62774,74.1470682566,1.12368,0.32774000000000003,1.1705,72.63,7.3,72.9959375582,136.42,73.99368,7.62774,74.3857990308,1.12368,0.32774000000000003,1.1705,72.87,7.3,73.2347383419,136.23
2020-10-21 11:30:00,72.37296,6.52378,72.6663955667,1.21296,0.35378000000000004,1.2635,71.16,6.17,71.4269871967,136.39,72.27296,6.45378,72.5605404021,1.21296,0.35378000000000004,1.2635,71.06,6.1,71.3213404249,136.27,74.19296,7.61378,74.5826049388,1.21296,0.35378000000000004,1.2635,72.98,7.26,73.3402208887,136.42,74.43296,7.60378,74.8203381752,1.21296,0.35378000000000004,1.2635,73.22,7.25,73.5780599092,136.23
2020-10-21 12:00:00,72.45008,6.24044,72.7183414511,1.27008,0.37044000000000005,1.323,71.18,5.87,71.421630477,136.17,72.34008,6.17044,72.6027651278,1.27008,0.37044000000000005,1.323,71.07,5.8,71.3062753199,136.08,74.26008,7.33044,74.6210079817,1.27008,0.37044000000000005,1.323,72.99,6.96,73.3210863258,136.23,74.51008,7.31044,74.8678472684,1.27008,0.37044000000000005,1.323,73.24,6.94,73.568071879,136.04
2020-10-21 12:30:00,72.8264,6.11895,73.0830081897,1.4364,0.41895000000000004,1.49625,71.39,5.7,71.6171913719,136.07,72.7264,6.03895,72.9766961027,1.4364,0.41895000000000004,1.49625,71.29,5.62,71.511177448,135.94,74.6364,7.17895,74.9808610784,1.4364,0.41895000000000004,1.49625,73.2,6.76,73.5114793757,136.1,74.8864,7.17895,75.2297163896,1.4364,0.41895000000000004,1.49625,73.45,6.76,73.7604236701,135.89
2020-10-21 13:00:00,72.84384,6.39487,73.1240000838,1.35384,0.39487000000000005,1.41025,71.49,6.0,71.7413416379,136.47,72.73384,6.3348700000000004,73.0091916067,1.35384,0.39487000000000005,1.41025,71.38,5.94,71.6267268553,136.37,74.67384,7.49487,75.0490203578,1.35384,0.39487000000000005,1.41025,73.32,7.1,73.6629649145,136.49,74.91384,7.47487,75.2858360189,1.35384,0.39487000000000005,1.41025,73.56,7.08,73.899932341,136.32
2020-10-21 13:30:00,71.7844,7.20045,72.1446225547,1.3044,0.38045,1.3587500000000001,70.48,6.82,70.8091999672,137.15,71.6744,7.13045,72.0282092833,1.3044,0.38045,1.3587500000000001,70.37,6.75,70.6929939952,137.06,73.6244,8.32045,74.0930642069,1.3044,0.38045,1.3587500000000001,72.32,7.94,72.7545599945,137.18,73.8244,8.31045,74.2906832285,1.3044,0.38045,1.3587500000000001,72.52,7.93,72.9522809787,137.02
2020-10-21 14:00:00,70.62864,7.54127,71.0301030653,1.47864,0.43127000000000004,1.54025,69.15,7.11,69.5145639417,137.55,70.52864,7.46127,70.9222081598,1.47864,0.43127000000000004,1.54025,69.05,7.03,69.4069405751,137.46,72.44864,8.68127,72.9669095321,1.47864,0.43127000000000004,1.54025,70.97,8.25,71.4479068973,137.56,72.62864,8.65127,73.1420796865,1.47864,0.43127000000000004,1.54025,71.15,8.22,71.6232566978,137.42
2020-10-21 14:30:00,70.24624,7.75307,70.6727976563,1.4162400000000002,0.41307000000000005,1.47525,68.83,7.34,69.2202607623,137.92,70.12624,7.68307,70.5458652308,1.4162400000000002,0.41307000000000005,1.47525,68.71,7.27,69.0935380481,137.84,72.05624,8.89307,72.6029504701,1.4162400000000002,0.41307000000000005,1.47525,70.64,8.48,71.1471714125,137.94,72.21624,8.88307,72.760526746,1.4162400000000002,0.41307000000000005,1.47525,70.8,8.47,71.3048448564,137.78
2020-10-21 15:00:00,69.17248,8.04739,69.6390154666,1.3624800000000001,0.39739,1.41925,67.81,7.65,68.2401538685,137.92,69.06248,7.96739,69.5205397502,1.3624800000000001,0.39739,1.41925,67.7,7.57,68.1219120401,137.84,70.97248,9.19739,71.5659479093,1.3624800000000001,0.39739,1.41925,69.61,8.8,70.1640370845,137.94,71.13248,9.16739,71.7207832526,1.3624800000000001,0.39739,1.41925,69.77,8.77,70.3190287191,137.78
2020-10-21 15:30:00,68.6,8.28375,69.098339445,1.35,0.39375000000000004,1.40625,67.25,7.89,67.7112590342,137.6,68.49,8.21375,68.9807639061,1.35,0.39375000000000004,1.40625,67.14,7.82,67.5938754622,137.52,70.36,9.43375,70.9896135999,1.35,0.39375000000000004,1.40625,69.01,9.04,69.5995811769,137.62,70.58,9.41375,71.2050215158,1.35,0.39375000000000004,1.40625,69.23,9.02,69.8151366109,137.49
2020-10-21 16:00:00,70.08504,8.23147,70.5667763906,1.2050400000000001,0.35147,1.25525,68.88,7.88,69.3292780865,137.28,69.99504,8.16147,70.4692501533,1.2050400000000001,0.35147,1.25525,68.79,7.8100000000000005,69.2319304945,137.18,71.85504,9.38147,72.4648794435,1.2050400000000001,0.35147,1.25525,70.65,9.03,71.2247386798,137.29,72.11504,9.36147,72.7201218011,1.2050400000000001,0.35147,1.25525,70.91,9.01,71.4801245102,137.14
2020-10-21 16:30:00,71.60416,8.49663,72.1065076859,1.15416,0.33663000000000004,1.20225,70.45,8.16,70.9209990059,137.45,71.51416,8.41663,72.0077408413,1.15416,0.33663000000000004,1.20225,70.36,8.08,70.8224258269,137.34,73.38416,9.64663,74.0154876311,1.15416,0.33663000000000004,1.20225,72.23,9.31,72.8275291356,137.47,73.68416,9.63663,74.3116415689,1.15416,0.33663000000000004,1.20225,72.53,9.3,73.1238052894,137.28
2020-10-21 17:00:00,73.15368,8.22774,73.6149210626,1.12368,0.32774000000000003,1.1705,72.03,7.9,72.4619272446,136.91,73.08368,8.14774,73.5364532015,1.12368,0.32774000000000003,1.1705,71.96,7.82,72.3836583767,136.82,74.96368,9.37774,75.5479670584,1.12368,0.32774000000000003,1.1705,73.84,9.05,74.3925271785,136.94,75.28368,9.34774,75.86180012,1.12368,0.32774000000000003,1.1705,74.16,9.02,74.7065325122,136.77
