Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-21 17:30:00,75.32808,7.88819,75.7399708078,0.9880800000000001,0.28819,1.02925,74.34,7.6,74.7274755361,136.18,75.23808,7.80819,75.6421609498,0.9880800000000001,0.28819,1.02925,74.25,7.52,74.6298392066,136.08,77.13808,9.00819,77.6622873289,0.9880800000000001,0.28819,1.02925,76.15,8.72,76.6476411901,136.21,77.52808,8.97819,78.0462112095,0.9880800000000001,0.28819,1.02925,76.54,8.69,77.0317317733,136.05
2020-10-21 18:00:00,76.53736,7.59923,76.9136904092,0.9573600000000001,0.27923000000000003,0.9972500000000001,75.58,7.32,75.9336473508,135.48,76.47736,7.51923,76.8461151416,0.9573600000000001,0.27923000000000003,0.9972500000000001,75.52,7.24,75.8662507311,135.39,78.35736,8.69923,78.8387751602,0.9573600000000001,0.27923000000000003,0.9972500000000001,77.4,8.42,77.8566400508,135.5,78.78736,8.69923,79.266163641,0.9573600000000001,0.27923000000000003,0.9972500000000001,77.83,8.42,78.2841318531,135.36
2020-10-21 18:30:00,78.42392,7.03531,78.7388520043,0.9439200000000001,0.27531,0.9832500000000001,77.48,6.76,77.7743402415,135.48,78.36392,6.965310000000001,78.672863817,0.9439200000000001,0.27531,0.9832500000000001,77.42,6.69,77.70850983,135.39,80.24392,8.12531,80.6542457628,0.9439200000000001,0.27531,0.9832500000000001,79.3,7.85,79.6875931372,135.59,80.73392,8.13531,81.142769902,0.9439200000000001,0.27531,0.9832500000000001,79.79,7.86,80.1762040758,135.36
2020-10-21 19:00:00,77.84176,7.7546800000000005,78.227071157,0.94176,0.27468000000000004,0.981,76.9,7.48,77.2629303094,136.98,77.79176,7.69468,78.1713887826,0.94176,0.27468000000000004,0.981,76.85,7.42,77.207375943,136.86,79.65176,8.84468,80.1413203997,0.94176,0.27468000000000004,0.981,78.71,8.57,79.1751791915,137.0,80.17176,8.91468,80.6658702364,0.94176,0.27468000000000004,0.981,79.23,8.64,79.699702007,136.81
2020-10-21 19:30:00,75.11304,8.27797,75.5678077316,0.9530400000000001,0.27797000000000005,0.9927500000000001,74.16,8.0,74.5902513738,135.99,75.07304,8.20797,75.5204085421,0.9530400000000001,0.27797000000000005,0.9927500000000001,74.12,7.93,74.5430030251,135.9,76.87304,9.39797,77.445375065,0.9530400000000001,0.27797000000000005,0.9927500000000001,75.92,9.12,76.465814584,136.03,77.37304,9.39797,77.9417035929,0.9530400000000001,0.27797000000000005,0.9927500000000001,76.42,9.12,76.9622686776,135.87
2020-10-21 20:00:00,72.486,9.32175,73.0829338427,0.966,0.28175,1.00625,71.52,9.04,72.0890560349,136.49,72.436,9.24175,73.0231746712,0.966,0.28175,1.00625,71.47,8.96,72.0294557803,136.4,74.206,10.47175,74.9412302012,0.966,0.28175,1.00625,73.24,10.19,73.9454778874,136.52,74.666,10.47175,75.3967446516,0.966,0.28175,1.00625,73.7,10.19,74.4011162551,136.37
2020-10-21 20:30:00,69.62024,10.15882,70.3575116207,0.9902400000000001,0.28882,1.0315,68.63,9.87,69.3360930541,136.74,69.57024,10.08882,70.2979557501,0.9902400000000001,0.28882,1.0315,68.58,9.8,69.2766656241,136.63,71.31024,11.30882,72.2013832184,0.9902400000000001,0.28882,1.0315,70.32,11.02,71.1782466769,136.77,71.72024,11.33882,72.6110299104,0.9902400000000001,0.28882,1.0315,70.73,11.05,71.5879556909,136.59
2020-10-21 21:00:00,66.61344,11.12267,67.5356511523,1.00344,0.29267000000000004,1.04525,65.61,10.83,66.49782703220001,136.44,66.55344,11.06267,67.466606876,1.00344,0.29267000000000004,1.04525,65.55,10.77,66.4288747459,136.33,68.23344,12.29267,69.3318979256,1.00344,0.29267000000000004,1.04525,67.23,12.0,68.2925537669,136.47,68.62344,12.31267,69.7192825548,1.00344,0.29267000000000004,1.04525,67.62,12.02,68.6800174723,136.28
2020-10-21 21:30:00,64.004,11.83575,65.0891465151,1.014,0.29575,1.05625,62.99,11.54,64.0383611595,136.0,63.954,11.75575,65.0254701949,1.014,0.29575,1.05625,62.94,11.46,63.9748012893,135.89,65.594,12.98575,66.8670512215,1.014,0.29575,1.05625,64.58,12.69,65.8149868951,136.03,65.954,13.02575,67.227972445,1.014,0.29575,1.05625,64.94,12.73,66.1759510699,135.85
2020-10-21 22:00:00,60.68968,12.95449,62.0568776983,1.00968,0.29449000000000003,1.05175,59.68,12.66,61.0080158668,136.0,60.649680000000004,12.87449,62.0010981908,1.00968,0.29449000000000003,1.05175,59.64,12.58,60.9523256324,135.89,62.20968,14.11449,63.7907760861,1.00968,0.29449000000000003,1.05175,61.2,13.82,62.7409945729,136.03,62.56968,14.13449,64.146306697,1.00968,0.29449000000000003,1.05175,61.56,13.84,63.0965862785,135.85
2020-10-21 22:30:00,56.72544,14.18617,58.4724119775,1.01544,0.29617000000000004,1.05775,55.71,13.89,57.4154700407,135.83,56.70544,14.11617,58.4360606224,1.01544,0.29617000000000004,1.05775,55.69,13.82,57.3791643369,135.72,58.13544,15.35617,60.1293717002,1.01544,0.29617000000000004,1.05775,57.12,15.06,59.0719730498,135.86,58.54544,15.41617,60.5411169559,1.01544,0.29617000000000004,1.05775,57.53,15.12,59.483739795,135.66
2020-10-21 23:00:00,53.16512,14.76316,55.1768146761,1.00512,0.29316000000000003,1.047,52.16,14.47,54.1299039349,135.73,53.15512,14.69316,55.1484880391,1.00512,0.29316000000000003,1.047,52.15,14.4,54.1015942464,135.64,54.48512,15.94316,56.7698216679,1.00512,0.29316000000000003,1.047,53.48,15.65,55.722822075,135.74,54.92512,16.00316,57.2090022374,1.00512,0.29316000000000003,1.047,53.92,15.71,56.1620022791,135.66
2020-10-21 23:30:00,49.67512,15.61316,52.0709930019,1.00512,0.29316000000000003,1.047,48.67,15.32,51.024222679,135.73,49.69512,15.55316,52.0721205426,1.00512,0.29316000000000003,1.047,48.69,15.26,51.0253241048,135.64,50.90512,16.81316,53.6098273771,1.00512,0.29316000000000003,1.047,49.9,16.52,52.5634892297,135.74,51.40512,16.87316,54.1035108898,1.00512,0.29316000000000003,1.047,50.4,16.58,53.057105085,135.66
2020-10-22 00:00:00,47.4296,15.90155,50.0242566018,0.9996,0.29155000000000003,1.04125,46.43,15.61,48.9838442754,136.66,47.4396,15.83155,50.0115349051,0.9996,0.29155000000000003,1.04125,46.44,15.54,48.9710649261,136.53,48.6096,17.12155,51.5367896416,0.9996,0.29155000000000003,1.04125,47.61,16.83,50.4971385328,136.68,49.0996,17.17155,52.015698107,0.9996,0.29155000000000003,1.04125,48.1,16.88,50.9759198053,136.49
2020-10-22 00:30:00,45.41896,16.18428,48.2163130756,1.00896,0.29428000000000004,1.051,44.41,15.89,47.1671517054,136.66,45.45896,16.13428,48.2372473862,1.00896,0.29428000000000004,1.051,44.45,15.84,47.1880080105,136.53,46.53896,17.40428,49.6868570167,1.00896,0.29428000000000004,1.051,45.53,17.11,48.6388013833,136.68,47.07896,17.48428,50.2207977017,1.00896,0.29428000000000004,1.051,46.07,17.19,49.1725634882,136.49
2020-10-22 01:00:00,44.71512,16.35316,47.6116351179,1.00512,0.29316000000000003,1.047,43.71,16.06,46.56702374,136.77,44.74512,16.28316,47.6158278664,1.00512,0.29316000000000003,1.047,43.74,15.99,46.5711037018,136.67,45.81512,17.58316,49.0733403815,1.00512,0.29316000000000003,1.047,44.81,17.29,48.0299927129,136.8,46.36512,17.64316,49.6085219232,1.00512,0.29316000000000003,1.047,45.36,17.35,48.5649266446,136.64
2020-10-22 01:30:00,45.1928,16.4154,48.0817483979,1.0128,0.2954,1.055,44.18,16.12,47.0289995641,136.38,45.2428,16.3554,48.1083159235,1.0128,0.2954,1.055,44.23,16.06,47.0554619571,136.3,46.2828,17.6254,49.5252693178,1.0128,0.2954,1.055,45.27,17.33,48.4737227784,136.39,46.8728,17.6954,50.1017620548,1.0128,0.2954,1.055,45.86,17.4,49.0499704383,136.25
2020-10-22 02:00:00,46.18472,16.16596,48.9322656761,1.01472,0.29596,1.057,45.17,15.87,47.876777251600004,136.09,46.22472,16.09596,48.946957693,1.01472,0.29596,1.057,45.21,15.8,47.8913781384,135.97,47.31472,17.37596,50.4044314976,1.01472,0.29596,1.057,46.3,17.08,49.3499381965,136.11,47.87472,17.44596,50.9543946623,1.01472,0.29596,1.057,46.86,17.15,49.8997204401,135.92
2020-10-22 02:30:00,46.26424,16.29582,49.050317555,1.01424,0.29582,1.0565,45.25,16.0,47.995442492,136.57,46.29424,16.23582,49.0587250981,1.01424,0.29582,1.0565,45.28,15.94,48.0037706852,136.47,47.39424,17.52582,50.5308653384,1.01424,0.29582,1.0565,46.38,17.23,49.4770381086,136.59,47.95424,17.59582,51.0805443927,1.01424,0.29582,1.0565,46.94,17.3,50.0265289621,136.42
2020-10-22 03:00:00,45.654,16.65575,48.5973427675,1.014,0.29575,1.05625,44.64,16.36,47.5434453947,137.07,45.704,16.58575,48.6203940653,1.014,0.29575,1.05625,44.69,16.29,47.5663767802,136.97,46.784,17.88575,50.086352523,1.014,0.29575,1.05625,45.77,17.59,49.033672104,137.09,47.324,17.955750000000002,50.6159059394,1.014,0.29575,1.05625,46.31,17.66,49.5630073745,136.92
2020-10-22 03:30:00,44.31904,17.00722,47.4702310785,1.01904,0.29722000000000004,1.0615,43.3,16.71,46.4124347562,137.07,44.35904,16.94722,47.4861316118,1.01904,0.29722000000000004,1.0615,43.34,16.65,46.4282037128,136.97,45.41904,18.24722,48.9474231421,1.01904,0.29722000000000004,1.0615,44.4,17.95,47.8911526276,137.09,45.96904,18.31722,49.4840700332,1.01904,0.29722000000000004,1.0615,44.95,18.02,48.4275014842,136.92
2020-10-22 04:00:00,43.72232,17.23526,46.9967600314,1.01232,0.29526,1.0545,42.71,16.94,45.9467920534,137.19,43.76232,17.18526,47.0156762479,1.01232,0.29526,1.0545,42.75,16.89,45.9655806011,137.08,44.80232,18.48526,48.4659954468,1.01232,0.29526,1.0545,43.79,18.19,47.4177203164,137.21,45.36232,18.56526,49.0143749797,1.01232,0.29526,1.0545,44.35,18.27,47.9657732138,137.03
2020-10-22 04:30:00,44.05232,16.88526,47.1775253977,1.01232,0.29526,1.0545,43.04,16.59,46.1266701595,137.0,44.09232,16.81526,47.1898892969,1.01232,0.29526,1.0545,43.08,16.52,46.1388859857,136.9,45.14232,18.11526,48.6414607084,1.01232,0.29526,1.0545,44.13,17.82,47.5921138425,137.01,45.69232,18.19526,49.1818624439,1.01232,0.29526,1.0545,44.68,17.9,48.1322386764,136.86
2020-10-22 05:00:00,44.3556,16.3733,47.281118898,1.0056,0.2933,1.0475,43.35,16.08,46.2362293013,136.4,44.3956,16.3233,47.3013680801,1.0056,0.2933,1.0475,43.39,16.03,46.2563833433,136.3,45.4356,17.5933,48.7228688836,1.0056,0.2933,1.0475,44.43,17.3,47.6792921508,136.42,46.0156,17.6733,49.2928085652,1.0056,0.2933,1.0475,45.01,17.38,48.2489844453,136.25
2020-10-22 05:30:00,46.05256,15.83533,48.6990344746,1.01256,0.29533000000000004,1.05475,45.04,15.54,47.6454950651,136.92,46.10256,15.77533,48.7268619466,1.01256,0.29533000000000004,1.05475,45.09,15.48,47.6732472148,136.81,47.17256,17.08533,50.1712957593,1.01256,0.29533000000000004,1.05475,46.16,16.79,49.1187306432,136.94,47.76256,17.16533,50.7534303448,1.01256,0.29533000000000004,1.05475,46.75,16.87,49.7006981842,136.76
2020-10-22 06:00:00,47.71848,15.21414,50.0851613699,1.00848,0.29414,1.0505,46.71,14.92,49.0349926073,136.58,47.76848,15.16414,50.1176498197,1.00848,0.29414,1.0505,46.76,14.87,49.0674484766,136.49,48.83848,16.45414,51.5357725454,1.00848,0.29414,1.0505,47.83,16.16,50.4861812777,136.6,49.46848,16.52414,52.1553229906,1.00848,0.29414,1.0505,48.46,16.23,51.1056210216,136.44
2020-10-22 06:30:00,52.84424,13.54582,54.5527537403,1.01424,0.29582,1.0565,51.83,13.25,53.4968354204,136.69,52.86424,13.48582,54.557265436,1.01424,0.29582,1.0565,51.85,13.19,53.501388767,136.59,54.09424,14.74582,56.0680480189,1.01424,0.29582,1.0565,53.08,14.45,55.0117160249,136.72,54.68424,14.80582,56.6531412214,1.01424,0.29582,1.0565,53.67,14.51,55.5968434356,136.55
2020-10-22 07:00:00,57.97872,11.83421,59.1741539793,1.00872,0.29421,1.05075,56.97,11.54,58.1270375987,136.25,57.98872,11.77421,59.171983813,1.00872,0.29421,1.05075,56.98,11.48,58.1249584946,136.14,59.34872,13.00421,60.7567283794,1.00872,0.29421,1.05075,58.34,12.71,59.7084558501,136.25,59.91872,13.05421,61.3242644078,1.00872,0.29421,1.05075,58.91,12.76,60.2760790032,136.09
2020-10-22 07:30:00,64.2292,9.64435,64.9492387912,1.0092,0.29435,1.05125,63.22,9.35,63.907674813,136.05,64.2192,9.57435,64.928990648,1.0092,0.29435,1.05125,63.21,9.28,63.8875770397,135.95,65.7192,10.79435,66.599784088,1.0092,0.29435,1.05125,64.71,10.5,65.5563429425,136.07,66.2992,10.79435,67.1721810913,1.0092,0.29435,1.05125,65.29,10.5,66.1289202997,135.89
2020-10-22 08:00:00,66.70416,8.77288,67.2785878627,1.00416,0.29288000000000003,1.046,65.7,8.48,66.2450028304,136.05,66.69416,8.71288,67.2608746301,1.00416,0.29288000000000003,1.046,65.69,8.42,66.2274301177,135.95,68.29416,9.91288,69.0098361105,1.00416,0.29288000000000003,1.046,67.29,9.62,67.9741752432,136.07,68.81416,9.91288,69.5244835033,1.00416,0.29288000000000003,1.046,67.81,9.62,68.4889808655,135.89
2020-10-22 08:30:00,68.84512,8.01441,69.3100376242,0.9751200000000001,0.28441,1.01575,67.87,7.73,68.3087827442,136.63,68.80512,7.93441,69.2610958639,0.9751200000000001,0.28441,1.01575,67.83,7.65,68.2600278347,136.53,70.49512,9.14441,71.0857382185,0.9751200000000001,0.28441,1.01575,69.52,8.86,70.0823087519,136.66,70.95512,9.13441,71.5406632641,0.9751200000000001,0.28441,1.01575,69.98,8.85,70.5373865408,136.49
2020-10-22 09:00:00,68.98136,7.40623,69.3778081973,0.9813600000000001,0.28623000000000004,1.02225,68.0,7.12,68.3717368508,136.18,68.93136,7.3362300000000005,69.3206510505,0.9813600000000001,0.28623000000000004,1.02225,67.95,7.05,68.3147495055,136.08,70.63136,8.50623,71.141724496,0.9813600000000001,0.28623000000000004,1.02225,69.65,8.22,70.1333793568,136.21,71.08136,8.50623,71.5885164552,0.9813600000000001,0.28623000000000004,1.02225,70.1,8.22,70.5802975341,136.03
2020-10-22 09:30:00,70.62528,7.06654,70.9779272919,1.56528,0.45654000000000006,1.6305,69.06,6.61,69.3756131504,136.51,70.55528,6.99654,70.9013336112,1.56528,0.45654000000000006,1.6305,68.99,6.54,69.2992907612,136.4,72.33528,8.16654,72.7948151193,1.56528,0.45654000000000006,1.6305,70.77,7.71,71.1887420875,136.53,72.72528,8.15654,73.1812509858,1.56528,0.45654000000000006,1.6305,71.16,7.7,71.5753840367,136.35
2020-10-22 10:00:00,70.27128,7.31579,70.6510691792,2.11128,0.6157900000000001,2.19925,68.16,6.7,68.4885070651,136.91,70.20128,7.24579,70.57422466,2.11128,0.6157900000000001,2.19925,68.09,6.63,68.412023797,136.81,71.99128,8.43579,72.4838392262,2.11128,0.6157900000000001,2.19925,69.88,7.82,70.316191592,136.94,72.32128,8.41579,72.8092924163,2.11128,0.6157900000000001,2.19925,70.21,7.8,70.6419429235,136.77
2020-10-22 10:30:00,69.06304,8.13047,69.5399743778,2.81304,0.82047,2.93025,66.25,7.31,66.6520712356,136.91,68.98304,8.07047,69.4535261428,2.81304,0.82047,2.93025,66.17,7.25,66.5659928192,136.81,70.73304,9.24047,71.334067832,2.81304,0.82047,2.93025,67.92,8.42,68.4399210987,136.94,71.07304,9.25047,71.672506654,2.81304,0.82047,2.93025,68.26,8.43,68.7785758794,136.77
2020-10-22 11:00:00,68.73416,8.04663,69.2035620851,3.55416,1.03663,3.7022500000000003,65.18,7.01,65.555873116,137.03,68.67416,7.98663,69.1370125943,3.55416,1.03663,3.7022500000000003,65.12,6.95,65.4898228735,136.92,70.40416,9.16663,70.9984003402,3.55416,1.03663,3.7022500000000003,66.85,8.13,67.3425526692,137.05,70.70416,9.16663,71.2958999302,3.55416,1.03663,3.7022500000000003,67.15,8.13,67.6403681244,136.87
2020-10-22 11:30:00,68.38952,8.06361,68.8632576347,3.74952,1.09361,3.9057500000000003,64.64,6.97,65.0146944929,137.15,68.29952,7.99361,68.7657053557,3.74952,1.09361,3.9057500000000003,64.55,6.9,64.9177364054,137.05,70.03952,9.17361,70.6377341246,3.74952,1.09361,3.9057500000000003,66.29,8.08,66.7806147022,137.17,70.33952,9.17361,70.9352041955,3.74952,1.09361,3.9057500000000003,66.59,8.08,67.078420524,137.0
2020-10-22 12:00:00,67.92608,8.14719,68.412930423,3.55608,1.03719,3.70425,64.37,7.11,64.7614777472,137.15,67.85608,8.08719,68.3363024685,3.55608,1.03719,3.70425,64.3,7.05,64.6853345048,137.05,69.60608,9.277190000000001,70.2215965873,3.55608,1.03719,3.70425,66.05,8.24,66.562001923,137.17,69.87608,9.26719,70.4879235519,3.55608,1.03719,3.70425,66.32,8.23,66.8287011695,137.0
2020-10-22 12:30:00,68.01616,8.16388,68.5043572176,3.47616,1.01388,3.621,64.54,7.15,64.9348450372,137.15,67.92616,8.10388,68.4078656545,3.47616,1.01388,3.621,64.45,7.09,64.8388047391,137.05,69.67616,9.28388,70.2919461973,3.47616,1.01388,3.621,66.2,8.27,66.714562878,137.17,69.95616,9.29388,70.5708192343,3.47616,1.01388,3.621,66.48,8.28,66.99364746,137.0
2020-10-22 13:00:00,67.51688,8.53909,68.0547216801,3.59688,1.04909,3.74675,63.92,7.49,64.3573344694,137.27,67.43688,8.46909,67.966596719,3.59688,1.04909,3.74675,63.84,7.42,64.2697596075,137.18,69.18688,9.65909,69.85787274,3.59688,1.04909,3.74675,65.59,8.61,66.1527036485,137.28,69.43688,9.64909,70.1041028896,3.59688,1.04909,3.74675,65.84,8.6,66.3992891528,137.14
2020-10-22 13:30:00,67.02488,9.01559,67.6285102753,3.34488,0.9755900000000001,3.48425,63.68,8.04,64.1855435437,138.06,66.93488,8.94559,67.5300062273,3.34488,0.9755900000000001,3.48425,63.59,7.97,64.0875104837,137.94,68.72488,10.17559,69.4741085791,3.34488,0.9755900000000001,3.48425,65.38,9.2,66.0241198351,138.09,68.92488,10.15559,69.6690396895,3.34488,0.9755900000000001,3.48425,65.58,9.18,66.2193989704,137.91
2020-10-22 14:00:00,65.93848,19.06414,68.6390892907,3.40848,0.9941400000000001,3.5505,62.53,18.07,65.0885996162,136.58,65.18848,6.12414,65.4755146253,3.40848,0.9941400000000001,3.5505,61.78,5.13,61.9926229482,136.5,66.93848,6.86414,67.289497863,3.40848,0.9941400000000001,3.5505,63.53,5.87,63.800609715,136.6,67.11848,6.94414,67.4767473864,3.40848,0.9941400000000001,3.5505,63.71,5.95,63.98723779,136.45
2020-10-22 14:30:00,65.48184,22.54762,69.2550831163,3.35184,0.97762,3.4915000000000003,62.13,21.57,65.7677869477,134.75,64.48184,4.29762,64.6248963438,3.35184,0.97762,3.4915000000000003,61.13,3.32,61.2200890231,134.66,66.23184,5.34762,66.4473751886,3.35184,0.97762,3.4915000000000003,62.88,4.37,63.0316690244,134.79,66.37184,5.30762,66.583721547,3.35184,0.97762,3.4915000000000003,63.02,4.33,63.1685784231,134.61
2020-10-22 15:00:00,65.05416,22.60038,68.8681414694,3.22416,0.9403800000000001,3.3585000000000003,61.83,21.66,65.5141549591,134.67,64.04416,4.37038,64.1931043917,3.22416,0.9403800000000001,3.3585000000000003,60.82,3.43,60.9166422253,134.66,65.79416,5.44038,66.0187035972,3.22416,0.9403800000000001,3.3585000000000003,62.57,4.5,62.7316100543,134.7,65.93416,5.38038,66.1533214877,3.22416,0.9403800000000001,3.3585000000000003,62.71,4.44,62.8669841809,134.61
2020-10-22 15:30:00,64.88504,22.72272,68.7487484977,2.85504,0.83272,2.974,62.03,21.89,65.7791228278,134.78,63.87504,4.43272,64.0286634376,2.85504,0.83272,2.974,61.02,3.6,61.126102444,134.66,65.63504,5.49272,65.8644703068,2.85504,0.83272,2.974,62.78,4.66,62.9527124118,134.82,65.77504,5.45272,66.0006669845,2.85504,0.83272,2.974,62.92,4.62,63.0893873801,134.61
2020-10-22 16:00:00,66.8356,22.23455,70.4370118692,2.1756,0.6345500000000001,2.26625,64.66,21.6,68.1723961732,134.29,65.7756,4.08455,65.9022996872,2.1756,0.6345500000000001,2.26625,63.6,3.45,63.6935043784,134.22,67.5556,5.14455,67.7512028385,2.1756,0.6345500000000001,2.26625,65.38,4.51,65.5353683136,134.32,67.7256,5.10455,67.9176952352,2.1756,0.6345500000000001,2.26625,65.55,4.47,65.7022328388,134.16
2020-10-22 16:30:00,68.93608,22.12844,72.4006283301,1.8460800000000002,0.53844,1.923,67.09,21.59,70.4783385162,134.01,67.81608,4.01844,67.9350319541,1.8460800000000002,0.53844,1.923,65.97,3.48,66.0617234108,133.93,69.65608,5.07844,69.8409624347,1.8460800000000002,0.53844,1.923,67.81,4.54,67.9618105998,134.04,69.84608,5.02844,70.0268527081,1.8460800000000002,0.53844,1.923,68.0,4.49,68.1480748077,133.86
2020-10-22 17:00:00,71.34432,21.65251,74.5576500807,1.41432,0.41251000000000004,1.4732500000000002,69.93,21.24,73.0844887784,133.59,70.17432,3.66251,70.2698311295,1.41432,0.41251000000000004,1.4732500000000002,68.76,3.25,68.8367641599,133.51,72.06432,4.71251,72.218238469,1.41432,0.41251000000000004,1.4732500000000002,70.65,4.3,70.7807353734,133.68,72.25432,4.65251,72.4039543669,1.41432,0.41251000000000004,1.4732500000000002,70.84,4.24,70.9667753248,133.45
2020-10-22 17:30:00,72.96656,12.77233,74.0759832325,1.27656,0.37233000000000005,1.32975,71.69,12.4,72.7544919575,134.6,72.45656,6.44233,72.7423996227,1.27656,0.37233000000000005,1.32975,71.18,6.07,71.4383461455,134.53,74.42656,7.38233,74.7917885176,1.27656,0.37233000000000005,1.32975,73.15,7.01,73.4851182213,134.65,74.57656,7.37233,74.9400730655,1.27656,0.37233000000000005,1.32975,73.3,7.0,73.633484231,134.47
2020-10-22 18:00:00,74.40024,7.89632,74.8180966184,1.05024,0.30632000000000004,1.094,73.35,7.59,73.7416476626,135.05,74.29024,7.79632,74.6982085783,1.05024,0.30632000000000004,1.094,73.24,7.49,73.6219919589,134.98,76.29024,8.98632,76.8176715763,1.05024,0.30632000000000004,1.094,75.24,8.68,75.7390256077,135.08,76.49024,8.906320000000001,77.0070084551,1.05024,0.30632000000000004,1.094,75.44,8.6,75.9286085741,134.92
2020-10-22 18:30:00,77.15608,7.38219,77.5084344453,1.0360800000000001,0.30219,1.07925,76.12,7.08,76.448550019,134.36,77.02608,7.28219,77.3695501561,1.0360800000000001,0.30219,1.07925,75.99,6.98,76.3098977853,134.27,79.06608,8.45219,79.5165675967,1.0360800000000001,0.30219,1.07925,78.03,8.15,78.4544670494,134.38,79.29608,8.38219,79.7378794085,1.0360800000000001,0.30219,1.07925,78.26,8.08,78.6760065077,134.19
2020-10-22 19:00:00,77.30064,7.72477,77.6856551492,1.01064,0.29477000000000003,1.05275,76.29,7.43,76.6509556366,134.36,77.20064,7.62477,77.5762588294,1.01064,0.29477000000000003,1.05275,76.19,7.33,76.5417859734,134.27,79.21064,8.79477,79.6973868365,1.01064,0.29477000000000003,1.05275,78.2,8.5,78.6606000486,134.38,79.46064,8.72477,79.9381943802,1.01064,0.29477000000000003,1.05275,78.45,8.43,78.9016311618,134.19
2020-10-22 19:30:00,75.26312,8.32841,75.7225174255,1.02312,0.29841,1.06575,74.24,8.03,74.6730105192,134.92,75.15312,8.23841,75.6033256217,1.02312,0.29841,1.06575,74.13,7.94,74.5540106232,134.81,77.11312,9.41841,77.6861617218,1.02312,0.29841,1.06575,76.09,9.12,76.6346038027,134.96,77.38312,9.35841,77.9469505411,1.02312,0.29841,1.06575,76.36,9.06,76.8955993539,134.75
2020-10-22 20:00:00,72.4244,9.3117,73.0205551352,1.0344,0.3017,1.0775,71.39,9.01,71.9563214735,135.63,72.3244,9.2017,72.9074078421,1.0344,0.3017,1.0775,71.29,8.9,71.843399836,135.54,74.2444,10.4217,74.972279959,1.0344,0.3017,1.0775,73.21,10.12,73.9061465644,135.66,74.4944,10.3517,75.2101942841,1.0344,0.3017,1.0775,73.46,10.05,74.1442789432,135.48
2020-10-22 20:30:00,69.7732,10.3801,70.5410937982,1.0632,0.31010000000000004,1.1075,68.71,10.07,69.4439990208,135.63,69.6732,10.2901,70.4289781003,1.0632,0.31010000000000004,1.1075,68.61,9.98,69.3320452605,135.54,71.5232,11.5101,72.4434299316,1.0632,0.31010000000000004,1.1075,70.46,11.2,71.344597553,135.66,71.7832,11.4701,72.6938167677,1.0632,0.31010000000000004,1.1075,70.72,11.16,71.5951394998,135.48
2020-10-22 21:00:00,67.52256,10.77408,68.3767278305,1.04256,0.30408,1.086,66.48,10.47,67.2994153021,135.78,67.44256,10.69408,68.2851539238,1.04256,0.30408,1.086,66.4,10.39,67.2079764611,135.65,69.21256,11.91408,70.2305045119,1.04256,0.30408,1.086,68.17,11.61,69.1515798807,135.81,69.50256,11.87408,70.5095711404,1.04256,0.30408,1.086,68.46,11.57,69.4308036825,135.62
2020-10-22 21:30:00,64.62512,11.69191,65.6742483357,1.03512,0.30191,1.07825,63.59,11.39,64.6020139005,135.94,64.56512,11.60191,65.5992304548,1.03512,0.30191,1.07825,63.53,11.3,64.5271330527,135.84,66.27512,12.84191,67.5078231279,1.03512,0.30191,1.07825,65.24,12.54,66.4342471922,135.97,66.54512,12.82191,67.7691255061,1.03512,0.30191,1.07825,65.51,12.52,66.6956557806,135.78
2020-10-22 22:00:00,61.2916,12.8638,62.6269716736,1.0416,0.3038,1.085,60.25,12.56,61.5452362088,136.39,61.2116,12.7638,62.5281901625,1.0416,0.3038,1.085,60.17,12.46,61.4465662181,136.28,62.8516,14.0438,64.4014902079,1.0416,0.3038,1.085,61.81,13.74,63.318746829,136.42,63.1216,14.0238,64.660678569,1.0416,0.3038,1.085,62.08,13.72,63.5780213596,136.21
2020-10-22 22:30:00,57.55544,14.31367,59.308598217,1.07544,0.31367,1.12025,56.48,14.0,58.1892636145,136.69,57.49544,14.24367,59.233501972,1.07544,0.31367,1.12025,56.42,13.93,58.1142091059,136.6,59.05544,15.52367,61.0616845809,1.07544,0.31367,1.12025,57.98,15.21,59.9418426477,136.71,59.33544,15.53367,61.335058031,1.07544,0.31367,1.12025,58.26,15.22,60.2152472386,136.53
2020-10-22 23:00:00,53.6512,15.40535,55.8191371311,1.0812,0.31535,1.12625,52.57,15.09,54.6928971622,136.69,53.6112,15.32535,55.7586506119,1.0812,0.31535,1.12625,52.53,15.01,54.6324171166,136.6,55.0712,16.61535,57.5230990565,1.0812,0.31535,1.12625,53.99,16.3,56.3968979643,136.71,55.3412,16.65535,57.7931579087,1.0812,0.31535,1.12625,54.26,16.34,56.6669498032,136.53
2020-10-22 23:30:00,50.18632,15.97976,52.6689609239,1.09632,0.31976000000000004,1.142,49.09,15.66,51.5273102345,136.93,50.15632,15.91976,52.6221929836,1.09632,0.31976000000000004,1.142,49.06,15.6,51.4805167029,136.82,51.50632,17.20976,54.305403407,1.09632,0.31976000000000004,1.142,50.41,16.89,53.1642755993,136.93,51.82632,17.25976,54.6247815556,1.09632,0.31976000000000004,1.142,50.73,16.94,53.4836096388,136.77
2020-10-23 00:00:00,47.32968,16.90074,50.2566773817,1.09968,0.32074,1.1455,46.23,16.58,49.1132293787,137.76,47.31968,16.83074,50.2237585636,1.09968,0.32074,1.1455,46.22,16.51,49.0802251421,137.67,48.59968,18.15074,51.8784951464,1.09968,0.32074,1.1455,47.5,17.83,50.736169544,137.8,48.92968,18.21074,52.2086643791,1.09968,0.32074,1.1455,47.83,17.89,51.066241295,137.62
2020-10-23 00:30:00,45.20784,17.31312,48.4096366605,1.10784,0.32312,1.154,44.1,16.99,47.2596032569,137.01,45.19784,17.24312,48.3753028724,1.10784,0.32312,1.154,44.09,16.92,47.2251469029,136.92,46.38784,18.56312,49.9641984225,1.10784,0.32312,1.154,45.28,18.24,48.8157351681,137.03,46.78784,18.62312,50.3579444616,1.10784,0.32312,1.154,45.68,18.3,49.2092714841,136.86
2020-10-23 01:00:00,44.6856,17.22955,47.8921730616,1.0956,0.31955,1.14125,43.59,16.91,46.7550660357,137.1,44.7056,17.15955,47.8857058793,1.0956,0.31955,1.14125,43.61,16.84,46.7484513112,136.92,45.8556,18.47955,49.4391526987,1.0956,0.31955,1.14125,44.76,18.16,48.3036561763,137.15,46.2756,18.52955,49.847521288,1.0956,0.31955,1.14125,45.18,18.21,48.711769625,136.95
2020-10-23 01:30:00,45.29856,17.28333,48.4837398925,1.10856,0.32333,1.15475,44.19,16.96,47.3328395514,136.99,45.30856,17.21333,48.4681786223,1.10856,0.32333,1.15475,44.2,16.89,47.3171438276,136.92,46.45856,18.53333,50.0188176406,1.10856,0.32333,1.15475,45.35,18.21,48.8694853666,137.02,46.90856,18.59333,50.459141112,1.10856,0.32333,1.15475,45.8,18.27,49.309561953,136.84
2020-10-23 02:00:00,46.4732,17.09885,49.5189760553,1.0932,0.31885,1.13875,45.38,16.78,48.3829804787,136.8,46.4832,17.03885,49.5076791171,1.0932,0.31885,1.13875,45.39,16.72,48.371587735,136.72,47.6732,18.35885,51.0860193357,1.0932,0.31885,1.13875,46.58,18.04,49.9513563379,136.81,48.1132,18.39885,51.5111414702,1.0932,0.31885,1.13875,47.02,18.08,50.3762523418,136.64
2020-10-23 02:30:00,46.13784,17.42312,49.3180027008,1.10784,0.32312,1.154,45.03,17.1,48.1675295194,137.08,46.14784,17.35312,49.3026765034,1.10784,0.32312,1.154,45.04,17.03,48.1520767984,137.0,47.30784,18.67312,50.859779158,1.10784,0.32312,1.154,46.2,18.35,49.7107885675,137.1,47.75784,18.73312,51.3004977208,1.10784,0.32312,1.154,46.65,18.41,50.1512771522,136.93
2020-10-23 03:00:00,45.62296,17.56878,48.8888178406,1.09296,0.31878,1.1385,44.53,17.25,47.7544071265,137.66,45.63296,17.48878,48.8694635151,1.09296,0.31878,1.1385,44.54,17.17,47.7348981354,137.56,46.81296,18.828780000000002,50.4576672098,1.09296,0.31878,1.1385,45.72,18.51,49.3248264062,137.69,47.24296,18.88878,50.8791045465,1.09296,0.31878,1.1385,46.15,18.57,49.7460289872,137.5
2020-10-23 03:30:00,44.54712,17.82291,47.9802253138,1.10712,0.32291000000000003,1.15325,43.44,17.5,46.8325058053,137.82,44.55712,17.76291,47.9672587747,1.10712,0.32291000000000003,1.15325,43.45,17.44,46.8193987574,137.71,45.71712,19.10291,49.5477167139,1.10712,0.32291000000000003,1.15325,44.61,18.78,48.4018646335,137.83,46.13712,19.16291,49.9584923868,1.10712,0.32291000000000003,1.15325,45.03,18.84,48.812360115,137.65
2020-10-23 04:00:00,43.97608,17.85969,47.4643459774,1.09608,0.31969000000000003,1.14175,42.88,17.54,46.3286736266,137.9,43.98608,17.78969,47.4473213581,1.09608,0.31969000000000003,1.14175,42.89,17.47,46.3114780589,137.8,45.13608,19.12969,49.0225535571,1.09608,0.31969000000000003,1.14175,44.04,18.81,47.8888055813,137.92,45.54608,19.18969,49.4235733801,1.09608,0.31969000000000003,1.14175,44.45,18.87,48.289537169,137.75
2020-10-23 04:30:00,44.24184,17.46137,47.5630092494,1.10184,0.32137000000000004,1.14775,43.14,17.14,46.4202455832,137.64,44.25184,17.39137,47.5466622789,1.10184,0.32137000000000004,1.14775,43.15,17.07,46.4037433835,137.56,45.39184,18.71137,49.0971944806,1.10184,0.32137000000000004,1.14775,44.29,18.39,47.9561904242,137.66,45.83184,18.78137,49.5307724234,1.10184,0.32137000000000004,1.14775,44.73,18.46,48.3895081603,137.49
2020-10-23 05:00:00,44.68144,16.97542,47.7974472608,1.08144,0.31542000000000003,1.1265,43.6,16.66,46.6745712353,137.49,44.69144,16.91542,47.7855233627,1.08144,0.31542000000000003,1.1265,43.61,16.6,46.6625342218,137.38,45.85144,18.22542,49.3408601896,1.08144,0.31542000000000003,1.1265,44.77,17.91,48.2195085002,137.51,46.26144,18.28542,49.7441194057,1.08144,0.31542000000000003,1.1265,45.18,17.97,48.6225595789,137.3
2020-10-23 05:30:00,45.78672,16.44696,48.6510659863,1.08672,0.31696,1.1320000000000001,44.7,16.13,47.5212257839,136.7,45.79672,16.38696,48.6402304764,1.08672,0.31696,1.1320000000000001,44.71,16.07,47.5103041455,136.6,46.98672,17.68696,50.2053822852,1.08672,0.31696,1.1320000000000001,45.9,17.37,49.0767450021,136.73,47.40672,17.73696,50.6161718347,1.08672,0.31696,1.1320000000000001,46.32,17.42,49.4873600023,136.52
2020-10-23 06:00:00,47.39944,16.11192,50.0629691329,1.06944,0.31192000000000003,1.114,46.33,15.8,48.9500653728,136.08,47.409440000000004,16.04192,50.049957027,1.06944,0.31192000000000003,1.114,46.34,15.73,48.9369849909,135.97,48.58944,17.32192,51.5847127742,1.06944,0.31192000000000003,1.114,47.52,17.01,50.4726708229,136.08,49.04944,17.38192,52.0382427374,1.06944,0.31192000000000003,1.114,47.98,17.07,50.9260768173,135.9
2020-10-23 06:30:00,52.816720000000004,14.08696,54.6630437645,1.08672,0.31696,1.1320000000000001,51.73,13.77,53.5313534296,136.77,52.816720000000004,14.02696,54.647612193,1.08672,0.31696,1.1320000000000001,51.73,13.71,53.5159508932,136.67,54.13672,15.30696,56.2591101672,1.08672,0.31696,1.1320000000000001,53.05,14.99,55.1271493912,136.78,54.59672,15.35696,56.715412854,1.08672,0.31696,1.1320000000000001,53.51,15.04,55.5834660668,136.57
2020-10-23 07:00:00,58.2812,12.28535,59.5619685543,1.0812,0.31535,1.12625,57.2,11.97,58.4390357552,137.14,58.2412,12.21535,59.5084208584,1.0812,0.31535,1.12625,57.16,11.9,58.3855769861,137.03,59.7512,13.48535,61.2540657105,1.0812,0.31535,1.12625,58.67,13.17,60.1300074838,137.17,60.1112,13.51535,61.6118580394,1.0812,0.31535,1.12625,59.03,13.2,60.4878574592,136.95
2020-10-23 07:30:00,63.64032,10.18801,64.4506468351,1.09032,0.31801,1.13575,62.55,9.87,63.3239243888,135.71,63.58032,10.12801,64.3819359593,1.09032,0.31801,1.13575,62.49,9.81,63.2553254675,135.61,65.24032,11.31801,66.2147770823,1.09032,0.31801,1.13575,64.15,11.0,65.0862696734,135.74,65.57032,11.35801,66.5467599216,1.09032,0.31801,1.13575,64.48,11.04,65.4182849057,135.53
2020-10-23 08:00:00,66.72128,9.02704,67.3291664585,0.8812800000000001,0.25704000000000005,0.918,65.84,8.77,66.4215213617,135.93,66.66128,8.94704,67.2590200345,0.8812800000000001,0.25704000000000005,0.918,65.78,8.69,66.3515222131,135.79,68.39128,10.15704,69.1413960056,0.8812800000000001,0.25704000000000005,0.918,67.51,9.9,68.2320313343,135.97,68.70128,10.14704,69.4465859089,0.8812800000000001,0.25704000000000005,0.918,67.82,9.89,68.5373219494,135.73
2020-10-23 08:30:00,68.02112,8.52491,68.5532410362,1.01112,0.29491,1.05325,67.01,8.23,67.5135023532,135.83,67.92112,8.45491,68.4453361827,1.01112,0.29491,1.05325,66.91,8.16,67.4057393699,135.79,69.76112,9.64491,70.4246984556,1.01112,0.29491,1.05325,68.75,9.35,69.3828869391,135.87,69.99112,9.62491,70.6498108374,1.01112,0.29491,1.05325,68.98,9.33,69.6081123146,135.73
2020-10-23 09:00:00,67.98568,8.28874,68.489093262,1.19568,0.34874000000000005,1.2455,66.79,7.94,67.2602980963,135.96,67.88568,8.20874,68.380179595,1.19568,0.34874000000000005,1.2455,66.69,7.86,67.1515874719,135.79,69.73568,9.40874,70.3675312445,1.19568,0.34874000000000005,1.2455,68.54,9.06,69.1362075905,135.99,69.93568,9.38874,70.5630765759,1.19568,0.34874000000000005,1.2455,68.74,9.04,69.3318772283,135.73
2020-10-23 09:30:00,69.2836,7.94105,69.7372031563,1.4436,0.42105000000000004,1.5037500000000001,67.84,7.52,68.2555199233,135.83,69.1636,7.8610500000000005,69.6089051204,1.4436,0.42105000000000004,1.5037500000000001,67.72,7.44,68.1274687626,135.79,71.0536,9.05105,71.6277570434,1.4436,0.42105000000000004,1.5037500000000001,69.61,8.63,70.1429183881,135.84,71.2336,9.02105,71.8025425181,1.4436,0.42105000000000004,1.5037500000000001,69.79,8.6,70.3178789498,135.63
2020-10-23 10:00:00,70.1872,7.68085,70.6062214013,1.4772,0.43085,1.53875,68.71,7.25,69.0914365171,135.6,70.0772,7.60085,70.4882038398,1.4772,0.43085,1.53875,68.6,7.17,68.9736826623,135.55,71.9672,8.780850000000001,72.5009048396,1.4772,0.43085,1.53875,70.49,8.35,70.9828331359,135.62,72.1672,8.76085,72.6970236568,1.4772,0.43085,1.53875,70.69,8.33,71.1791050801,135.41
2020-10-23 10:30:00,70.83504,7.62397,71.2441422881,1.38504,0.40397000000000005,1.44275,69.45,7.22,69.8242858897,135.47,70.74504,7.55397,71.1471935312,1.38504,0.40397000000000005,1.44275,69.36,7.15,69.7275562457,135.35,72.64504,8.72397,73.1669972676,1.38504,0.40397000000000005,1.44275,71.26,8.32,71.7440589875,135.5,72.84504,8.70397,73.3631988558,1.38504,0.40397000000000005,1.44275,71.46,8.3,71.9404031126,135.27
2020-10-23 11:00:00,71.68528,7.18154,72.0441106923,1.2052800000000001,0.35154,1.2555,70.48,6.83,70.8101638185,135.47,71.54528,7.10154,71.8968633575,1.2052800000000001,0.35154,1.2555,70.34,6.75,70.6631311222,135.35,73.50528,8.27154,73.9692136084,1.2052800000000001,0.35154,1.2555,72.3,7.92,72.7324989259,135.5,73.67528,8.24154,74.1348087247,1.2052800000000001,0.35154,1.2555,72.47,7.89,72.8982372901,135.27
2020-10-23 11:30:00,71.49072,7.39646,71.872321979,1.29072,0.37646,1.3445,70.2,7.02,70.5501268603,135.47,71.37072,7.31646,71.7447577196,1.29072,0.37646,1.3445,70.08,6.94,70.4227946052,135.45,73.35072,8.48646,73.8400171171,1.29072,0.37646,1.3445,72.06,8.11,72.5149343239,135.6,73.47072,8.45646,73.9557868801,1.29072,0.37646,1.3445,72.18,8.08,72.6308391801,135.35
2020-10-23 12:00:00,71.31408,7.58994,71.7168403895,1.71408,0.49994000000000005,1.7855,69.6,7.09,69.9601893937,135.81,71.18408,7.4999400000000005,71.5780856509,1.71408,0.49994000000000005,1.7855,69.47,7.0,69.8217795534,135.71,73.17408,8.69994,73.6894493116,1.71408,0.49994000000000005,1.7855,71.46,8.2,71.9289343728,135.83,73.26408,8.65994,73.7741145596,1.71408,0.49994000000000005,1.7855,71.55,8.16,72.0138049266,135.6
2020-10-23 12:30:00,71.94608,7.62469,72.3489759773,1.69608,0.49469,1.76675,70.25,7.13,70.6109014246,136.26,71.80608,7.54469,72.2013536726,1.69608,0.49469,1.76675,70.11,7.05,70.4635693107,136.16,73.81608,8.73469,74.3310734213,1.69608,0.49469,1.76675,72.12,8.24,72.5892002987,136.29,73.90608,8.69469,74.4157664421,1.69608,0.49469,1.76675,72.21,8.2,72.6740951096,136.04
2020-10-23 13:00:00,71.68944,7.85567,72.118564591,1.69944,0.49567000000000005,1.77025,69.99,7.36,70.3759170455,136.71,71.55944,7.77567,71.9806536304,1.69944,0.49567000000000005,1.77025,69.86,7.28,70.2382943984,136.63,73.54944,8.975670000000001,74.0950927947,1.69944,0.49567000000000005,1.77025,71.85,8.48,72.348689691,136.73,73.64944,8.94567,74.1907340849,1.69944,0.49567000000000005,1.77025,71.95,8.45,72.4444959952,136.49
2020-10-23 13:30:00,69.0524,9.29195,69.6747750665,2.8524000000000003,0.8319500000000001,2.97125,66.2,8.46,66.7383817604,137.35,68.9324,9.22195,69.5465321318,2.8524000000000003,0.8319500000000001,2.97125,66.08,8.39,66.6104984218,137.24,70.8224,10.44195,71.5880343463,2.8524000000000003,0.8319500000000001,2.97125,67.97,9.61,68.6459976983,137.39,70.9624,10.42195,71.7236310818,2.8524000000000003,0.8319500000000001,2.97125,68.11,9.59,68.7818304496,137.14
2020-10-23 14:00:00,68.85408,9.36619,69.4881993418,1.80408,0.52619,1.87925,67.05,8.84,67.6302306665,137.58,68.73408,9.29619,69.3598796277,1.80408,0.52619,1.87925,66.93,8.77,67.5021318182,137.47,70.65408,10.51619,71.4324105205,1.80408,0.52619,1.87925,68.85,9.99,69.5709896437,137.63,70.76408,10.51619,71.5412137887,1.80408,0.52619,1.87925,68.96,9.99,69.6798514637,137.36
2020-10-23 14:30:00,68.55088,9.61734,69.2222245919,1.9108800000000001,0.5573400000000001,1.9905,66.64,9.06,67.2530534623,137.76,68.43088,9.53734,69.0923019724,1.9108800000000001,0.5573400000000001,1.9905,66.52,8.98,67.1233997947,137.66,70.36088,10.78734,71.1830045632,1.9108800000000001,0.5573400000000001,1.9905,68.45,10.23,69.210226123,137.78,70.46088,10.77734,71.2803385784,1.9108800000000001,0.5573400000000001,1.9905,68.55,10.22,69.3076539785,137.54
2020-10-23 15:00:00,68.16808,9.71694,68.857142359,1.49808,0.43694000000000005,1.5605,66.67,9.28,67.3127573347,138.08,68.16808,11.86694,69.1932901071,1.49808,0.43694000000000005,1.5605,66.67,11.43,67.6426921404,137.98,69.91808,10.59694,70.716568414,1.49808,0.43694000000000005,1.5605,68.42,10.16,69.1702392652,138.1,70.08808,10.72694,70.9042043877,1.49808,0.43694000000000005,1.5605,68.59,10.29,69.3575677198,137.87
2020-10-23 15:30:00,65.894,5.73325,66.1429466501,2.034,0.59325,2.11875,63.86,5.14,64.0665216786,134.85,66.714,23.893250000000002,70.8635674487,2.034,0.59325,2.11875,64.68,23.3,68.748762898,134.77,67.574,6.74325,67.9096230041,2.034,0.59325,2.11875,65.54,6.15,65.8279127726,134.88,67.734,6.72325,68.0668557123,2.034,0.59325,2.11875,65.7,6.13,65.9853536779,134.62
2020-10-23 16:00:00,66.22728,5.11254,66.4243229657,1.7572800000000002,0.51254,1.8305,64.47,4.6,64.6338990004,133.44,67.06728,22.87254,70.8602366116,1.7572800000000002,0.51254,1.8305,65.31,22.36,69.0316282584,133.33,67.88728,6.09254,68.160119054,1.7572800000000002,0.51254,1.8305,66.13,5.58,66.3650005651,133.47,68.07728,6.06254,68.3466929957,1.7572800000000002,0.51254,1.8305,66.32,5.55,66.5518211622,133.21
2020-10-23 16:30:00,67.04864,5.10877,67.2429896477,2.01864,0.58877,2.10275,65.03,4.52,65.1868951554,133.44,67.89864,22.86877,71.6463952698,2.01864,0.58877,2.10275,65.88,22.28,69.5454728936,133.33,68.72864,6.08877,68.9978193595,2.01864,0.58877,2.10275,66.71,5.5,66.9363436408,133.47,68.90864,6.05877,69.1744848955,2.01864,0.58877,2.10275,66.89,5.47,67.113284825,133.21
2020-10-23 17:00:00,68.6316,9.35505,69.2662506497,1.4916,0.43505000000000005,1.55375,67.14,8.92,67.7299490624,135.22,68.5916,10.50505,69.3913803441,1.4916,0.43505000000000005,1.55375,67.1,10.07,67.8514178186,135.11,70.3516,10.06505,71.0679453345,1.4916,0.43505000000000005,1.55375,68.86,9.63,69.5301121817,135.25,70.5616,10.12505,71.2843323042,1.4916,0.43505000000000005,1.55375,69.07,9.69,69.7464049253,135.0
2020-10-23 17:30:00,69.94744,9.52717,70.5932810596,1.32744,0.38717,1.3827500000000001,68.62,9.14,69.2260355647,134.89,69.84744,9.43717,70.4820902937,1.32744,0.38717,1.3827500000000001,68.52,9.05,69.115069992,134.8,71.73744,10.62717,72.5203215655,1.32744,0.38717,1.3827500000000001,70.41,10.24,71.1507252247,134.91,71.93744,10.60717,72.7152482576,1.32744,0.38717,1.3827500000000001,70.61,10.22,71.3457812348,134.65
2020-10-23 18:00:00,71.31528,9.66529,71.9672633373,1.11528,0.32529,1.16175,70.2,9.34,70.8186105484,135.08,71.21528,9.58529,71.8574553534,1.11528,0.32529,1.16175,70.1,9.26,70.708964071,134.99,73.10528,10.77529,73.8951205322,1.11528,0.32529,1.16175,71.99,10.45,72.7445021978,135.1,73.33528,10.75529,74.1197649461,1.11528,0.32529,1.16175,72.22,10.43,72.969262707,134.86
2020-10-23 18:30:00,74.30104,8.80697,74.8211685665,1.12104,0.32697000000000004,1.16775,73.18,8.48,73.6696871176,135.57,74.21104,8.71697,74.7212421194,1.12104,0.32697000000000004,1.16775,73.09,8.39,73.5699680576,135.48,76.12104,9.91697,76.7643082732,1.12104,0.32697000000000004,1.16775,75.0,9.59,75.610634834,135.59,76.43104,9.91697,77.0717209453,1.12104,0.32697000000000004,1.16775,75.31,9.59,75.918141442,135.34
2020-10-23 19:00:00,73.90816,9.28613,74.4892497275,1.11816,0.32613000000000003,1.16475,72.79,8.96,73.3393870986,135.57,73.80816,9.19613,74.3788497462,1.11816,0.32613000000000003,1.16475,72.69,8.87,73.2291813419,135.48,75.70816,10.41613,76.4213403099,1.11816,0.32613000000000003,1.16475,74.59,10.09,75.2693576431,135.59,76.03816,10.39613,76.7455620552,1.11816,0.32613000000000003,1.16475,74.92,10.07,75.5937252687,135.34
2020-10-23 19:30:00,71.79248,10.24614,72.5199529057,1.15248,0.33614000000000005,1.2005,70.64,9.91,71.3317439854,136.39,71.72248,10.17614,72.4407893569,1.15248,0.33614000000000005,1.2005,70.57,9.84,71.252722755,136.3,73.57248,11.41614,74.4529251665,1.15248,0.33614000000000005,1.2005,72.42,11.08,73.262697193,136.41,73.89248,11.41614,74.7691570974,1.15248,0.33614000000000005,1.2005,72.74,11.08,73.5790323394,136.16
2020-10-23 20:00:00,69.08768,11.20599,69.9905832213,1.11768,0.32599,1.16425,67.97,10.88,68.8352765666,136.24,69.00768,11.12599,69.8988379908,1.11768,0.32599,1.16425,67.89,10.8,68.7436695267,136.13,70.80768,12.37599,71.8811009617,1.11768,0.32599,1.16425,69.69,12.05,70.7241019738,136.27,71.10768,12.34599,72.1715014674,1.11768,0.32599,1.16425,69.99,12.02,71.014649897,136.02
2020-10-23 20:30:00,66.858,11.989,67.9244306932,1.1280000000000001,0.329,1.175,65.73,11.66,66.7561869792,136.35,66.768,11.889,67.8182434526,1.1280000000000001,0.329,1.175,65.64,11.56,66.6501552886,136.26,68.548,13.159,69.7996245334,1.1280000000000001,0.329,1.175,67.42,12.83,68.6299154888,136.37,68.808,13.129,70.0493504966,1.1280000000000001,0.329,1.175,67.68,12.8,68.8797677116,136.12
2020-10-23 21:00:00,64.13896,12.87053,65.4175567593,1.09896,0.32053000000000004,1.14475,63.04,12.55,64.277088453,136.15,64.06896,12.78053,65.3312603779,1.09896,0.32053000000000004,1.14475,62.97,12.46,64.1909066769,136.06,65.77896,14.05053,67.262834998,1.09896,0.32053000000000004,1.14475,64.68,13.73,66.121216716,136.16,66.02896,14.03053,67.503180153,1.09896,0.32053000000000004,1.14475,64.93,13.71,66.3616530837,135.92
2020-10-23 21:30:00,61.52832,13.95326,63.0906302604,1.10832,0.32326000000000005,1.1545,60.42,13.63,61.9383023661,136.48,61.43832,13.86326,62.9829908964,1.10832,0.32326000000000005,1.1545,60.33,13.54,61.8307407363,136.38,63.12832,15.14326,64.9192044733,1.10832,0.32326000000000005,1.1545,62.02,14.82,63.7660787567,136.5,63.33832,15.14326,65.1234297611,1.10832,0.32326000000000005,1.1545,62.23,14.82,63.9703470367,136.26
2020-10-23 22:00:00,57.926,15.19675,59.8862478918,1.086,0.31675000000000003,1.13125,56.84,14.88,58.7554252814,136.48,57.866,15.11675,59.80794334,1.086,0.31675000000000003,1.13125,56.78,14.8,58.6771539869,136.38,59.436,16.40675,61.6588966943,1.086,0.31675000000000003,1.13125,58.35,16.09,60.5277671817,136.5,59.696,16.43675,61.9175190601,1.086,0.31675000000000003,1.13125,58.61,16.12,60.7864006172,136.26
2020-10-23 22:30:00,54.45584,16.18962,56.8114628033,1.09584,0.31962,1.1415,53.36,15.87,55.6699784444,136.48,54.41584,16.11962,56.753200719,1.09584,0.31962,1.1415,53.32,15.8,55.6117109969,136.38,55.87584,17.41962,58.5282210276,1.09584,0.31962,1.1415,54.78,17.1,57.38691837,136.5,56.18584,17.45962,58.8361024121,1.09584,0.31962,1.1415,55.09,17.14,57.6947805265,136.26
2020-10-23 23:00:00,50.65384,17.35612,53.5448074812,1.08384,0.31612,1.129,49.57,17.04,52.4170439838,136.48,50.62384,17.27612,53.4905365331,1.08384,0.31612,1.129,49.54,16.96,52.3627081041,136.38,51.96384,18.59612,55.1910893768,1.08384,0.31612,1.129,50.88,18.28,54.0641544834,136.5,52.31384,18.64612,55.5375156682,1.08384,0.31612,1.129,51.23,18.33,54.4104934732,136.26
2020-10-23 23:30:00,46.98544,18.30242,50.4243011836,1.10544,0.32242000000000004,1.1515,45.88,17.98,49.2773254144,136.56,46.97544,18.23242,50.3896130393,1.10544,0.32242000000000004,1.1515,45.87,17.91,49.2425121211,136.38,48.23544,19.59242,52.062660261,1.10544,0.32242000000000004,1.1515,47.13,19.27,50.9172839024,136.58,48.56544,19.62242,52.3797797728,1.10544,0.32242000000000004,1.1515,47.46,19.3,51.234183901,136.26
2020-10-24 00:00:00,44.09248,18.66864,47.8817805851,1.0924800000000001,0.31864000000000003,1.138,43.0,18.35,46.7517111986,136.56,44.08248,18.58864,47.8414316257,1.0924800000000001,0.31864000000000003,1.138,42.99,18.27,46.7111656887,136.38,45.26248,19.94864,49.4635252848,1.0924800000000001,0.31864000000000003,1.138,44.17,19.63,48.3355542019,136.58,45.63248,19.97864,49.8143482061,1.0924800000000001,0.31864000000000003,1.138,44.54,19.66,48.686006203,136.26
2020-10-24 00:30:00,41.7912,19.6641,46.1863748983,1.1112,0.3241,1.1575,40.68,19.34,45.0432902883,137.36,41.8012,19.5941,46.1656698885,1.1112,0.3241,1.1575,40.69,19.27,45.0223166885,137.26,42.9312,20.9741,47.7807576776,1.1112,0.3241,1.1575,41.82,20.65,46.6404856321,137.4,43.2912,21.0141,48.1219325906,1.1112,0.3241,1.1575,42.18,20.69,46.9811504755,137.13
2020-10-24 01:00:00,40.23896,20.24053,45.0427902839,1.09896,0.32053000000000004,1.14475,39.14,19.92,43.9174908209,137.65,40.23896,20.16053,45.0068980464,1.09896,0.32053000000000004,1.14475,39.14,19.84,43.881262516,137.55,41.33896,21.57053,46.6282894643,1.09896,0.32053000000000004,1.14475,40.24,21.25,45.5062644039,137.66,41.69896,21.60053,46.9615391716,1.09896,0.32053000000000004,1.14475,40.6,21.28,45.8388307006,137.42
2020-10-24 01:30:00,40.05624,20.36557,44.9361636587,1.11624,0.32557,1.16275,38.94,20.04,43.7941228934,137.07,40.06624,20.28557,44.9088848443,1.11624,0.32557,1.16275,38.95,19.96,43.7664723276,136.93,41.13624,21.69557,46.5068596979,1.11624,0.32557,1.16275,40.02,21.37,45.3682410944,137.11,41.52624,21.71557,46.861440321,1.11624,0.32557,1.16275,40.41,21.39,45.7219881457,136.85
2020-10-24 02:00:00,41.20136,20.15123,45.8652824734,1.1013600000000001,0.32123,1.14725,40.1,19.83,44.7352087287,136.66,41.22136,20.07123,45.8481711082,1.1013600000000001,0.32123,1.14725,40.12,19.75,44.7177470363,136.54,42.30136,21.46123,47.4340537058,1.1013600000000001,0.32123,1.14725,41.2,21.14,46.3070145874,136.67,42.70136,21.50123,47.8090894848,1.1013600000000001,0.32123,1.14725,41.6,21.18,46.6813924385,136.41
2020-10-24 02:30:00,40.7708,20.1169,45.4636975866,1.1208,0.3269,1.1675,39.65,19.79,44.3144062354,136.25,40.7908,20.0469,45.4507157727,1.1208,0.3269,1.1675,39.67,19.72,44.3010981805,136.15,41.8408,21.4369,47.0126921825,1.1208,0.3269,1.1675,40.72,21.11,45.8666600048,136.29,42.2908,21.4569,47.4226772995,1.1208,0.3269,1.1675,41.17,21.13,46.2757582326,136.02
2020-10-24 03:00:00,39.94872,20.58046,44.9383529232,1.09872,0.32046,1.1445,38.85,20.26,43.8154093898,137.15,39.97872,20.50046,44.9284643967,1.09872,0.32046,1.1445,38.88,20.18,43.8051001597,137.05,41.01872,21.91046,46.5038025096,1.09872,0.32046,1.1445,39.92,21.59,45.3842979454,137.15,41.44872,21.95046,46.9022289859,1.09872,0.32046,1.1445,40.35,21.63,45.7818675897,136.91
2020-10-24 03:30:00,39.18296,20.74753,44.3369412055,1.12296,0.32753000000000004,1.16975,38.06,20.42,43.1918973883,137.15,39.21296,20.66753,44.3260987259,1.12296,0.32753000000000004,1.16975,38.09,20.34,43.1805940209,137.05,40.21296,22.07753,45.8748240636,1.12296,0.32753000000000004,1.16975,39.09,21.75,44.7335511669,137.26,40.66296,22.11753,46.288891208,1.12296,0.32753000000000004,1.16975,39.54,21.79,45.1466023085,136.91
2020-10-24 04:00:00,38.31456,20.83508,43.6131409853,1.11456,0.32508000000000004,1.161,37.2,20.51,42.4794079526,137.59,38.33456,20.76508,43.5973283333,1.11456,0.32508000000000004,1.161,37.22,20.44,42.463184054,137.51,39.33456,22.18508,45.1595547476,1.11456,0.32508000000000004,1.161,38.22,21.86,44.0298535087,137.61,39.78456,22.21508,45.5666653794,1.11456,0.32508000000000004,1.161,38.67,21.89,44.435807633,137.35
2020-10-24 04:30:00,37.8032,20.8776,43.1851376286,1.1232,0.3276,1.17,36.68,20.55,42.0443206628,137.21,37.8432,20.7976,43.181569587,1.1232,0.3276,1.17,36.72,20.47,42.0402105133,137.11,38.8032,22.2076,44.7086773233,1.1232,0.3276,1.17,37.68,21.88,43.571972643,137.24,39.2732,22.2476,45.136902242,1.1232,0.3276,1.17,38.15,21.92,43.9989647605,136.98
2020-10-24 05:00:00,37.7816,20.9013,43.1776984131,1.1016,0.32130000000000003,1.1475,36.68,20.58,42.0589919042,137.65,37.8216,20.8313,43.1788893587,1.1016,0.32130000000000003,1.1475,36.72,20.51,42.0597016157,137.57,38.7916,22.2513,44.7203374568,1.1016,0.32130000000000003,1.1475,37.69,21.93,43.6057450343,137.67,39.2516,22.2913,45.1396738828,1.1016,0.32130000000000003,1.1475,38.15,21.97,44.023895784,137.41
