Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-24 05:30:00,38.49248,20.53739,43.6286076395,1.12248,0.32739,1.16925,37.37,20.21,42.4848325876,137.33,38.52248,20.46739,43.622190669,1.12248,0.32739,1.16925,37.4,20.14,42.4779895946,137.23,39.52248,21.87739,45.1735167832,1.12248,0.32739,1.16925,38.4,21.55,44.033651904,137.37,39.97248,21.89739,45.5773501442,1.12248,0.32739,1.16925,38.85,21.57,44.4363297314,137.11
2020-10-24 06:00:00,39.22688,20.37284,44.2018181097,1.10688,0.32284,1.153,38.12,20.05,43.0713001893,137.24,39.26688,20.30284,44.2051261394,1.10688,0.32284,1.153,38.16,19.98,43.074191809,137.14,40.25688,21.70284,45.7343377715,1.10688,0.32284,1.153,39.15,21.38,44.6074758309,137.26,40.71688,21.74284,46.1585897553,1.10688,0.32284,1.153,39.61,21.42,45.0307506044,137.01
2020-10-24 06:30:00,42.17624,19.21557,46.347312230200004,1.11624,0.32557,1.16275,41.06,18.89,45.1968549791,136.8,42.19624,19.13557,46.3324153198,1.11624,0.32557,1.16275,41.08,18.81,45.1816611027,136.72,43.28624,20.50557,47.8975675203,1.11624,0.32557,1.16275,42.17,20.18,46.7497732615,136.8,43.72624,20.54557,48.3125709434,1.11624,0.32557,1.16275,42.61,20.22,47.164186625,136.56
2020-10-24 07:00:00,44.47032,18.57801,48.1949355894,1.09032,0.31801,1.13575,43.38,18.26,47.0664636445,136.5,44.48032,18.50801,48.1772280384,1.09032,0.31801,1.13575,43.39,18.19,47.0485727733,136.42,45.60032,19.85801,49.7366036764,1.09032,0.31801,1.13575,44.51,19.54,48.6102016042,136.53,46.06032,19.89801,50.1745341828,1.09032,0.31801,1.13575,44.97,19.58,49.0477043296,136.28
2020-10-24 07:30:00,47.62504,17.61522,50.7783458834,1.11504,0.32522,1.1615,46.51,17.29,49.6197964526,136.13,47.64504,17.54522,50.7728724956,1.11504,0.32522,1.1615,46.53,17.22,49.6142046192,136.02,48.84504,18.86522,52.361574253,1.11504,0.32522,1.1615,47.73,18.54,51.2043406363,136.16,49.28504,18.91522,52.7901573728,1.11504,0.32522,1.1615,48.17,18.59,51.632712499,135.89
2020-10-24 08:00:00,49.5644,17.0992,52.431025052,1.0944,0.31920000000000004,1.1400000000000001,48.47,16.78,51.2923902738,135.13,49.5644,17.0192,52.4049894189,1.0944,0.31920000000000004,1.1400000000000001,48.47,16.7,51.2662744892,135.04,50.8044,18.3192,54.0062972995,1.0944,0.31920000000000004,1.1400000000000001,49.71,18.0,52.8685549263,135.19,51.2544,18.3592,54.4433076144,1.0944,0.31920000000000004,1.1400000000000001,50.16,18.04,53.3054143591,134.9
2020-10-24 08:30:00,52.8892,16.4106,55.3766671893,1.0992,0.3206,1.145,51.79,16.09,54.2318375127,136.29,52.8692,16.3406,55.3368549612,1.0992,0.3206,1.145,51.77,16.02,54.1920040227,136.18,54.2492,17.6706,57.0545861873,1.0992,0.3206,1.145,53.15,17.35,55.9101511355,136.34,54.6192,17.6906,57.4126670431,1.0992,0.3206,1.145,53.52,17.37,56.2681730644,136.07
2020-10-24 09:00:00,55.36688,15.77284,57.5697306108,1.10688,0.32284,1.153,54.26,15.45,56.4167537173,136.75,55.34688,15.69284,57.5286220329,1.10688,0.32284,1.153,54.24,15.37,56.3756552068,136.65,56.75688,17.03284,59.2575823486,1.10688,0.32284,1.153,55.65,16.71,58.1046177167,136.8,57.16688,17.05284,59.6561105085,1.10688,0.32284,1.153,56.06,16.73,58.5031323948,136.53
2020-10-24 09:30:00,57.90112,15.18616,59.8594950931,1.22112,0.35616000000000003,1.272,56.68,14.83,58.587979142500004,136.51,57.86112,15.11616,59.8030726702,1.22112,0.35616000000000003,1.272,56.64,14.76,58.5315914699,136.42,59.35112,16.43616,61.5849234862,1.22112,0.35616000000000003,1.272,58.13,16.08,60.3130441944,136.53,59.73112,16.45616,61.9565323303,1.22112,0.35616000000000003,1.272,58.51,16.1,60.6846776378,136.28
2020-10-24 10:00:00,59.29224,14.71482,61.0908802674,1.42224,0.41482,1.4815,57.87,14.3,59.6106274082,136.51,59.25224,14.63482,61.0328264252,1.42224,0.41482,1.4815,57.83,14.22,59.5526430984,136.42,60.78224,15.95482,62.8413636123,1.42224,0.41482,1.4815,59.36,15.54,61.3604204679,136.53,61.13224,15.97482,63.1850112088,1.42224,0.41482,1.4815,59.71,15.56,61.7041141254,136.28
2020-10-24 10:30:00,60.12024,14.77507,61.909175016,1.32024,0.38507,1.37525,58.8,14.39,60.535213719,136.51,60.10024,14.71507,61.8754566299,1.32024,0.38507,1.37525,58.78,14.33,60.5015479141,136.42,61.63024,16.01507,63.6770676897,1.32024,0.38507,1.37525,60.31,15.63,62.3024317342,136.53,62.01024,16.04507,64.0524327107,1.32024,0.38507,1.37525,60.69,15.66,62.6778405818,136.28
2020-10-24 11:00:00,60.68472,14.514710000000001,62.3964105367,1.52472,0.44471000000000005,1.58825,59.16,14.07,60.8101184015,136.28,60.64472,14.44471,62.3412520797,1.52472,0.44471000000000005,1.58825,59.12,14.0,60.7550360053,136.19,62.19472,15.73471,64.1542227345,1.52472,0.44471000000000005,1.58825,60.67,15.29,62.5670280579,136.31,62.56472,15.764710000000001,64.5203089737,1.52472,0.44471000000000005,1.58825,61.04,15.32,62.9331709037,136.04
2020-10-24 11:30:00,61.1836,14.2848,62.829041215,1.5936,0.46480000000000005,1.6600000000000001,59.59,13.82,61.1715661071,136.28,61.1336,14.2148,62.7644611862,1.5936,0.46480000000000005,1.6600000000000001,59.54,13.75,61.1070707856,136.19,62.6936,15.5048,64.582399336,1.5936,0.46480000000000005,1.6600000000000001,61.1,15.04,62.9238555716,136.31,63.0736,15.5348,64.9585177479,1.5936,0.46480000000000005,1.6600000000000001,61.48,15.07,63.3000418641,136.04
2020-10-24 12:00:00,61.36576,14.21418,62.9904708146,1.62576,0.47418000000000005,1.6935,59.74,13.74,61.2997161494,135.88,61.32576,14.13418,62.9334877776,1.62576,0.47418000000000005,1.6935,59.7,13.66,61.2428412143,135.78,62.855760000000004,15.42418,64.7205677807,1.62576,0.47418000000000005,1.6935,61.23,14.95,63.0286871194,135.92,63.27576,15.454180000000001,65.1356544686,1.62576,0.47418000000000005,1.6935,61.65,14.98,63.4438562825,135.65
2020-10-24 12:30:00,61.97752,14.48261,63.6471443017,1.5175200000000002,0.44261000000000006,1.58075,60.46,14.04,62.0687779806,137.15,61.95752,14.42261,63.6140390461,1.5175200000000002,0.44261000000000006,1.58075,60.44,13.98,62.0357477589,137.05,63.50752,15.73261,65.4272123353,1.5175200000000002,0.44261000000000006,1.58075,61.99,15.29,63.8478206363,137.19,63.91752,15.75261,65.8300393799,1.5175200000000002,0.44261000000000006,1.58075,62.4,15.31,64.2507284005,136.93
2020-10-24 13:00:00,62.04864,14.39252,63.6959838436,1.4486400000000001,0.42252000000000006,1.509,60.6,13.97,62.1893953983,137.26,62.01864,14.32252,63.6509723932,1.4486400000000001,0.42252000000000006,1.509,60.57,13.9,62.1444679758,137.15,63.55864,15.63252,65.4528563181,1.4486400000000001,0.42252000000000006,1.509,62.11,15.21,63.9452594021,137.28,63.99864,15.66252,65.8873315183,1.4486400000000001,0.42252000000000006,1.509,62.55,15.24,64.3798112765,137.03
2020-10-24 13:30:00,61.3912,14.96285,63.1883400444,1.6212,0.47285000000000005,1.6887500000000002,59.77,14.49,61.501325189,137.42,61.3612,14.88285,63.1402889569,1.6212,0.47285000000000005,1.6887500000000002,59.74,14.41,61.453361991,137.32,62.8812,16.21285,64.937676418,1.6212,0.47285000000000005,1.6887500000000002,61.26,15.74,63.2497841894,137.45,63.3312,16.24285,65.3809687108,1.6212,0.47285000000000005,1.6887500000000002,61.71,15.77,63.6931471981,137.18
2020-10-24 14:00:00,60.21344,12.63142,61.5240695001,1.5134400000000001,0.44142000000000003,1.5765,58.7,12.19,59.9523652578,136.95,60.65344,23.31142,64.9789357119,1.5134400000000001,0.44142000000000003,1.5765,59.14,22.87,63.4080160548,136.85,61.66344,13.50142,63.1242281113,1.5134400000000001,0.44142000000000003,1.5765,60.15,13.06,61.5514914523,136.97,62.10344,13.68142,63.5925979423,1.5134400000000001,0.44142000000000003,1.5765,60.59,13.24,62.0197202509,136.72
2020-10-24 14:30:00,58.72448,10.71089,59.6932803242,1.3744800000000001,0.40089,1.43175,57.35,10.31,58.2693624472,136.11,59.49448,29.32089,66.3272775023,1.3744800000000001,0.40089,1.43175,58.12,28.92,64.9176462913,136.02,60.16448,11.85089,61.3205369143,1.3744800000000001,0.40089,1.43175,58.79,11.45,59.8946291415,136.15,60.58448,11.86089,61.7345926403,1.3744800000000001,0.40089,1.43175,59.21,11.46,60.3088360027,135.88
2020-10-24 15:00:00,58.48992,10.85081,59.4879048149,1.57992,0.46081000000000005,1.64575,56.91,10.39,57.8506715605,136.88,59.24992,29.640810000000002,66.250514243,1.57992,0.46081000000000005,1.64575,57.67,29.18,64.6320454573,136.76,59.93992,11.98081,61.1255578123,1.57992,0.46081000000000005,1.64575,58.36,11.52,59.4861328378,136.91,60.32992,12.00081,61.5119393928,1.57992,0.46081000000000005,1.64575,58.75,11.54,59.8726490144,136.65
2020-10-24 15:30:00,58.26624,10.82307,59.2629189963,1.4162400000000002,0.41307000000000005,1.47525,56.85,10.41,57.7952472094,136.61,59.00624,29.57307,66.0022941129,1.4162400000000002,0.41307000000000005,1.47525,57.59,29.16,64.5516359204,136.52,59.72624,11.98307,60.9164814411,1.4162400000000002,0.41307000000000005,1.47525,58.31,11.57,59.4467913348,136.64,60.07624,11.97307,61.2577261883,1.4162400000000002,0.41307000000000005,1.47525,58.66,11.56,59.7882028497,136.39
2020-10-24 16:00:00,58.87992,10.77206,59.8571821576,1.30992,0.38206,1.3645,57.57,10.39,58.500059829,136.78,59.62992,29.55206,66.5511202719,1.30992,0.38206,1.3645,58.32,29.17,65.2082149733,136.69,60.36992,11.92206,61.5358656025,1.30992,0.38206,1.3645,59.06,11.54,60.1768659869,136.79,60.69992,11.92206,61.8596459952,1.30992,0.38206,1.3645,59.39,11.54,60.5007743752,136.55
2020-10-24 16:30:00,59.90288,10.75584,60.8608505231,1.32288,0.38584,1.3780000000000001,58.58,10.37,59.4907833198,136.18,60.67288,29.33584,67.3928028502,1.32288,0.38584,1.3780000000000001,59.35,28.95,66.0342714051,136.1,61.39288,11.88584,62.532862618,1.32288,0.38584,1.3780000000000001,60.07,11.5,61.1608935514,136.22,61.75288,11.88584,62.8863369962,1.32288,0.38584,1.3780000000000001,60.43,11.5,61.5145096705,135.95
2020-10-24 17:00:00,61.56568,12.09624,62.7427444092,1.25568,0.36624,1.308,60.31,11.73,61.4401253254,134.25,61.99568,21.97624,65.7755232834,1.25568,0.36624,1.308,60.74,21.61,64.4696804707,134.17,63.03568,12.77624,64.3174102526,1.25568,0.36624,1.308,61.78,12.41,63.014097629,134.29,63.43568,12.91624,64.737274833,1.25568,0.36624,1.308,62.18,12.55,63.433862408,134.03
2020-10-24 17:30:00,62.78824,14.484070000000001,64.4371893091,1.24824,0.36407,1.3002500000000001,61.54,14.12,63.1391004054,134.67,62.76824,14.40407,64.3997607547,1.24824,0.36407,1.3002500000000001,61.52,14.04,63.101759088,134.58,64.30824,15.67407,66.1908317085,1.24824,0.36407,1.3002500000000001,63.06,15.31,64.891907816,134.71,64.74824,15.66407,66.6160466559,1.24824,0.36407,1.3002500000000001,63.5,15.3,65.3172259056,134.44
2020-10-24 18:00:00,64.48752,14.05636,66.0016779499,1.1875200000000001,0.34636,1.237,63.3,13.71,64.7676933355,134.17,64.44752,13.95636,65.9413589381,1.1875200000000001,0.34636,1.237,63.26,13.61,64.7074933837,134.1,66.03752,15.21636,67.7679250044,1.1875200000000001,0.34636,1.237,64.85,14.87,66.5329948221,134.21,66.47752,15.20636,68.1945309376,1.1875200000000001,0.34636,1.237,65.29,14.86,66.9597169946,133.94
2020-10-24 18:30:00,66.25448,13.73839,67.6638713041,1.19448,0.34839000000000003,1.24425,65.06,13.39,66.423608002,134.17,66.21448,13.65839,67.6084978317,1.19448,0.34839000000000003,1.24425,65.02,13.31,66.3683395905,134.1,67.84448,14.88839,69.4588916069,1.19448,0.34839000000000003,1.24425,66.65,14.54,68.2175497948,134.21,68.27448,14.89839,69.8810893151,1.19448,0.34839000000000003,1.24425,67.08,14.55,68.6398492131,133.94
2020-10-24 19:00:00,65.456,14.073,66.9517532631,1.176,0.343,1.225,64.28,13.73,65.729987829,134.98,65.416,13.993,66.8958676227,1.176,0.343,1.225,64.24,13.65,65.6741966072,134.87,67.036,15.253,68.7493949428,1.176,0.343,1.225,65.86,14.91,67.5266443709,135.04,67.466,15.253,69.1687441335,1.176,0.343,1.225,66.29,14.91,67.946097754,134.75
2020-10-24 19:30:00,63.238,14.9965,64.9918429978,1.188,0.34650000000000003,1.2375,62.05,14.65,63.7559801117,135.17,63.208,14.8965,64.9396410234,1.188,0.34650000000000003,1.2375,62.02,14.55,63.7038687993,135.08,64.748,16.1765,66.7381649152,1.188,0.34650000000000003,1.2375,63.56,15.83,65.5016221173,135.21,65.208,16.1765,67.1845400092,1.188,0.34650000000000003,1.2375,64.02,15.83,65.948080336,134.93
2020-10-24 20:00:00,60.50584,15.65587,62.4985034986,1.18584,0.34587,1.23525,59.32,15.31,61.2638433336,135.41,60.48584,15.57587,62.4591431799,1.18584,0.34587,1.23525,59.3,15.23,61.2245285813,135.33,61.97584,16.85587,64.227136766,1.18584,0.34587,1.23525,60.79,16.51,62.9920963296,135.46,62.42584,16.87587,64.6666876217,1.18584,0.34587,1.23525,61.24,16.53,63.4316837235,135.19
2020-10-24 20:30:00,58.04952,16.62986,60.3845925369,1.19952,0.34986,1.2495,56.85,16.28,59.1351071699,135.65,58.03952,16.53986,60.3502514547,1.19952,0.34986,1.2495,56.84,16.19,59.1007757986,135.56,59.47952,17.84986,62.1001674833,1.19952,0.34986,1.2495,58.28,17.5,60.8507058299,135.69,59.92952,17.86986,62.5370231451,1.19952,0.34986,1.2495,58.73,17.52,61.2875460432,135.43
2020-10-24 21:00:00,55.75664,17.25027,58.3641561163,1.1666400000000001,0.34027,1.21525,54.59,16.91,57.1490699837,135.79,55.74664,17.17027,58.331004133,1.1666400000000001,0.34027,1.21525,54.58,16.83,57.1158935849,135.71,57.11664,18.50027,60.0380758766,1.1666400000000001,0.34027,1.21525,55.95,18.16,58.8233635556,135.83,57.59664,18.52027,60.5010193316,1.1666400000000001,0.34027,1.21525,56.43,18.18,59.2862319599,135.56
2020-10-24 21:30:00,53.83368,17.84524,56.7143517375,1.18368,0.34524000000000005,1.233,52.65,17.5,55.4821818244,135.69,53.85368,17.76524,56.7082234054,1.18368,0.34524000000000005,1.233,52.67,17.42,55.4759884995,135.6,55.13368,19.09524,58.3468153458,1.18368,0.34524000000000005,1.233,53.95,18.75,57.1153657084,135.73,55.65368,19.11524,58.8449190483,1.18368,0.34524000000000005,1.233,54.47,18.77,57.6133126977,135.46
2020-10-24 22:00:00,51.5612,18.41035,54.7494139929,1.2012,0.35035000000000005,1.25125,50.36,18.06,53.5004037368,135.96,51.5612,18.32035,54.719215725,1.2012,0.35035000000000005,1.25125,50.36,17.97,53.4700897699,135.85,52.8112,19.68035,56.3590189904,1.2012,0.35035000000000005,1.25125,51.61,19.33,55.1111694668,136.0,53.3112,19.68035,56.8278120427,1.2012,0.35035000000000005,1.25125,52.11,19.33,55.5796815392,135.73
2020-10-24 22:30:00,49.28416,19.01413,52.8248574685,1.2141600000000001,0.35413000000000006,1.26475,48.07,18.66,51.564721467300004,136.58,49.29416,18.92413,52.8018646107,1.2141600000000001,0.35413000000000006,1.26475,48.08,18.57,51.5415492588,136.49,50.50416,20.32413,54.440246487,1.2141600000000001,0.35413000000000006,1.26475,49.29,19.97,53.1818108003,136.62,50.99416,20.30413,54.8877222078,1.2141600000000001,0.35413000000000006,1.26475,49.78,19.95,53.6288252715,136.35
2020-10-24 23:00:00,46.4168,20.0149,50.5481507501,1.2168,0.3549,1.2675,45.2,19.66,49.2905224156,137.18,46.4468,19.9349,50.5440942965,1.2168,0.3549,1.2675,45.23,19.58,49.2861978651,137.09,47.5868,21.3449,52.1546574167,1.2168,0.3549,1.2675,46.37,20.99,50.8994793687,137.21,48.0868,21.3549,52.6153218013,1.2168,0.3549,1.2675,46.87,21.0,51.3594869523,136.95
2020-10-24 23:30:00,43.784,20.467,48.3315295123,1.224,0.357,1.275,42.56,20.11,47.0719205047,136.92,43.814,20.377,48.3206863051,1.224,0.357,1.275,42.59,20.02,47.0606895402,136.85,44.884,21.787,49.8923523699,1.224,0.357,1.275,43.66,21.43,48.6357944317,136.95,45.394,21.817,50.3646376439,1.224,0.357,1.275,44.17,21.46,49.1072347012,136.68
2020-10-25 00:00:00,41.43456,21.01008,46.4569286975,1.23456,0.36008,1.286,40.2,20.65,45.1936112742,137.79,41.46456,20.93008,46.4475831965,1.23456,0.36008,1.286,40.23,20.57,45.1838223261,137.68,42.50456,22.35008,48.0225332193,1.23456,0.36008,1.286,41.27,21.99,46.7629447319,137.82,42.99456,22.39008,48.4752294683,1.23456,0.36008,1.286,41.76,22.03,47.214600496,137.56
2020-10-25 00:30:00,39.44952,21.39361,44.8770673848,1.10952,0.32361,1.15575,38.34,21.07,43.7481485323,138.09,39.49952,21.32361,44.8877313268,1.10952,0.32361,1.15575,38.39,21.0,43.7583374913,138.02,40.47952,22.753610000000002,46.4361745567,1.10952,0.32361,1.15575,39.37,22.43,45.3111663942,138.12,40.97952,22.79361,46.8921071851,1.10952,0.32361,1.15575,39.87,22.47,45.7659021543,137.85
2020-10-25 01:00:00,38.28816,21.41738,43.8712589545,1.08816,0.31738000000000005,1.1335,37.2,21.1,42.7673941222,138.3,38.31816,21.33738,43.8584674955,1.08816,0.31738000000000005,1.1335,37.23,21.02,42.7541027271,138.19,39.29816,22.77738,45.4219596566,1.08816,0.31738000000000005,1.1335,38.21,22.46,44.3221806774,138.33,39.77816,22.80738,45.8527926679,1.08816,0.31738000000000005,1.1335,38.69,22.49,44.7517172855,138.08
2020-10-25 01:30:00,38.61608,21.44469,44.17099007,1.21608,0.35469,1.26675,37.4,21.09,42.9365590144,137.64,38.65608,21.36469,44.1672106858,1.21608,0.35469,1.26675,37.44,21.01,42.9321988722,137.53,39.62608,22.79469,45.7145940413,1.21608,0.35469,1.26675,38.41,22.44,44.484623186,137.67,40.12608,22.83469,46.1684455398,1.21608,0.35469,1.26675,38.91,22.48,44.937050415,137.42
2020-10-25 02:00:00,39.683840000000004,21.13112,44.9592191836,1.20384,0.35112000000000004,1.254,38.48,20.78,43.7323541557,137.64,39.72384,21.06112,44.9616974769,1.20384,0.35112000000000004,1.254,38.52,20.71,43.7343629198,137.53,40.71384,22.49112,46.5130868294,1.20384,0.35112000000000004,1.254,39.51,22.14,45.290393021,137.67,41.20384,22.52112,46.9569726111,1.20384,0.35112000000000004,1.254,40.0,22.17,45.7330176131,137.42
2020-10-25 02:30:00,39.4644,21.3542,44.8713797983,1.2144,0.3542,1.2650000000000001,38.25,21.0,43.6355646234,137.97,39.6644,21.3642,45.0521216925,1.2144,0.3542,1.2650000000000001,38.45,21.01,43.8157802624,137.87,40.4944,22.6942,46.4200726518,1.2144,0.3542,1.2650000000000001,39.28,22.34,45.1884277222,137.99,40.9844,22.7342,46.867524929300004,1.2144,0.3542,1.2650000000000001,39.77,22.38,45.6346063859,137.74
2020-10-25 03:00:00,38.90024,21.46007,44.4270556808,1.20024,0.35007000000000005,1.25025,37.7,21.11,43.2078939547,137.97,38.94024,21.38007,44.4235262498,1.20024,0.35007000000000005,1.25025,37.74,21.03,43.203801916,137.87,39.92024,22.83007,45.9873641108,1.20024,0.35007000000000005,1.25025,38.72,22.48,44.7726344992,137.99,40.40024,22.86007,46.4194161151,1.20024,0.35007000000000005,1.25025,39.2,22.51,45.2033195684,137.74
2020-10-25 03:30:00,38.22104,21.45322,43.8302241273,1.2110400000000001,0.35322000000000003,1.2615,37.01,21.1,42.6022311622,137.33,38.26104,21.38322,43.830916936,1.2110400000000001,0.35322000000000003,1.2615,37.05,21.03,42.6023872571,137.2,39.22104,22.81322,45.3732628918,1.2110400000000001,0.35322000000000003,1.2615,38.01,22.46,44.1498776895,137.37,39.73104,22.85322,45.8347597774,1.2110400000000001,0.35322000000000003,1.2615,38.52,22.5,44.6098688633,137.1
2020-10-25 04:00:00,37.45912,21.69266,43.2869168347,1.20912,0.35266000000000003,1.2595,36.25,21.34,42.0649271959,137.63,37.50912,21.62266,43.2951903639,1.20912,0.35266000000000003,1.2595,36.3,21.27,42.0725908401,137.56,38.43912,23.04266,44.8166277876,1.20912,0.35266000000000003,1.2595,37.23,22.69,43.5994151337,137.65,38.94912,23.09266,45.2802925637,1.20912,0.35266000000000003,1.2595,37.74,22.74,44.0614933928,137.4
2020-10-25 04:30:00,36.68368,21.87399,42.7102308219,1.21368,0.35399,1.26425,35.47,21.52,41.4877246906,137.53,36.73368,21.79399,42.7123079037,1.21368,0.35399,1.26425,35.52,21.44,41.4890829014,137.42,37.62368,23.23399,44.2194480751,1.21368,0.35399,1.26425,36.41,22.88,43.0021220407,137.53,38.16368,23.27399,44.7006161217,1.21368,0.35399,1.26425,36.95,22.92,43.4813626741,137.28
2020-10-25 05:00:00,36.19376,21.86818,42.287179611,1.19376,0.34818000000000005,1.2435,35.0,21.52,41.0866206934,137.09,36.24376,21.79818,42.2938623236,1.19376,0.34818000000000005,1.2435,35.05,21.45,41.0926392435,136.97,37.15376,23.22818,43.8172366569,1.19376,0.34818000000000005,1.2435,35.96,22.88,42.6217784706,137.13,37.65376,23.25818,44.2577516267,1.19376,0.34818000000000005,1.2435,36.46,22.91,43.0604191805,136.87
2020-10-25 05:30:00,36.23456,21.64133,42.2053373706,1.20456,0.35133000000000003,1.25475,35.03,21.29,40.9922553661,136.38,36.29456,21.56133,42.2159452928,1.20456,0.35133000000000003,1.25475,35.09,21.21,41.0020999462,136.26,37.17456,23.00133,43.7150899915,1.20456,0.35133000000000003,1.25475,35.97,22.65,42.507215858,136.41,37.70456,23.03133,44.182304222,1.20456,0.35133000000000003,1.25475,36.5,22.68,42.9724609488,136.13
2020-10-25 06:00:00,36.26872,23.85671,43.411549874,1.18872,0.34671,1.23825,35.08,23.51,42.2294506239,136.68,36.32872,23.94671,43.5111573813,1.18872,0.34671,1.23825,35.14,23.6,42.3294176667,136.6,36.97872,15.14671,39.9605875415,1.18872,0.34671,1.23825,35.79,14.8,38.7293699923,136.71,37.76872,25.58671,45.6196880641,1.18872,0.34671,1.23825,36.58,25.24,44.4427046882,136.44
2020-10-25 06:30:00,36.91072,25.57021,44.9025265477,1.20072,0.35021,1.25075,35.71,25.22,43.717873919,136.84,36.98072,25.48021,44.9089607246,1.20072,0.35021,1.25075,35.78,25.13,43.7232809839,136.73,37.43072,9.09021,38.5187060733,1.20072,0.35021,1.25075,36.23,8.74,37.2692970151,136.86,38.42072,27.00021,46.959163806,1.20072,0.35021,1.25075,37.22,26.65,45.7771875501,136.62
2020-10-25 07:00:00,37.86152,25.53461,45.6673954213,1.18152,0.34461,1.23075,36.68,25.19,44.4967245986,136.67,37.92152,25.44461,45.6669449073,1.18152,0.34461,1.23075,36.74,25.1,44.4953660509,136.57,38.38152,8.99461,39.4213658637,1.18152,0.34461,1.23075,37.2,8.65,38.1924403515,136.68,39.39152,26.96461,47.7365901627,1.18152,0.34461,1.23075,38.21,26.62,46.5685355149,136.43
2020-10-25 07:30:00,40.46448,24.63839,47.3753564996,1.19448,0.34839000000000003,1.24425,39.27,24.29,46.1750690308,136.91,40.52448,24.54839,47.3799211783,1.19448,0.34839000000000003,1.24425,39.33,24.2,46.1788793714,136.8,41.01448,8.02839,41.7928536434,1.19448,0.34839000000000003,1.24425,39.82,7.68,40.5538506187,136.95,42.02448,26.05839,49.4479181429,1.19448,0.34839000000000003,1.24425,40.83,25.71,48.2503160611,136.67
2020-10-25 08:00:00,42.15032,24.33426,48.6703779095,1.18032,0.34426,1.2295,40.97,23.99,47.4769523032,136.07,42.20032,24.24426,48.6687903183,1.18032,0.34426,1.2295,41.02,23.9,47.4747343331,135.97,42.70032,7.78426,43.404055477,1.18032,0.34426,1.2295,41.52,7.44,42.1813228811,136.1,43.76032,25.74426,50.7713750991,1.18032,0.34426,1.2295,42.58,25.4,49.5804033868,135.83
2020-10-25 08:30:00,44.4788,23.8759,50.4819002242,1.2888,0.3759,1.3425,43.19,23.5,49.1693613951,135.35,44.4988,23.7959,50.461748466,1.2888,0.3759,1.3425,43.21,23.42,49.1487588857,135.27,45.0588,7.2759,45.6424602563,1.2888,0.3759,1.3425,43.77,6.9,44.3105280943,135.39,46.0788,25.2859,52.5607510244,1.2888,0.3759,1.3425,44.79,24.91,51.2508751145,135.12
2020-10-25 09:00:00,46.55984,23.43537,52.1251884204,1.86984,0.54537,1.94775,44.69,22.89,50.2110366354,134.75,46.56984,23.33537,52.0892454415,1.86984,0.54537,1.94775,44.7,22.79,50.1744367183,134.65,47.13984,7.01537,47.6589963329,1.86984,0.54537,1.94775,45.27,6.47,45.7300098404,134.8,48.17984,24.80537,54.1904360867,1.86984,0.54537,1.94775,46.31,24.26,52.2796681321,134.52
2020-10-25 09:30:00,49.98224,22.56357,54.8392104845,2.17224,0.6335700000000001,2.26275,47.81,21.93,52.5996292763,134.83,50.00224,22.47357,54.8204829745,2.17224,0.6335700000000001,2.26275,47.83,21.84,52.5803623038,134.76,50.58224,6.30357,50.9735029026,2.17224,0.6335700000000001,2.26275,48.41,5.67,48.7409171026,134.8,51.64224,23.91357,56.9102783543,2.17224,0.6335700000000001,2.26275,49.47,23.28,54.6739362036,134.52
2020-10-25 10:00:00,53.01288,21.14459,57.0741546776,1.59288,0.46459000000000006,1.6592500000000001,51.42,20.68,55.4227281898,134.72,53.01288,21.06459,57.0445650151,1.59288,0.46459000000000006,1.6592500000000001,51.42,20.6,55.3929273464,134.62,53.59288,5.05459,53.8307130434,1.59288,0.46459000000000006,1.6592500000000001,52.0,4.59,52.2021848202,134.8,54.76288,22.46459,59.1914759891,1.59288,0.46459000000000006,1.6592500000000001,53.17,22.0,57.541714434,134.52
2020-10-25 10:30:00,55.27448,20.52839,58.9634033555,2.15448,0.62839,2.24425,53.12,19.9,56.7251654912,135.68,55.26448,20.42839,58.9192826472,2.15448,0.62839,2.24425,53.11,19.8,56.6807912789,135.58,55.86448,4.38839,56.0365781652,2.15448,0.62839,2.24425,53.71,3.76,53.8414496462,135.7,57.04448,21.81839,61.0746661118,2.15448,0.62839,2.24425,54.89,21.19,58.8381525883,135.44
2020-10-25 11:00:00,57.04848,17.38039,59.6372956032,1.5784799999999999,0.46039,1.64425,55.47,16.92,57.9931659767,135.32,57.23848,21.85039,61.2673088675,1.5784799999999999,0.46039,1.64425,55.66,21.39,59.6285812342,135.23,57.85848,5.81039,58.1494999107,1.5784799999999999,0.46039,1.64425,56.28,5.35,56.5337147196,135.36,58.86848,18.46039,61.6950884306,1.5784799999999999,0.46039,1.64425,57.29,18.0,60.0511790059,135.09
2020-10-25 11:30:00,56.00624,11.85432,57.2470420336,2.8262400000000003,0.82432,2.944,53.18,11.03,54.3118154732,136.03,56.71624,29.18432,63.7844527577,2.8262400000000003,0.82432,2.944,53.89,28.36,60.8968119034,135.93,57.36624,12.98432,58.8173278686,2.8262400000000003,0.82432,2.944,54.54,12.16,55.8791302724,136.07,57.76624,12.99432,59.2097191008,2.8262400000000003,0.82432,2.944,54.94,12.17,56.2717735637,135.81
2020-10-25 12:00:00,55.958,11.70025,57.1681171114,3.9779999999999998,1.16025,4.14375,51.98,10.54,53.0378355516,137.2,56.668,28.96025,63.6392827117,3.9779999999999998,1.16025,4.14375,52.69,27.8,59.574122738,137.1,57.298,12.80025,58.7103670919,3.9779999999999998,1.16025,4.14375,53.32,11.64,54.5757455286,137.24,57.688,12.82025,59.0953818336,3.9779999999999998,1.16025,4.14375,53.71,11.66,54.9610744073,136.97
2020-10-25 12:30:00,56.882,11.556000000000001,58.0439752257,4.032,1.176,4.2,52.85,10.38,53.8596964343,137.2,57.612,29.026,64.5108612561,4.032,1.176,4.2,53.58,27.85,60.3857508027,137.1,58.242,12.696,59.6097221936,4.032,1.176,4.2,54.21,11.52,55.4205241765,137.24,58.662,12.725999999999999,60.0265051456,4.032,1.176,4.2,54.63,11.55,55.8376163531,136.97
2020-10-25 13:00:00,58.43264,11.34202,59.5232293735,3.09264,0.90202,3.2215,55.34,10.44,56.316153988,137.2,59.21264,29.09202,65.9733458561,3.09264,0.90202,3.2215,56.12,28.19,62.8023128555,137.1,59.85264,12.50202,61.1444111841,3.09264,0.90202,3.2215,56.76,11.6,57.9332167241,137.24,60.26264,12.54202,61.5539441908,3.09264,0.90202,3.2215,57.17,11.64,58.342938733,136.97
2020-10-25 13:30:00,59.194,11.1245,60.2302593075,2.2439999999999998,0.6545000000000001,2.3375,56.95,10.47,57.9044333363,137.06,59.944,28.8545,66.5271772004,2.2439999999999998,0.6545000000000001,2.3375,57.7,28.2,64.2225038441,136.97,60.644,12.2945,61.8776976483,2.2439999999999998,0.6545000000000001,2.3375,58.4,11.64,59.548716191,137.07,61.024,12.3145,62.2541202351,2.2439999999999998,0.6545000000000001,2.3375,58.78,11.66,59.9253201911,136.81
2020-10-25 14:00:00,58.97224,11.76857,60.1350507646,3.73224,1.08857,3.88775,55.24,10.68,56.2629540639,136.85,59.73224,29.52857,66.6324015901,3.73224,1.08857,3.88775,56.0,28.44,62.8079103298,136.76,60.41224,12.93857,61.7822412629,3.73224,1.08857,3.88775,56.68,11.85,57.9054824693,136.86,60.79224,12.97857,62.1622049437,3.73224,1.08857,3.88775,57.06,11.89,58.285638883,136.6
2020-10-25 14:30:00,59.52672,11.23946,60.5785098451,2.46672,0.7194600000000001,2.5695,57.06,10.52,58.0216683662,137.3,60.31672,28.97946,66.9172310653,2.46672,0.7194600000000001,2.5695,57.85,28.26,64.3836167049,137.21,60.98672,12.40946,62.2364420083,2.46672,0.7194600000000001,2.5695,58.52,11.69,59.6761803402,137.33,61.37672,12.42946,62.6226255745,2.46672,0.7194600000000001,2.5695,58.91,11.71,60.0625690426,137.07
2020-10-25 15:00:00,59.53696,11.23203,60.5871942242,1.9269600000000002,0.56203,2.00725,57.61,10.67,58.5897687314,137.38,60.33696,28.93203,66.9149542476,1.9269600000000002,0.56203,2.00725,58.41,28.37,64.9352369673,137.31,60.99696,12.39203,62.2430039182,1.9269600000000002,0.56203,2.00725,59.07,11.83,60.2429564348,137.33,61.42696,12.43203,62.6723765686,1.9269600000000002,0.56203,2.00725,59.5,11.87,60.6724558593,137.15
2020-10-25 15:30:00,60.80504,11.22647,61.8327301521,1.5650400000000002,0.45647000000000004,1.6302500000000002,59.24,10.77,60.2110496504,136.67,61.635040000000004,29.01647,68.1236646626,1.5650400000000002,0.45647000000000004,1.6302500000000002,60.07,28.56,66.5137466995,136.57,62.31504,12.40647,63.5380571631,1.5650400000000002,0.45647000000000004,1.6302500000000002,60.75,11.95,61.9141744676,136.71,62.70504,12.43647,63.9264251109,1.5650400000000002,0.45647000000000004,1.6302500000000002,61.14,11.98,62.3026484188,136.44
2020-10-25 16:00:00,60.7504,11.3772,61.8065674504,1.4304000000000001,0.4172,1.49,59.32,10.96,60.3239919104,136.67,61.5704,29.1672,68.1295803011,1.4304000000000001,0.4172,1.49,60.14,28.75,66.6586986072,136.57,62.2504,12.5472,63.5023190758,1.4304000000000001,0.4172,1.49,60.82,12.13,62.0178143762,136.71,62.6604,12.5872,63.9121532418,1.4304000000000001,0.4172,1.49,61.23,12.17,62.4277326194,136.44
2020-10-25 16:30:00,60.02336,11.55848,61.1261172135,1.74336,0.50848,1.816,58.28,11.05,59.3183015603,136.52,60.83336,29.20848,67.4820938679,1.74336,0.50848,1.816,59.09,28.7,65.6910808253,136.43,61.48336,12.72848,62.787082748,1.74336,0.50848,1.816,59.74,12.22,60.9770120619,136.54,61.92336,12.75848,63.2240565418,1.74336,0.50848,1.816,60.18,12.25,61.4141262252,136.28
2020-10-25 17:00:00,59.86832,11.73701,61.0079760635,1.73832,0.5070100000000001,1.81075,58.13,11.23,59.2048123044,135.92,60.68832,29.36701,67.4202748494,1.73832,0.5070100000000001,1.81075,58.95,28.86,65.6353723232,135.82,61.31832,12.90701,62.6620082248,1.73832,0.5070100000000001,1.81075,59.58,12.4,60.8566873893,135.96,61.77832,12.93701,63.1183574704,1.73832,0.5070100000000001,1.81075,60.04,12.43,61.3131837373,135.68
2020-10-25 17:30:00,62.47136,10.91373,63.4175080144,1.28136,0.37373,1.33475,61.19,10.54,62.0911241644,135.44,63.35136,28.51373,69.4724953659,1.28136,0.37373,1.33475,62.07,28.14,68.1508950785,135.35,64.00136,12.09373,65.1339572509,1.28136,0.37373,1.33475,62.72,11.72,63.8056173076,135.47,64.42136,12.08373,65.5448560526,1.28136,0.37373,1.33475,63.14,11.71,64.2166933126,135.2
2020-10-25 18:00:00,64.88624,10.27307,65.6944450358,1.17624,0.34307000000000004,1.22525,63.71,9.93,64.4792137049,135.93,65.80624,27.70307,71.3997290636,1.17624,0.34307000000000004,1.22525,64.63,27.36,70.1826652386,135.84,66.46624,11.42307,67.4406968229,1.17624,0.34307000000000004,1.22525,65.29,11.08,66.2234890352,135.98,66.88624,11.41307,67.8529827507,1.17624,0.34307000000000004,1.22525,65.71,11.07,66.6359437541,135.7
2020-10-25 18:30:00,68.78816,9.37363,69.4238856271,1.17816,0.34363000000000005,1.22725,67.61,9.03,68.2103584509,136.21,69.77816,26.64363,74.6918645675,1.17816,0.34363000000000005,1.22725,68.6,26.3,73.4687008188,136.11,70.43816,10.51363,71.2184723226,1.17816,0.34363000000000005,1.22725,69.26,10.17,70.0026892341,136.23,70.87816,10.49363,71.650749023,1.17816,0.34363000000000005,1.22725,69.7,10.15,70.4351652231,135.97
2020-10-25 19:00:00,68.81464,9.54677,69.4737036278,1.15464,0.33677,1.20275,67.66,9.21,68.2839637104,136.88,69.78464,26.93677,74.8029782693,1.15464,0.33677,1.20275,68.63,26.6,73.6045983618,136.79,70.45464,10.68677,71.2605315063,1.15464,0.33677,1.20275,69.3,10.35,70.0686270737,136.91,70.90464,10.66677,71.7024961613,1.15464,0.33677,1.20275,69.75,10.33,70.5107892453,136.64
2020-10-25 19:30:00,67.04632,10.12726,67.8068611621,1.15632,0.33726,1.2045,65.89,9.79,66.6133335001,137.0,67.98632,27.58726,73.3702706922,1.15632,0.33726,1.2045,66.83,27.25,72.1720957157,136.91,68.63632,11.28726,69.5582249734,1.15632,0.33726,1.2045,67.48,10.95,68.3626572041,137.05,69.13632,11.26726,70.0484253288,1.15632,0.33726,1.2045,67.98,10.93,68.8530703745,136.78
2020-10-25 20:00:00,64.60392,10.82531,65.50460912,1.18392,0.34531,1.23325,63.42,10.48,64.2800653391,137.0,65.51392,28.48531,71.4386911944,1.18392,0.34531,1.23325,64.33,28.14,70.215443458,136.91,66.15392,12.00531,67.2344301646,1.18392,0.34531,1.23325,64.97,11.66,66.0080033026,137.05,66.63392,12.01531,67.7085442833,1.18392,0.34531,1.23325,65.45,11.67,66.4822638002,136.78
2020-10-25 20:30:00,62.28328,11.57804,63.3502800136,1.1932800000000001,0.34804,1.2429999999999999,61.09,11.23,62.1136136447,135.8,63.15328,29.27804,69.6099159675,1.1932800000000001,0.34804,1.2429999999999999,61.96,28.93,68.3811852778,135.71,63.75328,12.78804,65.023185694,1.1932800000000001,0.34804,1.2429999999999999,62.56,12.44,63.784850866,135.82,64.28328,12.75804,65.5370709767,1.1932800000000001,0.34804,1.2429999999999999,63.09,12.41,64.2989595561,135.56
2020-10-25 21:00:00,59.61808,12.29069,60.8718040111,1.16808,0.34069000000000005,1.21675,58.45,11.95,59.6590730736,135.43,60.43808,30.04069,67.4922556281,1.16808,0.34069000000000005,1.21675,59.27,29.7,66.294968889,135.34,61.04808,13.51069,62.5252494274,1.16808,0.34069000000000005,1.21675,59.88,13.17,61.3112004449,135.49,61.55808,13.50069,63.0211539387,1.16808,0.34069000000000005,1.21675,60.39,13.16,61.8072625183,135.22
2020-10-25 21:30:00,57.7836,12.8823,59.2021797086,1.1736,0.3423,1.2225,56.61,12.54,57.9822705661,135.32,58.5836,30.2923,65.9519645519,1.1736,0.3423,1.2225,57.41,29.95,64.7526879751,135.2,59.1736,14.0623,60.8215686928,1.1736,0.3423,1.2225,58.0,13.72,59.6006577145,135.34,59.6636,14.0523,61.2961034671,1.1736,0.3423,1.2225,58.49,13.71,60.0753210562,135.08
2020-10-25 22:00:00,55.424080000000004,13.42369,57.0265209974,1.14408,0.33369000000000004,1.19175,54.28,13.09,55.8360680922,136.1,56.18408,30.75369,64.0502950349,1.14408,0.33369000000000004,1.19175,55.04,30.42,62.8870256889,136.02,56.76408,14.61369,58.6150212289,1.14408,0.33369000000000004,1.19175,55.62,14.28,57.4238870158,136.13,57.26408,14.59369,59.0944214462,1.14408,0.33369000000000004,1.19175,56.12,14.26,57.9033850479,135.88
2020-10-25 22:30:00,53.2112,13.80285,54.9722700419,1.1412,0.33285000000000003,1.18875,52.07,13.47,53.7840664138,136.24,53.9412,31.13285,62.2808751268,1.1412,0.33285000000000003,1.18875,52.8,30.8,61.1267535536,136.14,54.4912,14.99285,56.5161607734,1.1412,0.33285000000000003,1.18875,53.35,14.66,55.3275528105,136.28,55.0212,14.982850000000001,57.0247160761,1.1412,0.33285000000000003,1.18875,53.88,14.65,55.8361612219,136.01
2020-10-25 23:00:00,51.07056,14.40683,53.0637244204,1.12056,0.32683,1.1672500000000001,49.95,14.08,51.896521078,137.5,51.76056,31.91683,60.8098644034,1.12056,0.32683,1.1672500000000001,50.64,31.59,59.6853223163,137.4,52.31056,15.61683,54.5919414086,1.12056,0.32683,1.1672500000000001,51.19,15.29,53.4247152543,137.53,52.82056,15.59683,55.0751546958,1.12056,0.32683,1.1672500000000001,51.7,15.27,53.9079112932,137.27
2020-10-25 23:30:00,48.30856,15.01208,50.5873454057,1.13856,0.33208000000000004,1.186,47.17,14.68,49.4015313528,137.2,48.95856,32.57208,58.8037498192,1.13856,0.33208000000000004,1.186,47.82,32.24,57.6729572677,137.1,49.48856,16.23208,52.0826073848,1.13856,0.33208000000000004,1.186,48.35,15.9,50.8972739938,137.22,50.01856,16.23208,52.5864694156,1.13856,0.33208000000000004,1.186,48.88,15.9,51.4010155542,136.95
2020-10-26 00:00:00,45.36096,15.81278,48.038117193,1.14096,0.33278,1.1885,44.22,15.48,46.8512411789,137.35,45.93096,33.70278,56.969557364,1.14096,0.33278,1.1885,44.79,33.37,55.8542836316,137.24,46.52096,17.07278,49.5548134519,1.14096,0.33278,1.1885,45.38,16.74,48.3691223819,137.38,47.00096,17.06278,50.0022869702,1.14096,0.33278,1.1885,45.86,16.73,48.8163138715,137.13
2020-10-26 00:30:00,41.4176,15.80305,44.3300572869,1.1076,0.32305,1.15375,40.31,15.48,43.1801632697,137.18,41.9476,33.66305,53.7847755509,1.1076,0.32305,1.15375,40.84,33.34,52.720595596,137.09,42.4776,17.05305,45.7728414681,1.1076,0.32305,1.15375,41.37,16.73,44.6247666661,137.2,42.9676,17.07305,46.235307786,1.1076,0.32305,1.15375,41.86,16.75,45.0868284536,136.95
2020-10-26 01:00:00,42.6736,15.64605,45.4514578156,1.0836000000000001,0.31605000000000005,1.12875,41.59,15.33,44.3253539185,136.87,43.2336,33.39605,54.6300313432,1.0836000000000001,0.31605000000000005,1.12875,42.15,33.08,53.5808631883,136.79,43.7636,16.88605,46.9083294263,1.0836000000000001,0.31605000000000005,1.12875,42.68,16.57,45.7837012484,136.91,44.2636,16.89605,47.3787166412,1.0836000000000001,0.31605000000000005,1.12875,43.18,16.58,46.2537436323,136.66
2020-10-26 01:30:00,42.56,15.685,45.3582718476,1.08,0.315,1.125,41.48,15.37,44.236040736,137.18,43.1,33.505,54.5911625174,1.08,0.315,1.125,42.02,33.19,53.546769277,137.08,43.65,16.935,46.8200461875,1.08,0.315,1.125,42.57,16.62,45.6993358814,137.19,44.13,16.945,47.2714493643,1.08,0.315,1.125,43.05,16.63,46.1503997816,136.93
2020-10-26 02:00:00,41.63672,15.67821,44.4907037612,1.05672,0.30821000000000004,1.1007500000000001,40.58,15.37,43.393240257,137.64,42.15672,33.61821,53.9200619877,1.05672,0.30821000000000004,1.1007500000000001,41.1,33.31,52.903365677400004,137.54,42.73672,16.91821,45.9636058851,1.05672,0.30821000000000004,1.1007500000000001,41.68,16.61,44.8677445388,137.66,43.17672,16.94821,46.3839516661,1.05672,0.30821000000000004,1.1007500000000001,42.12,16.64,45.2877908492,137.4
2020-10-26 02:30:00,40.89896,15.84178,43.8598554791,1.06896,0.31178,1.1135,39.83,15.53,42.7505532128,137.64,41.41896,33.77178,53.4421497682,1.06896,0.31178,1.1135,40.35,33.46,52.4184519039,137.54,41.96896,17.09178,45.315809019,1.06896,0.31178,1.1135,40.9,16.78,44.2083521521,137.66,42.44896,17.11178,45.7681900434,1.06896,0.31178,1.1135,41.38,16.8,44.660322435,137.4
2020-10-26 03:00:00,40.28488,15.88059,43.3020172205,1.06488,0.31059000000000003,1.10925,39.22,15.57,42.1975508768,137.64,40.78488,33.84059,52.9961505032,1.06488,0.31059000000000003,1.10925,39.72,33.53,51.9801818004,137.54,41.32488,17.13059,44.7348054736,1.06488,0.31059000000000003,1.10925,40.26,16.82,43.6323274649,137.66,41.80488,17.15059,45.1861785191,1.06488,0.31059000000000003,1.10925,40.74,16.84,44.083253056,137.4
2020-10-26 03:30:00,40.34088,15.57234,43.2421596622,1.07088,0.31234,1.1155,39.27,15.26,42.1307547998,137.84,40.84088,33.59234,52.8812139219,1.07088,0.31234,1.1155,39.77,33.28,51.8576059995,137.73,41.40088,16.82234,44.6880743359,1.07088,0.31234,1.1155,40.33,16.51,43.5785382958,137.84,41.87088,16.84234,45.1313085191,1.07088,0.31234,1.1155,40.8,16.53,44.0213686748,137.61
2020-10-26 04:00:00,39.97032,15.68926,42.9392519759,1.06032,0.30926000000000003,1.1045,38.91,15.38,41.839365435,138.17,40.48032,33.76926,52.7164037872,1.06032,0.30926000000000003,1.1045,39.42,33.46,51.7059764437,138.09,41.04032,16.94926,44.4025368673,1.06032,0.30926000000000003,1.1045,39.98,16.64,43.3046186913,138.19,41.49032,16.96926,44.8263587485,1.06032,0.30926000000000003,1.1045,40.43,16.66,43.7280287687,137.96
2020-10-26 04:30:00,40.87896,15.09178,43.5758097372,1.06896,0.31178,1.1135,39.81,14.78,42.4650974331,138.35,41.36896,33.20178,53.0447834066,1.06896,0.31178,1.1135,40.3,32.89,52.0177094844,138.27,41.97896,16.32178,45.0403550724,1.06896,0.31178,1.1135,40.91,16.01,43.9311757184,138.38,42.37896,16.36178,45.4277899028,1.06896,0.31178,1.1135,41.31,16.05,44.3183776779,138.13
2020-10-26 05:00:00,40.90448,14.90464,43.5353279257,1.04448,0.30464,1.088,39.86,14.6,42.4497302701,138.17,41.40448,32.96464,52.9244598877,1.04448,0.30464,1.088,40.36,32.66,51.9192180218,138.05,42.00448,16.14464,45.000286008,1.04448,0.30464,1.088,40.96,15.84,43.9161382637,138.18,42.40448,16.16464,45.3810038496,1.04448,0.30464,1.088,41.36,15.86,44.296604836,137.93
2020-10-26 05:30:00,43.07816,14.04863,45.311056861,1.05816,0.30863,1.10225,42.02,13.74,44.2093655236,136.44,43.58816,32.12863,54.1495757865,1.05816,0.30863,1.10225,42.53,31.82,53.1160361849,136.35,44.23816,14.91863,46.6859756379,1.05816,0.30863,1.10225,43.18,14.61,45.5846958968,136.47,44.59816,15.07863,47.0782429373,1.05816,0.30863,1.10225,43.54,14.77,45.9769996846,136.21
2020-10-26 06:00:00,45.76536,12.60198,47.4687062795,1.03536,0.30198,1.0785,44.73,12.3,46.3903319669,135.43,46.32536,31.02198,55.7530467531,1.03536,0.30198,1.0785,45.29,30.72,54.725702371,135.32,46.98536,13.72198,48.948103022,1.03536,0.30198,1.0785,45.95,13.42,47.8696030901,135.46,47.31536,13.74198,49.2705318243,1.03536,0.30198,1.0785,46.28,13.44,48.1920325365,135.21
2020-10-26 06:30:00,51.43712,10.34541,52.4671785211,1.04712,0.30541,1.09075,50.39,10.04,51.3804797564,134.6,52.08712,28.50541,59.3769860229,1.04712,0.30541,1.09075,51.04,28.2,58.3122765805,134.48,52.78712,11.40541,54.0052165551,1.04712,0.30541,1.09075,51.74,11.1,52.9172712826,134.63,53.05712,11.43541,54.275469455,1.04712,0.30541,1.09075,52.01,11.13,53.187564336,134.38
2020-10-26 07:00:00,55.51072,8.55771,56.166488544,1.02072,0.29771000000000003,1.06325,54.49,8.26,55.1125003969,134.43,56.23072,26.65771,62.229634212,1.02072,0.29771000000000003,1.06325,55.21,26.36,61.1800106244,134.32,56.94072,9.62771,57.7489254789,1.02072,0.29771000000000003,1.06325,55.92,9.33,56.6929916304,134.47,57.23072,9.60771,58.0315724685,1.02072,0.29771000000000003,1.06325,56.21,9.31,56.975786085,134.21
2020-10-26 07:30:00,59.33552,7.20786,59.771708855,1.05552,0.30786,1.0995,58.28,6.9,58.6870377511,134.54,60.10552,25.31786,65.2201469597,1.05552,0.30786,1.0995,59.05,25.01,64.1280172779,134.43,60.81552,8.24786,61.3722630139,1.05552,0.30786,1.0995,59.76,7.94,60.2851656712,134.6,61.14552,8.25786,61.700622913,1.05552,0.30786,1.0995,60.09,7.95,60.6136172819,134.33
2020-10-26 08:00:00,62.88656,6.84858,63.2583787071,1.12656,0.32858000000000004,1.1735,61.76,6.52,62.1032044262,135.06,63.41656,18.35858,66.0204327602,1.12656,0.32858000000000004,1.1735,62.29,18.03,64.8469351627,134.98,64.45656,7.66858,64.9111334537,1.12656,0.32858000000000004,1.1735,63.33,7.34,63.7539371333,135.08,64.77656,7.76858,65.2407354392,1.12656,0.32858000000000004,1.1735,63.65,7.44,64.0833527525,134.83
2020-10-26 08:30:00,67.05696,8.35578,67.5755498968,0.8769600000000001,0.25578,0.9135000000000001,66.18,8.1,66.6738509462,137.66,66.98696,8.31578,67.5011481906,0.8769600000000001,0.25578,0.9135000000000001,66.11,8.06,66.5995172655,137.56,68.76696,9.45578,69.4140228128,0.8769600000000001,0.25578,0.9135000000000001,67.89,9.2,68.5105254687,137.69,69.05696,9.55578,69.7149672298,0.8769600000000001,0.25578,0.9135000000000001,68.18,9.3,68.8113537143,137.42
2020-10-26 09:00:00,68.7316,8.0913,69.2062278574,1.1016,0.32130000000000003,1.1475,67.63,7.77,68.0748837678,137.5,68.6416,8.0513,69.1121746312,1.1016,0.32130000000000003,1.1475,67.54,7.73,67.9809127623,137.42,70.4916,9.1913,71.088294861,1.1016,0.32130000000000003,1.1475,69.39,8.87,69.9546210053,137.51,70.7416,9.2913,71.3491571516,1.1016,0.32130000000000003,1.1475,69.64,8.97,70.2153152809,137.27
2020-10-26 09:30:00,70.18304,7.70047,70.604223258,2.0930400000000002,0.6104700000000001,2.18025,68.09,7.09,68.4581346518,137.33,70.09304,7.65047,70.5093181619,2.0930400000000002,0.6104700000000001,2.18025,68.0,7.04,68.3634522241,137.23,71.95304,8.790470000000001,72.488015065,2.0930400000000002,0.6104700000000001,2.18025,69.86,8.18,70.3372731914,137.35,72.17304,8.86047,72.7148927763,2.0930400000000002,0.6104700000000001,2.18025,70.08,8.25,70.5639348393,137.09
2020-10-26 10:00:00,70.94424,7.48457,71.3379560771,2.24424,0.6545700000000001,2.33775,68.7,6.83,69.0386768413,137.78,70.81424,7.44457,71.2044816656,2.24424,0.6545700000000001,2.33775,68.57,6.79,68.905362636,137.7,72.72424,8.57457,73.2279887356,2.24424,0.6545700000000001,2.33775,70.48,7.92,70.9235983295,137.81,72.94424,8.65457,73.455862469,2.24424,0.6545700000000001,2.33775,70.7,8.0,71.1511770809,137.56
2020-10-26 10:30:00,70.84872,7.62671,71.2580369577,2.38872,0.69671,2.48825,68.46,6.93,68.8098575787,138.11,70.73872,7.58671,71.1443931442,2.38872,0.69671,2.48825,68.35,6.89,68.6963943741,138.02,72.65872,8.72671,73.1809063859,2.38872,0.69671,2.48825,70.27,8.03,70.7273200397,138.16,72.84872,8.796710000000001,73.3779129743,2.38872,0.69671,2.48825,70.46,8.1,70.9240551576,137.87
2020-10-26 11:00:00,70.06232,7.87026,70.5029763645,3.05232,0.89026,3.1795,67.01,6.98,67.3725500482,136.97,69.94232,7.66026,70.3605550735,3.05232,0.89026,3.1795,66.89,6.77,67.2317261418,136.88,71.81232,8.64026,72.3302384667,3.05232,0.89026,3.1795,68.76,7.75,69.1953762906,137.0,71.96232,8.64026,72.4791666112,3.05232,0.89026,3.1795,68.91,7.75,69.3444345279,136.74
2020-10-26 11:30:00,70.49056,6.80433,70.8182035628,2.38056,0.69433,2.47975,68.11,6.11,68.3835082458,135.74,70.37056,6.75433,70.6939650074,2.38056,0.69433,2.47975,67.99,6.06,68.2595319351,135.65,72.25056,7.83433,72.6740679119,2.38056,0.69433,2.47975,69.87,7.14,70.2338700343,135.78,72.46056,7.90433,72.8904053238,2.38056,0.69433,2.47975,70.08,7.21,70.4499148332,135.52
2020-10-26 12:00:00,70.47904,6.79972,70.8062940098,2.15904,0.6297200000000001,2.249,68.32,6.17,68.5980415172,135.74,70.34904,6.75972,70.673058823,2.15904,0.6297200000000001,2.249,68.19,6.13,68.4649764478,135.65,72.21904,7.83972,72.6433131692,2.15904,0.6297200000000001,2.249,70.06,7.21,70.4300198779,135.78,72.44904,7.89972,72.8784534207,2.15904,0.6297200000000001,2.249,70.29,7.27,70.6649630298,135.52
2020-10-26 12:30:00,70.80976,6.85368,71.1406707925,2.54976,0.74368,2.656,68.26,6.11,68.5329096128,135.74,70.69976,6.80368,71.0263762668,2.54976,0.74368,2.656,68.15,6.06,68.4189016281,135.65,72.54976,7.87368,72.9757666133,2.54976,0.74368,2.656,70.0,7.13,70.3621837353,135.78,72.79976,7.96368,73.2340443728,2.54976,0.74368,2.656,70.25,7.22,70.6200460209,135.52
2020-10-26 13:00:00,70.83088,6.63234,71.1407161578,2.03088,0.5923400000000001,2.1155,68.8,6.04,69.0646190173,136.21,70.71088,6.59234,71.0175154244,2.03088,0.5923400000000001,2.1155,68.68,6.0,68.9415868689,136.12,72.58088,7.65234,72.9831655182,2.03088,0.5923400000000001,2.1155,70.55,7.06,70.9023702002,136.22,72.83088,7.74234,73.2412514247,2.03088,0.5923400000000001,2.1155,70.8,7.15,71.1601187464,135.97
2020-10-26 13:30:00,70.47464,7.34927,70.8568038558,2.05464,0.5992700000000001,2.14025,68.42,6.75,68.7521556026,136.47,70.37464,7.29927,70.7521681481,2.05464,0.5992700000000001,2.14025,68.32,6.7,68.6477414049,136.35,72.22464,8.39927,72.7113908522,2.05464,0.5992700000000001,2.14025,70.17,7.8,70.6021876432,136.49,72.47464,8.47927,72.96897603,2.05464,0.5992700000000001,2.14025,70.42,7.88,70.859514534,136.23
2020-10-26 14:00:00,68.87136,7.54248,69.2831381564,2.27136,0.6624800000000001,2.366,66.6,6.88,66.9544203171,134.92,68.76136,7.48248,69.1672764825,2.27136,0.6624800000000001,2.366,66.49,6.82,66.8388547179,134.81,70.56136,8.61248,71.0850218879,2.27136,0.6624800000000001,2.366,68.29,7.95,68.7511934442,134.95,70.84136,8.59248,71.3605563263,2.27136,0.6624800000000001,2.366,68.57,7.93,69.0270222449,134.69
2020-10-26 14:30:00,68.45808,7.39694,68.8565424535,1.73808,0.5069400000000001,1.8105,66.72,6.89,67.0748127094,134.76,68.33808,7.31694,68.7286751586,1.73808,0.5069400000000001,1.8105,66.6,6.8100000000000005,66.9472635737,134.66,70.12808,8.45694,70.6361624004,1.73808,0.5069400000000001,1.8105,68.39,7.95,68.8505236,134.8,70.40808,8.44694,70.9129644328,1.73808,0.5069400000000001,1.8105,68.67,7.94,69.1275089961,134.55
2020-10-26 15:00:00,67.534,8.02075,68.0086287655,2.334,0.6807500000000001,2.43125,65.2,7.34,65.611855636,135.09,67.444,7.95075,67.9110268039,2.334,0.6807500000000001,2.43125,65.11,7.27,65.5146166897,135.03,69.194,9.09075,69.7886192123,2.334,0.6807500000000001,2.43125,66.86,8.41,67.3868510913,135.13,69.494,9.09075,70.0860740202,2.334,0.6807500000000001,2.43125,67.16,8.41,67.6845159545,134.88
2020-10-26 15:30:00,68.17728,7.64129,68.6041603772,1.78728,0.52129,1.86175,66.39,7.12,66.7707009099,134.43,68.09728,7.57129,68.5168882515,1.78728,0.52129,1.86175,66.31,7.05,66.683720652,134.33,69.79728,8.70129,70.3375628172,1.78728,0.52129,1.86175,68.01,8.18,68.5001642334,134.48,70.17728,8.70129,70.7146595542,1.78728,0.52129,1.86175,68.39,8.18,68.8774600287,134.21
2020-10-26 16:00:00,68.97488,7.47684,69.3789392208,1.15488,0.33684000000000003,1.203,67.82,7.14,68.1948091866,134.43,68.91488,7.40684,69.3117736333,1.15488,0.33684000000000003,1.203,67.76,7.07,68.1278393904,134.33,70.62488,8.54684,71.1401584831,1.15488,0.33684000000000003,1.203,69.47,8.21,69.953448807,134.48,71.02488,8.53684,71.536083316,1.15488,0.33684000000000003,1.203,69.87,8.2,70.3495337582,134.21
2020-10-26 16:30:00,71.58408,7.50994,71.9769387252,0.9940800000000001,0.28994000000000003,1.0355,70.59,7.22,70.9582729497,136.58,71.52408,7.45994,71.9120624419,0.9940800000000001,0.28994000000000003,1.0355,70.53,7.17,70.8935102813,136.49,73.29408,8.56994,73.7934010237,0.9940800000000001,0.28994000000000003,1.0355,72.3,8.28,72.772580001,136.59,73.71408,8.64994,74.2198561859,0.9940800000000001,0.28994000000000003,1.0355,72.72,8.36,73.1989617413,136.35
