Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-26 17:00:00,75.4128,6.7429,75.7136520335,0.8328,0.2429,0.8675,74.58,6.5,74.8627170226,135.78,75.3328,6.6829,75.6286447601,0.8328,0.2429,0.8675,74.5,6.44,74.7778282648,135.71,77.1928,7.7729,77.5831576197,0.8328,0.2429,0.8675,76.36,7.53,76.7303753412,135.8,77.6228,7.8529,78.0190176704,0.8328,0.2429,0.8675,76.79,7.61,77.1661596816,135.55
2020-10-26 17:30:00,80.70168,5.29549,80.8752333484,0.8416800000000001,0.24549,0.87675,79.86,5.05,80.0195107458,134.67,80.63168,5.23549,80.8014738428,0.8416800000000001,0.24549,0.87675,79.79,4.99,79.9458829459,134.58,82.58168,6.29549,82.8212959689,0.8416800000000001,0.24549,0.87675,81.74,6.05,81.9635900873,134.71,83.03168,6.35549,83.2745587605,0.8416800000000001,0.24549,0.87675,82.19,6.11,82.4167956184,134.44
2020-10-26 18:00:00,82.21024,5.25382,82.3779472034,0.8702400000000001,0.25382000000000005,0.9065000000000001,81.34,5.0,81.4935310316,134.67,82.11024,5.19382,82.2743415595,0.8702400000000001,0.25382000000000005,0.9065000000000001,81.24,4.94,81.3900559037,134.58,84.07024,6.24382,84.3017825544,0.8702400000000001,0.25382000000000005,0.9065000000000001,83.2,5.99,83.4153469093,134.71,84.59024,6.31382,84.8255446564,0.8702400000000001,0.25382000000000005,0.9065000000000001,83.72,6.06,83.9390374022,134.44
2020-10-26 18:30:00,81.19472,5.97971,81.414614705,0.9247200000000001,0.26971,0.96325,80.27,5.71,80.4728339255,135.58,81.12472,5.92971,81.3411436836,0.9247200000000001,0.26971,0.96325,80.2,5.66,80.3994751227,135.49,83.03472,6.99971,83.329230559,0.9247200000000001,0.26971,0.96325,82.11,6.73,82.3853445705,135.6,83.58472,7.06971,83.883170046,0.9247200000000001,0.26971,0.96325,82.66,6.8,82.9392283543,135.33
2020-10-26 19:00:00,78.27184,6.92762,78.577814018,0.9518400000000001,0.27762000000000003,0.9915,77.32,6.65,77.6054437524,135.05,78.17184,6.85762,78.4720556698,0.9518400000000001,0.27762000000000003,0.9915,77.22,6.58,77.4998374192,134.94,80.04184,7.98762,80.4394071575,0.9518400000000001,0.27762000000000003,0.9915,79.09,7.71,79.4649117536,135.07,80.55184,7.99762,80.9478897381,0.9518400000000001,0.27762000000000003,0.9915,79.6,7.72,79.9734856062,134.81
2020-10-26 19:30:00,75.44056,7.68308,75.8307840616,0.9705600000000001,0.28308,1.011,74.47,7.4,74.8367616884,134.57,75.37056,7.60308,75.7530734703,0.9705600000000001,0.28308,1.011,74.4,7.32,74.7592295305,134.48,77.17056,8.76308,77.6665108126,0.9705600000000001,0.28308,1.011,76.2,8.48,76.6704010685,134.61,77.69056,8.75308,78.1820920838,0.9705600000000001,0.28308,1.011,76.72,8.47,77.1861341175,134.33
2020-10-26 20:00:00,72.51688,8.52909,73.0167327478,0.9568800000000001,0.27909,0.9967500000000001,71.56,8.25,72.0339926701,134.3,72.43688,8.44909,72.9279692982,0.9568800000000001,0.27909,0.9967500000000001,71.48,8.17,71.9453910963,134.2,74.15688,9.61909,74.7781368032,0.9568800000000001,0.27909,0.9967500000000001,73.2,9.34,73.7934658354,134.35,74.69688,9.59909,75.3111307216,0.9568800000000001,0.27909,0.9967500000000001,73.74,9.32,74.3266439441,134.09
2020-10-26 20:30:00,69.98344,9.35392,70.6057907937,0.9734400000000001,0.28392,1.014,69.01,9.07,69.6034841082,134.03,69.93344,9.28392,70.5469857669,0.9734400000000001,0.28392,1.014,68.96,9.0,69.5448172044,133.94,71.59344,10.44392,72.3511998242,0.9734400000000001,0.28392,1.014,70.62,10.16,71.3471092617,134.05,72.11344,10.43392,72.8643597049,0.9734400000000001,0.28392,1.014,71.14,10.15,71.860434872,133.79
2020-10-26 21:00:00,67.5308,11.0044,68.4215300034,0.9408000000000001,0.27440000000000003,0.98,66.59,10.73,67.4489510667,134.48,67.4808,11.0644,68.3818639407,0.9408000000000001,0.27440000000000003,0.98,66.54,10.79,67.4091662906,134.4,68.8908,8.644400000000001,69.4310303539,0.9408000000000001,0.27440000000000003,0.98,67.95,8.37,68.4635625716,134.54,69.5708,11.9444,70.5887023822,0.9408000000000001,0.27440000000000003,0.98,68.63,11.67,69.6151262299,134.26
2020-10-26 21:30:00,64.76632,15.50601,66.5966406995,0.94632,0.27601000000000003,0.9857500000000001,63.82,15.23,65.6120819667,135.74,64.70632,15.42601,66.5196935686,0.94632,0.27601000000000003,0.9857500000000001,63.76,15.15,65.5351821543,135.63,65.37632,0.47601000000000004,65.3780529097,0.94632,0.27601000000000003,0.9857500000000001,64.43,0.2,64.4303104137,135.78,66.77632,16.72601,68.8392062945,0.94632,0.27601000000000003,0.9857500000000001,65.83,16.45,67.8541922065,135.52
2020-10-26 22:00:00,61.16536,17.05573,63.4988125067,0.9453600000000001,0.27573000000000003,0.9847500000000001,60.22,16.78,62.5141328021,136.67,61.12536,16.97573,63.4388291519,0.9453600000000001,0.27573000000000003,0.9847500000000001,60.18,16.7,62.4541623913,136.57,61.77536,1.55573,61.7949463869,0.9453600000000001,0.27573000000000003,0.9847500000000001,60.83,1.28,60.8434655489,136.68,63.11536,18.33573,65.7247872767,0.9453600000000001,0.27573000000000003,0.9847500000000001,62.17,18.06,64.7400378437,136.43
2020-10-26 22:30:00,57.2808,18.29315,60.1309353458,0.9708,0.28315,1.01125,56.31,18.01,59.1200152233,136.98,57.2708,18.21315,60.0971161169,0.9708,0.28315,1.01125,56.3,17.93,59.0861650473,136.89,57.8608,2.69315,57.923442867,0.9708,0.28315,1.01125,56.89,2.41,56.9410238756,137.0,59.1808,19.61315,62.3461525803,0.9708,0.28315,1.01125,58.21,19.33,61.3355769517,136.75
2020-10-26 23:00:00,53.59176,18.95343,56.8446061528,0.9717600000000001,0.28343,1.01225,52.62,18.67,55.8339797973,136.98,53.60176,18.87343,56.8274144675,0.9717600000000001,0.28343,1.01225,52.63,18.59,55.8167089678,136.89,54.16176,3.36343,54.266093536,0.9717600000000001,0.28343,1.01225,53.19,3.08,53.2791000299,137.0,55.44176,20.27343,59.0322006693,0.9717600000000001,0.28343,1.01225,54.47,19.99,58.0222457339,136.75
2020-10-26 23:30:00,50.53664,19.79777,54.276179669,0.9866400000000001,0.28777,1.02775,49.55,19.51,53.252629982,137.4,50.53664,19.71777,54.2470500236,0.9866400000000001,0.28777,1.02775,49.55,19.43,53.2233726853,137.32,51.09664,4.12777,51.2630969067,0.9866400000000001,0.28777,1.02775,50.11,3.84,50.2569169369,137.42,52.30664,21.14777,56.4199677779,0.9866400000000001,0.28777,1.02775,51.32,20.86,55.3974909179,137.17
2020-10-27 00:00:00,48.3296,20.0628,52.3284452282,0.9696,0.2828,1.01,47.36,19.78,51.3246334619,137.4,48.3596,19.9828,52.3255502408,0.9696,0.2828,1.01,47.39,19.7,51.3215559,137.32,48.8796,4.3928,49.0765930765,0.9696,0.2828,1.01,47.91,4.11,48.0859667679,137.42,50.0696,21.4228,54.4600881747,0.9696,0.2828,1.01,49.1,21.14,53.4575495136,137.17
2020-10-27 00:30:00,47.77568,20.37749,51.939943186,0.9856800000000001,0.28749,1.02675,46.79,20.09,50.9206461074,137.71,47.80568,20.30749,51.9401308274,0.9856800000000001,0.28749,1.02675,46.82,20.02,50.920651999,137.64,48.33568,4.64749,48.5585947528,0.9856800000000001,0.28749,1.02675,47.35,4.36,47.5503112503,137.72,49.49568,21.74749,54.06270119,0.9856800000000001,0.28749,1.02675,48.51,21.46,53.044808417,137.47
2020-10-27 01:00:00,49.06184,20.05637,53.0030387974,0.98184,0.28637,1.02275,48.08,19.77,51.9859529104,137.33,49.09184,19.97637,53.0006048358,0.98184,0.28637,1.02275,48.11,19.69,51.9833454099,137.21,49.62184,4.41637,49.817981984,0.98184,0.28637,1.02275,48.64,4.13,48.8150233023,137.35,50.80184,21.42637,55.135435781,0.98184,0.28637,1.02275,49.82,21.14,54.1196082765,137.09
2020-10-27 01:30:00,48.4924,19.77945,52.371170505,0.9924000000000001,0.28945000000000004,1.03375,47.5,19.49,51.3430628225,137.65,48.4924,19.52945,52.2772634619,0.9924000000000001,0.28945000000000004,1.03375,47.5,19.24,51.2486838855,137.53,49.1924,7.55945,49.7698453088,0.9924000000000001,0.28945000000000004,1.03375,48.2,7.27,48.7451833518,137.66,50.4024,20.88945,54.5597933195,0.9924000000000001,0.28945000000000004,1.03375,49.41,20.6,53.5323089358,137.42
2020-10-27 02:00:00,46.98424,16.41707,49.7698603149,0.9842400000000001,0.28707000000000005,1.02525,46.0,16.13,48.7460449678,136.26,46.98424,16.34707,49.7468140283,0.9842400000000001,0.28707000000000005,1.02525,46.0,16.06,48.7229268415,136.16,48.16424,17.64707,51.2953515863,0.9842400000000001,0.28707000000000005,1.02525,47.18,17.36,50.2724775598,136.28,48.64424,17.65707,51.7497266289,0.9842400000000001,0.28707000000000005,1.02525,47.66,17.37,50.7266448723,136.02
2020-10-27 02:30:00,46.2884,16.5312,49.151770548,0.9984000000000001,0.2912,1.04,45.29,16.24,48.1136332031,136.72,46.2984,16.4512,49.1343446481,0.9984000000000001,0.2912,1.04,45.3,16.16,48.0961079506,136.6,47.4684,17.7612,50.6824350638,0.9984000000000001,0.2912,1.04,46.47,17.47,49.6453603069,136.73,47.9284,17.7712,51.116994004,0.9984000000000001,0.2912,1.04,46.93,17.48,50.0796894958,136.49
2020-10-27 03:00:00,45.96552,16.54036,48.8509215655,0.9955200000000001,0.29036,1.037,44.97,16.25,47.8159324912,137.1,45.95552,16.46036,48.8144780757,0.9955200000000001,0.29036,1.037,44.96,16.17,47.7793940941,136.95,47.13552,17.76036,50.3705036008,0.9955200000000001,0.29036,1.037,46.14,17.47,49.3366040582,137.11,47.57552,17.79036,50.7929819188,0.9955200000000001,0.29036,1.037,46.58,17.5,49.7588826241,136.86
2020-10-27 03:30:00,45.09264,16.58827,48.0470278348,1.02264,0.29827000000000004,1.06525,44.07,16.29,46.9843484578,137.2,45.08264,16.50827,48.0100761066,1.02264,0.29827000000000004,1.06525,44.06,16.21,46.9472863966,137.07,46.25264,17.82827,49.5696874931,1.02264,0.29827000000000004,1.06525,45.23,17.53,48.5082858901,137.23,46.69264,17.84827,49.987632192,1.02264,0.29827000000000004,1.06525,45.67,17.55,48.9259787843,136.97
2020-10-27 04:00:00,44.48264,16.81827,47.5558562867,1.02264,0.29827000000000004,1.06525,43.46,16.52,46.493892072,137.56,44.47264,16.74827,47.5217871777,1.02264,0.29827000000000004,1.06525,43.45,16.45,46.4597137314,137.47,45.65264,18.06827,49.09812542,1.02264,0.29827000000000004,1.06525,44.63,17.77,48.0375873666,137.58,46.06264,18.08827,49.4868903384,1.02264,0.29827000000000004,1.06525,45.04,17.79,48.426084913,137.34
2020-10-27 04:30:00,44.77392,16.53156,47.7283604181,1.03392,0.30156000000000005,1.077,43.74,16.23,46.654051271,137.38,44.76392,16.45156,47.6913237413,1.03392,0.30156000000000005,1.077,43.73,16.15,46.6169003689,137.3,45.93392,17.77156,49.2519375396,1.03392,0.30156000000000005,1.077,44.9,17.47,48.1789466468,137.4,46.35392,17.79156,49.6510373165,1.03392,0.30156000000000005,1.077,45.32,17.49,48.5777984269,137.16
2020-10-27 05:00:00,45.06648,16.31939,47.9302629824,1.02648,0.29939000000000004,1.06925,44.04,16.02,46.8632265214,137.0,45.07648,16.249390000000002,47.9158817571,1.02648,0.29939000000000004,1.06925,44.05,15.95,46.8487459811,136.91,46.24648,17.54939,49.464310384,1.02648,0.29939000000000004,1.06925,45.22,17.25,48.3984596862,137.01,46.66648,17.56939,49.8642539357,1.02648,0.29939000000000004,1.06925,45.64,17.27,48.7981813186,136.76
2020-10-27 05:30:00,46.6232,16.03135,49.3024031976,1.0332,0.30135,1.07625,45.59,15.73,48.2273884841,136.67,46.6132,15.94135,49.2637498985,1.0332,0.30135,1.07625,45.58,15.64,48.188650116,136.55,47.8232,17.25135,50.8396256385,1.0332,0.30135,1.07625,46.79,16.95,49.7655161734,136.71,48.2532,17.26135,51.2476878899,1.0332,0.30135,1.07625,47.22,16.96,50.1733993267,136.45
2020-10-27 06:00:00,48.77064,15.00477,51.0266444984,1.01064,0.29477000000000003,1.05275,47.76,14.71,49.9740102453,135.89,48.77064,14.92477,51.0031772105,1.01064,0.29477000000000003,1.05275,47.76,14.63,49.9505205178,135.78,50.02064,16.19477,52.576943629,1.01064,0.29477000000000003,1.05275,49.01,15.9,51.5246552633,135.91,50.45064,16.20477,52.989259734,1.01064,0.29477000000000003,1.05275,49.44,15.91,51.9369011397,135.66
2020-10-27 06:30:00,53.338,13.21525,54.950751374,0.978,0.28525,1.01875,52.36,12.93,53.9328703112,134.7,53.328,13.12525,54.9194662352,0.978,0.28525,1.01875,52.35,12.84,53.9016521083,134.61,54.668,14.34525,56.5188147572,0.978,0.28525,1.01875,53.69,14.06,55.5004477459,134.73,55.088,14.33525,56.9226416864,0.978,0.28525,1.01875,54.11,14.05,55.9043343579,134.47
2020-10-27 07:00:00,57.04176,11.79468,58.2484065035,0.94176,0.27468000000000004,0.981,56.1,11.52,57.2705893107,134.2,56.99176,11.71468,58.1832831267,0.94176,0.27468000000000004,0.981,56.05,11.44,57.2055600445,134.12,58.47176,12.89468,59.8767023958,0.94176,0.27468000000000004,0.981,57.53,12.62,58.8979227138,134.24,58.83176,12.90468,60.2304470397,0.94176,0.27468000000000004,0.981,57.89,12.63,59.2517425904,133.98
2020-10-27 07:30:00,60.99672,14.26196,62.6418658231,0.96672,0.28196000000000004,1.007,60.03,13.98,61.6363634553,136.78,60.96672,14.35196,62.6332156559,0.96672,0.28196000000000004,1.007,60.0,14.07,61.6276309783,136.66,61.77672,2.60196,61.8314914085,0.96672,0.28196000000000004,1.007,60.81,2.32,60.8542397866,136.78,62.88672,15.38196,64.7405919482,0.96672,0.28196000000000004,1.007,61.92,15.1,63.7345777424,136.54
2020-10-27 08:00:00,63.9064,13.84895,65.3897650788,0.9564,0.27895000000000003,0.9962500000000001,62.95,13.57,64.3960200634,136.91,63.8664,13.76895,65.3337664081,0.9564,0.27895000000000003,0.9962500000000001,62.91,13.49,64.3400979172,136.82,64.5964,2.2489500000000002,64.6355371995,0.9564,0.27895000000000003,0.9962500000000001,63.64,1.97,63.6704837425,136.94,65.8864,15.08895,67.5921157907,0.9564,0.27895000000000003,0.9962500000000001,64.93,14.81,66.597605062,136.68
2020-10-27 08:30:00,67.34024,12.82632,68.5508745969,1.05024,0.30632000000000004,1.094,66.29,12.52,67.461948534,136.77,67.27024,12.74632,68.4671736177,1.05024,0.30632000000000004,1.094,66.22,12.44,67.3783496384,136.69,68.04024,3.27632,68.1190761241,1.05024,0.30632000000000004,1.094,66.99,2.9699999999999998,67.0558051178,136.79,69.34024,14.03632,70.7466406439,1.05024,0.30632000000000004,1.094,68.29,13.73,69.6565646583,136.53
2020-10-27 09:00:00,69.5772,11.8146,70.573164397,1.1472,0.3346,1.195,68.43,11.48,69.3862760206,136.22,69.5172,11.7446,70.5023171605,1.1472,0.3346,1.195,68.37,11.41,69.3155465967,136.14,70.2772,4.2346,70.4046637447,1.1472,0.3346,1.195,69.13,3.9,69.2399227325,136.25,71.6472,12.9946,72.8160758143,1.1472,0.3346,1.195,70.5,12.66,71.6276873841,135.98
2020-10-27 09:30:00,71.42104,11.09072,72.2770297176,1.27104,0.37072000000000005,1.324,70.15,10.72,70.9643635919,136.22,71.34104,11.01072,72.1857322689,1.27104,0.37072000000000005,1.324,70.07,10.64,70.8732283729,136.14,72.13104,5.02072,72.3055638302,1.27104,0.37072000000000005,1.324,70.86,4.65,71.0124080707,136.25,73.51104,12.25072,74.5248491605,1.27104,0.37072000000000005,1.324,72.24,11.88,73.2103271404,135.98
2020-10-27 10:00:00,72.15576,10.70918,72.9461461453,1.50576,0.43918,1.5685,70.65,10.27,71.3925444287,136.22,72.07576,10.62918,72.8552993752,1.50576,0.43918,1.5685,70.57,10.19,71.3019003954,136.14,72.85576,5.53918,73.0660268541,1.50576,0.43918,1.5685,71.35,5.1,71.5320382766,136.25,74.25576,11.85918,75.1967954334,1.50576,0.43918,1.5685,72.75,11.42,73.6408779144,135.98
2020-10-27 10:30:00,72.3856,10.9983,73.2163758339,1.8456000000000001,0.5383,1.9225,70.54,10.46,71.3113118657,136.22,72.3056,10.9183,73.1252970336,1.8456000000000001,0.5383,1.9225,70.46,10.38,71.2204745842,136.03,73.0856,5.4583,73.2891394836,1.8456000000000001,0.5383,1.9225,71.24,4.92,71.409691219,136.25,74.4756,12.1583,75.4615084281,1.8456000000000001,0.5383,1.9225,72.63,11.62,73.5536627232,135.98
2020-10-27 11:00:00,72.81352,10.76186,73.6045265283,1.82352,0.53186,1.8995000000000002,70.99,10.23,71.7233086242,136.08,72.72352,10.69186,73.5052802964,1.82352,0.53186,1.8995000000000002,70.9,10.16,71.6242668374,136.03,73.50352,5.64186,73.7197262383,1.82352,0.53186,1.8995000000000002,71.68,5.11,71.8619127216,136.11,74.91352,11.92186,75.856220738,1.82352,0.53186,1.8995000000000002,73.09,11.39,73.9721582759,135.85
2020-10-27 11:30:00,73.53328,10.33179,74.2555664726,1.58328,0.46179000000000003,1.64925,71.95,9.87,72.6238211608,135.92,73.45328,10.25179,74.1652448318,1.58328,0.46179000000000003,1.64925,71.87,9.79,72.5337231914,135.83,74.25328,5.89179,74.4866617601,1.58328,0.46179000000000003,1.64925,72.67,5.43,72.8725860664,135.94,75.65328,11.47179,76.5181072725,1.58328,0.46179000000000003,1.64925,74.07,11.01,74.8838099992,135.69
2020-10-27 12:00:00,73.85632,10.22726,74.5610679313,1.63632,0.47726,1.7045,72.22,9.75,72.8751734132,136.08,73.75632,10.14726,74.4510686656,1.63632,0.47726,1.7045,72.12,9.67,72.7653990575,135.96,74.57632,6.08726,74.8243425568,1.63632,0.47726,1.7045,72.94,5.61,73.1554215352,136.11,75.94632,11.36726,76.7923050927,1.63632,0.47726,1.7045,74.31,10.89,75.1037162862,135.85
2020-10-27 12:30:00,74.44272,10.12871,75.1286185635,1.57272,0.45871000000000006,1.6382500000000002,72.87,9.67,73.5088144375,135.85,74.34272,10.04871,75.0187749144,1.57272,0.45871000000000006,1.6382500000000002,72.77,9.59,73.3991893688,135.74,75.18272,6.08871,75.4288656687,1.57272,0.45871000000000006,1.6382500000000002,73.61,5.63,73.8249889942,135.86,76.57272,11.24871,77.3945406658,1.57272,0.45871000000000006,1.6382500000000002,75.0,10.79,75.77218553,135.62
2020-10-27 13:00:00,74.98144,10.10542,75.65934085,1.5614400000000002,0.45542000000000005,1.6265,73.42,9.65,74.0514611605,136.02,74.89144,10.02542,75.559492001,1.5614400000000002,0.45542000000000005,1.6265,73.33,9.57,73.9518343248,135.92,75.70144,6.12542,75.9488563986,1.5614400000000002,0.45542000000000005,1.6265,74.14,5.67,74.3564960175,136.04,77.11144,11.23542,77.9256622779,1.5614400000000002,0.45542000000000005,1.6265,75.55,10.78,76.3152075277,135.79
2020-10-27 13:30:00,75.17136,10.28873,75.8722039304,1.6413600000000002,0.47873000000000004,1.70975,73.53,9.81,74.1815138697,136.76,75.06136,10.20873,75.7523988614,1.6413600000000002,0.47873000000000004,1.70975,73.42,9.73,74.0619288164,136.65,75.92136,6.15873,76.1707480563,1.6413600000000002,0.47873000000000004,1.70975,74.28,5.68,74.4968509402,136.78,77.29136,11.44873,78.134676996,1.6413600000000002,0.47873000000000004,1.70975,75.65,10.97,76.4412414865,136.53
2020-10-27 14:00:00,73.9704,10.76095,74.7490342484,1.5804,0.46095,1.6462500000000002,72.39,10.3,73.1190953172,137.64,73.8704,10.69095,74.6400188107,1.5804,0.46095,1.6462500000000002,72.29,10.23,73.0102527047,137.55,74.7204,5.83095,74.9475693673,1.5804,0.46095,1.6462500000000002,73.14,5.37,73.3368699905,137.66,76.0704,11.93095,77.0003462594,1.5804,0.46095,1.6462500000000002,74.49,11.47,75.3679043095,137.41
2020-10-27 14:30:00,72.9204,10.6372,73.6921621341,1.4304000000000001,0.4172,1.49,71.49,10.22,72.2168159088,137.64,72.8104,10.5572,73.571793644,1.4304000000000001,0.4172,1.49,71.38,10.14,72.0966296022,137.55,73.6804,5.9072,73.9168205214,1.4304000000000001,0.4172,1.49,72.25,5.49,72.4582817903,137.66,75.0104,11.8172,75.9355405854,1.4304000000000001,0.4172,1.49,73.58,11.4,74.4578833973,137.41
2020-10-27 15:00:00,72.12696,11.07953,72.9729699537,1.50696,0.43953000000000003,1.56975,70.62,10.64,71.4170427839,137.11,72.02696,10.99953,72.8620108634,1.50696,0.43953000000000003,1.56975,70.52,10.56,71.3062690091,137.03,72.87696,5.41953,73.0781951355,1.50696,0.43953000000000003,1.56975,71.37,4.98,71.5435342991,137.14,74.18696,12.24953,75.1914624094,1.50696,0.43953000000000003,1.56975,72.68,11.81,73.6332703335,136.9
2020-10-27 15:30:00,71.09784,12.14937,72.1284274337,1.6778400000000002,0.48937,1.74775,69.42,11.66,70.392414364,137.11,70.97784,11.92937,71.973353678,1.6778400000000002,0.48937,1.74775,69.3,11.44,70.2379071442,137.03,71.83784,5.06937,72.0164826138,1.6778400000000002,0.48937,1.74775,70.16,4.58,70.3093308175,137.14,73.10784,13.05937,74.2650887986,1.6778400000000002,0.48937,1.74775,71.43,12.57,72.5275795818,136.9
2020-10-27 16:00:00,71.16456,12.32008,72.2231193677,1.71456,0.5000800000000001,1.786,69.45,11.82,70.4486685467,136.47,71.06456,12.25008,72.1126628825,1.71456,0.5000800000000001,1.786,69.35,11.75,70.3383607998,136.39,71.86456,5.18008,72.0510111851,1.71456,0.5000800000000001,1.786,70.15,4.68,70.3059378716,136.49,73.20456,13.52008,74.442596462,1.71456,0.5000800000000001,1.786,71.49,13.02,72.6659514491,136.23
2020-10-27 16:30:00,72.67552,11.88911,73.6415789066,1.26552,0.36911000000000005,1.31825,71.41,11.52,72.3332461597,135.84,72.57552,11.79911,73.5283965558,1.26552,0.36911000000000005,1.31825,71.31,11.43,72.2202256989,135.74,73.37552,5.23911,73.5623219377,1.26552,0.36911000000000005,1.31825,72.11,4.87,72.2742623622,135.88,74.75552,13.03911,75.884162775,1.26552,0.36911000000000005,1.31825,73.49,12.67,74.5741845413,135.63
2020-10-27 17:00:00,76.2892,10.88935,77.0624420847,1.1292,0.32935000000000003,1.17625,75.16,10.56,75.8982160528,135.14,76.1992,10.80935,76.9620694113,1.1292,0.32935000000000003,1.17625,75.07,10.48,75.7979900789,135.05,76.9892,5.97935,77.2210433953,1.1292,0.32935000000000003,1.17625,75.86,5.65,76.0701130537,135.18,78.4792,12.03935,79.397297064,1.1292,0.32935000000000003,1.17625,77.35,11.71,78.2313658324,134.92
2020-10-27 17:30:00,81.77736,10.21173,82.4124750154,1.13736,0.33173,1.18475,80.64,9.88,81.2429935441,135.93,81.65736,10.14173,82.2847442091,1.13736,0.33173,1.18475,80.52,9.81,81.1153900317,135.83,82.44736,6.88173,82.7340641983,1.13736,0.33173,1.18475,81.31,6.55,81.5733939468,135.95,84.08736,11.38173,84.8541565839,1.13736,0.33173,1.18475,82.95,11.05,83.6827640557,135.7
2020-10-27 18:00:00,82.9696,10.0353,83.5742889306,1.1496,0.33530000000000004,1.1975,81.82,9.7,82.3929754287,135.93,82.8696,9.9753,83.4678214299,1.1496,0.33530000000000004,1.1975,81.72,9.64,82.2866210268,135.83,83.6496,7.0653,83.9474481104,1.1496,0.33530000000000004,1.1975,82.5,6.73,82.7740472612,135.95,85.3096,11.2153,86.0436563975,1.1496,0.33530000000000004,1.1975,84.16,10.88,84.8603558795,135.7
2020-10-27 18:30:00,81.73856,10.71083,82.437334201,1.16856,0.34083,1.21725,80.57,10.37,81.2346096193,136.72,81.61856,10.65083,82.3105674635,1.16856,0.34083,1.21725,80.45,10.31,81.1079441239,136.62,82.40856,6.58083,82.6709022859,1.16856,0.34083,1.21725,81.24,6.24,81.479293075,136.74,84.03856,11.92083,84.8798312602,1.16856,0.34083,1.21725,82.87,11.58,83.6751653718,136.49
2020-10-27 19:00:00,79.02024,11.89132,79.909960712,1.17024,0.34132,1.219,77.85,11.55,78.7021283067,137.11,78.90024,11.83132,79.7823790382,1.17024,0.34132,1.219,77.73,11.49,78.5746333113,137.01,79.69024,5.50132,79.8799028104,1.17024,0.34132,1.219,78.52,5.16,78.6893639573,137.16,81.26024,13.14132,82.3159820217,1.17024,0.34132,1.219,80.09,12.8,81.1063998708,136.88
2020-10-27 19:30:00,76.13872,12.67671,77.1868101405,1.18872,0.34671,1.23825,74.95,12.33,75.9574314995,135.76,76.02872,12.59671,77.0651890782,1.18872,0.34671,1.23825,74.84,12.25,75.8359288201,135.69,76.79872,4.36671,76.922763535,1.18872,0.34671,1.23825,75.61,4.02,75.7167914006,135.78,78.31872,13.86671,79.5368313969,1.18872,0.34671,1.23825,77.13,13.52,78.3059850842,135.53
2020-10-27 20:00:00,73.45096,13.39153,74.6617479079,1.17096,0.34153,1.2197500000000001,72.28,13.05,73.448627625,135.5,73.33096,13.29153,74.5257973071,1.17096,0.34153,1.2197500000000001,72.16,12.95,73.3128099311,135.41,74.11096,3.55153,74.19600904,1.17096,0.34153,1.2197500000000001,72.94,3.21,73.0105999154,135.55,75.53096,14.57153,76.9236985919,1.17096,0.34153,1.2197500000000001,74.36,14.23,75.7093290157,135.29
2020-10-27 20:30:00,70.73872,14.26671,72.1630481719,1.18872,0.34671,1.23825,69.55,13.92,70.9293232732,135.5,70.65872,14.17671,72.0668704639,1.18872,0.34671,1.23825,69.47,13.83,70.8332534902,135.41,71.39872,2.69671,71.4496288476,1.18872,0.34671,1.23825,70.21,2.35,70.2493174344,135.55,72.79872,15.45671,74.4215259025,1.18872,0.34671,1.23825,71.61,15.11,73.1867761279,135.29
2020-10-27 21:00:00,68.44056,14.80433,70.0234135119,1.18056,0.34433,1.2297500000000001,67.26,14.46,68.796796437,135.69,68.36056,14.72433,69.9283351544,1.18056,0.34433,1.2297500000000001,67.18,14.38,68.7017961919,135.6,69.07056,2.19433,69.1054074792,1.18056,0.34433,1.2297500000000001,67.89,1.85,67.9152015384,135.72,70.48056,16.03433,72.2814573488,1.18056,0.34433,1.2297500000000001,69.3,15.69,71.0539661103,135.47
2020-10-27 21:30:00,65.23712,15.65916,67.090171544,1.19712,0.34916,1.2469999999999999,64.04,15.31,65.844648226,134.83,65.16712,15.55916,66.9988133402,1.19712,0.34916,1.2469999999999999,63.97,15.21,65.7533649329,134.75,65.85712,1.16916,65.8674972183,1.19712,0.34916,1.2469999999999999,64.66,0.8200000000000001,64.6651992961,134.87,67.18712,16.84916,69.2676207661,1.19712,0.34916,1.2469999999999999,65.99,16.5,68.0215414409,134.61
2020-10-27 22:00:00,62.11656,16.64608,64.3083121035,1.18656,0.34608000000000005,1.236,60.93,16.3,63.0726160865,135.24,62.02656,16.55608,64.1981146951,1.18656,0.34608000000000005,1.236,60.84,16.21,62.9624467441,135.14,62.75656,0.66608,62.7600946908,1.18656,0.34608000000000005,1.236,61.57,0.32,61.5708315682,135.27,63.97656,17.86608,66.4243708589,1.18656,0.34608000000000005,1.236,62.79,17.52,65.1884537322,135.02
2020-10-27 22:30:00,58.22288,17.89084,60.9096536799,1.20288,0.35084000000000004,1.2530000000000001,57.02,17.54,59.656785029,134.85,58.16288,17.80084,60.8259033192,1.20288,0.35084000000000004,1.2530000000000001,56.96,17.45,59.5730148641,134.73,58.83288,1.74084,58.8586297241,1.20288,0.35084000000000004,1.2530000000000001,57.63,1.3900000000000001,57.6467605334,134.88,60.01288,19.13084,62.9883703949,1.20288,0.35084000000000004,1.2530000000000001,58.81,18.78,61.7357635411,134.61
2020-10-27 23:00:00,54.51032,18.60301,57.5972826404,1.21032,0.35301000000000005,1.26075,53.3,18.25,56.3378425217,134.85,54.46032,18.51301,57.520935265,1.21032,0.35301000000000005,1.26075,53.25,18.16,56.261426395,134.73,55.11032,2.49301,55.1666789771,1.21032,0.35301000000000005,1.26075,53.9,2.14,53.9424656463,134.88,56.23032,19.86301,59.6354596994,1.21032,0.35301000000000005,1.26075,55.02,19.51,58.3767119663,134.61
2020-10-27 23:30:00,51.48616,19.28763,54.9803359626,1.2261600000000001,0.35763,1.27725,50.26,18.93,53.7067267668,135.18,51.47616,19.19763,54.9394580057,1.2261600000000001,0.35763,1.27725,50.25,18.84,53.6657069272,135.09,52.08616,3.09763,52.1781886919,1.2261600000000001,0.35763,1.27725,50.86,2.74,50.9337530524,135.21,53.19616,20.54763,57.0266300719,1.2261600000000001,0.35763,1.27725,51.97,20.19,55.7540760842,134.95
2020-10-28 00:00:00,49.032,19.8635,52.9026998957,1.212,0.35350000000000004,1.2625,47.82,19.51,51.6468053223,135.67,49.022,19.7735,52.8596990745,1.212,0.35350000000000004,1.2625,47.81,19.42,51.6036093699,135.57,49.612,3.5535,49.7390983659,1.212,0.35350000000000004,1.2625,48.4,3.2,48.5056697717,135.7,50.712,21.1635,54.9508933162,1.212,0.35350000000000004,1.2625,49.5,20.81,53.6964253931,135.46
2020-10-28 00:30:00,48.26496,19.97728,52.2359845317,1.22496,0.35728000000000004,1.276,47.04,19.62,50.9676956513,135.06,48.26496,19.88728,52.2016309094,1.22496,0.35728000000000004,1.276,47.04,19.53,50.9331179097,134.97,48.82496,3.79728,48.9724009458,1.22496,0.35728000000000004,1.276,47.6,3.44,47.7241406418,135.09,49.93496,21.25728,54.2712832279,1.22496,0.35728000000000004,1.276,48.71,20.9,53.0044724528,134.85
2020-10-28 01:00:00,49.7968,19.5649,53.5023980981,1.2168,0.3549,1.2675,48.58,19.21,52.2402191802,135.17,49.7868,19.4749,53.4602392835,1.2168,0.3549,1.2675,48.57,19.12,52.1978859725,135.08,50.3668,3.3249,50.4764252127,1.2168,0.3549,1.2675,49.15,2.9699999999999998,49.2396527201,135.19,51.4868,20.8349,55.5426289642,1.2168,0.3549,1.2675,50.27,20.48,54.2817031789,134.94
2020-10-28 01:30:00,49.32048,19.81889,53.1535337326,1.23048,0.35889000000000004,1.28175,48.09,19.46,51.8781235204,135.49,49.32048,19.72889,53.120041868,1.23048,0.35889000000000004,1.28175,48.09,19.37,51.844430752,135.4,49.91048,3.50889,50.0336718907,1.23048,0.35889000000000004,1.28175,48.68,3.15,48.7818091095,135.53,51.00048,21.10889,55.1963241282,1.23048,0.35889000000000004,1.28175,49.77,20.75,53.9223089268,135.29
2020-10-28 02:00:00,48.29664,20.02777,52.2845771376,1.22664,0.35777000000000003,1.27775,47.07,19.67,51.0146429959,135.69,48.29664,19.93777,52.250168496,1.22664,0.35777000000000003,1.27775,47.07,19.58,50.980008827,135.61,48.89664,3.66777,49.0340079951,1.22664,0.35777000000000003,1.27775,47.67,3.31,47.784777911,135.73,49.94664,21.32777,54.3096733599,1.22664,0.35777000000000003,1.27775,48.72,20.97,53.041298061,135.48
2020-10-28 02:30:00,47.67768,20.14099,51.7573245866,1.2376800000000001,0.36099000000000003,1.28925,46.44,19.78,50.4769452325,135.93,47.65768,20.05099,51.7039327611,1.2376800000000001,0.36099000000000003,1.28925,46.42,19.69,50.4233328926,135.81,48.28768,3.74099,48.4323760099,1.2376800000000001,0.36099000000000003,1.28925,47.05,3.38,47.1712507784,135.93,49.30768,21.44099,53.7676795032,1.2376800000000001,0.36099000000000003,1.28925,48.07,21.08,52.4889636019,135.71
2020-10-28 03:00:00,47.10344,20.30267,51.2926161252,1.24344,0.36267000000000005,1.29525,45.86,19.94,50.0074314477,136.18,47.09344,20.22267,51.2518143383,1.24344,0.36267000000000005,1.29525,45.85,19.86,49.9664097169,136.08,47.69344,3.85267,47.8487960681,1.24344,0.36267000000000005,1.29525,46.45,3.49,46.5809252806,136.21,48.73344,21.61267,53.3109339513,1.24344,0.36267000000000005,1.29525,47.49,21.25,52.027517719,135.97
2020-10-28 03:30:00,45.95272,20.95246,50.5040399914,1.24272,0.36246,1.2945,44.71,20.59,49.2232892034,136.46,45.95272,20.87246,50.470903121,1.24272,0.36246,1.2945,44.71,20.51,49.1898790403,136.35,46.54272,4.46246,46.7561582495,1.24272,0.36246,1.2945,45.3,4.1,45.4851624159,136.49,47.55272,22.29246,52.5187104968,1.24272,0.36246,1.2945,46.31,21.93,51.2400331772,136.25
2020-10-28 04:00:00,45.18712,21.18791,49.9079487062,1.22712,0.35791,1.2782499999999999,43.96,20.83,48.6453543517,136.79,45.19712,21.09791,49.8788678968,1.22712,0.35791,1.2782499999999999,43.97,20.74,48.6159284597,136.72,45.79712,4.59791,46.0273503111,1.22712,0.35791,1.2782499999999999,44.57,4.24,44.7712240172,136.81,46.78712,22.52791,51.9282324643,1.22712,0.35791,1.2782499999999999,45.56,22.17,50.6677658872,136.58
2020-10-28 04:30:00,45.53408,20.63994,49.9935952363,1.23408,0.35994000000000004,1.2855,44.3,20.28,48.7213341361,136.35,45.52408,20.54994,49.9473912617,1.23408,0.35994000000000004,1.2855,44.29,20.19,48.6748415508,136.25,46.12408,4.12994,46.3086078418,1.23408,0.35994000000000004,1.2855,44.89,3.77,45.0480299236,136.39,47.13408,21.95994,51.9986582736,1.23408,0.35994000000000004,1.2855,45.9,21.6,50.7283944158,136.15
2020-10-28 05:00:00,45.74352,20.48686,50.1216625288,1.22352,0.35686,1.2745,44.52,20.13,48.8594647944,136.05,45.75352,20.39686,50.0940763988,1.22352,0.35686,1.2745,44.53,20.04,48.8315727783,135.97,46.34352,4.05686,46.5207476192,1.22352,0.35686,1.2745,45.12,3.7,45.2714523734,136.07,47.36352,21.79686,52.1383364968,1.22352,0.35686,1.2745,46.14,21.44,50.8780227603,135.82
2020-10-28 05:30:00,47.19312,20.08966,51.2911787177,1.23312,0.35966000000000004,1.2845,45.96,19.73,50.0159424584,136.2,47.19312,19.99966,51.2559945319,1.23312,0.35966000000000004,1.2845,45.96,19.64,49.9805082007,136.11,47.80312,3.63966,47.9414789785,1.23312,0.35966000000000004,1.2845,46.57,3.2800000000000002,46.6853649445,136.22,48.81312,21.38966,53.2938855691,1.23312,0.35966000000000004,1.2845,47.58,21.03,52.0203546701,135.99
2020-10-28 06:00:00,49.56736,18.62798,52.952099262,1.22736,0.35798,1.2785,48.34,18.27,51.6773499708,134.7,49.56736,18.53798,52.9205052872,1.22736,0.35798,1.2785,48.34,18.18,51.6456000062,134.61,50.15736,2.50798,50.2200231566,1.22736,0.35798,1.2785,48.93,2.15,48.9772130689,134.72,51.25736,19.87798,54.9768227806,1.22736,0.35798,1.2785,50.03,19.52,53.7031777458,134.47
2020-10-28 06:30:00,54.26688,16.86784,56.8279710284,1.22688,0.35784000000000005,1.278,53.04,16.51,55.550172817,134.8,54.26688,16.77784,56.8013219917,1.22688,0.35784000000000005,1.278,53.04,16.42,55.5234905243,134.72,54.86688,0.84784,54.8734303065,1.22688,0.35784000000000005,1.278,53.64,0.49,53.6422380219,134.85,56.05688,18.09784,58.9059046955,1.22688,0.35784000000000005,1.278,54.83,17.74,57.6284348217,134.59
2020-10-28 07:00:00,57.76368,15.99399,59.9370540089,1.21368,0.35399,1.26425,56.55,15.64,58.6729247609,136.0,57.75368,15.91399,59.9061151408,1.21368,0.35399,1.26425,56.54,15.56,58.6420088333,135.91,58.36368,1.07399,58.3735607759,1.21368,0.35399,1.26425,57.15,0.72,57.1545352531,136.02,59.64368,17.24399,62.0864216642,1.21368,0.35399,1.26425,58.43,16.89,60.8221752324,135.78
2020-10-28 07:30:00,61.45192,14.818060000000001,63.2132373309,1.26192,0.36806000000000005,1.3145,60.19,14.45,61.9002310173,136.0,61.44192,14.74806,63.1871411527,1.26192,0.36806000000000005,1.3145,60.18,14.38,61.874201409,135.91,62.02192,2.31806,62.0652234561,1.26192,0.36806000000000005,1.3145,60.76,1.9500000000000002,60.7912830922,136.02,63.43192,16.07806,65.437852106,1.26192,0.36806000000000005,1.3145,62.17,15.71,64.1241998001,135.78
2020-10-28 08:00:00,64.07952,14.12986,65.6188831591,1.43952,0.41986,1.4995,62.64,13.71,64.1228017167,136.4,64.02952,14.07986,65.5593005534,1.43952,0.41986,1.4995,62.59,13.66,64.0632788733,136.31,64.70952,3.20986,64.7890822581,1.43952,0.41986,1.4995,63.27,2.79,63.3314850607,136.44,66.04952,15.39986,67.8210496841,1.43952,0.41986,1.4995,64.61,14.98,66.3238456364,136.18
2020-10-28 08:30:00,66.924,13.0895,68.1920580878,1.884,0.5495,1.9625,65.04,12.54,66.2378532261,136.4,66.854,13.0395,68.1137715609,1.884,0.5495,1.9625,64.97,12.49,66.1596629375,136.31,67.604,4.5195,67.75490164,1.884,0.5495,1.9625,65.72,3.9699999999999998,65.8398002731,136.44,68.914,14.3395,70.3900607774,1.884,0.5495,1.9625,67.03,13.79,68.4338001283,136.18
2020-10-28 09:00:00,68.65816,12.62238,69.8087917919,2.40816,0.70238,2.5085,66.25,11.92,67.313809133,136.0,68.58816,12.57238,69.7309144573,2.40816,0.70238,2.5085,66.18,11.87,67.23607142,135.92,69.32816,5.19238,69.5223315133,2.40816,0.70238,2.5085,66.92,4.49,67.0704592201,136.02,70.67816,13.85238,72.0228486846,2.40816,0.70238,2.5085,68.27,13.15,69.5249264653,135.77
2020-10-28 09:30:00,70.83216,11.75313,71.800633389,2.34216,0.68313,2.43975,68.49,11.07,69.3788512445,135.64,70.76216,11.70313,71.7234030123,2.34216,0.68313,2.43975,68.42,11.02,69.3017806409,135.58,71.49216,5.95313,71.7395894765,2.34216,0.68313,2.43975,69.15,5.27,69.3505255928,135.67,72.88216,12.95313,74.0242718509,2.34216,0.68313,2.43975,70.54,12.27,71.5991934312,135.41
2020-10-28 10:00:00,72.47424,11.15207,73.3272400194,2.30424,0.6720700000000001,2.40025,70.17,10.48,70.9482860963,135.85,72.38424,11.10207,73.2306913709,2.30424,0.6720700000000001,2.40025,70.08,10.43,70.85189694,135.74,73.14424,6.56207,73.4380052007,2.30424,0.6720700000000001,2.40025,70.84,5.89,71.0844406323,135.88,74.55424,12.35207,75.5705520376,2.30424,0.6720700000000001,2.40025,72.25,11.68,73.1880106302,135.62
2020-10-28 10:30:00,71.81064,11.55852,72.7349118498,2.6006400000000003,0.7585200000000001,2.709,69.21,10.8,70.0475845408,135.85,71.72064,11.51852,72.6397033653,2.6006400000000003,0.7585200000000001,2.709,69.12,10.76,69.9524981684,135.74,72.47064,6.35852,72.7490511182,2.6006400000000003,0.7585200000000001,2.709,69.87,5.6,70.0940575227,135.88,73.88064,12.76852,74.9758899234,2.6006400000000003,0.7585200000000001,2.709,71.28,12.01,72.2847044678,135.62
2020-10-28 11:00:00,71.28504,11.43897,72.1970010628,2.7050400000000003,0.7889700000000001,2.81775,68.58,10.65,69.4020093369,135.44,71.20504,11.38897,72.1100988701,2.7050400000000003,0.7889700000000001,2.81775,68.5,10.6,69.3152941276,135.34,71.92504,6.41897,72.2109032963,2.7050400000000003,0.7889700000000001,2.81775,69.22,5.63,69.4485802591,135.46,73.35504,12.64897,74.4376137142,2.7050400000000003,0.7889700000000001,2.81775,70.65,11.86,71.6385517721,135.21
2020-10-28 11:30:00,71.2284,11.20495,72.104340168,2.5884,0.75495,2.69625,68.64,10.45,69.4309160245,135.01,71.1584,11.16495,72.0289802723,2.5884,0.75495,2.69625,68.57,10.41,69.3556991169,134.91,71.8684,6.49495,72.1612866713,2.5884,0.75495,2.69625,69.28,5.74,69.5173791221,135.05,73.2984,12.39495,74.3390222431,2.5884,0.75495,2.69625,70.71,11.64,71.6616612981,134.8
2020-10-28 12:00:00,72.22536,11.00198,73.0585121054,1.9953600000000002,0.58198,2.0785,70.23,10.42,70.9987978771,135.77,72.15536,10.95198,72.9817911718,1.9953600000000002,0.58198,2.0785,70.16,10.37,70.9222285324,135.68,72.88536,6.51198,73.1756898556,1.9953600000000002,0.58198,2.0785,70.89,5.93,71.1375920312,135.8,74.32536,12.19198,75.3186797246,1.9953600000000002,0.58198,2.0785,72.33,11.61,73.2558598339,135.54
2020-10-28 12:30:00,72.80992,10.58581,73.5754294841,1.93992,0.56581,2.02075,70.87,10.02,71.5748370588,135.77,72.69992,10.53581,73.45938783,1.93992,0.56581,2.02075,70.76,9.97,71.4589287633,135.68,73.48992,6.92581,73.8155484011,1.93992,0.56581,2.02075,71.55,6.36,71.8321105078,135.8,74.87992,11.77581,75.8002118754,1.93992,0.56581,2.02075,72.94,11.21,73.7963935433,135.54
2020-10-28 13:00:00,72.90936,10.82273,73.7082509646,2.16936,0.63273,2.25975,70.74,10.19,71.4701595073,135.77,72.81936,10.76273,73.6104309719,2.16936,0.63273,2.25975,70.65,10.13,71.3725395373,135.68,73.56936,6.82273,73.8850483891,2.16936,0.63273,2.25975,71.4,6.19,71.6678177427,135.88,75.00936,12.00273,75.9636071752,2.16936,0.63273,2.25975,72.84,11.37,73.7220625051,135.54
2020-10-28 13:30:00,72.10824,11.30532,72.9890987491,2.17824,0.6353200000000001,2.269,69.93,10.67,70.7393370057,136.39,72.01824,11.26532,72.8939937677,2.17824,0.6353200000000001,2.269,69.84,10.63,70.6443380605,136.3,72.79824,6.46532,73.084773447,2.17824,0.6353200000000001,2.269,70.62,5.83,70.8602377924,136.42,74.19824,12.52532,75.2480063537,2.17824,0.6353200000000001,2.269,72.02,11.89,72.9948799574,136.17
2020-10-28 14:00:00,71.49152,11.73461,72.4481780569,2.14152,0.62461,2.23075,69.35,11.11,70.2342836512,136.75,71.39152,11.68461,72.3414074978,2.14152,0.62461,2.23075,69.25,11.06,70.1276414832,136.66,72.17152,6.12461,72.4309267286,2.14152,0.62461,2.23075,70.03,5.5,70.2456468402,136.77,73.54152,12.95461,74.6738045379,2.14152,0.62461,2.23075,71.4,12.33,72.4568071336,136.53
2020-10-28 14:30:00,71.85032,11.36676,72.7438775224,1.60032,0.46676000000000006,1.667,70.25,10.9,71.0905936113,136.75,71.77032,11.31676,72.6570567103,1.60032,0.46676000000000006,1.667,70.17,10.85,71.0038829924,136.66,72.53032,6.16676,72.7920067604,1.60032,0.46676000000000006,1.667,70.93,5.7,71.1586600492,136.77,73.93032,12.59676,74.9958037346,1.60032,0.46676000000000006,1.667,72.33,12.13,73.3400695391,136.53
2020-10-28 15:00:00,71.52,11.5325,72.443833114,1.62,0.47250000000000003,1.6875,69.9,11.06,70.7695810359,136.84,71.42,11.4825,72.3371564706,1.62,0.47250000000000003,1.6875,69.8,11.01,70.6630037573,136.66,72.22,6.0325,72.4715078928,1.62,0.47250000000000003,1.6875,70.6,5.5600000000000005,70.8185964278,136.86,73.6,12.7725,74.7000452225,1.62,0.47250000000000003,1.6875,71.98,12.3,73.0233551681,136.62
2020-10-28 15:30:00,71.11592,11.71881,72.0749927871,1.67592,0.48881,1.7457500000000001,69.44,11.23,70.3422099454,136.55,71.02592,11.67881,71.9796909889,1.67592,0.48881,1.7457500000000001,69.35,11.19,70.2469828534,136.45,71.78592,5.82881,72.0221725322,1.67592,0.48881,1.7457500000000001,70.11,5.34,70.3130691977,136.59,73.18592,12.94881,74.3226114091,1.67592,0.48881,1.7457500000000001,71.51,12.46,72.5874073101,136.34
2020-10-28 16:00:00,71.94488,11.72059,72.8933329473,1.54488,0.45059000000000005,1.60925,70.4,11.27,71.2963736806,136.81,71.86488,11.67059,72.8063434624,1.54488,0.45059000000000005,1.60925,70.32,11.22,71.2094853232,136.73,72.64488,5.81059,72.8768930894,1.54488,0.45059000000000005,1.60925,71.1,5.36,71.3017503291,136.85,74.04488,12.95059,75.168890078,1.54488,0.45059000000000005,1.60925,72.5,12.5,73.5696948478,136.59
2020-10-28 16:30:00,73.90208,11.75394,74.8309597282,1.28208,0.37394000000000005,1.3355000000000001,72.62,11.38,73.5062500744,137.0,73.80208,11.69394,74.7227893286,1.28208,0.37394000000000005,1.3355000000000001,72.52,11.32,73.3981798139,136.9,74.59208,5.66394,74.8068086143,1.28208,0.37394000000000005,1.3355000000000001,73.31,5.29,73.5006136029,137.03,76.04208,12.98394,77.1425993122,1.28208,0.37394000000000005,1.3355000000000001,74.76,12.61,75.8160253508,136.77
2020-10-28 17:00:00,77.7936,10.9998,78.5674220081,1.2336,0.3598,1.2850000000000001,76.56,10.64,77.2958161869,136.52,77.7036,10.9398,78.4699221167,1.2336,0.3598,1.2850000000000001,76.47,10.58,77.1984280928,136.43,78.5036,6.2698,78.7535751887,1.2336,0.3598,1.2850000000000001,77.27,5.91,77.4956837508,136.55,80.0036,12.1898,80.9269252907,1.2336,0.3598,1.2850000000000001,78.77,11.83,79.6533853643,136.29
2020-10-28 17:30:00,82.76896,9.96428,83.3665857247,1.24896,0.36428000000000005,1.301,81.52,9.6,82.0833137733,136.64,82.66896,9.89428,83.2589558198,1.24896,0.36428000000000005,1.301,81.42,9.53,81.9758336341,136.53,83.46896,7.35428,83.7923189666,1.24896,0.36428000000000005,1.301,82.22,6.99,82.5165953006,136.67,85.10896,11.13428,85.8341847017,1.24896,0.36428000000000005,1.301,83.86,10.77,84.5487581222,136.41
2020-10-28 18:00:00,83.54968,10.22449,84.1729720508,1.2496800000000001,0.36449000000000004,1.30175,82.3,9.86,82.8885372051,137.34,83.43968,10.15449,84.0553024244,1.2496800000000001,0.36449000000000004,1.30175,82.19,9.79,82.7710106257,137.23,84.24968,7.26449,84.5622929861,1.2496800000000001,0.36449000000000004,1.30175,83.0,6.9,83.2863134014,137.36,85.90968,11.41449,86.6646623467,1.2496800000000001,0.36449000000000004,1.30175,84.66,11.05,85.3780891096,137.09
2020-10-28 18:30:00,81.92952,11.09736,82.6776732038,1.25952,0.36736,1.312,80.67,10.73,81.3804755454,136.71,81.79952,11.03736,82.5408068049,1.25952,0.36736,1.312,80.54,10.67,81.2437105258,136.62,82.57952,6.23736,82.814743755,1.25952,0.36736,1.312,81.32,5.87,81.5315846774,136.75,84.22952,12.29736,85.1224829431,1.25952,0.36736,1.312,82.97,11.93,83.8233010564,136.49
2020-10-28 19:00:00,79.39104,11.57072,80.2297874458,1.27104,0.37072000000000005,1.324,78.12,11.2,78.9187835689,136.11,79.28104,11.51072,80.11229605,1.27104,0.37072000000000005,1.324,78.01,11.14,78.8013940232,136.0,80.06104,5.61072,80.2574003117,1.27104,0.37072000000000005,1.324,78.79,5.24,78.9640532141,136.14,81.64104,12.78072,82.6353811391,1.27104,0.37072000000000005,1.324,80.37,12.41,81.3224753681,135.88
2020-10-28 19:30:00,76.6608,12.4494,77.665087504,1.3008,0.3794,1.355,75.36,12.07,76.3204723518,136.21,76.5608,12.3894,77.5567748749,1.3008,0.3794,1.355,75.26,12.01,76.212254264,136.12,77.3208,4.7994,77.4696092219,1.3008,0.3794,1.355,76.02,4.42,76.1483867196,136.24,78.8508,13.6694,80.0268777162,1.3008,0.3794,1.355,77.55,13.29,78.680535077,135.97
2020-10-28 20:00:00,73.6088,13.1659,74.7769774747,1.2888,0.3759,1.3425,72.32,12.79,73.4422664411,135.41,73.5088,13.0759,74.6627272355,1.2888,0.3759,1.3425,72.22,12.7,73.3281555748,135.31,74.2388,3.8359,74.3378339357,1.2888,0.3759,1.3425,72.95,3.46,73.0320073666,135.44,75.7388,14.3359,77.083615991,1.2888,0.3759,1.3425,74.45,13.96,75.7475022691,135.18
2020-10-28 20:30:00,71.43808,13.93444,72.7843931911,1.3180800000000001,0.38444,1.373,70.12,13.55,71.4172031096,135.5,71.34808,13.84444,72.678862392,1.3180800000000001,0.38444,1.373,70.03,13.46,71.3117977617,135.41,72.09808,3.10444,72.164885418,1.3180800000000001,0.38444,1.373,70.78,2.7199999999999998,70.8322440701,135.52,73.50808,15.12444,75.0478947779,1.3180800000000001,0.38444,1.373,72.19,14.74,73.6794659318,135.29
2020-10-28 21:00:00,68.83136,14.49248,70.3405153237,1.31136,0.38248000000000004,1.366,67.52,14.11,68.9785655113,134.48,68.72136,14.39248,70.2123123163,1.31136,0.38248000000000004,1.366,67.41,14.01,68.8504771225,134.4,69.51136,2.30248,69.549482983,1.31136,0.38248000000000004,1.366,68.2,1.92,68.2270210401,134.52,70.79136,15.62248,72.4946793358,1.31136,0.38248000000000004,1.366,69.48,15.24,71.1317650561,134.24
2020-10-28 21:30:00,65.75856,15.61458,67.5870055695,1.31856,0.38458000000000003,1.3735,64.44,15.23,66.2153041222,135.05,65.64856,15.51458,67.4569167888,1.31856,0.38458000000000003,1.3735,64.33,15.13,66.0852918583,134.96,66.42856,1.30458,66.4413689854,1.31856,0.38458000000000003,1.3735,65.11,0.92,65.1164994452,135.08,67.64856,16.79458,69.7021203942,1.31856,0.38458000000000003,1.3735,66.33,16.41,68.3297665736,134.83
2020-10-28 22:00:00,62.42184,16.87262,64.661978122,1.3118400000000001,0.38262,1.3665,61.11,16.49,63.2957518322,135.52,62.33184,16.78262,64.5516429834,1.3118400000000001,0.38262,1.3665,61.02,16.4,63.1854445264,135.43,63.08184,0.8026200000000001,63.0869458498,1.3118400000000001,0.38262,1.3665,61.77,0.42,61.7714278611,135.55,64.27184,18.09262,66.7698458546,1.3118400000000001,0.38262,1.3665,62.96,17.71,65.4034074036,135.29
2020-10-28 22:30:00,58.70944,17.95192,61.3927501974,1.30944,0.38192000000000004,1.3639999999999999,57.4,17.57,60.0288672224,134.98,58.64944,17.86192,61.309093929,1.30944,0.38192000000000004,1.3639999999999999,57.34,17.48,59.9451916337,134.89,59.33944,1.7919200000000002,59.3664898474,1.30944,0.38192000000000004,1.3639999999999999,58.03,1.4100000000000001,58.0471274052,135.02,60.49944,19.19192,63.4705603694,1.30944,0.38192000000000004,1.3639999999999999,59.19,18.81,62.106941641,134.75
2020-10-28 23:00:00,54.97768,18.61849,58.0447540098,1.29768,0.37849000000000005,1.35175,53.68,18.24,56.6942677878,135.24,54.92768,18.53849,57.9717659008,1.29768,0.37849000000000005,1.35175,53.63,18.16,56.6212195206,135.13,55.59768,2.37849,55.6485330989,1.29768,0.37849000000000005,1.35175,54.3,2.0,54.336819929,135.27,56.71768,19.88849,60.1036376525,1.29768,0.37849000000000005,1.35175,55.42,19.51,58.7538637027,135.02
2020-10-28 23:30:00,51.64264,19.21702,55.1022333835,1.29264,0.37702,1.3465,50.35,18.84,53.7593536047,135.24,51.61264,19.13702,55.0462545706,1.29264,0.37702,1.3465,50.32,18.76,53.7032587466,135.13,52.21264,3.00702,52.2991581677,1.29264,0.37702,1.3465,50.92,2.63,50.9878740486,135.27,53.34264,20.49702,57.1451228982,1.29264,0.37702,1.3465,52.05,20.12,55.8033771379,135.02
2020-10-29 00:00:00,49.21824,19.97282,53.1163692985,1.27824,0.37282000000000004,1.3315000000000001,47.94,19.6,51.7919260117,135.65,49.21824,19.88282,53.0825930023,1.27824,0.37282000000000004,1.3315000000000001,47.94,19.51,51.7579336914,135.55,49.80824,3.67282,49.9434718322,1.27824,0.37282000000000004,1.3315000000000001,48.53,3.3,48.6420692405,135.69,50.89824,21.26282,55.1610220124,1.27824,0.37282000000000004,1.3315000000000001,49.62,20.89,53.8380581002,135.43
2020-10-29 00:30:00,48.62592,20.02506,52.5878609933,1.28592,0.37506,1.3395000000000001,47.34,19.65,51.2562006005,135.56,48.62592,19.93506,52.5536555631,1.28592,0.37506,1.3395000000000001,47.34,19.56,51.2217649052,135.46,49.20592,3.73506,49.3474744668,1.28592,0.37506,1.3395000000000001,47.92,3.36,48.0376518993,135.59,50.30592,21.31506,54.6353124806,1.28592,0.37506,1.3395000000000001,49.02,20.94,53.3051967448,135.33
2020-10-29 01:00:00,49.99568,19.74499,53.753443134,1.2856800000000002,0.37499000000000005,1.33925,48.71,19.37,52.4200438764,135.22,50.00568,19.65499,53.7297558543,1.2856800000000002,0.37499000000000005,1.33925,48.72,19.28,52.3961525305,135.14,50.55568,3.52499,50.6784207998,1.2856800000000002,0.37499000000000005,1.33925,49.27,3.15,49.3705924615,135.22,51.70568,21.03499,55.8206785032,1.2856800000000002,0.37499000000000005,1.33925,50.42,20.66,54.4886410181,134.98
2020-10-29 01:30:00,49.9948,19.96765,53.8348128404,1.2948,0.37765000000000004,1.34875,48.7,19.59,52.4924575534,135.6,49.7648,19.78765,53.5545181246,1.2948,0.37765000000000004,1.34875,48.47,19.41,52.2119622309,135.51,50.3448,3.57765,50.4717590991,1.2948,0.37765000000000004,1.34875,49.05,3.2,49.1542724491,135.61,51.4648,21.16765,55.6479563467,1.2948,0.37765000000000004,1.34875,50.17,20.79,54.3070253282,135.36
2020-10-29 02:00:00,48.5976,20.12555,52.6000426669,1.2876,0.37555000000000005,1.34125,47.31,19.75,51.2669347631,136.27,48.5976,20.04555,52.5694854508,1.2876,0.37555000000000005,1.34125,47.31,19.67,51.2361688654,136.17,49.1976,3.65555,49.3332229999,1.2876,0.37555000000000005,1.34125,47.91,3.2800000000000002,48.0221459329,136.3,50.2776,21.43555,54.6563799164,1.2876,0.37555000000000005,1.34125,48.99,21.06,53.3248881855,136.03
2020-10-29 02:30:00,47.73528,20.71779,52.0373306306,1.29528,0.37779,1.34925,46.44,20.34,50.6990059074,136.69,47.72528,20.62779,51.9923847439,1.29528,0.37779,1.34925,46.43,20.25,50.6537994626,136.62,48.33528,4.15779,48.5137765007,1.29528,0.37779,1.34925,47.04,3.7800000000000002,47.1916306139,136.72,49.375280000000004,22.03779,54.0701624111,1.29528,0.37779,1.34925,48.08,21.66,52.7336894215,136.48
