Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-29 03:00:00,46.6608,20.9294,51.1397109984,1.3008,0.3794,1.355,45.36,20.55,49.7979126069,137.04,46.6608,20.8394,51.1029436432,1.3008,0.3794,1.355,45.36,20.46,49.7608400251,136.94,47.3008,4.2694,47.4930885182,1.3008,0.3794,1.355,46.0,3.89,46.1641863353,137.05,48.2808,22.2694,53.1691811579,1.3008,0.3794,1.355,46.98,21.89,51.8294559107,136.8
2020-10-29 03:30:00,45.5932,21.2601,50.3063787034,1.3032,0.3801,1.3575,44.29,20.88,48.9650742877,137.31,45.5832,21.1801,50.2635529808,1.3032,0.3801,1.3575,44.28,20.8,48.9219623482,137.22,46.2132,4.5301,46.434703189,1.3032,0.3801,1.3575,44.91,4.15,45.101337009,137.33,47.1832,22.6101,52.3208465552,1.3032,0.3801,1.3575,45.88,22.23,50.9818330388,137.07
2020-10-29 04:00:00,45.25712,21.18541,49.9702762406,1.28712,0.37541,1.34075,43.97,20.81,48.6458322984,137.31,45.24712,21.09541,49.9231228126,1.28712,0.37541,1.34075,43.96,20.72,48.5983538816,137.22,45.87712,4.48541,46.0958679532,1.28712,0.37541,1.34075,44.59,4.11,44.7790151745,137.33,46.83712,22.52541,51.972203201,1.28712,0.37541,1.34075,45.55,22.15,50.6500246792,137.07
2020-10-29 04:30:00,45.356,20.868,49.9263473529,1.296,0.378,1.35,44.06,20.49,48.5913953288,137.2,45.356,20.788,49.8929622292,1.296,0.378,1.35,44.06,20.41,48.5577151439,137.08,45.976,4.168,46.1645405046,1.296,0.378,1.35,44.68,3.79,44.8404560637,137.2,46.946,22.208,51.9338250084,1.296,0.378,1.35,45.65,21.83,50.6011007785,136.95
2020-10-29 05:00:00,45.58736,20.72548,50.0774691154,1.28736,0.37548000000000004,1.341,44.3,20.35,48.7505128178,136.86,45.57736,20.64548,50.0353034267,1.28736,0.37548000000000004,1.341,44.29,20.27,48.7080794119,136.77,46.19736,4.10548,46.3794247161,1.28736,0.37548000000000004,1.341,44.91,3.73,45.0646313643,136.88,47.17736,22.06548,52.0825182206,1.28736,0.37548000000000004,1.341,45.89,21.69,50.7577402964,136.63
2020-10-29 05:30:00,47.01576,20.31793,51.2181605279,1.29576,0.37793000000000004,1.34975,45.72,19.94,49.8790737685,136.63,47.01576,20.22793,51.1825247566,1.29576,0.37793000000000004,1.34975,45.72,19.85,49.8431630216,136.55,47.62576,3.74793,47.7730048758,1.29576,0.37793000000000004,1.34975,46.33,3.37,46.4524035977,136.63,48.64576,21.62793,53.2369920456,1.29576,0.37793000000000004,1.34975,47.35,21.25,51.8997591517,136.39
2020-10-29 06:00:00,49.11776,19.30143,52.7740423642,1.30776,0.38143000000000005,1.36225,47.81,18.92,51.417531057,135.83,49.10776,19.21143,52.7318796826,1.30776,0.38143000000000005,1.36225,47.8,18.83,51.3751778586,135.72,49.70776,2.93143,49.7941230073,1.30776,0.38143000000000005,1.36225,48.4,2.55,48.4671280354,135.85,50.78776,20.58143,54.7995604605,1.30776,0.38143000000000005,1.36225,49.48,20.2,53.4444608917,135.6
2020-10-29 06:30:00,53.52664,17.67402,56.3690710643,1.31664,0.38402000000000003,1.3715,52.21,17.29,54.9984381596,135.45,53.47664,17.59402,56.2965413276,1.31664,0.38402000000000003,1.3715,52.16,17.21,54.9258563884,135.35,54.14664,1.41402,54.1651001647,1.31664,0.38402000000000003,1.3715,52.83,1.03,52.8400397426,135.48,55.22664,18.91402,58.3756962978,1.31664,0.38402000000000003,1.3715,53.91,18.53,57.0056926982,135.22
2020-10-29 07:00:00,57.46784,15.80437,59.6014324103,1.31784,0.38437000000000004,1.37275,56.15,15.42,58.228849379,135.25,57.38784,15.72437,59.5031090932,1.31784,0.38437000000000004,1.37275,56.07,15.34,58.1305470471,135.17,58.13784,1.19437,58.1501071329,1.31784,0.38437000000000004,1.37275,56.82,0.81,56.825773202,135.27,59.20784,17.03437,61.6095615855,1.31784,0.38437000000000004,1.37275,57.89,16.65,60.2368209653,135.04
2020-10-29 07:30:00,60.87984,14.737870000000001,62.6383247746,1.32984,0.38787000000000005,1.38525,59.55,14.35,61.2545916646,135.38,60.77984,14.66787,62.5246780141,1.32984,0.38787000000000005,1.38525,59.45,14.28,61.1409919776,135.3,61.58984,2.23787,61.6304831505,1.32984,0.38787000000000005,1.38525,60.26,1.85,60.2883910882,135.4,62.65984,15.95787,64.6599502301,1.32984,0.38787000000000005,1.38525,61.33,15.57,63.2755387176,135.16
2020-10-29 08:00:00,63.48736,13.57423,64.9222966311,1.31736,0.38423,1.37225,62.17,13.19,63.5537961101,134.78,63.39736,13.50423,64.8196689506,1.31736,0.38423,1.37225,62.08,13.12,63.4512474267,134.71,64.14736,3.27423,64.23086779,1.31736,0.38423,1.37225,62.83,2.89,62.8964307413,134.81,65.36736,14.76423,67.0139854125,1.31736,0.38423,1.37225,64.05,14.38,65.6443973238,134.55
2020-10-29 08:30:00,66.46344,12.663920000000001,67.6591732613,1.45344,0.42392,1.514,65.01,12.24,66.1522312549,134.27,66.38344,12.583919999999999,67.5656432575,1.45344,0.42392,1.514,64.93,12.16,66.0588411948,134.17,67.13344,4.16392,67.2624486322,1.45344,0.42392,1.514,65.68,3.74,65.7863967702,134.32,68.39344,13.81392,69.7745442178,1.45344,0.42392,1.514,66.94,13.39,68.2660655084,134.05
2020-10-29 09:00:00,68.98904,11.73847,69.9805638593,1.4690400000000001,0.42847,1.53025,67.52,11.31,68.460693102,134.27,68.87904,11.65847,69.8587294049,1.4690400000000001,0.42847,1.53025,67.41,11.23,68.3390152109,134.25,69.69904,5.08847,69.8845383748,1.4690400000000001,0.42847,1.53025,68.23,4.66,68.3889501309,134.32,70.93904,12.86847,72.0967746592,1.4690400000000001,0.42847,1.53025,69.47,12.44,70.5750274531,134.05
2020-10-29 09:30:00,71.55944,10.96692,72.3949362,1.18944,0.34692,1.239,70.37,10.62,71.1668553471,134.01,71.43944,10.87692,72.2627218986,1.18944,0.34692,1.239,70.25,10.53,71.0348041456,133.92,72.24944,5.61692,72.4674504216,1.18944,0.34692,1.239,71.06,5.27,71.255150691,134.05,73.57944,12.05692,74.56073571659999,1.18944,0.34692,1.239,72.39,11.71,73.331004357,133.78
2020-10-29 10:00:00,73.2992,10.52185,74.050537122,1.5492,0.45185000000000003,1.61375,71.75,10.07,72.4532083486,135.57,73.1792,10.47185,73.9246572874,1.5492,0.45185000000000003,1.61375,71.63,10.02,72.3274311724,135.47,74.0092,6.6918500000000005,74.3111199018,1.5492,0.45185000000000003,1.61375,72.46,6.24,72.7281871079,135.61,75.3592,11.72185,76.2653970819,1.5492,0.45185000000000003,1.61375,73.81,11.27,74.6654471627,135.34
2020-10-29 10:30:00,73.6504,11.0497,74.4746754961,1.6104,0.4697,1.6775,72.04,10.58,72.8127598708,135.76,73.5304,10.9897,74.3471131265,1.6104,0.4697,1.6775,71.92,10.52,72.6853272676,135.65,74.3604,6.2397,74.6217323857,1.6104,0.4697,1.6775,72.75,5.77,72.9784584655,135.79,75.7104,12.2397,76.6933825323,1.6104,0.4697,1.6775,74.1,11.77,75.0289470804,135.53
2020-10-29 11:00:00,73.66168,10.72674,74.4386059209,1.77168,0.5167400000000001,1.8455,71.89,10.21,72.6114054402,135.45,73.55168,10.67674,74.3225565212,1.77168,0.5167400000000001,1.8455,71.78,10.16,72.4954757209,135.34,74.38168,6.57674,74.671867719,1.77168,0.5167400000000001,1.8455,72.61,6.06,72.8624436867,135.47,75.71168,11.90674,76.6422138632,1.77168,0.5167400000000001,1.8455,73.94,11.39,74.8121360476,135.22
2020-10-29 11:30:00,73.8848,10.52765,74.6310597912,1.7748,0.51765,1.8487500000000001,72.11,10.01,72.801457403,135.45,73.7548,10.46765,74.4939072647,1.7748,0.51765,1.8487500000000001,71.98,9.95,72.6644541712,135.34,74.6148,6.75765,74.9201856148,1.7748,0.51765,1.8487500000000001,72.84,6.24,73.106793118,135.47,75.9248,11.707650000000001,76.8221603677,1.7748,0.51765,1.8487500000000001,74.15,11.19,74.9895899442,135.22
2020-10-29 12:00:00,73.81464,10.58177,74.5692626667,1.7546400000000002,0.5117700000000001,1.82775,72.06,10.07,72.7602123416,135.32,73.69464,10.53177,74.443388854,1.7546400000000002,0.5117700000000001,1.82775,71.94,10.02,72.6344546341,135.21,74.55464,6.67177,74.8525674941,1.7546400000000002,0.5117700000000001,1.82775,72.8,6.16,73.060150561,135.36,75.88464,11.76177,76.790740467,1.7546400000000002,0.5117700000000001,1.82775,74.13,11.25,74.9787930018,135.09
2020-10-29 12:30:00,74.464,10.45825,75.1948288718,1.9140000000000001,0.55825,1.9937500000000001,72.55,9.9,73.2223497301,135.18,74.324,10.39825,75.0478552596,1.9140000000000001,0.55825,1.9937500000000001,72.41,9.84,73.0755342095,135.1,75.184,6.88825,75.4988863763,1.9140000000000001,0.55825,1.9937500000000001,73.27,6.33,73.5429248806,135.21,76.494,11.62825,77.372787426,1.9140000000000001,0.55825,1.9937500000000001,74.58,11.07,75.3970907927,134.95
2020-10-29 13:00:00,75.11088,10.427340000000001,75.8312185966,1.67088,0.48734000000000005,1.7405,73.44,9.94,74.1096296037,135.66,74.98088,10.36734,75.6942144701,1.67088,0.48734000000000005,1.7405,73.31,9.88,73.9727686382,135.55,75.86088,6.85734,76.1701793765,1.67088,0.48734000000000005,1.7405,74.19,6.37,74.4629639485,135.7,77.18088,11.60734,78.0488217685,1.67088,0.48734000000000005,1.7405,75.51,11.12,76.3244030438,135.43
2020-10-29 13:30:00,74.85632,10.75101,75.6244197331,1.5463200000000001,0.45101,1.61075,73.31,10.3,74.0300351209,136.21,74.72632,10.70101,75.4886383223,1.5463200000000001,0.45101,1.61075,73.18,10.25,73.894349581,136.12,75.60632,6.59101,75.8930631663,1.5463200000000001,0.45101,1.61075,74.06,6.14,74.3140848023,136.25,76.91632,11.95101,77.8392376785,1.5463200000000001,0.45101,1.61075,75.37,11.5,76.2422907578,135.98
2020-10-29 14:00:00,74.17696,10.86078,74.9678460211,1.47696,0.43078000000000005,1.5385,72.7,10.43,73.4443660195,136.82,74.03696,10.81078,74.8220850435,1.47696,0.43078000000000005,1.5385,72.56,10.38,73.2986903021,136.72,74.94696,6.5907800000000005,75.2361960379,1.47696,0.43078000000000005,1.5385,73.47,6.16,73.7277864852,136.86,76.22696,12.07078,77.1767656789,1.47696,0.43078000000000005,1.5385,74.75,11.64,75.6508565715,136.6
2020-10-29 14:30:00,73.70448,11.04839,74.5279631659,1.43448,0.41839000000000004,1.49425,72.27,10.63,73.0475858602,136.82,73.57448,10.99839,74.3919934527,1.43448,0.41839000000000004,1.49425,72.14,10.58,72.9117000213,136.72,74.45448,6.38839,74.7280477389,1.43448,0.41839000000000004,1.49425,73.02,5.97,73.2636424156,136.86,75.75448,12.26839,76.7414792225,1.43448,0.41839000000000004,1.49425,74.32,11.85,75.258786198,136.6
2020-10-29 15:00:00,73.11288,11.32209,73.9843425588,1.41288,0.41209,1.4717500000000001,71.7,10.91,72.5252928295,137.1,72.97288,11.26209,73.8368193157,1.41288,0.41209,1.4717500000000001,71.56,10.85,72.3778702367,137.0,73.88288,6.16209,74.1394045718,1.41288,0.41209,1.4717500000000001,72.47,5.75,72.697753748,137.14,75.14288,12.55209,76.1840362416,1.41288,0.41209,1.4717500000000001,73.73,12.14,74.7227709604,136.86
2020-10-29 15:30:00,72.72504,11.69272,73.6590194341,1.41504,0.41272000000000003,1.474,71.31,11.28,72.1966377333,136.71,72.61504,11.65272,73.5440678614,1.41504,0.41272000000000003,1.474,71.2,11.24,72.0817424873,136.63,73.45504,5.71272,73.67684895,1.41504,0.41272000000000003,1.474,72.04,5.3,72.2346980336,136.74,74.78504,12.93272,75.8950423572,1.41504,0.41272000000000003,1.474,73.37,12.52,74.4305535382,136.47
2020-10-29 16:00:00,73.14224,11.42857,74.0297202782,1.33224,0.38857,1.38775,71.81,11.04,72.6536833203,136.49,73.03224,11.37857,73.9133271789,1.33224,0.38857,1.38775,71.7,10.99,72.5373703687,136.42,73.86224,5.88857,74.0965974554,1.33224,0.38857,1.38775,72.53,5.5,72.7382354749,136.52,75.21224,12.658570000000001,76.2700494314,1.33224,0.38857,1.38775,73.88,12.27,74.8919708647,136.25
2020-10-29 16:30:00,74.2476,11.6943,75.1629081279,1.3176,0.38430000000000003,1.3725,72.93,11.31,73.8017682715,135.98,74.1376,11.6443,75.0464753086,1.3176,0.38430000000000003,1.3725,72.82,11.26,73.6854123962,135.89,74.9576,5.5043,75.1594246668,1.3176,0.38430000000000003,1.3725,73.64,5.12,73.817775637,136.03,76.3476,12.9243,77.4338011223,1.3176,0.38430000000000003,1.3725,75.03,12.54,76.07070724,135.74
2020-10-29 17:00:00,77.26216,10.93688,78.0324080879,1.29216,0.37688000000000005,1.346,75.97,10.56,76.7004204682,135.25,77.15216,10.87688,77.9150968119,1.29216,0.37688000000000005,1.346,75.86,10.5,76.5832200942,135.16,77.93216,6.07688,78.1687279723,1.29216,0.37688000000000005,1.346,76.64,5.7,76.8516727209,135.29,79.45216,12.12688,80.3723021146,1.29216,0.37688000000000005,1.346,78.16,11.75,79.0382698444,135.01
2020-10-29 17:30:00,81.17184,10.07262,81.7944086271,1.3118400000000001,0.38262,1.3665,79.86,9.69,80.445731397,134.43,81.04184,10.02262,81.6592477448,1.3118400000000001,0.38262,1.3665,79.73,9.64,80.3106624303,134.34,81.84184,6.76262,82.1207635367,1.3118400000000001,0.38262,1.3665,80.53,6.38,80.7823328457,134.49,83.42184,11.24262,84.1760054496,1.3118400000000001,0.38262,1.3665,82.11,10.86,82.8250668578,134.21
2020-10-29 18:00:00,81.50328,10.03304,82.1184908678,1.31328,0.38304000000000005,1.3679999999999999,80.19,9.65,80.7685495722,134.96,81.38328,9.973040000000001,81.9920715094,1.31328,0.38304000000000005,1.3679999999999999,80.07,9.59,80.6422531927,134.88,82.17328,6.94304,82.4660763611,1.31328,0.38304000000000005,1.3679999999999999,80.86,6.5600000000000005,81.1256630173,135.0,83.78328,11.20304,84.5289661169,1.31328,0.38304000000000005,1.3679999999999999,82.47,10.82,83.1767593742,134.74
2020-10-29 18:30:00,80.16864,11.07877,80.9305256635,1.29864,0.37877000000000005,1.35275,78.87,10.7,79.5925053004,135.81,80.06864,11.00877,80.821903766,1.29864,0.37877000000000005,1.35275,78.77,10.63,79.4840222938,135.71,80.85864,6.08877,81.0875624419,1.29864,0.37877000000000005,1.35275,79.56,5.71,79.7646394087,135.86,82.42864,12.26877,83.3366870566,1.29864,0.37877000000000005,1.35275,81.13,11.89,81.9966401751,135.58
2020-10-29 19:00:00,77.35408,12.02744,78.2835423675,1.2940800000000001,0.37744000000000005,1.348,76.06,11.65,76.9470343808,135.12,77.26408,11.94744,78.1823469896,1.2940800000000001,0.37744000000000005,1.348,75.97,11.57,76.8459875335,135.03,78.04408,4.90744,78.1982185884,1.2940800000000001,0.37744000000000005,1.348,76.75,4.53,76.8835704166,135.16,79.56408,13.19744,80.651194962,1.2940800000000001,0.37744000000000005,1.348,78.27,12.82,79.3129579577,134.89
2020-10-29 19:30:00,74.80448,12.63339,75.8637777267,1.31448,0.38339,1.36925,73.49,12.25,74.5039770751,134.62,74.69448,12.54339,75.7403589585,1.31448,0.38339,1.36925,73.38,12.16,74.3807098649,134.55,75.45448,4.20339,75.5714697459,1.31448,0.38339,1.36925,74.14,3.8200000000000003,74.2383458867,134.69,76.92448,13.78339,78.1495838963,1.31448,0.38339,1.36925,75.61,13.4,76.7882289156,134.42
2020-10-29 20:00:00,72.68072,12.84646,73.8073071874,1.29072,0.37646,1.3445,71.39,12.47,72.4709114059,134.95,72.60072,12.75646,73.7129012877,1.29072,0.37646,1.3445,71.31,12.38,72.3766571486,134.85,73.34072,4.06646,73.4533682485,1.29072,0.37646,1.3445,72.05,3.69,72.1444287523,134.99,74.79072,14.00646,76.0909503151,1.29072,0.37646,1.3445,73.5,13.63,74.75310629,134.75
2020-10-29 20:30:00,70.1764,13.7677,71.5141711848,1.2264,0.3577,1.2775,68.95,13.41,70.2419433102,135.26,70.1164,13.6777,71.4380082747,1.2264,0.3577,1.2775,68.89,13.32,70.1659069634,135.17,70.8164,3.1677,70.8872120502,1.2264,0.3577,1.2775,69.59,2.81,69.6467099008,135.29,72.2664,14.957699999999999,73.7981392601,1.2264,0.3577,1.2775,71.04,14.6,72.5247654253,135.07
2020-10-29 21:00:00,67.67768,14.43349,69.1996676564,1.17768,0.34349,1.22675,66.5,14.09,67.97630543060001,134.71,67.61768000000001,14.33349,69.1201821769,1.17768,0.34349,1.22675,66.44,13.99,67.8969343932,134.62,68.30768,2.35349,68.3482118432,1.17768,0.34349,1.22675,67.13,2.01,67.1600848719,134.77,69.69768,15.59349,71.4207499804,1.17768,0.34349,1.22675,68.52,15.25,70.196530541,134.54
2020-10-29 21:30:00,64.41528,15.35279,66.2196078081,1.17528,0.34279000000000004,1.22425,63.24,15.01,64.9969053109,134.52,64.36528,15.26279,66.1501476042,1.17528,0.34279000000000004,1.22425,63.19,14.92,64.9275172789,134.45,65.05528,1.39279,65.0701876427,1.17528,0.34279000000000004,1.22425,63.88,1.05,63.8886288787,134.57,66.37528,16.52279,68.4008799977,1.17528,0.34279000000000004,1.22425,65.2,16.18,67.1776182966,134.37
2020-10-29 22:00:00,61.04376,16.72943,63.2946637803,1.16376,0.33943,1.21225,59.88,16.39,62.0825780715,134.52,60.99376,16.61943,63.2174359846,1.16376,0.33943,1.21225,59.83,16.28,62.0053812181,134.45,61.66376,0.88943,61.6701741773,1.16376,0.33943,1.21225,60.5,0.55,60.5024999483,134.65,62.92376,17.92943,65.4283121642,1.16376,0.33943,1.21225,61.76,17.59,64.216085991,134.45
2020-10-29 22:30:00,57.30432,17.77251,59.9970599477,1.17432,0.34251000000000004,1.22325,56.13,17.43,58.7739891449,134.38,57.29432,17.68251,59.9609061319,1.17432,0.34251000000000004,1.22325,56.12,17.34,58.7378072454,134.3,57.90432,1.76251,57.9311377082,1.17432,0.34251000000000004,1.22325,56.73,1.42,56.7477691191,134.44,59.14432,19.00251,62.1220248749,1.17432,0.34251000000000004,1.22325,57.97,18.66,60.8992323433,134.24
2020-10-29 23:00:00,53.79408,18.32244,56.8288205984,1.17408,0.34244,1.223,52.62,17.98,55.6070571061,134.61,53.78408,18.22244,56.7871867678,1.17408,0.34244,1.223,52.61,17.88,55.565335417,134.5,54.37408,2.25244,54.4207135363,1.17408,0.34244,1.223,53.2,1.9100000000000001,53.2342756126,134.66,55.57408,19.55244,58.913294576,1.17408,0.34244,1.223,54.4,19.21,57.6921493793,134.46
2020-10-29 23:30:00,50.9636,18.9423,54.370021650300004,1.1736,0.3423,1.2225,49.79,18.6,53.1507676332,134.98,50.9636,18.8523,54.3387314928,1.1736,0.3423,1.2225,49.79,18.51,53.1193392278,134.88,51.5536,2.7823,51.6286244854,1.1736,0.3423,1.2225,50.38,2.44,50.4390523305,135.04,52.6836,20.1923,56.4206583465,1.1736,0.3423,1.2225,51.51,19.85,55.2023785719,134.84
2020-10-30 00:00:00,48.56232,19.41901,52.301021722,1.16232,0.33901000000000003,1.21075,47.4,19.08,51.096050728,135.16,48.55232,19.32901,52.2583811935,1.16232,0.33901000000000003,1.21075,47.39,18.99,51.0532290849,135.05,49.15232,3.19901,49.2563115383,1.16232,0.33901000000000003,1.21075,47.99,2.86,48.0751463856,135.22,50.21232,20.69901,54.3113808954,1.16232,0.33901000000000003,1.21075,49.05,20.36,53.1077404904,135.03
2020-10-30 00:30:00,47.9676,19.59055,51.8139006355,1.1676,0.34055,1.21625,46.8,19.25,50.6043723407,134.77,47.9676,19.51055,51.7837060383,1.1676,0.34055,1.21625,46.8,19.17,50.5739943054,134.71,48.5276,3.48055,48.6522578105,1.1676,0.34055,1.21625,47.36,3.14,47.4639779201,134.82,49.6276,20.88055,53.8413971778,1.1676,0.34055,1.21625,48.46,20.54,52.6332898459,134.66
2020-10-30 01:00:00,49.04008,19.39544,52.7362545048,1.15008,0.33544,1.198,47.89,19.06,51.543532087,134.68,49.05008,19.30544,52.7125256614,1.15008,0.33544,1.198,47.9,18.97,51.5196166523,134.6,49.61008,3.28544,49.7187505233,1.15008,0.33544,1.198,48.46,2.95,48.5497075171,134.73,50.73008,20.675440000000002,54.78151911,1.15008,0.33544,1.198,49.58,20.34,53.5900363874,134.54
2020-10-30 01:30:00,48.6928,19.51915,52.459374649,1.1628,0.33915,1.21125,47.53,19.18,51.2540076482,135.1,48.6928,19.43915,52.4296607329,1.1628,0.33915,1.21125,47.53,19.1,51.2241241994,135.04,49.2628,3.31915,49.3744895727,1.1628,0.33915,1.21125,48.1,2.98,48.1922234391,135.14,50.3728,20.80915,54.5017403719,1.1628,0.33915,1.21125,49.21,20.47,53.297701639,134.96
2020-10-30 02:00:00,47.69816,19.66488,51.592848078,1.14816,0.33488,1.196,46.55,19.33,50.4038827869,135.5,47.70816,19.57488,51.5678626433,1.14816,0.33488,1.196,46.56,19.24,50.3786780295,135.45,48.27816,3.36488,48.3952802492,1.14816,0.33488,1.196,47.13,3.03,47.2272993088,135.54,49.36816,20.96488,53.635262796,1.14816,0.33488,1.196,48.22,20.63,52.4477387501,135.39
2020-10-30 02:30:00,46.87008,20.05544,50.9806342919,1.15008,0.33544,1.198,45.72,19.72,49.7915334168,136.07,46.87008,19.97544,50.9492159155,1.15008,0.33544,1.198,45.72,19.64,49.7599035369,135.96,47.46008,3.63544,47.599113622,1.15008,0.33544,1.198,46.31,3.3,46.4274283156,136.07,48.51008,21.36544,53.0066966335,1.15008,0.33544,1.198,47.36,21.03,51.8192097585,135.91
2020-10-30 03:00:00,45.73784,20.43062,50.093514964,1.16784,0.34062000000000003,1.2165,44.57,20.09,48.888577398,136.47,45.74784,20.35062,50.0700768828,1.16784,0.34062000000000003,1.2165,44.58,20.01,48.8648800265,136.36,46.34784,3.92062,46.5133694098,1.16784,0.34062000000000003,1.2165,45.18,3.58,45.3216151522,136.52,47.34784,21.76062,52.108948708,1.16784,0.34062000000000003,1.2165,46.18,21.42,50.905881782,136.34
2020-10-30 03:30:00,44.56904,20.82097,49.1926022717,1.16904,0.34097000000000005,1.21775,43.4,20.48,47.989482181,136.58,44.56904,20.73097,49.1545770368,1.16904,0.34097000000000005,1.21775,43.4,20.39,47.9511428435,136.52,45.16904,4.25097,45.3686336632,1.16904,0.34097000000000005,1.21775,44.0,3.91,44.1733867844,136.52,46.15904,22.17097,51.2075080868,1.16904,0.34097000000000005,1.21775,44.99,21.83,50.0064895789,136.47
2020-10-30 04:00:00,44.0324,20.8232,48.7078834276,1.1424,0.3332,1.19,42.89,20.49,47.5330642816,136.72,44.0524,20.7532,48.6960907671,1.1424,0.3332,1.19,42.91,20.42,47.5209900991,136.62,44.6324,4.2532,44.8345942326,1.1424,0.3332,1.19,43.49,3.92,43.6663085227,136.75,45.6324,22.1732,50.7342756724,1.1424,0.3332,1.19,44.49,21.84,49.5615344799,136.58
2020-10-30 04:30:00,43.81368,20.57649,48.4048602504,1.15368,0.33649,1.20175,42.66,20.24,47.217933034,136.59,43.81368,20.48649,48.3666706283,1.15368,0.33649,1.20175,42.66,20.15,47.1794245408,136.48,44.40368,4.00649,44.5840639653,1.15368,0.33649,1.20175,43.25,3.67,43.4054305358,136.65,45.38368,21.90649,50.3941734178,1.15368,0.33649,1.20175,44.23,21.57,49.2093263518,136.44
2020-10-30 05:00:00,43.9664,20.54145,48.5282958393,1.1364,0.33145,1.18375,42.83,20.21,47.3587689874,136.59,43.9764,20.46145,48.5035534066,1.1364,0.33145,1.18375,42.84,20.13,47.3337353269,136.48,44.5664,4.00145,44.7456770098,1.1364,0.33145,1.18375,43.43,3.67,43.5847886309,136.57,45.5464,21.87145,50.5255863703,1.1364,0.33145,1.18375,44.41,21.54,49.3580763401,136.44
2020-10-30 05:30:00,45.11144,20.17292,49.4164822726,1.14144,0.33292000000000005,1.189,43.97,19.84,48.2388484523,136.02,45.12144,20.10292,49.3970823045,1.14144,0.33292000000000005,1.189,43.98,19.77,48.2192212712,135.94,45.70144,3.7629200000000003,45.8560921253,1.14144,0.33292000000000005,1.189,44.56,3.43,44.6918169244,136.07,46.71144,21.50292,51.4230900997,1.14144,0.33292000000000005,1.189,45.57,21.17,50.247326297,135.91
2020-10-30 06:00:00,47.0792,19.35935,50.9041796424,1.1292,0.32935000000000003,1.17625,45.95,19.03,49.73473032,135.21,47.0792,19.26935,50.8700198748,1.1292,0.32935000000000003,1.17625,45.95,18.94,49.7003631777,135.12,47.6492,3.12935,47.7518490957,1.1292,0.32935000000000003,1.17625,46.52,2.8,46.604188653,135.27,48.7192,20.64935,52.914611442,1.1292,0.32935000000000003,1.17625,47.59,20.32,51.7465989221,135.08
2020-10-30 06:30:00,51.31728,17.73879,54.2966656183,1.12728,0.32879,1.17425,50.19,17.41,53.1238571642,135.31,51.30728,17.66879,54.264381698,1.12728,0.32879,1.17425,50.18,17.34,53.091505912,135.21,51.90728,1.53879,51.9300836863,1.12728,0.32879,1.17425,50.78,1.21,50.794414063,135.35,53.04728,19.02879,56.356976181,1.12728,0.32879,1.17425,51.92,18.7,55.1849291021,135.17
2020-10-30 07:00:00,54.91736,16.42173,57.3200632027,1.13736,0.33173,1.18475,53.78,16.09,56.1353409182,135.61,54.88736,16.35173,57.2712961418,1.13736,0.33173,1.18475,53.75,16.02,56.0865661277,135.53,55.51736,0.49173000000000006,55.51953764,1.13736,0.33173,1.18475,54.38,0.16,54.3802353801,135.65,56.69736,17.71173,59.3994613659,1.13736,0.33173,1.18475,55.56,17.38,58.2149293567,135.49
2020-10-30 07:30:00,58.49176,15.35593,60.4738834048,1.15176,0.33593,1.19975,57.34,15.02,59.2745813988,134.99,58.45176,15.29593,60.4199778357,1.15176,0.33593,1.19975,57.3,14.96,59.2207024612,134.9,59.08176,1.43593,59.0992069292,1.15176,0.33593,1.19975,57.93,1.1,57.9404426977,135.06,60.34176,16.59593,62.5823688627,1.15176,0.33593,1.19975,59.19,16.26,61.3827638674,134.87
2020-10-30 08:00:00,60.89016,14.46963,62.5857953306,1.13016,0.32963000000000003,1.17725,59.76,14.14,61.4100740921,135.11,60.84016,14.39963,62.5209917785,1.13016,0.32963000000000003,1.17725,59.71,14.07,61.3453258203,135.01,61.52016,2.35963,61.5653956388,1.13016,0.32963000000000003,1.17725,60.39,2.03,60.4241094266,135.16,62.77016,15.69963,64.7037198974,1.13016,0.32963000000000003,1.17725,61.64,15.37,63.527368118,134.98
2020-10-30 08:30:00,63.67264,13.54827,65.0980852603,1.26264,0.36827000000000004,1.31525,62.41,13.18,63.7865228712,134.91,63.59264,13.47827,65.005289203,1.26264,0.36827000000000004,1.31525,62.33,13.11,63.6938066063,134.81,64.32264,3.31827,64.4081744219,1.26264,0.36827000000000004,1.31525,63.06,2.95,63.128964034,134.95,65.58264,14.74827,67.22048897,1.26264,0.36827000000000004,1.31525,64.32,14.38,65.9078659949,134.77
2020-10-30 09:00:00,66.112,12.271,67.2411628766,1.272,0.371,1.325,64.84,11.9,65.922951997,134.65,66.012,12.191,67.128269939,1.272,0.371,1.325,64.74,11.82,65.8101815831,134.57,66.782,4.531,66.9355323053,1.272,0.371,1.325,65.51,4.16,65.6419507632,134.7,68.032,13.431,69.3451136346,1.272,0.371,1.325,66.76,13.06,68.0254452393,134.53
2020-10-30 09:30:00,67.44624,11.76557,68.4647641314,1.59624,0.46557000000000004,1.66275,65.85,11.3,66.8125175398,135.35,67.35624,11.68557,68.36238449,1.59624,0.46557000000000004,1.66275,65.76,11.22,66.7103140451,135.25,68.17624,5.38557,68.3886252586,1.59624,0.46557000000000004,1.66275,66.58,4.92,66.7615368307,135.4,69.39624,12.90557,70.5860599776,1.59624,0.46557000000000004,1.66275,67.8,12.44,68.9318039805,135.21
2020-10-30 10:00:00,68.1644,11.65545,69.153705194,2.1444,0.6254500000000001,2.23375,66.02,11.03,66.9350528498,135.26,68.0544,11.57545,69.0318216626,2.1444,0.6254500000000001,2.23375,65.91,10.95,66.8134013503,135.25,68.8644,5.77545,69.106160435,2.1444,0.6254500000000001,2.23375,66.72,5.15,66.918464567,135.31,70.0944,12.78545,71.2509132788,2.1444,0.6254500000000001,2.23375,67.95,12.16,69.029472691,135.21
2020-10-30 10:30:00,68.72208,11.55394,69.6865683547,1.76208,0.5139400000000001,1.8355000000000001,66.96,11.04,67.8640051868,135.04,68.62208,11.463940000000001,69.5730679491,1.76208,0.5139400000000001,1.8355000000000001,66.86,10.95,67.7507350514,134.96,69.43208,5.62394,69.6594748347,1.76208,0.5139400000000001,1.8355000000000001,67.67,5.11,67.862662783,135.1,70.68208,12.67394,71.8093669952,1.76208,0.5139400000000001,1.8355000000000001,68.92,12.16,69.9845125724,134.93
2020-10-30 11:00:00,69.39968,11.09449,70.2808885293,1.72968,0.50449,1.8017500000000002,67.67,10.59,68.4936274408,134.91,69.28968,11.01449,70.15966608,1.72968,0.50449,1.8017500000000002,67.56,10.51,68.3726092818,134.84,70.09968,6.03449,70.3589383495,1.72968,0.50449,1.8017500000000002,68.37,5.53,68.5932780963,134.95,71.37968,12.21449,72.4172112337,1.72968,0.50449,1.8017500000000002,69.65,11.71,70.627520132,134.8
2020-10-30 11:30:00,69.48784,11.38062,70.4136238199,1.8878400000000002,0.55062,1.9665,67.6,10.83,68.4620252403,135.14,69.37784,11.30062,70.292166672,1.8878400000000002,0.55062,1.9665,67.49,10.75,68.340782846,135.05,70.20784,5.88062,70.4536903863,1.8878400000000002,0.55062,1.9665,68.32,5.33,68.5275951716,135.2,71.44784,12.520620000000001,72.5366098315,1.8878400000000002,0.55062,1.9665,69.56,11.97,70.5823951138,135.03
2020-10-30 12:00:00,69.29144,11.60167,70.2559777105,2.37144,0.69167,2.47025,66.92,10.91,67.8034991722,135.38,69.19144,11.52167,70.144167604,2.37144,0.69167,2.47025,66.82,10.83,67.6919589021,135.29,70.00144,5.97167,70.2556933256,2.37144,0.69167,2.47025,67.63,5.28,67.8357965974,135.42,71.25144,12.73167,72.3799911789,2.37144,0.69167,2.47025,68.88,12.04,69.9243591319,135.26
2020-10-30 12:30:00,69.31496,11.66728,70.290035584,2.1849600000000002,0.6372800000000001,2.276,67.13,11.03,68.0301242098,135.26,69.21496,11.58728,70.1781714324,2.1849600000000002,0.6372800000000001,2.276,67.03,10.95,67.9185055784,135.16,70.01496,5.79728,70.2545591346,2.1849600000000002,0.6372800000000001,2.276,67.83,5.16,68.0259840061,135.31,71.29496,12.80728,72.4361632225,2.1849600000000002,0.6372800000000001,2.276,69.11,12.17,70.1733638926,135.13
2020-10-30 13:00:00,69.77808,11.58319,70.7329536995,1.5880800000000002,0.46319000000000005,1.65425,68.19,11.12,69.0907410584,135.42,69.68808,11.49319,70.6294691362,1.5880800000000002,0.46319000000000005,1.65425,68.1,11.03,68.987469152,135.33,70.46808,5.57319,70.6881230877,1.5880800000000002,0.46319000000000005,1.65425,68.88,5.11,69.0692876755,135.46,71.78808,12.71319,72.905100165,1.5880800000000002,0.46319000000000005,1.65425,70.2,12.25,71.2608061981,135.29
2020-10-30 13:30:00,69.65824,12.03657,70.6905185811,1.66824,0.48657000000000006,1.7377500000000001,67.99,11.55,68.9640674555,135.86,69.55824,11.94657,70.5766908169,1.66824,0.48657000000000006,1.7377500000000001,67.89,11.46,68.850444443,135.78,70.34824,5.29657,70.547349524,1.66824,0.48657000000000006,1.7377500000000001,68.68,4.8100000000000005,68.8482280092,135.91,71.67824,13.18657,72.8811067278,1.66824,0.48657000000000006,1.7377500000000001,70.01,12.7,71.1525832279,135.74
2020-10-30 14:00:00,69.748,11.6115,70.7079234333,1.308,0.3815,1.3625,68.44,11.23,69.3552197026,134.68,69.638,11.5315,70.5863055858,1.308,0.3815,1.3625,68.33,11.15,69.2337446626,134.57,70.448,5.2215,70.6412398408,1.308,0.3815,1.3625,69.14,4.84,69.3091999665,134.74,71.718,12.7215,72.8375458555,1.308,0.3815,1.3625,70.41,12.34,71.4831707467,134.54
2020-10-30 14:30:00,68.53912,11.69391,69.5295512819,1.17912,0.34391000000000005,1.22825,67.36,11.35,68.3095315458,133.45,68.41912,11.60391,69.3961577385,1.17912,0.34391000000000005,1.22825,67.24,11.26,68.1762803327,133.38,69.24912,4.83391,69.4176296532,1.17912,0.34391000000000005,1.22825,68.07,4.49,68.2179228649,133.51,70.47912,12.77391,71.6273630163,1.17912,0.34391000000000005,1.22825,69.3,12.43,70.4059294378,133.33
2020-10-30 15:00:00,68.12248,12.06739,69.1830483772,1.12248,0.32739,1.16925,67.0,11.74,68.020787999,133.73,68.01248,11.97739,69.0590711418,1.12248,0.32739,1.16925,66.89,11.65,67.8969410209,133.63,68.84248,4.46739,68.9872787256,1.12248,0.32739,1.16925,67.72,4.14,67.8464295302,133.81,70.04248,13.16739,71.2694125412,1.12248,0.32739,1.16925,68.92,12.84,70.1058628076,133.59
2020-10-30 15:30:00,68.08072,12.32146,69.1867242486,1.17072,0.34146000000000004,1.2195,66.91,11.98,67.9740281284,133.96,67.97072,12.23146,69.0624890302,1.17072,0.34146000000000004,1.2195,66.8,11.89,67.8499233603,133.88,68.81072,4.31146,68.9456588499,1.17072,0.34146000000000004,1.2195,67.64,3.9699999999999998,67.7564056012,134.01,70.01072,13.43146,71.2874815985,1.17072,0.34146000000000004,1.2195,68.84,13.09,70.0734878538,133.83
2020-10-30 16:00:00,68.58,12.29,69.6725232785,1.2,0.35000000000000003,1.25,67.38,11.94,68.4297303809,134.21,68.46,12.2,69.5385619638,1.2,0.35000000000000003,1.25,67.26,11.85,68.2959010483,134.14,69.31,4.42,69.4507919321,1.2,0.35000000000000003,1.25,68.11,4.07,68.23149566,134.27,70.5,13.4,71.7621766671,1.2,0.35000000000000003,1.25,69.3,13.05,70.5180296095,134.1
2020-10-30 16:30:00,69.93184,12.56137,71.051039838,1.10184,0.32137000000000004,1.14775,68.83,12.24,69.9098455155,134.21,69.79184,12.46137,70.8956040447,1.10184,0.32137000000000004,1.14775,68.69,12.14,69.7545389204,134.14,70.68184,4.09137,70.8001540554,1.10184,0.32137000000000004,1.14775,69.58,3.77,69.6820586665,134.27,71.86184,13.66137,73.1488692904,1.10184,0.32137000000000004,1.14775,70.76,13.34,72.0064802639,134.1
2020-10-30 17:00:00,74.09248,11.26989,74.9446863571,1.06248,0.30989,1.10675,73.03,10.96,73.8478334144,133.72,73.93248,11.17989,74.7730000693,1.06248,0.30989,1.10675,72.87,10.87,73.6762770504,133.67,74.83248,5.22989,75.0150105803,1.06248,0.30989,1.10675,73.77,4.92,73.9338846538,133.76,76.10248,12.32989,77.0948354273,1.06248,0.30989,1.10675,75.04,12.02,75.9965920289,133.6
2020-10-30 17:30:00,78.64368,14.27024,79.927893464,1.06368,0.31024,1.108,77.58,13.96,78.8259982493,135.57,78.50368,14.30024,79.7955176536,1.06368,0.31024,1.108,77.44,13.99,78.6935429371,135.47,79.47368,1.6002399999999999,79.4897891606,1.06368,0.31024,1.108,78.41,1.29,78.4206108112,135.62,79.66368,2.03024,79.6895462755,1.06368,0.31024,1.108,78.6,1.72,78.618817086,135.43
2020-10-30 18:00:00,77.95136,15.78248,79.5330195629,1.07136,0.31248000000000004,1.116,76.88,15.47,78.4210131279,136.94,77.83136,15.69248,79.3975725574,1.07136,0.31248000000000004,1.116,76.76,15.38,78.2856436392,136.82,78.78136,0.51248,78.7830268472,1.07136,0.31248000000000004,1.116,77.71,0.2,77.7102573667,137.0,78.91136,0.52248,78.9130896772,1.07136,0.31248000000000004,1.116,77.84,0.21,77.8402832729,136.8
2020-10-30 18:30:00,76.17384,16.64612,77.9714512588,1.08384,0.31612,1.129,75.09,16.33,76.8451494891,137.32,76.04384,16.56612,77.8273855002,1.08384,0.31612,1.129,74.96,16.25,76.7011349329,137.22,76.99384,1.01612,77.000544789,1.08384,0.31612,1.129,75.91,0.7000000000000001,75.9132274376,137.36,77.13384,0.9761200000000001,77.1400160967,1.08384,0.31612,1.129,76.05,0.66,76.0528638514,137.19
2020-10-30 19:00:00,73.88272,17.27871,75.8762817609,1.09272,0.31871000000000005,1.13825,72.79,16.96,74.7397196944,136.85,73.75272,17.19871,75.7314949876,1.09272,0.31871000000000005,1.13825,72.66,16.88,74.594973021,136.75,74.69272,1.7387100000000002,74.7129542547,1.09272,0.31871000000000005,1.13825,73.6,1.42,73.613697095,136.89,74.82272,1.70871,74.8422281741,1.09272,0.31871000000000005,1.13825,73.73,1.3900000000000001,73.7431013723,136.72
2020-10-30 19:30:00,71.66544,18.04117,73.9014147724,1.13544,0.33117,1.18275,70.53,17.71,72.7194953228,137.06,71.56544,17.95117,73.7824959375,1.13544,0.33117,1.18275,70.43,17.62,72.6006150112,136.98,72.45544,2.46117,72.4972285219,1.13544,0.33117,1.18275,71.32,2.13,71.3517995568,137.09,72.63544,2.44117,72.6764504841,1.13544,0.33117,1.18275,71.5,2.11,71.5311267911,136.94
2020-10-30 20:00:00,69.07808,18.90319,71.6178171174,1.10808,0.32319000000000003,1.15425,67.97,18.58,70.4637303866,137.33,68.98808,18.82319,71.5099130461,1.10808,0.32319000000000003,1.15425,67.88,18.5,70.3558412642,137.24,69.83808,3.26319,69.9142748447,1.10808,0.32319000000000003,1.15425,68.73,2.94,68.7928520996,137.36,70.05808,3.26319,70.1340358333,1.10808,0.32319000000000003,1.15425,68.95,2.94,69.0126517386,137.2
2020-10-30 20:30:00,66.64216,19.75438,69.5083665371,1.11216,0.32438,1.1585,65.53,19.43,68.3498778346,137.94,66.55216,19.53438,69.3598010569,1.11216,0.32438,1.1585,65.44,19.21,68.2013027735,137.86,67.42216,4.02438,67.5421593781,1.11216,0.32438,1.1585,66.31,3.7,66.4131470418,138.0,67.70216,5.63438,67.9362105703,1.11216,0.32438,1.1585,66.59,5.31,66.8013787283,137.84
2020-10-30 21:00:00,63.6496,16.1878,65.6758437251,1.0896,0.3178,1.135,62.56,15.87,64.5415408865,134.79,63.5496,16.0978,65.5567755842,1.0896,0.3178,1.135,62.46,15.78,64.4225115934,134.71,64.3796,0.5978,64.3823753911,1.0896,0.3178,1.135,63.29,0.28,63.2906193681,134.82,65.4896,17.3878,67.758566226,1.0896,0.3178,1.135,64.4,17.07,66.62390637,134.66
2020-10-30 21:30:00,60.62776,17.24018,63.0313341843,1.09776,0.32018,1.1435,59.53,16.92,61.8878606837,134.58,60.54776,17.16018,62.9325275088,1.09776,0.32018,1.1435,59.45,16.84,61.7890613297,134.52,61.31776,1.16018,61.3287347746,1.09776,0.32018,1.1435,60.22,0.84,60.2258582338,134.63,62.42776,18.47018,65.1027861758,1.09776,0.32018,1.1435,61.33,18.15,63.9592948679,134.47
2020-10-30 22:00:00,57.36224,18.32857,60.2192913946,1.09224,0.31857,1.13775,56.27,18.01,59.0819177075,135.04,57.29224,18.24857,60.1282884445,1.09224,0.31857,1.13775,56.2,17.93,58.9908882795,134.92,58.05224,2.13857,58.0916177315,1.09224,0.31857,1.13775,56.96,1.82,56.9890691273,135.07,59.10224,19.60857,62.2701436522,1.09224,0.31857,1.13775,58.01,19.29,61.133167757,134.88
2020-10-30 22:30:00,54.06184,19.67137,57.5295171357,1.10184,0.32137000000000004,1.14775,52.96,19.35,56.3842540077,135.24,53.99184,19.58137,57.4329943296,1.10184,0.32137000000000004,1.14775,52.89,19.26,56.2876513989,135.16,54.75184,3.44137,54.8598852611,1.10184,0.32137000000000004,1.14775,53.65,3.12,53.7406447673,135.3,55.73184,20.96137,59.5434045219,1.10184,0.32137000000000004,1.14775,54.63,20.64,58.3990282453,135.13
2020-10-30 23:00:00,50.69424,20.70207,54.7583936165,1.10424,0.32207,1.15025,49.59,20.38,53.6144803202,135.81,50.65424,20.61207,54.6873793454,1.10424,0.32207,1.15025,49.55,20.29,53.5433151757,135.72,51.38424,4.34207,51.5673704222,1.10424,0.32207,1.15025,50.28,4.02,50.4404480551,135.85,52.32424,22.02207,56.7696896122,1.10424,0.32207,1.15025,51.22,21.7,55.6271372623,135.68
2020-10-30 23:30:00,47.39128,21.53704,52.0555233573,1.12128,0.32704000000000005,1.168,46.27,21.21,50.8996758339,136.18,47.37128,21.45704,52.0042568873,1.12128,0.32704000000000005,1.168,46.25,21.13,50.8481995748,136.11,48.04128,5.07704,48.3088078843,1.12128,0.32704000000000005,1.168,46.92,4.75,47.1598229428,136.22,48.98128,22.88704,54.0646131069,1.12128,0.32704000000000005,1.168,47.86,22.56,52.910615192,136.05
2020-10-31 00:00:00,44.48512,22.37816,49.7966660169,1.12512,0.32816,1.172,43.36,22.05,48.6445485127,136.5,44.45512,22.29816,49.733948502,1.12512,0.32816,1.172,43.33,21.97,48.5815788134,136.39,45.13512,5.87816,45.5162808498,1.12512,0.32816,1.172,44.01,5.55,44.3585685071,136.55,46.00512,23.73816,51.7684392888,1.12512,0.32816,1.172,44.88,23.41,50.6185983607,136.36
2020-10-31 00:30:00,43.63744,22.32467,49.0164978386,1.14744,0.33467,1.19525,42.49,21.99,47.8430789143,135.11,43.63744,22.24467,48.9801134458,1.14744,0.33467,1.19525,42.49,21.91,47.8063615014,134.99,44.24744,6.16467,44.6748150837,1.14744,0.33467,1.19525,43.1,5.83,43.4925154481,135.15,45.17744,23.68467,51.0094567503,1.14744,0.33467,1.19525,44.03,23.35,49.8383727664,134.96
2020-10-31 01:00:00,44.94048,21.72264,49.9151262765,1.14048,0.33264000000000005,1.188,43.8,21.39,48.7439442393,134.35,44.92048,21.64264,49.8623444054,1.14048,0.33264000000000005,1.188,43.78,21.31,48.6909077755,134.26,45.54048,5.72264,45.8986266374,1.14048,0.33264000000000005,1.188,44.4,5.39,44.7259667307,134.42,46.49048,23.05264,51.8920893933,1.14048,0.33264000000000005,1.188,45.35,22.72,50.7229819707,134.21
2020-10-31 01:30:00,44.19952,22.10111,49.4171693995,1.16952,0.34111,1.21825,43.03,21.76,48.2190678052,134.66,44.19952,22.01111,49.3769838251,1.16952,0.34111,1.21825,43.03,21.67,48.1785201101,134.55,44.80952,6.03111,45.2135750684,1.16952,0.34111,1.21825,43.64,5.69,44.0093819543,134.72,45.72952,23.43111,51.3829340858,1.16952,0.34111,1.21825,44.56,23.09,50.1870670592,134.52
2020-10-31 02:00:00,42.4352,22.679850000000002,48.115712559,1.1652,0.33985000000000004,1.21375,41.27,22.34,46.9285467493,135.59,42.4252,22.59985,48.0692293995,1.1652,0.33985000000000004,1.21375,41.26,22.26,46.8817149857,135.5,43.0752,6.38985,43.5465617249,1.1652,0.33985000000000004,1.21375,41.91,6.05,42.3444282049,135.64,43.9252,24.03985,50.0733220694,1.1652,0.33985000000000004,1.21375,42.76,23.7,48.8887267169,135.47
2020-10-31 02:30:00,41.04272,23.16496,47.1287623092,1.18272,0.34496000000000004,1.232,39.86,22.82,45.9300772915,135.86,41.04272,23.08496,47.0894918554,1.18272,0.34496000000000004,1.232,39.86,22.74,45.8903824347,135.78,41.65272,6.80496,42.2049353038,1.18272,0.34496000000000004,1.232,40.47,6.46,40.9823437592,135.93,42.52272,24.54496,49.0982359928,1.18272,0.34496000000000004,1.232,41.34,24.2,47.9023548482,135.74
2020-10-31 03:00:00,39.99512,23.69441,46.4869303037,1.21512,0.35441,1.2657500000000002,38.78,23.34,45.2619486987,136.47,40.00512,23.61441,46.4548166056,1.21512,0.35441,1.2657500000000002,38.79,23.26,45.2293234528,136.38,40.62512,7.21441,41.2607329875,1.21512,0.35441,1.2657500000000002,39.41,6.86,40.0025961657,136.53,41.46512,25.09441,48.4673662361,1.21512,0.35441,1.2657500000000002,40.25,24.74,47.2454241171,136.34
2020-10-31 03:30:00,38.9412,23.7791,45.6274331324,1.2312,0.35910000000000003,1.2825,37.71,23.42,44.3907704371,135.47,38.9712,23.6991,45.611421489,1.2312,0.35910000000000003,1.2825,37.74,23.34,44.3741275971,135.4,39.5212,7.5091,40.2282466962,1.2312,0.35910000000000003,1.2825,38.29,7.15,38.9518497635,135.54,40.4212,25.1691,47.6167722998,1.2312,0.35910000000000003,1.2825,39.19,24.81,46.3831025267,135.37
2020-10-31 04:00:00,37.99176,23.95343,44.9125888439,1.21176,0.35343,1.26225,36.78,23.6,43.7004393571,135.72,38.02176,23.87343,44.8953771948,1.21176,0.35343,1.26225,36.81,23.52,43.6825651719,135.62,38.56176,7.62343,39.3080910152,1.21176,0.35343,1.26225,37.35,7.27,38.050957938,135.79,39.45176,25.35343,46.8960316004,1.21176,0.35343,1.26225,38.24,25.0,45.6869521855,135.6
2020-10-31 04:30:00,37.8744,23.6042,44.6276644359,1.2144,0.3542,1.2650000000000001,36.66,23.25,43.4110366151,135.05,37.9144,23.5342,44.6246601892,1.2144,0.3542,1.2650000000000001,36.7,23.18,43.4074002907,134.95,38.4144,7.4242,39.1252459801,1.2144,0.3542,1.2650000000000001,37.2,7.07,37.8658804202,135.08,39.3544,24.9942,46.6205837909,1.2144,0.3542,1.2650000000000001,38.14,24.64,45.4069289867,134.89
2020-10-31 05:00:00,38.11032,23.47301,44.7591185007,1.21032,0.35301000000000005,1.26075,36.9,23.12,43.5447402105,135.25,38.14032,23.39301,44.7427863075,1.21032,0.35301000000000005,1.26075,36.93,23.04,43.5277669999,135.14,38.65032,7.25301,39.324971585,1.21032,0.35301000000000005,1.26075,37.44,6.9,38.0705082708,135.32,39.59032,24.85301,46.7446846579,1.21032,0.35301000000000005,1.26075,38.38,24.5,45.5332230355,135.11
2020-10-31 05:30:00,38.74744,23.06217,45.0913272333,1.20744,0.35217000000000004,1.2577500000000001,37.54,22.71,43.8747729339,134.75,38.78744,22.98217,45.0848715165,1.20744,0.35217000000000004,1.2577500000000001,37.58,22.63,43.8676794463,134.67,39.28744,6.94217,39.8960733163,1.20744,0.35217000000000004,1.2577500000000001,38.08,6.59,38.6460153185,134.8,40.24744,24.43217,47.0827713443,1.20744,0.35217000000000004,1.2577500000000001,39.04,24.08,45.8690309468,134.6
2020-10-31 06:00:00,39.53192,22.77056,45.6209502488,1.20192,0.35056000000000004,1.252,38.33,22.42,44.4054647538,134.35,39.56192,22.69056,45.6070940447,1.20192,0.35056000000000004,1.252,38.36,22.34,44.3910486472,134.28,40.06192,6.75056,40.6266845115,1.20192,0.35056000000000004,1.252,38.86,6.4,39.3834940045,134.4,41.03192,24.13056,47.6014956152,1.20192,0.35056000000000004,1.252,39.83,23.78,46.3887626479,134.21
2020-10-31 06:30:00,42.1236,21.74105,47.4032797606,1.2036,0.35105000000000003,1.2537500000000001,40.92,21.39,46.1733527048,134.59,42.1536,21.68105,47.4024674681,1.2036,0.35105000000000003,1.2537500000000001,40.95,21.33,46.1721929304,134.49,42.6636,5.70105,43.0428244434,1.2036,0.35105000000000003,1.2537500000000001,41.46,5.35,41.8037570082,134.65,43.6936,23.11105,49.4292556394,1.2036,0.35105000000000003,1.2537500000000001,42.49,22.76,48.2018433257,134.44
2020-10-31 07:00:00,44.36288,21.08084,49.1168701873,1.20288,0.35084000000000004,1.2530000000000001,43.16,20.73,47.8802516702,134.92,44.39288,21.01084,49.1139816366,1.20288,0.35084000000000004,1.2530000000000001,43.19,20.66,47.8770477369,134.83,44.88288,4.95084,45.1551075051,1.20288,0.35084000000000004,1.2530000000000001,43.68,4.6,43.9215482423,134.96,45.97288,22.45084,51.1619576658,1.20288,0.35084000000000004,1.2530000000000001,44.77,22.1,49.9275765484,134.77
2020-10-31 07:30:00,46.56776,21.09518,51.1230172295,1.21776,0.35518000000000005,1.2685,45.35,20.74,49.8675255051,136.08,46.57776,21.02518,51.1032867891,1.21776,0.35518000000000005,1.2685,45.36,20.67,49.8475525979,135.98,47.10776,4.71518,47.3431512961,1.21776,0.35518000000000005,1.2685,45.89,4.36,46.0966560609,136.11,48.24776,22.47518,53.2257462235,1.21776,0.35518000000000005,1.2685,47.03,22.12,51.9722550983,135.92
2020-10-31 08:00:00,49.19768,20.31224,53.2259223612,1.20768,0.35224000000000005,1.258,47.99,19.96,51.9753951404,135.34,49.22768,20.24224,53.2269927612,1.20768,0.35224000000000005,1.258,48.02,19.89,51.9762686233,135.22,49.73768,4.10224,49.9065645462,1.20768,0.35224000000000005,1.258,48.53,3.75,48.6746689768,135.38,50.93768,21.66224,55.3525056849,1.20768,0.35224000000000005,1.258,49.73,21.31,54.1035026593,135.18
2020-10-31 08:30:00,52.39344,19.99392,56.078778446,1.21344,0.35392,1.264,51.18,19.64,54.818993059,136.99,52.37344,19.92392,56.0351657943,1.21344,0.35392,1.264,51.16,19.57,54.7752727058,136.87,52.97344,3.39392,53.0820500584,1.21344,0.35392,1.264,51.76,3.04,51.8491967151,137.05,54.16344,21.37392,58.2281949643,1.21344,0.35392,1.264,52.95,21.02,56.9696664902,136.83
2020-10-31 09:00:00,54.6856,19.2108,57.9617950378,1.3056,0.3808,1.3599999999999999,53.38,18.83,56.6038276091,135.67,54.6856,19.1308,57.9353290834,1.3056,0.3808,1.3599999999999999,53.38,18.75,56.5772648685,135.58,55.2456,2.9108,55.3222294923,1.3056,0.3808,1.3599999999999999,53.94,2.5300000000000002,53.9993009214,135.71,56.4956,20.5308,60.1104530677,1.3056,0.3808,1.3599999999999999,55.19,20.15,58.7533709671,135.54
2020-10-31 09:30:00,57.58776,18.15268,60.3810391845,1.27776,0.37268,1.331,56.31,17.78,59.0503556298,135.04,57.57776,18.08268,60.3504909889,1.27776,0.37268,1.331,56.3,17.71,59.0197771938,134.97,58.17776,1.9826800000000002,58.2115347556,1.27776,0.37268,1.331,56.9,1.6099999999999999,56.9227731229,135.1,59.46776,19.44268,62.5654240376,1.27776,0.37268,1.331,58.19,19.07,61.2351288069,134.93
2020-10-31 10:00:00,59.54464,17.48052,62.0574953749,1.30464,0.38052,1.359,58.24,17.1,60.6984975102,134.74,59.50464,17.40052,61.9966150511,1.30464,0.38052,1.359,58.2,17.02,60.6376153885,134.66,60.10464,1.40052,60.1209547978,1.30464,0.38052,1.359,58.8,1.02,58.8088462733,134.8,61.43464,18.75052,64.2323671695,1.30464,0.38052,1.359,60.13,18.37,62.8734745342,134.61
2020-10-31 10:30:00,61.24088,16.93234,63.5385671939,1.31088,0.38234,1.3655,59.93,16.55,62.1732048394,134.5,61.21088,16.86234,63.4910256702,1.31088,0.38234,1.3655,59.9,16.48,62.12568229,134.44,61.82088,0.8723400000000001,61.8270343867,1.31088,0.38234,1.3655,60.51,0.49,60.5119839371,134.53,63.17088,18.20234,65.741047006,1.31088,0.38234,1.3655,61.86,17.82,64.3755543665,134.38
2020-10-31 11:00:00,62.228,16.58525,64.4002678687,1.458,0.42525,1.51875,60.77,16.16,62.8819409688,134.66,62.198,16.50525,64.3507146935,1.458,0.42525,1.51875,60.74,16.08,62.8324279334,134.59,62.818,0.49525,62.8199522171,1.458,0.42525,1.51875,61.36,0.07,61.3600399283,134.7,64.168,17.83525,66.6005132605,1.458,0.42525,1.51875,62.71,17.41,65.0818884176,134.49
2020-10-31 11:30:00,62.92592,16.41756,65.032358747,1.4659200000000001,0.42756000000000005,1.5270000000000001,61.46,15.99,63.5059973546,134.84,62.87592,16.33756,64.9638144093,1.4659200000000001,0.42756000000000005,1.5270000000000001,61.41,15.91,63.4374983744,134.77,63.52592,0.51756,63.528028304,1.4659200000000001,0.42756000000000005,1.5270000000000001,62.06,0.09,62.0600652594,134.88,64.85592,17.66756,67.2192906493,1.4659200000000001,0.42756000000000005,1.5270000000000001,63.39,17.24,65.6925391502,134.68
2020-10-31 12:00:00,63.35136,16.39248,65.4378194502,1.55136,0.45248000000000005,1.616,61.8,15.94,63.8225947451,134.84,63.29136,16.31248,65.3597219578,1.55136,0.45248000000000005,1.616,61.74,15.86,63.744546433400004,134.77,63.98136,0.5724800000000001,63.9839211115,1.55136,0.45248000000000005,1.616,62.43,0.12,62.4301153291,134.88,65.29136,17.64248,67.6329711842,1.55136,0.45248000000000005,1.616,63.74,17.19,66.0172984906,134.68
2020-10-31 12:30:00,63.93024,16.43132,66.0080590792,1.41024,0.41132,1.469,62.52,16.02,64.5398388594,134.99,63.87024,16.36132,65.9325439354,1.41024,0.41132,1.469,62.46,15.95,64.4643630233,134.94,64.56024,0.52132,64.5623447793,1.41024,0.41132,1.469,63.15,0.11,63.1500958036,135.03,65.85024,17.69132,68.1853130183,1.41024,0.41132,1.469,64.44,17.28,66.7166545924,134.83
2020-10-31 13:00:00,63.13008,17.12419,65.4113513388,1.66008,0.48419000000000006,1.72925,61.47,16.64,63.6824190809,135.8,63.08008,17.03419,65.3395754636,1.66008,0.48419000000000006,1.72925,61.42,16.55,63.610682279,135.76,63.80008,0.76419,63.8046565257,1.66008,0.48419000000000006,1.72925,62.14,0.28,62.1406308304,135.83,65.05008,18.394190000000002,67.6007332339,1.66008,0.48419000000000006,1.72925,63.39,17.91,65.8715431731,135.64
2020-10-31 13:30:00,60.38392,18.57781,63.1771542487,3.52392,1.0278100000000001,3.67075,56.86,17.55,59.5068239784,135.9,60.32392,18.50781,63.0992421124,3.52392,1.0278100000000001,3.67075,56.8,17.48,59.4288684059,135.85,61.02392,2.23781,61.0649376137,3.52392,1.0278100000000001,3.67075,57.5,1.21,57.5127298952,135.95,62.19392,19.87781,65.293269296,3.52392,1.0278100000000001,3.67075,58.67,18.85,61.6237892376,135.75
2020-10-31 14:00:00,59.24104,18.79697,62.1516443987,3.28104,0.9569700000000001,3.41775,55.96,17.84,58.7348891205,136.31,59.20104,18.70697,62.0863420058,3.28104,0.9569700000000001,3.41775,55.92,17.75,58.6694886632,136.28,59.89104,2.35697,59.9374005097,3.28104,0.9569700000000001,3.41775,56.61,1.4,56.627308783,136.36,61.05104,20.08697,64.2706453123,3.28104,0.9569700000000001,3.41775,57.77,19.13,60.8549899351,136.16
