Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-10-31 14:30:00,58.50768,18.789740000000002,61.4508173115,2.46768,0.71974,2.5705,56.04,18.07,58.8812915959,136.31,58.47768,18.70974,61.3978291884,2.46768,0.71974,2.5705,56.01,17.99,58.8282262184,136.28,59.13768,2.33974,59.1839469709,2.46768,0.71974,2.5705,56.67,1.62,56.6931503799,136.36,60.33768,20.09974,63.5974462998,2.46768,0.71974,2.5705,57.87,19.38,61.0288562895,136.16
2020-10-31 15:00:00,57.45696,18.91703,60.4909602872,2.04696,0.5970300000000001,2.13225,55.41,18.32,58.3600077108,136.12,57.43696,18.83703,60.4469856425,2.04696,0.5970300000000001,2.13225,55.39,18.24,58.3159472186,136.08,58.05696,2.51703,58.1114966634,2.04696,0.5970300000000001,2.13225,56.01,1.92,56.0428987473,136.16,59.29696,20.23703,62.6551422348,2.04696,0.5970300000000001,2.13225,57.25,19.64,60.5251361006,135.99
2020-10-31 15:30:00,57.67104,18.84822,60.6729284925,1.57104,0.45822,1.6365,56.1,18.39,59.0372941453,135.69,57.63104,18.75822,60.6069929055,1.57104,0.45822,1.6365,56.06,18.3,58.9712947119,135.67,58.26104,2.52822,58.3158698662,1.57104,0.45822,1.6365,56.69,2.07,56.7277797909,135.74,59.52104,20.12822,62.8323120938,1.57104,0.45822,1.6365,57.95,19.67,61.1973153006,135.55
2020-10-31 16:00:00,58.1168,18.6449,61.0343734157,1.4568,0.4249,1.5175,56.66,18.22,59.5174260196,135.38,58.1068,18.5649,61.0004567053,1.4568,0.4249,1.5175,56.65,18.14,59.4834607265,135.35,58.6868,2.4149000000000003,58.7364642811,1.4568,0.4249,1.5175,57.23,1.99,57.2645876611,135.41,60.0068,19.9449,63.2346035194,1.4568,0.4249,1.5175,58.55,19.52,61.7181731745,135.21
2020-10-31 16:30:00,60.566159999999996,18.09513,63.2114979008,1.28616,0.37513,1.33975,59.28,17.72,61.8717770878,135.09,60.52616,18.00513,63.1474524479,1.28616,0.37513,1.33975,59.24,17.63,61.8077220095,135.06,61.12616,1.91513,61.1561538953,1.28616,0.37513,1.33975,59.84,1.54,59.8598128965,135.13,62.49616,19.37513,65.4306172771,1.28616,0.37513,1.33975,61.21,19.0,64.0910609992,134.94
2020-10-31 17:00:00,64.2036,17.06105,66.4317821533,1.2036,0.35105000000000003,1.2537500000000001,63.0,16.71,65.1784020976,134.15,64.1736,16.98105,66.3822792322,1.2036,0.35105000000000003,1.2537500000000001,62.97,16.63,65.128932127,134.1,64.7636,1.10105,64.7729588336,1.2036,0.35105000000000003,1.2537500000000001,63.56,0.75,63.5644247988,134.19,66.2136,18.31105,68.6988746419,1.2036,0.35105000000000003,1.2537500000000001,65.01,17.96,67.4452496474,133.99
2020-10-31 17:30:00,67.9896,16.2928,69.9145266736,1.2096,0.3528,1.26,66.78,15.94,68.6560412491,134.02,67.9496,16.2128,69.8570184305,1.2096,0.3528,1.26,66.74,15.86,68.5985947378,133.99,68.53960000000001,0.4328,68.5409664653,1.2096,0.3528,1.26,67.33,0.08,67.3300475271,134.06,70.0696,17.5128,72.2249749602,1.2096,0.3528,1.26,68.86,17.16,70.965943945,133.86
2020-10-31 18:00:00,68.8292,16.4556,70.7689589015,1.2192,0.3556,1.27,67.61,16.1,69.5005187031,134.02,68.7992,16.3556,70.7165862581,1.2192,0.3556,1.27,67.58,16.0,69.4482281991,133.99,69.3792,0.5056,69.3810422522,1.2192,0.3556,1.27,68.16,0.15,68.1601650526,134.06,70.9592,17.6656,73.1251084649,1.2192,0.3556,1.27,69.74,17.31,71.8561319582,133.86
2020-10-31 18:30:00,67.38816,16.85113,69.463117483,1.23816,0.36113,1.28975,66.15,16.49,68.1743544157,134.14,67.35816,16.77113,69.4146419717,1.23816,0.36113,1.28975,66.12,16.41,68.1259311863,134.1,67.92816,0.8811300000000001,67.9338745477,1.23816,0.36113,1.28975,66.69,0.52,66.6920272596,134.19,69.49816,18.10113,71.816747007,1.23816,0.36113,1.28975,68.26,17.74,70.5275492272,133.98
2020-10-31 19:00:00,65.5468,17.603650000000002,67.8695180737,1.2468,0.36365000000000003,1.29875,64.3,17.24,66.5710717955,134.83,65.5168,17.51365,67.8172472057,1.2468,0.36365000000000003,1.29875,64.27,17.15,66.5188349267,134.8,66.1268,1.48365,66.1434418182,1.2468,0.36365000000000003,1.29875,64.88,1.12,64.8896663576,134.88,67.5968,18.86365,70.1795173933,1.2468,0.36365000000000003,1.29875,66.35,18.5,68.8808572827,134.69
2020-10-31 19:30:00,63.0096,18.33155,65.6220650206,1.2396,0.36155000000000004,1.29125,61.77,17.97,64.3308153221,134.83,62.9896,18.25155,65.5805518852,1.2396,0.36155000000000004,1.29125,61.75,17.89,64.2893039315,134.8,63.5896,2.22155,63.6283939178,1.2396,0.36155000000000004,1.29125,62.35,1.8599999999999999,62.3777372145,134.88,64.9896,19.63155,67.8899540695,1.2396,0.36155000000000004,1.29125,63.75,19.27,66.5987642528,134.69
2020-10-31 20:00:00,61.86912,18.76266,64.6515693533,1.20912,0.35266000000000003,1.2595,60.66,18.41,63.3921422575,135.08,61.83912,18.67266,64.5967877982,1.20912,0.35266000000000003,1.2595,60.63,18.32,63.3373452238,135.04,62.45912,2.58266,62.512493182200004,1.20912,0.35266000000000003,1.2595,61.25,2.23,61.2905816582,135.11,63.80912,20.05266,66.8858203826,1.20912,0.35266000000000003,1.2595,62.6,19.7,65.6265952187,134.93
2020-10-31 20:30:00,59.54256,19.78658,62.7441248202,1.22256,0.35658,1.2735,58.32,19.43,61.4715161681,135.95,59.51256,19.69658,62.687319782,1.22256,0.35658,1.2735,58.29,19.34,61.4146537888,135.92,60.15256,3.42658,60.2500782161,1.22256,0.35658,1.2735,58.93,3.07,59.0099127266,135.97,61.43256,21.11658,64.9605216963,1.22256,0.35658,1.2735,60.21,20.76,63.6884738395,135.83
2020-10-31 21:00:00,57.05328,20.53679,60.6369235884,1.22328,0.35679000000000005,1.27425,55.83,20.18,59.365152236,135.26,57.02328,20.43679,60.5748862769,1.22328,0.35679000000000005,1.27425,55.8,20.08,59.3030049829,135.23,57.66328,4.32679,57.825383458,1.22328,0.35679000000000005,1.27425,56.44,3.9699999999999998,56.5794529843,135.28,58.88328,21.84679,62.8054368416,1.22328,0.35679000000000005,1.27425,57.66,21.49,61.5345082047,135.09
2020-10-31 21:30:00,54.90472,20.96721,58.7720356416,1.22472,0.35721,1.27575,53.68,20.61,57.5005608668,135.09,54.87472,20.88721,58.7155042273,1.22472,0.35721,1.27575,53.65,20.53,57.4439152565,135.06,55.52472,4.77721,55.7298507666,1.22472,0.35721,1.27575,54.3,4.42,54.4795961806,135.14,56.67472,22.27721,60.8957960163,1.22472,0.35721,1.27575,55.45,21.92,59.6254048204,134.95
2020-10-31 22:00:00,52.9464,21.5077,57.1480746154,1.2264,0.3577,1.2775,51.72,21.15,55.8773737751,135.28,52.9164,21.4077,57.0827032318,1.2264,0.3577,1.2775,51.69,21.05,55.8118141615,135.25,53.5764,5.2677,53.8347406444,1.2264,0.3577,1.2775,52.35,4.91,52.579754659,135.32,54.6564,22.8277,59.2319672833,1.2264,0.3577,1.2775,53.43,22.47,57.9626241642,135.13
2020-10-31 22:30:00,50.59896,22.06428,55.2004275799,1.24896,0.36428000000000005,1.301,49.35,21.7,53.9102263026,135.28,50.58896,21.98428,55.1593277787,1.24896,0.36428000000000005,1.301,49.34,21.62,53.8689149696,135.25,51.21896,5.80428,51.5467897138,1.24896,0.36428000000000005,1.301,49.97,5.44,50.2652414696,135.4,52.27896,23.40428,57.2787044284,1.24896,0.36428000000000005,1.301,51.03,23.04,55.9902000354,135.13
2020-10-31 23:00:00,48.01256,22.82533,53.1620316331,1.25256,0.36533000000000004,1.30475,46.76,22.46,51.8743597551,136.1,47.98256,22.73533,53.0963397454,1.25256,0.36533000000000004,1.30475,46.73,22.37,51.8083950726,136.06,48.63256,6.40533,49.0525651171,1.25256,0.36533000000000004,1.30475,47.38,6.04,47.7634378997,136.12,49.63256,24.19533,55.2159850583,1.25256,0.36533000000000004,1.30475,48.38,23.83,53.930448728,135.92
2020-10-31 23:30:00,45.45408,23.38869,51.1185309703,1.26408,0.36869,1.31675,44.19,23.02,49.8264638521,136.19,45.45408,23.30869,51.08197743,1.26408,0.36869,1.31675,44.19,22.94,49.7895541253,136.06,46.07408,6.93869,46.5936290362,1.26408,0.36869,1.31675,44.81,6.57,45.2890825696,136.22,47.03408,24.77869,53.1619051536,1.26408,0.36869,1.31675,45.77,24.41,51.8723529445,136.03
2020-11-01 00:00:00,43.16608,23.86344,49.3231612044,1.24608,0.36344000000000004,1.298,41.92,23.5,48.0576362298,136.55,43.17608,23.78344,49.2932642701,1.24608,0.36344000000000004,1.298,41.93,23.42,48.0272974463,136.48,43.76608,7.32344,44.374570781,1.24608,0.36344000000000004,1.298,42.52,6.96,43.0858677527,136.59,44.72608,25.27344,51.372843036,1.24608,0.36344000000000004,1.298,43.48,24.91,50.1100638595,136.4
2020-11-01 00:30:00,42.60872,23.82421,48.8169642866,1.24872,0.36421000000000003,1.30075,41.36,23.46,47.5501966347,135.78,42.61872,23.73421,48.781841076,1.24872,0.36421000000000003,1.30075,41.37,23.37,47.514564083,135.71,43.18872,7.47421,43.8306895949,1.24872,0.36421000000000003,1.30075,41.94,7.11,42.5384026498,135.81,44.16872,25.20421,50.8539873379,1.24872,0.36421000000000003,1.30075,42.92,24.84,49.5898376686,135.62
2020-11-01 01:00:00,43.66376,23.46568,49.5697697715,1.25376,0.36568,1.306,42.41,23.1,48.2930440126,135.46,43.68376,23.37568,49.5448615217,1.25376,0.36568,1.306,42.43,23.01,48.2676392628,135.4,44.24376,7.15568,44.8186797574,1.25376,0.36568,1.306,42.99,6.79,43.5229158031,135.5,45.23376,24.83568,51.6033336598,1.25376,0.36568,1.306,43.98,24.47,50.3291297362,135.31
2020-11-01 01:30:00,43.03344,23.88142,49.2158427689,1.27344,0.37142000000000003,1.3265,41.76,23.51,47.9230393443,136.19,43.05344,23.81142,49.1994148161,1.27344,0.37142000000000003,1.3265,41.78,23.44,47.9061791422,136.09,43.62344,7.43142,44.2518984977,1.27344,0.37142000000000003,1.3265,42.35,7.06,42.9344395561,136.25,44.60344,25.28142,51.2700405407,1.27344,0.37142000000000003,1.3265,43.33,24.91,49.9799659864,136.04
2020-11-01 02:00:00,41.7712,23.95785,48.1540416379,1.2612,0.36785,1.31375,40.51,23.59,46.8780140364,136.49,41.7712,23.87785,48.114289666,1.2612,0.36785,1.31375,40.51,23.51,46.8378073782,136.39,42.3712,7.41785,43.015614468,1.2612,0.36785,1.31375,41.11,7.05,41.7101258689,136.52,43.2812,25.36785,50.1676199063,1.2612,0.36785,1.31375,42.02,25.0,48.8945845672,136.34
2020-11-01 02:30:00,40.81056,24.21058,47.4515963003,1.2705600000000001,0.37058,1.3235000000000001,39.54,23.84,46.1709562387,136.49,40.83056,24.12058,47.4229586746,1.2705600000000001,0.37058,1.3235000000000001,39.56,23.75,46.1416958943,136.31,41.39056,7.70058,42.1008003422,1.2705600000000001,0.37058,1.3235000000000001,40.12,7.33,40.7841059728,136.52,42.34056,25.62058,49.4887577198,1.2705600000000001,0.37058,1.3235000000000001,41.07,25.25,48.2110713426,136.34
2020-11-01 03:00:00,39.7532,24.34135,46.6134983676,1.2732,0.37135,1.32625,38.48,23.97,45.3351000881,136.59,39.7832,24.26135,46.5973830388,1.2732,0.37135,1.32625,38.51,23.89,45.3183428647,136.51,40.3532,7.78135,41.0965954559,1.2732,0.37135,1.32625,39.08,7.41,39.7763057611,136.63,41.2532,25.76135,48.6361353734,1.2732,0.37135,1.32625,39.98,25.39,47.3608752031,136.47
2020-11-01 03:30:00,38.70864,24.55002,45.8373460472,1.26864,0.37002,1.3215,37.44,24.18,44.5693392367,136.4,38.73864,24.48002,45.8252507713,1.26864,0.37002,1.3215,37.47,24.11,44.5566268921,136.35,39.28864,8.02002,40.098852276,1.26864,0.37002,1.3215,38.02,7.65,38.781991955,136.42,40.18864,25.97002,47.8494380725,1.26864,0.37002,1.3215,38.92,25.6,46.5846154862,136.3
2020-11-01 04:00:00,37.67024,24.68757,45.0391284792,1.26024,0.36757,1.31275,36.41,24.32,43.7852772059,136.53,37.70024,24.59757,45.0149813502,1.26024,0.36757,1.31275,36.44,24.23,43.760330209,136.44,38.26024,8.11757,39.1119023772,1.26024,0.36757,1.31275,37.0,7.75,37.8029430071,136.58,39.13024,26.10757,47.0402050778,1.26024,0.36757,1.31275,37.87,25.74,45.7895675891,136.41
2020-11-01 04:30:00,37.33512,24.61191,44.717527875100004,1.27512,0.37191,1.3282500000000002,36.06,24.24,43.4499850403,136.09,37.36512,24.54191,44.7041109862,1.27512,0.37191,1.3282500000000002,36.09,24.17,43.4358952941,135.98,37.89512,8.16191,38.7641186494,1.27512,0.37191,1.3282500000000002,36.62,7.79,37.4393976981,136.12,38.80512,26.03191,46.7279111074,1.27512,0.37191,1.3282500000000002,37.53,25.66,45.4635733307,135.93
2020-11-01 05:00:00,37.36456,24.44883,44.6526105884,1.26456,0.36883000000000005,1.31725,36.1,24.08,43.3941977688,135.97,37.404560000000004,24.36883,44.6423675936,1.26456,0.36883000000000005,1.31725,36.14,24.0,43.3831718527,135.87,37.91456,8.01883,38.7532643085,1.26456,0.36883000000000005,1.31725,36.65,7.65,37.4398851494,136.01,38.83456,25.85883,46.6562122269,1.26456,0.36883000000000005,1.31725,37.57,25.49,45.4009361137,135.81
2020-11-01 05:30:00,37.67744,24.46967,44.9260974809,1.2674400000000001,0.36967000000000005,1.3202500000000001,36.41,24.1,43.6634641319,135.88,37.71744,24.38967,44.9161583716,1.2674400000000001,0.36967000000000005,1.3202500000000001,36.45,24.02,43.6527536359,135.75,38.22744,8.07967,39.0719622781,1.2674400000000001,0.36967000000000005,1.3202500000000001,36.96,7.71,37.7556048819,136.01,39.15744,25.87967,46.9367918233,1.2674400000000001,0.36967000000000005,1.3202500000000001,37.89,25.51,45.6772613014,135.72
2020-11-01 06:00:00,38.256,24.3405,45.3429319327,1.236,0.36050000000000004,1.2875,37.02,23.98,44.1080582207,135.78,38.286,24.2605,45.3253754121,1.236,0.36050000000000004,1.2875,37.05,23.9,44.0898230888,135.75,38.806,7.9705,39.6160889823,1.236,0.36050000000000004,1.2875,37.57,7.61,38.3329753606,135.83,39.746,25.7405,47.3531187595,1.236,0.36050000000000004,1.2875,38.51,25.38,46.1211936099,135.72
2020-11-01 06:30:00,40.2668,23.79365,46.7712835249,1.2468,0.36365000000000003,1.29875,39.02,23.43,45.5140121281,136.03,40.2968,23.71365,46.7564892455,1.2468,0.36365000000000003,1.29875,39.05,23.35,45.4986263529,135.9,40.8268,7.38365,41.489105625,1.2468,0.36365000000000003,1.29875,39.58,7.02,40.1977213285,136.08,41.7768,25.19365,48.7854590894,1.2468,0.36365000000000003,1.29875,40.53,24.83,47.5311455785,135.86
2020-11-01 07:00:00,41.84024,23.12757,47.8068005347,1.26024,0.36757,1.31275,40.58,22.76,46.5269169406,135.5,41.85024,23.05757,47.7817341917,1.26024,0.36757,1.31275,40.59,22.69,46.5014429884,135.38,42.41024,6.82757,42.9563053458,1.26024,0.36757,1.31275,41.15,6.46,41.6539806021,135.55,43.38024,24.49757,49.8194355484,1.26024,0.36757,1.31275,42.12,24.13,48.5422630292,135.35
2020-11-01 07:30:00,43.47264,22.83827,49.1065882053,1.26264,0.36827000000000004,1.31525,42.21,22.47,47.8182496543,135.74,43.49264,22.74827,49.0825174799,1.26264,0.36827000000000004,1.31525,42.23,22.38,47.7936951909,135.64,44.04264,6.49827,44.519452503,1.26264,0.36827000000000004,1.31525,42.78,6.13,43.2169561631,135.78,45.05264,24.20827,51.1447036101,1.26264,0.36827000000000004,1.31525,43.79,23.84,49.858897902,135.62
2020-11-01 08:00:00,45.06864,22.21127,50.2446298271,1.23864,0.36127000000000004,1.29025,43.83,21.85,48.974395351,135.1,45.07864,22.13127,50.2182924447,1.23864,0.36127000000000004,1.29025,43.84,21.77,48.9477118975,135.01,45.62864,5.98127,46.0190001963,1.23864,0.36127000000000004,1.29025,44.39,5.62,44.7443460115,135.17,46.67864,23.56127,52.2879419777,1.23864,0.36127000000000004,1.29025,45.44,23.2,51.0199333594,134.98
2020-11-01 08:30:00,47.9644,21.2992,52.4808497264,1.3344,0.38920000000000005,1.3900000000000001,46.63,20.91,51.1036691442,134.31,47.9644,21.2192,52.4484329223,1.3344,0.38920000000000005,1.3900000000000001,46.63,20.83,51.0709878502,134.22,48.5244,5.2692,48.8096492919,1.3344,0.38920000000000005,1.3900000000000001,47.19,4.88,47.441653639,134.35,49.6244,22.6192,54.5363116098,1.3344,0.38920000000000005,1.3900000000000001,48.29,22.23,53.16104777,134.18
2020-11-01 09:00:00,50.76464,20.59177,54.7820195508,1.51464,0.44177000000000005,1.57775,49.25,20.15,53.212639476,134.91,50.77464,20.52177,54.7650172196,1.51464,0.44177000000000005,1.57775,49.26,20.08,53.1954321347,134.83,51.30464,4.45177,51.4974207283,1.51464,0.44177000000000005,1.57775,49.79,4.01,49.9512182034,134.99,52.49464,21.94177,56.8957687307,1.51464,0.44177000000000005,1.57775,50.98,21.5,55.3282061882,134.8
2020-11-01 09:30:00,53.2076,20.2643,56.9358459343,2.5176,0.7343000000000001,2.6225,50.69,19.53,54.3221593827,135.25,53.2176,20.1943,56.9203188875,2.5176,0.7343000000000001,2.6225,50.7,19.46,54.3063679507,135.17,53.7576,4.0443,53.9095160454,2.5176,0.7343000000000001,2.6225,51.24,3.31,51.3467983423,135.32,54.9776,21.5943,59.0664904514,2.5176,0.7343000000000001,2.6225,52.46,20.86,56.4552141082,135.13
2020-11-01 10:00:00,56.19648,18.999390000000002,59.3213383595,1.50648,0.43939000000000006,1.56925,54.69,18.56,57.7535254335,135.12,56.17648,18.91939,59.2768101635,1.50648,0.43939000000000006,1.56925,54.67,18.48,57.7089187215,135.04,56.76648,2.79939,56.8354628376,1.50648,0.43939000000000006,1.56925,55.26,2.36,55.310371541,135.17,58.03648,20.30939,61.4874323172,1.50648,0.43939000000000006,1.56925,56.53,19.87,59.9204289037,135.0
2020-11-01 10:30:00,58.48104,18.44197,61.319966544,1.4810400000000001,0.43197,1.54275,57.0,18.01,59.7775886098,135.32,58.48104,18.36197,61.2959540407,1.4810400000000001,0.43197,1.54275,57.0,17.93,59.7535346235,135.22,59.05104,2.2219700000000002,59.0928293092,1.4810400000000001,0.43197,1.54275,57.57,1.79,57.5978211393,135.37,60.39104,19.72197,63.5297868166,1.4810400000000001,0.43197,1.54275,58.91,19.29,61.9878391299,135.17
2020-11-01 11:00:00,58.65624,18.34557,61.4582332122,1.83624,0.53557,1.91275,56.82,17.81,59.5458520806,135.03,58.64624,18.26557,61.4248525726,1.83624,0.53557,1.91275,56.81,17.73,59.5124272736,134.92,59.20624,2.21557,59.2476801686,1.83624,0.53557,1.91275,57.37,1.6800000000000002,57.3945929509,135.1,60.56624,19.63557,63.669655543,1.83624,0.53557,1.91275,58.73,19.1,61.7577760286,134.89
2020-11-01 11:30:00,59.25552,18.04911,61.9434179091,2.22552,0.6491100000000001,2.31825,57.03,17.4,59.6253377349,135.38,59.23552,17.95911,61.898113555,2.22552,0.6491100000000001,2.31825,57.01,17.31,59.5799983216,135.28,59.81552,1.7991100000000002,59.8425703798,2.22552,0.6491100000000001,2.31825,57.59,1.15,57.6014808837,135.44,61.15552,19.30911,64.131422528,2.22552,0.6491100000000001,2.31825,58.93,18.66,61.8137565595,135.24
2020-11-01 12:00:00,59.35328,17.95929,62.0108695638,2.36328,0.6892900000000001,2.46175,56.99,17.27,59.5492485259,134.91,59.35328,17.87929,61.9877476415,2.36328,0.6892900000000001,2.46175,56.99,17.19,59.526096798,134.8,59.91328,1.81929,59.9408953592,2.36328,0.6892900000000001,2.46175,57.55,1.13,57.5610927624,134.99,61.26328,19.21929,64.2072471335,2.36328,0.6892900000000001,2.46175,58.9,18.53,61.7460193049,134.78
2020-11-01 12:30:00,59.68976,18.23993,62.4144413999,3.11976,0.9099300000000001,3.24975,56.57,17.33,59.1649710555,134.91,59.67976,18.15993,62.3815422322,3.11976,0.9099300000000001,3.24975,56.56,17.25,59.1320226273,134.91,60.21976,2.11993,60.2570626372,3.11976,0.9099300000000001,3.24975,57.1,1.21,57.1128190514,134.99,61.59976,19.50993,64.6155383841,3.11976,0.9099300000000001,3.24975,58.48,18.6,61.3666880319,134.89
2020-11-01 13:00:00,61.04048,17.56889,63.5185492157,2.43048,0.70889,2.53175,58.61,16.86,60.9868157883,134.68,61.05048,17.48889,63.5060814542,2.43048,0.70889,2.53175,58.62,16.78,60.9743618253,134.57,61.56048,1.50889,61.5789691929,2.43048,0.70889,2.53175,59.13,0.8,59.1354115569,134.73,63.03048,18.82889,65.7827371554,2.43048,0.70889,2.53175,60.6,18.12,63.2510426792,134.52
2020-11-01 13:30:00,62.89432,17.04126,65.1621057874,1.68432,0.49126000000000003,1.7545000000000002,61.21,16.55,63.4079379889,134.99,62.89432,16.97126,65.1438343533,1.68432,0.49126000000000003,1.7545000000000002,61.21,16.48,63.3897034226,134.89,63.414320000000004,0.89126,63.4205828217,1.68432,0.49126000000000003,1.7545000000000002,61.73,0.4,61.7312959527,135.04,64.93432,18.30126,67.4640795642,1.68432,0.49126000000000003,1.7545000000000002,63.25,17.81,65.7096537809,134.85
2020-11-01 14:00:00,63.00368,17.08524,65.2791629802,1.42368,0.41524000000000005,1.483,61.58,16.67,63.7964364209,135.61,62.98368,17.00524,65.2389617775,1.42368,0.41524000000000005,1.483,61.56,16.59,63.7562679272,135.5,63.54368,0.78524,63.5485316101,1.42368,0.41524000000000005,1.483,62.12,0.37,62.1211018898,135.69,65.03368,18.36524,67.5770787664,1.42368,0.41524000000000005,1.483,63.61,17.95,66.0941343842,135.46
2020-11-01 14:30:00,63.27752,17.33261,65.608413384,1.5175200000000002,0.44261000000000006,1.58075,61.76,16.89,64.0278822077,136.11,63.27752,17.25261,65.58732415,1.5175200000000002,0.44261000000000006,1.58075,61.76,16.81,64.0068254173,136.02,63.84752,0.91261,63.8540419015,1.5175200000000002,0.44261000000000006,1.58075,62.33,0.47000000000000003,62.3317719947,136.18,65.30752,18.61261,67.9080364873,1.5175200000000002,0.44261000000000006,1.58075,63.79,18.17,66.3273171476,135.97
2020-11-01 15:00:00,63.83248,17.25989,66.1248009885,1.30248,0.37989,1.35675,62.53,16.88,64.7683201882,136.25,63.80248,17.17989,66.0749958348,1.30248,0.37989,1.35675,62.5,16.8,64.718544483,136.16,64.40248,0.7898900000000001,64.4073237789,1.30248,0.37989,1.35675,63.1,0.41000000000000003,63.1013319986,136.3,65.85248,18.54989,68.415258102,1.30248,0.37989,1.35675,64.55,18.17,67.0585669397,136.12
2020-11-01 15:30:00,64.25376,17.45568,66.5826286534,1.25376,0.36568,1.306,63.0,17.09,65.2768573079,135.61,64.21376,17.37568,66.5230879379,1.25376,0.36568,1.306,62.96,17.01,65.2173420188,135.55,64.85376,1.14568,64.8638787678,1.25376,0.36568,1.306,63.6,0.78,63.604782839,135.66,66.26376,18.74568,68.8642607453,1.25376,0.36568,1.306,65.01,18.38,67.5583044488,135.5
2020-11-01 16:00:00,64.49656,17.19108,66.7483294428,1.30656,0.38108000000000003,1.361,63.19,16.81,65.3877067957,135.07,64.45656,17.11108,66.6891084496,1.30656,0.38108000000000003,1.361,63.15,16.73,65.3285190403,134.96,65.08656,0.9810800000000001,65.0939537177,1.30656,0.38108000000000003,1.361,63.78,0.6000000000000001,63.7828221389,135.13,66.48656,18.45108,68.9993116908,1.30656,0.38108000000000003,1.361,65.18,18.07,67.6384306441,134.93
2020-11-01 16:30:00,66.98152,16.32211,68.9415353496,1.24152,0.36211000000000004,1.29325,65.74,15.96,67.6496060595,134.38,66.93152,16.24211,68.8740481369,1.24152,0.36211000000000004,1.29325,65.69,15.88,67.5821759046,134.28,67.55152,0.84211,67.5567687472,1.24152,0.36211000000000004,1.29325,66.31,0.48,66.3117372718,134.41,69.03152,17.57211,71.232926399,1.24152,0.36211000000000004,1.29325,67.79,17.21,69.9404618229,134.22
2020-11-01 17:00:00,71.03776,15.06518,72.6176493302,1.21776,0.35518000000000005,1.2685,69.82,14.71,71.3527609837,134.38,70.98776,14.97518,72.5501074145,1.21776,0.35518000000000005,1.2685,69.77,14.62,71.2853231738,134.28,71.62776,1.64518,71.6466511419,1.21776,0.35518000000000005,1.2685,70.41,1.29,70.421816222,134.41,73.15776,16.26518,74.9440720047,1.21776,0.35518000000000005,1.2685,71.94,15.91,73.6782987046,134.22
2020-11-01 17:30:00,73.02144,14.59917,74.4665459409,1.23144,0.35917000000000004,1.28275,71.79,14.24,73.1886719377,134.21,72.96144,14.50917,74.3901051281,1.23144,0.35917000000000004,1.28275,71.73,14.15,73.1123477943,134.14,73.62144,2.08917,73.6510764277,1.23144,0.35917000000000004,1.28275,72.39,1.73,72.4106691034,134.28,75.20144,15.79917,76.8431542218,1.23144,0.35917000000000004,1.28275,73.97,15.44,75.5642408815,134.1
2020-11-01 18:00:00,72.10448,14.92714,73.6333860735,1.22448,0.35714,1.2755,70.88,14.57,72.3620017689,134.32,72.07448,14.84714,73.5878266662,1.22448,0.35714,1.2755,70.85,14.49,72.3165444418,134.24,72.66448,1.7771400000000002,72.6862083221,1.22448,0.35714,1.2755,71.44,1.42,71.4541111483,134.37,74.30448,16.12714,76.0344684512,1.22448,0.35714,1.2755,73.08,15.77,74.7621515207,134.19
2020-11-01 18:30:00,69.69168,15.74924,71.4490645271,1.23168,0.35924,1.283,68.46,15.39,70.1685378214,134.23,69.67168,15.65924,71.4097667788,1.23168,0.35924,1.283,68.44,15.3,70.1293348036,134.12,70.23168,0.9392400000000001,70.2379601597,1.23168,0.35924,1.283,69.0,0.58,69.0024376381,134.37,71.87168,16.97924,73.8500709343,1.23168,0.35924,1.283,70.64,16.62,72.5688225066,134.09
2020-11-01 19:00:00,67.26352,16.63686,69.2904483565,1.22352,0.35686,1.2745,66.04,16.28,68.0170566843,134.74,67.22352,16.54686,69.2300528459,1.22352,0.35686,1.2745,66.0,16.19,67.9567222576,134.66,67.81352,0.55686,67.8158063275,1.22352,0.35686,1.2745,66.59,0.2,66.5903003447,134.8,69.35352,17.87686,71.6204779365,1.22352,0.35686,1.2745,68.13,17.52,70.3466225202,134.61
2020-11-01 19:30:00,65.17544,17.49742,67.4833141291,1.22544,0.35742,1.2765,63.95,17.14,66.2071151765,135.38,65.16544,17.40742,67.450373175,1.22544,0.35742,1.2765,63.94,17.05,66.1742102333,135.31,65.75544,1.28742,65.7680419341,1.22544,0.35742,1.2765,64.53,0.93,64.5367011862,135.44,67.22544,18.75742,69.7932703651,1.22544,0.35742,1.2765,66.0,18.4,68.5168592392,135.27
2020-11-01 20:00:00,62.29952,18.21986,64.9091171612,1.19952,0.34986,1.2495,61.1,17.87,63.6596174981,135.84,62.28952,18.12986,64.8743102117,1.19952,0.34986,1.2495,61.09,17.78,63.6248104123,135.72,62.88952,1.9198600000000001,62.9188174416,1.19952,0.34986,1.2495,61.69,1.57,61.7099748825,135.89,64.29952,19.51986,67.1971220117,1.19952,0.34986,1.2495,63.1,19.17,65.9476982161,135.69
2020-11-01 20:30:00,60.48528,18.81154,63.3430590819,1.2052800000000001,0.35154,1.2555,59.28,18.46,62.0877604685,135.46,60.47528,18.72154,63.306836527,1.2052800000000001,0.35154,1.2555,59.27,18.37,62.0515092484,135.36,61.05528,2.56154,61.1089903619,1.2052800000000001,0.35154,1.2555,59.85,2.21,59.8907889412,135.5,62.44528,20.10154,65.6009520102,1.2052800000000001,0.35154,1.2555,61.24,19.75,64.3459408199,135.3
2020-11-01 21:00:00,58.15888,19.54384,61.3548449986,1.17888,0.34384000000000003,1.228,56.98,19.2,60.1278670834,135.46,58.15888,19.46384,61.3294088542,1.17888,0.34384000000000003,1.228,56.98,19.12,60.1023693377,135.36,58.69888,3.32384,58.792911355,1.17888,0.34384000000000003,1.228,57.52,2.98,57.5971422902,135.5,60.07888,20.87384,63.6018004336,1.17888,0.34384000000000003,1.228,58.9,20.53,62.3754030047,135.3
2020-11-01 21:30:00,56.13648,19.76314,59.5137470628,1.17648,0.34314,1.2255,54.96,19.42,58.2901192313,135.46,56.14648,19.68314,59.4966655927,1.17648,0.34314,1.2255,54.97,19.34,58.2729482693,135.36,56.67648,3.51314,56.7852581032,1.17648,0.34314,1.2255,55.5,3.17,55.5904569148,135.5,58.03648,21.11314,61.7575719362,1.17648,0.34314,1.2255,56.86,20.77,60.5347214415,135.3
2020-11-01 22:00:00,53.18272,20.48621,56.9919863381,1.15272,0.33621,1.20075,52.03,20.15,55.7955500018,135.46,53.21272,20.41621,56.9948699495,1.15272,0.33621,1.20075,52.06,20.08,55.7982974651,135.44,53.73272,4.22621,53.8986646362,1.15272,0.33621,1.20075,52.58,3.89,52.7236996046,135.5,55.02272,21.82621,59.1936074181,1.15272,0.33621,1.20075,53.87,21.49,57.9982499736,135.39
2020-11-01 22:30:00,50.38144,21.20167,54.6607748505,1.17144,0.34167000000000003,1.22025,49.21,20.86,53.4487015745,135.46,50.40144,21.12167,54.6482396575,1.17144,0.34167000000000003,1.22025,49.23,20.78,53.4359551239,135.31,50.92144,4.94167,51.1606602192,1.17144,0.34167000000000003,1.22025,49.75,4.6,49.9622107197,135.5,52.15144,22.54167,56.8146071047,1.17144,0.34167000000000003,1.22025,50.98,22.2,55.6039602906,135.25
2020-11-01 23:00:00,47.69272,21.75496,52.4201662111,1.18272,0.34496000000000004,1.232,46.51,21.41,51.2012519378,135.78,47.71272,21.67496,52.4052243655,1.18272,0.34496000000000004,1.232,46.53,21.33,51.1860312976,135.69,48.26272,5.41496,48.5655426573,1.18272,0.34496000000000004,1.232,47.08,5.07,47.3522048061,135.83,49.39272,23.10496,54.5296246604,1.18272,0.34496000000000004,1.232,48.21,22.76,53.3124910317,135.64
2020-11-01 23:30:00,45.11128,22.34454,50.3418916118,1.18128,0.34454,1.2305,43.93,22.0,49.130895575,136.24,45.13128,22.26454,50.3243696021,1.18128,0.34454,1.2305,43.95,21.92,49.1130216949,136.17,45.67128,5.90454,46.0513779322,1.18128,0.34454,1.2305,44.49,5.5600000000000005,44.8360758765,136.28,46.75128,23.72454,52.4264816658,1.18128,0.34454,1.2305,45.57,23.38,51.2176658976,136.08
2020-11-02 00:00:00,43.42344,22.53642,48.923259988,1.15344,0.33642000000000005,1.2015,42.27,22.2,47.7450824693,136.9,43.44344,22.46642,48.9088182913,1.15344,0.33642000000000005,1.2015,42.29,22.13,47.7302943632,136.86,44.00344,5.93642,44.402069932,1.15344,0.33642000000000005,1.2015,42.85,5.6,43.2143783942,136.94,45.02344,23.91642,50.9814210772,1.15344,0.33642000000000005,1.2015,43.87,23.58,49.8055549111,136.77
2020-11-02 00:30:00,43.24912,22.50516,48.7541650262,1.14912,0.33516,1.197,42.1,22.17,47.580656784,137.0,43.26912,22.42516,48.7350443377,1.14912,0.33516,1.197,42.12,22.09,47.5611448559,136.95,43.82912,5.89516,44.2238020912,1.14912,0.33516,1.197,42.68,5.5600000000000005,43.0406319656,137.04,44.83912,23.89516,50.8087133649,1.14912,0.33516,1.197,43.69,23.56,49.6375835431,136.77
2020-11-02 01:00:00,44.48216,21.99313,49.6221757429,1.14216,0.33313000000000004,1.18975,43.34,21.66,48.451121762,136.62,44.49216,21.91313,49.5957414287,1.14216,0.33313000000000004,1.18975,43.35,21.58,48.42436267,136.58,45.07216,5.44313,45.3996395499,1.14216,0.33313000000000004,1.18975,43.93,5.11,44.2262026405,136.64,46.08216,23.35313,51.6617281076,1.14216,0.33313000000000004,1.18975,44.94,23.02,50.492811369500004,136.46
2020-11-02 01:30:00,43.8916,22.1888,49.1814537809,1.1616,0.3388,1.21,42.73,21.85,47.9924514898,136.81,43.9116,22.1088,49.1632754401,1.1616,0.3388,1.21,42.75,21.77,47.9739033225,136.77,44.4816,5.6188,44.8350716739,1.1616,0.3388,1.21,43.32,5.28,43.6405866138,136.81,45.4916,23.5688,51.2345001342,1.1616,0.3388,1.21,44.33,23.23,50.0477951562,136.63
2020-11-02 02:00:00,42.7492,22.5681,48.3405961719,1.1592,0.3381,1.2075,41.59,22.23,47.1582548447,137.28,42.7692,22.4881,48.3210007166,1.1592,0.3381,1.2075,41.61,22.15,47.1382498614,137.26,43.3392,5.8881,43.737352209,1.1592,0.3381,1.2075,42.18,5.55,42.5435647308,137.3,44.3292,23.9581,50.3891707438,1.1592,0.3381,1.2075,43.17,23.62,49.2092806288,137.14
2020-11-02 02:30:00,41.75528,22.63279,47.4947006629,1.17528,0.34279000000000004,1.22425,40.58,22.29,46.2988174795,137.13,41.78528,22.56279,47.4877786095,1.17528,0.34279000000000004,1.22425,40.61,22.22,46.2914732969,137.09,42.33528,5.96279,42.7531378645,1.17528,0.34279000000000004,1.22425,41.16,5.62,41.5419065523,137.16,43.33528,24.04279,49.5580694102,1.17528,0.34279000000000004,1.22425,42.16,23.7,48.3648177914,136.99
2020-11-02 03:00:00,41.12368,22.62524,46.9367504393,1.18368,0.34524000000000005,1.233,39.94,22.28,45.7340354659,137.47,41.14368,22.55524,46.9205845594,1.18368,0.34524000000000005,1.233,39.96,22.21,45.717455091,137.42,41.70368,5.89524,42.1182950771,1.18368,0.34524000000000005,1.233,40.52,5.55,40.8983239265,137.49,42.66368,24.02524,48.9632693782,1.18368,0.34524000000000005,1.233,41.48,23.68,47.7632997185,137.3
2020-11-02 03:30:00,40.73584,22.62837,46.5988389272,1.12584,0.32837000000000005,1.17275,39.61,22.3,45.455935806,137.47,40.76584,22.55837,46.591134006,1.12584,0.32837000000000005,1.17275,39.64,22.23,45.4477997267,137.42,41.31584,5.89837,41.7347505511,1.12584,0.32837000000000005,1.17275,40.19,5.57,40.5741420119,137.49,42.29584,24.03837,48.6495767049,1.12584,0.32837000000000005,1.17275,41.17,23.71,47.5092938276,137.3
2020-11-02 04:00:00,40.23496,22.47353,46.0859149509,1.07496,0.31353000000000003,1.11975,39.16,22.16,44.9952353033,137.47,40.26496,22.39353,46.073172125,1.07496,0.31353000000000003,1.11975,39.19,22.08,44.9820241874,137.42,40.82496,5.73353,41.2256076397,1.07496,0.31353000000000003,1.11975,39.75,5.42,40.1178127519,137.49,41.77496,23.87353,48.1154103969,1.07496,0.31353000000000003,1.11975,40.7,23.56,47.0272644325,137.3
2020-11-02 04:30:00,40.53904,22.25472,46.2459330796,1.07904,0.31472,1.124,39.46,21.94,45.1492547004,137.12,40.55904,22.19472,46.2346333564,1.07904,0.31472,1.124,39.48,21.88,45.1376206728,137.11,41.09904,5.63472,41.4835046543,1.07904,0.31472,1.124,40.02,5.32,40.3720546913,137.11,42.07904,23.65472,48.2720559496,1.07904,0.31472,1.124,41.0,23.34,47.1779143244,136.91
2020-11-02 05:00:00,41.3724,21.5757,46.6603291057,1.0824,0.31570000000000004,1.1275,40.29,21.26,45.555150093,136.65,41.4024,21.4957,46.6500144078,1.0824,0.31570000000000004,1.1275,40.32,21.18,45.5444266623,136.62,41.9424,5.0357,42.2436171776,1.0824,0.31570000000000004,1.1275,40.86,4.72,41.1317152572,136.69,42.9424,22.9357,48.6836322828,1.0824,0.31570000000000004,1.1275,41.86,22.62,47.5807103772,136.55
2020-11-02 05:30:00,43.2936,21.07605,48.151175318599996,1.0836000000000001,0.31605000000000005,1.12875,42.21,20.76,47.0389381258,136.11,43.3236,21.00605,48.1475695499,1.0836000000000001,0.31605000000000005,1.12875,42.24,20.69,47.0350263102,136.04,43.8336,4.68605,44.0833704878,1.0836000000000001,0.31605000000000005,1.12875,42.75,4.37,42.9727751024,136.16,44.9036,22.42605,50.1922405513,1.0836000000000001,0.31605000000000005,1.12875,43.82,22.11,49.0820180922,135.99
2020-11-02 06:00:00,46.47992,19.38206,50.3591820133,1.06992,0.31206,1.1145,45.41,19.07,49.251730934,135.16,46.49992,19.32206,50.3545882979,1.06992,0.31206,1.1145,45.43,19.01,49.2469796028,135.13,47.01992,3.20206,47.1288241425,1.06992,0.31206,1.1145,45.95,2.89,46.0407927821,135.2,48.14992,20.69206,52.4077870459,1.06992,0.31206,1.1145,47.08,20.38,51.301762153,135.04
2020-11-02 06:30:00,52.502,16.6785,55.0874973678,1.092,0.3185,1.1375,51.41,16.36,53.950326227,134.57,52.482,16.6085,55.0472760112,1.092,0.3185,1.1375,51.39,16.29,53.9100751252,134.53,53.042,1.1685,53.0548692982,1.092,0.3185,1.1375,51.95,0.85,51.9569533364,134.61,54.262,17.9385,57.1502793191,1.092,0.3185,1.1375,53.17,17.62,56.0135099775,134.43
2020-11-02 07:00:00,57.85832,14.63451,59.6804329422,1.07832,0.31451,1.12325,56.78,14.32,58.5579268759,134.47,57.84832,14.57451,59.6560513994,1.07832,0.31451,1.12325,56.77,14.26,58.5335843768,134.43,58.42832,2.00451,58.4626944159,1.07832,0.31451,1.12325,57.35,1.69,57.3748952069,134.61,59.74832,15.86451,61.8186413662,1.07832,0.31451,1.12325,58.67,15.55,60.695728021,134.32
2020-11-02 07:30:00,62.476,13.33675,63.883640132400004,1.086,0.31675000000000003,1.13125,61.39,13.02,62.7554977671,134.47,62.436,13.26675,63.8299361708,1.086,0.31675000000000003,1.13125,61.35,12.95,62.7018739752,134.43,63.056,3.27675,63.1410819242,1.086,0.31675000000000003,1.13125,61.97,2.96,62.0406519953,134.52,64.436,14.52675,66.0531949383,1.086,0.31675000000000003,1.13125,63.35,14.21,64.9241603719,134.32
2020-11-02 08:00:00,64.80128,12.35579,65.9687155867,1.15128,0.33579000000000003,1.19925,63.65,12.02,64.7750175608,134.47,64.73128,12.28579,65.8868670249,1.15128,0.33579000000000003,1.19925,63.58,11.95,64.6932678105,134.43,65.42128,4.32579,65.5641391003,1.15128,0.33579000000000003,1.19925,64.27,3.99,64.3937341672,134.52,66.76128,13.51579,68.1156743089,1.15128,0.33579000000000003,1.19925,65.61,13.18,66.9207329607,134.32
2020-11-02 08:30:00,66.5828,11.5929,67.5844996005,1.5528,0.4529,1.6175000000000002,65.03,11.14,65.977272602,134.32,66.5128,11.5229,67.5035538935,1.5528,0.4529,1.6175000000000002,64.96,11.07,65.8964832142,134.28,67.2328,5.2929,67.4408198812,1.5528,0.4529,1.6175000000000002,65.68,4.84,65.8580898599,134.36,68.5528,12.7429,69.7270957968,1.5528,0.4529,1.6175000000000002,67.0,12.29,68.1178691681,134.15
2020-11-02 09:00:00,67.48728,11.30379,68.4273967805,1.9672800000000001,0.57379,2.04925,65.52,10.73,66.3927955429,134.15,67.38728,11.24379,68.3188723514,1.9672800000000001,0.57379,2.04925,65.42,10.67,66.2844272812,134.11,68.13728,5.77379,68.3814710047,1.9672800000000001,0.57379,2.04925,66.17,5.2,66.3740077139,134.19,69.43728,12.44379,70.5434884547,1.9672800000000001,0.57379,2.04925,67.47,11.87,68.5061880417,133.99
2020-11-02 09:30:00,69.33504,10.85647,70.1798454876,1.80504,0.52647,1.8802500000000002,67.53,10.33,68.3155165391,134.15,69.23504,10.78647,70.0702411789,1.80504,0.52647,1.8802500000000002,67.43,10.26,68.2061030994,134.11,70.01504,6.10647,70.2808281259,1.80504,0.52647,1.8802500000000002,68.21,5.58,68.4378586749,134.19,71.32504,11.97647,72.3235588495,1.80504,0.52647,1.8802500000000002,69.52,11.45,70.4566029553,133.99
2020-11-02 10:00:00,68.65928,11.06354,69.5449397688,2.78928,0.81354,2.9055,65.87,10.25,66.662728717,135.08,68.55928,10.99354,69.4350977233,2.78928,0.81354,2.9055,65.77,10.18,66.5531764832,135.04,69.35928,6.68354,69.6805527321,2.78928,0.81354,2.9055,66.57,5.87,66.8283008912,135.11,70.60928,12.19354,71.6543986078,2.78928,0.81354,2.9055,67.82,11.38,68.768137971,134.94
2020-11-02 10:30:00,68.55544,11.28242,69.4776320455,3.26544,0.95242,3.4015,65.29,10.33,66.1021406613,134.83,68.45544,11.20242,69.365996565,3.26544,0.95242,3.4015,65.19,10.25,65.9908978572,134.8,69.23544,6.74242,69.5629670116,3.26544,0.95242,3.4015,65.97,5.79,66.2235985129,134.86,70.47544,12.39242,71.5566888324,3.26544,0.95242,3.4015,67.21,11.44,68.1766653629,134.68
2020-11-02 11:00:00,68.81888000000001,11.26134,69.7341811671,3.39888,0.9913400000000001,3.5404999999999998,65.42,10.27,66.2212148786,134.01,68.71888,11.18134,69.6226028862,3.39888,0.9913400000000001,3.5404999999999998,65.32,10.19,66.1100484042,133.98,69.49888,6.61134,69.8126359469,3.39888,0.9913400000000001,3.5404999999999998,66.1,5.62,66.3384835522,134.06,70.73888,12.33134,71.8056480359,3.39888,0.9913400000000001,3.5404999999999998,67.34,11.34,68.2881483129,133.86
2020-11-02 11:30:00,69.11168,10.84549,69.9574796985,3.00168,0.8754900000000001,3.12675,66.11,9.97,66.8575575384,134.01,69.00168,10.75549,69.8348939139,3.00168,0.8754900000000001,3.12675,66.0,9.88,66.7354058952,133.98,69.80168,6.80549,70.1326544839,3.00168,0.8754900000000001,3.12675,66.8,5.93,67.0626938021,134.06,71.04168,11.90549,72.0323607094,3.00168,0.8754900000000001,3.12675,68.04,11.03,68.928241672,133.86
2020-11-02 12:00:00,70.08784,10.45312,70.8630583139,2.30784,0.67312,2.404,67.78,9.78,68.4819450658,133.76,69.97784,10.37312,70.7424887151,2.30784,0.67312,2.404,67.67,9.7,68.3616771298,133.72,70.78784,6.75312,71.1092323232,2.30784,0.67312,2.404,68.48,6.08,68.7493767244,133.81,72.03784,11.51312,72.9520549676,2.30784,0.67312,2.404,69.73,10.84,70.5675456566,133.6
2020-11-02 12:30:00,69.7116,10.8038,70.5438109901,2.7216,0.7938000000000001,2.835,66.99,10.01,67.7337449134,133.44,69.5916,10.7238,70.4130007669,2.7216,0.7938000000000001,2.835,66.87,9.93,67.6032676725,133.4,70.4116,6.5738,70.7178072412,2.7216,0.7938000000000001,2.835,67.69,5.78,67.9363268068,133.49,71.6316,11.8538,72.6057758928,2.7216,0.7938000000000001,2.835,68.91,11.06,69.7919171538,133.28
2020-11-02 13:00:00,69.9488,10.78715,70.7756824521,2.4588,0.7171500000000001,2.5612500000000002,67.49,10.07,68.2371233274,133.44,69.8288,10.69715,70.6434025763,2.4588,0.7171500000000001,2.5612500000000002,67.37,9.98,68.1051929004,133.4,70.6688,6.46715,70.9640988287,2.4588,0.7171500000000001,2.5612500000000002,68.21,5.75,68.4519291182,133.49,71.8888,11.83715,72.8568300543,2.4588,0.7171500000000001,2.5612500000000002,69.43,11.12,70.314858316,133.28
2020-11-02 13:30:00,69.65696,11.08328,70.5331919879,2.37696,0.69328,2.476,67.28,10.39,68.0775330047,133.76,69.53696,10.99328,70.4005753613,2.37696,0.69328,2.476,67.16,10.3,67.9452397155,133.71,70.38696,6.17328,70.6571547969,2.37696,0.69328,2.476,68.01,5.48,68.2304221004,133.8,71.56696,12.13328,72.5881963352,2.37696,0.69328,2.476,69.19,11.44,70.1293782947,133.58
2020-11-02 14:00:00,68.63824,11.64032,69.6182809325,2.53824,0.7403200000000001,2.644,66.1,10.9,66.992686168,134.28,68.50824,11.55032,69.4750951061,2.53824,0.7403200000000001,2.644,65.97,10.81,66.8498092742,134.24,69.38824,5.79032,69.6294165996,2.53824,0.7403200000000001,2.644,66.85,5.05,67.0404728504,134.32,70.51824,12.73032,71.6580994724,2.53824,0.7403200000000001,2.644,67.98,11.99,69.0292727761,134.11
2020-11-02 14:30:00,67.93344,11.583919999999999,68.9140005572,2.41344,0.7039200000000001,2.5140000000000002,65.52,10.88,66.4172025909,134.17,67.81344,11.49392,68.7806138501,2.41344,0.7039200000000001,2.5140000000000002,65.4,10.79,66.2841164986,134.13,68.63344,5.79392,68.8775623494,2.41344,0.7039200000000001,2.5140000000000002,66.22,5.09,66.4153333199,134.23,69.83344,12.65392,70.9706350091,2.41344,0.7039200000000001,2.5140000000000002,67.42,11.95,68.4708616858,134.01
2020-11-02 15:00:00,67.6328,11.4279,68.5914902466,2.1528,0.6279,2.2425,65.48,10.8,66.3646773517,134.02,67.5228,11.3479,68.4697258228,2.1528,0.6279,2.2425,65.37,10.72,66.2431528537,134.0,68.3228,5.7779,68.5666765145,2.1528,0.6279,2.2425,66.17,5.15,66.370109236,134.1,69.5328,12.5079,70.648834656,2.1528,0.6279,2.2425,67.38,11.88,68.4192867545,133.9
2020-11-02 15:30:00,68.48944,12.55067,69.6298980967,1.57944,0.46067,1.64525,66.91,12.09,67.99350116,134.02,68.41944,12.600670000000001,69.5700844786,1.57944,0.46067,1.64525,66.84,12.14,67.9335351649,134.0,69.17944,3.90067,69.289322014,1.57944,0.46067,1.64525,67.6,3.44,67.6874700369,134.1,70.15944,8.75067,70.7030497685,1.57944,0.46067,1.64525,68.58,8.29,69.0792334931,133.9
2020-11-02 16:00:00,70.99568,15.46624,72.6607951952,1.25568,0.36624,1.308,69.74,15.1,71.3559920399,136.01,70.89568,15.37624,72.5439604598,1.25568,0.36624,1.308,69.64,15.01,71.2392426967,135.97,71.69568,0.5662400000000001,71.6979159976,1.25568,0.36624,1.308,70.44,0.2,70.440283929,136.02,72.00568,0.5862400000000001,72.0080664204,1.25568,0.36624,1.308,70.75,0.22,70.7503420486,135.83
2020-11-02 16:30:00,73.876,15.23675,75.4309082973,1.086,0.31675000000000003,1.13125,72.79,14.92,74.303368026,136.54,73.786,15.16675,75.3286406459,1.086,0.31675000000000003,1.13125,72.7,14.85,74.2011623898,136.5,74.596,0.8367500000000001,74.6006928022,1.086,0.31675000000000003,1.13125,73.51,0.52,73.5118391825,136.58,74.886,0.8567500000000001,74.8909007595,1.086,0.31675000000000003,1.13125,73.8,0.54,73.8019755833,136.36
2020-11-02 17:00:00,79.05184,13.71387,80.2325597109,1.04184,0.30387000000000003,1.08525,78.01,13.41,79.1542051947,135.73,78.95184,13.63387,80.1203809936,1.04184,0.30387000000000003,1.08525,77.91,13.33,79.0421216821,135.67,79.77184,2.18387,79.8017277079,1.04184,0.30387000000000003,1.08525,78.73,1.88,78.7524431367,135.76,80.07184,2.20387,80.1021635411,1.04184,0.30387000000000003,1.08525,79.03,1.9,79.0528361288,135.55
2020-11-02 17:30:00,84.35896,12.56178,85.2891109641,1.06896,0.31178,1.1135,83.29,12.25,84.1860237807,135.54,84.23896,12.47178,85.1571939313,1.06896,0.31178,1.1135,83.17,12.16,84.0542354673,135.5,85.09896,3.33178,85.1641576665,1.06896,0.31178,1.1135,84.03,3.02,84.0842512008,135.57,85.38896,3.35178,85.45471853,1.06896,0.31178,1.1135,84.32,3.04,84.3747829627,135.4
2020-11-02 18:00:00,84.67048,12.88514,85.6452976891,1.08048,0.31514000000000003,1.1255,83.59,12.57,84.5298349697,135.54,84.56048,12.79514,85.5230400854,1.08048,0.31514000000000003,1.1255,83.48,12.48,84.4077058094,135.5,85.39048,3.00514,85.4433434566,1.08048,0.31514000000000003,1.1255,84.31,2.69,84.3529027361,135.57,85.72048,3.03514,85.7741963894,1.08048,0.31514000000000003,1.1255,84.64,2.7199999999999998,84.6836938259,135.4
2020-11-02 18:30:00,83.04808,13.89319,84.202163393,1.10808,0.32319000000000003,1.15425,81.94,13.57,83.0560563716,135.95,82.93808,13.80319,84.0788508976,1.10808,0.32319000000000003,1.15425,81.83,13.48,82.9328601943,135.89,83.76808,2.08319,83.7939789452,1.10808,0.32319000000000003,1.15425,82.66,1.76,82.6787348718,135.97,84.10808,2.11319,84.1346224408,1.10808,0.32319000000000003,1.15425,83.0,1.79,83.0192995634,135.78
2020-11-02 19:00:00,80.6164,14.8027,81.9641621457,1.1064,0.32270000000000004,1.1525,79.51,14.48,80.817761043,136.3,80.5364,14.7127,81.8692571497,1.1064,0.32270000000000004,1.1525,79.43,14.39,80.7229645144,136.24,81.3264,1.2327,81.3357417514,1.1064,0.32270000000000004,1.1525,80.22,0.91,80.225161265,136.33,81.6664,1.2627,81.6761611503,1.1064,0.32270000000000004,1.1525,80.56,0.9400000000000001,80.5654839246,136.14
2020-11-02 19:30:00,78.16368,15.66649,79.71825249,1.15368,0.33649,1.20175,77.01,15.33,78.5210099273,136.51,78.08368,15.58649,79.6241153977,1.15368,0.33649,1.20175,76.93,15.25,78.4269558251,136.45,78.89368,0.6064900000000001,78.8960111416,1.15368,0.33649,1.20175,77.74,0.27,77.7404688692,136.54,79.22368,0.6164900000000001,79.2260786147,1.15368,0.33649,1.20175,78.07,0.28,78.0705021119,136.36
2020-11-02 20:00:00,75.42592,16.79131,77.2723592196,1.13592,0.33131000000000005,1.1832500000000001,74.29,16.46,76.0916270032,137.29,75.33592,16.69131,77.1628192316,1.13592,0.33131000000000005,1.1832500000000001,74.2,16.36,75.9821663287,137.24,76.13592,1.16131,76.1447762828,1.13592,0.33131000000000005,1.1832500000000001,75.0,0.8300000000000001,75.0045925261,137.33,76.45592,1.13131,76.4642894779,1.13592,0.33131000000000005,1.1832500000000001,75.32,0.8,75.3242484197,137.14
2020-11-02 20:30:00,72.76192,18.08306,74.9752896697,1.14192,0.33306,1.1895,71.62,17.75,73.7867664287,137.7,72.69192,18.00306,74.8880858525,1.14192,0.33306,1.1895,71.55,17.67,73.6996024413,137.63,73.48192,2.37306,73.5202283773,1.14192,0.33306,1.1895,72.34,2.04,72.3687584528,137.75,73.81192,2.37306,73.850057196,1.14192,0.33306,1.1895,72.67,2.04,72.69862791,137.56
2020-11-02 21:00:00,70.38952,18.57236,72.7984689523,1.13952,0.33236000000000004,1.187,69.25,18.24,71.6118712226,137.14,70.31952,18.50236,72.712943955,1.13952,0.33236000000000004,1.187,69.18,18.17,71.5263678653,137.08,71.06952,3.01236,71.1333324525,1.13952,0.33236000000000004,1.187,69.93,2.68,69.9813353688,137.17,71.43952,3.02236,71.5034242383,1.13952,0.33236000000000004,1.187,70.3,2.69,70.3514470356,136.97
2020-11-02 21:30:00,67.33272,19.54621,70.1124062343,1.15272,0.33621,1.20075,66.18,19.21,68.9116572141,137.78,67.28272,19.46621,70.0421140626,1.15272,0.33621,1.20075,66.13,19.13,68.8413669243,137.7,68.04272,3.81621,68.1496529981,1.15272,0.33621,1.20075,66.89,3.48,66.9804635696,137.8,68.35272,3.82621,68.4597269521,1.15272,0.33621,1.20075,67.2,3.49,67.2905647175,137.61
2020-11-02 22:00:00,63.46432,20.64376,66.7374313261,1.14432,0.33376,1.192,62.32,20.31,65.5460029292,137.32,63.42432,20.58376,66.6808483989,1.14432,0.33376,1.192,62.28,20.25,65.4893953247,137.24,64.12432,5.01376,64.3200295771,1.14432,0.33376,1.192,62.98,4.68,63.1536443921,137.33,64.51432,5.02376,64.7096256333,1.14432,0.33376,1.192,63.37,4.69,63.5433159349,137.17
2020-11-02 22:30:00,59.38392,21.73656,63.2370776934,1.15392,0.33656,1.202,58.23,21.4,62.0378344238,136.81,59.39392,21.64656,63.2155937471,1.15392,0.33656,1.202,58.24,21.31,62.0162373899,136.74,59.99392,6.20656,60.3141096593,1.15392,0.33656,1.202,58.84,5.87,59.1320767435,136.86,60.46392,6.22656,60.7836793161,1.15392,0.33656,1.202,59.31,5.89,59.6017466187,136.67
2020-11-02 23:00:00,55.7296,22.3853,60.0573889896,1.1496,0.33530000000000004,1.1975,54.58,22.05,58.8657701895,137.0,55.7396,22.3053,60.0369004551,1.1496,0.33530000000000004,1.1975,54.59,21.97,58.8451272409,136.89,56.3196,6.8253,56.7316672084,1.1496,0.33530000000000004,1.1975,55.17,6.49,55.5504185403,137.02,56.8296,6.8153,57.236804158300004,1.1496,0.33530000000000004,1.1975,55.68,6.48,56.0558007703,136.83
2020-11-02 23:30:00,52.1976,23.17055,57.1092272147,1.1676,0.34055,1.21625,51.03,22.83,55.90411255,137.0,52.2276,23.08055,57.1002100702,1.1676,0.34055,1.21625,51.06,22.74,55.8948226583,136.89,52.7476,7.62055,53.2952351347,1.1676,0.34055,1.21625,51.58,7.28,52.0912161501,137.02,53.3076,7.61055,53.8481261425,1.1676,0.34055,1.21625,52.14,7.27,52.6443966629,136.83
2020-11-03 00:00:00,50.05584,23.40712,55.2583060254,1.15584,0.33712000000000003,1.204,48.9,23.07,54.0687978413,137.38,50.09584,23.33712,55.264946894,1.15584,0.33712000000000003,1.204,48.94,23.0,54.0751662041,137.3,50.60584,7.76712,51.1984296165,1.15584,0.33712000000000003,1.204,49.45,7.43,50.0050737426,137.41,51.16584,7.77712,51.7535194784,1.15584,0.33712000000000003,1.204,50.01,7.44,50.560396557,137.24
2020-11-03 00:30:00,49.51408,23.69369,54.8911200839,1.14408,0.33369000000000004,1.19175,48.37,23.36,53.7154214356,137.19,49.55408,23.61369,54.8927426903,1.14408,0.33369000000000004,1.19175,48.41,23.28,53.7167245837,137.13,50.04408,8.09369,50.6943563019,1.14408,0.33369000000000004,1.19175,48.9,7.76,49.5118935206,137.22,50.63408,8.10369,51.2784540432,1.14408,0.33369000000000004,1.19175,49.49,7.77,50.0962373837,137.06
2020-11-03 01:00:00,50.56648,23.43439,55.7327510021,1.14648,0.33439,1.19425,49.42,23.1,54.5522355179,136.91,50.59648,23.36439,55.7305886248,1.14648,0.33439,1.19425,49.45,23.03,54.549824931,136.83,51.09648,7.88439,51.7011979945,1.14648,0.33439,1.19425,49.95,7.55,50.5173732492,136.94,51.67648,7.89439,52.2759981125,1.14648,0.33439,1.19425,50.53,7.5600000000000005,51.0924113739,136.77
2020-11-03 01:30:00,50.166,23.633,55.4540011631,1.176,0.343,1.225,48.99,23.29,54.2443010832,137.41,50.196,23.553,55.4471119627,1.176,0.343,1.225,49.02,23.21,54.2371136769,137.33,50.726,7.973,51.3487663435,1.176,0.343,1.225,49.55,7.63,50.1340144014,137.43,51.276,7.993,51.8952427974,1.176,0.343,1.225,50.1,7.65,50.6806915896,137.27
