Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-03 02:00:00,49.24832,23.80076,54.6980182402,1.16832,0.34076,1.217,48.08,23.46,53.4982055774,137.66,49.28832,23.73076,54.7036329561,1.16832,0.34076,1.217,48.12,23.39,53.5035185759,137.56,49.78832,8.09076,50.4414235108,1.16832,0.34076,1.217,48.62,7.75,49.2337983503,137.66,50.35832,8.11076,51.007301644,1.16832,0.34076,1.217,49.19,7.77,49.7998895581,137.49
2020-11-03 02:30:00,48.37048,24.31139,54.1363742706,1.17048,0.34139,1.21925,47.2,23.97,52.9377077328,137.98,48.42048,24.24139,54.1496802628,1.17048,0.34139,1.21925,47.25,23.9,52.9506609968,137.92,48.93048,8.54139,49.6703857058,1.17048,0.34139,1.21925,47.76,8.2,48.4588237579,138.02,49.49048,8.571390000000001,50.2272469598,1.17048,0.34139,1.21925,48.32,8.23,49.0158678389,137.85
2020-11-03 03:00:00,47.40096,24.32153,53.2765223195,1.17096,0.34153,1.2197500000000001,46.23,23.98,52.0792981904,138.11,47.44096,24.24153,53.2756648242,1.17096,0.34153,1.2197500000000001,46.27,23.9,52.0780462383,138.03,47.94096,8.491530000000001,48.6871823734,1.17096,0.34153,1.2197500000000001,46.77,8.15,47.4747869927,138.12,48.51096,8.52153,49.2537279164,1.17096,0.34153,1.2197500000000001,47.34,8.18,48.0415237061,137.94
2020-11-03 03:30:00,46.3008,22.4044,51.4365747304,1.1808,0.34440000000000004,1.23,45.12,22.06,50.224077891,137.18,46.3408,22.4844,51.5074556545,1.1808,0.34440000000000004,1.23,45.16,22.14,50.2951806836,137.11,46.8608,6.5644,47.3183465899,1.1808,0.34440000000000004,1.23,45.68,6.22,46.1015270897,137.19,47.7108,15.1944,50.0718506548,1.1808,0.34440000000000004,1.23,46.53,14.85,48.8422296788,137.0
2020-11-03 04:00:00,45.37144,20.42167,49.7555240477,1.17144,0.34167000000000003,1.22025,44.2,20.08,48.5473624412,136.11,45.41144,20.34167,49.7592445809,1.17144,0.34167000000000003,1.22025,44.24,20.0,48.5507734233,136.06,45.91144,3.99167,46.0846368355,1.17144,0.34167000000000003,1.22025,44.74,3.65,44.8886411022,136.13,47.04144,21.74167,51.8227487853,1.17144,0.34167000000000003,1.22025,45.87,21.4,50.6163698817,135.95
2020-11-03 04:30:00,45.628,20.2465,49.9182846886,1.188,0.34650000000000003,1.2375,44.44,19.9,48.6921307811,136.6,45.638,20.1765,49.8990801143,1.188,0.34650000000000003,1.2375,44.45,19.83,48.6726966584,136.49,46.198,3.6965,46.3456504567,1.188,0.34650000000000003,1.2375,45.01,3.35,45.134494569,136.64,47.278,21.5665,51.9646341876,1.188,0.34650000000000003,1.2375,46.09,21.22,50.740284784400004,136.4
2020-11-03 05:00:00,45.75184,20.19762,50.0117457909,1.19184,0.34762000000000004,1.2415,44.56,19.85,48.7813089205,136.6,45.76184,20.11762,49.9886450572,1.19184,0.34762000000000004,1.2415,44.57,19.77,48.7579511465,136.49,46.31184,3.6676200000000003,46.4568397618,1.19184,0.34762000000000004,1.2415,45.12,3.32,45.2419805048,136.64,47.40184,21.51762,52.0571071598,1.19184,0.34762000000000004,1.2415,46.21,21.17,50.8284664337,136.4
2020-11-03 05:30:00,47.55664,19.64902,51.4559811397,1.19664,0.34902000000000005,1.2465,46.36,19.3,50.2169254336,136.26,47.57664,19.569020000000002,51.443981353,1.19664,0.34902000000000005,1.2465,46.38,19.22,50.2047089425,136.17,48.13664,3.18902,48.2421595604,1.19664,0.34902000000000005,1.2465,46.94,2.84,47.0258354524,136.29,49.23664,20.93902,53.5041052355,1.19664,0.34902000000000005,1.2465,48.04,20.59,52.2665256163,136.11
2020-11-03 06:00:00,49.95408,18.76244,53.3614023748,1.17408,0.34244,1.223,48.78,18.42,52.1419677419,135.89,49.924080000000004,18.68244,53.3052279631,1.17408,0.34244,1.223,48.75,18.34,52.0856803738,135.84,50.53408,2.38244,50.5902091496,1.17408,0.34244,1.223,49.36,2.04,49.4021376056,135.93,51.64408,20.04244,55.3968446773,1.17408,0.34244,1.223,50.47,19.7,54.1785095771,135.78
2020-11-03 06:30:00,55.0052,16.90985,57.5457648664,1.1652,0.33985000000000004,1.21375,53.84,16.57,56.3321444648,135.2,54.9552,16.83985,57.4774264826,1.1652,0.33985000000000004,1.21375,53.79,16.5,56.2637903096,135.16,55.6452,0.9398500000000001,55.653136489,1.1652,0.33985000000000004,1.21375,54.48,0.6000000000000001,54.4833038646,135.23,56.7452,18.14985,59.5771330131,1.1652,0.33985000000000004,1.21375,55.58,17.81,58.3637944277,135.04
2020-11-03 07:00:00,61.09784,14.63937,62.8272011685,1.19784,0.34937,1.24775,59.9,14.29,61.58095566,135.88,61.01784,14.55937,62.7307903112,1.19784,0.34937,1.24775,59.82,14.21,61.4846037639,135.83,61.75784,2.41937,61.8052113714,1.19784,0.34937,1.24775,60.56,2.07,60.5953669846,135.91,62.93784,15.85937,64.9052487913,1.19784,0.34937,1.24775,61.74,15.51,63.6583670856,135.71
2020-11-03 07:30:00,66.38888,12.90134,67.6308210911,1.23888,0.36134000000000005,1.2905,65.15,12.54,66.3458672413,134.89,66.27888,12.83134,67.509504666,1.23888,0.36134000000000005,1.2905,65.04,12.47,66.2246366543,134.84,67.06888,3.9413400000000003,67.1845877077,1.23888,0.36134000000000005,1.2905,65.83,3.58,65.9272728088,134.94,68.31888000000001,14.08134,69.7549532338,1.23888,0.36134000000000005,1.2905,67.08,13.72,68.4687140233,134.75
2020-11-03 08:00:00,68.91976,12.01868,69.9598598298,1.22976,0.35868000000000005,1.2810000000000001,67.69,11.66,68.686910689,134.51,68.78976,11.94868,69.8197825448,1.22976,0.35868000000000005,1.2810000000000001,67.56,11.59,68.5469306388,134.44,69.66976,4.68868,69.8273526535,1.22976,0.35868000000000005,1.2810000000000001,68.44,4.33,68.5768364683,134.57,70.82976,13.14868,72.0398687353,1.22976,0.35868000000000005,1.2810000000000001,69.6,12.79,70.7654159883,134.37
2020-11-03 08:30:00,70.10896,11.28803,71.0118714974,1.39896,0.40803000000000006,1.4572500000000002,68.71,10.88,69.5660729091,133.75,69.94896,11.20803,70.8412093457,1.39896,0.40803000000000006,1.4572500000000002,68.55,10.8,69.3955510101,133.7,70.86896,5.35803,71.0712176409,1.39896,0.40803000000000006,1.4572500000000002,69.47,4.95,69.6461298279,133.79,71.99896,12.39803,73.0586161172,1.39896,0.40803000000000006,1.4572500000000002,70.6,11.99,71.6108937243,133.59
2020-11-03 09:00:00,70.71392,10.74281,71.5252853784,1.7239200000000001,0.5028100000000001,1.79575,68.99,10.24,69.7458077593,133.75,70.56392,10.66281,71.3649936794,1.7239200000000001,0.5028100000000001,1.79575,68.84,10.16,69.5857111769,133.7,71.51392,6.09281,71.7729969241,1.7239200000000001,0.5028100000000001,1.79575,69.79,5.59,70.0135144097,133.79,72.60392,11.82281,73.5602340648,1.7239200000000001,0.5028100000000001,1.79575,70.88,11.32,71.7782474013,133.59
2020-11-03 09:30:00,71.7664,10.8477,72.5816007281,2.6664,0.7777000000000001,2.7775,69.1,10.07,69.8298997565,134.49,71.5864,10.7677,72.3916848005,2.6664,0.7777000000000001,2.7775,68.92,9.99,69.6402649334,134.43,72.5864,6.6777,72.8929155834,2.6664,0.7777000000000001,2.7775,69.92,5.9,70.1684858038,134.53,73.6164,11.9377,74.5780331616,2.6664,0.7777000000000001,2.7775,70.95,11.16,71.8223370547,134.33
2020-11-03 10:00:00,71.652,10.7135,72.448520939,2.652,0.7735000000000001,2.7625,69.0,9.94,69.7122915991,134.75,71.472,10.6235,72.2572178834,2.652,0.7735000000000001,2.7625,68.82,9.85,69.5213269436,134.71,72.472,6.8635,72.7962802364,2.652,0.7735000000000001,2.7625,69.82,6.09,70.0850947064,134.8,73.502,11.7935,74.4421295118,2.652,0.7735000000000001,2.7625,70.85,11.02,71.7019030431,134.62
2020-11-03 10:30:00,70.51368,11.47024,71.4405030273,3.46368,1.01024,3.608,67.05,10.46,67.8609910037,134.85,70.34368,11.39024,71.2598827055,3.46368,1.01024,3.608,66.88,10.38,67.6807121712,134.71,71.35368,6.62024,71.6601369466,3.46368,1.01024,3.608,67.89,5.61,68.1213931155,134.9,72.33368,12.56024,73.4160806036,3.46368,1.01024,3.608,68.87,11.55,69.8317936187,134.71
2020-11-03 11:00:00,70.6068,11.26865,71.5003683841,3.5268,1.02865,3.67375,67.08,10.24,67.8570851128,134.32,70.4368,11.18865,71.3199038352,3.5268,1.02865,3.67375,66.91,10.16,67.6769805769,134.26,71.4168,6.72865,71.7330750286,3.5268,1.02865,3.67375,67.89,5.7,68.1288639271,134.38,72.4168,12.34865,73.4621132221,3.5268,1.02865,3.67375,68.89,11.32,69.8138560746,134.2
2020-11-03 11:30:00,71.3196,10.8203,72.1357348077,2.7096,0.7903,2.8225,68.61,10.03,69.3392601633,134.01,71.1596,10.7303,71.9640744417,2.7096,0.7903,2.8225,68.45,9.94,69.167955731,133.96,72.1296,6.6403,72.4346103755,2.7096,0.7903,2.8225,69.42,5.85,69.6660527086,134.05,73.1896,11.9003,74.1507564914,2.7096,0.7903,2.8225,70.48,11.11,71.3502803078,133.86
2020-11-03 12:00:00,71.19304,10.964220000000001,72.0323751146,2.9630400000000003,0.8642200000000001,3.0865,68.23,10.1,68.9734941844,133.79,71.01304,10.884220000000001,71.8423140987,2.9630400000000003,0.8642200000000001,3.0865,68.05,10.02,68.7837400844,133.75,71.98304,6.58422,72.2835389328,2.9630400000000003,0.8642200000000001,3.0865,69.02,5.72,69.2566155685,133.86,73.02304,12.03422,74.0080186321,2.9630400000000003,0.8642200000000001,3.0865,70.06,11.17,70.9448553455,133.69
2020-11-03 12:30:00,71.73592,10.67381,72.5256674438,2.51592,0.7338100000000001,2.62075,69.22,9.94,69.930050765,133.5,71.56592,10.59381,72.3457650161,2.51592,0.7338100000000001,2.62075,69.05,9.86,69.7504272388,133.44,72.52592,6.56381,72.8223363643,2.51592,0.7338100000000001,2.62075,70.01,5.83,70.252323805,133.53,73.60592,11.74381,74.5368937665,2.51592,0.7338100000000001,2.62075,71.09,11.01,71.9375298436,133.36
2020-11-03 13:00:00,72.03384,10.75487,72.8322822234,2.7938400000000003,0.8148700000000001,2.91025,69.24,9.94,69.9498477482,134.0,71.87384,10.67487,72.6622441565,2.7938400000000003,0.8148700000000001,2.91025,69.08,9.86,69.7801261105,133.94,72.81384,6.74487,73.1255671216,2.7938400000000003,0.8148700000000001,2.91025,70.02,5.93,70.270657461,134.04,73.92384,11.83487,74.8652006493,2.7938400000000003,0.8148700000000001,2.91025,71.13,11.02,71.9785891776,133.84
2020-11-03 13:30:00,71.77992,10.98456,72.6155456745,2.68992,0.78456,2.802,69.09,10.2,69.8388724136,134.4,71.61992,10.90456,72.4453060564,2.68992,0.78456,2.802,68.93,10.12,69.6689263589,134.37,72.57992,6.56456,72.8761842799,2.68992,0.78456,2.802,69.89,5.78,70.1285997294,134.43,73.67992,12.07456,74.6627458,2.68992,0.78456,2.802,70.99,11.29,71.8821549482,134.26
2020-11-03 14:00:00,70.58216,11.27813,71.4775316205,2.46216,0.71813,2.56475,68.12,10.56,68.9336492578,134.65,70.43216,11.19813,71.3168092231,2.46216,0.71813,2.56475,67.97,10.48,68.7731873625,134.57,71.36216,6.17813,71.6290944391,2.46216,0.71813,2.56475,68.9,5.46,69.1160010417,134.69,72.46216,12.38813,73.5134708524,2.46216,0.71813,2.56475,70.0,11.67,70.9661109263,134.5
2020-11-03 14:30:00,70.75248,10.65989,71.5510075468,1.54248,0.44989,1.60675,69.21,10.21,69.9590465916,134.65,70.60248,10.57989,71.3907855018,1.54248,0.44989,1.60675,69.06,10.13,69.7990007092,134.57,71.50248,6.28989,71.7785996127,1.54248,0.44989,1.60675,69.96,5.84,70.2033275565,134.69,72.69248,11.75989,73.6375696324,1.54248,0.44989,1.60675,71.15,11.31,72.0433105847,134.5
2020-11-03 15:00:00,70.1424,11.0332,71.0048433559,1.8624,0.5432,1.94,68.28,10.49,69.0811008887,134.78,70.0024,10.9532,70.8541360543,1.8624,0.5432,1.94,68.14,10.41,68.9306006067,134.74,70.9024,6.1332,71.1671726852,1.8624,0.5432,1.94,69.04,5.59,69.2659346288,134.8,72.0624,12.1532,73.0800230159,1.8624,0.5432,1.94,70.2,11.61,71.1535810764,134.66
2020-11-03 15:30:00,70.54992,11.30331,71.4496747996,1.7599200000000002,0.51331,1.83325,68.79,10.79,69.6310864485,134.62,70.40992,11.23331,71.3003792975,1.7599200000000002,0.51331,1.83325,68.65,10.72,69.4819465761,134.55,71.27992,5.77331,71.5133421367,1.7599200000000002,0.51331,1.83325,69.52,5.26,69.7187062416,134.68,72.47992,12.42331,73.5369120548,1.7599200000000002,0.51331,1.83325,70.72,11.91,71.7158734173,134.49
2020-11-03 16:00:00,72.94656,10.76483,73.7365728846,1.45656,0.42483000000000004,1.51725,71.49,10.34,72.2338957831,134.05,72.80656,10.67483,73.58496568300001,1.45656,0.42483000000000004,1.51725,71.35,10.25,72.082487471,133.98,73.68656,6.00483,73.9308265067,1.45656,0.42483000000000004,1.51725,72.23,5.58,72.4452158531,134.1,74.94656,11.85483,75.87834902110001,1.45656,0.42483000000000004,1.51725,73.49,11.43,74.373550406,133.89
2020-11-03 16:30:00,75.73776,10.32393,76.4381568359,1.24776,0.36393000000000003,1.29975,74.49,9.96,75.1529220989,133.7,75.57776,10.24393,76.2688396953,1.24776,0.36393000000000003,1.29975,74.33,9.88,74.9837535737,133.63,76.48776,6.23393,76.7413794055,1.24776,0.36393000000000003,1.29975,75.24,5.87,75.4686325568,133.73,77.77776,11.40393,78.6093478542,1.24776,0.36393000000000003,1.29975,76.53,11.04,77.3221992703,133.54
2020-11-03 17:00:00,80.50472,10.66846,81.2085339176,1.19472,0.34846000000000005,1.2445,79.31,10.32,79.9786127662,134.01,80.35472,10.71846,81.0664320854,1.19472,0.34846000000000005,1.2445,79.16,10.37,79.8363482381,133.92,81.26472,5.34846,81.4405349998,1.19472,0.34846000000000005,1.2445,80.07,5.0,80.2259615087,134.05,82.14472,7.55846,82.4917289275,1.19472,0.34846000000000005,1.2445,80.95,7.21,81.2704534256,133.83
2020-11-03 17:30:00,85.5604,12.09595,86.4111917205,1.2204,0.35595000000000004,1.27125,84.34,11.74,85.1531749261,135.21,85.4304,12.00595,86.2699025128,1.2204,0.35595000000000004,1.27125,84.21,11.65,85.0120379711,135.14,86.3404,3.79595,86.4238040621,1.2204,0.35595000000000004,1.27125,85.12,3.44,85.189482919,135.24,86.5704,3.85595,86.6562317815,1.2204,0.35595000000000004,1.27125,85.35,3.5,85.4217331831,135.03
2020-11-03 18:00:00,85.88704,12.85497,86.8437326101,1.21704,0.35497,1.26775,84.67,12.5,85.5877263397,136.12,85.73704,12.75497,86.6806165625,1.21704,0.35497,1.26775,84.52,12.4,85.4247645592,136.07,86.64704,3.22497,86.7070353101,1.21704,0.35497,1.26775,85.43,2.87,85.4781948803,136.16,86.88704,3.29497,86.9494942324,1.21704,0.35497,1.26775,85.67,2.94,85.7204322201,135.97
2020-11-03 18:30:00,83.88576,13.91043,85.0312930253,1.23576,0.36043000000000003,1.28725,82.65,13.55,83.7533581416,136.26,83.77576,13.82043,84.9080811758,1.23576,0.36043000000000003,1.28725,82.54,13.46,83.6302768141,136.21,84.66576,2.19043,84.6940901124,1.23576,0.36043000000000003,1.28725,83.43,1.83,83.4500677052,136.28,84.89576,2.25043,84.9255821361,1.23576,0.36043000000000003,1.28725,83.66,1.8900000000000001,83.681346189,136.11
2020-11-03 19:00:00,81.67984,14.38162,82.9362843166,1.23984,0.36162000000000005,1.2915,80.44,14.02,81.6526423332,135.93,81.55984,14.29162,82.8025235307,1.23984,0.36162000000000005,1.2915,80.32,13.93,81.5189996259,135.86,82.44984,1.67162,82.4667837947,1.23984,0.36162000000000005,1.2915,81.21,1.31,81.2205651298,135.97,82.67984,1.73162,82.6979712584,1.23984,0.36162000000000005,1.2915,81.44,1.37,81.4515223922,135.74
2020-11-03 19:30:00,79.46936,15.13023,80.8968666801,1.26936,0.37023,1.32225,78.2,14.76,79.5807614942,136.11,79.34936,15.05023,80.7640412279,1.26936,0.37023,1.32225,78.08,14.68,79.4480257779,136.06,80.23936,0.99023,80.2454699573,1.26936,0.37023,1.32225,78.97,0.62,78.9724337981,136.18,80.46936,1.04023,80.4760832624,1.26936,0.37023,1.32225,79.2,0.67,79.2028339139,135.94
2020-11-03 20:00:00,76.97576,16.12918,78.6474289157,1.26576,0.36918,1.3185,75.71,15.76,77.332927657,136.73,76.87576,16.03918,78.5311261262,1.26576,0.36918,1.3185,75.61,15.67,77.2167145118,136.69,77.73576,0.72918,77.7391798661,1.26576,0.36918,1.3185,76.47,0.36,76.4708473864,136.76,77.97576,0.71918,77.9790764722,1.26576,0.36918,1.3185,76.71,0.35000000000000003,76.7107984576,136.6
2020-11-03 20:30:00,75.18008,16.75044,77.0235137409,1.27008,0.37044000000000005,1.323,73.91,16.38,75.7033189497,136.73,75.07008,16.66044,76.8966005243,1.27008,0.37044000000000005,1.323,73.8,16.29,75.5764784837,136.69,75.91008,1.24044,75.9202142845,1.27008,0.37044000000000005,1.323,74.64,0.87,74.6450701654,136.76,76.17008,1.22044,76.1798566617,1.27008,0.37044000000000005,1.323,74.9,0.85,74.9048229422,136.6
2020-11-03 21:00:00,72.4636,17.54855,74.5581982887,1.2636,0.36855000000000004,1.3162500000000001,71.2,17.18,73.2433778577,137.0,72.3836,17.47855,74.4639863227,1.2636,0.36855000000000004,1.3162500000000001,71.12,17.11,73.1492071044,136.95,73.2136,1.98855,73.2406004622,1.2636,0.36855000000000004,1.3162500000000001,71.95,1.62,71.9682353542,137.03,73.4736,1.98855,73.5005049511,1.2636,0.36855000000000004,1.3162500000000001,72.21,1.62,72.2281697124,136.83
2020-11-03 21:30:00,69.34224,18.64107,71.8041484802,1.27224,0.37107,1.32525,68.07,18.27,70.4792011873,137.25,69.25224,18.56107,71.6964857198,1.27224,0.37107,1.32525,67.98,18.19,70.3715603067,137.19,70.09224,3.01107,70.1568859825,1.27224,0.37107,1.32525,68.82,2.64,68.8706178279,137.31,70.31224,3.02107,70.3771124568,1.27224,0.37107,1.32525,69.04,2.65,69.0908394796,137.1
2020-11-03 22:00:00,65.53528,20.15904,68.5657335584,1.26528,0.36904000000000003,1.318,64.27,19.79,67.2478772899,136.63,65.46528,20.08904,68.4782623436,1.26528,0.36904000000000003,1.318,64.2,19.72,67.16039309,136.55,66.24528,4.68904,66.4110248257,1.26528,0.36904000000000003,1.318,64.98,4.32,65.1234427837,136.68,66.52528,4.6790400000000005,66.6896265876,1.26528,0.36904000000000003,1.318,65.26,4.31,65.4021689243,136.48
2020-11-03 22:30:00,61.69184,20.80387,65.1051774405,1.28184,0.37387000000000004,1.33525,60.41,20.43,63.7710984694,136.63,61.67184,20.72387,65.0606996332,1.28184,0.37387000000000004,1.33525,60.39,20.35,63.7265611813,136.55,62.35184,5.29387,62.5761696731,1.28184,0.37387000000000004,1.33525,61.07,4.92,61.2678651497,136.68,62.74184,5.30387,62.9656217595,1.28184,0.37387000000000004,1.33525,61.46,4.93,61.6574123687,136.48
2020-11-03 23:00:00,57.72704,21.90247,61.7424435803,1.27704,0.37247,1.33025,56.45,21.53,60.4164166432,137.13,57.70704,21.81247,61.6918658582,1.27704,0.37247,1.33025,56.43,21.44,60.365706324,137.05,58.34704,6.30247,58.6864397017,1.27704,0.37247,1.33025,57.07,5.93,57.3772585612,137.16,58.76704,6.31247,59.1050951092,1.27704,0.37247,1.33025,57.49,5.94,57.7960526334,136.96
2020-11-03 23:30:00,53.88072,22.88646,58.5399183383,1.29072,0.37646,1.3445,52.59,22.51,57.2049665676,137.37,53.88072,22.82646,58.5164871113,1.29072,0.37646,1.3445,52.59,22.45,57.1813833341,137.31,54.51072,7.25646,54.9915885082,1.29072,0.37646,1.3445,53.22,6.88,53.662862391,137.4,54.92072,7.29646,55.4032834212,1.29072,0.37646,1.3445,53.63,6.92,54.074608644,137.22
2020-11-04 00:00:00,51.48264,23.40827,56.5544810405,1.26264,0.36827000000000004,1.31525,50.22,23.04,55.2529637214,137.53,51.49264,23.33827,56.5346515047,1.26264,0.36827000000000004,1.31525,50.23,22.97,55.2329050476,137.47,52.08264,7.72827,52.6528968487,1.26264,0.36827000000000004,1.31525,50.82,7.36,51.3501898731,137.54,52.55264,7.75827,53.1222243921,1.26264,0.36827000000000004,1.31525,51.29,7.39,51.8196507128,137.37
2020-11-04 00:30:00,50.5384,23.79995,55.8620398353,1.2684,0.36995000000000006,1.32125,49.27,23.43,54.5572891555,137.39,50.5484,23.72995,55.841304332600004,1.2684,0.36995000000000006,1.32125,49.28,23.36,54.5362998378,137.34,51.1184,8.15995,51.7655831858,1.2684,0.36995000000000006,1.32125,49.85,7.79,50.4549957883,137.41,51.5984,8.18995,52.2443314012,1.2684,0.36995000000000006,1.32125,50.33,7.82,50.9338914673,137.26
2020-11-04 01:00:00,52.49888,23.19009,57.3926186496,1.26888,0.37009000000000003,1.32175,51.23,22.82,56.0826648796,137.04,52.50888,23.11009,57.369493101,1.26888,0.37009000000000003,1.32175,51.24,22.74,56.0593007448,136.95,53.07888,7.61009,53.6216464859,1.26888,0.37009000000000003,1.32175,51.81,7.24,52.3134179728,137.08,53.56888,7.64009,54.1109589608,1.26888,0.37009000000000003,1.32175,52.3,7.27,52.8028682933,136.89
2020-11-04 01:30:00,52.6916,23.2838,57.6067708954,1.2816,0.3738,1.335,51.41,22.91,56.2837116758,137.37,52.6816,23.2138,57.5693624161,1.2816,0.3738,1.335,51.4,22.84,56.2461163104,137.28,53.3016,7.6338,53.8454776653,1.2816,0.3738,1.335,52.02,7.26,52.5241658668,137.4,53.7316,7.6638,54.2753965347,1.2816,0.3738,1.335,52.45,7.29,52.9541934128,137.21
2020-11-04 02:00:00,51.5032,23.77135,56.7243923816,1.2732,0.37135,1.32625,50.23,23.4,55.4131112644,137.81,51.5232,23.70135,56.7132623825,1.2732,0.37135,1.32625,50.25,23.33,55.4017274099,137.74,52.1232,8.02135,52.7367996191,1.2732,0.37135,1.32625,50.85,7.65,51.4222228224,137.86,52.5632,8.06135,53.1777712777,1.2732,0.37135,1.32625,51.29,7.69,51.8632837371,137.68
2020-11-04 02:30:00,50.55384,22.85737,55.4810787752,1.29384,0.37737000000000004,1.34775,49.26,22.48,54.1470036105,137.81,50.54384,22.93737,55.5049790961,1.29384,0.37737000000000004,1.34775,49.25,22.56,54.1711740689,137.74,51.183840000000004,7.16737,51.6832339339,1.29384,0.37737000000000004,1.34775,49.89,6.79,50.3499374379,137.86,51.73384,10.79737,52.8485893857,1.29384,0.37737000000000004,1.34775,50.44,10.42,51.505048296300004,137.68
2020-11-04 03:00:00,49.23912,19.87891,53.1004896509,1.29912,0.37891,1.35325,47.94,19.5,51.7541650498,136.11,49.22912,19.79891,53.0613144689,1.29912,0.37891,1.35325,47.93,19.42,51.7148073573,136.06,49.85912,3.45891,49.9789546265,1.29912,0.37891,1.35325,48.56,3.08,48.6575790602,136.15,50.89912,21.18891,55.1333866524,1.29912,0.37891,1.35325,49.6,20.81,53.788624262,136.01
2020-11-04 03:30:00,48.35368,20.10024,52.3650457615,1.30368,0.38024,1.358,47.05,19.72,51.0154966652,136.21,48.34368,20.02024,52.3251507939,1.30368,0.38024,1.358,47.04,19.64,50.9753979877,136.06,48.96368,3.63024,49.0980712615,1.30368,0.38024,1.358,47.66,3.25,47.7706824318,136.25,49.99368,21.41024,54.3853511233,1.30368,0.38024,1.358,48.69,21.03,53.0375055975,136.01
2020-11-04 04:00:00,47.86016,20.21338,51.9535912738,1.28016,0.37338000000000005,1.3335,46.58,19.84,50.6292603146,136.44,47.84016,20.14338,51.9079634223,1.28016,0.37338000000000005,1.3335,46.56,19.77,50.5834607357,136.34,48.47016,3.71338,48.6121960155,1.28016,0.37338000000000005,1.3335,47.19,3.34,47.3080511118,136.47,49.48016,21.55338,53.9706811431,1.28016,0.37338000000000005,1.3335,48.2,21.18,52.6481946509,136.3
2020-11-04 04:30:00,48.72448,19.75464,52.5768081268,1.28448,0.37464000000000003,1.338,47.44,19.38,51.2458583692,136.44,48.70448,19.67464,52.5282574544,1.28448,0.37464000000000003,1.338,47.42,19.3,51.1971327322,136.34,49.34448,3.2746399999999998,49.4530178412,1.28448,0.37464000000000003,1.338,48.06,2.9,48.1474152993,136.47,50.36448,21.07464,54.5959824236,1.28448,0.37464000000000003,1.338,49.08,20.7,53.2666537338,136.3
2020-11-04 05:00:00,49.0228,19.72415,52.8420004642,1.2828,0.37415000000000004,1.3362500000000002,47.74,19.35,51.5124266561,136.2,49.0128,19.65415,52.8066300389,1.2828,0.37415000000000004,1.3362500000000002,47.73,19.28,51.4769006449,136.11,49.6328,3.31415,49.7433254423,1.2828,0.37415000000000004,1.3362500000000002,48.35,2.94,48.4393032568,136.24,50.6928,21.03415,54.8834714469,1.2828,0.37415000000000004,1.3362500000000002,49.41,20.66,53.5554264291,136.07
2020-11-04 05:30:00,50.4888,18.8459,53.8914359824,1.2888,0.3759,1.3425,49.2,18.47,52.552648839,135.31,50.4788,18.7659,53.8541386734,1.2888,0.3759,1.3425,49.19,18.39,52.5152187466,135.2,51.0688,2.6159,51.1357533068,1.2888,0.3759,1.3425,49.78,2.24,49.8303722643,135.35,52.1888,20.1359,55.9385852006,1.2888,0.3759,1.3425,50.9,19.76,54.6009853391,135.17
2020-11-04 06:00:00,52.91424,17.58457,55.7596081125,1.28424,0.37457,1.33775,51.63,17.21,54.4227985315,134.41,52.90424,17.51457,55.7280788496,1.28424,0.37457,1.33775,51.62,17.14,54.3912125256,134.31,53.43424,1.55457,53.4568488808,1.28424,0.37457,1.33775,52.15,1.18,52.1633482438,134.47,54.68424,18.84457,57.8401583924,1.28424,0.37457,1.33775,53.4,18.47,56.5039901246,134.28
2020-11-04 06:30:00,58.29808,15.94569,60.4394834629,1.28808,0.37569,1.34175,57.01,15.57,59.0979272056,134.83,58.27808,15.87569,60.4017561124,1.28808,0.37569,1.34175,56.99,15.5,59.0602243477,134.75,58.82808,1.13569,58.8390413608,1.28808,0.37569,1.34175,57.54,0.76,57.5450188983,134.88,60.18808,17.20569,62.5990474565,1.28808,0.37569,1.34175,58.9,16.83,61.257317114,134.71
2020-11-04 07:00:00,63.38096,14.18653,64.949239595,1.29096,0.37653000000000003,1.34475,62.09,13.81,63.6072653083,134.83,63.36096,14.12653,64.9166396386,1.29096,0.37653000000000003,1.34475,62.07,13.75,63.5747386939,134.75,63.93096,2.6465300000000003,63.9857153399,1.29096,0.37653000000000003,1.34475,62.64,2.27,62.6811175714,134.88,65.40096,15.40653,67.1911209578,1.29096,0.37653000000000003,1.34475,64.11,15.03,65.8482573801,134.71
2020-11-04 07:30:00,68.28144,12.54542,69.4243661221,1.32144,0.38542000000000004,1.3765,66.96,12.16,68.0551776135,133.81,68.24144,12.47542,69.3724025636,1.32144,0.38542000000000004,1.3765,66.92,12.09,68.0033418296,133.72,68.84144,4.10542,68.9637465242,1.32144,0.38542000000000004,1.3765,67.52,3.7199999999999998,67.6223986561,133.87,70.37144,13.71542,71.6955529545,1.32144,0.38542000000000004,1.3765,69.05,13.33,70.3248988624,133.68
2020-11-04 08:00:00,71.08328,11.44679,71.9990395551,1.4632800000000001,0.42679000000000006,1.5242499999999999,69.62,11.02,70.4867703899,134.04,71.00328,11.36679,71.9073687856,1.4632800000000001,0.42679000000000006,1.5242499999999999,69.54,10.94,70.3952782507,133.93,71.68328,5.30679,71.8794452654,1.4632800000000001,0.42679000000000006,1.5242499999999999,70.22,4.88,70.3893656741,134.1,73.16328,12.56679,74.234693717,1.4632800000000001,0.42679000000000006,1.5242499999999999,71.7,12.14,72.7204895473,133.88
2020-11-04 08:30:00,72.32664,10.92527,73.1471419692,1.7666400000000002,0.51527,1.8402500000000002,70.56,10.41,71.3237807467,133.63,72.23664,10.84527,73.0462322085,1.7666400000000002,0.51527,1.8402500000000002,70.47,10.33,71.2230987812,133.51,72.96664,5.91527,73.2060173214,1.7666400000000002,0.51527,1.8402500000000002,71.2,5.4,71.4044816521,133.68,74.39664,12.02527,75.3622396288,1.7666400000000002,0.51527,1.8402500000000002,72.63,11.51,73.5363651536,133.46
2020-11-04 09:00:00,72.76584,10.49712,73.5190927528,2.35584,0.6871200000000001,2.454,70.41,9.81,71.0901132367,133.63,72.65584,10.41712,73.3988247535,2.35584,0.6871200000000001,2.454,70.3,9.73,70.9701549949,133.6,73.42584,6.69712,73.730627259,2.35584,0.6871200000000001,2.454,71.07,6.01,71.3236636748,133.68,74.80584,11.58712,75.6979197072,2.35584,0.6871200000000001,2.454,72.45,10.9,73.265356752,133.55
2020-11-04 09:30:00,73.24008,10.49544,73.9882664968,2.83008,0.8254400000000001,2.948,70.41,9.67,71.0709293593,133.63,73.11008,10.40544,73.8468481331,2.83008,0.8254400000000001,2.948,70.28,9.58,70.929928803,133.51,73.94008,6.97544,74.2683795003,2.83008,0.8254400000000001,2.948,71.11,6.15,71.3754481597,133.68,75.25008,11.56544,76.1336584068,2.83008,0.8254400000000001,2.948,72.42,10.74,73.2120481888,133.55
2020-11-04 10:00:00,73.276,10.39925,74.0102464295,3.186,0.9292500000000001,3.31875,70.09,9.47,70.7268619408,133.94,73.156,10.32925,73.8816197817,3.186,0.9292500000000001,3.31875,69.97,9.4,70.5985899293,133.83,74.016,7.31925,74.3770104035,3.186,0.9292500000000001,3.31875,70.83,6.39,71.1176560356,133.97,75.246,11.47925,76.1165796431,3.186,0.9292500000000001,3.31875,72.06,10.55,72.8281957761,133.76
2020-11-04 10:30:00,72.6344,10.96045,73.4567051232,3.4644,1.01045,3.60875,69.17,9.95,69.881981941,134.26,72.4844,10.88045,73.2964694618,3.4644,1.01045,3.60875,69.02,9.87,69.7221435413,134.19,73.3744,7.00045,73.7075903524,3.4644,1.01045,3.60875,69.91,5.99,70.1661471081,134.35,74.5644,12.06045,75.5334641173,3.4644,1.01045,3.60875,71.1,11.05,71.9535440406,134.15
2020-11-04 11:00:00,72.12576,10.88793,72.942938488,3.69576,1.07793,3.8497500000000002,68.43,9.81,69.1295956881,134.26,71.97576,10.80793,72.7826997195,3.69576,1.07793,3.8497500000000002,68.28,9.73,68.9697854136,134.19,72.88576,7.19793,73.2403181797,3.69576,1.07793,3.8497500000000002,69.19,6.12,69.4601360494,134.35,74.02576,11.96793,74.9869621472,3.69576,1.07793,3.8497500000000002,70.33,10.89,71.1681178619,134.15
2020-11-04 11:30:00,72.132,10.80975,72.9374808933,3.702,1.07975,3.85625,68.43,9.73,69.1182884626,134.26,71.992,10.71975,72.7857204681,3.702,1.07975,3.85625,68.29,9.64,68.9670479287,134.19,72.902,7.29975,73.2665541299,3.702,1.07975,3.85625,69.2,6.22,69.4789781157,134.35,74.042,11.88975,74.9905588662,3.702,1.07975,3.85625,70.34,10.81,71.1658042883,134.15
2020-11-04 12:00:00,71.70064,10.76602,72.5044065078,3.62064,1.05602,3.7715,68.08,9.71,68.768964657,134.48,71.56064,10.68602,72.354102998,3.62064,1.05602,3.7715,67.94,9.63,68.619097196,134.43,72.47064,7.31602,72.8389855136,3.62064,1.05602,3.7715,68.85,6.26,69.1340010415,134.53,73.60064,11.856020000000001,74.5494427789,3.62064,1.05602,3.7715,69.98,10.8,70.8084768937,134.38
2020-11-04 12:30:00,72.19384,10.54487,72.9598849866,2.7938400000000003,0.8148700000000001,2.91025,69.4,9.73,70.0787621181,134.64,72.03384,10.45487,72.788587099,2.7938400000000003,0.8148700000000001,2.91025,69.24,9.64,69.9078479142,134.43,72.96384,7.11487,73.309912854,2.7938400000000003,0.8148700000000001,2.91025,70.17,6.3,70.4522455284,134.67,74.09384,11.63487,75.0017821512,2.7938400000000003,0.8148700000000001,2.91025,71.3,10.82,72.1163116084,134.47
2020-11-04 13:00:00,71.93288,10.83459,72.7442613927,3.03288,0.8845900000000001,3.15925,68.9,9.95,69.6147434097,134.64,71.76288,10.75459,72.564262223,3.03288,0.8845900000000001,3.15925,68.73,9.87,69.4350761503,134.6,72.73288,6.9945900000000005,73.0684345142,3.03288,0.8845900000000001,3.15925,69.7,6.11,69.9672930733,134.78,73.81288,11.91459,74.7683001596,3.03288,0.8845900000000001,3.15925,70.78,11.03,71.6342746177,134.55
2020-11-04 13:30:00,72.3864,11.1352,73.237856222,2.7264,0.7952,2.84,69.66,10.34,70.4232291222,135.12,72.2164,11.0452,73.0561761386,2.7264,0.7952,2.84,69.49,10.25,70.2418863642,134.99,73.2064,6.5952,73.5028820115,2.7264,0.7952,2.84,70.48,5.8,70.7182465846,135.16,74.2864,12.2352,75.2872455599,2.7264,0.7952,2.84,71.56,11.44,72.4686635726,134.95
2020-11-04 14:00:00,72.51848,10.55789,73.283006098,1.63848,0.47789000000000004,1.70675,70.88,10.08,71.5931616846,134.99,72.35848,10.46789,73.1117387904,1.63848,0.47789000000000004,1.70675,70.72,9.99,71.4221149225,134.87,73.31848,6.50789,73.6067397849,1.63848,0.47789000000000004,1.70675,71.68,6.03,71.9331863607,135.03,74.45848,11.65789,75.3655865973,1.63848,0.47789000000000004,1.70675,72.82,11.18,73.6732298735,134.81
2020-11-04 14:30:00,72.95248,10.19989,73.662080436,1.30248,0.37989,1.35675,71.65,9.82,72.3198098725,134.65,72.78248,10.10989,73.4812851736,1.30248,0.37989,1.35675,71.48,9.73,72.139193924,134.58,73.75248,6.62989,74.0498733798,1.30248,0.37989,1.35675,72.45,6.25,72.7190827775,134.71,74.90248,11.28989,75.7485519754,1.30248,0.37989,1.35675,73.6,10.91,74.4042209824,134.55
2020-11-04 15:00:00,73.16448,10.25464,73.8796235453,1.28448,0.37464000000000003,1.338,71.88,9.88,72.5558322949,134.86,73.01448,10.17464,73.7199944981,1.28448,0.37464000000000003,1.338,71.73,9.8,72.3963597151,134.77,73.92448,6.60464,74.2189329807,1.28448,0.37464000000000003,1.338,72.64,6.23,72.9066697909,134.91,75.15448,11.34464,76.00589925,1.28448,0.37464000000000003,1.338,73.87,10.97,74.6801031065,134.72
2020-11-04 15:30:00,73.24288,10.56209,74.000521727,1.41288,0.41209,1.4717500000000001,71.83,10.15,72.5435827624,135.08,73.11288,10.48209,73.8604591961,1.41288,0.41209,1.4717500000000001,71.7,10.07,72.4036939665,135.03,73.98288,6.43209,74.2619573864,1.41288,0.41209,1.4717500000000001,72.57,6.02,72.8192646214,135.13,75.27288,11.68209,76.1739961553,1.41288,0.41209,1.4717500000000001,73.86,11.27,74.7148746904,134.99
2020-11-04 16:00:00,75.46024,10.43382,76.1781623607,1.35024,0.39382000000000006,1.4065,74.11,10.04,74.7869888416,135.08,75.34024,10.343820000000001,76.0470010944,1.35024,0.39382000000000006,1.4065,73.99,9.95,74.6560285576,135.03,76.15024,6.50382,76.4274736378,1.35024,0.39382000000000006,1.4065,74.8,6.11,75.0491312408,135.13,77.59024,11.53382,78.4428094031,1.35024,0.39382000000000006,1.4065,76.24,11.14,77.049576248,134.99
2020-11-04 16:30:00,78.24544,10.17367,78.9040711374,1.31544,0.38367,1.37025,76.93,9.79,77.5504287545,134.59,78.12544,10.08367,78.7735030062,1.31544,0.38367,1.37025,76.81,9.7,77.4200626453,134.52,78.90544,6.63367,79.1837990959,1.31544,0.38367,1.37025,77.59,6.25,77.8413167926,134.67,80.44544,11.28367,81.2329368265,1.31544,0.38367,1.37025,79.13,10.9,79.8771988743,134.48
2020-11-04 17:00:00,82.87832,10.22576,83.5067787284,1.2883200000000001,0.37576000000000004,1.342,81.59,9.85,82.1824226949,134.31,82.75832,10.00576,83.3609906515,1.2883200000000001,0.37576000000000004,1.342,81.47,9.63,82.0371732814,134.22,83.53832,6.09576,83.760427401,1.2883200000000001,0.37576000000000004,1.342,82.25,5.72,82.4486561443,134.36,84.73832,7.76576,85.0934186926,1.2883200000000001,0.37576000000000004,1.342,83.45,7.39,83.776575485,134.17
2020-11-04 17:30:00,85.92856,12.71583,86.8643180844,1.28856,0.37583000000000005,1.34225,84.64,12.34,85.5348186413,135.47,85.85856,12.63583,86.7833885318,1.28856,0.37583000000000005,1.34225,84.57,12.26,85.4540373534,135.38,86.58856,3.25583,86.6497498661,1.28856,0.37583000000000005,1.34225,85.3,2.88,85.3486051438,135.54,87.03856,3.29583,87.100938125,1.28856,0.37583000000000005,1.34225,85.75,2.92,85.7997022139,135.35
2020-11-04 18:00:00,85.28872,13.66296,86.3761670555,1.27872,0.37296,1.332,84.01,13.29,85.0547129794,137.31,85.21872,13.61296,86.2991478428,1.27872,0.37296,1.332,83.94,13.24,84.9777688575,137.2,85.97872,2.74296,86.0224628943,1.27872,0.37296,1.332,84.7,2.37,84.7331511275,137.35,86.44872,2.67296,86.4900335576,1.27872,0.37296,1.332,85.17,2.3,85.2010498762,137.18
2020-11-04 18:30:00,83.33456,14.82758,84.6434050535,1.2945600000000002,0.37758,1.3485,82.04,14.45,83.3028456897,138.11,83.25456,14.76758,84.5541434813,1.2945600000000002,0.37758,1.3485,81.96,14.39,83.2136629406,137.96,84.02456,1.77758,84.0433606768,1.2945600000000002,0.37758,1.3485,82.73,1.4,82.7418449154,138.15,84.47456,1.69758,84.4916153535,1.2945600000000002,0.37758,1.3485,83.18,1.32,83.1904730122,137.94
2020-11-04 19:00:00,81.10736,15.01548,82.4855653178,1.28736,0.37548000000000004,1.341,79.82,14.64,81.1514756489,135.28,81.00736,14.78548,82.3456300783,1.28736,0.37548000000000004,1.341,79.72,14.41,81.0118911025,135.2,81.76736,2.06548,81.793443313,1.28736,0.37548000000000004,1.341,80.48,1.69,80.4977422044,135.33,82.17736,1.9954800000000001,82.2015841514,1.28736,0.37548000000000004,1.341,80.89,1.62,80.9062204036,135.17
2020-11-04 19:30:00,78.97584,15.92087,80.5646163354,1.30584,0.38087000000000004,1.36025,77.67,15.54,79.2093460395,135.13,78.88584,15.83087,80.4586365623,1.30584,0.38087000000000004,1.36025,77.58,15.45,79.1034695826,135.04,79.59584,1.01087,79.6022587837,1.30584,0.38087000000000004,1.36025,78.29,0.63,78.2925347655,135.2,80.02584,1.03087,80.0324794109,1.30584,0.38087000000000004,1.36025,78.72,0.65,78.7226835163,135.0
2020-11-04 20:00:00,76.53384,16.52737,78.2980371674,1.29384,0.37737000000000004,1.34775,75.24,16.15,76.9537529949,134.79,76.45384,16.44737,78.2029771215,1.29384,0.37737000000000004,1.34775,75.16,16.07,76.8587698314,134.74,77.19384,0.5973700000000001,77.1961513604,1.29384,0.37737000000000004,1.34775,75.9,0.22,75.9003188399,134.89,77.55384,0.5973700000000001,77.5561406316,1.29384,0.37737000000000004,1.34775,76.26,0.22,76.2603173348,134.72
2020-11-04 20:30:00,74.71208,16.86269,76.5914173518,1.31208,0.38269000000000003,1.3667500000000001,73.4,16.48,75.2273248228,134.38,74.61208,16.77269,76.4740845762,1.31208,0.38269000000000003,1.3667500000000001,73.3,16.39,75.110066569,134.26,75.39208,0.84269,75.3967894089,1.31208,0.38269000000000003,1.3667500000000001,74.08,0.46,74.081428172,134.43,75.70208,0.83269,75.7066594757,1.31208,0.38269000000000003,1.3667500000000001,74.39,0.45,74.3913610576,134.23
2020-11-04 21:00:00,72.37728,17.49129,74.4608345781,1.30728,0.38129,1.36175,71.07,17.11,73.1005950728,134.68,72.28728,17.41129,74.3545820327,1.30728,0.38129,1.36175,70.98,17.03,72.9943922504,134.59,73.05728,1.44129,73.0714956591,1.30728,0.38129,1.36175,71.75,1.06,71.757829538,134.73,73.34728,1.4312900000000002,73.3612436813,1.30728,0.38129,1.36175,72.04,1.05,72.0476515925,134.55
2020-11-04 21:30:00,69.32616,18.48388,71.7479635962,1.31616,0.38388000000000005,1.371,68.01,18.1,70.3773408136,135.21,69.22616,18.40388,71.6307477791,1.31616,0.38388000000000005,1.371,67.91,18.02,70.2601487331,135.11,69.98616,2.29388,70.0237422379,1.31616,0.38388000000000005,1.371,68.67,1.9100000000000001,68.6965574101,135.27,70.28616,2.28388,70.3232564334,1.31616,0.38388000000000005,1.371,68.97,1.9,68.9961658355,135.08
2020-11-04 22:00:00,65.55808,20.18569,68.5953637942,1.28808,0.37569,1.34175,64.27,19.81,67.2537656938,135.21,65.48808,20.09569,68.5020100337,1.28808,0.37569,1.34175,64.2,19.72,67.16039309,135.11,66.23808,3.96569,66.3566872234,1.28808,0.37569,1.34175,64.95,3.59,65.0491398867,135.27,66.51808,3.96569,66.6361888471,1.28808,0.37569,1.34175,65.23,3.59,65.3287149728,135.08
2020-11-04 22:30:00,61.736,21.288,65.3032360607,1.296,0.378,1.35,60.44,20.91,63.954841099,134.74,61.666,21.198,65.2077507663,1.296,0.378,1.35,60.37,20.82,63.8592929807,134.63,62.426,5.198,62.6420360461,1.296,0.378,1.35,61.13,4.82,61.3197301038,134.79,62.686,5.208,62.9019702394,1.296,0.378,1.35,61.39,4.83,61.5797125683,134.6
2020-11-04 23:00:00,57.8724,22.31695,62.0262923208,1.2924,0.37695,1.34625,56.58,21.94,60.6849239927,135.42,57.8124,22.23695,61.9415493757,1.2924,0.37695,1.34625,56.52,21.86,60.6000825082,135.35,58.5624,6.08695,58.8778876495,1.2924,0.37695,1.34625,57.27,5.71,57.5539486048,135.47,58.8024,6.07695,59.1155780405,1.2924,0.37695,1.34625,57.51,5.7,57.7917822878,135.29
2020-11-04 23:30:00,54.28232,23.37276,59.1003906468,1.3123200000000002,0.38276000000000004,1.367,52.97,22.99,57.7439260875,136.3,54.23232,23.28276,59.018907528,1.3123200000000002,0.38276000000000004,1.367,52.92,22.9,57.6622614888,136.18,54.97232,6.92276,55.4065029775,1.3123200000000002,0.38276000000000004,1.367,53.66,6.54,54.0570735427,136.35,55.22232,6.94276,55.6570439621,1.3123200000000002,0.38276000000000004,1.367,53.91,6.5600000000000005,54.3076578394,136.15
2020-11-05 00:00:00,51.74328,23.98429,57.0316858594,1.28328,0.37429,1.33675,50.46,23.61,55.7103554108,136.3,51.69328,23.89429,56.9485056148,1.28328,0.37429,1.33675,50.41,23.52,55.6269583925,136.29,52.41328,7.52429,52.9506077431,1.28328,0.37429,1.33675,51.13,7.15,51.6275062346,136.35,52.69328,7.54429,53.2306121397,1.28328,0.37429,1.33675,51.41,7.17,51.9075813345,136.25
2020-11-05 00:30:00,51.03168,23.86674,56.3369651459,1.29168,0.37674,1.3455,49.74,23.49,55.0077058238,136.3,50.99168,23.79674,56.2710961671,1.29168,0.37674,1.3455,49.7,23.42,54.9416636079,136.19,51.67168,7.40674,52.1998305692,1.29168,0.37674,1.3455,50.38,7.03,50.8681167334,136.35,52.00168,7.41674,52.5279235745,1.29168,0.37674,1.3455,50.71,7.04,51.1963445961,136.14
2020-11-05 01:00:00,52.79728,23.34254,57.7271768671,1.27728,0.37254000000000004,1.3305,51.52,22.97,56.4086101584,135.98,52.76728,23.26254,57.6674223964,1.27728,0.37254000000000004,1.3305,51.49,22.89,56.3486663551,135.88,53.42728,6.96254,53.879042414,1.27728,0.37254000000000004,1.3305,52.15,6.59,52.5647277174,136.04,53.77728,6.99254,54.2299867218,1.27728,0.37254000000000004,1.3305,52.5,6.62,52.9157292305,135.84
2020-11-05 01:30:00,51.7928,23.80415,57.0011551555,1.2828,0.37415000000000004,1.3362500000000002,50.51,23.43,55.6796641513,136.14,51.7728,23.71415,56.9454452091,1.2828,0.37415000000000004,1.3362500000000002,50.49,23.34,55.6236972881,136.03,52.4228,7.36415,52.9375166122,1.2828,0.37415000000000004,1.3362500000000002,51.14,6.99,51.6154986414,136.2,52.7928,7.38415,53.3067106757,1.2828,0.37415000000000004,1.3362500000000002,51.51,7.01,51.984807396,136.01
2020-11-05 02:00:00,50.68936,24.06023,56.1097663947,1.26936,0.37023,1.32225,49.42,23.69,54.8046758954,136.35,50.67936,23.98023,56.0664691314,1.26936,0.37023,1.32225,49.41,23.61,54.7611194188,136.25,51.29936,7.5702300000000005,51.854919908,1.26936,0.37023,1.32225,50.03,7.2,50.5454340173,136.38,51.70936,7.61023,52.2663707585,1.26936,0.37023,1.32225,50.44,7.24,50.9569543831,136.22
2020-11-05 02:30:00,49.66592,24.52506,55.3911741837,1.28592,0.37506,1.3395000000000001,48.38,24.15,54.0726076678,136.44,49.65592,24.44506,55.3468278174,1.28592,0.37506,1.3395000000000001,48.37,24.07,54.0279723847,136.34,50.25592,8.02506,50.892623071,1.28592,0.37506,1.3395000000000001,48.97,7.65,49.5639324509,136.5,50.69592,8.05506,51.3318643364,1.28592,0.37506,1.3395000000000001,49.41,7.68,50.0033048908,136.32
2020-11-05 03:00:00,48.85824,24.64282,54.7210763185,1.27824,0.37282000000000004,1.3315000000000001,47.58,24.27,53.412445179,136.44,48.86824,24.56282,54.6940308174,1.27824,0.37282000000000004,1.3315000000000001,47.59,24.19,53.3850559614,136.34,49.44824,8.12282,50.1109633099,1.27824,0.37282000000000004,1.3315000000000001,48.17,7.75,48.7894599273,136.5,49.90824,8.17282,50.572990881,1.27824,0.37282000000000004,1.3315000000000001,48.63,7.8,49.2515674877,136.32
2020-11-05 03:30:00,47.7864,25.1152,53.9843801113,1.2864,0.37520000000000003,1.34,46.5,24.74,52.6717913119,136.79,47.7964,25.0452,53.9607069635,1.2864,0.37520000000000003,1.34,46.51,24.67,52.6477824794,136.71,48.3764,8.5352,49.1235759692,1.2864,0.37520000000000003,1.34,47.09,8.16,47.7917743969,136.84,48.8264,8.5752,49.5736965739,1.2864,0.37520000000000003,1.34,47.54,8.2,48.2420107375,136.68
2020-11-05 04:00:00,47.1352,25.0961,53.3998250395,1.2552,0.36610000000000004,1.3075,45.88,24.73,52.1205074803,136.79,47.1552,25.0261,53.3846285765,1.2552,0.36610000000000004,1.3075,45.9,24.66,52.1049479416,136.71,47.7152,8.5261,48.4709675192,1.2552,0.36610000000000004,1.3075,46.46,8.16,47.1711479614,136.84,48.1952,8.5661,48.9505400609,1.2552,0.36610000000000004,1.3075,46.94,8.2,47.6508509893,136.68
2020-11-05 04:30:00,47.37952,24.82736,53.4903423059,1.25952,0.36736,1.312,46.12,24.46,52.2048465183,136.34,47.39952,24.74736,53.4709858073,1.25952,0.36736,1.312,46.14,24.38,52.1850936571,136.3,47.93952,8.33736,48.6591116812,1.25952,0.36736,1.312,46.68,7.97,47.3554991527,136.39,48.43952,8.37736,49.1585929253,1.25952,0.36736,1.312,47.18,8.01,47.8551198933,136.26
2020-11-05 05:00:00,47.65984,24.48162,53.5799408982,1.23984,0.36162000000000005,1.2915,46.42,24.12,52.3124344683,136.15,47.66984,24.40162,53.5523361232,1.23984,0.36162000000000005,1.2915,46.43,24.04,52.2844766637,136.07,48.21984,8.02162,48.8825056339,1.23984,0.36162000000000005,1.2915,46.98,7.66,47.6003781498,136.18,48.70984,8.05162,49.3708122016,1.23984,0.36162000000000005,1.2915,47.47,7.69,48.0888448603,136.05
2020-11-05 05:30:00,49.11656,24.11358,54.7165533148,1.2465600000000001,0.36358,1.2985,47.87,23.75,53.4378087126,135.96,49.11656,24.02358,54.6769500087,1.2465600000000001,0.36358,1.2985,47.87,23.66,53.3978698077,135.82,49.69656,7.71358,50.29162348,1.2465600000000001,0.36358,1.2985,48.45,7.35,49.0043365428,136.02,50.15656,7.73358,50.7492735973,1.2465600000000001,0.36358,1.2985,48.91,7.37,49.4621572518,135.8
2020-11-05 06:00:00,51.57432,23.34001,56.609774335,1.23432,0.36001000000000005,1.28575,50.34,22.98,55.3371123208,136.23,51.56432,23.28001,56.5759486236,1.23432,0.36001000000000005,1.28575,50.33,22.92,55.3031219734,136.13,52.15432,6.91001,52.6100877481,1.23432,0.36001000000000005,1.28575,50.92,6.55,51.3395451869,136.28,52.61432,6.95001,53.0713605258,1.23432,0.36001000000000005,1.28575,51.38,6.59,51.8008928494,136.08
2020-11-05 06:30:00,56.4868,21.51365,60.444980855,1.2468,0.36365000000000003,1.29875,55.24,21.15,59.1504868957,136.23,56.4768,21.45365,60.4143032449,1.2468,0.36365000000000003,1.29875,55.23,21.09,59.119717523,136.13,57.0668,5.07365,57.2918980883,1.2468,0.36365000000000003,1.29875,55.82,4.71,56.0183585979,136.28,57.5568,5.09365,57.7817488188,1.2468,0.36365000000000003,1.29875,56.31,4.73,56.5083091235,136.08
2020-11-05 07:00:00,61.85248,19.75239,64.9298559436,1.24248,0.36239000000000005,1.29425,60.61,19.39,63.636029103,135.97,61.81248,19.67239,64.867446474,1.24248,0.36239000000000005,1.29425,60.57,19.31,63.5735872828,135.88,62.41248,3.38239,62.5040656427,1.24248,0.36239000000000005,1.29425,61.17,3.02,61.2445042432,136.01,62.90248,3.39239,62.9938909741,1.24248,0.36239000000000005,1.29425,61.66,3.03,61.7344028885,135.83
2020-11-05 07:30:00,66.55128,17.53079,68.8215189288,1.27128,0.37079,1.3242500000000001,65.28,17.16,67.4977332953,134.85,66.50128,17.46079,68.7553592752,1.27128,0.37079,1.3242500000000001,65.23,17.09,67.4316023835,134.75,67.14128,1.42079,67.1563111276,1.27128,0.37079,1.3242500000000001,65.87,1.05,65.8783682251,134.89,67.61128,1.42079,67.6262066618,1.27128,0.37079,1.3242500000000001,66.34,1.05,66.348308946,134.71
2020-11-05 08:00:00,69.32504,16.42147,71.2434267,1.44504,0.42147,1.5052500000000002,67.88,16.0,69.740192142,135.41,69.27504,16.34147,71.1763641159,1.44504,0.42147,1.5052500000000002,67.83,15.92,69.6732036008,135.33,69.93504,0.69147,69.9384583084,1.44504,0.42147,1.5052500000000002,68.49,0.27,68.4905321924,135.46,70.39504,0.70147,70.3985349049,1.44504,0.42147,1.5052500000000002,68.95,0.28,68.9505685256,135.3
2020-11-05 08:30:00,71.00352,15.67061,72.7122264146,1.61352,0.47061000000000003,1.6807500000000002,69.39,15.2,71.0352877097,135.7,70.93352,15.60061,72.6288048364,1.61352,0.47061000000000003,1.6807500000000002,69.32,15.13,70.9519506427,135.58,71.63352,1.59061,71.6511774346,1.61352,0.47061000000000003,1.6807500000000002,70.02,1.12,70.0289568679,135.76,72.04352,1.61061,72.0615212063,1.61352,0.47061000000000003,1.6807500000000002,70.43,1.1400000000000001,70.4392255778,135.55
2020-11-05 09:00:00,71.52752,15.53636,73.1953864625,2.14752,0.62636,2.237,69.38,14.91,70.9640225748,135.62,71.44752,15.45636,73.1002542991,2.14752,0.62636,2.237,69.3,14.83,70.8690263797,135.58,72.17752,2.02636,72.2059590906,2.14752,0.62636,2.237,70.03,1.4,70.0439926046,135.66,72.53752,2.03636,72.566097937,2.14752,0.62636,2.237,70.39,1.4100000000000001,70.404120618,135.55
2020-11-05 09:30:00,72.56088,15.58484,74.2156893399,2.69088,0.7848400000000001,2.803,69.87,14.8,71.4202835335,135.44,72.47088,15.50484,74.1109203249,2.69088,0.7848400000000001,2.803,69.78,14.72,71.3156841095,135.36,73.23088,2.22484,73.2646688288,2.69088,0.7848400000000001,2.803,70.54,1.44,70.5546965127,135.49,73.56088,2.24484,73.5951246551,2.69088,0.7848400000000001,2.803,70.87,1.46,70.8850372081,135.33
2020-11-05 10:00:00,72.42288,15.72084,74.1095024798,3.60288,1.05084,3.753,68.82,14.67,70.3661942981,135.55,72.31288,15.65084,73.9871705541,3.60288,1.05084,3.753,68.71,14.6,70.2440324868,135.36,73.11288,2.63084,73.1601977922,3.60288,1.05084,3.753,69.51,1.58,69.5279548096,135.59,73.38288,2.64084,73.4303827649,3.60288,1.05084,3.753,69.78,1.5899999999999999,69.7981124387,135.33
2020-11-05 10:30:00,71.95288,15.81084,73.66952967,3.12288,0.9108400000000001,3.253,68.83,14.9,70.4242777741,135.78,71.86288,15.73084,73.5644808926,3.12288,0.9108400000000001,3.253,68.74,14.82,70.3194141045,135.62,72.67288,2.31084,72.7096105683,3.12288,0.9108400000000001,3.253,69.55,1.4,69.5640891553,135.8,72.91288,2.35084,72.9507677725,3.12288,0.9108400000000001,3.253,69.79,1.44,69.8048544157,135.59
2020-11-05 11:00:00,71.99648,15.46939,73.6396303587,2.94648,0.8593900000000001,3.06925,69.05,14.61,70.578712088,135.52,71.86648,15.38939,73.4957432248,2.94648,0.8593900000000001,3.06925,68.92,14.53,70.4349863349,135.42,72.74648,2.50939,72.7897478397,2.94648,0.8593900000000001,3.06925,69.8,1.65,69.8194994253,135.58,72.91648,2.53939,72.9606850102,2.94648,0.8593900000000001,3.06925,69.97,1.6800000000000002,69.9901657378,135.39
2020-11-05 11:30:00,71.65776,15.78893,73.3765962604,3.28776,0.9589300000000001,3.42475,68.37,14.83,69.9598870782,135.6,71.50776,15.70893,73.2129102137,3.28776,0.9589300000000001,3.42475,68.22,14.75,69.7963530566,135.52,72.40776,2.39893,72.4474883855,3.28776,0.9589300000000001,3.42475,69.12,1.44,69.1349983727,135.68,72.53776,2.43893,72.5787503706,3.28776,0.9589300000000001,3.42475,69.25,1.48,69.265813357,135.5
2020-11-05 12:00:00,72.51328,15.21429,74.0921750022,2.48328,0.7242900000000001,2.58675,70.03,14.49,71.5133623877,135.6,72.38328,15.13429,73.9485358703,2.48328,0.7242900000000001,2.58675,69.9,14.41,71.3698682919,135.52,73.28328,2.49429,73.3257158858,2.48328,0.7242900000000001,2.58675,70.8,1.77,70.822121544,135.68,73.42328,2.55429,73.4676965976,2.48328,0.7242900000000001,2.58675,70.94,1.83,70.9635998241,135.41
2020-11-05 12:30:00,72.724,15.29075,74.3141117929,2.094,0.61075,2.18125,70.63,14.68,72.1394434412,135.52,72.584,15.19075,74.1565637119,2.094,0.61075,2.18125,70.49,14.58,71.982056792,135.43,73.474,2.19075,73.5066531789,2.094,0.61075,2.18125,71.38,1.58,71.3974845495,135.55,73.634,2.23075,73.6677826568,2.094,0.61075,2.18125,71.54,1.62,71.5583398354,135.41
