Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-05 13:00:00,72.70784,15.48937,74.3394281688,2.15784,0.6293700000000001,2.24775,70.55,14.86,72.0980034398,135.52,72.58784,15.40937,74.2054121993,2.15784,0.6293700000000001,2.24775,70.43,14.78,71.9641111944,135.43,73.46784,2.05937,73.4966973344,2.15784,0.6293700000000001,2.24775,71.31,1.43,71.3243366601,135.64,73.62784,2.10937,73.6580495592,2.15784,0.6293700000000001,2.24775,71.47,1.48,71.4853222697,135.41
2020-11-05 13:30:00,72.24656,16.22358,74.0457289778,2.44656,0.7135800000000001,2.5484999999999998,69.8,15.51,71.5024482098,135.97,72.11656,16.14358,73.901376181,2.44656,0.7135800000000001,2.5484999999999998,69.67,15.43,71.3582076569,135.88,72.99656,1.54358,73.0128783918,2.44656,0.7135800000000001,2.5484999999999998,70.55,0.8300000000000001,70.554882184,136.01,73.16656,1.58358,73.1836950956,2.44656,0.7135800000000001,2.5484999999999998,70.72,0.87,70.7253511833,135.83
2020-11-05 14:00:00,70.9768,16.2724,72.8182473011,1.9968,0.5824,2.08,68.98,15.69,70.7419005965,136.18,70.8568,16.1824,72.6811954772,1.9968,0.5824,2.08,68.86,15.6,70.6049545004,136.11,71.7368,1.3124,71.7488039482,1.9968,0.5824,2.08,69.74,0.73,69.7438205148,136.25,71.9068,1.3524,71.919516628,1.9968,0.5824,2.08,69.91,0.77,69.9142403234,136.07
2020-11-05 14:30:00,70.61192,16.44306,72.5011549442,1.62192,0.47306000000000004,1.6895,68.99,15.97,70.8142711606,136.46,70.49192,16.36306,72.3661558869,1.62192,0.47306000000000004,1.6895,68.87,15.89,70.6793392725,136.36,71.36192,0.9530600000000001,71.3682839183,1.62192,0.47306000000000004,1.6895,69.74,0.48,69.7416518302,136.52,71.54192,0.98306,71.548673812,1.62192,0.47306000000000004,1.6895,69.92,0.51,69.9218599581,136.32
2020-11-05 15:00:00,69.65,16.7975,71.6469015816,1.98,0.5775,2.0625,67.67,16.22,69.5867609535,136.46,69.53,16.7175,71.5115075093,1.98,0.5775,2.0625,67.55,16.14,69.4514369902,136.36,70.4,0.8475,70.405101067,1.98,0.5775,2.0625,68.42,0.27,68.4205327369,136.52,70.59,0.8775000000000001,70.5954538639,1.98,0.5775,2.0625,68.61,0.30000000000000004,68.6106558779,136.32
2020-11-05 15:30:00,69.94968,17.07699,72.0040368282,1.66968,0.48699000000000003,1.7392500000000002,68.28,16.59,70.2665389784,136.62,69.83968,16.98699,71.8758563898,1.66968,0.48699000000000003,1.7392500000000002,68.17,16.5,70.1384267003,136.51,70.67968,0.50699,70.6814983129,1.66968,0.48699000000000003,1.7392500000000002,69.01,0.02,69.0100028981,136.69,70.90968,0.49699000000000004,70.9114216242,1.66968,0.48699000000000003,1.7392500000000002,69.24,0.01,69.2400007221,136.48
2020-11-05 16:00:00,72.55832,16.54201,74.4200772377,1.37832,0.40201000000000003,1.43575,71.18,16.14,72.9869303369,136.5,72.45832,16.45201,74.3026027153,1.37832,0.40201000000000003,1.43575,71.08,16.05,72.8695334142,136.36,73.23832,0.71201,73.2417809359,1.37832,0.40201000000000003,1.43575,71.86,0.31,71.8606686582,136.53,73.55832,0.7720100000000001,73.5623710919,1.37832,0.40201000000000003,1.43575,72.18,0.37,72.1809483174,136.31
2020-11-05 16:30:00,75.73376,16.07818,77.4216395838,1.19376,0.34818000000000005,1.2435,74.54,15.73,76.1816546158,135.99,75.64376,15.99818,77.3170110018,1.19376,0.34818000000000005,1.2435,74.45,15.65,76.0770990509,135.91,76.37376,0.9981800000000001,76.3802826641,1.19376,0.34818000000000005,1.2435,75.18,0.65,75.1828098703,136.08,76.79376,1.03818,76.800777292,1.19376,0.34818000000000005,1.2435,75.6,0.6900000000000001,75.603148744,135.88
2020-11-05 17:00:00,81.55128,14.31579,82.7982675722,1.15128,0.33579000000000003,1.19925,80.4,13.98,81.606374751,135.99,81.45128,14.24579,82.6876867881,1.15128,0.33579000000000003,1.19925,80.3,13.91,81.4958778099,135.91,82.19128,2.76579,82.2378021494,1.15128,0.33579000000000003,1.19925,81.04,2.43,81.0764238235,136.08,82.64128,2.75579,82.6872150853,1.15128,0.33579000000000003,1.19925,81.49,2.42,81.5259253244,135.88
2020-11-05 17:30:00,85.94264,13.81202,87.0454436869,1.17264,0.34202000000000005,1.2215,84.77,13.47,85.8335237538,136.44,85.86264,13.75202,86.9569491292,1.17264,0.34202000000000005,1.2215,84.69,13.41,85.745111814,136.34,86.57264,3.41202,86.6398515526,1.17264,0.34202000000000005,1.2215,85.4,3.07,85.4551630974,136.52,87.05264,3.32202,87.116002823,1.17264,0.34202000000000005,1.2215,85.88,2.98,85.9316868216,136.32
2020-11-05 18:00:00,86.26232,14.299009999999999,87.4394049543,1.16232,0.33901000000000003,1.21075,85.1,13.96,86.2374141542,136.81,86.16232,14.24901,87.3325808262,1.16232,0.33901000000000003,1.21075,85.0,13.91,86.1306455334,136.71,86.88232,2.97901,86.9333769571,1.16232,0.33901000000000003,1.21075,85.72,2.64,85.7606436543,136.84,87.37232,2.88901,87.4200702411,1.16232,0.33901000000000003,1.21075,86.21,2.55,86.247704897,136.67
2020-11-05 18:30:00,83.82664,15.11027,85.1776134507,1.1666400000000001,0.34027,1.21525,82.66,14.77,83.9692116195,135.88,83.74664,15.02027,85.0829490683,1.1666400000000001,0.34027,1.21525,82.58,14.68,83.8746612512,135.74,84.46664,1.92027,84.4884649509,1.1666400000000001,0.34027,1.21525,83.3,1.58,83.3149830463,135.94,84.93664,1.9302700000000002,84.9585708258,1.1666400000000001,0.34027,1.21525,83.77,1.5899999999999999,83.7850881721,135.73
2020-11-05 19:00:00,80.9524,15.95195,82.5091254018,1.1724,0.34195000000000003,1.22125,79.78,15.61,81.2928071849,136.03,80.8724,15.85195,82.4113426693,1.1724,0.34195000000000003,1.22125,79.7,15.51,81.1951359381,135.9,81.5724,1.13195,81.5802534475,1.1724,0.34195000000000003,1.22125,80.4,0.79,80.4038811252,136.08,82.0424,1.15195,82.0504868149,1.1724,0.34195000000000003,1.22125,80.87,0.81,80.8740564087,135.88
2020-11-05 19:30:00,77.59608,17.22469,79.484851242,1.21608,0.35469,1.26675,76.38,16.87,78.2208495224,136.03,77.54608,17.14469,79.4187315346,1.21608,0.35469,1.26675,76.33,16.79,78.154801516,135.9,78.23608,0.8946900000000001,78.2411955683,1.21608,0.35469,1.26675,77.02,0.54,77.0218929915,136.08,78.68608,0.8946900000000001,78.6911663147,1.21608,0.35469,1.26675,77.47,0.54,77.471881996,135.88
2020-11-05 20:00:00,74.41448,17.71839,76.4948114441,1.19448,0.34839000000000003,1.24425,73.22,17.37,75.2521448199,135.08,74.32448,17.62839,76.3864416062,1.19448,0.34839000000000003,1.24425,73.13,17.28,75.1438307514,134.96,75.06448,1.5383900000000001,75.0802424174,1.19448,0.34839000000000003,1.24425,73.87,1.19,73.8795844601,135.15,75.43448,1.5383900000000001,75.4501651202,1.19448,0.34839000000000003,1.24425,74.24,1.19,74.2495366989,134.94
2020-11-05 20:30:00,71.98544,18.57867,74.3442704649,1.19544,0.34867000000000004,1.24525,70.79,18.23,73.099637482,135.08,71.90544,18.48867,74.2443480675,1.19544,0.34867000000000004,1.24525,70.71,18.14,72.9997513694,134.96,72.64544,2.41867,72.6856926593,1.19544,0.34867000000000004,1.24525,71.45,2.07,71.4799790151,135.15,72.98544,2.39867,73.0248455648,1.19544,0.34867000000000004,1.24525,71.79,2.05,71.8192634326,134.94
2020-11-05 21:00:00,69.44672,19.29321,72.0768677931,1.17672,0.34321,1.2257500000000001,68.27,18.95,70.851220173,135.53,69.36672,19.20321,71.9757258933,1.17672,0.34321,1.2257500000000001,68.19,18.86,70.7500932862,135.47,70.10672,3.00321,70.1710158075,1.17672,0.34321,1.2257500000000001,68.93,2.66,68.9813054385,135.57,70.43672,2.99321,70.5002895772,1.17672,0.34321,1.2257500000000001,69.26,2.65,69.3106781095,135.42
2020-11-05 21:30:00,66.42512,20.24566,69.4419420513,1.18512,0.34566,1.2345,65.24,19.9,68.2075333083,135.23,66.33512,20.16566,69.332546388,1.18512,0.34566,1.2345,65.15,19.82,68.0981269933,135.16,67.10512,4.03566,67.2263615098,1.18512,0.34566,1.2345,65.92,3.69,66.0231966812,135.28,67.39512,4.02566,67.5152437472,1.18512,0.34566,1.2345,66.21,3.68,66.3121896788,135.13
2020-11-05 22:00:00,63.13648,21.10314,66.5699453556,1.17648,0.34314,1.2255,61.96,20.76,65.3453839227,134.89,63.07648,21.01314,66.4845424279,1.17648,0.34314,1.2255,61.9,20.67,65.2599333435,134.79,63.81648,4.94314,64.0076382368,1.17648,0.34314,1.2255,62.64,4.6,62.8086745601,134.95,64.08648,4.93314,64.2760670005,1.17648,0.34314,1.2255,62.91,4.59,63.0772240987,134.75
2020-11-05 22:30:00,59.4616,22.36755,63.5294354419,1.1916,0.34755,1.24125,58.27,22.02,62.2918397545,135.38,59.3816,22.27755,63.4228953341,1.1916,0.34755,1.24125,58.19,21.93,62.1852152847,135.3,60.1416,6.10755,60.4509240423,1.1916,0.34755,1.24125,58.95,5.76,59.2307361089,135.47,60.3916,6.09755,60.6986446847,1.1916,0.34755,1.24125,59.2,5.75,59.4785885845,135.28
2020-11-05 23:00:00,55.83632,23.45601,60.563017067,1.18632,0.34601000000000004,1.23575,54.65,23.11,59.3354413483,136.29,55.76632,23.35601,60.4597853905,1.18632,0.34601000000000004,1.23575,54.58,23.01,59.2320563546,136.19,56.56632,6.98601,56.9960778832,1.18632,0.34601000000000004,1.23575,55.38,6.64,55.7766438574,136.34,56.74632,6.98601,57.1747249164,1.18632,0.34601000000000004,1.23575,55.56,6.64,55.9553679284,136.16
2020-11-05 23:30:00,52.66016,24.36713,58.0245592457,1.19016,0.34713000000000005,1.23975,51.47,24.02,56.798955096,136.88,52.58016,24.28713,57.9183728126,1.19016,0.34713000000000005,1.23975,51.39,23.94,56.6926423798,136.81,53.40016,7.76713,53.9620736857,1.19016,0.34713000000000005,1.23975,52.21,7.42,52.7346233513,136.91,53.55016,7.75713,54.1090815101,1.19016,0.34713000000000005,1.23975,52.36,7.41,52.881733141,136.77
2020-11-06 00:00:00,50.0136,25.0023,55.9148923834,1.1736,0.3423,1.2225,48.84,24.66,54.7125323852,137.3,49.9536,24.9123,55.8210071949,1.1736,0.3423,1.2225,48.78,24.57,54.6184337015,137.23,50.7536,8.3023,51.4281644457,1.1736,0.3423,1.2225,49.58,7.96,50.2149181021,137.33,50.9136,8.292300000000001,51.5844637876,1.1736,0.3423,1.2225,49.74,7.95,50.3713221983,137.19
2020-11-06 00:30:00,49.388,25.4065,55.5397586081,1.188,0.34650000000000003,1.2375,48.2,25.06,54.3253495157,137.3,49.328,25.3165,55.4452590962,1.188,0.34650000000000003,1.2375,48.14,24.97,54.2306232677,137.23,50.118,8.7265,50.8720525068,1.188,0.34650000000000003,1.2375,48.93,8.38,49.6424143248,137.33,50.288,8.7165,51.0378322056,1.188,0.34650000000000003,1.2375,49.1,8.37,49.8083015169,137.11
2020-11-06 01:00:00,50.9296,24.92405,56.7012559346,1.1796,0.34405,1.22875,49.75,24.58,55.4908902434,136.81,50.8496,24.82405,56.5854687933,1.1796,0.34405,1.22875,49.67,24.48,55.3748977426,136.71,51.6396,8.34405,52.3093821275,1.1796,0.34405,1.22875,50.46,8.0,51.0902299858,136.85,51.8096,8.32405,52.4740360613,1.1796,0.34405,1.22875,50.63,7.98,51.255022193,136.67
2020-11-06 01:30:00,50.53448,25.28839,56.5087279777,1.19448,0.34839000000000003,1.24425,49.34,24.94,55.2850721262,137.03,50.45448,25.18839,56.3924599824,1.19448,0.34839000000000003,1.24425,49.26,24.84,55.168588889,136.95,51.27448,8.67839,52.0037186388,1.19448,0.34839000000000003,1.24425,50.08,8.33,50.7680539316,137.06,51.41448,8.64839,52.1367759193,1.19448,0.34839000000000003,1.24425,50.22,8.3,50.901261281000004,136.91
2020-11-06 02:00:00,49.46392,25.45531,55.6295981377,1.18392,0.34531,1.23325,48.28,25.11,54.4193945207,137.03,49.37392,25.36531,55.5084041165,1.18392,0.34531,1.23325,48.19,25.02,54.2980340344,136.95,50.23392,8.87531,51.011938271,1.18392,0.34531,1.23325,49.05,8.53,49.7861767964,137.06,50.31392,8.84531,51.0855170744,1.18392,0.34531,1.23325,49.13,8.5,49.8598726432,136.91
2020-11-06 02:30:00,48.62304,25.73797,55.0149354136,1.19304,0.34797,1.24275,47.43,25.39,53.7982992296,137.27,48.55304,25.64797,54.9109830395,1.19304,0.34797,1.24275,47.36,25.3,53.694130033,137.19,49.40304,9.08797,50.2319774642,1.19304,0.34797,1.24275,48.21,8.74,48.9958334963,137.33,49.48304,9.04797,50.303449273,1.19304,0.34797,1.24275,48.29,8.7,49.0674444005,137.14
2020-11-06 03:00:00,48.02184,25.85762,54.5409353518,1.19184,0.34762000000000004,1.2415,46.83,25.51,53.3273757089,137.4,47.93184,25.75762,54.4143021075,1.19184,0.34762000000000004,1.2415,46.74,25.41,53.2005234937,137.27,48.79184,9.18762,49.649330427,1.19184,0.34762000000000004,1.2415,47.6,8.84,48.4138988308,137.44,48.86184,9.15762,49.7125880663,1.19184,0.34762000000000004,1.2415,47.67,8.81,48.4772627115,137.23
2020-11-06 03:30:00,47.1072,25.9621,53.7877209803,1.2072,0.3521,1.2575,45.9,25.61,52.5612223983,137.49,47.0272,25.8821,53.6790521549,1.2072,0.3521,1.2575,45.82,25.53,52.4523907939,137.41,47.8772,9.2421,48.7610776363,1.2072,0.3521,1.2575,46.67,8.89,47.5091675364,137.44,47.9572,9.2121,48.83396173,1.2072,0.3521,1.2575,46.75,8.86,47.5821615734,137.38
2020-11-06 04:00:00,46.4856,26.3258,53.4224555126,1.1856,0.3458,1.235,45.3,25.98,52.2211681217,137.93,46.4056,26.2258,53.3035861552,1.1856,0.3458,1.235,45.22,25.88,52.1020421865,137.8,47.2456,9.5158,48.1943686441,1.1856,0.3458,1.235,46.06,9.17,46.9639489396,137.98,47.3356,9.4858,48.2766965419,1.1856,0.3458,1.235,46.15,9.14,47.0463824327,137.79
2020-11-06 04:30:00,46.69848,26.24664,53.5689662547,1.18848,0.34664,1.238,45.51,25.9,52.3638243447,138.05,46.61848,26.15664,53.4551446879,1.18848,0.34664,1.238,45.43,25.81,52.249794258,137.96,47.44848,9.40664,48.3719250227,1.18848,0.34664,1.238,46.26,9.06,47.1388502193,137.98,47.57848,9.40664,48.4994498443,1.18848,0.34664,1.238,46.39,9.06,47.2664331212,137.88
2020-11-06 05:00:00,47.0408,26.1244,53.8081884103,1.1808,0.34440000000000004,1.23,45.86,25.78,52.6093907967,137.96,46.9808,26.0444,53.7169092558,1.1808,0.34440000000000004,1.23,45.8,25.7,52.5179017098,137.96,47.7808,9.3144,48.6802105172,1.1808,0.34440000000000004,1.23,46.6,8.97,47.4554622778,137.98,47.9308,9.2944,48.8236362841,1.1808,0.34440000000000004,1.23,46.75,8.95,47.5990020904,137.88
2020-11-06 05:30:00,48.89192,25.47056,55.1286610394,1.20192,0.35056000000000004,1.252,47.69,25.12,53.9013033238,137.67,48.82192,25.39056,55.0296321049,1.20192,0.35056000000000004,1.252,47.62,25.04,53.8021003307,137.61,49.61192,8.72056,50.3725200164,1.20192,0.35056000000000004,1.252,48.41,8.37,49.1282505286,137.69,49.79192,8.72056,50.5498117108,1.20192,0.35056000000000004,1.252,48.59,8.37,49.3056284819,137.59
2020-11-06 06:00:00,51.2708,24.4944,56.8213917816,1.1808,0.34440000000000004,1.23,50.09,24.15,55.6078285856,137.28,51.1908,24.3944,56.7061262652,1.1808,0.34440000000000004,1.23,50.01,24.05,55.4923652406,137.19,51.9908,7.8244,52.576273356,1.1808,0.34440000000000004,1.23,50.81,7.48,51.3576333177,137.34,52.1608,7.8044,52.7414231511,1.1808,0.34440000000000004,1.23,50.98,7.46,51.5229269355,137.18
2020-11-06 06:30:00,56.23352,22.42811,60.5411338658,1.19352,0.34811000000000003,1.24325,55.04,22.08,59.303692971,136.37,56.16352,22.34811,60.4464969983,1.19352,0.34811000000000003,1.24325,54.97,22.0,59.2089596261,136.28,56.93352,5.97811,57.246515167,1.19352,0.34811000000000003,1.24325,55.74,5.63,56.0236066315,136.42,57.16352,5.97811,57.4752626611,1.19352,0.34811000000000003,1.24325,55.97,5.63,56.2524470579,136.25
2020-11-06 07:00:00,61.24216,20.51188,64.5859069968,1.17216,0.34188,1.221,60.07,20.17,63.3658725183,136.25,61.15216,20.44188,64.4783462148,1.17216,0.34188,1.221,59.98,20.1,63.2582832521,136.16,61.93216,4.09188,62.0671887892,1.17216,0.34188,1.221,60.76,3.75,60.8756117012,136.3,62.17216,4.09188,62.306668672,1.17216,0.34188,1.221,61.0,3.75,61.1151576943,136.13
2020-11-06 07:30:00,65.97784,19.11937,68.6922534225,1.19784,0.34937,1.24775,64.78,18.77,67.4445053359,135.9,65.86784,19.03937,68.564349018,1.19784,0.34937,1.24775,64.67,18.69,67.3166027069,135.78,66.68784,2.81937,66.7474108192,1.19784,0.34937,1.24775,65.49,2.47,65.5365623145,135.96,66.89784,2.77937,66.9555516314,1.19784,0.34937,1.24775,65.7,2.43,65.7449229979,135.75
2020-11-06 08:00:00,68.75088,17.56359,70.9588838304,1.28088,0.37359000000000003,1.33425,67.47,17.19,69.6254048462,134.89,68.64088,17.47359,70.8300554473,1.28088,0.37359000000000003,1.33425,67.36,17.1,69.4966157449,134.82,69.45088,1.4535900000000002,69.4660899768,1.28088,0.37359000000000003,1.33425,68.17,1.08,68.1785545461,134.92,69.67088,1.4335900000000001,69.6856276449,1.28088,0.37359000000000003,1.33425,68.39,1.06,68.398214158,134.77
2020-11-06 08:30:00,70.46192,16.53556,72.3761487964,1.5619200000000002,0.45556,1.627,68.9,16.08,70.7515116446,134.39,70.34192,16.46556,72.2433413914,1.5619200000000002,0.45556,1.627,68.78,16.01,70.6187545911,134.29,71.16192,0.8655600000000001,71.1671838153,1.5619200000000002,0.45556,1.627,69.6,0.41000000000000003,69.6012076045,134.46,71.38192,0.8455600000000001,71.3869278972,1.5619200000000002,0.45556,1.627,69.82,0.39,69.821089221,134.25
2020-11-06 09:00:00,71.52152,15.83711,73.25395468,2.08152,0.60711,2.16825,69.44,15.23,71.0905514116,133.99,71.39152,15.76711,73.111906593,2.08152,0.60711,2.16825,69.31,15.16,70.9485849048,133.89,72.26152,1.26711,72.2726285703,2.08152,0.60711,2.16825,70.18,0.66,70.1831033797,134.03,72.41152,1.29711,72.4231366558,2.08152,0.60711,2.16825,70.33,0.6900000000000001,70.3333846761,133.82
2020-11-06 09:30:00,72.98832,16.19576,74.7636107903,2.48832,0.7257600000000001,2.592,70.5,15.47,72.1773572528,136.58,72.84832,16.14576,74.6161061219,2.48832,0.7257600000000001,2.592,70.36,15.42,72.0298965708,136.5,73.77832,1.77576,73.7996871646,2.48832,0.7257600000000001,2.592,71.29,1.05,71.2977320817,136.63,73.86832,1.71576,73.8882435303,2.48832,0.7257600000000001,2.592,71.38,0.99,71.3868650383,136.48
2020-11-06 10:00:00,72.798,16.40275,74.6230461155,2.718,0.7927500000000001,2.83125,70.08,15.61,71.7974825464,136.97,72.638,16.35275,74.4559700532,2.718,0.7927500000000001,2.83125,69.92,15.56,71.6304404566,136.85,73.598,1.79275,73.6198312723,2.718,0.7927500000000001,2.83125,70.88,1.0,70.8870538251,137.04,73.648,1.74275,73.6686166665,2.718,0.7927500000000001,2.83125,70.93,0.9500000000000001,70.9363616208,136.84
2020-11-06 10:30:00,71.69416,16.84288,73.6460126877,2.92416,0.8528800000000001,3.046,68.77,15.99,70.6044828605,137.15,71.52416,16.78288,73.4667987924,2.92416,0.8528800000000001,3.046,68.6,15.93,70.4253143408,137.02,72.52416,1.53288,72.5403577659,2.92416,0.8528800000000001,3.046,69.6,0.68,69.6033217598,137.19,72.53416,1.48288,72.5493163303,2.92416,0.8528800000000001,3.046,69.61,0.63,69.6128508251,136.99
2020-11-06 11:00:00,70.91688,17.39034,73.0179963725,3.08688,0.90034,3.2155,67.83,16.49,69.8056516337,137.38,70.75688,17.34034,72.8506929181,3.08688,0.90034,3.2155,67.67,16.44,69.6383694525,137.3,71.76688,1.07034,71.7748611469,3.08688,0.90034,3.2155,68.68,0.17,68.6802103957,137.43,71.74688,1.03034,71.7542778533,3.08688,0.90034,3.2155,68.66,0.13,68.6601230701,137.26
2020-11-06 11:30:00,70.54312,17.22716,72.6161608803,2.73312,0.7971600000000001,2.847,67.81,16.43,69.7720646104,137.38,70.38312,17.17716,72.4488675315,2.73312,0.7971600000000001,2.847,67.65,16.38,69.6047907834,137.3,71.41312,1.02716,71.4205066196,2.73312,0.7971600000000001,2.847,68.68,0.23,68.6803851183,137.43,71.37312,0.97716,71.3798087711,2.73312,0.7971600000000001,2.847,68.64,0.18,68.6402360136,137.26
2020-11-06 12:00:00,70.45248,16.95364,72.4636312049,1.93248,0.56364,2.013,68.52,16.39,70.4529807744,137.6,70.28248,16.89364,72.2843141172,1.93248,0.56364,2.013,68.35,16.33,70.2736892443,137.48,71.31248,0.9136400000000001,71.3183324384,1.93248,0.56364,2.013,69.38,0.35000000000000003,69.3808828136,137.63,71.27248,0.8736400000000001,71.2778342278,1.93248,0.56364,2.013,69.34,0.31,69.3406929588,137.45
2020-11-06 12:30:00,70.564,17.052,72.5951017631,2.064,0.602,2.15,68.5,16.45,70.447515925,137.75,70.384,17.002,72.4083935742,2.064,0.602,2.15,68.32,16.4,70.2608169608,137.67,71.414,0.932,71.4200813497,2.064,0.602,2.15,69.35,0.33,69.3507851434,137.79,71.384,0.892,71.3895729081,2.064,0.602,2.15,69.32,0.29,69.3206066044,137.64
2020-11-06 13:00:00,70.34688,17.46909,72.4834645361,2.15688,0.62909,2.24675,68.19,16.84,70.2386054816,138.06,70.17688,17.40909,72.3040171855,2.15688,0.62909,2.24675,68.02,16.78,70.0591806975,137.98,71.21688,0.74909,71.2208195176,2.15688,0.62909,2.24675,69.06,0.12,69.0601042571,138.11,71.18688,0.73909,71.1907166572,2.15688,0.62909,2.24675,69.03,0.11,69.030087643,137.97
2020-11-06 13:30:00,70.14736,16.42048,72.0436276044,3.08736,0.9004800000000001,3.216,67.06,15.52,68.8325068554,137.3,69.96736,16.22048,71.822945058,3.08736,0.9004800000000001,3.216,66.88,15.32,68.6122204859,137.2,71.42736,7.15048,71.7843793649,3.08736,0.9004800000000001,3.216,68.34,6.25,68.6252001819,137.38,70.99736,3.18048,71.0685625294,3.08736,0.9004800000000001,3.216,67.91,2.2800000000000002,67.9482634068,137.18
2020-11-06 14:00:00,69.9112,12.8891,71.0894140098,2.6712,0.7791,2.7825,67.24,12.11,68.3218098414,135.1,69.7412,12.5191,70.8559301841,2.6712,0.7791,2.7825,67.07,11.74,68.0897385808,135.01,70.8912,5.6391,71.1151297984,2.6712,0.7791,2.7825,68.22,4.86,68.3928943678,135.17,71.5712,12.1491,72.5950225584,2.6712,0.7791,2.7825,68.9,11.37,69.8318473191,134.98
2020-11-06 14:30:00,68.74312,12.88716,69.9406565611,1.77312,0.5171600000000001,1.847,66.97,12.37,68.1028472239,135.68,68.59312,12.79716,69.7766681305,1.77312,0.5171600000000001,1.847,66.82,12.28,67.93902266,135.6,69.58312,3.43716,69.6679600519,1.77312,0.5171600000000001,1.847,67.81,2.92,67.87284066550001,135.75,70.60312,14.02716,71.9830658655,1.77312,0.5171600000000001,1.847,68.83,13.51,70.143346085,135.57
2020-11-06 15:00:00,67.28664,13.54152,68.6357391335,1.61664,0.47152000000000005,1.6840000000000002,65.67,13.07,66.9580002688,136.07,67.14664,13.44152,68.4787976179,1.61664,0.47152000000000005,1.6840000000000002,65.53,12.97,66.8012110669,135.99,68.10664,2.76152,68.1626026851,1.61664,0.47152000000000005,1.6840000000000002,66.49,2.29,66.5294235658,136.13,69.12664,14.70152,70.6726753986,1.61664,0.47152000000000005,1.6840000000000002,67.51,14.23,68.9934272232,135.94
2020-11-06 15:30:00,66.80552,13.94036,68.2444953047,1.7155200000000002,0.50036,1.787,65.09,13.44,66.4630852429,135.94,66.68552,13.86036,68.1107051571,1.7155200000000002,0.50036,1.787,64.97,13.36,66.3294090129,135.82,67.59552,2.40036,67.6381257295,1.7155200000000002,0.50036,1.787,65.88,1.9,65.9073926051,135.97,68.67552,15.11036,70.3182055132,1.7155200000000002,0.50036,1.787,66.96,14.61,68.535346355,135.78
2020-11-06 16:00:00,68.61456,14.07008,70.0423086084,1.47456,0.43008,1.536,67.14,13.64,68.5115260376,136.78,68.52456,13.99008,69.9380987846,1.47456,0.43008,1.536,67.05,13.56,68.4074272283,136.66,69.35456,2.27008,69.3917016364,1.47456,0.43008,1.536,67.88,1.8399999999999999,67.9049335468,136.82,70.58456,15.30008,72.2237672681,1.47456,0.43008,1.536,69.11,14.87,70.6916473142,136.63
2020-11-06 16:30:00,71.47096,13.42028,72.7200250179,1.20096,0.35028000000000004,1.251,70.27,13.07,71.475155124,136.43,71.37096,13.34028,72.6070038068,1.20096,0.35028000000000004,1.251,70.17,12.99,71.3622379133,136.35,72.22096,2.7002800000000002,72.2714229513,1.20096,0.35028000000000004,1.251,71.02,2.35,71.0588692564,136.5,73.52096,14.64028,74.9644539619,1.20096,0.35028000000000004,1.251,72.32,14.29,73.7182914886,136.33
2020-11-06 17:00:00,77.0204,11.54845,77.8813759095,1.1604,0.33845000000000003,1.20875,75.86,11.21,76.6837903341,135.85,76.9004,11.46845,77.7508640824,1.1604,0.33845000000000003,1.20875,75.74,11.13,76.5534094603,135.76,77.7104,4.44845,77.8376192825,1.1604,0.33845000000000003,1.20875,76.55,4.11,76.6602543695,135.91,79.2004,12.70845,80.2135154545,1.1604,0.33845000000000003,1.20875,78.04,12.37,79.0142930108,135.74
2020-11-06 17:30:00,82.01232,10.52276,82.6846364798,1.07232,0.31276000000000004,1.117,80.94,10.21,81.5814176146,136.41,81.92232,10.45276,82.5864801635,1.07232,0.31276000000000004,1.117,80.85,10.14,81.483385423,136.3,82.73232,5.56276,82.9191236772,1.07232,0.31276000000000004,1.117,81.66,5.25,81.8285897471,136.47,84.35232,11.71276,85.1616265474,1.07232,0.31276000000000004,1.117,83.28,11.4,84.0566380484,136.28
2020-11-06 18:00:00,82.23064,10.96602,82.9586146789,0.9806400000000001,0.28602,1.0215,81.25,10.68,81.9489164053,137.32,82.13064,10.91602,82.8528908334,0.9806400000000001,0.28602,1.0215,81.15,10.63,81.8432611765,137.22,82.96064,5.25602,83.1269723703,0.9806400000000001,0.28602,1.0215,81.98,4.97,82.1305138179,137.38,84.57064,12.20602,85.4469430363,0.9806400000000001,0.28602,1.0215,83.59,11.92,84.4356234062,137.19
2020-11-06 18:30:00,79.63568,12.11624,80.5521247442,1.01568,0.29624,1.058,78.62,11.82,79.5035647,136.38,79.55568,12.03624,80.4610296578,1.01568,0.29624,1.058,78.54,11.74,79.4125884227,136.23,80.35568,3.89624,80.4500838682,1.01568,0.29624,1.058,79.34,3.6,79.421631814,136.42,81.91568,13.30624,82.9893646969,1.01568,0.29624,1.058,80.9,13.01,81.9394294586,136.21
2020-11-06 19:00:00,76.9812,13.18785,78.102653867,1.0212,0.29785,1.06375,75.96,12.89,77.0459194247,136.38,76.8912,13.08785,77.9971054275,1.0212,0.29785,1.06375,75.87,12.79,76.9405029877,136.23,77.6812,2.81785,77.7322913085,1.0212,0.29785,1.06375,76.66,2.52,76.7014080705,136.42,79.1912,14.37785,80.4858293618,1.0212,0.29785,1.06375,78.17,14.08,79.4279251901,136.21
2020-11-06 19:30:00,73.98504,13.99897,75.2977908365,1.02504,0.29897,1.06775,72.96,13.7,74.2351102916,136.63,73.90504,13.91897,75.2043393912,1.02504,0.29897,1.06775,72.88,13.62,74.1417480236,136.53,74.69504,2.06897,74.7236885965,1.02504,0.29897,1.06775,73.67,1.77,73.6912599974,136.69,76.12504,15.23897,77.6353522673,1.02504,0.29897,1.06775,75.1,14.94,76.571623987,136.51
2020-11-06 20:00:00,70.80592,15.07631,72.3931863525,1.01592,0.29631,1.05825,69.79,14.78,71.3378756342,137.24,70.73592,14.99631,72.3080887029,1.01592,0.29631,1.05825,69.72,14.7,71.2528483641,137.14,71.50592,1.12631,71.5147898638,1.01592,0.29631,1.05825,70.49,0.8300000000000001,70.4948863394,137.28,72.89592,16.34631,74.7062045834,1.01592,0.29631,1.05825,71.88,16.05,73.6500977596,137.1
2020-11-06 20:30:00,68.16928,16.43604,70.1227077814,1.04928,0.30604000000000003,1.093,67.12,16.13,69.0309445104,136.87,68.11928,16.34604,70.0530465533,1.04928,0.30604000000000003,1.093,67.07,16.04,68.9613406192,136.81,68.86928,0.9360400000000001,68.8756408217,1.04928,0.30604000000000003,1.093,67.82,0.63,67.8229260649,136.91,70.21928,17.68604,72.4123145232,1.04928,0.30604000000000003,1.093,69.17,17.38,71.3200764161,136.77
2020-11-06 21:00:00,65.33104,17.20072,67.5574537412,1.03104,0.30072000000000004,1.074,64.3,16.9,66.4838326212,136.87,65.26104,17.10072,67.4643458903,1.03104,0.30072000000000004,1.074,64.23,16.8,66.3907591461,136.72,66.03104,1.6907200000000002,66.052681835,1.03104,0.30072000000000004,1.074,65.0,1.3900000000000001,65.0148606089,136.91,67.28104,18.45072,69.7650873432,1.03104,0.30072000000000004,1.074,66.25,18.15,68.6912294256,136.68
2020-11-06 21:30:00,62.55968,18.12324,65.1319076168,1.03968,0.30324,1.083,61.52,17.82,64.0489094365,137.28,62.48968,18.02324,65.0368917354,1.03968,0.30324,1.083,61.45,17.72,63.9538966757,137.15,63.25968,2.48324,63.3084006637,1.03968,0.30324,1.083,62.22,2.18,62.2581785792,137.31,64.44968,19.40324,67.3071093912,1.03968,0.30324,1.083,63.41,19.1,66.2241504287,137.11
2020-11-06 22:00:00,59.43944,19.30317,62.4952750179,1.03944,0.30317000000000005,1.08275,58.4,19.0,61.4130279338,137.28,59.38944,19.22317,62.4230394034,1.03944,0.30317000000000005,1.08275,58.35,18.92,61.3407605104,137.15,60.159440000000004,3.6931700000000003,60.2726946947,1.03944,0.30317000000000005,1.08275,59.12,3.39,59.217113236,137.31,61.24944,20.623170000000002,64.6282371813,1.03944,0.30317000000000005,1.08275,60.21,20.32,63.5464121725,137.11
2020-11-06 22:30:00,56.30552,20.23786,59.8321198007,1.05552,0.30786,1.0995,55.25,19.93,58.7347205663,137.45,56.23552,20.14786,59.7358349088,1.05552,0.30786,1.0995,55.18,19.84,58.6383662801,137.34,57.03552,4.55786,57.2173455296,1.05552,0.30786,1.0995,55.98,4.25,56.1410981367,137.51,58.02552,21.57786,61.9077136829,1.05552,0.30786,1.0995,56.97,21.27,60.8111322046,137.31
2020-11-06 23:00:00,52.7024,21.27695,56.8353021199,1.0524,0.30695,1.09625,51.65,20.97,55.7446266469,138.02,52.6624,21.18695,56.7645595778,1.0524,0.30695,1.09625,51.61,20.88,55.6737505473,137.9,53.4424,5.48695,53.7233351353,1.0524,0.30695,1.09625,52.39,5.18,52.6454603931,138.08,54.3724,22.65695,58.9041192538,1.0524,0.30695,1.09625,53.32,22.35,57.8147463888,137.88
2020-11-06 23:30:00,48.34392,18.99031,51.9400276748,1.06392,0.31031000000000003,1.10825,47.28,18.68,50.8364121472,136.79,48.28392,19.07031,51.9135209176,1.06392,0.31031000000000003,1.10825,47.22,18.76,50.8100974217,136.68,49.52392,15.64031,51.9349395789,1.06392,0.31031000000000003,1.10825,48.46,15.33,50.8269662679,136.84,49.87392,20.13031,53.783243458,1.06392,0.31031000000000003,1.10825,48.81,19.82,52.6806273691,136.64
2020-11-07 00:00:00,45.73248,18.24114,49.2361545559,1.03248,0.30114,1.0755,44.7,17.94,48.1656890328,136.79,45.67248,18.15114,49.1471190677,1.03248,0.30114,1.0755,44.64,17.85,48.0765233768,136.68,47.03248,19.48114,50.9074551579,1.03248,0.30114,1.0755,46.0,19.18,49.8384630582,136.76,47.20248,19.50114,51.072189883,1.03248,0.30114,1.0755,46.17,19.2,50.0030889046,136.64
2020-11-07 00:30:00,44.95584,18.71212,48.6946710123,1.03584,0.30212,1.079,43.92,18.41,47.6224159404,137.09,44.90584,18.63212,48.6177988169,1.03584,0.30212,1.079,43.87,18.33,47.5454077698,137.0,46.21584,19.97212,50.3466924852,1.03584,0.30212,1.079,45.18,19.67,49.2761737557,137.16,46.45584,20.01212,50.5829024177,1.03584,0.30212,1.079,45.42,19.71,49.5122257629,136.98
2020-11-07 01:00:00,46.17312,18.55841,49.7631549669,1.02312,0.29841,1.06575,45.15,18.26,48.702670358,136.95,46.12312,18.47841,49.6869583962,1.02312,0.29841,1.06575,45.1,18.18,48.626354994,136.88,47.45312,19.81841,51.4253631262,1.02312,0.29841,1.06575,46.43,19.52,50.3664104339,137.0,47.68312,19.83841,51.6453525911,1.02312,0.29841,1.06575,46.66,19.54,50.5862352819,136.84
2020-11-07 01:30:00,45.724,18.6845,49.3942781732,1.044,0.3045,1.0875,44.68,18.38,48.3128016161,137.16,45.684,18.6045,49.3270237927,1.044,0.3045,1.0875,44.64,18.3,48.2454101444,137.07,47.014,19.9445,51.0695533195,1.044,0.3045,1.0875,45.97,19.64,49.9897039399,137.19,47.234,19.9745,51.2838318211,1.044,0.3045,1.0875,46.19,19.67,50.2038345149,137.03
2020-11-07 02:00:00,44.49392,19.00156,48.3814861223,1.03392,0.30156000000000005,1.077,43.46,18.7,47.3123831571,137.57,44.42392,18.91156,48.2817954285,1.03392,0.30156000000000005,1.077,43.39,18.61,47.212542825,137.45,45.74392,20.27156,50.0344117763,1.03392,0.30156000000000005,1.077,44.71,19.97,48.9671828881,137.63,45.96392,20.31156,50.2517801814,1.03392,0.30156000000000005,1.077,44.93,20.01,49.1843979327,137.43
2020-11-07 02:30:00,43.59832,19.31576,47.6855543241,1.04832,0.30576000000000003,1.092,42.55,19.01,46.6034612448,137.85,43.56832,19.23576,47.6257595257,1.04832,0.30576000000000003,1.092,42.52,18.93,46.5434775237,137.71,44.84832,20.59576,49.3513640825,1.04832,0.30576000000000003,1.092,43.8,20.29,48.271359003,137.9,45.06832,20.63576,49.568014469,1.04832,0.30576000000000003,1.092,44.02,20.33,48.4878263072,137.69
2020-11-07 03:00:00,42.48448,19.33464,46.6771822714,1.04448,0.30464,1.088,41.44,19.03,45.6005975838,137.85,42.44448,19.25464,46.6076715145,1.04448,0.30464,1.088,41.4,18.95,45.5308961036,137.71,43.71448,20.61464,48.3313474259,1.04448,0.30464,1.088,42.67,20.31,47.257010062,137.9,43.93448,20.65464,48.5474271862,1.04448,0.30464,1.088,42.89,20.35,47.4728827859,137.69
2020-11-07 03:30:00,41.77552,19.57786,46.1355250696,1.05552,0.30786,1.0995,40.72,19.27,45.0494317389,138.21,41.72552,19.50786,46.0605647062,1.05552,0.30786,1.0995,40.67,19.2,44.9743137802,138.11,42.99552,20.86786,47.7920738308,1.05552,0.30786,1.0995,41.94,20.56,46.7084275051,138.25,43.19552,20.90786,47.9894942446,1.05552,0.30786,1.0995,42.14,20.6,46.9056457156,138.08
2020-11-07 04:00:00,40.808,19.81275,45.3633985341,1.038,0.30275,1.08125,39.77,19.51,44.2977764679,138.3,40.768,19.73275,45.2925076206,1.038,0.30275,1.08125,39.73,19.43,44.2266639031,138.19,42.008,21.12275,47.0195983773,1.038,0.30275,1.08125,40.97,20.82,45.9566458741,138.38,42.208,21.15275,47.2118003953,1.038,0.30275,1.08125,41.17,20.85,46.1485796098,138.17
2020-11-07 04:30:00,40.71096,19.79653,45.2690276476,1.05096,0.30653,1.09475,39.66,19.49,44.1902217691,138.3,40.66096,19.87653,45.2591439707,1.05096,0.30653,1.09475,39.61,19.57,44.180731094,138.19,41.92096,20.77653,46.7870824712,1.05096,0.30653,1.09475,40.87,20.47,45.7097123159,138.29,42.09096,20.96653,47.0238694065,1.05096,0.30653,1.09475,41.04,20.66,45.9468954338,138.17
2020-11-07 05:00:00,40.47704,19.33247,44.8568296189,1.03704,0.30247,1.08025,39.44,19.03,43.791032187,136.33,40.41704,19.24247,44.7639338537,1.03704,0.30247,1.08025,39.38,18.94,43.6979175705,136.28,41.68704,20.57247,46.4869425308,1.03704,0.30247,1.08025,40.65,20.27,45.4235115331,136.34,41.84704,20.59247,46.6393029264,1.03704,0.30247,1.08025,40.81,20.29,45.5756535883,136.25
2020-11-07 05:30:00,41.51616,18.87513,45.6055048614,1.04616,0.30513,1.08975,40.47,18.57,44.5271355468,136.15,41.44616,18.79513,45.5086924715,1.04616,0.30513,1.08975,40.4,18.49,44.4301710553,136.05,42.73616,20.12513,47.2376992355,1.04616,0.30513,1.08975,41.69,19.82,46.161547851,136.2,42.90616,20.13513,47.3958017768,1.04616,0.30513,1.08975,41.86,19.83,46.3194181742,136.02
2020-11-07 06:00:00,42.47304,18.63422,46.3809581817,1.04304,0.30422000000000005,1.0865,41.43,18.33,45.3037945431,135.74,42.41304,18.54422,46.2898915256,1.04304,0.30422000000000005,1.0865,41.37,18.24,45.212548037,135.64,43.71304,19.85422,48.0106229688,1.04304,0.30422000000000005,1.0865,42.67,19.55,46.9353960247,135.8,43.89304,19.87422,48.182814167,1.04304,0.30422000000000005,1.0865,42.85,19.57,47.1074028153,135.63
2020-11-07 06:30:00,45.41376,17.51443,48.674067588,1.04376,0.30443000000000003,1.08725,44.37,17.21,47.590765911,134.75,45.35376,17.43443,48.5893290298,1.04376,0.30443000000000003,1.08725,44.31,17.13,47.5059259461,134.63,46.66376,18.70443,50.272877369,1.04376,0.30443000000000003,1.08725,45.62,18.4,49.190897532,134.79,46.90376,18.71443,50.4994316044,1.04376,0.30443000000000003,1.08725,45.86,18.41,49.4172813902,134.6
2020-11-07 07:00:00,47.97928,16.19729,50.6395449492,1.01928,0.29729,1.06175,46.96,15.9,49.578741412,134.15,47.89928,16.10729,50.53499595,1.01928,0.29729,1.06175,46.88,15.81,49.4741397095,134.05,49.28928,17.35729,52.2561827831,1.01928,0.29729,1.06175,48.27,17.06,51.1960594187,134.23,49.50928,17.36729,52.4670522143,1.01928,0.29729,1.06175,48.49,17.07,51.4068575192,134.01
2020-11-07 07:30:00,49.73248,15.90114,52.2126978833,1.03248,0.30114,1.0755,48.7,15.6,51.137559582,133.97,49.66248,15.82114,52.1216882943,1.03248,0.30114,1.0755,48.63,15.52,51.0465209392,133.88,51.07248,17.05114,53.8436587599,1.03248,0.30114,1.0755,50.04,16.75,52.7689691012,134.06,51.31248,17.06114,54.0745143469,1.03248,0.30114,1.0755,50.28,16.76,52.9997735844,133.86
2020-11-07 08:00:00,51.5496,15.5178,53.8345927541,1.0896,0.3178,1.135,50.46,15.2,52.6996356724,133.82,51.4596,15.4278,53.7225040835,1.0896,0.3178,1.135,50.37,15.11,52.5875365462,133.68,52.9296,16.6578,55.488961578,1.0896,0.3178,1.135,51.84,16.34,54.3542197074,133.87,53.1296,16.6678,55.6827617221,1.0896,0.3178,1.135,52.04,16.35,54.5479981301,133.67
2020-11-07 08:30:00,54.93272,17.03496,57.513420945,1.18272,0.34496000000000004,1.232,53.75,16.69,56.2816009012,134.27,54.84272,17.09496,57.4452921866,1.18272,0.34496000000000004,1.232,53.66,16.75,56.2135046052,134.18,55.97272,8.484960000000001,56.6121888854,1.18272,0.34496000000000004,1.232,54.79,8.14,55.3913684612,134.33,56.56272,18.07496,59.3805142517,1.18272,0.34496000000000004,1.232,55.38,17.73,58.1489234638,134.13
2020-11-07 09:00:00,57.97912,18.21016,60.7716075417,1.26912,0.37016000000000004,1.322,56.71,17.84,59.4498923464,134.58,57.87912,18.12016,60.6492599328,1.26912,0.37016000000000004,1.322,56.61,17.75,59.3275197526,134.5,58.68912,2.17016,58.7292295267,1.26912,0.37016000000000004,1.322,57.42,1.8,57.4482062383,134.64,59.66912,19.44016,62.7560650647,1.26912,0.37016000000000004,1.322,58.4,19.07,61.4347206391,134.47
2020-11-07 09:30:00,60.46048,17.52889,62.9502313456,1.47048,0.42889000000000005,1.5317500000000002,58.99,17.1,61.4184833743,134.82,60.35048,17.43889,62.8195456897,1.47048,0.42889000000000005,1.5317500000000002,58.88,17.01,61.2878005805,134.74,61.19048,1.41889,61.2069284596,1.47048,0.42889000000000005,1.5317500000000002,59.72,0.99,59.72820523,134.91,62.19048,18.75889,64.9580769163,1.47048,0.42889000000000005,1.5317500000000002,60.72,18.33,63.4263927715,134.71
2020-11-07 10:00:00,61.78912,17.28766,64.161971125,2.04912,0.5976600000000001,2.1345,59.74,16.69,62.0276043387,135.08,61.67912,17.20766,64.0345016897,2.04912,0.5976600000000001,2.1345,59.63,16.61,61.9001534732,134.99,62.54912,1.12766,62.5592841219,2.04912,0.5976600000000001,2.1345,60.5,0.53,60.5023214431,135.13,63.53912,18.53766,66.1881002043,2.04912,0.5976600000000001,2.1345,61.49,17.94,64.0536002111,134.94
2020-11-07 10:30:00,61.83744,17.32467,64.2184800222,2.34744,0.68467,2.44525,59.49,16.64,61.7733737139,134.93,61.73744,17.25467,64.1033160965,2.34744,0.68467,2.44525,59.39,16.57,61.6582273505,134.82,62.58744,1.2046700000000001,62.5990325449,2.34744,0.68467,2.44525,60.24,0.52,60.2422443141,134.99,63.57744,18.58467,66.2380618373,2.34744,0.68467,2.44525,61.23,17.9,63.792812291,134.79
2020-11-07 11:00:00,61.48824,17.79032,64.0101487578,3.25824,0.95032,3.394,58.23,16.84,60.616157087,135.21,61.35824,17.70032,63.8602767297,3.25824,0.95032,3.394,58.1,16.75,60.4662922627,135.11,62.22824,1.6103200000000002,62.2490721537,3.25824,0.95032,3.394,58.97,0.66,58.9736932878,135.27,63.17824,19.03032,65.9821421962,3.25824,0.95032,3.394,59.92,18.08,62.5882800531,135.07
2020-11-07 11:30:00,61.47312,17.90091,64.0264559488,3.60312,1.05091,3.75325,57.87,16.85,60.2732063192,135.41,61.36312,17.82091,63.8984923872,3.60312,1.05091,3.75325,57.76,16.77,60.1452450323,135.32,62.23312,1.6709100000000001,62.2555472642,3.60312,1.05091,3.75325,58.63,0.62,58.6332780936,135.46,63.17312,19.16091,66.0150252788,3.60312,1.05091,3.75325,59.57,18.11,62.2620028589,135.27
2020-11-07 12:00:00,61.53016,17.77463,64.0460620278,3.17016,0.9246300000000001,3.30225,58.36,16.85,60.7438235543,135.53,61.42016,17.68463,63.9154300045,3.17016,0.9246300000000001,3.30225,58.25,16.76,60.6132007074,135.42,62.29016,1.5246300000000002,62.3088158246,3.17016,0.9246300000000001,3.30225,59.12,0.6000000000000001,59.1230445765,135.59,63.24016,19.03463,66.0426754157,3.17016,0.9246300000000001,3.30225,60.07,18.11,62.7405530737,135.38
2020-11-07 12:30:00,61.25992,18.07956,63.8721245004,3.28992,0.9595600000000001,3.427,57.97,17.12,60.4451428983,135.53,61.15992,17.99956,63.7535879351,3.28992,0.9595600000000001,3.427,57.87,17.04,60.3265986112,135.52,62.01992,1.78956,62.0457331474,3.28992,0.9595600000000001,3.427,58.73,0.8300000000000001,58.7358646825,135.59,62.97992,19.33956,65.8823869042,3.28992,0.9595600000000001,3.427,59.69,18.38,62.4557483343,135.49
2020-11-07 13:00:00,61.55272,17.86371,64.0925071624,2.17272,0.6337100000000001,2.26325,59.38,17.23,61.8292592548,135.53,61.43272,17.78371,63.9549796964,2.17272,0.6337100000000001,2.26325,59.26,17.15,61.6917344545,135.52,62.29272,1.6137100000000002,62.3136182946,2.17272,0.6337100000000001,2.26325,60.12,0.98,60.1279868281,135.59,63.29272,19.13371,66.121609655,2.17272,0.6337100000000001,2.26325,61.12,18.5,63.8584716385,135.49
2020-11-07 13:30:00,61.27368,18.19899,63.9192232256,2.29368,0.6689900000000001,2.38925,58.98,17.53,61.5300032504,135.74,61.16368,18.09899,63.7853367959,2.29368,0.6689900000000001,2.38925,58.87,17.43,61.3961057397,135.62,62.02368,1.8689900000000002,62.0518332071,2.29368,0.6689900000000001,2.38925,59.73,1.2,59.742053028,135.8,63.01368,19.45899,65.9498002951,2.29368,0.6689900000000001,2.38925,60.72,18.79,63.5608566651,135.6
2020-11-07 14:00:00,60.06288,18.71834,62.9120481804,2.46288,0.7183400000000001,2.5655,57.6,18.0,60.3469966113,136.1,59.95288,18.63834,62.7832424955,2.46288,0.7183400000000001,2.5655,57.49,17.92,60.2181575607,135.97,60.82288,2.33834,60.8678122282,2.46288,0.7183400000000001,2.5655,58.36,1.62,58.3824802488,136.13,61.77288,20.00834,64.9324446872,2.46288,0.7183400000000001,2.5655,59.31,19.29,62.3681024242,135.93
2020-11-07 14:30:00,59.38408,18.94119,62.3316744205,1.92408,0.5611900000000001,2.00425,57.46,18.38,60.328069752,136.3,59.29408,18.86119,62.2216394132,1.92408,0.5611900000000001,2.00425,57.37,18.3,60.2179948188,136.2,60.13408,2.52119,60.1869086801,1.92408,0.5611900000000001,2.00425,58.21,1.96,58.2429884192,136.35,61.12408,20.26119,64.3946346838,1.92408,0.5611900000000001,2.00425,59.2,19.7,62.391746249,136.15
2020-11-07 15:00:00,58.94544,18.79492,61.8693293531,1.5254400000000001,0.44492000000000004,1.589,57.42,18.35,60.2808336041,136.3,58.84544,18.71492,61.7497695494,1.5254400000000001,0.44492000000000004,1.589,57.32,18.27,60.1612441693,136.2,59.69544,2.34492,59.7414781086,1.5254400000000001,0.44492000000000004,1.589,58.17,1.9,58.2010214687,136.35,60.67544,20.09492,63.9164675886,1.5254400000000001,0.44492000000000004,1.589,59.15,19.65,62.32852477,136.15
2020-11-07 15:30:00,58.74072,19.28271,61.824712624200004,1.3807200000000002,0.40271,1.43825,57.36,18.88,60.3872834295,136.3,58.64072,19.19271,61.7016544289,1.3807200000000002,0.40271,1.43825,57.26,18.79,60.2641825631,136.28,59.47072,2.81271,59.5371974052,1.3807200000000002,0.40271,1.43825,58.09,2.41,58.1399707602,136.44,60.47072,20.602710000000002,63.8841109875,1.3807200000000002,0.40271,1.43825,59.09,20.2,62.4473226007,136.26
2020-11-07 16:00:00,59.8808,19.00565,62.8245568274,1.1508,0.33565,1.19875,58.73,18.67,61.6261454255,136.16,59.7908,18.91565,62.7115745263,1.1508,0.33565,1.19875,58.64,18.58,61.5131368083,136.09,60.6108,2.59565,60.6663537355,1.1508,0.33565,1.19875,59.46,2.26,59.5029343814,136.23,61.6508,20.30565,64.9087094508,1.1508,0.33565,1.19875,60.5,19.97,63.7106812081,136.06
2020-11-07 16:30:00,63.42056,18.03933,65.9362181018,1.06056,0.30933000000000005,1.1047500000000001,62.36,17.73,64.8314931187,135.36,63.30056,17.94933,65.7961955113,1.06056,0.30933000000000005,1.1047500000000001,62.24,17.64,64.6914770275,135.27,64.15056,1.80933,64.1760704886,1.06056,0.30933000000000005,1.1047500000000001,63.09,1.5,63.1078291498,135.41,65.25056,19.30933,68.0476730341,1.06056,0.30933000000000005,1.1047500000000001,64.19,19.0,66.9429316657,135.22
2020-11-07 17:00:00,68.9104,16.32345,70.817358381,1.0404,0.30345,1.08375,67.87,16.02,69.7350507277,134.24,68.8004,16.24345,70.6918998759,1.0404,0.30345,1.08375,67.76,15.94,69.6096343907,134.16,69.6204,0.98345,69.627345706,1.0404,0.30345,1.08375,68.58,0.68,68.5833711624,134.31,70.8704,17.55345,73.0118976816,1.0404,0.30345,1.08375,69.83,17.25,71.9290720085,134.13
2020-11-07 17:30:00,73.26096,14.99528,74.7798547899,1.08096,0.31528,1.126,72.18,14.68,73.6576866321,133.92,73.14096,14.90528,74.6442723965,1.08096,0.31528,1.126,72.06,14.59,73.5221850872,133.85,73.97096,1.55528,73.9873085009,1.08096,0.31528,1.126,72.89,1.24,72.9005466372,134.01,75.31096,16.17528,77.0284387691,1.08096,0.31528,1.126,74.23,15.86,75.9054181202,133.82
2020-11-07 18:00:00,73.32768,15.42724,74.9329592916,1.08768,0.31724,1.133,72.24,15.11,73.8033176761,133.92,73.20768,15.32724,74.7949777525,1.08768,0.31724,1.133,72.12,15.01,73.6654226893,133.85,74.01768,1.11724,74.0261114594,1.08768,0.31724,1.133,72.93,0.8,72.9343876371,134.01,75.38768,16.61724,77.1973766458,1.08768,0.31724,1.133,74.3,16.3,76.0669442005,133.82
2020-11-07 18:30:00,71.64816,16.30613,73.480260662,1.11816,0.32613000000000003,1.16475,70.53,15.98,72.3176416927,134.14,71.54816,16.21613,73.36281123,1.11816,0.32613000000000003,1.16475,70.43,15.89,72.2002562322,134.05,72.33816,0.70613,72.341606367,1.11816,0.32613000000000003,1.16475,71.22,0.38,71.221013753,134.21,73.68816,17.52613,75.7437136465,1.11816,0.32613000000000003,1.16475,72.57,17.2,74.580459237,134.01
2020-11-07 19:00:00,69.16848,17.15914,71.265101635,1.12848,0.32914000000000004,1.1755,68.04,16.83,70.0905878132,135.0,69.06848,17.06914,71.1464016648,1.12848,0.32914000000000004,1.1755,67.94,16.74,69.9719315154,134.93,69.86848,1.00914,69.8757673378,1.12848,0.32914000000000004,1.1755,68.74,0.68,68.743363316,135.06,71.15848,18.40914,73.5011953063,1.12848,0.32914000000000004,1.1755,70.03,18.08,72.3262559518,134.89
2020-11-07 19:30:00,66.13432,18.44376,68.6579970928,1.14432,0.33376,1.192,64.99,18.11,67.4660818486,135.91,66.05432,18.35376,68.5567917627,1.14432,0.33376,1.192,64.91,18.02,67.3648907073,135.8,66.84432,2.08376,66.8767909816,1.14432,0.33376,1.192,65.7,1.75,65.7233025646,135.97,68.06432,19.73376,70.8672910502,1.14432,0.33376,1.192,66.92,19.4,69.6752926079,135.75
2020-11-07 20:00:00,62.90392,19.28781,65.7945496676,1.12392,0.32781000000000005,1.17075,61.78,18.96,64.6239119831,135.5,62.81392,19.20781,65.685070684,1.12392,0.32781000000000005,1.17075,61.69,18.88,64.5144208685,135.4,63.61392,3.01781,63.6854614097,1.12392,0.32781000000000005,1.17075,62.49,2.69,62.5478712667,135.54,64.75392,20.56781,67.9419234609,1.12392,0.32781000000000005,1.17075,63.63,20.24,66.771509643,135.35
2020-11-07 20:30:00,60.4852,20.0811,63.7315463193,1.1352,0.3311,1.1825,59.35,19.75,62.5498601118,134.66,60.3952,19.9711,63.6115163964,1.1352,0.3311,1.1825,59.26,19.64,62.4297781511,134.56,61.1852,4.0011,61.3158829362,1.1352,0.3311,1.1825,60.05,3.67,60.162042851,134.74,62.2552,21.3411,65.8114919771,1.1352,0.3311,1.1825,61.12,21.01,64.6302908859,134.52
2020-11-07 21:00:00,58.43512,20.43816,61.9062325909,1.12512,0.32816,1.172,57.31,20.11,60.7358888961,134.89,58.35512,20.33816,61.7977409166,1.12512,0.32816,1.172,57.23,20.01,60.6273288213,134.76,59.14512,4.30816,59.3018166872,1.12512,0.32816,1.172,58.02,3.98,58.1563478908,134.94,60.17512,21.71816,63.9743975415,1.12512,0.32816,1.172,59.05,21.39,62.804733898,134.73
2020-11-07 21:30:00,56.57352,20.86061,60.2970000478,1.13352,0.33061,1.18075,55.44,20.53,59.1191551022,135.07,56.48352,20.76061,60.1779939776,1.13352,0.33061,1.18075,55.35,20.43,59.0000627118,134.94,57.28352,4.68061,57.4744271269,1.13352,0.33061,1.18075,56.15,4.35,56.3182474869,135.12,58.26352,22.15061,62.3320726927,1.13352,0.33061,1.18075,57.13,21.82,61.1551248875,134.9
2020-11-07 22:00:00,54.24368,21.70774,58.4260455264,1.12368,0.32774000000000003,1.1705,53.12,21.38,57.26114564,135.74,54.17368,21.60774,58.323940476,1.12368,0.32774000000000003,1.1705,53.05,21.28,57.1589091918,135.63,54.95368,5.37774,55.2161845209,1.12368,0.32774000000000003,1.1705,53.83,5.05,54.066361076,135.82,55.89368,23.02774,60.4514703994,1.12368,0.32774000000000003,1.1705,54.77,22.7,59.2877972267,135.59
2020-11-07 22:30:00,51.5304,22.5697,56.2563194872,1.1304,0.3297,1.1775,50.4,22.24,55.0888155618,136.43,51.4904,22.4797,56.1836115273,1.1304,0.3297,1.1775,50.36,22.15,55.0159258761,136.32,52.2204,6.0797,52.5731198261,1.1304,0.3297,1.1775,51.09,5.75,51.4125529419,136.48,53.1804,23.9197,58.3121513259,1.1304,0.3297,1.1775,52.05,23.59,57.1462212224,136.3
2020-11-07 23:00:00,48.73152,23.25711,53.9967981186,1.12152,0.32711,1.16825,47.61,22.93,52.8440819771,136.43,48.69152,23.15711,53.9176767254,1.12152,0.32711,1.16825,47.57,22.83,52.7647022165,136.32,49.38152,6.76711,49.8430365775,1.12152,0.32711,1.16825,48.26,6.44,48.6877931313,136.48,50.34152,24.627110000000002,56.0425122819,1.12152,0.32711,1.16825,49.22,24.3,54.8916970042,136.3
2020-11-07 23:30:00,46.13376,23.59068,51.8154802602,1.13376,0.33068000000000003,1.181,45.0,23.26,50.6559729943,136.33,46.13376,23.50068,51.7745668471,1.13376,0.33068000000000003,1.181,45.0,23.17,50.6147103123,136.21,46.77376,7.14068,47.3156838205,1.13376,0.33068000000000003,1.181,45.64,6.8100000000000005,46.145267363,136.37,47.73376,24.97068,53.8706478836,1.13376,0.33068000000000003,1.181,46.6,24.64,52.7132772648,136.16
2020-11-08 00:00:00,44.03368,23.98774,50.1435603508,1.12368,0.32774000000000003,1.1705,42.91,23.66,49.0006499957,136.78,44.03368,23.89774,50.1005683745,1.12368,0.32774000000000003,1.1705,42.91,23.57,48.9572568676,136.67,44.66368,7.43774,45.2787399057,1.12368,0.32774000000000003,1.1705,43.54,7.11,44.1167054527,136.83,45.60368,25.37774,52.1893218681,1.12368,0.32774000000000003,1.1705,44.48,25.05,51.0487306404,136.63
2020-11-08 00:30:00,43.68688,24.09159,49.8893595155,1.1368800000000001,0.33159000000000005,1.18425,42.55,23.76,48.7343831396,136.49,43.68688,23.99159,49.841146404,1.1368800000000001,0.33159000000000005,1.18425,42.55,23.66,48.6857073483,136.41,44.27688,7.61159,44.9263664774,1.1368800000000001,0.33159000000000005,1.18425,43.14,7.28,43.7499485714,136.53,45.23688,25.46159,51.9101904973,1.1368800000000001,0.33159000000000005,1.18425,44.1,25.13,50.7575304758,136.39
