Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-08 01:00:00,44.89176,23.75718,50.7904884545,1.12176,0.32718,1.1685,43.77,23.43,49.6465285795,136.1,44.89176,23.667180000000002,50.7484534252,1.12176,0.32718,1.1685,43.77,23.34,49.6041177726,136.0,45.48176,7.36718,46.0745681895,1.12176,0.32718,1.1685,44.36,7.04,44.9151555714,136.17,46.47176,25.12718,52.8299124763,1.12176,0.32718,1.1685,45.35,24.8,51.6881272634,135.97
2020-11-08 01:30:00,44.32544,23.94117,50.3778150793,1.13544,0.33117,1.18275,43.19,23.61,49.2220296209,136.19,44.33544,23.84117,50.3391758669,1.13544,0.33117,1.18275,43.2,23.51,49.1829248825,136.1,44.93544,7.54117,45.5638344848,1.13544,0.33117,1.18275,43.8,7.21,44.3894593344,136.17,45.92544,25.32117,52.4433760294,1.13544,0.33117,1.18275,44.79,24.99,51.2898060047,135.97
2020-11-08 02:00:00,43.23392,24.01781,49.4573254004,1.12392,0.32781000000000005,1.17075,42.11,23.69,48.316334712,136.71,43.23392,23.92781,49.413681607,1.12392,0.32781000000000005,1.17075,42.11,23.6,48.272270508,136.62,43.85392,7.47781,44.4868962928,1.12392,0.32781000000000005,1.17075,42.73,7.15,43.324074139,136.73,44.78392,25.40781,51.4893804542,1.12392,0.32781000000000005,1.17075,43.66,25.08,50.3507894675,136.58
2020-11-08 02:30:00,42.37712,24.40166,48.9005246419,1.13712,0.33166,1.1844999999999999,41.24,24.07,47.7504188463,137.46,42.37712,24.31166,48.8556763483,1.13712,0.33166,1.1844999999999999,41.24,23.98,47.7051150297,137.34,43.00712,7.70166,43.6912798788,1.13712,0.33166,1.1844999999999999,41.87,7.37,42.51368956,137.49,43.89712,25.80166,50.9183935631,1.13712,0.33166,1.1844999999999999,42.76,25.47,49.7708599484,137.29
2020-11-08 03:00:00,41.1128,24.8204,48.0241041561,1.1328,0.3304,1.18,39.98,24.49,46.8845443617,137.8,41.1128,24.7304,47.9776511305,1.1328,0.3304,1.18,39.98,24.4,46.83759601,137.68,41.7628,8.0404,42.5297483651,1.1328,0.3304,1.18,40.63,7.71,41.3550601499,137.86,42.6128,26.2504,50.0493179174,1.1328,0.3304,1.18,41.48,25.92,48.9125423588,137.66
2020-11-08 03:30:00,40.22856,25.01208,47.3702563388,1.13856,0.33208000000000004,1.186,39.09,24.68,46.2291087952,137.96,40.22856,24.92208,47.3227969503,1.13856,0.33208000000000004,1.186,39.09,24.59,46.1811238495,137.84,40.85856,8.18208,41.6697535198,1.13856,0.33208000000000004,1.186,39.72,7.85,40.4882810206,138.0,41.70856,26.43208,49.3787285215,1.13856,0.33208000000000004,1.186,40.57,26.1,48.2403866071,137.82
2020-11-08 04:00:00,39.44344,24.71767,46.5483422826,1.12344,0.32767,1.17025,38.32,24.39,45.4235016264,138.18,39.44344,24.47767,46.4213451729,1.12344,0.32767,1.17025,38.32,24.15,45.29508693,138.08,40.11344,8.68767,41.043436487,1.12344,0.32767,1.17025,38.99,8.36,39.8761796064,138.24,40.91344,26.30767,48.641577621,1.12344,0.32767,1.17025,39.79,25.98,47.5205692306,138.05
2020-11-08 04:30:00,38.45904,20.09222,43.3911864582,1.13904,0.33222,1.1865,37.32,19.76,42.2284264448,135.84,38.44904,20.00222,43.3407139056,1.13904,0.33222,1.1865,37.31,19.67,42.1775414172,135.77,39.52904,21.34222,44.9225484345,1.13904,0.33222,1.1865,38.39,21.01,43.7631374561,135.88,39.89904,21.36222,45.2579035777,1.13904,0.33222,1.1865,38.76,21.03,44.0976019756,135.74
2020-11-08 05:00:00,38.23248,20.05739,43.1743143612,1.12248,0.32739,1.16925,37.11,19.73,42.0288591327,135.84,38.23248,19.98739,43.1418391583,1.12248,0.32739,1.16925,37.11,19.66,41.9960438613,135.77,39.30248,21.30739,44.7067086997,1.12248,0.32739,1.16925,38.18,20.98,43.5645819445,135.88,39.66248,21.33739,45.0377234301,1.12248,0.32739,1.16925,38.54,21.01,43.8947798719,135.74
2020-11-08 05:30:00,38.59352,20.12061,43.5235422819,1.13352,0.33061,1.18075,37.46,19.79,42.3662094127,135.69,38.58352,20.02061,43.4685270093,1.13352,0.33061,1.18075,37.45,19.69,42.3107385896,135.65,39.66352,21.36061,45.0496445975,1.13352,0.33061,1.18075,38.53,21.03,43.895578365,135.76,40.03352,21.38061,45.3851650604,1.13352,0.33061,1.18075,38.9,21.05,44.2302215685,135.63
2020-11-08 06:00:00,38.93824,19.88907,43.7236965473,1.12824,0.32907000000000003,1.1752500000000001,37.81,19.56,42.5698214701,135.56,38.92824,19.80907,43.6784514808,1.12824,0.32907000000000003,1.1752500000000001,37.8,19.48,42.5242330913,135.46,40.00824,21.13907,45.2495253938,1.12824,0.32907000000000003,1.1752500000000001,38.88,20.81,44.0988718677,135.61,40.38824,21.15907,45.5951332223,1.12824,0.32907000000000003,1.1752500000000001,39.26,20.83,44.4436328398,135.43
2020-11-08 06:30:00,40.6588,19.12215,44.9309986319,1.1388,0.33215,1.18625,39.52,18.79,43.7595075384,134.75,40.6488,19.03215,44.8837128039,1.1388,0.33215,1.18625,39.51,18.7,43.7118988377,134.63,41.7688,20.35215,46.4633475232,1.1388,0.33215,1.18625,40.63,20.02,45.2945614837,134.82,42.1388,20.36215,46.8005942063,1.1388,0.33215,1.18625,41.0,20.03,45.6311395869,134.59
2020-11-08 07:00:00,42.34304,18.56047,46.2322839914,1.13304,0.33047000000000004,1.18025,41.21,18.23,45.0621459764,134.75,42.31304,18.48047,46.1727314057,1.13304,0.33047000000000004,1.18025,41.18,18.15,45.0023877144,134.63,43.47304,19.76047,47.7533389562,1.13304,0.33047000000000004,1.18025,42.34,19.43,46.5854108064,134.73,43.83304,19.79047,48.0936388565,1.13304,0.33047000000000004,1.18025,42.7,19.46,46.9252767706,134.59
2020-11-08 07:30:00,43.606,18.37425,47.319090218,1.146,0.33425000000000005,1.19375,42.46,18.04,46.1334282273,134.6,43.576,18.29425,47.2604206399,1.146,0.33425000000000005,1.19375,42.43,17.96,46.0745754186,134.51,44.796,19.57425,48.8859169809,1.146,0.33425000000000005,1.19375,43.65,19.24,47.7022022552,134.73,45.116,19.60425,49.191260139,1.146,0.33425000000000005,1.19375,43.97,19.27,48.0072265393,134.47
2020-11-08 08:00:00,44.13296,18.24753,47.7565755626,1.12296,0.32753000000000004,1.16975,43.01,17.92,46.5938461602,134.13,44.09296,18.16753,47.6890791258,1.12296,0.32753000000000004,1.16975,42.97,17.84,46.5261915484,134.04,45.32296,19.42753,49.3112525197,1.12296,0.32753000000000004,1.16975,44.2,19.1,48.1502855651,134.19,45.63296,19.46753,49.6120122819,1.12296,0.32753000000000004,1.16975,44.51,19.14,48.4507966911,134.0
2020-11-08 08:30:00,47.11136,18.10873,50.4718371299,1.16136,0.33873000000000003,1.20975,45.95,17.77,49.2663718981,133.76,47.07136,18.17873,50.4596785232,1.16136,0.33873000000000003,1.20975,45.91,17.84,49.2543774704,133.68,48.26136,16.82873,51.1113003402,1.16136,0.33873000000000003,1.20975,47.1,16.49,49.9032073118,133.83,48.67136,19.17873,52.3137168309,1.16136,0.33873000000000003,1.20975,47.51,18.84,51.1091547572,133.65
2020-11-08 09:00:00,50.73816,21.03238,54.9246928863,1.20816,0.35238,1.2585,49.53,20.68,53.6738604909,135.12,50.70816,20.94238,54.86256256,1.20816,0.35238,1.2585,49.5,20.59,53.6115481963,135.05,51.38816,4.832380000000001,51.6148707704,1.20816,0.35238,1.2585,50.18,4.48,50.3795871361,135.17,52.40816,22.33238,56.967977242,1.20816,0.35238,1.2585,51.2,21.98,55.7185821787,135.03
2020-11-08 09:30:00,54.13824,20.22282,57.7919672537,1.27824,0.37282000000000004,1.3315000000000001,52.86,19.85,56.4641665129,134.74,54.07824,20.13282,57.7043021156,1.27824,0.37282000000000004,1.3315000000000001,52.8,19.76,56.3763922223,134.64,54.77824,4.12282,54.9331705097,1.27824,0.37282000000000004,1.3315000000000001,53.5,3.75,53.6312642029,134.77,55.82824,21.50282,59.8261117694,1.27824,0.37282000000000004,1.3315000000000001,54.55,21.13,58.4993965781,134.61
2020-11-08 10:00:00,57.34384,19.44612,60.5513630648,1.3238400000000001,0.38612,1.379,56.02,19.06,59.17367658,135.5,57.27384,19.35612,60.456200094,1.3238400000000001,0.38612,1.379,55.95,18.97,59.0784512322,135.41,58.01384,3.16612,58.1001716641,1.3238400000000001,0.38612,1.379,56.69,2.7800000000000002,56.7581227667,135.59,59.11384,20.72612,62.6419837633,1.3238400000000001,0.38612,1.379,57.79,20.34,61.2649957153,135.38
2020-11-08 10:30:00,59.008,19.4265,62.1235298921,1.428,0.41650000000000004,1.4875,57.58,19.01,60.6369235697,136.5,58.938,19.3465,62.032047413,1.428,0.41650000000000004,1.4875,57.51,18.93,60.5453961916,136.42,59.678,2.9265,59.7497120181,1.428,0.41650000000000004,1.4875,58.25,2.51,58.3040530324,136.57,60.818,20.7565,64.2624417234,1.428,0.41650000000000004,1.4875,59.39,20.34,62.7764900261,136.39
2020-11-08 11:00:00,60.32256,18.90533,63.2156843462,1.49256,0.43533000000000005,1.55475,58.83,18.47,61.6612503928,136.39,60.26256,18.82533,63.1345324475,1.49256,0.43533000000000005,1.55475,58.77,18.39,61.5800698278,136.32,61.01256,2.42533,61.0607460105,1.49256,0.43533000000000005,1.55475,59.52,1.99,59.5532576775,136.43,62.16256,20.21533,65.3669903909,1.49256,0.43533000000000005,1.55475,60.67,19.78,63.8129869227,136.28
2020-11-08 11:30:00,60.7656,18.85455,63.6235192288,1.4556,0.42455000000000004,1.51625,59.31,18.43,62.1074955219,136.29,60.6956,18.76455,63.530025941,1.4556,0.42455000000000004,1.51625,59.24,18.34,62.0139758442,136.21,61.4556,2.40455,61.502622969,1.4556,0.42455000000000004,1.51625,60.0,1.98,60.0326611104,136.34,62.6056,20.15455,65.7698033832,1.4556,0.42455000000000004,1.51625,61.15,19.73,64.2541469479,136.18
2020-11-08 12:00:00,62.7384,18.09495,65.2957429704,1.3884,0.40495000000000003,1.44625,61.35,17.69,63.8494996065,135.8,62.6484,18.00495,65.184355846,1.3884,0.40495000000000003,1.44625,61.26,17.6,63.7381173239,135.69,63.4184,1.75495,63.44267734,1.3884,0.40495000000000003,1.44625,62.03,1.35,62.0446887332,135.85,64.5984,19.37495,67.4413965607,1.3884,0.40495000000000003,1.44625,63.21,18.97,65.9951892186,135.66
2020-11-08 12:30:00,64.11088,17.63234,66.4913855191,1.31088,0.38234,1.3655,62.8,17.25,65.1260508552,135.3,64.03088,17.55234,66.393058621,1.31088,0.38234,1.3655,62.72,17.17,65.0277425412,135.21,64.79088,1.41234,64.806271575,1.31088,0.38234,1.3655,63.48,1.03,63.4883556253,135.32,66.02088,18.89234,68.6707878697,1.31088,0.38234,1.3655,64.71,18.51,67.305305883,135.17
2020-11-08 13:00:00,64.62296,17.51753,66.9551403289,1.36296,0.39753000000000005,1.41975,63.26,17.12,65.53565441800001,135.41,64.55296,17.42753,66.8640669318,1.36296,0.39753000000000005,1.41975,63.19,17.03,65.4446101677,135.31,65.31296,1.25753,65.3250650644,1.36296,0.39753000000000005,1.41975,63.95,0.86,63.9557823813,135.44,66.53296,18.77753,69.1319781235,1.36296,0.39753000000000005,1.41975,65.17,18.38,67.7122832284,135.25
2020-11-08 13:30:00,65.07952,17.80611,67.4714863981,1.52952,0.44611000000000006,1.59325,63.55,17.36,65.8784646148,135.63,64.99952,17.71611,67.3706030384,1.52952,0.44611000000000006,1.59325,63.47,17.27,65.7776086522,135.52,65.75952,1.51611,65.7769949159,1.52952,0.44611000000000006,1.59325,64.23,1.07,64.2389118837,135.68,67.00952,19.07611,69.6719006728,1.52952,0.44611000000000006,1.59325,65.48,18.63,68.078684623,135.47
2020-11-08 14:00:00,65.12624,17.80432,67.5160791753,1.38624,0.40432,1.444,63.74,17.4,66.0722907125,136.25,65.02624,17.71432,67.3959124992,1.38624,0.40432,1.444,63.64,17.31,65.9521470462,136.15,65.82624,1.36432,65.8403769856,1.38624,0.40432,1.444,64.44,0.96,64.4471504413,136.3,67.03624,19.08432,69.699847512,1.38624,0.40432,1.444,65.65,18.68,68.2558781351,136.12
2020-11-08 14:30:00,64.90584,18.01837,67.3604462839,1.36584,0.39837000000000006,1.42275,63.54,17.62,65.9378191935,136.42,64.81584,17.92837,67.2496807856,1.36584,0.39837000000000006,1.42275,63.45,17.53,65.8270719385,136.35,65.61584,1.52837,65.6336375174,1.36584,0.39837000000000006,1.42275,64.25,1.13,64.2599361967,136.45,66.80584,19.30837,69.5401568172,1.36584,0.39837000000000006,1.42275,65.44,18.91,68.1174111369,136.3
2020-11-08 15:00:00,64.59288,18.06834,67.0723866956,1.26288,0.36834000000000006,1.3155000000000001,63.33,17.7,65.756968452,136.55,64.50288,17.98834,66.9641837421,1.26288,0.36834000000000006,1.3155000000000001,63.24,17.62,65.6487775971,136.49,65.30288,1.54834,65.321233095,1.26288,0.36834000000000006,1.3155000000000001,64.04,1.18,64.0508704078,136.59,66.50288,19.35834,69.2631097761,1.26288,0.36834000000000006,1.3155000000000001,65.24,18.99,67.9476099653,136.44
2020-11-08 15:30:00,64.97216,18.09063,67.4436985111,1.2021600000000001,0.35063000000000005,1.25225,63.77,17.74,66.1915440219,136.33,64.88216,18.00063,67.3328847344,1.2021600000000001,0.35063000000000005,1.25225,63.68,17.65,66.0807453045,136.23,65.68216,1.64063,65.7026468954,1.2021600000000001,0.35063000000000005,1.25225,64.48,1.29,64.4929027103,136.38,66.89216,19.38063,69.6431611048,1.2021600000000001,0.35063000000000005,1.25225,65.69,19.03,68.3909131391,136.17
2020-11-08 16:00:00,66.07448,17.68089,68.3992015923,1.13448,0.33089,1.18175,64.94,17.35,67.2177513757,135.95,65.98448,17.59089,68.2890255595,1.13448,0.33089,1.18175,64.85,17.26,67.1076009108,135.84,66.78448,1.28089,66.7967622573,1.13448,0.33089,1.18175,65.65,0.9500000000000001,65.6568732122,135.98,68.00448,18.95089,70.5956481085,1.13448,0.33089,1.18175,66.87,18.62,69.4139849022,135.79
2020-11-08 16:30:00,70.63856,16.21208,72.4750832825,1.13856,0.33208000000000004,1.186,69.5,15.88,71.2911242722,134.85,70.52856,16.12208,72.3477659586,1.13856,0.33208000000000004,1.186,69.39,15.79,71.1638686413,134.75,71.31856,0.7520800000000001,71.3225253675,1.13856,0.33208000000000004,1.186,70.18,0.42,70.1812567571,134.91,72.64856,17.43208,74.7107133094,1.13856,0.33208000000000004,1.186,71.51,17.1,73.5261184886,134.71
2020-11-08 17:00:00,74.0308,14.8269,75.5009689491,1.1208,0.3269,1.1675,72.91,14.5,74.3378645106,133.72,73.9108,14.7269,75.3637043958,1.1208,0.3269,1.1675,72.79,14.4,74.2007014792,133.69,74.7208,1.7069,74.7402934183,1.1208,0.3269,1.1675,73.6,1.38,73.6129363631,133.76,76.1108,16.0069,77.7757978053,1.1208,0.3269,1.1675,74.99,15.68,76.6117647623,133.6
2020-11-08 17:30:00,74.81616,15.08138,76.3210706152,1.13616,0.33138,1.1835,73.68,14.75,75.1418984322,134.54,74.69616,14.99138,76.1856797112,1.13616,0.33138,1.1835,73.56,14.66,75.0065943768,134.47,75.51616,1.64138,75.5339959849,1.13616,0.33138,1.1835,74.38,1.31,74.3915351367,134.6,76.90616,16.26138,78.6065514156,1.13616,0.33138,1.1835,75.77,15.93,77.426467051,134.38
2020-11-08 18:00:00,72.93016,16.37963,74.7469097459,1.13016,0.32963000000000003,1.17725,71.8,16.05,73.5720225357,135.54,72.83016,16.26963,74.625284361,1.13016,0.32963000000000003,1.17725,71.7,15.94,73.4504840011,135.47,73.65016,0.53963,73.6521368907,1.13016,0.32963000000000003,1.17725,72.52,0.21,72.5203040534,135.6,75.02016,17.60963,77.059220572,1.13016,0.32963000000000003,1.17725,73.89,17.28,75.88366425,135.39
2020-11-08 18:30:00,70.04072,17.41271,72.1727436617,1.14072,0.33271,1.18825,68.9,17.08,70.9854661181,135.95,69.95072,17.32271,72.0637184044,1.14072,0.33271,1.18825,68.81,16.99,70.8764855224,135.88,70.74072,1.06271,70.7487018868,1.14072,0.33271,1.18825,69.6,0.73,69.6038281993,135.98,72.06072,18.66271,74.4381898723,1.14072,0.33271,1.18825,70.92,18.33,73.2504969266,135.77
2020-11-08 19:00:00,67.57568,17.87124,69.8988822986,1.13568,0.33124000000000003,1.183,66.44,17.54,68.7162659055,135.12,67.48568,17.78124,69.7888923898,1.13568,0.33124000000000003,1.183,66.35,17.45,68.606304375,135.08,68.27568,1.69124,68.2966234319,1.13568,0.33124000000000003,1.183,67.14,1.3599999999999999,67.1537727905,135.16,69.52568,19.12124,72.1071563619,1.13568,0.33124000000000003,1.183,68.39,18.79,70.9242990801,134.95
2020-11-08 19:30:00,64.77744,18.46467,67.3577075854,1.14744,0.33467,1.19525,63.63,18.13,66.1624803042,134.31,64.67744,18.35467,67.2314298209,1.14744,0.33467,1.19525,63.53,18.02,66.0362120355,134.23,65.46744,2.45467,65.51344217,1.14744,0.33467,1.19525,64.32,2.12,64.3549283272,134.35,66.65744,19.67467,69.5004096892,1.14744,0.33467,1.19525,65.51,19.34,68.3051659833,134.14
2020-11-08 20:00:00,61.8168,19.23865,64.7413501254,1.1268,0.32865000000000005,1.17375,60.69,18.91,63.5677921592,134.81,61.7268,19.13865,64.6257360659,1.1268,0.32865000000000005,1.17375,60.6,18.81,63.4521559917,134.78,62.5168,3.10865,62.5940411466,1.1268,0.32865000000000005,1.17375,61.39,2.7800000000000002,61.4529128683,134.87,63.6268,20.478650000000002,66.8411907738,1.1268,0.32865000000000005,1.17375,62.5,20.15,65.6678955046,134.69
2020-11-08 20:30:00,59.98712,19.76166,63.1583547272,1.13712,0.33166,1.1844999999999999,58.85,19.43,61.9745705915,134.94,59.91712,19.66166,63.0606227614,1.13712,0.33166,1.1844999999999999,58.78,19.33,61.8767912872,134.89,60.70712,3.60166,60.8138666214,1.13712,0.33166,1.1844999999999999,59.57,3.27,59.659683204,134.99,61.77712,21.02166,65.2558253695,1.13712,0.33166,1.1844999999999999,60.64,20.69,64.0725034629,134.8
2020-11-08 21:00:00,57.36608,20.73844,60.9995903937,1.12608,0.32844,1.173,56.24,20.41,59.8289704073,135.98,57.28608,20.63844,60.8903947056,1.12608,0.32844,1.173,56.16,20.31,59.719692732,135.94,58.07608,4.34844,58.2386469503,1.12608,0.32844,1.173,56.95,4.02,57.0917060526,136.03,59.09608,22.02844,63.0682078404,1.12608,0.32844,1.173,57.97,21.7,61.89839174,135.83
2020-11-08 21:30:00,54.90568,21.32124,58.9001610473,1.13568,0.33124000000000003,1.183,53.77,20.99,57.7216856996,135.98,54.82568,21.22124,58.7894226422,1.13568,0.33124000000000003,1.183,53.69,20.89,57.6108340505,135.94,55.63568,4.90124,55.8511507724,1.13568,0.33124000000000003,1.183,54.5,4.57,54.6912689558,136.03,56.57568,22.64124,60.937946439,1.13568,0.33124000000000003,1.183,55.44,22.31,59.7606032433,135.83
2020-11-08 22:00:00,52.6496,22.07655,57.09075617,1.1196,0.32655,1.16625,51.53,21.75,55.9321320888,136.46,52.5796,21.97655,56.987569575,1.1196,0.32655,1.16625,51.46,21.65,55.8287927507,136.39,53.3896,5.57655,53.6800456228,1.1196,0.32655,1.16625,52.27,5.25,52.5329934422,136.51,54.2596,23.39655,59.0889392701,1.1196,0.32655,1.16625,53.14,23.07,57.9317227432,136.3
2020-11-08 22:30:00,49.99016,22.52963,54.8324750924,1.13016,0.32963000000000003,1.17725,48.86,22.2,53.6669320904,136.8,49.91016,22.43963,54.7225827768,1.13016,0.32963000000000003,1.17725,48.78,22.11,53.556890313,136.76,50.73016,5.94963,51.0778546022,1.13016,0.32963000000000003,1.17725,49.6,5.62,49.9173757323,136.81,51.54016,23.87963,56.8033874145,1.13016,0.32963000000000003,1.17725,50.41,23.55,55.6396495316,136.62
2020-11-08 23:00:00,47.25464,23.12802,52.6108953607,1.12464,0.32802000000000003,1.1715,46.13,22.8,51.4569421944,136.97,47.19464,23.03802,52.5174676679,1.12464,0.32802000000000003,1.1715,46.07,22.71,51.3633040215,136.92,48.00464,6.52802,48.4464705283,1.12464,0.32802000000000003,1.1715,46.88,6.2,47.2882057177,137.02,48.75464,24.49802,54.5634301107,1.12464,0.32802000000000003,1.1715,47.63,24.17,53.4116635202,136.82
2020-11-08 23:30:00,44.48312,23.80341,50.4514647217,1.1431200000000001,0.33341000000000004,1.19075,43.34,23.47,49.2868795928,137.58,44.41312,23.71341,50.3473042174,1.1431200000000001,0.33341000000000004,1.19075,43.27,23.38,49.1824897702,137.52,45.22312,7.06341,45.7714140415,1.1431200000000001,0.33341000000000004,1.19075,44.08,6.73,44.5907983781,137.62,45.92312,25.19341,52.379775276,1.1431200000000001,0.33341000000000004,1.19075,44.78,24.86,51.2178484515,137.42
2020-11-09 00:00:00,42.23824,24.00907,48.5850219776,1.12824,0.32907000000000003,1.1752500000000001,41.11,23.68,47.4423281469,137.88,42.18824,23.91907,48.4971082021,1.12824,0.32907000000000003,1.1752500000000001,41.06,23.59,47.3541096421,137.82,42.98824,7.17907,43.5835728728,1.12824,0.32907000000000003,1.1752500000000001,41.86,6.85,42.416766732,137.91,43.64824,25.40907,50.505343216,1.12824,0.32907000000000003,1.1752500000000001,42.52,25.08,49.3655426386,137.73
2020-11-09 00:30:00,41.86304,23.93047,48.2201359648,1.13304,0.33047000000000004,1.18025,40.73,23.6,47.0732716093,137.88,41.81304,23.84047,48.1320924526,1.13304,0.33047000000000004,1.18025,40.68,23.51,46.9849177928,137.82,42.60304,7.12047,43.1939823385,1.13304,0.33047000000000004,1.18025,41.47,6.79,42.0221965157,137.91,43.27304,25.32047,50.1366352268,1.13304,0.33047000000000004,1.18025,42.14,24.99,48.9926494487,137.64
2020-11-09 01:00:00,43.40344,23.62767,49.4178651245,1.12344,0.32767,1.17025,42.28,23.3,48.2751323147,137.45,43.35344,23.53767,49.3309504152,1.12344,0.32767,1.17025,42.23,23.21,48.1879341744,137.41,44.12344,6.89767,44.6593305913,1.12344,0.32767,1.17025,43.0,6.57,43.4990218281,137.47,44.84344,25.01767,51.3499554358,1.12344,0.32767,1.17025,43.72,24.69,50.2099044014,137.33
2020-11-09 01:30:00,43.32928,23.60229,49.340597874,1.13928,0.33229000000000003,1.18675,42.19,23.27,48.1818326758,137.45,43.26928,23.51229,49.244881691,1.13928,0.33229000000000003,1.18675,42.13,23.18,48.085853429,137.41,44.06928,6.86229,44.600363942,1.13928,0.33229000000000003,1.18675,42.93,6.53,43.4237930172,137.47,44.75928,24.99229,51.2640976275,1.13928,0.33229000000000003,1.18675,43.62,24.66,50.1080831803,137.33
2020-11-09 02:00:00,42.29704,23.65872,48.464158146,1.12704,0.32872,1.174,41.17,23.33,47.3207966966,137.82,42.23704,23.56872,48.3678830465,1.12704,0.32872,1.174,41.11,23.24,47.2242490676,137.79,43.03704,6.84872,43.5785701647,1.12704,0.32872,1.174,41.91,6.52,42.4141309,137.84,43.69704,25.04872,50.3673473433,1.12704,0.32872,1.174,42.57,24.72,49.2268554754,137.68
2020-11-09 02:30:00,41.64952,23.67236,47.906817304,1.13952,0.33236000000000004,1.187,40.51,23.34,46.752707943,137.97,41.58952,23.59236,47.8151401148,1.13952,0.33236000000000004,1.187,40.45,23.26,46.6607983215,137.9,42.38952,6.83236,42.9366108234,1.13952,0.33236000000000004,1.187,41.25,6.5,41.7589810699,137.99,43.03952,25.06236,49.804840835,1.13952,0.33236000000000004,1.187,41.9,24.73,48.6537038672,137.8
2020-11-09 03:00:00,41.17024,23.83257,47.5707899289,1.14024,0.33257000000000003,1.18775,40.03,23.5,46.418217329,138.17,41.12024,23.73257,47.4774579823,1.14024,0.33257000000000003,1.18775,39.98,23.4,46.3245118701,138.13,41.93024,6.95257,42.5027441004,1.14024,0.33257000000000003,1.18775,40.79,6.62,41.3237038514,138.21,42.56024,25.22257,49.4727406383,1.14024,0.33257000000000003,1.18775,41.42,24.89,48.3231673217,138.0
2020-11-09 03:30:00,40.906,23.59425,47.2227643098,1.146,0.33425000000000005,1.19375,39.76,23.26,46.0639251476,138.27,40.856,23.50425,47.1345149976,1.146,0.33425000000000005,1.19375,39.71,23.17,45.9753520922,138.25,41.656,6.66425,42.1857151659,1.146,0.33425000000000005,1.19375,40.51,6.33,41.0015731406,138.29,42.286,24.99425,49.1204471586,1.146,0.33425000000000005,1.19375,41.14,24.66,47.9647287077,138.13
2020-11-09 04:00:00,40.38584,21.69837,45.8457777027,1.12584,0.32837000000000005,1.17275,39.26,21.37,44.6992673318,137.61,40.33584,21.77837,45.8396922804,1.12584,0.32837000000000005,1.17275,39.21,21.45,44.6936975423,137.54,41.29584,11.15837,42.7768117368,1.12584,0.32837000000000005,1.17275,40.17,10.83,41.6043002585,137.64,41.73584,22.86837,47.5903633834,1.12584,0.32837000000000005,1.17275,40.61,22.54,46.4459223183,137.42
2020-11-09 04:30:00,40.3988,18.19215,44.3059517792,1.1388,0.33215,1.18625,39.26,17.86,43.1315105231,135.78,40.3288,18.10215,44.2052026809,1.1388,0.33215,1.18625,39.19,17.77,43.0305589088,135.78,41.6188,19.42215,45.9275998073,1.1388,0.33215,1.18625,40.48,19.09,44.7555415563,135.8,41.7588,19.42215,46.0545034504,1.1388,0.33215,1.18625,40.62,19.09,44.8822069422,135.62
2020-11-09 05:00:00,41.31536,17.92823,45.0375443698,1.12536,0.32823,1.17225,40.19,17.6,43.8747774923,135.53,41.24536,17.84823,44.9415068246,1.12536,0.32823,1.17225,40.12,17.52,43.7785883738,135.5,42.52536,19.13823,46.6334439074,1.12536,0.32823,1.17225,41.4,18.81,45.4728061593,135.58,42.69536,19.15823,46.7967043953,1.12536,0.32823,1.17225,41.57,18.83,45.6358828117,135.38
2020-11-09 05:30:00,43.21736,17.04173,46.4560089414,1.13736,0.33173,1.18475,42.08,16.71,45.2763790513,134.87,43.15736,16.96173,46.3708745525,1.13736,0.33173,1.18475,42.02,16.63,45.1911197029,134.82,44.47736,18.23173,48.0690288165,1.13736,0.33173,1.18475,43.34,17.9,46.8909970037,134.91,44.63736,18.23173,48.2171119683,1.13736,0.33173,1.18475,43.5,17.9,47.0389200556,134.71
2020-11-09 06:00:00,46.10944,15.65942,48.6959740826,1.12944,0.32942000000000005,1.1765,44.98,15.33,47.520619735,134.23,46.01944,15.569420000000001,48.5818453442,1.12944,0.32942000000000005,1.1765,44.89,15.24,47.4064309983,134.19,47.409440000000004,16.81942,50.304551387,1.12944,0.32942000000000005,1.1765,46.28,16.49,49.1300162833,134.28,47.56944,16.81942,50.4553714787,1.12944,0.32942000000000005,1.1765,46.44,16.49,49.2807639957,134.06
2020-11-09 06:30:00,52.4164,16.90645,55.0754667757,1.0164,0.29645000000000005,1.05875,51.4,16.61,54.0171463519,134.62,52.3364,16.966450000000002,55.0178079404,1.0164,0.29645000000000005,1.05875,51.32,16.67,53.959533912,134.59,53.2364,4.10645,53.3945429474,1.0164,0.29645000000000005,1.05875,52.22,3.81,52.3588053722,134.67,54.0164,17.95645,56.9228035638,1.0164,0.29645000000000005,1.05875,53.0,17.66,55.8647975025,134.47
2020-11-09 07:00:00,57.95608,15.90844,60.0997976053,1.12608,0.32844,1.173,56.83,15.58,58.9269488435,135.59,57.86608,15.83844,59.9944947158,1.12608,0.32844,1.173,56.74,15.51,58.8216601262,135.54,58.66608,1.03844,58.6752699201,1.12608,0.32844,1.173,57.54,0.71,57.5443802643,135.63,59.68608,17.14844,62.100701608,1.12608,0.32844,1.173,58.56,16.82,60.9277112651,135.41
2020-11-09 07:30:00,62.6172,14.4946,64.2729115958,1.1472,0.3346,1.195,61.47,14.16,63.0798422636,135.26,62.5072,14.4146,64.1477259535,1.1472,0.3346,1.195,61.36,14.08,62.9547138823,135.22,63.3372,2.3846,63.382073341,1.1472,0.3346,1.195,62.19,2.05,62.2237784131,135.3,64.4372,15.6946,66.3209862185,1.1472,0.3346,1.195,63.29,15.36,65.1272116707,135.11
2020-11-09 08:00:00,65.25944,13.46942,66.6349741821,1.12944,0.32942000000000005,1.1765,64.13,13.14,65.4623288617,135.02,65.15944,13.39942,66.5229064116,1.12944,0.32942000000000005,1.1765,64.03,13.07,65.3503312922,134.98,65.97944,3.31942,66.062887099,1.12944,0.32942000000000005,1.1765,64.85,2.99,64.9188924736,135.06,67.13944,14.64942,68.7190651119,1.12944,0.32942000000000005,1.1765,66.01,14.32,67.5454106509,134.85
2020-11-09 08:30:00,67.48816,12.37488,68.6133324887,1.14816,0.33488,1.196,66.34,12.04,67.4237139292,135.02,67.36816,12.28488,68.4791008878,1.14816,0.33488,1.196,66.22,11.95,67.2896046949,134.98,68.19816,4.45488,68.3435072498,1.14816,0.33488,1.196,67.05,4.12,67.1764609071,135.06,69.40816,13.51488,70.7117009836,1.14816,0.33488,1.196,68.26,13.18,69.5207882579,134.85
2020-11-09 09:00:00,68.0652,11.9711,69.1099029536,1.3752,0.4011,1.4325,66.69,11.57,67.6861950474,134.88,67.9552,11.8911,68.9877341725,1.3752,0.4011,1.4325,66.58,11.49,67.5641657982,134.85,68.7952,4.9511,68.9731319736,1.3752,0.4011,1.4325,67.42,4.55,67.5733593955,134.91,70.0052,13.1111,71.2223909333,1.3752,0.4011,1.4325,68.63,12.71,69.7969985028,134.7
2020-11-09 09:30:00,70.09408,11.10994,70.9690835354,1.47408,0.42994000000000004,1.5354999999999999,68.62,10.68,69.4461431614,134.19,69.96408,11.01994,70.8266303579,1.47408,0.42994000000000004,1.5354999999999999,68.49,10.59,69.3038830081,134.17,70.83408,5.72994,71.0654564599,1.47408,0.42994000000000004,1.5354999999999999,69.36,5.3,69.5621995052,134.24,72.03408,12.20994,73.0615584028,1.47408,0.42994000000000004,1.5354999999999999,70.56,11.78,71.5365780563,134.05
2020-11-09 10:00:00,72.00752,10.64261,72.7897526041,1.5175200000000002,0.44261000000000006,1.58075,70.49,10.2,71.2241539086,134.19,71.87752,10.55261,72.6480244684,1.5175200000000002,0.44261000000000006,1.58075,70.36,10.11,71.0826399341,134.17,72.73752,6.22261,73.0032032925,1.5175200000000002,0.44261000000000006,1.58075,71.22,5.78,71.4541587313,134.24,73.98752,11.73261,74.9119967239,1.5175200000000002,0.44261000000000006,1.58075,72.47,11.29,73.3441545046,134.05
2020-11-09 10:30:00,71.99048,10.83514,72.8013012895,1.56048,0.45514000000000004,1.6255000000000002,70.43,10.38,71.190795051,134.19,71.85048,10.75514,72.6509773689,1.56048,0.45514000000000004,1.6255000000000002,70.29,10.3,71.0406510387,134.17,72.75048,6.05514,73.0020346336,1.56048,0.45514000000000004,1.6255000000000002,71.19,5.6,71.4099159781,134.24,73.95048,11.94514,74.9090105518,1.56048,0.45514000000000004,1.6255000000000002,72.39,11.49,73.2961949899,134.05
2020-11-09 11:00:00,71.52824,10.56907,72.3048709159,1.60824,0.46907000000000004,1.6752500000000001,69.92,10.1,70.6457104147,133.88,71.37824,10.47907,72.1433576538,1.60824,0.46907000000000004,1.6752500000000001,69.77,10.01,70.4844167175,133.84,72.26824,6.26907,72.5396426195,1.60824,0.46907000000000004,1.6752500000000001,70.66,5.8,70.8976417097,133.92,73.46824,11.63907,74.3844757941,1.60824,0.46907000000000004,1.6752500000000001,71.86,11.17,72.7229571731,133.72
2020-11-09 11:30:00,71.43328,10.76554,72.2399497719,1.97328,0.57554,2.0555,69.46,10.19,70.2034735608,133.88,71.29328,10.67554,72.0881330557,1.97328,0.57554,2.0555,69.32,10.1,70.0519264546,133.84,72.19328,6.26554,72.4646580662,1.97328,0.57554,2.0555,70.22,5.69,70.4501561389,133.92,73.36328,11.84554,74.3134420563,1.97328,0.57554,2.0555,71.39,11.27,72.2740963278,133.72
2020-11-09 12:00:00,71.70824,10.52157,72.4760313425,1.78824,0.5215700000000001,1.8627500000000001,69.92,10.0,70.6314830653,133.76,71.55824,10.44157,72.3160293155,1.78824,0.5215700000000001,1.8627500000000001,69.77,9.92,70.4716914796,133.73,72.46824,6.36157,72.7469269561,1.78824,0.5215700000000001,1.8627500000000001,70.68,5.84,70.9208572988,133.82,73.65824,11.60157,74.5662976576,1.78824,0.5215700000000001,1.8627500000000001,71.87,11.08,72.7190710887,133.61
2020-11-09 12:30:00,72.55176,10.23718,73.270442427,1.60176,0.46718000000000004,1.6684999999999999,70.95,9.77,71.6195182894,133.76,72.42176,10.13718,73.1277904756,1.60176,0.46718000000000004,1.6684999999999999,70.82,9.67,71.4771383031,133.73,73.32176,6.59718,73.6179548307,1.60176,0.46718000000000004,1.6684999999999999,71.72,6.13,71.9814927603,133.82,74.51176,11.30718,75.3648107398,1.60176,0.46718000000000004,1.6684999999999999,72.91,10.84,73.7114217744,133.61
2020-11-09 13:00:00,72.74168,10.36674,73.4766718588,1.5316800000000002,0.44674,1.5955,71.21,9.92,71.8976390433,134.13,72.57168,10.28674,73.2971060674,1.5316800000000002,0.44674,1.5955,71.04,9.84,71.7182487237,134.1,73.50168,6.48674,73.7873617813,1.5316800000000002,0.44674,1.5955,71.97,6.04,72.2230053376,134.19,74.69168,11.45674,75.5652297863,1.5316800000000002,0.44674,1.5955,73.16,11.01,73.9838205285,134.01
2020-11-09 13:30:00,72.33416,10.62538,73.1103918951,1.42416,0.41538,1.4835,70.91,10.21,71.6412744164,134.5,72.19416,10.53538,72.9588306502,1.42416,0.41538,1.4835,70.77,10.12,71.4899104769,134.47,73.10416,6.26538,73.3721554532,1.42416,0.41538,1.4835,71.68,5.85,71.9183210316,134.53,74.30416,11.72538,75.2236181624,1.42416,0.41538,1.4835,72.88,11.31,73.7523592843,134.33
2020-11-09 14:00:00,70.88864,10.95627,71.7303222728,1.35864,0.39627,1.41525,69.53,10.56,70.3273382121,134.94,70.74864,10.88627,71.5812890102,1.35864,0.39627,1.41525,69.39,10.49,70.1784311594,134.92,71.65864,5.97627,71.9074160971,1.35864,0.39627,1.41525,70.3,5.58,70.5211060605,134.99,72.82864000000001,12.08627,73.8247162322,1.35864,0.39627,1.41525,71.47,11.69,72.4197279752,134.79
2020-11-09 14:30:00,69.89776,11.35768,70.8145023848,1.3977600000000001,0.40768000000000004,1.456,68.5,10.95,69.3696799762,135.25,69.76776,11.27768,70.673378309,1.3977600000000001,0.40768000000000004,1.456,68.37,10.87,69.2287064735,135.19,70.66776,5.6776800000000005,70.8954748457,1.3977600000000001,0.40768000000000004,1.456,69.27,5.27,69.4701792138,135.28,71.83776,12.48768,72.9150595803,1.3977600000000001,0.40768000000000004,1.456,70.44,12.08,71.4683146576,135.07
2020-11-09 15:00:00,68.84464,11.99552,69.881878601,1.4246400000000001,0.41552000000000006,1.484,67.42,11.58,68.407256925,135.54,68.71464,11.90552,69.7383908389,1.4246400000000001,0.41552000000000006,1.484,67.29,11.49,68.2639304465,135.51,69.61464,5.09552,69.8008769744,1.4246400000000001,0.41552000000000006,1.484,68.19,4.68,68.350409655,135.55,70.75464,13.14552,71.965434603,1.4246400000000001,0.41552000000000006,1.484,69.33,12.73,70.489019003,135.34
2020-11-09 15:30:00,68.96096,12.48403,70.0818450753,1.3509600000000002,0.39403000000000005,1.4072500000000001,67.61,12.09,68.6824591872,135.69,68.83096,12.40403,69.9396955581,1.3509600000000002,0.39403000000000005,1.4072500000000001,67.48,12.01,68.5404296748,135.67,69.71096,4.63403,69.8648135914,1.3509600000000002,0.39403000000000005,1.4072500000000001,68.36,4.24,68.4913658792,135.71,70.89096,13.63403,72.190130792,1.3509600000000002,0.39403000000000005,1.4072500000000001,69.54,13.24,70.78918844,135.54
2020-11-09 16:00:00,72.00888,11.60259,72.9376370166,1.20888,0.35259,1.25925,70.8,11.25,71.6882312517,135.2,71.86888,11.51259,72.7851333788,1.20888,0.35259,1.25925,70.66,11.16,71.5358735181,135.16,72.72888,5.32259,72.9233841121,1.20888,0.35259,1.25925,71.52,4.97,71.6924772902,135.27,74.00888,12.74259,75.0978556203,1.20888,0.35259,1.25925,72.8,12.39,73.8468150972,135.04
2020-11-09 16:30:00,76.33136,10.78623,77.0896833374,1.22136,0.35623000000000005,1.27225,75.11,10.43,75.8307127752,134.46,76.19136,10.70623,76.9398901706,1.22136,0.35623000000000005,1.27225,74.97,10.35,75.6810636817,134.42,77.07136,5.97623,77.3027157173,1.22136,0.35623000000000005,1.27225,75.85,5.62,76.0579180625,134.47,78.43136,11.89623,79.3284218907,1.22136,0.35623000000000005,1.27225,77.21,11.54,78.0676354196,134.29
2020-11-09 17:00:00,81.2988,9.39965,81.8403830732,1.1988,0.34965,1.24875,80.1,9.05,80.609630318,133.68,81.1588,9.29965,81.6898666149,1.1988,0.34965,1.24875,79.96,8.95,80.4593319634,133.65,82.0188,7.14965,82.3298308547,1.1988,0.34965,1.24875,80.82,6.8,81.105563311,133.73,83.5088,10.44965,84.1600550295,1.1988,0.34965,1.24875,82.31,10.1,82.9273543531,133.51
2020-11-09 17:30:00,83.43416,9.39413,83.9613526175,1.2141600000000001,0.35413000000000006,1.26475,82.22,9.04,82.7154761819,134.35,83.28416,9.30413,83.8022561866,1.2141600000000001,0.35413000000000006,1.26475,82.07,8.95,82.5565709075,134.31,84.16416,7.32413,84.4822390137,1.2141600000000001,0.35413000000000006,1.26475,82.95,6.97,83.2423173632,134.38,85.68416,10.46413,86.320758173,1.2141600000000001,0.35413000000000006,1.26475,84.47,10.11,85.0728687655,134.16
2020-11-09 18:00:00,82.81752,10.08511,83.4293177646,1.21752,0.35511000000000004,1.26825,81.6,9.73,82.1780560734,134.79,82.66752,9.98511,83.2683690525,1.21752,0.35511000000000004,1.26825,81.45,9.63,82.0173115872,134.77,83.54752,6.75511,83.8201623075,1.21752,0.35511000000000004,1.26825,82.33,6.4,82.5783803426,134.82,85.05752,11.16511,85.7871866298,1.21752,0.35511000000000004,1.26825,83.84,10.81,84.5340268768,134.65
2020-11-09 18:30:00,80.6908,10.9419,81.4292968179,1.2408000000000001,0.3619,1.2925,79.45,10.58,80.1513499574,133.96,80.5508,10.8419,81.2771688499,1.2408000000000001,0.3619,1.2925,79.31,10.48,79.9994156229,133.93,81.4208,5.7119,81.6209070903,1.2408000000000001,0.3619,1.2925,80.18,5.35,80.3582907981,133.99,82.8808,12.0019,83.7452841195,1.2408000000000001,0.3619,1.2925,81.64,11.64,82.4656243534,133.79
2020-11-09 19:00:00,77.47528,12.18904,78.4282583461,1.26528,0.36904000000000003,1.318,76.21,11.82,77.1211806186,134.2,77.35528,12.20904,78.3128342074,1.26528,0.36904000000000003,1.318,76.09,11.84,77.0056731676,134.18,78.22528,4.55904,78.3580198627,1.26528,0.36904000000000003,1.318,76.96,4.19,77.0739755041,134.25,79.50528,11.83904,80.3819159762,1.26528,0.36904000000000003,1.318,78.24,11.47,79.0762827907,134.05
2020-11-09 19:30:00,74.6624,17.06695,76.5882155169,1.2924,0.37695,1.34625,73.37,16.69,75.24435527,135.46,74.5624,16.97695,76.4707023968,1.2924,0.37695,1.34625,73.27,16.6,75.1269119557,135.41,75.4324,1.79695,75.4538004282,1.2924,0.37695,1.34625,74.14,1.42,74.1535973504,135.5,75.6324,1.75695,75.6528043305,1.2924,0.37695,1.34625,74.34,1.38,74.3528076134,135.28
2020-11-09 20:00:00,71.74304,17.95547,73.9558158049,1.25304,0.36547,1.30525,70.49,17.59,72.6515533213,135.98,71.63304,17.85547,73.8248618594,1.25304,0.36547,1.30525,70.38,17.49,72.5206487836,135.96,72.50304,2.57547,72.5487688039,1.25304,0.36547,1.30525,71.25,2.21,71.2842661462,136.02,72.69304,2.54547,72.7375933198,1.25304,0.36547,1.30525,71.44,2.18,71.4732537387,135.83
2020-11-09 20:30:00,69.3812,18.55785,71.8202249374,1.2612,0.36785,1.31375,68.12,18.19,70.5068117277,135.89,69.2812,18.45785,71.6978165641,1.2612,0.36785,1.31375,68.02,18.09,70.3844336484,135.87,70.1512,3.16785,70.2226896029,1.2612,0.36785,1.31375,68.89,2.8,68.9468788271,135.93,70.3312,3.12785,70.4007183135,1.2612,0.36785,1.31375,69.07,2.76,69.1251220614,135.83
2020-11-09 21:00:00,66.61704,19.42372,69.3910002594,1.24704,0.36372000000000004,1.299,65.37,19.06,68.0920002643,136.07,66.52704,19.33372,69.2794325915,1.24704,0.36372000000000004,1.299,65.28,18.97,67.9804332143,136.02,67.38704,4.04372,67.5082575053,1.24704,0.36372000000000004,1.299,66.14,3.68,66.2422976655,136.1,67.54704,4.00372,67.6655923391,1.24704,0.36372000000000004,1.299,66.3,3.64,66.3998463854,135.92
2020-11-09 21:30:00,63.34104,20.74197,66.6507064311,1.24104,0.36197,1.29275,62.1,20.38,65.358659717,136.75,63.26104,20.64197,66.5435955398,1.24104,0.36197,1.29275,62.02,20.28,65.2515041972,136.71,64.10104,5.19197,64.3109623747,1.24104,0.36197,1.29275,62.86,4.83,63.0452892768,136.77,64.28104,5.17197,64.4887693879,1.24104,0.36197,1.29275,63.04,4.8100000000000005,63.2232370256,136.58
2020-11-09 22:00:00,59.9872,22.240850000000002,63.977492703,1.2372,0.36085,1.28875,58.75,21.88,62.6920800421,136.84,59.9072,22.16085,63.8746889195,1.2372,0.36085,1.28875,58.67,21.8,62.5892075361,136.81,60.7372,6.70085,61.1057186732,1.2372,0.36085,1.28875,59.5,6.34,59.8368247821,136.87,60.9172,6.70085,61.2846363011,1.2372,0.36085,1.28875,59.68,6.34,60.0158145825,136.69
2020-11-09 22:30:00,56.57656,23.09233,61.1077969351,1.27656,0.37233000000000005,1.32975,55.3,22.72,59.7853527212,137.05,56.50656,23.01233,61.0127745236,1.27656,0.37233000000000005,1.32975,55.23,22.64,59.6902211422,137.01,57.32656,7.48233,57.8127991336,1.27656,0.37233000000000005,1.32975,56.05,7.11,56.4991557459,137.07,57.49656,7.48233,57.9813735096,1.27656,0.37233000000000005,1.32975,56.22,7.11,56.6678083218,136.88
2020-11-09 23:00:00,53.21528,23.71904,58.2619848958,1.26528,0.36904000000000003,1.318,51.95,23.35,56.9563429304,137.43,53.15528,23.62904,58.1705709375,1.26528,0.36904000000000003,1.318,51.89,23.26,56.8647491861,137.4,53.96528,8.01904,54.5578266429,1.26528,0.36904000000000003,1.318,52.7,7.65,53.2523473661,137.47,54.13528,8.03904,54.7289201867,1.26528,0.36904000000000003,1.318,52.87,7.67,53.4234573947,137.27
2020-11-09 23:30:00,50.52384,24.36862,56.0935651305,1.26384,0.36862,1.3165,49.26,24.0,54.7955071151,138.16,50.46384,24.28862,56.0047873762,1.26384,0.36862,1.3165,49.2,23.92,54.7065480541,138.12,51.28384,8.53862,51.9898093539,1.26384,0.36862,1.3165,50.02,8.17,50.6828304261,138.17,51.433840000000004,8.52862,52.1361415551,1.26384,0.36862,1.3165,50.17,8.16,50.8292681435,138.01
2020-11-10 00:00:00,47.99296,21.61253,52.634833167400004,1.24296,0.36253,1.29475,46.75,21.25,51.3529453878,136.85,47.92296,21.38253,52.4768776164,1.24296,0.36253,1.29475,46.68,21.02,51.1943629709,136.81,48.74296,5.62253,49.0661695383,1.24296,0.36253,1.29475,47.5,5.26,47.7903504904,136.86,49.30296,17.53253,52.3275402915,1.24296,0.36253,1.29475,48.06,17.17,51.0350124914,136.67
2020-11-10 00:30:00,47.67168,20.35799,51.836635991,1.2616800000000001,0.36799000000000004,1.31425,46.41,19.99,50.532051215,136.11,47.60168,20.26799,51.7369438357,1.2616800000000001,0.36799000000000004,1.31425,46.34,19.9,50.4321881342,136.09,48.40168,3.9279900000000003,48.5608044853,1.2616800000000001,0.36799000000000004,1.31425,47.14,3.56,47.274233997,136.14,49.17168,21.66799,53.7341223494,1.2616800000000001,0.36799000000000004,1.31425,47.91,21.3,52.4314609753,135.95
2020-11-10 01:00:00,49.07064,20.07477,53.0181487848,1.25064,0.36477000000000004,1.30275,47.82,19.71,51.7226884452,135.78,49.00064,19.98477,52.9193136044,1.25064,0.36477000000000004,1.30275,47.75,19.62,51.6237048264,135.75,49.78064,3.71477,49.9190508219,1.25064,0.36477000000000004,1.30275,48.53,3.35,48.6454869438,135.8,50.60064,21.36477,54.926115515,1.25064,0.36477000000000004,1.30275,49.35,21.0,53.6322897143,135.59
2020-11-10 01:30:00,48.77288,20.33834,52.8435606053,1.26288,0.36834000000000006,1.3155000000000001,47.51,19.97,51.5364046088,135.97,48.71288,20.25834,52.7574167056,1.26288,0.36834000000000006,1.3155000000000001,47.45,19.89,51.4501175898,135.94,49.51288,3.96834,49.6716519581,1.26288,0.36834000000000006,1.3155000000000001,48.25,3.6,48.3841141285,136.0,50.30288,21.64834,54.7634034831,1.26288,0.36834000000000006,1.3155000000000001,49.04,21.28,53.4580209136,135.82
2020-11-10 02:00:00,47.6492,20.52435,51.8815497413,1.2492,0.36435,1.30125,46.4,20.16,50.5903706252,136.39,47.5792,20.43435,51.7816853005,1.2492,0.36435,1.30125,46.33,20.07,50.4903337283,136.35,48.3792,4.05435,48.5487872821,1.2492,0.36435,1.30125,47.13,3.69,47.2742318816,136.42,49.1392,21.82435,53.767678298,1.2492,0.36435,1.30125,47.89,21.46,52.4784117519,136.21
2020-11-10 02:30:00,46.51368,20.67149,50.9002252054,1.2736800000000001,0.37149000000000004,1.32675,45.24,20.3,49.5857600527,136.39,46.44368,20.57149,50.7956849817,1.2736800000000001,0.37149000000000004,1.32675,45.17,20.2,49.4809953416,136.35,47.28368,4.20149,47.4699790664,1.2736800000000001,0.37149000000000004,1.32675,46.01,3.83,46.1691347114,136.42,47.97368,21.98149,52.7698765904,1.2736800000000001,0.37149000000000004,1.32675,46.7,21.61,51.4575757299,136.21
2020-11-10 03:00:00,45.60936,20.96023,50.1950690931,1.26936,0.37023,1.32225,44.34,20.59,48.8874595372,136.12,45.52936,20.88023,50.0889870816,1.26936,0.37023,1.32225,44.26,20.51,48.7812228219,136.1,46.34936,4.55023,46.5721780193,1.26936,0.37023,1.32225,45.08,4.18,45.2733784911,136.16,47.02936,22.27023,52.0357938948,1.26936,0.37023,1.32225,45.76,21.9,50.7305391259,135.98
2020-11-10 03:30:00,45.00208,20.94394,49.6370408773,1.28208,0.37394000000000005,1.3355000000000001,43.72,20.57,48.3173188412,136.32,44.92208,20.85394,49.5265593904,1.28208,0.37394000000000005,1.3355000000000001,43.64,20.48,48.206638547,136.28,45.76208,4.4839400000000005,45.9812318653,1.28208,0.37394000000000005,1.3355000000000001,44.48,4.11,44.6694806328,136.32,46.42208,22.26394,51.4848767683,1.28208,0.37394000000000005,1.3355000000000001,45.14,21.89,50.1676359818,136.2
2020-11-10 04:00:00,44.14072,21.24771,48.9884511121,1.26072,0.36771000000000004,1.31325,42.88,20.88,47.6934880251,136.52,44.08072,21.14771,48.8910576073,1.26072,0.36771000000000004,1.31325,42.82,20.78,47.595806538,136.49,44.89072,4.72771,45.1389851898,1.26072,0.36771000000000004,1.31325,43.63,4.36,43.8473089254,136.53,45.56072,22.56771,50.8436892993,1.26072,0.36771000000000004,1.31325,44.3,22.2,49.5512865625,136.37
2020-11-10 04:30:00,44.38464,20.86177,49.0429374677,1.27464,0.37177000000000004,1.32775,43.11,20.49,47.7316687326,136.4,44.30464,20.78177,48.9365210233,1.27464,0.37177000000000004,1.32775,43.03,20.41,47.6250879264,136.38,45.13464,4.36177,45.3449089255,1.27464,0.37177000000000004,1.32775,43.86,3.99,44.0411137461,136.44,45.79464,22.17177,50.8796269411,1.27464,0.37177000000000004,1.32775,44.52,21.8,49.5708624093,136.37
2020-11-10 05:00:00,44.85528,20.63904,49.3757644599,1.26528,0.36904000000000003,1.318,43.59,20.27,48.0724557309,136.4,44.78528,20.54904,49.2745811712,1.26528,0.36904000000000003,1.318,43.52,20.18,47.9710621104,136.38,45.60528,4.18904,45.7972665123,1.26528,0.36904000000000003,1.318,44.34,3.8200000000000003,44.5042469883,136.35,46.26528,21.94904,51.2077776358,1.26528,0.36904000000000003,1.318,45.0,21.58,49.9068772816,136.16
2020-11-10 05:30:00,46.21248,20.03114,50.3670515064,1.27248,0.37114,1.3255,44.94,19.66,49.0522089207,135.8,46.13248,19.94114,50.2578827195,1.27248,0.37114,1.3255,44.86,19.57,48.9428697565,135.74,46.95248,3.69114,47.0973448578,1.27248,0.37114,1.3255,45.68,3.32,45.8004890804,135.82,47.66248,21.33114,52.2180958428,1.27248,0.37114,1.3255,46.39,20.96,50.9053405843,135.58
2020-11-10 06:00:00,48.2128,19.2954,51.930593536,1.2528000000000001,0.3654,1.305,46.96,18.93,50.631872373,135.27,48.1328,19.2054,51.8229083032,1.2528000000000001,0.3654,1.305,46.88,18.84,50.5240536774,135.23,48.9428,3.0854,49.0399568209,1.2528000000000001,0.3654,1.305,47.69,2.7199999999999998,47.7675046449,135.29,49.7028,20.5554,53.7856188679,1.2528000000000001,0.3654,1.305,48.45,20.19,52.4884615892,135.13
2020-11-10 06:30:00,53.20576,17.15918,55.9042963953,1.26576,0.36918,1.3185,51.94,16.79,54.5863325385,134.59,53.11576,17.07918,55.7941067663,1.26576,0.36918,1.3185,51.85,16.71,54.4761103604,134.57,53.92576,1.15918,53.9382173403,1.26576,0.36918,1.3185,52.66,0.79,52.6659254167,134.64,54.79576,18.36918,57.7927511705,1.26576,0.36918,1.3185,53.53,18.0,56.4753123055,134.43
2020-11-10 07:00:00,58.23736,15.40673,60.2408285888,1.25736,0.36673000000000006,1.30975,56.98,15.04,58.9315026111,134.59,58.13736,15.31673,60.1211680331,1.25736,0.36673000000000006,1.30975,56.88,14.95,58.8118772018,134.57,58.96736,1.34673,58.9827366868,1.25736,0.36673000000000006,1.30975,57.71,0.98,57.7183203151,134.64,59.94736,16.56673,62.1943929455,1.25736,0.36673000000000006,1.30975,58.69,16.2,60.8847772436,134.43
2020-11-10 07:30:00,63.062,14.131,64.6258539982,1.272,0.371,1.325,61.79,13.76,63.3035678299,134.74,62.942,14.041,64.4891079563,1.272,0.371,1.325,61.67,13.67,63.1669043091,134.71,63.782,2.6710000000000003,63.8379022603,1.272,0.371,1.325,62.51,2.3,62.5522989186,134.78,64.852,15.291,66.6302978006,1.272,0.371,1.325,63.58,14.92,65.307142029,134.59
2020-11-10 08:00:00,65.38904,13.18722,66.7055419246,1.2590400000000002,0.36722000000000005,1.3115,64.13,12.82,65.3988478492,134.97,65.25904,13.09722,66.5603446013,1.2590400000000002,0.36722000000000005,1.3115,64.0,12.73,65.2537577462,134.95,66.12904,3.66722,66.2306457303,1.2590400000000002,0.36722000000000005,1.3115,64.87,3.3,64.9538828708,135.02,67.23904,14.34722,68.7526815612,1.2590400000000002,0.36722000000000005,1.3115,65.98,13.98,67.4447981686,134.81
2020-11-10 08:30:00,67.08,12.37375,68.211700529,1.35,0.39375000000000004,1.40625,65.73,11.98,66.8128228711,134.97,66.96,12.29375,68.0792030584,1.35,0.39375000000000004,1.40625,65.61,11.9,66.680447659,134.95,67.83,4.54375,67.9820164754,1.35,0.39375000000000004,1.40625,66.48,4.15,66.609405492,135.02,68.97,13.52375,70.2833743787,1.35,0.39375000000000004,1.40625,67.62,13.13,68.8829536242,134.81
2020-11-10 09:00:00,67.55112,11.99616,68.6080291803,1.46112,0.42616000000000004,1.522,66.09,11.57,67.0951041433,134.97,67.43112,11.90616,68.4741746237,1.46112,0.42616000000000004,1.522,65.97,11.48,66.9614165023,134.95,68.30112,4.99616,68.4836083162,1.46112,0.42616000000000004,1.522,66.84,4.57,66.9960483909,135.02,69.45112,13.13616,70.682506809,1.46112,0.42616000000000004,1.522,67.99,12.71,69.1677974205,134.81
2020-11-10 09:30:00,68.8692,11.6531,69.8481313154,1.5192,0.4431,1.5825,67.35,11.21,68.276545021,134.73,68.7392,11.5631,69.7049703985,1.5192,0.4431,1.5825,67.22,11.12,68.1335658835,134.71,69.6292,5.3031,69.8308553739,1.5192,0.4431,1.5825,68.11,4.86,68.2831728905,134.74,70.7692,12.7731,71.9126675367,1.5192,0.4431,1.5825,69.25,12.33,70.3391171398,134.55
2020-11-10 10:00:00,69.26336,11.55723,70.2209555885,1.53336,0.44723,1.59725,67.73,11.11,68.6351586288,134.73,69.13336,11.47723,70.0795852825,1.53336,0.44723,1.59725,67.6,11.03,68.4939479078,134.71,70.01336,5.41723,70.22262427,1.53336,0.44723,1.59725,68.48,4.97,68.6601143314,134.83,71.18336,12.68723,72.3051626508,1.53336,0.44723,1.59725,69.65,12.24,70.7173253171,134.66
2020-11-10 10:30:00,69.48928,11.74229,70.4744025116,1.61928,0.47229000000000004,1.68675,67.87,11.27,68.7993444736,134.91,69.34928,11.65229,70.3213943175,1.61928,0.47229000000000004,1.68675,67.73,11.18,68.6465243111,134.89,70.24928,5.30229,70.4490994958,1.61928,0.47229000000000004,1.68675,68.63,4.83,68.799751453,134.94,71.40928,12.87229,72.5601896357,1.61928,0.47229000000000004,1.68675,69.79,12.4,70.8830311146,134.74
2020-11-10 11:00:00,69.08792,11.61731,70.0578516768,1.8079200000000002,0.5273100000000001,1.88325,67.28,11.09,68.1878764884,134.8,68.96792,11.53731,69.9262719667,1.8079200000000002,0.5273100000000001,1.88325,67.16,11.01,68.0564890367,134.79,69.83792,5.53731,70.0570972276,1.8079200000000002,0.5273100000000001,1.88325,68.03,5.01,68.214228721,134.85,70.99792,12.74731,72.1332000993,1.8079200000000002,0.5273100000000001,1.88325,69.19,12.22,70.2608319051,134.74
