Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-10 11:30:00,68.4984,11.64245,69.4807703222,1.9284,0.56245,2.00875,66.57,11.08,67.4857859108,134.8,68.3684,11.56245,69.3392267664,1.9284,0.56245,2.00875,66.44,11.0,67.3444400081,134.79,69.2484,5.58245,69.4730498147,1.9284,0.56245,2.00875,67.32,5.02,67.506909276,134.85,70.3984,12.77245,71.5476778209,1.9284,0.56245,2.00875,68.47,12.21,69.5501617539,134.74
2020-11-10 12:00:00,68.92192,11.81556,69.9273802927,2.76192,0.80556,2.877,66.16,11.01,67.0698568658,134.91,68.79192,11.72556,69.784074219,2.76192,0.80556,2.877,66.03,10.92,66.92688025,134.88,69.67192,5.91556,69.9226021155,2.76192,0.80556,2.877,66.91,5.11,67.1048448325,134.97,70.80192,12.93556,71.9738882387,2.76192,0.80556,2.877,68.04,12.13,69.1127954868,134.74
2020-11-10 12:30:00,69.84656,11.41108,70.7725560553,2.02656,0.59108,2.111,67.82,10.82,68.6776877887,134.75,69.71656,11.33108,70.6313819219,2.02656,0.59108,2.111,67.69,10.74,68.536732487,134.74,70.60656,5.87108,70.8502356764,2.02656,0.59108,2.111,68.58,5.28,68.7829542837,134.78,71.77656,12.53108,72.8622160753,2.02656,0.59108,2.111,69.75,11.94,70.7645822428,134.57
2020-11-10 13:00:00,70.44648,11.24564,71.3384255742,1.5964800000000001,0.46564000000000005,1.663,68.85,10.78,69.688814741,134.97,70.30648,11.15564,71.1860199323,1.5964800000000001,0.46564000000000005,1.663,68.71,10.69,69.5366105012,134.94,71.21648,5.82564,71.4543567951,1.5964800000000001,0.46564000000000005,1.663,69.62,5.36,69.8260266663,135.0,72.38648,12.36564,73.4350838455,1.5964800000000001,0.46564000000000005,1.663,70.79,11.9,71.7832438665,134.83
2020-11-10 13:30:00,70.4316,11.3563,71.3412631529,1.4616,0.4263,1.5225,68.97,10.93,69.8306938244,135.5,70.3016,11.2663,71.1986269408,1.4616,0.4263,1.5225,68.84,10.84,69.6882429108,135.49,71.1816,5.7763,71.4155852756,1.4616,0.4263,1.5225,69.72,5.35,69.9249662138,135.53,72.3916,12.4863,73.4605434111,1.4616,0.4263,1.5225,70.93,12.06,71.9479568855,135.33
2020-11-10 14:00:00,69.49312,11.87466,70.5003636689,1.59312,0.46466,1.6595,67.9,11.41,68.8520014233,135.88,69.37312,11.78466,70.3669523985,1.59312,0.46466,1.6595,67.78,11.32,68.718780548,135.84,70.23312,5.40466,70.4407658579,1.59312,0.46466,1.6595,68.64,4.94,68.817535556,135.89,71.44312,13.01466,72.618873375,1.59312,0.46466,1.6595,69.85,12.55,70.9684789185,135.69
2020-11-10 14:30:00,67.84224,12.26857,68.9426380266,1.57224,0.45857000000000003,1.63775,66.27,11.81,67.314106991,135.73,67.74224,12.18857,68.8300248356,1.57224,0.45857000000000003,1.63775,66.17,11.73,67.2016502774,135.7,68.57224,4.97857,68.7527327301,1.57224,0.45857000000000003,1.63775,67.0,4.52,67.1522925893,135.77,69.79224,13.41857,71.0704916619,1.57224,0.45857000000000003,1.63775,68.22,12.96,69.4401180875,135.57
2020-11-10 15:00:00,66.82216,12.75563,68.028723079,2.04216,0.5956300000000001,2.12725,64.78,12.16,65.9114102413,135.83,66.71216,12.67563,67.9056984926,2.04216,0.5956300000000001,2.12725,64.67,12.08,65.7885651158,135.81,67.54216,4.78563,67.711488183,2.04216,0.5956300000000001,2.12725,65.5,4.19,65.6338792088,135.77,68.72216,13.92563,70.1188879401,2.04216,0.5956300000000001,2.12725,66.68,13.33,67.999347791,135.69
2020-11-10 15:30:00,66.87928,13.14854,68.1595348975,1.7092800000000001,0.49854000000000004,1.7805,65.17,12.65,66.3863796271,135.83,66.77928,13.05854,68.0440864752,1.7092800000000001,0.49854000000000004,1.7805,65.07,12.56,66.2710985272,135.81,67.58928,4.18854,67.7189385493,1.7092800000000001,0.49854000000000004,1.7805,65.88,3.69,65.9832592405,135.77,68.83928,14.32854,70.3146750647,1.7092800000000001,0.49854000000000004,1.7805,67.13,13.83,68.5398117885,135.69
2020-11-10 16:00:00,69.3008,12.17815,70.362690526,1.3308,0.38815000000000005,1.38625,67.97,11.79,68.9849621294,135.11,69.2108,12.09815,70.2602310704,1.3308,0.38815000000000005,1.38625,67.88,11.71,68.8826429516,135.08,70.0008,4.78815,70.1643668899,1.3308,0.38815000000000005,1.38625,68.67,4.4,68.8108196434,135.13,71.3008,13.31815,72.5339727305,1.3308,0.38815000000000005,1.38625,69.97,12.93,71.1546611263,134.94
2020-11-10 16:30:00,73.30728,11.56504,74.2139303042,1.2172800000000001,0.35504,1.268,72.09,11.21,72.9563718944,134.71,73.18728,11.47504,74.0814045277,1.2172800000000001,0.35504,1.268,71.97,11.12,72.8240022245,134.69,73.98728,5.22504,74.1715487556,1.2172800000000001,0.35504,1.268,72.77,4.87,72.9327758967,134.75,75.37728,12.68504,76.4371936952,1.2172800000000001,0.35504,1.268,74.16,12.33,75.1780187289,134.55
2020-11-10 17:00:00,79.83168,11.64049,80.6758832555,1.20168,0.35049,1.25175,78.63,11.29,79.4363959404,135.5,79.73168,11.70049,80.5856206892,1.20168,0.35049,1.25175,78.53,11.35,79.3459728027,135.46,80.56168,4.71049,80.6992750925,1.20168,0.35049,1.25175,79.36,4.36,79.4796779057,135.52,81.51168,7.03049,81.8143127213,1.20168,0.35049,1.25175,80.31,6.68,80.5873346128,135.32
2020-11-10 17:30:00,83.66904,14.02847,84.8369390364,1.22904,0.35847,1.28025,82.44,13.67,83.5656777631,137.83,83.55904,13.96847,84.7185417713,1.22904,0.35847,1.28025,82.33,13.61,83.4473546615,137.8,84.41904,2.51847,84.4565983548,1.22904,0.35847,1.28025,83.19,2.16,83.2180371073,137.85,84.74904,2.44847,84.7844017863,1.22904,0.35847,1.28025,83.52,2.09,83.5461459315,137.67
2020-11-10 18:00:00,82.93152,13.95336,84.0971656169,1.21152,0.35336,1.262,81.72,13.6,82.8439400318,137.58,82.83152,13.76336,83.9672006441,1.21152,0.35336,1.262,81.62,13.41,82.7142823217,137.54,83.99152,4.46336,84.1100292141,1.21152,0.35336,1.262,82.78,4.11,82.8819672788,137.61,84.02152,2.74336,84.0662943587,1.21152,0.35336,1.262,82.81,2.39,82.844482013,137.42
2020-11-10 18:30:00,81.05848,10.73539,81.7662875418,1.21848,0.35539000000000004,1.26925,79.84,10.38,80.5119245826,134.2,80.95848,10.64539,81.6553722186,1.21848,0.35539000000000004,1.26925,79.74,10.29,80.4011921553,134.19,82.98848,11.84539,83.8295954718,1.21848,0.35539000000000004,1.26925,81.77,11.49,82.5733189354,134.22,82.06848,5.99539,82.2871807195,1.21848,0.35539000000000004,1.26925,80.85,5.64,81.0464811081,134.02
2020-11-10 19:00:00,78.24048,11.61889,79.0984912338,1.23048,0.35889000000000004,1.28175,77.01,11.26,77.8288359157,134.2,78.12048,11.52889,78.9666049673,1.23048,0.35889000000000004,1.28175,76.89,11.17,77.6971106284,134.19,80.11048,12.74889,81.1185749509,1.23048,0.35889000000000004,1.28175,78.88,12.39,79.8471445952,134.22,79.22048,5.11889,79.3856881702,1.23048,0.35889000000000004,1.28175,77.99,4.76,78.1351246239,134.11
2020-11-10 19:30:00,75.12912,12.52141,76.1654145946,1.23912,0.36141,1.29075,73.89,12.16,74.8838947972,134.2,75.01912,12.44141,76.0437837588,1.23912,0.36141,1.29075,73.78,12.08,74.7623889399,134.19,76.93912,13.66141,78.142576804,1.23912,0.36141,1.29075,75.7,13.3,76.8594821736,134.22,76.09912,4.20141,76.2150110593,1.23912,0.36141,1.29075,74.86,3.84,74.9584231424,133.99
2020-11-10 20:00:00,72.27456,13.45133,73.5156466472,1.20456,0.35133000000000003,1.25475,71.07,13.1,72.2672463845,134.55,72.18456,13.36133,73.4107338321,1.20456,0.35133000000000003,1.25475,70.98,13.01,72.1624590767,134.52,74.03456,14.62133,75.4645570143,1.20456,0.35133000000000003,1.25475,72.83,14.27,74.2148354441,134.58,73.25456,3.34133,73.3307237586,1.20456,0.35133000000000003,1.25475,72.05,2.99,72.1120142556,134.38
2020-11-10 20:30:00,70.05184,14.26762,71.4900361439,1.19184,0.34762000000000004,1.2415,68.86,13.92,70.2528718274,135.08,69.96184,14.18762,71.3859062942,1.19184,0.34762000000000004,1.2415,68.77,13.84,70.1488310665,135.05,71.78184,15.46762,73.4294206858,1.19184,0.34762000000000004,1.2415,70.59,15.12,72.191152505,135.1,71.02184,2.6276200000000003,71.0704308686,1.19184,0.34762000000000004,1.2415,69.83,2.2800000000000002,69.8672119095,134.93
2020-11-10 21:00:00,66.9148,15.20265,68.6200482808,1.1748,0.34265,1.22375,65.74,14.86,67.3985697178,135.3,66.8348,15.11265,68.5221327825,1.1748,0.34265,1.22375,65.66,14.77,67.3007317939,135.27,68.5648,16.40265,70.4994945093,1.1748,0.34265,1.22375,67.39,16.06,69.2772379646,135.32,67.8848,1.73265,67.906907948,1.1748,0.34265,1.22375,66.71,1.3900000000000001,66.7244797657,135.14
2020-11-10 21:30:00,63.49936,16.24398,65.5441500567,1.17936,0.34398,1.2285,62.32,15.9,64.3163462893,134.49,63.42936,16.16398,65.4565348873,1.17936,0.34398,1.2285,62.25,15.82,64.2287700334,134.46,65.08936,17.46398,67.3915082384,1.17936,0.34398,1.2285,63.91,17.12,66.1633017616,134.52,64.45936,0.70398,64.4632040737,1.17936,0.34398,1.2285,63.28,0.36,63.2810240119,134.34
2020-11-10 22:00:00,60.70248,16.96614,63.0288900795,1.15248,0.33614000000000005,1.2005,59.55,16.63,61.8284675534,134.05,60.65248,17.03614,62.9996301279,1.15248,0.33614000000000005,1.2005,59.5,16.7,61.7991909332,134.02,62.20248,17.86614,64.7174433723,1.15248,0.33614000000000005,1.2005,61.05,17.53,63.5169536423,134.1,61.67248,1.47614,61.690143286,1.15248,0.33614000000000005,1.2005,60.52,1.1400000000000001,60.5307359942,133.91
2020-11-10 22:30:00,57.51504,22.05272,61.5979081268,1.17504,0.34272,1.224,56.34,21.71,60.3781392559,135.82,57.47504,21.96272,61.5283779471,1.17504,0.34272,1.224,56.3,21.62,60.3084935975,135.78,58.20504,6.75272,58.5954427306,1.17504,0.34272,1.224,57.03,6.41,57.3891017529,135.83,58.50504,6.74272,58.8923083127,1.17504,0.34272,1.224,57.33,6.4,57.6861239814,135.66
2020-11-10 23:00:00,54.08712,22.96041,58.7588034022,1.16712,0.34041000000000005,1.21575,52.92,22.62,57.5516359455,136.67,54.04712,22.87041,58.6868540123,1.16712,0.34041000000000005,1.21575,52.88,22.53,57.4795207009,136.63,54.75712,7.45041,55.2616575924,1.16712,0.34041000000000005,1.21575,53.59,7.11,54.0595985927,136.7,55.06712,7.43041,55.5661650455,1.16712,0.34041000000000005,1.21575,53.9,7.09,54.3643090639,136.51
2020-11-10 23:30:00,50.48936,24.27398,56.0214385593,1.17936,0.34398,1.2285,49.31,23.93,54.8098622512,137.31,50.47936,24.19398,55.9778032282,1.17936,0.34398,1.2285,49.3,23.85,54.7659794033,137.27,51.13936,8.64398,51.864752303,1.17936,0.34398,1.2285,49.96,8.3,50.6447588601,137.34,51.47936,8.65398,52.2016846074,1.17936,0.34398,1.2285,50.3,8.31,50.9818212699,137.16
2020-11-11 00:00:00,48.39608,24.56719,54.2745555842,1.15608,0.33719000000000005,1.20425,47.24,24.23,53.0915294562,137.22,48.39608,24.487190000000002,54.2383907713,1.15608,0.33719000000000005,1.20425,47.24,24.15,53.055066676,137.19,49.03608,8.97719,49.8510489565,1.15608,0.33719000000000005,1.20425,47.88,8.64,48.6533041016,137.34,49.39608,8.99719,50.2087855585,1.15608,0.33719000000000005,1.20425,48.24,8.66,49.0111538326,137.07
2020-11-11 00:30:00,47.99928,24.63104,53.9501530304,1.16928,0.34104,1.218,46.83,24.29,52.7546490842,137.09,47.98928,24.55104,53.9047730725,1.16928,0.34104,1.218,46.82,24.21,52.7089793109,137.05,48.64928,9.07104,49.4877379883,1.16928,0.34104,1.218,47.48,8.73,48.2759080702,137.11,48.99928,9.07104,49.8318493255,1.16928,0.34104,1.218,47.83,8.73,48.6201789384,136.92
2020-11-11 01:00:00,49.20464,24.36677,54.9075229615,1.15464,0.33677,1.20275,48.05,24.03,53.7237694135,136.3,49.20464,24.27677,54.867642187,1.15464,0.33677,1.20275,48.05,23.94,53.6835738378,136.25,49.83464,8.98677,50.6384575097,1.15464,0.33677,1.20275,48.68,8.65,49.4425413991,136.32,50.21464,8.96677,51.0089505338,1.15464,0.33677,1.20275,49.06,8.63,49.8132562678,136.12
2020-11-11 01:30:00,49.0936,24.5323,54.8818303653,1.1736,0.3423,1.2225,47.92,24.19,53.6794420612,136.94,49.0736,24.4423,54.8237562216,1.1736,0.3423,1.2225,47.9,24.1,53.6210779452,136.91,49.7236,9.0123,50.5337307969,1.1736,0.3423,1.2225,48.55,8.67,49.3180636278,136.96,50.0836,9.0123,50.8879999632,1.1736,0.3423,1.2225,48.91,8.67,49.6724974206,136.78
2020-11-11 02:00:00,48.03752,24.60761,53.9734916201,1.15752,0.33761,1.20575,46.88,24.27,52.7898408787,137.38,48.03752,24.53761,53.9416131782,1.15752,0.33761,1.20575,46.88,24.2,52.7576951733,137.33,48.68752,8.98761,49.5101175242,1.15752,0.33761,1.20575,47.53,8.65,48.3106965381,137.39,49.03752,8.97761,49.8525410492,1.15752,0.33761,1.20575,47.88,8.64,48.6533041016,137.2
2020-11-11 02:30:00,47.01664,24.81027,53.1612070439,1.1666400000000001,0.34027,1.21525,45.85,24.47,51.9711785512,137.67,47.00664,24.73027,53.1150680915,1.1666400000000001,0.34027,1.21525,45.84,24.39,51.9247311019,137.64,47.67664,9.09027,48.5355025766,1.1666400000000001,0.34027,1.21525,46.51,8.75,47.3259189029,137.69,48.00664,9.09027,48.8597021354,1.1666400000000001,0.34027,1.21525,46.84,8.75,47.6502686246,137.55
2020-11-11 03:00:00,45.97088,25.50859,52.5738525482,1.1608800000000001,0.33859,1.20925,44.81,25.17,51.3951845993,138.2,45.97088,25.42859,52.5350834906,1.1608800000000001,0.33859,1.20925,44.81,25.09,51.3560531973,138.16,46.64088,9.69859,47.6385803227,1.1608800000000001,0.33859,1.20925,45.48,9.36,46.4331777935,138.22,46.97088,9.708590000000001,47.9637393013,1.1608800000000001,0.33859,1.20925,45.81,9.37,46.7584537811,138.03
2020-11-11 03:30:00,44.56592,25.78006,51.4852670096,1.16592,0.34006000000000003,1.2145000000000001,43.4,25.44,50.306595989,137.94,44.56592,25.70006,51.445255461,1.16592,0.34006000000000003,1.2145000000000001,43.4,25.36,50.2661874425,137.91,45.22592,10.01006,46.3204613648,1.16592,0.34006000000000003,1.2145000000000001,44.06,9.67,45.1086743321,137.95,45.55592,10.01006,46.6427180624,1.16592,0.34006000000000003,1.2145000000000001,44.39,9.67,45.4310576588,137.82
2020-11-11 04:00:00,44.42936,25.67523,51.3145736177,1.14936,0.33523000000000003,1.19725,43.28,25.34,50.1525074149,137.94,44.40936,25.58523,51.2522706791,1.14936,0.33523000000000003,1.19725,43.26,25.25,50.0898203231,137.91,45.07936,9.90523,46.1547644275,1.14936,0.33523000000000003,1.19725,43.93,9.57,44.960313611,137.95,45.39936,9.90523,46.4673591864,1.14936,0.33523000000000003,1.19725,44.25,9.57,45.2730317076,137.82
2020-11-11 04:30:00,44.83736,25.02048,51.3460151443,1.16736,0.34048,1.216,43.67,24.68,50.1614523314,137.5,44.84736,24.95048,51.3206795668,1.16736,0.34048,1.216,43.68,24.61,50.1357606903,137.45,45.48736,9.34048,46.4364564367,1.16736,0.34048,1.216,44.32,9.0,45.2245773888,137.53,45.83736,9.33048,46.7773602162,1.16736,0.34048,1.216,44.67,8.99,45.5656559264,137.36
2020-11-11 05:00:00,45.10752,24.83761,51.4936426276,1.15752,0.33761,1.20575,43.95,24.5,50.3175168306,137.21,45.10752,24.74761,51.4502921397,1.15752,0.33761,1.20575,43.95,24.41,50.2737565734,137.17,45.74752,9.23761,46.6708584093,1.15752,0.33761,1.20575,44.59,8.9,45.4695293576,137.23,46.09752,9.23761,47.0139850328,1.15752,0.33761,1.20575,44.94,8.9,45.8128104355,137.05
2020-11-11 05:30:00,46.22424,24.10957,52.1339786431,1.16424,0.33957000000000004,1.21275,45.06,23.77,50.945230395,136.52,46.21424,24.03957,52.0927720952,1.16424,0.33957000000000004,1.21275,45.05,23.7,50.9037572287,136.48,46.85424,8.65957,47.647748725,1.16424,0.33957000000000004,1.21275,45.69,8.32,46.4413447264,136.53,47.21424,8.65957,48.0017980014,1.16424,0.33957000000000004,1.21275,46.05,8.32,46.7955649608,136.35
2020-11-11 06:00:00,48.392,23.206,53.6684646697,1.152,0.336,1.2,47.24,22.87,52.4848025623,135.58,48.382,23.116,53.6205872776,1.152,0.336,1.2,47.23,22.78,52.4366408154,135.55,49.012,7.976,49.6567489874,1.152,0.336,1.2,47.86,7.64,48.4659591879,135.62,49.372,7.966,50.0105142945,1.152,0.336,1.2,48.22,7.63,48.8199272838,135.44
2020-11-11 06:30:00,53.7236,18.97355,56.9756158068,1.1436,0.33355,1.19125,52.58,18.64,55.7862527869,136.43,53.6836,18.75355,56.8649676564,1.1436,0.33355,1.19125,52.54,18.42,55.6753805555,136.39,54.3836,3.16355,54.4755357712,1.1436,0.33355,1.19125,53.24,2.83,53.3151620086,136.45,55.1636,13.16355,56.7124484885,1.1436,0.33355,1.19125,54.02,12.83,55.5226917575,136.27
2020-11-11 07:00:00,58.73928,15.40229,60.725065271,1.13928,0.33229000000000003,1.18675,57.6,15.07,59.5387680423,135.09,58.67928,15.32229,60.6467680273,1.13928,0.33229000000000003,1.18675,57.54,14.99,59.4605053796,135.06,59.37928,1.39229,59.3956005506,1.13928,0.33229000000000003,1.18675,58.24,1.06,58.2496454925,135.13,60.54928,16.61229,62.7868098215,1.13928,0.33229000000000003,1.18675,59.41,16.28,61.600215097,134.97
2020-11-11 07:30:00,63.79096,13.49278,65.2023135314,1.14096,0.33278,1.1885,62.65,13.16,64.017248457,134.82,63.71096,13.41278,65.1075194693,1.14096,0.33278,1.1885,62.57,13.08,63.9225414076,134.78,64.45096,3.2627800000000002,64.5334950103,1.14096,0.33278,1.1885,63.31,2.93,63.3777642395,134.85,65.69096,14.67278,67.3096776003,1.14096,0.33278,1.1885,64.55,14.34,66.1236576423,134.66
2020-11-11 08:00:00,66.51888,12.54634,67.6917428041,1.11888,0.32634,1.1655,65.4,12.22,66.5318600371,135.27,66.41888,12.47634,67.5805199762,1.11888,0.32634,1.1655,65.3,12.15,66.4207234227,135.24,67.20888,4.27634,67.3447892168,1.11888,0.32634,1.1655,66.09,3.95,66.2079345698,135.32,68.46888,13.71634,69.8292597086,1.11888,0.32634,1.1655,67.35,13.39,68.6681483659,135.13
2020-11-11 08:30:00,68.27096,11.74028,69.27306947,1.20096,0.35028000000000004,1.251,67.07,11.39,68.0302653236,134.46,68.17096,11.66028,69.1609855121,1.20096,0.35028000000000004,1.251,66.97,11.31,67.9183112275,134.42,68.94096,4.96028,69.1191749329,1.20096,0.35028000000000004,1.251,67.74,4.61,67.8966840133,134.49,70.25096,12.87028,71.4201756383,1.20096,0.35028000000000004,1.251,69.05,12.52,70.1758712094,134.28
2020-11-11 09:00:00,68.64272,11.40996,69.5845542933,1.30272,0.37996,1.357,67.34,11.03,68.2373541398,134.23,68.56272,11.31996,69.4909207609,1.30272,0.37996,1.357,67.26,10.94,68.1439006808,134.19,69.33272,5.2999600000000004,69.5349957834,1.30272,0.37996,1.357,68.03,4.92,68.2076777203,134.27,70.63272,12.52996,71.7354935314,1.30272,0.37996,1.357,69.33,12.15,70.3865853697,134.07
2020-11-11 09:30:00,70.19568,10.67749,71.0031146033,1.46568,0.42749000000000004,1.52675,68.73,10.25,69.4901100877,134.66,70.08568,10.59749,70.8823626536,1.46568,0.42749000000000004,1.52675,68.62,10.17,69.3695415871,134.62,70.88568,6.24749,71.1604578426,1.46568,0.42749000000000004,1.52675,69.42,5.82,69.6635399617,134.7,72.20568,11.78749,73.1615004272,1.46568,0.42749000000000004,1.52675,70.74,11.36,71.64633417,134.47
2020-11-11 10:00:00,70.60264,10.70702,71.4098946383,1.53264,0.44702000000000003,1.5965,69.07,10.26,69.8278776707,134.74,70.50264,10.62702,71.2990589072,1.53264,0.44702000000000003,1.5965,68.97,10.18,69.717238184,134.62,71.28264,6.24702,71.5558524808,1.53264,0.44702000000000003,1.5965,69.75,5.8,69.9907315293,134.8,72.62264,11.80702,73.5761752325,1.53264,0.44702000000000003,1.5965,71.09,11.36,71.9919280197,134.6
2020-11-11 10:30:00,70.38256,11.03283,71.242038783,1.31256,0.38283,1.36725,69.07,10.65,69.8862461433,134.33,70.28256,10.94283,71.1293453405,1.31256,0.38283,1.36725,68.97,10.56,69.7737378961,134.29,71.05256,5.72283,71.2826561357,1.31256,0.38283,1.36725,69.74,5.34,69.9441434289,134.38,72.41256,12.14283,73.4236144994,1.31256,0.38283,1.36725,71.1,11.76,72.0659947548,134.18
2020-11-11 11:00:00,70.7952,10.6911,71.5979047337,1.6152000000000002,0.4711,1.6825,69.18,10.22,69.9308286809,134.33,70.6952,10.6011,71.485625298,1.6152000000000002,0.4711,1.6825,69.08,10.13,69.8187890184,134.29,71.4752,6.2411,71.7471640154,1.6152000000000002,0.4711,1.6825,69.86,5.77,70.0978779993,134.38,72.8152,11.7811,73.7621018427,1.6152000000000002,0.4711,1.6825,71.2,11.31,72.0926910304,134.18
2020-11-11 11:30:00,70.78264,10.96202,71.6264476841,1.6526399999999999,0.48202000000000006,1.7215,69.13,10.48,69.9198634152,134.56,70.69264,10.88202,71.5252941934,1.6526399999999999,0.48202000000000006,1.7215,69.04,10.4,69.8189200719,134.52,71.47264,6.05202,71.7284128826,1.6526399999999999,0.48202000000000006,1.7215,69.82,5.57,70.0418253617,134.61,72.81264,12.07202,73.806600048,1.6526399999999999,0.48202000000000006,1.7215,71.16,11.59,72.0976677847,134.4
2020-11-11 12:00:00,71.44192,10.48931,72.2078496949,1.71192,0.49931000000000003,1.7832500000000002,69.73,9.99,70.4419832202,134.42,71.34192,10.40931,72.0973181468,1.71192,0.49931000000000003,1.7832500000000002,69.63,9.91,70.3316784955,134.38,72.12192,6.52931,72.4168711942,1.71192,0.49931000000000003,1.7832500000000002,70.41,6.03,70.6677366271,134.48,73.48192,11.58931,74.3902189348,1.71192,0.49931000000000003,1.7832500000000002,71.77,11.09,72.6217667094,134.31
2020-11-11 12:30:00,72.3484,10.40245,73.0924205959,1.6884000000000001,0.49245000000000005,1.75875,70.66,9.91,71.3515500883,134.29,72.2384,10.32245,72.9721824298,1.6884000000000001,0.49245000000000005,1.75875,70.55,9.83,71.2315337474,134.24,73.0584,6.60245,73.3561323719,1.6884000000000001,0.49245000000000005,1.75875,71.37,6.11,71.6310616981,134.37,74.3884,11.50245,75.2724412422,1.6884000000000001,0.49245000000000005,1.75875,72.7,11.01,73.5289745611,134.16
2020-11-11 13:00:00,72.47072,10.57646,73.2384240918,1.53072,0.44646,1.5945,70.94,10.13,71.6596155446,134.8,72.34072,10.47646,73.0953896238,1.53072,0.44646,1.5945,70.81,10.03,71.516830187,134.76,73.16072,6.44646,73.4441815085,1.53072,0.44646,1.5945,71.63,6.0,71.8808521096,134.83,74.51072,11.67646,75.4200710226,1.53072,0.44646,1.5945,72.98,11.23,73.8389687089,134.64
2020-11-11 13:30:00,72.1736,10.96355,73.0015613913,1.3836,0.40355,1.4412500000000001,70.79,10.56,71.5733029837,135.15,72.0736,10.89355,72.8922029339,1.3836,0.40355,1.4412500000000001,70.69,10.49,71.4640902832,135.11,72.8836,6.05355,73.1345651287,1.3836,0.40355,1.4412500000000001,71.5,5.65,71.7228868633,135.19,74.2336,12.09355,75.2122418265,1.3836,0.40355,1.4412500000000001,72.85,11.69,73.7819666314,134.99
2020-11-11 14:00:00,71.48568,10.86374,72.3064540124,1.31568,0.38374,1.3705,70.17,10.48,70.9482860963,135.27,71.38568,10.77374,72.1941049023,1.31568,0.38374,1.3705,70.07,10.39,70.836127788,135.22,72.18568,6.14374,72.4466558114,1.31568,0.38374,1.3705,70.87,5.76,71.1036883713,135.3,73.53568,11.983740000000001,74.5057464727,1.31568,0.38374,1.3705,72.22,11.6,73.1456656269,135.08
2020-11-11 14:30:00,71.07736,11.09798,71.9385589559,1.22736,0.35798,1.2785,69.85,10.74,70.6708575015,135.58,70.97736,11.01798,71.8274426375,1.22736,0.35798,1.2785,69.75,10.66,70.5598901643,135.53,71.77736,5.94798,72.023384221,1.22736,0.35798,1.2785,70.55,5.59,70.7711141639,135.61,73.12736,12.23798,74.1443115488,1.22736,0.35798,1.2785,71.9,11.88,72.8748543738,135.43
2020-11-11 15:00:00,70.31872,11.55671,71.2620511104,1.18872,0.34671,1.23825,69.13,11.21,70.0329993646,136.05,70.20872,11.47671,71.1405597143,1.18872,0.34671,1.23825,69.02,11.13,69.9116392312,136.01,71.04872,5.55671,71.2656834645,1.18872,0.34671,1.23825,69.86,5.21,70.0540055957,136.1,72.32872,12.71671,73.4381266786,1.18872,0.34671,1.23825,71.14,12.37,72.2074546013,135.88
2020-11-11 15:30:00,70.83008,11.91294,71.8249147041,1.21008,0.35294000000000003,1.2605,69.62,11.56,70.5732102146,135.75,70.70008,11.822940000000001,71.6818193285,1.21008,0.35294000000000003,1.2605,69.49,11.47,70.4302562824,135.69,71.55008,5.12294,71.7332451674,1.21008,0.35294000000000003,1.2605,70.34,4.77,70.5015496284,135.78,72.83008,13.04294,73.988775072,1.21008,0.35294000000000003,1.2605,71.62,12.69,72.7355518299,135.59
2020-11-11 16:00:00,73.37016,11.04713,74.1971661161,1.19016,0.34713000000000005,1.23975,72.18,10.7,72.9687768844,134.98,73.27016,10.95713,74.0849177921,1.19016,0.34713000000000005,1.23975,72.08,10.61,72.856698388,134.94,74.09016,5.80713,74.3173907485,1.19016,0.34713000000000005,1.23975,72.9,5.46,73.1041831908,135.02,75.45016,12.15713,76.4233109323,1.19016,0.34713000000000005,1.23975,74.26,11.81,75.1932423825,134.81
2020-11-11 16:30:00,77.11824,10.40657,77.8172194303,1.18824,0.34657000000000004,1.2377500000000001,75.93,10.06,76.5935277945,134.43,76.98824,10.30657,77.6750570226,1.18824,0.34657000000000004,1.2377500000000001,75.8,9.96,76.4515637512,134.39,77.79824,6.33657,78.0558663168,1.18824,0.34657000000000004,1.2377500000000001,76.61,5.99,76.8438169276,134.47,79.27824,11.48657,80.1060586214,1.18824,0.34657000000000004,1.2377500000000001,78.09,11.14,78.8805914024,134.29
2020-11-11 17:00:00,82.21216,8.80188,82.6819952795,1.17216,0.34188,1.221,81.04,8.46,81.4803853697,134.1,82.08216,8.70188,82.5421329128,1.17216,0.34188,1.221,80.91,8.36,81.3407505498,134.07,82.91216,7.86188,83.2840647003,1.17216,0.34188,1.221,81.74,7.52,82.0851874579,134.15,84.49216,9.84188,85.0634334094,1.17216,0.34188,1.221,83.32,9.5,83.8598378248,133.96
2020-11-11 17:30:00,84.25328,8.88929,84.7209222534,1.16328,0.33929000000000004,1.21175,83.09,8.55,83.5287411614,134.28,84.12328,8.79929,84.5822306543,1.16328,0.33929000000000004,1.21175,82.96,8.46,83.3902464321,134.22,84.93328,7.78929,85.2897126872,1.16328,0.33929000000000004,1.21175,83.77,7.45,84.1006266326,134.37,86.56328,9.93929,87.1320315961,1.16328,0.33929000000000004,1.21175,85.4,9.6,85.9378845446,134.15
2020-11-11 18:00:00,83.84824,9.37657,84.3708919952,1.18824,0.34657000000000004,1.2377500000000001,82.66,9.03,83.1517678706,134.15,83.71824,9.26657,84.2295258699,1.18824,0.34657000000000004,1.2377500000000001,82.53,8.92,83.0106457028,134.11,84.51824,7.30657,84.8334772237,1.18824,0.34657000000000004,1.2377500000000001,83.33,6.96,83.620156063,134.2,86.16824,10.43657,86.797969896,1.18824,0.34657000000000004,1.2377500000000001,84.98,10.09,85.5769156958,134.0
2020-11-11 18:30:00,81.58056,10.21308,82.2173629655,1.21056,0.35308,1.2610000000000001,80.37,9.86,80.9725663419,133.94,81.49056,10.11308,82.115685202,1.21056,0.35308,1.2610000000000001,80.28,9.76,80.8711073252,133.91,82.26056,6.44308,82.5125021521,1.21056,0.35308,1.2610000000000001,81.05,6.09,81.2784756255,134.01,83.87056,11.27308,84.6247786845,1.21056,0.35308,1.2610000000000001,82.66,10.92,83.3781865958,133.81
2020-11-11 19:00:00,78.72232,11.14651,79.5075364438,1.22232,0.35651000000000005,1.27325,77.5,10.79,78.2475181715,133.8,78.60232,11.05651,79.3761369856,1.22232,0.35651000000000005,1.27325,77.38,10.7,78.1162876742,133.77,79.40232,5.44651,79.5888993049,1.22232,0.35651000000000005,1.27325,78.18,5.09,78.345519974,133.85,80.92232,12.25651,81.845243671,1.22232,0.35651000000000005,1.27325,79.7,11.9,80.5834970698,133.65
2020-11-11 19:30:00,75.99304,12.21547,76.968563945,1.25304,0.36547,1.30525,74.74,11.85,75.6735759694,134.63,75.89304,12.11547,76.8540053202,1.25304,0.36547,1.30525,74.64,11.75,75.5591959989,134.59,76.67304,4.57547,76.8094394496,1.25304,0.36547,1.30525,75.42,4.21,75.5374112609,134.68,78.13304,13.34547,79.2645791584,1.25304,0.36547,1.30525,76.88,12.98,77.9680370408,134.48
2020-11-11 20:00:00,72.97688,13.25784,74.1713916278,1.22688,0.35784000000000005,1.278,71.75,12.9,72.9004286681,135.23,72.87688,13.15784,74.0551712712,1.22688,0.35784000000000005,1.278,71.65,12.8,72.7843561488,135.19,73.65688,3.67784,73.7486439089,1.22688,0.35784000000000005,1.278,72.43,3.32,72.5060500924,135.3,75.06688,14.40784,76.4370481272,1.22688,0.35784000000000005,1.278,73.84,14.05,75.1648062593,135.08
2020-11-11 20:30:00,70.41008,13.94169,71.7770860767,1.24008,0.36169,1.29175,69.17,13.58,70.4904624754,135.4,70.33008,13.85169,71.681165369,1.24008,0.36169,1.29175,69.09,13.49,70.3946603089,135.35,71.08008,3.02169,71.1442786404,1.24008,0.36169,1.29175,69.84,2.66,69.8906374273,135.44,72.46008,15.12169,74.0211368601,1.24008,0.36169,1.29175,71.22,14.76,72.7333898564,135.22
2020-11-11 21:00:00,67.52624,15.01057,69.1744916878,1.23624,0.36057000000000006,1.28775,66.29,14.65,67.8895176003,135.22,67.45624,14.92057,69.0866682079,1.23624,0.36057000000000006,1.28775,66.22,14.56,67.8017846373,135.18,68.20624,1.90057,68.2327145969,1.23624,0.36057000000000006,1.28775,66.97,1.54,66.9877040956,135.23,69.51624,16.20057,71.3790311791,1.23624,0.36057000000000006,1.28775,68.28,15.84,70.0932521717,135.05
2020-11-11 21:30:00,64.75544,19.27617,67.5635829383,1.2554400000000001,0.36617000000000005,1.30775,63.5,18.91,66.2558533263,135.22,64.70544,19.31617,67.5270937407,1.2554400000000001,0.36617000000000005,1.30775,63.45,18.95,66.2193702779,135.18,65.45544,4.49617,65.6096804615,1.2554400000000001,0.36617000000000005,1.30775,64.2,4.13,64.3327047465,135.23,65.81544,5.46617,66.042040829,1.2554400000000001,0.36617000000000005,1.30775,64.56,5.1,64.7611272292,135.05
2020-11-11 22:00:00,61.41968,20.67449,64.8059536467,1.2496800000000001,0.36449000000000004,1.30175,60.17,20.31,63.5053147382,135.09,61.36968,20.59449,64.7330722403,1.2496800000000001,0.36449000000000004,1.30175,60.12,20.23,63.4323836853,135.06,62.06968,5.50449,62.3132777621,1.2496800000000001,0.36449000000000004,1.30175,60.82,5.14,61.0368085666,135.14,62.40968,5.50449,62.6519558183,1.2496800000000001,0.36449000000000004,1.30175,61.16,5.14,61.3756075326,134.96
2020-11-11 22:30:00,57.8964,21.81645,61.8704341634,1.2564,0.36645000000000005,1.30875,56.64,21.45,60.5656016234,135.37,57.8864,21.72645,61.8293937748,1.2564,0.36645000000000005,1.30875,56.63,21.36,60.5244289523,135.32,58.5364,6.58645,58.9057845085,1.2564,0.36645000000000005,1.30875,57.28,6.22,57.6167232668,135.41,58.9264,6.58645,59.2933549444,1.2564,0.36645000000000005,1.30875,57.67,6.22,58.0044593113,135.19
2020-11-11 23:00:00,54.40344,23.02267,59.0743397573,1.24344,0.36267000000000005,1.29525,53.16,22.66,57.7880714335,137.04,54.39344,22.93267,59.0301081514,1.24344,0.36267000000000005,1.29525,53.15,22.57,57.7436351471,136.99,55.04344,7.42267,55.5416628934,1.24344,0.36267000000000005,1.29525,53.8,7.06,54.2612532107,137.08,55.41344,7.44267,55.911024578,1.24344,0.36267000000000005,1.29525,54.17,7.08,54.6307175497,136.9
2020-11-11 23:30:00,51.00416,24.14288,56.4296286715,1.24416,0.36288000000000004,1.296,49.76,23.78,55.1502130549,137.52,50.99416,24.07288,56.3906721506,1.24416,0.36288000000000004,1.296,49.75,23.71,55.1110388216,137.47,51.65416,8.46288,52.3428369808,1.24416,0.36288000000000004,1.296,50.41,8.1,51.0566166133,137.59,52.02416,8.48288,52.7112177511,1.24416,0.36288000000000004,1.296,50.78,8.12,51.4251183761,137.38
2020-11-12 00:00:00,49.02928,24.54854,54.8315704084,1.22928,0.35854,1.2805,47.8,24.19,53.5723445446,137.87,49.01928,24.46854,54.7868529982,1.22928,0.35854,1.2805,47.79,24.11,53.5273406775,137.82,49.69928,8.78854,50.4703563277,1.22928,0.35854,1.2805,48.47,8.43,49.1976198611,137.9,50.01928,8.80854,50.7889628625,1.22928,0.35854,1.2805,48.79,8.45,49.5163266004,137.72
2020-11-12 00:30:00,48.08952,22.11861,52.9323610107,1.22952,0.35861000000000004,1.28075,46.86,21.76,51.6658223587,136.93,48.06952,22.18861,52.9434903153,1.22952,0.35861000000000004,1.28075,46.84,21.83,51.6772145147,136.86,48.73952,6.29861,49.1448196432,1.22952,0.35861000000000004,1.28075,47.51,5.94,47.8798882622,136.96,49.41952,15.54861,51.8078008601,1.22952,0.35861000000000004,1.28075,48.19,15.19,50.5273411135,136.73
2020-11-12 01:00:00,49.47416,19.61413,53.220358918,1.2141600000000001,0.35413000000000006,1.26475,48.26,19.26,51.9612855884,135.17,49.45416,19.52413,53.168652358,1.2141600000000001,0.35413000000000006,1.26475,48.24,19.17,51.909406662,135.12,50.09416,3.40413,50.2096899728,1.2141600000000001,0.35413000000000006,1.26475,48.88,3.05,48.9750640633,135.22,51.10416,20.89413,55.2105047773,1.2141600000000001,0.35413000000000006,1.26475,49.89,20.54,53.9527914014,135.01
2020-11-12 01:30:00,49.28712,19.70791,53.0812764962,1.22712,0.35791,1.2782499999999999,48.06,19.35,51.8091314345,135.31,49.26712,19.62791,53.0330459625,1.22712,0.35791,1.2782499999999999,48.04,19.27,51.7607428463,135.26,50.11712,3.47791,50.2376509708,1.22712,0.35791,1.2782499999999999,48.89,3.12,48.9894529465,135.35,50.94712,20.99791,55.1046391937,1.22712,0.35791,1.2782499999999999,49.72,20.64,53.83389267,135.17
2020-11-12 02:00:00,48.52656,19.88483,52.4426685969,1.21656,0.35483000000000003,1.26725,47.31,19.53,51.1825849289,135.5,48.50656,19.79483,52.3900912174,1.21656,0.35483000000000003,1.26725,47.29,19.44,51.129812243,135.46,49.14656,3.62483,49.2800543056,1.21656,0.35483000000000003,1.26725,47.93,3.27,48.0414175478,135.54,50.14656,21.17483,54.4339131917,1.21656,0.35483000000000003,1.26725,48.93,20.82,53.1753448508,135.36
2020-11-12 02:30:00,47.58808,20.01819,51.6270596583,1.22808,0.35819,1.27925,46.36,19.66,50.3563819193,135.5,47.56808,19.93819,51.5776468576,1.22808,0.35819,1.27925,46.34,19.58,50.3067788673,135.46,48.20808,3.72819,48.3520255828,1.22808,0.35819,1.27925,46.98,3.37,47.1007144319,135.46,49.18808,21.31819,53.6090704915,1.22808,0.35819,1.27925,47.96,20.96,52.3400726022,135.36
2020-11-12 03:00:00,46.95336,20.35973,51.1775011207,1.23336,0.35973000000000005,1.28475,45.72,20.0,49.9030900847,135.64,46.92336,20.27973,51.1181881776,1.23336,0.35973000000000005,1.28475,45.69,19.92,49.8435803289,135.6,47.58336,4.05973,47.7562305523,1.23336,0.35973000000000005,1.28475,46.35,3.7,46.4974461664,135.69,48.53336,21.67973,53.1554110676,1.23336,0.35973000000000005,1.28475,47.3,21.32,51.8828719328,135.5
2020-11-12 03:30:00,45.9256,20.6933,50.3723475753,1.2456,0.3633,1.2974999999999999,44.68,20.33,49.0877917613,135.75,45.9156,20.6133,50.3304128758,1.2456,0.3633,1.2974999999999999,44.67,20.25,49.0456053077,135.71,46.5556,4.3733,46.7605565006,1.2456,0.3633,1.2974999999999999,45.31,4.01,45.48709927,135.83,47.4756,22.0033,52.3266452799,1.2456,0.3633,1.2974999999999999,46.23,21.64,51.0441230701,135.63
2020-11-12 04:00:00,45.0172,20.86085,49.61575716,1.2372,0.36085,1.28875,43.78,20.5,48.3418907367,135.75,44.9972,20.77085,49.5598246321,1.2372,0.36085,1.28875,43.76,20.41,48.2856676458,135.71,45.6672,4.56085,45.8943842813,1.2372,0.36085,1.28875,44.43,4.2,44.6280730034,135.71,46.5572,22.17085,51.5666506723,1.2372,0.36085,1.28875,45.32,21.81,50.29491525,135.55
2020-11-12 04:30:00,45.399680000000004,20.29449,49.7292395725,1.2496800000000001,0.36449000000000004,1.30175,44.15,19.93,48.4399360033,135.14,45.37968,20.21449,49.6783752035,1.2496800000000001,0.36449000000000004,1.30175,44.13,19.85,48.3888354892,135.1,46.03968,4.10449,46.2222778827,1.2496800000000001,0.36449000000000004,1.30175,44.79,3.74,44.9458752279,135.18,46.93968,21.60449,51.6728898617,1.2496800000000001,0.36449000000000004,1.30175,45.69,21.24,50.3856497428,135.01
2020-11-12 05:00:00,45.58168,20.03924,49.7921750017,1.23168,0.35924,1.283,44.35,19.68,48.5203555222,134.81,45.55168,19.94924,49.7285403707,1.23168,0.35924,1.283,44.32,19.59,48.4564804748,134.78,46.19168,3.92924,46.3584968285,1.23168,0.35924,1.283,44.96,3.5700000000000003,45.1015132784,134.85,47.12168,21.31924,51.7200417653,1.23168,0.35924,1.283,45.89,20.96,50.4501110009,134.66
2020-11-12 05:30:00,46.77464,19.03302,50.4987405531,1.24464,0.36302,1.2965,45.53,18.67,49.2092450663,133.83,46.76464,18.95302,50.459374961,1.24464,0.36302,1.2965,45.52,18.59,49.1696908674,133.8,47.36464,3.12302,47.4674875704,1.24464,0.36302,1.2965,46.12,2.76,46.2025107543,133.87,48.36464,20.27302,52.4417175753,1.24464,0.36302,1.2965,47.12,19.91,51.1537144301,133.69
2020-11-12 06:00:00,49.25936,19.10148,52.8332384565,1.23936,0.36148,1.291,48.02,18.74,51.5471434708,134.24,49.25936,19.16148,52.8549606319,1.23936,0.36148,1.291,48.02,18.8,51.5689868041,134.18,49.87936,3.88148,50.0301553166,1.23936,0.36148,1.291,48.64,3.52,48.7672020932,134.28,50.70936,15.14148,52.9216742762,1.23936,0.36148,1.291,49.47,14.78,51.630701138,134.09
2020-11-12 06:30:00,54.41752,21.23386,58.4135540217,1.24752,0.36386,1.2995,53.17,20.87,57.1192244345,137.24,54.40752,21.15386,58.3752004318,1.24752,0.36386,1.2995,53.16,20.79,57.080729673,137.16,55.04752,5.63386,55.3350687779,1.24752,0.36386,1.2995,53.8,5.27,54.0574962424,137.26,55.48752,5.63386,55.7728003085,1.24752,0.36386,1.2995,54.24,5.27,54.4954172385,137.07
2020-11-12 07:00:00,59.60528,19.67029,62.7671069316,1.23528,0.36029000000000005,1.28675,58.37,19.31,61.4811597158,137.59,59.59528,19.59029,62.7325821289,1.23528,0.36029000000000005,1.28675,58.36,19.23,61.4465824924,137.53,60.23528,3.98029,60.3666436467,1.23528,0.36029000000000005,1.28675,59.0,3.62,59.1109499162,137.61,60.69528,3.95029,60.8236944403,1.23528,0.36029000000000005,1.28675,59.46,3.59,59.5682776316,137.43
2020-11-12 07:30:00,64.33304,18.71547,67.0000660669,1.25304,0.36547,1.30525,63.08,18.35,65.6948163861,137.98,64.28304,18.63547,66.9297390833,1.25304,0.36547,1.30525,63.03,18.27,65.6244908552,137.92,65.03304,2.95547,65.1001620164,1.25304,0.36547,1.30525,63.78,2.59,63.8325661399,138.02,65.39304,2.9254700000000002,65.4584452547,1.25304,0.36547,1.30525,64.14,2.56,64.1910679145,137.83
2020-11-12 08:00:00,66.59448,17.54464,68.8668219043,1.28448,0.37464000000000003,1.338,65.31,17.17,67.5292899415,137.41,66.53448,17.46464,68.7884487338,1.28448,0.37464000000000003,1.338,65.25,17.09,67.4509495856,137.33,67.31448,1.89464,67.3411380836,1.28448,0.37464000000000003,1.338,66.03,1.52,66.0474927609,137.44,67.60448,1.85464,67.6299150199,1.28448,0.37464000000000003,1.338,66.32,1.48,66.3365118166,137.24
2020-11-12 08:30:00,68.5544,16.7467,70.5702325365,1.6344,0.4767,1.7025000000000001,66.92,16.27,68.8694366174,137.09,68.4744,16.6767,70.4759233941,1.6344,0.4767,1.7025000000000001,66.84,16.2,68.7751815701,137.0,69.2844,1.2067,69.2949075203,1.6344,0.4767,1.7025000000000001,67.65,0.73,67.6539385402,137.14,69.5544,1.1567,69.5640173815,1.6344,0.4767,1.7025000000000001,67.92,0.68,67.9234039194,136.94
2020-11-12 09:00:00,68.39368,16.57649,70.3738267019,2.11368,0.6164900000000001,2.20175,66.28,15.96,68.1744820296,136.91,68.31368,16.50649,70.279606482,2.11368,0.6164900000000001,2.20175,66.2,15.89,68.0803356337,136.86,69.12368,1.01649,69.131153532,2.11368,0.6164900000000001,2.20175,67.01,0.4,67.011193841,136.97,69.39368,0.9864900000000001,69.4006915417,2.11368,0.6164900000000001,2.20175,67.28,0.37,67.2810173823,136.81
2020-11-12 09:30:00,69.33832,16.02201,71.1653526996,2.57832,0.7520100000000001,2.68575,66.76,15.27,68.4840893931,136.77,69.24832,15.94201,71.0596756653,2.57832,0.7520100000000001,2.68575,66.67,15.19,68.3785419558,136.64,70.07832,0.9920100000000001,70.0853409627,2.57832,0.7520100000000001,2.68575,67.5,0.24,67.5004266653,136.81,70.30832,1.01201,70.3156030015,2.57832,0.7520100000000001,2.68575,67.73,0.26,67.7304990385,136.61
2020-11-12 10:00:00,69.59352,16.26186,71.4682175281,2.78352,0.81186,2.8995,66.81,15.45,68.5731623888,137.01,69.49352,16.17186,71.3503915746,2.78352,0.81186,2.8995,66.71,15.36,68.455486997,136.89,70.35352,0.9018600000000001,70.3593002229,2.78352,0.81186,2.8995,67.57,0.09,67.5700599378,137.06,70.55352,0.94186,70.5598064386,2.78352,0.81186,2.8995,67.77,0.13,67.7701246863,136.86
2020-11-12 10:30:00,69.59808,16.32194,71.4863515998,2.81808,0.8219400000000001,2.9355,66.78,15.5,68.5552215371,137.01,69.49808,16.25194,71.3730248585,2.81808,0.8219400000000001,2.9355,66.68,15.43,68.4419995325,136.97,70.37808,0.86194,70.383358012,2.81808,0.8219400000000001,2.9355,67.56,0.04,67.5600118413,137.06,70.54808,0.8819400000000001,70.5535924659,2.81808,0.8219400000000001,2.9355,67.73,0.06,67.7300265761,136.86
2020-11-12 11:00:00,70.15104,15.79322,71.9068439792,2.41104,0.7032200000000001,2.5115,67.74,15.09,69.4004012957,136.77,70.04104,15.71322,71.7819794033,2.41104,0.7032200000000001,2.5115,67.63,15.01,69.2756595061,136.67,70.94104,1.08322,70.9493095234,2.41104,0.7032200000000001,2.5115,68.53,0.38,68.5310535451,136.8,71.10104,1.1532200000000001,71.110391684,2.41104,0.7032200000000001,2.5115,68.69,0.45,68.6914739979,136.61
2020-11-12 11:30:00,70.16216,15.66688,71.8900537265,2.25216,0.65688,2.346,67.91,15.01,69.5490345008,136.77,70.04216,15.58688,71.7555224746,2.25216,0.65688,2.346,67.79,14.93,69.4146166164,136.58,70.94216,1.10688,70.9507945607,2.25216,0.65688,2.346,68.69,0.45,68.6914739979,136.8,71.07216,1.16688,71.0817384143,2.25216,0.65688,2.346,68.82,0.51,68.8218896863,136.61
2020-11-12 12:00:00,69.33704,16.14122,71.1910394576,2.74704,0.80122,2.8615,66.59,15.34,68.3340595896,136.88,69.21704,16.06122,71.0560441782,2.74704,0.80122,2.8615,66.47,15.26,68.1991825464,136.77,70.12704,0.91122,70.1329598766,2.74704,0.80122,2.8615,67.38,0.11,67.3800897892,136.94,70.25704,0.9712200000000001,70.2637526599,2.74704,0.80122,2.8615,67.51,0.17,67.510214042,136.72
2020-11-12 12:30:00,68.99896,16.30928,70.9002757061,3.52896,1.02928,3.676,65.47,15.28,67.2294526231,136.88,68.89896,16.22928,70.7845761335,3.52896,1.02928,3.676,65.37,15.2,67.1139098846,136.77,69.78896,1.2092800000000001,69.7994362155,3.52896,1.02928,3.676,66.26,0.18,66.2602444909,136.94,69.91896,1.27928,69.9306622648,3.52896,1.02928,3.676,66.39,0.25,66.3904707018,136.72
2020-11-12 13:00:00,68.98776,16.41268,70.913236385,3.43776,1.00268,3.581,65.55,15.41,67.3369928048,136.72,68.88776,16.33268,70.7974569727,3.43776,1.00268,3.581,65.45,15.33,67.2213611882,136.62,69.76776,1.16268,69.7774473609,3.43776,1.00268,3.581,66.33,0.16,66.3301929742,136.8,69.93776,1.17268,69.9475907534,3.43776,1.00268,3.581,66.5,0.17,66.5002172929,136.6
2020-11-12 13:30:00,69.10312,16.82466,71.1217995965,3.03312,0.8846600000000001,3.1595,66.07,15.94,67.9656420554,137.07,68.99312,16.74466,70.9960157041,3.03312,0.8846600000000001,3.1595,65.96,15.86,67.8399675707,136.98,69.87312,1.21466,69.8836769028,3.03312,0.8846600000000001,3.1595,66.84,0.33,66.840814627,137.09,70.04312,1.16466,70.0528021727,3.03312,0.8846600000000001,3.1595,67.01,0.28,67.0105849848,136.91
2020-11-12 14:00:00,68.78776,16.95518,70.8465528777,2.65776,0.7751800000000001,2.7685,66.13,16.18,68.08060883979999,137.33,68.68776,16.87518,70.7303334776,2.65776,0.7751800000000001,2.7685,66.03,16.1,67.9644826362,137.23,69.54776,1.33518,69.5605752323,2.65776,0.7751800000000001,2.7685,66.89,0.56,66.892344106,137.36,69.75776,1.29518,69.769782653,2.65776,0.7751800000000001,2.7685,67.1,0.52,67.1020148729,137.18
2020-11-12 14:30:00,68.71792,16.14856,70.589861306,1.77792,0.51856,1.8519999999999999,66.94,15.63,68.7405302569,136.72,68.62792,16.07856,70.4862503982,1.77792,0.51856,1.8519999999999999,66.85,15.56,68.6369878418,136.6,69.46792,0.7185600000000001,69.4716362093,1.77792,0.51856,1.8519999999999999,67.69,0.2,67.690295464,136.81,69.69792,0.6985600000000001,69.701420634,1.77792,0.51856,1.8519999999999999,67.92,0.18,67.9202385155,136.58
2020-11-12 15:00:00,68.27776,16.46393,70.2347029727,1.72776,0.50393,1.79975,66.55,15.96,68.4370082631,136.21,68.20776,16.38393,70.1479271715,1.72776,0.50393,1.79975,66.48,15.88,68.350309436,136.11,69.01776,1.06393,69.025959917,1.72776,0.50393,1.79975,67.29,0.56,67.2923301722,136.25,69.25776,1.02393,69.2653286491,1.72776,0.50393,1.79975,67.53,0.52,67.5320020435,136.07
2020-11-12 15:30:00,69.592,16.111,71.4325610979,1.512,0.441,1.5750000000000002,68.08,15.67,69.8601123675,135.86,69.502,16.021,71.3246131781,1.512,0.441,1.5750000000000002,67.99,15.58,69.7522508597,135.74,70.332,0.751,70.3360094475,1.512,0.441,1.5750000000000002,68.82,0.31,68.8206981947,135.93,70.582,0.711,70.5855809992,1.512,0.441,1.5750000000000002,69.07,0.27,69.0705277235,135.7
2020-11-12 16:00:00,72.49632,15.46226,74.1269040083,1.2763200000000001,0.37226000000000004,1.3295,71.22,15.09,72.8010748547,136.16,72.40632,15.37226,74.02014289,1.2763200000000001,0.37226000000000004,1.3295,71.13,15.0,72.6944076253,136.08,73.24632,0.6522600000000001,73.2492241368,1.2763200000000001,0.37226000000000004,1.3295,71.97,0.28,71.9705446693,136.21,73.50632,0.71226,73.50977074,1.2763200000000001,0.37226000000000004,1.3295,72.23,0.34,72.2308002171,136.04
2020-11-12 16:30:00,76.64496,15.34603,78.1661725439,1.25496,0.36603,1.30725,75.39,14.98,76.863856916,137.32,76.54496,15.26603,78.052434769,1.25496,0.36603,1.30725,75.29,14.9,76.7502058629,137.24,77.39496,1.06603,77.4023013441,1.25496,0.36603,1.30725,76.14,0.7000000000000001,76.1432176888,137.38,77.68496,1.08603,77.6925509387,1.25496,0.36603,1.30725,76.43,0.72,76.4333912632,137.19
2020-11-12 17:00:00,81.7264,14.39645,82.9847108181,1.2564,0.36645000000000005,1.30875,80.47,14.03,81.6839139611,137.51,81.6364,14.34645,82.8874081665,1.2564,0.36645000000000005,1.30875,80.38,13.98,81.5866704799,137.42,82.4664,2.06645,82.4922865762,1.2564,0.36645000000000005,1.30875,81.21,1.7000000000000002,81.2277914263,137.52,82.7964,2.00645,82.8207081264,1.2564,0.36645000000000005,1.30875,81.54,1.6400000000000001,81.5564908514,137.35
2020-11-12 17:30:00,83.96032,14.30051,85.1694776358,1.27032,0.37051,1.32325,82.69,13.93,83.8551191043,137.69,83.87032,14.24051,85.0706923797,1.27032,0.37051,1.32325,82.6,13.87,83.7564140827,137.62,84.71032,2.26051,84.7404756888,1.27032,0.37051,1.32325,83.44,1.8900000000000001,83.4614024565,137.74,85.08032,2.19051,85.1085141767,1.27032,0.37051,1.32325,83.81,1.82,83.8297590358,137.57
2020-11-12 18:00:00,83.76336,14.60848,85.0276905861,1.26336,0.36848000000000003,1.316,82.5,14.24,83.7199354993,137.77,83.67336,14.54848,84.9287315577,1.26336,0.36848000000000003,1.316,82.41,14.18,83.6210529711,137.62,84.50336,1.96848,84.5262844611,1.26336,0.36848000000000003,1.316,83.24,1.6,83.2553758024,137.74,84.85336,1.88848,84.8743722215,1.26336,0.36848000000000003,1.316,83.59,1.52,83.6038186927,137.57
2020-11-12 18:30:00,81.33352,13.05436,82.37449721,1.28352,0.37436,1.337,80.05,12.68,81.0480406919,136.49,81.22352,12.84436,82.2328266874,1.28352,0.37436,1.337,79.94,12.47,80.9067642413,136.44,82.77352,8.42436,83.2011145034,1.28352,0.37436,1.337,81.49,8.05,81.8866448208,136.54,82.40352,3.89436,82.4954916841,1.28352,0.37436,1.337,81.12,3.52,81.1963348927,136.38
2020-11-12 19:00:00,78.54712,11.62541,79.402772105,1.28712,0.37541,1.34075,77.26,11.25,78.0747724941,134.52,78.44712,11.54541,79.2921630955,1.28712,0.37541,1.34075,77.16,11.17,77.9643155553,134.44,80.40712,12.76541,81.4141304637,1.28712,0.37541,1.34075,79.12,12.39,80.084246266,134.57,79.55712,5.21541,79.7278862391,1.28712,0.37541,1.34075,78.27,4.84,78.4195033139,134.37
2020-11-12 19:30:00,75.5296,12.63905,76.5798019132,1.2996,0.37905000000000005,1.35375,74.23,12.26,75.23563318,134.19,75.4296,12.55905,76.4679952206,1.2996,0.37905000000000005,1.35375,74.13,12.18,75.1239595602,134.11,77.3196,13.77905,78.5377792089,1.2996,0.37905000000000005,1.35375,76.02,13.4,77.1919710851,134.23,76.4996,4.10905,76.6098759434,1.2996,0.37905000000000005,1.35375,75.2,3.73,75.2924491566,134.02
2020-11-12 20:00:00,73.05608,13.29219,74.2554586543,1.27608,0.37219,1.32925,71.78,12.92,72.9334957341,134.31,72.95608,13.20219,74.1409969569,1.27608,0.37219,1.32925,71.68,12.83,72.8191684929,134.24,74.82608,14.46219,76.2108731597,1.27608,0.37219,1.32925,73.55,14.09,74.8874528877,134.38,74.02608,3.49219,74.1084064811,1.27608,0.37219,1.32925,72.75,3.12,72.816872358,134.15
2020-11-12 20:30:00,70.33952,14.25611,71.7696645259,1.28952,0.37611000000000006,1.34325,69.05,13.88,70.43122106,134.68,70.23952,14.16611,71.6538124761,1.28952,0.37611000000000006,1.34325,68.95,13.79,70.3154790924,134.62,72.05952,15.446110000000001,73.6963821145,1.28952,0.37611000000000006,1.34325,70.77,15.07,72.3567398381,134.75,71.28952,2.61611,71.3375055168,1.28952,0.37611000000000006,1.34325,70.0,2.24,70.0358308297,134.54
2020-11-12 21:00:00,67.78656,14.77233,69.3775140104,1.27656,0.37233000000000005,1.32975,66.51,14.4,68.0510110138,134.68,67.70656,14.69233,69.2823413855,1.27656,0.37233000000000005,1.32975,66.43,14.32,67.9559217434,134.62,69.44656,15.97233,71.2596661616,1.27656,0.37233000000000005,1.32975,68.17,15.6,69.9321735684,134.75,68.75656,2.10233,68.7886933621,1.27656,0.37233000000000005,1.32975,67.48,1.73,67.5021725576,134.54
2020-11-12 21:30:00,64.62264,15.47702,66.4501598843,1.29264,0.37702,1.3465,63.33,15.1,65.1052908756,133.33,64.58264,15.37702,66.3880270339,1.29264,0.37702,1.3465,63.29,15.0,65.0432479201,133.27,66.16264,16.64702,68.2247624155,1.29264,0.37702,1.3465,64.87,16.27,66.8792179978,133.38,65.61264,1.08702,65.6216438399,1.29264,0.37702,1.3465,64.32,0.71,64.3239185684,133.2
2020-11-12 22:00:00,61.4792,16.6731,63.6999552296,1.2792,0.37310000000000004,1.3325,60.2,16.3,62.3676999736,134.29,61.4492,16.7231,63.6841130444,1.2792,0.37310000000000004,1.3325,60.17,16.35,62.3518355784,134.25,62.5692,10.3631,63.4215943528,1.2792,0.37310000000000004,1.3325,61.29,9.99,62.0988260759,134.34,62.9092,8.8031,63.5221379855,1.2792,0.37310000000000004,1.3325,61.63,8.43,62.2038728698,134.16
2020-11-12 22:30:00,58.1092,17.7431,60.7576885855,1.2792,0.37310000000000004,1.3325,56.83,17.37,59.4252959606,135.26,58.0892,17.6431,60.7094237681,1.2792,0.37310000000000004,1.3325,56.81,17.27,59.3770073345,135.22,58.7092,2.5631,58.7651227026,1.2792,0.37310000000000004,1.3325,57.43,2.19,57.4717408819,135.31,59.9492,19.0031,62.8889846495,1.2792,0.37310000000000004,1.3325,58.67,18.63,61.5568501468,135.11
