Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-12 23:00:00,54.31072,18.87771,57.4980194595,1.26072,0.36771000000000004,1.31325,53.05,18.51,56.1864983782,136.2,54.29072,18.78771,57.4496329419,1.26072,0.36771000000000004,1.31325,53.03,18.42,56.1380200933,136.15,54.93072,3.49771,55.0419655805,1.26072,0.36771000000000004,1.31325,53.67,3.13,53.7611923231,136.24,56.07072,20.16771,59.5874329701,1.26072,0.36771000000000004,1.31325,54.81,19.8,58.2767200518,136.05
2020-11-12 23:30:00,51.07856,19.56583,54.6977238582,1.28856,0.37583000000000005,1.34225,49.79,19.19,53.3600993252,136.59,51.06856,19.47583,54.6562510118,1.28856,0.37583000000000005,1.34225,49.78,19.1,53.3184620933,136.53,51.71856,4.06583,51.8781304796,1.28856,0.37583000000000005,1.34225,50.43,3.69,50.5648197861,136.63,52.75856,20.87583,56.7385753387,1.28856,0.37583000000000005,1.34225,51.47,20.5,55.4022643942,136.43
2020-11-13 00:00:00,48.7944,20.1317,52.7842667492,1.2744,0.37170000000000003,1.3275000000000001,47.52,19.76,51.4646286298,137.2,48.7944,20.0617,52.7576087238,1.2744,0.37170000000000003,1.3275000000000001,47.52,19.69,51.4377925265,137.14,49.4344,4.5317,49.6416781369,1.2744,0.37170000000000003,1.3275000000000001,48.16,4.16,48.3393338804,137.24,50.4444,21.4817,54.8279210462,1.2744,0.37170000000000003,1.3275000000000001,49.17,21.11,53.5100084096,137.07
2020-11-13 00:30:00,47.87976,20.36618,52.0312666139,1.28976,0.37618,1.3435000000000001,46.59,19.99,50.6974180802,136.17,47.86976,20.27618,51.9868964052,1.28976,0.37618,1.3435000000000001,46.58,19.9,50.6528024891,136.11,48.51976,4.95618,48.7722342184,1.28976,0.37618,1.3435000000000001,47.23,4.58,47.4515468663,136.21,49.49976,21.69618,54.0458182161,1.28976,0.37618,1.3435000000000001,48.21,21.32,52.7138169743,135.99
2020-11-13 01:00:00,49.42568,19.95499,53.3019649672,1.2856800000000002,0.37499000000000005,1.33925,48.14,19.58,51.9695680182,135.97,49.40568,19.88499,53.2572440478,1.2856800000000002,0.37499000000000005,1.33925,48.12,19.51,51.924700288,135.9,50.06568,4.61499,50.2779320036,1.2856800000000002,0.37499000000000005,1.33925,48.78,4.24,48.9639254962,136.01,51.07568,21.29499,55.3371637018,1.2856800000000002,0.37499000000000005,1.33925,49.79,20.92,54.0063931401,135.81
2020-11-13 01:30:00,49.002,20.11975,52.9716938002,1.302,0.37975000000000003,1.35625,47.7,19.74,51.6232273303,135.67,48.982,20.02975,52.9190628135,1.302,0.37975000000000003,1.35625,47.68,19.65,51.5703878209,135.6,49.612,4.82975,49.8465347749,1.302,0.37975000000000003,1.35625,48.31,4.45,48.5145194761,135.69,50.622,21.42975,54.9710930314,1.302,0.37975000000000003,1.35625,49.32,21.05,53.6242939347,135.5
2020-11-13 02:00:00,47.86376,19.97443,51.8644133791,1.28376,0.37443000000000004,1.33725,46.58,19.6,50.535694316,135.67,47.87376,19.89443,51.8428899808,1.28376,0.37443000000000004,1.33725,46.59,19.52,50.5139436196,135.6,48.50376,4.67443,48.7284827382,1.28376,0.37443000000000004,1.33725,47.22,4.3,47.4153814706,135.69,49.47376,21.29443,53.8619130515,1.28376,0.37443000000000004,1.33725,48.19,20.92,52.5349645474,135.5
2020-11-13 02:30:00,46.81608,20.37094,51.0560529521,1.3060800000000001,0.38094000000000006,1.3605,45.51,19.99,49.7067419974,135.67,46.80608,20.29094,51.0150112325,1.3060800000000001,0.38094000000000006,1.3605,45.5,19.91,49.6654618422,135.6,47.45608,5.08094,47.7273032996,1.3060800000000001,0.38094000000000006,1.3605,46.15,4.7,46.3887109112,135.69,48.40608,21.71094,53.0519886211,1.3060800000000001,0.38094000000000006,1.3605,47.1,21.33,51.7047280237,135.5
2020-11-13 03:00:00,45.81992,20.29206,50.1122017861,1.30992,0.38206,1.3645,44.51,19.91,48.7601086955,135.33,45.80992,20.22206,50.0747489365,1.30992,0.38206,1.3645,44.5,19.84,48.7224342577,135.3,46.44992,5.06206,46.724934665,1.30992,0.38206,1.3645,45.14,4.68,45.381956767,135.36,47.37992,21.62206,52.0804214446,1.30992,0.38206,1.3645,46.07,21.24,50.7304888603,135.2
2020-11-13 03:30:00,45.2268,20.58115,49.6895076808,1.3068,0.38115000000000004,1.36125,43.92,20.2,48.3425940553,135.87,45.2068,20.50115,49.6382102574,1.3068,0.38115000000000004,1.36125,43.9,20.12,48.2910385061,135.83,45.8468,5.23115,46.144273757,1.3068,0.38115000000000004,1.36125,44.54,4.85,44.8032822458,135.91,46.7668,21.92115,51.6494956371,1.3068,0.38115000000000004,1.36125,45.46,21.54,50.3049023456,135.71
2020-11-13 04:00:00,44.63472,20.52471,49.1276088372,1.28472,0.37471000000000004,1.33825,43.35,20.15,47.804236214,136.12,44.63472,20.43471,49.0900764133,1.28472,0.37471000000000004,1.33825,43.35,20.06,47.7663699688,136.08,45.27472,5.11471,45.5627098564,1.28472,0.37471000000000004,1.33825,43.99,4.74,44.244634703,136.16,46.18472,21.85471,51.0945859232,1.28472,0.37471000000000004,1.33825,44.9,21.48,49.7734909364,135.97
2020-11-13 04:30:00,44.78496,20.514780000000002,49.2600125929,1.28496,0.37478000000000006,1.3385,43.5,20.14,47.9360991321,135.93,44.78496,20.43478,49.2267495966,1.28496,0.37478000000000006,1.3385,43.5,20.06,47.90254273,135.9,45.41496,5.16478,45.7076967725,1.28496,0.37478000000000006,1.3385,44.13,4.79,44.3891991367,135.97,46.33496,21.85478,51.2304589775,1.28496,0.37478000000000006,1.3385,45.05,21.48,49.9088459093,135.79
2020-11-13 05:00:00,45.05136,20.32373,49.4234664806,1.28136,0.37373,1.33475,43.77,19.95,48.1021350877,135.62,45.05136,20.25373,49.3947225598,1.28136,0.37373,1.33475,43.77,19.88,48.07314531,135.57,45.67136,5.07373,45.9523215993,1.28136,0.37373,1.33475,44.39,4.7,44.6381238405,135.64,46.61136,21.65373,51.3955533481,1.28136,0.37373,1.33475,45.33,21.28,50.0764146081,135.46
2020-11-13 05:30:00,46.60152,19.47961,50.5089781332,1.30152,0.37961000000000006,1.35575,45.3,19.1,49.1619771775,135.81,46.60152,19.39961,50.478178795,1.30152,0.37961000000000006,1.35575,45.3,19.02,49.1309515479,135.77,47.23152,4.14961,47.4134553124,1.30152,0.37961000000000006,1.35575,45.93,3.77,46.0844637595,135.85,48.20152,20.79961,52.4977171548,1.30152,0.37961000000000006,1.35575,46.9,20.42,51.1525796026,135.67
2020-11-13 06:00:00,48.82048,18.98639,52.3824614987,1.29048,0.37639000000000006,1.34425,47.53,18.61,51.043442282,136.52,48.81048,18.89639,52.3405818927,1.29048,0.37639000000000006,1.34425,47.52,18.52,51.0013803735,136.48,49.44048,3.50639,49.5646631529,1.29048,0.37639000000000006,1.34425,48.15,3.13,48.2516258793,136.56,50.48048,20.28639,54.4041954289,1.29048,0.37639000000000006,1.34425,49.19,19.91,53.0666015494,136.38
2020-11-13 06:30:00,53.53856,17.66583,56.3778232682,1.28856,0.37583000000000005,1.34225,52.25,17.29,55.0364115836,136.82,53.54856,17.57583,56.3591880554,1.28856,0.37583000000000005,1.34225,52.26,17.2,55.0177026056,136.79,54.16856,2.15583,54.2114424772,1.28856,0.37583000000000005,1.34225,52.88,1.78,52.9099499149,136.86,55.33856,18.94583,58.4918857386,1.28856,0.37583000000000005,1.34225,54.05,18.57,57.151092728,136.69
2020-11-13 07:00:00,58.61112,15.64491,60.6632227677,1.25112,0.36491,1.30325,57.36,15.28,59.3603234493,136.02,58.591120000000004,15.56491,60.623310419,1.25112,0.36491,1.30325,57.34,15.2,59.3204484137,135.99,59.24112,0.6149100000000001,59.2443112304,1.25112,0.36491,1.30325,57.99,0.25,57.9905388835,136.07,60.51112,16.864910000000002,62.8173609201,1.25112,0.36491,1.30325,59.26,16.5,61.5142064892,135.88
2020-11-13 07:30:00,63.99448,13.99589,65.5070866957,1.25448,0.36589000000000005,1.30675,62.74,13.63,64.2034617447,137.38,63.94448,13.915890000000001,65.4411836458,1.25448,0.36589000000000005,1.30675,62.69,13.55,64.1376535274,137.35,64.68448,2.39589,64.728836246,1.25448,0.36589000000000005,1.30675,63.43,2.03,63.4624755269,137.42,65.97448,15.22589,67.7086385741,1.25448,0.36589000000000005,1.30675,64.72,14.86,66.4040510812,137.26
2020-11-13 08:00:00,66.04768,13.32974,67.3793588709,1.26768,0.36974,1.3205,64.78,12.96,66.0636813991,137.18,65.96768,13.23974,67.2831741214,1.26768,0.36974,1.3205,64.7,12.87,65.9676200874,137.14,66.74768,3.02974,66.8164059932,1.26768,0.36974,1.3205,65.48,2.66,65.5340064394,137.22,68.00768,14.54974,69.546671186,1.26768,0.36974,1.3205,66.74,14.18,68.2297589033,137.01
2020-11-13 08:30:00,67.34656,12.52858,68.5020033331,1.36656,0.39858000000000005,1.4235,65.98,12.13,67.0857458779,136.89,67.27656,12.44858,68.4185842403,1.36656,0.39858000000000005,1.4235,65.91,12.05,67.0024671188,136.84,68.04656,3.80858,68.153060162,1.36656,0.39858000000000005,1.4235,66.68,3.41,66.7671363771,136.92,69.35656,13.73858,70.7041794765,1.36656,0.39858000000000005,1.4235,67.99,13.34,69.2863312638,136.76
2020-11-13 09:00:00,67.36072,12.59396,68.5279098426,2.07072,0.60396,2.157,65.29,11.99,66.3818062424,137.13,67.28072,12.51396,68.4346000105,2.07072,0.60396,2.157,65.21,11.91,66.2887034117,137.09,68.10072,4.21396,68.2309718779,2.07072,0.60396,2.157,66.03,3.61,66.1286095423,137.17,69.32072,13.79396,70.679810086,2.07072,0.60396,2.157,67.25,13.19,68.5312965002,136.98
2020-11-13 09:30:00,68.45248,12.43989,69.5736507693,2.5024800000000003,0.72989,2.60675,65.95,11.71,66.9815392478,136.93,68.37248,12.35989,69.4806656716,2.5024800000000003,0.72989,2.60675,65.87,11.63,66.8888167035,136.9,69.19248,4.55989,69.342569071,2.5024800000000003,0.72989,2.60675,66.69,3.83,66.7998877245,136.95,70.42248,13.62989,71.7293495772,2.5024800000000003,0.72989,2.60675,67.92,12.9,69.1341912515,136.8
2020-11-13 10:00:00,69.12328,12.11679,70.177235895,2.90328,0.84679,3.02425,66.22,11.27,67.1721765317,137.27,69.03328,12.03679,70.0748033252,2.90328,0.84679,3.02425,66.13,11.19,67.0700603846,137.21,69.87328,5.14679,70.062577067,2.90328,0.84679,3.02425,66.97,4.3,67.1079048995,137.29,71.09328,13.30679,72.3279000197,2.90328,0.84679,3.02425,68.19,12.46,69.3190284121,137.09
2020-11-13 10:30:00,68.28176,12.62468,69.4390473279,3.10176,0.90468,3.231,65.18,11.72,66.2253033213,137.27,68.18176,12.54468,69.3261955757,3.10176,0.90468,3.231,65.08,11.64,66.1127521738,137.21,69.04176,4.79468,69.208045632,3.10176,0.90468,3.231,65.94,3.89,66.0546417748,137.29,70.20176,13.81468,71.548113117,3.10176,0.90468,3.231,67.1,12.91,68.3306527116,137.09
2020-11-13 11:00:00,68.04472,12.51346,69.1857687754,3.47472,1.01346,3.6195,64.57,11.5,65.5860877016,137.1,67.95472,12.44346,69.0846123753,3.47472,1.01346,3.6195,64.48,11.43,65.4852296323,137.05,68.80472,5.08346,68.9922536221,3.47472,1.01346,3.6195,65.33,4.07,65.4566558877,137.16,69.95472,13.71346,71.2861966684,3.47472,1.01346,3.6195,66.48,12.7,67.6822015008,136.96
2020-11-13 11:30:00,67.82712,12.85291,69.0341618546,3.50712,1.02291,3.65325,64.32,11.83,65.39886314,137.54,67.71712,12.76291,68.9093623012,3.50712,1.02291,3.65325,64.21,11.74,65.2744337394,137.48,68.59712,4.84291,68.7678605859,3.50712,1.02291,3.65325,65.09,3.8200000000000003,65.2019976688,137.57,69.70712,14.03291,71.1055914944,3.50712,1.02291,3.65325,66.2,13.01,67.4662886188,137.39
2020-11-13 12:00:00,68.53296,12.57003,69.6761957957,3.46296,1.01003,3.60725,65.07,11.56,66.0888682003,137.45,68.42296,12.49003,69.5535930385,3.46296,1.01003,3.60725,64.96,11.48,65.9665976082,137.48,69.32296,5.07003,69.5081145433,3.46296,1.01003,3.60725,65.86,4.06,65.985022543,137.49,70.44296,13.77003,71.776210124,3.46296,1.01003,3.60725,66.98,12.76,68.1845877013,137.31
2020-11-13 12:30:00,68.55904,12.72847,69.7305952525,3.38904,0.9884700000000001,3.53025,65.17,11.74,66.2190040698,137.27,68.45904,12.64847,69.6176985476,3.38904,0.9884700000000001,3.53025,65.07,11.66,66.1064331211,137.21,69.34904,4.8584700000000005,69.5190195534,3.38904,0.9884700000000001,3.53025,65.96,3.87,66.0734326337,137.33,70.46904,13.90847,71.8284841568,3.38904,0.9884700000000001,3.53025,67.08,12.92,68.3129036127,137.13
2020-11-13 13:00:00,68.9172,12.5796,70.0558833504,2.7072000000000003,0.7896000000000001,2.8200000000000003,66.21,11.79,67.2515293506,137.44,68.8072,12.4896,69.9315442415,2.7072000000000003,0.7896000000000001,2.8200000000000003,66.1,11.7,67.1274906428,137.38,69.6872,4.6496,69.8421407461,2.7072000000000003,0.7896000000000001,2.8200000000000003,66.98,3.86,67.0911320519,137.49,70.8372,13.7696,72.1630846625,2.7072000000000003,0.7896000000000001,2.8200000000000003,68.13,12.98,69.3554417476,137.29
2020-11-13 13:30:00,68.60808,13.05694,69.839475395,2.45808,0.71694,2.5605,66.15,12.34,67.2911442911,137.44,68.50808,12.97694,69.726307783,2.45808,0.71694,2.5605,66.05,12.26,67.1781966117,137.38,69.38808,4.03694,69.5054136787,2.45808,0.71694,2.5605,66.93,3.32,67.012292156,137.49,70.55808,14.26694,71.9860280211,2.45808,0.71694,2.5605,68.1,13.55,69.4349515734,137.29
2020-11-13 14:00:00,69.42352,12.95436,70.6218137136,2.00352,0.5843600000000001,2.087,67.42,12.37,68.5454104955,137.44,69.32352,12.86436,70.5070364106,2.00352,0.5843600000000001,2.087,67.32,12.28,68.4308468456,137.38,70.20352,3.8743600000000002,70.3103469327,2.00352,0.5843600000000001,2.087,68.2,3.29,68.2793094576,137.49,71.40352,14.16436,72.7948608255,2.00352,0.5843600000000001,2.087,69.4,13.58,70.7161678826,137.29
2020-11-13 14:30:00,68.12664,13.14027,69.3823159988,1.64664,0.48027000000000003,1.7152500000000002,66.48,12.66,67.6747072399,137.33,68.03664,13.06027,69.2788209698,1.64664,0.48027000000000003,1.7152500000000002,66.39,12.58,67.5713585774,137.28,68.87664,3.47027,68.964007363,1.64664,0.48027000000000003,1.7152500000000002,67.23,2.99,67.2964560731,137.36,70.08664,14.35027,71.5406692418,1.64664,0.48027000000000003,1.7152500000000002,68.44,13.87,69.8313002886,137.15
2020-11-13 15:00:00,67.17952,13.59611,68.5415356887,1.52952,0.44611000000000006,1.59325,65.65,13.15,66.9540514084,137.33,67.08952,13.50611,68.4355076051,1.52952,0.44611000000000006,1.59325,65.56,13.06,66.8481652703,137.28,67.90952,2.91611,67.9721016606,1.52952,0.44611000000000006,1.59325,66.38,2.47,66.4259384578,137.36,69.14952,14.83611,70.7231664744,1.52952,0.44611000000000006,1.59325,67.62,14.39,69.1341919747,137.15
2020-11-13 15:30:00,67.44552,13.84411,68.8517069488,1.38552,0.40411,1.44325,66.06,13.44,67.4133310258,137.33,67.35552,13.76411,68.7474857618,1.38552,0.40411,1.44325,65.97,13.36,67.3092155652,137.28,68.17552,2.60411,68.2252366516,1.38552,0.40411,1.44325,66.79,2.2,66.8262231463,137.36,69.42552,15.07411,71.0431672968,1.38552,0.40411,1.44325,68.04,14.67,69.6035236177,137.15
2020-11-13 16:00:00,69.83272,14.36246,71.2943829474,1.24272,0.36246,1.2945,68.59,14.0,70.0042005883,137.1,69.77272,14.28246,71.2195276582,1.24272,0.36246,1.2945,68.53,13.92,69.9294451572,137.06,70.57272,1.95246,70.5997231457,1.24272,0.36246,1.2945,69.33,1.5899999999999999,69.3482299702,137.14,71.89272,15.61246,73.5684177909,1.24272,0.36246,1.2945,70.65,15.25,72.2771402312,136.94
2020-11-13 16:30:00,73.41776,13.90393,74.722732504,1.24776,0.36393000000000003,1.29975,72.17,13.54,73.4291529299,136.6,73.32776,13.81393,74.6175920857,1.24776,0.36393000000000003,1.29975,72.08,13.45,73.3241358626,136.56,74.15776,2.31393,74.1938517686,1.24776,0.36393000000000003,1.29975,72.91,1.9500000000000002,72.9360720083,136.63,75.55776,15.13393,77.0584903399,1.24776,0.36393000000000003,1.29975,74.31,14.77,75.7636390361,136.44
2020-11-13 17:00:00,77.65312,13.06966,78.7453049918,1.23312,0.35966000000000004,1.2845,76.42,12.71,77.4697392535,137.27,77.56312,12.98966,78.6433013743,1.23312,0.35966000000000004,1.2845,76.33,12.63,77.3678602522,137.23,78.40312,3.32966,78.4737909206,1.23312,0.35966000000000004,1.2845,77.17,2.9699999999999998,77.2271312428,137.29,79.88312,14.32966,81.1581913096,1.23312,0.35966000000000004,1.2845,78.65,13.97,79.8810578298,137.09
2020-11-13 17:30:00,79.25768,9.00099,79.767146495,1.2376800000000001,0.36099000000000003,1.28925,78.02,8.64,78.4969426156,135.74,79.12768,8.80099,79.6156213765,1.2376800000000001,0.36099000000000003,1.28925,77.89,8.44,78.3459360784,135.7,81.02768,8.77099,81.5010134401,1.2376800000000001,0.36099000000000003,1.28925,79.79,8.41,80.2319898793,135.81,81.45768,9.86099,82.0523781177,1.2376800000000001,0.36099000000000003,1.28925,80.22,9.5,80.7805570667,135.6
2020-11-13 18:00:00,78.974,8.57575,79.4382537828,1.254,0.36575,1.30625,77.72,8.21,78.1524311842,135.17,78.874,8.51575,79.3323759512,1.254,0.36575,1.30625,77.62,8.15,78.0466969192,135.13,80.854,9.61575,81.4237800895,1.254,0.36575,1.30625,79.6,9.25,80.1356506182,135.21,81.194,9.71575,81.7732317697,1.254,0.36575,1.30625,79.94,9.35,80.4849433124,135.02
2020-11-13 18:30:00,76.97248,9.55114,77.5627936104,1.27248,0.37114,1.3255,75.7,9.18,76.2545893701,135.17,76.87248,9.48114,77.4549559231,1.27248,0.37114,1.3255,75.6,9.11,76.1469112965,135.13,78.80248,10.63114,79.5163630447,1.27248,0.37114,1.3255,77.53,10.26,78.2059364754,135.21,79.16248,10.70114,79.8824926818,1.27248,0.37114,1.3255,77.89,10.33,78.5720115563,135.02
2020-11-13 19:00:00,74.82792,10.06856,75.5022748796,1.29792,0.37856,1.3519999999999999,73.53,9.69,74.1657400691,134.6,74.73792,9.97856,75.4011163419,1.29792,0.37856,1.3519999999999999,73.44,9.6,74.0647932556,134.57,76.62792,11.18856,77.4404416206,1.29792,0.37856,1.3519999999999999,75.33,10.81,76.1016754086,134.66,76.96792,11.16856,77.7740152082,1.29792,0.37856,1.3519999999999999,75.67,10.79,76.4354171834,134.45
2020-11-13 19:30:00,72.0848,10.9264,72.9081930101,1.3248,0.3864,1.38,70.76,10.54,71.5406821326,134.71,71.9748,10.8364,72.7859835408,1.3248,0.3864,1.38,70.65,10.45,71.4186600266,134.68,73.8148,12.0564,74.7929239969,1.3248,0.3864,1.38,72.49,11.67,73.4233545951,134.77,74.1348,12.0364,75.105549036,1.3248,0.3864,1.38,72.81,11.65,73.7361417488,134.57
2020-11-13 20:00:00,69.05304,11.88297,70.0680191618,1.31304,0.38297000000000003,1.36775,67.74,11.5,68.7092249993,134.85,68.97304,11.79297,69.9739550709,1.31304,0.38297000000000003,1.36775,67.66,11.41,68.6153313772,134.8,70.74304,13.02297,71.9317416449,1.31304,0.38297000000000003,1.36775,69.43,12.64,70.5712016335,134.91,71.05304,13.01297,72.2348384193,1.31304,0.38297000000000003,1.36775,69.74,12.63,70.8744276873,134.7
2020-11-13 20:30:00,66.37456,12.81633,67.6005956325,1.32456,0.38633,1.37975,65.05,12.43,66.2269386277,134.76,66.29456,12.73633,67.5069091832,1.32456,0.38633,1.37975,64.97,12.35,66.13337584,134.72,68.01456,13.98633,69.437726049,1.32456,0.38633,1.37975,66.69,13.6,68.0625895775,134.8,68.29456,13.97633,69.710004489,1.32456,0.38633,1.37975,66.97,13.59,68.334976403,134.61
2020-11-13 21:00:00,63.87752,13.49136,65.2867088771,1.30752,0.38136000000000003,1.362,62.57,13.11,63.9286868315,134.53,63.79752,13.40136,65.189876576,1.30752,0.38136000000000003,1.362,62.49,13.02,63.8319708297,134.5,65.46752,14.65136,67.0869474995,1.30752,0.38136000000000003,1.362,64.16,14.27,65.7277604974,134.57,65.76752,14.65136,67.3797375833,1.30752,0.38136000000000003,1.362,64.46,14.27,66.0206369251,134.38
2020-11-13 21:30:00,60.98328,14.65304,62.7189925047,1.31328,0.38304000000000005,1.3679999999999999,59.67,14.27,61.3526022268,135.29,60.90328,14.57304,62.6225439407,1.31328,0.38304000000000005,1.3679999999999999,59.59,14.19,61.2562176436,135.26,62.52328,15.86304,64.5042369151,1.31328,0.38304000000000005,1.3679999999999999,61.21,15.48,63.1371087396,135.34,62.79328,15.85304,64.7635305585,1.31328,0.38304000000000005,1.3679999999999999,61.48,15.47,63.3964612577,135.13
2020-11-13 22:00:00,57.90832,15.82576,60.0318932302,1.2883200000000001,0.37576000000000004,1.342,56.62,15.45,58.6900920088,136.11,57.83832,15.74576,59.9433083705,1.2883200000000001,0.37576000000000004,1.342,56.55,15.37,58.6015306967,136.07,59.38832,17.06576,61.7916880883,1.2883200000000001,0.37576000000000004,1.342,58.1,16.69,60.449698924,136.16,59.65832,17.06576,62.0512313302,1.2883200000000001,0.37576000000000004,1.342,58.37,16.69,60.7092497071,135.96
2020-11-13 22:30:00,54.41264,16.65702,56.9051114317,1.29264,0.37702,1.3465,53.12,16.28,55.5587328869,134.17,54.38264,16.56702,56.8501335535,1.29264,0.37702,1.3465,53.09,16.19,55.5037314061,134.13,55.79264,17.86702,58.5836929687,1.29264,0.37702,1.3465,54.5,17.49,57.2376632996,134.24,56.12264,17.85702,58.8950242707,1.29264,0.37702,1.3465,54.83,17.48,57.5489296165,134.03
2020-11-13 23:00:00,51.21304,17.38422,54.0831449811,1.28304,0.37422000000000005,1.3365,49.93,17.01,52.7479383483,134.72,51.17304,17.29422,54.0163870344,1.28304,0.37422000000000005,1.3365,49.89,16.92,52.6811019247,134.69,52.50304,18.59422,55.6984221199,1.28304,0.37422000000000005,1.3365,51.22,18.22,54.364113163,134.78,52.86304,18.61422,56.0445375059,1.28304,0.37422000000000005,1.3365,51.58,18.24,54.710090477,134.58
2020-11-13 23:30:00,47.80808,18.31444,51.1960079088,1.3180800000000001,0.38444,1.373,46.49,17.93,49.8277533108,135.56,47.79808,18.23444,51.1581005687,1.3180800000000001,0.38444,1.373,46.48,17.85,49.7896866831,135.52,49.04808,19.56444,52.8060741222,1.3180800000000001,0.38444,1.373,47.73,19.18,51.4395305189,135.62,49.41808,19.57444,53.1536013098,1.3180800000000001,0.38444,1.373,48.1,19.19,51.786736719,135.44
2020-11-14 00:00:00,45.28304,18.80297,49.0316774388,1.31304,0.38297000000000003,1.36775,43.97,18.42,47.6723955765,135.56,45.27304,18.70297,48.9841733386,1.31304,0.38297000000000003,1.36775,43.96,18.32,47.624615484,135.52,46.45304,20.03297,50.5885838136,1.31304,0.38297000000000003,1.36775,45.14,19.65,49.2315153129,135.62,46.84304,20.05297,50.9548035249,1.31304,0.38297000000000003,1.36775,45.53,19.67,49.5972761349,135.44
2020-11-14 00:30:00,44.76568,18.93374,48.6050678042,1.31568,0.38374,1.3705,43.45,18.55,47.2441001608,135.09,44.75568,18.86374,48.5686275187,1.31568,0.38374,1.3705,43.44,18.48,47.2074570381,135.07,45.93568,20.18374,50.1743964333,1.31568,0.38374,1.3705,44.62,19.8,48.8158212058,135.14,46.31568,20.20374,50.5305187372,1.31568,0.38374,1.3705,45.0,19.82,49.1714592015,134.97
2020-11-14 01:00:00,45.68,18.89625,49.4341042607,1.29,0.37625000000000003,1.34375,44.39,18.52,48.0984667115,134.99,45.67,18.80625,49.3905247903,1.29,0.37625000000000003,1.34375,44.38,18.43,48.0546490987,134.94,46.87,20.13625,51.0124050017,1.29,0.37625000000000003,1.34375,45.58,19.76,49.6789090057,135.04,47.24,20.15625,51.3604129078,1.29,0.37625000000000003,1.34375,45.95,19.78,50.0265019765,134.82
2020-11-14 01:30:00,44.8732,18.9001,48.6910449493,1.3032,0.3801,1.3575,43.57,18.52,47.3427428441,134.71,44.8632,18.8201,48.6508260798,1.3032,0.3801,1.3575,43.56,18.44,47.3022959274,134.67,46.0632,20.1401,50.2736712629,1.3032,0.3801,1.3575,44.76,19.76,48.927652713,134.78,46.4232,20.1601,50.6116896601,1.3032,0.3801,1.3575,45.12,19.78,49.2652291175,134.57
2020-11-14 02:00:00,43.68168,19.17674,47.7057284259,1.29168,0.37674,1.3455,42.39,18.8,46.371889114,135.33,43.66168,19.08674,47.6512953051,1.29168,0.37674,1.3455,42.37,18.71,46.3171782387,135.3,44.84168,20.42674,49.2750238179,1.29168,0.37674,1.3455,43.55,20.05,47.9437691468,135.4,45.18168,20.44674,49.5928763458,1.29168,0.37674,1.3455,43.89,20.07,48.2611334305,135.19
2020-11-14 02:30:00,42.70128,19.37954,46.8931325916,1.30128,0.37954000000000004,1.3555000000000001,41.4,19.0,45.5517288366,135.82,42.68128,19.29954,46.8419033201,1.30128,0.37954000000000004,1.3555000000000001,41.38,18.92,45.5002285709,135.78,43.85128,20.63954,48.4657133348,1.30128,0.37954000000000004,1.3555000000000001,42.55,20.26,47.1271694461,135.85,44.18128,20.66954,48.7772015008,1.30128,0.37954000000000004,1.3555000000000001,42.88,20.29,47.4381544751,135.67
2020-11-14 03:00:00,41.409440000000004,19.99317,45.9833509845,1.2794400000000001,0.37317000000000006,1.33275,40.13,19.62,44.6694672008,136.28,41.409440000000004,19.90317,45.9442912358,1.2794400000000001,0.37317000000000006,1.33275,40.13,19.53,44.6300100829,136.22,42.54944,21.25317,47.5620865749,1.2794400000000001,0.37317000000000006,1.33275,41.27,20.88,46.2513491695,136.33,42.86944,21.28317,47.8619077259,1.2794400000000001,0.37317000000000006,1.33275,41.59,20.91,46.5505767956,136.15
2020-11-14 03:30:00,40.72208,20.10394,45.4142731204,1.28208,0.37394000000000005,1.3355000000000001,39.44,19.73,44.0997335593,136.43,40.71208,20.02394,45.3699419335,1.28208,0.37394000000000005,1.3355000000000001,39.43,19.65,44.0550496538,136.37,41.85208,21.38394,46.9986115779,1.28208,0.37394000000000005,1.3355000000000001,40.57,21.01,45.6874709302,136.49,42.18208,21.41394,47.3062860458,1.28208,0.37394000000000005,1.3355000000000001,40.9,21.04,45.9944735811,136.28
2020-11-14 04:00:00,39.73328,20.39429,44.6616233937,1.28328,0.37429,1.33675,38.45,20.02,43.3497739325,136.69,39.71328,20.31429,44.6073422943,1.28328,0.37429,1.33675,38.43,19.94,43.2951325209,136.64,40.85328,21.67429,46.2467872804,1.28328,0.37429,1.33675,39.57,21.3,44.938568068,136.75,41.14328,21.72429,46.5264899295,1.28328,0.37429,1.33675,39.86,21.35,45.2177188721,136.57
2020-11-14 04:30:00,39.13872,20.27171,44.0769966032,1.30872,0.38171000000000005,1.36325,37.83,19.89,42.7401567615,136.26,39.12872,20.18171,44.026788974,1.30872,0.38171000000000005,1.36325,37.82,19.8,42.6894881675,136.21,40.25872,21.55171,45.6644362712,1.30872,0.38171000000000005,1.36325,38.95,21.17,44.3313816613,136.29,40.53872,21.57171,45.9208720688,1.30872,0.38171000000000005,1.36325,39.23,21.19,44.5870945454,136.08
2020-11-14 05:00:00,39.23112,20.24366,44.1461951548,1.28112,0.37366000000000005,1.3345,37.95,19.87,42.8371264209,136.58,39.21112,20.16366,44.0917805974,1.28112,0.37366000000000005,1.3345,37.93,19.79,42.7823444893,136.52,40.33112,21.52366,45.7150651345,1.28112,0.37366000000000005,1.3345,39.05,21.15,44.4097399227,136.62,40.63112,21.55366,45.9940014768,1.28112,0.37366000000000005,1.3345,39.35,21.18,44.6879726548,136.41
2020-11-14 05:30:00,39.64072,20.21646,44.4982239764,1.29072,0.37646,1.3445,38.35,19.84,43.1780974569,135.96,39.63072,20.13646,44.4530200217,1.29072,0.37646,1.3445,38.34,19.76,43.1325074625,135.91,40.75072,21.48646,46.0683095397,1.29072,0.37646,1.3445,39.46,21.11,44.7518010811,136.02,41.05072,21.51646,46.3478118518,1.29072,0.37646,1.3445,39.76,21.14,45.0306251345,135.83
2020-11-14 06:00:00,40.67624,19.70932,45.1997101252,1.26624,0.36932000000000004,1.319,39.41,19.34,43.8997004546,135.69,40.66624,19.62932,45.1558775731,1.26624,0.36932000000000004,1.319,39.4,19.26,43.8555310081,135.65,41.80624,20.97932,46.7749245921,1.26624,0.36932000000000004,1.319,40.54,20.61,45.4781672894,135.73,42.12624,21.00932,47.0745326413,1.26624,0.36932000000000004,1.319,40.86,20.64,45.7771689819,135.5
2020-11-14 06:30:00,43.63544,18.55492,47.4166287309,1.28544,0.37492000000000003,1.339,42.35,18.18,46.0872531184,135.27,43.60544,18.47492,47.3577561398,1.28544,0.37492000000000003,1.339,42.32,18.1,46.0281696356,135.23,44.82544,19.78492,48.9975829057,1.28544,0.37492000000000003,1.339,43.54,19.41,47.6705328269,135.32,45.12544,19.82492,49.2882621747,1.28544,0.37492000000000003,1.339,43.84,19.45,47.9609017847,135.13
2020-11-14 07:00:00,46.15752,17.64261,49.4143535844,1.27752,0.37261000000000005,1.33075,44.88,17.27,48.0881201546,135.88,46.13752,17.58261,49.3742739305,1.27752,0.37261000000000005,1.33075,44.86,17.21,48.047931277,135.83,47.38752,18.89261,51.0147798619,1.27752,0.37261000000000005,1.33075,46.11,18.52,49.6902656463,135.93,47.72752,18.94261,51.3491834303,1.27752,0.37261000000000005,1.33075,46.45,18.57,50.0244680132,135.74
2020-11-14 07:30:00,48.46296,17.16128,51.4117498555,1.27296,0.37128000000000005,1.326,47.19,16.79,50.0879246925,135.55,48.44296,17.09128,51.3695651685,1.27296,0.37128000000000005,1.326,47.17,16.72,50.0456521588,135.5,49.72296,18.40128,53.0186746043,1.27296,0.37128000000000005,1.326,48.45,18.03,51.6960675487,135.59,50.08296,18.45128,53.37370716,1.27296,0.37128000000000005,1.326,48.81,18.08,52.0509606059,135.4
2020-11-14 08:00:00,50.45832,17.01701,53.2505463499,1.2583199999999999,0.36701,1.31075,49.2,16.65,51.9409520513,135.92,50.43832,16.95701,53.212445091,1.2583199999999999,0.36701,1.31075,49.18,16.59,51.9027985758,135.88,51.75832,18.25701,54.883896576,1.2583199999999999,0.36701,1.31075,50.5,17.89,53.5752004196,135.96,52.12832,18.30701,55.2495100536,1.2583199999999999,0.36701,1.31075,50.87,17.94,53.9407128244,135.75
2020-11-14 08:30:00,52.87248,16.58114,55.4114910921,1.27248,0.37114,1.3255,51.6,16.21,54.0862653545,135.66,52.84248,16.50114,55.3589677817,1.27248,0.37114,1.3255,51.57,16.13,54.0337098486,135.61,54.22248,17.79114,57.0666452479,1.27248,0.37114,1.3255,52.95,17.42,55.741895375,135.72,54.60248,17.85114,57.4464448112,1.27248,0.37114,1.3255,53.33,17.48,56.1216473386,135.5
2020-11-14 09:00:00,55.23576,15.58918,57.3934814753,1.26576,0.36918,1.3185,53.97,15.22,56.0750327686,134.97,55.20576,15.51918,57.3456265556,1.26576,0.36918,1.3185,53.94,15.15,56.0271907202,134.93,56.605760000000004,16.77918,59.040265469,1.26576,0.36918,1.3185,55.34,16.41,57.7217783856,135.01,57.01576,16.82918,59.4476087648,1.26576,0.36918,1.3185,55.75,16.46,58.1291157683,134.82
2020-11-14 09:30:00,58.21328,14.43179,59.9755160958,1.34328,0.39179,1.39925,56.87,14.04,58.5774572681,134.78,58.17328,14.36179,59.9198758173,1.34328,0.39179,1.39925,56.83,13.97,58.5218745428,134.75,59.63328,15.62179,61.6455059705,1.34328,0.39179,1.39925,58.29,15.23,60.2468007449,134.85,60.05328,15.63179,62.0544059464,1.34328,0.39179,1.39925,58.71,15.24,60.655763947,134.65
2020-11-14 10:00:00,60.4996,13.7953,62.0524931187,1.3896,0.4053,1.4475,59.11,13.39,60.6076249328,134.78,60.4696,13.7153,62.0054995807,1.3896,0.4053,1.4475,59.08,13.31,60.5607339784,134.75,61.9496,14.9753,63.7339199348,1.3896,0.4053,1.4475,60.56,14.57,62.2880285448,134.85,62.3896,14.9853,64.1640195456,1.3896,0.4053,1.4475,61.0,14.58,62.7182302046,134.65
2020-11-14 10:30:00,61.48712,13.77041,63.0102381956,1.40712,0.41041000000000005,1.46575,60.08,13.36,61.547510104,134.41,61.45712,13.69041,62.9635205866,1.40712,0.41041000000000005,1.46575,60.05,13.28,61.5009016194,134.37,62.97712,14.95041,64.7273698111,1.40712,0.41041000000000005,1.46575,61.57,14.54,63.2635479561,134.43,63.42712,14.95041,65.1652845514,1.40712,0.41041000000000005,1.46575,62.02,14.54,63.7015855376,134.25
2020-11-14 11:00:00,62.90896,13.29178,64.2978122789,1.30896,0.38178,1.3635,61.6,12.91,62.9382880288,134.79,62.86896,13.21178,64.2421766618,1.30896,0.38178,1.3635,61.56,12.83,62.8827679098,134.74,64.39896,14.46178,66.002796379,1.30896,0.38178,1.3635,63.09,14.08,64.6420490084,134.82,64.85896,14.45178,66.4495194674,1.30896,0.38178,1.3635,63.55,14.07,65.0889191798,134.64
2020-11-14 11:30:00,63.786,12.89425,65.0762282179,1.3860000000000001,0.40425000000000005,1.44375,62.4,12.49,63.6377254465,134.34,63.736,12.80425,65.0094340389,1.3860000000000001,0.40425000000000005,1.44375,62.35,12.4,63.5710822623,134.31,65.286,14.05425,66.7816122826,1.3860000000000001,0.40425000000000005,1.44375,63.9,13.65,65.3416597585,134.39,65.756,14.04425,67.2390696996,1.3860000000000001,0.40425000000000005,1.44375,64.37,13.64,65.7992895098,134.2
2020-11-14 12:00:00,64.53928,12.80604,65.7975176082,1.28928,0.37604000000000004,1.343,63.25,12.43,64.4598122864,135.02,64.49928,12.72604,65.7427502817,1.28928,0.37604000000000004,1.343,63.21,12.35,64.4051752579,134.98,66.05928,13.96604,67.5194693951,1.28928,0.37604000000000004,1.343,64.77,13.59,66.1803671794,135.06,66.53928,13.96604,67.9891613141,1.28928,0.37604000000000004,1.343,65.25,13.59,66.6502108024,134.85
2020-11-14 12:30:00,64.44504,13.02897,65.7488953509,1.26504,0.36897,1.31775,63.18,12.66,64.4359216587,134.47,64.42504,12.94897,65.7134811364,1.26504,0.36897,1.31775,63.16,12.58,64.4006366428,134.44,65.96504,14.20897,67.4780062736,1.26504,0.36897,1.31775,64.7,13.84,66.1637030403,134.53,66.45504,14.18897,67.9529190768,1.26504,0.36897,1.31775,65.19,13.82,66.6387912555,134.36
2020-11-14 13:00:00,64.25056,13.42558,65.6382560604,1.39056,0.40558000000000005,1.4485000000000001,62.86,13.02,64.1942365014,134.47,64.21056,13.33558,65.5807419099,1.39056,0.40558000000000005,1.4485000000000001,62.82,12.93,64.1368638148,134.44,65.74056,14.59558,67.3413111296,1.39056,0.40558000000000005,1.4485000000000001,64.35,14.19,65.8959680102,134.53,66.25056,14.58558,67.837127329,1.39056,0.40558000000000005,1.4485000000000001,64.86,14.18,66.3919573442,134.36
2020-11-14 13:30:00,63.96512,13.71816,65.4196032577,1.3651200000000001,0.39816,1.422,62.6,13.32,64.0014249841,134.95,63.94512,13.62816,65.381229086,1.3651200000000001,0.39816,1.422,62.58,13.23,63.9631870688,134.92,65.48512,14.90816,67.1606594369,1.3651200000000001,0.39816,1.422,64.12,14.51,65.7412693823,135.0,65.97512,14.89816,67.6363188709,1.3651200000000001,0.39816,1.422,64.61,14.5,66.2170831432,134.81
2020-11-14 14:00:00,64.11448,14.25464,65.6799916809,1.28448,0.37464000000000003,1.338,62.83,13.88,64.344877807,135.5,64.06448,14.17464,65.6138553722,1.28448,0.37464000000000003,1.338,62.78,13.8,64.278833219,135.47,65.61448,15.44464,67.4076916264,1.28448,0.37464000000000003,1.338,64.33,15.07,66.0715808801,135.55,66.08448,15.44464,67.8652739006,1.28448,0.37464000000000003,1.338,64.8,15.07,66.5292785171,135.37
2020-11-14 14:30:00,61.69072,14.78271,63.4371614203,1.3807200000000002,0.40271,1.43825,60.31,14.38,62.0006491901,135.79,61.67072,14.69271,63.3967935503,1.3807200000000002,0.40271,1.43825,60.29,14.29,61.9603760479,135.76,63.17072,15.98271,65.16123759,1.3807200000000002,0.40271,1.43825,61.79,15.58,63.7239397715,135.86,63.64072,15.99271,65.6194179741,1.3807200000000002,0.40271,1.43825,62.26,15.59,64.1822070359,135.65
2020-11-14 15:00:00,61.56568,14.87749,63.3377664791,1.22568,0.35749000000000003,1.27675,60.34,14.52,62.0624363041,136.31,61.52568,14.78749,63.2777935769,1.22568,0.35749000000000003,1.27675,60.3,14.43,62.0025394641,136.27,63.04568,16.09749,65.0683252509,1.22568,0.35749000000000003,1.27675,61.82,15.74,63.7923192869,136.37,63.51568,16.09749,65.523818495,1.22568,0.35749000000000003,1.27675,62.29,15.74,64.2478925724,136.17
2020-11-14 15:30:00,61.44824,15.14532,63.2871781406,1.21824,0.35532,1.2690000000000001,60.23,14.79,62.0193276326,135.99,61.41824,15.06532,63.2389442622,1.21824,0.35532,1.2690000000000001,60.2,14.71,61.971155387,135.95,62.92824,16.37532,65.0239532372,1.21824,0.35532,1.2690000000000001,61.71,16.02,63.7555056446,136.05,63.38824,16.36532,65.4667294815,1.21824,0.35532,1.2690000000000001,62.17,16.01,64.1983566768,135.87
2020-11-14 16:00:00,61.65552,15.00286,63.4546212238,1.1755200000000001,0.34286000000000005,1.2245,60.48,14.66,62.2313907928,135.55,61.60552,14.91286,63.3848048656,1.1755200000000001,0.34286000000000005,1.2245,60.43,14.57,62.1616425137,135.51,63.13552,16.22286,65.1864638729,1.1755200000000001,0.34286000000000005,1.2245,61.96,15.88,63.9626140804,135.6,63.57552,16.21286,65.610239846,1.1755200000000001,0.34286000000000005,1.2245,62.4,15.87,64.3864651926,135.4
2020-11-14 16:30:00,64.70808,14.10944,66.2284826521,1.19808,0.34944000000000003,1.248,63.51,13.76,64.9835186797,134.49,64.66808,14.00944,66.168156843,1.19808,0.34944000000000003,1.248,63.47,13.66,64.923312454,134.46,66.26808,15.28944,68.0090097149,1.19808,0.34944000000000003,1.248,65.07,14.94,66.7630773707,134.54,66.70808,15.27944,68.4355844864,1.19808,0.34944000000000003,1.248,65.51,14.93,67.1897685664,134.35
2020-11-14 17:00:00,68.95704,12.47747,70.0768194424,1.15704,0.33747000000000005,1.20525,67.8,12.14,68.8782955654,133.54,68.91704,12.39747,70.0232508868,1.15704,0.33747000000000005,1.20525,67.76,12.06,68.8248588811,133.5,70.55704,13.61747,71.8591078623,1.15704,0.33747000000000005,1.20525,69.4,13.28,70.6591706716,133.58,71.03704,13.60747,72.3285855783,1.15704,0.33747000000000005,1.20525,69.88,13.27,71.1288078067,133.4
2020-11-14 17:30:00,70.89152,12.26461,71.94461944,1.18152,0.34461,1.23075,69.71,11.92,70.7217823588,133.92,70.85152,12.16461,71.8882161607,1.18152,0.34461,1.23075,69.67,11.82,70.6655595039,133.9,72.54152,13.41461,73.7714300076,1.18152,0.34461,1.23075,71.36,13.07,72.5470502502,133.97,73.05152,13.38461,74.2675727297,1.18152,0.34461,1.23075,71.87,13.04,73.0434014816,133.77
2020-11-14 18:00:00,71.14344,12.49517,72.23239113,1.18344,0.34517000000000003,1.23275,69.96,12.15,71.0072116056,133.92,71.09344,12.39517,72.1659022694,1.18344,0.34517000000000003,1.23275,69.91,12.05,70.940895117,133.9,72.77344,13.65517,74.0434820708,1.18344,0.34517000000000003,1.23275,71.59,13.31,72.8167851529,133.97,73.28344,13.62517,74.5393039662,1.18344,0.34517000000000003,1.23275,72.1,13.28,73.3128119772,133.77
2020-11-14 18:30:00,69.3976,13.05055,70.6140477601,1.1676,0.34055,1.21625,68.23,12.71,69.4037246839,133.92,69.3476,12.96055,70.5483201931,1.1676,0.34055,1.21625,68.18,12.62,69.3381338082,133.9,70.9776,14.21055,72.3861826115,1.1676,0.34055,1.21625,69.81,13.87,71.1745249369,133.97,71.5076,14.18055,72.9001018934,1.1676,0.34055,1.21625,70.34,13.84,71.6886406622,133.77
2020-11-14 19:00:00,67.11576,13.68293,68.4963343089,1.17576,0.34293,1.22475,65.94,13.34,67.2758441047,134.84,67.09576,13.58293,68.4568257909,1.17576,0.34293,1.22475,65.92,13.24,67.2364781945,134.8,68.66576,14.87293,70.2580290299,1.17576,0.34293,1.22475,67.49,14.53,69.0363744703,134.88,69.18576,14.85293,70.7621291113,1.17576,0.34293,1.22475,68.01,14.51,69.5406370405,134.68
2020-11-14 19:30:00,64.5052,14.8586,66.1944017346,1.1952,0.3486,1.245,63.31,14.51,64.9514911299,135.74,64.4652,14.7686,66.1352671197,1.1952,0.3486,1.245,63.27,14.42,64.8924440902,135.7,66.0152,16.0886,67.9474037841,1.1952,0.3486,1.245,64.82,15.74,66.7036730623,135.8,66.5252,16.0786,68.440657602,1.1952,0.3486,1.245,65.33,15.73,67.1970371371,135.61
2020-11-14 20:00:00,61.27664,15.61027,63.2337500008,1.1666400000000001,0.34027,1.21525,60.11,15.27,62.0192308885,134.77,61.25664,15.52027,63.1922046218,1.1666400000000001,0.34027,1.21525,60.09,15.18,61.9777419724,134.74,62.73664,16.82027,64.9523477741,1.1666400000000001,0.34027,1.21525,61.57,16.48,63.7373932633,134.83,63.20664,16.79027,65.3987194581,1.1666400000000001,0.34027,1.21525,62.04,16.45,64.1838305183,134.64
2020-11-14 20:30:00,59.476,15.773,61.5319600289,1.176,0.343,1.225,58.3,15.43,60.3073370329,133.79,59.436,15.673,61.4677234408,1.176,0.343,1.225,58.26,15.33,60.2431448382,133.75,60.896,16.953,63.2117633435,1.176,0.343,1.225,59.72,16.61,61.986857478,133.84,61.336,16.933,63.6304281378,1.176,0.343,1.225,60.16,16.59,62.405558246,133.61
2020-11-14 21:00:00,57.79544,16.43992,60.0881340566,1.16544,0.33992000000000006,1.214,56.63,16.1,58.8741615652,134.01,57.75544,16.33992,60.0223611265,1.16544,0.33992000000000006,1.214,56.59,16.0,58.8084016107,133.98,59.19544,17.62992,61.76499167,1.16544,0.33992000000000006,1.214,58.03,17.29,60.5510115522,134.07,59.60544,17.62992,62.1580449886,1.16544,0.33992000000000006,1.214,58.44,17.29,60.9440538527,133.86
2020-11-14 21:30:00,55.96232,20.67901,59.6607300857,1.16232,0.33901000000000003,1.21075,54.8,20.34,58.4530204523,135.5,55.97232,20.72901,59.687456486,1.16232,0.33901000000000003,1.21075,54.81,20.39,58.4798101912,135.46,56.69232,7.59901,57.1993365343,1.16232,0.33901000000000003,1.21075,55.53,7.26,56.0025758336,135.55,57.78232,22.28901,61.9321925283,1.16232,0.33901000000000003,1.21075,56.62,21.95,60.7258338765,135.35
2020-11-14 22:00:00,53.95312,22.34341,58.3966362744,1.1431200000000001,0.33341000000000004,1.19075,52.81,22.01,57.2130771765,136.94,53.93312,22.24341,58.3399581879,1.1431200000000001,0.33341000000000004,1.19075,52.79,21.91,57.1562087616,136.91,54.58312,6.80341,55.005484968,1.1431200000000001,0.33341000000000004,1.19075,53.44,6.47,53.8302377851,136.96,55.71312,23.72341,60.5537110519,1.1431200000000001,0.33341000000000004,1.19075,54.57,23.39,59.3715167399,136.79
2020-11-14 22:30:00,51.32016,22.84838,56.1765724395,1.16016,0.33838,1.2085,50.16,22.51,54.9793206579,136.67,51.31016,22.75838,56.1308861452,1.16016,0.33838,1.2085,50.15,22.42,54.9334042273,136.63,51.97016,7.33838,52.4857061632,1.16016,0.33838,1.2085,50.81,7.0,51.289922012,136.72,53.02016,24.23838,58.297825272,1.16016,0.33838,1.2085,51.86,23.9,57.1022731597,136.53
2020-11-14 23:00:00,48.88656,23.65733,54.3098979134,1.15656,0.33733,1.20475,47.73,23.32,53.1222674591,137.58,48.86656,23.57733,54.2570841104,1.15656,0.33733,1.20475,47.71,23.24,53.0692161239,137.55,49.54656,7.98733,50.1862436168,1.15656,0.33733,1.20475,48.39,7.65,48.9909644731,137.62,50.50656,25.09733,56.3984802647,1.15656,0.33733,1.20475,49.35,24.76,55.2130428432,137.42
2020-11-14 23:30:00,46.00976,24.39118,52.0752117331,1.1697600000000001,0.34118000000000004,1.2185,44.84,24.05,50.88249306,138.2,45.99976,24.31118,52.028947645,1.1697600000000001,0.34118000000000004,1.2185,44.83,23.97,50.8359105358,138.17,46.67976,8.66118,47.4764787305,1.1697600000000001,0.34118000000000004,1.2185,45.51,8.32,46.2642680694,138.22,47.56976,25.83118,54.1306930184,1.1697600000000001,0.34118000000000004,1.2185,46.4,25.49,52.9405336203,138.03
2020-11-15 00:00:00,43.63344,19.87642,47.9473581989,1.15344,0.33642000000000005,1.2015,42.48,19.54,46.7585500203,135.92,43.62344,20.09642,48.0298929236,1.15344,0.33642000000000005,1.2015,42.47,19.76,46.8418456084,135.89,44.81344,20.98642,49.4840805618,1.15344,0.33642000000000005,1.2015,43.66,20.65,48.2971852182,135.97,45.14344,21.33642,49.9316832627,1.15344,0.33642000000000005,1.2015,43.99,21.0,48.7454623529,135.82
2020-11-15 00:30:00,43.18248,20.01614,47.5959288117,1.15248,0.33614000000000005,1.2005,42.03,19.68,46.4093018693,135.81,43.16248,19.92614,47.5399909029,1.15248,0.33614000000000005,1.2005,42.01,19.59,46.3530818824,135.76,44.37248,21.28614,49.2139892454,1.15248,0.33614000000000005,1.2005,43.22,20.95,48.0298958983,135.87,44.67248,21.31614,49.4975584635,1.15248,0.33614000000000005,1.2005,43.52,20.98,48.3130499969,135.64
2020-11-15 01:00:00,44.33664,19.61152,48.4804018465,1.13664,0.33152000000000004,1.184,43.2,19.28,47.3070650115,135.56,44.31664,19.53152,48.4297930452,1.13664,0.33152000000000004,1.184,43.18,19.2,47.2562419158,135.52,45.52664,20.86152,50.0787176992,1.13664,0.33152000000000004,1.184,44.39,20.53,48.907596547,135.59,45.84664,20.90152,50.3863864313,1.13664,0.33152000000000004,1.184,44.71,20.57,49.2149265975,135.37
2020-11-15 01:30:00,43.42576,20.01418,47.8159391066,1.1457600000000001,0.33418000000000003,1.1935,42.28,19.68,46.6358317177,135.68,43.40576,19.92418,47.7601606975,1.1457600000000001,0.33418000000000003,1.1935,42.26,19.59,46.5797778011,135.64,44.605760000000004,21.28418,49.4235788207,1.1457600000000001,0.33418000000000003,1.1935,43.46,20.95,48.2459749616,135.74,44.92576,21.31418,49.7254279082,1.1457600000000001,0.33418000000000003,1.1935,43.78,20.98,48.5473871594,135.55
2020-11-15 02:00:00,42.37968,19.98949,46.857411232,1.12968,0.32949,1.17675,41.25,19.66,45.6954932132,135.89,42.35968,19.90949,46.8052377599,1.12968,0.32949,1.17675,41.23,19.58,45.6430640952,135.88,43.53968,21.25949,48.452756883,1.12968,0.32949,1.17675,42.41,20.93,47.2934773515,135.91,43.84968,21.29949,48.7489765058,1.12968,0.32949,1.17675,42.72,20.97,47.5892771536,135.74
2020-11-15 02:30:00,41.94216,19.47313,46.2422704618,1.14216,0.33313000000000004,1.18975,40.8,19.14,45.0663910248,135.78,41.93216,19.39313,46.1995620484,1.14216,0.33313000000000004,1.18975,40.79,19.06,45.0234127982,135.74,43.11216,20.73313,47.8384888919,1.14216,0.33313000000000004,1.18975,41.97,20.4,46.665200096,135.81,43.41216,20.76313,48.1219617562,1.14216,0.33313000000000004,1.18975,42.27,20.43,46.9482459736,135.6
2020-11-15 03:00:00,40.90432,19.92376,45.4985670895,1.14432,0.33376,1.192,39.76,19.59,44.3240984116,136.38,40.88432,19.84376,45.4455986076,1.14432,0.33376,1.192,39.74,19.51,44.2708448078,136.35,42.04432,21.19376,47.0839708096,1.14432,0.33376,1.192,40.9,20.86,45.9124122651,136.4,42.34432,21.23376,47.3699693899,1.14432,0.33376,1.192,41.2,20.9,46.1979436772,136.19
2020-11-15 03:30:00,39.90696,20.00453,44.6401912738,1.14696,0.33453000000000005,1.19475,38.76,19.67,43.4654633013,136.1,39.88696,19.92453,44.5865055119,1.14696,0.33453000000000005,1.19475,38.74,19.59,43.4114696826,136.06,41.02696,21.27453,46.2149009905,1.14696,0.33453000000000005,1.19475,39.88,20.94,45.0432902883,136.16,41.31696,21.32453,46.4954488457,1.14696,0.33453000000000005,1.19475,40.17,20.99,45.3233824863,135.94
2020-11-15 04:00:00,39.21392,20.02781,44.0323142154,1.12392,0.32781000000000005,1.17075,38.09,19.7,42.882841557,136.19,39.19392,19.94781,43.9781592244,1.12392,0.32781000000000005,1.17075,38.07,19.62,42.8283702702,136.14,40.31392,21.30781,45.5986284088,1.12392,0.32781000000000005,1.17075,39.19,20.98,44.4524071339,136.16,40.60392,21.33781,45.8691667132,1.12392,0.32781000000000005,1.17075,39.48,21.01,44.7223713593,136.07
2020-11-15 04:30:00,38.8848,19.7939,43.6328562926,1.1448,0.33390000000000003,1.1925,37.74,19.46,42.4617380709,136.08,38.8848,19.7039,43.5921018792,1.1448,0.33390000000000003,1.1925,37.74,19.37,42.4205669458,136.04,40.0048,21.0639,45.2114134511,1.1448,0.33390000000000003,1.1925,38.86,20.73,44.0435296042,136.16,40.2948,21.0939,45.4821231282,1.1448,0.33390000000000003,1.1925,39.15,20.76,44.3136559088,135.92
2020-11-15 05:00:00,38.75768,19.71599,43.484227263,1.11768,0.32599,1.16425,37.64,19.39,42.3407805785,136.28,38.73768,19.63599,43.4301733253,1.11768,0.32599,1.16425,37.62,19.31,42.2864103466,136.25,39.86768,20.98599,45.0537865763,1.11768,0.32599,1.16425,38.75,20.66,43.9135298057,136.31,40.13768,21.02599,45.3114291461,1.11768,0.32599,1.16425,39.02,20.7,44.1706961684,136.13
2020-11-15 05:30:00,39.14576,19.88418,43.9063906539,1.1457600000000001,0.33418000000000003,1.1935,38.0,19.55,42.7340906069,136.8,39.12576,19.80418,43.8523732659,1.1457600000000001,0.33418000000000003,1.1935,37.98,19.47,42.6797528109,136.76,40.27576,21.16418,45.4979049919,1.1457600000000001,0.33418000000000003,1.1935,39.13,20.83,44.3288371154,136.83,40.53576,21.20418,45.7467494829,1.1457600000000001,0.33418000000000003,1.1935,39.39,20.87,44.5772251267,136.63
2020-11-15 06:00:00,39.71,19.6125,44.2892115108,1.1400000000000001,0.3325,1.1875,38.57,19.28,43.12033511,136.96,39.68,19.5425,44.2313430301,1.1400000000000001,0.3325,1.1875,38.54,19.21,43.0622305507,136.91,40.86,20.8925,45.8915695553,1.1400000000000001,0.3325,1.1875,39.72,20.56,44.7257420285,137.0,41.1,20.9225,46.1189874808,1.1400000000000001,0.3325,1.1875,39.96,20.59,44.9527496378,136.81
2020-11-15 06:30:00,41.8172,18.9046,45.8918524032,1.1472,0.3346,1.195,40.67,18.57,44.7089901474,136.96,41.7872,18.8146,45.8274945529,1.1472,0.3346,1.195,40.64,18.48,44.6443725457,136.91,43.0072,20.1546,47.4955487704,1.1472,0.3346,1.195,41.86,19.82,46.3151379141,137.0,43.2572,20.1846,47.7347193246,1.1472,0.3346,1.195,42.11,19.85,46.5539966061,136.81
2020-11-15 07:00:00,43.48288,18.27334,47.1664691052,1.14288,0.33334,1.1905000000000001,42.34,17.94,45.9839015309,136.63,43.45288,18.19334,47.1078592238,1.14288,0.33334,1.1905000000000001,42.31,17.86,45.9251096896,136.59,44.71288,19.52334,48.7893681313,1.14288,0.33334,1.1905000000000001,43.57,19.19,47.608833214,136.67,44.96288,19.55334,49.03053827,1.14288,0.33334,1.1905000000000001,43.82,19.22,47.8497732492,136.49
2020-11-15 07:30:00,45.39056,17.85558,48.7762716313,1.15056,0.33558000000000004,1.1985000000000001,44.24,17.52,47.5828540548,136.81,45.34056,17.77558,48.7004889652,1.15056,0.33558000000000004,1.1985000000000001,44.19,17.44,47.506943703,136.79,46.65056,19.10558,50.4112877781,1.15056,0.33558000000000004,1.1985000000000001,45.5,18.77,49.2195377873,136.84,46.89056,19.13558,50.6447928128,1.15056,0.33558000000000004,1.1985000000000001,45.74,18.8,49.4528826258,136.64
2020-11-15 08:00:00,46.23528,17.57529,49.4630360498,1.11528,0.32529,1.16175,45.12,17.25,48.3050401097,136.43,46.17528,17.48529,49.3750123996,1.11528,0.32529,1.16175,45.06,17.16,48.2168974531,136.39,47.51528,18.80529,51.1012794895,1.11528,0.32529,1.16175,46.4,18.48,49.9446733897,136.47,47.74528,18.82529,51.3225418882,1.11528,0.32529,1.16175,46.63,18.5,50.1657941231,136.26
2020-11-15 08:30:00,49.0164,16.86145,51.8354701441,1.1364,0.33145,1.18375,47.88,16.53,50.6530877637,136.433,48.9764,16.78145,51.7716604047,1.1364,0.33145,1.18375,47.84,16.45,50.5892093237,136.393,50.3464,18.07145,53.4914693952,1.1364,0.33145,1.18375,49.21,17.74,52.309957943,136.473,50.5964,18.09145,53.7335673119,1.1364,0.33145,1.18375,49.46,17.76,52.5519666616,136.263
2020-11-15 09:00:00,52.67336,15.662230000000001,54.952600505,1.17336,0.34223000000000003,1.22225,51.5,15.32,53.7303675774,134.33,52.62336,15.58223,54.8819087629,1.17336,0.34223000000000003,1.22225,51.45,15.24,53.6596692125,134.29,54.04336,16.83223,56.6039638794,1.17336,0.34223000000000003,1.22225,52.87,16.49,55.3819194322,134.36,54.33336,16.84223,56.8838704754,1.17336,0.34223000000000003,1.22225,53.16,16.5,55.6617965934,134.15
