Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-15 09:30:00,56.00088,14.85859,57.9385558809,1.1608800000000001,0.33859,1.20925,54.84,14.52,56.7296747743,134.66,55.95088,14.77859,57.869747668,1.1608800000000001,0.33859,1.20925,54.79,14.44,56.6609009812,134.63,57.43088,16.03859,59.6283686408,1.1608800000000001,0.33859,1.20925,56.27,15.7,58.4191997549,134.73,57.75088,16.06859,59.9446722016,1.1608800000000001,0.33859,1.20925,56.59,15.73,58.7355173639,134.5
2020-11-15 10:00:00,57.50048,14.76889,59.3668704924,1.9504800000000002,0.56889,2.03175,55.55,14.2,57.3362232799,134.99,57.45048,14.69889,59.3010541176,1.9504800000000002,0.56889,2.03175,55.5,14.13,57.2704714491,134.97,58.95048,15.94889,61.0698467696,1.9504800000000002,0.56889,2.03175,57.0,15.38,59.0384993034,135.04,59.27048,15.98889,61.389204286,1.9504800000000002,0.56889,2.03175,57.32,15.42,59.3578874287,134.85
2020-11-15 10:30:00,58.68768,14.88349,60.545537064,2.85768,0.8334900000000001,2.97675,55.83,14.05,57.5707512544,134.87,58.61768,14.80349,60.4580492967,2.85768,0.8334900000000001,2.97675,55.76,13.97,57.4833758577,134.85,60.11768,16.05349,62.2241913548,2.85768,0.8334900000000001,2.97675,57.26,15.22,59.2482573583,134.92,60.43768,16.09349,62.5436934004,2.85768,0.8334900000000001,2.97675,57.58,15.26,59.5678100991,134.72
2020-11-15 11:00:00,60.16152,14.29336,61.8361433856,3.13152,0.9133600000000001,3.262,57.03,13.38,58.5785395858,134.87,60.12152,14.23336,61.7833772466,3.13152,0.9133600000000001,3.262,56.99,13.32,58.5259130642,134.85,61.65152,15.46336,63.5611942997,3.13152,0.9133600000000001,3.262,58.52,14.55,60.3016823978,134.92,61.95152,15.50336,63.8619213742,3.13152,0.9133600000000001,3.262,58.82,14.59,60.6024793222,134.72
2020-11-15 11:30:00,61.2064,13.62895,62.7054358016,2.3964,0.6989500000000001,2.49625,58.81,12.93,60.2146244695,135.27,61.1464,13.54895,62.6295160373,2.3964,0.6989500000000001,2.49625,58.75,12.85,60.1388809341,135.23,62.6964,14.77895,64.4147183186,2.3964,0.6989500000000001,2.49625,60.3,14.08,61.9220187009,135.32,63.0464,14.818950000000001,64.764572353,2.3964,0.6989500000000001,2.49625,60.65,14.12,62.2719591791,135.13
2020-11-15 12:00:00,61.5464,13.8877,63.0937997291,3.3864,0.9877,3.5275,58.16,12.9,59.5734471052,135.1,61.4764,13.8277,63.0123245425,3.3864,0.9877,3.5275,58.09,12.84,59.4921314125,135.08,63.0164,15.0477,64.788115764,3.3864,0.9877,3.5275,59.63,14.06,61.2651654695,135.17,63.3664,15.0877,65.1378487536,3.3864,0.9877,3.5275,59.98,14.1,61.6150176499,134.97
2020-11-15 12:30:00,63.36184,13.11262,64.7044323942,2.5118400000000003,0.73262,2.6165000000000003,60.85,12.38,62.0965933043,134.2,63.31184,13.04262,64.6413104806,2.5118400000000003,0.73262,2.6165000000000003,60.8,12.31,62.0336690838,134.17,64.88184,14.25262,66.4288366498,2.5118400000000003,0.73262,2.6165000000000003,62.37,13.52,63.8185498112,134.26,65.25184,14.28262,66.796675497,2.5118400000000003,0.73262,2.6165000000000003,62.74,13.55,64.1865258446,134.06
2020-11-15 13:00:00,63.8988,13.0109,65.2099697918,2.6088,0.7609,2.7175000000000002,61.29,12.25,62.5022127608,133.73,63.8488,12.9409,65.1470348846,2.6088,0.7609,2.7175000000000002,61.24,12.18,62.439490709,133.71,65.3888,14.1409,66.9003753222,2.6088,0.7609,2.7175000000000002,62.78,13.38,64.1899742951,133.78,65.8188,14.1709,67.3270290467,2.6088,0.7609,2.7175000000000002,63.21,13.41,64.6168105062,133.58
2020-11-15 13:30:00,64.00064,13.51602,65.4122673285,2.90064,0.8460200000000001,3.0215,61.1,12.67,62.3998309293,134.47,63.95064,13.30602,65.3202459016,2.90064,0.8460200000000001,3.0215,61.05,12.46,62.3085395431,134.43,65.47064,14.23602,67.0005146805,2.90064,0.8460200000000001,3.0215,62.57,13.39,63.9866939293,134.52,65.91064,14.41602,67.4687638678,2.90064,0.8460200000000001,3.0215,63.01,13.57,64.4546739965,134.3
2020-11-15 14:00:00,64.4884,13.59745,65.9063303565,2.2884,0.6674500000000001,2.38375,62.2,12.93,63.5297166687,135.75,64.4584,13.51745,65.8605100577,2.2884,0.6674500000000001,2.38375,62.17,12.85,63.4841035221,135.72,66.0484,14.77745,67.681342858,2.2884,0.6674500000000001,2.38375,63.76,14.11,65.3026010202,135.79,66.4684,14.817450000000001,68.0999634586,2.2884,0.6674500000000001,2.38375,64.18,14.15,65.7213428043,135.58
2020-11-15 14:30:00,66.14368,13.20274,67.4484895861,1.24368,0.36274,1.2955,64.9,12.84,66.1579594607,135.64,66.11368,13.12274,67.4034493795,1.24368,0.36274,1.2955,64.87,12.76,66.1130433424,135.6,67.74368,14.39274,69.2557372688,1.24368,0.36274,1.2955,66.5,14.03,67.9638940909,135.7,68.18368,14.42274,69.6923930386,1.24368,0.36274,1.2955,66.94,14.06,68.4006374239,135.49
2020-11-15 15:00:00,66.19792,13.25606,67.5121303104,1.11792,0.32606,1.1645,65.08,12.93,66.3520255908,135.46,66.14792,13.18606,67.4493847166,1.11792,0.32606,1.1645,65.03,12.86,66.2893694343,135.43,67.76792,14.44606,69.2905450307,1.11792,0.32606,1.1645,66.65,14.12,68.129266105,135.54,68.19792,14.48606,69.7194537174,1.11792,0.32606,1.1645,67.08,14.16,68.558238017,135.34
2020-11-15 15:30:00,64.63664,14.21527,66.1813352212,1.52664,0.44527000000000005,1.5902500000000002,63.11,13.77,64.5947753305,135.46,64.60664,14.13527,66.1348908675,1.52664,0.44527000000000005,1.5902500000000002,63.08,13.69,64.5484507947,135.43,66.19664,15.41527,67.967828393,1.52664,0.44527000000000005,1.5902500000000002,64.67,14.97,66.3800406749,135.54,66.61664,15.44527,68.3837194825,1.52664,0.44527000000000005,1.5902500000000002,65.09,15.0,66.7960185939,135.34
2020-11-15 16:00:00,65.4056,14.01455,66.8902094709,1.2156,0.35455000000000003,1.26625,64.19,13.66,65.6273700524,135.12,65.3656,13.94455,66.8364581502,1.2156,0.35455000000000003,1.26625,64.15,13.59,65.5737035709,135.08,67.0056,15.20455,68.7090152168,1.2156,0.35455000000000003,1.26625,65.79,14.85,67.4451377047,135.17,67.4056,15.25455,69.1101744106,1.2156,0.35455000000000003,1.26625,66.19,14.9,67.8463418321,134.95
2020-11-15 16:30:00,68.99192,12.85431,70.179187163,1.11192,0.32431000000000004,1.15825,67.88,12.53,69.0267723423,134.45,68.93192,12.77431,70.1055817383,1.11192,0.32431000000000004,1.15825,67.82,12.45,68.9532805601,134.43,70.66192,14.02431,72.0401846823,1.11192,0.32431000000000004,1.15825,69.55,13.7,70.8864761432,134.51,71.05192,14.04431,72.4266386012,1.11192,0.32431000000000004,1.15825,69.94,13.72,71.2730103195,134.32
2020-11-15 17:00:00,74.19,11.21375,75.032688137,1.11,0.32375000000000004,1.15625,73.08,10.89,73.8869305087,133.78,74.13,11.13375,74.9614386806,1.11,0.32375000000000004,1.15625,73.02,10.81,73.8158282484,133.76,75.97,12.36375,76.9694953476,1.11,0.32375000000000004,1.15625,74.86,12.04,75.8220363747,133.84,76.37,12.35375,77.3627302974,1.11,0.32375000000000004,1.15625,75.26,12.03,76.2154085471,133.64
2020-11-15 17:30:00,75.69656,11.43858,76.5559292821,1.12656,0.32858000000000004,1.1735,74.57,11.11,75.3930832371,134.75,75.62656,11.34858,76.4733080588,1.12656,0.32858000000000004,1.1735,74.5,11.02,75.3106260763,134.72,77.49656,12.58858,78.5123503549,1.12656,0.32858000000000004,1.1735,76.37,12.26,77.3478150952,134.8,77.88656,12.57858,78.8957343806,1.12656,0.32858000000000004,1.1735,76.76,12.25,77.7313328073,134.6
2020-11-15 18:00:00,74.4052,12.21235,75.4007644495,1.1052,0.32235,1.15125,73.3,11.89,74.2580776751,135.23,74.3452,12.12235,75.3270212644,1.1052,0.32235,1.15125,73.24,11.8,74.1844835528,135.21,76.1652,13.39235,77.333645521,1.1052,0.32235,1.15125,75.06,13.07,76.1894251192,135.26,76.5852,13.38235,77.7456117769,1.1052,0.32235,1.15125,75.48,13.06,76.6015273999,135.05
2020-11-15 18:30:00,72.14288,12.87459,73.2826732752,1.11288,0.32459000000000005,1.1592500000000001,71.03,12.55,72.1301836959,135.05,72.09288,12.78459,73.2176828926,1.11288,0.32459000000000005,1.1592500000000001,70.98,12.46,72.0653314708,135.03,73.87288,14.07459,75.2017053208,1.11288,0.32459000000000005,1.1592500000000001,72.76,13.75,74.0478230605,135.1,74.29288,14.06459,75.6124639895,1.11288,0.32459000000000005,1.1592500000000001,73.18,13.74,74.4587133921,134.91
2020-11-15 19:00:00,69.77384,13.54487,71.0763832202,1.11384,0.32487000000000005,1.16025,68.66,13.22,69.9211269932,135.05,69.72384,13.45487,71.0101921633,1.11384,0.32487000000000005,1.16025,68.61,13.13,69.8550570825,135.03,71.44384,14.75487,72.9515487338,1.11384,0.32487000000000005,1.16025,70.33,14.43,71.7950820043,135.1,71.84384,14.74487,73.34131535,1.11384,0.32487000000000005,1.16025,70.73,14.42,72.1849658863,134.91
2020-11-15 19:30:00,67.35264,14.45452,68.8862196916,1.11264,0.32452000000000003,1.159,66.24,14.13,67.730307101,135.92,67.30264,14.36452,68.8184915978,1.11264,0.32452000000000003,1.159,66.19,14.04,67.6626758265,135.88,68.94264,15.68452,70.7042557262,1.11264,0.32452000000000003,1.159,67.83,15.36,69.5473831283,135.98,69.40264,15.68452,71.1528678733,1.11264,0.32452000000000003,1.159,68.29,15.36,69.9960977484,135.78
2020-11-15 20:00:00,64.37416,15.51913,66.2183952664,1.09416,0.31913,1.13975,63.28,15.2,65.0799385372,136.53,64.35416,15.43913,66.1802436114,1.09416,0.31913,1.13975,63.26,15.12,65.0418480672,136.49,65.93416,16.78913,68.0381388712,1.09416,0.31913,1.13975,64.84,16.47,66.8990769742,136.59,66.36416,16.78913,68.4549239914,1.09416,0.31913,1.13975,65.27,16.47,67.3159253075,136.38
2020-11-15 20:30:00,62.14112,16.01991,64.1728627323,1.1311200000000001,0.32991000000000004,1.17825,61.01,15.69,62.9952077542,135.74,62.11112,15.92991,64.1213947155,1.1311200000000001,0.32991000000000004,1.17825,60.98,15.6,62.9437876204,135.69,63.65112,17.24991,65.94713392,1.1311200000000001,0.32991000000000004,1.17825,62.52,16.92,64.7691037455,135.78,64.07112,17.28991,66.3630123326,1.1311200000000001,0.32991000000000004,1.17825,62.94,16.96,65.1850074787,135.56
2020-11-15 21:00:00,60.31624,16.67432,62.5786046121,1.14624,0.33432,1.194,59.17,16.34,61.3847252987,135.85,60.28624,16.60432,62.5310656874,1.14624,0.33432,1.194,59.14,16.27,61.337203229400004,135.82,61.79624,17.93432,64.3460574705,1.14624,0.33432,1.194,60.65,17.6,63.1520585571,135.91,62.20624,17.95432,64.7454546791,1.14624,0.33432,1.194,61.06,17.62,63.551459464,135.71
2020-11-15 21:30:00,57.08216,17.24188,59.6293167511,1.17216,0.34188,1.221,55.91,16.9,58.4083735435,135.1,57.05216,17.15188,59.5746250362,1.17216,0.34188,1.221,55.88,16.81,58.3536674083,135.07,58.49216,18.48188,61.3425844728,1.17216,0.34188,1.221,57.32,18.14,60.1218928511,135.17,58.88216,18.49188,61.7175695584,1.17216,0.34188,1.221,57.71,18.15,60.496831322,134.97
2020-11-15 22:00:00,54.88488,17.50684,57.6093698924,1.15488,0.33684000000000003,1.203,53.73,17.17,56.4067531418,135.74,54.86488,17.41684,57.5630208815,1.15488,0.33684000000000003,1.203,53.71,17.08,56.3603628448,135.69,56.27488,18.75684,59.3184723826,1.15488,0.33684000000000003,1.203,55.12,18.42,58.1163557013,135.78,56.62488,18.78684,59.6600569242,1.15488,0.33684000000000003,1.203,55.47,18.45,58.4578771424,135.57
2020-11-15 22:30:00,52.01344,18.13642,55.0847317417,1.15344,0.33642000000000005,1.2015,50.86,17.8,53.8848735732,135.74,51.99344,18.05642,55.039550382,1.15344,0.33642000000000005,1.2015,50.84,17.72,53.8396136687,135.69,53.36344,19.40642,56.7826193993,1.15344,0.33642000000000005,1.2015,52.21,19.07,55.5837116429,135.78,53.70344,19.41642,57.1056637598,1.15344,0.33642000000000005,1.2015,52.55,19.08,55.9066087328,135.57
2020-11-15 23:00:00,49.38432,18.55376,52.7546497666,1.14432,0.33376,1.192,48.24,18.22,51.5661322963,136.22,49.35432,18.46376,52.6949649967,1.14432,0.33376,1.192,48.21,18.13,51.5063200006,136.18,50.69432,19.82376,54.4324860795,1.14432,0.33376,1.192,49.55,19.49,53.2453058964,136.27,50.98432,19.86376,54.7171805487,1.14432,0.33376,1.192,49.84,19.53,53.5298654958,136.07
2020-11-15 23:30:00,46.3564,19.2402,50.1906477045,1.1664,0.3402,1.215,45.19,18.9,48.9831205621,136.47,46.3264,19.1702,50.1361337261,1.1664,0.3402,1.215,45.16,18.83,48.9284630864,136.41,47.6064,20.5302,51.8445603029,1.1664,0.3402,1.215,46.44,20.19,50.639013616,136.5,47.8964,20.5802,52.1306988731,1.1664,0.3402,1.215,46.73,20.24,50.9249496809,136.31
2020-11-16 00:00:00,44.08968,19.82824,48.3431379205,1.15968,0.33824000000000004,1.208,42.93,19.49,47.1470571722,137.18,44.05968,19.74824,48.2830030632,1.15968,0.33824000000000004,1.208,42.9,19.41,47.0867083156,137.14,45.29968,21.12824,49.9846329745,1.15968,0.33824000000000004,1.208,44.14,20.79,48.7910206903,137.22,45.56968,21.16824,50.2462945898,1.15968,0.33824000000000004,1.208,44.41,20.83,49.0523903597,137.01
2020-11-16 00:30:00,43.56568,19.76999,47.8416239112,1.16568,0.33999,1.21425,42.4,19.43,46.639949614,137.18,43.55568,19.69999,47.8036281705,1.16568,0.33999,1.21425,42.39,19.36,46.6017349462,137.14,44.78568,21.08999,49.502977802,1.16568,0.33999,1.21425,43.62,20.75,48.3039014987,137.22,45.05568,21.12999,49.7643524791,1.16568,0.33999,1.21425,43.89,20.79,48.5649688562,137.01
2020-11-16 01:00:00,44.98368,19.64649,49.0868214052,1.15368,0.33649,1.20175,43.83,19.31,47.8951458918,137.18,44.95368,19.55649,49.0233581741,1.15368,0.33649,1.20175,43.8,19.22,47.8314582675,137.14,46.22368,20.94649,50.7482417041,1.15368,0.33649,1.20175,45.07,20.61,49.5588236341,137.22,46.50368,20.99649,51.0239634472,1.15368,0.33649,1.20175,45.35,20.66,49.8343064565,137.01
2020-11-16 01:30:00,44.69472,19.48971,48.7592739052,1.16472,0.33971,1.21325,43.53,19.15,47.5561079148,137.08,44.67472,19.41971,48.7129935804,1.16472,0.33971,1.21325,43.51,19.08,47.5096463889,137.01,45.93472,20.79971,50.4244626899,1.16472,0.33971,1.21325,44.77,20.46,49.223617299,137.14,46.19472,20.82971,50.6737503503,1.16472,0.33971,1.21325,45.03,20.49,49.4726287961,136.91
2020-11-16 02:00:00,43.48056,19.95558,47.841240275,1.15056,0.33558000000000004,1.1985000000000001,42.33,19.62,46.6559031635,137.61,43.45056,19.87558,47.7806429912,1.15056,0.33558000000000004,1.1985000000000001,42.3,19.54,46.5950812855,137.55,44.69056,21.27558,49.4964287343,1.15056,0.33558000000000004,1.1985000000000001,43.54,20.94,48.3137164789,137.65,44.96056,21.31558,49.7574708587,1.15056,0.33558000000000004,1.1985000000000001,43.81,20.98,48.5744428687,137.46
2020-11-16 02:30:00,42.5432,19.96635,46.9955210479,1.1532,0.33635000000000004,1.20125,41.39,19.63,45.8090493243,137.25,42.5232,19.88635,46.9434708406,1.1532,0.33635000000000004,1.20125,41.37,19.55,45.7567415798,137.2,43.7432,21.28635,48.6474690252,1.1532,0.33635000000000004,1.20125,42.59,20.95,47.4637819816,137.26,44.0132,21.32635,48.9078212412,1.1532,0.33635000000000004,1.20125,42.86,20.99,47.7237854743,137.08
2020-11-16 03:00:00,41.8992,20.1681,46.5004862152,1.1592,0.3381,1.2075,40.74,19.83,45.3097837117,137.54,41.8892,20.0981,46.4611525928,1.1592,0.3381,1.2075,40.73,19.76,45.2701943888,137.48,43.0792,21.4981,48.1454647527,1.1592,0.3381,1.2075,41.92,21.16,46.9577682604,137.6,43.3492,21.5381,48.4049882992,1.1592,0.3381,1.2075,42.19,21.2,47.2169048117,137.4
2020-11-16 03:30:00,41.39128,19.91579,45.9333947294,1.15128,0.33579000000000003,1.19925,40.24,19.58,44.7507988756,137.42,41.37128,19.83579,45.8807298739,1.15128,0.33579000000000003,1.19925,40.22,19.5,44.6978567719,137.37,42.55128,21.23579,47.5559692001,1.15128,0.33579000000000003,1.19925,41.4,20.9,46.3763948577,137.46,42.84128,21.27579,47.8334037275,1.15128,0.33579000000000003,1.19925,41.69,20.94,46.6533996618,137.27
2020-11-16 04:00:00,41.074,19.88075,45.6324193591,1.134,0.33075000000000004,1.18125,39.94,19.55,44.4680345867,137.73,41.064,19.81075,45.592959013,1.134,0.33075000000000004,1.18125,39.93,19.48,44.4283164209,137.67,42.234,21.20075,47.2565609896,1.134,0.33075000000000004,1.18125,41.1,20.87,46.0951938926,137.76,42.514,21.24075,47.5248319993,1.134,0.33075000000000004,1.18125,41.38,20.91,46.3630510213,137.55
2020-11-16 04:30:00,41.62624,19.27432,45.8720314353,1.14624,0.33432,1.194,40.48,18.94,44.6917665795,137.23,41.61624,19.20432,45.8335830849,1.14624,0.33432,1.194,40.47,18.87,44.6530827603,137.19,42.79624,20.58432,47.4892870867,1.14624,0.33432,1.194,41.65,20.25,46.3118235443,137.28,43.09624,20.63432,47.7813882594,1.14624,0.33432,1.194,41.95,20.3,46.60356746,137.12
2020-11-16 05:00:00,41.76208,19.00019,45.8811349681,1.13208,0.33019000000000004,1.1792500000000001,40.63,18.67,44.7142684162,137.23,41.74208,18.92019,45.8298465234,1.13208,0.33019000000000004,1.1792500000000001,40.61,18.59,44.6627383845,137.19,42.93208,20.29019,47.4853167133,1.13208,0.33019000000000004,1.1792500000000001,41.8,19.96,46.3210707994,137.28,43.22208,20.33019,47.7646817739,1.13208,0.33019000000000004,1.1792500000000001,42.09,20.0,46.6000869098,137.12
2020-11-16 05:30:00,43.9676,18.6718,47.7680433449,1.1376,0.33180000000000004,1.185,42.83,18.34,46.5914638104,137.85,43.9476,18.6018,47.7223061995,1.1376,0.33180000000000004,1.185,42.81,18.27,46.5455583273,137.84,45.2076,19.9718,49.422665782,1.1376,0.33180000000000004,1.185,44.07,19.64,48.2482590359,137.89,45.4676,20.0218,49.680731929,1.1376,0.33180000000000004,1.185,44.33,19.69,48.5061336328,137.7
2020-11-16 06:00:00,46.95208,17.26019,50.0241139368,1.13208,0.33019000000000004,1.1792500000000001,45.82,16.93,48.8476949303,137.4,46.91208,17.19019,49.9624447176,1.13208,0.33019000000000004,1.1792500000000001,45.78,16.86,48.7859405977,137.35,48.24208,18.53019,51.6784889888,1.13208,0.33019000000000004,1.1792500000000001,47.11,18.2,50.5033870151,137.45,48.51208,18.56019,51.9413376682,1.13208,0.33019000000000004,1.1792500000000001,47.38,18.23,50.7661038489,137.26
2020-11-16 06:30:00,52.88688,15.19159,55.0255075657,1.1368800000000001,0.33159000000000005,1.18425,51.75,14.86,53.84126763,137.4,52.84688,15.10159,54.9622665677,1.1368800000000001,0.33159000000000005,1.18425,51.71,14.77,53.7780345494,137.35,54.29688,16.43159,56.7287257715,1.1368800000000001,0.33159000000000005,1.18425,53.16,16.1,55.5445370851,137.45,54.59688,16.42159,57.0130504697,1.1368800000000001,0.33159000000000005,1.18425,53.46,16.09,55.828842904,137.26
2020-11-16 07:00:00,58.38256,11.39033,59.4832995862,1.13256,0.33033,1.17975,57.25,11.06,58.3085422558,136.72,58.65256,18.55033,61.5161567205,1.13256,0.33033,1.17975,57.52,18.22,60.3367118759,136.66,59.86256,12.09033,61.0712876012,1.13256,0.33033,1.17975,58.73,11.76,59.8958304058,136.77,60.18256,12.24033,61.414706762,1.13256,0.33033,1.17975,59.05,11.91,60.2391118792,136.57
2020-11-16 07:30:00,63.8644,5.9967,64.1453193791,1.1544,0.3367,1.2025000000000001,62.71,5.66,62.9649084808,134.6,64.7044,24.0967,69.0457118889,1.1544,0.3367,1.2025000000000001,63.55,23.76,67.8464450064,134.56,65.4744,7.0367,65.8514403962,1.1544,0.3367,1.2025000000000001,64.32,6.7,64.6680168244,134.66,65.7644,7.0167,66.1376623888,1.1544,0.3367,1.2025000000000001,64.61,6.68,64.954403238,134.45
2020-11-16 08:00:00,66.28536,5.04823,66.477316255,1.12536,0.32823,1.17225,65.16,4.72,65.3307278392,134.21,67.13536,23.04823,70.9815290654,1.12536,0.32823,1.17225,66.01,22.72,69.8105901708,134.18,67.97536,6.07823,68.2465709546,1.12536,0.32823,1.17225,66.85,5.75,67.0968330102,134.24,68.17536,6.03823,68.4422379285,1.12536,0.32823,1.17225,67.05,5.71,67.2926935113,134.05
2020-11-16 08:30:00,68.46136,3.95623,68.5755755999,1.22136,0.35623000000000005,1.27225,67.24,3.6,67.3363022448,133.93,69.35136,21.88623,72.7228863389,1.22136,0.35623000000000005,1.27225,68.13,21.53,71.4509468097,133.9,70.19136,4.95623,70.3661227755,1.22136,0.35623000000000005,1.27225,68.97,4.6,69.1232298146,134.01,70.41136,4.9162300000000005,70.5827807221,1.22136,0.35623000000000005,1.27225,69.19,4.5600000000000005,69.3401016728,133.82
2020-11-16 09:00:00,69.55056,3.18183,69.6233038462,1.24056,0.36183000000000004,1.2922500000000001,68.31,2.8200000000000003,68.3681833896,133.77,70.47056,21.05183,73.5478033191,1.24056,0.36183000000000004,1.2922500000000001,69.23,20.69,72.2555810993,133.72,71.27056,4.17183,71.3925548518,1.24056,0.36183000000000004,1.2922500000000001,70.03,3.81,70.1335654305,133.82,71.52056,4.13183,71.6398110122,1.24056,0.36183000000000004,1.2922500000000001,70.28,3.77,70.3810436126,133.61
2020-11-16 09:30:00,71.6736,3.8873,71.7789386816,1.2936,0.3773,1.3475000000000001,70.38,3.51,70.467471219,134.01,72.2536,15.4973,73.8968809914,1.2936,0.3773,1.3475000000000001,70.96,15.12,72.5529875333,133.97,73.4136,4.5873,73.5567806953,1.2936,0.3773,1.3475000000000001,72.12,4.21,72.2427747252,134.06,73.6836,4.5873,73.8262570516,1.2936,0.3773,1.3475000000000001,72.39,4.21,72.5123175743,133.87
2020-11-16 10:00:00,72.36112,6.87741,72.6872097137,1.43112,0.41741000000000006,1.49075,70.93,6.46,71.2235670267,135.83,72.28112,6.79741,72.6000350631,1.43112,0.41741000000000006,1.49075,70.85,6.38,71.1366776002,135.77,74.14112,7.95741,74.5669232888,1.43112,0.41741000000000006,1.49075,72.71,7.54,73.0999021887,135.86,74.45112,7.93741,74.8730375153,1.43112,0.41741000000000006,1.49075,73.02,7.52,73.4062040975,135.65
2020-11-16 10:30:00,72.46696,7.09078,72.8130445226,1.71696,0.50078,1.7885,70.75,6.59,71.0562495492,136.61,72.37696,7.02078,72.7166809656,1.71696,0.50078,1.7885,70.66,6.52,70.9601719276,136.54,74.24696,8.20078,74.6984863424,1.71696,0.50078,1.7885,72.53,7.7,72.9375822193,136.66,74.56696,8.16078,75.0121980337,1.71696,0.50078,1.7885,72.85,7.66,73.2516081735,136.46
2020-11-16 11:00:00,72.77464,6.84052,73.0954235298,1.78464,0.5205200000000001,1.859,70.99,6.32,71.2707689028,136.8,72.67464,6.75052,72.9874839914,1.78464,0.5205200000000001,1.859,70.89,6.23,71.1632278638,136.76,74.58464,7.94052,75.0061356277,1.78464,0.5205200000000001,1.859,72.8,7.42,73.1771576382,136.84,74.85464,7.91052,75.271465086,1.78464,0.5205200000000001,1.859,73.07,7.39,73.4427464083,136.66
2020-11-16 11:30:00,73.10144,6.81042,73.4179974574,1.92144,0.56042,2.0015,71.18,6.25,71.4538655357,136.8,73.00144,6.74042,73.3119601692,1.92144,0.56042,2.0015,71.08,6.18,71.3481520433,136.76,74.92144,7.91042,75.3378849998,1.92144,0.56042,2.0015,73.0,7.35,73.3690840886,136.84,75.17144,7.87042,75.5823319477,1.92144,0.56042,2.0015,73.25,7.31,73.613847882,136.66
2020-11-16 12:00:00,72.10192,7.09681,72.4503387146,2.49192,0.7268100000000001,2.59575,69.61,6.37,69.9008512108,136.8,72.00192,7.02681,72.3439876041,2.49192,0.7268100000000001,2.59575,69.51,6.3,69.7949145712,136.67,73.88192,8.21681,74.3374338369,2.49192,0.7268100000000001,2.59575,71.39,7.49,71.7818375357,136.84,74.14192,8.17681,74.5914507371,2.49192,0.7268100000000001,2.59575,71.65,7.45,72.0362755839,136.66
2020-11-16 12:30:00,73.1104,6.90095,73.4353708989,2.3004,0.67095,2.39625,70.81,6.23,71.0835353651,136.09,73.0104,6.81095,73.3273997089,2.3004,0.67095,2.39625,70.71,6.14,70.9760783645,136.05,74.9104,7.98095,75.3343453616,2.3004,0.67095,2.39625,72.61,7.31,72.9770388547,136.12,75.1904,7.95095,75.60961485199999,2.3004,0.67095,2.39625,72.89,7.28,73.2526484163,135.93
2020-11-16 13:00:00,73.3292,6.6331,73.6285921925,1.7591999999999999,0.5131,1.8325,71.57,6.12,71.8311861241,136.44,73.2392,6.5631,73.5326777579,1.7591999999999999,0.5131,1.8325,71.48,6.05,71.7355762506,136.39,75.1492,7.7431,75.5470572441,1.7591999999999999,0.5131,1.8325,73.39,7.23,73.7452710348,136.49,75.4192,7.6831,75.8095360377,1.7591999999999999,0.5131,1.8325,73.66,7.17,74.008138066,136.3
2020-11-16 13:30:00,72.42016,7.16963,72.7741930135,1.85016,0.53963,1.9272500000000001,70.57,6.63,70.8807576145,137.05,72.31016,7.08963,72.656879184,1.85016,0.53963,1.9272500000000001,70.46,6.55,70.7637908821,137.0,74.22016,8.28963,74.6816584977,1.85016,0.53963,1.9272500000000001,72.37,7.75,72.7837852822,137.07,74.48016,8.25963,74.9367448009,1.85016,0.53963,1.9272500000000001,72.63,7.72,73.0391354001,136.86
2020-11-16 14:00:00,71.97616,7.35263,72.3507344556,1.58616,0.46263000000000004,1.65225,70.39,6.89,70.726403839,137.05,71.87616,7.27263,72.2431555475,1.58616,0.46263000000000004,1.65225,70.29,6.8100000000000005,70.6191206402,136.91,73.77616,8.48263,74.2622164769,1.58616,0.46263000000000004,1.65225,72.19,8.02,72.6341276536,137.07,74.03616,8.44263,74.5159780776,1.58616,0.46263000000000004,1.65225,72.45,7.98,72.8881533584,136.86
2020-11-16 14:30:00,71.5536,7.3048,71.9255015693,1.3536000000000001,0.39480000000000004,1.4100000000000001,70.2,6.91,70.5392663699,136.77,71.4636,7.2248,71.8278766218,1.3536000000000001,0.39480000000000004,1.4100000000000001,70.11,6.83,70.4418980437,136.72,73.3536,8.4348,73.8369587944,1.3536000000000001,0.39480000000000004,1.4100000000000001,72.0,8.04,72.447509274,136.81,73.6236,8.3948,74.1006554897,1.3536000000000001,0.39480000000000004,1.4100000000000001,72.27,8.0,72.7114358268,136.62
2020-11-16 15:00:00,71.40048,7.80639,71.8259581841,1.29048,0.37639000000000006,1.34425,70.11,7.43,70.5026027888,137.69,71.32048,7.72639,71.7377722672,1.29048,0.37639000000000006,1.34425,70.03,7.35,70.4146533046,137.64,73.18048,8.946390000000001,73.725304659,1.29048,0.37639000000000006,1.34425,71.89,8.57,72.3990124242,137.74,73.50048,8.91639,74.0393312427,1.29048,0.37639000000000006,1.34425,72.21,8.54,72.7132429479,137.55
2020-11-16 15:30:00,72.1356,7.7458,72.5502736384,1.1856,0.3458,1.235,70.95,7.4,71.3348617438,137.14,72.0556,7.6658,72.4622245104,1.1856,0.3458,1.235,70.87,7.32,71.2470301135,137.1,73.9256,8.8758,74.4565253084,1.1856,0.3458,1.235,72.74,8.53,73.2384359473,137.19,74.2456,8.8558,74.771881834,1.1856,0.3458,1.235,73.06,8.51,73.5539509476,137.01
2020-11-16 16:00:00,74.29352,7.75061,74.6967139127,1.13352,0.33061,1.18075,73.16,7.42,73.5353112457,136.51,74.19352,7.66061,74.5879571752,1.13352,0.33061,1.18075,73.06,7.33,73.4267832606,136.46,76.11352,8.88061,76.6298451046,1.13352,0.33061,1.18075,74.98,8.55,75.4659055468,136.56,76.44352,8.83061,76.9518773193,1.13352,0.33061,1.18075,75.31,8.5,75.7881659628,136.35
2020-11-16 16:30:00,78.18224,6.82607,78.4796654113,1.15224,0.33607000000000004,1.20025,77.03,6.49,77.3029171506,135.81,78.08224,6.74607,78.3731182477,1.15224,0.33607000000000004,1.20025,76.93,6.41,77.1965867121,135.77,80.10224,7.91607,80.4924407461,1.15224,0.33607000000000004,1.20025,78.95,7.58,79.313043694,135.86,80.40224,7.88607,80.7880578864,1.15224,0.33607000000000004,1.20025,79.25,7.55,79.6088248877,135.67
2020-11-16 17:00:00,83.48472,5.47096,83.663790715,1.13472,0.33096000000000003,1.182,82.35,5.14,82.5102545142,136.5,83.37472,5.41096,83.5501192291,1.13472,0.33096000000000003,1.182,82.24,5.08,82.3967475086,136.44,85.53472,6.50096,85.7814129424,1.13472,0.33096000000000003,1.182,84.4,6.17,84.6252261445,136.54,85.84472,6.57096,86.0958388495,1.13472,0.33096000000000003,1.182,84.71,6.24,84.9395178936,136.35
2020-11-16 17:30:00,85.0084,5.72495,85.2009572896,1.1484,0.33495,1.19625,83.86,5.39,84.0330393357,136.94,84.8984,5.66495,85.087190464,1.1484,0.33495,1.19625,83.75,5.33,83.9194339828,136.9,87.0584,6.78495,87.3223943617,1.1484,0.33495,1.19625,85.91,6.45,86.1517881416,137.0,87.3784,6.84495,87.6460959031,1.1484,0.33495,1.19625,86.23,6.51,86.4753895626,136.8
2020-11-16 18:00:00,83.1824,6.4732,83.4338899249,1.1424,0.3332,1.19,82.04,6.14,82.2694426868,135.91,83.0624,6.3832,83.3073078187,1.1424,0.3332,1.19,81.92,6.05,82.1431001363,135.87,85.1724,7.5532,85.5066579396,1.1424,0.3332,1.19,84.03,7.22,84.3396069472,135.95,85.4924,7.5332,85.823653849,1.1424,0.3332,1.19,84.35,7.2,84.6567333412,135.75
2020-11-16 18:30:00,81.52456,7.10383,81.8334789916,1.14456,0.33383,1.19225,80.38,6.77,80.664597563,135.24,81.42456,7.01383,81.7260838562,1.14456,0.33383,1.19225,80.28,6.68,80.5574378937,135.2,83.48456,8.21383,83.8876555976,1.14456,0.33383,1.19225,82.34,7.88,82.7162015569,135.3,83.81456,8.14383,84.2092776068,1.14456,0.33383,1.19225,82.67,7.8100000000000005,83.0380936679,135.08
2020-11-16 19:00:00,79.5204,8.0397,79.9257830256,1.1304,0.3297,1.1775,78.39,7.71,78.7682436011,136.22,79.4404,7.9397,79.8361821999,1.1304,0.3297,1.1775,78.31,7.61,78.6788929765,136.19,81.4604,9.1597,81.9737572169,1.1304,0.3297,1.1775,80.33,8.83,80.8138465858,136.27,81.7804,9.1197,82.2873182954,1.1304,0.3297,1.1775,80.65,8.79,81.1275945656,136.07
2020-11-16 19:30:00,76.63312,8.98341,77.1578689193,1.1431200000000001,0.33341000000000004,1.19075,75.49,8.65,75.9839627816,136.94,76.52312,8.89341,77.0381764839,1.1431200000000001,0.33341000000000004,1.19075,75.38,8.56,75.8644712629,136.89,78.49312,10.14341,79.145806293,1.1431200000000001,0.33341000000000004,1.19075,77.35,9.81,77.9696004863,136.98,78.81312,10.10341,79.4580818908,1.1431200000000001,0.33341000000000004,1.19075,77.67,9.77,78.2820656345,136.78
2020-11-16 20:00:00,73.39952,10.27361,74.1150227596,1.10952,0.32361,1.15575,72.29,9.95,72.9715465096,137.8,73.31952,10.18361,74.0233606753,1.10952,0.32361,1.15575,72.21,9.86,72.8800638035,137.77,75.23952,11.46361,76.1078164452,1.10952,0.32361,1.15575,74.13,11.14,74.9623672252,137.84,75.50952,11.44361,76.3717475279,1.10952,0.32361,1.15575,74.4,11.12,75.2264208905,137.67
2020-11-16 20:30:00,70.70648,10.81564,71.5289059234,1.11648,0.32564000000000004,1.163,69.59,10.49,70.3761905761,136.16,70.61648,10.73564,71.4278742075,1.11648,0.32564000000000004,1.163,69.5,10.41,70.275302205,136.13,72.44648,11.97564,73.4296154001,1.11648,0.32564000000000004,1.163,71.33,11.65,72.2751091317,136.21,72.75648,11.97564,73.7354822009,1.11648,0.32564000000000004,1.163,71.64,11.65,72.5810726016,136.02
2020-11-16 21:00:00,68.2576,11.15305,69.1627824922,1.1076,0.32305,1.15375,67.15,10.83,68.0177285713,136.06,68.2076,11.06305,69.0989708539,1.1076,0.32305,1.15375,67.1,10.74,67.9540844983,136.0,69.9376,12.31305,71.0132318238,1.1076,0.32305,1.15375,68.83,11.99,69.8665084286,136.11,70.2776,12.31305,71.3481062262,1.1076,0.32305,1.15375,69.17,11.99,70.2014885882,135.92
2020-11-16 21:30:00,65.05904,12.28347,66.2084762018,1.10904,0.32347000000000004,1.15525,63.95,11.96,65.0587741969,136.35,65.00904,12.21347,66.1463841125,1.10904,0.32347000000000004,1.15525,63.9,11.89,64.9967853051,136.3,66.64904,13.47347,67.9972714656,1.10904,0.32347000000000004,1.15525,65.54,13.15,66.8461973488,136.4,67.02904,13.49347,68.3737225545,1.10904,0.32347000000000004,1.15525,65.92,13.17,67.2227290431,136.21
2020-11-16 22:00:00,61.46936,13.73773,62.9857717613,1.08936,0.31773,1.13475,60.38,13.42,61.8533814759,136.91,61.41936,13.65773,62.9195627096,1.08936,0.31773,1.13475,60.33,13.34,61.7872519214,136.85,63.00936,14.95773,64.7604287691,1.08936,0.31773,1.13475,61.92,14.64,63.6271640104,136.98,63.36936,14.96773,65.1130457601,1.08936,0.31773,1.13475,62.28,14.65,63.9798476084,136.74
2020-11-16 22:30:00,58.07032,14.48676,59.850048289,1.12032,0.32676000000000005,1.167,56.95,14.16,58.6839679981,136.91,58.02032,14.41676,59.7846176019,1.12032,0.32676000000000005,1.167,56.9,14.09,58.618581525,136.85,59.54032,15.71676,61.5797552009,1.12032,0.32676000000000005,1.167,58.42,15.39,60.4131484033,136.9,59.86032,15.75676,61.8993812263,1.12032,0.32676000000000005,1.167,58.74,15.43,60.7327959179,136.74
2020-11-16 23:00:00,54.74768,15.24599,56.8308778435,1.11768,0.32599,1.16425,53.63,14.92,55.6667162674,137.06,54.71768,15.17599,56.7832297167,1.11768,0.32599,1.16425,53.6,14.85,55.6190839551,137.01,56.16768,16.48599,58.537134734,1.11768,0.32599,1.16425,55.05,16.16,57.3728864534,137.12,56.48768,16.49599,58.8470532641,1.11768,0.32599,1.16425,55.37,16.17,57.6828033299,136.94
2020-11-16 23:30:00,51.3852,15.6111,53.7042384012,1.1352,0.3311,1.1825,50.25,15.28,52.5218135635,135.91,51.3552,15.5311,53.6523217974,1.1352,0.3311,1.1825,50.22,15.2,52.4698808842,135.85,52.7252,16.8311,55.3464781377,1.1352,0.3311,1.1825,51.59,16.5,54.1643618997,135.97,53.0252,16.8511,55.6383986672,1.1352,0.3311,1.1825,51.89,16.52,54.4562439028,135.75
2020-11-17 00:00:00,49.14032,16.12676,51.7188885979,1.12032,0.32676000000000005,1.167,48.02,15.8,50.5525508753,136.03,49.11032,16.04676,51.6654820649,1.12032,0.32676000000000005,1.167,47.99,15.72,50.4990940513,135.97,50.44032,17.34676,53.3398159371,1.12032,0.32676000000000005,1.167,49.32,17.02,52.1741583545,136.07,50.75032,17.37676,53.6427699527,1.12032,0.32676000000000005,1.167,49.63,17.05,52.4770368828,135.87
2020-11-17 00:30:00,48.63336,16.04348,51.2112971462,1.14336,0.33348000000000005,1.191,47.49,15.71,50.0210375742,136.21,48.61336,15.97348,51.1704097482,1.14336,0.33348000000000005,1.191,47.47,15.64,49.9801010403,136.16,49.92336,17.26348,52.8239492598,1.14336,0.33348000000000005,1.191,48.78,16.93,51.6344197217,136.24,50.24336,17.30348,53.1394923216,1.14336,0.33348000000000005,1.191,49.1,16.97,51.9498883541,136.06
2020-11-17 01:00:00,50.0452,15.6611,52.4384600866,1.1352,0.3311,1.1825,48.91,15.33,51.2561898701,136.06,50.0152,15.5911,52.3889552315,1.1352,0.3311,1.1825,48.88,15.26,51.2066597231,136.01,51.3652,16.8711,54.0649404536,1.1352,0.3311,1.1825,50.23,16.54,52.8831211257,136.09,51.6852,16.9011,54.378369599,1.1352,0.3311,1.1825,50.55,16.57,53.196498005,135.88
2020-11-17 01:30:00,49.79384,15.87362,52.2627813444,1.14384,0.33362,1.1915,48.65,15.54,51.071656523,135.76,49.78384,15.79362,52.2290068626,1.14384,0.33362,1.1915,48.64,15.46,51.0378408634,135.71,51.09384,17.08362,53.8742105116,1.14384,0.33362,1.1915,49.95,16.75,52.683631234,135.82,51.433840000000004,17.11362,54.2062347581,1.14384,0.33362,1.1915,50.29,16.78,53.0155873305,135.61
2020-11-17 02:00:00,48.89368,15.84774,51.3978871847,1.12368,0.32774000000000003,1.1705,47.77,15.52,50.2279135541,136.24,48.87368,15.76774,51.3542424874,1.12368,0.32774000000000003,1.1705,47.75,15.44,50.1842216239,136.19,50.19368,17.06774,53.0161603726,1.12368,0.32774000000000003,1.1705,49.07,16.74,51.8468176458,136.28,50.52368,17.09774,53.3383066271,1.12368,0.32774000000000003,1.1705,49.4,16.77,52.1688882381,136.1
2020-11-17 02:30:00,48.06872,15.94921,50.6456231284,1.12872,0.32921,1.17575,46.94,15.62,49.4706781842,136.56,48.04872,15.87921,50.6046322372,1.12872,0.32921,1.17575,46.92,15.55,49.4296358473,136.51,49.33872,17.17921,52.2439905392,1.12872,0.32921,1.17575,48.21,16.85,51.0698208338,136.56,49.66872,17.20921,52.5655652996,1.12872,0.32921,1.17575,48.54,16.88,51.3913027661,136.39
2020-11-17 03:00:00,47.23224,15.93732,49.8485974146,1.1222400000000001,0.32732,1.169,46.11,15.61,48.6806347535,136.56,47.21224,15.85732,49.8041183377,1.1222400000000001,0.32732,1.169,46.09,15.53,48.6360874249,136.51,48.49224,17.15732,51.4380303841,1.1222400000000001,0.32732,1.169,47.37,16.83,50.2709240019,136.56,48.82224,17.18732,51.7592029247,1.1222400000000001,0.32732,1.169,47.7,16.86,50.5919914611,136.39
2020-11-17 03:30:00,46.10848,16.31914,48.9112079001,1.12848,0.32914000000000004,1.1755,44.98,15.99,47.7376214322,136.45,46.08848,16.24914,48.8690345664,1.12848,0.32914000000000004,1.1755,44.96,15.92,47.6953666513,136.39,47.32848,17.53914,50.4738194617,1.12848,0.32914000000000004,1.1755,46.2,17.21,49.3013600218,136.56,47.66848,17.58914,50.8100564008,1.12848,0.32914000000000004,1.1755,46.54,17.26,49.6374777764,136.39
2020-11-17 04:00:00,45.80432,16.39501,48.6500984949,1.11432,0.32501,1.16075,44.69,16.07,47.491483447,136.72,45.79432,16.32501,48.6171337675,1.11432,0.32501,1.16075,44.68,16.0,47.458428124,136.66,47.03432,17.63501,50.2316716381,1.11432,0.32501,1.16075,45.92,17.31,49.0742549612,136.77,47.36432,17.66501,50.5512748342,1.11432,0.32501,1.16075,46.25,17.34,49.3937050645,136.55
2020-11-17 04:30:00,45.66368,16.04774,48.4014631003,1.12368,0.32774000000000003,1.1705,44.54,15.72,47.2327217086,136.11,45.66368,15.97774,48.3782993361,1.12368,0.32774000000000003,1.1705,44.54,15.65,47.2094704482,136.06,46.89368,17.26774,49.9719127976,1.12368,0.32774000000000003,1.1705,45.77,16.94,48.8042672315,136.15,47.23368,17.30774,50.3048545396,1.12368,0.32774000000000003,1.1705,46.11,16.98,49.1370786677,135.92
2020-11-17 05:00:00,46.08328,15.75179,48.7010018764,1.10328,0.32179,1.14925,44.98,15.43,47.5529736189,136.11,46.06328,15.67179,48.6562510492,1.10328,0.32179,1.14925,44.96,15.35,47.5081477223,136.06,47.31328,16.96179,50.2618024385,1.10328,0.32179,1.14925,46.21,16.64,49.114699429,136.15,47.64328,16.99179,50.5826359195,1.10328,0.32179,1.14925,46.54,16.67,49.4354174656,135.92
2020-11-17 05:30:00,47.39504,15.51522,49.8699495513,1.11504,0.32522,1.1615,46.28,15.19,48.7090802623,136.25,47.37504,15.44522,49.8292006343,1.11504,0.32522,1.1615,46.26,15.12,48.6682853612,136.2,48.66504,16.72522,51.4589069282,1.11504,0.32522,1.1615,47.55,16.4,50.2987325884,136.28,48.98504,16.76522,51.774576246,1.11504,0.32522,1.1615,47.87,16.44,50.6143309745,136.07
2020-11-17 06:00:00,49.7764,14.7227,51.908071552,1.1064,0.32270000000000004,1.1525,48.67,14.4,50.7555799888,137.01,49.7564,14.6527,51.8690751629,1.1064,0.32270000000000004,1.1525,48.65,14.33,50.7165791433,136.96,51.0964,15.9527,53.5287841283,1.1064,0.32270000000000004,1.1525,49.99,15.63,52.3764928188,137.03,51.4364,16.0027,53.8682620125,1.1064,0.32270000000000004,1.1525,50.33,15.68,52.7159491995,136.83
2020-11-17 06:30:00,54.62584,12.98837,56.1487324074,1.12584,0.32837000000000005,1.17275,53.5,12.66,54.9775008526,136.63,54.59584,12.91837,56.1033869634,1.12584,0.32837000000000005,1.17275,53.47,12.59,54.9322218739,136.58,56.02584,14.19837,57.7969589024,1.12584,0.32837000000000005,1.17275,54.9,13.87,56.6249671082,136.65,56.38584,14.21837,58.1508813172,1.12584,0.32837000000000005,1.17275,55.26,13.89,56.9789408466,136.44
2020-11-17 07:00:00,59.384,11.442,60.4762665845,1.104,0.322,1.15,58.28,11.12,59.3313812413,136.78,59.354,11.372,60.4335974438,1.104,0.322,1.15,58.25,11.05,59.2888269407,136.73,60.884,12.632,62.1806149857,1.104,0.322,1.15,59.78,12.31,61.0342895428,136.84,61.284,12.642,62.574346341,1.104,0.322,1.15,60.18,12.32,61.428127108,136.65
2020-11-17 07:30:00,64.69816,9.61613,65.4088821458,1.11816,0.32613000000000003,1.16475,63.58,9.29,64.2551204185,135.99,64.64816,9.54613,65.349163647,1.11816,0.32613000000000003,1.16475,63.53,9.22,64.1955551421,135.95,66.29816,10.75613,67.1650232782,1.11816,0.32613000000000003,1.16475,65.18,10.43,66.0092213255,136.03,66.68816,10.74613,67.5484270295,1.11816,0.32613000000000003,1.16475,65.57,10.42,66.392780481,135.83
2020-11-17 08:00:00,67.00264,8.47577,67.5366007737,1.08264,0.31577000000000005,1.12775,65.92,8.16,66.4231285021,135.46,66.95264,8.39577,67.4769957605,1.08264,0.31577000000000005,1.12775,65.87,8.08,66.3637197571,135.41,68.62264,9.58577,69.2889147488,1.08264,0.31577000000000005,1.12775,67.54,9.27,68.1731948789,135.5,69.05264,9.58577,69.714805296,1.08264,0.31577000000000005,1.12775,67.97,9.27,68.5992259432,135.31
2020-11-17 08:30:00,68.64624,7.79557,69.0874603511,1.11624,0.32557,1.16275,67.53,7.47,67.9419001795,135.69,68.61624,7.73557,69.0509046643,1.11624,0.32557,1.16275,67.5,7.41,67.9055086131,135.64,70.31624,8.88557,70.8754327109,1.11624,0.32557,1.16275,69.2,8.56,69.7274235864,135.74,70.73624,8.91557,71.2958837365,1.11624,0.32557,1.16275,69.62,8.59,70.1479329703,135.55
2020-11-17 09:00:00,69.25088,7.75859,69.6841452524,1.1608800000000001,0.33859,1.20925,68.09,7.42,68.4930981924,136.81,69.20088,7.70859,69.6289031406,1.1608800000000001,0.33859,1.20925,68.04,7.37,68.4379901809,136.76,70.94088,8.81859,71.4868937971,1.1608800000000001,0.33859,1.20925,69.78,8.48,70.2933766439,136.85,71.36088,8.94859,71.9197640247,1.1608800000000001,0.33859,1.20925,70.2,8.61,70.7260355173,136.66
2020-11-17 09:30:00,70.5648,7.4039,70.9521580662,1.3848,0.40390000000000004,1.4425,69.18,7.0,69.5332467241,136.81,70.5048,7.3739,70.889359034,1.3848,0.40390000000000004,1.4425,69.12,6.97,69.4705354809,136.76,72.2848,8.4639,72.7786363863,1.3848,0.40390000000000004,1.4425,70.9,8.06,71.3566647203,136.85,72.6648,8.5939,73.1712257397,1.3848,0.40390000000000004,1.4425,71.28,8.19,71.7489686337,136.66
2020-11-17 10:00:00,70.76352,7.44811,71.1544103016,1.91352,0.55811,1.9932500000000002,68.85,6.89,69.1938913489,136.7,70.70352,7.40811,71.0905607951,1.91352,0.55811,1.9932500000000002,68.79,6.85,69.1302148123,136.66,72.44352,8.49811,72.9402595523,1.91352,0.55811,1.9932500000000002,70.53,7.94,70.9755204278,136.74,72.87352,8.62811,73.3825197125,1.91352,0.55811,1.9932500000000002,70.96,8.07,71.4174103423,136.54
2020-11-17 10:30:00,70.47664,8.24777,70.9576105549,2.42664,0.70777,2.52775,68.05,7.54,68.4664450662,137.57,70.41664,8.21777,70.8945338701,2.42664,0.70777,2.52775,67.99,7.51,68.4035101439,137.54,72.17664,9.32777,72.7768826954,2.42664,0.70777,2.52775,69.75,8.62,70.2806296215,137.61,72.56664,9.45777,73.1803706896,2.42664,0.70777,2.52775,70.14,8.75,70.6836763334,137.44
2020-11-17 11:00:00,70.99432,7.78626,71.4200204218,2.28432,0.6662600000000001,2.3795,68.71,7.12,69.0779161527,137.82,70.93432,7.75626,71.3571112297,2.28432,0.6662600000000001,2.3795,68.65,7.09,69.0151476127,137.77,72.72432,8.87626,73.2640069273,2.28432,0.6662600000000001,2.3795,70.44,8.21,70.9168365059,137.86,73.08432,8.99626,73.6359322875,2.28432,0.6662600000000001,2.3795,70.8,8.33,71.2883503807,137.68
2020-11-17 11:30:00,71.7464,7.0902,72.0958864915,1.8864,0.5502,1.9649999999999999,69.86,6.54,70.1654558882,137.31,71.6764,7.0402,72.0213213778,1.8864,0.5502,1.9649999999999999,69.79,6.49,70.0911135594,137.27,73.5064,8.1502,73.9568563488,1.8864,0.5502,1.9649999999999999,71.62,7.6,72.0221104939,137.33,73.8464,8.2602,74.3069424549,1.8864,0.5502,1.9649999999999999,71.96,7.71,72.3718570993,137.16
2020-11-17 12:00:00,72.00472,7.17721,72.3615370598,1.9447200000000002,0.56721,2.02575,70.06,6.61,70.3711283127,137.41,71.91472,7.13721,72.2680200314,1.9447200000000002,0.56721,2.02575,69.97,6.57,70.2777760035,137.37,73.79472,8.24721,74.2541390945,1.9447200000000002,0.56721,2.02575,71.85,7.68,72.2592893682,137.45,74.08472,8.35721,74.5546021146,1.9447200000000002,0.56721,2.02575,72.14,7.79,72.55938051,137.27
2020-11-17 12:30:00,72.65272,7.16496,73.0051667706,1.6627200000000002,0.48496000000000006,1.732,70.99,6.68,71.3035938786,137.15,72.55272,7.12496,72.9017299822,1.6627200000000002,0.48496000000000006,1.732,70.89,6.64,71.2002928365,137.1,74.43272,8.23496,74.8868771735,1.6627200000000002,0.48496000000000006,1.732,72.77,7.75,73.1815236245,137.18,74.73272,8.33496,75.1960836533,1.6627200000000002,0.48496000000000006,1.732,73.07,7.85,73.490457884,136.98
2020-11-17 13:00:00,72.48584,7.56587,72.8796225934,1.90584,0.5558700000000001,1.9852500000000002,70.58,7.01,70.9272620365,137.38,72.41584,7.52587,72.8058555486,1.90584,0.5558700000000001,1.9852500000000002,70.51,6.97,70.8536590445,137.33,74.27584,8.64587,74.7773460064,1.90584,0.5558700000000001,1.9852500000000002,72.37,8.09,72.8207731351,137.43,74.57584,8.75587,75.0880894095,1.90584,0.5558700000000001,1.9852500000000002,72.67,8.2,73.1311759785,137.24
2020-11-17 13:30:00,72.2988,7.71965,72.7097619138,1.6788,0.48965000000000003,1.74875,70.62,7.23,70.9891350842,137.38,72.2088,7.6796500000000005,72.6160300592,1.6788,0.48965000000000003,1.74875,70.53,7.19,70.8955358256,137.33,74.0888,8.80965,74.6107245546,1.6788,0.48965000000000003,1.74875,72.41,8.32,72.8864219179,137.43,74.3988,8.90965,74.9303897265,1.6788,0.48965000000000003,1.74875,72.72,8.42,73.205838565,137.24
2020-11-17 14:00:00,71.69336,7.82223,72.1188266007,1.6533600000000002,0.48223000000000005,1.72225,70.04,7.34,70.4235557182,137.56,71.62336,7.78223,72.0449082272,1.6533600000000002,0.48223000000000005,1.72225,69.97,7.3,70.3497754083,137.53,73.47336,8.90223,74.0107041492,1.6533600000000002,0.48223000000000005,1.72225,71.82,8.42,72.3118856067,137.61,73.78336,9.02223,74.332932453,1.6533600000000002,0.48223000000000005,1.72225,72.13,8.54,72.6337972297,137.44
2020-11-17 14:30:00,71.16312,7.69716,71.57818047559999,1.29312,0.37716000000000005,1.347,69.87,7.32,70.2523971121,137.47,71.07312,7.65716,71.4844072914,1.29312,0.37716000000000005,1.347,69.78,7.28,70.1587257581,137.43,72.91312,8.78716,73.4407056679,1.29312,0.37716000000000005,1.347,71.62,8.41,72.1120828988,137.48,73.24312,8.88716,73.7803242077,1.29312,0.37716000000000005,1.347,71.95,8.51,72.4515189627,137.34
2020-11-17 15:00:00,70.42976,8.05993,70.8894460781,1.19976,0.34993,1.2497500000000001,69.23,7.71,69.6580002584,137.79,70.35976,8.00993,70.8142274254,1.19976,0.34993,1.2497500000000001,69.16,7.66,69.5829088211,137.76,72.16976,9.13993,72.7462203751,1.19976,0.34993,1.2497500000000001,70.97,8.79,71.5122716742,137.81,72.52976,9.26993,73.1197489592,1.19976,0.34993,1.2497500000000001,71.33,8.92,71.8855708748,137.66
2020-11-17 15:30:00,70.3532,14.217600000000001,71.7754338197,1.1232,0.3276,1.17,69.23,13.89,70.609666477,137.16,69.8532,6.4976,70.1547457839,1.1232,0.3276,1.17,68.73,6.17,69.0063895592,137.11,71.6432,7.4076,72.0251389724,1.1232,0.3276,1.17,70.52,7.08,70.8745144604,137.22,71.9732,7.4376,72.3564745686,1.1232,0.3276,1.17,70.85,7.11,71.2058607138,137.0
2020-11-17 16:00:00,72.90152,21.24836,75.9350012906,1.09152,0.31836000000000003,1.137,71.81,20.93,74.7980013102,135.26,71.74152,2.87836,71.7992384932,1.09152,0.31836000000000003,1.137,70.65,2.56,70.696365536,135.22,73.57152,3.84836,73.672100756,1.09152,0.31836000000000003,1.137,72.48,3.5300000000000002,72.5659100405,135.29,73.94152,3.95836,74.0473969414,1.09152,0.31836000000000003,1.137,72.85,3.64,72.9408808557,135.13
2020-11-17 16:30:00,77.23512,20.16941,79.8252394996,1.09512,0.31941,1.14075,76.14,19.85,78.6849547245,134.5,75.97512,2.00941,76.0016880573,1.09512,0.31941,1.14075,74.88,1.69,74.8990687526,134.47,77.93512,2.97941,77.9920496805,1.09512,0.31941,1.14075,76.84,2.66,76.8860273392,134.56,78.24512,3.06941,78.3053004691,1.09512,0.31941,1.14075,77.15,2.75,77.1989961075,134.36
2020-11-17 17:00:00,82.06576,6.62668,82.3328722455,1.08576,0.31668,1.131,80.98,6.31,81.2254670654,135.33,81.81576,4.55668,81.9425525414,1.08576,0.31668,1.131,80.73,4.24,80.8412673082,135.28,83.85576,5.48668,84.0350649586,1.08576,0.31668,1.131,82.77,5.17,82.9313077191,135.38,84.23576,5.60668,84.4221423763,1.08576,0.31668,1.131,83.15,5.29,83.3181048752,135.18
2020-11-17 17:30:00,83.89984,5.29787,84.0669410563,1.08984,0.31787000000000004,1.13525,82.81,4.98,82.9596076413,135.77,83.80984,5.23787,83.9733562683,1.08984,0.31787000000000004,1.13525,82.72,4.92,82.8661861075,135.73,85.90984,6.29787,86.1403725054,1.08984,0.31787000000000004,1.13525,84.82,5.98,85.0305403958,135.83,86.27984,6.38787,86.5159850754,1.08984,0.31787000000000004,1.13525,85.19,6.07,85.4059775426,135.63
2020-11-17 18:00:00,83.4264,5.8627,83.6321437502,1.1064,0.32270000000000004,1.1525,82.32,5.54,82.5062058272,136.16,83.3364,5.8127,83.53887146860001,1.1064,0.32270000000000004,1.1525,82.23,5.49,82.4130632849,136.13,85.4064,6.8927,85.6840853032,1.1064,0.32270000000000004,1.1525,84.3,6.57,84.5556319827,136.21,85.8064,6.9727,86.089237575,1.1064,0.32270000000000004,1.1525,84.7,6.65,84.9606526576,136.01
2020-11-17 18:30:00,81.30864,6.83627,81.5955239346,1.11864,0.32627,1.16525,80.19,6.51,80.4538140799,135.02,81.21864,6.74627,81.4983413473,1.11864,0.32627,1.16525,80.1,6.42,80.3568690281,134.99,83.23864,7.90627,83.613278218,1.11864,0.32627,1.16525,82.12,7.58,82.4690899671,135.08,83.61864,7.89627,83.9906425464,1.11864,0.32627,1.16525,82.5,7.57,82.8465744615,134.88
2020-11-17 19:00:00,79.01656,7.52858,79.3744056422,1.12656,0.32858000000000004,1.1735,77.89,7.2,78.2220691365,135.25,78.93656,7.44858,79.2872111292,1.12656,0.32858000000000004,1.1735,77.81,7.12,78.1350785499,135.22,80.89656,8.61858,81.3543689119,1.12656,0.32858000000000004,1.1735,79.77,8.29,80.199607231,135.3,81.27656,8.59858,81.7301338764,1.12656,0.32858000000000004,1.1735,80.15,8.27,80.575526061,135.11
2020-11-17 19:30:00,76.3264,8.37145,76.7841162745,1.1364,0.33145,1.18375,75.19,8.04,75.6186332857,135.78,76.2564,8.28145,76.7047648785,1.1364,0.33145,1.18375,75.12,7.95,75.5395055584,135.74,78.1564,9.48145,78.729414802,1.1364,0.33145,1.18375,77.02,9.15,77.5616071262,135.81,78.5364,9.46145,79.1042676539,1.1364,0.33145,1.18375,77.4,9.13,77.9366210456,135.61
2020-11-17 20:00:00,73.35208,9.27144,73.9356966559,1.10208,0.32144,1.148,72.25,8.95,72.8022321086,136.25,73.29208,9.19144,73.8661733136,1.10208,0.32144,1.148,72.19,8.87,72.7328880219,136.22,75.10208,10.41144,75.8203172191,1.10208,0.32144,1.148,74.0,10.09,74.6847246765,136.27,75.52208,10.401440000000001,76.2349953866,1.10208,0.32144,1.148,74.42,10.08,75.0995525952,136.1
2020-11-17 20:30:00,70.58952,10.04361,71.3004518616,1.10952,0.32361,1.15575,69.48,9.72,70.1566019702,135.51,70.52952,9.94361,71.2270213561,1.10952,0.32361,1.15575,69.42,9.62,70.0833846215,135.46,72.30952,11.17361,73.1677267862,1.10952,0.32361,1.15575,71.2,10.85,72.0219584571,135.58,72.67952,11.133610000000001,73.5273411668,1.10952,0.32361,1.15575,71.57,10.81,72.3817725674,135.37
