Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-17 21:00:00,68.06664,10.77277,68.9138596682,1.10664,0.32277,1.15275,66.96,10.45,67.7705253041,135.51,68.00664,10.68277,68.8405742202,1.10664,0.32277,1.15275,66.9,10.36,67.6974120628,135.46,69.74664,11.91277,70.7566808179,1.10664,0.32277,1.15275,68.64,11.59,69.611620438,135.49,70.06664,11.88277,71.0671109851,1.10664,0.32277,1.15275,68.96,11.56,69.9222082031,135.37
2020-11-17 21:30:00,65.35448,11.38089,66.3380186112,1.13448,0.33089,1.18175,64.22,11.05,65.163723804,134.79,65.30448,11.27089,66.2699635541,1.13448,0.33089,1.18175,64.17,10.94,65.0958716049,134.75,66.92448,12.51089,68.0838335573,1.13448,0.33089,1.18175,65.79,12.18,66.9079703772,134.84,67.33448,12.48089,68.4814194659,1.13448,0.33089,1.18175,66.2,12.15,67.3057389826,134.65
2020-11-17 22:00:00,62.32472,12.41971,63.5501370538,1.16472,0.33971,1.21325,61.16,12.08,62.3415752127,135.36,62.28472,12.33971,63.4953131212,1.16472,0.33971,1.21325,61.12,12.0,62.286871811,135.32,63.84472,13.57971,65.2729407608,1.16472,0.33971,1.21325,62.68,13.24,64.0630938997,135.41,64.24472,13.56971,65.6621738702,1.16472,0.33971,1.21325,63.08,13.23,64.4524576723,135.24
2020-11-17 22:30:00,58.74528,13.59029,60.2967984603,1.23528,0.36029000000000005,1.28675,57.51,13.23,59.0121428182,135.61,58.71528,13.50029,60.2473396555,1.23528,0.36029000000000005,1.28675,57.48,13.14,58.9627848732,135.58,60.19528,14.77029,61.980909972,1.23528,0.36029000000000005,1.28675,58.96,14.41,60.6953845033,135.65,60.58528,14.77029,62.35974358,1.23528,0.36029000000000005,1.28675,59.35,14.41,61.0743039256,135.46
2020-11-17 23:00:00,55.2816,14.36505,57.1175101003,1.2516,0.36505000000000004,1.30375,54.03,14.0,55.8143431387,135.99,55.2616,14.27505,57.0755769753,1.2516,0.36505000000000004,1.30375,54.01,13.91,55.7724681182,135.95,56.6716,15.55505,58.7675916391,1.2516,0.36505000000000004,1.30375,55.42,15.19,57.4640104761,136.02,57.0416,15.56505,59.1271080983,1.2516,0.36505000000000004,1.30375,55.79,15.2,57.8235600772,135.85
2020-11-17 23:30:00,51.8308,14.94065,53.9412166257,1.2708,0.37065000000000003,1.32375,50.56,14.57,52.6174733335,135.43,51.8208,14.86065,53.9095003785,1.2708,0.37065000000000003,1.32375,50.55,14.49,52.5857642333,135.4,53.1308,16.14065,55.5283935574,1.2708,0.37065000000000003,1.32375,51.86,15.77,54.2047276536,135.48,53.5308,16.14065,55.9112433332,1.2708,0.37065000000000003,1.32375,52.26,15.77,54.5875489466,135.29
2020-11-18 00:00:00,49.58912,15.24016,51.8781582094,1.26912,0.37016000000000004,1.322,48.32,14.87,50.5562983218,135.83,49.57912,15.16016,51.8451501223,1.26912,0.37016000000000004,1.322,48.31,14.79,50.5232639484,135.79,50.85912,16.45016,53.4533240426,1.26912,0.37016000000000004,1.322,49.59,16.08,52.1318952274,135.87,51.24912,16.46016,53.827587425,1.26912,0.37016000000000004,1.322,49.98,16.09,52.5060806003,135.68
2020-11-18 00:30:00,48.82968,15.39324,51.1985301215,1.27968,0.37324,1.333,47.55,15.02,49.8658490352,135.25,48.83968,15.31324,51.1840762523,1.27968,0.37324,1.333,47.56,14.94,49.8513510349,135.21,50.06968,16.59324,52.7475920683,1.27968,0.37324,1.333,48.79,16.22,51.4154889114,135.29,50.48968,16.60324,53.1495565833,1.27968,0.37324,1.333,49.21,16.23,51.8173426567,135.12
2020-11-18 01:00:00,50.30048,14.96764,52.4801727836,1.26048,0.36764,1.313,49.04,14.6,51.167192614,135.07,50.30048,14.88764,52.4574123742,1.26048,0.36764,1.313,49.04,14.52,51.1444229609,135.04,51.57048,16.16764,54.0454159999,1.26048,0.36764,1.313,50.31,15.8,52.73268531,135.11,52.00048,16.16764,54.4558766654,1.26048,0.36764,1.313,50.74,15.8,53.1430860978,134.94
2020-11-18 01:30:00,50.05808,15.23694,52.3256697411,1.25808,0.36694000000000004,1.3105,48.8,14.87,51.015261442,135.72,50.04808,15.15694,52.2928593773,1.25808,0.36694000000000004,1.3105,48.79,14.79,50.9824303069,135.69,51.30808,16.45694,53.8827425754,1.25808,0.36694000000000004,1.3105,50.05,16.09,52.572717259,135.74,51.73808,16.45694,54.2923548601,1.25808,0.36694000000000004,1.3105,50.48,16.09,52.9822470267,135.6
2020-11-18 02:00:00,49.26368,15.35274,51.6005503134,1.24368,0.36274,1.2955,48.02,14.99,50.3052730834,136.33,49.26368,15.26274,51.5738441407,1.24368,0.36274,1.2955,48.02,14.9,50.2785282203,136.3,50.51368,16.57274,53.1628402011,1.24368,0.36274,1.2955,49.27,16.21,51.8680730315,136.39,50.93368,16.57274,53.5620711833,1.24368,0.36274,1.2955,49.69,16.21,52.2672000398,136.19
2020-11-18 02:30:00,47.74336,16.16848,50.406826617,1.26336,0.36848000000000003,1.316,46.48,15.8,49.0920604579,136.87,47.75336,16.08848,50.3906993403,1.26336,0.36848000000000003,1.316,46.49,15.72,49.0758443636,136.83,48.99336,17.40848,51.9942737232,1.26336,0.36848000000000003,1.316,47.73,17.04,50.6805140069,136.91,49.39336,17.41848,52.3746833652,1.26336,0.36848000000000003,1.316,48.13,17.05,51.0607422586,136.74
2020-11-18 03:00:00,46.67768,16.16974,49.3990516291,1.26768,0.36974,1.3205,45.41,15.8,48.080225665,137.12,46.67768,16.08974,49.3729231811,1.26768,0.36974,1.3205,45.41,15.72,48.0539956715,137.09,47.88768,17.40974,50.9541847413,1.26768,0.36974,1.3205,46.62,17.04,49.6365389607,137.15,48.27768,17.43974,51.3310716569,1.26768,0.36974,1.3205,47.01,17.07,50.0132482448,136.99
2020-11-18 03:30:00,45.5136,16.44855,48.3946544782,1.2636,0.36855000000000004,1.3162500000000001,44.25,16.08,47.0810885601,137.12,45.5136,16.37855,48.3709074244,1.2636,0.36855000000000004,1.3162500000000001,44.25,16.01,47.0572268626,137.09,46.7136,17.69855,49.9539697828,1.2636,0.36855000000000004,1.3162500000000001,45.45,17.33,48.6418687963,137.15,47.1136,17.71855,50.3352592033,1.2636,0.36855000000000004,1.3162500000000001,45.85,17.35,49.0229028108,136.99
2020-11-18 04:00:00,44.98824,16.67407,47.9788114553,1.24824,0.36407,1.3002500000000001,43.74,16.31,46.6819419048,137.52,44.99824,16.59407,47.9604499798,1.24824,0.36407,1.3002500000000001,43.75,16.23,46.6634267923,137.47,46.17824,17.93407,49.538477129,1.24824,0.36407,1.3002500000000001,44.93,17.57,48.2432357953,137.55,46.56824,17.96407,49.9130122079,1.24824,0.36407,1.3002500000000001,45.32,17.6,48.6175112485,137.33
2020-11-18 04:30:00,45.27232,16.35526,48.136031077,1.25232,0.36526000000000003,1.3045,44.02,15.99,46.8341808939,137.23,45.27232,16.28526,48.1122921035,1.25232,0.36526000000000003,1.3045,44.02,15.92,46.8103279202,137.17,46.47232,17.59526,49.6917468062,1.25232,0.36526000000000003,1.3045,45.22,17.23,48.3913349682,137.27,46.85232,17.62526,50.0578633129,1.25232,0.36526000000000003,1.3045,45.6,17.26,48.7572312586,137.06
2020-11-18 05:00:00,45.72176,16.18218,48.5009514036,1.24176,0.36218,1.2935,44.48,15.82,47.2095625906,137.06,45.72176,16.10218,48.4743183371,1.24176,0.36218,1.2935,44.48,15.74,47.1828146681,137.05,46.92176,17.42218,50.0518123293,1.24176,0.36218,1.2935,45.68,17.06,48.7617267947,137.09,47.30176,17.45218,50.4185986105,1.24176,0.36218,1.2935,46.06,17.09,49.1283187174,136.91
2020-11-18 05:30:00,47.02384,15.82987,49.6167946623,1.23384,0.35987,1.28525,45.79,15.47,48.3326494204,136.98,47.01384,15.75987,49.5850244929,1.23384,0.35987,1.28525,45.78,15.4,48.3008115874,136.95,48.26384,17.06987,51.1935417154,1.23384,0.35987,1.28525,47.03,16.71,49.910369664,137.09,48.64384,17.08987,51.5585766538,1.23384,0.35987,1.28525,47.41,16.73,50.2752523614,136.91
2020-11-18 06:00:00,49.1764,15.0477,51.427148397,1.2264,0.3577,1.2775,47.95,14.69,50.1497617143,136.46,49.1664,14.9777,51.3971437558,1.2264,0.3577,1.2775,47.94,14.62,50.1197366314,136.44,50.4664,16.2677,53.0235380963,1.2264,0.3577,1.2775,49.24,15.91,51.7465525422,136.49,50.8364,16.2777,53.3788636283,1.2264,0.3577,1.2775,49.61,15.92,52.1018089897,136.32
2020-11-18 06:30:00,54.10888,13.41134,55.7461652085,1.23888,0.36134000000000005,1.2905,52.87,13.05,54.4567663381,137.12,54.08888,13.34134,55.7099478787,1.23888,0.36134000000000005,1.2905,52.85,12.98,54.4206109852,137.09,55.48888,14.63134,57.3854677932,1.23888,0.36134000000000005,1.2905,54.25,14.27,56.0954133597,137.15,55.89888,14.66134,57.7896156403,1.23888,0.36134000000000005,1.2905,54.66,14.3,56.4996070783,136.99
2020-11-18 07:00:00,59.02984,11.79162,60.1960489787,1.23984,0.36162000000000005,1.2915,57.79,11.43,58.9094983852,137.23,59.00984,11.72162,60.1627591808,1.23984,0.36162000000000005,1.2915,57.77,11.36,58.8763322567,137.19,60.51984,12.99162,61.8985720663,1.23984,0.36162000000000005,1.2915,59.28,12.63,60.6105213639,137.26,60.91984,13.00162,62.2918054663,1.23984,0.36162000000000005,1.2915,59.68,12.64,61.0038687298,137.08
2020-11-18 07:30:00,64.1004,10.0747,64.8872935192,1.2504,0.3647,1.3025,62.85,9.71,63.5956492223,137.05,64.0404,9.9847,64.8140962002,1.2504,0.3647,1.3025,62.79,9.62,63.5226613107,137.0,65.7204,11.2347,66.6737539085,1.2504,0.3647,1.3025,64.47,10.87,65.3799495258,137.09,66.0504,11.2347,66.9990583833,1.2504,0.3647,1.3025,64.8,10.87,65.7053795362,136.89
2020-11-18 08:00:00,66.32544,9.45742,66.9963191843,1.22544,0.35742,1.2765,65.1,9.1,65.732944556,136.56,66.24544,9.37742,66.9058616763,1.22544,0.35742,1.2765,65.02,9.02,65.6426751435,136.51,68.02544,10.60742,68.8474970224,1.22544,0.35742,1.2765,66.8,10.25,67.5818207804,136.59,68.29544,10.58742,69.1112189666,1.22544,0.35742,1.2765,67.07,10.23,67.8456910938,136.39
2020-11-18 08:30:00,68.25312,8.30841,68.7569492231,1.26312,0.36841,1.31575,66.99,7.94,67.4589037859,136.14,68.16312,8.23841,68.6591751149,1.26312,0.36841,1.31575,66.9,7.87,67.3613160501,136.12,70.00312,9.43841,70.6365372386,1.26312,0.36841,1.31575,68.74,9.07,69.3357952287,136.16,70.23312,9.41841,70.8618204103,1.26312,0.36841,1.31575,68.97,9.05,69.5612205183,135.98
2020-11-18 09:00:00,68.58528,8.30279,69.0860112791,1.41528,0.41279000000000005,1.47425,67.17,7.89,67.6318046484,135.83,68.49528,8.22279,68.9870832668,1.41528,0.41279000000000005,1.47425,67.08,7.8100000000000005,67.5331215035,135.78,70.31528,9.41279,70.9425064194,1.41528,0.41279000000000005,1.47425,68.9,9.0,69.4853221911,135.86,70.57528,9.40279,71.1988947025,1.41528,0.41279000000000005,1.47425,69.16,8.99,69.74185042,135.66
2020-11-18 09:30:00,70.17384,7.13737,70.5358764804,1.53384,0.44737000000000005,1.59775,68.64,6.69,68.9652499452,135.94,70.08384,7.05737,70.4382786591,1.53384,0.44737000000000005,1.59775,68.55,6.61,68.8679504559,135.89,71.92384,8.22737,72.3928751844,1.53384,0.44737000000000005,1.59775,70.39,7.78,70.8186451438,135.99,72.19384,8.20737,72.6588704582,1.53384,0.44737000000000005,1.59775,70.66,7.76,71.084831012,135.78
2020-11-18 10:00:00,70.7168,6.8961500000000004,71.0522532159,1.6668,0.48615,1.73625,69.05,6.41,69.3468860152,136.09,70.6268,6.81615,70.9549489399,1.6668,0.48615,1.73625,68.96,6.33,69.2499133573,136.07,72.4968,7.98615,72.9353453551,1.6668,0.48615,1.73625,70.83,7.5,71.2259706849,136.13,72.7568,7.95615,73.1905203497,1.6668,0.48615,1.73625,71.09,7.47,71.4813891863,135.98
2020-11-18 10:30:00,70.65592,7.50131,71.0529991117,1.61592,0.47131000000000006,1.6832500000000001,69.04,7.03,69.3969920097,136.09,70.56592,7.41131,70.9540455602,1.61592,0.47131000000000006,1.6832500000000001,68.95,6.94,69.2983845411,136.07,72.43592,8.61131,72.9459880059,1.61592,0.47131000000000006,1.6832500000000001,70.82,8.14,71.2862679624,136.13,72.68592,8.57131,73.1895506296,1.61592,0.47131000000000006,1.6832500000000001,71.07,8.1,71.530097861,135.98
2020-11-18 11:00:00,71.03064,6.84602,71.3597912599,1.70064,0.49602,1.7715,69.33,6.35,69.6201939095,135.75,70.92064,6.76602,71.2426571981,1.70064,0.49602,1.7715,69.22,6.27,69.5033905648,135.72,72.82064,7.94602,73.2528828364,1.70064,0.49602,1.7715,71.12,7.45,71.5091385768,135.79,73.04064,7.89602,73.466197829,1.70064,0.49602,1.7715,71.34,7.4,71.7227690486,135.59
2020-11-18 11:30:00,71.67896,7.01553,72.0214618559,1.9389600000000002,0.5655300000000001,2.01975,69.74,6.45,70.0376334552,136.11,71.58896,6.92553,71.9231684484,1.9389600000000002,0.5655300000000001,2.01975,69.65,6.36,69.9397748066,136.07,73.47896,8.10553,73.9246723311,1.9389600000000002,0.5655300000000001,2.01975,71.54,7.54,71.9362439942,136.15,73.71896,8.06553,74.1588689077,1.9389600000000002,0.5655300000000001,2.01975,71.78,7.5,72.1707586215,135.93
2020-11-18 12:00:00,72.46712,6.77666,72.7832851818,1.73712,0.50666,1.8094999999999999,70.73,6.27,71.0073644068,135.98,72.37712,6.68666,72.685341861,1.73712,0.50666,1.8094999999999999,70.64,6.18,70.9098159637,135.95,74.27712,7.86666,74.6925357385,1.73712,0.50666,1.8094999999999999,72.54,7.36,72.9124214383,136.02,74.52712,7.82666,74.9369616561,1.73712,0.50666,1.8094999999999999,72.79,7.32,73.1571356738,135.81
2020-11-18 12:30:00,73.27368,6.27524,73.5418983832,1.42368,0.41524000000000005,1.483,71.85,5.86,72.0885712162,135.24,73.17368,6.20524,73.4363155952,1.42368,0.41524000000000005,1.483,71.75,5.79,71.9832383267,135.19,75.09368,7.36524,75.454009411,1.42368,0.41524000000000005,1.483,73.67,6.95,73.9971039974,135.28,75.37368,7.31524,75.7278309012,1.42368,0.41524000000000005,1.483,73.95,6.9,74.2712090921,135.08
2020-11-18 13:00:00,73.6308,6.19565,73.8910061345,1.3908,0.40565,1.44875,72.24,5.79,72.4716613581,135.56,73.5408,6.10565,73.7938224146,1.3908,0.40565,1.44875,72.15,5.7,72.3748056992,135.53,75.4608,7.26565,75.8097751386,1.3908,0.40565,1.44875,74.07,6.86,74.3869914703,135.61,75.7308,7.23565,76.0756774506,1.3908,0.40565,1.44875,74.34,6.83,74.6530943766,135.44
2020-11-18 13:30:00,73.26592,6.72756,73.5741469336,1.4659200000000001,0.42756000000000005,1.5270000000000001,71.8,6.3,72.0758628113,136.4,73.15592,6.63756,73.4564213245,1.4659200000000001,0.42756000000000005,1.5270000000000001,71.69,6.21,71.9584616289,136.36,75.09592,7.81756,75.501731404,1.4659200000000001,0.42756000000000005,1.5270000000000001,73.63,7.39,73.9999256756,136.44,75.34592,7.78756,75.7473019414,1.4659200000000001,0.42756000000000005,1.5270000000000001,73.88,7.36,74.2457002122,136.26
2020-11-18 14:00:00,72.56608,6.71969,72.8765408088,1.33608,0.38969000000000004,1.39175,71.23,6.33,71.5107110858,136.61,72.46608,6.63969,72.76962439,1.33608,0.38969000000000004,1.39175,71.13,6.25,71.4040573077,136.58,74.37608,7.81969,74.7860202703,1.33608,0.38969000000000004,1.39175,73.04,7.43,73.416936057,136.63,74.64608,7.78969,75.0514259003,1.33608,0.38969000000000004,1.39175,73.31,7.4,73.6825359227,136.42
2020-11-18 14:30:00,72.38024,6.55882,72.6768000276,1.23024,0.35882000000000003,1.2815,71.15,6.2,71.4196226537,136.49,72.29024,6.4888200000000005,72.5808761607,1.23024,0.35882000000000003,1.2815,71.06,6.13,71.3239125399,136.44,74.21024,7.66882,74.6054322489,1.23024,0.35882000000000003,1.2815,72.98,7.31,73.3451872995,136.52,74.47024,7.63882,74.860992624,1.23024,0.35882000000000003,1.2815,73.24,7.28,73.6009239072,136.31
2020-11-18 15:00:00,71.68672,7.25071,72.052471296,1.23672,0.36071000000000003,1.2882500000000001,70.45,6.89,70.7861186957,136.92,71.60672,7.16071,71.9638667448,1.23672,0.36071000000000003,1.2882500000000001,70.37,6.8,70.6977856796,136.9,73.48672,8.35071,73.9596672103,1.23672,0.36071000000000003,1.2882500000000001,72.25,7.99,72.6904574205,136.95,73.75672,8.34071,74.2268225675,1.23672,0.36071000000000003,1.2882500000000001,72.52,7.98,72.9577329692,136.77
2020-11-18 15:30:00,71.7296,7.4828,72.1188450545,1.2096,0.3528,1.26,70.52,7.13,70.8795266632,136.22,71.6196,7.4128,72.0021993275,1.2096,0.3528,1.26,70.41,7.06,70.7630673445,136.18,73.5096,8.6028,74.0112792755,1.2096,0.3528,1.26,72.3,8.25,72.7691727313,136.25,73.78960000000001,8.5728,74.2859203887,1.2096,0.3528,1.26,72.58,8.22,73.0439922239,136.05
2020-11-18 16:00:00,73.41488,6.93434,73.7416414019,1.21488,0.35434000000000004,1.2655,72.2,6.58,72.4992165475,135.73,73.32488,6.84434,73.6436216997,1.21488,0.35434000000000004,1.2655,72.11,6.49,72.4014654548,135.69,75.22488,8.01434,75.6505929696,1.21488,0.35434000000000004,1.2655,74.01,7.66,74.4053472541,135.74,75.53488,7.99434,75.9567480126,1.21488,0.35434000000000004,1.2655,74.32,7.64,74.7116590634,135.55
2020-11-18 16:30:00,76.19896,7.26553,76.5445584693,1.21896,0.35553,1.2697500000000002,74.98,6.91,75.2977323696,135.59,76.10896,7.17553,76.4464650789,1.21896,0.35553,1.2697500000000002,74.89,6.82,75.1998969414,135.55,78.07896,8.35553,78.5247660058,1.21896,0.35553,1.2697500000000002,76.86,8.0,77.2752198315,135.6,78.38896,8.32553,78.8298388915,1.21896,0.35553,1.2697500000000002,77.17,7.97,77.5804730586,135.43
2020-11-18 17:00:00,81.31672,6.03321,81.5402267256,1.17672,0.34321,1.2257500000000001,80.14,5.69,80.3417431974,134.63,81.21672,5.95321,81.4346137515,1.17672,0.34321,1.2257500000000001,80.04,5.61,80.2363614579,134.61,83.29672,7.09321,83.5981889209,1.17672,0.34321,1.2257500000000001,82.12,6.75,82.3969471522,134.69,83.62672,7.05321,83.9236323646,1.17672,0.34321,1.2257500000000001,82.45,6.71,82.722588209,134.49
2020-11-18 17:30:00,83.99296,5.58503,84.1784407652,1.18296,0.34503,1.23225,82.81,5.24,82.9756211185,134.03,83.89296,5.49503,84.0727309671,1.18296,0.34503,1.23225,82.71,5.15,82.8701791961,134.0,85.98296,6.63503,86.2385820469,1.18296,0.34503,1.23225,84.8,6.29,85.0329589042,134.08,86.33296,6.58503,86.5837317425,1.18296,0.34503,1.23225,85.15,6.24,85.378335074,133.86
2020-11-18 18:00:00,84.17528,6.06279,84.3933361449,1.17528,0.34279000000000004,1.22425,83.0,5.72,83.1968653256,133.92,84.07528,5.96279,84.2864613782,1.17528,0.34279000000000004,1.22425,82.9,5.62,83.0902786131,133.89,86.15528,7.11279,86.4483895365,1.17528,0.34279000000000004,1.22425,84.98,6.77,85.2492422254,133.95,86.52528,7.06279,86.8130582439,1.17528,0.34279000000000004,1.22425,85.35,6.72,85.6141396032,133.76
2020-11-18 18:30:00,82.4844,7.04545,82.7847486501,1.1844000000000001,0.34545000000000003,1.2337500000000001,81.3,6.7,81.5756090998,134.61,82.3944,6.95545,82.6874563405,1.1844000000000001,0.34545000000000003,1.2337500000000001,81.21,6.61,81.4785628248,134.57,84.4444,8.13545,84.8353831727,1.1844000000000001,0.34545000000000003,1.2337500000000001,83.26,7.79,83.6236312295,134.68,84.8144,8.08545,85.1989257506,1.1844000000000001,0.34545000000000003,1.2337500000000001,83.63,7.74,83.9874067941,134.48
2020-11-18 19:00:00,80.11392,8.11531,80.52389977,1.18392,0.34531,1.23325,78.93,7.77,79.3115237529,136.02,80.01392,8.01531,80.4143804811,1.18392,0.34531,1.23325,78.83,7.67,79.2022588062,135.97,82.03392,9.24531,82.5532542518,1.18392,0.34531,1.23325,80.85,8.9,81.3383826985,136.06,82.38392,9.18531,82.8943918149,1.18392,0.34531,1.23325,81.2,8.84,81.6797747303,135.85
2020-11-18 19:30:00,77.29824,8.93532,77.8129671109,1.21824,0.35532,1.2690000000000001,76.08,8.58,76.5622805303,136.73,77.20824,8.845320000000001,77.7132679135,1.21824,0.35532,1.2690000000000001,75.99,8.49,76.4628027213,136.69,79.18824,10.08532,79.8278838114,1.21824,0.35532,1.2690000000000001,77.97,9.73,78.5747656694,136.77,79.48824,10.04532,80.1204640039,1.21824,0.35532,1.2690000000000001,78.27,9.69,78.8675408517,136.57
2020-11-18 20:00:00,74.32064,9.99727,74.9900189189,1.19064,0.34727,1.24025,73.13,9.65,73.7639437666,136.73,74.22064,9.90727,74.8789516544,1.19064,0.34727,1.24025,73.03,9.56,73.6530685036,136.69,76.13064,11.17727,76.9467719366,1.19064,0.34727,1.24025,74.94,10.83,75.7185083054,136.77,76.44064,11.137270000000001,77.24771988,1.19064,0.34727,1.24025,75.25,10.79,76.0196461449,136.57
2020-11-18 20:30:00,71.79416,10.18413,72.512881021,1.2141600000000001,0.35413000000000006,1.26475,70.58,9.83,71.2612468316,134.62,71.72416,10.08413,72.4295851539,1.2141600000000001,0.35413000000000006,1.26475,70.51,9.73,71.1781778356,134.61,73.53416,11.30413,74.3979572432,1.2141600000000001,0.35413000000000006,1.26475,72.32,10.95,73.1442745538,134.66,73.87416,11.25413,74.7264809673,1.2141600000000001,0.35413000000000006,1.26475,72.66,10.9,73.473026343,134.47
2020-11-18 21:00:00,69.53776,10.81518,70.373774833,1.21776,0.35518000000000005,1.2685,68.32,10.46,69.1160907459,135.08,69.47776,10.72518,70.3007014236,1.21776,0.35518000000000005,1.2685,68.26,10.37,69.0432074863,135.06,71.22776,11.96518,72.2257525198,1.21776,0.35518000000000005,1.2685,70.01,11.61,70.9661341768,135.13,71.58776,11.91518,72.5725767508,1.21776,0.35518000000000005,1.2685,70.37,11.56,71.3131860177,134.95
2020-11-18 21:30:00,66.374,12.107,67.4691583244,1.224,0.357,1.275,65.15,11.75,66.2010951571,135.66,66.324,12.007,67.402084723,1.224,0.357,1.275,65.1,11.65,66.1342006832,135.63,67.984,13.267,69.26642437,1.224,0.357,1.275,66.76,12.91,67.9968065427,135.69,68.364,13.227,69.6318176195,1.224,0.357,1.275,67.14,12.87,68.3623909763,135.5
2020-11-18 22:00:00,62.90056,13.31308,64.2940008663,1.21056,0.35308,1.2610000000000001,61.69,12.96,63.0366377593,135.83,62.84056,13.21308,64.2146514761,1.21056,0.35308,1.2610000000000001,61.63,12.86,62.9574181491,135.8,64.45056,14.52308,66.066591686,1.21056,0.35308,1.2610000000000001,63.24,14.17,64.8080743426,135.88,64.80056,14.46308,66.3949791731,1.21056,0.35308,1.2610000000000001,63.59,14.11,65.136627177,135.69
2020-11-18 22:30:00,59.34672,14.21071,61.0244004761,1.23672,0.36071000000000003,1.2882500000000001,58.11,13.85,59.7377150551,134.89,59.30672,14.11071,60.962276646,1.23672,0.36071000000000003,1.2882500000000001,58.07,13.75,59.6756851657,134.87,60.79672,15.40071,62.717007512,1.23672,0.36071000000000003,1.2882500000000001,59.56,15.04,61.4295954732,134.95,61.17672,15.36071,63.0756885152,1.23672,0.36071000000000003,1.2882500000000001,59.94,15.0,61.7883775479,134.74
2020-11-18 23:00:00,56.01408,14.63994,57.8956388811,1.23408,0.35994000000000004,1.2855,54.78,14.28,56.6106597736,135.8,55.99408,14.54994,57.8535889038,1.23408,0.35994000000000004,1.2855,54.76,14.19,56.5686635868,135.77,57.424080000000004,15.85994,59.5740099427,1.23408,0.35994000000000004,1.2855,56.19,15.5,58.2886446917,135.82,57.78408,15.81994,59.9105199698,1.23408,0.35994000000000004,1.2855,56.55,15.46,58.6252002129,135.64
2020-11-18 23:30:00,52.40344,15.66267,54.6940559418,1.24344,0.36267000000000005,1.29525,51.16,15.3,53.3988351933,135.66,52.38344,15.57267,54.6491796568,1.24344,0.36267000000000005,1.29525,51.14,15.21,53.3539473704,135.64,53.72344,16.90267,56.3196968969,1.24344,0.36267000000000005,1.29525,52.48,16.54,55.0247398903,135.69,54.09344,16.87267,56.6638089433,1.24344,0.36267000000000005,1.29525,52.85,16.51,55.3687872361,135.49
2020-11-19 00:00:00,50.35904,15.98847,52.8362004942,1.22904,0.35847,1.28025,49.13,15.63,51.5563167808,136.19,50.33904,15.89847,52.7899639748,1.22904,0.35847,1.28025,49.11,15.54,51.5100349447,136.14,51.66904,17.23847,54.4688401057,1.22904,0.35847,1.28025,50.44,16.88,53.1895478454,136.22,52.01904,17.21847,54.7946733877,1.22904,0.35847,1.28025,50.79,16.86,53.5152660462,136.03
2020-11-19 00:30:00,49.61864,16.36127,52.2465366456,1.23864,0.36127000000000004,1.29025,48.38,16.0,50.957083904,136.43,49.59864,16.27127,52.1994187445,1.23864,0.36127000000000004,1.29025,48.36,15.91,50.9098978589,136.39,50.88864,17.61127,53.8498886913,1.23864,0.36127000000000004,1.29025,49.65,17.25,52.5612499851,136.48,51.26864,17.60127,54.2058867012,1.23864,0.36127000000000004,1.29025,50.03,17.24,52.9170908119,136.28
2020-11-19 01:00:00,51.50712,15.78791,53.8724559758,1.22712,0.35791,1.2782499999999999,50.28,15.43,52.5943276409,136.13,51.48712,15.69791,53.8270183482,1.22712,0.35791,1.2782499999999999,50.26,15.34,52.5488648783,136.11,52.81712,17.02791,55.4941247707,1.22712,0.35791,1.2782499999999999,51.59,16.67,54.2163905106,136.17,53.19712,17.00791,55.8498216547,1.22712,0.35791,1.2782499999999999,51.97,16.65,54.572001979,135.98
2020-11-19 01:30:00,50.94464,15.91302,53.3720952395,1.24464,0.36302,1.2965,49.7,15.55,52.0758341268,136.02,50.94464,15.82302,53.3453306921,1.24464,0.36302,1.2965,49.7,15.46,52.0490307306,135.98,52.23464,17.15302,54.9789387952,1.24464,0.36302,1.2965,50.99,16.79,53.6831835867,136.06,52.64464,17.13302,55.3624285509,1.24464,0.36302,1.2965,51.4,16.77,54.0665599054,135.85
2020-11-19 02:00:00,49.81,16.14875,52.3623741494,1.23,0.35875,1.28125,48.58,15.79,51.0817041611,136.38,49.8,16.06875,52.3282402395,1.23,0.35875,1.28125,48.57,15.71,51.0475170797,136.35,51.07,17.40875,53.9556250688,1.23,0.35875,1.28125,49.84,17.05,52.6756879405,136.4,51.48,17.39875,54.3406560649,1.23,0.35875,1.28125,50.25,17.04,53.0605701062,136.23
2020-11-19 02:30:00,48.80248,16.69239,51.5782700181,1.24248,0.36239000000000005,1.29425,47.56,16.33,50.285410409,136.81,48.80248,16.60239,51.5492134553,1.24248,0.36239000000000005,1.29425,47.56,16.24,50.256255332,136.75,50.06248,17.95239,53.1840221351,1.24248,0.36239000000000005,1.29425,48.82,17.59,51.8922007627,136.86,50.46248,17.94239,53.557364075,1.24248,0.36239000000000005,1.29425,49.22,17.58,52.2653307652,136.66
2020-11-19 03:00:00,47.89512,16.82316,50.7637787423,1.24512,0.36316000000000004,1.297,46.65,16.46,49.4687183986,137.01,47.87512,16.73316,50.7151432868,1.24512,0.36316000000000004,1.297,46.63,16.37,49.4199736949,136.96,49.13512,18.09316,52.3605047359,1.24512,0.36316000000000004,1.297,47.89,17.73,51.0666721062,137.04,49.50512,18.08316,52.7044360733,1.24512,0.36316000000000004,1.297,48.26,17.72,51.410368604,136.86
2020-11-19 03:30:00,46.97704,17.00372,49.9596715462,1.24704,0.36372000000000004,1.299,45.73,16.64,48.6633589059,137.22,46.96704,16.92372,49.9230923021,1.24704,0.36372000000000004,1.299,45.72,16.56,48.6266593547,137.19,48.21704,18.29372,51.5707585537,1.24704,0.36372000000000004,1.299,46.97,17.93,50.2758968095,137.29,48.57704,18.28372,51.9039808897,1.24704,0.36372000000000004,1.299,47.33,17.92,50.6088460647,137.1
2020-11-19 04:00:00,46.26544,17.22742,49.3687648038,1.22544,0.35742,1.2765,45.04,16.87,48.095722263,137.52,46.25544,17.14742,49.3315288862,1.22544,0.35742,1.2765,45.03,16.79,48.0583499509,137.47,47.48544,18.50742,50.9646113205,1.22544,0.35742,1.2765,46.26,18.15,49.693159489,137.53,47.84544,18.49742,51.2965951643,1.22544,0.35742,1.2765,46.62,18.14,50.0248338328,137.38
2020-11-19 04:30:00,46.37864,16.89127,49.3588214047,1.23864,0.36127000000000004,1.29025,45.14,16.53,48.0714104224,137.42,46.37864,16.81127,49.3315015711,1.23864,0.36127000000000004,1.29025,45.14,16.45,48.0439600782,137.38,47.60864,18.17127,50.9585876577,1.23864,0.36127000000000004,1.29025,46.37,17.81,49.6726584753,137.53,47.97864,18.17127,51.3044340156,1.23864,0.36127000000000004,1.29025,46.74,17.81,50.0182336753,137.29
2020-11-19 05:00:00,46.61072,16.758960000000002,49.5320296293,1.23072,0.35896000000000006,1.282,45.38,16.4,48.2525066706,137.15,46.59072,16.66896,49.4828194185,1.23072,0.35896000000000006,1.282,45.36,16.31,48.2031710575,137.13,47.84072,18.03896,51.1286472342,1.23072,0.35896000000000006,1.282,46.61,17.68,49.850521562,137.19,48.19072,18.01896,51.4492800105,1.23072,0.35896000000000006,1.282,46.96,17.66,50.1708800003,137.03
2020-11-19 05:30:00,47.85096,16.51778,50.6216498057,1.26096,0.36778000000000005,1.3135,46.59,16.15,49.3097414311,136.95,47.83096,16.43778,50.5766877707,1.26096,0.36778000000000005,1.3135,46.57,16.07,49.2646912098,136.9,49.11096,17.77778,52.2296453544,1.26096,0.36778000000000005,1.3135,47.85,17.41,50.9188629095,137.01,49.46096,17.77778,52.5588815125,1.26096,0.36778000000000005,1.3135,48.2,17.41,51.24790825,136.81
2020-11-19 06:00:00,50.0364,15.65645,52.4286729907,1.2564,0.36645000000000005,1.30875,48.78,15.29,51.1201770341,136.05,50.0164,15.56645,52.3827703979,1.2564,0.36645000000000005,1.30875,48.76,15.2,51.0742361666,136.02,51.3364,16.88645,54.0423737318,1.2564,0.36645000000000005,1.30875,50.08,16.52,52.7343986407,136.07,51.6864,16.86645,54.3687509564,1.2564,0.36645000000000005,1.30875,50.43,16.5,53.0606718766,135.88
2020-11-19 06:30:00,54.91288,13.62834,56.5787596281,1.26288,0.36834000000000006,1.3155000000000001,53.65,13.26,55.2643655532,136.79,54.88288,13.55834,56.5328143705,1.26288,0.36834000000000006,1.3155000000000001,53.62,13.19,55.2184796966,136.75,56.33288,14.83834,58.2543535116,1.26288,0.36834000000000006,1.3155000000000001,55.07,14.47,56.9393168206,136.84,56.68288,14.85834,58.5979449524,1.26288,0.36834000000000006,1.3155000000000001,55.42,14.49,57.2829512159,136.63
2020-11-19 07:00:00,59.89256,12.19533,61.1215577122,1.25256,0.36533000000000004,1.30475,58.64,11.83,59.8213883156,137.61,59.85256,12.13533,61.0704115981,1.25256,0.36533000000000004,1.30475,58.6,11.77,59.7703346151,137.58,61.40256,13.41533,62.8509781432,1.25256,0.36533000000000004,1.30475,60.15,13.05,61.5493704273,137.64,61.80256,13.43533,63.2460632353,1.25256,0.36533000000000004,1.30475,60.55,13.07,61.9445510114,137.47
2020-11-19 07:30:00,65.11376,10.66693,65.9817030468,1.22376,0.35693,1.27475,63.89,10.31,64.7165218472,137.42,65.07376,10.58693,65.9293358632,1.22376,0.35693,1.27475,63.85,10.23,64.66432865190001,137.39,66.72376,11.85693,67.7690706559,1.22376,0.35693,1.27475,65.5,11.5,66.5018796727,137.46,67.12376,11.85693,68.162936744,1.22376,0.35693,1.27475,65.9,11.5,66.8958892609,137.26
2020-11-19 08:00:00,67.56264,9.68077,68.2526749041,1.20264,0.35077,1.25275,66.36,9.33,67.0126741744,137.06,67.49264,9.61077,68.1734798449,1.20264,0.35077,1.25275,66.29,9.26,66.9336365365,137.04,69.24264,10.85077,70.087676547,1.20264,0.35077,1.25275,68.04,10.5,68.8454181482,137.1,69.58264,10.84077,70.4220567973,1.20264,0.35077,1.25275,68.38,10.49,69.1799429025,136.91
2020-11-19 08:30:00,69.2816,8.8863,69.8491691164,1.2216,0.3563,1.2725,68.06,8.53,68.5924522087,137.24,69.2016,8.8063,69.7596757608,1.2216,0.3563,1.2725,67.98,8.45,68.5031597811,137.2,71.0116,10.0263,71.7159258899,1.2216,0.3563,1.2725,69.79,9.67,70.4567455961,137.25,71.3316,10.0263,72.0327970459,1.2216,0.3563,1.2725,70.11,9.67,70.7737310024,137.07
2020-11-19 09:00:00,70.27624,8.38182,70.7743231338,1.20624,0.35182,1.2565,69.07,8.03,69.5352126624,137.03,70.19624,8.31182,70.6866215196,1.20624,0.35182,1.2565,68.99,7.96,69.4476903864,136.98,72.05624,9.52182,72.6826442767,1.20624,0.35182,1.2565,70.85,9.17,71.4409644392,137.05,72.33624,9.52182,72.9602403604,1.20624,0.35182,1.2565,71.13,9.17,71.7186572657,136.86
2020-11-19 09:30:00,73.12624,7.38932,73.4986328213,1.26624,0.36932000000000004,1.319,71.86,7.02,72.2020775324,136.59,73.02624,7.31932,73.3921261022,1.26624,0.36932000000000004,1.319,71.76,6.95,72.0957703336,136.57,74.93624,8.50932,75.4178267534,1.26624,0.36932000000000004,1.319,73.67,8.14,74.1183411849,136.6,75.23624,8.49932,75.7147954484,1.26624,0.36932000000000004,1.319,73.97,8.13,74.4154406021,136.43
2020-11-19 10:00:00,73.46256,7.49783,73.8441952794,1.43256,0.41783000000000003,1.49225,72.03,7.08,72.3771186218,137.09,73.37256000000001,7.42783,73.7475777193,1.43256,0.41783000000000003,1.49225,71.94,7.01,72.2807284136,137.06,75.27256,8.61783,75.7642744495,1.43256,0.41783000000000003,1.49225,73.84,8.2,74.2939136134,137.13,75.57256,8.61783,76.0623350868,1.43256,0.41783000000000003,1.49225,74.14,8.2,74.5920880523,136.93
2020-11-19 10:30:00,72.628,8.16525,73.0855504978,1.698,0.49525,1.76875,70.93,7.67,71.3434916443,137.87,72.528,8.08525,72.9772707873,1.698,0.49525,1.76875,70.83,7.59,71.2355037885,137.81,74.418,9.29525,74.9962692176,1.698,0.49525,1.76875,72.72,8.8,73.2505180869,137.91,74.708,9.305250000000001,75.2852770571,1.698,0.49525,1.76875,73.01,8.81,73.5396233333,137.7
2020-11-19 11:00:00,71.39664,8.61027,71.9139552018,3.08664,0.9002700000000001,3.21525,68.31,7.71,68.7437284412,137.87,71.31664,8.55027,71.8273642699,3.08664,0.9002700000000001,3.21525,68.23,7.65,68.6575225303,137.81,73.14664,9.75027,73.7936224098,3.08664,0.9002700000000001,3.21525,70.06,8.85,70.616755094,137.91,73.42664,9.76027,74.0724937623,3.08664,0.9002700000000001,3.21525,70.34,8.86,70.8958052356,137.7
2020-11-19 11:30:00,71.68088,8.65234,72.2011879753,2.75088,0.80234,2.8655,68.93,7.85,69.3755533311,137.58,71.59088,8.57234,72.1022822957,2.75088,0.80234,2.8655,68.84,7.77,69.2771138256,137.56,73.47088,9.79234,74.1205783211,2.75088,0.80234,2.8655,70.72,8.99,71.2891190856,137.62,73.72088,9.79234,74.3683942993,2.75088,0.80234,2.8655,70.97,8.99,71.5371302192,137.47
2020-11-19 12:00:00,71.44688,8.86659,71.9949517672,2.93688,0.8565900000000001,3.05925,68.51,8.01,68.9766641698,137.58,71.34688,8.79659,71.8871148493,2.93688,0.8565900000000001,3.05925,68.41,7.94,68.869236238,137.56,73.21688,10.01659,73.8988740927,2.93688,0.8565900000000001,3.05925,70.28,9.16,70.8744241599,137.62,73.44688,10.00659,74.1254074199,2.93688,0.8565900000000001,3.05925,70.51,9.15,71.101213773,137.47
2020-11-19 12:30:00,71.53984,8.85037,72.085211773,3.1898400000000002,0.93037,3.32275,68.35,7.92,68.8073317314,137.28,71.43984,8.78037,71.9773967059,3.1898400000000002,0.93037,3.32275,68.25,7.85,68.6999636099,137.24,73.29984,9.99037,73.9775238621,3.1898400000000002,0.93037,3.32275,70.11,9.06,70.6929678257,137.3,73.54984,9.99037,74.2252413722,3.1898400000000002,0.93037,3.32275,70.36,9.06,70.9409134421,137.14
2020-11-19 13:00:00,72.2,8.57625,72.7075791377,2.49,0.7262500000000001,2.59375,69.71,7.85,70.1505994272,137.38,72.1,8.49625,72.5988723333,2.49,0.7262500000000001,2.59375,69.61,7.77,70.0423086427,137.33,73.98,9.70625,74.6140180466,2.49,0.7262500000000001,2.59375,71.49,8.98,72.0517904011,137.4,74.25,9.70625,74.8817320116,2.49,0.7262500000000001,2.59375,71.76,8.98,72.3196930303,137.14
2020-11-19 13:30:00,71.85312,9.20591,72.4404557734,3.00312,0.8759100000000001,3.12825,68.85,8.33,69.3520828815,137.7,71.76312,9.14591,72.3435765073,3.00312,0.8759100000000001,3.12825,68.76,8.27,69.2555449044,137.64,73.63312,10.36591,74.3591853846,3.00312,0.8759100000000001,3.12825,70.63,9.49,71.2646967299,137.74,73.89312,10.36591,74.6166554696,3.00312,0.8759100000000001,3.12825,70.89,9.49,71.5223895015,137.56
2020-11-19 14:00:00,70.84752,9.17386,71.4390005351,1.96752,0.57386,2.0495,68.88,8.6,69.4147995747,138.08,70.74752,9.09386,71.3295862588,1.96752,0.57386,2.0495,68.78,8.52,69.305690964,138.06,72.63752,10.33386,73.3689169489,1.96752,0.57386,2.0495,70.67,9.76,71.3407772596,138.12,72.85752,10.32386,73.5853267021,1.96752,0.57386,2.0495,70.89,9.75,71.5573518236,137.94
2020-11-19 14:30:00,69.64336,9.64723,70.3083681987,2.25336,0.6572300000000001,2.34725,67.39,8.99,67.987000228,138.0,69.54336,9.56723,70.1983675733,2.25336,0.6572300000000001,2.34725,67.29,8.91,67.8773320041,137.95,71.38336,10.81723,72.1983140368,2.25336,0.6572300000000001,2.34725,69.13,10.16,69.8726162384,138.12,71.63336,10.82723,72.44699562,2.25336,0.6572300000000001,2.34725,69.38,10.17,70.1214182686,137.86
2020-11-19 15:00:00,69.024,10.04575,69.7511983342,1.494,0.43575,1.55625,67.53,9.61,68.2103584509,138.21,68.934,9.97575,69.6520778158,1.494,0.43575,1.55625,67.44,9.54,68.1114175451,138.17,70.794,11.23575,71.6800705501,1.494,0.43575,1.55625,69.3,10.8,70.1365097506,138.26,71.034,11.22575,71.9155519972,1.494,0.43575,1.55625,69.54,10.79,70.3721230318,138.05
2020-11-19 15:30:00,70.5312,9.51535,71.1701627022,1.3212000000000002,0.38535,1.37625,69.21,9.13,69.8096053563,137.8,70.4312,9.43535,71.0603951795,1.3212000000000002,0.38535,1.37625,69.11,9.05,69.7000329986,137.78,72.3312,10.68535,73.1162033893,1.3212000000000002,0.38535,1.37625,71.01,10.3,71.753119096,137.84,72.5712,10.68535,73.3536350433,1.3212000000000002,0.38535,1.37625,71.25,10.3,71.9906417529,137.67
2020-11-19 16:00:00,74.35144,8.41792,74.82645259,1.26144,0.36792,1.314,73.09,8.05,73.5319699179,136.81,74.24144,8.33792,74.7081810995,1.26144,0.36792,1.314,72.98,7.97,73.4139039965,136.77,76.22144,9.54792,76.8171249918,1.26144,0.36792,1.314,74.96,9.18,75.5200238347,136.84,76.47144,9.53792,77.0639543081,1.26144,0.36792,1.314,75.21,9.17,75.7669650969,136.67
2020-11-19 16:30:00,78.9596,7.60905,79.3253810206,1.2996,0.37905000000000005,1.35375,77.66,7.23,77.9958236061,136.26,78.8396,7.52905,79.1982898935,1.2996,0.37905000000000005,1.35375,77.54,7.15,77.868954661,136.21,80.9196,8.71905,81.3879812814,1.2996,0.37905000000000005,1.35375,79.62,8.34,80.0556056751,136.3,81.1596,8.69905,81.6244702467,1.2996,0.37905000000000005,1.35375,79.86,8.32,80.2922287647,136.09
2020-11-19 17:00:00,83.39536,6.58073,83.6545998548,1.30536,0.38073,1.35975,82.09,6.2,82.3238003253,135.55,83.27536,6.48073,83.5271539349,1.30536,0.38073,1.35975,81.97,6.1,82.1966599078,135.49,85.45536,7.67073,85.7989431838,1.30536,0.38073,1.35975,84.15,7.29,84.465179808,135.61,85.68536,7.63073,86.0244672094,1.30536,0.38073,1.35975,84.38,7.25,84.6908903011,135.39
2020-11-19 17:30:00,84.77776,6.54143,85.0297530107,1.30776,0.38143000000000005,1.36225,83.47,6.16,83.6969921801,135.55,84.63776,6.45143,84.8832808441,1.30776,0.38143000000000005,1.36225,83.33,6.07,83.5507857533,135.49,86.84776,7.63143,87.1824072899,1.30776,0.38143000000000005,1.36225,85.54,7.25,85.846689511,135.61,87.07776,7.59143,87.4080436577,1.30776,0.38143000000000005,1.36225,85.77,7.21,86.0725101295,135.39
2020-11-19 18:00:00,84.70944,6.83192,84.98449479760001,1.30944,0.38192000000000004,1.3639999999999999,83.4,6.45,83.6490436287,135.73,84.57944,6.74192,84.8477174472,1.30944,0.38192000000000004,1.3639999999999999,83.27,6.36,83.5125290001,135.68,86.77944,7.93192,87.1411875154,1.30944,0.38192000000000004,1.3639999999999999,85.47,7.55,85.8028169701,135.78,87.02944,7.88192,87.3856286216,1.30944,0.38192000000000004,1.3639999999999999,85.72,7.5,86.0474775923,135.59
2020-11-19 18:30:00,83.72272,7.46996,84.0553040956,1.30272,0.37996,1.357,82.42,7.09,82.7243887859,136.24,83.59272,7.36996,83.9169777065,1.30272,0.37996,1.357,82.29,6.99,82.5863439075,136.19,85.77272,8.59996,86.202777265,1.30272,0.37996,1.357,84.47,8.22,84.8690126018,136.3,86.01272,8.54996,86.4366231282,1.30272,0.37996,1.357,84.71,8.17,85.1030728,136.11
2020-11-19 19:00:00,81.30032,8.31926,81.7248561886,1.3003200000000001,0.37926000000000004,1.3545,80.0,7.94,80.3930569141,136.95,81.17032,8.23926,81.5874148031,1.3003200000000001,0.37926000000000004,1.3545,79.87,7.86,80.2558191037,136.91,83.29032,9.47926,83.8280011443,1.3003200000000001,0.37926000000000004,1.3545,81.99,9.1,82.4934548919,137.0,83.53032,9.43926,84.0619651724,1.3003200000000001,0.37926000000000004,1.3545,82.23,9.06,82.7276042201,136.81
2020-11-19 19:30:00,78.01528,9.00654,78.5334430434,1.32528,0.38654000000000005,1.3805,76.69,8.62,77.172925952,134.87,77.89528,8.90654,78.402813094,1.32528,0.38654000000000005,1.3805,76.57,8.52,77.0425551238,134.85,79.92528,10.10654,80.5617311994,1.32528,0.38654000000000005,1.3805,78.6,9.72,79.1987272625,134.89,80.15528,10.06654,80.7849251993,1.32528,0.38654000000000005,1.3805,78.83,9.68,79.422108383,134.71
2020-11-19 20:00:00,75.61352,9.603110000000001,76.2208903678,1.31352,0.38311,1.36825,74.3,9.22,74.8698764524,134.99,75.52352,9.50311,76.1190591959,1.31352,0.38311,1.36825,74.21,9.12,74.7682987636,134.96,77.48352,10.72311,78.2219979268,1.31352,0.38311,1.36825,76.17,10.34,76.8686184343,135.04,77.74352,10.67311,78.4727352592,1.31352,0.38311,1.36825,76.43,10.29,77.1195759843,134.84
2020-11-19 20:30:00,73.44904,10.01472,74.128645567,1.31904,0.38472,1.374,72.13,9.63,72.7700061839,134.99,73.34904,9.91472,74.0161019076,1.31904,0.38472,1.374,72.03,9.53,72.657702964,134.96,75.24904,11.13472,76.0683903497,1.31904,0.38472,1.374,73.93,10.75,74.7074788759,135.04,75.52904,11.08472,76.3381090989,1.31904,0.38472,1.374,74.21,10.7,74.9774239355,134.84
2020-11-19 21:00:00,71.13416,10.79038,71.9479048997,1.30416,0.38038000000000005,1.3585,69.83,10.41,70.6016784503,135.43,71.05416,10.69038,71.8538647384,1.30416,0.38038000000000005,1.3585,69.75,10.31,70.507861973,135.39,72.88416,11.94038,73.8557611392,1.30416,0.38038000000000005,1.3585,71.58,11.56,72.5074478933,135.49,73.17416,11.89038,74.1339249484,1.30416,0.38038000000000005,1.3585,71.87,11.51,72.7858296648,135.29
2020-11-19 21:30:00,67.90256,12.13283,68.9779908258,1.31256,0.38283,1.36725,66.59,11.75,67.618714865,136.09,67.81256,12.03283,68.8718541319,1.31256,0.38283,1.36725,66.5,11.65,67.5127580536,136.05,69.56256,13.31283,70.8250040336,1.31256,0.38283,1.36725,68.25,12.93,69.4640007486,136.13,69.87256000000001,13.27283,71.122026526,1.31256,0.38283,1.36725,68.56,12.89,69.7612048348,135.93
2020-11-19 22:00:00,64.12488,13.87059,65.6078768286,1.30488,0.38059000000000004,1.35925,62.82,13.49,64.252101133,136.53,64.06488,13.77059,65.5281466117,1.30488,0.38059000000000004,1.35925,62.76,13.39,64.1724995617,136.5,65.75488,15.07059,67.4598171267,1.30488,0.38059000000000004,1.35925,64.45,14.69,66.1029394203,136.55,66.00488,15.05059,67.6990726906,1.30488,0.38059000000000004,1.35925,64.7,14.67,66.3422859118,136.39
2020-11-19 22:30:00,60.67952,14.63486,62.4194142447,1.31952,0.38486000000000004,1.3745,59.36,14.25,61.0464749187,136.42,60.58952,14.55486,62.3131918894,1.31952,0.38486000000000004,1.3745,59.27,14.17,60.9403134222,136.39,62.25952,15.85486,64.2465906975,1.31952,0.38486000000000004,1.3745,60.94,15.47,62.872923425,136.44,62.45952,15.84486,64.4379641752,1.31952,0.38486000000000004,1.3745,61.14,15.46,63.0643417471,136.26
2020-11-19 23:00:00,57.22264,15.19577,59.2059283726,1.32264,0.38577000000000006,1.37775,55.9,14.81,57.8285924089,136.25,57.15264,15.10577,59.1152141691,1.32264,0.38577000000000006,1.37775,55.83,14.72,57.7379190827,136.2,58.74264,16.42577,60.9959316206,1.32264,0.38577000000000006,1.37775,57.42,16.04,59.6182690121,136.28,58.92264,16.41577,61.1666167878,1.32264,0.38577000000000006,1.37775,57.6,16.03,59.7889697185,136.09
2020-11-19 23:30:00,53.73392,15.97906,56.0594730358,1.33392,0.38906,1.3895,52.4,15.59,54.6699926834,136.92,53.65392,15.89906,55.9600146556,1.33392,0.38906,1.3895,52.32,15.51,54.57052776,136.87,55.18392,17.22906,57.8109464985,1.33392,0.38906,1.3895,53.85,16.84,56.4216988401,136.95,55.35392,17.21906,57.970272439,1.33392,0.38906,1.3895,54.02,16.83,56.5809976936,136.76
2020-11-20 00:00:00,51.09472,16.61346,53.7278090476,1.3147199999999999,0.38346,1.3695,49.78,16.23,52.3589658034,136.78,51.03472,16.52346,53.642962034600004,1.3147199999999999,0.38346,1.3695,49.72,16.14,52.2740662279,136.72,52.48472,17.85346,55.4381805929,1.3147199999999999,0.38346,1.3695,51.17,17.47,54.0700453116,136.82,52.68472,17.87346,55.6339850617,1.3147199999999999,0.38346,1.3695,51.37,17.49,54.2657995426,136.63
2020-11-20 00:30:00,50.84216,16.49563,53.4512024426,1.32216,0.38563000000000003,1.37725,49.52,16.11,52.0745859321,136.58,50.81216,16.42563,53.4010947899,1.32216,0.38563000000000003,1.37725,49.49,16.04,52.0244336826,136.53,52.21216,17.72563,55.1389844916,1.32216,0.38563000000000003,1.37725,50.89,17.34,53.7630700388,136.62,52.46216,17.75563,55.385382806,1.32216,0.38563000000000003,1.37725,51.14,17.37,54.0094112169,136.42
2020-11-20 01:00:00,52.52584,16.14212,54.950267568,1.27584,0.37212,1.329,51.25,15.77,53.6214080382,136.58,52.46584,16.07212,54.872373816,1.27584,0.37212,1.329,51.19,15.7,53.5434972709,136.53,53.93584,17.38212,56.6675650809,1.27584,0.37212,1.329,52.66,17.01,55.3390973905,136.62,54.17584,17.40212,56.9021565514,1.27584,0.37212,1.329,52.9,17.03,55.5736529301,136.42
2020-11-20 01:30:00,52.69208,16.32519,55.1630956642,1.25208,0.36519,1.3042500000000001,51.44,15.96,53.8590308119,136.88,52.64208,16.23519,55.0887464103,1.25208,0.36519,1.3042500000000001,51.39,15.87,53.7846539452,136.83,54.11208,17.56519,56.8915907816,1.25208,0.36519,1.3042500000000001,52.86,17.2,55.5879447362,136.93,54.33208,17.57519,57.1039597634,1.25208,0.36519,1.3042500000000001,53.08,17.21,55.8002732968,136.73
2020-11-20 02:00:00,51.57048,16.57889,54.1698624796,1.23048,0.35889000000000004,1.28175,50.34,16.22,52.8885999058,137.24,51.50048,16.49889,54.0787648848,1.23048,0.35889000000000004,1.28175,50.27,16.14,52.7974667953,137.19,52.97048,17.82889,55.8904380915,1.23048,0.35889000000000004,1.28175,51.74,17.47,54.6097839219,137.28,53.18048,17.84889,56.0958672922,1.23048,0.35889000000000004,1.28175,51.95,17.49,54.815167609,137.13
2020-11-20 02:30:00,50.86744,16.70092,53.5389314518,1.23744,0.36092,1.289,49.63,16.34,52.2506698522,137.42,50.80744,16.62092,53.4570008605,1.23744,0.36092,1.289,49.57,16.26,52.1686927189,137.38,52.25744,17.96092,55.2578924915,1.23744,0.36092,1.289,51.02,17.6,53.9703659428,137.46,52.45744,17.97092,55.4503108828,1.23744,0.36092,1.289,51.22,17.61,54.1627224205,137.29
2020-11-20 03:00:00,49.74488,16.89309,52.5350318927,1.24488,0.36309,1.29675,48.5,16.53,51.2395442993,137.42,49.69488,16.82309,52.4652023284,1.24488,0.36309,1.29675,48.45,16.46,51.1696599559,137.38,51.11488,18.15309,54.2426551153,1.24488,0.36309,1.29675,49.87,17.79,52.9480972274,137.46,51.32488,18.18309,54.4506020992,1.24488,0.36309,1.29675,50.08,17.82,53.155985552,137.29
2020-11-20 03:30:00,48.66104,17.20197,51.6120585306,1.24104,0.36197,1.29275,47.42,16.84,50.3213871033,137.32,48.61104,17.13197,51.5416104324,1.24104,0.36197,1.29275,47.37,16.77,50.2508686492,137.24,49.99104,18.47197,53.2946315867,1.24104,0.36197,1.29275,48.75,18.11,52.0051401306,137.35,50.21104,18.49197,53.5079572808,1.24104,0.36197,1.29275,48.97,18.13,52.2183665007,137.19
2020-11-20 04:00:00,47.834,17.407,50.9028015437,1.224,0.357,1.275,46.61,17.05,49.6305812982,137.32,47.784,17.327,50.8284918623,1.224,0.357,1.275,46.56,16.97,49.5561751954,137.15,49.154,18.667,52.5792031606,1.224,0.357,1.275,47.93,18.31,51.3082936766,137.35,49.374,18.697,52.7955460716,1.224,0.357,1.275,48.15,18.34,51.524538814,137.19
2020-11-20 04:30:00,47.90008,17.16169,50.8816397894,1.24008,0.36169,1.29175,46.66,16.8,49.5922937562,136.83,47.86008,17.08169,50.8170383913,1.24008,0.36169,1.29175,46.62,16.72,49.5275963479,136.73,49.23008,18.41169,52.5603567859,1.24008,0.36169,1.29175,47.99,18.05,51.2722400525,136.87,49.46008,18.44169,52.7863187167,1.24008,0.36169,1.29175,48.22,18.08,51.4981048195,136.68
2020-11-20 05:00:00,48.5828,16.79665,51.4044347023,1.2227999999999999,0.35665,1.2737500000000002,47.36,16.44,50.1322570806,136.83,48.5428,16.71665,51.3405280365,1.2227999999999999,0.35665,1.2737500000000002,47.32,16.36,50.0682733874,136.65,49.9128,18.03665,53.0717283218,1.2227999999999999,0.35665,1.2737500000000002,48.69,17.68,51.8005646687,136.87,50.1328,18.06665,53.2888494721,1.2227999999999999,0.35665,1.2737500000000002,48.91,17.71,52.0176143244,136.68
2020-11-20 05:30:00,49.08384,16.70987,51.8501986936,1.23384,0.35987,1.28525,47.85,16.35,50.5662436809,136.39,49.02384,16.63987,51.7708620941,1.23384,0.35987,1.28525,47.79,16.28,50.4868547248,136.3,50.42384,17.94987,53.5234665671,1.23384,0.35987,1.28525,49.19,17.59,52.2404460165,136.47,50.65384,17.96987,53.7468858127,1.23384,0.35987,1.28525,49.42,17.61,52.4637827458,136.28
2020-11-20 06:00:00,51.53928,15.69854,53.8770966279,1.22928,0.35854,1.2805,50.31,15.34,52.5966890593,136.86,51.49928,15.628540000000001,53.818464332,1.22928,0.35854,1.2805,50.27,15.27,52.5380414557,136.77,52.94928,16.93854,55.5926289165,1.22928,0.35854,1.2805,51.72,16.58,54.3125657652,136.91,53.17928,16.97854,55.8238895263,1.22928,0.35854,1.2805,51.95,16.62,54.5438071645,136.74
2020-11-20 06:30:00,56.52944,13.95567,58.2266117155,1.21944,0.35567000000000004,1.27025,55.31,13.6,56.9574938002,137.24,56.45944,13.89567,58.1442861325,1.21944,0.35567000000000004,1.27025,55.24,13.54,56.8752072524,137.13,58.01944,15.18567,59.9738275522,1.21944,0.35567000000000004,1.27025,56.8,14.83,58.7040790746,137.28,58.26944,15.20567,60.2207608559,1.21944,0.35567000000000004,1.27025,57.05,14.85,58.951039007,137.09
2020-11-20 07:00:00,61.7,12.27,62.908210116,1.2,0.35000000000000003,1.25,60.5,11.92,61.6630878241,137.38,61.64,12.2,62.8357350558,1.2,0.35000000000000003,1.25,60.44,11.85,61.5907143975,137.25,63.3,13.48,64.7193974014,1.2,0.35000000000000003,1.25,62.1,13.13,63.4728831864,137.43,63.59,13.49,65.0051397968,1.2,0.35000000000000003,1.25,62.39,13.14,63.7586990143,137.22
2020-11-20 07:30:00,66.68616,10.38888,67.4905383235,1.1961600000000001,0.34888,1.246,65.49,10.04,66.2551258394,135.92,66.61616,10.31888,67.4106227356,1.1961600000000001,0.34888,1.246,65.42,9.97,66.1753526625,135.82,68.35616,11.53888,69.3232310384,1.1961600000000001,0.34888,1.246,67.16,11.19,68.0858406719,135.98,68.67616,11.53888,69.638787353,1.1961600000000001,0.34888,1.246,67.48,11.19,68.4015094863,135.79
2020-11-20 08:00:00,68.9216,9.4988,69.5730849395,1.1616,0.3388,1.21,67.76,9.16,68.3763350875,135.92,68.8516,9.4188,69.492852985,1.1616,0.3388,1.21,67.69,9.08,68.296284672,135.82,70.6316,10.6388,71.4283346019,1.1616,0.3388,1.21,69.47,10.3,70.2294162015,135.98,70.9816,10.6188,71.7714877371,1.1616,0.3388,1.21,69.82,10.28,70.5727341117,135.79
