Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-20 08:30:00,70.8016,8.57755,71.3192886011,1.1916,0.34755,1.24125,69.61,8.23,70.0948286252,135.04,70.7216,8.49755,71.2302819211,1.1916,0.34755,1.24125,69.53,8.15,70.0060240265,134.94,72.5216,9.67755,73.1644547616,1.1916,0.34755,1.24125,71.33,9.33,71.9375965681,135.1,72.8616,9.65755,73.4988505118,1.1916,0.34755,1.24125,71.67,9.31,72.2721592316,134.9
2020-11-20 09:00:00,72.0568,7.8374,72.4817719499,1.1568,0.33740000000000003,1.205,70.9,7.5,71.2955819108,135.54,71.9868,7.7474,72.4024970633,1.1568,0.33740000000000003,1.205,70.83,7.41,71.2165500428,135.46,73.8268,8.9274,74.364607637,1.1568,0.33740000000000003,1.205,72.67,8.59,73.1759318355,135.58,74.1768,8.9174,74.7108939914,1.1568,0.33740000000000003,1.205,73.02,8.58,73.5223557838,135.42
2020-11-20 09:30:00,73.99632,7.37851,74.3632824945,1.36632,0.39851000000000003,1.42325,72.63,6.98,72.9646304726,135.37,73.91632,7.29851,74.2757740489,1.36632,0.39851000000000003,1.42325,72.55,6.9,72.8773798925,135.27,75.78632,8.45851,76.2568861845,1.36632,0.39851000000000003,1.42325,74.42,8.06,74.8551935406,135.43,76.15632,8.44851,76.6235107337,1.36632,0.39851000000000003,1.42325,74.79,8.05,75.2219821595,135.24
2020-11-20 10:00:00,74.79904,6.95597,75.1217804872,1.28904,0.37597,1.34275,73.51,6.58,73.8039057232,135.15,74.72904,6.88597,75.0456261361,1.28904,0.37597,1.34275,73.44,6.51,73.7279709473,135.05,76.60904,8.02597,77.0283143017,1.28904,0.37597,1.34275,75.32,7.65,75.7074956659,135.2,76.98904,8.02597,77.4062560428,1.28904,0.37597,1.34275,75.7,7.65,76.0855603909,135.02
2020-11-20 10:30:00,74.48496,7.35103,74.8468229671,1.37496,0.40103000000000005,1.43225,73.11,6.95,73.4395983104,134.85,74.41496,7.27103,74.7693396324,1.37496,0.40103000000000005,1.43225,73.04,6.87,73.3623779604,134.75,76.27496,8.42103,76.7384080449,1.37496,0.40103000000000005,1.43225,74.9,8.02,75.3281514442,134.93,76.64496,8.42103,77.1061841856,1.37496,0.40103000000000005,1.43225,75.27,8.02,75.6960586821,134.72
2020-11-20 11:00:00,75.1072,7.1771,75.4493356912,1.5672000000000001,0.4571,1.6325,73.54,6.72,73.846394631,135.12,75.0272,7.0971,75.3621229017,1.5672000000000001,0.4571,1.6325,73.46,6.64,73.7594821023,135.04,76.8972,8.2471,77.3381796156,1.5672000000000001,0.4571,1.6325,75.33,7.79,75.7317172656,135.21,77.2872,8.2371,77.7249065631,1.5672000000000001,0.4571,1.6325,75.72,7.78,76.1186363514,135.01
2020-11-20 11:30:00,77.27208,6.8139400000000006,77.5719287233,1.5220799999999999,0.44394000000000006,1.5855000000000001,75.75,6.37,76.0173624904,135.9,77.19208,6.7339400000000005,77.485244806,1.5220799999999999,0.44394000000000006,1.5855000000000001,75.67,6.29,75.9309752341,135.79,79.12208,7.88394,79.5138984923,1.5220799999999999,0.44394000000000006,1.5855000000000001,77.6,7.44,77.9558439118,135.97,79.51208,7.87394,79.9009999753,1.5220799999999999,0.44394000000000006,1.5855000000000001,77.99,7.43,78.3431235017,135.77
2020-11-20 12:00:00,76.53616,6.67013,76.8262612767,1.64616,0.48013000000000006,1.71475,74.89,6.19,75.1453804302,135.8,76.45616,6.59013,76.7396521712,1.64616,0.48013000000000006,1.71475,74.81,6.11,75.0590980495,135.67,78.36616,7.74013,78.7474738996,1.64616,0.48013000000000006,1.71475,76.72,7.26,77.0627406728,135.85,78.74616,7.73013,79.1246650834,1.64616,0.48013000000000006,1.71475,77.1,7.25,77.4401220299,135.65
2020-11-20 12:30:00,76.05536,6.89323,76.3671028949,1.48536,0.43323000000000006,1.54725,74.57,6.46,74.8492919138,135.45,75.98536,6.81323,76.2902027613,1.48536,0.43323000000000006,1.54725,74.5,6.38,74.7726848522,135.35,77.88536,7.96323,78.2913937439,1.48536,0.43323000000000006,1.54725,76.4,7.53,76.7701823627,135.5,78.26536,7.94323,78.6674105253,1.48536,0.43323000000000006,1.54725,76.78,7.51,77.1464095082,135.32
2020-11-20 13:00:00,75.98552,7.45911,76.3507535763,1.5055200000000002,0.43911000000000006,1.56825,74.48,7.02,74.8100982488,135.66,75.90552,7.37911,76.2633544428,1.5055200000000002,0.43911000000000006,1.56825,74.4,6.94,74.7229790627,135.55,77.79552,8.53911,78.2627582677,1.5055200000000002,0.43911000000000006,1.56825,76.29,8.1,76.7187988696,135.71,78.18552,8.53911,78.6504414308,1.5055200000000002,0.43911000000000006,1.56825,76.68,8.1,77.1066300651,135.53
2020-11-20 13:30:00,75.68112,7.89741,76.0920561502,1.43112,0.41741000000000006,1.49075,74.25,7.48,74.6258192585,135.44,75.62112,7.81741,76.024112551,1.43112,0.41741000000000006,1.49075,74.19,7.4,74.5581390594,135.33,77.46112,8.98741,77.9807582046,1.43112,0.41741000000000006,1.49075,76.03,8.57,76.5114749564,135.52,77.90112,8.97741,78.4166971222,1.43112,0.41741000000000006,1.49075,76.47,8.56,76.9476087998,135.32
2020-11-20 14:00:00,74.86024,8.25507,75.3140206971,1.32024,0.38507,1.37525,73.54,7.87,73.9599114386,136.35,74.80024,8.16507,75.2445630738,1.32024,0.38507,1.37525,73.48,7.78,73.8907220157,136.22,76.65024,9.375070000000001,77.2214428094,1.32024,0.38507,1.37525,75.33,8.99,75.8645437606,136.44,77.07024,9.35507,77.6359403135,1.32024,0.38507,1.37525,75.75,8.97,76.2792461945,136.19
2020-11-20 14:30:00,74.27072,8.44771,74.7496063773,1.26072,0.36771000000000004,1.31325,73.01,8.08,73.4557451803,136.03,74.21072,8.37771,74.6821062087,1.26072,0.36771000000000004,1.31325,72.95,8.01,73.3884364188,135.88,76.03072,9.55771,76.6291080736,1.26072,0.36771000000000004,1.31325,74.77,9.19,75.3326556017,136.07,76.48072,9.54771,77.0743751059,1.26072,0.36771000000000004,1.31325,75.22,9.18,75.7781023779,135.88
2020-11-20 15:00:00,73.51144,8.65917,74.0196800585,1.23144,0.35917000000000004,1.28275,72.28,8.3,72.7549888324,136.44,73.45144,8.56917,73.9496092793,1.23144,0.35917000000000004,1.28275,72.22,8.21,72.6851601085,136.35,75.28144,9.76917,75.9126596225,1.23144,0.35917000000000004,1.28275,74.05,9.41,74.6454995294,136.48,75.70144,9.76917,76.3291864267,1.23144,0.35917000000000004,1.28275,74.47,9.41,75.062167568,136.31
2020-11-20 15:30:00,73.3608,9.39315,73.9597068921,1.2108,0.35315,1.26125,72.15,9.04,72.7141258629,137.08,73.2908,9.31315,73.8801470462,1.2108,0.35315,1.26125,72.08,8.96,72.6347575201,136.98,75.1308,10.55315,75.8683470465,1.2108,0.35315,1.26125,73.92,10.2,74.6204154371,137.12,75.5308,10.54315,76.263095666,1.2108,0.35315,1.26125,74.32,10.19,75.0153217683,136.95
2020-11-20 16:00:00,75.17504,8.74272,75.6817137227,1.17504,0.34272,1.224,74.0,8.4,74.4752307818,136.81,75.11504,8.66272,75.6129086334,1.17504,0.34272,1.224,73.94,8.32,74.406626049,136.68,77.00504,9.87272,77.6353449506,1.17504,0.34272,1.224,75.83,9.53,76.4264993311,136.86,77.38504,9.86272,78.0110098742,1.17504,0.34272,1.224,76.21,9.52,76.802307908,136.65
2020-11-20 16:30:00,78.71744,8.06342,79.1293504475,1.17744,0.34342,1.2265,77.54,7.72,77.9233597838,136.18,78.62744,7.98342,79.0316981714,1.17744,0.34342,1.2265,77.45,7.64,77.825908925,136.07,80.60744,9.15342,81.1254860143,1.17744,0.34342,1.2265,79.43,8.81,79.9170882853,136.24,81.00744,9.16342,81.5240676209,1.17744,0.34342,1.2265,79.83,8.82,80.3157599727,136.04
2020-11-20 17:00:00,83.30704,7.02622,83.6028150307,1.18704,0.34622,1.2365,82.12,6.68,82.391242253,136.81,83.22704,6.95622,83.5172388423,1.18704,0.34622,1.2365,82.04,6.61,82.3058545913,136.71,85.28704,8.08622,85.6695170166,1.18704,0.34622,1.2365,84.1,7.74,84.455417825,136.86,85.71704,8.16622,86.1051571943,1.18704,0.34622,1.2365,84.53,7.82,84.8909494587,136.67
2020-11-20 17:30:00,84.98264,20.53077,87.4274648961,1.20264,0.35077,1.25275,83.78,20.18,86.1761034162,136.0,83.64264,2.97077,83.6953804016,1.20264,0.35077,1.25275,82.44,2.62,82.4816221955,135.9,85.69264,3.76077,85.7751242562,1.20264,0.35077,1.25275,84.49,3.41,84.558785469,136.07,86.09264,3.9107700000000003,86.1814178589,1.20264,0.35077,1.25275,84.89,3.56,84.9646143992,135.87
2020-11-20 18:00:00,84.01808,21.989440000000002,86.8479892594,1.19808,0.34944000000000003,1.248,82.82,21.64,85.6004789706,135.88,82.62808,3.42944,82.6992180326,1.19808,0.34944000000000003,1.248,81.43,3.08,81.4882279842,135.78,84.66808,4.44944,84.7849119077,1.19808,0.34944000000000003,1.248,83.47,4.1,83.5706341965,135.92,85.06808,4.52944,85.1885794083,1.19808,0.34944000000000003,1.248,83.87,4.18,83.974098983,135.74
2020-11-20 18:30:00,81.64256,17.36783,83.4694502334,1.19256,0.34783000000000003,1.24225,80.45,17.02,82.2306688529,135.06,80.78256,5.92783,80.9997603,1.19256,0.34783000000000003,1.24225,79.59,5.58,79.7853651994,134.97,82.72256,6.65783,82.9900514114,1.19256,0.34783000000000003,1.24225,81.53,6.31,81.7738161027,135.18,83.16256,6.78783,83.4391156584,1.19256,0.34783000000000003,1.24225,81.97,6.44,82.2225911779,134.95
2020-11-20 19:00:00,76.83992,9.82706,77.4657628495,1.18992,0.34706000000000004,1.2395,75.65,9.48,76.2416742996,135.58,76.77992,9.73706,77.3948735554,1.18992,0.34706000000000004,1.2395,75.59,9.39,76.1709931667,135.47,78.65992,10.96706,79.4207744828,1.18992,0.34706000000000004,1.2395,77.47,10.62,78.1945349753,135.66,79.07992,10.94706,79.8340270176,1.18992,0.34706000000000004,1.2395,77.89,10.6,78.6079646092,135.45
2020-11-20 19:30:00,73.81616,11.08763,74.644229624,1.2261600000000001,0.35763,1.27725,72.59,10.73,73.3787503301,136.56,73.74616,10.997630000000001,74.561679034,1.2261600000000001,0.35763,1.27725,72.52,10.64,73.2963846312,136.46,75.57616,12.27763,76.5669390714,1.2261600000000001,0.35763,1.27725,74.35,11.92,75.2994614855,136.61,75.98616,12.23763,76.9652915252,1.2261600000000001,0.35763,1.27725,74.76,11.88,75.6980316785,136.43
2020-11-20 20:00:00,70.99008,12.20294,72.031265455,1.21008,0.35294000000000003,1.2605,69.78,11.85,70.7790286738,137.42,70.94008,12.11294,71.9667858519,1.21008,0.35294000000000003,1.2605,69.73,11.76,70.7147120478,137.33,72.69008,13.42294,73.9190303552,1.21008,0.35294000000000003,1.2605,71.48,13.07,72.6650899676,137.47,73.13008,13.40294,74.3481499531,1.21008,0.35294000000000003,1.2605,71.92,13.05,73.0943835052,137.3
2020-11-20 20:30:00,68.69016,13.04588,69.9180453517,1.22016,0.35588000000000003,1.271,67.47,12.69,68.6530188703,137.61,68.65016,12.95588,69.8620017935,1.22016,0.35588000000000003,1.271,67.43,12.6,68.5971202019,137.52,70.33016,14.27588,71.7644212364,1.22016,0.35588000000000003,1.271,69.11,13.92,70.4979325938,137.66,70.78016,14.25588,72.2015315918,1.22016,0.35588000000000003,1.271,69.56,13.9,70.9352070555,137.5
2020-11-20 21:00:00,65.95768,12.08224,67.0551718691,1.20768,0.35224000000000005,1.258,64.75,11.73,65.8039162968,135.62,66.24768,18.31224,68.7320393936,1.20768,0.35224000000000005,1.258,65.04,17.96,67.4741669085,135.53,67.51768,12.66224,68.6947555087,1.20768,0.35224000000000005,1.258,66.31,12.31,67.4429551547,135.69,67.92768,12.62224,69.0904526892,1.20768,0.35224000000000005,1.258,66.72,12.27,67.8388627558,135.5
2020-11-20 21:30:00,63.00728,14.02504,64.549353831,1.2172800000000001,0.35504,1.268,61.79,13.67,63.284065925,134.71,62.97728,13.93504,64.5005669432,1.2172800000000001,0.35504,1.268,61.76,13.58,63.2353856634,134.61,64.50728,15.21504,66.277346169,1.2172800000000001,0.35504,1.268,63.29,14.86,65.0111044361,134.78,64.96728,15.18504,66.7183101585,1.2172800000000001,0.35504,1.268,63.75,14.83,65.4522069911,134.57
2020-11-20 22:00:00,60.0044,15.0342,61.8591560644,1.2144,0.3542,1.2650000000000001,58.79,14.68,60.5951029374,135.81,59.9844,14.9442,61.8179371785,1.2144,0.3542,1.2650000000000001,58.77,14.59,60.553951151,135.7,61.4844,16.2542,63.5966230314,1.2144,0.3542,1.2650000000000001,60.27,15.9,62.3320375088,135.87,61.8944,16.2342,63.9880145105,1.2144,0.3542,1.2650000000000001,60.68,15.88,62.7234948006,135.68
2020-11-20 22:30:00,56.75848,16.11414,59.0016148919,1.24848,0.36414,1.3005,55.51,15.75,57.7011490354,135.67,56.73848,16.01414,58.955133726,1.24848,0.36414,1.3005,55.49,15.65,57.6546841115,135.57,58.13848,17.34414,60.670438016,1.24848,0.36414,1.3005,56.89,16.98,59.3699629442,135.74,58.56848,17.33414,61.0797778242,1.24848,0.36414,1.3005,57.32,16.97,59.7792882192,135.54
2020-11-20 23:00:00,53.5992,17.23435,56.3018388737,1.2492,0.36435,1.30125,52.35,16.87,55.0010854438,136.81,53.5692,17.13435,56.2427340957,1.2492,0.36435,1.30125,52.32,16.77,54.9419266135,136.71,54.9692,18.51435,58.0033973536,1.2492,0.36435,1.30125,53.72,18.15,56.7032706288,136.86,55.3292,18.47435,58.3319979133,1.2492,0.36435,1.30125,54.08,18.11,57.0317323952,136.68
2020-11-20 23:30:00,49.78344,18.17267,52.996573787,1.24344,0.36267000000000005,1.29525,48.54,17.81,51.7042329022,136.96,49.77344,18.07267,52.9529671535,1.24344,0.36267000000000005,1.29525,48.53,17.71,51.660478124,136.87,51.08344,19.48267,54.6725916028,1.24344,0.36267000000000005,1.29525,49.84,19.12,53.3816447855,137.04,51.42344,19.45267,54.9797831167,1.24344,0.36267000000000005,1.29525,50.18,19.09,53.688550921,136.85
2020-11-21 00:00:00,46.83712,18.86791,50.494691183,1.22712,0.35791,1.2782499999999999,45.61,18.51,49.22288289,136.68,46.81712,18.79791,50.4500163079,1.22712,0.35791,1.2782499999999999,45.59,18.44,49.1780611655,136.6,48.07712,20.17791,52.1397882568,1.22712,0.35791,1.2782499999999999,46.85,19.82,50.869980342,136.72,48.40712,20.16791,52.4403838703,1.22712,0.35791,1.2782499999999999,47.18,19.81,51.1701915181,136.58
2020-11-21 00:30:00,46.3172,18.91085,50.0290242116,1.2372,0.36085,1.28875,45.08,18.55,48.747398905,135.52,46.3172,18.81085,49.9913101805,1.2372,0.36085,1.28875,45.08,18.45,48.7094333779,135.43,47.5372,20.20085,51.6513283911,1.2372,0.36085,1.28875,46.3,19.84,50.3717738421,135.59,47.8972,20.18085,51.9750755128,1.2372,0.36085,1.28875,46.66,19.82,50.6950490679,135.4
2020-11-21 01:00:00,47.23584,18.50337,50.7306542621,1.24584,0.36337,1.29775,45.99,18.14,49.4382412713,135.22,47.21584,18.41337,50.6792634286,1.24584,0.36337,1.29775,45.97,18.05,49.3866722912,135.14,48.45584,19.79337,52.3425823404,1.24584,0.36337,1.29775,47.21,19.43,51.0520224869,135.27,48.82584,19.78337,52.6815373757,1.24584,0.36337,1.29775,47.58,19.42,51.3905905784,135.11
2020-11-21 01:30:00,46.84504,19.00897,50.5549079028,1.26504,0.36897,1.31775,45.58,18.64,49.2441468603,136.77,46.85504,18.93897,50.5379002142,1.26504,0.36897,1.31775,45.59,18.57,49.2269539988,136.66,48.07504,20.34897,52.2043106559,1.26504,0.36897,1.31775,46.81,19.98,50.8957414722,136.85,48.46504,20.35897,52.5675542675,1.26504,0.36897,1.31775,47.2,19.99,51.2585612361,136.63
2020-11-21 02:00:00,45.02896,19.65428,49.1314355683,1.24896,0.36428000000000005,1.301,43.78,19.29,47.8413262776,137.85,45.02896,19.57428,49.099487535,1.24896,0.36428000000000005,1.301,43.78,19.21,47.8091256979,137.71,46.21896,21.02428,50.7761027748,1.24896,0.36428000000000005,1.301,44.97,20.66,49.4887512471,137.9,46.60896,21.03428,51.1354679982,1.24896,0.36428000000000005,1.301,45.36,20.67,49.8475525979,137.7
2020-11-21 02:30:00,43.93208,19.84519,48.2064230084,1.25208,0.36519,1.3042500000000001,42.68,19.48,46.9153791416,138.01,43.94208,19.77519,48.1867672112,1.25208,0.36519,1.3042500000000001,42.69,19.41,46.8954603347,137.89,45.09208,21.21519,49.8335225071,1.25208,0.36519,1.3042500000000001,43.84,20.85,48.5455260554,138.06,45.49208,21.23519,50.204209356,1.25208,0.36519,1.3042500000000001,44.24,20.87,48.9155854509,137.87
2020-11-21 03:00:00,42.44832,20.34701,47.0729294474,1.2583199999999999,0.36701,1.31075,41.19,19.98,45.7800884665,137.61,42.45832,20.42701,47.1165753718,1.2583199999999999,0.36701,1.31075,41.2,20.06,45.8240504539,137.48,43.57832,21.39701,48.5479351874,1.2583199999999999,0.36701,1.31075,42.32,21.03,47.2572036837,137.66,43.96832,21.57701,48.9773470511,1.2583199999999999,0.36701,1.31075,42.71,21.21,47.6865620484,137.47
2020-11-21 03:30:00,41.54408,20.23869,46.2116344221,1.26408,0.36869,1.31675,40.28,19.87,44.914310637,136.69,41.53408,20.15869,46.1676573367,1.26408,0.36869,1.31675,40.27,19.79,44.8700011143,136.61,42.66408,21.57869,47.8107057505,1.26408,0.36869,1.31675,41.4,21.21,46.5169227271,136.76,43.03408,21.58869,48.1456496203,1.26408,0.36869,1.31675,41.77,21.22,46.8510544172,136.58
2020-11-21 04:00:00,40.84728,20.33379,45.6285360182,1.24728,0.36379,1.29925,39.6,19.97,44.3504329178,137.08,40.84728,20.25379,45.5929412603,1.24728,0.36379,1.29925,39.6,19.89,44.314468292,137.02,41.96728,21.67379,47.2335237259,1.24728,0.36379,1.29925,40.72,21.31,45.9590524271,137.14,42.33728,21.70379,47.5762522501,1.24728,0.36379,1.29925,41.09,21.34,46.301011868,137.0
2020-11-21 04:30:00,40.326,20.44925,45.2145784185,1.266,0.36925,1.31875,39.06,20.08,43.9191302282,136.83,40.326,20.36925,45.1784530674,1.266,0.36925,1.31875,39.06,20.0,43.8826115905,136.7,41.426,21.76925,46.7975824329,1.266,0.36925,1.31875,40.16,21.4,45.5058853337,136.93,41.786,21.79925,47.1304264416,1.266,0.36925,1.31875,40.52,21.43,45.8379242549,136.69
2020-11-21 05:00:00,40.29216,20.15813,45.0533945731,1.26216,0.36813,1.31475,39.03,19.79,43.7605415871,136.67,40.29216,20.08813,45.0221181683,1.26216,0.36813,1.31475,39.03,19.72,43.7289297834,136.58,41.39216,21.48813,46.637438184,1.26216,0.36813,1.31475,40.13,21.12,45.3483329352,136.77,41.75216,21.51813,46.9709780967,1.26216,0.36813,1.31475,40.49,21.15,45.6810967469,136.58
2020-11-21 05:30:00,40.7372,20.2996,45.5147583098,1.2671999999999999,0.36960000000000004,1.32,39.47,19.93,44.2163521788,136.77,40.7272,20.2196,45.4701775233,1.2671999999999999,0.36960000000000004,1.32,39.46,19.85,44.1714172288,136.67,41.8572,21.6196,47.1108511492,1.2671999999999999,0.36960000000000004,1.32,40.59,21.25,45.8160517723,136.77,42.2072,21.6496,47.4357767091,1.2671999999999999,0.36960000000000004,1.32,40.94,21.28,46.1402427388,136.58
2020-11-21 06:00:00,41.62832,19.70701,46.0573910373,1.2583199999999999,0.36701,1.31075,40.37,19.34,44.7635175115,136.27,41.62832,19.63701,46.0274829614,1.2583199999999999,0.36701,1.31075,40.37,19.27,44.7333186786,136.16,42.76832,21.02701,47.6577836787,1.2583199999999999,0.36701,1.31075,41.51,20.66,46.3671834383,136.29,43.12832,21.04701,47.9898803495,1.2583199999999999,0.36701,1.31075,41.87,20.68,46.6986006214,136.12
2020-11-21 06:30:00,44.54448,18.46589,48.2203255066,1.25448,0.36589000000000005,1.30675,43.29,18.1,46.9215739293,135.73,44.53448,18.38589,48.1805029028,1.25448,0.36589000000000005,1.30675,43.28,18.02,46.8815400771,135.6,45.72448,19.73589,49.8019419838,1.25448,0.36589000000000005,1.30675,44.47,19.37,48.5054409319,135.78,46.10448,19.76589,50.1628695707,1.25448,0.36589000000000005,1.30675,44.85,19.4,48.865964638,135.58
2020-11-21 07:00:00,47.00528,17.59029,50.1887900847,1.23528,0.36029000000000005,1.28675,45.77,17.23,48.9056826964,135.36,46.99528,17.51029,50.151436651,1.23528,0.36029000000000005,1.28675,45.76,17.15,48.8681910858,135.27,48.22528,18.85029,51.7784807054,1.23528,0.36029000000000005,1.28675,46.99,18.49,50.4969325801,135.44,48.61528,18.85029,52.1419109984,1.23528,0.36029000000000005,1.28675,47.38,18.49,50.8600481714,135.24
2020-11-21 07:30:00,49.7116,16.88505,52.5009341637,1.2516,0.36505000000000004,1.30375,48.46,16.52,51.198457008,135.86,49.6816,16.79505,52.4436372028,1.2516,0.36505000000000004,1.30375,48.43,16.43,51.1410774231,135.74,50.9816,18.14505,54.1143823587,1.2516,0.36505000000000004,1.30375,49.73,17.78,52.8128895252,135.92,51.3716,18.13505,54.4786318208,1.2516,0.36505000000000004,1.30375,50.12,17.77,53.1769433119,135.72
2020-11-21 08:00:00,50.77448,16.78714,53.4776204468,1.22448,0.35714,1.2755,49.55,16.43,52.2029443614,135.49,50.76448,16.71714,53.4461897561,1.22448,0.35714,1.2755,49.54,16.36,52.1714596307,135.37,52.07448,18.05714,55.1163475953,1.22448,0.35714,1.2755,50.85,17.7,53.8424785834,135.54,52.47448,18.03714,55.4879218448,1.22448,0.35714,1.2755,51.25,17.68,54.2138810638,135.35
2020-11-21 08:30:00,53.30192,16.33806,55.7496805394,1.26192,0.36806000000000005,1.3145,52.04,15.97,54.4353056389,135.78,53.26192,16.23806,55.6821938743,1.26192,0.36806000000000005,1.3145,52.0,15.87,54.3677928557,135.7,54.66192,17.57806,57.4187573137,1.26192,0.36806000000000005,1.3145,53.4,17.21,56.1047600476,135.84,55.03192,17.57806,57.7711036094,1.26192,0.36806000000000005,1.3145,53.77,17.21,56.4570367625,135.67
2020-11-21 09:00:00,56.21104,15.19697,58.229107112,1.36104,0.39697000000000005,1.41775,54.85,14.8,56.8116405326,134.7,56.18104,15.11697,58.1793093588,1.36104,0.39697000000000005,1.41775,54.82,14.72,56.7618780521,134.61,57.61104,16.40697,59.9017578579,1.36104,0.39697000000000005,1.41775,56.25,16.01,58.4840371384,134.78,58.00104,16.39697,60.2742172596,1.36104,0.39697000000000005,1.41775,56.64,16.0,58.8565170563,134.59
2020-11-21 09:30:00,58.79728,14.47379,60.5525452179,1.4872800000000002,0.43379,1.54925,57.31,14.04,59.0047260819,134.58,58.73728,14.39379,60.4751953479,1.4872800000000002,0.43379,1.54925,57.25,13.96,58.9274477642,134.49,60.24728,15.67379,62.2527303848,1.4872800000000002,0.43379,1.54925,58.76,15.24,60.7041613071,134.67,60.62728,15.66379,62.6180596742,1.4872800000000002,0.43379,1.54925,59.14,15.23,61.0695709826,134.47
2020-11-21 10:00:00,60.67656,13.57108,62.175711864,1.54656,0.45108000000000004,1.611,59.13,13.12,60.5680716219,134.02,60.63656,13.49108,62.1192534421,1.54656,0.45108000000000004,1.611,59.09,13.04,60.5117319203,133.96,62.15656,14.73108,63.8783427227,1.54656,0.45108000000000004,1.611,60.61,14.28,62.2694989541,134.1,62.54656,14.74108,64.2601867987,1.54656,0.45108000000000004,1.611,61.0,14.29,62.6514493049,133.93
2020-11-21 10:30:00,61.82632,13.58976,63.3022544749,1.8163200000000002,0.52976,1.892,60.01,13.06,61.4146863543,134.56,61.77632,13.50976,63.2362817376,1.8163200000000002,0.52976,1.892,59.96,12.98,61.34885492,134.46,63.32632,14.76976,65.0259072616,1.8163200000000002,0.52976,1.892,61.51,14.24,63.1368173097,134.61,63.71632,14.75976,65.4035163397,1.8163200000000002,0.52976,1.892,61.9,14.23,63.5145880881,134.43
2020-11-21 11:00:00,62.19168,13.28799,63.5954065909,1.98168,0.57799,2.06425,60.21,12.71,61.536884874,134.43,62.13168,13.20799,63.5200492716,1.98168,0.57799,2.06425,60.15,12.63,61.4616905072,134.3,63.68168,14.45799,65.3022958437,1.98168,0.57799,2.06425,61.7,13.88,63.2419512665,134.47,64.09168,14.43799,65.6977853543,1.98168,0.57799,2.06425,62.11,13.86,63.6376594478,134.26
2020-11-21 11:30:00,62.44976,13.39993,63.8712035902,2.15976,0.6299300000000001,2.24975,60.29,12.77,61.6275668837,135.04,62.40976,13.30993,63.8132617867,2.15976,0.6299300000000001,2.24975,60.25,12.68,61.569837583,134.94,63.96976,14.56993,65.6080258403,2.15976,0.6299300000000001,2.24975,61.81,13.94,63.3624470803,135.11,64.33976,14.55993,65.9666300372,2.15976,0.6299300000000001,2.24975,62.18,13.93,63.7212468491,134.91
2020-11-21 12:00:00,62.20608,13.60844,63.6772017931,2.08608,0.6084400000000001,2.173,60.12,13.0,61.5094659382,135.18,62.13608,13.52844,63.5917536053,2.08608,0.6084400000000001,2.173,60.05,12.92,61.4241719521,135.11,63.70608,14.78844,65.4000197752,2.08608,0.6084400000000001,2.173,61.62,14.18,63.2305052961,135.28,64.07608,14.78844,65.7604895496,2.08608,0.6084400000000001,2.173,61.99,14.18,63.5911353885,135.1
2020-11-21 12:30:00,61.97832,13.73076,63.4810674154,1.8883200000000002,0.55076,1.967,60.09,13.18,61.5184565801,134.82,61.92832,13.65076,63.4149829819,1.8883200000000002,0.55076,1.967,60.04,13.1,61.4525150014,134.75,63.50832,14.92076,65.2375335846,1.8883200000000002,0.55076,1.967,61.62,14.37,63.2733854002,134.93,63.86832,14.90076,65.5834960047,1.8883200000000002,0.55076,1.967,61.98,14.35,63.6195166596,134.73
2020-11-21 13:00:00,62.04344,13.81767,63.5634836306,1.8434400000000002,0.5376700000000001,1.9202500000000002,60.2,13.28,61.6473713957,134.96,61.98344,13.72767,63.4853979893,1.8434400000000002,0.5376700000000001,1.9202500000000002,60.14,13.19,61.5694380354,134.85,63.55344,14.99767,65.2990799419,1.8434400000000002,0.5376700000000001,1.9202500000000002,61.71,14.46,63.3815091332,135.04,63.92344,14.99767,65.6592437275,1.8434400000000002,0.5376700000000001,1.9202500000000002,62.08,14.46,63.7418073167,134.83
2020-11-21 13:30:00,62.11992,13.91206,63.6586983393,1.5499200000000002,0.45206,1.6145,60.57,13.46,62.0475341976,134.96,62.06992,13.83206,63.5924590864,1.5499200000000002,0.45206,1.6145,60.52,13.38,61.9814068895,134.85,63.62992,15.10206,65.397545332,1.5499200000000002,0.45206,1.6145,62.08,14.65,63.7851777453,135.04,64.01992,15.08206,65.7724766954,1.5499200000000002,0.45206,1.6145,62.47,14.63,64.1602509347,134.83
2020-11-21 14:00:00,61.46648,14.15439,63.0751529516,1.62648,0.47439000000000003,1.69425,59.84,13.68,61.3837763583,135.2,61.40648,14.06439,62.9965304764,1.62648,0.47439000000000003,1.69425,59.78,13.59,61.3052730195,135.09,62.96648,15.34439,64.8091653091,1.62648,0.47439000000000003,1.69425,61.34,14.87,63.1166578646,135.26,63.34648,15.33439,65.1760695736,1.62648,0.47439000000000003,1.69425,61.72,14.86,63.4836829429,135.06
2020-11-21 14:30:00,60.78952,14.62861,62.5248908225,1.4695200000000002,0.42861000000000005,1.53075,59.32,14.2,60.9959211751,135.76,60.73952,14.53861,62.4552677567,1.4695200000000002,0.42861000000000005,1.53075,59.27,14.11,60.9263900129,135.65,62.27952,15.83861,64.2619652529,1.4695200000000002,0.42861000000000005,1.53075,60.81,15.41,62.7321624049,135.79,62.66952,15.83861,64.6400054437,1.4695200000000002,0.42861000000000005,1.53075,61.2,15.41,63.1102852156,135.6
2020-11-21 15:00:00,60.5644,14.62545,62.305299414,1.4243999999999999,0.41545000000000004,1.4837500000000001,59.14,14.21,60.8232167844,135.76,60.5144,14.54545,62.2379524331,1.4243999999999999,0.41545000000000004,1.4837500000000001,59.09,14.13,60.755946211,135.65,62.0544,15.84545,64.0455060489,1.4243999999999999,0.41545000000000004,1.4837500000000001,60.63,15.43,62.5626230269,135.79,62.4344,15.82545,64.4088438886,1.4243999999999999,0.41545000000000004,1.4837500000000001,61.01,15.41,62.9260534278,135.69
2020-11-21 15:30:00,60.26496,15.09228,62.1260196649,1.34496,0.39228,1.401,58.92,14.7,60.726076771,136.07,60.22496,15.00228,62.0654026991,1.34496,0.39228,1.401,58.88,14.61,60.6655297513,135.97,61.75496,16.31228,63.8730425407,1.34496,0.39228,1.401,60.41,15.92,62.4725099544,136.12,62.15496,16.32228,64.2623986247,1.34496,0.39228,1.401,60.81,15.93,62.8619201107,135.93
2020-11-21 16:00:00,61.33032,14.96051,63.1286385942,1.27032,0.37051,1.32325,60.06,14.59,61.8067285981,136.37,61.27032,14.880510000000001,63.0514210051,1.27032,0.37051,1.32325,60.0,14.51,61.7295723296,136.24,62.85032,16.17051,64.8972119414,1.27032,0.37051,1.32325,61.58,15.8,63.5746521815,136.41,63.22032,16.19051,65.2605660025,1.27032,0.37051,1.32325,61.95,15.82,63.9380551784,136.21
2020-11-21 16:30:00,64.46944,14.18442,66.0114116244,1.24944,0.36442,1.3014999999999999,63.22,13.82,64.712910613,135.32,64.38944,14.10442,65.9161182644,1.24944,0.36442,1.3014999999999999,63.14,13.74,64.6177003614,135.23,66.07944,15.36442,67.8421535083,1.24944,0.36442,1.3014999999999999,64.83,15.0,66.5426847971,135.39,66.40944,15.38442,68.168131116,1.24944,0.36442,1.3014999999999999,65.16,15.02,66.8687221352,135.19
2020-11-21 17:00:00,68.32384,13.08862,69.566220868,1.26384,0.36862,1.3165,67.06,12.72,68.2557103838,134.22,68.23384,12.99862,69.460931775,1.26384,0.36862,1.3165,66.97,12.63,68.1505524556,134.12,70.01384,14.24862,71.4490095344,1.26384,0.36862,1.3165,68.75,13.88,70.1371292541,134.26,70.32384,14.23862,71.7508241893,1.26384,0.36862,1.3165,69.06,13.87,70.439055218,134.05
2020-11-21 17:30:00,71.8128,12.1854,72.8392903384,1.2528000000000001,0.3654,1.305,70.56,11.82,71.5431757752,134.22,71.7228,12.0954,72.7355397382,1.2528000000000001,0.3654,1.305,70.47,11.73,71.4395814657,134.12,73.5628,13.3354,74.7617444754,1.2528000000000001,0.3654,1.305,72.31,12.97,73.4639843733,134.26,73.8728,13.3154,75.0632430488,1.2528000000000001,0.3654,1.305,72.62,12.95,73.7656213964,134.05
2020-11-21 18:00:00,71.12856,12.70833,72.2549216252,1.22856,0.35833000000000004,1.27975,69.9,12.35,70.9826211125,133.89,71.04856,12.61833,72.1603778404,1.22856,0.35833000000000004,1.27975,69.82,12.26,70.8882218708,133.85,72.82856,13.85833,74.1353657984,1.22856,0.35833000000000004,1.27975,71.6,13.5,72.8615810973,133.96,73.19856,13.83833,74.4951579854,1.22856,0.35833000000000004,1.27975,71.97,13.48,73.2215221093,133.76
2020-11-21 18:30:00,69.58576,13.07043,70.8026421482,1.23576,0.36043000000000003,1.28725,68.35,12.71,69.521698771,133.89,69.50576,12.98043,70.7074411654,1.23576,0.36043000000000003,1.28725,68.27,12.62,69.4266324979,133.85,71.27576,14.24043,72.6844124291,1.23576,0.36043000000000003,1.28725,70.04,13.88,71.402072799,133.96,71.61576,14.22043,73.0139555822,1.23576,0.36043000000000003,1.28725,70.38,13.86,71.7317502923,133.76
2020-11-21 19:00:00,67.91136,13.77623,69.2945692682,1.22136,0.35623000000000005,1.27225,66.69,13.42,68.0268513162,134.85,67.82136,13.67623,69.1865314874,1.22136,0.35623000000000005,1.27225,66.6,13.32,67.9189399211,134.79,69.56136,14.94623,71.1489465576,1.22136,0.35623000000000005,1.27225,68.34,14.59,69.8800665426,134.91,69.88136,14.94623,71.4618378343,1.22136,0.35623000000000005,1.27225,68.66,14.59,70.1930459519,134.69
2020-11-21 19:30:00,65.6224,14.599450000000001,67.2268050859,1.2324,0.35945000000000005,1.28375,64.39,14.24,65.945808813,135.83,65.5424,14.51945,67.1313684209,1.2324,0.35945000000000005,1.28375,64.31,14.16,65.8504495049,135.78,67.2524,15.81945,69.0879172074,1.2324,0.35945000000000005,1.28375,66.02,15.46,67.8059879362,135.9,67.5624,15.81945,69.3897174808,1.2324,0.35945000000000005,1.28375,66.33,15.46,68.1078593115,135.71
2020-11-21 20:00:00,62.98,15.32,64.8165318418,1.2,0.35000000000000003,1.25,61.78,14.97,63.5678322739,135.71,62.9,15.23,64.7175625314,1.2,0.35000000000000003,1.25,61.7,14.88,63.4689246797,135.67,64.56,16.53,66.6425877349,1.2,0.35000000000000003,1.25,63.36,16.18,65.3932871173,135.78,64.85,16.52,66.9210945816,1.2,0.35000000000000003,1.25,63.65,16.17,65.671846327,135.61
2020-11-21 20:30:00,60.60176,16.15343,62.7176738716,1.21176,0.35343,1.26225,59.39,15.8,61.4557735286,135.16,60.53176,16.05343,62.6243290061,1.21176,0.35343,1.26225,59.32,15.7,61.3624673559,135.1,62.14176,17.36343,64.5219887888,1.21176,0.35343,1.26225,60.93,17.01,63.2598213719,135.23,62.41176,17.34343,64.7767114823,1.21176,0.35343,1.26225,61.2,16.99,63.5145660459,135.01
2020-11-21 21:00:00,58.67336,16.63098,60.9848560665,1.20336,0.35098,1.2535,57.47,16.28,59.7313929186,135.07,58.60336,16.52098,60.8875733089,1.20336,0.35098,1.2535,57.4,16.17,59.6341252975,135.1,60.18336,17.840980000000002,62.7721067692,1.20336,0.35098,1.2535,58.98,17.49,61.5186191327,135.13,60.43336,17.82098,63.0061769119,1.20336,0.35098,1.2535,59.23,17.47,61.7526825328,134.93
2020-11-21 21:30:00,56.54272,17.18371,59.0961849392,1.21272,0.35371,1.26325,55.33,16.83,57.8330165217,135.07,56.49272,17.08371,59.0193236183,1.21272,0.35371,1.26325,55.28,16.73,57.7561364705,134.99,57.97272,18.40371,60.8237848704,1.21272,0.35371,1.26325,56.76,18.05,59.5608940497,135.13,58.29272,18.40371,61.1288618147,1.21272,0.35371,1.26325,57.08,18.05,59.8659243644,134.93
2020-11-21 22:00:00,54.39624,17.61182,57.1762811824,1.20624,0.35182,1.2565,53.19,17.26,55.9203335112,135.62,54.33624,17.52182,57.0915155995,1.20624,0.35182,1.2565,53.13,17.17,55.8355245341,135.57,55.77624,18.85182,58.8759718888,1.20624,0.35182,1.2565,54.57,18.5,57.6206117635,135.67,56.10624,18.85182,59.1886921992,1.20624,0.35182,1.2565,54.9,18.5,57.9332374376,135.46
2020-11-21 22:30:00,51.3556,18.42455,54.5606240256,1.2156,0.35455000000000003,1.26625,50.14,18.07,53.2967588133,135.49,51.3356,18.31455,54.5047389597,1.2156,0.35455000000000003,1.26625,50.12,17.96,53.2407362834,135.46,52.6856,19.68455,56.2428124836,1.2156,0.35455000000000003,1.26625,51.47,19.33,54.9800854856,135.55,53.0256,19.66455,56.5544762337,1.2156,0.35455000000000003,1.26625,51.81,19.31,55.2915201455,135.35
2020-11-21 23:00:00,48.62,19.28,52.3031815476,1.2,0.35000000000000003,1.25,47.42,18.93,51.0588023753,135.97,48.59,19.19,52.2421687911,1.2,0.35000000000000003,1.25,47.39,18.84,50.9976244545,135.92,49.9,20.57,53.9734647767,1.2,0.35000000000000003,1.25,48.7,20.22,52.7308107277,136.0,50.22,20.55,54.2618733551,1.2,0.35000000000000003,1.25,49.02,20.2,53.0188683395,135.83
2020-11-21 23:30:00,46.22176,19.81343,50.2893935722,1.21176,0.35343,1.26225,45.01,19.46,49.0366363039,136.32,46.19176,19.71343,50.2224851462,1.21176,0.35343,1.26225,44.98,19.36,48.9694802913,136.27,47.45176,21.10343,51.932882501,1.21176,0.35343,1.26225,46.24,20.75,50.6823450523,136.37,47.76176,21.09343,52.2122448039,1.21176,0.35343,1.26225,46.55,20.74,50.9612607772,136.16
2020-11-22 00:00:00,43.84304,20.14797,48.2509362765,1.19304,0.34797,1.24275,42.65,19.8,47.0219363702,135.74,43.82304,20.05797,48.1952383059,1.19304,0.34797,1.24275,42.63,19.71,46.9659557552,135.7,45.02304,21.43797,49.8664284721,1.19304,0.34797,1.24275,43.83,21.09,48.640076069,135.78,45.35304,21.43797,50.1645770934,1.19304,0.34797,1.24275,44.16,21.09,48.9376511492,135.6
2020-11-22 00:30:00,43.65808,20.04944,48.0417317923,1.19808,0.34944000000000003,1.248,42.46,19.7,46.8074951263,135.55,43.64808,19.94944,47.9909891959,1.19808,0.34944000000000003,1.248,42.45,19.6,46.7564166719,135.5,44.83808,21.31944,49.6484837634,1.19808,0.34944000000000003,1.248,43.64,20.97,48.4168410783,135.63,45.17808,21.32944,49.9600232506,1.19808,0.34944000000000003,1.248,43.98,20.98,48.727823674,135.42
2020-11-22 01:00:00,44.87376,19.94818,49.1078835,1.19376,0.34818000000000005,1.2435,43.68,19.6,47.8759062577,135.66,44.85376,19.84818,49.0490574369,1.19376,0.34818000000000005,1.2435,43.66,19.5,47.8167920296,135.6,46.07376,21.22818,50.7289560966,1.19376,0.34818000000000005,1.2435,44.88,20.88,49.4993818143,135.63,46.40376,21.22818,51.0288601504,1.19376,0.34818000000000005,1.2435,45.21,20.88,49.7987801055,135.42
2020-11-22 01:30:00,44.41832,20.02951,48.7254391716,1.19832,0.34951000000000004,1.24825,43.22,19.68,47.489691513,136.02,44.39832,19.93951,48.6702668768,1.19832,0.34951000000000004,1.24825,43.2,19.59,47.4342502839,135.98,45.59832,21.32951,50.3403891886,1.19832,0.34951000000000004,1.24825,44.4,20.98,49.107233683,136.09,45.95832,21.31951,50.6624978052,1.19832,0.34951000000000004,1.24825,44.76,20.97,49.4287214077,135.88
2020-11-22 02:00:00,43.57344,19.94517,47.9213363729,1.18344,0.34517000000000003,1.23275,42.39,19.6,46.7019496381,136.16,43.57344,19.85517,47.8839477191,1.18344,0.34517000000000003,1.23275,42.39,19.51,46.6642496993,136.11,44.73344,21.21517,49.5092323952,1.18344,0.34517000000000003,1.23275,43.55,20.87,48.2924362608,136.09,45.09344,21.23517,49.8432620919,1.18344,0.34517000000000003,1.23275,43.91,20.89,48.625921071,135.88
2020-11-22 02:30:00,42.72296,20.06378,47.1996459632,1.21296,0.35378000000000004,1.2635,41.51,19.71,45.9517594875,136.32,42.71296,19.96378,47.1481650104,1.21296,0.35378000000000004,1.2635,41.5,19.61,45.8999139433,136.27,43.87296,21.35378,48.7936526553,1.21296,0.35378000000000004,1.2635,42.66,21.0,47.5486655964,136.35,44.23296,21.35378,49.1176004162,1.21296,0.35378000000000004,1.2635,43.02,21.0,47.8719166109,136.14
2020-11-22 03:00:00,41.7868,20.1149,46.3761345549,1.2168,0.3549,1.2675,40.57,19.76,45.1262949953,136.67,41.7668,20.0349,46.3234584228,1.2168,0.3549,1.2675,40.55,19.68,45.0733280333,136.64,42.9168,21.4149,47.9630030779,1.2168,0.3549,1.2675,41.7,21.06,46.7163097858,136.73,43.2668,21.4249,48.2808691124,1.2168,0.3549,1.2675,42.05,21.07,47.0334710605,136.53
2020-11-22 03:30:00,40.92832,20.37826,45.7209017699,1.22832,0.35826,1.2795,39.7,20.02,44.4622356613,137.0,40.91832,20.28826,45.6718995166,1.22832,0.35826,1.2795,39.69,19.93,44.4128472404,136.95,42.04832,21.68826,47.3121742964,1.22832,0.35826,1.2795,40.82,21.33,46.0569354169,137.03,42.38832,21.69826,47.6191574836,1.22832,0.35826,1.2795,41.16,21.34,46.3631448459,136.87
2020-11-22 04:00:00,39.87144,20.64042,44.897201087,1.20144,0.35042,1.2515,38.67,20.29,43.6698179524,137.34,39.87144,20.55042,44.8558969351,1.20144,0.35042,1.2515,38.67,20.2,43.6280746767,137.33,40.99144,21.95042,46.4985923599,1.20144,0.35042,1.2515,39.79,21.6,45.2747622854,137.36,41.32144,21.97042,46.7991533967,1.20144,0.35042,1.2515,40.12,21.62,45.5745411387,137.15
2020-11-22 04:30:00,39.56272,20.37371,44.5005266594,1.21272,0.35371,1.26325,38.35,20.02,43.2611014654,137.1,39.56272,20.29371,44.4639570817,1.21272,0.35371,1.26325,38.35,19.94,43.2241379324,137.04,40.66272,21.67371,46.0782649734,1.21272,0.35371,1.26325,39.45,21.32,44.8424452946,137.1,41.00272,21.69371,46.3879305527,1.21272,0.35371,1.26325,39.79,21.34,45.1512978772,136.86
2020-11-22 05:00:00,39.93832,20.22951,44.7694368879,1.19832,0.34951000000000004,1.24825,38.74,19.88,43.5431050799,136.92,39.92832,20.13951,44.7199128025,1.19832,0.34951000000000004,1.24825,38.73,19.79,43.4931833739,136.88,41.04832,21.53951,46.3563918555,1.19832,0.34951000000000004,1.24825,39.85,21.19,45.1335640073,136.98,41.38832,21.53951,46.6577273714,1.19832,0.34951000000000004,1.24825,40.19,21.19,45.4340423031,136.86
2020-11-22 05:30:00,40.50928,20.07979,45.21282708,1.19928,0.34979000000000005,1.24925,39.31,19.73,43.983508273,136.92,40.48928,19.98979,45.1549941774,1.19928,0.34979000000000005,1.24925,39.29,19.64,43.9253195777,136.88,41.61928,21.36979,46.7849590399,1.19928,0.34979000000000005,1.24925,40.42,21.02,45.5589376522,136.98,41.94928,21.38979,47.0878456585,1.19928,0.34979000000000005,1.24925,40.75,21.04,45.861139323,136.7
2020-11-22 06:00:00,41.1884,19.72245,45.6668296312,1.2084,0.35245000000000004,1.25875,39.98,19.37,44.4251876755,136.36,41.1784,19.63245,45.619006122,1.2084,0.35245000000000004,1.25875,39.97,19.28,44.3770131938,136.3,42.3284,21.00245,47.2524745655,1.2084,0.35245000000000004,1.25875,41.12,20.65,46.0138772546,136.4,42.6684,21.01245,47.5617011214,1.2084,0.35245000000000004,1.25875,41.46,20.66,46.322426534,136.19
2020-11-22 06:30:00,43.58984,18.59287,47.3895449025,1.20984,0.35287,1.26025,42.38,18.24,46.1385088619,135.17,43.57984,18.50287,47.3451016755,1.20984,0.35287,1.26025,42.37,18.15,46.0938108644,135.13,44.74984,19.84287,48.9518913819,1.20984,0.35287,1.26025,43.54,19.49,47.703162369,135.21,45.09984,19.83287,49.2680251326,1.20984,0.35287,1.26025,43.89,19.48,48.0187723708,135.0
2020-11-22 07:00:00,45.31576,17.82168,48.6942541005,1.20576,0.35168000000000005,1.256,44.11,17.47,47.4435770152,134.85,45.30576,17.74168,48.6557200995,1.20576,0.35168000000000005,1.256,44.1,17.39,47.404874222,134.82,46.52576,19.06168,50.2791605737,1.20576,0.35168000000000005,1.256,45.32,18.71,49.030261064,134.91,46.87576,19.06168,50.6032066178,1.20576,0.35168000000000005,1.256,45.67,18.71,49.3539562751,134.74
2020-11-22 07:30:00,47.29656,17.27483,50.3526001251,1.21656,0.35483000000000003,1.26725,46.08,16.92,49.0882144715,134.85,47.25656,17.18483,50.284200751,1.21656,0.35483000000000003,1.26725,46.04,16.83,49.0196950215,134.82,48.54656,18.47483,51.9431211169,1.21656,0.35483000000000003,1.26725,47.33,18.12,50.6800088792,134.91,48.85656,18.50483,52.2435851408,1.21656,0.35483000000000003,1.26725,47.64,18.15,50.9803109053,134.74
2020-11-22 08:00:00,47.89976,17.11993,50.867268565,1.19976,0.34993,1.2497500000000001,46.7,16.77,49.619783353,134.62,47.84976,17.03993,50.7932943061,1.19976,0.34993,1.2497500000000001,46.65,16.69,49.5457223179,134.6,49.17976,18.32993,52.4846180082,1.19976,0.34993,1.2497500000000001,47.98,17.98,51.2382747563,134.66,49.44976,18.33993,52.7411774277,1.19976,0.34993,1.2497500000000001,48.25,17.99,51.4946851626,134.47
2020-11-22 08:30:00,51.08208,16.39394,53.64830068,1.28208,0.37394000000000005,1.3355000000000001,49.8,16.02,52.3132908542,134.49,51.03208,16.31394,53.5762804555,1.28208,0.37394000000000005,1.3355000000000001,49.75,15.94,52.241229886,134.47,52.42208,17.58394,55.2925801302,1.28208,0.37394000000000005,1.3355000000000001,51.14,17.21,53.9581662031,134.53,52.70208,17.61394,55.5676175362,1.28208,0.37394000000000005,1.3355000000000001,51.42,17.24,54.233144847,134.36
2020-11-22 09:00:00,54.16384,15.70612,56.3950686585,1.56384,0.45612,1.629,52.6,15.25,54.7660707008,134.36,54.11384,15.62612,56.324801870900004,1.56384,0.45612,1.629,52.55,15.17,54.6958078832,134.33,55.57384,16.87612,58.0797307036,1.56384,0.45612,1.629,54.01,16.42,56.4508325891,134.43,55.84384,16.89612,58.3439228798,1.56384,0.45612,1.629,54.28,16.44,56.7150068324,134.23
2020-11-22 09:30:00,56.9996,14.9103,58.9174969449,1.9896,0.5803,2.0725,55.01,14.33,56.8458353796,133.73,56.9296,14.8203,58.8270401112,1.9896,0.5803,2.0725,54.94,14.24,56.7554508395,133.69,58.4296,16.0503,60.5939789604,1.9896,0.5803,2.0725,56.44,15.47,58.5217438223,133.79,58.7396,16.0703,60.8982360192,1.9896,0.5803,2.0725,56.75,15.49,58.8260367524,133.59
2020-11-22 10:00:00,59.338,14.37775,61.0550402429,1.8780000000000001,0.5477500000000001,1.95625,57.46,13.83,59.1009348488,133.73,59.278,14.28775,60.9755777674,1.8780000000000001,0.5477500000000001,1.95625,57.4,13.74,59.0215858818,133.69,60.818,15.51775,62.7664694647,1.8780000000000001,0.5477500000000001,1.95625,58.94,14.97,60.8113846249,133.79,61.118,15.50775,63.0547399809,1.8780000000000001,0.5477500000000001,1.95625,59.24,14.96,61.0997479537,133.59
2020-11-22 10:30:00,62.50312,15.39841,64.371974028,1.50312,0.43841,1.56575,61.0,14.96,62.8076555843,134.57,62.43312,15.44841,64.3159999103,1.50312,0.43841,1.56575,60.93,15.01,62.7516135251,134.52,63.59312,8.06841,64.1029184302,1.50312,0.43841,1.56575,62.09,7.63,62.5570539588,134.61,64.36312,16.43841,66.4291542883,1.50312,0.43841,1.56575,62.86,16.0,64.8643168468,134.42
2020-11-22 11:00:00,62.91152,17.68586,65.3502026978,2.59152,0.7558600000000001,2.6995,60.32,16.93,62.6508363871,135.64,62.87152,17.595860000000002,65.2873825195,2.59152,0.7558600000000001,2.6995,60.28,16.84,62.5880499776,135.6,63.57152,2.40586,63.6170285179,2.59152,0.7558600000000001,2.6995,60.98,1.65,61.0023188084,135.69,64.80152,18.93586,67.5115085615,2.59152,0.7558600000000001,2.6995,62.21,18.18,64.8120089181,135.52
2020-11-22 11:30:00,63.5108,17.70815,65.9333018517,2.7708,0.80815,2.88625,60.74,16.9,63.0472648098,135.55,63.4608,17.61815,65.861007782,2.7708,0.80815,2.88625,60.69,16.81,62.975012505,135.5,64.1908,2.47815,64.2386179184,2.7708,0.80815,2.88625,61.42,1.67,61.4426993222,135.59,65.4008,18.94815,68.090359296,2.7708,0.80815,2.88625,62.63,18.14,65.204114134,135.38
2020-11-22 12:00:00,63.67024,17.67632,66.0783758154,3.21024,0.93632,3.344,60.46,16.74,62.7346730286,136.3,63.63024,17.60632,66.0211325744,3.21024,0.93632,3.344,60.42,16.67,62.677470434,136.25,64.33024,2.27632,64.3705010948,3.21024,0.93632,3.344,61.12,1.34,61.1346873714,136.36,65.60024,18.98632,68.292545971,3.21024,0.93632,3.344,62.39,18.05,64.9485534866,136.17
2020-11-22 12:30:00,65.17264,17.66327,67.5238040373,2.82264,0.8232700000000001,2.94025,62.35,16.84,64.5841164684,137.0,65.14264,17.59327,67.4765640461,2.82264,0.8232700000000001,2.94025,62.32,16.77,64.5369297379,136.95,65.84264,2.13327,65.8771893986,2.82264,0.8232700000000001,2.94025,63.02,1.31,63.0336140484,137.03,67.14264,18.98327,69.7746275236,2.82264,0.8232700000000001,2.94025,64.32,18.16,66.8344821181,136.82
2020-11-22 13:00:00,65.5472,17.81335,67.924596915,3.0972,0.9033500000000001,3.22625,62.45,16.91,64.6989227113,136.77,65.4972,17.74335,67.8580111487,3.0972,0.9033500000000001,3.22625,62.4,16.84,64.6323881657,136.7,66.2072,2.3333500000000003,66.2483045373,3.0972,0.9033500000000001,3.22625,63.11,1.43,63.1261989985,136.82,67.5072,19.13335,70.1662820311,3.0972,0.9033500000000001,3.22625,64.41,18.23,66.940129967,136.62
2020-11-22 13:30:00,65.89608,17.70219,68.2324035203,2.71608,0.7921900000000001,2.82925,63.18,16.91,65.4038263407,136.77,65.84608,17.62219,68.1633907003,2.71608,0.7921900000000001,2.82925,63.13,16.83,65.3348743016,136.7,66.56608,2.23219,66.603495995,2.71608,0.7921900000000001,2.82925,63.85,1.44,63.8662359937,136.73,67.86608,19.02219,70.4815474217,2.71608,0.7921900000000001,2.82925,65.15,18.23,67.6524604135,136.62
2020-11-22 14:00:00,65.5128,17.915399999999998,67.9182488069,2.4528,0.7154,2.555,63.06,17.2,65.3636259704,137.05,65.4628,17.8454,67.8515768792,2.4528,0.7154,2.555,63.01,17.13,65.2969907423,137.01,66.1828,2.3654,66.2250566855,2.4528,0.7154,2.555,63.73,1.65,63.751356064,137.09,67.4928,19.2454,70.1830711283,2.4528,0.7154,2.555,65.04,18.53,67.6281191517,136.91
2020-11-22 14:30:00,64.59936,18.15148,67.1010695787,1.71936,0.50148,1.791,62.88,17.65,65.3101592404,136.87,64.55936,18.07148,67.040952805,1.71936,0.50148,1.791,62.84,17.57,65.2500613027,136.85,65.25936,2.62148,65.3119914334,1.71936,0.50148,1.791,63.54,2.12,63.575356861,136.92,66.56936,19.50148,69.3670484668,1.71936,0.50148,1.791,64.85,19.0,67.5760497514,136.76
2020-11-22 15:00:00,64.98936,18.14148,67.4739224427,1.47936,0.43148000000000003,1.541,63.51,17.71,65.9330281422,136.87,64.93936,18.07148,67.4069645259,1.47936,0.43148000000000003,1.541,63.46,17.64,65.8660853551,136.85,65.65936,2.60148,65.7108762215,1.47936,0.43148000000000003,1.541,64.18,2.17,64.2166746258,137.0,66.97936,19.48148,69.7550193821,1.47936,0.43148000000000003,1.541,65.5,19.05,68.21401982,136.76
2020-11-22 15:30:00,65.87864,18.08002,68.3145835927,1.26864,0.37002,1.3215,64.61,17.71,66.9932548844,136.54,65.82864000000001,18.00002,68.2452237468,1.26864,0.37002,1.3215,64.56,17.63,66.9239157551,136.5,66.55864,2.6200200000000002,66.6101873849,1.26864,0.37002,1.3215,65.29,2.25,65.328757833,136.58,67.87864,19.40002,70.5965335144,1.26864,0.37002,1.3215,66.61,19.03,69.2750532299,136.38
2020-11-22 16:00:00,67.18736,17.96923,69.5487927326,1.19736,0.34923000000000004,1.24725,65.99,17.62,68.3018630785,136.54,67.13736,17.88923,69.4798507322,1.19736,0.34923000000000004,1.24725,65.94,17.54,68.232948053,136.5,67.86736,2.50923,67.9137304863,1.19736,0.34923000000000004,1.24725,66.67,2.16,66.7049810734,136.58,69.22736,19.28923,71.8644680392,1.19736,0.34923000000000004,1.24725,68.03,18.94,70.6173102008,136.38
2020-11-22 16:30:00,71.60112,16.55866,73.4908811095,1.16112,0.33866,1.2095,70.44,16.22,72.2833452463,135.83,71.53112,16.46866,73.4024379067,1.16112,0.33866,1.2095,70.37,16.13,72.194970739,135.78,72.28112,1.20866,72.2912246919,1.16112,0.33866,1.2095,71.12,0.87,71.1253210889,135.86,73.75112,17.82866,75.8754823289,1.16112,0.33866,1.2095,72.59,17.49,74.6673168126,135.66
2020-11-22 17:00:00,76.87272,15.22621,78.3661441642,1.15272,0.33621,1.20075,75.72,14.89,77.1701399506,136.05,76.80272,15.15621,78.2838968177,1.15272,0.33621,1.20075,75.65,14.82,77.0879685814,136.0,77.56272,0.8062100000000001,77.5669098802,1.15272,0.33621,1.20075,76.41,0.47000000000000003,76.4114454778,136.1,79.13272,16.51621,80.8379401479,1.15272,0.33621,1.20075,77.98,16.18,79.6408990406,135.91
2020-11-22 17:30:00,78.07192,15.43181,79.5824443729,1.17192,0.34181,1.22075,76.9,15.09,78.3665623847,137.12,78.01192,15.37181,79.5119626519,1.17192,0.34181,1.22075,76.84,15.03,78.2961461376,137.06,78.77192,0.8918100000000001,78.7769681161,1.17192,0.34181,1.22075,77.6,0.55,77.6019490735,137.19,80.33192,16.77181,82.0640663236,1.17192,0.34181,1.22075,79.16,16.43,80.8470809615,136.97
2020-11-22 18:00:00,76.14688,16.61034,77.9374796144,1.16688,0.34034000000000003,1.2155,74.98,16.27,76.7249196806,137.24,76.06688,16.54034,77.8444158579,1.16688,0.34034000000000003,1.2155,74.9,16.2,76.6319124125,137.19,76.82688,1.05034,76.8340595351,1.16688,0.34034000000000003,1.2155,75.66,0.71,75.6633312774,137.3,78.36688,17.96034,80.3986423632,1.16688,0.34034000000000003,1.2155,77.2,17.62,79.1852536777,137.07
2020-11-22 18:30:00,73.36248,17.39489,75.3965229295,1.18248,0.34489000000000003,1.23175,72.18,17.05,74.1664000744,136.05,73.30248,17.30489,75.3174136044,1.18248,0.34489000000000003,1.23175,72.12,16.96,74.0873538467,135.99,74.02248,2.05489,74.0509967405,1.18248,0.34489000000000003,1.23175,72.84,1.71,72.860069311,136.1,75.53248,18.69489,77.8116600971,1.18248,0.34489000000000003,1.23175,74.35,18.35,76.5809702211,135.88
2020-11-22 19:00:00,71.1668,18.21615,73.4611566956,1.1868,0.34615,1.23625,69.98,17.87,72.2256000321,136.69,71.1068,18.12615,73.3807489745,1.1868,0.34615,1.23625,69.92,17.78,72.1452340768,136.65,71.8168,2.7361500000000003,71.8689034219,1.1868,0.34615,1.23625,70.63,2.39,70.6704252145,136.72,73.2968,19.54615,75.8582419389,1.1868,0.34615,1.23625,72.11,19.2,74.622329768,136.53
2020-11-22 19:30:00,68.86312,18.88091,71.4046081045,1.20312,0.35091000000000006,1.25325,67.66,18.53,70.1515252863,137.8,68.82312,18.95091,71.3845840246,1.20312,0.35091000000000006,1.25325,67.62,18.6,70.1314793798,137.75,69.56312,3.93091,69.6740964603,1.20312,0.35091000000000006,1.25325,68.36,3.58,68.4536777683,137.85,70.93312,20.08091,73.7207600297,1.20312,0.35091000000000006,1.25325,69.73,19.73,72.4675499793,137.66
