Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-22 20:00:00,65.264,15.2695,67.0264673562,1.164,0.3395,1.2125,64.1,14.93,65.8157648288,134.62,65.214,15.1795,66.9573223498,1.164,0.3395,1.2125,64.05,14.84,65.746696495,134.58,66.844,16.4495,68.8382625162,1.164,0.3395,1.2125,65.68,16.11,67.6268770534,134.73,67.224,16.4595,69.2096909128,1.164,0.3395,1.2125,66.06,16.12,67.9983676275,134.52
2020-11-22 20:30:00,64.2256,17.7558,66.6347966831,1.1856,0.3458,1.235,63.04,17.41,65.3999212538,134.53,64.1656,17.5158,66.513363116,1.1856,0.3458,1.235,62.98,17.17,65.2785516077,134.47,65.2056,8.9858,65.8218419144,1.1856,0.3458,1.235,64.02,8.64,64.6003869957,134.58,66.1556,18.7058,68.749329924,1.1856,0.3458,1.235,64.97,18.36,67.5143725439,134.4
2020-11-22 21:00:00,61.82984,20.29412,65.0751905184,1.17984,0.34412000000000004,1.229,60.65,19.95,63.8468871598,135.93,61.78984,20.19412,65.0060521013,1.17984,0.34412000000000004,1.229,60.61,19.85,63.7776967286,135.87,62.45984,4.93412,62.6544264438,1.17984,0.34412000000000004,1.229,61.28,4.59,61.4516598637,135.98,63.74984,21.60412,67.3110696765,1.17984,0.34412000000000004,1.229,62.57,21.26,66.0832240436,135.78
2020-11-22 21:30:00,59.64648,21.17314,63.2930046202,1.17648,0.34314,1.2255,58.47,20.83,62.0695561447,136.63,59.62648,21.07314,63.240764912,1.17648,0.34314,1.2255,58.45,20.73,62.0172185768,136.58,60.28648,5.70314,60.5556395115,1.17648,0.34314,1.2255,59.11,5.36,59.3525205867,136.66,61.53648,22.51314,65.5254137221,1.17648,0.34314,1.2255,60.36,22.17,64.3027098962,136.49
2020-11-22 22:00:00,56.98488,21.62684,60.9507732273,1.15488,0.33684000000000003,1.203,55.83,21.29,59.751594121,136.76,56.97488,21.53684,60.9095429978,1.15488,0.33684000000000003,1.203,55.82,21.2,59.7102369783,136.67,57.58488,6.12684,57.9099004748,1.15488,0.33684000000000003,1.203,56.43,5.79,56.7262637585,136.8,58.82488,22.98684,63.1566411409,1.15488,0.33684000000000003,1.203,57.67,22.65,61.9584651198,136.58
2020-11-22 22:30:00,54.05448,22.09964,58.3976103638,1.16448,0.33964000000000005,1.213,52.89,21.76,57.1913428763,136.44,54.04448,21.99964,58.3505782199,1.16448,0.33964000000000005,1.213,52.88,21.66,57.1441160576,136.37,54.66448,6.64964,55.0674412498,1.16448,0.33964000000000005,1.213,53.5,6.31,53.8708279127,136.48,55.83448,23.45964,60.5627267038,1.16448,0.33964000000000005,1.213,54.67,23.12,59.3577568646,136.29
2020-11-22 23:00:00,51.21424,22.68957,56.0153100997,1.16424,0.33957000000000004,1.21275,50.05,22.35,54.8135475955,137.0,51.21424,22.59957,55.978915164200004,1.16424,0.33957000000000004,1.21275,50.05,22.26,54.7769121072,136.93,51.80424,7.13957,52.2939073101,1.16424,0.33957000000000004,1.21275,50.64,6.8,51.0945163398,137.05,52.92424,24.06957,58.1405140979,1.16424,0.33957000000000004,1.21275,51.76,23.73,56.9404118355,136.87
2020-11-22 23:30:00,47.84872,23.41671,53.2714023925,1.18872,0.34671,1.23825,46.66,23.07,52.0517098662,137.17,47.85872,23.32671,53.2408910468,1.18872,0.34671,1.23825,46.67,22.98,52.020854472,137.09,48.46872,7.8167100000000005,49.094987256,1.18872,0.34671,1.23825,47.28,7.47,47.8664736533,137.19,49.49872,24.84671,55.384856048,1.18872,0.34671,1.23825,48.31,24.5,54.1673896362,137.03
2020-11-23 00:00:00,45.63408,23.64244,51.3948852183,1.17408,0.34244,1.223,44.46,23.3,50.1954340553,137.17,45.63408,23.56244,51.3581331066,1.17408,0.34244,1.223,44.46,23.22,50.1583492551,137.09,46.23408,8.04244,46.9283602377,1.17408,0.34244,1.223,45.06,7.7,45.7131665934,137.19,47.22408,25.06244,53.4625067744,1.17408,0.34244,1.223,46.05,24.72,52.2654847868,137.03
2020-11-23 00:30:00,45.43192,23.67181,51.2290341853,1.17192,0.34181,1.22075,44.26,23.33,50.0323545318,136.95,45.45192,23.58181,51.2052613953,1.17192,0.34181,1.22075,44.28,23.24,50.0081593343,136.85,46.04192,8.12181,46.7527774037,1.17192,0.34181,1.22075,44.87,7.78,45.5394916529,137.02,47.04192,25.08181,53.3107815565,1.17192,0.34181,1.22075,45.87,24.74,52.1164513374,136.82
2020-11-23 01:00:00,47.26624,23.16307,52.6367291495,1.17624,0.34307000000000004,1.22525,46.09,22.82,51.4299572234,136.1,47.26624,23.07307,52.5971862647,1.17624,0.34307000000000004,1.22525,46.09,22.73,51.3900865926,136.0,47.85624,7.80307,48.4882213363,1.17624,0.34307000000000004,1.22525,46.68,7.46,47.2723386348,136.15,48.91624,24.55307,54.7325477405,1.17624,0.34307000000000004,1.22525,47.74,24.21,53.5278591016,135.96
2020-11-23 01:30:00,47.3844,23.08545,52.7088167678,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.2,22.74,51.493180131,135.99,47.3944,22.99545,52.6784573812,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.21,22.65,51.4624775929,135.88,47.9544,7.74545,48.5758836776,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.77,7.4,47.3517993322,136.05,49.0344,24.46545,54.7990020627,1.1844000000000001,0.34545000000000003,1.2337500000000001,47.85,24.12,53.5854168594,135.85
2020-11-23 02:00:00,46.27584,23.51587,51.9080871306,1.18584,0.34587,1.23525,45.09,23.17,50.6947433172,136.66,46.29584,23.43587,51.889736981,1.18584,0.34587,1.23525,45.11,23.09,50.6760318099,136.53,46.87584,8.05587,47.563025736,1.18584,0.34587,1.23525,45.69,7.71,46.3359493266,136.72,47.90584,24.93587,54.0071024844,1.18584,0.34587,1.23525,46.72,24.59,52.7960841351,136.5
2020-11-23 02:30:00,46.03568,23.20874,51.5551107597,1.19568,0.34874000000000005,1.2455,44.84,22.86,50.3309566768,136.91,46.04568,23.11874,51.5235944578,1.19568,0.34874000000000005,1.2455,44.85,22.77,50.2990596334,136.81,46.64568,7.64874,47.2686226397,1.19568,0.34874000000000005,1.2455,45.45,7.3,46.0325156819,136.98,47.64568,24.60874,53.6255620675,1.19568,0.34874000000000005,1.2455,46.45,24.26,52.403722196,136.78
2020-11-23 03:00:00,45.36072,23.40021,51.040814521,1.20072,0.35021,1.25075,44.16,23.05,49.81373405,137.14,45.37072,23.32021,51.0130809476,1.20072,0.35021,1.25075,44.17,22.97,49.7856384914,137.04,45.96072,7.82021,46.6212769813,1.20072,0.35021,1.25075,44.76,7.47,45.3790535379,137.19,46.96072,24.82021,53.1164009263,1.20072,0.35021,1.25075,45.76,24.47,51.8917960761,137.01
2020-11-23 03:30:00,44.80264,23.55077,50.6153664272,1.20264,0.35077,1.25275,43.6,23.2,49.3882577138,137.44,44.80264,23.46077,50.5735531673,1.20264,0.35077,1.25275,43.6,23.11,49.346044421,137.36,45.40264,7.88077,46.0815174963,1.20264,0.35077,1.25275,44.2,7.53,44.836825266700004,137.49,46.38264,24.97077,52.677211845,1.20264,0.35077,1.25275,45.18,24.62,51.4526656258,137.32
2020-11-23 04:00:00,44.11696,23.35328,49.916749157,1.17696,0.34328000000000003,1.226,42.94,23.01,48.7165649446,137.54,44.13696,23.28328,49.9017270803,1.17696,0.34328000000000003,1.226,42.96,22.94,48.7011827372,137.44,44.74696,7.67328,45.4001063347,1.17696,0.34328000000000003,1.226,43.57,7.33,44.1822792531,137.61,45.68696,24.77328,51.9712777984,1.17696,0.34328000000000003,1.226,44.51,24.43,50.7736644334,137.42
2020-11-23 04:30:00,44.1112,23.4416,49.9530437111,1.1712,0.3416,1.22,42.94,23.1,48.7591386306,137.29,44.1112,23.3516,49.9108724428,1.1712,0.3416,1.22,42.94,23.01,48.7165649446,137.17,44.7312,7.8516,45.4150622151,1.1712,0.3416,1.22,43.56,7.51,44.2026435861,137.35,45.6612,24.8616,51.9908101495,1.1712,0.3416,1.22,44.49,24.52,50.7995127929,137.14
2020-11-23 05:00:00,44.97344,23.06642,50.5437437973,1.15344,0.33642000000000005,1.2015,43.82,22.73,49.3644132954,137.1,44.96344,22.98642,50.4983805785,1.15344,0.33642000000000005,1.2015,43.81,22.65,49.3187449151,137.0,45.59344,7.51642,46.2088556518,1.15344,0.33642000000000005,1.2015,44.44,7.18,45.0162859419,137.15,46.55344,24.47642,52.5957974733,1.15344,0.33642000000000005,1.2015,45.4,24.14,51.4188642426,136.95
2020-11-23 05:30:00,47.284,22.2695,52.2657372114,1.164,0.3395,1.2125,46.12,21.93,51.0683786702,136.49,47.284,22.1795,52.2274532813,1.164,0.3395,1.2125,46.12,21.84,51.0297952181,136.35,47.914,6.8495,48.4011058371,1.164,0.3395,1.2125,46.75,6.51,47.2010868519,136.55,48.904,23.6395,54.3178347898,1.164,0.3395,1.2125,47.74,23.3,53.1224773519,136.31
2020-11-23 06:00:00,50.43456,21.46258,54.8113782225,1.17456,0.34258000000000005,1.2235,49.26,21.12,53.5966603437,137.74,50.41456,21.38258,54.7616890485,1.17456,0.34258000000000005,1.2235,49.24,21.04,53.5467944886,137.61,51.08456,5.8125800000000005,51.4141843916,1.17456,0.34258000000000005,1.2235,49.91,5.47,50.2088538009,137.79,52.13456,22.88258,56.9352686289,1.17456,0.34258000000000005,1.2235,50.96,22.54,55.7222863853,137.58
2020-11-23 06:30:00,56.40064,18.74727,59.4347737008,1.19064,0.34727,1.24025,55.21,18.4,58.195395866,137.34,56.38064,18.67727,59.3937453059,1.19064,0.34727,1.24025,55.19,18.33,58.1543205618,137.23,57.07064,3.12727,57.1562574672,1.19064,0.34727,1.24025,55.88,2.7800000000000002,55.9491090188,137.42,58.22064,20.09727,61.591746066,1.19064,0.34727,1.24025,57.03,19.75,60.3529899839,137.19
2020-11-23 07:00:00,62.21504,16.89272,64.467629018,1.17504,0.34272,1.224,61.04,16.55,63.243846341,137.34,62.16504,16.82272,64.401056718,1.17504,0.34272,1.224,60.99,16.48,63.1772941807,137.23,62.90504,1.28272,62.9181168504,1.17504,0.34272,1.224,61.73,0.9400000000000001,61.7371565591,137.42,64.15504,18.22272,66.6928533023,1.17504,0.34272,1.224,62.98,17.88,65.4688842123,137.19
2020-11-23 07:30:00,68.6136,14.42105,70.1127148816,1.2036,0.35105000000000003,1.2537500000000001,67.41,14.07,68.8627112449,136.9,68.5636,14.37105,70.0535104264,1.2036,0.35105000000000003,1.2537500000000001,67.36,14.02,68.8035609544,136.8,69.2936,1.8910500000000001,69.319398952,1.2036,0.35105000000000003,1.2537500000000001,68.09,1.54,68.1074129592,136.94,70.6936,15.73105,72.4227244383,1.2036,0.35105000000000003,1.2537500000000001,69.49,15.38,71.1716551725,136.77
2020-11-23 08:00:00,71.1248,13.56265,72.4063716123,1.1748,0.34265,1.22375,69.95,13.22,71.1882778272,136.51,71.0648,13.52265,72.3399465169,1.1748,0.34265,1.22375,69.89,13.18,71.1218988779,136.4,71.7848,2.60265,71.8319657121,1.1748,0.34265,1.22375,70.61,2.26,70.6461584235,136.58,73.2648,14.88265,74.7611141574,1.1748,0.34265,1.22375,72.09,14.54,73.5416868177,136.39
2020-11-23 08:30:00,73.78688,12.16284,74.7826071824,1.34688,0.39284,1.403,72.44,11.77,73.3899618477,136.85,73.71688,12.11284,74.7054167367,1.34688,0.39284,1.403,72.37,11.72,73.3128590358,136.72,74.45688,4.21284,74.5759679803,1.34688,0.39284,1.403,73.11,3.8200000000000003,73.2097295446,136.91,75.98688,13.43284,77.1650641327,1.34688,0.39284,1.403,74.64,13.04,75.7705166935,136.7
2020-11-23 09:00:00,74.92,11.7875,75.8416215297,1.74,0.5075000000000001,1.8125,73.18,11.28,74.0442489326,137.24,74.86,11.7475,75.7761397555,1.74,0.5075000000000001,1.8125,73.12,11.24,73.9788618458,137.16,75.58,4.8775,75.7372194251,1.74,0.5075000000000001,1.8125,73.84,4.37,73.9691996712,137.31,77.14,13.0675,78.2389874439,1.74,0.5075000000000001,1.8125,75.4,12.56,76.4389534204,137.14
2020-11-23 09:30:00,76.05096,9.67278,76.6636236415,2.34096,0.68278,2.4385,73.71,8.99,74.2562064746,136.96,75.98096,9.47278,76.5691833798,2.34096,0.68278,2.4385,73.64,8.79,74.1627514322,136.84,77.24096,6.83278,77.5425869071,2.34096,0.68278,2.4385,74.9,6.15,75.1520625133,137.03,78.23096,10.51278,78.934160196,2.34096,0.68278,2.4385,75.89,9.83,76.5239897026,136.81
2020-11-23 10:00:00,76.15624,7.12432,76.4887496721,2.34624,0.68432,2.444,73.81,6.44,74.0904157095,136.46,76.05624,7.07432,76.3845380061,2.34624,0.68432,2.444,73.71,6.39,73.986459572,136.34,77.95624,8.15432,78.3815557998,2.34624,0.68432,2.444,75.61,7.47,75.9781086893,136.5,78.31624,8.24432,78.7489825966,2.34624,0.68432,2.444,75.97,7.5600000000000005,76.3452323331,136.32
2020-11-23 10:30:00,76.35368,7.10524,76.6835633301,2.6236800000000002,0.76524,2.733,73.73,6.34,74.0020844301,136.1,76.25368,7.05524,76.5793714064,2.6236800000000002,0.76524,2.733,73.63,6.29,73.8981799505,136.01,78.13368,8.13524,78.5560569288,2.6236800000000002,0.76524,2.733,75.51,7.37,75.8688144101,136.16,78.52368,8.22524,78.9532956488,2.6236800000000002,0.76524,2.733,75.9,7.46,76.2657301807,135.98
2020-11-23 11:00:00,76.77776,6.69018,77.0686897453,3.01776,0.8801800000000001,3.1435,73.76,5.8100000000000005,73.9884700477,135.32,76.68776,6.62018,76.9729778367,3.01776,0.8801800000000001,3.1435,73.67,5.74,73.8932777727,135.22,78.57776,7.72018,78.9560988515,3.01776,0.8801800000000001,3.1435,75.56,6.84,75.8689607152,135.39,78.93776,7.7401800000000005,79.3163308547,3.01776,0.8801800000000001,3.1435,75.92,6.86,76.2292988293,135.2
2020-11-23 11:30:00,76.62792,6.11481,76.8715098386,3.06792,0.8948100000000001,3.19575,73.56,5.22,73.7449794901,133.84,76.51792,6.03481,76.755527572,3.06792,0.8948100000000001,3.19575,73.45,5.14,73.6296278681,133.79,78.39792,7.14481,78.7228186123,3.06792,0.8948100000000001,3.19575,75.33,6.25,75.5888311856,133.91,78.75792,7.11481,79.0786348141,3.06792,0.8948100000000001,3.19575,75.69,6.22,75.9451413851,133.77
2020-11-23 12:00:00,76.94712,5.98291,77.1793656903,2.54712,0.7429100000000001,2.65325,74.4,5.24,74.5842986157,134.51,76.85712,5.91291,77.0842357383,2.54712,0.7429100000000001,2.65325,74.31,5.17,74.4896301508,134.38,78.75712,6.99291,79.0669636508,2.54712,0.7429100000000001,2.65325,76.21,6.25,76.4658525095,134.57,79.10712,6.99291,79.4155981213,2.54712,0.7429100000000001,2.65325,76.56,6.25,76.8146867467,134.36
2020-11-23 12:30:00,77.3288,5.81465,77.5471048077,1.7988,0.5246500000000001,1.87375,75.53,5.29,75.715024929,135.66,77.2188,5.75465,77.4329327229,1.7988,0.5246500000000001,1.87375,75.42,5.23,75.6011197007,135.55,79.1488,6.81465,79.4416263433,1.7988,0.5246500000000001,1.87375,77.35,6.29,77.6053258482,135.72,79.5188,6.89465,79.817139463,1.7988,0.5246500000000001,1.87375,77.72,6.37,77.980608487,135.51
2020-11-23 13:00:00,77.27264,6.37952,77.5355348727,2.67264,0.7795200000000001,2.784,74.6,5.6,74.809892394,136.12,77.17264,6.3295200000000005,77.4317711795,2.67264,0.7795200000000001,2.784,74.5,5.55,74.7064421586,136.01,79.09264,7.40952,79.4389494442,2.67264,0.7795200000000001,2.784,76.42,6.63,76.7070616045,136.16,79.45264,7.48952,79.8048551957,2.67264,0.7795200000000001,2.784,76.78,6.71,77.0726443039,135.97
2020-11-23 13:30:00,76.36296,6.888780000000001,76.6730523056,2.29296,0.66878,2.3885,74.07,6.22,74.3307022703,135.96,76.27296,6.83878,76.5789353481,2.29296,0.66878,2.3885,73.98,6.17,74.2368459729,135.85,78.16296,7.89878,78.5610529553,2.29296,0.66878,2.3885,75.87,7.23,76.2137113648,136.02,78.55296,7.99878,78.9591540371,2.29296,0.66878,2.3885,76.26,7.33,76.6114645468,135.83
2020-11-23 14:00:00,74.42584,7.38837,74.7916684595,2.56584,0.7483700000000001,2.67275,71.86,6.64,72.1661222458,134.96,74.35584,7.32837,74.7161023405,2.56584,0.7483700000000001,2.67275,71.79,6.58,72.0909182907,134.83,76.12584,8.40837,76.5887994537,2.56584,0.7483700000000001,2.67275,73.56,7.66,73.9577528052,135.03,76.58584,8.49837,77.05590945,2.56584,0.7483700000000001,2.67275,74.02,7.75,74.4246121925,134.82
2020-11-23 14:30:00,73.80456,7.38508,74.1731250751,2.07456,0.6050800000000001,2.161,71.73,6.78,72.0497140869,134.85,73.73456,7.34508,74.0994975597,2.07456,0.6050800000000001,2.161,71.66,6.74,71.9762683112,134.83,75.50456,8.41508,75.9720484929,2.07456,0.6050800000000001,2.161,73.43,7.8100000000000005,73.8441670005,134.93,75.95456,8.50508,76.429258603,2.07456,0.6050800000000001,2.161,73.88,7.9,74.3011736112,134.82
2020-11-23 15:00:00,74.03264,6.92827,74.3561208682,1.50264,0.43827000000000005,1.56525,72.53,6.49,72.8197843996,135.03,73.95264,6.8782700000000006,74.2718221209,1.50264,0.43827000000000005,1.56525,72.45,6.44,72.7356590676,134.83,75.76264,7.93827,76.1773834571,1.50264,0.43827000000000005,1.56525,74.26,7.5,74.6377759583,135.09,76.19264,8.01827,76.6133868457,1.50264,0.43827000000000005,1.56525,74.69,7.58,75.073647174,134.82
2020-11-23 15:30:00,74.81024,7.22632,75.1584440339,1.29024,0.37632000000000004,1.344,73.52,6.85,73.838424279,136.21,74.73024,7.16632,75.0730638298,1.29024,0.37632000000000004,1.344,73.44,6.79,73.7532216246,136.11,76.60024,8.25632,77.0439068843,1.29024,0.37632000000000004,1.344,75.31,7.88,75.7211364151,136.24,77.01024,8.34632,77.4612039824,1.29024,0.37632000000000004,1.344,75.72,7.97,76.1382906296,136.09
2020-11-23 16:00:00,77.48384,6.6961200000000005,77.772639689,1.08384,0.31612,1.129,76.4,6.38,76.6659272428,134.84,77.38384,6.63612,77.6678619623,1.08384,0.31612,1.129,76.3,6.32,76.5612983171,134.74,79.32384,7.70612,79.6972764767,1.08384,0.31612,1.129,78.24,7.39,78.5882287623,134.9,79.71384,7.77612,80.0922239034,1.08384,0.31612,1.129,78.63,7.46,78.9830899623,134.7
2020-11-23 16:30:00,81.98856,5.56208,82.177008371,1.13856,0.33208000000000004,1.186,80.85,5.23,81.0189817265,134.6,81.87856,5.50208,82.0632163152,1.13856,0.33208000000000004,1.186,80.74,5.17,80.9053551998,134.47,83.92856,6.55208,84.1839232633,1.13856,0.33208000000000004,1.186,82.79,6.22,83.0233250358,134.65,84.30856,6.62208,84.5682282704,1.13856,0.33208000000000004,1.186,83.17,6.29,83.4075116521,134.44
2020-11-23 17:00:00,86.65336,4.52348,86.77134706,1.14336,0.33348000000000005,1.191,85.51,4.19,85.6125936998,133.86,86.52336,4.34348,86.6323129335,1.14336,0.33348000000000005,1.191,85.38,4.01,85.474115965,133.76,88.61336,5.24348,88.7683595264,1.14336,0.33348000000000005,1.191,87.47,4.91,87.6076994333,133.92,89.05336,5.32348,89.2123330409,1.14336,0.33348000000000005,1.191,87.91,4.99,88.0515087889,133.72
2020-11-23 17:30:00,88.74048,4.74139,88.867055593,1.17048,0.34139,1.21925,87.57,4.4,87.6804704595,136.67,88.66048,4.67139,88.7834590358,1.17048,0.34139,1.21925,87.49,4.33,87.5970832848,136.53,90.83048,5.7613900000000005,91.0130194629,1.17048,0.34139,1.21925,89.66,5.42,89.823671713,136.72,91.28048,5.82139,91.4659204872,1.17048,0.34139,1.21925,90.11,5.48,90.2764781103,136.51
2020-11-23 18:00:00,87.68312,5.31216,87.8438875324,1.17312,0.34216,1.222,86.51,4.97,86.6526456607,137.44,87.81312,8.36216,88.2103722019,1.17312,0.34216,1.222,86.64,8.02,87.010401677,137.33,89.68312,5.97216,89.8817484699,1.17312,0.34216,1.222,88.51,5.63,88.6888775439,137.52,90.14312,6.11216,90.350100073,1.17312,0.34216,1.222,88.97,5.77,89.1569055093,137.31
2020-11-23 18:30:00,84.87936,1.7727300000000001,84.8978699713,1.20936,0.35273000000000004,1.25975,83.67,1.42,83.6820488516,134.52,86.08936,19.80273,88.3375685689,1.20936,0.35273000000000004,1.25975,84.88,19.45,87.0799454524,134.43,86.81936,2.70273,86.8614184795,1.20936,0.35273000000000004,1.25975,85.61,2.35,85.6422477519,134.6,87.25936,2.74273,87.302454006,1.20936,0.35273000000000004,1.25975,86.05,2.39,86.0831841883,134.4
2020-11-23 19:00:00,82.3568,2.4449,82.3930824903,1.2168,0.3549,1.2675,81.14,2.09,81.1669125937,134.7,83.5368,20.5449,86.0260999363,1.2168,0.3549,1.2675,82.32,20.19,84.7597693484,134.61,84.2568,3.4049,84.3255696112,1.2168,0.3549,1.2675,83.04,3.05,83.0959932849,134.77,84.6968,3.4349,84.7664230002,1.2168,0.3549,1.2675,83.48,3.08,83.5367990768,134.58
2020-11-23 19:30:00,79.64896,9.64678,80.2310238838,1.18896,0.34678000000000003,1.2385,78.46,9.3,79.0092500914,135.42,79.95896,15.25678,81.4015025675,1.18896,0.34678000000000003,1.2385,78.77,14.91,80.1687033698,135.33,81.47896,10.56678,82.1612911428,1.18896,0.34678000000000003,1.2385,80.29,10.22,80.9378310804,135.5,81.11896,3.96678,81.2158913948,1.18896,0.34678000000000003,1.2385,79.93,3.62,80.0119322351,135.31
2020-11-23 20:00:00,77.30632,13.08726,78.4062719829,1.15632,0.33726,1.2045,76.15,12.75,77.2100058283,136.15,77.23632,12.99726,78.3222694682,1.15632,0.33726,1.2045,76.08,12.66,77.1261434275,136.04,79.14632,14.28726,80.425529329,1.15632,0.33726,1.2045,77.99,13.95,79.2277893166,136.21,78.37632,3.00726,78.4339923085,1.15632,0.33726,1.2045,77.22,2.67,77.2661458855,136.02
2020-11-23 20:30:00,74.8972,14.08335,76.2097849037,1.1772,0.34335000000000004,1.22625,73.72,13.74,74.9895059325,136.43,74.8172,13.99335,76.1145666746,1.1772,0.34335000000000004,1.22625,73.64,13.65,74.8944063332,136.34,76.7072,15.32335,78.222756197,1.1772,0.34335000000000004,1.22625,75.53,14.98,77.0011772637,136.47,75.9372,2.05335,75.964956329,1.1772,0.34335000000000004,1.22625,74.76,1.71,74.7795540238,136.3
2020-11-23 21:00:00,72.09768,15.04349,73.6504042946,1.17768,0.34349,1.22675,70.92,14.7,72.4274561199,136.55,72.03768,14.95349,73.5733253494,1.17768,0.34349,1.22675,70.86,14.61,72.3504782292,136.46,73.86768000000001,16.28349,75.6411673308,1.17768,0.34349,1.22675,72.69,15.94,74.4172002967,136.64,73.11768000000001,1.11349,73.1261580323,1.17768,0.34349,1.22675,71.94,0.77,71.9441206771,136.45
2020-11-23 21:30:00,68.35784,16.17937,70.2464682604,1.19784,0.34937,1.24775,67.16,15.83,69.0003949264,136.04,68.29784,16.09937,70.1696847867,1.19784,0.34937,1.24775,67.1,15.75,68.9236715505,135.92,70.03784,17.449370000000002,72.1788026034,1.19784,0.34937,1.24775,68.84,17.1,70.9320491738,136.07,69.36784,0.8993700000000001,69.3736700245,1.19784,0.34937,1.24775,68.17,0.55,68.1722186818,135.88
2020-11-23 22:00:00,65.08464,17.34552,67.3563466052,1.18464,0.34552000000000005,1.234,63.9,17.0,66.1226889955,136.82,65.01464,17.25552,67.2655661152,1.18464,0.34552000000000005,1.234,63.83,16.91,66.0319392416,136.72,66.71464,18.63552,69.2685050799,1.18464,0.34552000000000005,1.234,65.53,18.29,68.0345867923,136.89,66.06464,1.83552,66.0901338476,1.18464,0.34552000000000005,1.234,64.88,1.49,64.8971070233,136.71
2020-11-23 22:30:00,61.0764,18.33895,63.7702416811,1.1964000000000001,0.34895000000000004,1.24625,59.88,17.99,62.5240313799,136.82,61.0264,18.278950000000002,63.7051136885,1.1964000000000001,0.34895000000000004,1.24625,59.83,17.93,62.4588968843,136.72,62.6264,19.65895,65.6394720581,1.1964000000000001,0.34895000000000004,1.24625,61.43,19.31,64.3934856954,136.89,62.0464,2.82895,62.110858238,1.1964000000000001,0.34895000000000004,1.24625,60.85,2.48,60.9005164182,136.71
2020-11-23 23:00:00,57.16064,18.97727,60.2285276415,1.19064,0.34727,1.24025,55.97,18.63,58.9891328975,136.59,57.14064,18.89727,60.1843796434,1.19064,0.34727,1.24025,55.95,18.55,58.944931928,136.49,58.610640000000004,20.28727,62.0224188924,1.19064,0.34727,1.24025,57.42,19.94,60.7837149243,136.63,58.16064,3.49727,58.265692673,1.19064,0.34727,1.24025,56.97,3.15,57.0570188496,136.45
2020-11-23 23:30:00,53.6764,19.56895,57.1323001555,1.1964000000000001,0.34895000000000004,1.24625,52.48,19.22,55.8888074663,135.78,53.6664,19.47895,57.0921359038,1.1964000000000001,0.34895000000000004,1.24625,52.47,19.13,55.8485254953,135.69,55.0064,20.88895,58.8392069377,1.1964000000000001,0.34895000000000004,1.24625,53.81,20.54,57.5969417591,135.83,54.6964,4.27895,54.8635178061,1.1964000000000001,0.34895000000000004,1.24625,53.5,3.93,53.6441506597,135.67
2020-11-24 00:00:00,51.47608,20.11594,55.2669689258,1.18608,0.34594,1.2355,50.29,19.77,54.0364414076,136.39,51.47608,20.02594,55.2342745499,1.18608,0.34594,1.2355,50.29,19.68,54.0035785851,136.3,52.74608,21.42594,56.9317122547,1.18608,0.34594,1.2355,51.56,21.08,55.7027826953,136.45,52.49608,4.70594,52.7065867482,1.18608,0.34594,1.2355,51.31,4.36,51.4949094571,136.27
2020-11-24 00:30:00,50.64472,20.28846,54.5573943022,1.19472,0.34846000000000005,1.2445,49.45,19.94,53.3189094037,135.63,50.65472,20.19846,54.533278323,1.19472,0.34846000000000005,1.2445,49.46,19.85,53.2945972872,135.53,51.91472,21.60846,56.2322300487,1.19472,0.34846000000000005,1.2445,50.72,21.26,54.9955089075,135.68,51.68472,5.02846,51.9287559205,1.19472,0.34846000000000005,1.2445,50.49,4.68,50.7064345029,135.49
2020-11-24 01:00:00,52.12656,19.96608,55.8195539932,1.18656,0.34608000000000005,1.236,50.94,19.62,54.587800835,135.47,52.13656,19.87608,55.7967691251,1.18656,0.34608000000000005,1.236,50.95,19.53,54.5648549893,135.37,53.43656,21.27608,57.5164109172,1.18656,0.34608000000000005,1.236,52.25,20.93,56.286120847,135.52,53.15656,4.71608,53.3653565677,1.18656,0.34608000000000005,1.236,51.97,4.37,52.1534064084,135.34
2020-11-24 01:30:00,52.45048,19.56014,55.979031155,1.20048,0.35014,1.2505,51.25,19.21,54.7319522765,135.72,52.68048,19.55014,56.1911109256,1.20048,0.35014,1.2505,51.48,19.2,54.9438841001,135.61,53.75048,20.87014,57.6600107861,1.20048,0.35014,1.2505,52.55,20.52,56.4142969468,135.78,53.48048,4.25014,53.6490953423,1.20048,0.35014,1.2505,52.28,3.9,52.4252649016,135.56
2020-11-24 02:00:00,51.26008,19.92419,54.9960830311,1.18008,0.34419000000000005,1.22925,50.08,19.58,53.771579854,136.07,51.25008,19.83419,54.9542154249,1.18008,0.34419000000000005,1.22925,50.07,19.49,53.7295542509,135.96,52.54008,21.24419,56.6725296344,1.18008,0.34419000000000005,1.22925,51.36,20.9,55.4496131637,136.14,52.29008,4.54419,52.4871615651,1.18008,0.34419000000000005,1.22925,51.11,4.2,51.2822786155,135.92
2020-11-24 02:30:00,50.64136,19.99748,54.4467312977,1.19136,0.34748,1.241,49.45,19.65,53.2111360525,136.17,50.64136,19.90748,54.4137400167,1.19136,0.34748,1.241,49.45,19.56,53.1779663018,136.07,51.90136,21.31748,56.1086991776,1.19136,0.34748,1.241,50.71,20.97,54.8748120726,136.22,51.67136,4.58748,51.8746028129,1.19136,0.34748,1.241,50.48,4.24,50.657753602,136.02
2020-11-24 03:00:00,49.70976,20.30993,53.6987289967,1.19976,0.34993,1.2497500000000001,48.51,19.96,52.4559024324,136.6,49.71976,20.21993,53.6740170256,1.19976,0.34993,1.2497500000000001,48.52,19.87,52.4309765311,136.49,50.97976,21.63993,55.3825107779,1.19976,0.34993,1.2497500000000001,49.78,21.29,54.1415967626,136.63,50.73976,4.80993,50.9672313498,1.19976,0.34993,1.2497500000000001,49.54,4.46,49.7403578596,136.46
2020-11-24 03:30:00,48.98912,20.45266,53.0871470268,1.20912,0.35266000000000003,1.2595,47.78,20.1,51.8356865489,136.97,48.98912,20.37266,53.0563771271,1.20912,0.35266000000000003,1.2595,47.78,20.02,51.8047179319,136.87,50.23912,21.79266,54.7621147167,1.20912,0.35266000000000003,1.2595,49.03,21.44,53.512750817,137.03,50.00912,4.87266,50.2459441015,1.20912,0.35266000000000003,1.2595,48.8,4.52,49.0088808279,136.85
2020-11-24 04:00:00,48.10544,20.63867,52.3458504274,1.19544,0.34867000000000004,1.24525,46.91,20.29,51.1100009783,136.97,48.11544,20.55867,52.3235556758,1.19544,0.34867000000000004,1.24525,46.92,20.21,51.0874788965,136.87,49.34544,21.98867,54.0229030797,1.19544,0.34867000000000004,1.24525,48.15,21.64,52.7893180483,137.03,49.13544,5.05867,49.3951577198,1.19544,0.34867000000000004,1.24525,47.94,4.71,48.1708179295,136.85
2020-11-24 04:30:00,47.98408,20.48119,52.1723209879,1.20408,0.35119,1.25425,46.78,20.13,50.927254982,136.81,47.97408,20.39119,52.1278522621,1.20408,0.35119,1.25425,46.77,20.04,50.88255595,136.67,49.21408,21.82119,53.8348400505,1.20408,0.35119,1.25425,48.01,21.47,52.5920241101,136.86,48.99408,4.93119,49.2416135993,1.20408,0.35119,1.25425,47.79,4.58,48.0089627049,136.65
2020-11-24 05:00:00,48.1732,20.2651,52.2621419026,1.1832,0.3451,1.2325,46.99,19.92,51.0378927857,136.59,48.1832,20.1751,52.2365334057,1.1832,0.3451,1.2325,47.0,19.83,51.0120466165,136.49,49.4132,21.5951,53.9259926033,1.1832,0.3451,1.2325,48.23,21.25,52.7038461595,136.66,49.2032,4.8051,49.437272136,1.1832,0.3451,1.2325,48.02,4.46,48.2266731177,136.47
2020-11-24 05:30:00,49.17056,19.92433,53.0539621203,1.18056,0.34433,1.2297500000000001,47.99,19.58,51.8306521279,136.02,49.19056,19.83433,53.038776755,1.18056,0.34433,1.2297500000000001,48.01,19.49,51.8152506507,135.91,50.43056,21.23433,54.718718483399996,1.18056,0.34433,1.2297500000000001,49.25,20.89,53.4972391811,136.05,50.19056,4.56433,50.3976727782,1.18056,0.34433,1.2297500000000001,49.01,4.22,49.1913457836,135.88
2020-11-24 06:00:00,51.27256,19.30908,54.7879181882,1.16256,0.33908000000000005,1.211,50.11,18.97,53.5805281796,136.44,51.28256,19.22908,54.7691380049,1.16256,0.33908000000000005,1.211,50.12,18.89,53.5616140533,136.34,52.56256,20.64908,56.4730663113,1.16256,0.33908000000000005,1.211,51.4,20.31,55.2671339948,136.49,52.30256,3.9090800000000003,52.4484383848,1.16256,0.33908000000000005,1.211,51.14,3.5700000000000003,51.2644564977,136.3
2020-11-24 06:30:00,56.38248,17.57614,59.0584858276,1.15248,0.33614000000000005,1.2005,55.23,17.24,57.858193024,137.37,56.38248,17.48614,59.0317638484,1.15248,0.33614000000000005,1.2005,55.23,17.15,57.8314395463,137.27,57.82248,18.87614,60.8255526457,1.15248,0.33614000000000005,1.2005,56.67,18.54,59.6256698076,137.42,57.43248,1.9261400000000002,57.4647698529,1.15248,0.33614000000000005,1.2005,56.28,1.5899999999999999,56.3024555415,137.24
2020-11-24 07:00:00,61.35104,16.10572,63.4298378194,1.15104,0.33572,1.199,60.2,15.77,62.2312855403,137.14,61.32104,16.02572,63.3805462914,1.15104,0.33572,1.199,60.17,15.69,62.1820311666,137.04,62.92104,17.38572,65.2787908482,1.15104,0.33572,1.199,61.77,17.05,64.0799141697,137.19,62.38104,0.7957200000000001,62.3861148157,1.15104,0.33572,1.199,61.23,0.46,61.2317278868,137.01
2020-11-24 07:30:00,67.19056,14.10433,68.6549596013,1.18056,0.34433,1.2297500000000001,66.01,13.76,67.4289084889,136.74,67.16056,14.01433,68.6071589913,1.18056,0.34433,1.2297500000000001,65.98,13.67,67.3812236458,136.64,68.87056,15.34433,70.5592127072,1.18056,0.34433,1.2297500000000001,67.69,15.0,69.3320712225,136.81,68.25056,2.09433,68.2826856418,1.18056,0.34433,1.2297500000000001,67.07,1.75,67.0928267403,136.61
2020-11-24 08:00:00,69.23648,13.54439,70.5488530258,1.14648,0.33439,1.19425,68.09,13.21,69.3595862156,137.14,69.19648,13.48439,70.4980965563,1.14648,0.33439,1.19425,68.05,13.15,69.3089099611,137.05,70.92648,14.76439,72.4468962569,1.14648,0.33439,1.19425,69.78,14.43,71.2563912923,137.19,70.31648,2.68439,70.367700753,1.14648,0.33439,1.19425,69.17,2.35,69.2099082502,137.01
2020-11-24 08:30:00,70.84016,12.89838,72.0048364726,1.16016,0.33838,1.2085,69.68,12.56,70.8029377922,137.78,70.79016,12.85838,71.9484863569,1.16016,0.33838,1.2085,69.63,12.52,70.7466416164,137.64,72.55016,14.08838,73.905400121,1.16016,0.33838,1.2085,71.39,13.75,72.7020948804,137.84,71.92016,3.41838,72.0013523224,1.16016,0.33838,1.2085,70.76,3.08,70.8270005012,137.63
2020-11-24 09:00:00,71.98072,12.23021,73.0123420276,1.20072,0.35021,1.25075,70.78,11.88,71.7700689703,137.78,71.94072,12.18021,72.9645441962,1.20072,0.35021,1.25075,70.74,11.83,71.7223570444,137.64,73.72072,13.40021,74.9287006785,1.20072,0.35021,1.25075,72.52,13.05,73.6848213678,137.84,73.08072,4.17021,73.1996057856,1.20072,0.35021,1.25075,71.88,3.8200000000000003,71.9814337173,137.63
2020-11-24 09:30:00,73.72856,11.56833,74.6306024273,1.22856,0.35833000000000004,1.27975,72.5,11.21,73.3615301095,137.9,73.66856,11.51833,74.5635880203,1.22856,0.35833000000000004,1.27975,72.44,11.16,73.2946055314,137.8,75.53856,12.72833,76.6034231054,1.22856,0.35833000000000004,1.27975,74.31,12.37,75.332549406,137.96,74.82856,4.89833,74.9887126737,1.22856,0.35833000000000004,1.27975,73.6,4.54,73.7398915106,137.8
2020-11-24 10:00:00,73.88544,11.61742,74.7931995,1.22544,0.35742,1.2765,72.66,11.26,73.5272956119,138.03,73.82544,11.57742,74.727720727,1.22544,0.35742,1.2765,72.6,11.22,73.4618839944,137.91,75.69544,12.787420000000001,76.7679473938,1.22544,0.35742,1.2765,74.47,12.43,75.5002370857,138.04,74.96544,4.84742,75.1219986093,1.22544,0.35742,1.2765,73.74,4.49,73.8765707109,137.88
2020-11-24 10:30:00,73.98448,8.790890000000001,74.5049194877,1.13448,0.33089,1.18175,72.85,8.46,73.3395807187,136.6,73.88448,8.59089,74.3822544419,1.13448,0.33089,1.18175,72.75,8.26,73.2174166439,136.51,75.76448,9.540890000000001,76.3628509922,1.13448,0.33089,1.18175,74.63,9.21,75.1961501674,136.67,75.80448,7.32089,76.1571704993,1.13448,0.33089,1.18175,74.67,6.99,74.9964599165,136.49
2020-11-24 11:00:00,74.00888,7.11259,74.3498705807,1.20888,0.35259,1.25925,72.8,6.76,73.1131834897,136.0,73.90888,7.06259,74.2455569065,1.20888,0.35259,1.25925,72.7,6.71,73.0090001301,135.89,75.80888,8.14259,76.2449215277,1.20888,0.35259,1.25925,74.6,7.79,75.0056271222,136.04,76.13888,8.24259,76.5837406867,1.20888,0.35259,1.25925,74.93,7.89,75.3442565827,135.86
2020-11-24 11:30:00,73.44688,7.30284,73.8090485903,1.34688,0.39284,1.403,72.1,6.91,72.4303672502,136.37,73.34688,7.25284,73.704602935,1.34688,0.39284,1.403,72.0,6.86,72.3260644581,136.25,75.21688,8.32284,75.6759453367,1.34688,0.39284,1.403,73.87,7.93,74.2944264397,136.39,75.56688,8.44284,76.0370626747,1.34688,0.39284,1.403,74.22,8.05,74.6552804562,136.23
2020-11-24 12:00:00,73.30224,7.3798200000000005,73.67279099,1.54224,0.44982000000000005,1.6065,71.76,6.93,72.093845091,136.75,73.19224,7.32982,73.5583459401,1.54224,0.44982000000000005,1.6065,71.65,6.88,71.9795589039,136.63,75.08224,8.41982,75.5528697817,1.54224,0.44982000000000005,1.6065,73.54,7.97,73.9706191673,136.78,75.40224,8.52982,75.8831709027,1.54224,0.44982000000000005,1.6065,73.86,8.08,74.3006460268,136.6
2020-11-24 12:30:00,73.1452,7.40235,73.5188075839,1.5852,0.46235000000000004,1.65125,71.56,6.94,71.8957383994,136.75,73.0452,7.36235,73.4152943232,1.5852,0.46235000000000004,1.65125,71.46,6.9,71.7923505675,136.63,74.9352,8.44235,75.40926649,1.5852,0.46235000000000004,1.65125,73.35,7.98,73.7828089734,136.88,75.2452,8.55235,75.7296693084,1.5852,0.46235000000000004,1.65125,73.66,8.09,74.102926393,136.6
2020-11-24 13:00:00,72.99712,7.76291,73.4087344937,1.58712,0.46291000000000004,1.65325,71.41,7.3,71.7821572537,136.92,72.88712,7.71291,73.2940737206,1.58712,0.46291000000000004,1.65325,71.3,7.25,71.667653094,136.8,74.79712,8.82291,75.3156882805,1.58712,0.46291000000000004,1.65325,73.21,8.36,73.6857767822,136.99,75.08712,8.91291,75.6142549693,1.58712,0.46291000000000004,1.65325,73.5,8.45,73.9841368132,136.78
2020-11-24 13:30:00,72.3352,7.91235,72.7666574852,1.8252000000000002,0.53235,1.90125,70.51,7.38,70.8951655616,135.26,72.2352,7.83235,72.6585839771,1.8252000000000002,0.53235,1.90125,70.41,7.3,70.7874148419,135.17,74.0852,8.99235,74.6289435646,1.8252000000000002,0.53235,1.90125,72.26,8.46,72.7535511161,135.32,74.3952,8.97235,74.9342968711,1.8252000000000002,0.53235,1.90125,72.57,8.44,73.0591438493,135.14
2020-11-24 14:00:00,71.25912,8.19891,71.7292430489,1.77912,0.5189100000000001,1.85325,69.48,7.68,69.9031673102,135.57,71.16912,8.11891,71.6307220483,1.77912,0.5189100000000001,1.85325,69.39,7.6,69.8049575603,135.44,72.98912,9.28891,73.5778192621,1.77912,0.5189100000000001,1.85325,71.21,8.77,71.7480104254,135.63,73.31912,9.26891,73.9026795872,1.77912,0.5189100000000001,1.85325,71.54,8.75,72.0731163472,135.41
2020-11-24 14:30:00,70.82112,7.86491,71.2564933698,1.49112,0.43491,1.55325,69.33,7.43,69.7269947725,135.32,70.73112,7.77491,71.157153976,1.49112,0.43491,1.55325,69.24,7.34,69.6279627736,135.19,72.53112,8.92491,73.0781594388,1.49112,0.43491,1.55325,71.04,8.49,71.5455218724,135.37,72.88112,8.91491,73.4243370604,1.49112,0.43491,1.55325,71.39,8.48,71.8918806264,135.17
2020-11-24 15:00:00,70.54656,7.98108,70.9965827755,1.30656,0.38108000000000003,1.361,69.24,7.6,69.6558511541,135.52,70.46656,7.90108,70.9081317156,1.30656,0.38108000000000003,1.361,69.16,7.52,69.5676361536,135.42,72.27656,9.07108,72.8435695021,1.30656,0.38108000000000003,1.361,70.97,8.69,71.500048951,135.59,72.60656,9.06108,73.169773307,1.30656,0.38108000000000003,1.361,71.3,8.68,71.8264046156,135.41
2020-11-24 15:30:00,71.70016,8.00213,72.1453188264,1.07016,0.31213,1.11475,70.63,7.69,71.0473996709,135.81,71.61016,7.91213,72.0459354604,1.07016,0.31213,1.11475,70.54,7.6,70.9482318314,135.67,73.45016,9.08213,74.0095337734,1.07016,0.31213,1.11475,72.38,8.77,72.9093773118,135.88,73.80016,9.06213,74.3544606339,1.07016,0.31213,1.11475,72.73,8.75,73.2544565197,135.65
2020-11-24 16:00:00,74.44088,7.39859,74.8076449914,0.92088,0.26859,0.95925,73.52,7.13,73.8649260475,134.88,74.36088,7.31859,74.7201594883,0.92088,0.26859,0.95925,73.44,7.05,73.777612458,134.75,76.25088,8.46859,76.7197087935,0.92088,0.26859,0.95925,75.33,8.2,75.7749886176,134.91,76.59088,8.44859,77.0554447925,0.92088,0.26859,0.95925,75.67,8.18,76.1108487668,134.72
2020-11-24 16:30:00,79.21504,6.90897,79.5157621397,1.02504,0.29897,1.06775,78.19,6.61,78.4688995717,134.11,79.11504,6.67897,79.3964621029,1.02504,0.29897,1.06775,78.09,6.38,78.3501914484,134.01,80.93504,7.16897,81.2519220121,1.02504,0.29897,1.06775,79.91,6.87,80.2047691849,134.17,81.42504,7.66897,81.7853913597,1.02504,0.29897,1.06775,80.4,7.37,80.7370850353,133.97
2020-11-24 17:00:00,85.25368,8.98899,85.7262614067,1.09368,0.31899000000000005,1.13925,84.16,8.67,84.6054046737,135.65,85.15368,8.87899,85.6153355478,1.09368,0.31899000000000005,1.13925,84.06,8.56,84.4947169946,135.54,85.98368,6.96899,86.2656365418,1.09368,0.31899000000000005,1.13925,84.89,6.65,85.1500710511,135.73,87.65368,10.06899,88.2301092437,1.09368,0.31899000000000005,1.13925,86.56,9.75,87.1073825804,135.52
2020-11-24 17:30:00,86.70888,9.45634,87.2230029124,1.11888,0.32634,1.1655,85.59,9.13,86.0755772563,136.11,86.60888,9.36634,87.1138704217,1.11888,0.32634,1.1655,85.49,9.04,85.966631317,136.02,87.43888,6.60634,87.6880919159,1.11888,0.32634,1.1655,86.32,6.28,86.5481415167,136.18,89.14888,10.56634,89.7728820204,1.11888,0.32634,1.1655,88.03,10.24,88.6235775626,136.0
2020-11-24 18:00:00,86.14464,10.24802,86.7520657659,1.12464,0.32802000000000003,1.1715,85.02,9.92,85.5967686306,136.68,86.04464,10.13802,86.6398264209,1.12464,0.32802000000000003,1.1715,84.92,9.81,85.484750102,136.56,86.86464,5.92802,87.0666819366,1.12464,0.32802000000000003,1.1715,85.74,5.6,85.9226838501,136.76,88.57464,11.36802,89.3011686925,1.12464,0.32802000000000003,1.1715,87.45,11.04,88.1441098429,136.54
2020-11-24 18:30:00,84.07096,10.95278,84.7814231129,1.14096,0.33278,1.1885,82.93,10.62,83.6072323427,136.25,83.97096,10.86278,84.6706685497,1.14096,0.33278,1.1885,82.83,10.53,83.4966454416,136.13,84.79096,5.15278,84.9473839471,1.14096,0.33278,1.1885,83.65,4.82,83.7887516317,136.31,86.46096,12.09278,87.3025368031,1.14096,0.33278,1.1885,85.32,11.76,86.1266509276,136.11
2020-11-24 19:00:00,81.54008,12.22544,82.4514768188,1.15008,0.33544,1.198,80.39,11.89,81.2645322389,136.94,81.43008,12.13544,82.3293801313,1.15008,0.33544,1.198,80.28,11.8,81.1425806836,136.81,82.25008,4.00544,82.3475513273,1.15008,0.33544,1.198,81.1,3.67,81.1829963724,136.99,83.83008,13.42544,84.8983200776,1.15008,0.33544,1.198,82.68,13.09,83.7097993069,136.79
2020-11-24 19:30:00,78.79352,13.11936,79.8782598759,1.16352,0.33936000000000005,1.212,77.63,12.78,78.6749343819,136.81,78.69352,13.02936,79.7648689086,1.16352,0.33936000000000005,1.212,77.53,12.69,78.5616764078,136.7,79.51352,3.09936,79.5739020986,1.16352,0.33936000000000005,1.212,78.35,2.76,78.398597564,136.86,81.03352,14.31936,82.2889751692,1.16352,0.33936000000000005,1.212,79.87,13.98,81.0842604949,136.67
2020-11-24 20:00:00,75.6148,13.6839,76.8430029232,1.1448,0.33390000000000003,1.1925,74.47,13.35,75.6571437473,135.8,75.5248,13.5839,76.7366780246,1.1448,0.33390000000000003,1.1925,74.38,13.25,75.5509556525,135.67,76.3348,2.3339,76.3704706038,1.1448,0.33390000000000003,1.1925,75.19,2.0,75.2165945786,135.85,77.7748,14.8539,79.1805396562,1.1448,0.33390000000000003,1.1925,76.63,14.52,77.9935080632,135.64
2020-11-24 20:30:00,73.25752,14.52761,74.684105999,1.15752,0.33761,1.20575,72.1,14.19,73.4831007783,135.88,73.14752,14.41761,74.5548600714,1.15752,0.33761,1.20575,71.99,14.08,73.3539808054,135.77,73.96752,1.51761,73.9830869528,1.15752,0.33761,1.20575,72.81,1.18,72.8195612456,135.93,75.34752,15.71761,76.9694227227,1.15752,0.33761,1.20575,74.19,15.38,75.7674105404,135.74
2020-11-24 21:00:00,70.5272,15.2046,72.1475280311,1.1472,0.3346,1.195,69.38,14.87,70.9556290931,135.88,70.4472,15.1046,72.0482958091,1.1472,0.3346,1.195,69.3,14.77,70.8564951151,135.77,71.2272,0.8246,71.2319730528,1.1472,0.3346,1.195,70.08,0.49,70.0817130213,136.02,72.5772,16.4046,74.4080698648,1.1472,0.3346,1.195,71.43,16.07,73.2153658736,135.83
2020-11-24 21:30:00,67.19776,16.15768,69.1130202784,1.1577600000000001,0.33768000000000004,1.206,66.04,15.82,67.9084236307,135.71,67.11776,16.06768,69.0142307644,1.1577600000000001,0.33768000000000004,1.206,65.96,15.73,67.8096932599,135.58,67.87776,0.8476800000000001,67.8830528483,1.1577600000000001,0.33768000000000004,1.206,66.72,0.51,66.7219491622,135.76,69.17776,17.38768,71.3294742333,1.1577600000000001,0.33768000000000004,1.206,68.02,17.05,70.1243388561,135.56
2020-11-24 22:00:00,64.0508,17.24565,66.3318733684,1.1508,0.33565,1.19875,62.9,16.91,65.1333869839,135.84,63.9808,17.15565,66.2409170797,1.1508,0.33565,1.19875,62.83,16.82,65.0424576719,135.75,64.7208,1.94565,64.7500386607,1.1508,0.33565,1.19875,63.57,1.6099999999999999,63.5903844933,135.92,65.9608,18.49565,68.5048626417,1.1508,0.33565,1.19875,64.81,18.16,67.3061787654,135.73
2020-11-24 22:30:00,60.0844,18.4167,62.8435355645,1.1544,0.3367,1.2025000000000001,58.93,18.08,61.6411494052,136.35,60.0244,18.3267,62.7598321241,1.1544,0.3367,1.2025000000000001,58.87,17.99,61.5574284713,136.24,60.7344,2.9667,60.8068141926,1.1544,0.3367,1.2025000000000001,59.58,2.63,59.6380189141,136.4,61.9444,19.7067,65.0035592583,1.1544,0.3367,1.2025000000000001,60.79,19.37,63.8014184795,136.21
2020-11-24 23:00:00,56.60216,19.05313,59.7229125166,1.14216,0.33313000000000004,1.18975,55.46,18.72,58.5341780501,135.77,56.58216,18.96313,59.6752974828,1.14216,0.33313000000000004,1.18975,55.44,18.63,58.4864984419,135.67,57.21216,3.77313,57.3364435753,1.14216,0.33313000000000004,1.18975,56.07,3.44,56.1754261221,135.83,58.42216,20.34313,61.8626843684,1.14216,0.33313000000000004,1.18975,57.28,20.01,60.6745292524,135.65
2020-11-24 23:30:00,53.3272,19.7646,56.8720464991,1.1472,0.3346,1.195,52.18,19.43,55.6801338001,136.48,53.3072,19.6846,56.8255316649,1.1472,0.3346,1.195,52.16,19.35,55.6335159773,136.39,53.9472,4.3346,54.1210600875,1.1472,0.3346,1.195,52.8,4.0,52.9512983788,136.54,55.0872,21.084600000000002,58.9844043879,1.1472,0.3346,1.195,53.94,20.75,57.7934780057,136.36
2020-11-25 00:00:00,50.80928,20.22229,54.6856831992,1.13928,0.33229000000000003,1.18675,49.67,19.89,53.5044016881,137.0,50.78928,20.13229,54.6338728589,1.13928,0.33229000000000003,1.18675,49.65,19.8,53.4524321243,136.86,51.41928,4.68229,51.6320268376,1.13928,0.33229000000000003,1.18675,50.28,4.35,50.4678204404,137.05,52.50928,21.55229,56.760247448,1.13928,0.33229000000000003,1.18675,51.37,21.22,55.580259985,136.85
2020-11-25 00:30:00,49.812,20.686,53.9364991448,1.152,0.336,1.2,48.66,20.35,52.7438915895,137.0,49.822,20.606,53.9151084576,1.152,0.336,1.2,48.67,20.27,52.7223083713,136.86,50.432,5.136,50.692850778,1.152,0.336,1.2,49.28,4.8,49.5132143978,137.05,51.512,22.026,56.02348454,1.152,0.336,1.2,50.36,21.69,54.8323417337,136.85
2020-11-25 01:00:00,51.6036,20.22355,55.4249357921,1.1436,0.33355,1.19125,50.46,19.89,54.2385812868,136.71,51.6036,20.13355,55.3921598113,1.1436,0.33355,1.19125,50.46,19.8,54.2056417728,136.6,52.2136,4.71355,52.4259246801,1.1436,0.33355,1.19125,51.07,4.38,51.2574804297,136.75,53.3336,21.55355,57.5241549835,1.1436,0.33355,1.19125,52.19,21.22,56.3390140134,136.55
2020-11-25 01:30:00,51.3888,20.2609,55.23868965,1.1688,0.34090000000000004,1.2175,50.22,19.92,54.0264268669,136.57,51.3988,20.1809,55.2187048585,1.1688,0.34090000000000004,1.2175,50.23,19.84,54.006282042,136.44,51.9988,4.7809,52.2181214355,1.1688,0.34090000000000004,1.2175,50.83,4.44,51.023548485,136.61,53.1488,21.5909,57.3669060021,1.1688,0.34090000000000004,1.2175,51.98,21.25,56.1558803688,136.4
2020-11-25 02:00:00,50.59968,20.32824,54.5304039743,1.15968,0.33824000000000004,1.208,49.44,19.99,53.328357372,136.79,50.59968,20.23824,54.4969171091,1.15968,0.33824000000000004,1.208,49.44,19.9,53.2946864143,136.68,51.20968,4.79824,51.4339813042,1.15968,0.33824000000000004,1.208,50.05,4.46,50.2483243502,136.85,52.32968,21.65824,56.6345722046,1.15968,0.33824000000000004,1.208,51.17,21.32,55.4338461592,136.67
2020-11-25 02:30:00,49.87568,20.38999,53.882605242,1.16568,0.33999,1.21425,48.71,20.05,52.6751041765,137.14,49.87568,20.30999,53.8523829488,1.16568,0.33999,1.21425,48.71,19.97,52.6447053368,137.05,50.47568,4.76999,50.7005628772,1.16568,0.33999,1.21425,49.31,4.43,49.5085952134,137.19,51.57568,21.73999,55.970330825,1.16568,0.33999,1.21425,50.41,21.4,54.7642958505,137.04
2020-11-25 03:00:00,48.99456,20.84258,53.2435916393,1.17456,0.34258000000000005,1.2235,47.82,20.5,52.0288612214,137.61,48.99456,20.76258,53.2123259955,1.17456,0.34258000000000005,1.2235,47.82,20.42,51.9973922423,137.52,49.61456,5.13258,49.8793338112,1.17456,0.34258000000000005,1.2235,48.44,4.79,48.6762539643,137.67,50.67456,22.20258,55.3250900573,1.17456,0.34258000000000005,1.2235,49.5,21.86,54.1120097575,137.51
2020-11-25 03:30:00,47.84128,21.07454,52.2773785518,1.18128,0.34454,1.2305,46.66,20.73,51.0576977546,137.95,47.83128,20.99454,52.2360225922,1.18128,0.34454,1.2305,46.65,20.65,51.0161249018,137.84,48.46128,5.29454,48.7496442351,1.18128,0.34454,1.2305,47.28,4.95,47.5384149925,137.98,49.50128,22.45454,54.3560768291,1.18128,0.34454,1.2305,48.32,22.11,53.1382583456,137.83
2020-11-25 04:00:00,46.864,21.4595,51.5436187733,1.164,0.3395,1.2125,45.7,21.12,50.3442588584,138.26,46.884,21.3795,51.5285598115,1.164,0.3395,1.2125,45.72,21.04,50.3289181286,138.11,47.494,5.6195,47.8252947325,1.164,0.3395,1.2125,46.33,5.28,46.6298970619,138.3,48.514,22.8295,53.6171079624,1.164,0.3395,1.2125,47.35,22.49,52.419677603,138.09
2020-11-25 04:30:00,46.82608,21.17719,51.3921700696,1.15608,0.33719000000000005,1.20425,45.67,20.84,50.2001444221,138.06,46.82608,21.09719,51.3592561673,1.15608,0.33719000000000005,1.20425,45.67,20.76,50.1669861562,137.92,47.45608,5.37719,47.7597498032,1.15608,0.33719000000000005,1.20425,46.3,5.04,46.5735074908,138.07,48.46608,22.56719,53.4625006436,1.15608,0.33719000000000005,1.20425,47.31,22.23,52.2724497226,137.89
2020-11-25 05:00:00,47.36552,20.86411,51.7571596107,1.14552,0.33411,1.19325,46.22,20.53,50.5743937186,137.84,47.37552,20.77411,51.7301028567,1.14552,0.33411,1.19325,46.23,20.44,50.5470721209,137.68,47.99552,5.09411,48.2651001943,1.14552,0.33411,1.19325,46.85,4.76,47.0911891971,137.88,49.01552,22.21411,53.8143836159,1.14552,0.33411,1.19325,47.87,21.88,52.6333667933,137.65
2020-11-25 05:30:00,47.93872,20.68796,52.2121878894,1.15872,0.33796000000000004,1.207,46.78,20.35,51.0146145727,137.25,47.93872,20.61796,52.1844914683,1.15872,0.33796000000000004,1.207,46.78,20.28,50.9867316074,137.16,48.56872,5.06796,48.832415269,1.15872,0.33796000000000004,1.207,47.41,4.73,47.6453670361,137.28,49.59872,22.04796,54.2784079151,1.15872,0.33796000000000004,1.207,48.44,21.71,53.082555515,137.12
2020-11-25 06:00:00,50.72528,19.65404,54.3997731558,1.14528,0.33404,1.193,49.58,19.32,53.2112657245,136.97,50.73528,19.56404,54.3766521386,1.14528,0.33404,1.193,49.59,19.23,53.1879779649,136.87,51.35528,4.07404,51.5166243634,1.14528,0.33404,1.193,50.21,3.74,50.3490983037,137.01,52.44528,20.98404,56.4874971033,1.14528,0.33404,1.193,51.3,20.65,55.3002034354,136.84
2020-11-25 06:30:00,56.00112,17.69866,58.7313204947,1.16112,0.33866,1.2095,54.84,17.36,57.5221279161,137.58,56.00112,17.62866,58.7102639634,1.16112,0.33866,1.2095,54.84,17.29,57.5010408601,137.47,56.67112,1.99866,56.7063531172,1.16112,0.33866,1.2095,55.51,1.6600000000000001,55.5348152063,137.61,57.841120000000004,19.04866,60.8970164347,1.16112,0.33866,1.2095,56.68,18.71,59.6882442362,137.42
2020-11-25 07:00:00,60.75536,16.18698,62.8747333215,1.15536,0.33698,1.2035,59.6,15.85,61.6715696249,137.47,60.73536,16.11698,62.8374171863,1.15536,0.33698,1.2035,59.58,15.78,61.634282668,137.35,61.45536,0.45698000000000005,61.4570590205,1.15536,0.33698,1.2035,60.3,0.12,60.3001194029,137.48,62.65536,17.49698,65.0525821613,1.15536,0.33698,1.2035,61.5,17.16,63.8491628763,137.33
2020-11-25 07:30:00,66.12576,14.47293,67.6910765047,1.17576,0.34293,1.22475,64.95,14.13,66.4692364933,137.1,66.07576,14.38293,67.6230340562,1.17576,0.34293,1.22475,64.9,14.04,66.4012921561,136.99,66.84576,1.8129300000000002,66.8703398015,1.17576,0.34293,1.22475,65.67,1.47,65.6864506577,137.13,68.12576,15.72293,69.9165910451,1.17576,0.34293,1.22475,66.95,15.38,68.693863627,136.94
2020-11-25 08:00:00,69.17664,13.26152,70.4363218404,1.13664,0.33152000000000004,1.184,68.04,12.93,69.2576818844,137.0,69.11664,13.19152,70.3642389627,1.13664,0.33152000000000004,1.184,67.98,12.86,69.1856921625,136.89,69.89664,2.96152,69.9593516551,1.13664,0.33152000000000004,1.184,68.76,2.63,68.8102790286,137.05,71.22664,14.48152,72.6838955148,1.13664,0.33152000000000004,1.184,70.09,14.15,71.5040600246,136.84
