Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-25 08:30:00,70.98328,12.59054,72.0912459113,1.13328,0.33054,1.1805,69.85,12.26,70.9177699875,136.65,70.90328,12.50054,71.9967958666,1.13328,0.33054,1.1805,69.77,12.17,70.8234551543,136.58,71.70328,3.58054,71.7926223887,1.13328,0.33054,1.1805,70.57,3.25,70.6447974022,136.69,73.06328,13.79054,74.353358215,1.13328,0.33054,1.1805,71.93,13.46,73.1785248553,136.5
2020-11-25 09:00:00,71.97752,12.21886,73.0072867942,1.12752,0.32886000000000004,1.1745,70.85,11.89,71.8407586263,136.77,71.89752,12.13886,72.9150554018,1.12752,0.32886000000000004,1.1745,70.77,11.81,71.7486515553,136.7,72.71752,3.97886,72.826293616,1.12752,0.32886000000000004,1.1745,71.59,3.65,71.6829868239,136.84,74.08752,13.41886,75.2929374075,1.12752,0.32886000000000004,1.1745,72.96,13.09,74.1249600337,136.67
2020-11-25 09:30:00,74.36096,11.45278,75.2377467888,1.14096,0.33278,1.1885,73.22,11.12,74.0595895209,136.63,74.27096,11.37278,75.1366463468,1.14096,0.33278,1.1885,73.13,11.04,73.9586269478,136.52,75.10096,4.72278,75.2493112517,1.14096,0.33278,1.1885,73.96,4.39,74.0901727627,136.68,76.50096,12.62278,77.5353561664,1.14096,0.33278,1.1885,75.36,12.29,76.3555741253,136.46
2020-11-25 10:00:00,75.3672,11.0721,76.1761526611,1.2072,0.3521,1.2575,74.16,10.72,74.9307947375,136.86,75.2872,10.9921,76.0854042918,1.2072,0.3521,1.2575,74.08,10.64,74.8402030997,136.79,76.1172,5.1821,76.293396151,1.2072,0.3521,1.2575,74.91,4.83,75.0655513535,136.88,77.5372,12.2521,78.499244189,1.2072,0.3521,1.2575,76.33,11.9,77.2520478693,136.72
2020-11-25 10:30:00,75.624,11.18825,76.4471471937,1.194,0.34825,1.24375,74.43,10.84,75.2152278465,136.98,75.514,11.09825,76.3251947201,1.194,0.34825,1.24375,74.32,10.75,75.093441125,136.9,76.374,5.09825,76.5439744791,1.194,0.34825,1.24375,75.18,4.75,75.3299070755,137.05,77.784,12.35825,78.7596152801,1.194,0.34825,1.24375,76.59,12.01,77.5259195366,136.85
2020-11-25 11:00:00,75.6348,11.08015,76.4420871972,1.2348,0.36015,1.28625,74.4,10.72,75.1683337583,136.77,75.5248,11.00015,76.3216791945,1.2348,0.36015,1.28625,74.29,10.64,75.0480759247,136.71,76.3848,5.18015,76.5602483346,1.2348,0.36015,1.28625,75.15,4.82,75.3044148772,136.82,77.7748,12.25015,78.7336376021,1.2348,0.36015,1.28625,76.54,11.89,77.4580124971,136.63
2020-11-25 11:30:00,75.1344,11.37795,75.9910245329,1.3644,0.39795,1.4212500000000001,73.77,10.98,74.5826608536,136.59,75.0344,11.29795,75.8802006953,1.3644,0.39795,1.4212500000000001,73.67,10.9,74.4720007788,136.53,75.8944,4.89795,76.052283763,1.3644,0.39795,1.4212500000000001,74.53,4.5,74.6657277471,136.65,77.2644,12.54795,78.2766795193,1.3644,0.39795,1.4212500000000001,75.9,12.15,76.8663287793,136.45
2020-11-25 12:00:00,74.91664,11.29402,75.7631693942,1.55664,0.45402000000000003,1.6215000000000002,73.36,10.84,74.156558712,136.82,74.80664,11.21402,75.6424988525,1.55664,0.45402000000000003,1.6215000000000002,73.25,10.76,74.0360729645,136.77,75.66664,5.14402,75.8412905392,1.55664,0.45402000000000003,1.6215000000000002,74.11,4.69,74.2582534133,136.86,77.02664,12.46402,78.0285528781,1.55664,0.45402000000000003,1.6215000000000002,75.47,12.01,76.4196375286,136.64
2020-11-25 12:30:00,74.68304,11.68422,75.591517121,1.7630400000000002,0.51422,1.8365,72.92,11.17,73.7705584905,136.73,74.59304,11.60422,75.4902612146,1.7630400000000002,0.51422,1.8365,72.83,11.09,73.6695120114,136.66,75.44304,4.85422,75.5990458686,1.7630400000000002,0.51422,1.8365,73.68,4.34,73.8077096244,136.86,76.80304,12.85422,77.8712907627,1.7630400000000002,0.51422,1.8365,75.04,12.34,76.0478612454,136.64
2020-11-25 13:00:00,75.0552,11.51735,75.9337368899,1.4652,0.42735,1.52625,73.59,11.09,74.4209392577,136.87,74.9352,11.43735,75.8030156001,1.4652,0.42735,1.52625,73.47,11.01,74.2903829577,136.8,75.7952,4.87735,75.9519643331,1.4652,0.42735,1.52625,74.33,4.45,74.4630874998,136.86,77.1852,12.69735,78.2226169088,1.4652,0.42735,1.52625,75.72,12.27,76.7077003957,136.64
2020-11-25 13:30:00,74.2976,12.1568,75.2855972414,1.7376,0.5068,1.81,72.56,11.65,73.4892924173,137.21,74.2076,12.0768,75.183887875,1.7376,0.5068,1.81,72.47,11.57,73.3877769114,137.16,75.0476,4.4868,75.1816043989,1.7376,0.5068,1.81,73.31,3.98,73.4179576126,137.26,76.4076,13.3568,77.5662648579,1.7376,0.5068,1.81,74.67,12.85,75.7676144537,137.09
2020-11-25 14:00:00,73.85704,12.53497,74.9132019771,1.4570400000000001,0.42497,1.51775,72.4,12.11,73.4058042664,137.61,73.75704,12.45497,74.8012515087,1.4570400000000001,0.42497,1.51775,72.3,12.03,73.2940031653,137.53,74.60704,4.00497,74.714457786,1.4570400000000001,0.42497,1.51775,73.15,3.58,73.2375511606,137.64,75.97704,13.75497,77.2121091984,1.4570400000000001,0.42497,1.51775,74.52,13.33,75.7028354819,137.44
2020-11-25 14:30:00,73.89536,12.37073,74.9236891127,1.30536,0.38073,1.35975,72.59,11.99,73.5735563909,137.52,73.81536,12.30073,74.8332501664,1.30536,0.38073,1.35975,72.51,11.92,73.4832395856,137.53,74.64536,4.07073,74.7562747351,1.30536,0.38073,1.35975,73.34,3.69,73.4327699328,137.64,76.03536,13.58073,77.2386703515,1.30536,0.38073,1.35975,74.73,13.2,75.8868427331,137.44
2020-11-25 15:00:00,73.3176,12.5668,74.3867927256,1.2576,0.3668,1.31,72.06,12.2,73.0854540931,137.8,73.2176,12.4768,74.2730603113,1.2576,0.3668,1.31,71.96,12.11,72.9718692374,137.76,74.0576,3.9068,74.1605771553,1.2576,0.3668,1.31,72.8,3.54,72.8860178635,137.82,75.4476,13.7868,76.6969112807,1.2576,0.3668,1.31,74.19,13.42,75.3939818553,137.64
2020-11-25 15:30:00,72.88824,13.02657,74.043143209,1.18824,0.34657000000000004,1.2377500000000001,71.7,12.68,72.8125840772,137.96,72.78824,12.94657,73.9306537037,1.18824,0.34657000000000004,1.2377500000000001,71.6,12.6,72.7002063271,137.92,73.63824,3.46657,73.7197904084,1.18824,0.34657000000000004,1.2377500000000001,72.45,3.12,72.5171490063,138.0,74.98824,14.25657,76.3314216196,1.18824,0.34657000000000004,1.2377500000000001,73.8,13.91,75.0994547251,137.85
2020-11-25 16:00:00,75.23808,12.50319,76.26990522,1.10808,0.32319000000000003,1.15425,74.13,12.18,75.1239595602,137.59,75.15808,12.41319,76.1762710774,1.10808,0.32319000000000003,1.15425,74.05,12.09,75.0304644794,137.56,75.99808,3.84319,76.095192181,1.10808,0.32319000000000003,1.15425,74.89,3.52,74.9726783569,137.62,77.39808,13.71319,78.6035264327,1.10808,0.32319000000000003,1.15425,76.29,13.39,77.4561566307,137.47
2020-11-25 16:30:00,79.90448,11.29089,80.6982659111,1.13448,0.33089,1.18175,78.77,10.96,79.5288281065,137.06,79.82448,11.20089,80.6064981504,1.13448,0.33089,1.18175,78.69,10.87,79.4372267895,137.03,80.69448,4.9808900000000005,80.8480572906,1.13448,0.33089,1.18175,79.56,4.65,79.6957721589,137.1,82.16448,12.46089,83.1040044358,1.13448,0.33089,1.18175,81.03,12.13,81.9328859494,136.93
2020-11-25 17:00:00,84.93104,9.94697,85.5115417219,1.12104,0.32697000000000004,1.16775,83.81,9.62,84.3603016827,136.27,84.82104,9.84697,85.3906999905,1.12104,0.32697000000000004,1.16775,83.7,9.52,84.2396604931,136.23,85.70104,6.13697,85.920490326,1.12104,0.32697000000000004,1.16775,84.58,5.8100000000000005,84.7793164634,136.33,87.30104,11.06697,87.9997125567,1.12104,0.32697000000000004,1.16775,86.18,10.74,86.8466464522,136.13
2020-11-25 17:30:00,87.16432,9.77376,87.710575563,1.14432,0.33376,1.192,86.02,9.44,86.5364316343,136.1,87.04432,9.68376,87.5813270738,1.14432,0.33376,1.192,85.9,9.35,86.4073636908,136.06,87.92432,6.28376,88.1485773408,1.14432,0.33376,1.192,86.78,5.95,86.983739285,136.16,89.58432,10.90376,90.2454562402,1.14432,0.33376,1.192,88.44,10.57,89.069402715,135.97
2020-11-25 18:00:00,87.18088,10.11859,87.7661193238,1.1608800000000001,0.33859,1.20925,86.02,9.78,86.5741809086,136.48,87.05088,10.01859,87.625497741,1.1608800000000001,0.33859,1.20925,85.89,9.68,86.4337578727,136.41,87.93088,6.04859,88.1386697118,1.1608800000000001,0.33859,1.20925,86.77,5.71,86.9576736119,136.53,89.58088,11.23859,90.2831100858,1.1608800000000001,0.33859,1.20925,88.42,10.9,89.0893169802,136.32
2020-11-25 18:30:00,85.146,11.25425,85.8865499311,1.146,0.33425000000000005,1.19375,84.0,10.92,84.7068261712,136.72,85.016,11.17425,85.7472105614,1.146,0.33425000000000005,1.19375,83.87,10.84,84.5676208723,136.65,85.886,4.92425,86.0270494325,1.146,0.33425000000000005,1.19375,84.74,4.59,84.8642191975,136.72,87.486,12.41425,88.3624003695,1.146,0.33425000000000005,1.19375,86.34,12.08,87.1809726947,136.54
2020-11-25 19:00:00,82.30496,11.94103,83.1666678307,1.13496,0.33103000000000005,1.18225,81.17,11.61,81.996103566,136.17,82.18496,11.85103,83.0350200955,1.13496,0.33103000000000005,1.18225,81.05,11.52,81.864601019,136.14,83.04496,4.12103,83.1471482954,1.13496,0.33103000000000005,1.18225,81.91,3.79,81.9976353318,136.2,84.59496,13.12103,85.6064757227,1.13496,0.33103000000000005,1.18225,83.46,12.79,84.4343277346,136.06
2020-11-25 19:30:00,79.83656,12.697330000000001,80.839956097,1.15656,0.33733,1.20475,78.68,12.36,79.644911953,136.82,79.73656,12.60733,80.7270944006,1.15656,0.33733,1.20475,78.58,12.27,79.5321903383,136.76,80.58656,3.54733,80.6645969603,1.15656,0.33733,1.20475,79.43,3.21,79.4948363103,136.87,82.09656,13.90733,83.2661935696,1.15656,0.33733,1.20475,80.94,13.57,82.0696563902,136.67
2020-11-25 20:00:00,77.41904,13.67222,78.6170296707,1.13904,0.33222,1.1865,76.28,13.34,77.4376781677,137.14,77.29904,13.60222,78.4866993436,1.13904,0.33222,1.1865,76.16,13.27,77.3074284917,137.08,78.13904,2.58222,78.1816949947,1.13904,0.33222,1.1865,77.0,2.25,77.0328663624,137.19,79.59904,14.91222,80.9838346477,1.13904,0.33222,1.1865,78.46,14.58,79.8031828939,136.96
2020-11-25 20:30:00,75.04232,14.24901,76.3831400046,1.16232,0.33901000000000003,1.21075,73.88,13.91,75.1780719359,136.91,74.94232,14.16901,76.2699952233,1.16232,0.33901000000000003,1.21075,73.78,13.83,75.0650204822,136.84,75.76232,1.98901,75.7884245288,1.16232,0.33901000000000003,1.21075,74.6,1.65,74.6182450879,136.97,77.18232,15.50901,78.7250907384,1.16232,0.33901000000000003,1.21075,76.02,15.17,77.5188319055,136.77
2020-11-25 21:00:00,72.46136,15.02873,74.0034554495,1.16136,0.33873000000000003,1.20975,71.3,14.69,72.7975693276,136.82,72.38136,14.94873,73.9089020624,1.16136,0.33873000000000003,1.20975,71.22,14.61,72.7030982834,136.84,73.18136,1.17873,73.190852269,1.16136,0.33873000000000003,1.20975,72.02,0.84,72.0248984727,136.87,74.54136,16.30873,76.3045806283,1.16136,0.33873000000000003,1.20975,73.38,15.97,75.0977050249,136.68
2020-11-25 21:30:00,69.3344,15.8167,71.1155891648,1.1544,0.3367,1.2025000000000001,68.18,15.48,69.9152544156,136.82,69.2544,15.7467,71.022042214,1.1544,0.3367,1.2025000000000001,68.1,15.41,69.8217595023,136.75,69.9944,0.7067,69.9979675151,1.1544,0.3367,1.2025000000000001,68.84,0.37,68.8409943275,136.87,71.3944,17.1167,73.4175848843,1.1544,0.3367,1.2025000000000001,70.24,16.78,72.2165216554,136.68
2020-11-25 22:00:00,65.75288,17.34334,68.0017107921,1.14288,0.33334,1.1905000000000001,64.61,17.01,66.8116172533,136.82,65.68288,17.27334,67.9161909993,1.14288,0.33334,1.1905000000000001,64.54,16.94,66.7261208224,136.75,66.41288,1.84334,66.4384567269,1.14288,0.33334,1.1905000000000001,65.27,1.51,65.2874643404,136.87,67.73288,18.67334,70.2597798164,1.14288,0.33334,1.1905000000000001,66.59,18.34,69.069412188,136.68
2020-11-25 22:30:00,62.35872,18.26796,64.9794453854,1.15872,0.33796000000000004,1.207,61.2,17.93,63.7724462444,137.62,62.28872,18.19796,64.8926065696,1.15872,0.33796000000000004,1.207,61.13,17.86,63.6856066941,137.59,63.02872,2.5679600000000002,63.0810111159,1.15872,0.33796000000000004,1.207,61.87,2.23,61.9101752542,137.65,64.25872,19.61796,67.186661255,1.15872,0.33796000000000004,1.207,63.1,19.28,65.9797575018,137.48
2020-11-25 23:00:00,58.89528,18.89279,61.8513663573,1.17528,0.34279000000000004,1.22425,57.72,18.55,60.6275589151,137.34,58.83528,18.82279,61.7728710363,1.17528,0.34279000000000004,1.22425,57.66,18.48,60.5490379775,137.29,59.57528,3.25279,59.6640145302,1.17528,0.34279000000000004,1.22425,58.4,2.91,58.4724559087,137.38,60.70528,20.24279,63.9914179157,1.17528,0.34279000000000004,1.22425,59.53,19.9,62.7680722979,137.2
2020-11-25 23:30:00,55.31488,19.87559,58.7773342987,1.18488,0.34559,1.23425,54.13,19.53,57.5454411748,136.97,55.24488,19.78559,58.6810560391,1.18488,0.34559,1.23425,54.06,19.44,57.4490835436,136.94,55.99488,4.32559,56.1617068389,1.18488,0.34559,1.23425,54.81,3.98,54.9543128426,137.01,57.01488,21.20559,60.8306961054,1.18488,0.34559,1.23425,55.83,20.86,59.5997357377,136.86
2020-11-26 00:00:00,52.60288,20.40209,56.420814073,1.17288,0.34209,1.2217500000000001,51.43,20.06,55.2037000572,137.16,52.55288,20.32209,56.3452973926,1.17288,0.34209,1.2217500000000001,51.38,19.98,55.1280763314,137.1,53.29288,4.80209,53.5087948571,1.17288,0.34209,1.2217500000000001,52.12,4.46,52.3104769621,137.2,54.26288,21.76209,58.4640804859,1.17288,0.34209,1.2217500000000001,53.09,21.42,57.2482707162,137.04
2020-11-26 00:30:00,52.01584,20.51587,55.9155482202,1.18584,0.34587,1.23525,50.83,20.17,54.6856269965,137.16,51.97584,20.43587,55.8490172372,1.18584,0.34587,1.23525,50.79,20.09,54.618972894,137.1,52.70584,4.91587,52.9345950014,1.18584,0.34587,1.23525,51.52,4.57,51.7222901658,137.2,53.66584,21.86587,57.9494491239,1.18584,0.34587,1.23525,52.48,21.52,56.7209026726,137.04
2020-11-26 01:00:00,53.95936,19.98398,57.5410461171,1.17936,0.34398,1.2285,52.78,19.64,56.3156994097,136.77,53.90936,19.90398,57.4664033627,1.17936,0.34398,1.2285,52.73,19.56,56.2409681638,136.67,54.66936,4.46398,54.8513084643,1.17936,0.34398,1.2285,53.49,4.12,53.6484342735,136.82,55.64936,21.32398,59.5949946845,1.17936,0.34398,1.2285,54.47,20.98,58.3707229697,136.63
2020-11-26 01:30:00,53.64864,20.36377,57.3834444981,1.1786400000000001,0.34377,1.22775,52.47,20.02,56.1596055898,136.93,53.58864,20.26377,57.2919079073,1.1786400000000001,0.34377,1.22775,52.41,19.92,56.0679453877,136.82,54.34864,4.82377,54.562289421,1.1786400000000001,0.34377,1.22775,53.17,4.48,53.3584042115,137.01,55.30864,21.69377,59.4109864879,1.1786400000000001,0.34377,1.22775,54.13,21.35,58.1883098225,136.81
2020-11-26 02:00:00,52.87376,20.30943,56.6401575162,1.16376,0.33943,1.21225,51.71,19.97,55.4321657524,137.12,52.81376,20.22943,56.5554867671,1.16376,0.33943,1.21225,51.65,19.89,55.3473992162,137.01,53.57376,4.7394300000000005,53.7829894787,1.16376,0.33943,1.21225,52.41,4.4,52.5943732732,137.17,54.51376,21.65943,58.659022641600004,1.16376,0.33943,1.21225,53.35,21.32,57.4522836796,136.98
2020-11-26 02:30:00,51.94248,20.65489,55.8985304768,1.18248,0.34489000000000003,1.23175,50.76,20.31,54.6724217499,137.46,51.89248,20.57489,55.82253648,1.18248,0.34489000000000003,1.23175,50.71,20.23,54.5963093991,137.33,52.64248,5.00489,52.8798602916,1.18248,0.34489000000000003,1.23175,51.46,4.66,51.6705641541,137.49,53.59248,22.01489,57.937977996,1.18248,0.34489000000000003,1.23175,52.41,21.67,56.7132876846,137.3
2020-11-26 03:00:00,50.89728,20.77629,54.974424395,1.18728,0.34629000000000004,1.23675,49.71,20.43,53.7444787862,137.56,50.84728,20.69629,54.8979262191,1.18728,0.34629000000000004,1.23675,49.66,20.35,53.6678497799,137.33,51.58728,5.07629,51.8364367792,1.18728,0.34629000000000004,1.23675,50.4,4.73,50.6214667903,137.59,52.52728,22.13629,57.0011445426,1.18728,0.34629000000000004,1.23675,51.34,21.79,55.7727505149,137.39
2020-11-26 03:30:00,50.25624,21.00182,54.4680282574,1.20624,0.35182,1.2565,49.05,20.65,53.219592257,137.77,50.23624,20.92182,54.4187684669,1.20624,0.35182,1.2565,49.03,20.57,53.170158924,137.62,50.94624,5.25182,51.2162179729,1.20624,0.35182,1.2565,49.74,4.9,49.980772303,137.85,51.88624,22.38182,56.5077673232,1.20624,0.35182,1.2565,50.68,22.03,55.2610468594,137.61
2020-11-26 04:00:00,49.59872,21.15671,53.9225315027,1.18872,0.34671,1.23825,48.41,20.81,52.6933031798,137.96,49.54872,21.07671,53.8451795248,1.18872,0.34671,1.23825,48.36,20.73,52.6158008587,137.89,50.27872,5.35671,50.5632675651,1.18872,0.34671,1.23825,49.09,5.01,49.3449916405,138.01,51.20872,22.54671,55.9525436049,1.18872,0.34671,1.23825,50.02,22.2,54.725134993,137.86
2020-11-26 04:30:00,49.70216,20.78063,53.8715072359,1.2021600000000001,0.35063000000000005,1.25225,48.5,20.43,52.6273208514,137.96,49.66216,20.69063,53.7999284912,1.2021600000000001,0.35063000000000005,1.25225,48.46,20.34,52.5555629786,137.89,50.40216,4.96063,50.6456867133,1.2021600000000001,0.35063000000000005,1.25225,49.2,4.61,49.4155046519,138.01,51.31216,22.15063,55.8890702487,1.2021600000000001,0.35063000000000005,1.25225,50.11,21.8,54.6466110569,137.86
2020-11-26 05:00:00,49.899680000000004,20.74699,54.0408702573,1.18968,0.34699,1.23925,48.71,20.4,52.8093183065,137.96,49.86968,20.66699,53.9824921522,1.18968,0.34699,1.23925,48.68,20.32,52.750780089,137.89,50.60968,4.94699,50.8508841591,1.18968,0.34699,1.23925,49.42,4.6,49.6336216692,138.01,51.50968,22.11699,56.0571884807,1.18968,0.34699,1.23925,50.32,21.77,54.8273225682,137.86
2020-11-26 05:30:00,51.15264,20.49077,55.1041217529,1.20264,0.35077,1.25275,49.95,20.14,53.8574238151,137.45,51.11264,20.42077,55.0409830505,1.20264,0.35077,1.25275,49.91,20.07,53.7941725468,137.35,51.84264,4.84077,52.068151267,1.20264,0.35077,1.25275,50.64,4.49,50.8386634364,137.48,52.79264,21.85077,57.1359692992,1.20264,0.35077,1.25275,51.59,21.5,55.8907693631,137.33
2020-11-26 06:00:00,53.2928,19.7079,56.8201007941,1.1928,0.34790000000000004,1.2425,52.1,19.36,55.5807484656,136.75,53.2728,19.6079,56.7667240754,1.1928,0.34790000000000004,1.2425,52.08,19.26,55.5272365601,136.63,53.9828,4.1979,54.1457760148,1.1928,0.34790000000000004,1.2425,52.79,3.85,52.9302049873,136.81,55.0028,21.0379,58.8888889711,1.1928,0.34790000000000004,1.2425,53.81,20.69,57.6506045068,136.61
2020-11-26 06:30:00,58.78016,17.42713,61.309151598,1.19016,0.34713000000000005,1.23975,57.59,17.08,60.0694140141,136.75,58.75016,17.35713,61.2605196016,1.19016,0.34713000000000005,1.23975,57.56,17.01,60.0207772359,136.63,59.45016,1.90713,59.4807419999,1.19016,0.34713000000000005,1.23975,58.26,1.56,58.2808819425,136.81,60.61016,18.75713,63.4462088786,1.19016,0.34713000000000005,1.23975,59.42,18.41,62.2066274604,136.61
2020-11-26 07:00:00,64.48512,15.48566,66.3184466574,1.18512,0.34566,1.2345,63.3,15.14,65.0854023572,137.16,64.44512,15.40566,66.2609074179,1.18512,0.34566,1.2345,63.26,15.06,65.0279263086,137.06,65.18512,0.79566,65.1899757957,1.18512,0.34566,1.2345,64.0,0.45,64.0015820117,137.22,66.46512,16.76566,68.547060709,1.18512,0.34566,1.2345,65.28,16.42,67.3134072827,137.04
2020-11-26 07:30:00,70.29784,13.53937,71.5898096705,1.19784,0.34937,1.24775,69.1,13.19,70.3476090567,136.94,70.25784,13.44937,71.533556006,1.19784,0.34937,1.24775,69.06,13.1,70.2914902389,136.81,71.01784,2.71937,71.0698851235,1.19784,0.34937,1.24775,69.82,2.37,69.8602125677,136.99,72.37784,14.76937,73.8693848171,1.19784,0.34937,1.24775,71.18,14.42,72.6259512846,136.78
2020-11-26 08:00:00,72.5552,12.70985,73.6600117707,1.1652,0.33985000000000004,1.21375,71.39,12.37,72.4537714684,136.94,72.4952,12.61985,73.5854240802,1.1652,0.33985000000000004,1.21375,71.33,12.28,72.3793292315,136.89,73.2752,3.51985,73.3596911053,1.1652,0.33985000000000004,1.21375,72.11,3.18,72.1800838182,136.99,74.6952,13.90985,75.9793184364,1.1652,0.33985000000000004,1.21375,73.53,13.57,74.7716911672,136.78
2020-11-26 08:30:00,74.60224,11.90982,75.5469259828,1.30224,0.37982000000000005,1.3565,73.3,11.53,74.201286377,136.35,74.50224,11.81982,75.434023556,1.30224,0.37982000000000005,1.3565,73.2,11.44,74.0885524221,136.27,75.30224,4.27982,75.4237642143,1.30224,0.37982000000000005,1.3565,74.0,3.9,74.1026990062,136.43,76.74224,13.08982,77.8505927264,1.30224,0.37982000000000005,1.3565,75.44,12.71,76.5031875153,136.25
2020-11-26 09:00:00,75.20768,11.56849,76.0922143972,1.53768,0.44849000000000006,1.60175,73.67,11.12,74.5045186549,136.05,75.12768,11.47849,75.9995002277,1.53768,0.44849000000000006,1.60175,73.59,11.03,74.4120218782,135.95,75.92768,4.69849,76.0729150123,1.53768,0.44849000000000006,1.60175,74.39,4.25,74.5113051825,136.13,77.37768,12.72849,78.4175989167,1.53768,0.44849000000000006,1.60175,75.84,12.28,76.8277554013,135.95
2020-11-26 09:30:00,76.97392,10.88656,77.7399610805,1.87392,0.54656,1.952,75.1,10.34,75.8084797368,136.22,76.87392,10.80656,77.6297708048,1.87392,0.54656,1.952,75.0,10.26,75.6985310293,136.13,77.69392,5.60656,77.8959480333,1.87392,0.54656,1.952,75.82,5.06,75.9886570483,136.26,79.14392,12.03656,80.0539746021,1.87392,0.54656,1.952,77.27,11.49,78.1196070139,136.11
2020-11-26 10:00:00,77.7208,11.2119,78.5253427516,2.2008,0.6419,2.2925,75.52,10.57,76.256116476,136.92,77.6208,11.1219,78.4135527332,2.2008,0.6419,2.2925,75.42,10.48,76.1446439351,136.86,78.4608,5.6019,78.6605264427,2.2008,0.6419,2.2925,76.26,4.96,76.4211305857,137.0,79.9008,12.3719,80.8529637691,2.2008,0.6419,2.2925,77.7,11.73,78.5804231345,136.81
2020-11-26 10:30:00,76.83552,11.78036,77.7333520144,2.43552,0.7103600000000001,2.537,74.4,11.07,75.2190461253,137.17,76.73552,11.69036,77.6209027685,2.43552,0.7103600000000001,2.537,74.3,10.98,75.1069264449,137.08,77.57552,5.23036,77.7516428701,2.43552,0.7103600000000001,2.537,75.14,4.52,75.275826133,137.22,78.98552,12.96036,80.041759732,2.43552,0.7103600000000001,2.537,76.55,12.25,77.5239640369,137.05
2020-11-26 11:00:00,76.53024,11.44007,77.3805714379,2.40024,0.7000700000000001,2.5002500000000003,74.13,10.74,74.9039685197,137.17,76.42024,11.36007,77.2599784627,2.40024,0.7000700000000001,2.5002500000000003,74.02,10.66,74.7836613172,137.08,77.29024,5.54007,77.4885383451,2.40024,0.7000700000000001,2.5002500000000003,74.89,4.84,75.0462370809,137.22,78.67024,12.62007,79.6760492774,2.40024,0.7000700000000001,2.5002500000000003,76.27,11.92,77.1958502771,137.05
2020-11-26 11:30:00,75.56312,11.59216,76.4471273339,2.61312,0.7621600000000001,2.722,72.95,10.83,73.7495179645,137.17,75.45312,11.49216,76.3232799295,2.61312,0.7621600000000001,2.722,72.84,10.73,73.6260721484,137.08,76.30312,5.53216,76.503404604,2.61312,0.7621600000000001,2.722,73.69,4.77,73.8442211686,137.22,77.66312,12.75216,78.7030990038,2.61312,0.7621600000000001,2.722,75.05,11.99,76.0017276119,137.05
2020-11-26 12:00:00,74.29672,12.22571,75.2958869246,2.79672,0.81571,2.91325,71.5,11.41,72.4046828596,137.43,74.18672,12.14571,75.1743819114,2.79672,0.81571,2.91325,71.39,11.33,72.2834766734,137.38,75.05672,5.04571,75.2261284831,2.79672,0.81571,2.91325,72.26,4.23,72.3837032764,137.48,76.37672,13.41571,77.5460162275,2.79672,0.81571,2.91325,73.58,12.6,74.6510308033,137.35
2020-11-26 12:30:00,74.1536,12.3723,75.1786552171,2.8536,0.8323,2.9725,71.3,11.54,72.2278450461,137.43,74.0436,12.2823,75.055376851,2.8536,0.8323,2.9725,71.19,11.45,72.1049138409,137.38,74.9036,4.9623,75.0677941214,2.8536,0.8323,2.9725,72.05,4.13,72.1682714217,137.48,76.2136,13.5623,77.4109088323,2.8536,0.8323,2.9725,73.36,12.73,74.4563126941,137.35
2020-11-26 13:00:00,74.09704,12.63122,75.1659434548,2.74704,0.80122,2.8615,71.35,11.83,72.3240720646,137.23,73.99704,12.54122,75.0522759672,2.74704,0.80122,2.8615,71.25,11.74,72.2107339666,137.14,74.84704,4.58122,74.987112049,2.74704,0.80122,2.8615,72.1,3.7800000000000002,72.1990193839,137.3,76.16704,13.81122,77.4090936535,2.74704,0.80122,2.8615,73.42,13.01,74.5637747167,137.12
2020-11-26 13:30:00,73.61576,12.97418,74.7503141602,2.58576,0.7541800000000001,2.6935000000000002,71.03,12.22,72.0734992907,137.42,73.50576,12.89418,74.6281222533,2.58576,0.7541800000000001,2.6935000000000002,70.92,12.14,71.9515531452,137.3,74.39576,4.17418,74.5127699435,2.58576,0.7541800000000001,2.6935000000000002,71.81,3.42,71.8913937826,137.47,75.66576,14.18418,76.9837528226,2.58576,0.7541800000000001,2.6935000000000002,73.08,13.43,74.3037771584,137.27
2020-11-26 14:00:00,72.72936,13.24648,73.9258347156,2.31936,0.6764800000000001,2.416,70.41,12.57,71.5232339873,137.61,72.55936,13.13648,73.7389166614,2.31936,0.6764800000000001,2.416,70.24,12.46,71.3365908914,137.45,73.51936,3.78648,73.6168032829,2.31936,0.6764800000000001,2.416,71.2,3.11,71.2678896839,137.63,74.68936,14.44648,76.073656949,2.31936,0.6764800000000001,2.416,72.37,13.77,73.6683772049,137.44
2020-11-26 14:30:00,72.32936,13.20898,73.5255973838,2.01936,0.5889800000000001,2.1035,70.31,12.62,71.4336090366,137.61,72.17936,13.10898,73.3601074607,2.01936,0.5889800000000001,2.1035,70.16,12.52,71.268337991,137.45,73.13936,3.63898,73.2298310571,2.01936,0.5889800000000001,2.1035,71.12,3.05,71.1853699857,137.63,74.29936,14.40898,75.6836415684,2.01936,0.5889800000000001,2.1035,72.28,13.82,73.5893389018,137.44
2020-11-26 15:00:00,72.42448,12.95839,73.5746231704,1.67448,0.48839000000000005,1.74425,70.75,12.47,71.840541479,137.61,72.28448,12.86839,73.4209882122,1.67448,0.48839000000000005,1.74425,70.61,12.38,71.6870734512,137.45,73.23448,3.68839,73.32730243,1.67448,0.48839000000000005,1.74425,71.56,3.2,71.6315126184,137.63,74.41448,14.16839,75.7512911366,1.67448,0.48839000000000005,1.74425,72.74,13.68,74.0152011414,137.44
2020-11-26 15:30:00,73.54232,13.00026,74.6825253393,1.37232,0.40026000000000006,1.4295,72.17,12.6,73.2616468556,137.4,73.43232,12.90026,74.5568395833,1.37232,0.40026000000000006,1.4295,72.06,12.5,73.1361306059,137.3,74.30232,3.44026,74.3819208293,1.37232,0.40026000000000006,1.4295,72.93,3.04,72.9933318872,137.43,75.62232,14.20026,76.9440229404,1.37232,0.40026000000000006,1.4295,74.25,13.8,75.5215366634,137.26
2020-11-26 16:00:00,76.36016,12.42588,77.3645689512,1.22016,0.35588000000000003,1.271,75.14,12.07,76.1032489451,136.88,76.27016,12.33588,77.2613178881,1.22016,0.35588000000000003,1.271,75.05,11.98,76.0001506577,136.78,77.12016,3.79588,77.2135207292,1.22016,0.35588000000000003,1.271,75.9,3.44,75.9779152123,136.94,78.54016,13.61588,79.7116611356,1.22016,0.35588000000000003,1.271,77.32,13.26,78.4487730943,136.75
2020-11-26 16:30:00,80.55176,11.60218,81.3830241503,1.24176,0.36218,1.2935,79.31,11.24,80.1025199354,136.32,80.46176,11.50218,81.2797328185,1.24176,0.36218,1.2935,79.22,11.14,79.9994249979,136.21,81.32176,4.53218,81.4479545787,1.24176,0.36218,1.2935,80.08,4.17,80.1884985518,136.38,82.82176,12.75218,83.7977447444,1.24176,0.36218,1.2935,81.58,12.39,82.5155046037,136.18
2020-11-26 17:00:00,85.56456,10.32883,86.1857218869,1.26456,0.36883000000000005,1.31725,84.3,9.96,84.8863451917,135.85,85.45456,10.21883,86.0633854282,1.26456,0.36883000000000005,1.31725,84.19,9.85,84.7642530788,135.74,86.31456,5.70883,86.5031444975,1.26456,0.36883000000000005,1.31725,85.05,5.34,85.2174753205,135.9,87.94456,11.448830000000001,88.6866469203,1.26456,0.36883000000000005,1.31725,86.68,11.08,87.3852893798,135.71
2020-11-26 17:30:00,87.21432,10.30876,87.8214560674,1.26432,0.36876000000000003,1.317,85.95,9.94,86.5228646081,136.02,87.10432,10.20876,87.7005207704,1.26432,0.36876000000000003,1.317,85.84,9.84,86.4021481214,135.95,87.94432,5.77876,88.1339746488,1.26432,0.36876000000000003,1.317,86.68,5.41,86.8486643536,136.09,89.63432,11.41876,90.3587262073,1.26432,0.36876000000000003,1.317,88.37,11.05,89.0581798601,135.91
2020-11-26 18:00:00,86.90016,10.56338,87.5398355325,1.28016,0.37338000000000005,1.3335,85.62,10.19,86.2242454302,136.21,86.79016,10.46338,87.4186146873,1.28016,0.37338000000000005,1.3335,85.51,10.09,86.1032415185,136.12,87.62016,5.56338,87.7966037808,1.28016,0.37338000000000005,1.3335,86.34,5.19,86.4958478772,136.32,89.32016,11.70338,90.0836282898,1.28016,0.37338000000000005,1.3335,88.04,11.33,88.7660436203,136.1
2020-11-26 18:30:00,85.42736,11.37548,86.1814097227,1.28736,0.37548000000000004,1.341,84.14,11.0,84.8559933063,136.47,85.31736,11.27548,86.0592143039,1.28736,0.37548000000000004,1.341,84.03,10.9,84.7340008497,136.35,86.13736,4.79548,86.2707448455,1.28736,0.37548000000000004,1.341,84.85,4.42,84.9650451656,136.53,87.82736,12.52548,88.7160234332,1.28736,0.37548000000000004,1.341,86.54,12.15,87.3887527088,136.33
2020-11-26 19:00:00,83.33808,11.47569,84.1244734846,1.28808,0.37569,1.34175,82.05,11.1,82.797418438,135.58,83.22808,11.38569,84.0032573015,1.28808,0.37569,1.34175,81.94,11.01,82.6763793353,135.48,84.03808,4.53569,84.1603907659,1.28808,0.37569,1.34175,82.75,4.16,82.8544995761,135.65,85.67808,12.62569,86.6033569815,1.28808,0.37569,1.34175,84.39,12.25,85.2744662839,135.46
2020-11-26 19:30:00,80.48104,12.66947,81.4721625438,1.30104,0.37947000000000003,1.35525,79.18,12.29,80.1281255241,136.21,80.38104,12.57947,81.359416523,1.30104,0.37947000000000003,1.35525,79.08,12.2,80.015538491,136.08,81.18104,3.4694700000000003,81.2551443145,1.30104,0.37947000000000003,1.35525,79.88,3.09,79.9397429318,136.24,82.75104,13.85947,83.9036323991,1.30104,0.37947000000000003,1.35525,81.45,13.48,82.5579366263,136.05
2020-11-26 20:00:00,78.288,13.68275,79.4747040986,1.278,0.37275,1.33125,77.01,13.31,78.1517511,137.07,78.178,13.59275,79.3508823931,1.278,0.37275,1.33125,76.9,13.22,78.0280616189,136.93,79.008,2.60275,79.050859398,1.278,0.37275,1.33125,77.73,2.23,77.7619817134,137.13,80.508,14.90275,81.875698602,1.278,0.37275,1.33125,79.23,14.53,80.551311597,136.91
2020-11-26 20:30:00,75.71096,14.41653,77.0713033584,1.29096,0.37653000000000003,1.34475,74.42,14.04,75.7328066296,136.67,75.62096,14.32653,76.9660902811,1.29096,0.37653000000000003,1.34475,74.33,13.95,75.627715819,136.53,76.41096,1.82653,76.4327875977,1.29096,0.37653000000000003,1.34475,75.12,1.45,75.1339929726,136.72,77.87096,15.65653,79.429297762,1.29096,0.37653000000000003,1.34475,76.58,15.28,78.0895306683,136.51
2020-11-26 21:00:00,73.5252,14.97485,75.0346664387,1.2852000000000001,0.37485,1.33875,72.24,14.6,73.7005942988,136.82,73.4252,14.89485,74.9207351243,1.2852000000000001,0.37485,1.33875,72.14,14.52,73.586751525,136.73,74.2352,1.29485,74.2464918738,1.2852000000000001,0.37485,1.33875,72.95,0.92,72.9558010031,136.89,75.6452,16.23485,77.3677364123,1.2852000000000001,0.37485,1.33875,74.36,15.86,76.0325535544,136.7
2020-11-26 21:30:00,70.4312,16.2566,72.282992308,1.2912,0.3766,1.345,69.14,15.88,70.9402142653,137.35,70.3312,16.1766,72.1675833113,1.2912,0.3766,1.345,69.04,15.8,70.82486569,137.24,71.1312,0.8166,71.1358872089,1.2912,0.3766,1.345,69.84,0.44,69.8413860114,137.39,72.4612,17.5566,74.5577608905,1.2912,0.3766,1.345,71.17,17.18,73.2142151498,137.22
2020-11-26 22:00:00,66.61376,17.25443,68.8121237571,1.28376,0.37443000000000004,1.33725,65.33,16.88,67.4755014802,136.54,66.51376,17.17443,68.6952786963,1.28376,0.37443000000000004,1.33725,65.23,16.8,67.358688378,136.43,67.32376,1.7944300000000002,67.3476698896,1.28376,0.37443000000000004,1.33725,66.04,1.42,66.055264741,136.58,68.53376,18.53443,70.9957840661,1.28376,0.37443000000000004,1.33725,67.25,18.16,69.6587977215,136.39
2020-11-26 22:30:00,62.76576,18.38793,65.4037965111,1.29576,0.37793000000000004,1.34975,61.47,18.01,64.0540474912,136.67,62.69576,18.29793,65.3113509603,1.29576,0.37793000000000004,1.34975,61.4,17.92,63.9616009806,136.54,63.45576,2.89793,63.521897606,1.29576,0.37793000000000004,1.34975,62.16,2.52,62.211060109900004,136.71,64.63576,19.68793,67.56771461619999,1.29576,0.37793000000000004,1.34975,63.34,19.31,66.2180617355,136.5
2020-11-26 23:00:00,59.15264,19.08702,62.155845674,1.29264,0.37702,1.3465,57.86,18.71,60.809898043,136.49,59.08264,18.99702,62.0616235547,1.29264,0.37702,1.3465,57.79,18.62,60.7156363715,136.39,59.83264,3.62702,59.9424731176,1.29264,0.37702,1.3465,58.54,3.25,58.6301466824,136.54,60.94264,20.39702,64.2654167889,1.29264,0.37702,1.3465,59.65,20.02,62.9199721869,136.36
2020-11-26 23:30:00,55.58688,19.99534,59.0738084929,1.28688,0.37534,1.3405,54.3,19.62,57.7359021753,136.49,55.52688,19.90534,58.9869219662,1.28688,0.37534,1.3405,54.24,19.53,57.6489245346,136.39,56.24688,4.53534,56.4294322021,1.28688,0.37534,1.3405,54.96,4.16,55.1172132822,136.54,57.31688,21.33534,61.1589851604,1.28688,0.37534,1.3405,56.03,20.96,59.8220904015,136.36
2020-11-27 00:00:00,53.01248,20.24114,56.7452798411,1.27248,0.37114,1.3255,51.74,19.87,55.4242230437,136.49,52.98248,20.17114,56.6923105531,1.27248,0.37114,1.3255,51.71,19.8,55.3711486245,136.39,53.67248,4.80114,53.8867892405,1.27248,0.37114,1.3255,52.4,4.43,52.5869270827,136.54,54.70248,21.59114,58.8093414744,1.27248,0.37114,1.3255,53.43,21.22,57.4895929713,136.36
2020-11-27 00:30:00,52.45016,20.76338,56.4104354978,1.28016,0.37338000000000005,1.3335,51.17,20.39,55.082855772,136.91,52.41016,20.67338,56.3401589619,1.28016,0.37338000000000005,1.3335,51.13,20.3,55.0124249602,136.8,53.11016,5.24338,53.3683626229,1.28016,0.37338000000000005,1.3335,51.83,4.87,52.058292327,136.99,54.12016,22.11338,58.4636065724,1.28016,0.37338000000000005,1.3335,52.84,21.74,57.1374938197,136.78
2020-11-27 01:00:00,54.5492,19.9531,58.0839170533,1.2792,0.37310000000000004,1.3325,53.27,19.58,56.7544650226,136.43,54.5192,19.8631,58.0248732032,1.2792,0.37310000000000004,1.3325,53.24,19.49,56.6953058022,136.35,55.2192,4.5031,55.4025085917,1.2792,0.37310000000000004,1.3325,53.94,4.13,54.0978788863,136.47,56.2792,21.2731,60.1655477516,1.2792,0.37310000000000004,1.3325,55.0,20.9,58.8371481294,136.33
2020-11-27 01:30:00,54.38928,20.28604,58.0492652649,1.28928,0.37604000000000004,1.343,53.1,19.91,56.7099470993,136.73,54.33928,20.19604,57.9710046713,1.28928,0.37604000000000004,1.343,53.05,19.82,56.6315715833,136.64,55.07928,4.80604,55.2885621607,1.28928,0.37604000000000004,1.343,53.79,4.43,53.9721131697,136.79,56.07928,21.62604,60.1046691314,1.28928,0.37604000000000004,1.343,54.79,21.25,58.7665432027,136.62
2020-11-27 02:00:00,53.48944,20.28317,57.2060064745,1.2794400000000001,0.37317000000000006,1.33275,52.21,19.91,55.8774748893,137.01,53.42944,20.19317,57.1180284443,1.2794400000000001,0.37317000000000006,1.33275,52.15,19.82,55.7893798137,136.92,54.18944,4.73317,54.3957563213,1.2794400000000001,0.37317000000000006,1.33275,52.91,4.36,53.0893369708,137.08,55.14944,21.623170000000002,59.2370003728,1.2794400000000001,0.37317000000000006,1.33275,53.87,21.25,57.9097522012,136.9
2020-11-27 02:30:00,52.42072,20.49646,56.2853156503,1.29072,0.37646,1.3445,51.13,20.12,54.9462582894,137.33,52.37072,20.41646,56.2096446551,1.29072,0.37646,1.3445,51.08,20.04,54.8704656441,137.26,53.11072,4.86646,53.3332074026,1.29072,0.37646,1.3445,51.82,4.49,52.0141567268,137.39,54.06072,21.84646,58.3080548591,1.29072,0.37646,1.3445,52.77,21.47,56.9704642776,137.22
2020-11-27 03:00:00,51.4824,20.86695,55.5505815637,1.2924,0.37695,1.34625,50.19,20.49,54.2114028595,137.64,51.4324,20.77695,55.4704734166,1.2924,0.37695,1.34625,50.14,20.4,54.1311333707,137.52,52.1824,5.17695,52.4385705475,1.2924,0.37695,1.34625,50.89,4.8,51.1158693558,137.7,53.1124,22.22695,57.5757270042,1.2924,0.37695,1.34625,51.82,21.85,56.238197873,137.51
2020-11-27 03:30:00,50.09816,21.43863,54.4925728119,1.29816,0.37863,1.35225,48.8,21.06,53.1503866402,137.93,50.04816,21.35863,54.4151577675,1.29816,0.37863,1.35225,48.75,20.98,53.0728075383,137.82,50.78816,5.67863,51.1046380954,1.29816,0.37863,1.35225,49.49,5.3,49.7729856448,137.98,51.69816,22.81863,56.5100842546,1.29816,0.37863,1.35225,50.4,22.44,55.1698613375,137.8
2020-11-27 04:00:00,49.7716,21.2538,54.1196469039,1.2816,0.3738,1.335,48.49,20.88,52.7944552013,138.02,49.7316,21.1638,54.0475574749,1.2816,0.3738,1.335,48.45,20.79,52.7221642196,137.94,50.4816,5.4638,50.776422176,1.2816,0.3738,1.335,49.2,5.09,49.4625929365,137.98,51.3716,22.6238,56.1326786551,1.2816,0.3738,1.335,50.09,22.25,54.809402478,137.9
2020-11-27 04:30:00,50.25144,20.74667,54.3657202487,1.2914400000000001,0.37667,1.34525,48.96,20.37,53.0284687691,137.68,50.22144,20.67667,54.311303777,1.2914400000000001,0.37667,1.34525,48.93,20.3,52.9739077282,137.64,50.93144,5.03667,51.1798751968,1.2914400000000001,0.37667,1.34525,49.64,4.66,49.8582510724,137.72,51.89144,22.12667,56.4119763043,1.2914400000000001,0.37667,1.34525,50.6,21.75,55.0765149587,137.61
2020-11-27 05:00:00,49.8716,20.6338,53.9715683393,1.2816,0.3738,1.335,48.59,20.26,52.6446170088,137.36,49.8416,20.5438,53.9094871892,1.2816,0.3738,1.335,48.56,20.17,52.5823401914,137.24,50.5316,4.9838000000000005,50.7767748188,1.2816,0.3738,1.335,49.25,4.61,49.4652868181,137.39,51.4916,22.0038,55.9960006161,1.2816,0.3738,1.335,50.21,21.63,54.6708423202,137.19
2020-11-27 05:30:00,50.8324,20.42695,54.7831468251,1.2924,0.37695,1.34625,49.54,20.05,53.4435599488,137.16,50.8124,20.35695,54.7385184953,1.2924,0.37695,1.34625,49.52,19.98,53.3987902485,137.05,51.5024,4.82695,51.7281031168,1.2924,0.37695,1.34625,50.21,4.45,50.4068110477,137.2,52.5024,21.78695,56.8434094338,1.2924,0.37695,1.34625,51.21,21.41,55.5054249601,137.01
2020-11-27 06:00:00,53.10088,19.77359,56.6630242598,1.28088,0.37359000000000003,1.33425,51.82,19.4,55.3323811163,136.69,53.09088,19.68359,56.6223035072,1.28088,0.37359000000000003,1.33425,51.81,19.31,55.2915201455,136.58,53.76088,4.27359,53.930471812,1.28088,0.37359000000000003,1.33425,52.48,3.9,52.6247128258,136.76,54.83088,21.10359,58.7519098623,1.28088,0.37359000000000003,1.33425,53.55,20.73,57.4224294157,136.55
2020-11-27 06:30:00,58.49152,17.720860000000002,61.1169926538,1.27152,0.37086,1.3245,57.22,17.35,59.7925655914,136.16,58.46152,17.62086,61.0593484067,1.27152,0.37086,1.3245,57.19,17.25,59.7349026952,136.05,59.16152,2.35086,59.2082088181,1.27152,0.37086,1.3245,57.89,1.98,57.9238508734,136.19,60.31152,18.99086,63.2307852889,1.27152,0.37086,1.3245,59.04,18.62,61.9065909254,135.99
2020-11-27 07:00:00,63.4348,16.0289,65.4285830983,1.2648000000000001,0.3689,1.3175,62.17,15.66,64.1119684614,136.44,63.4148,15.9289,65.3847590364,1.2648000000000001,0.3689,1.3175,62.15,15.56,64.0682144281,136.33,64.1448,0.7389,64.1490556458,1.2648000000000001,0.3689,1.3175,62.88,0.37,62.881088572,136.48,65.3748,17.2589,67.6145997862,1.2648000000000001,0.3689,1.3175,64.11,16.89,66.2975429409,136.27
2020-11-27 07:30:00,68.63352,14.25436,70.0981229891,1.28352,0.37436,1.337,67.35,13.88,68.7653757352,135.85,68.57352,14.16436,70.0211163821,1.28352,0.37436,1.337,67.29,13.79,68.6884866626,135.76,69.32352,1.8143600000000002,69.3472589754,1.28352,0.37436,1.337,68.04,1.44,68.0552363893,135.91,70.66352,15.45436,72.3337424844,1.28352,0.37436,1.337,69.38,15.08,70.9999352112,135.71
2020-11-27 08:00:00,71.70608,13.56344,72.9775911743,1.24608,0.36344000000000004,1.298,70.46,13.2,71.6857838068,137.29,71.64608,13.47344,72.9019503498,1.24608,0.36344000000000004,1.298,70.4,13.11,71.6102792901,137.19,72.42608,2.7534400000000003,72.4784002031,1.24608,0.36344000000000004,1.298,71.18,2.39,71.22011303,137.38,73.82608,14.80344,75.2956301786,1.24608,0.36344000000000004,1.298,72.58,14.44,74.0024999578,137.14
2020-11-27 08:30:00,73.40464,12.74177,74.5023078586,1.27464,0.37177000000000004,1.32775,72.13,12.37,73.1830157892,136.86,73.32464,12.66177,74.409833024,1.27464,0.37177000000000004,1.32775,72.05,12.29,73.0906738237,136.73,74.09464,3.5117700000000003,74.1778147782,1.27464,0.37177000000000004,1.32775,72.82,3.14,72.8876669952,136.91,75.55464,13.95177,76.8319953643,1.27464,0.37177000000000004,1.32775,74.28,13.58,75.5111567916,136.68
2020-11-27 09:00:00,73.97024,12.48257,75.0160713412,1.3802400000000001,0.40257000000000004,1.43775,72.59,12.08,73.5882769196,136.74,73.91024,12.38257,74.9403203667,1.3802400000000001,0.40257000000000004,1.43775,72.53,11.98,73.5127288298,136.73,74.68024,3.81257,74.7774961901,1.3802400000000001,0.40257000000000004,1.43775,73.3,3.41,73.3792756846,136.81,76.13024,13.67257,77.3482553964,1.3802400000000001,0.40257000000000004,1.43775,74.75,13.27,75.9187420865,136.68
2020-11-27 09:30:00,75.74144,11.64667,76.6316557003,1.53144,0.44667,1.59525,74.21,11.2,75.0504103919,136.43,75.65144,11.56667,76.5305705517,1.53144,0.44667,1.59525,74.12,11.12,74.9495083373,136.32,76.44144,4.67667,76.58436519,1.53144,0.44667,1.59525,74.91,4.23,75.0293342633,136.48,77.92144,12.82667,78.9700846838,1.53144,0.44667,1.59525,76.39,12.38,77.3866687486,136.27
2020-11-27 10:00:00,76.08584,11.62462,76.9687393599,1.69584,0.49462000000000006,1.7665000000000002,74.39,11.13,75.2180098115,136.43,76.01584,11.53462,76.8859895524,1.69584,0.49462000000000006,1.7665000000000002,74.32,11.04,75.1355042573,136.32,76.78584,4.78462,76.9347633586,1.69584,0.49462000000000006,1.7665000000000002,75.09,4.29,75.2124471082,136.48,78.26584,12.79462,79.3047540306,1.69584,0.49462000000000006,1.7665000000000002,76.57,12.3,77.5516273201,136.27
2020-11-27 10:30:00,76.31624,11.84557,77.2300849175,1.83624,0.53557,1.91275,74.48,11.31,75.3338337004,136.43,76.21624,11.75557,77.1174990891,1.83624,0.53557,1.91275,74.38,11.22,75.2214916098,136.32,77.03624,4.66557,77.1773918759,1.83624,0.53557,1.91275,75.2,4.13,75.3133248503,136.48,78.49624,13.01557,79.5679882651,1.83624,0.53557,1.91275,76.66,12.48,77.6692088282,136.27
2020-11-27 11:00:00,76.74792,11.46606,77.5997020371,1.83792,0.5360600000000001,1.9145,74.91,10.93,75.7031901574,136.53,76.64792,11.37606,77.4875369427,1.83792,0.5360600000000001,1.9145,74.81,10.84,75.5912805818,136.4,77.46792,5.05606,77.6327403345,1.83792,0.5360600000000001,1.9145,75.63,4.52,75.7649477001,136.58,78.91792,12.62606,79.9215583447,1.83792,0.5360600000000001,1.9145,77.08,12.09,78.0223974254,136.27
2020-11-27 11:30:00,76.6188,11.70465,77.5076728141,1.7988,0.5246500000000001,1.87375,74.82,11.18,75.6506761371,136.64,76.5288,11.61465,77.4051505009,1.7988,0.5246500000000001,1.87375,74.73,11.09,75.5484017038,136.53,77.3588,4.79465,77.5072422814,1.7988,0.5246500000000001,1.87375,75.56,4.27,75.6805556269,136.7,78.7888,12.87465,79.8337749205,1.7988,0.5246500000000001,1.87375,76.99,12.35,77.9742431832,136.49
2020-11-27 12:00:00,76.15264,11.59577,77.0304255529,1.80264,0.5257700000000001,1.87775,74.35,11.07,75.1695909261,136.75,76.05264,11.50577,76.9180524602,1.80264,0.5257700000000001,1.87775,74.25,10.98,75.0574639859,136.63,76.86264,4.95577,77.0222375945,1.80264,0.5257700000000001,1.87775,75.06,4.43,75.1906144409,136.8,78.30264,12.76577,79.3364248921,1.80264,0.5257700000000001,1.87775,76.5,12.24,77.4730120752,136.49
2020-11-27 12:30:00,75.40912,12.15766,76.382878159,1.80912,0.52766,1.8845,73.6,11.63,74.5131995018,136.92,75.31912,12.07766,76.2813195261,1.80912,0.52766,1.8845,73.51,11.55,74.4118444873,136.8,76.13912,4.41766,76.2671706191,1.80912,0.52766,1.8845,74.33,3.89,74.4317203886,136.95,77.54912,13.34766,78.689427754,1.80912,0.52766,1.8845,75.74,12.82,76.8173157563,136.72
2020-11-27 13:00:00,75.02496,12.54353,76.0663182221,1.79496,0.52353,1.86975,73.23,12.02,74.2099272335,137.3,74.91496,12.45353,75.9430157504,1.79496,0.52353,1.86975,73.12,11.93,74.0868362126,137.16,75.75496,4.08353,75.8649403998,1.79496,0.52353,1.86975,73.96,3.56,74.0456291755,137.37,77.15496,13.74353,78.369461332,1.79496,0.52353,1.86975,75.36,13.22,76.5107704836,137.14
2020-11-27 13:30:00,74.46232,12.941510000000001,75.578566941,1.82232,0.53151,1.89825,72.64,12.41,73.6924534807,137.55,74.37232,12.85151,75.4745208098,1.82232,0.53151,1.89825,72.55,12.32,73.5886193647,137.41,75.20232,3.78151,75.2973356186,1.82232,0.53151,1.89825,73.38,3.25,73.4519359854,137.58,76.58232,14.15151,77.8788608793,1.82232,0.53151,1.89825,74.76,13.62,75.9905388848,137.35
2020-11-27 14:00:00,73.49184,13.03887,74.6395516966,1.40184,0.40887,1.46025,72.09,12.63,73.1880113133,137.9,73.39184,12.94887,74.5254011251,1.40184,0.40887,1.46025,71.99,12.54,73.0740152174,137.79,74.24184,3.52887,74.3256599706,1.40184,0.40887,1.46025,72.84,3.12,72.9067898073,137.94,75.59184,14.24887,76.9230561721,1.40184,0.40887,1.46025,74.19,13.84,75.469872797,137.7
2020-11-27 14:30:00,72.85968,13.53699,74.1065656198,1.42968,0.41699,1.48925,71.43,13.12,72.6249220309,138.3,72.76968,13.43699,73.9998582942,1.42968,0.41699,1.48925,71.34,13.02,72.5183838761,138.2,73.59968,3.16699,73.6677861875,1.42968,0.41699,1.48925,72.17,2.75,72.2223746494,138.36,74.95968,14.76699,76.4003770891,1.42968,0.41699,1.48925,73.53,14.35,74.9171769356,138.16
2020-11-27 15:00:00,72.264,9.537,72.8906034067,1.464,0.427,1.525,70.8,9.11,71.3836963179,136.28,72.164,9.607,72.8006685752,1.464,0.427,1.525,70.7,9.18,71.2934947944,136.19,74.024,10.417,74.7533709273,1.464,0.427,1.525,72.56,9.99,73.2444789728,136.35,74.314,10.487,75.050301565,1.464,0.427,1.525,72.85,10.06,73.5413223977,136.11
2020-11-27 15:30:00,72.45176,9.55593,73.0792263592,1.39176,0.40593,1.44975,71.06,9.15,71.6466754288,135.03,72.33176,9.45593,72.9472283014,1.39176,0.40593,1.44975,70.94,9.05,71.5149362022,134.92,74.22176,10.65593,74.9827880361,1.39176,0.40593,1.44975,72.83,10.25,73.5477491158,135.07,74.49176,10.59593,75.2415845159,1.39176,0.40593,1.44975,73.1,10.19,73.8068160809,134.84
2020-11-27 16:00:00,74.35504,8.96772,74.8938714142,1.29504,0.37772000000000006,1.349,73.06,8.59,73.5632496563,134.18,74.26504,8.85772,74.7914124068,1.29504,0.37772000000000006,1.349,72.97,8.48,73.4610869781,134.07,76.17504,10.03772,76.8335378712,1.29504,0.37772000000000006,1.349,74.88,9.66,75.5005297995,134.23,76.45504,9.97772,77.1033594456,1.29504,0.37772000000000006,1.349,75.16,9.6,75.7706117172,134.01
2020-11-27 16:30:00,78.712,9.291,79.2584482879,1.272,0.371,1.325,77.44,8.92,77.9520365353,134.18,78.622,9.341,79.1749528892,1.272,0.371,1.325,77.35,8.97,77.8683722701,134.07,80.202,7.591,80.5604374678,1.272,0.371,1.325,78.93,7.22,79.259531288,134.23,80.892,10.181,81.5301688027,1.272,0.371,1.325,79.62,9.81,80.222069906,134.01
2020-11-27 17:00:00,83.5728,10.9054,84.2813185053,1.2528000000000001,0.3654,1.305,82.32,10.54,82.9920116638,135.73,83.4828,10.7954,84.1778982691,1.2528000000000001,0.3654,1.305,82.23,10.43,82.8888279565,135.65,84.3128,5.1054,84.4672324218,1.2528000000000001,0.3654,1.305,83.06,4.74,83.1951392811,135.81,85.9328,12.0154,86.7687498642,1.2528000000000001,0.3654,1.305,84.68,11.65,85.4776280672,135.6
2020-11-27 17:30:00,84.73264,10.99827,85.4434445956,1.26264,0.36827000000000004,1.31525,83.47,10.63,84.144148935,136.08,84.61264,10.90827,85.3128900118,1.26264,0.36827000000000004,1.31525,83.35,10.54,84.0137732756,135.98,85.46264,5.08827,85.6139785745,1.26264,0.36827000000000004,1.31525,84.2,4.72,84.3321907696,136.12,87.07264,12.13827,87.9146303818,1.26264,0.36827000000000004,1.31525,85.81,11.77,86.6134458384,135.9
2020-11-27 18:00:00,84.19264,11.90827,85.0306269797,1.26264,0.36827000000000004,1.31525,82.93,11.54,83.7290660404,136.61,84.07264,11.80827,84.8978447133,1.26264,0.36827000000000004,1.31525,82.81,11.44,83.5964694231,136.49,84.93264,4.26827,85.0398228253,1.26264,0.36827000000000004,1.31525,83.67,3.9,83.7608434771,136.66,86.54264,13.07827,87.5252516955,1.26264,0.36827000000000004,1.31525,85.28,12.71,86.2219374637,136.44
2020-11-27 18:30:00,82.34864,12.50002,83.2919504505,1.26864,0.37002,1.3215,81.08,12.13,81.9823352924,137.03,82.22864,12.40002,83.158341327,1.26864,0.37002,1.3215,80.96,12.03,81.8489004202,136.93,83.06864,3.80002,83.1555115639,1.26864,0.37002,1.3215,81.8,3.43,81.8718810093,137.09,84.63864,13.68002,85.7370534148,1.26864,0.37002,1.3215,83.37,13.31,84.4257839762,136.87
2020-11-27 19:00:00,80.55632,13.25226,81.639102684,1.2763200000000001,0.37226000000000004,1.3295,79.28,12.88,80.3194422291,137.03,80.45632,13.15226,81.524237936,1.2763200000000001,0.37226000000000004,1.3295,79.18,12.78,80.2047430019,137.02,81.28632,3.05226,81.3436052204,1.2763200000000001,0.37226000000000004,1.3295,80.01,2.68,80.0548718068,137.09,82.82632,14.45226,84.0777444027,1.2763200000000001,0.37226000000000004,1.3295,81.55,14.08,82.7565640901,136.96
2020-11-27 19:30:00,78.29248,13.96989,79.5290528748,1.30248,0.37989,1.35675,76.99,13.59,78.1802289585,136.72,78.19248,13.88989,79.4165787022,1.30248,0.37989,1.35675,76.89,13.51,78.0678691909,136.62,79.02248,2.27989,79.0553618913,1.30248,0.37989,1.35675,77.72,1.9,77.7432209263,136.77,80.49248,15.19989,81.9150535162,1.30248,0.37989,1.35675,79.19,14.82,80.5648093152,136.57
2020-11-27 20:00:00,75.54592,15.08506,77.0372965767,1.28592,0.37506,1.3395000000000001,74.26,14.71,75.702917381,137.27,75.42592,14.99506,76.9020235901,1.28592,0.37506,1.3395000000000001,74.14,14.62,75.5677444417,137.12,76.28592,1.24506,76.2960796152,1.28592,0.37506,1.3395000000000001,75.0,0.87,75.0050458303,137.3,77.66592,16.34506,79.3672231834,1.28592,0.37506,1.3395000000000001,76.38,15.97,78.0316942018,137.08
