Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-27 20:30:00,73.3272,15.75835,75.0013590181,1.2972000000000001,0.37835,1.35125,72.03,15.38,73.6536849044,137.27,73.2072,15.66835,74.8651542679,1.2972000000000001,0.37835,1.35125,71.91,15.29,73.5175638878,137.12,74.0772,0.6583500000000001,74.0801254357,1.2972000000000001,0.37835,1.35125,72.78,0.28,72.7805386075,137.3,75.3872,17.03835,77.2886491961,1.2972000000000001,0.37835,1.35125,74.09,16.66,75.9400006584,137.08
2020-11-27 21:00:00,70.30312,16.75716,72.2726164809,1.29312,0.37716000000000005,1.347,69.01,16.38,70.9273184323,137.27,70.19312,16.66716,72.1447733228,1.29312,0.37716000000000005,1.347,68.9,16.29,70.799534603,137.12,71.07312,1.14716,71.0823772999,1.29312,0.37716000000000005,1.347,69.78,0.77,69.7842482226,137.3,72.26312,18.04716,74.4826053263,1.29312,0.37716000000000005,1.347,70.97,17.67,73.1366515504,137.08
2020-11-27 21:30:00,66.85816,18.76863,69.4426024186,1.29816,0.37863,1.35225,65.56,18.39,68.0904229683,137.81,66.72816,18.50863,69.2475033591,1.29816,0.37863,1.35225,65.43,18.13,67.8953739219,137.7,67.61816,3.08863,67.6886637264,1.29816,0.37863,1.35225,66.32,2.71,66.3753455735,137.85,68.64816,17.95863,70.9583135571,1.29816,0.37863,1.35225,67.35,17.58,69.6066009801,137.63
2020-11-27 22:00:00,63.51472,22.42471,67.3571620191,1.28472,0.37471000000000004,1.33825,62.23,22.05,66.0210224095,133.7,63.40472,22.32471,67.220169554,1.28472,0.37471000000000004,1.33825,62.12,21.95,65.8839654241,133.62,64.20472,6.58471,64.5414942193,1.28472,0.37471000000000004,1.33825,62.92,6.21,63.2257107512,133.76,64.38472,6.54471,64.7165002025,1.28472,0.37471000000000004,1.33825,63.1,6.17,63.4009376902,133.56
2020-11-27 22:30:00,60.3812,23.6666,64.8536604133,1.2912,0.3766,1.345,59.09,23.29,63.5141889659,134.49,60.2812,23.5766,64.7277308501,1.2912,0.3766,1.345,58.99,23.2,63.388170032,134.4,61.0812,7.6566,61.5592114716,1.2912,0.3766,1.345,59.79,7.28,60.2315739459,134.56,61.2512,7.6166,61.722946276100004,1.2912,0.3766,1.345,59.96,7.24,60.3955230129,134.33
2020-11-27 23:00:00,56.7384,24.8587,61.9451450902,1.2984,0.37870000000000004,1.3525,55.44,24.48,60.6041582732,135.0,56.6384,24.7587,61.8134417441,1.2984,0.37870000000000004,1.3525,55.34,24.38,60.4723077119,134.9,57.4284,8.7187,58.0864601801,1.2984,0.37870000000000004,1.3525,56.13,8.34,56.7462113273,135.05,57.6084,8.6987,58.2614377805,1.2984,0.37870000000000004,1.3525,56.31,8.32,56.9213360701,134.83
2020-11-27 23:30:00,52.44032,26.61926,58.8096264624,1.3003200000000001,0.37926000000000004,1.3545,51.14,26.24,57.4790153012,136.03,52.34032,26.51926,58.6752098305,1.3003200000000001,0.37926000000000004,1.3545,51.04,26.14,57.3444086202,135.93,53.15032,10.24926,54.1295099428,1.3003200000000001,0.37926000000000004,1.3545,51.85,9.87,52.7810515242,136.09,53.29032,10.21926,54.2613258283,1.3003200000000001,0.37926000000000004,1.3545,51.99,9.84,52.9130012379,135.89
2020-11-28 00:00:00,49.39096,27.58653,56.5728165037,1.29096,0.37653000000000003,1.34475,48.1,27.21,55.2629541375,136.74,49.31096,27.49653,56.4590996932,1.29096,0.37653000000000003,1.34475,48.02,27.12,55.1490235634,136.65,50.12096,11.07653,51.3303043841,1.29096,0.37653000000000003,1.34475,48.83,10.7,49.9885876976,136.81,50.26096,11.05653,51.4627142285,1.29096,0.37653000000000003,1.34475,48.97,10.68,50.1210863809,136.6
2020-11-28 00:30:00,48.10984,28.10912,55.7196494246,1.29984,0.37912,1.354,46.81,27.73,54.4070675556,136.74,48.03984,28.00912,55.6087855505,1.29984,0.37912,1.354,46.74,27.63,54.2958976351,136.56,48.85984,11.59912,50.2177612962,1.29984,0.37912,1.354,47.56,11.22,48.8655502374,136.81,48.97984,11.57912,50.3299189985,1.29984,0.37912,1.354,47.68,11.2,48.9777745513,136.5
2020-11-28 01:00:00,49.55096,27.64653,56.7417681956,1.29096,0.37653000000000003,1.34475,48.26,27.27,55.4317643594,136.3,49.47096,27.54653,56.6232037098,1.29096,0.37653000000000003,1.34475,48.18,27.17,55.3129397158,136.21,50.29096,11.20653,51.5244308301,1.29096,0.37653000000000003,1.34475,49.0,10.83,50.182555734,136.35,50.40096,11.17653,51.6252999193,1.29096,0.37653000000000003,1.34475,49.11,10.8,50.2835171801,136.11
2020-11-28 01:30:00,48.70224,28.03982,56.1973281095,1.30224,0.37982000000000005,1.3565,47.4,27.66,54.8801931483,136.3,48.62224,27.92982,56.0731403423,1.30224,0.37982000000000005,1.3565,47.32,27.55,54.7556837232,136.21,49.44224,11.60982,50.7870359112,1.30224,0.37982000000000005,1.3565,48.14,11.23,49.4325044884,136.35,49.55224,11.57982,50.8872942909,1.30224,0.37982000000000005,1.3565,48.25,11.2,49.53284264,136.11
2020-11-28 02:00:00,47.59288,28.17709,55.3085041161,1.29288,0.37709000000000004,1.3467500000000001,46.3,27.8,54.0049071844,136.67,47.52288,28.07709,55.1973469142,1.29288,0.37709000000000004,1.3467500000000001,46.23,27.7,53.8934402316,136.58,48.33288,11.64709,49.7164157453,1.29288,0.37709000000000004,1.3467500000000001,47.04,11.27,48.3712156142,136.7,48.46288,11.61709,49.8358055816,1.29288,0.37709000000000004,1.3467500000000001,47.17,11.24,48.4906846724,136.47
2020-11-28 02:30:00,46.44296,28.37003,54.4224874088,1.3029600000000001,0.38003000000000003,1.35725,45.14,27.99,53.113648905,136.67,46.38296,28.27003,54.3191823812,1.3029600000000001,0.38003000000000003,1.35725,45.08,27.89,53.0099849085,136.58,47.17296,11.83003,48.6337101706,1.3029600000000001,0.38003000000000003,1.35725,45.87,11.45,47.2774724367,136.7,47.32296,11.80003,48.7719514799,1.3029600000000001,0.38003000000000003,1.35725,46.02,11.42,47.4157864007,136.47
2020-11-28 03:00:00,45.22368,28.85024,53.6424978986,1.30368,0.38024,1.358,43.92,28.47,52.3403028268,136.98,45.16368,28.75024,53.5381573385,1.30368,0.38024,1.358,43.86,28.37,52.2355865287,136.86,45.95368,12.27024,47.5636362697,1.30368,0.38024,1.358,44.65,11.89,46.2060017747,137.03,46.09368,12.24024,47.6912026604,1.30368,0.38024,1.358,44.79,11.86,46.3336130687,136.79
2020-11-28 03:30:00,44.0404,29.1622,52.8203629389,1.3104,0.38220000000000004,1.365,42.73,28.78,51.5183588636,137.2,43.9604,29.0622,52.6984652243,1.3104,0.38220000000000004,1.365,42.65,28.68,51.3961564711,137.11,44.7804,12.5022,46.4928943926,1.3104,0.38220000000000004,1.365,43.47,12.12,45.1279879897,137.27,44.8904,12.4722,46.590812238,1.3104,0.38220000000000004,1.365,43.58,12.09,45.2259272984,137.01
2020-11-28 04:00:00,42.99408,29.40744,52.0892353793,1.2940800000000001,0.37744000000000005,1.348,41.7,29.03,50.8097520167,137.44,42.93408,29.30744,51.9832787038,1.2940800000000001,0.37744000000000005,1.348,41.64,28.93,50.7033973221,137.36,43.74408,12.69744,45.5496379525,1.2940800000000001,0.37744000000000005,1.348,42.45,12.32,44.2016391099,137.47,43.84408,12.66744,45.6373464084,1.2940800000000001,0.37744000000000005,1.348,42.55,12.29,44.2893508645,137.21
2020-11-28 04:30:00,42.83224,29.20982,51.8441353274,1.30224,0.37982000000000005,1.3565,41.53,28.83,50.556006567,137.63,42.76224,29.11982,51.7356075315,1.30224,0.37982000000000005,1.3565,41.46,28.74,50.4471921914,137.52,43.59224,12.46982,45.3407079681,1.30224,0.37982000000000005,1.3565,42.29,12.09,43.9842267182,137.66,43.69224,12.43982,45.4286358793,1.30224,0.37982000000000005,1.3565,42.39,12.06,44.0721646848,137.42
2020-11-28 05:00:00,42.39688,29.34534,51.5620443102,1.28688,0.37534,1.3405,41.11,28.97,50.2920769108,137.63,42.34688,29.24534,51.4640472315,1.28688,0.37534,1.3405,41.06,28.87,50.1936300739,137.64,43.14688,12.56534,44.9393037669,1.28688,0.37534,1.3405,41.86,12.19,43.5988038827,137.75,43.26688,12.53534,45.0461724661,1.28688,0.37534,1.3405,41.98,12.16,43.7056746888,137.52
2020-11-28 05:30:00,42.86096,29.24778,51.8892525197,1.26096,0.36778000000000005,1.3135,41.6,28.88,50.6420220765,137.74,42.79096,29.15778,51.7807144818,1.26096,0.36778000000000005,1.3135,41.53,28.79,50.533206904,137.64,43.62096,12.46778,45.3677604632,1.26096,0.36778000000000005,1.3135,42.36,12.1,44.0542801553,137.83,43.72096,12.44778,45.4584378334,1.26096,0.36778000000000005,1.3135,42.46,12.08,44.1449657379,137.52
2020-11-28 06:00:00,43.53688,29.11784,52.3766028528,1.22688,0.35784000000000005,1.278,42.31,28.76,51.1592972978,137.47,43.47688,29.01784,52.2711596657,1.22688,0.35784000000000005,1.278,42.25,28.66,51.0534827411,137.35,44.28688,12.38784,45.9868059339,1.22688,0.35784000000000005,1.278,43.06,12.03,44.7088861413,137.52,44.39688,12.36784,46.0873780986,1.22688,0.35784000000000005,1.278,43.17,12.01,44.8094744446,137.25
2020-11-28 06:30:00,46.08144,28.18917,54.019703977,1.23144,0.35917000000000004,1.28275,44.85,27.83,52.7828703274,136.91,46.03144,28.07917,53.9196926583,1.23144,0.35917000000000004,1.28275,44.8,27.72,52.6824297086,136.8,46.82144,11.60917,48.2391964253,1.23144,0.35917000000000004,1.28275,45.59,11.25,46.9575403956,136.95,46.96144,11.59917,48.3726946899,1.23144,0.35917000000000004,1.28275,45.73,11.24,47.0910872671,136.68
2020-11-28 07:00:00,48.51816,27.01113,55.5302889751,1.23816,0.36113,1.28975,47.28,26.65,54.2735746013,136.6,48.46816,26.92113,55.4428514262,1.23816,0.36113,1.28975,47.23,26.56,54.1858514743,136.53,49.25816,10.49113,50.3629837804,1.23816,0.36113,1.28975,48.02,10.13,49.0768509585,136.67,49.42816,10.47113,50.5251181539,1.23816,0.36113,1.28975,48.19,10.11,49.2390921931,136.4
2020-11-28 07:30:00,51.4692,26.1331,57.7236300335,1.2792,0.37310000000000004,1.3325,50.19,25.76,56.4146585561,135.97,51.419200000000004,26.0331,57.6338132024,1.2792,0.37310000000000004,1.3325,50.14,25.66,56.3245523728,135.83,52.1892,9.7831,53.0982263569,1.2792,0.37310000000000004,1.3325,50.91,9.41,51.7723497632,136.02,52.3892,9.7731,53.2929804031,1.2792,0.37310000000000004,1.3325,51.11,9.4,51.9672213996,135.75
2020-11-28 08:00:00,53.38808,25.72694,59.2635008066,1.25808,0.36694000000000004,1.3105,52.13,25.36,57.9712558084,137.1,53.31808,25.64694,59.1657264491,1.25808,0.36694000000000004,1.3105,52.06,25.28,57.8733271896,136.98,54.09808,9.12694,54.862585552,1.25808,0.36694000000000004,1.3105,52.84,8.76,53.5612098444,137.13,54.30808,9.12694,55.0696703009,1.25808,0.36694000000000004,1.3105,53.05,8.76,53.768393132,136.9
2020-11-28 08:30:00,55.8296,25.2103,61.2576808429,1.2696,0.3703,1.3225,54.56,24.84,59.9484712065,136.63,55.7796,25.1203,61.1751031732,1.2696,0.3703,1.3225,54.51,24.75,59.8657047065,136.53,56.5696,8.7103,57.2362557323,1.2696,0.3703,1.3225,55.3,8.34,55.9253573972,136.72,56.7596,8.7203,57.4255676877,1.2696,0.3703,1.3225,55.49,8.35,56.1147271222,136.44
2020-11-28 09:00:00,59.17752,24.12261,63.9052359871,1.27752,0.37261000000000005,1.33075,57.9,23.75,62.5817265661,136.09,59.10752,24.02261,63.8027014456,1.27752,0.37261000000000005,1.33075,57.83,23.65,62.479047688,135.98,59.91752,7.72261,60.4131435051,1.27752,0.37261000000000005,1.33075,58.64,7.35,59.0988333218,136.18,60.10752,7.71261,60.6003161177,1.27752,0.37261000000000005,1.33075,58.83,7.34,59.2861240089,135.89
2020-11-28 09:30:00,62.27848,23.17289,66.4499202563,1.27848,0.37289000000000005,1.33175,61.0,22.8,65.1217321637,136.01,62.19848,23.07289,66.3401022554,1.27848,0.37289000000000005,1.33175,60.92,22.7,65.0118173873,135.9,62.99848,6.80289,63.364720426,1.27848,0.37289000000000005,1.33175,61.72,6.43,62.0540353241,136.06,63.20848,6.7628900000000005,63.5692427599,1.27848,0.37289000000000005,1.33175,61.93,6.39,62.258790544,135.8
2020-11-28 10:00:00,64.20904,22.84222,68.1510662591,1.37904,0.40222,1.4365,62.83,22.44,66.7170330575,136.11,64.10904,22.74222,68.023360548,1.37904,0.40222,1.4365,62.73,22.34,66.5892521358,136.01,64.92904,6.45222,65.2488419687,1.37904,0.40222,1.4365,63.55,6.05,63.8373323377,136.17,65.13904,6.41222,65.4538852739,1.37904,0.40222,1.4365,63.76,6.01,64.0426240874,135.89
2020-11-28 10:30:00,65.63576,22.52418,69.3930232477,1.38576,0.40418000000000004,1.4435,64.25,22.12,67.95113612,135.67,65.53576,22.42418,69.2660067237,1.38576,0.40418000000000004,1.4435,64.15,22.02,67.8240584159,135.58,66.37576,6.24418,66.6688180445,1.38576,0.40418000000000004,1.4435,64.99,5.84,65.2518635749,135.75,66.55576,6.17418,66.841526672,1.38576,0.40418000000000004,1.4435,65.17,5.77,65.4249325563,135.46
2020-11-28 11:00:00,67.19456,21.96508,70.6935190311,1.35456,0.39508000000000004,1.411,65.84,21.57,69.2832627696,136.02,67.09456,21.86508,70.5674266571,1.35456,0.39508000000000004,1.411,65.74,21.47,69.1571290613,135.92,67.94456,5.59508,68.1745418305,1.35456,0.39508000000000004,1.411,66.59,5.2,66.7927249032,136.11,68.10456,5.5450800000000005,68.329927594,1.35456,0.39508000000000004,1.411,66.75,5.15,66.9483756338,135.83
2020-11-28 11:30:00,67.86056,21.84683,71.290529417,1.36056,0.39683,1.4172500000000001,66.5,21.45,69.8738327273,136.19,67.74056,21.73683,71.1426260941,1.36056,0.39683,1.4172500000000001,66.38,21.34,69.725891891,136.11,68.62056,5.42683,68.8348148727,1.36056,0.39683,1.4172500000000001,67.26,5.03,67.4478205726,136.26,68.77056,5.34683,68.9781016973,1.36056,0.39683,1.4172500000000001,67.41,4.95,67.5914979861,135.99
2020-11-28 12:00:00,68.46936,21.72398,71.8330325536,1.41936,0.41398,1.4785,67.05,21.31,70.3549472319,136.19,68.35936,21.61398,71.6949526191,1.41936,0.41398,1.4785,66.94,21.2,70.2168327397,136.11,69.22936,5.31398,69.4330085006,1.41936,0.41398,1.4785,67.81,4.9,67.9868082793,136.26,69.37936,5.22398,69.5757541177,1.41936,0.41398,1.4785,67.96,4.8100000000000005,68.1300058711,135.99
2020-11-28 12:30:00,68.99512,21.83691,72.3683440612,1.39512,0.40691000000000005,1.4532500000000002,67.6,21.43,70.9154771541,136.19,68.87512,21.73691,72.223787019,1.39512,0.40691000000000005,1.4532500000000002,67.48,21.33,70.7708930281,136.11,69.74512,5.43691,69.9567134317,1.39512,0.40691000000000005,1.4532500000000002,68.35,5.03,68.534833479,136.26,69.92512,5.36691,70.1307787634,1.39512,0.40691000000000005,1.4532500000000002,68.53,4.96,68.7092606568,135.99
2020-11-28 13:00:00,69.05688,22.06284,72.4956659684,1.34688,0.39284,1.403,67.71,21.67,71.0931290632,136.19,68.93688,21.952840000000002,72.347913641,1.34688,0.39284,1.403,67.59,21.56,70.9453430466,136.11,69.78688,5.67284,70.0170674464,1.34688,0.39284,1.403,68.44,5.28,68.6433682157,136.26,69.95688,5.59284,70.1800891892,1.34688,0.39284,1.403,68.61,5.2,68.8067736491,135.99
2020-11-28 13:30:00,68.65768,22.08599,72.1225899234,1.35768,0.39599,1.41425,67.3,21.69,70.7088827517,136.34,68.53768,21.98599,71.9777558421,1.35768,0.39599,1.41425,67.18,21.59,70.5640170342,136.25,69.41768,5.63599,69.6460959413,1.35768,0.39599,1.41425,68.06,5.24,68.2614180925,136.4,69.57768,5.56599,69.7999555792,1.35768,0.39599,1.41425,68.22,5.17,68.4156217541,136.13
2020-11-28 14:00:00,67.85352,22.79061,71.5787124819,1.37352,0.40061,1.43075,66.48,22.39,70.1491446847,136.81,67.73352,22.69061,71.4331401645,1.37352,0.40061,1.43075,66.36,22.29,70.0035263397,136.68,68.61352,6.28061,68.9003714704,1.37352,0.40061,1.43075,67.24,5.88,67.4966073221,136.86,68.76352,6.20061,69.0425176769,1.37352,0.40061,1.43075,67.39,5.8,67.6391314255,136.6
2020-11-28 14:30:00,66.32248,23.36864,70.319020818,1.33248,0.38864000000000004,1.388,64.99,22.98,68.9331596548,136.39,66.19248,23.26864,70.1631955943,1.33248,0.38864000000000004,1.388,64.86,22.88,68.7772782247,136.26,67.08248,6.93864,67.4403725375,1.33248,0.38864000000000004,1.388,65.75,6.55,66.0754492985,136.47,67.21248,6.8886400000000005,67.5645678503,1.33248,0.38864000000000004,1.388,65.88,6.5,66.1998821751,136.2
2020-11-28 15:00:00,65.96856,23.33458,69.9739489542,1.31856,0.38458000000000003,1.3735,64.65,22.95,68.6026602983,136.07,65.84856,23.23458,69.8274914475,1.31856,0.38458000000000003,1.3735,64.53,22.85,68.4561421642,136.02,66.71856,6.95458,67.0800449571,1.31856,0.38458000000000003,1.3735,65.4,6.57,65.7291784522,136.17,66.84856,6.91458,67.2052184778,1.31856,0.38458000000000003,1.3735,65.53,6.53,65.8545503363,135.92
2020-11-28 15:30:00,66.31632,23.48101,70.3506370189,1.30632,0.38101,1.36075,65.01,23.1,68.9921017219,136.07,66.20632,23.38101,70.2135915373,1.30632,0.38101,1.36075,64.9,23.0,68.8549925568,136.02,67.06632,7.10101,67.4412012153,1.30632,0.38101,1.36075,65.76,6.72,66.1024659147,136.17,67.21632,7.06101,67.5861785912,1.30632,0.38101,1.36075,65.91,6.68,66.2476452412,135.92
2020-11-28 16:00:00,67.79808,22.60569,71.4674532362,1.28808,0.37569,1.34175,66.51,22.23,70.1266924929,135.56,67.69808,22.50569,71.3409848409,1.28808,0.37569,1.34175,66.41,22.13,70.0001785712,135.46,68.55808,6.33569,68.8502091577,1.28808,0.37569,1.34175,67.27,5.96,67.5335064986,135.64,68.72808,6.2956900000000005,69.0158292934,1.28808,0.37569,1.34175,67.44,5.92,67.6993352995,135.4
2020-11-28 16:30:00,70.74384,22.20737,74.1475433191,1.29384,0.37737000000000004,1.34775,69.45,21.83,72.8000782967,135.71,70.63384,22.09737,74.0096825697,1.29384,0.37737000000000004,1.34775,69.34,21.72,72.6621909937,135.64,71.48384,5.91737,71.7283392312,1.29384,0.37737000000000004,1.34775,70.19,5.54,70.4082928354,135.77,71.66384,5.86737,71.9036299102,1.29384,0.37737000000000004,1.34775,70.37,5.49,70.5838295929,135.55
2020-11-28 17:00:00,72.64536,21.66198,75.8062642995,1.27536,0.37198000000000003,1.3285,71.37,21.29,74.4777886353,135.27,72.53536,21.56198,75.6723029374,1.27536,0.37198000000000003,1.3285,71.26,21.19,74.3438208596,135.18,73.39536,5.47198,73.5990586533,1.27536,0.37198000000000003,1.3285,72.12,5.1,72.300099585,135.33,73.58536,5.41198,73.7841089521,1.27536,0.37198000000000003,1.3285,72.31,5.04,72.48543095,135.12
2020-11-28 17:30:00,74.31664,21.18527,77.2772841517,1.28664,0.37527000000000005,1.3402500000000002,73.03,20.81,75.9370594637,135.08,74.19664,21.07527,77.1317599492,1.28664,0.37527000000000005,1.3402500000000002,72.91,20.7,75.7915437236,134.99,75.03664,5.01527,75.2040575745,1.28664,0.37527000000000005,1.3402500000000002,73.75,4.64,73.8958192322,135.15,75.24664,4.94527,75.4089684763,1.28664,0.37527000000000005,1.3402500000000002,73.96,4.57,74.1010559979,134.94
2020-11-28 18:00:00,73.97384,21.66862,77.0821516114,1.26384,0.36862,1.3165,72.71,21.3,75.7656525082,135.54,73.86384,21.55862,76.9457013474,1.26384,0.36862,1.3165,72.6,21.19,75.6292013709,135.41,74.69384,5.41862,74.8901273644,1.26384,0.36862,1.3165,73.43,5.05,73.6034469302,135.6,74.94384,5.35862,75.1351712732,1.26384,0.36862,1.3165,73.68,4.99,73.8487813034,135.4
2020-11-28 18:30:00,72.90888,22.27009,76.2342553677,1.26888,0.37009000000000003,1.32175,71.64,21.9,74.9126130902,135.91,72.78888,22.16009,76.0873881827,1.26888,0.37009000000000003,1.32175,71.52,21.79,74.7657307862,135.83,73.62888,5.92009,73.8664973832,1.26888,0.37009000000000003,1.32175,72.36,5.55,72.572529927,135.95,73.85888,5.86009,74.0909900707,1.26888,0.37009000000000003,1.32175,72.59,5.49,72.7973090162,135.78
2020-11-28 19:00:00,70.7324,22.7982,74.3157475438,1.2624,0.3682,1.315,69.47,22.43,73.0012725916,135.91,70.6124,22.6982,74.170879171,1.2624,0.3682,1.315,69.35,22.33,72.85637515,135.74,71.4524,6.4682,71.7445682752,1.2624,0.3682,1.315,70.19,6.1,70.4545676305,135.95,71.6624,6.3882,71.9465681808,1.2624,0.3682,1.315,70.4,6.02,70.6569203971,135.69
2020-11-28 19:30:00,68.16096,23.50778,72.1008473504,1.26096,0.36778000000000005,1.3135,66.9,23.14,70.7889087358,135.58,68.03096,23.37778,71.9356109048,1.26096,0.36778000000000005,1.3135,66.77,23.01,70.6236008711,135.49,68.88096,7.19778,69.256008313,1.26096,0.36778000000000005,1.3135,67.62,6.83,67.9640588841,135.62,69.07096,7.10778,69.4357116465,1.26096,0.36778000000000005,1.3135,67.81,6.74,68.1441391464,135.46
2020-11-28 20:00:00,65.44984,24.19162,69.7776184335,1.23984,0.36162000000000005,1.2915,64.21,23.83,68.4893641378,135.48,65.34984,24.09162,69.6491761778,1.23984,0.36162000000000005,1.2915,64.11,23.73,68.3608440556,135.38,66.17984,7.92162,66.6522564198,1.23984,0.36162000000000005,1.2915,64.94,7.5600000000000005,65.3785683539,135.53,66.35984,7.86162,66.8238986729,1.23984,0.36162000000000005,1.2915,65.12,7.5,65.550472157,135.34
2020-11-28 20:30:00,63.04368,24.82274,67.7545128316,1.24368,0.36274,1.2955,61.8,24.46,66.4645138401,135.37,62.95368,24.71274,67.630506015,1.24368,0.36274,1.2955,61.71,24.35,66.3403843824,135.27,63.73368,8.54274,64.3036575402,1.24368,0.36274,1.2955,62.49,8.18,63.0231108404,135.43,63.99368,8.51274,64.5573994384,1.24368,0.36274,1.2955,62.75,8.15,63.277049552,135.23
2020-11-28 21:00:00,61.13544,25.46742,66.2278755922,1.22544,0.35742,1.2765,59.91,25.11,64.9593734576,135.46,61.05544,25.36742,66.1156014194,1.22544,0.35742,1.2765,59.83,25.01,64.8469660046,135.36,61.81544,9.20742,62.4974015896,1.22544,0.35742,1.2765,60.59,8.85,61.2329208841,135.51,62.06544,9.18742,62.7417526744,1.22544,0.35742,1.2765,60.84,8.83,61.4774308181,135.23
2020-11-28 21:30:00,58.53568,25.83749,63.984386553,1.22568,0.35749000000000003,1.27675,57.31,25.48,62.7189484925,134.85,58.44568,25.72749,63.8576640065,1.22568,0.35749000000000003,1.27675,57.22,25.37,62.5920546076,134.74,59.22568,9.70749,60.0159689879,1.22568,0.35749000000000003,1.27675,58.0,9.35,58.7488084986,134.9,59.43568,9.68749,60.2199926898,1.22568,0.35749000000000003,1.27675,58.21,9.33,58.9529727834,134.7
2020-11-28 22:00:00,56.42416,26.38413,62.2881059879,1.2141600000000001,0.35413000000000006,1.26475,55.21,26.03,61.0385533905,134.85,56.34416,26.28413,62.1733050108,1.2141600000000001,0.35413000000000006,1.26475,55.13,25.93,60.9235734343,134.74,57.11416,10.25413,58.0273595346,1.2141600000000001,0.35413000000000006,1.26475,55.9,9.9,56.7698863835,134.9,57.32416,10.23413,58.2305481389,1.2141600000000001,0.35413000000000006,1.26475,56.11,9.88,56.973208616,134.7
2020-11-28 22:30:00,53.91536,27.27448,60.42154668,1.21536,0.35448,1.266,52.7,26.92,59.1774991023,135.71,53.83536,27.19448,60.3140591305,1.21536,0.35448,1.266,52.62,26.84,59.0698738783,135.61,54.60536,10.96448,55.6952885117,1.21536,0.35448,1.266,53.39,10.61,54.4340353088,135.75,54.81536,10.94448,55.8972748388,1.21536,0.35448,1.266,53.6,10.59,54.6361427994,135.58
2020-11-28 23:00:00,50.94464,28.42427,58.3377705244,1.21464,0.35427000000000003,1.26525,49.73,28.07,57.1051468784,136.54,50.87464,28.31427,58.2230785923,1.21464,0.35427000000000003,1.26525,49.66,27.96,56.9901500261,136.45,51.67464,11.92427,53.0325997304,1.21464,0.35427000000000003,1.26525,50.46,11.57,51.7694552801,136.62,51.84464,11.90427,53.1937810365,1.21464,0.35427000000000003,1.26525,50.63,11.55,51.9307173068,136.44
2020-11-28 23:30:00,48.19832,28.88826,56.1926117621,1.22832,0.35826,1.2795,46.97,28.53,54.9558167986,136.96,48.11832,28.78826,56.0726014507,1.22832,0.35826,1.2795,46.89,28.43,54.8355450415,136.86,48.92832,12.27826,50.4453780504,1.22832,0.35826,1.2795,47.7,11.92,49.1668221466,137.05,49.06832,12.25826,50.5763281175,1.22832,0.35826,1.2795,47.84,11.9,49.2978255099,136.83
2020-11-29 00:00:00,45.7128,29.71665,54.5228334834,1.2227999999999999,0.35665,1.2737500000000002,44.49,29.36,53.3044998101,137.66,45.6428,29.62665,54.4151043559,1.2227999999999999,0.35665,1.2737500000000002,44.42,29.27,53.1965158634,137.56,46.4628,12.97665,48.2409082529,1.2227999999999999,0.35665,1.2737500000000002,45.24,12.62,46.9672439047,137.7,46.6028,12.95665,48.3704015599,1.2227999999999999,0.35665,1.2737500000000002,45.38,12.6,47.0967557269,137.54
2020-11-29 00:30:00,45.3996,29.79155,54.3015665664,1.2396,0.36155000000000004,1.29125,44.16,29.43,53.0681684251,137.66,45.3396,29.69155,54.1965632634,1.2396,0.36155000000000004,1.29125,44.1,29.33,52.962806761,137.56,46.1296,13.03155,47.9349694019,1.2396,0.36155000000000004,1.29125,44.89,12.67,46.6437670005,137.7,46.2796,13.02155,48.0766277994,1.2396,0.36155000000000004,1.29125,45.04,12.66,46.7854379054,137.54
2020-11-29 01:00:00,47.0432,29.4326,55.4918066835,1.2432,0.36260000000000003,1.295,45.8,29.07,54.2467040473,137.35,46.9932,29.3326,55.3964102537,1.2432,0.36260000000000003,1.295,45.75,28.97,54.1509316633,137.23,47.7732,12.7526,49.4460053493,1.2432,0.36260000000000003,1.295,46.53,12.39,48.1513551211,137.4,47.9532,12.7326,49.6148011484,1.2432,0.36260000000000003,1.295,46.71,12.37,48.3201924665,137.19
2020-11-29 01:30:00,46.63424,29.64582,55.2596324983,1.25424,0.36582000000000003,1.3065,45.38,29.28,54.0061366883,137.57,46.57424,29.54582,55.1553742717,1.25424,0.36582000000000003,1.3065,45.32,29.18,53.9015287353,137.46,47.36424,12.91582,49.0936822519,1.25424,0.36582000000000003,1.3065,46.11,12.55,47.78738955,137.61,47.53424,12.89582,49.2524734998,1.25424,0.36582000000000003,1.3065,46.28,12.53,47.946212572,137.43
2020-11-29 02:00:00,45.32816,29.95113,54.3296629592,1.23816,0.36113,1.28975,44.09,29.59,53.0989284261,137.78,45.26816,29.86113,54.2300045608,1.23816,0.36113,1.28975,44.03,29.5,52.9989707447,137.66,46.06816,13.18113,47.9167773735,1.23816,0.36113,1.28975,44.83,12.82,46.6270447273,137.85,46.21816,13.17113,48.0582665029,1.23816,0.36113,1.28975,44.98,12.81,46.7685417776,137.66
2020-11-29 02:30:00,44.34752,30.09386,53.5942435328,1.24752,0.36386,1.2995,43.1,29.73,52.3591720714,137.78,44.28752,29.99386,53.4884666582,1.24752,0.36386,1.2995,43.04,29.63,52.2530238359,137.66,45.08752,13.30386,47.0093304637,1.24752,0.36386,1.2995,43.84,12.94,45.7098370157,137.85,45.22752,13.28386,47.1379836422,1.24752,0.36386,1.2995,43.98,12.92,45.8384860134,137.66
2020-11-29 03:00:00,43.33752,30.03386,52.7273495091,1.24752,0.36386,1.2995,42.09,29.67,51.4963785134,137.65,43.27752,29.93386,52.6210956922,1.24752,0.36386,1.2995,42.03,29.57,51.389744113,137.55,44.07752,13.27386,46.0328483656,1.24752,0.36386,1.2995,42.83,12.91,44.7333991554,137.7,44.21752,13.25386,46.1611728604,1.24752,0.36386,1.2995,42.97,12.89,44.8617097311,137.53
2020-11-29 03:30:00,42.29448,30.17589,51.9558213847,1.25448,0.36589000000000005,1.30675,41.04,29.81,50.7239361643,137.65,42.23448,30.08589,51.854720884,1.25448,0.36589000000000005,1.30675,40.98,29.72,50.6225127784,137.55,43.04448,13.42589,45.0897081468,1.25448,0.36589000000000005,1.30675,41.79,13.06,43.7831896965,137.7,43.16448,13.39589,45.1953781106,1.25448,0.36589000000000005,1.30675,41.91,13.03,43.8888254571,137.53
2020-11-29 04:00:00,41.13456,30.49008,51.202509751,1.23456,0.36008,1.286,39.9,30.13,49.99826897,137.65,41.07456,30.38008,51.088831852,1.23456,0.36008,1.286,39.84,30.02,49.8841257315,137.55,41.89456,13.75008,44.0932971958,1.23456,0.36008,1.286,40.66,13.39,42.8080331246,137.7,41.98456,13.71008,44.1663850909,1.23456,0.36008,1.286,40.75,13.35,42.8810564236,137.53
2020-11-29 04:30:00,40.81992,30.37456,50.8810354061,1.24992,0.36456000000000005,1.302,39.57,30.01,49.6627123706,137.8,40.75992,30.27456,50.773221895,1.24992,0.36456000000000005,1.302,39.51,29.91,49.5544972732,137.67,41.58992,13.59456,43.7553826083,1.24992,0.36456000000000005,1.302,40.34,13.23,42.4540751872,137.84,41.67992,13.55456,43.8285503753,1.24992,0.36456000000000005,1.302,40.43,13.19,42.5271795444,137.66
2020-11-29 05:00:00,40.54768,30.33099,50.6367782127,1.2376800000000001,0.36099000000000003,1.28925,39.31,29.97,49.4315385154,137.8,40.47768,30.23099,50.5208405964,1.2376800000000001,0.36099000000000003,1.28925,39.24,29.87,49.3152562601,137.67,41.29768,13.54099,43.4609800115,1.2376800000000001,0.36099000000000003,1.28925,40.06,13.18,42.1724554656,137.92,41.39768,13.51099,43.5466963174,1.2376800000000001,0.36099000000000003,1.28925,40.16,13.15,42.2581128306,137.66
2020-11-29 05:30:00,40.73848,30.23414,50.7319127793,1.24848,0.36414,1.3005,39.49,29.87,49.5144120434,137.7,40.67848,30.14414,50.6301087442,1.24848,0.36414,1.3005,39.43,29.78,49.4122788384,137.67,41.50848,13.48414,43.6437388803,1.24848,0.36414,1.3005,40.26,13.12,42.3438543357,137.78,41.59848,13.44414,43.7170268734,1.24848,0.36414,1.3005,40.35,13.08,42.4170826437,137.66
2020-11-29 06:00:00,41.26624,29.94057,50.9837257923,1.23624,0.36057000000000006,1.28775,40.03,29.58,49.7732588847,137.53,41.21624,29.83057,50.8786924583,1.23624,0.36057000000000006,1.28775,39.98,29.47,49.6677088258,137.45,42.02624,13.21057,44.0536492048,1.23624,0.36057000000000006,1.28775,40.79,12.85,42.7661852402,137.57,42.12624,13.17057,44.1371046928,1.23624,0.36057000000000006,1.28775,40.89,12.81,42.8495997648,137.42
2020-11-29 06:30:00,43.18496,29.17728,52.1176979384,1.22496,0.35728000000000004,1.276,41.96,28.82,50.9041648591,137.37,43.13496,29.08728,52.0259034713,1.22496,0.35728000000000004,1.276,41.91,28.73,50.8120162954,137.27,43.95496,12.48728,45.6943177036,1.22496,0.35728000000000004,1.276,42.73,12.13,44.4183498118,137.43,44.05496,12.46728,45.7850693043,1.22496,0.35728000000000004,1.276,42.83,12.11,44.5091114268,137.25
2020-11-29 07:00:00,45.07096,28.62903,53.3948761031,1.23096,0.35903,1.28225,43.84,28.27,52.1645329702,137.56,45.00096,28.52903,53.2821917123,1.23096,0.35903,1.28225,43.77,28.17,52.0515302369,137.44,45.81096,11.89903,47.3310782791,1.23096,0.35903,1.28225,44.58,11.54,46.0494082481,137.61,45.95096,11.86903,47.4590834094,1.23096,0.35903,1.28225,44.72,11.51,46.177467449,137.42
2020-11-29 07:30:00,46.8044,28.39295,54.7431408403,1.2444,0.36295000000000005,1.2962500000000001,45.56,28.03,53.4920040754,137.66,46.7644,28.29295,54.6571141487,1.2444,0.36295000000000005,1.2962500000000001,45.52,27.93,53.4055736792,137.54,47.5244,11.62295,48.9250606751,1.2444,0.36295000000000005,1.2962500000000001,46.28,11.26,47.6300955279,137.7,47.7244,11.61295,49.1169926101,1.2444,0.36295000000000005,1.2962500000000001,46.48,11.25,47.8220963572,137.52
2020-11-29 08:00:00,47.79656,28.12483,55.4573458647,1.21656,0.35483000000000003,1.26725,46.58,27.77,54.2297824078,137.42,47.74656,28.02483,55.3635718534,1.21656,0.35483000000000003,1.26725,46.53,27.67,54.1356610747,137.31,48.51656,11.39483,49.8367208488,1.21656,0.35483000000000003,1.26725,47.3,11.04,48.5713042856,137.47,48.73656,11.39483,50.0509183868,1.21656,0.35483000000000003,1.26725,47.52,11.04,48.7855716375,137.28
2020-11-29 08:30:00,50.56048,27.30889,57.4642289678,1.23048,0.35889000000000004,1.28175,49.33,26.95,56.211666049,136.71,50.53048,27.218890000000002,57.3950989359,1.23048,0.35889000000000004,1.28175,49.3,26.86,56.1422265323,136.63,51.30048,10.74889,52.4144816292,1.23048,0.35889000000000004,1.28175,50.07,10.39,51.1366502618,136.77,51.48048,10.72889,52.586584807,1.23048,0.35889000000000004,1.28175,50.25,10.37,51.3088627822,136.62
2020-11-29 09:00:00,53.91272,26.21121,59.9467172367,1.27272,0.37121000000000004,1.32575,52.64,25.84,58.6402182806,135.8,53.85272,26.10121,59.8447041505,1.27272,0.37121000000000004,1.32575,52.58,25.73,58.5379304383,135.69,54.64272,9.85121,55.5236272902,1.27272,0.37121000000000004,1.32575,53.37,9.48,54.2054176259,135.88,54.82272,9.83121,55.6972469541,1.27272,0.37121000000000004,1.32575,53.55,9.46,54.3791697252,135.66
2020-11-29 09:30:00,57.54384,25.08487,62.7737542677,1.35384,0.39487000000000005,1.41025,56.19,24.69,61.3751757635,135.68,57.46384,24.98487,62.660487043,1.35384,0.39487000000000005,1.41025,56.11,24.59,61.2617352023,135.6,58.26384,8.73487,58.9149641896,1.35384,0.39487000000000005,1.41025,56.91,8.34,57.5178554885,135.74,58.45384,8.71487,59.0999185267,1.35384,0.39487000000000005,1.41025,57.1,8.32,57.7029669948,135.58
2020-11-29 10:00:00,60.93104,24.33447,65.6106551229,1.42104,0.41447000000000006,1.48025,59.51,23.92,64.1374032839,136.23,60.86104,24.24447,65.5122928576,1.42104,0.41447000000000006,1.48025,59.44,23.83,64.0389139508,136.12,61.68104,7.89447,62.1841889234,1.42104,0.41447000000000006,1.48025,60.26,7.48,60.7224670118,136.3,61.87104,7.88447,62.3713913414,1.42104,0.41447000000000006,1.48025,60.45,7.47,60.9097972415,136.1
2020-11-29 10:30:00,63.14936,23.91023,67.5243716525,1.50936,0.44023,1.57225,61.64,23.47,65.9570352578,136.08,63.05936,23.81023,67.4048213132,1.50936,0.44023,1.57225,61.55,23.37,65.8373708467,135.99,63.88936,7.50023,64.3280947274,1.50936,0.44023,1.57225,62.38,7.06,62.7782446394,136.17,64.05936,7.47023,64.4934565662,1.50936,0.44023,1.57225,62.55,7.03,62.9438114512,135.99
2020-11-29 11:00:00,64.47344,23.32517,68.5630222566,1.42344,0.41517000000000004,1.48275,63.05,22.91,67.0833108903,135.6,64.36344,23.23517,68.4289816785,1.42344,0.41517000000000004,1.48275,62.94,22.82,66.9492046256,135.51,65.22344,7.03517,65.6017586835,1.42344,0.41517000000000004,1.48275,63.8,6.62,64.1425319114,135.68,65.36344,6.99517,65.7366845221,1.42344,0.41517000000000004,1.48275,63.94,6.58,64.2776788629,135.49
2020-11-29 11:30:00,65.74568,22.89749,69.6188874298,1.46568,0.42749000000000004,1.52675,64.28,22.47,68.0941943193,135.47,65.63568,22.78749,69.4788614585,1.46568,0.42749000000000004,1.52675,64.17,22.36,67.9540911204,135.37,66.50568,6.63749,66.836081167,1.46568,0.42749000000000004,1.52675,65.04,6.21,65.33579187550001,135.55,66.64568,6.57749,66.9694709354,1.46568,0.42749000000000004,1.52675,65.18,6.15,65.4694959504,135.33
2020-11-29 12:00:00,66.76992,23.10206,70.6535731089,1.5499200000000002,0.45206,1.6145,65.22,22.65,69.0410812488,136.43,66.65992,23.00206,70.5169461807,1.5499200000000002,0.45206,1.6145,65.11,22.55,68.9043873785,136.28,67.52992,6.6520600000000005,67.8567608824,1.5499200000000002,0.45206,1.6145,65.98,6.2,66.2706601748,136.53,67.67992,6.5720600000000005,67.9982613296,1.5499200000000002,0.45206,1.6145,66.13,6.12,66.4125838979,136.29
2020-11-29 12:30:00,68.20216,22.45688,71.8042205445,1.5321600000000002,0.44688000000000005,1.596,66.67,22.01,70.2091803114,136.11,68.09216,22.34688,71.6653702928,1.5321600000000002,0.44688000000000005,1.596,66.56,21.9,70.0702761519,136.02,68.96216,6.03688,69.2258870077,1.5321600000000002,0.44688000000000005,1.596,67.43,5.59,67.6613109539,136.17,69.11216,5.95688,69.3684011579,1.5321600000000002,0.44688000000000005,1.596,67.58,5.51,67.8042513416,136.01
2020-11-29 13:00:00,68.88872,22.41171,72.4426703564,1.54872,0.45171000000000006,1.61325,67.34,21.96,70.8301997738,136.11,68.76872,22.30171,72.2945580204,1.54872,0.45171000000000006,1.61325,67.22,21.85,70.682040859,136.02,69.63872,6.02171,69.8985859268,1.54872,0.45171000000000006,1.61325,68.09,5.57,68.3174428678,136.17,69.80872,5.93171,70.0602781294,1.54872,0.45171000000000006,1.61325,68.26,5.48,68.4796174055,136.01
2020-11-29 13:30:00,69.6544,22.3942,73.1658091802,1.4544000000000001,0.4242,1.5150000000000001,68.2,21.97,71.6513844946,136.2,69.5444,22.2842,73.0274547071,1.4544000000000001,0.4242,1.5150000000000001,68.09,21.86,71.5129897291,136.02,70.4244,5.9742,70.6773455996,1.4544000000000001,0.4242,1.5150000000000001,68.97,5.55,69.1929432818,136.17,70.5644,5.8942,70.8101415124,1.4544000000000001,0.4242,1.5150000000000001,69.11,5.47,69.326135043,136.01
2020-11-29 14:00:00,69.55992,22.67581,73.1626600771,1.45992,0.42581,1.52075,68.1,22.25,71.6426723399,136.57,69.43992,22.56581,73.014507261,1.45992,0.42581,1.52075,67.98,22.14,71.494475311,136.5,70.30992,6.19581,70.5823838643,1.45992,0.42581,1.52075,68.85,5.77,69.0913554651,136.64,70.46992,6.12581,70.7356711494,1.45992,0.42581,1.52075,69.01,5.7,69.2450005416,136.48
2020-11-29 14:30:00,68.81512,23.00816,72.5596042382,1.3651200000000001,0.39816,1.422,67.45,22.61,71.1386997351,136.84,68.69512,22.91816,72.4172739724,1.3651200000000001,0.39816,1.422,67.33,22.52,70.9963330039,136.73,69.55512,6.45816,69.8542951349,1.3651200000000001,0.39816,1.422,68.19,6.06,68.4587445108,136.91,69.75512,6.39816,70.0479351416,1.3651200000000001,0.39816,1.422,68.39,6.0,68.6526918627,136.72
2020-11-29 15:00:00,68.49752,23.05136,72.2722314862,1.30752,0.38136000000000003,1.362,67.19,22.67,70.911388366,136.72,68.38752,22.94136,72.132925148,1.30752,0.38136000000000003,1.362,67.08,22.56,70.7720283728,136.59,69.23752,6.51136,69.5430225458,1.30752,0.38136000000000003,1.362,67.93,6.13,68.2060246606,136.8,69.43752,6.45136,69.7365702455,1.30752,0.38136000000000003,1.362,68.13,6.07,68.3998669589,136.58
2020-11-29 15:30:00,69.06928,23.06604,72.8190060424,1.28928,0.37604000000000004,1.343,67.78,22.69,71.4770207829,136.58,68.98928,22.96604,72.7114829184,1.28928,0.37604000000000004,1.343,67.7,22.59,71.3694479452,136.44,69.79928,6.56604,70.1074344831,1.28928,0.37604000000000004,1.343,68.51,6.19,68.7890703528,136.6,70.03928,6.51604,70.3417338441,1.28928,0.37604000000000004,1.343,68.75,6.14,69.0236343581,136.42
2020-11-29 16:00:00,70.9212,22.34785,74.3588798266,1.2612,0.36785,1.31375,69.66,21.98,73.0454379137,136.45,70.8212,22.24785,74.2334776167,1.2612,0.36785,1.31375,69.56,21.88,72.9200109709,136.44,71.6212,5.84785,71.8595410441,1.2612,0.36785,1.31375,70.36,5.48,70.5730826874,136.49,71.9012,5.79785,72.1345799604,1.2612,0.36785,1.31375,70.64,5.43,70.8483909486,136.42
2020-11-29 16:30:00,75.16024,20.88757,78.0086678348,1.26024,0.36757,1.31275,73.9,20.52,76.6960259727,135.63,75.09024,20.76757,77.9091529088,1.26024,0.36757,1.31275,73.83,20.4,76.5965332114,135.52,75.88024,4.55757,76.0169866988,1.26024,0.36757,1.31275,74.62,4.19,74.7375441127,135.7,76.16024,4.50757,76.2935144305,1.26024,0.36757,1.31275,74.9,4.14,75.0143292978,135.5
2020-11-29 17:00:00,77.71784,19.99687,80.2492209561,1.25784,0.36687000000000003,1.31025,76.46,19.63,78.939651,135.08,77.62784,19.89687,80.13717601,1.25784,0.36687000000000003,1.31025,76.37,19.53,78.8276461655,135.0,78.39784,3.8368700000000002,78.4916740047,1.25784,0.36687000000000003,1.31025,77.14,3.47,77.2180063198,135.16,78.74784,3.78687,78.8388399779,1.25784,0.36687000000000003,1.31025,77.49,3.42,77.5654336673,134.98
2020-11-29 17:30:00,77.87056,20.23058,80.4555807999,1.2705600000000001,0.37058,1.3235000000000001,76.6,19.86,79.1326708762,134.94,77.77056,20.13058,80.333680694,1.2705600000000001,0.37058,1.3235000000000001,76.5,19.76,79.0108068558,134.85,78.53056,4.11058,78.6380678924,1.2705600000000001,0.37058,1.3235000000000001,77.26,3.74,77.3504699404,134.99,78.89056,4.06058,78.9949920378,1.2705600000000001,0.37058,1.3235000000000001,77.62,3.69,77.7076604975,134.82
2020-11-29 18:00:00,76.48192,20.87806,79.2803725789,1.26192,0.36806000000000005,1.3145,75.22,20.51,77.9660727496,135.4,76.38192,20.75806,79.1523515624,1.26192,0.36806000000000005,1.3145,75.12,20.39,77.8380787276,135.3,77.15192,4.63806,77.2912049346,1.26192,0.36806000000000005,1.3145,75.89,4.27,76.0100322326,135.5,77.49192,4.5880600000000005,77.6276236906,1.26192,0.36806000000000005,1.3145,76.23,4.22,76.3467176767,135.29
2020-11-29 18:30:00,74.27176,21.51093,77.3240870813,1.27176,0.37093000000000004,1.32475,73.0,21.14,75.9993394708,135.89,74.17176,21.41093,77.2002454981,1.27176,0.37093000000000004,1.32475,72.9,21.04,75.8755006573,135.83,74.92176,5.13093,75.0972473807,1.27176,0.37093000000000004,1.32475,73.65,4.76,73.8036591234,135.96,75.28176,5.08093,75.4530267011,1.27176,0.37093000000000004,1.32475,74.01,4.71,74.1597208733,135.8
2020-11-29 19:00:00,71.93128,22.63079,75.4073053388,1.27128,0.37079,1.3242500000000001,70.66,22.26,74.0833530559,136.64,71.85128,22.54079,75.3040082032,1.27128,0.37079,1.3242500000000001,70.58,22.17,73.9800331171,136.51,72.59128,6.13079,72.8497118598,1.27128,0.37079,1.3242500000000001,71.32,5.76,71.5522186938,136.67,72.96128,6.09079,73.2150674524,1.27128,0.37079,1.3242500000000001,71.69,5.72,71.9178315858,136.49
2020-11-29 19:30:00,69.00976,23.26618,72.8262460041,1.28976,0.37618,1.3435000000000001,67.72,22.89,71.4839177718,135.26,68.92976,23.15618,72.7153387247,1.28976,0.37618,1.3435000000000001,67.64,22.78,71.3729500581,135.17,69.66976,7.05618,70.0261746396,1.28976,0.37618,1.3435000000000001,68.38,6.68,68.705507785,135.31,70.00976,7.00618,70.3594560344,1.28976,0.37618,1.3435000000000001,68.72,6.63,69.0390853068,135.13
2020-11-29 20:00:00,65.88096,23.89778,70.0814153642,1.26096,0.36778000000000005,1.3135,64.62,23.53,68.7706718013,134.73,65.80096,23.78778,69.9687416941,1.26096,0.36778000000000005,1.3135,64.54,23.42,68.65790559,134.62,66.53096,7.79778,66.9863718338,1.26096,0.36778000000000005,1.3135,65.27,7.43,65.6915352233,134.79,66.84096,7.75778,67.2896506474,1.26096,0.36778000000000005,1.3135,65.58,7.39,65.9950642094,134.59
2020-11-29 20:30:00,64.09016,24.32463,68.5509754377,1.25016,0.36463,1.30225,62.84,23.96,67.2528601622,134.73,63.99016,24.22463,68.4220233219,1.25016,0.36463,1.30225,62.74,23.86,67.1238199151,134.62,64.75016,8.21463,65.2691609113,1.25016,0.36463,1.30225,63.5,7.85,63.9833767474,134.79,65.02016,8.18463,65.53326922,1.25016,0.36463,1.30225,63.77,7.82,64.2476871179,134.59
2020-11-29 21:00:00,61.93344,24.76267,66.7003809267,1.24344,0.36267000000000005,1.29525,60.69,24.4,65.4112841947,134.85,61.85344,24.66267,66.5890030813,1.24344,0.36267000000000005,1.29525,60.61,24.3,65.2997863702,134.75,62.61344,8.632670000000001,63.2057423021,1.24344,0.36267000000000005,1.29525,61.37,8.27,61.9247107381,134.89,62.86344,8.60267,63.4493342736,1.24344,0.36267000000000005,1.29525,61.62,8.24,62.1684968453,134.73
2020-11-29 21:30:00,59.40568,25.74624,64.7449124673,1.25568,0.36624,1.308,58.15,25.38,63.4473553428,135.66,59.32568,25.64624,64.6317718587,1.25568,0.36624,1.308,58.07,25.28,63.3340611362,135.55,60.10568,9.44624,60.8434402249,1.25568,0.36624,1.308,58.85,9.08,59.5463592506,135.74,60.33568,9.40624,61.0644874866,1.25568,0.36624,1.308,59.08,9.04,59.7676166498,135.53
2020-11-29 22:00:00,56.41912,26.52141,62.3418181477,1.23912,0.36141,1.29075,55.18,26.16,61.0669959962,136.34,56.33912,26.41141,62.2226568105,1.23912,0.36141,1.29075,55.1,26.05,60.9476209544,136.23,57.12912,10.03141,58.0031511089,1.23912,0.36141,1.29075,55.89,9.67,56.7203755277,136.39,57.32912,10.01141,58.196703774,1.23912,0.36141,1.29075,56.09,9.65,56.9140632884,136.21
2020-11-29 22:30:00,53.32144,27.19917,59.8579218848,1.23144,0.35917000000000004,1.28275,52.09,26.84,58.5982397347,135.74,53.24144,27.09917,59.7412416004,1.23144,0.35917000000000004,1.28275,52.01,26.74,58.4813448888,135.67,54.00144,10.84917,55.0804866696,1.23144,0.35917000000000004,1.28275,52.77,10.49,53.8025371149,135.79,54.22144,10.85917,55.2981566489,1.23144,0.35917000000000004,1.28275,52.99,10.5,54.0202748975,135.64
2020-11-29 23:00:00,50.69904,27.56847,57.7097322387,1.22904,0.35847,1.28025,49.47,27.21,56.4594101988,135.74,50.63904,27.47847,57.6140493774,1.22904,0.35847,1.28025,49.41,27.12,56.3634855203,135.67,51.38904,11.19847,52.5950488398,1.22904,0.35847,1.28025,50.16,10.84,51.3179422814,135.79,51.61904,11.20847,52.8219186537,1.22904,0.35847,1.28025,50.39,10.85,51.5448794741,135.64
2020-11-29 23:30:00,47.6472,28.35085,55.4439028529,1.2372,0.36085,1.28875,46.41,27.99,54.1971235399,137.02,47.5772,28.26085,55.3377412131,1.2372,0.36085,1.28875,46.34,27.9,54.0907163939,136.93,48.3572,11.70085,49.7526751297,1.2372,0.36085,1.28875,47.12,11.34,48.4653484461,137.07,48.5472,11.71085,49.9397100068,1.2372,0.36085,1.28875,47.31,11.35,48.6524264554,136.92
2020-11-30 00:00:00,44.95832,29.31826,53.6731861049,1.22832,0.35826,1.2795,43.73,28.96,52.4499237368,137.68,44.90832,29.23826,53.5876203339,1.22832,0.35826,1.2795,43.68,28.88,52.3640792911,137.62,45.67832,12.54826,47.3705366979,1.22832,0.35826,1.2795,44.45,12.19,46.091198726,137.71,45.85832,12.55826,47.5467707363,1.22832,0.35826,1.2795,44.63,12.2,46.2674496812,137.59
2020-11-30 00:30:00,44.502,29.41225,53.3433074908,1.242,0.36225,1.29375,43.26,29.05,52.1088293862,137.68,44.462,29.32225,53.2603397385,1.242,0.36225,1.29375,43.22,28.96,52.0254745293,137.49,45.222,12.64225,46.9558917396,1.242,0.36225,1.29375,43.98,12.28,45.6622250881,137.63,45.412,12.66225,47.1442713282,1.242,0.36225,1.29375,44.17,12.3,45.8506150449,137.46
2020-11-30 01:00:00,46.45472,28.68596,54.5978507947,1.25472,0.36596,1.307,45.2,28.32,53.3391263521,136.9,46.41472,28.59596,54.5165585946,1.25472,0.36596,1.307,45.16,28.23,53.2574736539,136.81,47.17472,12.07596,48.6958213505,1.25472,0.36596,1.307,45.92,11.71,47.3895610868,136.94,47.37472,12.08596,48.8920701566,1.25472,0.36596,1.307,46.12,11.72,47.5858466353,136.81
2020-11-30 01:30:00,46.87808,28.72694,54.9799187545,1.25808,0.36694000000000004,1.3105,45.62,28.36,53.7166082325,136.81,46.62808,28.50694,54.6518386941,1.25808,0.36694000000000004,1.3105,45.37,28.14,53.3881681649,136.68,47.38808,12.01694,48.8880043881,1.25808,0.36694000000000004,1.3105,46.13,11.65,47.5783501185,136.94,47.59808,12.02694,49.0940373717,1.25808,0.36694000000000004,1.3105,46.34,11.66,47.7844242405,136.66
2020-11-30 02:00:00,45.90848,28.77414,54.180620785,1.24848,0.36414,1.3005,44.66,28.41,52.9305554477,137.19,45.86848,28.67414,54.09365732,1.24848,0.36414,1.3005,44.62,28.31,52.8431689057,137.05,46.60848,12.10414,48.1545492456,1.24848,0.36414,1.3005,45.36,11.74,46.8546390446,137.25,46.83848,12.11414,48.3797023208,1.24848,0.36414,1.3005,45.59,11.75,47.0798322002,137.02
2020-11-30 02:30:00,44.89112,29.07491,53.4842317544,1.25112,0.36491,1.30325,43.64,28.71,52.2370912284,137.19,44.85112,28.99491,53.4071883847,1.25112,0.36491,1.30325,43.6,28.63,52.1597248842,137.05,45.60112,12.42491,47.2635222319,1.25112,0.36491,1.30325,44.35,12.06,45.9604841141,137.25,45.81112,12.42491,47.4661679953,1.25112,0.36491,1.30325,44.56,12.06,46.1631584708,137.02
2020-11-30 03:00:00,44.44832,29.05701,53.1033236339,1.2583199999999999,0.36701,1.31075,43.19,28.69,51.8506721268,137.28,44.41832,28.95701,53.0235379785,1.2583199999999999,0.36701,1.31075,43.16,28.59,51.7703940491,137.17,45.14832,12.36701,46.8114701239,1.2583199999999999,0.36701,1.31075,43.89,12.0,45.5009021889,137.38,45.37832,12.38701,47.0386005613,1.2583199999999999,0.36701,1.31075,44.12,12.02,45.7280526592,137.16
2020-11-30 03:30:00,43.96336,28.74848,52.5285838834,1.26336,0.36848000000000003,1.316,42.7,28.38,51.2709898481,136.92,43.92336,28.66848,52.4513422059,1.26336,0.36848000000000003,1.316,42.66,28.3,51.1934136389,136.83,44.66336,12.12848,46.2808357055,1.26336,0.36848000000000003,1.316,43.4,11.76,44.9650708884,137.0,44.88336,12.14848,46.498403964,1.26336,0.36848000000000003,1.316,43.62,11.78,45.1826603909,136.83
2020-11-30 04:00:00,43.23256,28.44533,51.7512419461,1.25256,0.36533000000000004,1.30475,41.98,28.08,50.5055125704,136.65,43.20256,28.35533,51.6767445759,1.25256,0.36533000000000004,1.30475,41.95,27.99,50.4305720769,136.56,43.91256,11.86533,45.4873496894,1.25256,0.36533000000000004,1.30475,42.66,11.5,44.1828654571,136.69,44.16256,11.88533,45.7339346106,1.25256,0.36533000000000004,1.30475,42.91,11.52,44.4294778272,136.55
2020-11-30 04:30:00,43.04624,28.36057,51.5490126856,1.23624,0.36057000000000006,1.28775,41.81,28.0,50.3197386718,135.96,43.01624,28.27057,51.474479422900004,1.23624,0.36057000000000006,1.28775,41.78,27.91,50.2447658966,135.84,43.73624,11.99057,45.3501097933,1.23624,0.36057000000000006,1.28775,42.5,11.63,44.0625339716,136.02,43.96624,12.02057,45.5798679557,1.23624,0.36057000000000006,1.28775,42.73,11.66,44.2923074585,135.83
2020-11-30 05:00:00,43.71088,27.856090000000002,51.8324491073,1.22088,0.35609,1.27175,42.49,27.5,50.6127464183,135.54,43.67088,27.77609,51.7557430211,1.22088,0.35609,1.27175,42.45,27.42,50.535719051,135.42,44.38088,11.56609,45.8632417897,1.22088,0.35609,1.27175,43.16,11.21,44.5920362845,135.61,44.61088,11.59609,46.09338258,1.22088,0.35609,1.27175,43.39,11.24,44.8222009723,135.41
2020-11-30 05:30:00,45.7468,26.5049,52.8704022516,1.2168,0.3549,1.2675,44.53,26.15,51.6405209114,134.3,45.7168,26.4149,52.7993631046,1.2168,0.3549,1.2675,44.5,26.06,51.5691147878,134.19,46.4068,10.5149,47.5831294499,1.2168,0.3549,1.2675,45.19,10.16,46.3180493976,134.38,46.6568,10.5349,47.8313820023,1.2168,0.3549,1.2675,45.44,10.18,46.5663612493,134.17
2020-11-30 06:00:00,49.05768,23.23224,54.2806866427,1.20768,0.35224000000000005,1.258,47.85,22.88,53.0388244591,134.15,49.00768,23.18224,54.2141028737,1.20768,0.35224000000000005,1.258,47.8,22.83,52.9721521179,134.04,49.81768,9.87224,50.7864387726,1.20768,0.35224000000000005,1.258,48.61,9.52,49.5334482951,134.21,50.15768,12.31224,51.6467241633,1.20768,0.35224000000000005,1.258,48.95,11.96,50.3899206191,134.01
2020-11-30 06:30:00,54.99752,21.10511,58.9080034822,1.21752,0.35511000000000004,1.26825,53.78,20.75,57.6441749009,136.62,54.95752,21.30511,58.9426561724,1.21752,0.35511000000000004,1.26825,53.74,20.95,57.6791998904,136.5,55.82752,8.42511,56.4596711633,1.21752,0.35511000000000004,1.26825,54.61,8.07,55.2030524518,136.64,56.25752,12.01511,57.5262672599,1.21752,0.35511000000000004,1.26825,55.04,11.66,56.2615072674,136.48
2020-11-30 07:00:00,60.52424,21.92707,64.3737526199,1.22424,0.35707000000000005,1.27525,59.3,21.57,63.1011481671,136.11,60.46424,21.83707,64.286716707,1.22424,0.35707000000000005,1.27525,59.24,21.48,63.0140301838,136.01,61.18424,5.52707,61.4333763289,1.22424,0.35707000000000005,1.27525,59.96,5.17,60.1824766855,136.16,61.49424,5.53707,61.7430214467,1.22424,0.35707000000000005,1.27525,60.27,5.18,60.4921920581,135.99
